Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.72,-0.54,1.8027756377,0.0,0,0.0,1.72,-0.54,1.8027756377
2019-03-31 01:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.75,-0.55,1.8343936328,0.0,0,0.0,1.75,-0.55,1.8343936328
2019-03-31 01:30:00,0.003,0.003,0.0042426407000000005,0.0,0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.0,0,0.0,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,0.003,0.003,0.0042426407000000005,0.0,0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.0,0,0.0,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.78,-0.67,1.9019200824,0.0,0,0.0,1.78,-0.67,1.9019200824
2019-03-31 03:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-03-31 03:30:00,1.7805,0.0,1.7805,0.0005,0,0.0005,1.78,0.0,1.78,1.7005,-0.67,1.827730902,0.0005,0,0.0005,1.7000000000000002,-0.67,1.8272657169
2019-03-31 04:00:00,1.721,0.0,1.721,0.001,0,0.001,1.72,0.0,1.72,1.621,-0.62,1.735523264,0.001,0,0.001,1.62,-0.62,1.7345892886
2019-03-31 04:30:00,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999,1.6205,0.0,1.6205,0.0005,0,0.0005,1.62,0.0,1.62
2019-03-31 05:00:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62
2019-03-31 05:30:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62
2019-03-31 06:00:00,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6
2019-03-31 06:30:00,1.651,0.0,1.651,0.001,0,0.001,1.65,0.0,1.65,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63
2019-03-31 07:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2019-03-31 07:30:00,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74
2019-03-31 08:00:00,1.7735,0.0,1.7735,0.0035,0,0.0035,1.77,0.0,1.77,1.7635,0.0,1.7635,0.0035,0,0.0035,1.76,0.0,1.76
2019-03-31 08:30:00,1.6755,0.0,1.6755,0.0055000000000000005,0,0.0055000000000000005,1.67,0.0,1.67,1.6655,0.0,1.6655,0.0055000000000000005,0,0.0055000000000000005,1.6600000000000001,0.0,1.6600000000000001
2019-03-31 09:00:00,1.599,0.0,1.599,0.009000000000000001,0,0.009000000000000001,1.5899999999999999,0.0,1.5899999999999999,1.589,0.0,1.589,0.009000000000000001,0,0.009000000000000001,1.58,0.0,1.58
2019-03-31 09:30:00,1.5145,0.0,1.5145,0.0145,0,0.0145,1.5,0.0,1.5,1.5045000000000002,0.0,1.5045000000000002,0.0145,0,0.0145,1.49,0.0,1.49
2019-03-31 10:00:00,1.4075,0.0,1.4075,0.0175,0,0.0175,1.3900000000000001,0.0,1.3900000000000001,1.3975,0.0,1.3975,0.0175,0,0.0175,1.38,0.0,1.38
2019-03-31 10:30:00,1.339,0.0,1.339,0.019,0,0.019,1.32,0.0,1.32,1.329,0.0,1.329,0.019,0,0.019,1.31,0.0,1.31
2019-03-31 11:00:00,1.244,0.0,1.244,0.034,0,0.034,1.21,0.0,1.21,1.234,0.0,1.234,0.034,0,0.034,1.2,0.0,1.2
2019-03-31 11:30:00,1.241,0.0,1.241,0.031,0,0.031,1.21,0.0,1.21,1.231,0.0,1.231,0.031,0,0.031,1.2,0.0,1.2
2019-03-31 12:00:00,1.1365,0.85,1.4192012718,0.036500000000000005,0,0.036500000000000005,1.1,0.85,1.3901438774,1.0865,-0.8,1.3492524782,0.036500000000000005,0,0.036500000000000005,1.05,-0.8,1.3200378782
2019-03-31 12:30:00,1.112,0.0,1.112,0.042,0,0.042,1.07,0.0,1.07,1.042,0.0,1.042,0.042,0,0.042,1.0,0.0,1.0
2019-03-31 13:00:00,1.1195,0.0,1.1195,0.0495,0,0.0495,1.07,0.0,1.07,1.0495,0.0,1.0495,0.0495,0,0.0495,1.0,0.0,1.0
2019-03-31 13:30:00,1.1145,0.54,1.2384305592,0.044500000000000005,0,0.044500000000000005,1.07,0.54,1.1985407794,1.0645,0.0,1.0645,0.044500000000000005,0,0.044500000000000005,1.02,0.0,1.02
2019-03-31 14:00:00,1.062,0.0,1.062,0.042,0,0.042,1.02,0.0,1.02,1.062,0.0,1.062,0.042,0,0.042,1.02,0.0,1.02
2019-03-31 14:30:00,1.2055,0.0,1.2055,0.0455,0,0.0455,1.16,0.0,1.16,1.1155,0.0,1.1155,0.0455,0,0.0455,1.07,0.0,1.07
2019-03-31 15:00:00,1.2665,0.0,1.2665,0.0465,0,0.0465,1.22,0.0,1.22,1.1965,0.0,1.1965,0.0465,0,0.0465,1.15,0.0,1.15
2019-03-31 15:30:00,1.3235000000000001,0.0,1.3235000000000001,0.043500000000000004,0,0.043500000000000004,1.28,0.0,1.28,1.2435,-0.54,1.3556888470000001,0.043500000000000004,0,0.043500000000000004,1.2,-0.54,1.315902732
2019-03-31 16:00:00,1.371,0.0,1.371,0.041,0,0.041,1.33,0.0,1.33,1.241,-0.54,1.3533960987,0.041,0,0.041,1.2,-0.54,1.315902732
2019-03-31 16:30:00,1.38,0.0,1.38,0.03,0,0.03,1.35,0.0,1.35,1.27,0.0,1.27,0.03,0,0.03,1.24,0.0,1.24
2019-03-31 17:00:00,1.452,0.0,1.452,0.022,0,0.022,1.43,0.0,1.43,1.392,0.0,1.392,0.022,0,0.022,1.37,0.0,1.37
2019-03-31 17:30:00,1.57,0.0,1.57,0.02,0,0.02,1.55,0.0,1.55,1.51,-0.54,1.603652082,0.02,0,0.02,1.49,-0.54,1.5848343762
2019-03-31 18:00:00,1.6425,0.0,1.6425,0.0125,0,0.0125,1.63,0.0,1.63,1.5625,-0.54,1.6531806465,0.0125,0,0.0125,1.55,-0.54,1.6413713778
2019-03-31 18:30:00,1.7555,0.0,1.7555,0.0155,0,0.0155,1.74,0.0,1.74,1.7155,-0.54,1.7984827633,0.0155,0,0.0155,1.7000000000000002,-0.54,1.7837040113
2019-03-31 19:00:00,1.787,0.0,1.787,0.017,0,0.017,1.77,0.0,1.77,1.717,-0.54,1.799913609,0.017,0,0.017,1.7000000000000002,-0.54,1.7837040113
2019-03-31 19:30:00,1.7810000000000001,0.0,1.7810000000000001,0.011,0,0.011,1.77,0.0,1.77,1.7109999999999999,-0.54,1.7941909040000001,0.011,0,0.011,1.7000000000000002,-0.54,1.7837040113
2019-03-31 20:00:00,1.8135,0.0,1.8135,0.0035,0,0.0035,1.81,0.0,1.81,1.7135,-0.54,1.7965751445,0.0035,0,0.0035,1.71,-0.54,1.7932372961
2019-03-31 20:30:00,1.8615,0.0,1.8615,0.0015,0,0.0015,1.8599999999999999,0.0,1.8599999999999999,1.7415,-0.54,1.8232998245,0.0015,0,0.0015,1.74,-0.54,1.8218671740999999
2019-03-31 21:00:00,1.8054999999999999,0.0,1.8054999999999999,0.0155,0,0.0155,1.79,0.0,1.79,1.7255,-0.54,1.8080238522,0.0155,0,0.0155,1.71,-0.54,1.7932372961
2019-03-31 21:30:00,1.6665,0.0,1.6665,0.0165,0,0.0165,1.65,0.0,1.65,1.6265,-0.54,1.7137976106,0.0165,0,0.0165,1.6099999999999999,-0.54,1.6981460479
2019-03-31 22:00:00,1.616,0.0,1.616,0.016,0,0.016,1.6,0.0,1.6,1.6059999999999999,0.0,1.6059999999999999,0.016,0,0.016,1.5899999999999999,0.0,1.5899999999999999
2019-03-31 22:30:00,1.514,0.0,1.514,0.014,0,0.014,1.5,0.0,1.5,1.504,0.0,1.504,0.014,0,0.014,1.49,0.0,1.49
2019-03-31 23:00:00,1.434,0.0,1.434,0.014,0,0.014,1.42,0.0,1.42,1.424,-0.54,1.5229497694,0.014,0,0.014,1.4100000000000001,-0.54,1.5098675439
2019-03-31 23:30:00,1.374,0.0,1.374,0.014,0,0.014,1.3599999999999999,0.0,1.3599999999999999,1.374,0.0,1.374,0.014,0,0.014,1.3599999999999999,0.0,1.3599999999999999
2019-04-01 00:00:00,1.354,0.0,1.354,0.014,0,0.014,1.34,0.0,1.34,1.354,0.0,1.354,0.014,0,0.014,1.34,0.0,1.34
2019-04-01 00:30:00,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34
2019-04-01 01:00:00,1.387,0.0,1.387,0.007,0,0.007,1.38,0.0,1.38,1.327,-0.54,1.4326649992,0.007,0,0.007,1.32,-0.54,1.4261837189
2019-04-01 01:30:00,1.764,0.0,1.764,0.014,0,0.014,1.75,0.0,1.75,1.694,-0.54,1.7779865016,0.014,0,0.014,1.6800000000000002,-0.54,1.7646529404
2019-04-01 02:00:00,1.8225,0.0,1.8225,0.0125,0,0.0125,1.81,0.0,1.81,1.7825000000000002,0.0,1.7825000000000002,0.0125,0,0.0125,1.77,0.0,1.77
2019-04-01 02:30:00,1.884,0.0,1.884,0.014,0,0.014,1.87,0.0,1.87,1.814,-0.54,1.8926690149,0.014,0,0.014,1.8,-0.54,1.8792551716
2019-04-01 03:00:00,1.7970000000000002,0.0,1.7970000000000002,0.017,0,0.017,1.78,0.0,1.78,1.767,-0.56,1.8536151164999999,0.017,0,0.017,1.75,-0.56,1.8374166648
2019-04-01 03:30:00,1.7645,0.0,1.7645,0.0145,0,0.0145,1.75,0.0,1.75,1.7645,0.0,1.7645,0.0145,0,0.0145,1.75,0.0,1.75
2019-04-01 04:00:00,1.6755,0.0,1.6755,0.0155,0,0.0155,1.6600000000000001,0.0,1.6600000000000001,1.6655,0.0,1.6655,0.0155,0,0.0155,1.65,0.0,1.65
2019-04-01 04:30:00,1.6255000000000002,0.0,1.6255000000000002,0.0155,0,0.0155,1.6099999999999999,0.0,1.6099999999999999,1.6255000000000002,0.0,1.6255000000000002,0.0155,0,0.0155,1.6099999999999999,0.0,1.6099999999999999
2019-04-01 05:00:00,1.627,0.0,1.627,0.017,0,0.017,1.6099999999999999,0.0,1.6099999999999999,1.607,-0.54,1.695302038,0.017,0,0.017,1.5899999999999999,-0.54,1.6791962363000001
2019-04-01 05:30:00,1.6445,0.0,1.6445,0.0145,0,0.0145,1.63,0.0,1.63,1.6045,-0.54,1.6929324411,0.0145,0,0.0145,1.5899999999999999,-0.54,1.6791962363000001
2019-04-01 06:00:00,1.687,0.0,1.687,0.017,0,0.017,1.67,0.0,1.67,1.627,-0.54,1.7142721488000001,0.017,0,0.017,1.6099999999999999,-0.54,1.6981460479
2019-04-01 06:30:00,1.746,0.0,1.746,0.016,0,0.016,1.73,0.0,1.73,1.6560000000000001,-0.54,1.7418197381,0.016,0,0.016,1.6400000000000001,-0.54,1.7266151858
2019-04-01 07:00:00,1.8755000000000002,0.0,1.8755000000000002,0.0155,0,0.0155,1.8599999999999999,0.0,1.8599999999999999,1.8355000000000001,-0.54,1.9132851983,0.0155,0,0.0155,1.82,-0.54,1.8984203960000001
2019-04-01 07:30:00,1.9505,0.0,1.9505,0.0105,0,0.0105,1.94,0.0,1.94,1.9304999999999999,0.0,1.9304999999999999,0.0105,0,0.0105,1.92,0.0,1.92
2019-04-01 08:00:00,2.047,0.0,2.047,0.007,0,0.007,2.04,0.0,2.04,1.987,-0.54,2.0590699357,0.007,0,0.007,1.98,-0.54,2.0523157652
2019-04-01 08:30:00,2.011,0.54,2.0822394195,0.011,0,0.011,2.0,0.54,2.0716177254,1.891,0.0,1.891,0.011,0,0.011,1.88,0.0,1.88
2019-04-01 09:00:00,1.8395000000000001,0.54,1.9171229095000002,0.0095,0,0.0095,1.83,0.54,1.9080094339,1.8094999999999999,0.0,1.8094999999999999,0.0095,0,0.0095,1.8,0.0,1.8
2019-04-01 09:30:00,1.7725,0.0,1.7725,0.0125,0,0.0125,1.76,0.0,1.76,1.7625000000000002,0.0,1.7625000000000002,0.0125,0,0.0125,1.75,0.0,1.75
2019-04-01 10:00:00,1.6960000000000002,0.0,1.6960000000000002,0.016,0,0.016,1.6800000000000002,0.0,1.6800000000000002,1.686,0.0,1.686,0.016,0,0.016,1.67,0.0,1.67
2019-04-01 10:30:00,1.6355,0.0,1.6355,0.0155,0,0.0155,1.62,0.0,1.62,1.6255000000000002,0.0,1.6255000000000002,0.0155,0,0.0155,1.6099999999999999,0.0,1.6099999999999999
2019-04-01 11:00:00,1.5625,0.0,1.5625,0.022500000000000003,0,0.022500000000000003,1.54,0.0,1.54,1.5525,0.0,1.5525,0.022500000000000003,0,0.022500000000000003,1.53,0.0,1.53
2019-04-01 11:30:00,1.587,0.0,1.587,0.017,0,0.017,1.57,0.0,1.57,1.577,0.0,1.577,0.017,0,0.017,1.56,0.0,1.56
2019-04-01 12:00:00,1.5859999999999999,0.0,1.5859999999999999,0.016,0,0.016,1.57,0.0,1.57,1.576,0.0,1.576,0.016,0,0.016,1.56,0.0,1.56
2019-04-01 12:30:00,1.5845,0.0,1.5845,0.0145,0,0.0145,1.57,0.0,1.57,1.5945,0.0,1.5945,0.0145,0,0.0145,1.58,0.0,1.58
2019-04-01 13:00:00,1.5225,0.0,1.5225,0.0125,0,0.0125,1.51,0.0,1.51,1.5125000000000002,0.0,1.5125000000000002,0.0125,0,0.0125,1.5,0.0,1.5
2019-04-01 13:30:00,1.482,0.0,1.482,0.012,0,0.012,1.47,0.0,1.47,1.482,0.0,1.482,0.012,0,0.012,1.47,0.0,1.47
2019-04-01 14:00:00,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47
2019-04-01 14:30:00,1.526,0.0,1.526,0.006,0,0.006,1.52,0.0,1.52,1.516,0.0,1.516,0.006,0,0.006,1.51,0.0,1.51
2019-04-01 15:00:00,1.46,0.0,1.46,0.01,0,0.01,1.45,0.0,1.45,1.45,0.0,1.45,0.01,0,0.01,1.44,0.0,1.44
2019-04-01 15:30:00,1.423,0.0,1.423,0.013000000000000001,0,0.013000000000000001,1.4100000000000001,0.0,1.4100000000000001,1.403,0.0,1.403,0.013000000000000001,0,0.013000000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-04-01 16:00:00,1.47,0.0,1.47,0.01,0,0.01,1.46,0.0,1.46,1.47,0.0,1.47,0.01,0,0.01,1.46,0.0,1.46
2019-04-01 16:30:00,1.549,0.0,1.549,0.009000000000000001,0,0.009000000000000001,1.54,0.0,1.54,1.5390000000000001,0.0,1.5390000000000001,0.009000000000000001,0,0.009000000000000001,1.53,0.0,1.53
2019-04-01 17:00:00,1.6565,0.0,1.6565,0.006500000000000001,0,0.006500000000000001,1.65,0.0,1.65,1.6465,0.0,1.6465,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,0.0,1.6400000000000001
2019-04-01 17:30:00,1.8415,0.54,1.9190420136,0.0015,0,0.0015,1.8399999999999999,0.54,1.91760267,1.8215,-0.54,1.8998584816,0.0015,0,0.0015,1.82,-0.54,1.8984203960000001
2019-04-01 18:00:00,1.9015,0.0,1.9015,0.0015,0,0.0015,1.9,0.0,1.9,1.8915000000000002,0.0,1.8915000000000002,0.0015,0,0.0015,1.8900000000000001,0.0,1.8900000000000001
2019-04-01 18:30:00,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001
2019-04-01 19:00:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.88,-0.54,1.9560163598,0.0,0,0.0,1.88,-0.54,1.9560163598
2019-04-01 19:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.88,-0.6000000000000001,1.9734234214000002,0.0,0,0.0,1.88,-0.6000000000000001,1.9734234214000002
2019-04-01 20:00:00,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0,1.88,-0.62,1.9795959184,0.0,0,0.0,1.88,-0.62,1.9795959184
2019-04-01 20:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.83,-0.5700000000000001,1.9167159414000001,0.0,0,0.0,1.83,-0.5700000000000001,1.9167159414000001
2019-04-01 21:00:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79
2019-04-01 21:30:00,1.81,0.54,1.8888356202,0.0,0,0.0,1.81,0.54,1.8888356202,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-04-01 22:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-04-01 22:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-04-01 23:00:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-04-01 23:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-04-02 00:00:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-04-02 00:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-04-02 01:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-04-02 01:30:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2019-04-02 02:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.75,-0.54,1.8314202139,0.0,0,0.0,1.75,-0.54,1.8314202139
2019-04-02 02:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.8399999999999999,-0.54,1.91760267,0.0,0,0.0,1.8399999999999999,-0.54,1.91760267
2019-04-02 03:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.8399999999999999,-0.54,1.91760267,0.0,0,0.0,1.8399999999999999,-0.54,1.91760267
2019-04-02 03:30:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-04-02 04:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-02 04:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-02 05:00:00,1.642,0.0,1.642,0.002,0,0.002,1.6400000000000001,0.0,1.6400000000000001,1.6320000000000001,0.0,1.6320000000000001,0.002,0,0.002,1.63,0.0,1.63
2019-04-02 05:30:00,1.7355,0.0,1.7355,0.0055000000000000005,0,0.0055000000000000005,1.73,0.0,1.73,1.7255,0.0,1.7255,0.0055000000000000005,0,0.0055000000000000005,1.72,0.0,1.72
2019-04-02 06:00:00,1.726,0.0,1.726,0.016,0,0.016,1.71,0.0,1.71,1.706,0.0,1.706,0.016,0,0.016,1.69,0.0,1.69
2019-04-02 06:30:00,1.7775,0.0,1.7775,0.007500000000000001,0,0.007500000000000001,1.77,0.0,1.77,1.7675,0.0,1.7675,0.007500000000000001,0,0.007500000000000001,1.76,0.0,1.76
2019-04-02 07:00:00,1.9300000000000002,0.0,1.9300000000000002,0.01,0,0.01,1.92,0.0,1.92,1.8900000000000001,-0.54,1.9656296701,0.01,0,0.01,1.88,-0.54,1.9560163598
2019-04-02 07:30:00,2.0185,0.0,2.0185,0.0085,0,0.0085,2.01,0.0,2.01,2.0085,0.0,2.0085,0.0085,0,0.0085,2.0,0.0,2.0
2019-04-02 08:00:00,2.0215,0.0,2.0215,0.0115,0,0.0115,2.01,0.0,2.01,2.0115,-0.54,2.0827223171,0.0115,0,0.0115,2.0,-0.54,2.0716177254
2019-04-02 08:30:00,2.02,0.54,2.0909328062,0.01,0,0.01,2.01,0.54,2.0812736485,1.9100000000000001,0.0,1.9100000000000001,0.01,0,0.01,1.9,0.0,1.9
2019-04-02 09:00:00,1.803,0.0,1.803,0.013000000000000001,0,0.013000000000000001,1.79,0.0,1.79,1.7530000000000001,0.0,1.7530000000000001,0.013000000000000001,0,0.013000000000000001,1.74,0.0,1.74
2019-04-02 09:30:00,1.596,0.0,1.596,0.026000000000000002,0,0.026000000000000002,1.57,0.0,1.57,1.5859999999999999,0.0,1.5859999999999999,0.026000000000000002,0,0.026000000000000002,1.56,0.0,1.56
2019-04-02 10:00:00,1.467,0.0,1.467,0.027,0,0.027,1.44,0.0,1.44,1.457,0.0,1.457,0.027,0,0.027,1.43,0.0,1.43
2019-04-02 10:30:00,1.367,0.0,1.367,0.027,0,0.027,1.34,0.0,1.34,1.357,0.0,1.357,0.027,0,0.027,1.33,0.0,1.33
2019-04-02 11:00:00,1.3565,0.0,1.3565,0.036500000000000005,0,0.036500000000000005,1.32,0.0,1.32,1.3565,0.0,1.3565,0.036500000000000005,0,0.036500000000000005,1.32,0.0,1.32
2019-04-02 11:30:00,1.2545,0.0,1.2545,0.0345,0,0.0345,1.22,0.0,1.22,1.2545,0.0,1.2545,0.0345,0,0.0345,1.22,0.0,1.22
2019-04-02 12:00:00,1.3355000000000001,0.0,1.3355000000000001,0.035500000000000004,0,0.035500000000000004,1.3,0.0,1.3,1.3255,0.0,1.3255,0.035500000000000004,0,0.035500000000000004,1.29,0.0,1.29
2019-04-02 12:30:00,1.2770000000000001,0.0,1.2770000000000001,0.037,0,0.037,1.24,0.0,1.24,1.267,0.0,1.267,0.037,0,0.037,1.23,0.0,1.23
2019-04-02 13:00:00,1.424,0.0,1.424,0.024,0,0.024,1.4,0.0,1.4,1.4140000000000001,0.0,1.4140000000000001,0.024,0,0.024,1.3900000000000001,0.0,1.3900000000000001
2019-04-02 13:30:00,1.2605,0.54,1.3712987456999999,0.030500000000000003,0,0.030500000000000003,1.23,0.54,1.3433167906,1.2505,0.0,1.2505,0.030500000000000003,0,0.030500000000000003,1.22,0.0,1.22
2019-04-02 14:00:00,1.127,0.0,1.127,0.037,0,0.037,1.09,0.0,1.09,1.117,0.0,1.117,0.037,0,0.037,1.08,0.0,1.08
2019-04-02 14:30:00,1.344,0.0,1.344,0.034,0,0.034,1.31,0.0,1.31,1.334,0.0,1.334,0.034,0,0.034,1.3,0.0,1.3
2019-04-02 15:00:00,1.3485,0.0,1.3485,0.018500000000000003,0,0.018500000000000003,1.33,0.0,1.33,1.3485,0.0,1.3485,0.018500000000000003,0,0.018500000000000003,1.33,0.0,1.33
2019-04-02 15:30:00,1.4285,0.0,1.4285,0.018500000000000003,0,0.018500000000000003,1.4100000000000001,0.0,1.4100000000000001,1.4285,0.0,1.4285,0.018500000000000003,0,0.018500000000000003,1.4100000000000001,0.0,1.4100000000000001
2019-04-02 16:00:00,1.4745,0.0,1.4745,0.0245,0,0.0245,1.45,0.0,1.45,1.4645000000000001,0.0,1.4645000000000001,0.0245,0,0.0245,1.44,0.0,1.44
2019-04-02 16:30:00,1.57,0.0,1.57,0.02,0,0.02,1.55,0.0,1.55,1.56,0.0,1.56,0.02,0,0.02,1.54,0.0,1.54
2019-04-02 17:00:00,1.682,0.0,1.682,0.022,0,0.022,1.6600000000000001,0.0,1.6600000000000001,1.682,0.0,1.682,0.022,0,0.022,1.6600000000000001,0.0,1.6600000000000001
2019-04-02 17:30:00,1.808,0.0,1.808,0.038,0,0.038,1.77,0.0,1.77,1.788,0.0,1.788,0.038,0,0.038,1.75,0.0,1.75
2019-04-02 18:00:00,1.8675000000000002,0.0,1.8675000000000002,0.0375,0,0.0375,1.83,0.0,1.83,1.8575,0.0,1.8575,0.0375,0,0.0375,1.82,0.0,1.82
2019-04-02 18:30:00,1.9260000000000002,0.0,1.9260000000000002,0.026000000000000002,0,0.026000000000000002,1.9,0.0,1.9,1.896,-0.54,1.9713995029,0.026000000000000002,0,0.026000000000000002,1.87,-0.54,1.9464069461
2019-04-02 19:00:00,1.9965000000000002,0.0,1.9965000000000002,0.0165,0,0.0165,1.98,0.0,1.98,1.8865,-0.54,1.9622645719,0.0165,0,0.0165,1.87,-0.54,1.9464069461
2019-04-02 19:30:00,2.0335,0.54,2.1039777209,0.0235,0,0.0235,2.01,0.54,2.0812736485,2.0035,-0.54,2.0749969277,0.0235,0,0.0235,1.98,-0.54,2.0523157652
2019-04-02 20:00:00,1.9385,0.0,1.9385,0.018500000000000003,0,0.018500000000000003,1.92,0.0,1.92,1.9285,0.0,1.9285,0.018500000000000003,0,0.018500000000000003,1.9100000000000001,0.0,1.9100000000000001
2019-04-02 20:30:00,1.975,0.0,1.975,0.015,0,0.015,1.96,0.0,1.96,1.955,0.0,1.955,0.015,0,0.015,1.94,0.0,1.94
2019-04-02 21:00:00,1.9485000000000001,0.0,1.9485000000000001,0.018500000000000003,0,0.018500000000000003,1.9300000000000002,0.0,1.9300000000000002,1.9385,0.0,1.9385,0.018500000000000003,0,0.018500000000000003,1.92,0.0,1.92
2019-04-02 21:30:00,1.889,0.0,1.889,0.029,0,0.029,1.8599999999999999,0.0,1.8599999999999999,1.879,0.0,1.879,0.029,0,0.029,1.85,0.0,1.85
2019-04-02 22:00:00,1.835,0.0,1.835,0.015,0,0.015,1.82,0.0,1.82,1.795,-0.54,1.8744665908,0.015,0,0.015,1.78,-0.54,1.8601075238
2019-04-02 22:30:00,1.712,0.0,1.712,0.012,0,0.012,1.7000000000000002,0.0,1.7000000000000002,1.6920000000000002,0.0,1.6920000000000002,0.012,0,0.012,1.6800000000000002,0.0,1.6800000000000002
2019-04-02 23:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-04-02 23:30:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-04-03 00:00:00,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47
2019-04-03 00:30:00,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47
2019-04-03 01:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-04-03 01:30:00,1.8435000000000001,0.0,1.8435000000000001,0.0135,0,0.0135,1.83,0.0,1.83,1.8335,0.0,1.8335,0.0135,0,0.0135,1.82,0.0,1.82
2019-04-03 02:00:00,1.9835,0.0,1.9835,0.0035,0,0.0035,1.98,0.0,1.98,1.8835000000000002,-0.54,1.9593805781,0.0035,0,0.0035,1.88,-0.54,1.9560163598
2019-04-03 02:30:00,2.0155,0.0,2.0155,0.0055000000000000005,0,0.0055000000000000005,2.01,0.0,2.01,1.8955000000000002,-0.5700000000000001,1.9793484408,0.0055000000000000005,0,0.0055000000000000005,1.8900000000000001,-0.5700000000000001,1.9740820652000002
2019-04-03 03:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.88,-0.5700000000000001,1.9645101171000001,0.0,0,0.0,1.88,-0.5700000000000001,1.9645101171000001
2019-04-03 03:30:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.88,-0.5700000000000001,1.9645101171000001,0.0,0,0.0,1.88,-0.5700000000000001,1.9645101171000001
2019-04-03 04:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.78,-0.55,1.8630351580000002,0.0,0,0.0,1.78,-0.55,1.8630351580000002
2019-04-03 04:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-04-03 05:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-03 05:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-04-03 06:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.81,-0.54,1.8888356202,0.0,0,0.0,1.81,-0.54,1.8888356202
2019-04-03 06:30:00,1.9205,0.0,1.9205,0.0005,0,0.0005,1.92,0.0,1.92,1.8905,-0.54,1.9661104369,0.0005,0,0.0005,1.8900000000000001,-0.54,1.9656296701
2019-04-03 07:00:00,2.06,0.0,2.06,0.0,0,0.0,2.06,0.0,2.06,2.01,-0.61,2.1005237442,0.0,0,0.0,2.01,-0.61,2.1005237442
2019-04-03 07:30:00,2.15,0.0,2.15,0.0,0,0.0,2.15,0.0,2.15,2.12,-0.63,2.2116283594,0.0,0,0.0,2.12,-0.63,2.2116283594
2019-04-03 08:00:00,2.16,0.0,2.16,0.0,0,0.0,2.16,0.0,2.16,2.16,0.0,2.16,0.0,0,0.0,2.16,0.0,2.16
2019-04-03 08:30:00,1.9915,0.54,2.0634127677,0.0015,0,0.0015,1.99,0.54,2.0619650821,1.9715,-0.54,2.0441164962,0.0015,0,0.0015,1.97,-0.54,2.0426698216
2019-04-03 09:00:00,1.8425,0.0,1.8425,0.0125,0,0.0125,1.83,0.0,1.83,1.8225,0.0,1.8225,0.0125,0,0.0125,1.81,0.0,1.81
2019-04-03 09:30:00,1.7325,0.0,1.7325,0.0125,0,0.0125,1.72,0.0,1.72,1.7225000000000001,0.0,1.7225000000000001,0.0125,0,0.0125,1.71,0.0,1.71
2019-04-03 10:00:00,1.665,0.54,1.7503785305,0.025,0,0.025,1.6400000000000001,0.54,1.7266151858,1.655,0.0,1.655,0.025,0,0.025,1.63,0.0,1.63
2019-04-03 10:30:00,1.713,0.54,1.7960982713,0.023,0,0.023,1.69,0.54,1.7741758650000001,1.683,0.0,1.683,0.023,0,0.023,1.6600000000000001,0.0,1.6600000000000001
2019-04-03 11:00:00,1.675,0.0,1.675,0.025,0,0.025,1.65,0.0,1.65,1.665,0.0,1.665,0.025,0,0.025,1.6400000000000001,0.0,1.6400000000000001
2019-04-03 11:30:00,1.7365,0.0,1.7365,0.0165,0,0.0165,1.72,0.0,1.72,1.7365,0.0,1.7365,0.0165,0,0.0165,1.72,0.0,1.72
2019-04-03 12:00:00,1.545,0.0,1.545,0.025,0,0.025,1.52,0.0,1.52,1.5350000000000001,0.0,1.5350000000000001,0.025,0,0.025,1.51,0.0,1.51
2019-04-03 12:30:00,1.6,0.0,1.6,0.03,0,0.03,1.57,0.0,1.57,1.5899999999999999,0.0,1.5899999999999999,0.03,0,0.03,1.56,0.0,1.56
2019-04-03 13:00:00,1.6285,0.0,1.6285,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,0.0,1.6099999999999999,1.6285,0.0,1.6285,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,0.0,1.6099999999999999
2019-04-03 13:30:00,1.6575000000000002,0.0,1.6575000000000002,0.007500000000000001,0,0.007500000000000001,1.65,0.0,1.65,1.6475,0.0,1.6475,0.007500000000000001,0,0.007500000000000001,1.6400000000000001,0.0,1.6400000000000001
2019-04-03 14:00:00,1.4995,0.54,1.593769196,0.029500000000000002,0,0.029500000000000002,1.47,0.54,1.5660459762999999,1.4895,0.0,1.4895,0.029500000000000002,0,0.029500000000000002,1.46,0.0,1.46
2019-04-03 14:30:00,1.451,0.0,1.451,0.041,0,0.041,1.4100000000000001,0.0,1.4100000000000001,1.451,0.0,1.451,0.041,0,0.041,1.4100000000000001,0.0,1.4100000000000001
2019-04-03 15:00:00,1.447,0.0,1.447,0.047,0,0.047,1.4,0.0,1.4,1.437,0.0,1.437,0.047,0,0.047,1.3900000000000001,0.0,1.3900000000000001
2019-04-03 15:30:00,1.3815,0.0,1.3815,0.0415,0,0.0415,1.34,0.0,1.34,1.3715,0.0,1.3715,0.0415,0,0.0415,1.33,0.0,1.33
2019-04-03 16:00:00,1.3875,0.0,1.3875,0.0375,0,0.0375,1.35,0.0,1.35,1.3775,0.0,1.3775,0.0375,0,0.0375,1.34,0.0,1.34
2019-04-03 16:30:00,1.5895000000000001,0.0,1.5895000000000001,0.029500000000000002,0,0.029500000000000002,1.56,0.0,1.56,1.5195,-0.54,1.612600462,0.029500000000000002,0,0.029500000000000002,1.49,-0.54,1.5848343762
2019-04-03 17:00:00,1.7125,0.0,1.7125,0.022500000000000003,0,0.022500000000000003,1.69,0.0,1.69,1.6225,-0.54,1.7100018275000002,0.022500000000000003,0,0.022500000000000003,1.6,-0.54,1.6886681142
2019-04-03 17:30:00,1.828,0.0,1.828,0.018000000000000002,0,0.018000000000000002,1.81,0.0,1.81,1.748,-0.54,1.8295092238000001,0.018000000000000002,0,0.018000000000000002,1.73,-0.54,1.8123189565
2019-04-03 18:00:00,1.975,0.0,1.975,0.025,0,0.025,1.9500000000000002,0.0,1.9500000000000002,1.945,-0.54,2.0185700384,0.025,0,0.025,1.92,-0.54,1.9944924166
2019-04-03 18:30:00,2.0045,0.0,2.0045,0.0045000000000000005,0,0.0045000000000000005,2.0,0.0,2.0,1.9545,-0.54,2.0277253882,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,-0.54,2.0233882475
2019-04-03 19:00:00,2.0015,0.0,2.0015,0.0015,0,0.0015,2.0,0.0,2.0,2.0015,0.0,2.0015,0.0015,0,0.0015,2.0,0.0,2.0
2019-04-03 19:30:00,1.971,0.0,1.971,0.001,0,0.001,1.97,0.0,1.97,1.951,0.0,1.951,0.001,0,0.001,1.9500000000000002,0.0,1.9500000000000002
2019-04-03 20:00:00,1.9745,0.0,1.9745,0.0045000000000000005,0,0.0045000000000000005,1.97,0.0,1.97,1.9645000000000001,0.0,1.9645000000000001,0.0045000000000000005,0,0.0045000000000000005,1.96,0.0,1.96
2019-04-03 20:30:00,2.0015,0.0,2.0015,0.0015,0,0.0015,2.0,0.0,2.0,1.9815,0.0,1.9815,0.0015,0,0.0015,1.98,0.0,1.98
2019-04-03 21:00:00,1.923,0.0,1.923,0.003,0,0.003,1.92,0.0,1.92,1.903,0.0,1.903,0.003,0,0.003,1.9,0.0,1.9
2019-04-03 21:30:00,1.8905,0.0,1.8905,0.0105,0,0.0105,1.88,0.0,1.88,1.8805,-0.54,1.9564969333,0.0105,0,0.0105,1.87,-0.54,1.9464069461
2019-04-03 22:00:00,1.8555000000000001,0.0,1.8555000000000001,0.0055000000000000005,0,0.0055000000000000005,1.85,0.0,1.85,1.8255,0.0,1.8255,0.0055000000000000005,0,0.0055000000000000005,1.82,0.0,1.82
2019-04-03 22:30:00,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74,1.7215,0.0,1.7215,0.0015,0,0.0015,1.72,0.0,1.72
2019-04-03 23:00:00,1.6785,0.0,1.6785,0.0085,0,0.0085,1.67,0.0,1.67,1.6585,0.0,1.6585,0.0085,0,0.0085,1.65,0.0,1.65
2019-04-03 23:30:00,1.6019999999999999,0.0,1.6019999999999999,0.002,0,0.002,1.6,0.0,1.6,1.572,0.0,1.572,0.002,0,0.002,1.57,0.0,1.57
2019-04-04 00:00:00,1.4905,0.9500000000000001,1.7675096181,0.0105,0,0.0105,1.48,0.9500000000000001,1.7586642659,1.4705,-0.9500000000000001,1.7506770833,0.0105,0,0.0105,1.46,-0.9500000000000001,1.7418668147
2019-04-04 00:30:00,1.491,-0.54,1.5857745741,0.001,0,0.001,1.49,-0.54,1.5848343762,1.491,-0.54,1.5857745741,0.001,0,0.001,1.49,-0.54,1.5848343762
2019-04-04 01:00:00,1.53,0.0,1.53,0.01,0,0.01,1.52,0.0,1.52,1.52,0.0,1.52,0.01,0,0.01,1.51,0.0,1.51
2019-04-04 01:30:00,1.929,0.0,1.929,0.009000000000000001,0,0.009000000000000001,1.92,0.0,1.92,1.859,-0.54,1.9358411608,0.009000000000000001,0,0.009000000000000001,1.85,-0.54,1.9272000415
2019-04-04 02:00:00,2.018,0.0,2.018,0.008,0,0.008,2.01,0.0,2.01,1.888,-0.54,1.9637066991,0.008,0,0.008,1.88,-0.54,1.9560163598
2019-04-04 02:30:00,2.0695,0.0,2.0695,0.0195,0,0.0195,2.05,0.0,2.05,2.0095,-0.62,2.1029717663,0.0195,0,0.0195,1.99,-0.62,2.0843464203
2019-04-04 03:00:00,1.9729999999999999,0.0,1.9729999999999999,0.023,0,0.023,1.9500000000000002,0.0,1.9500000000000002,1.903,-0.62,2.0014517231,0.023,0,0.023,1.88,-0.62,1.9795959184
2019-04-04 03:30:00,1.9025,0.0,1.9025,0.022500000000000003,0,0.022500000000000003,1.88,0.0,1.88,1.9025,0.0,1.9025,0.022500000000000003,0,0.022500000000000003,1.88,0.0,1.88
2019-04-04 04:00:00,1.8980000000000001,0.0,1.8980000000000001,0.018000000000000002,0,0.018000000000000002,1.88,0.0,1.88,1.8980000000000001,0.0,1.8980000000000001,0.018000000000000002,0,0.018000000000000002,1.88,0.0,1.88
2019-04-04 04:30:00,1.8719999999999999,0.0,1.8719999999999999,0.022,0,0.022,1.85,0.0,1.85,1.8519999999999999,0.0,1.8519999999999999,0.022,0,0.022,1.83,0.0,1.83
2019-04-04 05:00:00,1.7625000000000002,0.0,1.7625000000000002,0.022500000000000003,0,0.022500000000000003,1.74,0.0,1.74,1.7625000000000002,0.0,1.7625000000000002,0.022500000000000003,0,0.022500000000000003,1.74,0.0,1.74
2019-04-04 05:30:00,1.8855,0.0,1.8855,0.025500000000000002,0,0.025500000000000002,1.8599999999999999,0.0,1.8599999999999999,1.8555000000000001,0.0,1.8555000000000001,0.025500000000000002,0,0.025500000000000002,1.83,0.0,1.83
2019-04-04 06:00:00,1.8565,0.0,1.8565,0.026500000000000003,0,0.026500000000000003,1.83,0.0,1.83,1.8265,0.0,1.8265,0.026500000000000003,0,0.026500000000000003,1.8,0.0,1.8
2019-04-04 06:30:00,1.9055,0.0,1.9055,0.025500000000000002,0,0.025500000000000002,1.88,0.0,1.88,1.9055,0.0,1.9055,0.025500000000000002,0,0.025500000000000002,1.88,0.0,1.88
2019-04-04 07:00:00,2.0475,0.0,2.0475,0.0275,0,0.0275,2.02,0.0,2.02,2.0275,-0.54,2.0981792702,0.0275,0,0.0275,2.0,-0.54,2.0716177254
2019-04-04 07:30:00,2.1965,0.54,2.2619045625,0.006500000000000001,0,0.006500000000000001,2.19,0.54,2.2555930484,2.1165,-0.54,2.1843013185,0.006500000000000001,0,0.006500000000000001,2.11,-0.54,2.1780036731
2019-04-04 08:00:00,2.291,0.54,2.3537801512,0.001,0,0.001,2.29,0.54,2.3528068344,2.181,-0.54,2.2468558031,0.001,0,0.001,2.18,-0.54,2.2458851262
2019-04-04 08:30:00,2.1905,0.54,2.2560785115,0.0005,0,0.0005,2.19,0.54,2.2555930484,2.1405,-0.54,2.2075643252,0.0005,0,0.0005,2.14,-0.54,2.2070795183
2019-04-04 09:00:00,2.0015,0.54,2.0730659059,0.0015,0,0.0015,2.0,0.54,2.0716177254,1.9815,-0.54,2.0537629488,0.0015,0,0.0015,1.98,-0.54,2.0523157652
2019-04-04 09:30:00,1.8545,0.0,1.8545,0.0045000000000000005,0,0.0045000000000000005,1.85,0.0,1.85,1.8545,0.0,1.8545,0.0045000000000000005,0,0.0045000000000000005,1.85,0.0,1.85
2019-04-04 10:00:00,1.816,0.0,1.816,0.006,0,0.006,1.81,0.0,1.81,1.796,0.0,1.796,0.006,0,0.006,1.79,0.0,1.79
2019-04-04 10:30:00,1.7855,0.0,1.7855,0.0055000000000000005,0,0.0055000000000000005,1.78,0.0,1.78,1.7755,0.0,1.7755,0.0055000000000000005,0,0.0055000000000000005,1.77,0.0,1.77
2019-04-04 11:00:00,1.8519999999999999,0.0,1.8519999999999999,0.002,0,0.002,1.85,0.0,1.85,1.842,0.0,1.842,0.002,0,0.002,1.8399999999999999,0.0,1.8399999999999999
2019-04-04 11:30:00,1.881,0.0,1.881,0.001,0,0.001,1.88,0.0,1.88,1.881,0.0,1.881,0.001,0,0.001,1.88,0.0,1.88
2019-04-04 12:00:00,1.8925,0.0,1.8925,0.0025,0,0.0025,1.8900000000000001,0.0,1.8900000000000001,1.8925,0.0,1.8925,0.0025,0,0.0025,1.8900000000000001,0.0,1.8900000000000001
2019-04-04 12:30:00,1.8915000000000002,0.0,1.8915000000000002,0.0015,0,0.0015,1.8900000000000001,0.0,1.8900000000000001,1.8915000000000002,0.0,1.8915000000000002,0.0015,0,0.0015,1.8900000000000001,0.0,1.8900000000000001
2019-04-04 13:00:00,1.8325,0.0,1.8325,0.0025,0,0.0025,1.83,0.0,1.83,1.8125,0.0,1.8125,0.0025,0,0.0025,1.81,0.0,1.81
2019-04-04 13:30:00,1.7469999999999999,0.0,1.7469999999999999,0.007,0,0.007,1.74,0.0,1.74,1.7469999999999999,0.0,1.7469999999999999,0.007,0,0.007,1.74,0.0,1.74
2019-04-04 14:00:00,1.6480000000000001,0.0,1.6480000000000001,0.008,0,0.008,1.6400000000000001,0.0,1.6400000000000001,1.638,0.0,1.638,0.008,0,0.008,1.63,0.0,1.63
2019-04-04 14:30:00,1.833,0.0,1.833,0.003,0,0.003,1.83,0.0,1.83,1.8130000000000002,0.0,1.8130000000000002,0.003,0,0.003,1.81,0.0,1.81
2019-04-04 15:00:00,1.7349999999999999,0.0,1.7349999999999999,0.005,0,0.005,1.73,0.0,1.73,1.725,0.0,1.725,0.005,0,0.005,1.72,0.0,1.72
2019-04-04 15:30:00,1.6585,0.0,1.6585,0.0085,0,0.0085,1.65,0.0,1.65,1.6485,0.0,1.6485,0.0085,0,0.0085,1.6400000000000001,0.0,1.6400000000000001
2019-04-04 16:00:00,1.647,0.0,1.647,0.007,0,0.007,1.6400000000000001,0.0,1.6400000000000001,1.637,0.0,1.637,0.007,0,0.007,1.63,0.0,1.63
2019-04-04 16:30:00,1.7465000000000002,0.0,1.7465000000000002,0.006500000000000001,0,0.006500000000000001,1.74,0.0,1.74,1.7365,0.0,1.7365,0.006500000000000001,0,0.006500000000000001,1.73,0.0,1.73
2019-04-04 17:00:00,1.8940000000000001,0.0,1.8940000000000001,0.004,0,0.004,1.8900000000000001,0.0,1.8900000000000001,1.884,0.0,1.884,0.004,0,0.004,1.88,0.0,1.88
2019-04-04 17:30:00,1.9535,0.0,1.9535,0.0035,0,0.0035,1.9500000000000002,0.0,1.9500000000000002,1.9335,0.0,1.9335,0.0035,0,0.0035,1.9300000000000002,0.0,1.9300000000000002
2019-04-04 18:00:00,2.002,0.0,2.002,0.002,0,0.002,2.0,0.0,2.0,1.992,0.0,1.992,0.002,0,0.002,1.99,0.0,1.99
2019-04-04 18:30:00,2.042,0.54,2.1121941199,0.002,0,0.002,2.04,0.54,2.1102606474,2.002,-0.54,2.0735486491,0.002,0,0.002,2.0,-0.54,2.0716177254
2019-04-04 19:00:00,2.0105,0.0,2.0105,0.0005,0,0.0005,2.01,0.0,2.01,2.0005,0.0,2.0005,0.0005,0,0.0005,2.0,0.0,2.0
2019-04-04 19:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-04-04 20:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-04-04 20:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-04-04 21:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97
2019-04-04 21:30:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96
2019-04-04 22:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.8599999999999999,-0.54,1.936801487,0.0,0,0.0,1.8599999999999999,-0.54,1.936801487
2019-04-04 22:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-04 23:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.69,-0.54,1.7741758650000001,0.0,0,0.0,1.69,-0.54,1.7741758650000001
2019-04-04 23:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-04-05 00:00:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-04-05 00:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-04-05 01:00:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-04-05 01:30:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.85,-0.5700000000000001,1.9358202396,0.0,0,0.0,1.85,-0.5700000000000001,1.9358202396
2019-04-05 02:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.92,-0.67,2.033543705,0.0,0,0.0,1.92,-0.67,2.033543705
2019-04-05 02:30:00,2.07,0.0,2.07,0.0,0,0.0,2.07,0.0,2.07,1.99,-0.67,2.0997618913,0.0,0,0.0,1.99,-0.67,2.0997618913
2019-04-05 03:00:00,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03,1.92,-0.67,2.033543705,0.0,0,0.0,1.92,-0.67,2.033543705
2019-04-05 03:30:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.96,-0.67,2.0713522153,0.0,0,0.0,1.96,-0.67,2.0713522153
2019-04-05 04:00:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94
2019-04-05 04:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-05 05:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-05 05:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-05 06:00:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001
2019-04-05 06:30:00,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-04-05 07:00:00,2.19,0.0,2.19,0.0,0,0.0,2.19,0.0,2.19,2.1,-0.5700000000000001,2.1759825367,0.0,0,0.0,2.1,-0.5700000000000001,2.1759825367
2019-04-05 07:30:00,2.21,0.0,2.21,0.0,0,0.0,2.21,0.0,2.21,2.19,-0.54,2.2555930484,0.0,0,0.0,2.19,-0.54,2.2555930484
2019-04-05 08:00:00,2.25,0.0,2.25,0.0,0,0.0,2.25,0.0,2.25,2.25,0.0,2.25,0.0,0,0.0,2.25,0.0,2.25
2019-04-05 08:30:00,2.091,0.0,2.091,0.001,0,0.001,2.09,0.0,2.09,2.071,0.0,2.071,0.001,0,0.001,2.07,0.0,2.07
2019-04-05 09:00:00,1.9235000000000002,0.54,1.9978619197,0.0035,0,0.0035,1.92,0.54,1.9944924166,1.9135,-0.54,1.9882359644,0.0035,0,0.0035,1.9100000000000001,-0.54,1.9848677538000001
2019-04-05 09:30:00,1.832,0.0,1.832,0.002,0,0.002,1.83,0.0,1.83,1.832,0.0,1.832,0.002,0,0.002,1.83,0.0,1.83
2019-04-05 10:00:00,1.7425000000000002,0.0,1.7425000000000002,0.0025,0,0.0025,1.74,0.0,1.74,1.7425000000000002,0.0,1.7425000000000002,0.0025,0,0.0025,1.74,0.0,1.74
2019-04-05 10:30:00,1.8025,0.0,1.8025,0.0025,0,0.0025,1.8,0.0,1.8,1.7925,0.0,1.7925,0.0025,0,0.0025,1.79,0.0,1.79
2019-04-05 11:00:00,1.714,0.54,1.7970520304000002,0.004,0,0.004,1.71,0.54,1.7932372961,1.6840000000000002,0.0,1.6840000000000002,0.004,0,0.004,1.6800000000000002,0.0,1.6800000000000002
2019-04-05 11:30:00,1.681,0.0,1.681,0.011,0,0.011,1.67,0.0,1.67,1.661,0.0,1.661,0.011,0,0.011,1.65,0.0,1.65
2019-04-05 12:00:00,1.75,0.0,1.75,0.01,0,0.01,1.74,0.0,1.74,1.75,0.0,1.75,0.01,0,0.01,1.74,0.0,1.74
2019-04-05 12:30:00,1.83,0.0,1.83,0.01,0,0.01,1.82,0.0,1.82,1.81,0.0,1.81,0.01,0,0.01,1.8,0.0,1.8
2019-04-05 13:00:00,1.682,0.0,1.682,0.012,0,0.012,1.67,0.0,1.67,1.6720000000000002,0.0,1.6720000000000002,0.012,0,0.012,1.6600000000000001,0.0,1.6600000000000001
2019-04-05 13:30:00,1.7149999999999999,0.0,1.7149999999999999,0.015,0,0.015,1.7000000000000002,0.0,1.7000000000000002,1.695,0.0,1.695,0.015,0,0.015,1.6800000000000002,0.0,1.6800000000000002
2019-04-05 14:00:00,1.5725,0.54,1.6626353327999999,0.022500000000000003,0,0.022500000000000003,1.55,0.54,1.6413713778,1.5625,0.0,1.5625,0.022500000000000003,0,0.022500000000000003,1.54,0.0,1.54
2019-04-05 14:30:00,1.5095,0.54,1.6031812904,0.029500000000000002,0,0.029500000000000002,1.48,0.54,1.5754364475,1.4295,0.0,1.4295,0.029500000000000002,0,0.029500000000000002,1.4,0.0,1.4
2019-04-05 15:00:00,1.3585,0.54,1.4618899582,0.0385,0,0.0385,1.32,0.54,1.4261837189,1.3385,0.0,1.3385,0.0385,0,0.0385,1.3,0.0,1.3
2019-04-05 15:30:00,1.4945,0.0,1.4945,0.0245,0,0.0245,1.47,0.0,1.47,1.4545,0.0,1.4545,0.0245,0,0.0245,1.43,0.0,1.43
2019-04-05 16:00:00,1.513,0.0,1.513,0.013000000000000001,0,0.013000000000000001,1.5,0.0,1.5,1.453,0.0,1.453,0.013000000000000001,0,0.013000000000000001,1.44,0.0,1.44
2019-04-05 16:30:00,1.6295000000000002,0.0,1.6295000000000002,0.0195,0,0.0195,1.6099999999999999,0.0,1.6099999999999999,1.6195,0.0,1.6195,0.0195,0,0.0195,1.6,0.0,1.6
2019-04-05 17:00:00,1.741,0.0,1.741,0.011,0,0.011,1.73,0.0,1.73,1.721,0.0,1.721,0.011,0,0.011,1.71,0.0,1.71
2019-04-05 17:30:00,1.9645000000000001,0.0,1.9645000000000001,0.0045000000000000005,0,0.0045000000000000005,1.96,0.0,1.96,1.8745,-0.54,1.9507306964,0.0045000000000000005,0,0.0045000000000000005,1.87,-0.54,1.9464069461
2019-04-05 18:00:00,2.033,0.0,2.033,0.003,0,0.003,2.03,0.0,2.03,1.933,-0.54,2.0070099651,0.003,0,0.003,1.9300000000000002,-0.54,2.0041207548
2019-04-05 18:30:00,2.1310000000000002,0.0,2.1310000000000002,0.001,0,0.001,2.13,0.0,2.13,2.011,-0.54,2.0822394195,0.001,0,0.001,2.01,-0.54,2.0812736485
2019-04-05 19:00:00,2.0805,0.0,2.0805,0.0005,0,0.0005,2.08,0.0,2.08,2.0605,0.0,2.0605,0.0005,0,0.0005,2.06,0.0,2.06
2019-04-05 19:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-04-05 20:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-04-05 20:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-04-05 21:00:00,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-04-05 21:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-04-05 22:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-04-05 22:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2019-04-05 23:00:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-04-05 23:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.56,-0.54,1.6508179791000002,0.0,0,0.0,1.56,-0.54,1.6508179791000002
2019-04-06 00:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-04-06 00:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-04-06 01:00:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-04-06 01:30:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.85,-0.59,1.9418032856,0.0,0,0.0,1.85,-0.59,1.9418032856
2019-04-06 02:00:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,1.98,-0.61,2.0718349355,0.0,0,0.0,1.98,-0.61,2.0718349355
2019-04-06 02:30:00,1.9905,0.0,1.9905,0.0005,0,0.0005,1.99,0.0,1.99,1.9805000000000001,0.0,1.9805000000000001,0.0005,0,0.0005,1.98,0.0,1.98
2019-04-06 03:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98
2019-04-06 03:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-06 04:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-06 04:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.8,-0.54,1.8792551716,0.0,0,0.0,1.8,-0.54,1.8792551716
2019-04-06 05:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-06 05:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-06 06:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-06 06:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-04-06 07:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.9300000000000002,-0.54,2.0041207548,0.0,0,0.0,1.9300000000000002,-0.54,2.0041207548
2019-04-06 07:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.9100000000000001,-0.54,1.9848677538000001,0.0,0,0.0,1.9100000000000001,-0.54,1.9848677538000001
2019-04-06 08:00:00,2.04,0.0,2.04,0.0,0,0.0,2.04,0.0,2.04,1.9500000000000002,-0.54,2.0233882475,0.0,0,0.0,1.9500000000000002,-0.54,2.0233882475
2019-04-06 08:30:00,1.9205,0.0,1.9205,0.0005,0,0.0005,1.92,0.0,1.92,1.9005,-0.54,1.9757277773,0.0005,0,0.0005,1.9,-0.54,1.9752468200000002
2019-04-06 09:00:00,1.7650000000000001,0.0,1.7650000000000001,0.005,0,0.005,1.76,0.0,1.76,1.7650000000000001,0.0,1.7650000000000001,0.005,0,0.005,1.76,0.0,1.76
2019-04-06 09:30:00,1.6895,0.0,1.6895,0.0095,0,0.0095,1.6800000000000002,0.0,1.6800000000000002,1.6795,0.0,1.6795,0.0095,0,0.0095,1.67,0.0,1.67
2019-04-06 10:00:00,1.5735000000000001,0.0,1.5735000000000001,0.0135,0,0.0135,1.56,0.0,1.56,1.5735000000000001,0.0,1.5735000000000001,0.0135,0,0.0135,1.56,0.0,1.56
2019-04-06 10:30:00,1.5765,0.0,1.5765,0.0165,0,0.0165,1.56,0.0,1.56,1.5765,-0.54,1.6664189899,0.0165,0,0.0165,1.56,-0.54,1.6508179791000002
2019-04-06 11:00:00,1.4685000000000001,0.0,1.4685000000000001,0.018500000000000003,0,0.018500000000000003,1.45,0.0,1.45,1.4585,0.0,1.4585,0.018500000000000003,0,0.018500000000000003,1.44,0.0,1.44
2019-04-06 11:30:00,1.4495,0.0,1.4495,0.0195,0,0.0195,1.43,0.0,1.43,1.4295,0.0,1.4295,0.0195,0,0.0195,1.4100000000000001,0.0,1.4100000000000001
2019-04-06 12:00:00,1.38,0.0,1.38,0.03,0,0.03,1.35,0.0,1.35,1.38,0.0,1.38,0.03,0,0.03,1.35,0.0,1.35
2019-04-06 12:30:00,1.4735,0.0,1.4735,0.0335,0,0.0335,1.44,0.0,1.44,1.4635,0.0,1.4635,0.0335,0,0.0335,1.43,0.0,1.43
2019-04-06 13:00:00,1.3945,0.0,1.3945,0.0345,0,0.0345,1.3599999999999999,0.0,1.3599999999999999,1.3845,0.0,1.3845,0.0345,0,0.0345,1.35,0.0,1.35
2019-04-06 13:30:00,1.3715,0.0,1.3715,0.0315,0,0.0315,1.34,0.0,1.34,1.3615,0.0,1.3615,0.0315,0,0.0315,1.33,0.0,1.33
2019-04-06 14:00:00,1.295,0.0,1.295,0.035,0,0.035,1.26,0.0,1.26,1.2850000000000001,0.0,1.2850000000000001,0.035,0,0.035,1.25,0.0,1.25
2019-04-06 14:30:00,1.263,0.0,1.263,0.043000000000000003,0,0.043000000000000003,1.22,0.0,1.22,1.263,0.0,1.263,0.043000000000000003,0,0.043000000000000003,1.22,0.0,1.22
2019-04-06 15:00:00,1.241,0.0,1.241,0.041,0,0.041,1.2,0.0,1.2,1.241,0.0,1.241,0.041,0,0.041,1.2,0.0,1.2
2019-04-06 15:30:00,1.2825,0.0,1.2825,0.0325,0,0.0325,1.25,0.0,1.25,1.2825,0.0,1.2825,0.0325,0,0.0325,1.25,0.0,1.25
2019-04-06 16:00:00,1.3505,0.0,1.3505,0.030500000000000003,0,0.030500000000000003,1.32,0.0,1.32,1.3505,0.0,1.3505,0.030500000000000003,0,0.030500000000000003,1.32,0.0,1.32
2019-04-06 16:30:00,1.5625,0.0,1.5625,0.022500000000000003,0,0.022500000000000003,1.54,0.0,1.54,1.5525,0.0,1.5525,0.022500000000000003,0,0.022500000000000003,1.53,0.0,1.53
2019-04-06 17:00:00,1.675,0.0,1.675,0.015,0,0.015,1.6600000000000001,0.0,1.6600000000000001,1.615,-0.54,1.7028872540000002,0.015,0,0.015,1.6,-0.54,1.6886681142
2019-04-06 17:30:00,1.7475,0.0,1.7475,0.007500000000000001,0,0.007500000000000001,1.74,0.0,1.74,1.7375,-0.54,1.8194796646,0.007500000000000001,0,0.007500000000000001,1.73,-0.54,1.8123189565
2019-04-06 18:00:00,1.8725,0.0,1.8725,0.0025,0,0.0025,1.87,0.0,1.87,1.8125,-0.54,1.8912314110000001,0.0025,0,0.0025,1.81,-0.54,1.8888356202
2019-04-06 18:30:00,2.0105,0.0,2.0105,0.0005,0,0.0005,2.01,0.0,2.01,1.9105,-0.6000000000000001,2.0025009988,0.0005,0,0.0005,1.9100000000000001,-0.6000000000000001,2.0020239759
2019-04-06 19:00:00,2.09,0.0,2.09,0.0,0,0.0,2.09,0.0,2.09,2.0,-0.63,2.0968786326,0.0,0,0.0,2.0,-0.63,2.0968786326
2019-04-06 19:30:00,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03,1.94,-0.63,2.0397303743,0.0,0,0.0,1.94,-0.63,2.0397303743
2019-04-06 20:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.8900000000000001,-0.67,2.0052431274,0.0,0,0.0,1.8900000000000001,-0.67,2.0052431274
2019-04-06 20:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.88,-0.67,1.9958206332000001,0.0,0,0.0,1.88,-0.67,1.9958206332000001
2019-04-06 21:00:00,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98,1.88,-0.63,1.9827506147,0.0,0,0.0,1.88,-0.63,1.9827506147
2019-04-06 21:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2019-04-06 22:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-04-06 22:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.71,-0.54,1.7932372961,0.0,0,0.0,1.71,-0.54,1.7932372961
2019-04-06 23:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-06 23:30:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-04-07 00:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-07 00:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-07 01:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-07 01:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.79,-0.54,1.8696791169,0.0,0,0.0,1.79,-0.54,1.8696791169
2019-04-07 02:00:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.88,-0.5700000000000001,1.9645101171000001,0.0,0,0.0,1.88,-0.5700000000000001,1.9645101171000001
