Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-07 02:30:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.9,-0.67,2.0146711891,0.0,0,0.0,1.9,-0.67,2.0146711891
2019-04-07 03:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-07 03:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-07 04:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.85,-0.54,1.9272000415,0.0,0,0.0,1.85,-0.54,1.9272000415
2019-04-07 04:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-07 05:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-07 05:30:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-04-07 06:00:00,1.7225000000000001,0.0,1.7225000000000001,0.0025,0,0.0025,1.72,0.0,1.72,1.7025000000000001,-0.54,1.7860868540000001,0.0025,0,0.0025,1.7000000000000002,-0.54,1.7837040113
2019-04-07 06:30:00,1.7725,0.0,1.7725,0.0025,0,0.0025,1.77,0.0,1.77,1.7425000000000002,-0.54,1.8242549849,0.0025,0,0.0025,1.74,-0.54,1.8218671740999999
2019-04-07 07:00:00,1.8725,0.0,1.8725,0.0025,0,0.0025,1.87,0.0,1.87,1.8125,-0.54,1.8912314110000001,0.0025,0,0.0025,1.81,-0.54,1.8888356202
2019-04-07 07:30:00,1.8725,0.0,1.8725,0.0025,0,0.0025,1.87,0.0,1.87,1.8525,-0.54,1.9296000233,0.0025,0,0.0025,1.85,-0.54,1.9272000415
2019-04-07 08:00:00,1.9540000000000002,0.0,1.9540000000000002,0.004,0,0.004,1.9500000000000002,0.0,1.9500000000000002,1.944,0.0,1.944,0.004,0,0.004,1.94,0.0,1.94
2019-04-07 08:30:00,1.8855,0.0,1.8855,0.0055000000000000005,0,0.0055000000000000005,1.88,0.0,1.88,1.8855,0.0,1.8855,0.0055000000000000005,0,0.0055000000000000005,1.88,0.0,1.88
2019-04-07 09:00:00,1.887,0.0,1.887,0.007,0,0.007,1.88,0.0,1.88,1.887,0.0,1.887,0.007,0,0.007,1.88,0.0,1.88
2019-04-07 09:30:00,1.8545,0.0,1.8545,0.0145,0,0.0145,1.8399999999999999,0.0,1.8399999999999999,1.8545,0.0,1.8545,0.0145,0,0.0145,1.8399999999999999,0.0,1.8399999999999999
2019-04-07 10:00:00,1.8885,0.0,1.8885,0.018500000000000003,0,0.018500000000000003,1.87,0.0,1.87,1.8785,0.0,1.8785,0.018500000000000003,0,0.018500000000000003,1.8599999999999999,0.0,1.8599999999999999
2019-04-07 10:30:00,1.876,0.0,1.876,0.006,0,0.006,1.87,0.0,1.87,1.8860000000000001,0.0,1.8860000000000001,0.006,0,0.006,1.88,0.0,1.88
2019-04-07 11:00:00,1.9085,0.0,1.9085,0.0085,0,0.0085,1.9,0.0,1.9,1.8285,-0.54,1.9065708091,0.0085,0,0.0085,1.82,-0.54,1.8984203960000001
2019-04-07 11:30:00,1.826,0.0,1.826,0.006,0,0.006,1.82,0.0,1.82,1.736,-0.54,1.8180473041,0.006,0,0.006,1.73,-0.54,1.8123189565
2019-04-07 12:00:00,1.7075,0.0,1.7075,0.0175,0,0.0175,1.69,0.0,1.69,1.6075,-0.54,1.6957760023000001,0.0175,0,0.0175,1.5899999999999999,-0.54,1.6791962363000001
2019-04-07 12:30:00,1.7505000000000002,0.0,1.7505000000000002,0.0205,0,0.0205,1.73,0.0,1.73,1.6605,-0.54,1.7460985797,0.0205,0,0.0205,1.6400000000000001,-0.54,1.7266151858
2019-04-07 13:00:00,1.75,0.0,1.75,0.02,0,0.02,1.73,0.0,1.73,1.73,0.0,1.73,0.02,0,0.02,1.71,0.0,1.71
2019-04-07 13:30:00,1.623,0.0,1.623,0.013000000000000001,0,0.013000000000000001,1.6099999999999999,0.0,1.6099999999999999,1.623,0.0,1.623,0.013000000000000001,0,0.013000000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-04-07 14:00:00,1.634,0.0,1.634,0.014,0,0.014,1.62,0.0,1.62,1.634,0.0,1.634,0.014,0,0.014,1.62,0.0,1.62
2019-04-07 14:30:00,1.7625000000000002,0.0,1.7625000000000002,0.0125,0,0.0125,1.75,0.0,1.75,1.7525,0.0,1.7525,0.0125,0,0.0125,1.74,0.0,1.74
2019-04-07 15:00:00,1.7585000000000002,0.0,1.7585000000000002,0.0085,0,0.0085,1.75,0.0,1.75,1.7485,0.0,1.7485,0.0085,0,0.0085,1.74,0.0,1.74
2019-04-07 15:30:00,1.759,0.0,1.759,0.009000000000000001,0,0.009000000000000001,1.75,0.0,1.75,1.749,0.0,1.749,0.009000000000000001,0,0.009000000000000001,1.74,0.0,1.74
2019-04-07 16:00:00,1.766,0.0,1.766,0.006,0,0.006,1.76,0.0,1.76,1.746,0.0,1.746,0.006,0,0.006,1.74,0.0,1.74
2019-04-07 16:30:00,1.843,0.0,1.843,0.013000000000000001,0,0.013000000000000001,1.83,0.0,1.83,1.8130000000000002,-0.54,1.8917106015,0.013000000000000001,0,0.013000000000000001,1.8,-0.54,1.8792551716
2019-04-07 17:00:00,1.8915000000000002,0.0,1.8915000000000002,0.0115,0,0.0115,1.88,0.0,1.88,1.7915,-0.54,1.8711152423000001,0.0115,0,0.0115,1.78,-0.54,1.8601075238
2019-04-07 17:30:00,1.953,0.0,1.953,0.013000000000000001,0,0.013000000000000001,1.94,0.0,1.94,1.893,-0.54,1.9685144145,0.013000000000000001,0,0.013000000000000001,1.88,-0.54,1.9560163598
2019-04-07 18:00:00,1.9475,0.0,1.9475,0.007500000000000001,0,0.007500000000000001,1.94,0.0,1.94,1.9375,0.0,1.9375,0.007500000000000001,0,0.007500000000000001,1.9300000000000002,0.0,1.9300000000000002
2019-04-07 18:30:00,2.0125,0.0,2.0125,0.0025,0,0.0025,2.01,0.0,2.01,2.0125,0.0,2.0125,0.0025,0,0.0025,2.01,0.0,2.01
2019-04-07 19:00:00,2.0145,0.0,2.0145,0.0045000000000000005,0,0.0045000000000000005,2.01,0.0,2.01,1.9845000000000002,-0.67,2.0945501307,0.0045000000000000005,0,0.0045000000000000005,1.98,-0.67,2.0902870616
2019-04-07 19:30:00,2.0525,0.0,2.0525,0.0025,0,0.0025,2.05,0.0,2.05,1.9425,-0.62,2.0390454262,0.0025,0,0.0025,1.94,-0.62,2.0366639389
2019-04-07 20:00:00,1.9505,0.0,1.9505,0.0005,0,0.0005,1.9500000000000002,0.0,1.9500000000000002,1.8705,-0.63,1.9737452343,0.0005,0,0.0005,1.87,-0.63,1.9732713954
2019-04-07 20:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.87,-0.67,1.9864037857,0.0,0,0.0,1.87,-0.67,1.9864037857
2019-04-07 21:00:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.87,-0.67,1.9864037857,0.0,0,0.0,1.87,-0.67,1.9864037857
2019-04-07 21:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2019-04-07 22:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-04-07 22:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-04-07 23:00:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.56,-0.54,1.6508179791000002,0.0,0,0.0,1.56,-0.54,1.6508179791000002
2019-04-07 23:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-04-08 00:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-04-08 00:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-04-08 01:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-04-08 01:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.76,-0.54,1.840978001,0.0,0,0.0,1.76,-0.54,1.840978001
2019-04-08 02:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.88,-0.54,1.9560163598,0.0,0,0.0,1.88,-0.54,1.9560163598
2019-04-08 02:30:00,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2019-04-08 03:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-08 03:30:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83
2019-04-08 04:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-04-08 04:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-08 05:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.71,-0.54,1.7932372961,0.0,0,0.0,1.71,-0.54,1.7932372961
2019-04-08 05:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-04-08 06:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-04-08 06:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.77,-0.6000000000000001,1.8689301753,0.0,0,0.0,1.77,-0.6000000000000001,1.8689301753
2019-04-08 07:00:00,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2019-04-08 07:30:00,2.03,0.54,2.1005951538,0.0,0,0.0,2.03,0.54,2.1005951538,1.92,-0.54,1.9944924166,0.0,0,0.0,1.92,-0.54,1.9944924166
2019-04-08 08:00:00,2.14,0.54,2.2070795183,0.0,0,0.0,2.14,0.54,2.2070795183,2.02,-0.54,2.0909328062,0.0,0,0.0,2.02,-0.54,2.0909328062
2019-04-08 08:30:00,2.04,0.54,2.1102606474,0.0,0,0.0,2.04,0.54,2.1102606474,1.96,-0.54,2.0330272994,0.0,0,0.0,1.96,-0.54,2.0330272994
2019-04-08 09:00:00,1.903,0.54,1.9781327054000002,0.003,0,0.003,1.9,0.54,1.9752468200000002,1.7930000000000001,-0.54,1.8725514679000002,0.003,0,0.003,1.79,-0.54,1.8696791169
2019-04-08 09:30:00,1.7455,0.54,1.8271207541,0.0055000000000000005,0,0.0055000000000000005,1.74,0.54,1.8218671740999999,1.7155,-0.54,1.7984827633,0.0055000000000000005,0,0.0055000000000000005,1.71,-0.54,1.7932372961
2019-04-08 10:00:00,1.649,0.0,1.649,0.009000000000000001,0,0.009000000000000001,1.6400000000000001,0.0,1.6400000000000001,1.639,0.0,1.639,0.009000000000000001,0,0.009000000000000001,1.63,0.0,1.63
2019-04-08 10:30:00,1.576,0.0,1.576,0.016,0,0.016,1.56,0.0,1.56,1.566,0.0,1.566,0.016,0,0.016,1.55,0.0,1.55
2019-04-08 11:00:00,1.439,0.0,1.439,0.019,0,0.019,1.42,0.0,1.42,1.439,0.0,1.439,0.019,0,0.019,1.42,0.0,1.42
2019-04-08 11:30:00,1.4255,0.54,1.5243524035,0.0155,0,0.0155,1.4100000000000001,0.54,1.5098675439,1.4155,0.0,1.4155,0.0155,0,0.0155,1.4,0.0,1.4
2019-04-08 12:00:00,1.3635,0.0,1.3635,0.0235,0,0.0235,1.34,0.0,1.34,1.3535,0.0,1.3535,0.0235,0,0.0235,1.33,0.0,1.33
2019-04-08 12:30:00,1.33,0.0,1.33,0.02,0,0.02,1.31,0.0,1.31,1.32,0.0,1.32,0.02,0,0.02,1.3,0.0,1.3
2019-04-08 13:00:00,1.242,0.54,1.35431311,0.032,0,0.032,1.21,0.54,1.3250283016,1.242,0.0,1.242,0.032,0,0.032,1.21,0.0,1.21
2019-04-08 13:30:00,1.355,0.0,1.355,0.025,0,0.025,1.33,0.0,1.33,1.345,0.0,1.345,0.025,0,0.025,1.32,0.0,1.32
2019-04-08 14:00:00,1.388,0.54,1.4893434795,0.018000000000000002,0,0.018000000000000002,1.37,0.54,1.4725827651,1.3780000000000001,0.0,1.3780000000000001,0.018000000000000002,0,0.018000000000000002,1.3599999999999999,0.0,1.3599999999999999
2019-04-08 14:30:00,1.4895,0.0,1.4895,0.0195,0,0.0195,1.47,0.0,1.47,1.4895,0.0,1.4895,0.0195,0,0.0195,1.47,0.0,1.47
2019-04-08 15:00:00,1.5245000000000002,0.54,1.6173126629999999,0.0145,0,0.0145,1.51,0.54,1.603652082,1.4545,0.0,1.4545,0.0145,0,0.0145,1.44,0.0,1.44
2019-04-08 15:30:00,1.6804999999999999,0.0,1.6804999999999999,0.0105,0,0.0105,1.67,0.0,1.67,1.6105,0.0,1.6105,0.0105,0,0.0105,1.6,0.0,1.6
2019-04-08 16:00:00,1.6835,0.0,1.6835,0.0135,0,0.0135,1.67,0.0,1.67,1.6835,0.0,1.6835,0.0135,0,0.0135,1.67,0.0,1.67
2019-04-08 16:30:00,1.8210000000000002,0.0,1.8210000000000002,0.011,0,0.011,1.81,0.0,1.81,1.811,0.0,1.811,0.011,0,0.011,1.8,0.0,1.8
2019-04-08 17:00:00,1.9595,0.0,1.9595,0.0095,0,0.0095,1.9500000000000002,0.0,1.9500000000000002,1.9395,0.0,1.9395,0.0095,0,0.0095,1.9300000000000002,0.0,1.9300000000000002
2019-04-08 17:30:00,2.147,0.0,2.147,0.007,0,0.007,2.14,0.0,2.14,2.147,0.0,2.147,0.007,0,0.007,2.14,0.0,2.14
2019-04-08 18:00:00,2.1425,0.0,2.1425,0.0025,0,0.0025,2.14,0.0,2.14,2.0925,-0.56,2.1661385574,0.0025,0,0.0025,2.09,-0.56,2.1637236422
2019-04-08 18:30:00,2.1625,0.0,2.1625,0.0025,0,0.0025,2.16,0.0,2.16,2.1325,-0.67,2.2352754305,0.0025,0,0.0025,2.13,-0.67,2.2328905034
2019-04-08 19:00:00,2.19,0.0,2.19,0.0,0,0.0,2.19,0.0,2.19,2.12,-0.67,2.2233533232,0.0,0,0.0,2.12,-0.67,2.2233533232
2019-04-08 19:30:00,2.07,0.0,2.07,0.0,0,0.0,2.07,0.0,2.07,2.06,0.0,2.06,0.0,0,0.0,2.06,0.0,2.06
2019-04-08 20:00:00,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02
2019-04-08 20:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.9500000000000002,-0.54,2.0233882475,0.0,0,0.0,1.9500000000000002,-0.54,2.0233882475
2019-04-08 21:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.8599999999999999,-0.54,1.936801487,0.0,0,0.0,1.8599999999999999,-0.54,1.936801487
2019-04-08 21:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.78,-0.56,1.8660117899,0.0,0,0.0,1.78,-0.56,1.8660117899
2019-04-08 22:00:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.74,-0.56,1.8278949642,0.0,0,0.0,1.74,-0.56,1.8278949642
2019-04-08 22:30:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.6400000000000001,-0.54,1.7266151858,0.0,0,0.0,1.6400000000000001,-0.54,1.7266151858
2019-04-08 23:00:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-04-08 23:30:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-04-09 00:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-04-09 00:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-04-09 01:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-04-09 01:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.8,-0.67,1.9206509313,0.0,0,0.0,1.8,-0.67,1.9206509313
2019-04-09 02:00:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9
2019-04-09 02:30:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92
2019-04-09 03:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.88,-0.54,1.9560163598,0.0,0,0.0,1.88,-0.54,1.9560163598
2019-04-09 03:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-04-09 04:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.74,-0.5700000000000001,1.8309833424000002,0.0,0,0.0,1.74,-0.5700000000000001,1.8309833424000002
2019-04-09 04:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.69,-0.55,1.7772450591000002,0.0,0,0.0,1.69,-0.55,1.7772450591000002
2019-04-09 05:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-09 05:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2019-04-09 06:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2019-04-09 06:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2019-04-09 07:00:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,1.99,-0.55,2.0646065,0.0,0,0.0,1.99,-0.55,2.0646065
2019-04-09 07:30:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-04-09 08:00:00,2.09,0.54,2.1586338272,0.0,0,0.0,2.09,0.54,2.1586338272,2.0,-0.54,2.0716177254,0.0,0,0.0,2.0,-0.54,2.0716177254
2019-04-09 08:30:00,1.9805000000000001,0.54,2.0527981513,0.0005,0,0.0005,1.98,0.54,2.0523157652,1.9105,-0.54,1.9853488987999999,0.0005,0,0.0005,1.9100000000000001,-0.54,1.9848677538000001
2019-04-09 09:00:00,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88
2019-04-09 09:30:00,1.8035,0.0,1.8035,0.0035,0,0.0035,1.8,0.0,1.8,1.7934999999999999,0.0,1.7934999999999999,0.0035,0,0.0035,1.79,0.0,1.79
2019-04-09 10:00:00,1.6335000000000002,0.0,1.6335000000000002,0.0035,0,0.0035,1.63,0.0,1.63,1.6235,0.0,1.6235,0.0035,0,0.0035,1.62,0.0,1.62
2019-04-09 10:30:00,1.5705,0.0,1.5705,0.0105,0,0.0105,1.56,0.0,1.56,1.5705,0.0,1.5705,0.0105,0,0.0105,1.56,0.0,1.56
2019-04-09 11:00:00,1.467,0.0,1.467,0.007,0,0.007,1.46,0.0,1.46,1.457,0.0,1.457,0.007,0,0.007,1.45,0.0,1.45
2019-04-09 11:30:00,1.4075,0.0,1.4075,0.007500000000000001,0,0.007500000000000001,1.4,0.0,1.4,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-04-09 12:00:00,1.4095,0.0,1.4095,0.0095,0,0.0095,1.4,0.0,1.4,1.3995,0.0,1.3995,0.0095,0,0.0095,1.3900000000000001,0.0,1.3900000000000001
2019-04-09 12:30:00,1.4275,0.0,1.4275,0.007500000000000001,0,0.007500000000000001,1.42,0.0,1.42,1.4175,0.0,1.4175,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,0.0,1.4100000000000001
2019-04-09 13:00:00,1.2805,0.0,1.2805,0.0105,0,0.0105,1.27,0.0,1.27,1.2805,0.0,1.2805,0.0105,0,0.0105,1.27,0.0,1.27
2019-04-09 13:30:00,1.231,0.0,1.231,0.011,0,0.011,1.22,0.0,1.22,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21
2019-04-09 14:00:00,1.2345,0.0,1.2345,0.0145,0,0.0145,1.22,0.0,1.22,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21
2019-04-09 14:30:00,1.24,0.0,1.24,0.02,0,0.02,1.22,0.0,1.22,1.23,0.0,1.23,0.02,0,0.02,1.21,0.0,1.21
2019-04-09 15:00:00,1.2745,0.0,1.2745,0.0145,0,0.0145,1.26,0.0,1.26,1.2645,0.0,1.2645,0.0145,0,0.0145,1.25,0.0,1.25
2019-04-09 15:30:00,1.2255,0.0,1.2255,0.0155,0,0.0155,1.21,0.0,1.21,1.2255,0.0,1.2255,0.0155,0,0.0155,1.21,0.0,1.21
2019-04-09 16:00:00,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21
2019-04-09 16:30:00,1.3425,0.0,1.3425,0.0125,0,0.0125,1.33,0.0,1.33,1.3325,0.0,1.3325,0.0125,0,0.0125,1.32,0.0,1.32
2019-04-09 17:00:00,1.4575,0.0,1.4575,0.007500000000000001,0,0.007500000000000001,1.45,0.0,1.45,1.4375,-0.54,1.5355801021,0.007500000000000001,0,0.007500000000000001,1.43,-0.54,1.5285614152
2019-04-09 17:30:00,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999
2019-04-09 18:00:00,1.8125,0.0,1.8125,0.0025,0,0.0025,1.81,0.0,1.81,1.8025,0.0,1.8025,0.0025,0,0.0025,1.8,0.0,1.8
2019-04-09 18:30:00,1.9105,0.0,1.9105,0.0005,0,0.0005,1.9100000000000001,0.0,1.9100000000000001,1.8905,0.0,1.8905,0.0005,0,0.0005,1.8900000000000001,0.0,1.8900000000000001
2019-04-09 19:00:00,1.9105,0.0,1.9105,0.0005,0,0.0005,1.9100000000000001,0.0,1.9100000000000001,1.8905,0.0,1.8905,0.0005,0,0.0005,1.8900000000000001,0.0,1.8900000000000001
2019-04-09 19:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001
2019-04-09 20:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001
2019-04-09 20:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-04-09 21:00:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-04-09 21:30:00,1.77,0.8,1.9423954283,0.0,0,0.0,1.77,0.8,1.9423954283,1.74,-0.63,1.8505404616,0.0,0,0.0,1.74,-0.63,1.8505404616
2019-04-09 22:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-04-09 22:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-04-09 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-09 23:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-04-10 00:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-04-10 00:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-04-10 01:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-04-10 01:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-04-10 02:00:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999
2019-04-10 02:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-10 03:00:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83
2019-04-10 03:30:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.77,-0.54,1.8505404616,0.0,0,0.0,1.77,-0.54,1.8505404616
2019-04-10 04:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-04-10 04:30:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-10 05:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-10 05:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-10 06:00:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-04-10 06:30:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.71,-0.54,1.7932372961,0.0,0,0.0,1.71,-0.54,1.7932372961
2019-04-10 07:00:00,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96,1.8900000000000001,-0.58,1.9769926656,0.0,0,0.0,1.8900000000000001,-0.58,1.9769926656
2019-04-10 07:30:00,2.07,0.0,2.07,0.0,0,0.0,2.07,0.0,2.07,2.05,-0.54,2.1199292441,0.0,0,0.0,2.05,-0.54,2.1199292441
2019-04-10 08:00:00,2.14,0.54,2.2070795183,0.0,0,0.0,2.14,0.54,2.2070795183,2.06,-0.54,2.1296009016,0.0,0,0.0,2.06,-0.54,2.1296009016
2019-04-10 08:30:00,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98,1.9300000000000002,-0.54,2.0041207548,0.0,0,0.0,1.9300000000000002,-0.54,2.0041207548
2019-04-10 09:00:00,1.9205,0.0,1.9205,0.0005,0,0.0005,1.92,0.0,1.92,1.9005,0.0,1.9005,0.0005,0,0.0005,1.9,0.0,1.9
2019-04-10 09:30:00,1.9605000000000001,0.0,1.9605000000000001,0.0005,0,0.0005,1.96,0.0,1.96,1.9505,0.0,1.9505,0.0005,0,0.0005,1.9500000000000002,0.0,1.9500000000000002
2019-04-10 10:00:00,1.842,0.0,1.842,0.002,0,0.002,1.8399999999999999,0.0,1.8399999999999999,1.832,0.0,1.832,0.002,0,0.002,1.83,0.0,1.83
2019-04-10 10:30:00,1.7045,0.0,1.7045,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,0.0,1.7000000000000002,1.6945000000000001,0.0,1.6945000000000001,0.0045000000000000005,0,0.0045000000000000005,1.69,0.0,1.69
2019-04-10 11:00:00,1.4205,0.54,1.5196776796,0.0105,0,0.0105,1.4100000000000001,0.54,1.5098675439,1.4105,0.0,1.4105,0.0105,0,0.0105,1.4,0.0,1.4
2019-04-10 11:30:00,1.335,0.0,1.335,0.015,0,0.015,1.32,0.0,1.32,1.325,0.0,1.325,0.015,0,0.015,1.31,0.0,1.31
2019-04-10 12:00:00,1.2875,0.0,1.2875,0.0175,0,0.0175,1.27,0.0,1.27,1.2775,0.0,1.2775,0.0175,0,0.0175,1.26,0.0,1.26
2019-04-10 12:30:00,1.279,0.0,1.279,0.019,0,0.019,1.26,0.0,1.26,1.279,0.0,1.279,0.019,0,0.019,1.26,0.0,1.26
2019-04-10 13:00:00,1.22,0.0,1.22,0.02,0,0.02,1.2,0.0,1.2,1.21,0.0,1.21,0.02,0,0.02,1.19,0.0,1.19
2019-04-10 13:30:00,1.179,0.0,1.179,0.019,0,0.019,1.16,0.0,1.16,1.169,0.0,1.169,0.019,0,0.019,1.15,0.0,1.15
2019-04-10 14:00:00,1.1565,0.54,1.2763589816,0.0165,0,0.0165,1.1400000000000001,0.54,1.2614277624999999,1.0865,0.0,1.0865,0.0165,0,0.0165,1.07,0.0,1.07
2019-04-10 14:30:00,1.202,0.54,1.3177268306,0.012,0,0.012,1.19,0.54,1.3067899602,1.082,0.0,1.082,0.012,0,0.012,1.07,0.0,1.07
2019-04-10 15:00:00,1.203,0.54,1.3186390712,0.013000000000000001,0,0.013000000000000001,1.19,0.54,1.3067899602,1.083,0.0,1.083,0.013000000000000001,0,0.013000000000000001,1.07,0.0,1.07
2019-04-10 15:30:00,1.2195,0.54,1.3337092074,0.0095,0,0.0095,1.21,0.54,1.3250283016,1.1095,0.0,1.1095,0.0095,0,0.0095,1.1,0.0,1.1
2019-04-10 16:00:00,1.221,0.54,1.3350808964,0.011,0,0.011,1.21,0.54,1.3250283016,1.161,0.0,1.161,0.011,0,0.011,1.15,0.0,1.15
2019-04-10 16:30:00,1.338,0.0,1.338,0.008,0,0.008,1.33,0.0,1.33,1.338,0.0,1.338,0.008,0,0.008,1.33,0.0,1.33
2019-04-10 17:00:00,1.546,0.0,1.546,0.006,0,0.006,1.54,0.0,1.54,1.496,-0.54,1.5904766581,0.006,0,0.006,1.49,-0.54,1.5848343762
2019-04-10 17:30:00,1.6345,0.0,1.6345,0.0045000000000000005,0,0.0045000000000000005,1.63,0.0,1.63,1.6245,0.0,1.6245,0.0045000000000000005,0,0.0045000000000000005,1.62,0.0,1.62
2019-04-10 18:00:00,1.742,0.0,1.742,0.002,0,0.002,1.74,0.0,1.74,1.732,-0.59,1.8297333139,0.002,0,0.002,1.73,-0.59,1.8278402556
2019-04-10 18:30:00,1.8505,0.0,1.8505,0.0005,0,0.0005,1.85,0.0,1.85,1.7905000000000002,-0.61,1.8915576253,0.0005,0,0.0005,1.79,-0.61,1.891084345
2019-04-10 19:00:00,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88,1.8705,0.0,1.8705,0.0005,0,0.0005,1.87,0.0,1.87
2019-04-10 19:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-04-10 20:00:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-04-10 20:30:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.87,-0.67,1.9864037857,0.0,0,0.0,1.87,-0.67,1.9864037857
2019-04-10 21:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.8,-0.67,1.9206509313,0.0,0,0.0,1.8,-0.67,1.9206509313
2019-04-10 21:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-10 22:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-04-10 22:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-04-10 23:00:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-04-10 23:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-11 00:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-04-11 00:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-04-11 01:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-04-11 01:30:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.75,-0.54,1.8314202139,0.0,0,0.0,1.75,-0.54,1.8314202139
2019-04-11 02:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-11 02:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001
2019-04-11 03:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-11 03:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85
2019-04-11 04:00:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-04-11 04:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-04-11 05:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2019-04-11 05:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-04-11 06:00:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.72,-0.54,1.8027756377,0.0,0,0.0,1.72,-0.54,1.8027756377
2019-04-11 06:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.8399999999999999,-0.54,1.91760267,0.0,0,0.0,1.8399999999999999,-0.54,1.91760267
2019-04-11 07:00:00,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05,1.99,-0.56,2.0672929159,0.0,0,0.0,1.99,-0.56,2.0672929159
2019-04-11 07:30:00,2.16,0.0,2.16,0.0,0,0.0,2.16,0.0,2.16,2.06,-0.67,2.1662179022,0.0,0,0.0,2.06,-0.67,2.1662179022
2019-04-11 08:00:00,2.11,0.0,2.11,0.0,0,0.0,2.11,0.0,2.11,2.1,-0.67,2.2042912693,0.0,0,0.0,2.1,-0.67,2.2042912693
2019-04-11 08:30:00,1.9505,0.0,1.9505,0.0005,0,0.0005,1.9500000000000002,0.0,1.9500000000000002,1.9405000000000001,0.0,1.9405000000000001,0.0005,0,0.0005,1.94,0.0,1.94
2019-04-11 09:00:00,1.9515,0.0,1.9515,0.0015,0,0.0015,1.9500000000000002,0.0,1.9500000000000002,1.9415,0.0,1.9415,0.0015,0,0.0015,1.94,0.0,1.94
2019-04-11 09:30:00,1.8940000000000001,0.0,1.8940000000000001,0.004,0,0.004,1.8900000000000001,0.0,1.8900000000000001,1.884,0.0,1.884,0.004,0,0.004,1.88,0.0,1.88
2019-04-11 10:00:00,1.8735,0.0,1.8735,0.0035,0,0.0035,1.87,0.0,1.87,1.8735,0.0,1.8735,0.0035,0,0.0035,1.87,0.0,1.87
2019-04-11 10:30:00,1.6785,0.0,1.6785,0.0085,0,0.0085,1.67,0.0,1.67,1.6684999999999999,0.0,1.6684999999999999,0.0085,0,0.0085,1.6600000000000001,0.0,1.6600000000000001
2019-04-11 11:00:00,1.432,0.0,1.432,0.012,0,0.012,1.42,0.0,1.42,1.422,0.0,1.422,0.012,0,0.012,1.4100000000000001,0.0,1.4100000000000001
2019-04-11 11:30:00,1.3845,0.0,1.3845,0.0145,0,0.0145,1.37,0.0,1.37,1.3745,0.0,1.3745,0.0145,0,0.0145,1.3599999999999999,0.0,1.3599999999999999
2019-04-11 12:00:00,1.2325,0.0,1.2325,0.0125,0,0.0125,1.22,0.0,1.22,1.2325,0.0,1.2325,0.0125,0,0.0125,1.22,0.0,1.22
2019-04-11 12:30:00,1.2665,0.0,1.2665,0.0165,0,0.0165,1.25,0.0,1.25,1.2565,0.0,1.2565,0.0165,0,0.0165,1.24,0.0,1.24
2019-04-11 13:00:00,1.237,0.0,1.237,0.017,0,0.017,1.22,0.0,1.22,1.237,0.0,1.237,0.017,0,0.017,1.22,0.0,1.22
2019-04-11 13:30:00,1.21,0.0,1.21,0.02,0,0.02,1.19,0.0,1.19,1.21,0.0,1.21,0.02,0,0.02,1.19,0.0,1.19
2019-04-11 14:00:00,1.1295,0.0,1.1295,0.0195,0,0.0195,1.11,0.0,1.11,1.1195,0.0,1.1195,0.0195,0,0.0195,1.1,0.0,1.1
2019-04-11 14:30:00,1.201,0.0,1.201,0.021,0,0.021,1.18,0.0,1.18,1.191,0.0,1.191,0.021,0,0.021,1.17,0.0,1.17
2019-04-11 15:00:00,1.196,0.54,1.3122560725999999,0.016,0,0.016,1.18,0.54,1.2976902558,1.186,0.0,1.186,0.016,0,0.016,1.17,0.0,1.17
2019-04-11 15:30:00,1.1575,0.54,1.2772651448,0.0175,0,0.0175,1.1400000000000001,0.54,1.2614277624999999,1.0875,0.0,1.0875,0.0175,0,0.0175,1.07,0.0,1.07
2019-04-11 16:00:00,1.155,0.0,1.155,0.015,0,0.015,1.1400000000000001,0.0,1.1400000000000001,1.085,0.0,1.085,0.015,0,0.015,1.07,0.0,1.07
2019-04-11 16:30:00,1.254,0.0,1.254,0.014,0,0.014,1.24,0.0,1.24,1.234,0.0,1.234,0.014,0,0.014,1.22,0.0,1.22
2019-04-11 17:00:00,1.393,0.0,1.393,0.013000000000000001,0,0.013000000000000001,1.38,0.0,1.38,1.393,0.0,1.393,0.013000000000000001,0,0.013000000000000001,1.38,0.0,1.38
2019-04-11 17:30:00,1.6095000000000002,0.0,1.6095000000000002,0.0095,0,0.0095,1.6,0.0,1.6,1.5295,-0.54,1.6220265873000002,0.0095,0,0.0095,1.52,-0.54,1.6130716041
2019-04-11 18:00:00,1.725,0.0,1.725,0.005,0,0.005,1.72,0.0,1.72,1.7149999999999999,0.0,1.7149999999999999,0.005,0,0.005,1.71,0.0,1.71
2019-04-11 18:30:00,1.8130000000000002,0.0,1.8130000000000002,0.003,0,0.003,1.81,0.0,1.81,1.8130000000000002,0.0,1.8130000000000002,0.003,0,0.003,1.81,0.0,1.81
2019-04-11 19:00:00,1.861,0.0,1.861,0.001,0,0.001,1.8599999999999999,0.0,1.8599999999999999,1.851,0.0,1.851,0.001,0,0.001,1.85,0.0,1.85
2019-04-11 19:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-11 20:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.8399999999999999,-0.67,1.9581879379,0.0,0,0.0,1.8399999999999999,-0.67,1.9581879379
2019-04-11 20:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.87,-0.67,1.9864037857,0.0,0,0.0,1.87,-0.67,1.9864037857
2019-04-11 21:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-11 21:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85
2019-04-11 22:00:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.8,-0.54,1.8792551716,0.0,0,0.0,1.8,-0.54,1.8792551716
2019-04-11 22:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-04-11 23:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-04-11 23:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-04-12 00:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-12 00:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-12 01:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-12 01:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.82,-0.54,1.8984203960000001,0.0,0,0.0,1.82,-0.54,1.8984203960000001
2019-04-12 02:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-12 02:30:00,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-04-12 03:00:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.9300000000000002,-0.67,2.0429880078,0.0,0,0.0,1.9300000000000002,-0.67,2.0429880078
2019-04-12 03:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-12 04:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2019-04-12 04:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-12 05:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-12 05:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-04-12 06:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-04-12 06:30:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-04-12 07:00:00,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03,1.99,-0.54,2.0619650821,0.0,0,0.0,1.99,-0.54,2.0619650821
2019-04-12 07:30:00,2.08,0.0,2.08,0.0,0,0.0,2.08,0.0,2.08,2.05,-0.59,2.1332135383,0.0,0,0.0,2.05,-0.59,2.1332135383
2019-04-12 08:00:00,2.2,0.0,2.2,0.0,0,0.0,2.2,0.0,2.2,2.1,-0.55,2.1708293346,0.0,0,0.0,2.1,-0.55,2.1708293346
2019-04-12 08:30:00,2.1105,0.0,2.1105,0.0005,0,0.0005,2.11,0.0,2.11,2.0205,-0.54,2.0914158482,0.0005,0,0.0005,2.02,-0.54,2.0909328062
2019-04-12 09:00:00,1.9220000000000002,0.0,1.9220000000000002,0.002,0,0.002,1.92,0.0,1.92,1.9220000000000002,0.0,1.9220000000000002,0.002,0,0.002,1.92,0.0,1.92
2019-04-12 09:30:00,1.806,0.0,1.806,0.006,0,0.006,1.8,0.0,1.8,1.796,0.0,1.796,0.006,0,0.006,1.79,0.0,1.79
2019-04-12 10:00:00,1.7605,0.0,1.7605,0.0105,0,0.0105,1.75,0.0,1.75,1.7505000000000002,0.0,1.7505000000000002,0.0105,0,0.0105,1.74,0.0,1.74
2019-04-12 10:30:00,1.736,0.0,1.736,0.006,0,0.006,1.73,0.0,1.73,1.736,0.0,1.736,0.006,0,0.006,1.73,0.0,1.73
2019-04-12 11:00:00,1.6655,0.0,1.6655,0.0155,0,0.0155,1.65,0.0,1.65,1.6555,0.0,1.6555,0.0155,0,0.0155,1.6400000000000001,0.0,1.6400000000000001
2019-04-12 11:30:00,1.6185,0.54,1.7062069775,0.018500000000000003,0,0.018500000000000003,1.6,0.54,1.6886681142,1.6185,0.0,1.6185,0.018500000000000003,0,0.018500000000000003,1.6,0.0,1.6
2019-04-12 12:00:00,1.5885,0.54,1.6777759833,0.0285,0,0.0285,1.56,0.54,1.6508179791000002,1.5685,0.0,1.5685,0.0285,0,0.0285,1.54,0.0,1.54
2019-04-12 12:30:00,1.5434999999999999,0.0,1.5434999999999999,0.0235,0,0.0235,1.52,0.0,1.52,1.5335,0.0,1.5335,0.0235,0,0.0235,1.51,0.0,1.51
2019-04-12 13:00:00,1.4245,0.54,1.5234172935,0.0245,0,0.0245,1.4,0.54,1.5005332386,1.4145,0.0,1.4145,0.0245,0,0.0245,1.3900000000000001,0.0,1.3900000000000001
2019-04-12 13:30:00,1.4535,0.0,1.4535,0.0235,0,0.0235,1.43,0.0,1.43,1.4435,0.0,1.4435,0.0235,0,0.0235,1.42,0.0,1.42
2019-04-12 14:00:00,1.3595000000000002,0.0,1.3595000000000002,0.029500000000000002,0,0.029500000000000002,1.33,0.0,1.33,1.3495,0.0,1.3495,0.029500000000000002,0,0.029500000000000002,1.32,0.0,1.32
2019-04-12 14:30:00,1.3065,0.0,1.3065,0.026500000000000003,0,0.026500000000000003,1.28,0.0,1.28,1.3065,0.0,1.3065,0.026500000000000003,0,0.026500000000000003,1.28,0.0,1.28
2019-04-12 15:00:00,1.3395000000000001,0.0,1.3395000000000001,0.0195,0,0.0195,1.32,0.0,1.32,1.3395000000000001,0.0,1.3395000000000001,0.0195,0,0.0195,1.32,0.0,1.32
2019-04-12 15:30:00,1.416,0.0,1.416,0.016,0,0.016,1.4,0.0,1.4,1.396,0.0,1.396,0.016,0,0.016,1.38,0.0,1.38
2019-04-12 16:00:00,1.47,0.0,1.47,0.01,0,0.01,1.46,0.0,1.46,1.46,0.0,1.46,0.01,0,0.01,1.45,0.0,1.45
2019-04-12 16:30:00,1.4995,0.0,1.4995,0.0095,0,0.0095,1.49,0.0,1.49,1.4995,0.0,1.4995,0.0095,0,0.0095,1.49,0.0,1.49
2019-04-12 17:00:00,1.7015,0.0,1.7015,0.0115,0,0.0115,1.69,0.0,1.69,1.6115,-0.54,1.699568254,0.0115,0,0.0115,1.6,-0.54,1.6886681142
2019-04-12 17:30:00,1.7945,0.0,1.7945,0.0045000000000000005,0,0.0045000000000000005,1.79,0.0,1.79,1.7445,-0.54,1.8261654498,0.0045000000000000005,0,0.0045000000000000005,1.74,-0.54,1.8218671740999999
2019-04-12 18:00:00,1.8835000000000002,0.0,1.8835000000000002,0.0035,0,0.0035,1.88,0.0,1.88,1.8135,-0.54,1.8921898028,0.0035,0,0.0035,1.81,-0.54,1.8888356202
2019-04-12 18:30:00,2.0435,0.0,2.0435,0.0035,0,0.0035,2.04,0.0,2.04,1.9435,-0.54,2.0171247482,0.0035,0,0.0035,1.94,-0.54,2.0137527157
2019-04-12 19:00:00,2.0615,0.0,2.0615,0.0015,0,0.0015,2.06,0.0,2.06,1.9815,-0.54,2.0537629488,0.0015,0,0.0015,1.98,-0.54,2.0523157652
2019-04-12 19:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98
2019-04-12 20:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-04-12 20:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-04-12 21:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-04-12 21:30:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.8900000000000001,-0.67,2.0052431274,0.0,0,0.0,1.8900000000000001,-0.67,2.0052431274
2019-04-12 22:00:00,1.8505,0.0,1.8505,0.0005,0,0.0005,1.85,0.0,1.85,1.8305,0.0,1.8305,0.0005,0,0.0005,1.83,0.0,1.83
2019-04-12 22:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-04-12 23:00:00,1.6400000000000001,1.19,2.0262526989,0.0,0,0.0,1.6400000000000001,1.19,2.0262526989,1.63,-1.4100000000000001,2.1552262062,0.0,0,0.0,1.63,-1.4100000000000001,2.1552262062
2019-04-12 23:30:00,1.5925,1.1,1.9354731334,0.0025,0,0.0025,1.5899999999999999,1.1,1.9334166649000002,1.5825,-0.6000000000000001,1.6924261431,0.0025,0,0.0025,1.58,-0.6000000000000001,1.6900887551000001
2019-04-13 00:00:00,1.4855,0.0,1.4855,0.0055000000000000005,0,0.0055000000000000005,1.48,0.0,1.48,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47
2019-04-14 00:30:00,1.615,0.0,1.615,0.035,0,0.035,1.58,0.0,1.58,1.5150000000000001,-0.54,1.6083609669,0.035,0,0.035,1.48,-0.54,1.5754364475
2019-04-14 01:00:00,1.655,0.0,1.655,0.035,0,0.035,1.62,0.0,1.62,1.5350000000000001,-0.54,1.6272138765,0.035,0,0.035,1.5,-0.54,1.5942396307000002
2019-04-14 01:30:00,1.9765000000000001,0.0,1.9765000000000001,0.036500000000000005,0,0.036500000000000005,1.94,0.0,1.94,1.9465,-0.55,2.0227116082,0.036500000000000005,0,0.036500000000000005,1.9100000000000001,-0.55,1.9876116321000001
2019-04-14 02:00:00,2.046,0.0,2.046,0.036000000000000004,0,0.036000000000000004,2.01,0.0,2.01,2.046,0.0,2.046,0.036000000000000004,0,0.036000000000000004,2.01,0.0,2.01
2019-04-14 02:30:00,2.1435,0.0,2.1435,0.0335,0,0.0335,2.11,0.0,2.11,2.0435,-0.66,2.1474385323,0.0335,0,0.0335,2.01,-0.66,2.1155850255
2019-04-14 03:00:00,2.1345,0.0,2.1345,0.0345,0,0.0345,2.1,0.0,2.1,2.0445,-0.66,2.1483901531,0.0345,0,0.0345,2.01,-0.66,2.1155850255
2019-04-14 03:30:00,2.047,0.0,2.047,0.037,0,0.037,2.01,0.0,2.01,2.047,0.0,2.047,0.037,0,0.037,2.01,0.0,2.01
2019-04-14 04:00:00,1.9555,0.0,1.9555,0.035500000000000004,0,0.035500000000000004,1.92,0.0,1.92,1.9355,0.0,1.9355,0.035500000000000004,0,0.035500000000000004,1.9,0.0,1.9
2019-04-14 04:30:00,1.9035000000000002,0.0,1.9035000000000002,0.0335,0,0.0335,1.87,0.0,1.87,1.9035000000000002,0.0,1.9035000000000002,0.0335,0,0.0335,1.87,0.0,1.87
2019-04-14 05:00:00,1.9015,0.0,1.9015,0.0315,0,0.0315,1.87,0.0,1.87,1.8815,0.0,1.8815,0.0315,0,0.0315,1.85,0.0,1.85
2019-04-14 05:30:00,1.8975,0.0,1.8975,0.0275,0,0.0275,1.87,0.0,1.87,1.8975,0.0,1.8975,0.0275,0,0.0275,1.87,0.0,1.87
2019-04-14 06:00:00,1.8635000000000002,0.0,1.8635000000000002,0.0235,0,0.0235,1.8399999999999999,0.0,1.8399999999999999,1.8535,0.0,1.8535,0.0235,0,0.0235,1.83,0.0,1.83
2019-04-14 06:30:00,1.9575,0.0,1.9575,0.0275,0,0.0275,1.9300000000000002,0.0,1.9300000000000002,1.9375,0.0,1.9375,0.0275,0,0.0275,1.9100000000000001,0.0,1.9100000000000001
2019-04-14 07:00:00,2.0515,0.0,2.0515,0.021500000000000002,0,0.021500000000000002,2.03,0.0,2.03,2.0415,0.0,2.0415,0.021500000000000002,0,0.021500000000000002,2.02,0.0,2.02
2019-04-14 07:30:00,2.1385,0.0,2.1385,0.018500000000000003,0,0.018500000000000003,2.12,0.0,2.12,2.1185,0.0,2.1185,0.018500000000000003,0,0.018500000000000003,2.1,0.0,2.1
2019-04-14 08:00:00,2.1675,0.0,2.1675,0.0175,0,0.0175,2.15,0.0,2.15,2.1475,-0.58,2.2244451555,0.0175,0,0.0175,2.13,-0.58,2.2075552088
2019-04-14 08:30:00,2.138,0.0,2.138,0.018000000000000002,0,0.018000000000000002,2.12,0.0,2.12,2.028,-0.54,2.0986624312,0.018000000000000002,0,0.018000000000000002,2.01,-0.54,2.0812736485
2019-04-14 09:00:00,2.078,0.0,2.078,0.018000000000000002,0,0.018000000000000002,2.06,0.0,2.06,1.988,-0.54,2.0600349512,0.018000000000000002,0,0.018000000000000002,1.97,-0.54,2.0426698216
2019-04-14 09:30:00,2.0945,0.0,2.0945,0.0145,0,0.0145,2.08,0.0,2.08,2.0145,-0.54,2.0856198719,0.0145,0,0.0145,2.0,-0.54,2.0716177254
2019-04-14 10:00:00,2.094,0.0,2.094,0.014,0,0.014,2.08,0.0,2.08,2.014,-0.54,2.085136926,0.014,0,0.014,2.0,-0.54,2.0716177254
2019-04-14 10:30:00,2.0455,0.0,2.0455,0.0155,0,0.0155,2.03,0.0,2.03,2.0155,-0.54,2.0865857878,0.0155,0,0.0155,2.0,-0.54,2.0716177254
2019-04-14 11:00:00,1.9835,0.0,1.9835,0.0235,0,0.0235,1.96,0.0,1.96,1.9635,0.0,1.9635,0.0235,0,0.0235,1.94,0.0,1.94
2019-04-14 11:30:00,1.92,0.0,1.92,0.03,0,0.03,1.8900000000000001,0.0,1.8900000000000001,1.9100000000000001,0.0,1.9100000000000001,0.03,0,0.03,1.88,0.0,1.88
2019-04-14 12:00:00,1.9875,0.0,1.9875,0.0175,0,0.0175,1.97,0.0,1.97,1.9575,0.0,1.9575,0.0175,0,0.0175,1.94,0.0,1.94
2019-04-14 12:30:00,1.9609999999999999,0.0,1.9609999999999999,0.031,0,0.031,1.9300000000000002,0.0,1.9300000000000002,1.951,0.0,1.951,0.031,0,0.031,1.92,0.0,1.92
2019-04-14 13:00:00,1.888,0.0,1.888,0.028,0,0.028,1.8599999999999999,0.0,1.8599999999999999,1.8780000000000001,0.0,1.8780000000000001,0.028,0,0.028,1.85,0.0,1.85
2019-04-14 13:30:00,1.8385,0.0,1.8385,0.0385,0,0.0385,1.8,0.0,1.8,1.8285,0.0,1.8285,0.0385,0,0.0385,1.79,0.0,1.79
2019-04-14 14:00:00,1.7705000000000002,0.0,1.7705000000000002,0.0405,0,0.0405,1.73,0.0,1.73,1.7505000000000002,0.0,1.7505000000000002,0.0405,0,0.0405,1.71,0.0,1.71
2019-04-14 14:30:00,1.897,0.0,1.897,0.037,0,0.037,1.8599999999999999,0.0,1.8599999999999999,1.877,0.0,1.877,0.037,0,0.037,1.8399999999999999,0.0,1.8399999999999999
2019-04-14 15:00:00,1.8535,0.0,1.8535,0.0335,0,0.0335,1.82,0.0,1.82,1.8235000000000001,0.0,1.8235000000000001,0.0335,0,0.0335,1.79,0.0,1.79
2019-04-14 15:30:00,1.904,0.0,1.904,0.034,0,0.034,1.87,0.0,1.87,1.8940000000000001,0.0,1.8940000000000001,0.034,0,0.034,1.8599999999999999,0.0,1.8599999999999999
2019-04-14 16:00:00,1.8940000000000001,0.0,1.8940000000000001,0.034,0,0.034,1.8599999999999999,0.0,1.8599999999999999,1.884,0.0,1.884,0.034,0,0.034,1.85,0.0,1.85
2019-04-14 16:30:00,2.023,0.0,2.023,0.033,0,0.033,1.99,0.0,1.99,1.9929999999999999,-0.54,2.064860528,0.033,0,0.033,1.96,-0.54,2.0330272994
2019-04-14 17:00:00,2.1965,0.0,2.1965,0.026500000000000003,0,0.026500000000000003,2.17,0.0,2.17,2.1465,-0.54,2.2133825358,0.026500000000000003,0,0.026500000000000003,2.12,-0.54,2.1876928486000002
2019-04-14 17:30:00,2.2800000000000002,0.0,2.2800000000000002,0.02,0,0.02,2.26,0.0,2.26,2.2800000000000002,0.0,2.2800000000000002,0.02,0,0.02,2.26,0.0,2.26
2019-04-14 18:00:00,2.38,0.0,2.38,0.03,0,0.03,2.35,0.0,2.35,2.34,0.0,2.34,0.03,0,0.03,2.31,0.0,2.31
2019-04-14 18:30:00,2.3575,0.0,2.3575,0.0275,0,0.0275,2.33,0.0,2.33,2.3375,0.0,2.3375,0.0275,0,0.0275,2.31,0.0,2.31
2019-04-14 19:00:00,2.3165,0.0,2.3165,0.026500000000000003,0,0.026500000000000003,2.29,0.0,2.29,2.3064999999999998,0.0,2.3064999999999998,0.026500000000000003,0,0.026500000000000003,2.2800000000000002,0.0,2.2800000000000002
2019-04-14 19:30:00,2.2795,0.0,2.2795,0.029500000000000002,0,0.029500000000000002,2.25,0.0,2.25,2.2595,-0.54,2.3231315611,0.029500000000000002,0,0.029500000000000002,2.23,-0.54,2.2944498251
2019-04-14 20:00:00,2.2605,0.0,2.2605,0.030500000000000003,0,0.030500000000000003,2.23,0.0,2.23,2.2205,0.0,2.2205,0.030500000000000003,0,0.030500000000000003,2.19,0.0,2.19
2019-04-14 20:30:00,2.2105,0.0,2.2105,0.030500000000000003,0,0.030500000000000003,2.18,0.0,2.18,2.1905,0.0,2.1905,0.030500000000000003,0,0.030500000000000003,2.16,0.0,2.16
2019-04-14 21:00:00,2.176,0.0,2.176,0.026000000000000002,0,0.026000000000000002,2.15,0.0,2.15,2.166,0.0,2.166,0.026000000000000002,0,0.026000000000000002,2.14,0.0,2.14
2019-04-14 21:30:00,2.1065,0.0,2.1065,0.026500000000000003,0,0.026500000000000003,2.08,0.0,2.08,2.0965,0.0,2.0965,0.026500000000000003,0,0.026500000000000003,2.07,0.0,2.07
2019-04-14 22:00:00,2.0395,0.0,2.0395,0.029500000000000002,0,0.029500000000000002,2.01,0.0,2.01,1.9795,-0.54,2.0518333875,0.029500000000000002,0,0.029500000000000002,1.9500000000000002,-0.54,2.0233882475
2019-04-14 22:30:00,1.9635,0.0,1.9635,0.0335,0,0.0335,1.9300000000000002,0.0,1.9300000000000002,1.9135,-0.54,1.9882359644,0.0335,0,0.0335,1.88,-0.54,1.9560163598
2019-04-14 23:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2019-04-14 23:30:00,1.7465000000000002,0.89,1.9601944419000001,0.026500000000000003,0,0.026500000000000003,1.72,0.89,1.9366207682,1.7265000000000001,-0.74,1.8784041764000001,0.026500000000000003,0,0.026500000000000003,1.7000000000000002,-0.74,1.8540765896
2019-04-15 00:00:00,1.6440000000000001,0.0,1.6440000000000001,0.034,0,0.034,1.6099999999999999,0.0,1.6099999999999999,1.584,-0.54,1.6735160591,0.034,0,0.034,1.55,-0.54,1.6413713778
2019-04-15 00:30:00,1.6435,0.0,1.6435,0.0335,0,0.0335,1.6099999999999999,0.0,1.6099999999999999,1.5035,-0.54,1.5975331765,0.0335,0,0.0335,1.47,-0.54,1.5660459762999999
2019-04-15 01:00:00,1.617,0.0,1.617,0.037,0,0.037,1.58,0.0,1.58,1.5270000000000001,-0.54,1.6196694107,0.037,0,0.037,1.49,-0.54,1.5848343762
2019-04-15 01:30:00,1.9795,0.0,1.9795,0.0395,0,0.0395,1.94,0.0,1.94,1.9195000000000002,-0.54,1.9940110958,0.0395,0,0.0395,1.88,-0.54,1.9560163598
2019-04-15 02:00:00,2.119,0.0,2.119,0.019,0,0.019,2.1,0.0,2.1,2.029,-0.54,2.0996287767,0.019,0,0.019,2.01,-0.54,2.0812736485
2019-04-15 02:30:00,2.1685,0.0,2.1685,0.0285,0,0.0285,2.14,0.0,2.14,2.0385,-0.54,2.1088106245000002,0.0285,0,0.0285,2.01,-0.54,2.0812736485
2019-04-15 03:00:00,2.0885,0.0,2.0885,0.0385,0,0.0385,2.05,0.0,2.05,2.0485,-0.54,2.1184787584,0.0385,0,0.0385,2.01,-0.54,2.0812736485
2019-04-15 03:30:00,2.0425,0.0,2.0425,0.0325,0,0.0325,2.01,0.0,2.01,2.0425,0.0,2.0425,0.0325,0,0.0325,2.01,0.0,2.01
2019-04-15 04:00:00,2.0475,0.0,2.0475,0.007500000000000001,0,0.007500000000000001,2.04,0.0,2.04,2.0375,0.0,2.0375,0.007500000000000001,0,0.007500000000000001,2.03,0.0,2.03
2019-04-15 04:30:00,1.94,0.0,1.94,0.04,0,0.04,1.9,0.0,1.9,1.9300000000000002,0.0,1.9300000000000002,0.04,0,0.04,1.8900000000000001,0.0,1.8900000000000001
2019-04-15 05:00:00,1.92,0.0,1.92,0.04,0,0.04,1.88,0.0,1.88,1.92,0.0,1.92,0.04,0,0.04,1.88,0.0,1.88
2019-04-15 05:30:00,1.911,0.0,1.911,0.031,0,0.031,1.88,0.0,1.88,1.911,0.0,1.911,0.031,0,0.031,1.88,0.0,1.88
2019-04-15 06:00:00,1.9085,0.0,1.9085,0.0085,0,0.0085,1.9,0.0,1.9,1.8985,0.0,1.8985,0.0085,0,0.0085,1.8900000000000001,0.0,1.8900000000000001
2019-04-15 06:30:00,2.028,0.0,2.028,0.038,0,0.038,1.99,0.0,1.99,1.988,-0.54,2.0600349512,0.038,0,0.038,1.9500000000000002,-0.54,2.0233882475
2019-04-15 07:00:00,2.169,0.0,2.169,0.039,0,0.039,2.13,0.0,2.13,2.079,-0.54,2.1479853351,0.039,0,0.039,2.04,-0.54,2.1102606474
2019-04-15 07:30:00,2.254,0.0,2.254,0.034,0,0.034,2.22,0.0,2.22,2.2439999999999998,0.0,2.2439999999999998,0.034,0,0.034,2.21,0.0,2.21
2019-04-15 08:00:00,2.417,0.0,2.417,0.017,0,0.017,2.4,0.0,2.4,2.417,0.0,2.417,0.017,0,0.017,2.4,0.0,2.4
