Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-15 08:30:00,2.331,0.0,2.331,0.031,0,0.031,2.3,0.0,2.3,2.321,0.0,2.321,0.031,0,0.031,2.29,0.0,2.29
2019-04-15 09:00:00,2.3035,0.0,2.3035,0.0235,0,0.0235,2.2800000000000002,0.0,2.2800000000000002,2.2935,0.0,2.2935,0.0235,0,0.0235,2.27,0.0,2.27
2019-04-15 09:30:00,2.26,0.0,2.26,0.0,0,0.0,2.26,0.0,2.26,2.19,-0.54,2.2555930484,0.0,0,0.0,2.19,-0.54,2.2555930484
2019-04-15 10:00:00,2.273,0.0,2.273,0.033,0,0.033,2.24,0.0,2.24,2.173,-0.54,2.2390911102,0.033,0,0.033,2.14,-0.54,2.2070795183
2019-04-15 10:30:00,2.119,0.0,2.119,0.039,0,0.039,2.08,0.0,2.08,2.089,0.0,2.089,0.039,0,0.039,2.05,0.0,2.05
2019-04-15 11:00:00,2.038,0.0,2.038,0.038,0,0.038,2.0,0.0,2.0,2.018,-0.54,2.089000718,0.038,0,0.038,1.98,-0.54,2.0523157652
2019-04-15 11:30:00,2.0375,0.0,2.0375,0.0375,0,0.0375,2.0,0.0,2.0,1.9175,-0.54,1.9920859043,0.0375,0,0.0375,1.88,-0.54,1.9560163598
2019-04-15 12:00:00,2.038,0.0,2.038,0.038,0,0.038,2.0,0.0,2.0,1.9180000000000001,-0.54,1.9925671883,0.038,0,0.038,1.88,-0.54,1.9560163598
2019-04-15 12:30:00,2.0625,0.54,2.1320192893,0.0025,0,0.0025,2.06,0.54,2.1296009016,1.9725000000000001,-0.54,2.0450809886,0.0025,0,0.0025,1.97,-0.54,2.0426698216
2019-04-15 13:00:00,1.9615,0.0,1.9615,0.0315,0,0.0315,1.9300000000000002,0.0,1.9300000000000002,1.9215,-0.54,1.9959364344,0.0315,0,0.0315,1.8900000000000001,-0.54,1.9656296701
2019-04-15 13:30:00,1.9925000000000002,0.0,1.9925000000000002,0.0325,0,0.0325,1.96,0.0,1.96,1.9725000000000001,0.0,1.9725000000000001,0.0325,0,0.0325,1.94,0.0,1.94
2019-04-15 14:00:00,2.0095,0.0,2.0095,0.0095,0,0.0095,2.0,0.0,2.0,1.9895,0.0,1.9895,0.0095,0,0.0095,1.98,0.0,1.98
2019-04-15 14:30:00,2.071,0.0,2.071,0.001,0,0.001,2.07,0.0,2.07,2.041,0.0,2.041,0.001,0,0.001,2.04,0.0,2.04
2019-04-15 15:00:00,2.064,0.0,2.064,0.024,0,0.024,2.04,0.0,2.04,2.044,0.0,2.044,0.024,0,0.024,2.02,0.0,2.02
2019-04-15 15:30:00,2.133,0.0,2.133,0.033,0,0.033,2.1,0.0,2.1,2.073,-0.54,2.142178564,0.033,0,0.033,2.04,-0.54,2.1102606474
2019-04-15 16:00:00,2.1495,0.0,2.1495,0.029500000000000002,0,0.029500000000000002,2.12,0.0,2.12,2.0495,-0.54,2.1194457412,0.029500000000000002,0,0.029500000000000002,2.02,-0.54,2.0909328062
2019-04-15 16:30:00,2.235,0.0,2.235,0.025,0,0.025,2.21,0.0,2.21,2.225,0.0,2.225,0.025,0,0.025,2.2,0.0,2.2
2019-04-15 17:00:00,2.356,0.0,2.356,0.026000000000000002,0,0.026000000000000002,2.33,0.0,2.33,2.346,0.0,2.346,0.026000000000000002,0,0.026000000000000002,2.32,0.0,2.32
2019-04-15 17:30:00,2.4775,0.0,2.4775,0.0275,0,0.0275,2.45,0.0,2.45,2.4475,-0.64,2.5297937169,0.0275,0,0.0275,2.42,-0.64,2.5031979546
2019-04-15 18:00:00,2.568,0.0,2.568,0.018000000000000002,0,0.018000000000000002,2.55,0.0,2.55,2.528,-0.55,2.5871381873,0.018000000000000002,0,0.018000000000000002,2.51,-0.55,2.5695524902
2019-04-15 18:30:00,2.63,0.0,2.63,0.02,0,0.02,2.61,0.0,2.61,2.6,0.0,2.6,0.02,0,0.02,2.58,0.0,2.58
2019-04-15 19:00:00,2.5655,0.0,2.5655,0.0155,0,0.0155,2.55,0.0,2.55,2.5555,0.0,2.5555,0.0155,0,0.0155,2.54,0.0,2.54
2019-04-15 19:30:00,2.4685,0.0,2.4685,0.018500000000000003,0,0.018500000000000003,2.45,0.0,2.45,2.4585,0.0,2.4585,0.018500000000000003,0,0.018500000000000003,2.44,0.0,2.44
2019-04-15 20:00:00,2.4285,0.0,2.4285,0.018500000000000003,0,0.018500000000000003,2.41,0.0,2.41,2.4085,-0.54,2.4682933882,0.018500000000000003,0,0.018500000000000003,2.39,-0.54,2.4502448857
2019-04-15 20:30:00,2.3355,0.0,2.3355,0.0055000000000000005,0,0.0055000000000000005,2.33,0.0,2.33,2.3055,0.0,2.3055,0.0055000000000000005,0,0.0055000000000000005,2.3,0.0,2.3
2019-04-15 21:00:00,2.2945,0.0,2.2945,0.0045000000000000005,0,0.0045000000000000005,2.29,0.0,2.29,2.1945,-0.5700000000000001,2.2673178538,0.0045000000000000005,0,0.0045000000000000005,2.19,-0.5700000000000001,2.2629626599
2019-04-15 21:30:00,2.202,0.0,2.202,0.002,0,0.002,2.2,0.0,2.2,2.132,-0.54,2.1993235324000002,0.002,0,0.002,2.13,-0.54,2.1973848093
2019-04-15 22:00:00,2.132,0.0,2.132,0.002,0,0.002,2.13,0.0,2.13,2.022,-0.54,2.0928650219,0.002,0,0.002,2.02,-0.54,2.0909328062
2019-04-15 22:30:00,1.9420000000000002,0.0,1.9420000000000002,0.002,0,0.002,1.94,0.0,1.94,1.8820000000000001,-0.54,1.957938712,0.002,0,0.002,1.88,-0.54,1.9560163598
2019-04-15 23:00:00,1.8005,0.0,1.8005,0.0005,0,0.0005,1.8,0.0,1.8,1.7805,0.0,1.7805,0.0005,0,0.0005,1.78,0.0,1.78
2019-04-15 23:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002
2019-04-16 00:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-17 00:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-17 01:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-17 01:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,-0.67,2.1092415699,0.0,0,0.0,2.0,-0.67,2.1092415699
2019-04-17 02:00:00,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1,2.07,0.0,2.07,0.0,0,0.0,2.07,0.0,2.07
2019-04-17 02:30:00,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14
2019-04-17 03:00:00,2.08,0.0,2.08,0.0,0,0.0,2.08,0.0,2.08,2.06,0.0,2.06,0.0,0,0.0,2.06,0.0,2.06
2019-04-17 03:30:00,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05,2.01,-0.67,2.1187260323,0.0,0,0.0,2.01,-0.67,2.1187260323
2019-04-17 04:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-04-17 04:30:00,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002
2019-04-17 05:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-17 05:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-17 06:00:00,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96,1.88,-0.65,1.9891958174000002,0.0,0,0.0,1.88,-0.65,1.9891958174000002
2019-04-17 06:30:00,2.11,0.0,2.11,0.0,0,0.0,2.11,0.0,2.11,1.99,-0.6000000000000001,2.0784850252,0.0,0,0.0,1.99,-0.6000000000000001,2.0784850252
2019-04-17 07:00:00,2.23,0.0,2.23,0.0,0,0.0,2.23,0.0,2.23,2.16,-0.55,2.228923507,0.0,0,0.0,2.16,-0.55,2.228923507
2019-04-17 07:30:00,2.29,0.0,2.29,0.0,0,0.0,2.29,0.0,2.29,2.2800000000000002,0.0,2.2800000000000002,0.0,0,0.0,2.2800000000000002,0.0,2.2800000000000002
2019-04-17 08:00:00,2.37,0.0,2.37,0.0,0,0.0,2.37,0.0,2.37,2.35,0.0,2.35,0.0,0,0.0,2.35,0.0,2.35
2019-04-17 08:30:00,2.3015,0.0,2.3015,0.0015,0,0.0015,2.3,0.0,2.3,2.2915,0.0,2.2915,0.0015,0,0.0015,2.29,0.0,2.29
2019-04-17 09:00:00,2.2155,0.0,2.2155,0.0055000000000000005,0,0.0055000000000000005,2.21,0.0,2.21,2.1955,-0.54,2.2609334908,0.0055000000000000005,0,0.0055000000000000005,2.19,-0.54,2.2555930484
2019-04-17 09:30:00,2.148,0.0,2.148,0.008,0,0.008,2.14,0.0,2.14,2.128,0.0,2.128,0.008,0,0.008,2.12,0.0,2.12
2019-04-17 10:00:00,1.9515,0.0,1.9515,0.0115,0,0.0115,1.94,0.0,1.94,1.9415,0.0,1.9415,0.0115,0,0.0115,1.9300000000000002,0.0,1.9300000000000002
2019-04-17 10:30:00,2.1045,0.54,2.1726758272,0.0145,0,0.0145,2.09,0.54,2.1586338272,1.9945,-0.54,2.0663083628,0.0145,0,0.0145,1.98,-0.54,2.0523157652
2019-04-17 11:00:00,1.92,0.54,1.9944924166,0.02,0,0.02,1.9,0.54,1.9752468200000002,1.87,-0.54,1.9464069461,0.02,0,0.02,1.85,-0.54,1.9272000415
2019-04-17 11:30:00,1.716,0.0,1.716,0.026000000000000002,0,0.026000000000000002,1.69,0.0,1.69,1.6960000000000002,0.0,1.6960000000000002,0.026000000000000002,0,0.026000000000000002,1.67,0.0,1.67
2019-04-17 12:00:00,1.6305,0.0,1.6305,0.030500000000000003,0,0.030500000000000003,1.6,0.0,1.6,1.6305,0.0,1.6305,0.030500000000000003,0,0.030500000000000003,1.6,0.0,1.6
2019-04-17 12:30:00,1.6755,0.0,1.6755,0.035500000000000004,0,0.035500000000000004,1.6400000000000001,0.0,1.6400000000000001,1.6555,0.0,1.6555,0.035500000000000004,0,0.035500000000000004,1.62,0.0,1.62
2019-04-17 13:00:00,1.6415000000000002,0.0,1.6415000000000002,0.0315,0,0.0315,1.6099999999999999,0.0,1.6099999999999999,1.6315,0.0,1.6315,0.0315,0,0.0315,1.6,0.0,1.6
2019-04-17 13:30:00,1.56,0.0,1.56,0.03,0,0.03,1.53,0.0,1.53,1.54,0.0,1.54,0.03,0,0.03,1.51,0.0,1.51
2019-04-17 14:00:00,1.5585,0.0,1.5585,0.0285,0,0.0285,1.53,0.0,1.53,1.5585,0.0,1.5585,0.0285,0,0.0285,1.53,0.0,1.53
2019-04-17 14:30:00,1.48,0.0,1.48,0.03,0,0.03,1.45,0.0,1.45,1.47,0.0,1.47,0.03,0,0.03,1.44,0.0,1.44
2019-04-17 15:00:00,1.419,0.0,1.419,0.039,0,0.039,1.38,0.0,1.38,1.409,0.0,1.409,0.039,0,0.039,1.37,0.0,1.37
2019-04-17 15:30:00,1.5005000000000002,0.0,1.5005000000000002,0.030500000000000003,0,0.030500000000000003,1.47,0.0,1.47,1.4905,0.0,1.4905,0.030500000000000003,0,0.030500000000000003,1.46,0.0,1.46
2019-04-17 16:00:00,1.4525000000000001,0.0,1.4525000000000001,0.0325,0,0.0325,1.42,0.0,1.42,1.4425,0.0,1.4425,0.0325,0,0.0325,1.4100000000000001,0.0,1.4100000000000001
2019-04-17 16:30:00,1.6015000000000001,0.0,1.6015000000000001,0.0315,0,0.0315,1.57,0.0,1.57,1.5915,0.0,1.5915,0.0315,0,0.0315,1.56,0.0,1.56
2019-04-17 17:00:00,1.7325,0.0,1.7325,0.0325,0,0.0325,1.7000000000000002,0.0,1.7000000000000002,1.7125,0.0,1.7125,0.0325,0,0.0325,1.6800000000000002,0.0,1.6800000000000002
2019-04-17 17:30:00,2.013,0.0,2.013,0.023,0,0.023,1.99,0.0,1.99,2.003,0.0,2.003,0.023,0,0.023,1.98,0.0,1.98
2019-04-17 18:00:00,2.1625,0.0,2.1625,0.022500000000000003,0,0.022500000000000003,2.14,0.0,2.14,2.1425,0.0,2.1425,0.022500000000000003,0,0.022500000000000003,2.12,0.0,2.12
2019-04-17 18:30:00,2.238,0.0,2.238,0.018000000000000002,0,0.018000000000000002,2.22,0.0,2.22,2.208,-0.54,2.27307369,0.018000000000000002,0,0.018000000000000002,2.19,-0.54,2.2555930484
2019-04-17 19:00:00,2.304,0.0,2.304,0.014,0,0.014,2.29,0.0,2.29,2.204,-0.54,2.2691884012,0.014,0,0.014,2.19,-0.54,2.2555930484
2019-04-17 19:30:00,2.372,0.0,2.372,0.012,0,0.012,2.36,0.0,2.36,2.2720000000000002,-0.54,2.3352909883,0.012,0,0.012,2.26,-0.54,2.3236178688
2019-04-17 20:00:00,2.2585,0.0,2.2585,0.0085,0,0.0085,2.25,0.0,2.25,2.2185,-0.54,2.2832744579,0.0085,0,0.0085,2.21,-0.54,2.2750164835
2019-04-17 20:30:00,2.1785,0.0,2.1785,0.0085,0,0.0085,2.17,0.0,2.17,2.1585,0.0,2.1585,0.0085,0,0.0085,2.15,0.0,2.15
2019-04-17 21:00:00,2.2465,0.0,2.2465,0.006500000000000001,0,0.006500000000000001,2.24,0.0,2.24,2.2065,0.0,2.2065,0.006500000000000001,0,0.006500000000000001,2.2,0.0,2.2
2019-04-17 21:30:00,2.162,0.0,2.162,0.012,0,0.012,2.15,0.0,2.15,2.162,0.0,2.162,0.012,0,0.012,2.15,0.0,2.15
2019-04-17 22:00:00,2.084,0.0,2.084,0.014,0,0.014,2.07,0.0,2.07,2.074,0.0,2.074,0.014,0,0.014,2.06,0.0,2.06
2019-04-17 22:30:00,2.004,0.9500000000000001,2.2177727566,0.014,0,0.014,1.99,0.9500000000000001,2.2051303816,1.964,-0.7000000000000001,2.0850170263,0.014,0,0.014,1.9500000000000002,-0.7000000000000001,2.0718349355
2019-04-17 23:00:00,1.929,0.0,1.929,0.009000000000000001,0,0.009000000000000001,1.92,0.0,1.92,1.869,-0.6000000000000001,1.9629470192,0.009000000000000001,0,0.009000000000000001,1.8599999999999999,-0.6000000000000001,1.954379697
2019-04-17 23:30:00,1.7905000000000002,0.0,1.7905000000000002,0.0105,0,0.0105,1.78,0.0,1.78,1.7705000000000002,-0.54,1.851018706,0.0105,0,0.0105,1.76,-0.54,1.840978001
2019-04-18 00:00:00,1.6465,0.0,1.6465,0.0165,0,0.0165,1.63,0.0,1.63,1.6365,0.0,1.6365,0.0165,0,0.0165,1.62,0.0,1.62
2019-04-18 00:30:00,1.6305,0.0,1.6305,0.0205,0,0.0205,1.6099999999999999,0.0,1.6099999999999999,1.6405,0.0,1.6405,0.0205,0,0.0205,1.62,0.0,1.62
2019-04-18 01:00:00,1.642,0.0,1.642,0.022,0,0.022,1.62,0.0,1.62,1.642,0.0,1.642,0.022,0,0.022,1.62,0.0,1.62
2019-04-18 01:30:00,2.0525,0.0,2.0525,0.022500000000000003,0,0.022500000000000003,2.03,0.0,2.03,2.0125,-0.67,2.1210978879,0.022500000000000003,0,0.022500000000000003,1.99,-0.67,2.0997618913
2019-04-18 02:00:00,2.1555,0.0,2.1555,0.0155,0,0.0155,2.14,0.0,2.14,2.1555,0.0,2.1555,0.0155,0,0.0155,2.14,0.0,2.14
2019-04-18 02:30:00,2.2035,0.0,2.2035,0.0135,0,0.0135,2.19,0.0,2.19,2.1835,0.0,2.1835,0.0135,0,0.0135,2.17,0.0,2.17
2019-04-18 03:00:00,2.153,0.0,2.153,0.013000000000000001,0,0.013000000000000001,2.14,0.0,2.14,2.153,0.0,2.153,0.013000000000000001,0,0.013000000000000001,2.14,0.0,2.14
2019-04-18 03:30:00,2.077,0.0,2.077,0.007,0,0.007,2.07,0.0,2.07,2.057,0.0,2.057,0.007,0,0.007,2.05,0.0,2.05
2019-04-18 04:00:00,2.0165,0.0,2.0165,0.006500000000000001,0,0.006500000000000001,2.01,0.0,2.01,2.0165,0.0,2.0165,0.006500000000000001,0,0.006500000000000001,2.01,0.0,2.01
2019-04-18 04:30:00,2.007,0.0,2.007,0.007,0,0.007,2.0,0.0,2.0,1.9969999999999999,0.0,1.9969999999999999,0.007,0,0.007,1.99,0.0,1.99
2019-04-18 05:00:00,1.9315,0.0,1.9315,0.0115,0,0.0115,1.92,0.0,1.92,1.9015,-0.67,2.0160858737,0.0115,0,0.0115,1.8900000000000001,-0.67,2.0052431274
2019-04-18 05:30:00,2.0065,0.0,2.0065,0.0165,0,0.0165,1.99,0.0,1.99,1.9765000000000001,0.0,1.9765000000000001,0.0165,0,0.0165,1.96,0.0,1.96
2019-04-18 06:00:00,1.983,0.0,1.983,0.013000000000000001,0,0.013000000000000001,1.97,0.0,1.97,1.9729999999999999,0.0,1.9729999999999999,0.013000000000000001,0,0.013000000000000001,1.96,0.0,1.96
2019-04-18 06:30:00,2.1245,0.0,2.1245,0.0145,0,0.0145,2.11,0.0,2.11,2.0945,-0.58,2.173322399,0.0145,0,0.0145,2.08,-0.58,2.1593517546
2019-04-18 07:00:00,2.2535,0.0,2.2535,0.0135,0,0.0135,2.24,0.0,2.24,2.1635,-0.55,2.2323154459,0.0135,0,0.0135,2.15,-0.55,2.2192341021
2019-04-18 07:30:00,2.326,0.0,2.326,0.016,0,0.016,2.31,0.0,2.31,2.246,-0.55,2.3123615634,0.016,0,0.016,2.23,-0.55,2.296823894
2019-04-18 08:00:00,2.425,0.0,2.425,0.015,0,0.015,2.41,0.0,2.41,2.295,-0.54,2.3576736415,0.015,0,0.015,2.2800000000000002,-0.54,2.3430749028
2019-04-18 08:30:00,2.2455,0.0,2.2455,0.025500000000000002,0,0.025500000000000002,2.22,0.0,2.22,2.1355,-0.54,2.2027165614,0.025500000000000002,0,0.025500000000000002,2.11,-0.54,2.1780036731
2019-04-18 09:00:00,2.126,0.0,2.126,0.026000000000000002,0,0.026000000000000002,2.1,0.0,2.1,2.106,-0.54,2.1741287910000002,0.026000000000000002,0,0.026000000000000002,2.08,-0.54,2.1489532336
2019-04-18 09:30:00,2.1035,0.0,2.1035,0.0235,0,0.0235,2.08,0.0,2.08,2.0835,0.0,2.0835,0.0235,0,0.0235,2.06,0.0,2.06
2019-04-18 10:00:00,2.07,0.0,2.07,0.03,0,0.03,2.04,0.0,2.04,2.06,0.0,2.06,0.03,0,0.03,2.03,0.0,2.03
2019-04-18 10:30:00,1.9809999999999999,0.0,1.9809999999999999,0.031,0,0.031,1.9500000000000002,0.0,1.9500000000000002,1.9809999999999999,0.0,1.9809999999999999,0.031,0,0.031,1.9500000000000002,0.0,1.9500000000000002
2019-04-18 11:00:00,1.7865000000000002,0.0,1.7865000000000002,0.036500000000000005,0,0.036500000000000005,1.75,0.0,1.75,1.7865000000000002,0.0,1.7865000000000002,0.036500000000000005,0,0.036500000000000005,1.75,0.0,1.75
2019-04-18 11:30:00,1.87,0.0,1.87,0.04,0,0.04,1.83,0.0,1.83,1.87,0.0,1.87,0.04,0,0.04,1.83,0.0,1.83
2019-04-18 12:00:00,1.4415,0.0,1.4415,0.0415,0,0.0415,1.4,0.0,1.4,1.4415,0.0,1.4415,0.0415,0,0.0415,1.4,0.0,1.4
2019-04-18 12:30:00,1.3645,0.0,1.3645,0.044500000000000005,0,0.044500000000000005,1.32,0.0,1.32,1.3645,0.0,1.3645,0.044500000000000005,0,0.044500000000000005,1.32,0.0,1.32
2019-04-18 13:00:00,1.2530000000000001,0.0,1.2530000000000001,0.043000000000000003,0,0.043000000000000003,1.21,0.0,1.21,1.2530000000000001,0.0,1.2530000000000001,0.043000000000000003,0,0.043000000000000003,1.21,0.0,1.21
2019-04-18 13:30:00,1.2505,0.0,1.2505,0.0405,0,0.0405,1.21,0.0,1.21,1.2505,0.0,1.2505,0.0405,0,0.0405,1.21,0.0,1.21
2019-04-18 14:00:00,1.254,0.0,1.254,0.044,0,0.044,1.21,0.0,1.21,1.254,0.0,1.254,0.044,0,0.044,1.21,0.0,1.21
2019-04-18 14:30:00,1.3465,0.0,1.3465,0.036500000000000005,0,0.036500000000000005,1.31,0.0,1.31,1.3365,0.0,1.3365,0.036500000000000005,0,0.036500000000000005,1.3,0.0,1.3
2019-04-18 15:00:00,1.415,0.54,1.5145378833,0.035,0,0.035,1.38,0.54,1.4818906842000001,1.405,0.0,1.405,0.035,0,0.035,1.37,0.0,1.37
2019-04-18 15:30:00,1.3185,0.0,1.3185,0.0385,0,0.0385,1.28,0.0,1.28,1.3085,0.0,1.3085,0.0385,0,0.0385,1.27,0.0,1.27
2019-04-18 16:00:00,1.3775,0.0,1.3775,0.0375,0,0.0375,1.34,0.0,1.34,1.3775,0.0,1.3775,0.0375,0,0.0375,1.34,0.0,1.34
2019-04-18 16:30:00,1.442,0.0,1.442,0.032,0,0.032,1.4100000000000001,0.0,1.4100000000000001,1.442,0.0,1.442,0.032,0,0.032,1.4100000000000001,0.0,1.4100000000000001
2019-04-18 17:00:00,1.638,0.0,1.638,0.028,0,0.028,1.6099999999999999,0.0,1.6099999999999999,1.638,0.0,1.638,0.028,0,0.028,1.6099999999999999,0.0,1.6099999999999999
2019-04-18 17:30:00,1.788,0.0,1.788,0.018000000000000002,0,0.018000000000000002,1.77,0.0,1.77,1.758,-0.54,1.8390660673,0.018000000000000002,0,0.018000000000000002,1.74,-0.54,1.8218671740999999
2019-04-18 18:00:00,1.835,0.0,1.835,0.015,0,0.015,1.82,0.0,1.82,1.755,-0.54,1.8361985187,0.015,0,0.015,1.74,-0.54,1.8218671740999999
2019-04-18 18:30:00,1.9335,0.0,1.9335,0.0135,0,0.0135,1.92,0.0,1.92,1.9035000000000002,-0.54,1.9786137192000002,0.0135,0,0.0135,1.8900000000000001,-0.54,1.9656296701
2019-04-18 19:00:00,1.995,0.0,1.995,0.015,0,0.015,1.98,0.0,1.98,1.9849999999999999,0.0,1.9849999999999999,0.015,0,0.015,1.97,0.0,1.97
2019-04-18 19:30:00,1.927,0.0,1.927,0.017,0,0.017,1.9100000000000001,0.0,1.9100000000000001,1.917,0.0,1.917,0.017,0,0.017,1.9,0.0,1.9
2019-04-18 20:00:00,1.9335,0.0,1.9335,0.0135,0,0.0135,1.92,0.0,1.92,1.8935,-0.54,1.9689952387,0.0135,0,0.0135,1.88,-0.54,1.9560163598
2019-04-18 20:30:00,2.0225,0.0,2.0225,0.0125,0,0.0125,2.01,0.0,2.01,1.8925,-0.54,1.9680335998,0.0125,0,0.0125,1.88,-0.54,1.9560163598
2019-04-18 21:00:00,2.0145,0.0,2.0145,0.0045000000000000005,0,0.0045000000000000005,2.01,0.0,2.01,1.8845,-0.54,1.9603418707,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.54,1.9560163598
2019-04-18 21:30:00,1.9645000000000001,0.0,1.9645000000000001,0.0045000000000000005,0,0.0045000000000000005,1.96,0.0,1.96,1.9045,-0.54,1.9795757753,0.0045000000000000005,0,0.0045000000000000005,1.9,-0.54,1.9752468200000002
2019-04-18 22:00:00,1.8719999999999999,0.0,1.8719999999999999,0.002,0,0.002,1.87,0.0,1.87,1.862,0.0,1.862,0.002,0,0.002,1.8599999999999999,0.0,1.8599999999999999
2019-04-18 22:30:00,1.7875,0.0,1.7875,0.007500000000000001,0,0.007500000000000001,1.78,0.0,1.78,1.7775,0.0,1.7775,0.007500000000000001,0,0.007500000000000001,1.77,0.0,1.77
2019-04-18 23:00:00,1.7065000000000001,0.0,1.7065000000000001,0.006500000000000001,0,0.006500000000000001,1.7000000000000002,0.0,1.7000000000000002,1.6965,-0.54,1.7803685714,0.006500000000000001,0,0.006500000000000001,1.69,-0.54,1.7741758650000001
2019-04-18 23:30:00,1.5655000000000001,0.0,1.5655000000000001,0.0055000000000000005,0,0.0055000000000000005,1.56,0.0,1.56,1.5655000000000001,0.0,1.5655000000000001,0.0055000000000000005,0,0.0055000000000000005,1.56,0.0,1.56
2019-04-19 00:00:00,1.4805000000000001,0.0,1.4805000000000001,0.0105,0,0.0105,1.47,0.0,1.47,1.4805000000000001,0.0,1.4805000000000001,0.0105,0,0.0105,1.47,0.0,1.47
2019-04-19 00:30:00,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2019-04-19 01:00:00,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47,1.462,0.0,1.462,0.002,0,0.002,1.46,0.0,1.46
2019-04-19 01:30:00,1.8025,0.0,1.8025,0.0025,0,0.0025,1.8,0.0,1.8,1.7625000000000002,-0.54,1.8433681808,0.0025,0,0.0025,1.76,-0.54,1.840978001
2019-04-19 02:00:00,1.8825,0.0,1.8825,0.0025,0,0.0025,1.88,0.0,1.88,1.8225,-0.54,1.9008172584,0.0025,0,0.0025,1.82,-0.54,1.8984203960000001
2019-04-19 02:30:00,1.9809999999999999,0.0,1.9809999999999999,0.001,0,0.001,1.98,0.0,1.98,1.881,-0.5700000000000001,1.9654671201,0.001,0,0.001,1.88,-0.5700000000000001,1.9645101171000001
2019-04-19 03:00:00,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92,1.8399999999999999,-0.55,1.9204426573000002,0.0,0,0.0,1.8399999999999999,-0.55,1.9204426573000002
2019-04-19 03:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.77,-0.55,1.8534832074,0.0,0,0.0,1.77,-0.55,1.8534832074
2019-04-19 04:00:00,1.851,0.0,1.851,0.001,0,0.001,1.85,0.0,1.85,1.741,-0.55,1.8258096834000002,0.001,0,0.001,1.74,-0.55,1.8248561587
2019-04-19 04:30:00,1.7335,0.0,1.7335,0.0035,0,0.0035,1.73,0.0,1.73,1.7235,0.0,1.7235,0.0035,0,0.0035,1.72,0.0,1.72
2019-04-19 05:00:00,1.7315,0.0,1.7315,0.0015,0,0.0015,1.73,0.0,1.73,1.7015,0.0,1.7015,0.0015,0,0.0015,1.7000000000000002,0.0,1.7000000000000002
2019-04-19 05:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-04-19 06:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-04-19 06:30:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-04-19 07:00:00,1.891,0.0,1.891,0.001,0,0.001,1.8900000000000001,0.0,1.8900000000000001,1.881,0.0,1.881,0.001,0,0.001,1.88,0.0,1.88
2019-04-19 07:30:00,1.991,0.0,1.991,0.001,0,0.001,1.99,0.0,1.99,1.911,-0.54,1.9858300532,0.001,0,0.001,1.9100000000000001,-0.54,1.9848677538000001
2019-04-19 08:00:00,1.9915,0.0,1.9915,0.0015,0,0.0015,1.99,0.0,1.99,1.9715,-0.54,2.0441164962,0.0015,0,0.0015,1.97,-0.54,2.0426698216
2019-04-19 08:30:00,1.933,0.0,1.933,0.003,0,0.003,1.9300000000000002,0.0,1.9300000000000002,1.923,0.0,1.923,0.003,0,0.003,1.92,0.0,1.92
2019-04-19 09:00:00,1.8375,0.0,1.8375,0.007500000000000001,0,0.007500000000000001,1.83,0.0,1.83,1.8275000000000001,0.0,1.8275000000000001,0.007500000000000001,0,0.007500000000000001,1.82,0.0,1.82
2019-04-19 09:30:00,1.759,0.0,1.759,0.009000000000000001,0,0.009000000000000001,1.75,0.0,1.75,1.759,0.0,1.759,0.009000000000000001,0,0.009000000000000001,1.75,0.0,1.75
2019-04-19 10:00:00,1.6545,0.0,1.6545,0.0145,0,0.0145,1.6400000000000001,0.0,1.6400000000000001,1.6345,0.0,1.6345,0.0145,0,0.0145,1.62,0.0,1.62
2019-04-19 10:30:00,1.4895,0.54,1.5843643047,0.0195,0,0.0195,1.47,0.54,1.5660459762999999,1.4695,0.0,1.4695,0.0195,0,0.0195,1.45,0.0,1.45
2019-04-19 11:00:00,1.3815,0.0,1.3815,0.021500000000000002,0,0.021500000000000002,1.3599999999999999,0.0,1.3599999999999999,1.3815,0.0,1.3815,0.021500000000000002,0,0.021500000000000002,1.3599999999999999,0.0,1.3599999999999999
2019-04-19 11:30:00,1.3599999999999999,0.0,1.3599999999999999,0.03,0,0.03,1.33,0.0,1.33,1.3599999999999999,0.0,1.3599999999999999,0.03,0,0.03,1.33,0.0,1.33
2019-04-19 12:00:00,1.2770000000000001,0.0,1.2770000000000001,0.027,0,0.027,1.25,0.0,1.25,1.267,0.0,1.267,0.027,0,0.027,1.24,0.0,1.24
2019-04-19 12:30:00,1.23,0.0,1.23,0.03,0,0.03,1.2,0.0,1.2,1.23,0.0,1.23,0.03,0,0.03,1.2,0.0,1.2
2019-04-19 13:00:00,1.131,0.0,1.131,0.031,0,0.031,1.1,0.0,1.1,1.121,0.0,1.121,0.031,0,0.031,1.09,0.0,1.09
2019-04-19 13:30:00,1.1045,0.0,1.1045,0.0245,0,0.0245,1.08,0.0,1.08,1.1045,0.0,1.1045,0.0245,0,0.0245,1.08,0.0,1.08
2019-04-19 14:00:00,1.1045,0.0,1.1045,0.0245,0,0.0245,1.08,0.0,1.08,1.1045,0.0,1.1045,0.0245,0,0.0245,1.08,0.0,1.08
2019-04-19 14:30:00,1.101,0.0,1.101,0.021,0,0.021,1.08,0.0,1.08,1.101,0.0,1.101,0.021,0,0.021,1.08,0.0,1.08
2019-04-19 15:00:00,1.0995,0.0,1.0995,0.0195,0,0.0195,1.08,0.0,1.08,1.0995,0.0,1.0995,0.0195,0,0.0195,1.08,0.0,1.08
2019-04-19 15:30:00,1.098,0.0,1.098,0.018000000000000002,0,0.018000000000000002,1.08,0.0,1.08,1.098,0.0,1.098,0.018000000000000002,0,0.018000000000000002,1.08,0.0,1.08
2019-04-19 16:00:00,1.1565,0.0,1.1565,0.0165,0,0.0165,1.1400000000000001,0.0,1.1400000000000001,1.1465,0.0,1.1465,0.0165,0,0.0165,1.13,0.0,1.13
2019-04-19 16:30:00,1.2605,0.0,1.2605,0.0105,0,0.0105,1.25,0.0,1.25,1.2505,0.0,1.2505,0.0105,0,0.0105,1.24,0.0,1.24
2019-04-19 17:00:00,1.4475,0.0,1.4475,0.007500000000000001,0,0.007500000000000001,1.44,0.0,1.44,1.4475,0.0,1.4475,0.007500000000000001,0,0.007500000000000001,1.44,0.0,1.44
2019-04-19 17:30:00,1.616,0.0,1.616,0.006,0,0.006,1.6099999999999999,0.0,1.6099999999999999,1.516,-0.54,1.6093029547,0.006,0,0.006,1.51,-0.54,1.603652082
2019-04-19 18:00:00,1.6840000000000002,0.0,1.6840000000000002,0.004,0,0.004,1.6800000000000002,0.0,1.6800000000000002,1.6840000000000002,0.0,1.6840000000000002,0.004,0,0.004,1.6800000000000002,0.0,1.6800000000000002
2019-04-19 18:30:00,1.802,0.0,1.802,0.002,0,0.002,1.8,0.0,1.8,1.792,0.0,1.792,0.002,0,0.002,1.79,0.0,1.79
2019-04-19 19:00:00,1.861,0.54,1.9377618533,0.001,0,0.001,1.8599999999999999,0.54,1.936801487,1.771,-0.54,1.8514969619000001,0.001,0,0.001,1.77,-0.54,1.8505404616
2019-04-19 19:30:00,1.9205,0.54,1.9949737467,0.0005,0,0.0005,1.92,0.54,1.9944924166,1.8305,-0.54,1.9084889966,0.0005,0,0.0005,1.83,-0.54,1.9080094339
2019-04-19 20:00:00,1.9,0.54,1.9752468200000002,0.0,0,0.0,1.9,0.54,1.9752468200000002,1.8,-0.54,1.8792551716,0.0,0,0.0,1.8,-0.54,1.8792551716
2019-04-19 20:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-19 21:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-04-19 21:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85
2019-04-19 22:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-04-19 22:30:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-04-19 23:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.53,-0.54,1.6224980740000001,0.0,0,0.0,1.53,-0.54,1.6224980740000001
2019-04-19 23:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-04-20 00:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-04-21 00:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-04-21 01:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-04-21 01:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-04-21 02:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-04-21 02:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-21 03:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-04-21 03:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-04-21 04:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-21 04:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-21 05:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-04-21 05:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-21 06:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-04-21 06:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-21 07:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-04-21 07:30:00,1.7105000000000001,0.0,1.7105000000000001,0.0005,0,0.0005,1.71,0.0,1.71,1.6105,-0.54,1.6986201017,0.0005,0,0.0005,1.6099999999999999,-0.54,1.6981460479
2019-04-21 08:00:00,1.6720000000000002,0.0,1.6720000000000002,0.002,0,0.002,1.67,0.0,1.67,1.662,0.0,1.662,0.002,0,0.002,1.6600000000000001,0.0,1.6600000000000001
2019-04-21 08:30:00,1.6545,0.0,1.6545,0.0045000000000000005,0,0.0045000000000000005,1.65,0.0,1.65,1.6445,0.0,1.6445,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,0.0,1.6400000000000001
2019-04-21 09:00:00,1.6265,0.0,1.6265,0.006500000000000001,0,0.006500000000000001,1.62,0.0,1.62,1.5965,-0.54,1.6853522629,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,-0.54,1.6791962363000001
2019-04-21 09:30:00,1.6185,0.0,1.6185,0.0085,0,0.0085,1.6099999999999999,0.0,1.6099999999999999,1.4885000000000002,-0.54,1.5834242167,0.0085,0,0.0085,1.48,-0.54,1.5754364475
2019-04-21 10:00:00,1.5415,0.0,1.5415,0.0115,0,0.0115,1.53,0.0,1.53,1.4615,-0.54,1.5580700401,0.0115,0,0.0115,1.45,-0.54,1.5472879499
2019-04-21 10:30:00,1.3735,0.0,1.3735,0.0135,0,0.0135,1.3599999999999999,0.0,1.3599999999999999,1.3735,0.0,1.3735,0.0135,0,0.0135,1.3599999999999999,0.0,1.3599999999999999
2019-04-21 11:00:00,1.326,0.0,1.326,0.016,0,0.016,1.31,0.0,1.31,1.316,0.0,1.316,0.016,0,0.016,1.3,0.0,1.3
2019-04-21 11:30:00,1.2305,0.0,1.2305,0.0205,0,0.0205,1.21,0.0,1.21,1.2305,0.0,1.2305,0.0205,0,0.0205,1.21,0.0,1.21
2019-04-21 12:00:00,1.222,0.0,1.222,0.022,0,0.022,1.2,0.0,1.2,1.222,0.0,1.222,0.022,0,0.022,1.2,0.0,1.2
2019-04-21 12:30:00,1.17,0.0,1.17,0.02,0,0.02,1.15,0.0,1.15,1.16,0.0,1.16,0.02,0,0.02,1.1400000000000001,0.0,1.1400000000000001
2019-04-21 13:00:00,1.112,0.0,1.112,0.022,0,0.022,1.09,0.0,1.09,1.112,0.0,1.112,0.022,0,0.022,1.09,0.0,1.09
2019-04-21 13:30:00,1.093,0.0,1.093,0.023,0,0.023,1.07,0.0,1.07,1.093,0.0,1.093,0.023,0,0.023,1.07,0.0,1.07
2019-04-21 14:00:00,1.093,0.0,1.093,0.023,0,0.023,1.07,0.0,1.07,1.073,0.0,1.073,0.023,0,0.023,1.05,0.0,1.05
2019-04-21 14:30:00,1.0925,0.0,1.0925,0.022500000000000003,0,0.022500000000000003,1.07,0.0,1.07,1.0825,0.0,1.0825,0.022500000000000003,0,0.022500000000000003,1.06,0.0,1.06
2019-04-21 15:00:00,1.0725,0.0,1.0725,0.022500000000000003,0,0.022500000000000003,1.05,0.0,1.05,1.0625,0.0,1.0625,0.022500000000000003,0,0.022500000000000003,1.04,0.0,1.04
2019-04-21 15:30:00,1.0605,0.0,1.0605,0.0205,0,0.0205,1.04,0.0,1.04,1.0605,0.0,1.0605,0.0205,0,0.0205,1.04,0.0,1.04
2019-04-21 16:00:00,1.0885,0.0,1.0885,0.018500000000000003,0,0.018500000000000003,1.07,0.0,1.07,1.0885,0.0,1.0885,0.018500000000000003,0,0.018500000000000003,1.07,0.0,1.07
2019-04-21 16:30:00,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21,1.2145000000000001,0.0,1.2145000000000001,0.0145,0,0.0145,1.2,0.0,1.2
2019-04-21 17:00:00,1.371,0.0,1.371,0.011,0,0.011,1.3599999999999999,0.0,1.3599999999999999,1.371,0.0,1.371,0.011,0,0.011,1.3599999999999999,0.0,1.3599999999999999
2019-04-21 17:30:00,1.5295,0.54,1.6220265873000002,0.0095,0,0.0095,1.52,0.54,1.6130716041,1.4795,0.0,1.4795,0.0095,0,0.0095,1.47,0.0,1.47
2019-04-21 18:00:00,1.6165,0.0,1.6165,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.0,1.6099999999999999,1.4965,0.0,1.4965,0.006500000000000001,0,0.006500000000000001,1.49,0.0,1.49
2019-04-21 18:30:00,1.6440000000000001,0.0,1.6440000000000001,0.004,0,0.004,1.6400000000000001,0.0,1.6400000000000001,1.6440000000000001,0.0,1.6440000000000001,0.004,0,0.004,1.6400000000000001,0.0,1.6400000000000001
2019-04-21 19:00:00,1.7115,0.0,1.7115,0.0015,0,0.0015,1.71,0.0,1.71,1.6915,0.0,1.6915,0.0015,0,0.0015,1.69,0.0,1.69
2019-04-21 19:30:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-04-21 20:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-04-21 20:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-04-21 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-04-21 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-04-21 22:00:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-04-21 22:30:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.4304999999999999,-0.54,1.5290291855,0.0005,0,0.0005,1.43,-0.54,1.5285614152
2019-04-21 23:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-04-21 23:30:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-04-22 00:00:00,1.2805,0.8,1.5098610035,0.0005,0,0.0005,1.28,0.8,1.5094369811,1.2605,-0.92,1.5605320407,0.0005,0,0.0005,1.26,-0.92,1.5601281999
2019-04-22 00:30:00,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33,1.2105000000000001,-0.54,1.3254849113,0.0005,0,0.0005,1.21,-0.54,1.3250283016
2019-04-22 01:00:00,1.282,0.0,1.282,0.002,0,0.002,1.28,0.0,1.28,1.232,-0.54,1.345148319,0.002,0,0.002,1.23,-0.54,1.3433167906
2019-04-22 01:30:00,1.5925,0.0,1.5925,0.0025,0,0.0025,1.5899999999999999,0.0,1.5899999999999999,1.4925000000000002,-0.54,1.5871850081,0.0025,0,0.0025,1.49,-0.54,1.5848343762
2019-04-22 02:00:00,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999,1.583,-0.54,1.67256958,0.003,0,0.003,1.58,-0.54,1.6697305172
2019-04-22 02:30:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.501,-0.54,1.5951805540000001,0.001,0,0.001,1.5,-0.54,1.5942396307000002
2019-04-22 03:00:00,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999,1.4809999999999999,-0.54,1.5763759069,0.001,0,0.001,1.48,-0.54,1.5754364475
2019-04-22 03:30:00,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47,1.482,0.0,1.482,0.002,0,0.002,1.48,0.0,1.48
2019-04-22 04:00:00,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47,1.4645000000000001,-0.54,1.5608844448,0.0045000000000000005,0,0.0045000000000000005,1.46,-0.54,1.5566630978
2019-04-22 04:30:00,1.4175,0.0,1.4175,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,0.0,1.4100000000000001,1.4075,0.0,1.4075,0.007500000000000001,0,0.007500000000000001,1.4,0.0,1.4
2019-04-22 05:00:00,1.3755,0.0,1.3755,0.0055000000000000005,0,0.0055000000000000005,1.37,0.0,1.37,1.3655,0.0,1.3655,0.0055000000000000005,0,0.0055000000000000005,1.3599999999999999,0.0,1.3599999999999999
2019-04-22 05:30:00,1.4625,0.0,1.4625,0.0025,0,0.0025,1.46,0.0,1.46,1.4325,0.0,1.4325,0.0025,0,0.0025,1.43,0.0,1.43
2019-04-22 06:00:00,1.445,0.0,1.445,0.005,0,0.005,1.44,0.0,1.44,1.435,0.0,1.435,0.005,0,0.005,1.43,0.0,1.43
2019-04-22 06:30:00,1.5434999999999999,0.0,1.5434999999999999,0.0035,0,0.0035,1.54,0.0,1.54,1.5235,0.0,1.5235,0.0035,0,0.0035,1.52,0.0,1.52
2019-04-22 07:00:00,1.6265,0.0,1.6265,0.006500000000000001,0,0.006500000000000001,1.62,0.0,1.62,1.6165,0.0,1.6165,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-04-22 07:30:00,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65,1.6305,0.0,1.6305,0.0005,0,0.0005,1.63,0.0,1.63
2019-04-22 08:00:00,1.7425000000000002,0.0,1.7425000000000002,0.0025,0,0.0025,1.74,0.0,1.74,1.6325,-0.54,1.7194930212,0.0025,0,0.0025,1.63,-0.54,1.7171196813
2019-04-22 08:30:00,1.7349999999999999,0.0,1.7349999999999999,0.005,0,0.005,1.73,0.0,1.73,1.615,-0.54,1.7028872540000002,0.005,0,0.005,1.6099999999999999,-0.54,1.6981460479
2019-04-22 09:00:00,1.6695,0.0,1.6695,0.0095,0,0.0095,1.6600000000000001,0.0,1.6600000000000001,1.5594999999999999,-0.54,1.6503454941,0.0095,0,0.0095,1.55,-0.54,1.6413713778
2019-04-22 09:30:00,1.5110000000000001,0.54,1.604593718,0.011,0,0.011,1.5,0.54,1.5942396307000002,1.401,-0.54,1.5014662833,0.011,0,0.011,1.3900000000000001,-0.54,1.4912075644
2019-04-22 10:00:00,1.5445,0.0,1.5445,0.0145,0,0.0145,1.53,0.0,1.53,1.4445000000000001,0.0,1.4445000000000001,0.0145,0,0.0145,1.43,0.0,1.43
2019-04-22 10:30:00,1.4465,0.54,1.5440085006,0.0165,0,0.0165,1.43,0.54,1.5285614152,1.3365,0.0,1.3365,0.0165,0,0.0165,1.32,0.0,1.32
2019-04-22 11:00:00,1.3265,0.54,1.4322018887,0.0165,0,0.0165,1.31,0.54,1.4169333082,1.2665,0.0,1.2665,0.0165,0,0.0165,1.25,0.0,1.25
2019-04-22 11:30:00,1.2365,0.0,1.2365,0.0165,0,0.0165,1.22,0.0,1.22,1.2265,0.0,1.2265,0.0165,0,0.0165,1.21,0.0,1.21
2019-04-22 12:00:00,1.1575,0.0,1.1575,0.0175,0,0.0175,1.1400000000000001,0.0,1.1400000000000001,1.1575,0.0,1.1575,0.0175,0,0.0175,1.1400000000000001,0.0,1.1400000000000001
2019-04-22 12:30:00,1.2745,0.0,1.2745,0.0145,0,0.0145,1.26,0.0,1.26,1.2745,0.0,1.2745,0.0145,0,0.0145,1.26,0.0,1.26
2019-04-22 13:00:00,1.309,0.0,1.309,0.009000000000000001,0,0.009000000000000001,1.3,0.0,1.3,1.299,0.0,1.299,0.009000000000000001,0,0.009000000000000001,1.29,0.0,1.29
2019-04-22 13:30:00,1.2625,0.0,1.2625,0.0125,0,0.0125,1.25,0.0,1.25,1.2525,0.0,1.2525,0.0125,0,0.0125,1.24,0.0,1.24
2019-04-22 14:00:00,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21
2019-04-22 14:30:00,1.182,0.0,1.182,0.012,0,0.012,1.17,0.0,1.17,1.172,0.0,1.172,0.012,0,0.012,1.16,0.0,1.16
2019-04-22 15:00:00,1.0785,0.0,1.0785,0.018500000000000003,0,0.018500000000000003,1.06,0.0,1.06,1.0785,0.0,1.0785,0.018500000000000003,0,0.018500000000000003,1.06,0.0,1.06
2019-04-22 15:30:00,1.0925,0.0,1.0925,0.0125,0,0.0125,1.08,0.0,1.08,1.0825,0.0,1.0825,0.0125,0,0.0125,1.07,0.0,1.07
2019-04-22 16:00:00,1.19,0.0,1.19,0.01,0,0.01,1.18,0.0,1.18,1.19,0.0,1.19,0.01,0,0.01,1.18,0.0,1.18
2019-04-22 16:30:00,1.3175,0.0,1.3175,0.007500000000000001,0,0.007500000000000001,1.31,0.0,1.31,1.3175,0.0,1.3175,0.007500000000000001,0,0.007500000000000001,1.31,0.0,1.31
2019-04-22 17:00:00,1.307,0.0,1.307,0.007,0,0.007,1.3,0.0,1.3,1.317,0.0,1.317,0.007,0,0.007,1.31,0.0,1.31
2019-04-22 17:30:00,1.5045000000000002,0.0,1.5045000000000002,0.0045000000000000005,0,0.0045000000000000005,1.5,0.0,1.5,1.4945,0.0,1.4945,0.0045000000000000005,0,0.0045000000000000005,1.49,0.0,1.49
2019-04-22 18:00:00,1.6219999999999999,0.0,1.6219999999999999,0.002,0,0.002,1.62,0.0,1.62,1.572,-0.54,1.6621624469,0.002,0,0.002,1.57,-0.54,1.6602710622
2019-04-22 18:30:00,1.742,0.0,1.742,0.002,0,0.002,1.74,0.0,1.74,1.732,0.0,1.732,0.002,0,0.002,1.73,0.0,1.73
2019-04-22 19:00:00,1.862,0.0,1.862,0.002,0,0.002,1.8599999999999999,0.0,1.8599999999999999,1.862,0.0,1.862,0.002,0,0.002,1.8599999999999999,0.0,1.8599999999999999
2019-04-22 19:30:00,1.7605,0.0,1.7605,0.0005,0,0.0005,1.76,0.0,1.76,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75
2019-04-22 20:00:00,1.748,0.0,1.748,0.008,0,0.008,1.74,0.0,1.74,1.758,0.0,1.758,0.008,0,0.008,1.75,0.0,1.75
2019-04-22 20:30:00,1.7429999999999999,0.0,1.7429999999999999,0.003,0,0.003,1.74,0.0,1.74,1.7530000000000001,0.0,1.7530000000000001,0.003,0,0.003,1.75,0.0,1.75
2019-04-22 21:00:00,1.721,0.0,1.721,0.001,0,0.001,1.72,0.0,1.72,1.7109999999999999,-0.54,1.7941909040000001,0.001,0,0.001,1.71,-0.54,1.7932372961
2019-04-22 21:30:00,1.6445,0.0,1.6445,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,0.0,1.6400000000000001,1.6345,-0.54,1.7213919513,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.54,1.7171196813
2019-04-22 22:00:00,1.541,0.0,1.541,0.001,0,0.001,1.54,0.0,1.54,1.471,-0.54,1.566984684,0.001,0,0.001,1.47,-0.54,1.5660459762999999
2019-04-22 22:30:00,1.407,0.0,1.407,0.007,0,0.007,1.4,0.0,1.4,1.387,-0.54,1.4884115694,0.007,0,0.007,1.38,-0.54,1.4818906842000001
2019-04-22 23:00:00,1.3355000000000001,0.0,1.3355000000000001,0.0055000000000000005,0,0.0055000000000000005,1.33,0.0,1.33,1.3155000000000001,0.0,1.3155000000000001,0.0055000000000000005,0,0.0055000000000000005,1.31,0.0,1.31
2019-04-22 23:30:00,1.326,0.0,1.326,0.006,0,0.006,1.32,0.0,1.32,1.216,-0.54,1.3305096768,0.006,0,0.006,1.21,-0.54,1.3250283016
2019-04-23 00:00:00,1.222,0.0,1.222,0.012,0,0.012,1.21,0.0,1.21,1.222,0.0,1.222,0.012,0,0.012,1.21,0.0,1.21
2019-04-23 00:30:00,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21
2019-04-23 01:00:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2105000000000001,-0.54,1.3254849113,0.0005,0,0.0005,1.21,-0.54,1.3250283016
2019-04-23 01:30:00,1.5105,0.0,1.5105,0.0005,0,0.0005,1.51,0.0,1.51,1.5005000000000002,-0.54,1.5947100833999999,0.0005,0,0.0005,1.5,-0.54,1.5942396307000002
2019-04-23 02:00:00,1.5505,0.0,1.5505,0.0005,0,0.0005,1.55,0.0,1.55,1.5305,0.0,1.5305,0.0005,0,0.0005,1.53,0.0,1.53
2019-04-23 02:30:00,1.4995,0.0,1.4995,0.0095,0,0.0095,1.49,0.0,1.49,1.4995,0.0,1.4995,0.0095,0,0.0095,1.49,0.0,1.49
2019-04-23 03:00:00,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47,1.474,-0.54,1.5698012612999999,0.004,0,0.004,1.47,-0.54,1.5660459762999999
2019-04-23 03:30:00,1.4635,0.0,1.4635,0.0135,0,0.0135,1.45,0.0,1.45,1.4435,0.0,1.4435,0.0135,0,0.0135,1.43,0.0,1.43
2019-04-23 04:00:00,1.425,0.0,1.425,0.015,0,0.015,1.4100000000000001,0.0,1.4100000000000001,1.405,0.0,1.405,0.015,0,0.015,1.3900000000000001,0.0,1.3900000000000001
2019-04-23 04:30:00,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34
2019-04-23 05:00:00,1.361,0.0,1.361,0.011,0,0.011,1.35,0.0,1.35,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34
2019-04-23 05:30:00,1.3675,0.0,1.3675,0.0175,0,0.0175,1.35,0.0,1.35,1.3575,0.0,1.3575,0.0175,0,0.0175,1.34,0.0,1.34
2019-04-23 06:00:00,1.445,0.0,1.445,0.015,0,0.015,1.43,0.0,1.43,1.435,0.0,1.435,0.015,0,0.015,1.42,0.0,1.42
2019-04-23 06:30:00,1.6019999999999999,0.0,1.6019999999999999,0.012,0,0.012,1.5899999999999999,0.0,1.5899999999999999,1.502,-0.54,1.5961215493,0.012,0,0.012,1.49,-0.54,1.5848343762
2019-04-23 07:00:00,1.669,0.0,1.669,0.009000000000000001,0,0.009000000000000001,1.6600000000000001,0.0,1.6600000000000001,1.619,-0.54,1.7066812825,0.009000000000000001,0,0.009000000000000001,1.6099999999999999,-0.54,1.6981460479
2019-04-23 07:30:00,1.7485,0.0,1.7485,0.0085,0,0.0085,1.74,0.0,1.74,1.7485,0.0,1.7485,0.0085,0,0.0085,1.74,0.0,1.74
2019-04-23 08:00:00,1.771,0.0,1.771,0.011,0,0.011,1.76,0.0,1.76,1.751,-0.54,1.8323757802,0.011,0,0.011,1.74,-0.54,1.8218671740999999
2019-04-23 08:30:00,1.682,0.54,1.7665571035,0.012,0,0.012,1.67,0.54,1.7551353224000001,1.592,0.0,1.592,0.012,0,0.012,1.58,0.0,1.58
2019-04-23 09:00:00,1.5955,0.54,1.6844050136000002,0.0155,0,0.0155,1.58,0.54,1.6697305172,1.4855,0.0,1.4855,0.0155,0,0.0155,1.47,0.0,1.47
2019-04-23 09:30:00,1.5275,0.54,1.6201408118,0.0175,0,0.0175,1.51,0.54,1.603652082,1.4675,0.0,1.4675,0.0175,0,0.0175,1.45,0.0,1.45
2019-04-23 10:00:00,1.374,0.0,1.374,0.014,0,0.014,1.3599999999999999,0.0,1.3599999999999999,1.374,0.0,1.374,0.014,0,0.014,1.3599999999999999,0.0,1.3599999999999999
2019-04-23 10:30:00,1.2835,0.0,1.2835,0.0135,0,0.0135,1.27,0.0,1.27,1.2835,0.0,1.2835,0.0135,0,0.0135,1.27,0.0,1.27
2019-04-23 11:00:00,1.2025000000000001,0.0,1.2025000000000001,0.0125,0,0.0125,1.19,0.0,1.19,1.2025000000000001,0.0,1.2025000000000001,0.0125,0,0.0125,1.19,0.0,1.19
2019-04-23 11:30:00,1.1755,0.0,1.1755,0.0155,0,0.0155,1.16,0.0,1.16,1.1655,0.0,1.1655,0.0155,0,0.0155,1.15,0.0,1.15
2019-04-23 12:00:00,1.2615,0.0,1.2615,0.0115,0,0.0115,1.25,0.0,1.25,1.2615,0.0,1.2615,0.0115,0,0.0115,1.25,0.0,1.25
2019-04-23 12:30:00,1.3105,0.0,1.3105,0.0105,0,0.0105,1.3,0.0,1.3,1.3105,0.0,1.3105,0.0105,0,0.0105,1.3,0.0,1.3
2019-04-23 13:00:00,1.2055,0.0,1.2055,0.0155,0,0.0155,1.19,0.0,1.19,1.1955,0.0,1.1955,0.0155,0,0.0155,1.18,0.0,1.18
2019-04-23 13:30:00,1.2785,0.0,1.2785,0.0085,0,0.0085,1.27,0.0,1.27,1.2685,0.0,1.2685,0.0085,0,0.0085,1.26,0.0,1.26
2019-04-23 14:00:00,1.219,0.0,1.219,0.009000000000000001,0,0.009000000000000001,1.21,0.0,1.21,1.219,0.0,1.219,0.009000000000000001,0,0.009000000000000001,1.21,0.0,1.21
2019-04-23 14:30:00,1.28,0.0,1.28,0.01,0,0.01,1.27,0.0,1.27,1.28,0.0,1.28,0.01,0,0.01,1.27,0.0,1.27
2019-04-23 15:00:00,1.316,0.0,1.316,0.006,0,0.006,1.31,0.0,1.31,1.306,0.0,1.306,0.006,0,0.006,1.3,0.0,1.3
2019-04-23 15:30:00,1.217,0.0,1.217,0.007,0,0.007,1.21,0.0,1.21,1.207,0.0,1.207,0.007,0,0.007,1.2,0.0,1.2
2019-04-23 16:00:00,1.2535,0.0,1.2535,0.0135,0,0.0135,1.24,0.0,1.24,1.2535,0.0,1.2535,0.0135,0,0.0135,1.24,0.0,1.24
2019-04-23 16:30:00,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47
2019-04-23 17:00:00,1.5165000000000002,0.54,1.6097739748,0.006500000000000001,0,0.006500000000000001,1.51,0.54,1.603652082,1.4265,0.0,1.4265,0.006500000000000001,0,0.006500000000000001,1.42,0.0,1.42
2019-04-23 17:30:00,1.6175000000000002,0.0,1.6175000000000002,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,0.0,1.6099999999999999,1.5675,0.0,1.5675,0.007500000000000001,0,0.007500000000000001,1.56,0.0,1.56
2019-04-23 18:00:00,1.7235,0.0,1.7235,0.0035,0,0.0035,1.72,0.0,1.72,1.7135,0.0,1.7135,0.0035,0,0.0035,1.71,0.0,1.71
2019-04-23 18:30:00,1.8054999999999999,0.0,1.8054999999999999,0.0055000000000000005,0,0.0055000000000000005,1.8,0.0,1.8,1.7855,0.0,1.7855,0.0055000000000000005,0,0.0055000000000000005,1.78,0.0,1.78
2019-04-23 19:00:00,1.8625,0.0,1.8625,0.0025,0,0.0025,1.8599999999999999,0.0,1.8599999999999999,1.7825000000000002,-0.54,1.8625,0.0025,0,0.0025,1.78,-0.54,1.8601075238
2019-04-23 19:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.76,-0.54,1.840978001,0.0,0,0.0,1.76,-0.54,1.840978001
2019-04-23 20:00:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-04-23 20:30:00,1.751,0.0,1.751,0.001,0,0.001,1.75,0.0,1.75,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74
2019-04-23 21:00:00,1.642,0.0,1.642,0.002,0,0.002,1.6400000000000001,0.0,1.6400000000000001,1.6320000000000001,0.0,1.6320000000000001,0.002,0,0.002,1.63,0.0,1.63
2019-04-23 21:30:00,1.5939999999999999,0.0,1.5939999999999999,0.004,0,0.004,1.5899999999999999,0.0,1.5899999999999999,1.584,-0.54,1.6735160591,0.004,0,0.004,1.58,-0.54,1.6697305172
2019-04-23 22:00:00,1.464,0.0,1.464,0.004,0,0.004,1.46,0.0,1.46,1.454,0.0,1.454,0.004,0,0.004,1.45,0.0,1.45
2019-04-23 22:30:00,1.4045,0.0,1.4045,0.0045000000000000005,0,0.0045000000000000005,1.4,0.0,1.4,1.3845,-0.54,1.4860821814,0.0045000000000000005,0,0.0045000000000000005,1.38,-0.54,1.4818906842000001
2019-04-23 23:00:00,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34,1.2635,-0.54,1.3740568584,0.0035,0,0.0035,1.26,-0.54,1.3708391591
2019-04-23 23:30:00,1.2395,0.0,1.2395,0.0095,0,0.0095,1.23,0.0,1.23,1.2295,0.0,1.2295,0.0095,0,0.0095,1.22,0.0,1.22
2019-04-24 00:00:00,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21
2019-04-24 00:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-04-24 01:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-04-24 01:30:00,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58,1.461,-0.54,1.5576010401,0.001,0,0.001,1.46,-0.54,1.5566630978
2019-04-24 02:00:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.4715,-0.54,1.5674540663,0.0015,0,0.0015,1.47,-0.54,1.5660459762999999
2019-04-24 02:30:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.4715,-0.54,1.5674540663,0.0015,0,0.0015,1.47,-0.54,1.5660459762999999
2019-04-24 03:00:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.45,-0.54,1.5472879499,0.0,0,0.0,1.45,-0.54,1.5472879499
2019-04-24 03:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.3599999999999999,-0.54,1.4632839779,0.0,0,0.0,1.3599999999999999,-0.54,1.4632839779
2019-04-24 04:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-04-24 04:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-04-24 05:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-04-24 05:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.4100000000000001,-0.54,1.5098675439,0.0,0,0.0,1.4100000000000001,-0.54,1.5098675439
2019-04-24 06:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.4100000000000001,-0.54,1.5098675439,0.0,0,0.0,1.4100000000000001,-0.54,1.5098675439
