Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-24 06:30:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.45,-0.54,1.5472879499,0.0,0,0.0,1.45,-0.54,1.5472879499
2019-04-24 07:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.6600000000000001,-0.54,1.7456230979,0.0,0,0.0,1.6600000000000001,-0.54,1.7456230979
2019-04-24 07:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2019-04-24 08:00:00,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88
2019-04-24 08:30:00,1.8405,0.0,1.8405,0.0005,0,0.0005,1.8399999999999999,0.0,1.8399999999999999,1.8205,0.0,1.8205,0.0005,0,0.0005,1.82,0.0,1.82
2019-04-24 09:00:00,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-04-24 09:30:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7305000000000001,0.0,1.7305000000000001,0.0005,0,0.0005,1.73,0.0,1.73
2019-04-24 10:00:00,1.6215000000000002,0.0,1.6215000000000002,0.0015,0,0.0015,1.62,0.0,1.62,1.6215000000000002,0.0,1.6215000000000002,0.0015,0,0.0015,1.62,0.0,1.62
2019-04-24 10:30:00,1.6325,0.0,1.6325,0.0025,0,0.0025,1.63,0.0,1.63,1.6225,0.0,1.6225,0.0025,0,0.0025,1.62,0.0,1.62
2019-04-24 11:00:00,1.432,0.54,1.5304326186,0.012,0,0.012,1.42,0.54,1.5192103212,1.422,0.0,1.422,0.012,0,0.012,1.4100000000000001,0.0,1.4100000000000001
2019-04-24 11:30:00,1.4225,0.0,1.4225,0.0125,0,0.0125,1.4100000000000001,0.0,1.4100000000000001,1.3925,0.0,1.3925,0.0125,0,0.0125,1.38,0.0,1.38
2019-04-24 12:00:00,1.351,0.0,1.351,0.021,0,0.021,1.33,0.0,1.33,1.351,0.0,1.351,0.021,0,0.021,1.33,0.0,1.33
2019-04-24 12:30:00,1.3785,0.0,1.3785,0.018500000000000003,0,0.018500000000000003,1.3599999999999999,0.0,1.3599999999999999,1.3785,0.0,1.3785,0.018500000000000003,0,0.018500000000000003,1.3599999999999999,0.0,1.3599999999999999
2019-04-24 13:00:00,1.298,0.54,1.4058463643,0.018000000000000002,0,0.018000000000000002,1.28,0.54,1.3892443989,1.298,0.0,1.298,0.018000000000000002,0,0.018000000000000002,1.28,0.0,1.28
2019-04-24 13:30:00,1.2155,0.0,1.2155,0.025500000000000002,0,0.025500000000000002,1.19,0.0,1.19,1.2155,0.0,1.2155,0.025500000000000002,0,0.025500000000000002,1.19,0.0,1.19
2019-04-24 14:00:00,1.2705,0.0,1.2705,0.0205,0,0.0205,1.25,0.0,1.25,1.2505,0.0,1.2505,0.0205,0,0.0205,1.23,0.0,1.23
2019-04-24 14:30:00,1.233,0.0,1.233,0.023,0,0.023,1.21,0.0,1.21,1.233,0.0,1.233,0.023,0,0.023,1.21,0.0,1.21
2019-04-24 15:00:00,1.2810000000000001,0.54,1.3901658174,0.011,0,0.011,1.27,0.54,1.3800362314,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21
2019-04-24 15:30:00,1.1665,0.54,1.2854268746,0.026500000000000003,0,0.026500000000000003,1.1400000000000001,0.54,1.2614277624999999,1.1165,0.0,1.1165,0.026500000000000003,0,0.026500000000000003,1.09,0.0,1.09
2019-04-24 16:00:00,1.1175,0.54,1.2411310366000001,0.0275,0,0.0275,1.09,0.54,1.2164292006,1.0675,0.0,1.0675,0.0275,0,0.0275,1.04,0.0,1.04
2019-04-24 16:30:00,1.2245,0.54,1.3382825748,0.0345,0,0.0345,1.19,0.54,1.3067899602,1.1345,0.0,1.1345,0.0345,0,0.0345,1.1,0.0,1.1
2019-04-24 17:00:00,1.3415,0.54,1.4461058917,0.021500000000000002,0,0.021500000000000002,1.32,0.54,1.4261837189,1.2415,0.0,1.2415,0.021500000000000002,0,0.021500000000000002,1.22,0.0,1.22
2019-04-24 17:30:00,1.4325,0.0,1.4325,0.0125,0,0.0125,1.42,0.0,1.42,1.4125,0.0,1.4125,0.0125,0,0.0125,1.4,0.0,1.4
2019-04-24 18:00:00,1.5305,0.0,1.5305,0.0105,0,0.0105,1.52,0.0,1.52,1.5205000000000002,0.0,1.5205000000000002,0.0105,0,0.0105,1.51,0.0,1.51
2019-04-24 18:30:00,1.6165,0.0,1.6165,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.0,1.6099999999999999,1.6165,0.0,1.6165,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-04-24 19:00:00,1.6615,0.0,1.6615,0.0015,0,0.0015,1.6600000000000001,0.0,1.6600000000000001,1.5915,-0.54,1.6806166279,0.0015,0,0.0015,1.5899999999999999,-0.54,1.6791962363000001
2019-04-24 19:30:00,1.691,0.0,1.691,0.001,0,0.001,1.69,0.0,1.69,1.601,-0.54,1.6896156368000002,0.001,0,0.001,1.6,-0.54,1.6886681142
2019-04-24 20:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-04-24 20:30:00,1.7005,0.0,1.7005,0.0005,0,0.0005,1.7000000000000002,0.0,1.7000000000000002,1.6005,-0.54,1.6891418679,0.0005,0,0.0005,1.6,-0.54,1.6886681142
2019-04-24 21:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-04-24 21:30:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-04-24 22:00:00,1.541,0.0,1.541,0.001,0,0.001,1.54,0.0,1.54,1.5310000000000001,0.0,1.5310000000000001,0.001,0,0.001,1.53,0.0,1.53
2019-04-24 22:30:00,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2019-04-24 23:00:00,1.391,0.0,1.391,0.001,0,0.001,1.3900000000000001,0.0,1.3900000000000001,1.381,0.0,1.381,0.001,0,0.001,1.38,0.0,1.38
2019-04-24 23:30:00,1.3125,0.0,1.3125,0.0025,0,0.0025,1.31,0.0,1.31,1.3125,-0.54,1.4192449577000001,0.0025,0,0.0025,1.31,-0.54,1.4169333082
2019-04-25 00:00:00,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21
2019-04-25 00:30:00,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21
2019-04-25 01:00:00,1.222,0.0,1.222,0.002,0,0.002,1.22,0.0,1.22,1.222,0.0,1.222,0.002,0,0.002,1.22,0.0,1.22
2019-04-25 01:30:00,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999,1.4705,-0.54,1.5665153207,0.0005,0,0.0005,1.47,-0.54,1.5660459762999999
2019-04-25 02:00:00,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999,1.5835,-0.54,1.6730428118,0.0035,0,0.0035,1.58,-0.54,1.6697305172
2019-04-25 02:30:00,1.621,0.0,1.621,0.011,0,0.011,1.6099999999999999,0.0,1.6099999999999999,1.611,0.0,1.611,0.011,0,0.011,1.6,0.0,1.6
2019-04-25 03:00:00,1.502,0.0,1.502,0.012,0,0.012,1.49,0.0,1.49,1.502,0.0,1.502,0.012,0,0.012,1.49,0.0,1.49
2019-04-25 03:30:00,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47
2019-04-25 04:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-25 04:30:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-04-25 05:00:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-04-25 05:30:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-04-25 06:00:00,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47,1.4635,0.0,1.4635,0.0035,0,0.0035,1.46,0.0,1.46
2019-04-25 06:30:00,1.6065,0.0,1.6065,0.006500000000000001,0,0.006500000000000001,1.6,0.0,1.6,1.5965,0.0,1.5965,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,0.0,1.5899999999999999
2019-04-25 07:00:00,1.7405,0.0,1.7405,0.0105,0,0.0105,1.73,0.0,1.73,1.7205,-0.54,1.8032526861,0.0105,0,0.0105,1.71,-0.54,1.7932372961
2019-04-25 07:30:00,1.823,0.0,1.823,0.013000000000000001,0,0.013000000000000001,1.81,0.0,1.81,1.7530000000000001,-0.54,1.8342870549999999,0.013000000000000001,0,0.013000000000000001,1.74,-0.54,1.8218671740999999
2019-04-25 08:00:00,1.7730000000000001,0.0,1.7730000000000001,0.013000000000000001,0,0.013000000000000001,1.76,0.0,1.76,1.693,-0.54,1.7770337645,0.013000000000000001,0,0.013000000000000001,1.6800000000000002,-0.54,1.7646529404
2019-04-25 08:30:00,1.7105000000000001,0.0,1.7105000000000001,0.0105,0,0.0105,1.7000000000000002,0.0,1.7000000000000002,1.6905000000000001,0.0,1.6905000000000001,0.0105,0,0.0105,1.6800000000000002,0.0,1.6800000000000002
2019-04-25 09:00:00,1.6235,0.0,1.6235,0.0135,0,0.0135,1.6099999999999999,0.0,1.6099999999999999,1.6135000000000002,0.0,1.6135000000000002,0.0135,0,0.0135,1.6,0.0,1.6
2019-04-25 09:30:00,1.5285000000000002,0.0,1.5285000000000002,0.018500000000000003,0,0.018500000000000003,1.51,0.0,1.51,1.5185,0.0,1.5185,0.018500000000000003,0,0.018500000000000003,1.5,0.0,1.5
2019-04-25 10:00:00,1.476,0.0,1.476,0.016,0,0.016,1.46,0.0,1.46,1.456,0.0,1.456,0.016,0,0.016,1.44,0.0,1.44
2019-04-25 10:30:00,1.3665,0.0,1.3665,0.026500000000000003,0,0.026500000000000003,1.34,0.0,1.34,1.3665,0.0,1.3665,0.026500000000000003,0,0.026500000000000003,1.34,0.0,1.34
2019-04-25 11:00:00,1.1935,0.54,1.3099779578000001,0.0235,0,0.0235,1.17,0.54,1.2886038957000001,1.1735,0.0,1.1735,0.0235,0,0.0235,1.15,0.0,1.15
2019-04-25 11:30:00,1.2610000000000001,0.54,1.3717583606,0.021,0,0.021,1.24,0.54,1.352479205,1.211,0.0,1.211,0.021,0,0.021,1.19,0.0,1.19
2019-04-25 12:00:00,1.1495,0.54,1.2700197833,0.0395,0,0.0395,1.11,0.54,1.2343824367,1.1195,0.0,1.1195,0.0395,0,0.0395,1.08,0.0,1.08
2019-04-25 12:30:00,1.151,0.0,1.151,0.041,0,0.041,1.11,0.0,1.11,1.151,0.0,1.151,0.041,0,0.041,1.11,0.0,1.11
2019-04-25 13:00:00,1.1265,0.0,1.1265,0.036500000000000005,0,0.036500000000000005,1.09,0.0,1.09,1.1165,0.0,1.1165,0.036500000000000005,0,0.036500000000000005,1.08,0.0,1.08
2019-04-25 13:30:00,1.1085,0.0,1.1085,0.0385,0,0.0385,1.07,0.0,1.07,1.1185,0.0,1.1185,0.0385,0,0.0385,1.08,0.0,1.08
2019-04-25 14:00:00,1.079,0.0,1.079,0.039,0,0.039,1.04,0.0,1.04,1.059,0.0,1.059,0.039,0,0.039,1.02,0.0,1.02
2019-04-25 14:30:00,1.082,0.0,1.082,0.042,0,0.042,1.04,0.0,1.04,1.062,0.0,1.062,0.042,0,0.042,1.02,0.0,1.02
2019-04-25 15:00:00,1.0985,0.0,1.0985,0.0285,0,0.0285,1.07,0.0,1.07,1.0885,0.0,1.0885,0.0285,0,0.0285,1.06,0.0,1.06
2019-04-25 15:30:00,1.098,0.0,1.098,0.028,0,0.028,1.07,0.0,1.07,1.088,0.0,1.088,0.028,0,0.028,1.06,0.0,1.06
2019-04-25 16:00:00,1.123,0.0,1.123,0.023,0,0.023,1.1,0.0,1.1,1.113,0.0,1.113,0.023,0,0.023,1.09,0.0,1.09
2019-04-25 16:30:00,1.244,0.0,1.244,0.024,0,0.024,1.22,0.0,1.22,1.234,0.0,1.234,0.024,0,0.024,1.21,0.0,1.21
2019-04-25 17:00:00,1.235,0.0,1.235,0.015,0,0.015,1.22,0.0,1.22,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21
2019-04-25 17:30:00,1.377,0.0,1.377,0.017,0,0.017,1.3599999999999999,0.0,1.3599999999999999,1.367,0.0,1.367,0.017,0,0.017,1.35,0.0,1.35
2019-04-25 18:00:00,1.542,0.0,1.542,0.012,0,0.012,1.53,0.0,1.53,1.532,0.0,1.532,0.012,0,0.012,1.52,0.0,1.52
2019-04-25 18:30:00,1.6175000000000002,0.0,1.6175000000000002,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,0.0,1.6099999999999999,1.5675,-0.54,1.6579071898,0.007500000000000001,0,0.007500000000000001,1.56,-0.54,1.6508179791000002
2019-04-25 19:00:00,1.6385,0.0,1.6385,0.0085,0,0.0085,1.63,0.0,1.63,1.5785,-0.54,1.668311197,0.0085,0,0.0085,1.57,-0.54,1.6602710622
2019-04-25 19:30:00,1.6520000000000001,0.0,1.6520000000000001,0.002,0,0.002,1.65,0.0,1.65,1.6019999999999999,-0.54,1.6905632198,0.002,0,0.002,1.6,-0.54,1.6886681142
2019-04-25 20:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-04-25 20:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-04-25 21:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.58,-0.54,1.6697305172,0.0,0,0.0,1.58,-0.54,1.6697305172
2019-04-25 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.54,-0.54,1.6319313710999999,0.0,0,0.0,1.54,-0.54,1.6319313710999999
2019-04-25 22:00:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-04-25 22:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-04-25 23:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-04-25 23:30:00,1.34,0.8,1.560640894,0.0,0,0.0,1.34,0.8,1.560640894,1.3,-0.93,1.5984054554,0.0,0,0.0,1.3,-0.93,1.5984054554
2019-04-26 00:00:00,1.29,0.8,1.5179262169,0.0,0,0.0,1.29,0.8,1.5179262169,1.21,-0.55,1.3291350571,0.0,0,0.0,1.21,-0.55,1.3291350571
2019-04-26 00:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-04-26 01:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.24,-0.54,1.352479205,0.0,0,0.0,1.24,-0.54,1.352479205
2019-04-26 01:30:00,1.5899999999999999,0.67,1.7253985047,0.0,0,0.0,1.5899999999999999,0.67,1.7253985047,1.46,-0.9,1.7151093259999999,0.0,0,0.0,1.46,-0.9,1.7151093259999999
2019-04-26 02:00:00,1.6099999999999999,0.67,1.7438463235000001,0.0,0,0.0,1.6099999999999999,0.67,1.7438463235000001,1.47,-0.9400000000000001,1.7448495636999999,0.0,0,0.0,1.47,-0.9400000000000001,1.7448495636999999
2019-04-26 02:30:00,1.6105,0.67,1.7443079573,0.0005,0,0.0005,1.6099999999999999,0.67,1.7438463235000001,1.4705,-0.9500000000000001,1.7506770833,0.0005,0,0.0005,1.47,-0.9500000000000001,1.750257124
2019-04-26 03:00:00,1.591,0.67,1.7263200746,0.001,0,0.001,1.5899999999999999,0.67,1.7253985047,1.451,-0.9400000000000001,1.7288727541000002,0.001,0,0.001,1.45,-0.9400000000000001,1.7280335645
2019-04-26 03:30:00,1.4809999999999999,0.67,1.6255033067,0.001,0,0.001,1.48,0.67,1.6245922565000002,1.341,-0.9400000000000001,1.6376449553999999,0.001,0,0.001,1.34,-0.9400000000000001,1.6368261972
2019-04-26 04:00:00,1.492,0.67,1.6355317178000002,0.002,0,0.002,1.49,0.67,1.6337074401,1.342,-0.9400000000000001,1.6384639148,0.002,0,0.002,1.34,-0.9400000000000001,1.6368261972
2019-04-26 04:30:00,1.472,0.67,1.6173076392999999,0.002,0,0.002,1.47,0.67,1.6154875425,1.342,-0.9400000000000001,1.6384639148,0.002,0,0.002,1.34,-0.9400000000000001,1.6368261972
2019-04-26 05:00:00,1.473,0.67,1.6182178469,0.003,0,0.003,1.47,0.67,1.6154875425,1.343,-0.9400000000000001,1.639283075,0.003,0,0.003,1.34,-0.9400000000000001,1.6368261972
2019-04-26 05:30:00,1.512,0.67,1.6537968436,0.002,0,0.002,1.51,0.67,1.6519685227,1.342,-0.9400000000000001,1.6384639148,0.002,0,0.002,1.34,-0.9400000000000001,1.6368261972
2019-04-26 06:00:00,1.5155,0.75,1.6909288128000002,0.0055000000000000005,0,0.0055000000000000005,1.51,0.75,1.6860011862,1.3455,-0.9400000000000001,1.6413318525,0.0055000000000000005,0,0.0055000000000000005,1.34,-0.9400000000000001,1.6368261972
2019-04-26 06:30:00,1.683,0.75,1.8425495923000001,0.003,0,0.003,1.6800000000000002,0.75,1.8398097728,1.5030000000000001,-0.9400000000000001,1.7727405337,0.003,0,0.003,1.5,-0.9400000000000001,1.7701977291
2019-04-26 07:00:00,1.784,0.89,1.9936790113,0.004,0,0.004,1.78,0.89,1.9901005,1.604,-1.04,1.9116526881,0.004,0,0.004,1.6,-1.04,1.9082976707000001
2019-04-26 07:30:00,1.915,1.21,2.2652428126,0.005,0,0.005,1.9100000000000001,1.21,2.2610174701,1.675,-1.34,2.1450466195,0.005,0,0.005,1.67,-1.34,2.1411445537000002
2019-04-26 08:00:00,2.0,1.22,2.3427334462,0.01,0,0.01,1.99,1.22,2.3342022192,1.75,-1.34,2.2041097976,0.01,0,0.01,1.74,-1.34,2.1961784991
2019-04-26 08:30:00,1.9195000000000002,1.28,2.3071368078,0.0095,0,0.0095,1.9100000000000001,1.28,2.2992390045,1.6795,-1.25,2.0936141598,0.0095,0,0.0095,1.67,-1.25,2.0860009588
2019-04-26 09:00:00,1.8605,1.19,2.2085199229,0.0105,0,0.0105,1.85,1.19,2.1996817952,1.6205,-1.15,1.987088385,0.0105,0,0.0105,1.6099999999999999,-1.15,1.9785348113999999
2019-04-26 09:30:00,1.7309999999999999,0.87,1.9373334767000001,0.021,0,0.021,1.71,0.87,1.9185932346,1.5710000000000002,-0.8,1.7629636979,0.021,0,0.021,1.55,-0.8,1.7442763543000002
2019-04-26 10:00:00,1.5785,0.92,1.8270364665,0.018500000000000003,0,0.018500000000000003,1.56,0.92,1.8110770276000001,1.4185,-0.8,1.6285399135,0.018500000000000003,0,0.018500000000000003,1.4,-0.8,1.6124515497
2019-04-26 10:30:00,1.532,0.92,1.7870153889,0.022,0,0.022,1.51,0.92,1.7681911661,1.3719999999999999,-0.8,1.5882014986000001,0.022,0,0.022,1.35,-0.8,1.5692354826
2019-04-26 11:00:00,1.3980000000000001,0.54,1.4986674081,0.028,0,0.028,1.37,0.54,1.4725827651,1.338,0.0,1.338,0.028,0,0.028,1.31,0.0,1.31
2019-04-26 11:30:00,1.3275000000000001,0.54,1.4331281345,0.0275,0,0.0275,1.3,0.54,1.4076931484,1.2475,0.0,1.2475,0.0275,0,0.0275,1.22,0.0,1.22
2019-04-26 12:00:00,1.297,0.54,1.4049231296,0.037,0,0.037,1.26,0.54,1.3708391591,1.217,0.0,1.217,0.037,0,0.037,1.18,0.0,1.18
2019-04-26 12:30:00,1.2385,0.54,1.3511040856,0.0385,0,0.0385,1.2,0.54,1.315902732,1.1485,0.0,1.1485,0.0385,0,0.0385,1.11,0.0,1.11
2019-04-26 13:00:00,1.1875,0.54,1.3045137983,0.0375,0,0.0375,1.15,0.54,1.2704723531,1.1275,0.0,1.1275,0.0375,0,0.0375,1.09,0.0,1.09
2019-04-26 13:30:00,1.3025,0.54,1.4100022163,0.0325,0,0.0325,1.27,0.54,1.3800362314,1.2025000000000001,0.0,1.2025000000000001,0.0325,0,0.0325,1.17,0.0,1.17
2019-04-26 14:00:00,1.2469999999999999,0.54,1.3588999227,0.037,0,0.037,1.21,0.54,1.3250283016,1.127,0.0,1.127,0.037,0,0.037,1.09,0.0,1.09
2019-04-26 14:30:00,1.2115,0.54,1.3263982245000001,0.0315,0,0.0315,1.18,0.54,1.2976902558,1.1515,0.0,1.1515,0.0315,0,0.0315,1.12,0.0,1.12
2019-04-26 15:00:00,1.3105,0.54,1.4173955870000001,0.0205,0,0.0205,1.29,0.54,1.3984634425,1.2605,0.0,1.2605,0.0205,0,0.0205,1.24,0.0,1.24
2019-04-26 15:30:00,1.3105,0.54,1.4173955870000001,0.0205,0,0.0205,1.29,0.54,1.3984634425,1.2305,0.0,1.2305,0.0205,0,0.0205,1.21,0.0,1.21
2019-04-26 16:00:00,1.433,0.54,1.5313683424,0.013000000000000001,0,0.013000000000000001,1.42,0.54,1.5192103212,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34
2019-04-26 16:30:00,1.5345,1.33,2.030662515,0.0245,0,0.0245,1.51,1.33,2.0122127124,1.4045,-1.33,1.9343009719,0.0245,0,0.0245,1.38,-1.33,1.9165855055
2019-04-26 17:00:00,1.7934999999999999,1.56,2.3770238219,0.0235,0,0.0235,1.77,1.56,2.3593431289,1.4935,-1.67,2.2404111788,0.0235,0,0.0235,1.47,-1.67,2.224814599
2019-04-26 17:30:00,1.9,1.79,2.6103831136,0.02,0,0.02,1.88,1.79,2.5958620919,1.54,-1.87,2.42249871,0.02,0,0.02,1.52,-1.87,2.4098340192
2019-04-26 18:00:00,1.9375,1.8599999999999999,2.6857971349,0.0275,0,0.0275,1.9100000000000001,1.8599999999999999,2.6660270066000002,1.6175000000000002,-1.87,2.4724898888,0.0275,0,0.0275,1.5899999999999999,-1.87,2.4545875417
2019-04-26 18:30:00,2.036,1.82,2.730878247,0.026000000000000002,0,0.026000000000000002,2.01,1.82,2.7115493726,1.666,-1.87,2.5044871731000002,0.026000000000000002,0,0.026000000000000002,1.6400000000000001,-1.87,2.4872675771
2019-04-26 19:00:00,2.034,1.77,2.6963041371000003,0.024,0,0.024,2.01,1.77,2.6782456945,1.634,-1.87,2.4833155257,0.024,0,0.024,1.6099999999999999,-1.87,2.4675899172999998
2019-04-26 19:30:00,1.9895,1.77,2.6628950881,0.0195,0,0.0195,1.97,1.77,2.6483579818000003,1.6295000000000002,-1.87,2.4803568796,0.0195,0,0.0195,1.6099999999999999,-1.87,2.4675899172999998
2019-04-26 20:00:00,1.866,1.58,2.4450676882,0.026000000000000002,0,0.026000000000000002,1.8399999999999999,1.58,2.4252834886,1.566,-1.7000000000000002,2.3113537159,0.026000000000000002,0,0.026000000000000002,1.54,-1.7000000000000002,2.2938177783
2019-04-26 20:30:00,1.802,1.21,2.1705538464,0.032,0,0.032,1.77,1.21,2.1440615663,1.552,-1.34,2.0504399528,0.032,0,0.032,1.52,-1.34,2.0263267259
2019-04-26 21:00:00,1.832,1.21,2.1955236277,0.032,0,0.032,1.8,1.21,2.1688937272,1.6019999999999999,-1.34,2.0885411176,0.032,0,0.032,1.57,-1.34,2.0640978659
2019-04-26 21:30:00,1.8090000000000002,1.21,2.1763687647,0.029,0,0.029,1.78,1.21,2.152324325,1.569,-1.4100000000000001,2.1094693646,0.029,0,0.029,1.54,-1.4100000000000001,2.0879894636
2019-04-26 22:00:00,1.748,1.21,2.1259360291,0.028,0,0.028,1.72,1.21,2.1029740845,1.498,-1.46,2.091794445,0.028,0,0.028,1.47,-1.46,2.0718349355
2019-04-26 22:30:00,1.7125,1.21,2.0968443552,0.0325,0,0.0325,1.6800000000000002,1.21,2.0703864374,1.4725000000000001,-1.44,2.0595767162,0.0325,0,0.0325,1.44,-1.44,2.0364675298
2019-04-26 23:00:00,1.576,1.22,1.9930318613,0.036000000000000004,0,0.036000000000000004,1.54,1.22,1.9646882704,1.346,-1.34,1.8992935529000001,0.036000000000000004,0,0.036000000000000004,1.31,-1.34,1.873953041
2019-04-26 23:30:00,1.505,1.21,1.9310942494,0.035,0,0.035,1.47,1.21,1.9039432765000002,1.295,-1.34,1.8634980547,0.035,0,0.035,1.26,-1.34,1.8393477105
2019-04-27 00:00:00,1.4395,1.21,1.8804946823000002,0.0395,0,0.0395,1.4,1.21,1.8504323819000001,1.2495,-1.34,1.8321709118,0.0395,0,0.0395,1.21,-1.34,1.8054639293
2019-04-27 00:30:00,1.5085000000000002,1.21,1.933823221,0.0385,0,0.0385,1.47,1.21,1.9039432765000002,1.2485,-1.34,1.8314890799999999,0.0385,0,0.0385,1.21,-1.34,1.8054639293
2019-04-27 01:00:00,1.506,1.21,1.9318737019,0.036000000000000004,0,0.036000000000000004,1.47,1.21,1.9039432765000002,1.266,-1.37,1.8653836067,0.036000000000000004,0,0.036000000000000004,1.23,-1.37,1.8411409506
2019-04-27 01:30:00,1.8025,1.21,2.1709689657,0.0025,0,0.0025,1.8,1.21,2.1688937272,1.5425,-1.47,2.1307759737,0.0025,0,0.0025,1.54,-1.47,2.1289668856
2019-04-27 02:00:00,1.8545,1.18,2.1980833128,0.0245,0,0.0245,1.83,1.18,2.1774526401,1.6245,-1.47,2.1908674652,0.0245,0,0.0245,1.6,-1.47,2.1727632177
2019-04-27 02:30:00,1.8625,1.18,2.2048370121,0.0325,0,0.0325,1.83,1.18,2.1774526401,1.6125,-1.47,2.1819844752,0.0325,0,0.0325,1.58,-1.47,2.1580778485
2019-04-27 03:00:00,1.8054999999999999,1.21,2.1734604321,0.0055000000000000005,0,0.0055000000000000005,1.8,1.21,2.1688937272,1.5655000000000001,-1.47,2.1474846332,0.0055000000000000005,0,0.0055000000000000005,1.56,-1.47,2.1434784813
2019-04-27 03:30:00,1.7495,1.21,2.1271695396,0.0095,0,0.0095,1.74,1.21,2.1193631119,1.4895,-1.47,2.0927279446,0.0095,0,0.0095,1.48,-1.47,2.0859769893
2019-04-27 04:00:00,1.7355,1.21,2.1156701657,0.0055000000000000005,0,0.0055000000000000005,1.73,1.21,2.1111608181,1.4855,-1.47,2.0898828316,0.0055000000000000005,0,0.0055000000000000005,1.48,-1.47,2.0859769893
2019-04-27 04:30:00,1.65,1.21,2.0461182762,0.0,0,0.0,1.65,1.21,2.0461182762,1.45,-1.47,2.0648002325,0.0,0,0.0,1.45,-1.47,2.0648002325
2019-04-27 05:00:00,1.621,1.21,2.0228052304,0.011,0,0.011,1.6099999999999999,1.21,2.014000993,1.351,-1.47,1.9965222263000002,0.011,0,0.011,1.34,-1.47,1.9890952717000001
2019-04-27 05:30:00,1.722,1.21,2.1046101777,0.002,0,0.002,1.72,1.21,2.1029740845,1.472,-1.47,2.0803086309,0.002,0,0.002,1.47,-1.47,2.0788939367
2019-04-27 06:00:00,1.74,1.21,2.1193631119,0.0,0,0.0,1.74,1.21,2.1193631119,1.47,-1.47,2.0788939367,0.0,0,0.0,1.47,-1.47,2.0788939367
2019-04-27 06:30:00,1.82,1.21,2.185520533,0.0,0,0.0,1.82,1.21,2.185520533,1.5899999999999999,-1.4100000000000001,2.1251352898,0.0,0,0.0,1.5899999999999999,-1.4100000000000001,2.1251352898
2019-04-27 07:00:00,1.9125,1.21,2.2631297465999998,0.0325,0,0.0325,1.88,1.21,2.2357325421,1.6525,-1.34,2.1275235016,0.0325,0,0.0325,1.62,-1.34,2.1023796042
2019-04-27 07:30:00,1.8985,1.21,2.251311229,0.0385,0,0.0385,1.8599999999999999,1.21,2.2189411889,1.6585,-1.34,2.1321871986,0.0385,0,0.0385,1.62,-1.34,2.1023796042
2019-04-27 08:00:00,1.8995000000000002,1.21,2.2521545795,0.0095,0,0.0095,1.8900000000000001,1.21,2.2441479452,1.6395,-1.3900000000000001,2.1494325414,0.0095,0,0.0095,1.63,-1.3900000000000001,2.1421951358
2019-04-27 08:30:00,1.853,1.21,2.2130768175,0.003,0,0.003,1.85,1.21,2.2105655385,1.603,-1.34,2.0893082587,0.003,0,0.003,1.6,-1.34,2.0870074269
2019-04-27 09:00:00,1.7355,1.27,2.1505488253,0.0055000000000000005,0,0.0055000000000000005,1.73,1.27,2.146112765,1.5055,-1.34,2.0154727113,0.0055000000000000005,0,0.0055000000000000005,1.5,-1.34,2.0113676939
2019-04-27 09:30:00,1.6680000000000001,1.29,2.1086308354,0.008,0,0.008,1.6600000000000001,1.29,2.1023082552,1.418,-1.32,1.9372981185,0.008,0,0.008,1.4100000000000001,-1.32,1.9314502323
2019-04-27 10:00:00,1.5710000000000002,1.33,2.0583831033,0.011,0,0.011,1.56,1.33,2.05,1.351,-1.33,1.8958114358,0.011,0,0.011,1.34,-1.33,1.8879883473999999
2019-04-27 10:30:00,1.5310000000000001,1.34,2.0345911137,0.011,0,0.011,1.52,1.34,2.0263267259,1.291,-1.3,1.8321247228000002,0.011,0,0.011,1.28,-1.3,1.8243903091
2019-04-27 11:00:00,1.6059999999999999,1.4,2.1305482862,0.006,0,0.006,1.6,1.4,2.1260291625,1.346,-1.38,1.9277230091000002,0.006,0,0.006,1.34,-1.38,1.9235384062
2019-04-27 11:30:00,1.4535,1.87,2.3684514456,0.0135,0,0.0135,1.44,1.87,2.3601906703,1.1435,-1.83,2.1578906946,0.0135,0,0.0135,1.13,-1.83,2.1507673049
2019-04-27 12:00:00,1.5590000000000002,1.87,2.4346213258000002,0.009000000000000001,0,0.009000000000000001,1.55,1.87,2.4288680491,1.239,-1.85,2.2265715798,0.009000000000000001,0,0.009000000000000001,1.23,-1.85,2.2215760172
2019-04-27 12:30:00,1.4245,1.87,2.3507658858,0.0145,0,0.0145,1.4100000000000001,1.87,2.3420076857,1.1145,-1.83,2.1426642878,0.0145,0,0.0145,1.1,-1.83,2.1351580738
2019-04-27 13:00:00,1.4405000000000001,1.83,2.3289354328,0.0105,0,0.0105,1.43,1.83,2.3224555970000003,1.1105,-1.78,2.0980014895,0.0105,0,0.0105,1.1,-1.78,2.0924626639
2019-04-27 13:30:00,1.374,1.34,1.9192383906,0.014,0,0.014,1.3599999999999999,1.34,1.9092406868,1.124,-1.3,1.7185389143,0.014,0,0.014,1.11,-1.3,1.7094151046000001
2019-04-27 14:00:00,1.3715,1.34,1.9174494126,0.0115,0,0.0115,1.3599999999999999,1.34,1.9092406868,1.1515,-1.29,1.7291767550000001,0.0115,0,0.0115,1.1400000000000001,-1.29,1.7215400081999999
2019-04-27 14:30:00,1.2815,1.34,1.8541419174,0.0115,0,0.0115,1.27,1.34,1.8462123388,1.0515,-1.29,1.6642572668,0.0115,0,0.0115,1.04,-1.29,1.6570153892000001
2019-04-27 15:00:00,1.2810000000000001,1.34,1.853796375,0.011,0,0.011,1.27,1.34,1.8462123388,1.081,-1.26,1.6601689673000002,0.011,0,0.011,1.07,-1.26,1.6530275255
2019-04-27 15:30:00,1.2335,1.1400000000000001,1.6796196742,0.0135,0,0.0135,1.22,1.1400000000000001,1.6697305172,1.0335,-1.03,1.4591169419,0.0135,0,0.0135,1.02,-1.03,1.4495861478
2019-04-27 16:00:00,1.2315,0.9400000000000001,1.5492553857,0.0115,0,0.0115,1.22,0.9400000000000001,1.5401298647,1.0815,-0.8,1.3452294414,0.0115,0,0.0115,1.07,-0.8,1.336001497
2019-04-27 16:30:00,1.2810000000000001,0.9400000000000001,1.5888867172,0.011,0,0.011,1.27,0.9400000000000001,1.5800316453,1.131,-0.8,1.3853378648999999,0.011,0,0.011,1.12,-0.8,1.3763720427
2019-04-27 17:00:00,1.484,0.88,1.7252988147,0.024,0,0.024,1.46,0.88,1.704699387,1.324,-0.84,1.5679846938000002,0.024,0,0.024,1.3,-0.84,1.5477725931
2019-04-27 17:30:00,1.6655,0.8,1.8476715753000001,0.025500000000000002,0,0.025500000000000002,1.6400000000000001,0.8,1.8247191565,1.4955,-0.9400000000000001,1.766386212,0.025500000000000002,0,0.025500000000000002,1.47,-0.9400000000000001,1.7448495636999999
2019-04-27 18:00:00,1.6395,0.8,1.8242697854,0.0095,0,0.0095,1.63,0.8,1.8157367651,1.4795,-0.92,1.7422170502,0.0095,0,0.0095,1.47,-0.92,1.7341568557
2019-04-27 18:30:00,1.7309999999999999,0.8,1.9069244872,0.001,0,0.001,1.73,0.8,1.9060167890000002,1.561,-0.9400000000000001,1.8221747995,0.001,0,0.001,1.56,-0.9400000000000001,1.8213182039
2019-04-27 19:00:00,1.7455,0.8,1.9200964167999999,0.0055000000000000005,0,0.0055000000000000005,1.74,0.8,1.9150979087,1.5855000000000001,-0.9400000000000001,1.8432065131000002,0.0055000000000000005,0,0.0055000000000000005,1.58,-0.9400000000000001,1.8384776311
2019-04-27 19:30:00,1.709,0.8,1.8869766824,0.009000000000000001,0,0.009000000000000001,1.7000000000000002,0.8,1.8788294228,1.5190000000000001,-0.9400000000000001,1.786326118,0.009000000000000001,0,0.009000000000000001,1.51,-0.9400000000000001,1.7786792853
2019-04-27 20:00:00,1.687,0.8,1.8670749851,0.017,0,0.017,1.67,0.8,1.8517289218,1.537,-0.9400000000000001,1.8016572926,0.017,0,0.017,1.52,-0.9400000000000001,1.7871765442
2019-04-27 20:30:00,1.7275,0.8,1.9037479481,0.007500000000000001,0,0.007500000000000001,1.72,0.8,1.8969449122,1.5775000000000001,-0.9400000000000001,1.8363295592000002,0.007500000000000001,0,0.007500000000000001,1.57,-0.9400000000000001,1.8298907071000001
2019-04-27 21:00:00,1.72,0.74,1.8724315742000002,0.0,0,0.0,1.72,0.74,1.8724315742000002,1.53,-0.9400000000000001,1.7956892827000002,0.0,0,0.0,1.53,-0.9400000000000001,1.7956892827000002
2019-04-27 21:30:00,1.745,0.8200000000000001,1.9280624990000002,0.005,0,0.005,1.74,0.8200000000000001,1.9235384062,1.5150000000000001,-1.03,1.8319729802,0.005,0,0.005,1.51,-1.03,1.8278402556
2019-04-27 22:00:00,1.7235,1.21,2.1058376599,0.0135,0,0.0135,1.71,1.21,2.0948030934,1.4835,-1.38,2.0261224667,0.0135,0,0.0135,1.47,-1.38,2.0162589119
2019-04-27 22:30:00,1.6235,1.21,2.0248091885,0.0135,0,0.0135,1.6099999999999999,1.21,2.014000993,1.3935,-1.34,1.933246557,0.0135,0,0.0135,1.38,-1.34,1.9235384062
2019-04-27 23:00:00,1.5835,1.21,1.9928803903,0.0135,0,0.0135,1.57,1.21,1.9821705275000001,1.3535,-1.34,1.9046160374,0.0135,0,0.0135,1.34,-1.34,1.8950461736
2019-04-27 23:30:00,1.4955,1.21,1.9236996257,0.0155,0,0.0155,1.48,1.21,1.9116746585,1.2755,-1.34,1.8500000676,0.0155,0,0.0155,1.26,-1.34,1.8393477105
2019-04-28 00:00:00,1.4325,1.21,1.8751416613,0.0125,0,0.0125,1.42,1.21,1.8656098199,1.2225,-1.34,1.8138650032,0.0125,0,0.0125,1.21,-1.34,1.8054639293
2019-04-28 00:30:00,1.4795,1.21,1.9112875896000001,0.0095,0,0.0095,1.47,1.21,1.9039432765000002,1.2195,-1.47,1.9099948298,0.0095,0,0.0095,1.21,-1.47,1.9039432765000002
2019-04-28 01:00:00,1.4849999999999999,1.21,1.9155482244000002,0.015,0,0.015,1.47,1.21,1.9039432765000002,1.245,-1.38,1.8586083504,0.015,0,0.015,1.23,-1.38,1.8485940604
2019-04-28 01:30:00,1.756,1.21,2.1325186986,0.016,0,0.016,1.74,1.21,2.1193631119,1.486,-1.47,2.0902382639,0.016,0,0.016,1.47,-1.47,2.0788939367
2019-04-28 02:00:00,1.792,1.21,2.1622590039,0.012,0,0.012,1.78,1.21,2.152324325,1.572,-1.47,2.1522276831,0.012,0,0.012,1.56,-1.47,2.1434784813
2019-04-28 02:30:00,1.8325,1.12,2.147662974,0.0125,0,0.0125,1.82,1.12,2.1370072531,1.5925,-1.47,2.1672462366,0.0125,0,0.0125,1.58,-1.47,2.1580778485
2019-04-28 03:00:00,1.7635,1.16,2.1108131727,0.0135,0,0.0135,1.75,1.16,2.0995475703,1.5135,-1.47,2.1098773069,0.0135,0,0.0135,1.5,-1.47,2.1002142748
2019-04-28 03:30:00,1.7215,1.2,2.0984666426,0.0115,0,0.0115,1.71,1.2,2.089042843,1.4815,-1.47,2.0870415065,0.0115,0,0.0115,1.47,-1.47,2.0788939367
2019-04-28 04:00:00,1.639,1.2,2.0313347828,0.009000000000000001,0,0.009000000000000001,1.63,1.2,2.0240800379,1.449,-1.47,2.0640981081,0.009000000000000001,0,0.009000000000000001,1.44,-1.47,2.0577900768
2019-04-28 04:30:00,1.62,1.2,2.016035714,0.01,0,0.01,1.6099999999999999,1.2,2.0080089641,1.35,-1.47,1.9958456854,0.01,0,0.01,1.34,-1.47,1.9890952717000001
2019-04-28 05:00:00,1.6185,1.2,2.014830576,0.0085,0,0.0085,1.6099999999999999,1.2,2.0080089641,1.3485,-1.47,1.9948313839,0.0085,0,0.0085,1.34,-1.47,1.9890952717000001
2019-04-28 05:30:00,1.6105,1.2,2.008409881,0.0005,0,0.0005,1.6099999999999999,1.2,2.0080089641,1.3405,-1.46,1.9820545527000002,0.0005,0,0.0005,1.34,-1.46,1.9817164277
2019-04-28 06:00:00,1.63,1.63,2.3051681067,0.0,0,0.0,1.63,1.63,2.3051681067,1.34,-1.81,2.2520435165,0.0,0,0.0,1.34,-1.81,2.2520435165
2019-04-28 06:30:00,1.81,2.06,2.7422071402,0.0,0,0.0,1.81,2.06,2.7422071402,1.37,-2.33,2.7029243423000002,0.0,0,0.0,1.37,-2.33,2.7029243423000002
2019-04-28 07:00:00,1.8900000000000001,2.15,2.8626211765000003,0.0,0,0.0,1.8900000000000001,2.15,2.8626211765000003,1.47,-2.36,2.7803776722,0.0,0,0.0,1.47,-2.36,2.7803776722
2019-04-28 07:30:00,2.0,2.39,3.116424233,0.0,0,0.0,2.0,2.39,3.116424233,1.5,-2.5700000000000003,2.9757184007,0.0,0,0.0,1.5,-2.5700000000000003,2.9757184007
2019-04-28 08:00:00,2.0,2.62,3.2961189299,0.0,0,0.0,2.0,2.62,3.2961189299,1.47,-2.81,3.1712773452,0.0,0,0.0,1.47,-2.81,3.1712773452
2019-04-28 08:30:00,2.0,2.68,3.3440095694,0.0,0,0.0,2.0,2.68,3.3440095694,1.47,-2.81,3.1712773452,0.0,0,0.0,1.47,-2.81,3.1712773452
2019-04-28 09:00:00,1.9304999999999999,2.68,3.3029123891,0.0005,0,0.0005,1.9300000000000002,2.68,3.3026201719,1.4205,-2.81,3.1486378404,0.0005,0,0.0005,1.42,-2.81,3.1484122983
2019-04-28 09:30:00,1.9705,2.93,3.5309729891,0.0005,0,0.0005,1.97,2.93,3.5306939828,1.3905,-3.03,3.3338251679,0.0005,0,0.0005,1.3900000000000001,-3.03,3.3336166546
2019-04-28 10:00:00,2.0305,3.2,3.7898456763,0.0005,0,0.0005,2.03,3.2,3.7895778129,1.4205,-3.26,3.5560399674000003,0.0005,0,0.0005,1.42,-3.26,3.5558402664
2019-04-28 10:30:00,1.9420000000000002,3.22,3.7602877549000002,0.002,0,0.002,1.94,3.22,3.7592552454,1.332,-3.22,3.4846268093,0.002,0,0.002,1.33,-3.22,3.4838627987
2019-04-28 11:00:00,1.9045,3.22,3.7410587071,0.0045000000000000005,0,0.0045000000000000005,1.9,3.22,3.7387698512,1.3345,-3.3,3.5596193968,0.0045000000000000005,0,0.0045000000000000005,1.33,-3.3,3.5579347942
2019-04-28 11:30:00,1.995,3.17,3.7455206581000002,0.005,0,0.005,1.99,3.17,3.7428598691,1.355,-3.3,3.5673554631,0.005,0,0.005,1.35,-3.3,3.5654592972
2019-04-28 12:00:00,1.9965000000000002,3.2,3.7717386243,0.006500000000000001,0,0.006500000000000001,1.99,3.2,3.7683020049,1.3565,-3.35,3.6142208358,0.006500000000000001,0,0.006500000000000001,1.35,-3.35,3.6117862617
2019-04-28 12:30:00,1.984,3.2,3.7651369165,0.004,0,0.004,1.98,3.2,3.7630306935,1.344,-3.33,3.5909937343,0.004,0,0.004,1.34,-3.33,3.5894985722
2019-04-28 13:00:00,1.907,3.2,3.7251374471,0.007,0,0.007,1.9,3.2,3.7215588132,1.287,-3.34,3.5793810918,0.007,0,0.007,1.28,-3.34,3.5768701402
2019-04-28 13:30:00,1.8525,3.2,3.6975338065,0.0025,0,0.0025,1.85,3.2,3.6962819157,1.2425,-3.34,3.5636226301000002,0.0025,0,0.0025,1.24,-3.34,3.5627517455
2019-04-28 14:00:00,1.834,3.22,3.7056653923000002,0.004,0,0.004,1.83,3.22,3.7036873518,1.214,-3.33,3.5443893691,0.004,0,0.004,1.21,-3.33,3.5430213096000003
2019-04-28 14:30:00,1.745,3.07,3.5312780972,0.005,0,0.005,1.74,3.07,3.5288099977,1.165,-3.17,3.3772955156,0.005,0,0.005,1.16,-3.17,3.3755740253
2019-04-28 15:00:00,1.5710000000000002,2.46,2.9188424075,0.011,0,0.011,1.56,2.46,2.9129366625,1.121,-2.46,2.7033758525,0.011,0,0.011,1.11,-2.46,2.6988330812
2019-04-28 15:30:00,1.5915,2.2800000000000002,2.7805165437,0.0115,0,0.0115,1.58,2.2800000000000002,2.7739502519,1.1615,-2.2800000000000002,2.5588048480000003,0.0115,0,0.0115,1.15,-2.2800000000000002,2.5536052945
2019-04-28 16:00:00,1.6045,2.2800000000000002,2.7879778066,0.0145,0,0.0145,1.5899999999999999,2.2800000000000002,2.7796582524,1.1945000000000001,-2.2800000000000002,2.5739522625999998,0.0145,0,0.0145,1.18,-2.2800000000000002,2.5672553437
2019-04-28 16:30:00,1.647,2.2800000000000002,2.8126515959000002,0.007,0,0.007,1.6400000000000001,2.2800000000000002,2.808558349,1.227,-2.2800000000000002,2.5891946624,0.007,0,0.007,1.22,-2.2800000000000002,2.5858847615
2019-04-28 17:00:00,1.758,2.19,2.8083204945,0.008,0,0.008,1.75,2.19,2.8033194609,1.338,-2.2800000000000002,2.6436043577,0.008,0,0.008,1.33,-2.2800000000000002,2.639564358
2019-04-28 17:30:00,1.9185,2.74,3.344882995,0.0085,0,0.0085,1.9100000000000001,2.74,3.34001497,1.3985,-2.75,3.0851745899,0.0085,0,0.0085,1.3900000000000001,-2.75,3.0813308813
2019-04-28 18:00:00,1.9435,2.69,3.3186280674,0.0035,0,0.0035,1.94,2.69,3.3165795633,1.4235,-2.75,3.096587194,0.0035,0,0.0035,1.42,-2.75,3.0949798061
2019-04-28 18:30:00,1.971,2.69,3.3348074907,0.001,0,0.001,1.97,2.69,3.3342165497,1.431,-2.8,3.1444810383,0.001,0,0.001,1.43,-2.8,3.1440260813
2019-04-28 19:00:00,1.9705,2.63,3.2863003895,0.0005,0,0.0005,1.97,2.63,3.2860006086,1.4505,-2.81,3.1622856054,0.0005,0,0.0005,1.45,-2.81,3.162056293
2019-04-28 19:30:00,2.01,2.68,3.35,0.0,0,0.0,2.01,2.68,3.35,1.47,-2.81,3.1712773452,0.0,0,0.0,1.47,-2.81,3.1712773452
2019-04-28 20:00:00,1.94,2.68,3.3084739685,0.0,0,0.0,1.94,2.68,3.3084739685,1.43,-2.81,3.1529351405,0.0,0,0.0,1.43,-2.81,3.1529351405
2019-04-28 20:30:00,1.9100000000000001,2.68,3.2909725006,0.0,0,0.0,1.9100000000000001,2.68,3.2909725006,1.3900000000000001,-2.81,3.1349960128,0.0,0,0.0,1.3900000000000001,-2.81,3.1349960128
2019-04-28 21:00:00,1.87,2.68,3.2679198277,0.0,0,0.0,1.87,2.68,3.2679198277,1.34,-2.81,3.1131495306,0.0,0,0.0,1.34,-2.81,3.1131495306
2019-04-28 21:30:00,1.87,2.68,3.2679198277,0.0,0,0.0,1.87,2.68,3.2679198277,1.34,-2.81,3.1131495306,0.0,0,0.0,1.34,-2.81,3.1131495306
2019-04-28 22:00:00,1.82,2.68,3.2395678724,0.0,0,0.0,1.82,2.68,3.2395678724,1.32,-2.81,3.1045933711,0.0,0,0.0,1.32,-2.81,3.1045933711
2019-04-28 22:30:00,1.74,2.61,3.1368296097,0.0,0,0.0,1.74,2.61,3.1368296097,1.22,-2.74,2.9993332592,0.0,0,0.0,1.22,-2.74,2.9993332592
2019-04-28 23:00:00,1.6099999999999999,2.2800000000000002,2.7911467177000002,0.0,0,0.0,1.6099999999999999,2.2800000000000002,2.7911467177000002,1.21,-2.37,2.661014844,0.0,0,0.0,1.21,-2.37,2.661014844
2019-04-28 23:30:00,1.53,2.2800000000000002,2.7457785781,0.0,0,0.0,1.53,2.2800000000000002,2.7457785781,1.11,-2.2800000000000002,2.5358430551,0.0,0,0.0,1.11,-2.2800000000000002,2.5358430551
2019-04-29 00:00:00,1.48,2.11,2.5773047937999998,0.0,0,0.0,1.48,2.11,2.5773047937999998,1.08,-2.13,2.3881582862,0.0,0,0.0,1.08,-2.13,2.3881582862
2019-04-29 00:30:00,1.48,1.74,2.2842942017,0.0,0,0.0,1.48,1.74,2.2842942017,1.13,-1.88,2.1934675744,0.0,0,0.0,1.13,-1.88,2.1934675744
2019-04-29 01:00:00,1.49,1.74,2.2907858913,0.0,0,0.0,1.49,1.74,2.2907858913,1.17,-1.88,2.2143396307,0.0,0,0.0,1.17,-1.88,2.2143396307
2019-04-29 01:30:00,1.8,1.9100000000000001,2.6245190036,0.0,0,0.0,1.8,1.9100000000000001,2.6245190036,1.46,-2.11,2.5658721714,0.0,0,0.0,1.46,-2.11,2.5658721714
2019-04-29 02:00:00,1.8900000000000001,2.14,2.8551182111999998,0.0,0,0.0,1.8900000000000001,2.14,2.8551182111999998,1.47,-2.37,2.7888707392,0.0,0,0.0,1.47,-2.37,2.7888707392
2019-04-29 02:30:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.46,-2.41,2.8177473272,0.0,0,0.0,1.46,-2.41,2.8177473272
2019-04-29 03:00:00,1.8399999999999999,2.14,2.8222685910000003,0.0,0,0.0,1.8399999999999999,2.14,2.8222685910000003,1.4,-2.41,2.7871311415,0.0,0,0.0,1.4,-2.41,2.7871311415
2019-04-29 03:30:00,1.8,2.14,2.7963547700999998,0.0,0,0.0,1.8,2.14,2.7963547700999998,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-04-29 04:00:00,1.75,2.17,2.7877230852,0.0,0,0.0,1.75,2.17,2.7877230852,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-04-29 04:30:00,1.75,2.26,2.8583386783,0.0,0,0.0,1.75,2.26,2.8583386783,1.32,-2.41,2.7478173156,0.0,0,0.0,1.32,-2.41,2.7478173156
2019-04-29 05:00:00,1.7000000000000002,2.22,2.7961401968,0.0,0,0.0,1.7000000000000002,2.22,2.7961401968,1.22,-2.41,2.7012034355,0.0,0,0.0,1.22,-2.41,2.7012034355
2019-04-29 05:30:00,1.74,2.25,2.8443101097,0.0,0,0.0,1.74,2.25,2.8443101097,1.29,-2.37,2.6983328186,0.0,0,0.0,1.29,-2.37,2.6983328186
2019-04-29 06:00:00,1.74,2.25,2.8443101097,0.0,0,0.0,1.74,2.25,2.8443101097,1.33,-2.32,2.6741914666,0.0,0,0.0,1.33,-2.32,2.6741914666
2019-04-29 06:30:00,1.83,2.21,2.869320477,0.0,0,0.0,1.83,2.21,2.869320477,1.3900000000000001,-2.29,2.6788430337999998,0.0,0,0.0,1.3900000000000001,-2.29,2.6788430337999998
2019-04-29 07:00:00,1.96,2.2,2.9464554977,0.0,0,0.0,1.96,2.2,2.9464554977,1.53,-2.31,2.7707399734,0.0,0,0.0,1.53,-2.31,2.7707399734
2019-04-29 07:30:00,2.12,2.5700000000000003,3.3315611956,0.0,0,0.0,2.12,2.5700000000000003,3.3315611956,1.5899999999999999,-2.76,3.1852315456999998,0.0,0,0.0,1.5899999999999999,-2.76,3.1852315456999998
2019-04-29 08:00:00,2.27,3.15,3.8827052425,0.0,0,0.0,2.27,3.15,3.8827052425,1.6099999999999999,-3.23,3.6090164865,0.0,0,0.0,1.6099999999999999,-3.23,3.6090164865
2019-04-29 08:30:00,2.1705,3.22,3.8832293584,0.0005,0,0.0005,2.17,3.22,3.8829499095,1.5205000000000002,-3.22,3.5609437302,0.0005,0,0.0005,1.52,-3.22,3.5607302622
2019-04-29 09:00:00,2.011,3.23,3.804868066,0.001,0,0.001,2.01,3.23,3.8043396273,1.371,-3.22,3.4997201317,0.001,0,0.001,1.37,-3.22,3.499328507
2019-04-29 09:30:00,2.0125,3.34,3.8994558915,0.0025,0,0.0025,2.01,3.34,3.8981662356,1.3625,-3.22,3.4963990404,0.0025,0,0.0025,1.3599999999999999,-3.22,3.4954255821
2019-04-29 10:00:00,1.9929999999999999,3.31,3.8636962872,0.003,0,0.003,1.99,3.31,3.8621496605,1.343,-3.22,3.4888463709,0.003,0,0.003,1.34,-3.22,3.4876926470000003
2019-04-29 10:30:00,1.904,2.89,3.460825913,0.004,0,0.004,1.9,2.89,3.4586268952,1.344,-2.7199999999999998,3.0339307837,0.004,0,0.004,1.34,-2.7199999999999998,3.0321609456
2019-04-29 11:00:00,1.7934999999999999,2.41,3.0041208781,0.0035,0,0.0035,1.79,2.41,3.0020326447,1.3535,-2.26,2.6343048893,0.0035,0,0.0035,1.35,-2.26,2.6325083096
2019-04-29 11:30:00,1.7035,2.39,2.9349637562,0.0035,0,0.0035,1.7000000000000002,2.39,2.9329336849,1.2735,-2.2800000000000002,2.6115516939,0.0035,0,0.0035,1.27,-2.2800000000000002,2.6098467388
2019-04-29 12:00:00,1.635,2.41,2.9122714503,0.005,0,0.005,1.63,2.41,2.9094673052,1.215,-2.2800000000000002,2.5835295624,0.005,0,0.005,1.21,-2.2800000000000002,2.5811818998
2019-04-29 12:30:00,1.7245,2.36,2.9229266582999998,0.0045000000000000005,0,0.0045000000000000005,1.72,2.36,2.9202739598000003,1.2945,-2.23,2.5784937948,0.0045000000000000005,0,0.0045000000000000005,1.29,-2.23,2.5762375667
2019-04-29 13:00:00,1.694,1.88,2.530619687,0.004,0,0.004,1.69,1.88,2.5279438284999998,1.344,-1.74,2.1986213862,0.004,0,0.004,1.34,-1.74,2.1961784991
2019-04-29 13:30:00,1.6760000000000002,1.88,2.5186059635999998,0.006,0,0.006,1.67,1.88,2.5146172671,1.346,-1.74,2.19984454,0.006,0,0.006,1.34,-1.74,2.1961784991
2019-04-29 14:00:00,1.6145,1.88,2.4781061821,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,1.88,2.4751767614,1.3345,-1.74,2.1928269996,0.0045000000000000005,0,0.0045000000000000005,1.33,-1.74,2.1900913223
2019-04-29 14:30:00,1.6265,1.88,2.4859409184,0.006500000000000001,0,0.006500000000000001,1.62,1.88,2.4816929705,1.2965,-1.74,2.1699106548,0.006500000000000001,0,0.006500000000000001,1.29,-1.74,2.1660332407
2019-04-29 15:00:00,1.593,1.88,2.4641527956,0.003,0,0.003,1.5899999999999999,1.88,2.4622144504,1.223,-1.74,2.1268119334,0.003,0,0.003,1.22,-1.74,2.1250882335
2019-04-29 15:30:00,1.534,1.88,2.4264286513,0.004,0,0.004,1.53,1.88,2.4239018132,1.214,-1.74,2.1216493584,0.004,0,0.004,1.21,-1.74,2.1193631119
2019-04-29 16:00:00,1.633,1.85,2.4676282135,0.003,0,0.003,1.63,1.85,2.4656439321,1.313,-1.74,2.1798093953,0.003,0,0.003,1.31,-1.74,2.1780036731
2019-04-29 16:30:00,1.8025,2.17,2.8209761165,0.0025,0,0.0025,1.8,2.17,2.8193793643,1.3825,-2.17,2.5729761464000003,0.0025,0,0.0025,1.38,-2.17,2.571633722
2019-04-29 17:00:00,1.9315,2.2800000000000002,2.9881586722,0.0015,0,0.0015,1.9300000000000002,2.2800000000000002,2.9871893144,1.5015,-2.2800000000000002,2.7300004121,0.0015,0,0.0015,1.5,-2.2800000000000002,2.7291756997
2019-04-29 17:30:00,2.0325,2.2800000000000002,3.0544158607,0.0025,0,0.0025,2.03,2.2800000000000002,3.052752856,1.5925,-2.2800000000000002,2.7810890403,0.0025,0,0.0025,1.5899999999999999,-2.2800000000000002,2.7796582524
2019-04-29 18:00:00,2.0525,2.2800000000000002,3.0677607876,0.0025,0,0.0025,2.05,2.2800000000000002,3.0660887137,1.6125,-2.2800000000000002,2.7925895241000003,0.0025,0,0.0025,1.6099999999999999,-2.2800000000000002,2.7911467177000002
2019-04-29 18:30:00,1.995,2.2800000000000002,3.0295915566,0.005,0,0.005,1.99,2.2800000000000002,3.026301373,1.5550000000000002,-2.2800000000000002,2.7597871295000003,0.005,0,0.005,1.55,-2.2800000000000002,2.7569729777000003
2019-04-29 19:00:00,1.991,2.2800000000000002,3.0269590351,0.001,0,0.001,1.99,2.2800000000000002,3.026301373,1.521,-2.29,2.7490982158,0.001,0,0.001,1.52,-2.29,2.7485450697
2019-04-29 19:30:00,1.92,2.24,2.9502542263000002,0.0,0,0.0,1.92,2.24,2.9502542263000002,1.49,-2.29,2.7320688132,0.0,0,0.0,1.49,-2.29,2.7320688132
2019-04-29 20:00:00,1.99,2.56,3.242483616,0.0,0,0.0,1.99,2.56,3.242483616,1.47,-2.67,3.0479173217,0.0,0,0.0,1.47,-2.67,3.0479173217
2019-04-29 20:30:00,2.04,2.68,3.3680855096,0.0,0,0.0,2.04,2.68,3.3680855096,1.5,-2.81,3.1852943349,0.0,0,0.0,1.5,-2.81,3.1852943349
2019-04-29 21:00:00,1.9905,2.68,3.3383364495,0.0005,0,0.0005,1.99,2.68,3.3380383461,1.4605000000000001,-2.81,3.1668849442,0.0005,0,0.0005,1.46,-2.81,3.1666543859
2019-04-29 21:30:00,1.9605000000000001,2.68,3.3205361389,0.0005,0,0.0005,1.96,2.68,3.3202409551,1.4304999999999999,-2.8200000000000003,3.1620768887,0.0005,0,0.0005,1.43,-2.8200000000000003,3.1618507238999998
2019-04-29 22:00:00,1.88,2.47,3.1040779629,0.0,0,0.0,1.88,2.47,3.1040779629,1.37,-2.61,2.9477109763,0.0,0,0.0,1.37,-2.61,2.9477109763
2019-04-29 22:30:00,1.72,2.2800000000000002,2.8560112045,0.0,0,0.0,1.72,2.2800000000000002,2.8560112045,1.3,-2.41,2.7382658746,0.0,0,0.0,1.3,-2.41,2.7382658746
2019-04-29 23:00:00,1.58,1.8900000000000001,2.4634325645,0.0,0,0.0,1.58,1.8900000000000001,2.4634325645,1.24,-1.99,2.344717467,0.0,0,0.0,1.24,-1.99,2.344717467
2019-04-29 23:30:00,1.51,1.74,2.3038446128,0.0,0,0.0,1.51,1.74,2.3038446128,1.2,-1.88,2.2303362975,0.0,0,0.0,1.2,-1.88,2.2303362975
2019-04-30 00:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.17,-1.88,2.2143396307,0.0,0,0.0,1.17,-1.88,2.2143396307
2019-05-01 00:30:00,1.47,1.21,1.9039432765000002,0.0,0,0.0,1.47,1.21,1.9039432765000002,1.21,-1.34,1.8054639293,0.0,0,0.0,1.21,-1.34,1.8054639293
2019-05-01 01:00:00,1.42,1.21,1.8656098199,0.0,0,0.0,1.42,1.21,1.8656098199,1.21,-1.34,1.8054639293,0.0,0,0.0,1.21,-1.34,1.8054639293
2019-05-01 01:30:00,1.83,2.05,2.7479810771,0.0,0,0.0,1.83,2.05,2.7479810771,1.37,-2.19,2.5832150511,0.0,0,0.0,1.37,-2.19,2.5832150511
2019-05-01 02:00:00,1.88,2.65,3.2491383473,0.0,0,0.0,1.88,2.65,3.2491383473,1.37,-2.79,3.1082149218,0.0,0,0.0,1.37,-2.79,3.1082149218
2019-05-01 02:30:00,1.92,2.63,3.2562708733,0.0,0,0.0,1.92,2.63,3.2562708733,1.4,-2.81,3.1394426257,0.0,0,0.0,1.4,-2.81,3.1394426257
2019-05-01 03:00:00,1.88,2.68,3.2736523945,0.0,0,0.0,1.88,2.68,3.2736523945,1.34,-2.81,3.1131495306,0.0,0,0.0,1.34,-2.81,3.1131495306
2019-05-01 03:30:00,1.8399999999999999,2.68,3.2508460437,0.0,0,0.0,1.8399999999999999,2.68,3.2508460437,1.32,-2.81,3.1045933711,0.0,0,0.0,1.32,-2.81,3.1045933711
2019-05-01 04:00:00,1.76,2.68,3.2062439084,0.0,0,0.0,1.76,2.68,3.2062439084,1.25,-2.81,3.0754837018,0.0,0,0.0,1.25,-2.81,3.0754837018
2019-05-01 04:30:00,1.74,2.68,3.1953090617,0.0,0,0.0,1.74,2.68,3.1953090617,1.21,-2.81,3.059444394,0.0,0,0.0,1.21,-2.81,3.059444394
2019-05-01 05:00:00,1.74,2.68,3.1953090617,0.0,0,0.0,1.74,2.68,3.1953090617,1.21,-2.81,3.059444394,0.0,0,0.0,1.21,-2.81,3.059444394
2019-05-01 05:30:00,1.74,2.68,3.1953090617,0.0,0,0.0,1.74,2.68,3.1953090617,1.22,-2.81,3.0634131292,0.0,0,0.0,1.22,-2.81,3.0634131292
2019-05-01 06:00:00,1.78,2.68,3.21726592,0.0,0,0.0,1.78,2.68,3.21726592,1.25,-2.81,3.0754837018,0.0,0,0.0,1.25,-2.81,3.0754837018
2019-05-01 06:30:00,1.8900000000000001,2.69,3.2875826986,0.0,0,0.0,1.8900000000000001,2.69,3.2875826986,1.35,-2.81,3.1174669204,0.0,0,0.0,1.35,-2.81,3.1174669204
2019-05-01 07:00:00,2.02,2.7800000000000002,3.4363934583,0.0,0,0.0,2.02,2.7800000000000002,3.4363934583,1.48,-2.81,3.1759250621,0.0,0,0.0,1.48,-2.81,3.1759250621
2019-05-01 07:30:00,2.13,2.69,3.4311805549,0.0,0,0.0,2.13,2.69,3.4311805549,1.5899999999999999,-2.8,3.2199534158,0.0,0,0.0,1.5899999999999999,-2.8,3.2199534158
2019-05-01 08:00:00,2.18,2.69,3.4624413352,0.0,0,0.0,2.18,2.69,3.4624413352,1.63,-2.75,3.1967796296,0.0,0,0.0,1.63,-2.75,3.1967796296
2019-05-01 08:30:00,2.0905,2.69,3.4068005885,0.0005,0,0.0005,2.09,2.69,3.4064937986,1.5505,-2.68,3.0961993234,0.0005,0,0.0005,1.55,-2.68,3.095948966
2019-05-01 09:00:00,1.9715,2.76,3.3918154799,0.0015,0,0.0015,1.97,2.76,3.3909438214,1.4415,-2.68,3.0430777594,0.0015,0,0.0015,1.44,-2.68,3.0423674992
2019-05-01 09:30:00,1.871,2.8,3.3675868214,0.001,0,0.001,1.87,2.8,3.3670313334,1.341,-2.68,2.9967784369,0.001,0,0.001,1.34,-2.68,2.9963310898
2019-05-01 10:00:00,1.8325,2.8,3.3463496903,0.0025,0,0.0025,1.83,2.8,3.3449813153,1.3225,-2.68,2.988545842,0.0025,0,0.0025,1.32,-2.68,2.987440376
2019-05-01 10:30:00,1.7934999999999999,2.8,3.3251529664,0.0035,0,0.0035,1.79,2.8,3.3232664654,1.2835,-2.68,2.9714932694,0.0035,0,0.0035,1.28,-2.68,2.9699831649
2019-05-01 11:00:00,1.713,2.8,3.2824333961,0.003,0,0.003,1.71,2.8,3.2808687874,1.193,-2.68,2.9335386481,0.003,0,0.003,1.19,-2.68,2.9323199007
2019-05-01 11:30:00,1.6155,2.8,3.2326212661,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,2.8,3.2298761586,1.1255,-2.65,2.8791058074,0.0055000000000000005,0,0.0055000000000000005,1.12,-2.65,2.8769602013
2019-05-01 12:00:00,1.6175000000000002,2.8,3.2336212286,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,2.8,3.2298761586,1.1275,-2.65,2.8798882357,0.007500000000000001,0,0.007500000000000001,1.12,-2.65,2.8769602013
