Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-01 12:30:00,1.646,2.8,3.247971059,0.006,0,0.006,1.6400000000000001,2.8,3.244934514,1.156,-2.65,2.891165163,0.006,0,0.006,1.15,-2.65,2.8887713651
2019-05-01 13:00:00,1.7665000000000002,2.8,3.3106679462,0.006500000000000001,0,0.006500000000000001,1.76,2.8,3.3072042574,1.2565,-2.67,2.9508799111,0.006500000000000001,0,0.006500000000000001,1.25,-2.67,2.9481180438
2019-05-01 13:30:00,1.734,2.8,3.2934413613,0.004,0,0.004,1.73,2.8,3.2913371143,1.214,-2.68,2.9421413970000003,0.004,0,0.004,1.21,-2.68,2.9404931559
2019-05-01 14:00:00,1.6135000000000002,2.8,3.2316222319,0.0035,0,0.0035,1.6099999999999999,2.8,3.2298761586,1.1135,-2.68,2.9021168567,0.0035,0,0.0035,1.11,-2.68,2.9007757583
2019-05-01 14:30:00,1.6745,2.8,3.2625067433,0.0045000000000000005,0,0.0045000000000000005,1.67,2.8,3.2601993804,1.1844999999999999,-2.68,2.9300921914,0.0045000000000000005,0,0.0045000000000000005,1.18,-2.68,2.9282759433
2019-05-01 15:00:00,1.565,2.83,3.2339024413,0.005,0,0.005,1.56,2.83,3.2314857264,1.085,-2.68,2.89130161,0.005,0,0.005,1.08,-2.68,2.8894290093
2019-05-01 15:30:00,1.461,2.55,2.9388809095,0.011,0,0.011,1.45,2.55,2.9334280288,1.051,-2.42,2.6383708989,0.011,0,0.011,1.04,-2.42,2.6340083523
2019-05-01 16:00:00,1.3860000000000001,2.41,2.780125177,0.016,0,0.016,1.37,2.41,2.7721832551,0.986,-2.2,2.4108496428,0.016,0,0.016,0.97,-2.2,2.4043502241
2019-05-01 16:30:00,1.473,2.37,2.790453189,0.013000000000000001,0,0.013000000000000001,1.46,2.37,2.7836127604,1.063,-2.27,2.5065651797,0.013000000000000001,0,0.013000000000000001,1.05,-2.27,2.5010797668
2019-05-01 17:00:00,1.53,2.29,2.7540878708000003,0.01,0,0.01,1.52,2.29,2.7485450697,1.12,-2.27,2.5312645061,0.01,0,0.01,1.11,-2.27,2.5268557537
2019-05-01 17:30:00,1.6185,2.2800000000000002,2.7960583417000002,0.0085,0,0.0085,1.6099999999999999,2.2800000000000002,2.7911467177000002,1.2085,-2.27,2.5716477694,0.0085,0,0.0085,1.2,-2.27,2.5676643083
2019-05-01 18:00:00,1.7475,2.2800000000000002,2.8726566537,0.007500000000000001,0,0.007500000000000001,1.74,2.2800000000000002,2.8681004167,1.3175,-2.27,2.6246344984,0.007500000000000001,0,0.007500000000000001,1.31,-2.27,2.6208777156
2019-05-01 18:30:00,1.7565,2.2800000000000002,2.8781404153,0.006500000000000001,0,0.006500000000000001,1.75,2.2800000000000002,2.8741781434,1.3465,-2.27,2.6393109423,0.006500000000000001,0,0.006500000000000001,1.34,-2.27,2.6360007587
2019-05-01 19:00:00,1.7570000000000001,2.2800000000000002,2.8784455875,0.007,0,0.007,1.75,2.2800000000000002,2.8741781434,1.347,-2.2800000000000002,2.6481708782,0.007,0,0.007,1.34,-2.2800000000000002,2.6446171746
2019-05-01 19:30:00,1.8525,2.5,3.1115520645,0.0025,0,0.0025,1.85,2.5,3.110064308,1.3625,-2.58,2.9176713746000003,0.0025,0,0.0025,1.3599999999999999,-2.58,2.9165047574000003
2019-05-01 20:00:00,1.861,2.68,3.2627781108000002,0.001,0,0.001,1.8599999999999999,2.68,3.2622078413,1.341,-2.81,3.1135800937,0.001,0,0.001,1.34,-2.81,3.1131495306
2019-05-01 20:30:00,1.8805,2.68,3.2739395611,0.0005,0,0.0005,1.88,2.68,3.2736523945,1.3505,-2.81,3.117683475,0.0005,0,0.0005,1.35,-2.81,3.1174669204
2019-05-01 21:00:00,1.88,2.68,3.2736523945,0.0,0,0.0,1.88,2.68,3.2736523945,1.34,-2.81,3.1131495306,0.0,0,0.0,1.34,-2.81,3.1131495306
2019-05-01 21:30:00,1.94,2.68,3.3084739685,0.0,0,0.0,1.94,2.68,3.3084739685,1.43,-2.81,3.1529351405,0.0,0,0.0,1.43,-2.81,3.1529351405
2019-05-01 22:00:00,1.8900000000000001,2.68,3.2794054339,0.0,0,0.0,1.8900000000000001,2.68,3.2794054339,1.3599999999999999,-2.81,3.1218103722,0.0,0,0.0,1.3599999999999999,-2.81,3.1218103722
2019-05-01 22:30:00,1.8399999999999999,2.67,3.2426069759000002,0.0,0,0.0,1.8399999999999999,2.67,3.2426069759000002,1.31,-2.77,3.064147516,0.0,0,0.0,1.31,-2.77,3.064147516
2019-05-01 23:00:00,1.67,2.36,2.8911070544,0.0,0,0.0,1.67,2.36,2.8911070544,1.21,-2.48,2.7594383486,0.0,0,0.0,1.21,-2.48,2.7594383486
2019-05-01 23:30:00,1.6,2.68,3.121281788,0.0,0,0.0,1.6,2.68,3.121281788,1.12,-2.81,3.0249793388,0.0,0,0.0,1.12,-2.81,3.0249793388
2019-05-02 00:00:00,1.5,2.68,3.0712212555,0.0,0,0.0,1.5,2.68,3.0712212555,1.06,-2.81,3.0032815386,0.0,0,0.0,1.06,-2.81,3.0032815386
2019-05-02 00:30:00,1.6,2.68,3.121281788,0.0,0,0.0,1.6,2.68,3.121281788,1.07,-2.81,3.0068255686,0.0,0,0.0,1.07,-2.81,3.0068255686
2019-05-02 01:00:00,1.6,2.68,3.121281788,0.0,0,0.0,1.6,2.68,3.121281788,1.08,-2.81,3.0103986447,0.0,0,0.0,1.08,-2.81,3.0103986447
2019-05-02 01:30:00,1.87,2.68,3.2679198277,0.0,0,0.0,1.87,2.68,3.2679198277,1.3599999999999999,-2.81,3.1218103722,0.0,0,0.0,1.3599999999999999,-2.81,3.1218103722
2019-05-02 02:00:00,2.01,2.68,3.35,0.0,0,0.0,2.01,2.68,3.35,1.47,-2.81,3.1712773452,0.0,0,0.0,1.47,-2.81,3.1712773452
2019-05-02 02:30:00,1.98,2.68,3.3320864335,0.0,0,0.0,1.98,2.68,3.3320864335,1.45,-2.9,3.2422985673999998,0.0,0,0.0,1.45,-2.9,3.2422985673999998
2019-05-02 03:00:00,1.88,2.63,3.2328470425,0.0,0,0.0,1.88,2.63,3.2328470425,1.34,-2.83,3.1312138221,0.0,0,0.0,1.34,-2.83,3.1312138221
2019-05-02 03:30:00,1.78,2.2,2.8299116594,0.0,0,0.0,1.78,2.2,2.8299116594,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-05-02 04:00:00,1.74,2.2,2.8049242414,0.0,0,0.0,1.74,2.2,2.8049242414,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-05-02 04:30:00,1.74,2.12,2.7426264784,0.0,0,0.0,1.74,2.12,2.7426264784,1.34,-2.25,2.6187974339,0.0,0,0.0,1.34,-2.25,2.6187974339
2019-05-02 05:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-02 05:30:00,1.7105000000000001,1.74,2.4399611165,0.0005,0,0.0005,1.71,1.74,2.4396106247000002,1.3405,-1.9100000000000001,2.3334610025,0.0005,0,0.0005,1.34,-1.9100000000000001,2.3331738041
2019-05-02 06:00:00,1.74,1.74,2.4607315985,0.0,0,0.0,1.74,1.74,2.4607315985,1.42,-1.8900000000000001,2.364000846,0.0,0,0.0,1.42,-1.8900000000000001,2.364000846
2019-05-02 06:30:00,1.8399999999999999,1.74,2.5324296634,0.0,0,0.0,1.8399999999999999,1.74,2.5324296634,1.48,-1.88,2.3926554286,0.0,0,0.0,1.48,-1.88,2.3926554286
2019-05-02 07:00:00,1.98,1.74,2.6359059164,0.0,0,0.0,1.98,1.74,2.6359059164,1.5899999999999999,-1.88,2.4622144504,0.0,0,0.0,1.5899999999999999,-1.88,2.4622144504
2019-05-02 07:30:00,2.03,1.76,2.6867266329,0.0,0,0.0,2.03,1.76,2.6867266329,1.7000000000000002,-1.9300000000000002,2.5719447895,0.0,0,0.0,1.7000000000000002,-1.9300000000000002,2.5719447895
2019-05-02 08:00:00,2.081,2.15,2.9921666063,0.001,0,0.001,2.08,2.15,2.9914712100000003,1.621,-2.36,2.8630824298,0.001,0,0.001,1.62,-2.36,2.8625163755000003
2019-05-02 08:30:00,2.011,2.2800000000000002,3.0401514765,0.001,0,0.001,2.01,2.2800000000000002,3.0394900888,1.561,-2.2800000000000002,2.7631722711,0.001,0,0.001,1.56,-2.2800000000000002,2.7626074640000002
2019-05-02 09:00:00,1.893,2.29,2.9711191493999998,0.003,0,0.003,1.8900000000000001,2.29,2.9692086488,1.443,-2.2800000000000002,2.6982677777,0.003,0,0.003,1.44,-2.2800000000000002,2.6966646065
2019-05-02 09:30:00,1.74,2.38,2.9482198018,0.01,0,0.01,1.73,2.38,2.9423290095,1.31,-2.2800000000000002,2.6295436866,0.01,0,0.01,1.3,-2.2800000000000002,2.6245761563
2019-05-02 10:00:00,1.7385000000000002,2.38,2.9473347706,0.0085,0,0.0085,1.73,2.38,2.9423290095,1.3085,-2.2800000000000002,2.6287967304,0.0085,0,0.0085,1.3,-2.2800000000000002,2.6245761563
2019-05-02 10:30:00,1.5985,1.9500000000000002,2.5214484429,0.0085,0,0.0085,1.5899999999999999,1.9500000000000002,2.5160683616,1.2685,-1.82,2.2184436549,0.0085,0,0.0085,1.26,-1.82,2.2135943621
2019-05-02 11:00:00,1.5645,1.88,2.4458250653,0.0045000000000000005,0,0.0045000000000000005,1.56,1.88,2.4429490375,1.2345,-1.74,2.1334456286,0.0045000000000000005,0,0.0045000000000000005,1.23,-1.74,2.1308449028
2019-05-02 11:30:00,1.616,1.88,2.4790837017,0.006,0,0.006,1.6099999999999999,1.88,2.4751767614,1.236,-1.74,2.1343139413,0.006,0,0.006,1.23,-1.74,2.1308449028
2019-05-02 12:00:00,1.5265,1.88,2.4216940868,0.006500000000000001,0,0.006500000000000001,1.52,1.88,2.4176021178,1.1965,-1.74,2.1116846947,0.006500000000000001,0,0.006500000000000001,1.19,-1.74,2.1080085389
2019-05-02 12:30:00,1.5325,1.88,2.4254806225,0.0125,0,0.0125,1.52,1.88,2.4176021178,1.2225,-1.74,2.1265244532,0.0125,0,0.0125,1.21,-1.74,2.1193631119
2019-05-02 13:00:00,1.4815,1.49,2.1011763967,0.0115,0,0.0115,1.47,1.49,2.0930838493,1.2215,-1.4100000000000001,1.8655192977000001,0.0115,0,0.0115,1.21,-1.4100000000000001,1.8580096878
2019-05-02 13:30:00,1.4809999999999999,1.33,1.9905428908,0.011,0,0.011,1.47,1.33,1.9823723162,1.221,-1.26,1.7545486599,0.011,0,0.011,1.21,-1.26,1.7469115604
2019-05-02 14:00:00,1.5575,1.79,2.372742348,0.007500000000000001,0,0.007500000000000001,1.55,1.79,2.3678260071,1.2475,-1.6600000000000001,2.0765009632,0.007500000000000001,0,0.007500000000000001,1.24,-1.6600000000000001,2.072003861
2019-05-02 14:30:00,1.5795,1.88,2.4554470570999998,0.0095,0,0.0095,1.57,1.88,2.4493468517,1.2495,-1.74,2.1421601831,0.0095,0,0.0095,1.24,-1.74,2.136632865
2019-05-02 15:00:00,1.5474999999999999,1.88,2.4349858829,0.0175,0,0.0175,1.53,1.88,2.4239018132,1.2575,-1.74,2.1468363352,0.0175,0,0.0175,1.24,-1.74,2.136632865
2019-05-02 15:30:00,1.4325,1.88,2.3635685414,0.0125,0,0.0125,1.42,1.88,2.3560135823,1.1025,-1.74,2.0598801543,0.0125,0,0.0125,1.09,-1.74,2.053216988
2019-05-02 16:00:00,1.604,1.88,2.4712782118,0.014,0,0.014,1.5899999999999999,1.88,2.4622144504,1.254,-1.74,2.1447881014,0.014,0,0.014,1.24,-1.74,2.136632865
2019-05-02 16:30:00,1.745,1.78,2.4926742667,0.015,0,0.015,1.73,1.78,2.4821966078,1.395,-1.78,2.2615094517,0.015,0,0.015,1.38,-1.78,2.2522877258
2019-05-02 17:00:00,1.812,1.8,2.5540837888,0.012,0,0.012,1.8,1.8,2.5455844123,1.472,-1.78,2.3098017231,0.012,0,0.012,1.46,-1.78,2.3021728866
2019-05-02 17:30:00,1.879,1.77,2.5813835438,0.009000000000000001,0,0.009000000000000001,1.87,1.77,2.5748398008,1.5190000000000001,-1.81,2.3629348277,0.009000000000000001,0,0.009000000000000001,1.51,-1.81,2.3571593073
2019-05-02 18:00:00,1.8515000000000001,1.77,2.5614355838,0.021500000000000002,0,0.021500000000000002,1.83,1.77,2.5459379411,1.4915,-1.8399999999999999,2.3685802182,0.021500000000000002,0,0.021500000000000002,1.47,-1.8399999999999999,2.3551008471
2019-05-02 18:30:00,1.873,1.75,2.5633238188,0.013000000000000001,0,0.013000000000000001,1.8599999999999999,1.75,2.5538402456,1.483,-1.8599999999999999,2.3788419451,0.013000000000000001,0,0.013000000000000001,1.47,-1.8599999999999999,2.370759372
2019-05-02 19:00:00,1.917,2.25,2.9559074749,0.007,0,0.007,1.9100000000000001,2.25,2.951372562,1.477,-2.41,2.8265931791,0.007,0,0.007,1.47,-2.41,2.8229417281
2019-05-02 19:30:00,1.996,2.68,3.3416187694,0.006,0,0.006,1.99,2.68,3.3380383461,1.476,-2.81,3.1740630113,0.006,0,0.006,1.47,-2.81,3.1712773452
2019-05-02 20:00:00,2.0105,2.68,3.3503000239,0.0005,0,0.0005,2.01,2.68,3.35,1.4705,-2.81,3.1715091439,0.0005,0,0.0005,1.47,-2.81,3.1712773452
2019-05-02 20:30:00,2.05,2.68,3.3741517453,0.0,0,0.0,2.05,2.68,3.3741517453,1.51,-2.81,3.1900156739,0.0,0,0.0,1.51,-2.81,3.1900156739
2019-05-02 21:00:00,2.0,2.66,3.3280024038000002,0.0,0,0.0,2.0,2.66,3.3280024038000002,1.47,-2.81,3.1712773452,0.0,0,0.0,1.47,-2.81,3.1712773452
2019-05-02 21:30:00,2.0,3.18,3.7566474415,0.0,0,0.0,2.0,3.18,3.7566474415,1.38,-3.32,3.595385932,0.0,0,0.0,1.38,-3.32,3.595385932
2019-05-02 22:00:00,1.9300000000000002,3.22,3.7541044205,0.0,0,0.0,1.9300000000000002,3.22,3.7541044205,1.33,-3.35,3.6043584727,0.0,0,0.0,1.33,-3.35,3.6043584727
2019-05-02 22:30:00,1.85,2.92,3.4567180967,0.0,0,0.0,1.85,2.92,3.4567180967,1.29,-3.06,3.3207980968,0.0,0,0.0,1.29,-3.06,3.3207980968
2019-05-02 23:00:00,1.73,2.68,3.1898746057,0.0,0,0.0,1.73,2.68,3.1898746057,1.21,-2.81,3.059444394,0.0,0,0.0,1.21,-2.81,3.059444394
2019-05-02 23:30:00,1.6800000000000002,2.64,3.1292171545,0.0,0,0.0,1.6800000000000002,2.64,3.1292171545,1.16,-2.7,2.9386391408,0.0,0,0.0,1.16,-2.7,2.9386391408
2019-05-03 00:00:00,1.48,1.9,2.4084019598,0.0,0,0.0,1.48,1.9,2.4084019598,1.16,-2.0,2.3120553627,0.0,0,0.0,1.16,-2.0,2.3120553627
2019-05-03 00:30:00,1.48,1.74,2.2842942017,0.0,0,0.0,1.48,1.74,2.2842942017,1.2,-1.88,2.2303362975,0.0,0,0.0,1.2,-1.88,2.2303362975
2019-05-03 01:00:00,1.48,1.74,2.2842942017,0.0,0,0.0,1.48,1.74,2.2842942017,1.13,-1.88,2.1934675744,0.0,0,0.0,1.13,-1.88,2.1934675744
2019-05-03 01:30:00,1.8,1.74,2.5035175254,0.0,0,0.0,1.8,1.74,2.5035175254,1.46,-1.88,2.3803361107,0.0,0,0.0,1.46,-1.88,2.3803361107
2019-05-03 02:00:00,1.88,1.9500000000000002,2.708671261,0.0,0,0.0,1.88,1.9500000000000002,2.708671261,1.49,-2.14,2.6076234391,0.0,0,0.0,1.49,-2.14,2.6076234391
2019-05-03 02:30:00,1.8900000000000001,2.14,2.8551182111999998,0.0,0,0.0,1.8900000000000001,2.14,2.8551182111999998,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-03 03:00:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-03 03:30:00,1.8,2.16,2.8116898833,0.0,0,0.0,1.8,2.16,2.8116898833,1.35,-2.41,2.7623540685,0.0,0,0.0,1.35,-2.41,2.7623540685
2019-05-03 04:00:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.35,-2.41,2.7623540685,0.0,0,0.0,1.35,-2.41,2.7623540685
2019-05-03 04:30:00,1.74,2.17,2.781456453,0.0,0,0.0,1.74,2.17,2.781456453,1.33,-2.41,2.7526351011,0.0,0,0.0,1.33,-2.41,2.7526351011
2019-05-03 05:00:00,1.73,2.23,2.8223748865,0.0,0,0.0,1.73,2.23,2.8223748865,1.31,-2.4,2.7342457827,0.0,0,0.0,1.31,-2.4,2.7342457827
2019-05-03 05:30:00,1.74,2.17,2.781456453,0.0,0,0.0,1.74,2.17,2.781456453,1.34,-2.4,2.7487451683,0.0,0,0.0,1.34,-2.4,2.7487451683
2019-05-03 06:00:00,1.85,2.2,2.8744564704,0.0,0,0.0,1.85,2.2,2.8744564704,1.4,-2.4,2.7784887979,0.0,0,0.0,1.4,-2.4,2.7784887979
2019-05-03 06:30:00,1.9500000000000002,2.18,2.9248760658,0.0,0,0.0,1.9500000000000002,2.18,2.9248760658,1.49,-2.33,2.7656825559,0.0,0,0.0,1.49,-2.33,2.7656825559
2019-05-03 07:00:00,2.08,2.24,3.0567957079,0.0,0,0.0,2.08,2.24,3.0567957079,1.62,-2.2800000000000002,2.796926885,0.0,0,0.0,1.62,-2.2800000000000002,2.796926885
2019-05-03 07:30:00,2.1105,2.2800000000000002,3.1068650196,0.0005,0,0.0005,2.11,2.2800000000000002,3.1065253902,1.6205,-2.2800000000000002,2.7972165183,0.0005,0,0.0005,1.62,-2.2800000000000002,2.796926885
2019-05-03 08:00:00,2.073,2.2800000000000002,3.0815140759,0.003,0,0.003,2.07,2.2800000000000002,3.0794967121,1.623,-2.2800000000000002,2.7986655749000002,0.003,0,0.003,1.62,-2.2800000000000002,2.796926885
2019-05-03 08:30:00,1.9425,2.2800000000000002,2.995280663,0.0025,0,0.0025,1.94,2.2800000000000002,2.9936599673,1.5025,-2.25,2.7055510067,0.0025,0,0.0025,1.5,-2.25,2.7041634566
2019-05-03 09:00:00,1.796,2.36,2.9656729422,0.006,0,0.006,1.79,2.36,2.9620432137,1.3559999999999999,-2.22,2.6013719457,0.006,0,0.006,1.35,-2.22,2.5982494107000003
2019-05-03 09:30:00,1.7255,2.41,2.9640260205,0.0055000000000000005,0,0.0055000000000000005,1.72,2.41,2.960827587,1.3054999999999999,-2.14,2.5067768648,0.0055000000000000005,0,0.0055000000000000005,1.3,-2.14,2.5039169315
2019-05-03 10:00:00,1.6335000000000002,2.39,2.8948958962,0.0035,0,0.0035,1.63,2.39,2.8929223979,1.2235,-2.17,2.4911548025,0.0035,0,0.0035,1.22,-2.17,2.4894376875
2019-05-03 10:30:00,1.4155,1.8900000000000001,2.3613005421,0.0055000000000000005,0,0.0055000000000000005,1.4100000000000001,1.8900000000000001,2.3580076335999998,1.0955,-1.74,2.0561420792,0.0055000000000000005,0,0.0055000000000000005,1.09,-1.74,2.053216988
2019-05-03 11:00:00,1.3995,1.96,2.40836049,0.0095,0,0.0095,1.3900000000000001,1.96,2.4028524715,1.0795,-1.74,2.0476621425,0.0095,0,0.0095,1.07,-1.74,2.0426698216
2019-05-03 11:30:00,1.4465,1.9100000000000001,2.3959261779,0.006500000000000001,0,0.006500000000000001,1.44,1.9100000000000001,2.3920075251,1.0965,-1.74,2.0566750473,0.006500000000000001,0,0.006500000000000001,1.09,-1.74,2.053216988
2019-05-03 12:00:00,1.4675,1.88,2.3849436576,0.007500000000000001,0,0.007500000000000001,1.46,1.88,2.3803361107,1.1475,-1.74,2.0843119368,0.007500000000000001,0,0.007500000000000001,1.1400000000000001,-1.74,2.0801922988
2019-05-03 12:30:00,1.5594999999999999,1.88,2.4426297816,0.0095,0,0.0095,1.55,1.88,2.4365754657,1.2195,-1.74,2.124801226,0.0095,0,0.0095,1.21,-1.74,2.1193631119
2019-05-03 13:00:00,1.495,1.88,2.4019627391,0.015,0,0.015,1.48,1.88,2.3926554286,1.225,-1.74,2.1279626406,0.015,0,0.015,1.21,-1.74,2.1193631119
2019-05-03 13:30:00,1.4925000000000002,1.88,2.4004075175,0.0125,0,0.0125,1.48,1.88,2.3926554286,1.1625,-1.74,2.0926075241,0.0125,0,0.0125,1.15,-1.74,2.0856893345
2019-05-03 14:00:00,1.479,1.88,2.392036998,0.009000000000000001,0,0.009000000000000001,1.47,1.88,2.3864827676,1.129,-1.74,2.074184418,0.009000000000000001,0,0.009000000000000001,1.12,-1.74,2.0692993983
2019-05-03 14:30:00,1.3145,1.88,2.2939725914,0.0145,0,0.0145,1.3,1.88,2.2856946428000002,0.9945,-1.74,2.0041532501,0.0145,0,0.0145,0.98,-1.74,1.9969977466
2019-05-03 15:00:00,1.2625,1.9,2.2812071914,0.022500000000000003,0,0.022500000000000003,1.24,1.9,2.2688322988,0.9425,-1.74,1.9788648893,0.022500000000000003,0,0.022500000000000003,0.92,-1.74,1.9682479519
2019-05-03 15:30:00,1.5235,1.88,2.419804176,0.0035,0,0.0035,1.52,1.88,2.4176021178,1.1935,-1.74,2.1099863151,0.0035,0,0.0035,1.19,-1.74,2.1080085389
2019-05-03 16:00:00,1.4925000000000002,1.88,2.4004075175,0.0025,0,0.0025,1.49,1.88,2.398853893,1.2125,-1.74,2.1207914207,0.0025,0,0.0025,1.21,-1.74,2.1193631119
2019-05-03 16:30:00,1.464,1.88,2.3827916400999998,0.004,0,0.004,1.46,1.88,2.3803361107,1.134,-1.74,2.0769102051,0.004,0,0.004,1.13,-1.74,2.074728898
2019-05-03 17:00:00,1.4849999999999999,1.8,2.3335005892,0.005,0,0.005,1.48,1.8,2.3303218662000003,1.185,-1.75,2.1134627983,0.005,0,0.005,1.18,-1.75,2.1106634028
2019-05-03 17:30:00,1.5795,1.76,2.3648298565,0.0095,0,0.0095,1.57,1.76,2.358495283,1.2395,-1.8,2.1854885609,0.0095,0,0.0095,1.23,-1.8,2.1801146759
2019-05-03 18:00:00,1.6495000000000002,1.74,2.3975925947,0.0095,0,0.0095,1.6400000000000001,1.74,2.3910667076,1.3395000000000001,-1.88,2.3083891028,0.0095,0,0.0095,1.33,-1.88,2.3028894893
2019-05-03 18:30:00,1.764,1.8900000000000001,2.5853038506,0.004,0,0.004,1.76,1.8900000000000001,2.5825762331,1.4140000000000001,-1.97,2.424932164,0.004,0,0.004,1.4100000000000001,-1.97,2.4226019069999998
2019-05-03 19:00:00,1.8605,2.25,2.9195822047,0.0005,0,0.0005,1.8599999999999999,2.25,2.9192636058,1.4005,-2.2800000000000002,2.6757803068,0.0005,0,0.0005,1.4,-2.2800000000000002,2.6755186413
2019-05-03 19:30:00,1.841,2.23,2.8917435917,0.001,0,0.001,1.8399999999999999,2.23,2.8911070544,1.401,-2.2800000000000002,2.67604204,0.001,0,0.001,1.4,-2.2800000000000002,2.6755186413
2019-05-03 20:00:00,1.94,2.46,3.1329219588,0.0,0,0.0,1.94,2.46,3.1329219588,1.47,-2.59,2.9780866341000003,0.0,0,0.0,1.47,-2.59,2.9780866341000003
2019-05-03 20:30:00,1.94,2.68,3.3084739685,0.0,0,0.0,1.94,2.68,3.3084739685,1.4100000000000001,-2.81,3.1439147571,0.0,0,0.0,1.4100000000000001,-2.81,3.1439147571
2019-05-03 21:00:00,1.9,2.68,3.2851788384000002,0.0,0,0.0,1.9,2.68,3.2851788384000002,1.4100000000000001,-2.81,3.1439147571,0.0,0,0.0,1.4100000000000001,-2.81,3.1439147571
2019-05-03 21:30:00,1.92,2.68,3.296786314,0.0,0,0.0,1.92,2.68,3.296786314,1.4,-2.81,3.1394426257,0.0,0,0.0,1.4,-2.81,3.1394426257
2019-05-03 22:00:00,1.87,2.68,3.2679198277,0.0,0,0.0,1.87,2.68,3.2679198277,1.34,-2.81,3.1131495306,0.0,0,0.0,1.34,-2.81,3.1131495306
2019-05-03 22:30:00,1.83,2.68,3.2451964501,0.0,0,0.0,1.83,2.68,3.2451964501,1.32,-2.81,3.1045933711,0.0,0,0.0,1.32,-2.81,3.1045933711
2019-05-03 23:00:00,1.75,2.68,3.2007655334,0.0,0,0.0,1.75,2.68,3.2007655334,1.22,-2.81,3.0634131292,0.0,0,0.0,1.22,-2.81,3.0634131292
2019-05-03 23:30:00,1.6400000000000001,2.63,3.0994354325,0.0,0,0.0,1.6400000000000001,2.63,3.0994354325,1.15,-2.77,2.9992332353,0.0,0,0.0,1.15,-2.77,2.9992332353
2019-05-04 00:00:00,1.52,2.2800000000000002,2.7402189694,0.0,0,0.0,1.52,2.2800000000000002,2.7402189694,1.09,-2.36,2.5995576547,0.0,0,0.0,1.09,-2.36,2.5995576547
2019-05-04 00:30:00,1.6099999999999999,2.22,2.7423530043,0.0,0,0.0,1.6099999999999999,2.22,2.7423530043,1.2,-2.41,2.6922295593000003,0.0,0,0.0,1.2,-2.41,2.6922295593000003
2019-05-04 01:00:00,1.6,2.17,2.6960897611,0.0,0,0.0,1.6,2.17,2.6960897611,1.15,-2.41,2.6703183331,0.0,0,0.0,1.15,-2.41,2.6703183331
2019-05-04 01:30:00,1.8599999999999999,2.14,2.8353483031,0.0,0,0.0,1.8599999999999999,2.14,2.8353483031,1.45,-2.41,2.8125788878,0.0,0,0.0,1.45,-2.41,2.8125788878
2019-05-04 02:00:00,1.9100000000000001,2.42,3.0829369115,0.0,0,0.0,1.9100000000000001,2.42,3.0829369115,1.45,-2.68,3.0471133881,0.0,0,0.0,1.45,-2.68,3.0471133881
2019-05-04 02:30:00,1.98,2.5700000000000003,3.2442718752,0.0,0,0.0,1.98,2.5700000000000003,3.2442718752,1.45,-2.91,3.251245915,0.0,0,0.0,1.45,-2.91,3.251245915
2019-05-04 03:00:00,1.88,2.65,3.2491383473,0.0,0,0.0,1.88,2.65,3.2491383473,1.3599999999999999,-2.94,3.2393209165,0.0,0,0.0,1.3599999999999999,-2.94,3.2393209165
2019-05-04 03:30:00,1.87,2.65,3.2433624528,0.0,0,0.0,1.87,2.65,3.2433624528,1.34,-2.89,3.1855454792,0.0,0,0.0,1.34,-2.89,3.1855454792
2019-05-04 04:00:00,1.87,2.63,3.2270419892,0.0,0,0.0,1.87,2.63,3.2270419892,1.34,-2.9,3.1946204782,0.0,0,0.0,1.34,-2.9,3.1946204782
2019-05-04 04:30:00,1.7505000000000002,2.68,3.2010389329,0.0005,0,0.0005,1.75,2.68,3.2007655334,1.2505,-2.95,3.2040989763,0.0005,0,0.0005,1.25,-2.95,3.2039038687
2019-05-04 05:00:00,1.7285,2.52,3.055832497,0.0085,0,0.0085,1.72,2.52,3.0510326121,1.2185,-2.73,2.9895889768,0.0085,0,0.0085,1.21,-2.73,2.9861346252
2019-05-04 05:30:00,1.7425000000000002,2.14,2.7596931442,0.0025,0,0.0025,1.74,2.14,2.7581152985,1.3325,-2.41,2.7538439044,0.0025,0,0.0025,1.33,-2.41,2.7526351011
2019-05-04 06:00:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.33,-2.41,2.7526351011,0.0,0,0.0,1.33,-2.41,2.7526351011
2019-05-04 06:30:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.45,-2.41,2.8125788878,0.0,0,0.0,1.45,-2.41,2.8125788878
2019-05-04 07:00:00,1.8940000000000001,2.14,2.8577676603,0.004,0,0.004,1.8900000000000001,2.14,2.8551182111999998,1.474,-2.36,2.7824945642000003,0.004,0,0.004,1.47,-2.36,2.7803776722
2019-05-04 07:30:00,1.9835,2.14,2.9178540487999998,0.0035,0,0.0035,1.98,2.14,2.9154759474,1.5235,-2.4,2.8427191648,0.0035,0,0.0035,1.52,-2.4,2.8408449447
2019-05-04 08:00:00,1.9580000000000002,2.18,2.9302156917,0.008,0,0.008,1.9500000000000002,2.18,2.9248760658,1.488,-2.37,2.7984002573,0.008,0,0.008,1.48,-2.37,2.7941546128
2019-05-04 08:30:00,1.881,2.18,2.8793334298,0.011,0,0.011,1.87,2.18,2.8721594663000003,1.441,-2.3,2.7141261946,0.011,0,0.011,1.43,-2.3,2.7083020511
2019-05-04 09:00:00,1.7730000000000001,2.18,2.8099695728,0.023,0,0.023,1.75,2.18,2.795514264,1.343,-2.2800000000000002,2.6461385073,0.023,0,0.023,1.32,-2.2800000000000002,2.634539808
2019-05-04 09:30:00,1.6785,2.26,2.8151309472,0.0085,0,0.0085,1.67,2.26,2.8100711735,1.2485,-2.2800000000000002,2.5994522981,0.0085,0,0.0085,1.24,-2.2800000000000002,2.5953805116
2019-05-04 10:00:00,1.7175,2.37,2.9268936178000002,0.007500000000000001,0,0.007500000000000001,1.71,2.37,2.9224989306999998,1.2775,-2.4,2.7188244243,0.007500000000000001,0,0.007500000000000001,1.27,-2.4,2.7153084539
2019-05-04 10:30:00,1.7625000000000002,2.77,3.2831853816,0.022500000000000003,0,0.022500000000000003,1.74,2.77,3.2711618731,1.2525,-2.7800000000000002,3.0491238496,0.022500000000000003,0,0.022500000000000003,1.23,-2.7800000000000002,3.0399506575
2019-05-04 11:00:00,1.5975000000000001,2.81,3.2323530516,0.0275,0,0.0275,1.57,2.81,3.2188507266,1.0775,-2.7199999999999998,2.9256462961,0.0275,0,0.0275,1.05,-2.7199999999999998,2.9156302921
2019-05-04 11:30:00,1.439,2.79,3.1392389205,0.029,0,0.029,1.4100000000000001,2.79,3.126051823,0.969,-2.7199999999999998,2.887448874,0.029,0,0.029,0.9400000000000001,-2.7199999999999998,2.877846417
2019-05-04 12:00:00,1.367,2.81,3.1248662371,0.027,0,0.027,1.34,2.81,3.1131495306,0.877,-2.7199999999999998,2.8578889062,0.027,0,0.027,0.85,-2.7199999999999998,2.8497192844
2019-05-04 12:30:00,1.3645,2.63,2.9628972729000003,0.0245,0,0.0245,1.34,2.63,2.9516944286,0.9345,-2.55,2.7158406157,0.0245,0,0.0245,0.91,-2.55,2.7075080794
2019-05-04 13:00:00,1.245,2.2800000000000002,2.5977730848,0.025,0,0.025,1.22,2.2800000000000002,2.5858847615,0.855,-2.2800000000000002,2.4350410674000003,0.025,0,0.025,0.8300000000000001,-2.2800000000000002,2.4263758983
2019-05-04 13:30:00,1.226,2.29,2.5975326754,0.026000000000000002,0,0.026000000000000002,1.2,2.29,2.5853626438,0.836,-2.2800000000000002,2.4284348869,0.026000000000000002,0,0.026000000000000002,0.81,-2.2800000000000002,2.4196074062
2019-05-04 14:00:00,1.227,2.29,2.5980048114,0.027,0,0.027,1.2,2.29,2.5853626438,0.837,-2.2800000000000002,2.428779323,0.027,0,0.027,0.81,-2.2800000000000002,2.4196074062
2019-05-04 14:30:00,1.206,2.2800000000000002,2.5793092098,0.026000000000000002,0,0.026000000000000002,1.18,2.2800000000000002,2.5672553437,0.836,-2.2800000000000002,2.4284348869,0.026000000000000002,0,0.026000000000000002,0.81,-2.2800000000000002,2.4196074062
2019-05-04 15:00:00,1.226,2.34,2.6417183801,0.026000000000000002,0,0.026000000000000002,1.2,2.34,2.6297528401,0.836,-2.2800000000000002,2.4284348869,0.026000000000000002,0,0.026000000000000002,0.81,-2.2800000000000002,2.4196074062
2019-05-04 15:30:00,1.4255,2.2800000000000002,2.6889496555,0.0155,0,0.0155,1.4100000000000001,2.2800000000000002,2.6807648162,1.0255,-2.2800000000000002,2.50001005,0.0155,0,0.0155,1.01,-2.2800000000000002,2.4936920419
2019-05-04 16:00:00,1.561,2.25,2.7384705585,0.001,0,0.001,1.56,2.25,2.7379006556,1.141,-2.2800000000000002,2.5495648647999998,0.001,0,0.001,1.1400000000000001,-2.2800000000000002,2.5491174943
2019-05-04 16:30:00,1.7335,2.25,2.8403384041,0.0035,0,0.0035,1.73,2.25,2.8382036572000002,1.3035,-2.2800000000000002,2.6263115295,0.0035,0,0.0035,1.3,-2.2800000000000002,2.6245761563
2019-05-04 17:00:00,1.6975,2.27,2.8345028224,0.007500000000000001,0,0.007500000000000001,1.69,2.27,2.8300176678,1.2775,-2.2800000000000002,2.6135045915,0.007500000000000001,0,0.007500000000000001,1.27,-2.2800000000000002,2.6098467388
2019-05-04 17:30:00,1.841,2.25,2.9071946959,0.011,0,0.011,1.83,2.25,2.9002413692999998,1.391,-2.2800000000000002,2.670820286,0.011,0,0.011,1.38,-2.2800000000000002,2.6651078777
2019-05-04 18:00:00,1.784,2.25,2.8714379673,0.014,0,0.014,1.77,2.25,2.8627609051,1.354,-2.2800000000000002,2.6517382978,0.014,0,0.014,1.34,-2.2800000000000002,2.6446171746
2019-05-04 18:30:00,1.7595,2.15,2.7781901033,0.0095,0,0.0095,1.75,2.15,2.7721832551,1.3495,-2.32,2.6839430415,0.0095,0,0.0095,1.34,-2.32,2.6791789787
2019-05-04 19:00:00,1.889,2.62,3.2299722909,0.009000000000000001,0,0.009000000000000001,1.88,2.62,3.2247170419,1.369,-2.76,3.0808701693,0.009000000000000001,0,0.009000000000000001,1.3599999999999999,-2.76,3.0768815382
2019-05-04 19:30:00,1.889,2.68,3.2788292118,0.009000000000000001,0,0.009000000000000001,1.88,2.68,3.2736523945,1.359,-2.81,3.1213748573,0.009000000000000001,0,0.009000000000000001,1.35,-2.81,3.1174669204
2019-05-04 20:00:00,1.883,2.63,3.2345925555,0.003,0,0.003,1.88,2.63,3.2328470425,1.353,-2.81,3.1187672244,0.003,0,0.003,1.35,-2.81,3.1174669204
2019-05-04 20:30:00,1.9,2.55,3.1800157232,0.0,0,0.0,1.9,2.55,3.1800157232,1.38,-2.81,3.1305750271,0.0,0,0.0,1.38,-2.81,3.1305750271
2019-05-04 21:00:00,1.9,2.55,3.1800157232,0.0,0,0.0,1.9,2.55,3.1800157232,1.38,-2.81,3.1305750271,0.0,0,0.0,1.38,-2.81,3.1305750271
2019-05-04 21:30:00,1.97,2.59,3.2540743692,0.0,0,0.0,1.97,2.59,3.2540743692,1.47,-2.81,3.1712773452,0.0,0,0.0,1.47,-2.81,3.1712773452
2019-05-04 22:00:00,1.92,2.66,3.2805487346,0.0,0,0.0,1.92,2.66,3.2805487346,1.3900000000000001,-2.81,3.1349960128,0.0,0,0.0,1.3900000000000001,-2.81,3.1349960128
2019-05-04 22:30:00,1.8900000000000001,2.68,3.2794054339,0.0,0,0.0,1.8900000000000001,2.68,3.2794054339,1.35,-2.81,3.1174669204,0.0,0,0.0,1.35,-2.81,3.1174669204
2019-05-04 23:00:00,1.75,2.68,3.2007655334,0.0,0,0.0,1.75,2.68,3.2007655334,1.24,-2.81,3.0714328904,0.0,0,0.0,1.24,-2.81,3.0714328904
2019-05-04 23:30:00,1.72,2.38,2.9364604544,0.0,0,0.0,1.72,2.38,2.9364604544,1.25,-2.55,2.8398943642,0.0,0,0.0,1.25,-2.55,2.8398943642
2019-05-05 00:00:00,1.6099999999999999,2.21,2.7342640692,0.0,0,0.0,1.6099999999999999,2.21,2.7342640692,1.21,-2.41,2.6967016891,0.0,0,0.0,1.21,-2.41,2.6967016891
2019-05-05 00:30:00,1.6099999999999999,2.14,2.6780029873,0.0,0,0.0,1.6099999999999999,2.14,2.6780029873,1.21,-2.41,2.6967016891,0.0,0,0.0,1.21,-2.41,2.6967016891
2019-05-05 01:00:00,1.63,2.14,2.6900743484,0.0,0,0.0,1.63,2.14,2.6900743484,1.21,-2.41,2.6967016891,0.0,0,0.0,1.21,-2.41,2.6967016891
2019-05-05 01:30:00,1.94,2.14,2.8884597972,0.0,0,0.0,1.94,2.14,2.8884597972,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-05 02:00:00,2.01,2.11,2.9141379514,0.0,0,0.0,2.01,2.11,2.9141379514,1.55,-2.41,2.8654144552,0.0,0,0.0,1.55,-2.41,2.8654144552
2019-05-05 02:30:00,2.01,2.08,2.8924902766000002,0.0,0,0.0,2.01,2.08,2.8924902766000002,1.57,-2.41,2.8762823227,0.0,0,0.0,1.57,-2.41,2.8762823227
2019-05-05 03:00:00,1.94,2.14,2.8884597972,0.0,0,0.0,1.94,2.14,2.8884597972,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-05 03:30:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-05 04:00:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-05 04:30:00,1.85,2.14,2.8287983314,0.0,0,0.0,1.85,2.14,2.8287983314,1.3599999999999999,-2.41,2.7672549575,0.0,0,0.0,1.3599999999999999,-2.41,2.7672549575
2019-05-05 05:00:00,1.76,2.14,2.7707760646,0.0,0,0.0,1.76,2.14,2.7707760646,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-05-05 05:30:00,1.8599999999999999,2.14,2.8353483031,0.0,0,0.0,1.8599999999999999,2.14,2.8353483031,1.42,-2.41,2.7972307735,0.0,0,0.0,1.42,-2.41,2.7972307735
2019-05-05 06:00:00,1.8599999999999999,2.14,2.8353483031,0.0,0,0.0,1.8599999999999999,2.14,2.8353483031,1.4,-2.41,2.7871311415,0.0,0,0.0,1.4,-2.41,2.7871311415
2019-05-05 06:30:00,2.0,2.14,2.9290954235,0.0,0,0.0,2.0,2.14,2.9290954235,1.5,-2.41,2.8386792704,0.0,0,0.0,1.5,-2.41,2.8386792704
2019-05-05 07:00:00,2.01,2.14,2.9359325605,0.0,0,0.0,2.01,2.14,2.9359325605,1.5899999999999999,-2.41,2.8872478245,0.0,0,0.0,1.5899999999999999,-2.41,2.8872478245
2019-05-05 07:30:00,2.0105,2.14,2.9362748935000003,0.0005,0,0.0005,2.01,2.14,2.9359325605,1.5605,-2.41,2.8711078437,0.0005,0,0.0005,1.56,-2.41,2.8708361151
2019-05-05 08:00:00,1.9025,2.18,2.8934246577,0.0025,0,0.0025,1.9,2.18,2.8917814579,1.4625,-2.4,2.8104992884,0.0025,0,0.0025,1.46,-2.4,2.8091991741
2019-05-05 08:30:00,1.8054999999999999,2.18,2.8305883222,0.0055000000000000005,0,0.0055000000000000005,1.8,2.18,2.8270833026,1.3555000000000001,-2.38,2.7389377959,0.0055000000000000005,0,0.0055000000000000005,1.35,-2.38,2.7362200204000002
2019-05-05 09:00:00,1.7570000000000001,2.16,2.7843579152,0.007,0,0.007,1.75,2.16,2.7799460426,1.347,-2.35,2.7086729223,0.007,0,0.007,1.34,-2.35,2.7051986988000003
2019-05-05 09:30:00,1.762,2.18,2.8030419191,0.012,0,0.012,1.75,2.18,2.795514264,1.3519999999999999,-2.2800000000000002,2.6507176386999998,0.012,0,0.012,1.34,-2.2800000000000002,2.6446171746
2019-05-05 10:00:00,1.588,2.18,2.6970621053,0.008,0,0.008,1.58,2.18,2.6923595599,1.188,-2.2800000000000002,2.5709422397,0.008,0,0.008,1.18,-2.2800000000000002,2.5672553437
2019-05-05 10:30:00,1.5255,2.21,2.685377115,0.0055000000000000005,0,0.0055000000000000005,1.52,2.21,2.6822565127,1.1155,-2.2800000000000002,2.5382553556,0.0055000000000000005,0,0.0055000000000000005,1.11,-2.2800000000000002,2.5358430551
2019-05-05 11:00:00,1.4765000000000001,2.17,2.6246813616,0.006500000000000001,0,0.006500000000000001,1.47,2.17,2.6210303318,1.0765,-2.2800000000000002,2.5213592069,0.006500000000000001,0,0.006500000000000001,1.07,-2.2800000000000002,2.5185908759
2019-05-05 11:30:00,1.479,2.21,2.6592369206,0.009000000000000001,0,0.009000000000000001,1.47,2.21,2.654241888,1.079,-2.2800000000000002,2.5224276005,0.009000000000000001,0,0.009000000000000001,1.07,-2.2800000000000002,2.5185908759
2019-05-05 12:00:00,1.653,2.14,2.7040726691,0.003,0,0.003,1.65,2.14,2.7022398117,1.2530000000000001,-2.2800000000000002,2.6016166128,0.003,0,0.003,1.25,-2.2800000000000002,2.6001730712
2019-05-05 12:30:00,1.861,2.54,3.1487967543,0.001,0,0.001,1.8599999999999999,2.54,3.1482058383,1.351,-2.67,2.9923403884,0.001,0,0.001,1.35,-2.67,2.9918890354
2019-05-05 13:00:00,1.7315,2.68,3.1906883662,0.0015,0,0.0015,1.73,2.68,3.1898746057,1.2115,-2.81,3.0600379491,0.0015,0,0.0015,1.21,-2.81,3.059444394
2019-05-05 13:30:00,1.592,2.68,3.1171884768,0.002,0,0.002,1.5899999999999999,2.68,3.116167518,1.092,-2.77,2.9774761123999998,0.002,0,0.002,1.09,-2.77,2.9767431868000003
2019-05-05 14:00:00,1.6245,2.68,3.1339113341,0.0045000000000000005,0,0.0045000000000000005,1.62,2.68,3.1315810703,1.1245,-2.8,3.0173664428,0.0045000000000000005,0,0.0045000000000000005,1.12,-2.8,3.015692292
2019-05-05 14:30:00,1.7225000000000001,2.68,3.1858132792,0.0025,0,0.0025,1.72,2.68,3.184462278,1.2025000000000001,-2.8,3.047294907,0.0025,0,0.0025,1.2,-2.8,3.0463092423
2019-05-05 15:00:00,1.653,2.68,3.1487789697,0.003,0,0.003,1.65,2.68,3.1472051093,1.173,-2.8,3.0357748599,0.003,0,0.003,1.17,-2.8,3.0346169445
2019-05-05 15:30:00,1.7325,2.68,3.1912311496,0.0025,0,0.0025,1.73,2.68,3.1898746057,1.2125,-2.8,3.0512548648,0.0025,0,0.0025,1.21,-2.8,3.0502622838
2019-05-05 16:00:00,1.7035,2.68,3.1755806162,0.0035,0,0.0035,1.7000000000000002,2.68,3.1737044601,1.1935,-2.8,3.0437546304,0.0035,0,0.0035,1.19,-2.8,3.0423839337
2019-05-05 16:30:00,1.746,2.68,3.1985803101,0.006,0,0.006,1.74,2.68,3.1953090617,1.216,-2.8,3.0526473756,0.006,0,0.006,1.21,-2.8,3.0502622838
2019-05-05 17:00:00,1.7805,2.68,3.2175425794,0.0105,0,0.0105,1.77,2.68,3.2117440745,1.2605,-2.8,3.0706449241,0.0105,0,0.0105,1.25,-2.8,3.0663496213
2019-05-05 17:30:00,1.888,2.68,3.2782531934,0.008,0,0.008,1.88,2.68,3.2736523945,1.348,-2.8,3.1075881323,0.008,0,0.008,1.34,-2.8,3.1041262861
2019-05-05 18:00:00,1.9565000000000001,2.68,3.3181760426,0.006500000000000001,0,0.006500000000000001,1.9500000000000002,2.68,3.3143475979,1.4365,-2.8,3.1469878058,0.006500000000000001,0,0.006500000000000001,1.43,-2.8,3.1440260813
2019-05-05 18:30:00,2.0235,2.66,3.3421777706,0.0035,0,0.0035,2.02,2.66,3.3400598797,1.4835,-2.8,3.1687177612,0.0035,0,0.0035,1.48,-2.8,3.1670806747
2019-05-05 19:00:00,1.9525000000000001,2.67,3.3077418657,0.0025,0,0.0025,1.9500000000000002,2.67,3.3062667769000003,1.4225,-2.8,3.1406219527,0.0025,0,0.0025,1.42,-2.8,3.1394904045
2019-05-05 19:30:00,1.8805,2.62,3.2250085659,0.0005,0,0.0005,1.88,2.62,3.2247170419,1.3605,-2.8,3.1130307178,0.0005,0,0.0005,1.3599999999999999,-2.8,3.1128122333
2019-05-05 20:00:00,1.88,2.56,3.176161205,0.0,0,0.0,1.88,2.56,3.176161205,1.3599999999999999,-2.8,3.1128122333,0.0,0,0.0,1.3599999999999999,-2.8,3.1128122333
2019-05-05 20:30:00,1.88,2.55,3.1681066901,0.0,0,0.0,1.88,2.55,3.1681066901,1.3599999999999999,-2.8,3.1128122333,0.0,0,0.0,1.3599999999999999,-2.8,3.1128122333
2019-05-05 21:00:00,1.94,2.55,3.2040755297,0.0,0,0.0,1.94,2.55,3.2040755297,1.43,-2.8200000000000003,3.1618507238999998,0.0,0,0.0,1.43,-2.8200000000000003,3.1618507238999998
2019-05-05 21:30:00,2.02,3.05,3.6582646159000003,0.0,0,0.0,2.02,3.05,3.6582646159000003,1.4100000000000001,-3.26,3.5518586684,0.0,0,0.0,1.4100000000000001,-3.26,3.5518586684
2019-05-05 22:00:00,1.8900000000000001,2.5300000000000002,3.1580056998,0.0,0,0.0,1.8900000000000001,2.5300000000000002,3.1580056998,1.37,-2.79,3.1082149218,0.0,0,0.0,1.37,-2.79,3.1082149218
2019-05-05 22:30:00,1.85,2.18,2.8591782036,0.0,0,0.0,1.85,2.18,2.8591782036,1.37,-2.41,2.7721832551,0.0,0,0.0,1.37,-2.41,2.7721832551
2019-05-05 23:00:00,1.76,1.92,2.6046112954,0.0,0,0.0,1.76,1.92,2.6046112954,1.35,-2.11,2.5049151682,0.0,0,0.0,1.35,-2.11,2.5049151682
2019-05-05 23:30:00,1.65,1.74,2.397936613,0.0,0,0.0,1.65,1.74,2.397936613,1.29,-1.8900000000000001,2.2882744591,0.0,0,0.0,1.29,-1.8900000000000001,2.2882744591
2019-05-06 00:00:00,1.55,1.74,2.3302574965,0.0,0,0.0,1.55,1.74,2.3302574965,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-06 00:30:00,1.5899999999999999,1.6099999999999999,2.2627858935000003,0.0,0,0.0,1.5899999999999999,1.6099999999999999,2.2627858935000003,1.21,-1.9,2.2525763028,0.0,0,0.0,1.21,-1.9,2.2525763028
2019-05-06 01:00:00,1.57,1.73,2.3361934851,0.0,0,0.0,1.57,1.73,2.3361934851,1.24,-1.8900000000000001,2.260464554,0.0,0,0.0,1.24,-1.8900000000000001,2.260464554
2019-05-06 01:30:00,1.9,1.9,2.6870057685,0.0,0,0.0,1.9,1.9,2.6870057685,1.48,-2.21,2.659793225,0.0,0,0.0,1.48,-2.21,2.659793225
2019-05-06 02:00:00,2.01,2.14,2.9359325605,0.0,0,0.0,2.01,2.14,2.9359325605,1.6099999999999999,-2.41,2.8983098523,0.0,0,0.0,1.6099999999999999,-2.41,2.8983098523
2019-05-06 02:30:00,2.04,2.09,2.9205650138,0.0,0,0.0,2.04,2.09,2.9205650138,1.6099999999999999,-2.41,2.8983098523,0.0,0,0.0,1.6099999999999999,-2.41,2.8983098523
2019-05-06 03:00:00,2.01,2.13,2.9286515668,0.0,0,0.0,2.01,2.13,2.9286515668,1.58,-2.41,2.8817529388,0.0,0,0.0,1.58,-2.41,2.8817529388
2019-05-06 03:30:00,1.9100000000000001,2.14,2.8683967647,0.0,0,0.0,1.9100000000000001,2.14,2.8683967647,1.48,-2.41,2.8281619473,0.0,0,0.0,1.48,-2.41,2.8281619473
2019-05-06 04:00:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.48,-2.41,2.8281619473,0.0,0,0.0,1.48,-2.41,2.8281619473
2019-05-06 04:30:00,1.8599999999999999,2.14,2.8353483031,0.0,0,0.0,1.8599999999999999,2.14,2.8353483031,1.3900000000000001,-2.41,2.7821214927,0.0,0,0.0,1.3900000000000001,-2.41,2.7821214927
2019-05-06 05:00:00,1.83,2.14,2.8157592227,0.0,0,0.0,1.83,2.14,2.8157592227,1.3599999999999999,-2.41,2.7672549575,0.0,0,0.0,1.3599999999999999,-2.41,2.7672549575
2019-05-06 05:30:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.45,-2.41,2.8125788878,0.0,0,0.0,1.45,-2.41,2.8125788878
2019-05-06 06:00:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.43,-2.41,2.802320467,0.0,0,0.0,1.43,-2.41,2.802320467
2019-05-06 06:30:00,1.96,2.14,2.901930392,0.0,0,0.0,1.96,2.14,2.901930392,1.49,-2.41,2.8334078422,0.0,0,0.0,1.49,-2.41,2.8334078422
2019-05-06 07:00:00,2.02,2.14,2.9427877939,0.0,0,0.0,2.02,2.14,2.9427877939,1.6,-2.41,2.8927668416000003,0.0,0,0.0,1.6,-2.41,2.8927668416000003
2019-05-06 07:30:00,2.0105,2.14,2.9362748935000003,0.0005,0,0.0005,2.01,2.14,2.9359325605,1.5905,-2.41,2.8875232034,0.0005,0,0.0005,1.5899999999999999,-2.41,2.8872478245
2019-05-06 08:00:00,2.0115,2.18,2.9662319953000003,0.0015,0,0.0015,2.01,2.18,2.9652150005999998,1.5514999999999999,-2.31,2.7826699858,0.0015,0,0.0015,1.55,-2.31,2.7818339275
2019-05-06 08:30:00,1.923,2.19,2.9144517495,0.003,0,0.003,1.92,2.19,2.9124731757999998,1.483,-2.2800000000000002,2.7198692983,0.003,0,0.003,1.48,-2.2800000000000002,2.7182347213
2019-05-06 09:00:00,1.8755000000000002,2.16,2.8606118664,0.0055000000000000005,0,0.0055000000000000005,1.87,2.16,2.8570089254,1.4455,-2.2800000000000002,2.699605573,0.0055000000000000005,0,0.0055000000000000005,1.44,-2.2800000000000002,2.6966646065
2019-05-06 09:30:00,1.807,2.25,2.8857839489,0.007,0,0.007,1.8,2.25,2.8814059068,1.357,-2.2800000000000002,2.6532713770000003,0.007,0,0.007,1.35,-2.2800000000000002,2.649698096
2019-05-06 10:00:00,1.6985000000000001,2.2800000000000002,2.8431148851,0.0085,0,0.0085,1.69,2.2800000000000002,2.8380451018,1.2785,-2.2800000000000002,2.6139935444,0.0085,0,0.0085,1.27,-2.2800000000000002,2.6098467388
2019-05-06 10:30:00,1.536,2.2800000000000002,2.7491264067000003,0.016,0,0.016,1.52,2.2800000000000002,2.7402189694,1.126,-2.2800000000000002,2.5428873353,0.016,0,0.016,1.11,-2.2800000000000002,2.5358430551
2019-05-06 11:00:00,1.4645000000000001,2.2800000000000002,2.7098266088000003,0.0145,0,0.0145,1.45,2.2800000000000002,2.7020177646,1.0645,-2.2800000000000002,2.5162591778,0.0145,0,0.0145,1.05,-2.2800000000000002,2.5101593575
2019-05-06 11:30:00,1.434,2.2800000000000002,2.6934654258,0.014,0,0.014,1.42,2.2800000000000002,2.6860379744,1.034,-2.24,2.4671351807,0.014,0,0.014,1.02,-2.24,2.4613004693000002
2019-05-06 12:00:00,1.3795,2.2800000000000002,2.6648490107000002,0.0095,0,0.0095,1.37,2.2800000000000002,2.6599436084,0.9795,-2.27,2.4723107107,0.0095,0,0.0095,0.97,-2.27,2.4685623346
2019-05-06 12:30:00,1.3599999999999999,2.2800000000000002,2.6548069610000002,0.01,0,0.01,1.35,2.2800000000000002,2.649698096,0.96,-2.18,2.3820159529,0.01,0,0.01,0.9500000000000001,-2.18,2.3780033642
2019-05-06 13:00:00,1.397,2.2800000000000002,2.6739500743,0.007,0,0.007,1.3900000000000001,2.2800000000000002,2.6702996087,0.997,-2.25,2.460997562,0.007,0,0.007,0.99,-2.25,2.4581700511
2019-05-06 13:30:00,1.415,2.2800000000000002,2.6833980323,0.005,0,0.005,1.4100000000000001,2.2800000000000002,2.6807648162,1.015,-2.27,2.4865890292,0.005,0,0.005,1.01,-2.27,2.4845522735
2019-05-06 14:00:00,1.491,2.2800000000000002,2.7242395269,0.011,0,0.011,1.48,2.2800000000000002,2.7182347213,1.081,-2.27,2.5142515785,0.011,0,0.011,1.07,-2.27,2.5095417908
2019-05-06 14:30:00,1.437,2.34,2.7460096504,0.017,0,0.017,1.42,2.34,2.7371518043,1.037,-2.21,2.4412023677,0.017,0,0.017,1.02,-2.21,2.4340295808
2019-05-06 15:00:00,1.3525,1.87,2.3078466695,0.0125,0,0.0125,1.34,1.87,2.3005434141,1.0725,-1.78,2.0781376879,0.0125,0,0.0125,1.06,-1.78,2.071714266
2019-05-06 15:30:00,1.42,1.83,2.3163117234,0.01,0,0.01,1.4100000000000001,1.83,2.310194797,1.09,-1.81,2.112865353,0.01,0,0.01,1.08,-1.81,2.1077238908
2019-05-06 16:00:00,1.4325,1.75,2.2615384697,0.0025,0,0.0025,1.43,1.75,2.2599557518,1.0825,-1.81,2.1090059862,0.0025,0,0.0025,1.08,-1.81,2.1077238908
2019-05-06 16:30:00,1.5455,1.75,2.3347527170999998,0.0055000000000000005,0,0.0055000000000000005,1.54,1.75,2.3311156127,1.1955,-1.87,2.2194864834,0.0055000000000000005,0,0.0055000000000000005,1.19,-1.87,2.2165288178
2019-05-06 17:00:00,1.6675,2.0,2.6039501243,0.007500000000000001,0,0.007500000000000001,1.6600000000000001,2.0,2.5991537084000003,1.2575,-2.12,2.4648947746,0.007500000000000001,0,0.007500000000000001,1.25,-2.12,2.461077
2019-05-06 17:30:00,1.7955,2.51,3.0860849389,0.0055000000000000005,0,0.0055000000000000005,1.79,2.51,3.0828882562,1.3155000000000001,-2.65,2.958553743,0.0055000000000000005,0,0.0055000000000000005,1.31,-2.65,2.9561123118
2019-05-06 18:00:00,1.932,2.85,3.4431270671,0.002,0,0.002,1.9300000000000002,2.85,3.4420052295,1.362,-2.99,3.2855964451,0.002,0,0.002,1.3599999999999999,-2.99,3.2847678761
2019-05-06 18:30:00,2.06,3.1,3.7220424501,0.0,0,0.0,2.06,3.1,3.7220424501,1.44,-3.34,3.6371967228,0.0,0,0.0,1.44,-3.34,3.6371967228
2019-05-06 19:00:00,2.1315,3.08,3.745623079,0.0015,0,0.0015,2.13,3.08,3.7447696858,1.4715,-3.34,3.6497824935,0.0015,0,0.0015,1.47,-3.34,3.6491779896
2019-05-06 19:30:00,2.0405,3.16,3.7615475871,0.0005,0,0.0005,2.04,3.16,3.7612763791,1.4005,-3.34,3.6217399479,0.0005,0,0.0005,1.4,-3.34,3.6215466309
2019-05-06 20:00:00,2.01,3.21,3.7873737603,0.0,0,0.0,2.01,3.21,3.7873737603,1.3599999999999999,-3.34,3.6062723136,0.0,0,0.0,1.3599999999999999,-3.34,3.6062723136
2019-05-06 20:30:00,2.04,3.16,3.7612763791,0.0,0,0.0,2.04,3.16,3.7612763791,1.43,-3.3,3.5965121993,0.0,0,0.0,1.43,-3.3,3.5965121993
2019-05-06 21:00:00,2.0,2.68,3.3440095694,0.0,0,0.0,2.0,2.68,3.3440095694,1.46,-2.89,3.2378542277,0.0,0,0.0,1.46,-2.89,3.2378542277
2019-05-06 21:30:00,2.01,2.68,3.35,0.0,0,0.0,2.01,2.68,3.35,1.46,-2.95,3.291519406,0.0,0,0.0,1.46,-2.95,3.291519406
2019-05-06 22:00:00,1.9100000000000001,2.51,3.154076727,0.0,0,0.0,1.9100000000000001,2.51,3.154076727,1.4,-2.76,3.0947697814,0.0,0,0.0,1.4,-2.76,3.0947697814
2019-05-06 22:30:00,1.74,2.22,2.8206382257,0.0,0,0.0,1.74,2.22,2.8206382257,1.31,-2.41,2.7430275245,0.0,0,0.0,1.31,-2.41,2.7430275245
2019-05-06 23:00:00,1.58,1.85,2.432878953,0.0,0,0.0,1.58,1.85,2.432878953,1.22,-1.99,2.3342022192,0.0,0,0.0,1.22,-1.99,2.3342022192
2019-05-06 23:30:00,1.51,1.74,2.3038446128,0.0,0,0.0,1.51,1.74,2.3038446128,1.17,-1.88,2.2143396307,0.0,0,0.0,1.17,-1.88,2.2143396307
2019-05-07 00:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.12,-1.88,2.1883326987,0.0,0,0.0,1.12,-1.88,2.1883326987
2019-05-07 00:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-07 01:00:00,1.5,1.74,2.2973027663,0.0,0,0.0,1.5,1.74,2.2973027663,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-07 01:30:00,1.82,1.6099999999999999,2.4299176941000002,0.0,0,0.0,1.82,1.6099999999999999,2.4299176941000002,1.47,-1.92,2.4181191038,0.0,0,0.0,1.47,-1.92,2.4181191038
2019-05-07 02:00:00,1.8900000000000001,1.8599999999999999,2.6517352809,0.0,0,0.0,1.8900000000000001,1.8599999999999999,2.6517352809,1.47,-2.17,2.6210303318,0.0,0,0.0,1.47,-2.17,2.6210303318
2019-05-07 02:30:00,1.9500000000000002,2.14,2.895185659,0.0,0,0.0,1.9500000000000002,2.14,2.895185659,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-07 03:00:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-07 03:30:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.44,-2.41,2.8074365532,0.0,0,0.0,1.44,-2.41,2.8074365532
2019-05-07 04:00:00,1.77,2.14,2.7771388154,0.0,0,0.0,1.77,2.14,2.7771388154,1.35,-2.41,2.7623540685,0.0,0,0.0,1.35,-2.41,2.7623540685
2019-05-07 04:30:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.33,-2.41,2.7526351011,0.0,0,0.0,1.33,-2.41,2.7526351011
2019-05-07 05:00:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.33,-2.41,2.7526351011,0.0,0,0.0,1.33,-2.41,2.7526351011
2019-05-07 05:30:00,1.75,2.14,2.7644348428,0.0,0,0.0,1.75,2.14,2.7644348428,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-05-07 06:00:00,1.83,2.14,2.8157592227,0.0,0,0.0,1.83,2.14,2.8157592227,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-05-07 06:30:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-07 07:00:00,2.04,2.26,3.0445360895,0.0,0,0.0,2.04,2.26,3.0445360895,1.5899999999999999,-2.5,2.9627858512,0.0,0,0.0,1.5899999999999999,-2.5,2.9627858512
2019-05-07 07:30:00,2.16,2.62,3.3955853693,0.0,0,0.0,2.16,2.62,3.3955853693,1.6,-2.89,3.3033467877,0.0,0,0.0,1.6,-2.89,3.3033467877
2019-05-07 08:00:00,2.162,2.68,3.4433477896,0.002,0,0.002,2.16,2.68,3.4420923869,1.6019999999999999,-2.85,3.2693889337,0.002,0,0.002,1.6,-2.85,3.2684093991
2019-05-07 08:30:00,2.084,2.76,3.4584181355,0.004,0,0.004,2.08,2.76,3.4560092592,1.544,-2.81,3.2062495224,0.004,0,0.004,1.54,-2.81,3.204325202
2019-05-07 09:00:00,1.904,2.79,3.377767902,0.004,0,0.004,1.9,2.79,3.3755147756,1.374,-2.81,3.1279347819,0.004,0,0.004,1.37,-2.81,3.1261797773
2019-05-07 09:30:00,1.9255,2.81,3.4064131062,0.0055000000000000005,0,0.0055000000000000005,1.92,2.81,3.403307215,1.3955,-2.81,3.1374384855,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,-2.81,3.1349960128
2019-05-07 10:00:00,1.877,2.43,3.0705095668,0.007,0,0.007,1.87,2.43,3.0662354769,1.397,-2.42,2.7942814819,0.007,0,0.007,1.3900000000000001,-2.42,2.7907884191
2019-05-07 10:30:00,1.759,2.2800000000000002,2.879666821,0.009000000000000001,0,0.009000000000000001,1.75,2.2800000000000002,2.8741781434,1.329,-2.2800000000000002,2.6390606283,0.009000000000000001,0,0.009000000000000001,1.32,-2.2800000000000002,2.634539808
2019-05-07 11:00:00,1.6885,2.31,2.8613165239000002,0.0085,0,0.0085,1.6800000000000002,2.31,2.8563088068,1.2385,-2.2800000000000002,2.5946641883,0.0085,0,0.0085,1.23,-2.2800000000000002,2.590617687
2019-05-07 11:30:00,1.6885,2.29,2.8451945891,0.0085,0,0.0085,1.6800000000000002,2.29,2.8401584463000003,1.2285,-2.2800000000000002,2.5899058381,0.0085,0,0.0085,1.22,-2.2800000000000002,2.5858847615
