Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-07 12:00:00,1.6360000000000001,2.31,2.8306529282,0.006,0,0.006,1.63,2.31,2.8271894171,1.226,-2.2800000000000002,2.5887209197,0.006,0,0.006,1.22,-2.2800000000000002,2.5858847615
2019-05-07 12:30:00,1.609,2.41,2.8977544755,0.009000000000000001,0,0.009000000000000001,1.6,2.41,2.8927668416000003,1.189,-2.2800000000000002,2.57140448,0.009000000000000001,0,0.009000000000000001,1.18,-2.2800000000000002,2.5672553437
2019-05-07 13:00:00,1.5594999999999999,2.41,2.870564448,0.0095,0,0.0095,1.55,2.41,2.8654144552,1.1295,-2.2800000000000002,2.5444390836,0.0095,0,0.0095,1.12,-2.2800000000000002,2.5402362095
2019-05-07 13:30:00,1.4415,1.88,2.3690340331,0.0115,0,0.0115,1.43,1.88,2.3620541907,1.0915,-1.75,2.0624917576,0.0115,0,0.0115,1.08,-1.75,2.0564289436
2019-05-07 14:00:00,1.4065,1.88,2.3479016696,0.006500000000000001,0,0.006500000000000001,1.4,1.88,2.3440136518,1.0865,-1.75,2.0598500552,0.006500000000000001,0,0.006500000000000001,1.08,-1.75,2.0564289436
2019-05-07 14:30:00,1.5545,1.8599999999999999,2.4240606944,0.0045000000000000005,0,0.0045000000000000005,1.55,1.8599999999999999,2.4211773995,1.2145000000000001,-1.75,2.1301432464,0.0045000000000000005,0,0.0045000000000000005,1.21,-1.75,2.1275807858
2019-05-07 15:00:00,1.5354999999999999,1.8599999999999999,2.4119204485,0.0055000000000000005,0,0.0055000000000000005,1.53,1.8599999999999999,2.4084227204,1.1855,-1.75,2.1137431845,0.0055000000000000005,0,0.0055000000000000005,1.18,-1.75,2.1106634028
2019-05-07 15:30:00,1.3795,1.88,2.331827663,0.0095,0,0.0095,1.37,1.88,2.32622011,1.0795,-1.75,2.0561663965,0.0095,0,0.0095,1.07,-1.75,2.0511947738
2019-05-07 16:00:00,1.4765000000000001,1.8399999999999999,2.359163464,0.006500000000000001,0,0.006500000000000001,1.47,1.8399999999999999,2.3551008471,1.1365,-1.78,2.1118788436,0.006500000000000001,0,0.006500000000000001,1.13,-1.78,2.1083880098
2019-05-07 16:30:00,1.8010000000000002,2.54,3.1137117721,0.001,0,0.001,1.8,2.54,3.1131334697,1.321,-2.63,2.9431175648,0.001,0,0.001,1.32,-2.63,2.9426688567
2019-05-07 17:00:00,1.8815,2.68,3.2745140479,0.0015,0,0.0015,1.88,2.68,3.2736523945,1.3415,-2.81,3.1137954734,0.0015,0,0.0015,1.34,-2.81,3.1131495306
2019-05-07 17:30:00,2.011,2.68,3.3506000955,0.001,0,0.001,2.01,2.68,3.35,1.4809999999999999,-2.81,3.1763911913,0.001,0,0.001,1.48,-2.81,3.1759250621
2019-05-07 18:00:00,2.18,2.68,3.4546779879000002,0.0,0,0.0,2.18,2.68,3.4546779879000002,1.62,-2.83,3.2608741159,0.0,0,0.0,1.62,-2.83,3.2608741159
2019-05-07 18:30:00,2.22,2.68,3.4800574708,0.0,0,0.0,2.22,2.68,3.4800574708,1.67,-2.81,3.2687918257,0.0,0,0.0,1.67,-2.81,3.2687918257
2019-05-07 19:00:00,2.23,2.66,3.4710949281,0.0,0,0.0,2.23,2.66,3.4710949281,1.67,-2.81,3.2687918257,0.0,0,0.0,1.67,-2.81,3.2687918257
2019-05-07 19:30:00,2.16,2.62,3.3955853693,0.0,0,0.0,2.16,2.62,3.3955853693,1.62,-2.92,3.3392813598,0.0,0,0.0,1.62,-2.92,3.3392813598
2019-05-07 20:00:00,2.14,2.68,3.4295772334,0.0,0,0.0,2.14,2.68,3.4295772334,1.6,-2.85,3.2684093991,0.0,0,0.0,1.6,-2.85,3.2684093991
2019-05-07 20:30:00,2.11,2.68,3.4109382873,0.0,0,0.0,2.11,2.68,3.4109382873,1.57,-2.86,3.2625909949,0.0,0,0.0,1.57,-2.86,3.2625909949
2019-05-07 21:00:00,1.964,2.46,3.1478398943,0.004,0,0.004,1.96,2.46,3.145345768,1.474,-2.69,3.0673728172,0.004,0,0.004,1.47,-2.69,3.0654526583
2019-05-07 21:30:00,1.9135,2.14,2.8707285225,0.0035,0,0.0035,1.9100000000000001,2.14,2.8683967647,1.4735,-2.3,2.7315201354000003,0.0035,0,0.0035,1.47,-2.3,2.7296336751
2019-05-07 22:00:00,1.7505000000000002,1.74,2.4681673869000003,0.0105,0,0.0105,1.74,1.74,2.4607315985,1.4105,-1.92,2.3824168926000002,0.0105,0,0.0105,1.4,-1.92,2.3762154784
2019-05-07 22:30:00,1.7275,1.74,2.4519086953,0.007500000000000001,0,0.007500000000000001,1.72,1.74,2.4466303358,1.3475000000000001,-1.88,2.3130404774,0.007500000000000001,0,0.007500000000000001,1.34,-1.88,2.3086792761
2019-05-07 23:00:00,1.5670000000000002,1.4,2.1013064983,0.017,0,0.017,1.55,1.4,2.0886598574,1.307,-1.58,2.0505240794,0.017,0,0.017,1.29,-1.58,2.0397303743
2019-05-07 23:30:00,1.473,1.21,1.9062604753999999,0.003,0,0.003,1.47,1.21,1.9039432765000002,1.2530000000000001,-1.34,1.8345596202,0.003,0,0.003,1.25,-1.34,1.8325119372
2019-05-08 00:00:00,1.3900000000000001,1.21,1.8428781837,0.0,0,0.0,1.3900000000000001,1.21,1.8428781837,1.21,-1.34,1.8054639293,0.0,0,0.0,1.21,-1.34,1.8054639293
2019-05-08 00:30:00,1.471,1.21,1.9047154643000002,0.001,0,0.001,1.47,1.21,1.9039432765000002,1.211,-1.3900000000000001,1.8435349197000002,0.001,0,0.001,1.21,-1.3900000000000001,1.8428781837
2019-05-08 01:00:00,1.4745,1.21,1.9074197886,0.0045000000000000005,0,0.0045000000000000005,1.47,1.21,1.9039432765000002,1.2145000000000001,-1.3599999999999999,1.8233513786,0.0045000000000000005,0,0.0045000000000000005,1.21,-1.3599999999999999,1.8203571078
2019-05-08 01:30:00,1.741,1.21,2.1201841901,0.011,0,0.011,1.73,1.21,2.1111608181,1.4809999999999999,-1.43,2.0587037184,0.011,0,0.011,1.47,-1.43,2.0508047201
2019-05-08 02:00:00,1.7865000000000002,1.21,2.1577030032,0.0165,0,0.0165,1.77,1.21,2.1440615663,1.5365,-1.4100000000000001,2.0854093723,0.0165,0,0.0165,1.52,-1.4100000000000001,2.0732824217
2019-05-08 02:30:00,1.8795000000000002,1.57,2.4489630969,0.0095,0,0.0095,1.87,1.57,2.4416797497,1.5795,-1.87,2.4477990624,0.0095,0,0.0095,1.57,-1.87,2.4416797497
2019-05-08 03:00:00,1.87,1.63,2.4806853892,0.0,0,0.0,1.87,1.63,2.4806853892,1.47,-2.0,2.4821160327,0.0,0,0.0,1.47,-2.0,2.4821160327
2019-05-08 03:30:00,1.8115,1.67,2.4638247198,0.0015,0,0.0015,1.81,1.67,2.4627220712,1.4615,-2.0,2.47709149,0.0015,0,0.0015,1.46,-2.0,2.4762067765
2019-05-08 04:00:00,1.75,1.74,2.4678127968,0.01,0,0.01,1.74,1.74,2.4607315985,1.44,-1.96,2.4321184182,0.01,0,0.01,1.43,-1.96,2.4262110378
2019-05-08 04:30:00,1.704,1.74,2.4354087953,0.014,0,0.014,1.69,1.74,2.4256339378,1.354,-1.99,2.406951599,0.014,0,0.014,1.34,-1.99,2.3991039994
2019-05-08 05:00:00,1.642,1.74,2.3924389229,0.012,0,0.012,1.63,1.74,2.3842189497,1.3519999999999999,-1.97,2.3893103608,0.012,0,0.012,1.34,-1.97,2.3825406607
2019-05-08 05:30:00,1.74,1.74,2.4607315985,0.01,0,0.01,1.73,1.74,2.4536707196,1.37,-1.92,2.3586648766,0.01,0,0.01,1.3599999999999999,-1.92,2.3528705872
2019-05-08 06:00:00,1.7705000000000002,1.74,2.482392042,0.0105,0,0.0105,1.76,1.74,2.4749141399,1.4304999999999999,-1.88,2.3623569269,0.0105,0,0.0105,1.42,-1.88,2.3560135823
2019-05-08 06:30:00,1.8915000000000002,1.74,2.5700918758,0.0115,0,0.0115,1.88,1.74,2.5616400996,1.5215,-1.88,2.4185454823,0.0115,0,0.0115,1.51,-1.88,2.4113274353
2019-05-08 07:00:00,1.964,1.78,2.6506029503,0.004,0,0.004,1.96,1.78,2.647640459,1.604,-1.88,2.4712782118,0.004,0,0.004,1.6,-1.88,2.4686838599
2019-05-08 07:30:00,1.9945,1.76,2.6600056861,0.0045000000000000005,0,0.0045000000000000005,1.99,1.76,2.6566332077,1.6245,-1.8599999999999999,2.4695344197,0.0045000000000000005,0,0.0045000000000000005,1.62,-1.8599999999999999,2.4665765749
2019-05-08 08:00:00,2.0245,1.74,2.669494381,0.0045000000000000005,0,0.0045000000000000005,2.02,1.74,2.6660832695,1.6945000000000001,-1.87,2.5235352682,0.0045000000000000005,0,0.0045000000000000005,1.69,-1.87,2.5205158202
2019-05-08 08:30:00,1.976,1.74,2.6329025808,0.006,0,0.006,1.97,1.74,2.6284025567000002,1.646,-1.83,2.4613443481,0.006,0,0.006,1.6400000000000001,-1.83,2.4573359559
2019-05-08 09:00:00,2.0035,2.27,3.0276909106,0.0035,0,0.0035,2.0,2.27,3.0253760097,1.5635,-2.27,2.7563440007,0.0035,0,0.0035,1.56,-2.27,2.7543601798
2019-05-08 09:30:00,1.9085,2.2800000000000002,2.9733436145,0.0085,0,0.0085,1.9,2.2800000000000002,2.9678948768,1.4685000000000001,-2.27,2.7035887724,0.0085,0,0.0085,1.46,-2.27,2.6989812893
2019-05-08 10:00:00,1.674,2.38,2.9097553162,0.014,0,0.014,1.6600000000000001,2.38,2.9017236257,1.244,-2.21,2.5360670338,0.014,0,0.014,1.23,-2.21,2.5292291316
2019-05-08 10:30:00,1.6285,2.38,2.8838190391,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,2.38,2.8734126052,1.2185,-2.23,2.5411891409000003,0.018500000000000003,0,0.018500000000000003,1.2,-2.23,2.532370431
2019-05-08 11:00:00,1.5485,2.41,2.8646033321,0.018500000000000003,0,0.018500000000000003,1.53,2.41,2.854645337,1.1185,-2.17,2.4412992955,0.018500000000000003,0,0.018500000000000003,1.1,-2.17,2.432878953
2019-05-08 11:30:00,1.5230000000000001,2.41,2.8508996826,0.023,0,0.023,1.5,2.41,2.8386792704,1.123,-2.15,2.4256193024,0.023,0,0.023,1.1,-2.15,2.4150569351
2019-05-08 12:00:00,1.4905,2.41,2.8336708083,0.0205,0,0.0205,1.47,2.41,2.8229417281,1.0805,-2.15,2.4062377792,0.0205,0,0.0205,1.06,-2.15,2.3971024175
2019-05-08 12:30:00,1.5255,2.4,2.8437915272,0.0155,0,0.0155,1.51,2.4,2.8355070093,1.1155,-2.15,2.4221561159,0.0155,0,0.0155,1.1,-2.15,2.4150569351
2019-05-08 13:00:00,1.5815000000000001,2.33,2.8160330698,0.0115,0,0.0115,1.57,2.33,2.8095907175,1.1615,-2.15,2.443682109,0.0115,0,0.0115,1.15,-2.15,2.438237068
2019-05-08 13:30:00,1.609,2.2800000000000002,2.7905700135,0.009000000000000001,0,0.009000000000000001,1.6,2.2800000000000002,2.7853904574,1.189,-2.15,2.4568721985,0.009000000000000001,0,0.009000000000000001,1.18,-2.15,2.4525293067
2019-05-08 14:00:00,1.5750000000000002,2.39,2.8622936607,0.015,0,0.015,1.56,2.39,2.8540672732,1.165,-2.16,2.4541444538,0.015,0,0.015,1.15,-2.16,2.4470594598
2019-05-08 14:30:00,1.461,2.41,2.8182656014000003,0.021,0,0.021,1.44,2.41,2.8074365532,1.051,-2.15,2.3931362268,0.021,0,0.021,1.03,-2.15,2.3839882550000002
2019-05-08 15:00:00,1.3425,1.87,2.3020004887,0.022500000000000003,0,0.022500000000000003,1.32,1.87,2.2889517251,1.0225,-1.6600000000000001,1.9496425955,0.022500000000000003,0,0.022500000000000003,1.0,-1.6600000000000001,1.9379370475000002
2019-05-08 15:30:00,1.2429999999999999,1.37,1.8498510751000001,0.023,0,0.023,1.22,1.37,1.8344754019,1.043,-1.21,1.5974820813,0.023,0,0.023,1.02,-1.21,1.5825612152000001
2019-05-08 16:00:00,1.2469999999999999,1.34,1.8304668803,0.017,0,0.017,1.23,1.34,1.8189282559,1.017,-1.21,1.5806293051,0.017,0,0.017,1.0,-1.21,1.5697452023
2019-05-08 16:30:00,1.4344999999999999,1.4100000000000001,2.011439845,0.0145,0,0.0145,1.42,1.4100000000000001,2.0011246838,1.1745,-1.38,1.8121396883,0.0145,0,0.0145,1.16,-1.38,1.8027756377
2019-05-08 17:00:00,1.6505,1.9500000000000002,2.5547309545,0.0105,0,0.0105,1.6400000000000001,1.9500000000000002,2.5479599683,1.2705,-2.01,2.377870949,0.0105,0,0.0105,1.26,-2.01,2.3722773868
2019-05-08 17:30:00,1.78,2.2800000000000002,2.8925421345,0.01,0,0.01,1.77,2.2800000000000002,2.8863991408,1.3599999999999999,-2.2800000000000002,2.6548069610000002,0.01,0,0.01,1.35,-2.2800000000000002,2.649698096
2019-05-08 18:00:00,1.7785000000000002,2.25,2.8680241021,0.0085,0,0.0085,1.77,2.25,2.8627609051,1.3585,-2.2800000000000002,2.6540388562,0.0085,0,0.0085,1.35,-2.2800000000000002,2.649698096
2019-05-08 18:30:00,1.796,2.35,2.9577214203,0.006,0,0.006,1.79,2.35,2.9540819217000003,1.3559999999999999,-2.46,2.80897419,0.006,0,0.006,1.35,-2.46,2.8060826788
2019-05-08 19:00:00,1.862,2.68,3.263348587,0.002,0,0.002,1.8599999999999999,2.68,3.2622078413,1.3519999999999999,-2.81,3.1183335293,0.002,0,0.002,1.35,-2.81,3.1174669204
2019-05-08 19:30:00,1.88,2.68,3.2736523945,0.0,0,0.0,1.88,2.68,3.2736523945,1.35,-2.81,3.1174669204,0.0,0,0.0,1.35,-2.81,3.1174669204
2019-05-08 20:00:00,1.9,2.68,3.2851788384000002,0.0,0,0.0,1.9,2.68,3.2851788384000002,1.37,-2.81,3.1261797773,0.0,0,0.0,1.37,-2.81,3.1261797773
2019-05-08 20:30:00,1.88,2.68,3.2736523945,0.0,0,0.0,1.88,2.68,3.2736523945,1.35,-2.81,3.1174669204,0.0,0,0.0,1.35,-2.81,3.1174669204
2019-05-08 21:00:00,1.88,2.68,3.2736523945,0.0,0,0.0,1.88,2.68,3.2736523945,1.35,-2.81,3.1174669204,0.0,0,0.0,1.35,-2.81,3.1174669204
2019-05-08 21:30:00,1.87,2.68,3.2679198277,0.0,0,0.0,1.87,2.68,3.2679198277,1.35,-2.81,3.1174669204,0.0,0,0.0,1.35,-2.81,3.1174669204
2019-05-08 22:00:00,1.8,2.63,3.1869891748,0.0,0,0.0,1.8,2.63,3.1869891748,1.32,-2.7800000000000002,3.0774664905,0.0,0,0.0,1.32,-2.7800000000000002,3.0774664905
2019-05-08 22:30:00,1.72,2.14,2.7455418409,0.0,0,0.0,1.72,2.14,2.7455418409,1.27,-2.4,2.7153084539,0.0,0,0.0,1.27,-2.4,2.7153084539
2019-05-08 23:00:00,1.5905,2.22,2.7309504298,0.0005,0,0.0005,1.5899999999999999,2.22,2.7306592611,1.1605,-2.41,2.6748570523,0.0005,0,0.0005,1.16,-2.41,2.6746401627000003
2019-05-08 23:30:00,1.5314999999999999,2.06,2.5669227199,0.0015,0,0.0015,1.53,2.06,2.5660280590999998,1.1515,-2.19,2.4742781271,0.0015,0,0.0015,1.15,-2.19,2.473580401
2019-05-09 00:00:00,1.4105,1.74,2.2398906781,0.0005,0,0.0005,1.4100000000000001,1.74,2.2395758527,1.0705,-1.88,2.1634163376,0.0005,0,0.0005,1.07,-1.88,2.1631689717
2019-05-09 00:30:00,1.471,1.74,2.2784733924,0.001,0,0.001,1.47,1.74,2.2778279127,1.171,-1.88,2.2148681676,0.001,0,0.001,1.17,-1.88,2.2143396307
2019-05-09 01:00:00,1.4805000000000001,1.74,2.2846181847,0.0005,0,0.0005,1.48,1.74,2.2842942017,1.1705,-1.88,2.2146038585,0.0005,0,0.0005,1.17,-1.88,2.2143396307
2019-05-09 01:30:00,1.7905000000000002,1.74,2.4966958665,0.0005,0,0.0005,1.79,1.74,2.496337317,1.4505,-1.88,2.374521057,0.0005,0,0.0005,1.45,-1.88,2.37421566
2019-05-09 02:00:00,1.8290000000000002,1.74,2.5244486527000003,0.009000000000000001,0,0.009000000000000001,1.82,1.74,2.5179356624,1.479,-1.8900000000000001,2.3999043731,0.009000000000000001,0,0.009000000000000001,1.47,-1.8900000000000001,2.3943683927
2019-05-09 02:30:00,1.8885,1.74,2.5678847813,0.0085,0,0.0085,1.88,1.74,2.5616400996,1.4785,-1.98,2.4711054712,0.0085,0,0.0085,1.47,-1.98,2.4660291969
2019-05-09 03:00:00,1.8915000000000002,1.74,2.5700918758,0.0115,0,0.0115,1.88,1.74,2.5616400996,1.4815,-2.0,2.488944003,0.0115,0,0.0115,1.47,-2.0,2.4821160327
2019-05-09 03:30:00,1.7605,1.74,2.4752697328,0.0105,0,0.0105,1.75,1.74,2.4678127968,1.4705,-2.0,2.4824121837,0.0105,0,0.0105,1.46,-2.0,2.4762067765
2019-05-09 04:00:00,1.709,1.74,2.4389097974,0.009000000000000001,0,0.009000000000000001,1.7000000000000002,1.74,2.4326117652,1.349,-2.0,2.4124263719,0.009000000000000001,0,0.009000000000000001,1.34,-2.0,2.4074052422
2019-05-09 04:30:00,1.6155,1.74,2.3743294317,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,1.74,2.3705906437,1.3455,-1.98,2.3939027236,0.0055000000000000005,0,0.0055000000000000005,1.34,-1.98,2.3908157603999998
2019-05-09 05:00:00,1.616,1.74,2.3746696612,0.006,0,0.006,1.6099999999999999,1.74,2.3705906437,1.296,-1.88,2.2834219934,0.006,0,0.006,1.29,-1.88,2.2800219297
2019-05-09 05:30:00,1.7165,1.74,2.4441710763,0.006500000000000001,0,0.006500000000000001,1.71,1.74,2.4396106247000002,1.3465,-1.8900000000000001,2.3205952361,0.006500000000000001,0,0.006500000000000001,1.34,-1.8900000000000001,2.3168297305
2019-05-09 06:00:00,1.658,1.74,2.403448356,0.008,0,0.008,1.65,1.74,2.397936613,1.348,-1.88,2.3133317963,0.008,0,0.008,1.34,-1.88,2.3086792761
2019-05-09 06:30:00,1.8054999999999999,1.87,2.5993711259,0.0055000000000000005,0,0.0055000000000000005,1.8,1.87,2.5955538907999998,1.4755,-2.04,2.5176775508,0.0055000000000000005,0,0.0055000000000000005,1.47,-2.04,2.5144581921
2019-05-09 07:00:00,2.0115,2.6,3.2872682048,0.0015,0,0.0015,2.01,2.6,3.2863505594999998,1.4915,-2.74,3.1196429684,0.0015,0,0.0015,1.49,-2.74,3.1189260972
2019-05-09 07:30:00,2.165,2.69,3.4530167969,0.005,0,0.005,2.16,2.69,3.449884056,1.595,-2.84,3.2572419315,0.005,0,0.005,1.5899999999999999,-2.84,3.2547964606
2019-05-09 08:00:00,2.217,2.74,3.5245835215,0.007,0,0.007,2.21,2.74,3.5201846542,1.637,-2.84,3.2780129652,0.007,0,0.007,1.63,-2.84,3.274522866
2019-05-09 08:30:00,2.0805,2.76,3.4563102074,0.0105,0,0.0105,2.07,2.76,3.45,1.5505,-2.76,3.1656990144,0.0105,0,0.0105,1.54,-2.76,3.1605695689
2019-05-09 09:00:00,1.8445,2.41,3.0348443535,0.0145,0,0.0145,1.83,2.41,3.0260535355,1.3945,-2.2800000000000002,2.6726448043,0.0145,0,0.0145,1.38,-2.2800000000000002,2.6651078777
2019-05-09 09:30:00,1.7455,2.41,2.9757134019,0.0155,0,0.0155,1.73,2.41,2.96664794,1.3155000000000001,-2.22,2.5804922496,0.0155,0,0.0155,1.3,-2.22,2.5726251184
2019-05-09 10:00:00,1.671,2.41,2.9326337992,0.011,0,0.011,1.6600000000000001,2.41,2.9263800163,1.251,-2.22,2.5482152578,0.011,0,0.011,1.24,-2.22,2.5428330657
2019-05-09 10:30:00,1.514,1.98,2.4925079739,0.014,0,0.014,1.5,1.98,2.4840289853,1.204,-1.76,2.1324202213,0.014,0,0.014,1.19,-1.76,2.1245470105
2019-05-09 11:00:00,1.4995,1.94,2.4519584519,0.0195,0,0.0195,1.48,1.94,2.4400819658,1.1595,-1.74,2.0909424311,0.0195,0,0.0195,1.1400000000000001,-1.74,2.0801922988
2019-05-09 11:30:00,1.361,1.8900000000000001,2.3290386429,0.021,0,0.021,1.34,1.8900000000000001,2.3168297305,1.071,-1.74,2.0431938234,0.021,0,0.021,1.05,-1.74,2.0322647465
2019-05-09 12:00:00,1.3635,1.9500000000000002,2.3794184689,0.0235,0,0.0235,1.34,1.9500000000000002,2.3660304309,1.0735000000000001,-1.74,2.0445053803,0.0235,0,0.0235,1.05,-1.74,2.0322647465
2019-05-09 12:30:00,1.363,1.88,2.3221044335,0.023,0,0.023,1.34,1.88,2.3086792761,1.053,-1.67,1.9742616340999999,0.023,0,0.023,1.03,-1.67,1.9620907217
2019-05-09 13:00:00,1.313,1.88,2.2931133858,0.023,0,0.023,1.29,1.88,2.2800219297,0.993,-1.73,1.9947303076,0.023,0,0.023,0.97,-1.73,1.9833809518
2019-05-09 13:30:00,1.284,1.88,2.276632601,0.024,0,0.024,1.26,1.88,2.2631835984,0.974,-1.67,1.9332811487,0.024,0,0.024,0.9500000000000001,-1.67,1.9213016421
2019-05-09 14:00:00,1.223,1.8900000000000001,2.2511839107,0.023,0,0.023,1.2,1.8900000000000001,2.2387719848,0.933,-1.65,1.895518135,0.023,0,0.023,0.91,-1.65,1.8843035849
2019-05-09 14:30:00,1.219,1.88,2.2406162099,0.019,0,0.019,1.2,1.88,2.2303362975,0.899,-1.6400000000000001,1.8702408936000001,0.019,0,0.019,0.88,-1.6400000000000001,1.8611824199
2019-05-09 15:00:00,1.199,1.88,2.2297984214,0.019,0,0.019,1.18,1.88,2.2196396104,0.869,-1.6600000000000001,1.8737024843999999,0.019,0,0.019,0.85,-1.6600000000000001,1.8649664876
2019-05-09 15:30:00,1.2165,1.88,2.2392570755,0.0165,0,0.0165,1.2,1.88,2.2303362975,0.9065000000000001,-1.69,1.9177701244,0.0165,0,0.0165,0.89,-1.69,1.9100261778
2019-05-09 16:00:00,1.215,1.88,2.2384425389000002,0.015,0,0.015,1.2,1.88,2.2303362975,0.885,-1.74,1.9521334483000001,0.015,0,0.015,0.87,-1.74,1.9453791404
2019-05-09 16:30:00,1.334,1.88,2.3052019434,0.014,0,0.014,1.32,1.88,2.2971286425,1.044,-1.74,2.0291712594,0.014,0,0.014,1.03,-1.74,2.0220039565
2019-05-09 17:00:00,1.472,1.8599999999999999,2.372,0.012,0,0.012,1.46,1.8599999999999999,2.3645718429,1.1219999999999999,-1.76,2.0872192027,0.012,0,0.012,1.11,-1.76,2.080793118
2019-05-09 17:30:00,1.639,1.8,2.4344036231,0.009000000000000001,0,0.009000000000000001,1.63,1.8,2.4283533516,1.309,-1.8599999999999999,2.2744408104,0.009000000000000001,0,0.009000000000000001,1.3,-1.8599999999999999,2.2692730113
2019-05-09 18:00:00,1.6665,1.76,2.4238032614,0.006500000000000001,0,0.006500000000000001,1.6600000000000001,1.76,2.4193387526,1.3465,-1.8599999999999999,2.2962278306,0.006500000000000001,0,0.006500000000000001,1.34,-1.8599999999999999,2.2924222997
2019-05-09 18:30:00,1.744,1.76,2.4777279915,0.004,0,0.004,1.74,1.76,2.4749141399,1.384,-1.8599999999999999,2.3184167011,0.004,0,0.004,1.38,-1.8599999999999999,2.3160310879
2019-05-09 19:00:00,1.7415,1.74,2.4617924872,0.0015,0,0.0015,1.74,1.74,2.4607315985,1.4515,-1.88,2.375132049,0.0015,0,0.0015,1.45,-1.88,2.37421566
2019-05-09 19:30:00,1.83,2.05,2.7479810771,0.0,0,0.0,1.83,2.05,2.7479810771,1.4100000000000001,-2.19,2.6046496885,0.0,0,0.0,1.4100000000000001,-2.19,2.6046496885
2019-05-09 20:00:00,1.83,2.2,2.8616254122,0.0,0,0.0,1.83,2.2,2.8616254122,1.3599999999999999,-2.32,2.6892378102,0.0,0,0.0,1.3599999999999999,-2.32,2.6892378102
2019-05-09 20:30:00,1.83,2.14,2.8157592227,0.0,0,0.0,1.83,2.14,2.8157592227,1.3599999999999999,-2.36,2.7238208458,0.0,0,0.0,1.3599999999999999,-2.36,2.7238208458
2019-05-09 21:00:00,1.76,2.14,2.7707760646,0.0,0,0.0,1.76,2.14,2.7707760646,1.34,-2.37,2.722590678,0.0,0,0.0,1.34,-2.37,2.722590678
2019-05-09 21:30:00,1.76,2.14,2.7707760646,0.0,0,0.0,1.76,2.14,2.7707760646,1.34,-2.4,2.7487451683,0.0,0,0.0,1.34,-2.4,2.7487451683
2019-05-09 22:00:00,1.75,2.14,2.7644348428,0.0,0,0.0,1.75,2.14,2.7644348428,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-05-09 22:30:00,1.73,2.16,2.7673995013,0.0,0,0.0,1.73,2.16,2.7673995013,1.3,-2.41,2.7382658746,0.0,0,0.0,1.3,-2.41,2.7382658746
2019-05-09 23:00:00,1.6099999999999999,2.16,2.6940118782,0.0,0,0.0,1.6099999999999999,2.16,2.6940118782,1.21,-2.32,2.6165817396,0.0,0,0.0,1.21,-2.32,2.6165817396
2019-05-09 23:30:00,1.55,2.2800000000000002,2.7569729777000003,0.0,0,0.0,1.55,2.2800000000000002,2.7569729777000003,1.13,-2.33,2.5895559465,0.0,0,0.0,1.13,-2.33,2.5895559465
2019-05-10 00:00:00,1.47,1.88,2.3864827676,0.0,0,0.0,1.47,1.88,2.3864827676,1.07,-2.01,2.2770595073,0.0,0,0.0,1.07,-2.01,2.2770595073
2019-05-10 00:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.17,-1.88,2.2143396307,0.0,0,0.0,1.17,-1.88,2.2143396307
2019-05-10 01:00:00,1.51,1.74,2.3038446128,0.0,0,0.0,1.51,1.74,2.3038446128,1.17,-1.88,2.2143396307,0.0,0,0.0,1.17,-1.88,2.2143396307
2019-05-10 01:30:00,1.83,1.97,2.6888287413,0.0,0,0.0,1.83,1.97,2.6888287413,1.43,-2.23,2.6491130591000003,0.0,0,0.0,1.43,-2.23,2.6491130591000003
2019-05-10 02:00:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-10 02:30:00,1.88,2.12,2.8335137197,0.0,0,0.0,1.88,2.12,2.8335137197,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-10 03:00:00,1.88,2.12,2.8335137197,0.0,0,0.0,1.88,2.12,2.8335137197,1.44,-2.41,2.8074365532,0.0,0,0.0,1.44,-2.41,2.8074365532
2019-05-10 03:30:00,1.79,2.14,2.7899283145,0.0,0,0.0,1.79,2.14,2.7899283145,1.35,-2.41,2.7623540685,0.0,0,0.0,1.35,-2.41,2.7623540685
2019-05-10 04:00:00,1.75,2.14,2.7644348428,0.0,0,0.0,1.75,2.14,2.7644348428,1.35,-2.41,2.7623540685,0.0,0,0.0,1.35,-2.41,2.7623540685
2019-05-10 04:30:00,1.75,2.14,2.7644348428,0.0,0,0.0,1.75,2.14,2.7644348428,1.35,-2.41,2.7623540685,0.0,0,0.0,1.35,-2.41,2.7623540685
2019-05-10 05:00:00,1.73,2.14,2.7518175812,0.0,0,0.0,1.73,2.14,2.7518175812,1.32,-2.41,2.7478173156,0.0,0,0.0,1.32,-2.41,2.7478173156
2019-05-10 05:30:00,1.73,2.14,2.7518175812,0.0,0,0.0,1.73,2.14,2.7518175812,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-05-10 06:00:00,1.8,2.14,2.7963547700999998,0.0,0,0.0,1.8,2.14,2.7963547700999998,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-05-10 06:30:00,1.9100000000000001,2.14,2.8683967647,0.0,0,0.0,1.9100000000000001,2.14,2.8683967647,1.45,-2.41,2.8125788878,0.0,0,0.0,1.45,-2.41,2.8125788878
2019-05-10 07:00:00,2.01,2.14,2.9359325605,0.0,0,0.0,2.01,2.14,2.9359325605,1.5899999999999999,-2.41,2.8872478245,0.0,0,0.0,1.5899999999999999,-2.41,2.8872478245
2019-05-10 07:30:00,2.1005,2.52,3.2806249786,0.0005,0,0.0005,2.1,2.52,3.2803048639,1.5905,-2.69,3.1250264399,0.0005,0,0.0005,1.5899999999999999,-2.69,3.1247719917
2019-05-10 08:00:00,2.1325,3.02,3.6970199147000002,0.0025,0,0.0025,2.13,3.02,3.6955784392,1.5025,-3.17,3.5080487810000003,0.0025,0,0.0025,1.5,-3.17,3.5069787567
2019-05-10 08:30:00,2.0115,3.22,3.7966475014,0.0015,0,0.0015,2.01,3.22,3.7958530003,1.3515000000000001,-3.22,3.4921271812,0.0015,0,0.0015,1.35,-3.22,3.4915469351
2019-05-10 09:00:00,1.9020000000000001,3.22,3.7397866249,0.002,0,0.002,1.9,3.22,3.7387698512,1.262,-3.22,3.4584742301,0.002,0,0.002,1.26,-3.22,3.4577449299
2019-05-10 09:30:00,1.8655,3.23,3.7300120978,0.0055000000000000005,0,0.0055000000000000005,1.8599999999999999,3.23,3.7272644124000003,1.2155,-3.2,3.4230746778,0.0055000000000000005,0,0.0055000000000000005,1.21,-3.2,3.4211255458
2019-05-10 10:00:00,1.737,3.35,3.7735485952000003,0.007,0,0.007,1.73,3.35,3.7703315504,1.107,-3.22,3.4049741556,0.007,0,0.007,1.1,-3.22,3.4027048065
2019-05-10 10:30:00,1.725,3.35,3.7680399414,0.005,0,0.005,1.72,3.35,3.7657535766,1.095,-3.22,3.4010917365,0.005,0,0.005,1.09,-3.22,3.3994852552
2019-05-10 11:00:00,1.7245,3.35,3.7678110688,0.0045000000000000005,0,0.0045000000000000005,1.72,3.35,3.7657535766,1.0945,-3.22,3.4009307917,0.0045000000000000005,0,0.0045000000000000005,1.09,-3.22,3.3994852552
2019-05-10 11:30:00,1.654,3.35,3.7360695925,0.004,0,0.004,1.65,3.35,3.73430047,1.074,-3.22,3.3943888993,0.004,0,0.004,1.07,-3.22,3.3931254029
2019-05-10 12:00:00,1.6059999999999999,3.35,3.7150687746,0.006,0,0.006,1.6,3.35,3.7124789562,1.016,-3.22,3.3764857470000003,0.006,0,0.006,1.01,-3.22,3.3746851705
2019-05-10 12:30:00,1.5095,2.88,3.2516134841,0.0095,0,0.0095,1.5,2.88,3.2472141907,0.9995,-2.74,2.9166076613,0.0095,0,0.0095,0.99,-2.74,2.9133657512
2019-05-10 13:00:00,1.423,2.6,2.9639380898,0.013000000000000001,0,0.013000000000000001,1.4100000000000001,2.6,2.9577187155,0.973,-2.41,2.5990053867,0.013000000000000001,0,0.013000000000000001,0.96,-2.41,2.5941665328
2019-05-10 13:30:00,1.363,2.2800000000000002,2.6563450454,0.013000000000000001,0,0.013000000000000001,1.35,2.2800000000000002,2.649698096,0.973,-2.04,2.2601612774,0.013000000000000001,0,0.013000000000000001,0.96,-2.04,2.2545953074
2019-05-10 14:00:00,1.221,1.88,2.2417049315,0.011,0,0.011,1.21,1.88,2.2357325421,0.921,-1.74,1.9687155711000002,0.011,0,0.011,0.91,-1.74,1.9635936443
2019-05-10 14:30:00,1.232,1.88,2.2477152845,0.012,0,0.012,1.22,1.88,2.2411604137,0.9520000000000001,-1.74,1.9834071695,0.012,0,0.012,0.9400000000000001,-1.74,1.9776754031000001
2019-05-10 15:00:00,1.2525,1.88,2.2590166555,0.0125,0,0.0125,1.24,1.88,2.2521101216,0.9525,-1.74,1.9836472091,0.0125,0,0.0125,0.9400000000000001,-1.74,1.9776754031000001
2019-05-10 15:30:00,1.229,1.88,2.2460723497,0.009000000000000001,0,0.009000000000000001,1.22,1.88,2.2411604137,0.9490000000000001,-1.74,1.9819689705,0.009000000000000001,0,0.009000000000000001,0.9400000000000001,-1.74,1.9776754031000001
2019-05-10 16:00:00,1.266,1.88,2.2665295057,0.006,0,0.006,1.26,1.88,2.2631835984,0.986,-1.74,1.9999489993,0.006,0,0.006,0.98,-1.74,1.9969977466
2019-05-10 16:30:00,1.5035,2.0,2.5021015667,0.0035,0,0.0035,1.5,2.0,2.5,1.1135,-1.97,2.2629145477,0.0035,0,0.0035,1.11,-1.97,2.2611943747
2019-05-10 17:00:00,1.703,2.64,3.1416252163,0.003,0,0.003,1.7000000000000002,2.64,3.14,1.213,-2.65,2.9144242999000003,0.003,0,0.003,1.21,-2.65,2.91317696
2019-05-10 17:30:00,1.8519999999999999,3.1,3.6110807247,0.002,0,0.002,1.85,3.1,3.6100554012,1.242,-3.12,3.3581191164,0.002,0,0.002,1.24,-3.12,3.3573799308
2019-05-10 18:00:00,1.901,3.2800000000000002,3.7910685829,0.001,0,0.001,1.9,3.2800000000000002,3.7905672399,1.311,-3.27,3.523013057,0.001,0,0.001,1.31,-3.27,3.5226410547
2019-05-10 18:30:00,1.99,3.23,3.7938107491,0.0,0,0.0,1.99,3.23,3.7938107491,1.34,-3.32,3.5802234566999998,0.0,0,0.0,1.34,-3.32,3.5802234566999998
2019-05-10 19:00:00,1.99,3.22,3.7853005165,0.0,0,0.0,1.99,3.22,3.7853005165,1.34,-3.35,3.6080604208000002,0.0,0,0.0,1.34,-3.35,3.6080604208000002
2019-05-10 19:30:00,1.9100000000000001,3.22,3.7438616426999998,0.0,0,0.0,1.9100000000000001,3.22,3.7438616426999998,1.31,-3.35,3.5970265498,0.0,0,0.0,1.31,-3.35,3.5970265498
2019-05-10 20:00:00,1.8900000000000001,3.06,3.5966234165,0.0,0,0.0,1.8900000000000001,3.06,3.5966234165,1.31,-3.22,3.4762767439,0.0,0,0.0,1.31,-3.22,3.4762767439
2019-05-10 20:30:00,1.88,2.67,3.2654708696,0.0,0,0.0,1.88,2.67,3.2654708696,1.34,-2.83,3.1312138221,0.0,0,0.0,1.34,-2.83,3.1312138221
2019-05-10 21:00:00,1.85,2.67,3.2482918588,0.0,0,0.0,1.85,2.67,3.2482918588,1.31,-2.81,3.1003548184,0.0,0,0.0,1.31,-2.81,3.1003548184
2019-05-10 21:30:00,1.87,2.67,3.2597239147,0.0,0,0.0,1.87,2.67,3.2597239147,1.34,-2.81,3.1131495306,0.0,0,0.0,1.34,-2.81,3.1131495306
2019-05-10 22:00:00,1.78,2.64,3.184022613,0.0,0,0.0,1.78,2.64,3.184022613,1.25,-2.7800000000000002,3.0480977675,0.0,0,0.0,1.25,-2.7800000000000002,3.0480977675
2019-05-10 22:30:00,1.6600000000000001,2.26,2.8041397968,0.0,0,0.0,1.6600000000000001,2.26,2.8041397968,1.23,-2.39,2.6879360111,0.0,0,0.0,1.23,-2.39,2.6879360111
2019-05-10 23:00:00,1.55,1.74,2.3302574965,0.0,0,0.0,1.55,1.74,2.3302574965,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-10 23:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.18,-1.88,2.2196396104,0.0,0,0.0,1.18,-1.88,2.2196396104
2019-05-11 00:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.08,-1.88,2.1681328373,0.0,0,0.0,1.08,-1.88,2.1681328373
2019-05-11 00:30:00,1.47,1.71,2.2549944568,0.0,0,0.0,1.47,1.71,2.2549944568,1.16,-1.88,2.2090722034,0.0,0,0.0,1.16,-1.88,2.2090722034
2019-05-11 01:00:00,1.49,1.71,2.2680828909,0.0,0,0.0,1.49,1.71,2.2680828909,1.1400000000000001,-1.88,2.1986359408,0.0,0,0.0,1.1400000000000001,-1.88,2.1986359408
2019-05-11 01:30:00,1.76,2.06,2.7094648918,0.0,0,0.0,1.76,2.06,2.7094648918,1.34,-2.22,2.5930676813,0.0,0,0.0,1.34,-2.22,2.5930676813
2019-05-11 02:00:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.3900000000000001,-2.31,2.6959599404,0.0,0,0.0,1.3900000000000001,-2.31,2.6959599404
2019-05-11 02:30:00,1.88,2.52,3.1440101781,0.0,0,0.0,1.88,2.52,3.1440101781,1.34,-2.7800000000000002,3.0860978598,0.0,0,0.0,1.34,-2.7800000000000002,3.0860978598
2019-05-11 03:00:00,1.88,2.59,3.2003906012,0.0,0,0.0,1.88,2.59,3.2003906012,1.34,-2.81,3.1131495306,0.0,0,0.0,1.34,-2.81,3.1131495306
2019-05-11 03:30:00,1.74,2.68,3.1953090617,0.0,0,0.0,1.74,2.68,3.1953090617,1.27,-2.81,3.0836666487,0.0,0,0.0,1.27,-2.81,3.0836666487
2019-05-11 04:00:00,1.74,2.68,3.1953090617,0.0,0,0.0,1.74,2.68,3.1953090617,1.22,-2.84,3.0909545451,0.0,0,0.0,1.22,-2.84,3.0909545451
2019-05-11 04:30:00,1.74,2.68,3.1953090617,0.0,0,0.0,1.74,2.68,3.1953090617,1.22,-2.84,3.0909545451,0.0,0,0.0,1.22,-2.84,3.0909545451
2019-05-11 05:00:00,1.62,2.18,2.7160265094,0.0,0,0.0,1.62,2.18,2.7160265094,1.22,-2.44,2.7280029325,0.0,0,0.0,1.22,-2.44,2.7280029325
2019-05-11 05:30:00,1.62,2.23,2.7563200104,0.0,0,0.0,1.62,2.23,2.7563200104,1.22,-2.41,2.7012034355,0.0,0,0.0,1.22,-2.41,2.7012034355
2019-05-11 06:00:00,1.7000000000000002,2.17,2.7566102372,0.0,0,0.0,1.7000000000000002,2.17,2.7566102372,1.26,-2.41,2.7195036312000003,0.0,0,0.0,1.26,-2.41,2.7195036312000003
2019-05-11 06:30:00,1.77,2.14,2.7771388154,0.0,0,0.0,1.77,2.14,2.7771388154,1.34,-2.37,2.722590678,0.0,0,0.0,1.34,-2.37,2.722590678
2019-05-11 07:00:00,1.87,2.19,2.8797569342,0.0,0,0.0,1.87,2.19,2.8797569342,1.44,-2.2800000000000002,2.6966646065,0.0,0,0.0,1.44,-2.2800000000000002,2.6966646065
2019-05-11 07:30:00,1.8705,2.17,2.8649031834,0.0005,0,0.0005,1.87,2.17,2.8645767576,1.4405000000000001,-2.29,2.7053909607,0.0005,0,0.0005,1.44,-2.29,2.7051247661
2019-05-11 08:00:00,1.8715000000000002,2.14,2.8429055999,0.0015,0,0.0015,1.87,2.14,2.8419183662,1.4615,-2.34,2.7589096125,0.0015,0,0.0015,1.46,-2.34,2.7581152985
2019-05-11 08:30:00,1.7855,2.46,3.0396727209,0.0055000000000000005,0,0.0055000000000000005,1.78,2.46,3.0364452901,1.2955,-2.56,2.8691323166,0.0055000000000000005,0,0.0055000000000000005,1.29,-2.56,2.8666531007
2019-05-11 09:00:00,1.718,2.6,3.116331818,0.008,0,0.008,1.71,2.6,3.1119286624,1.228,-2.59,2.8663712251,0.008,0,0.008,1.22,-2.59,2.8629530209
2019-05-11 09:30:00,1.579,2.2800000000000002,2.7733807889,0.009000000000000001,0,0.009000000000000001,1.57,2.2800000000000002,2.7682666057,1.149,-2.2800000000000002,2.5531551069000002,0.009000000000000001,0,0.009000000000000001,1.1400000000000001,-2.2800000000000002,2.5491174943
2019-05-11 10:00:00,1.5,2.2800000000000002,2.7291756997,0.01,0,0.01,1.49,2.2800000000000002,2.7236923468,1.09,-2.2800000000000002,2.5271525478,0.01,0,0.01,1.08,-2.2800000000000002,2.5228555249999998
2019-05-11 10:30:00,1.464,2.32,2.7433002023,0.014,0,0.014,1.45,2.32,2.7358545283,1.044,-2.2800000000000002,2.5076554787000003,0.014,0,0.014,1.03,-2.2800000000000002,2.5018593086000003
2019-05-11 11:00:00,1.3725,2.3,2.6783868746,0.0125,0,0.0125,1.3599999999999999,2.3,2.672002994,0.9725,-2.2800000000000002,2.4787408598000003,0.0125,0,0.0125,0.96,-2.2800000000000002,2.4738633754
2019-05-11 11:30:00,1.3525,2.38,2.7374543375,0.0125,0,0.0125,1.34,2.38,2.7313000567,0.9425,-2.26,2.4486539670000003,0.0125,0,0.0125,0.93,-2.26,2.443869882
2019-05-11 12:00:00,1.322,2.4,2.7400153284,0.012,0,0.012,1.31,2.4,2.7342457827,0.922,-2.26,2.4408367418,0.012,0,0.012,0.91,-2.26,2.436329206
2019-05-11 12:30:00,1.35,2.4,2.7536339626,0.01,0,0.01,1.34,2.4,2.7487451683,0.9500000000000001,-2.2800000000000002,2.47,0.01,0,0.01,0.9400000000000001,-2.2800000000000002,2.4661711214
2019-05-11 13:00:00,1.332,2.36,2.709949077,0.012,0,0.012,1.32,2.36,2.7040710050000003,0.932,-2.2800000000000002,2.4631329643,0.012,0,0.012,0.92,-2.2800000000000002,2.4586174977
2019-05-11 13:30:00,1.2345,2.03,2.3758977777,0.0145,0,0.0145,1.22,2.03,2.3683960817,0.8745,-1.9,2.0915903638,0.0145,0,0.0145,0.86,-1.9,2.0855694666
2019-05-11 14:00:00,1.2165,1.88,2.2392570755,0.0165,0,0.0165,1.2,1.88,2.2303362975,0.9065000000000001,-1.74,1.9619740697,0.0165,0,0.0165,0.89,-1.74,1.9544052804
2019-05-11 14:30:00,1.2135,1.88,2.2376287114,0.0135,0,0.0135,1.2,1.88,2.2303362975,0.9135000000000001,-1.74,1.9652181177,0.0135,0,0.0135,0.9,-1.74,1.9589793261000001
2019-05-11 15:00:00,1.084,1.35,1.7313451417999999,0.014,0,0.014,1.07,1.35,1.7226142923,0.844,-1.22,1.4834877822,0.014,0,0.014,0.8300000000000001,-1.22,1.4755676873999999
2019-05-11 15:30:00,1.085,1.34,1.7241882148,0.015,0,0.015,1.07,1.34,1.7147886167,0.8250000000000001,-1.21,1.4644879651,0.015,0,0.015,0.81,-1.21,1.4560906565
2019-05-11 16:00:00,1.084,1.34,1.7235591084,0.014,0,0.014,1.07,1.34,1.7147886167,0.854,-1.21,1.4810185684000001,0.014,0,0.014,0.84,-1.21,1.4729901561
2019-05-11 16:30:00,1.2025000000000001,1.34,1.8004461253000001,0.0125,0,0.0125,1.19,1.34,1.7921216477000002,0.9925,-1.24,1.5882872064,0.0125,0,0.0125,0.98,-1.24,1.580506248
2019-05-11 17:00:00,1.2905,1.34,1.8603736856,0.0105,0,0.0105,1.28,1.34,1.8531055016,1.0905,-1.23,1.6438035923,0.0105,0,0.0105,1.08,-1.23,1.6368567439000001
2019-05-11 17:30:00,1.4785,1.29,1.9621575497000001,0.0085,0,0.0085,1.47,1.29,1.9557607216,1.2185,-1.32,1.7964248523,0.0085,0,0.0085,1.21,-1.32,1.7906702656
2019-05-11 18:00:00,1.5365,1.62,2.2327633663,0.006500000000000001,0,0.006500000000000001,1.53,1.62,2.2282953126000002,1.2165,-1.74,2.1230808393,0.006500000000000001,0,0.006500000000000001,1.21,-1.74,2.1193631119
2019-05-11 18:30:00,1.6045,1.74,2.3668587305,0.0045000000000000005,0,0.0045000000000000005,1.6,1.74,2.3638104831,1.2645,-1.88,2.2656920025,0.0045000000000000005,0,0.0045000000000000005,1.26,-1.88,2.2631835984
2019-05-11 19:00:00,1.6115,1.79,2.4085332155,0.0015,0,0.0015,1.6099999999999999,1.79,2.4075298544,1.2915,-1.9300000000000002,2.3222558537,0.0015,0,0.0015,1.29,-1.9300000000000002,2.321421978
2019-05-11 19:30:00,1.7415,2.14,2.7590618424,0.0015,0,0.0015,1.74,2.14,2.7581152985,1.3115,-2.31,2.6563381279,0.0015,0,0.0015,1.31,-2.31,2.6555978611
2019-05-11 20:00:00,1.7005,2.14,2.7333679317,0.0005,0,0.0005,1.7000000000000002,2.14,2.7330568966,1.2705,-2.32,2.6451030698,0.0005,0,0.0005,1.27,-2.32,2.6448629454
2019-05-11 20:30:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.3,-2.2800000000000002,2.6245761563,0.0,0,0.0,1.3,-2.2800000000000002,2.6245761563
2019-05-11 21:00:00,1.67,2.3,2.8423405848,0.0,0,0.0,1.67,2.3,2.8423405848,1.25,-2.45,2.7504545079,0.0,0,0.0,1.25,-2.45,2.7504545079
2019-05-11 21:30:00,1.76,2.64,3.1728851224,0.0,0,0.0,1.76,2.64,3.1728851224,1.25,-2.81,3.0754837018,0.0,0,0.0,1.25,-2.81,3.0754837018
2019-05-11 22:00:00,1.75,2.68,3.2007655334,0.0,0,0.0,1.75,2.68,3.2007655334,1.25,-2.81,3.0754837018,0.0,0,0.0,1.25,-2.81,3.0754837018
2019-05-11 22:30:00,1.77,2.5700000000000003,3.1205448242,0.0,0,0.0,1.77,2.5700000000000003,3.1205448242,1.25,-2.7,2.9753151094,0.0,0,0.0,1.25,-2.7,2.9753151094
2019-05-11 23:00:00,1.63,2.2800000000000002,2.8027308112,0.0,0,0.0,1.63,2.2800000000000002,2.8027308112,1.22,-2.39,2.6833747409,0.0,0,0.0,1.22,-2.39,2.6833747409
2019-05-11 23:30:00,1.58,2.2,2.7085789632,0.0,0,0.0,1.58,2.2,2.7085789632,1.2,-2.33,2.6208586379,0.0,0,0.0,1.2,-2.33,2.6208586379
2019-05-12 00:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.12,-1.88,2.1883326987,0.0,0,0.0,1.12,-1.88,2.1883326987
2019-05-12 00:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.16,-1.88,2.2090722034,0.0,0,0.0,1.16,-1.88,2.2090722034
2019-05-12 01:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.12,-1.88,2.1883326987,0.0,0,0.0,1.12,-1.88,2.1883326987
2019-05-12 01:30:00,1.79,2.06,2.7290474529,0.0,0,0.0,1.79,2.06,2.7290474529,1.35,-2.32,2.6841944788000003,0.0,0,0.0,1.35,-2.32,2.6841944788000003
2019-05-12 02:00:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-12 02:30:00,1.88,2.14,2.8485083816000003,0.0,0,0.0,1.88,2.14,2.8485083816000003,1.47,-2.41,2.8229417281,0.0,0,0.0,1.47,-2.41,2.8229417281
2019-05-12 03:00:00,1.79,2.14,2.7899283145,0.0,0,0.0,1.79,2.14,2.7899283145,1.35,-2.41,2.7623540685,0.0,0,0.0,1.35,-2.41,2.7623540685
2019-05-12 03:30:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.35,-2.41,2.7623540685,0.0,0,0.0,1.35,-2.41,2.7623540685
2019-05-12 04:00:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.35,-2.41,2.7623540685,0.0,0,0.0,1.35,-2.41,2.7623540685
2019-05-12 04:30:00,1.7215,2.07,2.6922968354,0.0015,0,0.0015,1.72,2.07,2.6913379572,1.3115,-2.33,2.673748726,0.0015,0,0.0015,1.31,-2.33,2.6730132809000002
2019-05-12 05:00:00,1.611,1.74,2.3712699129,0.001,0,0.001,1.6099999999999999,1.74,2.3705906437,1.2810000000000001,-1.92,2.3081076664999998,0.001,0,0.001,1.28,-1.92,2.3075528163
2019-05-12 05:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.34,-1.96,2.3742788379,0.0,0,0.0,1.34,-1.96,2.3742788379
2019-05-12 06:00:00,1.67,1.74,2.4117421089,0.0,0,0.0,1.67,1.74,2.4117421089,1.34,-2.01,2.4157193546,0.0,0,0.0,1.34,-2.01,2.4157193546
2019-05-12 06:30:00,1.7005,1.74,2.4329612101,0.0005,0,0.0005,1.7000000000000002,1.74,2.4326117652,1.3405,-1.9,2.3252828323,0.0005,0,0.0005,1.34,-1.9,2.3249946236
2019-05-12 07:00:00,1.7415,1.74,2.4617924872,0.0015,0,0.0015,1.74,1.74,2.4607315985,1.4415,-1.88,2.3690340331,0.0015,0,0.0015,1.44,-1.88,2.3681216185
2019-05-12 07:30:00,1.741,1.74,2.4614388069,0.001,0,0.001,1.74,1.74,2.4607315985,1.421,-1.88,2.3566164304,0.001,0,0.001,1.42,-1.88,2.3560135823
2019-05-12 08:00:00,1.733,1.77,2.4771332221,0.003,0,0.003,1.73,1.77,2.4750353533,1.393,-1.92,2.3720980165,0.003,0,0.003,1.3900000000000001,-1.92,2.3703375287
2019-05-12 08:30:00,1.705,2.19,2.7754504139,0.005,0,0.005,1.7000000000000002,2.19,2.7723816476,1.275,-2.32,2.6472674591,0.005,0,0.005,1.27,-2.32,2.6448629454
2019-05-12 09:00:00,1.617,2.25,2.7707740795999998,0.007,0,0.007,1.6099999999999999,2.25,2.766694779,1.217,-2.2800000000000002,2.5844707389,0.007,0,0.007,1.21,-2.2800000000000002,2.5811818998
2019-05-12 09:30:00,1.6,2.2800000000000002,2.7853904574,0.01,0,0.01,1.5899999999999999,2.2800000000000002,2.7796582524,1.19,-2.2800000000000002,2.5718670261,0.01,0,0.01,1.18,-2.2800000000000002,2.5672553437
2019-05-12 10:00:00,1.5615,2.2800000000000002,2.7634547671,0.0115,0,0.0115,1.55,2.2800000000000002,2.7569729777000003,1.1515,-2.2800000000000002,2.5542811611,0.0115,0,0.0115,1.1400000000000001,-2.2800000000000002,2.5491174943
2019-05-12 10:30:00,1.413,2.2800000000000002,2.6823439377,0.013000000000000001,0,0.013000000000000001,1.4,2.2800000000000002,2.6755186413,1.013,-2.2800000000000002,2.4949086156,0.013000000000000001,0,0.013000000000000001,1.0,-2.2800000000000002,2.4896586111
2019-05-12 11:00:00,1.3535,2.2800000000000002,2.6514830284,0.0135,0,0.0135,1.34,2.2800000000000002,2.6446171746,0.9535,-2.2800000000000002,2.4713482656,0.0135,0,0.0135,0.9400000000000001,-2.2800000000000002,2.4661711214
2019-05-12 11:30:00,1.315,2.2800000000000002,2.6320381835999997,0.015,0,0.015,1.3,2.2800000000000002,2.6245761563,0.925,-2.2800000000000002,2.4604928368,0.015,0,0.015,0.91,-2.2800000000000002,2.454893073
2019-05-12 12:00:00,1.226,2.2800000000000002,2.5887209197,0.016,0,0.016,1.21,2.2800000000000002,2.5811818998,0.8260000000000001,-2.2800000000000002,2.4250105154,0.016,0,0.016,0.81,-2.2800000000000002,2.4196074062
2019-05-12 12:30:00,1.236,2.2800000000000002,2.5934718044,0.016,0,0.016,1.22,2.2800000000000002,2.5858847615,0.846,-2.2800000000000002,2.431895557,0.016,0,0.016,0.8300000000000001,-2.2800000000000002,2.4263758983
2019-05-12 13:00:00,1.2165,2.31,2.610741705,0.0165,0,0.0165,1.2,2.31,2.6030943125,0.8165,-2.2800000000000002,2.4217911244,0.0165,0,0.0165,0.8,-2.2800000000000002,2.4162781297
2019-05-12 13:30:00,1.196,2.38,2.6636095810000002,0.016,0,0.016,1.18,2.38,2.6564638149,0.8160000000000001,-2.27,2.4122097753,0.016,0,0.016,0.8,-2.27,2.4068444071
2019-05-12 14:00:00,1.1455,2.38,2.6413197932,0.0155,0,0.0155,1.13,2.38,2.6346346995000003,0.7755000000000001,-2.27,2.3988122582,0.0155,0,0.0155,0.76,-2.27,2.3938462773999998
2019-05-12 14:30:00,1.2045,2.39,2.6763632508,0.0145,0,0.0145,1.19,2.39,2.6698689106,0.8145,-2.2800000000000002,2.4211175622,0.0145,0,0.0145,0.8,-2.2800000000000002,2.4162781297
2019-05-12 15:00:00,1.124,2.0,2.2942048732,0.014,0,0.014,1.11,2.0,2.2873784121,0.8140000000000001,-1.8599999999999999,2.0303191867,0.014,0,0.014,0.8,-1.8599999999999999,2.0247468978
2019-05-12 15:30:00,1.1235,1.88,2.1901260808,0.0135,0,0.0135,1.11,1.88,2.1832315498,0.8135,-1.78,1.9570851411999999,0.0135,0,0.0135,0.8,-1.78,1.9515122341
2019-05-12 16:00:00,1.152,1.88,2.2048818562,0.012,0,0.012,1.1400000000000001,1.88,2.1986359408,0.852,-1.8,1.9914577575,0.012,0,0.012,0.84,-1.8,1.9863534429
2019-05-12 16:30:00,1.321,1.88,2.2977034186,0.011,0,0.011,1.31,1.88,2.2913969538,1.021,-1.83,2.0955526717,0.011,0,0.011,1.01,-1.83,2.0902152999
2019-05-12 17:00:00,1.4795,1.88,2.3923461811,0.0095,0,0.0095,1.47,1.88,2.3864827676,1.0995,-1.85,2.1520688302,0.0095,0,0.0095,1.09,-1.85,2.1472307747
2019-05-12 17:30:00,1.536,1.88,2.4276935556,0.006,0,0.006,1.53,1.88,2.4239018132,1.216,-1.8399999999999999,2.2055058377,0.006,0,0.006,1.21,-1.8399999999999999,2.202203442
2019-05-12 18:00:00,1.6145,1.75,2.3809893427,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,1.75,2.3779402852000002,1.3045,-1.88,2.2882570332,0.0045000000000000005,0,0.0045000000000000005,1.3,-1.88,2.2856946428000002
2019-05-12 18:30:00,1.713,1.74,2.4417143568,0.003,0,0.003,1.71,1.74,2.4396106247000002,1.343,-1.88,2.310421823,0.003,0,0.003,1.34,-1.88,2.3086792761
2019-05-12 19:00:00,1.631,1.74,2.3849027234,0.001,0,0.001,1.63,1.74,2.3842189497,1.341,-1.88,2.3092598381,0.001,0,0.001,1.34,-1.88,2.3086792761
2019-05-12 19:30:00,1.74,2.11,2.7349040203,0.0,0,0.0,1.74,2.11,2.7349040203,1.32,-2.32,2.6692320993000003,0.0,0,0.0,1.32,-2.32,2.6692320993000003
2019-05-12 20:00:00,1.74,2.2,2.8049242414,0.0,0,0.0,1.74,2.2,2.8049242414,1.32,-2.33,2.6779283037,0.0,0,0.0,1.32,-2.33,2.6779283037
2019-05-12 20:30:00,1.74,2.22,2.8206382257,0.0,0,0.0,1.74,2.22,2.8206382257,1.32,-2.37,2.7128029785,0.0,0,0.0,1.32,-2.37,2.7128029785
2019-05-12 21:00:00,1.74,2.15,2.7658814147,0.0,0,0.0,1.74,2.15,2.7658814147,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-05-12 21:30:00,1.72,2.15,2.7533434221,0.0,0,0.0,1.72,2.15,2.7533434221,1.28,-2.41,2.7288275871,0.0,0,0.0,1.28,-2.41,2.7288275871
2019-05-12 22:00:00,1.7205,2.19,2.7849991472,0.0005,0,0.0005,1.72,2.19,2.784690288,1.2705,-2.41,2.72438438,0.0005,0,0.0005,1.27,-2.41,2.724151244
2019-05-12 22:30:00,1.6605,2.2800000000000002,2.8205779993,0.0005,0,0.0005,1.6600000000000001,2.2800000000000002,2.8202836737,1.2405,-2.41,2.7105239807,0.0005,0,0.0005,1.24,-2.41,2.7102951869
2019-05-12 23:00:00,1.5305,1.81,2.3703439096,0.0005,0,0.0005,1.53,1.81,2.370021097,1.2005,-1.94,2.2814031318,0.0005,0,0.0005,1.2,-1.94,2.2811400658
2019-05-12 23:30:00,1.412,1.24,1.8791870582999999,0.002,0,0.002,1.4100000000000001,1.24,1.8776847446,1.202,-1.34,1.8001122187,0.002,0,0.002,1.2,-1.34,1.7987773625
2019-05-13 00:00:00,1.342,1.21,1.8069488095000001,0.002,0,0.002,1.34,1.21,1.8054639293,1.112,-1.34,1.7413052576,0.002,0,0.002,1.11,-1.34,1.7400287354000001
2019-05-13 00:30:00,1.3415,1.21,1.8065774963,0.0015,0,0.0015,1.34,1.21,1.8054639293,1.0815,-1.34,1.7219878774000001,0.0015,0,0.0015,1.08,-1.34,1.7210461934999999
2019-05-13 01:00:00,1.3625,1.21,1.8222256309,0.0025,0,0.0025,1.3599999999999999,1.21,1.8203571078,1.1125,-1.34,1.7416246008,0.0025,0,0.0025,1.11,-1.34,1.7400287354000001
2019-05-13 01:30:00,1.6235,1.21,2.0248091885,0.0035,0,0.0035,1.62,1.21,2.0220039565,1.4035,-1.34,1.9404670185000001,0.0035,0,0.0035,1.4,-1.34,1.9379370475000002
2019-05-13 02:00:00,1.7355,1.21,2.1156701657,0.0055000000000000005,0,0.0055000000000000005,1.73,1.21,2.1111608181,1.4755,-1.34,1.9931633776000002,0.0055000000000000005,0,0.0055000000000000005,1.47,-1.34,1.9890952717000001
2019-05-13 02:30:00,1.7515,1.21,2.1288147524,0.0115,0,0.0115,1.74,1.21,2.1193631119,1.4815,-1.45,2.0730031958,0.0115,0,0.0115,1.47,-1.45,2.0648002325
2019-05-13 03:00:00,1.633,1.21,2.0324342548,0.013000000000000001,0,0.013000000000000001,1.62,1.21,2.0220039565,1.413,-1.46,2.0317896052,0.013000000000000001,0,0.013000000000000001,1.4,-1.46,2.0227703775
2019-05-13 03:30:00,1.62,1.21,2.0220039565,0.01,0,0.01,1.6099999999999999,1.21,2.014000993,1.35,-1.3900000000000001,1.937679024,0.01,0,0.01,1.34,-1.3900000000000001,1.9307252523
2019-05-13 04:00:00,1.62,1.21,2.0220039565,0.01,0,0.01,1.6099999999999999,1.21,2.014000993,1.35,-1.44,1.9738540980000001,0.01,0,0.01,1.34,-1.44,1.9670282154
2019-05-13 04:30:00,1.549,1.21,1.9655790495,0.009000000000000001,0,0.009000000000000001,1.54,1.21,1.9584943196000002,1.329,-1.4,1.9303473781,0.009000000000000001,0,0.009000000000000001,1.32,-1.4,1.9241621553
2019-05-13 05:00:00,1.482,1.21,1.9132234579,0.012,0,0.012,1.47,1.21,1.9039432765000002,1.242,-1.4,1.8715138258000001,0.012,0,0.012,1.23,-1.4,1.8635718392
2019-05-13 05:30:00,1.564,1.21,1.9774215534000001,0.014,0,0.014,1.55,1.21,1.9663672088,1.354,-1.37,1.9261920984,0.014,0,0.014,1.34,-1.37,1.9163767897000001
2019-05-13 06:00:00,1.5975000000000001,1.21,2.0040225173,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,1.21,1.9980490484,1.3475000000000001,-1.35,1.9074213614,0.007500000000000001,0,0.007500000000000001,1.34,-1.35,1.9021303846
2019-05-13 06:30:00,1.705,1.6099999999999999,2.3450213219,0.005,0,0.005,1.7000000000000002,1.6099999999999999,2.341388477,1.385,-1.74,2.2239210867,0.005,0,0.005,1.38,-1.74,2.2208106628
2019-05-13 07:00:00,1.8250000000000002,1.79,2.5563108183,0.005,0,0.005,1.82,1.79,2.5527436221,1.475,-1.88,2.3895658602,0.005,0,0.005,1.47,-1.88,2.3864827676
2019-05-13 07:30:00,1.859,1.74,2.5462680534,0.009000000000000001,0,0.009000000000000001,1.85,1.74,2.5397047072,1.499,-1.88,2.404454408,0.009000000000000001,0,0.009000000000000001,1.49,-1.88,2.398853893
2019-05-13 08:00:00,1.893,2.27,2.9557315507,0.013000000000000001,0,0.013000000000000001,1.88,2.27,2.9474226029,1.473,-2.2800000000000002,2.7144297744,0.013000000000000001,0,0.013000000000000001,1.46,-2.2800000000000002,2.7073972741
2019-05-13 08:30:00,1.794,2.32,2.9327181931,0.014,0,0.014,1.78,2.32,2.9241750974,1.3639999999999999,-2.25,2.6311586801,0.014,0,0.014,1.35,-2.25,2.6239283527
2019-05-13 09:00:00,1.616,2.34,2.8437749559,0.016,0,0.016,1.6,2.34,2.8347133894,1.206,-2.23,2.5352191227,0.016,0,0.016,1.19,-2.23,2.5276471273
2019-05-13 09:30:00,1.5795,2.4,2.8731202986,0.0195,0,0.0195,1.56,2.4,2.8624465061,1.1695,-2.18,2.4738897005,0.0195,0,0.0195,1.15,-2.18,2.4647312227000002
2019-05-13 10:00:00,1.482,2.18,2.636043247,0.022,0,0.022,1.46,2.18,2.6237377918,1.1219999999999999,-1.9300000000000002,2.2324390249,0.022,0,0.022,1.1,-1.9300000000000002,2.2214634816
2019-05-13 10:30:00,1.3545,1.47,1.9988922557,0.0245,0,0.0245,1.33,1.47,1.9823723162,1.1245,-1.21,1.6518475263,0.0245,0,0.0245,1.1,-1.21,1.6352675622000001
2019-05-13 11:00:00,1.2615,1.47,1.9370808579,0.021500000000000002,0,0.021500000000000002,1.24,1.47,1.9231484602000002,1.0315,-1.21,1.5899975629,0.021500000000000002,0,0.021500000000000002,1.01,-1.21,1.5761345119999999
