Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-13 11:30:00,1.237,1.47,1.9212155007,0.027,0,0.027,1.21,1.47,1.9039432765000002,0.967,-1.21,1.5489315672,0.027,0,0.027,0.9400000000000001,-1.21,1.5322206107
2019-05-13 12:00:00,1.1195,1.34,1.7461043067,0.029500000000000002,0,0.029500000000000002,1.09,1.34,1.7273389939000001,0.9595,-1.06,1.4297692996,0.029500000000000002,0,0.029500000000000002,0.93,-1.06,1.4101418368
2019-05-13 12:30:00,1.0975,0.97,1.4647205365,0.0275,0,0.0275,1.07,0.97,1.4442298986,0.9575,-0.72,1.1980009391,0.0275,0,0.0275,0.93,-0.72,1.176137747
2019-05-13 13:00:00,1.0985,0.9400000000000001,1.445787761,0.0285,0,0.0285,1.07,0.9400000000000001,1.4242541908000002,0.9485,-0.72,1.1908199906,0.0285,0,0.0285,0.92,-0.72,1.1682465493
2019-05-13 13:30:00,1.09,0.97,1.4591093174,0.03,0,0.03,1.06,0.97,1.4368368035,0.9400000000000001,-0.6900000000000001,1.1660617479,0.03,0,0.03,0.91,-0.6900000000000001,1.1420157617
2019-05-13 14:00:00,1.0885,1.06,1.5193525759000002,0.0285,0,0.0285,1.06,1.06,1.4990663761,0.9385,-0.67,1.1531184891,0.0285,0,0.0285,0.91,-0.67,1.1300442469
2019-05-13 14:30:00,1.098,0.98,1.4717350305,0.028,0,0.028,1.07,0.98,1.450965196,0.968,-0.67,1.1772527341,0.028,0,0.028,0.9400000000000001,-0.67,1.1543396381
2019-05-13 15:00:00,1.097,1.04,1.5116246226999999,0.027,0,0.027,1.07,1.04,1.4921461054,0.967,-0.67,1.1764306184,0.027,0,0.027,0.9400000000000001,-0.67,1.1543396381
2019-05-13 15:30:00,1.096,0.96,1.4569886753,0.026000000000000002,0,0.026000000000000002,1.07,0.96,1.4375326083,0.966,-0.74,1.2168631805,0.026000000000000002,0,0.026000000000000002,0.9400000000000001,-0.74,1.1963277143
2019-05-13 16:00:00,1.0945,0.9400000000000001,1.4427509314,0.0245,0,0.0245,1.07,0.9400000000000001,1.4242541908000002,0.9645,-0.79,1.2467398486,0.0245,0,0.0245,0.9400000000000001,-0.79,1.2278843594
2019-05-13 16:30:00,1.2145000000000001,0.9400000000000001,1.5357767579,0.0245,0,0.0245,1.19,0.9400000000000001,1.5164761785,1.0745,-0.8,1.339608245,0.0245,0,0.0245,1.05,-0.8,1.3200378782
2019-05-13 17:00:00,1.354,0.9400000000000001,1.6483070102,0.024,0,0.024,1.33,0.9400000000000001,1.6286497475,1.224,-0.8,1.4622503206,0.024,0,0.024,1.2,-0.8,1.4422205102
2019-05-13 17:30:00,1.504,0.9,1.7527167484000001,0.024,0,0.024,1.48,0.9,1.7321662737999999,1.354,-0.8200000000000001,1.5829453560000002,0.024,0,0.024,1.33,-0.8200000000000001,1.5624659996
2019-05-13 18:00:00,1.572,0.88,1.8015504434,0.022,0,0.022,1.55,0.88,1.7823860412,1.4020000000000001,-0.8200000000000001,1.6241933382,0.022,0,0.022,1.38,-0.8200000000000001,1.6052414149
2019-05-13 18:30:00,1.6065,0.8,1.7946705129,0.0165,0,0.0165,1.5899999999999999,0.8,1.7799157283,1.4265,-0.89,1.6813691593,0.0165,0,0.0165,1.4100000000000001,-0.89,1.667393175
2019-05-13 19:00:00,1.6335000000000002,0.8,1.818879394,0.0135,0,0.0135,1.62,0.8,1.806765065,1.4835,-0.92,1.7456151495,0.0135,0,0.0135,1.47,-0.92,1.7341568557
2019-05-13 19:30:00,1.6219999999999999,0.8,1.808558542,0.012,0,0.012,1.6099999999999999,0.8,1.7978042162999999,1.482,-0.9400000000000001,1.7549712248,0.012,0,0.012,1.47,-0.9400000000000001,1.7448495636999999
2019-05-13 20:00:00,1.6520000000000001,1.0,1.931088812,0.012,0,0.012,1.6400000000000001,1.0,1.9208331526,1.472,-1.13,1.8557165732,0.012,0,0.012,1.46,-1.13,1.8462123388
2019-05-13 20:30:00,1.647,1.21,2.0436998312,0.007,0,0.007,1.6400000000000001,1.21,2.0380628057,1.417,-1.34,1.9502535733,0.007,0,0.007,1.4100000000000001,-1.34,1.9451735141
2019-05-13 21:00:00,1.6325,1.21,2.0320325416,0.0125,0,0.0125,1.62,1.21,2.0220039565,1.3825,-1.3900000000000001,1.9604607239,0.0125,0,0.0125,1.37,-1.3900000000000001,1.9516659550000002
2019-05-13 21:30:00,1.635,1.21,2.0340415433,0.015,0,0.015,1.62,1.21,2.0220039565,1.385,-1.34,1.9271286932,0.015,0,0.015,1.37,-1.34,1.9163767897000001
2019-05-13 22:00:00,1.6360000000000001,1.21,2.0348454487,0.016,0,0.016,1.62,1.21,2.0220039565,1.4060000000000001,-1.34,1.9422759845000002,0.016,0,0.016,1.3900000000000001,-1.34,1.9307252523
2019-05-13 22:30:00,1.596,1.21,2.002827002,0.016,0,0.016,1.58,1.21,1.9901005,1.3559999999999999,-1.34,1.9063934536,0.016,0,0.016,1.34,-1.34,1.8950461736
2019-05-13 23:00:00,1.496,1.23,1.9367281688,0.016,0,0.016,1.48,1.23,1.9243960091,1.246,-1.34,1.8297857798,0.016,0,0.016,1.23,-1.34,1.8189282559
2019-05-13 23:30:00,1.419,1.3,1.9244638214,0.019,0,0.019,1.4,1.3,1.9104973175,1.189,-1.34,1.7914577863,0.019,0,0.019,1.17,-1.34,1.7789041571
2019-05-14 00:00:00,1.3585,1.28,1.8665267879,0.018500000000000003,0,0.018500000000000003,1.34,1.28,1.8531055016,1.1085,-1.3,1.7084414681,0.018500000000000003,0,0.018500000000000003,1.09,-1.3,1.6964963896
2019-05-14 00:30:00,1.3555000000000001,0.8,1.5739695836,0.0155,0,0.0155,1.34,0.8,1.560640894,1.2255,-0.9400000000000001,1.5444902881,0.0155,0,0.0155,1.21,-0.9400000000000001,1.5322206107
2019-05-14 01:00:00,1.355,0.8,1.5735390049,0.015,0,0.015,1.34,0.8,1.560640894,1.225,-0.9400000000000001,1.5440935852000002,0.015,0,0.015,1.21,-0.9400000000000001,1.5322206107
2019-05-14 01:30:00,1.6844999999999999,1.1,2.0118499571,0.0145,0,0.0145,1.67,1.1,1.9997249811,1.4745,-1.23,1.9201693285,0.0145,0,0.0145,1.46,-1.23,1.9090573590000002
2019-05-14 02:00:00,1.7435,1.21,2.1222375574,0.0135,0,0.0135,1.73,1.21,2.1111608181,1.4835,-1.34,1.9990928568,0.0135,0,0.0135,1.47,-1.34,1.9890952717000001
2019-05-14 02:30:00,1.7570000000000001,1.21,2.1333422135,0.017,0,0.017,1.74,1.21,2.1193631119,1.487,-1.38,2.0286865209,0.017,0,0.017,1.47,-1.38,2.0162589119
2019-05-14 03:00:00,1.667,1.21,2.0598516937,0.017,0,0.017,1.65,1.21,2.0461182762,1.487,-1.3599999999999999,2.0151349831,0.017,0,0.017,1.47,-1.3599999999999999,2.0026232796
2019-05-14 03:30:00,1.625,1.21,2.0260120928,0.015,0,0.015,1.6099999999999999,1.21,2.014000993,1.355,-1.34,1.9056822924999999,0.015,0,0.015,1.34,-1.34,1.8950461736
2019-05-14 04:00:00,1.625,1.21,2.0260120928,0.015,0,0.015,1.6099999999999999,1.21,2.014000993,1.355,-1.35,1.9127271107000001,0.015,0,0.015,1.34,-1.35,1.9021303846
2019-05-14 04:30:00,1.5265,1.21,1.9478968787,0.0165,0,0.0165,1.51,1.21,1.93499354,1.3265,-1.34,1.8855243966000002,0.0165,0,0.0165,1.31,-1.34,1.873953041
2019-05-14 05:00:00,1.494,1.21,1.9225337448,0.014,0,0.014,1.48,1.21,1.9116746585,1.314,-1.34,1.8767514485999999,0.014,0,0.014,1.3,-1.34,1.8669761648
2019-05-14 05:30:00,1.604,1.21,2.0092078041,0.014,0,0.014,1.5899999999999999,1.21,1.9980490484,1.344,-1.34,1.8978767083,0.014,0,0.014,1.33,-1.34,1.8879883473999999
2019-05-14 06:00:00,1.623,1.21,2.0244083086,0.013000000000000001,0,0.013000000000000001,1.6099999999999999,1.21,2.014000993,1.373,-1.34,1.9185226087,0.013000000000000001,0,0.013000000000000001,1.3599999999999999,-1.34,1.9092406868
2019-05-14 06:30:00,1.724,1.46,2.2591538239,0.014,0,0.014,1.71,1.46,2.2484883811,1.474,-1.5899999999999999,2.1681273025,0.014,0,0.014,1.46,-1.5899999999999999,2.1586338272
2019-05-14 07:00:00,1.8915000000000002,1.76,2.5836741763999997,0.0115,0,0.0115,1.88,1.76,2.5752669765,1.5015,-1.88,2.4060137676,0.0115,0,0.0115,1.49,-1.88,2.398853893
2019-05-14 07:30:00,1.972,2.13,2.9027028784,0.012,0,0.012,1.96,2.13,2.8945638704,1.532,-2.17,2.656298929,0.012,0,0.012,1.52,-2.17,2.6493961576
2019-05-14 08:00:00,1.9065,1.9,2.6916058868,0.0165,0,0.0165,1.8900000000000001,1.9,2.6799440293,1.5365,-1.92,2.4591120857,0.0165,0,0.0165,1.52,-1.92,2.4488364584
2019-05-14 08:30:00,1.786,1.8599999999999999,2.5786422784000003,0.016,0,0.016,1.77,1.8599999999999999,2.5675864153,1.456,-1.77,2.2919066299,0.016,0,0.016,1.44,-1.77,2.2817756244
2019-05-14 09:00:00,1.6280000000000001,1.92,2.517296963,0.018000000000000002,0,0.018000000000000002,1.6099999999999999,1.92,2.5056935168,1.288,-1.74,2.1648427195,0.018000000000000002,0,0.018000000000000002,1.27,-1.74,2.1541819793
2019-05-14 09:30:00,1.6095000000000002,1.88,2.4748515612,0.0195,0,0.0195,1.5899999999999999,1.88,2.4622144504,1.2895,-1.74,2.1657354986,0.0195,0,0.0195,1.27,-1.74,2.1541819793
2019-05-14 10:00:00,1.482,1.92,2.4254327449,0.022,0,0.022,1.46,1.92,2.4120530674,1.172,-1.74,2.0978999023,0.022,0,0.022,1.15,-1.74,2.0856893345
2019-05-14 10:30:00,1.4055,1.99,2.4362943685,0.025500000000000002,0,0.025500000000000002,1.38,1.99,2.4216729754,1.0755,-1.74,2.0455562202,0.025500000000000002,0,0.025500000000000002,1.05,-1.74,2.0322647465
2019-05-14 11:00:00,1.3205,1.99,2.3882672066,0.030500000000000003,0,0.030500000000000003,1.29,1.99,2.3715395843,1.0105,-1.72,1.9948709858,0.030500000000000003,0,0.030500000000000003,0.98,-1.72,1.9795959184
2019-05-14 11:30:00,1.2435,1.96,2.3211833728,0.0335,0,0.0335,1.21,1.96,2.3034105149,0.9335,-1.67,1.9131968664999999,0.0335,0,0.0335,0.9,-1.67,1.8970766985
2019-05-14 12:00:00,1.1705,1.9500000000000002,2.2743285273,0.030500000000000003,0,0.030500000000000003,1.1400000000000001,1.9500000000000002,2.2587828581,0.8805000000000001,-1.67,1.8879036654,0.030500000000000003,0,0.030500000000000003,0.85,-1.67,1.8738729946000001
2019-05-14 12:30:00,1.142,1.9500000000000002,2.2597929109,0.032,0,0.032,1.11,1.9500000000000002,2.2437914342,0.842,-1.67,1.8702577362000001,0.032,0,0.032,0.81,-1.67,1.8560711193000001
2019-05-14 13:00:00,1.209,1.8900000000000001,2.2436089231,0.029,0,0.029,1.18,1.8900000000000001,2.2281157959,0.909,-1.73,1.9542724989,0.029,0,0.029,0.88,-1.73,1.940953374
2019-05-14 13:30:00,1.151,1.9500000000000002,2.2643544334,0.031,0,0.031,1.12,1.9500000000000002,2.2487552112,0.841,-1.69,1.887691977,0.031,0,0.031,0.81,-1.69,1.8740864441
2019-05-14 14:00:00,1.13,2.01,2.3058620947,0.03,0,0.03,1.1,2.01,2.2913096692,0.84,-1.63,1.8337120821,0.03,0,0.03,0.81,-1.63,1.8201648277
2019-05-14 14:30:00,1.228,1.98,2.3298892678,0.028,0,0.028,1.2,1.98,2.3152537658,0.868,-1.6800000000000002,1.8909849285,0.028,0,0.028,0.84,-1.6800000000000002,1.8782971011
2019-05-14 15:00:00,1.221,1.96,2.3092078728,0.021,0,0.021,1.2,1.96,2.2981731876,0.921,-1.73,1.9598829047000002,0.021,0,0.021,0.9,-1.73,1.9501025614
2019-05-14 15:30:00,1.219,2.0,2.3422128426,0.019,0,0.019,1.2,2.0,2.3323807579,0.899,-1.73,1.9496412491,0.019,0,0.019,0.88,-1.73,1.940953374
2019-05-14 16:00:00,1.226,2.01,2.3543950391,0.016,0,0.016,1.21,2.01,2.346103152,0.9460000000000001,-1.74,1.9805342714,0.016,0,0.016,0.93,-1.74,1.9729419657
2019-05-14 16:30:00,1.3145,1.6099999999999999,2.0784634348,0.0245,0,0.0245,1.29,1.6099999999999999,2.0630559857,1.0545,-1.3599999999999999,1.7209213375,0.0245,0,0.0245,1.03,-1.3599999999999999,1.7060187572
2019-05-14 17:00:00,1.413,1.47,2.0389872486,0.023,0,0.023,1.3900000000000001,1.47,2.0231164079,1.193,-1.21,1.6992201152000002,0.023,0,0.023,1.17,-1.21,1.6831518054
2019-05-14 17:30:00,1.5030000000000001,1.4100000000000001,2.060851523,0.023,0,0.023,1.48,1.4100000000000001,2.0441379601,1.263,-1.21,1.7490766135,0.023,0,0.023,1.24,-1.21,1.7325414858000001
2019-05-14 18:00:00,1.599,1.34,2.0862408778,0.019,0,0.019,1.58,1.34,2.071714266,1.349,-1.27,1.8527549757,0.019,0,0.019,1.33,-1.27,1.8389671014000002
2019-05-14 18:30:00,1.647,1.32,2.1106892239,0.017,0,0.017,1.63,1.32,2.0974508338,1.407,-1.34,1.943,0.017,0,0.017,1.3900000000000001,-1.34,1.9307252523
2019-05-14 19:00:00,1.697,1.32,2.1499323245,0.017,0,0.017,1.6800000000000002,1.32,2.1365392578,1.447,-1.34,1.9721584622,0.017,0,0.017,1.43,-1.34,1.9597193677
2019-05-14 19:30:00,1.695,1.22,2.0884024995,0.015,0,0.015,1.6800000000000002,1.22,2.0762466135,1.465,-1.34,1.9854029818,0.015,0,0.015,1.45,-1.34,1.974360656
2019-05-14 20:00:00,1.6245,1.22,2.0316004159,0.0145,0,0.0145,1.6099999999999999,1.22,2.0200247523,1.3645,-1.34,1.9124487575,0.0145,0,0.0145,1.35,-1.34,1.9021303846
2019-05-14 20:30:00,1.6825,1.22,2.0782700137,0.0125,0,0.0125,1.67,1.22,2.0681634365,1.4625,-1.35,1.9903281765,0.0125,0,0.0125,1.45,-1.35,1.9811612755999999
2019-05-14 21:00:00,1.6395,1.22,2.0436145062,0.0095,0,0.0095,1.63,1.22,2.0360009823,1.4195,-1.34,1.9520707595000002,0.0095,0,0.0095,1.4100000000000001,-1.34,1.9451735141
2019-05-14 21:30:00,1.7149999999999999,1.22,2.1046674322,0.005,0,0.005,1.71,1.22,2.1005951538,1.455,-1.34,1.9780356417,0.005,0,0.005,1.45,-1.34,1.974360656
2019-05-14 22:00:00,1.6185,1.22,2.0268059231,0.0085,0,0.0085,1.6099999999999999,1.22,2.0200247523,1.3485,-1.34,1.9010660825,0.0085,0,0.0085,1.34,-1.34,1.8950461736
2019-05-14 22:30:00,1.608,1.22,2.0184310739,0.008,0,0.008,1.6,1.22,2.0120636173,1.348,-1.34,1.9007114457,0.008,0,0.008,1.34,-1.34,1.8950461736
2019-05-14 23:00:00,1.498,1.33,2.0032234024,0.008,0,0.008,1.49,1.33,1.9972481068,1.238,-1.34,1.8243475546,0.008,0,0.008,1.23,-1.34,1.8189282559
2019-05-14 23:30:00,1.411,1.34,1.9458985071,0.011,0,0.011,1.4,1.34,1.9379370475000002,1.191,-1.34,1.792785821,0.011,0,0.011,1.18,-1.34,1.7854971297
2019-05-15 00:00:00,1.3505,1.32,1.888451813,0.0105,0,0.0105,1.34,1.32,1.8809572031,1.0805,-1.34,1.7213600001,0.0105,0,0.0105,1.07,-1.34,1.7147886167
2019-05-15 00:30:00,1.365,1.21,1.8240956663999999,0.015,0,0.015,1.35,1.21,1.8128982321,1.185,-1.34,1.7888054673,0.015,0,0.015,1.17,-1.34,1.7789041571
2019-05-15 01:00:00,1.416,1.21,1.8625670458,0.016,0,0.016,1.4,1.21,1.8504323819000001,1.216,-1.34,1.8094905360000002,0.016,0,0.016,1.2,-1.34,1.7987773625
2019-05-15 01:30:00,1.6885,1.21,2.0772896404,0.018500000000000003,0,0.018500000000000003,1.67,1.21,2.0622802913,1.4485000000000001,-1.34,1.9732592962000002,0.018500000000000003,0,0.018500000000000003,1.43,-1.34,1.9597193677
2019-05-15 02:00:00,1.749,1.21,2.1267583314,0.019,0,0.019,1.73,1.21,2.1111608181,1.4889999999999999,-1.34,2.0031777255,0.019,0,0.019,1.47,-1.34,1.9890952717000001
2019-05-15 02:30:00,1.7389999999999999,1.21,2.1185421874,0.019,0,0.019,1.72,1.21,2.1029740845,1.4889999999999999,-1.34,2.0031777255,0.019,0,0.019,1.47,-1.34,1.9890952717000001
2019-05-15 03:00:00,1.737,1.21,2.1169008007,0.017,0,0.017,1.72,1.21,2.1029740845,1.457,-1.34,1.9795072619,0.017,0,0.017,1.44,-1.34,1.9670282154
2019-05-15 03:30:00,1.626,1.21,2.026814249,0.016,0,0.016,1.6099999999999999,1.21,2.014000993,1.3559999999999999,-1.34,1.9063934536,0.016,0,0.016,1.34,-1.34,1.8950461736
2019-05-15 04:00:00,1.6280000000000001,1.21,2.0284190888,0.018000000000000002,0,0.018000000000000002,1.6099999999999999,1.21,2.014000993,1.358,-1.34,1.907816553,0.018000000000000002,0,0.018000000000000002,1.34,-1.34,1.8950461736
2019-05-15 04:30:00,1.549,1.21,1.9655790495,0.019,0,0.019,1.53,1.21,1.9506409203000001,1.339,-1.34,1.8943391988,0.019,0,0.019,1.32,-1.34,1.8809572031
2019-05-15 05:00:00,1.4945,1.21,1.9229223203,0.0145,0,0.0145,1.48,1.21,1.9116746585,1.2745,-1.34,1.84931075,0.0145,0,0.0145,1.26,-1.34,1.8393477105
2019-05-15 05:30:00,1.592,1.21,1.9996409678,0.012,0,0.012,1.58,1.21,1.9901005,1.3519999999999999,-1.34,1.9035503671,0.012,0,0.012,1.34,-1.34,1.8950461736
2019-05-15 06:00:00,1.593,1.26,2.0310708998,0.013000000000000001,0,0.013000000000000001,1.58,1.26,2.0208908927,1.353,-1.34,1.904260749,0.013000000000000001,0,0.013000000000000001,1.34,-1.34,1.8950461736
2019-05-15 06:30:00,1.6885,1.24,2.0949062628,0.0085,0,0.0085,1.6800000000000002,1.24,2.0880613018,1.4585,-1.34,1.9806115848,0.0085,0,0.0085,1.45,-1.34,1.974360656
2019-05-15 07:00:00,1.8135,1.6800000000000002,2.4720805509,0.0035,0,0.0035,1.81,1.6800000000000002,2.4695141223,1.4835,-1.71,2.2638180691,0.0035,0,0.0035,1.48,-1.71,2.2615260335
2019-05-15 07:30:00,1.8885,2.24,2.9298519161,0.0085,0,0.0085,1.88,2.24,2.9243802762,1.4685000000000001,-2.26,2.6951979983000003,0.0085,0,0.0085,1.46,-2.26,2.6905761464999998
2019-05-15 08:00:00,1.8915000000000002,2.2800000000000002,2.9624605061000002,0.0115,0,0.0115,1.88,2.2800000000000002,2.9551311308,1.4815,-2.27,2.7106719185,0.0115,0,0.0115,1.47,-2.27,2.704403816
2019-05-15 08:30:00,1.7755,2.2800000000000002,2.889775121,0.0155,0,0.0155,1.76,2.2800000000000002,2.8802777644,1.3555000000000001,-2.18,2.567056729,0.0155,0,0.0155,1.34,-2.18,2.5589060162
2019-05-15 09:00:00,1.6165,2.36,2.8605370562,0.0165,0,0.0165,1.6,2.36,2.851245342,1.1965,-2.14,2.4517773655,0.0165,0,0.0165,1.18,-2.14,2.4437675831
2019-05-15 09:30:00,1.5710000000000002,2.39,2.8600945789,0.021,0,0.021,1.55,2.39,2.8486136979000003,1.171,-2.14,2.4394345656,0.021,0,0.021,1.15,-2.14,2.4294238
2019-05-15 10:00:00,1.5335,2.41,2.8565227550000003,0.0135,0,0.0135,1.52,2.41,2.8492981592,1.1135,-2.14,2.4123603068,0.0135,0,0.0135,1.1,-2.14,2.4061587644999998
2019-05-15 10:30:00,1.4605000000000001,2.41,2.8180064318999998,0.0105,0,0.0105,1.45,2.41,2.8125788878,1.0605,-2.14,2.3883593218,0.0105,0,0.0105,1.05,-2.14,2.3837155871
2019-05-15 11:00:00,1.4005,2.41,2.7873823294,0.0105,0,0.0105,1.3900000000000001,2.41,2.7821214927,1.0005,-2.14,2.3623294118000002,0.0105,0,0.0105,0.99,-2.14,2.3579016095
2019-05-15 11:30:00,1.3915,2.41,2.7828712241,0.0315,0,0.0315,1.3599999999999999,2.41,2.7672549575,0.9915,-2.14,2.3585317997,0.0315,0,0.0315,0.96,-2.14,2.3454637068
2019-05-15 12:00:00,1.3519999999999999,2.32,2.6852009236,0.032,0,0.032,1.32,2.32,2.6692320993000003,0.972,-2.05,2.2687626584,0.032,0,0.032,0.9400000000000001,-2.05,2.2552383466
2019-05-15 12:30:00,1.2305,1.83,2.2052279361,0.030500000000000003,0,0.030500000000000003,1.2,1.83,2.188355547,0.9705,-1.57,1.8457438203,0.030500000000000003,0,0.030500000000000003,0.9400000000000001,-1.57,1.8298907071000001
2019-05-15 13:00:00,1.11,1.47,1.842009772,0.03,0,0.03,1.08,1.47,1.8240888136,0.93,-1.21,1.5261061562,0.03,0,0.03,0.9,-1.21,1.5080119363
2019-05-15 13:30:00,1.111,1.47,1.8426125474,0.031,0,0.031,1.08,1.47,1.8240888136,0.901,-1.21,1.5086089619,0.031,0,0.031,0.87,-1.21,1.4903019828000001
2019-05-15 14:00:00,1.112,1.47,1.8432156683,0.032,0,0.032,1.08,1.47,1.8240888136,0.882,-1.15,1.4492839611,0.032,0,0.032,0.85,-1.15,1.4300349646
2019-05-15 14:30:00,1.1055,1.47,1.8393015658,0.025500000000000002,0,0.025500000000000002,1.08,1.47,1.8240888136,0.8955000000000001,-1.1400000000000001,1.4496621158,0.025500000000000002,0,0.025500000000000002,0.87,-1.1400000000000001,1.4340502083
2019-05-15 15:00:00,1.154,1.47,1.8688541944,0.024,0,0.024,1.13,1.47,1.854130524,0.924,-1.2,1.5145217067,0.024,0,0.024,0.9,-1.2,1.5
2019-05-15 15:30:00,1.1275,1.47,1.8526079591,0.0175,0,0.0175,1.11,1.47,1.842009772,0.9175000000000001,-1.2,1.5105648778,0.0175,0,0.0175,0.9,-1.2,1.5
2019-05-15 16:00:00,1.204,1.45,1.8847058126,0.014,0,0.014,1.19,1.45,1.8757931656,0.9540000000000001,-1.2,1.5330088062,0.014,0,0.014,0.9400000000000001,-1.2,1.524335921
2019-05-15 16:30:00,1.241,1.34,1.8263846801999999,0.021,0,0.021,1.22,1.34,1.8121810064,1.031,-1.2,1.5820749034000001,0.021,0,0.021,1.01,-1.2,1.5684705926
2019-05-15 17:00:00,1.3865,1.34,1.9282070038999999,0.0165,0,0.0165,1.37,1.34,1.9163767897000001,1.1265,-1.21,1.6532096812,0.0165,0,0.0165,1.11,-1.21,1.6420109622
2019-05-15 17:30:00,1.5055,1.34,2.0154727113,0.0155,0,0.0155,1.49,1.34,2.0039211561,1.2755,-1.21,1.7581240713000001,0.0155,0,0.0155,1.26,-1.21,1.7469115604
2019-05-15 18:00:00,1.5819999999999999,1.33,2.066790749,0.012,0,0.012,1.57,1.33,2.0576199844,1.332,-1.29,1.8542718247,0.012,0,0.012,1.32,-1.29,1.8456706098
2019-05-15 18:30:00,1.682,1.69,2.3843707765,0.012,0,0.012,1.67,1.69,2.3759208741,1.3519999999999999,-1.6800000000000002,2.1564563524,0.012,0,0.012,1.34,-1.6800000000000002,2.1489532336
2019-05-15 19:00:00,1.7225000000000001,1.78,2.4769752219,0.0125,0,0.0125,1.71,1.78,2.4682990094,1.4125,-1.8599999999999999,2.3355419607,0.0125,0,0.0125,1.4,-1.8599999999999999,2.3280034364
2019-05-15 19:30:00,1.7435,1.74,2.4632077156,0.0035,0,0.0035,1.74,1.74,2.4607315985,1.4035,-1.87,2.3381001369,0.0035,0,0.0035,1.4,-1.87,2.3360008562
2019-05-15 20:00:00,1.7435,1.74,2.4632077156,0.0035,0,0.0035,1.74,1.74,2.4607315985,1.3935,-1.87,2.3321111144,0.0035,0,0.0035,1.3900000000000001,-1.87,2.3300214591
2019-05-15 20:30:00,1.746,1.74,2.4649778904,0.006,0,0.006,1.74,1.74,2.4607315985,1.4060000000000001,-1.87,2.3396016755,0.006,0,0.006,1.4,-1.87,2.3360008562
2019-05-15 21:00:00,1.7425000000000002,1.74,2.4625,0.0025,0,0.0025,1.74,1.74,2.4607315985,1.3625,-1.87,2.3137212991,0.0025,0,0.0025,1.3599999999999999,-1.87,2.3122499865
2019-05-15 21:30:00,1.7405,1.74,2.4610851773,0.0005,0,0.0005,1.74,1.74,2.4607315985,1.3605,-1.87,2.3125441077,0.0005,0,0.0005,1.3599999999999999,-1.87,2.3122499865
2019-05-15 22:00:00,1.651,1.74,2.3986248143,0.001,0,0.001,1.65,1.74,2.397936613,1.341,-1.87,2.3011260287,0.001,0,0.001,1.34,-1.87,2.3005434141
2019-05-15 22:30:00,1.6219999999999999,1.74,2.3787568182,0.002,0,0.002,1.62,1.74,2.3773935307,1.312,-1.87,2.2843476093,0.002,0,0.002,1.31,-1.87,2.2831995095
2019-05-15 23:00:00,1.542,1.57,2.2006053713,0.002,0,0.002,1.54,1.57,2.1992044016,1.212,-1.5899999999999999,1.9992608634,0.002,0,0.002,1.21,-1.5899999999999999,1.9980490484
2019-05-15 23:30:00,1.444,1.3,1.9429709210000001,0.004,0,0.004,1.44,1.3,1.94,1.214,-1.34,1.8081471179,0.004,0,0.004,1.21,-1.34,1.8054639293
2019-05-16 00:00:00,1.353,1.3,1.876328596,0.013000000000000001,0,0.013000000000000001,1.34,1.3,1.8669761648,1.103,-1.34,1.7355716637,0.013000000000000001,0,0.013000000000000001,1.09,-1.34,1.7273389939000001
2019-05-16 00:30:00,1.353,1.21,1.8151333284,0.013000000000000001,0,0.013000000000000001,1.34,1.21,1.8054639293,1.103,-1.34,1.7355716637,0.013000000000000001,0,0.013000000000000001,1.09,-1.34,1.7273389939000001
2019-05-16 01:00:00,1.3715,1.21,1.8289648028,0.0115,0,0.0115,1.3599999999999999,1.21,1.8203571078,1.1315,-1.34,1.7538221831,0.0115,0,0.0115,1.12,-1.34,1.7464249197
2019-05-16 01:30:00,1.611,1.21,2.0148004864,0.011,0,0.011,1.6,1.21,2.0060159521,1.371,-1.34,1.9170918079,0.011,0,0.011,1.3599999999999999,-1.34,1.9092406868
2019-05-16 02:00:00,1.7389999999999999,1.21,2.1185421874,0.009000000000000001,0,0.009000000000000001,1.73,1.21,2.1111608181,1.479,-1.34,1.9957557466,0.009000000000000001,0,0.009000000000000001,1.47,-1.34,1.9890952717000001
2019-05-16 02:30:00,1.733,1.21,2.1136198807,0.003,0,0.003,1.73,1.21,2.1111608181,1.473,-1.3599999999999999,2.0048264264,0.003,0,0.003,1.47,-1.3599999999999999,2.0026232796
2019-05-16 03:00:00,1.6155,1.21,2.0184004186,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,1.21,2.014000993,1.4355,-1.34,1.9637362985000002,0.0055000000000000005,0,0.0055000000000000005,1.43,-1.34,1.9597193677
2019-05-16 03:30:00,1.6139999999999999,1.21,2.0172000397,0.004,0,0.004,1.6099999999999999,1.21,2.014000993,1.344,-1.34,1.8978767083,0.004,0,0.004,1.34,-1.34,1.8950461736
2019-05-16 04:00:00,1.615,1.21,2.0180002478,0.005,0,0.005,1.6099999999999999,1.21,2.014000993,1.345,-1.3599999999999999,1.9127532512,0.005,0,0.005,1.34,-1.3599999999999999,1.9092406868
2019-05-16 04:30:00,1.5255,1.21,1.9471133121,0.0055000000000000005,0,0.0055000000000000005,1.52,1.21,1.9428072473,1.2755,-1.34,1.8500000676,0.0055000000000000005,0,0.0055000000000000005,1.27,-1.34,1.8462123388
2019-05-16 05:00:00,1.4745,1.21,1.9074197886,0.0045000000000000005,0,0.0045000000000000005,1.47,1.21,1.9039432765000002,1.2345,-1.34,1.8219742725999999,0.0045000000000000005,0,0.0045000000000000005,1.23,-1.34,1.8189282559
2019-05-16 05:30:00,1.4725000000000001,1.21,1.9058741433000002,0.0025,0,0.0025,1.47,1.21,1.9039432765000002,1.2725,-1.34,1.8479329669000002,0.0025,0,0.0025,1.27,-1.34,1.8462123388
2019-05-16 06:00:00,1.5605,1.67,2.2856203206,0.0005,0,0.0005,1.56,1.67,2.2852789764,1.2705,-1.8,2.2032181576,0.0005,0,0.0005,1.27,-1.8,2.2029298672
2019-05-16 06:30:00,1.7605,2.14,2.771093692,0.0005,0,0.0005,1.76,2.14,2.7707760646,1.3405,-2.25,2.6190533118,0.0005,0,0.0005,1.34,-2.25,2.6187974339
2019-05-16 07:00:00,1.9425,2.47,3.1423249752,0.0025,0,0.0025,1.94,2.47,3.1407801579,1.4625,-2.5700000000000003,2.9569927714,0.0025,0,0.0025,1.46,-2.5700000000000003,2.9557570942
2019-05-16 07:30:00,1.9865,2.5,3.1931461366000002,0.006500000000000001,0,0.006500000000000001,1.98,2.5,3.1891064579,1.4865,-2.5700000000000003,2.9689362152000003,0.006500000000000001,0,0.006500000000000001,1.48,-2.5700000000000003,2.9656871042
2019-05-16 08:00:00,2.012,2.27,3.033322271,0.012,0,0.012,2.0,2.27,3.0253760097,1.572,-2.31,2.7941517496,0.012,0,0.012,1.56,-2.31,2.7874181602
2019-05-16 08:30:00,1.9375,2.27,2.9844272901,0.007500000000000001,0,0.007500000000000001,1.9300000000000002,2.27,2.9795637265,1.5075,-2.24,2.700028935,0.007500000000000001,0,0.007500000000000001,1.5,-2.24,2.6958486604000003
2019-05-16 09:00:00,1.806,2.27,2.9007819635,0.006,0,0.006,1.8,2.27,2.8970502239,1.3559999999999999,-2.2800000000000002,2.6527600721,0.006,0,0.006,1.35,-2.2800000000000002,2.649698096
2019-05-16 09:30:00,1.7695,2.35,2.9417053302,0.0095,0,0.0095,1.76,2.35,2.9360006812,1.3195000000000001,-2.23,2.5911349347,0.0095,0,0.0095,1.31,-2.23,2.5863101129
2019-05-16 10:00:00,1.635,2.26,2.7894130207,0.015,0,0.015,1.62,2.26,2.7806474066,1.225,-2.07,2.4053118301,0.015,0,0.015,1.21,-2.07,2.3977072382
2019-05-16 10:30:00,1.5145,1.88,2.4141479346,0.0145,0,0.0145,1.5,1.88,2.4050779613,1.2245,-1.74,2.1276748459,0.0145,0,0.0145,1.21,-1.74,2.1193631119
2019-05-16 11:00:00,1.4969999999999999,1.88,2.4032080642,0.017,0,0.017,1.48,1.88,2.3926554286,1.177,-1.74,2.1006972652,0.017,0,0.017,1.16,-1.74,2.0912197398
2019-05-16 11:30:00,1.437,1.88,2.3662985864,0.017,0,0.017,1.42,1.88,2.3560135823,1.137,-1.74,2.0785497348,0.017,0,0.017,1.12,-1.74,2.0692993983
2019-05-16 12:00:00,1.4725000000000001,1.88,2.3880235028,0.022500000000000003,0,0.022500000000000003,1.45,1.88,2.37421566,1.1025,-1.74,2.0598801543,0.022500000000000003,0,0.022500000000000003,1.08,-1.74,2.0479257799
2019-05-16 12:30:00,1.4915,1.88,2.3997858759,0.0115,0,0.0115,1.48,1.88,2.3926554286,1.1815,-1.74,2.1032218737,0.0115,0,0.0115,1.17,-1.74,2.0967832506
2019-05-16 13:00:00,1.4425,1.88,2.3696426418,0.0125,0,0.0125,1.43,1.88,2.3620541907,1.1225,-1.74,2.0706535804,0.0125,0,0.0125,1.11,-1.74,2.0639040675
2019-05-16 13:30:00,1.249,1.88,2.2570779783,0.019,0,0.019,1.23,1.88,2.246619683,0.9490000000000001,-1.74,1.9819689705,0.019,0,0.019,0.93,-1.74,1.9729419657
2019-05-16 14:00:00,1.227,1.9100000000000001,2.270160567,0.017,0,0.017,1.21,1.9100000000000001,2.2610174701,0.9470000000000001,-1.74,1.9810121151,0.017,0,0.017,0.93,-1.74,1.9729419657
2019-05-16 14:30:00,1.227,1.88,2.2449786191,0.017,0,0.017,1.21,1.88,2.2357325421,0.9470000000000001,-1.74,1.9810121151,0.017,0,0.017,0.93,-1.74,1.9729419657
2019-05-16 15:00:00,1.225,1.88,2.2438861379,0.015,0,0.015,1.21,1.88,2.2357325421,0.9450000000000001,-1.74,1.9800568174,0.015,0,0.015,0.93,-1.74,1.9729419657
2019-05-16 15:30:00,1.288,1.88,2.2788909583,0.008,0,0.008,1.28,1.88,2.2743790361,0.9580000000000001,-1.74,1.9862940366,0.008,0,0.008,0.9500000000000001,-1.74,1.9824479817
2019-05-16 16:00:00,1.3995,1.88,2.3437150531,0.0095,0,0.0095,1.3900000000000001,1.88,2.338054747,1.0795,-1.74,2.0476621425,0.0095,0,0.0095,1.07,-1.74,2.0426698216
2019-05-16 16:30:00,1.5310000000000001,1.8599999999999999,2.4090581147,0.011,0,0.011,1.52,1.8599999999999999,2.4020824299,1.191,-1.76,2.1251072914,0.011,0,0.011,1.18,-1.76,2.11896201
2019-05-16 17:00:00,1.6465,1.81,2.4468474104,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,1.81,2.4424782496,1.3365,-1.77,2.2179116867,0.006500000000000001,0,0.006500000000000001,1.33,-1.77,2.2140009033
2019-05-16 17:30:00,1.748,1.81,2.5162678713,0.008,0,0.008,1.74,1.81,2.5107170291000003,1.3780000000000001,-1.74,2.2195684265,0.008,0,0.008,1.37,-1.74,2.2146105752
2019-05-16 18:00:00,1.7469999999999999,1.75,2.4727533237,0.007,0,0.007,1.74,1.75,2.4678127968,1.387,-1.77,2.2487038489,0.007,0,0.007,1.38,-1.77,2.2443930137
2019-05-16 18:30:00,1.776,1.99,2.6672600173000003,0.006,0,0.006,1.77,1.99,2.6632686683999998,1.416,-2.02,2.4668717032,0.006,0,0.006,1.4100000000000001,-2.02,2.4634325645
2019-05-16 19:00:00,1.7650000000000001,2.2800000000000002,2.8833357418,0.005,0,0.005,1.76,2.2800000000000002,2.8802777644,1.345,-2.2800000000000002,2.6471541323,0.005,0,0.005,1.34,-2.2800000000000002,2.6446171746
2019-05-16 19:30:00,1.7610000000000001,2.22,2.8336409441,0.001,0,0.001,1.76,2.22,2.8330195905,1.341,-2.2800000000000002,2.6451240047,0.001,0,0.001,1.34,-2.2800000000000002,2.6446171746
2019-05-16 20:00:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.31,-2.2800000000000002,2.6295436866,0.0,0,0.0,1.31,-2.2800000000000002,2.6295436866
2019-05-16 20:30:00,1.77,2.14,2.7771388154,0.0,0,0.0,1.77,2.14,2.7771388154,1.35,-2.2800000000000002,2.649698096,0.0,0,0.0,1.35,-2.2800000000000002,2.649698096
2019-05-16 21:00:00,1.77,2.2,2.8236324123000003,0.0,0,0.0,1.77,2.2,2.8236324123000003,1.35,-2.33,2.6928423645,0.0,0,0.0,1.35,-2.33,2.6928423645
2019-05-16 21:30:00,1.8599999999999999,2.68,3.2622078413,0.0,0,0.0,1.8599999999999999,2.68,3.2622078413,1.33,-2.81,3.1088583113,0.0,0,0.0,1.33,-2.81,3.1088583113
2019-05-16 22:00:00,1.8399999999999999,2.67,3.2426069759000002,0.0,0,0.0,1.8399999999999999,2.67,3.2426069759000002,1.33,-2.77,3.0727512102,0.0,0,0.0,1.33,-2.77,3.0727512102
2019-05-16 22:30:00,1.71,2.2,2.7864134654,0.0,0,0.0,1.71,2.2,2.7864134654,1.31,-2.26,2.612221277,0.0,0,0.0,1.31,-2.26,2.612221277
2019-05-16 23:00:00,1.62,2.09,2.6443335644,0.0,0,0.0,1.62,2.09,2.6443335644,1.21,-2.18,2.4932909979,0.0,0,0.0,1.21,-2.18,2.4932909979
2019-05-16 23:30:00,1.49,1.81,2.3443975772,0.0,0,0.0,1.49,1.81,2.3443975772,1.16,-1.8599999999999999,2.192076641,0.0,0,0.0,1.16,-1.8599999999999999,2.192076641
2019-05-17 00:00:00,1.42,1.74,2.2458851262,0.0,0,0.0,1.42,1.74,2.2458851262,1.07,-1.8599999999999999,2.1458098704,0.0,0,0.0,1.07,-1.8599999999999999,2.1458098704
2019-05-17 00:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.1400000000000001,-1.88,2.1986359408,0.0,0,0.0,1.1400000000000001,-1.88,2.1986359408
2019-05-17 01:00:00,1.49,1.74,2.2907858913,0.0,0,0.0,1.49,1.74,2.2907858913,1.19,-1.88,2.2249719099,0.0,0,0.0,1.19,-1.88,2.2249719099
2019-05-17 01:30:00,1.75,1.74,2.4678127968,0.0,0,0.0,1.75,1.74,2.4678127968,1.42,-1.88,2.3560135823,0.0,0,0.0,1.42,-1.88,2.3560135823
2019-05-17 02:00:00,1.8,1.74,2.5035175254,0.0,0,0.0,1.8,1.74,2.5035175254,1.47,-1.88,2.3864827676,0.0,0,0.0,1.47,-1.88,2.3864827676
2019-05-17 02:30:00,1.8399999999999999,1.74,2.5324296634,0.0,0,0.0,1.8399999999999999,1.74,2.5324296634,1.47,-1.88,2.3864827676,0.0,0,0.0,1.47,-1.88,2.3864827676
2019-05-17 03:00:00,1.75,1.74,2.4678127968,0.0,0,0.0,1.75,1.74,2.4678127968,1.44,-1.88,2.3681216185,0.0,0,0.0,1.44,-1.88,2.3681216185
2019-05-17 03:30:00,1.65,1.74,2.397936613,0.0,0,0.0,1.65,1.74,2.397936613,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-17 04:00:00,1.63,1.74,2.3842189497,0.0,0,0.0,1.63,1.74,2.3842189497,1.33,-1.88,2.3028894893,0.0,0,0.0,1.33,-1.88,2.3028894893
2019-05-17 04:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.28,-1.88,2.2743790361,0.0,0,0.0,1.28,-1.88,2.2743790361
2019-05-17 05:00:00,1.55,1.74,2.3302574965,0.0,0,0.0,1.55,1.74,2.3302574965,1.22,-1.88,2.2411604137,0.0,0,0.0,1.22,-1.88,2.2411604137
2019-05-17 05:30:00,1.7000000000000002,2.11,2.7096309712,0.0,0,0.0,1.7000000000000002,2.11,2.7096309712,1.25,-2.24,2.5651705596000003,0.0,0,0.0,1.25,-2.24,2.5651705596000003
2019-05-17 06:00:00,1.71,2.33,2.8901557051,0.0,0,0.0,1.71,2.33,2.8901557051,1.26,-2.46,2.7639102735,0.0,0,0.0,1.26,-2.46,2.7639102735
2019-05-17 06:30:00,1.9,2.68,3.2851788384000002,0.0,0,0.0,1.9,2.68,3.2851788384000002,1.38,-2.81,3.1305750271,0.0,0,0.0,1.38,-2.81,3.1305750271
2019-05-17 07:00:00,1.98,2.81,3.4375136363,0.0,0,0.0,1.98,2.81,3.4375136363,1.44,-2.83,3.1752952619,0.0,0,0.0,1.44,-2.83,3.1752952619
2019-05-17 07:30:00,2.041,2.87,3.5217298306,0.001,0,0.001,2.04,2.87,3.5211503802,1.491,-2.86,3.2253187439,0.001,0,0.001,1.49,-2.86,3.224856586
2019-05-17 08:00:00,2.0715,2.92,3.5801553388,0.0015,0,0.0015,2.07,2.92,3.5792876386,1.5015,-2.92,3.2834284291999998,0.0015,0,0.0015,1.5,-2.92,3.2827427557
2019-05-17 08:30:00,1.9735,3.29,3.8365091229,0.0035,0,0.0035,1.97,3.29,3.8347098978,1.3435000000000001,-3.22,3.489038872,0.0035,0,0.0035,1.34,-3.22,3.4876926470000003
2019-05-17 09:00:00,1.8265,3.34,3.8067968491,0.006500000000000001,0,0.006500000000000001,1.82,3.34,3.8036824263,1.2265,-3.22,3.4456787793,0.006500000000000001,0,0.006500000000000001,1.22,-3.22,3.4433704419
2019-05-17 09:30:00,1.7475,3.34,3.7695299773,0.007500000000000001,0,0.007500000000000001,1.74,3.34,3.766058948,1.1175,-3.2,3.3895141614,0.007500000000000001,0,0.007500000000000001,1.11,-3.2,3.3870488629
2019-05-17 10:00:00,1.677,3.34,3.7373692619,0.007,0,0.007,1.67,3.34,3.7342335224000003,1.057,-3.17,3.3415788185,0.007,0,0.007,1.05,-3.17,3.3393711983
2019-05-17 10:30:00,1.53,2.94,3.3142872537,0.01,0,0.01,1.52,2.94,3.3096827643,1.06,-2.75,2.9472190282,0.01,0,0.01,1.05,-2.75,2.9436372059
2019-05-17 11:00:00,1.4365,2.88,3.2183741625,0.0165,0,0.0165,1.42,2.88,3.2110434441,0.9765,-2.66,2.8335758769,0.0165,0,0.0165,0.96,-2.66,2.8279321067
2019-05-17 11:30:00,1.344,2.41,2.7594267521,0.014,0,0.014,1.33,2.41,2.7526351011,0.9540000000000001,-2.14,2.3430142979,0.014,0,0.014,0.9400000000000001,-2.14,2.3373489256
2019-05-17 12:00:00,1.3795,2.41,2.7768903921,0.0095,0,0.0095,1.37,2.41,2.7721832551,0.9695,-2.14,2.3493680533,0.0095,0,0.0095,0.96,-2.14,2.3454637068
2019-05-17 12:30:00,1.3875,2.41,2.7808732891,0.007500000000000001,0,0.007500000000000001,1.38,2.41,2.7771388154,0.9775,-2.14,2.3526806519,0.007500000000000001,0,0.007500000000000001,0.97,-2.14,2.3495744296
2019-05-17 13:00:00,1.3559999999999999,2.4,2.7565804904,0.006,0,0.006,1.35,2.4,2.7536339626,0.9460000000000001,-2.14,2.3397683646000003,0.006,0,0.006,0.9400000000000001,-2.14,2.3373489256
2019-05-17 13:30:00,1.3565,2.41,2.7655365212,0.006500000000000001,0,0.006500000000000001,1.35,2.41,2.7623540685,0.9465,-2.14,2.3399705661,0.006500000000000001,0,0.006500000000000001,0.9400000000000001,-2.14,2.3373489256
2019-05-17 14:00:00,1.3955,2.41,2.7848734711,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,2.41,2.7821214927,0.9855,-2.14,2.3560157576,0.0055000000000000005,0,0.0055000000000000005,0.98,-2.14,2.3537204592
2019-05-17 14:30:00,1.4245,2.38,2.7737339905000002,0.0045000000000000005,0,0.0045000000000000005,1.42,2.38,2.7714256259,1.0145,-2.21,2.4317298884,0.0045000000000000005,0,0.0045000000000000005,1.01,-2.21,2.4298559628
2019-05-17 15:00:00,1.5535,2.29,2.7672119995,0.0035,0,0.0035,1.55,2.29,2.7652486326,1.1435,-2.26,2.5328229803999998,0.0035,0,0.0035,1.1400000000000001,-2.26,2.5312447531
2019-05-17 15:30:00,1.601,2.2800000000000002,2.7859650034000003,0.001,0,0.001,1.6,2.2800000000000002,2.7853904574,1.191,-2.2800000000000002,2.5723298778,0.001,0,0.001,1.19,-2.2800000000000002,2.5718670261
2019-05-17 16:00:00,1.631,2.2800000000000002,2.8033125049,0.001,0,0.001,1.63,2.2800000000000002,2.8027308112,1.201,-2.2800000000000002,2.5769751648,0.001,0,0.001,1.2,-2.2800000000000002,2.5765092664
2019-05-17 16:30:00,1.7905000000000002,2.17,2.8133237016,0.0005,0,0.0005,1.79,2.17,2.8130055101,1.3405,-2.3,2.6621307725000003,0.0005,0,0.0005,1.34,-2.3,2.6618790356
2019-05-17 17:00:00,1.9705,2.5700000000000003,3.238482708,0.0005,0,0.0005,1.97,2.5700000000000003,3.2381785003,1.4705,-2.7,3.0744707268,0.0005,0,0.0005,1.47,-2.7,3.0742316113
2019-05-17 17:30:00,2.06,2.68,3.3802366781,0.0,0,0.0,2.06,2.68,3.3802366781,1.52,-2.81,3.1947613369,0.0,0,0.0,1.52,-2.81,3.1947613369
2019-05-17 18:00:00,2.06,2.68,3.3802366781,0.0,0,0.0,2.06,2.68,3.3802366781,1.52,-2.81,3.1947613369,0.0,0,0.0,1.52,-2.81,3.1947613369
2019-05-17 18:30:00,2.1,2.65,3.3811980125,0.0,0,0.0,2.1,2.65,3.3811980125,1.54,-2.81,3.204325202,0.0,0,0.0,1.54,-2.81,3.204325202
2019-05-17 19:00:00,2.04,2.68,3.3680855096,0.0,0,0.0,2.04,2.68,3.3680855096,1.5,-2.81,3.1852943349,0.0,0,0.0,1.5,-2.81,3.1852943349
2019-05-17 19:30:00,2.01,2.68,3.35,0.0,0,0.0,2.01,2.68,3.35,1.47,-2.81,3.1712773452,0.0,0,0.0,1.47,-2.81,3.1712773452
2019-05-17 20:00:00,2.01,2.68,3.35,0.0,0,0.0,2.01,2.68,3.35,1.47,-2.81,3.1712773452,0.0,0,0.0,1.47,-2.81,3.1712773452
2019-05-17 20:30:00,1.9500000000000002,2.68,3.3143475979,0.0,0,0.0,1.9500000000000002,2.68,3.3143475979,1.42,-2.83,3.1662754144,0.0,0,0.0,1.42,-2.83,3.1662754144
2019-05-17 21:00:00,1.92,2.55,3.1920056391,0.0,0,0.0,1.92,2.55,3.1920056391,1.3900000000000001,-2.77,3.0991934435,0.0,0,0.0,1.3900000000000001,-2.77,3.0991934435
2019-05-17 21:30:00,1.81,2.22,2.864349839,0.0,0,0.0,1.81,2.22,2.864349839,1.35,-2.41,2.7623540685,0.0,0,0.0,1.35,-2.41,2.7623540685
2019-05-17 22:00:00,1.75,2.22,2.8268179991,0.0,0,0.0,1.75,2.22,2.8268179991,1.35,-2.4,2.7536339626,0.0,0,0.0,1.35,-2.4,2.7536339626
2019-05-17 22:30:00,1.69,2.22,2.7900716837,0.0,0,0.0,1.69,2.22,2.7900716837,1.25,-2.4,2.7060118255,0.0,0,0.0,1.25,-2.4,2.7060118255
2019-05-17 23:00:00,1.5899999999999999,2.2800000000000002,2.7796582524,0.0,0,0.0,1.5899999999999999,2.2800000000000002,2.7796582524,1.18,-2.4,2.6743971283,0.0,0,0.0,1.18,-2.4,2.6743971283
2019-05-17 23:30:00,1.54,2.09,2.5960932187,0.0,0,0.0,1.54,2.09,2.5960932187,1.12,-2.17,2.441986896,0.0,0,0.0,1.12,-2.17,2.441986896
2019-05-18 00:00:00,1.4,1.74,2.2332935320000002,0.0,0,0.0,1.4,1.74,2.2332935320000002,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-05-18 00:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.18,-1.88,2.2196396104,0.0,0,0.0,1.18,-1.88,2.2196396104
2019-05-18 01:00:00,1.49,1.74,2.2907858913,0.0,0,0.0,1.49,1.74,2.2907858913,1.15,-1.88,2.2038375621,0.0,0,0.0,1.15,-1.88,2.2038375621
2019-05-18 01:30:00,1.73,1.6600000000000001,2.3976029696,0.0,0,0.0,1.73,1.6600000000000001,2.3976029696,1.35,-1.88,2.3144977857,0.0,0,0.0,1.35,-1.88,2.3144977857
2019-05-18 02:00:00,1.73,1.6099999999999999,2.3632604596,0.0,0,0.0,1.73,1.6099999999999999,2.3632604596,1.4100000000000001,-1.88,2.35,0.0,0,0.0,1.4100000000000001,-1.88,2.35
2019-05-18 02:30:00,1.75,1.6400000000000001,2.3983536020000003,0.0,0,0.0,1.75,1.6400000000000001,2.3983536020000003,1.47,-1.92,2.4181191038,0.0,0,0.0,1.47,-1.92,2.4181191038
2019-05-18 03:00:00,1.74,1.73,2.4536707196,0.0,0,0.0,1.74,1.73,2.4536707196,1.4,-1.9,2.3600847442,0.0,0,0.0,1.4,-1.9,2.3600847442
2019-05-18 03:30:00,1.65,1.73,2.3906902769,0.0,0,0.0,1.65,1.73,2.3906902769,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-18 04:00:00,1.63,1.73,2.3769307941,0.0,0,0.0,1.63,1.73,2.3769307941,1.29,-1.88,2.2800219297,0.0,0,0.0,1.29,-1.88,2.2800219297
2019-05-18 04:30:00,1.5899999999999999,1.73,2.3496808294,0.0,0,0.0,1.5899999999999999,1.73,2.3496808294,1.25,-1.88,2.2576315023,0.0,0,0.0,1.25,-1.88,2.2576315023
2019-05-18 05:00:00,1.53,1.73,2.3095021108,0.0,0,0.0,1.53,1.73,2.3095021108,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-18 05:30:00,1.5899999999999999,1.73,2.3496808294,0.0,0,0.0,1.5899999999999999,1.73,2.3496808294,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-18 06:00:00,1.6099999999999999,1.73,2.3632604596,0.0,0,0.0,1.6099999999999999,1.73,2.3632604596,1.25,-1.88,2.2576315023,0.0,0,0.0,1.25,-1.88,2.2576315023
2019-05-18 06:30:00,1.71,1.99,2.6237759051,0.0,0,0.0,1.71,1.99,2.6237759051,1.34,-2.13,2.5164459064,0.0,0,0.0,1.34,-2.13,2.5164459064
2019-05-18 07:00:00,1.88,2.37,3.0251115682,0.0,0,0.0,1.88,2.37,3.0251115682,1.38,-2.52,2.8731167745,0.0,0,0.0,1.38,-2.52,2.8731167745
2019-05-18 07:30:00,1.98,2.65,3.3080054413,0.0,0,0.0,1.98,2.65,3.3080054413,1.46,-2.81,3.1666543859,0.0,0,0.0,1.46,-2.81,3.1666543859
2019-05-18 08:00:00,2.03,2.65,3.3381731531,0.0,0,0.0,2.03,2.65,3.3381731531,1.49,-2.81,3.1805974282,0.0,0,0.0,1.49,-2.81,3.1805974282
2019-05-18 08:30:00,1.94,2.68,3.3084739685,0.0,0,0.0,1.94,2.68,3.3084739685,1.4100000000000001,-2.81,3.1439147571,0.0,0,0.0,1.4100000000000001,-2.81,3.1439147571
2019-05-18 09:00:00,1.8815,2.68,3.2745140479,0.0015,0,0.0015,1.88,2.68,3.2736523945,1.3615,-2.81,3.1224641311,0.0015,0,0.0015,1.3599999999999999,-2.81,3.1218103722
2019-05-18 09:30:00,1.784,2.68,3.2194807035,0.004,0,0.004,1.78,2.68,3.21726592,1.264,-2.8,3.0720833322,0.004,0,0.004,1.26,-2.8,3.0704397079
2019-05-18 10:00:00,1.615,2.74,3.1805384764,0.005,0,0.005,1.6099999999999999,2.74,3.1780025173,1.135,-2.7800000000000002,3.0027695549,0.005,0,0.005,1.13,-2.7800000000000002,3.0008832033
2019-05-18 10:30:00,1.5685,2.81,3.2181193654,0.0085,0,0.0085,1.56,2.81,3.2139850653,1.0785,-2.7199999999999998,2.9260147385,0.0085,0,0.0085,1.07,-2.7199999999999998,2.9228924031
2019-05-18 11:00:00,1.4875,2.81,3.1794270317,0.007500000000000001,0,0.007500000000000001,1.48,2.81,3.1759250621,1.0475,-2.68,2.8774391827,0.007500000000000001,0,0.007500000000000001,1.04,-2.68,2.8747173774
2019-05-18 11:30:00,1.4775,2.81,3.1747608178,0.007500000000000001,0,0.007500000000000001,1.47,2.81,3.1712773452,0.9575,-2.69,2.8553294468,0.007500000000000001,0,0.007500000000000001,0.9500000000000001,-2.69,2.8528231631
2019-05-18 12:00:00,1.3605,2.5300000000000002,2.872605133,0.0105,0,0.0105,1.35,2.5300000000000002,2.8676471192,0.9405,-2.44,2.6149837954,0.0105,0,0.0105,0.93,-2.44,2.6112257658
2019-05-18 12:30:00,1.2745,2.38,2.6997685549,0.0145,0,0.0145,1.26,2.38,2.6929537686,0.8845000000000001,-2.26,2.4269199101,0.0145,0,0.0145,0.87,-2.26,2.4216729754
2019-05-18 13:00:00,1.237,2.35,2.6556861637,0.017,0,0.017,1.22,2.35,2.6478104162,0.837,-2.2800000000000002,2.428779323,0.017,0,0.017,0.8200000000000001,-2.2800000000000002,2.42297338
2019-05-18 13:30:00,1.2730000000000001,2.27,2.6025812187,0.013000000000000001,0,0.013000000000000001,1.26,2.27,2.5962472918,0.883,-2.15,2.3242609578,0.013000000000000001,0,0.013000000000000001,0.87,-2.15,2.3193533582
2019-05-18 14:00:00,1.1360000000000001,1.8,2.1284961828,0.016,0,0.016,1.12,1.8,2.12,0.8260000000000001,-1.6600000000000001,1.8541510187,0.016,0,0.016,0.81,-1.6600000000000001,1.8470787747
2019-05-18 14:30:00,1.071,1.3599999999999999,1.7310808762,0.021,0,0.021,1.05,1.3599999999999999,1.7181676286,0.8310000000000001,-1.21,1.4678763572,0.021,0,0.021,0.81,-1.21,1.4560906565
2019-05-18 15:00:00,1.0905,1.4100000000000001,1.7824955119,0.0205,0,0.0205,1.07,1.4100000000000001,1.7700282484,0.8305,-1.21,1.4675933531,0.0205,0,0.0205,0.81,-1.21,1.4560906565
2019-05-18 15:30:00,1.0605,1.3599999999999999,1.7246043749000002,0.0205,0,0.0205,1.04,1.3599999999999999,1.7120747647,0.8305,-1.21,1.4675933531,0.0205,0,0.0205,0.81,-1.21,1.4560906565
2019-05-18 16:00:00,1.088,1.34,1.7260776344000002,0.018000000000000002,0,0.018000000000000002,1.07,1.34,1.7147886167,0.8280000000000001,-1.21,1.4661800708000001,0.018000000000000002,0,0.018000000000000002,0.81,-1.21,1.4560906565
2019-05-18 16:30:00,1.157,1.34,1.7703810324,0.017,0,0.017,1.1400000000000001,1.34,1.7593180497,0.9470000000000001,-1.26,1.5762008121000002,0.017,0,0.017,0.93,-1.26,1.5660459762999999
2019-05-18 17:00:00,1.2535,1.34,1.8349011553999999,0.0135,0,0.0135,1.24,1.34,1.8257053431,1.0535,-1.26,1.6423952782,0.0135,0,0.0135,1.04,-1.26,1.6337686495
2019-05-18 17:30:00,1.421,1.34,1.9531617957,0.011,0,0.011,1.4100000000000001,1.34,1.9451735141,1.201,-1.26,1.7406898058,0.011,0,0.011,1.19,-1.26,1.7331185763999999
2019-05-18 18:00:00,1.488,1.26,1.9498061442,0.008,0,0.008,1.48,1.26,1.943707797,1.228,-1.34,1.8175764083,0.008,0,0.008,1.22,-1.34,1.8121810064
2019-05-18 18:30:00,1.583,1.21,1.9924831241,0.003,0,0.003,1.58,1.21,1.9901005,1.333,-1.34,1.8901029073000002,0.003,0,0.003,1.33,-1.34,1.8879883473999999
2019-05-18 19:00:00,1.6615,1.74,2.4058641379,0.0015,0,0.0015,1.6600000000000001,1.74,2.4048284762,1.3315000000000001,-1.88,2.3037561177,0.0015,0,0.0015,1.33,-1.88,2.3028894893
2019-05-18 19:30:00,1.6105,1.74,2.3709302499,0.0005,0,0.0005,1.6099999999999999,1.74,2.3705906437,1.3305,-1.88,2.3031782931,0.0005,0,0.0005,1.33,-1.88,2.3028894893
2019-05-18 20:00:00,1.62,1.74,2.3773935307,0.0,0,0.0,1.62,1.74,2.3773935307,1.33,-1.88,2.3028894893,0.0,0,0.0,1.33,-1.88,2.3028894893
2019-05-18 20:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.31,-1.88,2.2913969538,0.0,0,0.0,1.31,-1.88,2.2913969538
2019-05-18 21:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.23,-1.88,2.246619683,0.0,0,0.0,1.23,-1.88,2.246619683
2019-05-18 21:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.3,-1.88,2.2856946428000002,0.0,0,0.0,1.3,-1.88,2.2856946428000002
2019-05-18 22:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.3,-1.88,2.2856946428000002,0.0,0,0.0,1.3,-1.88,2.2856946428000002
2019-05-18 22:30:00,1.56,1.74,2.3369210513,0.0,0,0.0,1.56,1.74,2.3369210513,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-18 23:00:00,1.49,1.74,2.2907858913,0.0,0,0.0,1.49,1.74,2.2907858913,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-18 23:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.15,-1.88,2.2038375621,0.0,0,0.0,1.15,-1.88,2.2038375621
2019-05-19 00:00:00,1.46,1.74,2.2713872413000002,0.0,0,0.0,1.46,1.74,2.2713872413000002,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-05-19 00:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.1,-1.88,2.1781643648,0.0,0,0.0,1.1,-1.88,2.1781643648
2019-05-19 01:00:00,1.46,1.74,2.2713872413000002,0.0,0,0.0,1.46,1.74,2.2713872413000002,1.1,-1.8900000000000001,2.186801317,0.0,0,0.0,1.1,-1.8900000000000001,2.186801317
2019-05-19 01:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-19 02:00:00,1.69,1.74,2.4256339378,0.0,0,0.0,1.69,1.74,2.4256339378,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-19 02:30:00,1.6400000000000001,1.74,2.3910667076,0.0,0,0.0,1.6400000000000001,1.74,2.3910667076,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-19 03:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.3,-1.88,2.2856946428000002,0.0,0,0.0,1.3,-1.88,2.2856946428000002
2019-05-19 03:30:00,1.5899999999999999,1.74,2.357053245,0.0,0,0.0,1.5899999999999999,1.74,2.357053245,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-19 04:00:00,1.51,1.74,2.3038446128,0.0,0,0.0,1.51,1.74,2.3038446128,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-19 04:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.17,-1.88,2.2143396307,0.0,0,0.0,1.17,-1.88,2.2143396307
2019-05-19 05:00:00,1.46,1.74,2.2713872413000002,0.0,0,0.0,1.46,1.74,2.2713872413000002,1.11,-1.88,2.1832315498,0.0,0,0.0,1.11,-1.88,2.1832315498
2019-05-19 05:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-19 06:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-19 06:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.26,-1.88,2.2631835984,0.0,0,0.0,1.26,-1.88,2.2631835984
2019-05-19 07:00:00,1.7000000000000002,1.74,2.4326117652,0.0,0,0.0,1.7000000000000002,1.74,2.4326117652,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-19 07:30:00,1.74,2.04,2.6812683566,0.0,0,0.0,1.74,2.04,2.6812683566,1.34,-2.19,2.5674306222,0.0,0,0.0,1.34,-2.19,2.5674306222
2019-05-19 08:00:00,1.74,2.15,2.7658814147,0.0,0,0.0,1.74,2.15,2.7658814147,1.34,-2.2800000000000002,2.6446171746,0.0,0,0.0,1.34,-2.2800000000000002,2.6446171746
2019-05-19 08:30:00,1.74,2.16,2.7736618395,0.0,0,0.0,1.74,2.16,2.7736618395,1.34,-2.2800000000000002,2.6446171746,0.0,0,0.0,1.34,-2.2800000000000002,2.6446171746
2019-05-19 09:00:00,1.7405,2.16,2.7739755316,0.0005,0,0.0005,1.74,2.16,2.7736618395,1.3405,-2.2800000000000002,2.6448705544999997,0.0005,0,0.0005,1.34,-2.2800000000000002,2.6446171746
2019-05-19 09:30:00,1.7635,2.65,3.1831481665,0.0035,0,0.0035,1.76,2.65,3.1812104614,1.2535,-2.77,3.0404213935,0.0035,0,0.0035,1.25,-2.77,3.0389800921
2019-05-19 10:00:00,1.7435,2.76,3.2645661657,0.0035,0,0.0035,1.74,2.76,3.2626982698,1.2235,-2.81,3.0648086808,0.0035,0,0.0035,1.22,-2.81,3.0634131292
2019-05-19 10:30:00,1.653,2.7800000000000002,3.2343173932,0.003,0,0.003,1.65,2.7800000000000002,3.2327851769000002,1.143,-2.81,3.0335703387,0.003,0,0.003,1.1400000000000001,-2.81,3.0324412608
