Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-19 11:00:00,1.6125,2.8,3.2311230633,0.0025,0,0.0025,1.6099999999999999,2.8,3.2298761586,1.1125,-2.81,3.0222104907,0.0025,0,0.0025,1.11,-2.81,3.0212911147
2019-05-19 11:30:00,1.6135000000000002,2.8,3.2316222319,0.0035,0,0.0035,1.6099999999999999,2.8,3.2298761586,1.1235,-2.81,3.0262769619,0.0035,0,0.0035,1.12,-2.81,3.0249793388
2019-05-19 12:00:00,1.6125,2.77,3.2051608774,0.0025,0,0.0025,1.6099999999999999,2.77,3.2039038687,1.0925,-2.81,3.0149056785,0.0025,0,0.0025,1.09,-2.81,3.0140006636
2019-05-19 12:30:00,1.5939999999999999,2.8,3.2219304772,0.004,0,0.004,1.5899999999999999,2.8,3.2199534158,1.074,-2.81,3.0082513193,0.004,0,0.004,1.07,-2.81,3.0068255686
2019-05-19 13:00:00,1.5275,2.47,2.9041618843,0.007500000000000001,0,0.007500000000000001,1.52,2.47,2.9002241293,1.0775,-2.47,2.6947924317,0.007500000000000001,0,0.007500000000000001,1.07,-2.47,2.6918023702
2019-05-19 13:30:00,1.3980000000000001,2.1,2.5227770413,0.008,0,0.008,1.3900000000000001,2.1,2.5183526361,1.048,-2.11,2.3559295405,0.008,0,0.008,1.04,-2.11,2.3523817717
2019-05-19 14:00:00,1.358,1.88,2.3191731285,0.008,0,0.008,1.35,1.88,2.3144977857,1.078,-1.83,2.1239077193,0.008,0,0.008,1.07,-1.83,2.1198584858
2019-05-19 14:30:00,1.341,1.88,2.3092598381,0.011,0,0.011,1.33,1.88,2.3028894893,1.021,-1.87,2.1305729276,0.011,0,0.011,1.01,-1.87,2.1253235048
2019-05-19 15:00:00,1.239,1.44,1.8996633912,0.019,0,0.019,1.22,1.44,1.8873261508999999,0.969,-1.42,1.7191163428,0.019,0,0.019,0.9500000000000001,-1.42,1.7084788556000001
2019-05-19 15:30:00,1.212,1.34,1.8068049148,0.012,0,0.012,1.2,1.34,1.7987773625,0.992,-1.29,1.627318039,0.012,0,0.012,0.98,-1.29,1.6200308639
2019-05-19 16:00:00,1.2895,1.34,1.8596801472000002,0.0095,0,0.0095,1.28,1.34,1.8531055016,1.0795,-1.33,1.7129565815,0.0095,0,0.0095,1.07,-1.33,1.7069856473
2019-05-19 16:30:00,1.3599999999999999,1.28,1.8676188048,0.01,0,0.01,1.35,1.28,1.8603494295,1.1400000000000001,-1.33,1.7517134469000002,0.01,0,0.01,1.13,-1.33,1.7452220489
2019-05-19 17:00:00,1.4849999999999999,1.38,2.0272210042,0.005,0,0.005,1.48,1.38,2.0235612173,1.215,-1.48,1.9148433356,0.005,0,0.005,1.21,-1.48,1.9116746585
2019-05-19 17:30:00,1.591,1.74,2.3577279317,0.011,0,0.011,1.58,1.74,2.3503191273,1.221,-1.8599999999999999,2.2249586513,0.011,0,0.011,1.21,-1.8599999999999999,2.2189411889
2019-05-19 18:00:00,1.6705,1.74,2.4120883587,0.0105,0,0.0105,1.6600000000000001,1.74,2.4048284762,1.3205,-1.8599999999999999,2.281078747,0.0105,0,0.0105,1.31,-1.8599999999999999,2.2750164835
2019-05-19 18:30:00,1.7155,1.74,2.4434688969,0.0055000000000000005,0,0.0055000000000000005,1.71,1.74,2.4396106247000002,1.3655,-1.88,2.323572734,0.0055000000000000005,0,0.0055000000000000005,1.3599999999999999,-1.88,2.320344802
2019-05-19 19:00:00,1.7025000000000001,1.74,2.4343595154,0.0025,0,0.0025,1.7000000000000002,1.74,2.4326117652,1.3425,-1.88,2.3101312192,0.0025,0,0.0025,1.34,-1.88,2.3086792761
2019-05-19 19:30:00,1.7505000000000002,1.74,2.4681673869000003,0.0005,0,0.0005,1.75,1.74,2.4678127968,1.3905,-1.88,2.3383520372,0.0005,0,0.0005,1.3900000000000001,-1.88,2.338054747
2019-05-19 20:00:00,1.69,1.72,2.4113274353,0.0,0,0.0,1.69,1.72,2.4113274353,1.34,-1.8900000000000001,2.3168297305,0.0,0,0.0,1.34,-1.8900000000000001,2.3168297305
2019-05-19 20:30:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.33,-2.41,2.7526351011,0.0,0,0.0,1.33,-2.41,2.7526351011
2019-05-19 21:00:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.33,-2.41,2.7526351011,0.0,0,0.0,1.33,-2.41,2.7526351011
2019-05-19 21:30:00,1.69,2.14,2.7268479972,0.0,0,0.0,1.69,2.14,2.7268479972,1.25,-2.41,2.7148848963,0.0,0,0.0,1.25,-2.41,2.7148848963
2019-05-19 22:00:00,1.72,2.14,2.7455418409,0.0,0,0.0,1.72,2.14,2.7455418409,1.27,-2.37,2.6888287413,0.0,0,0.0,1.27,-2.37,2.6888287413
2019-05-19 22:30:00,1.62,2.17,2.708006647,0.0,0,0.0,1.62,2.17,2.708006647,1.21,-2.41,2.6967016891,0.0,0,0.0,1.21,-2.41,2.6967016891
2019-05-19 23:00:00,1.57,2.13,2.6460914572,0.0,0,0.0,1.57,2.13,2.6460914572,1.16,-2.24,2.5225384041,0.0,0,0.0,1.16,-2.24,2.5225384041
2019-05-19 23:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.1,-1.88,2.1781643648,0.0,0,0.0,1.1,-1.88,2.1781643648
2019-05-20 00:00:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-05-20 00:30:00,1.4,1.74,2.2332935320000002,0.0,0,0.0,1.4,1.74,2.2332935320000002,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-05-20 01:00:00,1.43,1.74,2.2522211259000002,0.0,0,0.0,1.43,1.74,2.2522211259000002,1.1,-1.88,2.1781643648,0.0,0,0.0,1.1,-1.88,2.1781643648
2019-05-20 01:30:00,1.6600000000000001,1.74,2.4048284762,0.0,0,0.0,1.6600000000000001,1.74,2.4048284762,1.32,-1.88,2.2971286425,0.0,0,0.0,1.32,-1.88,2.2971286425
2019-05-20 02:00:00,1.74,1.69,2.4256339378,0.0,0,0.0,1.74,1.69,2.4256339378,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-20 02:30:00,1.74,1.6099999999999999,2.3705906437,0.0,0,0.0,1.74,1.6099999999999999,2.3705906437,1.34,-1.8900000000000001,2.3168297305,0.0,0,0.0,1.34,-1.8900000000000001,2.3168297305
2019-05-20 03:00:00,1.63,1.6600000000000001,2.3264780248,0.0,0,0.0,1.63,1.6600000000000001,2.3264780248,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-20 03:30:00,1.6099999999999999,1.73,2.3632604596,0.0,0,0.0,1.6099999999999999,1.73,2.3632604596,1.33,-1.9500000000000002,2.3603813251,0.0,0,0.0,1.33,-1.9500000000000002,2.3603813251
2019-05-20 04:00:00,1.5899999999999999,1.73,2.3496808294,0.0,0,0.0,1.5899999999999999,1.73,2.3496808294,1.22,-1.9500000000000002,2.3001956439,0.0,0,0.0,1.22,-1.9500000000000002,2.3001956439
2019-05-20 04:30:00,1.54,1.74,2.3236178688,0.0,0,0.0,1.54,1.74,2.3236178688,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-20 05:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-20 05:30:00,1.5899999999999999,1.71,2.3349946467000002,0.0,0,0.0,1.5899999999999999,1.71,2.3349946467000002,1.23,-1.88,2.246619683,0.0,0,0.0,1.23,-1.88,2.246619683
2019-05-20 06:00:00,1.5899999999999999,1.87,2.4545875417,0.0,0,0.0,1.5899999999999999,1.87,2.4545875417,1.21,-2.06,2.3890793206,0.0,0,0.0,1.21,-2.06,2.3890793206
2019-05-20 06:30:00,1.85,2.59,3.1828603488000002,0.0,0,0.0,1.85,2.59,3.1828603488000002,1.34,-2.74,3.0501147519,0.0,0,0.0,1.34,-2.74,3.0501147519
2019-05-20 07:00:00,1.8900000000000001,2.67,3.2712382976,0.0,0,0.0,1.8900000000000001,2.67,3.2712382976,1.37,-2.81,3.1261797773,0.0,0,0.0,1.37,-2.81,3.1261797773
2019-05-20 07:30:00,1.9805000000000001,2.66,3.3163202876,0.0005,0,0.0005,1.98,2.66,3.3160217128,1.4605000000000001,-2.81,3.1668849442,0.0005,0,0.0005,1.46,-2.81,3.1666543859
2019-05-20 08:00:00,1.9935,2.68,3.3401260829,0.0035,0,0.0035,1.99,2.68,3.3380383461,1.4635,-2.81,3.1682695987,0.0035,0,0.0035,1.46,-2.81,3.1666543859
2019-05-20 08:30:00,1.857,2.7,3.2769572777000002,0.007,0,0.007,1.85,2.7,3.2729955698,1.327,-2.7,3.0084761924,0.007,0,0.007,1.32,-2.7,3.0053951487
2019-05-20 09:00:00,1.659,2.81,3.2631857134,0.009000000000000001,0,0.009000000000000001,1.65,2.81,3.2586193395,1.179,-2.68,2.9278731188,0.009000000000000001,0,0.009000000000000001,1.17,-2.68,2.9242605903000003
2019-05-20 09:30:00,1.62,2.79,3.2262206992,0.01,0,0.01,1.6099999999999999,2.79,3.2212109524,1.11,-2.68,2.9007757583,0.01,0,0.01,1.1,-2.68,2.896963928
2019-05-20 10:00:00,1.538,2.81,3.2033644813,0.008,0,0.008,1.53,2.81,3.1995312157,1.028,-2.68,2.8703978817999998,0.008,0,0.008,1.02,-2.68,2.8675425019
2019-05-20 10:30:00,1.4595,2.81,3.1664238898,0.0095,0,0.0095,1.45,2.81,3.162056293,0.9595,-2.68,2.8465839615,0.0095,0,0.0095,0.9500000000000001,-2.68,2.8433958571
2019-05-20 11:00:00,1.4185,2.81,3.1477360515,0.0085,0,0.0085,1.4100000000000001,2.81,3.1439147571,0.9085000000000001,-2.59,2.744717153,0.0085,0,0.0085,0.9,-2.59,2.7419153889
2019-05-20 11:30:00,1.348,2.81,3.116601354,0.008,0,0.008,1.34,2.81,3.1131495306,0.8280000000000001,-2.55,2.681060238,0.008,0,0.008,0.8200000000000001,-2.55,2.6786003808
2019-05-20 12:00:00,1.351,2.87,3.1720814933,0.011,0,0.011,1.34,2.87,3.1674121929,0.891,-2.55,2.7011814082,0.011,0,0.011,0.88,-2.55,2.6975729833
2019-05-20 12:30:00,1.4195,2.89,3.2197950634,0.0095,0,0.0095,1.4100000000000001,2.89,3.2156181365,0.9495,-2.58,2.7491726483,0.0095,0,0.0095,0.9400000000000001,-2.58,2.7459060435
2019-05-20 13:00:00,1.5045000000000002,2.85,3.2227349022,0.0045000000000000005,0,0.0045000000000000005,1.5,2.85,3.220636583,1.0045,-2.61,2.7966265839,0.0045000000000000005,0,0.0045000000000000005,1.0,-2.61,2.7950134168
2019-05-20 13:30:00,1.486,2.93,3.285284767,0.006,0,0.006,1.48,2.93,3.2825752086,1.006,-2.65,2.8345257099000003,0.006,0,0.006,1.0,-2.65,2.8324018077
2019-05-20 14:00:00,1.482,2.8200000000000003,3.1857062011,0.002,0,0.002,1.48,2.8200000000000003,3.1847762873,1.022,-2.68,2.8682545215,0.002,0,0.002,1.02,-2.68,2.8675425019
2019-05-20 14:30:00,1.4344999999999999,2.89,3.2264361531,0.0045000000000000005,0,0.0045000000000000005,1.43,2.89,3.2244379355,0.9345,-2.68,2.8382547895,0.0045000000000000005,0,0.0045000000000000005,0.93,-2.68,2.8367763394
2019-05-20 15:00:00,1.3605,2.5300000000000002,2.872605133,0.0105,0,0.0105,1.35,2.5300000000000002,2.8676471192,0.9305,-2.29,2.4718273099,0.0105,0,0.0105,0.92,-2.29,2.4678938389000002
2019-05-20 15:30:00,1.3815,2.41,2.7778844918,0.0115,0,0.0115,1.37,2.41,2.7721832551,0.9815,-2.15,2.3634386495,0.0115,0,0.0115,0.97,-2.15,2.3586860749
2019-05-20 16:00:00,1.3575,2.41,2.76602716,0.0175,0,0.0175,1.34,2.41,2.7574807343,0.9475,-2.15,2.3495225579,0.0175,0,0.0175,0.93,-2.15,2.3425200106
2019-05-20 16:30:00,1.348,2.12,2.5122706861,0.018000000000000002,0,0.018000000000000002,1.33,2.12,2.5026585864,0.9480000000000001,-1.94,2.1592369022,0.018000000000000002,0,0.018000000000000002,0.93,-1.94,2.1513948963
2019-05-20 17:00:00,1.405,1.88,2.3470034086,0.015,0,0.015,1.3900000000000001,1.88,2.338054747,1.065,-1.74,2.0400551463,0.015,0,0.015,1.05,-1.74,2.0322647465
2019-05-20 17:30:00,1.4795,1.88,2.3923461811,0.0095,0,0.0095,1.47,1.88,2.3864827676,1.1695,-1.82,2.1633608691,0.0095,0,0.0095,1.16,-1.82,2.1582400237
2019-05-20 18:00:00,1.5474999999999999,1.88,2.4349858829,0.007500000000000001,0,0.007500000000000001,1.54,1.88,2.4302263269,1.1975,-1.83,2.1869856538,0.007500000000000001,0,0.007500000000000001,1.19,-1.83,2.1828879952999998
2019-05-20 18:30:00,1.646,1.8399999999999999,2.4687883668,0.006,0,0.006,1.6400000000000001,1.8399999999999999,2.4647920805,1.316,-1.8599999999999999,2.2784766841,0.006,0,0.006,1.31,-1.8599999999999999,2.2750164835
2019-05-20 19:00:00,1.7005,1.79,2.4689674461,0.0005,0,0.0005,1.7000000000000002,1.79,2.468623098,1.3405,-1.8599999999999999,2.2927146028,0.0005,0,0.0005,1.34,-1.8599999999999999,2.2924222997
2019-05-20 19:30:00,1.7000000000000002,1.74,2.4326117652,0.0,0,0.0,1.7000000000000002,1.74,2.4326117652,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-20 20:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.27,-1.88,2.2687661845,0.0,0,0.0,1.27,-1.88,2.2687661845
2019-05-20 20:30:00,1.72,2.58,3.1007740969,0.0,0,0.0,1.72,2.58,3.1007740969,1.21,-2.7199999999999998,2.9769951293,0.0,0,0.0,1.21,-2.7199999999999998,2.9769951293
2019-05-20 21:00:00,1.72,2.68,3.184462278,0.0,0,0.0,1.72,2.68,3.184462278,1.21,-2.81,3.059444394,0.0,0,0.0,1.21,-2.81,3.059444394
2019-05-20 21:30:00,1.73,2.68,3.1898746057,0.0,0,0.0,1.73,2.68,3.1898746057,1.21,-2.81,3.059444394,0.0,0,0.0,1.21,-2.81,3.059444394
2019-05-20 22:00:00,1.73,2.68,3.1898746057,0.0,0,0.0,1.73,2.68,3.1898746057,1.21,-2.81,3.059444394,0.0,0,0.0,1.21,-2.81,3.059444394
2019-05-20 22:30:00,1.69,2.68,3.1683591968,0.0,0,0.0,1.69,2.68,3.1683591968,1.19,-2.81,3.0515897496,0.0,0,0.0,1.19,-2.81,3.0515897496
2019-05-20 23:00:00,1.5899999999999999,2.65,3.0904045043,0.0,0,0.0,1.5899999999999999,2.65,3.0904045043,1.07,-2.76,2.9601520231,0.0,0,0.0,1.07,-2.76,2.9601520231
2019-05-20 23:30:00,1.51,2.2800000000000002,2.7346846253,0.0,0,0.0,1.51,2.2800000000000002,2.7346846253,1.07,-2.29,2.5276471273,0.0,0,0.0,1.07,-2.29,2.5276471273
2019-05-21 00:00:00,1.34,1.78,2.2280035907,0.0,0,0.0,1.34,1.78,2.2280035907,1.06,-1.8900000000000001,2.1669563909,0.0,0,0.0,1.06,-1.8900000000000001,2.1669563909
2019-05-22 00:30:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,1.05,-1.88,2.1533462332,0.0,0,0.0,1.05,-1.88,2.1533462332
2019-05-22 01:00:00,1.35,1.74,2.2022942583,0.0,0,0.0,1.35,1.74,2.2022942583,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-05-22 01:30:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.24,-1.88,2.2521101216,0.0,0,0.0,1.24,-1.88,2.2521101216
2019-05-22 02:00:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.32,-1.88,2.2971286425,0.0,0,0.0,1.32,-1.88,2.2971286425
2019-05-22 02:30:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.29,-1.88,2.2800219297,0.0,0,0.0,1.29,-1.88,2.2800219297
2019-05-22 03:00:00,1.55,1.74,2.3302574965,0.0,0,0.0,1.55,1.74,2.3302574965,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-22 03:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-22 04:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-22 04:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.1400000000000001,-1.88,2.1986359408,0.0,0,0.0,1.1400000000000001,-1.88,2.1986359408
2019-05-22 05:00:00,1.45,1.74,2.264972406,0.0,0,0.0,1.45,1.74,2.264972406,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-05-22 05:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.18,-1.88,2.2196396104,0.0,0,0.0,1.18,-1.88,2.2196396104
2019-05-22 06:00:00,1.51,1.74,2.3038446128,0.0,0,0.0,1.51,1.74,2.3038446128,1.18,-1.88,2.2196396104,0.0,0,0.0,1.18,-1.88,2.2196396104
2019-05-22 06:30:00,1.62,1.74,2.3773935307,0.0,0,0.0,1.62,1.74,2.3773935307,1.3,-1.88,2.2856946428000002,0.0,0,0.0,1.3,-1.88,2.2856946428000002
2019-05-22 07:00:00,1.74,2.4,2.9643886385,0.0,0,0.0,1.74,2.4,2.9643886385,1.3,-2.5300000000000002,2.8444507378,0.0,0,0.0,1.3,-2.5300000000000002,2.8444507378
2019-05-22 07:30:00,1.901,2.79,3.3760777538,0.001,0,0.001,1.9,2.79,3.3755147756,1.351,-2.96,3.2537364675,0.001,0,0.001,1.35,-2.96,3.2533213798
2019-05-22 08:00:00,1.874,2.81,3.3775695404,0.004,0,0.004,1.87,2.81,3.3753518335,1.354,-2.81,3.1192011798,0.004,0,0.004,1.35,-2.81,3.1174669204
2019-05-22 08:30:00,1.8545,2.81,3.3667893088,0.0045000000000000005,0,0.0045000000000000005,1.85,2.81,3.3643127084,1.3345,-2.74,3.0477024543,0.0045000000000000005,0,0.0045000000000000005,1.33,-2.74,3.0457347225
2019-05-22 09:00:00,1.6505,2.93,3.3628931369,0.0105,0,0.0105,1.6400000000000001,2.93,3.3577522243,1.1505,-2.68,2.9165133722,0.0105,0,0.0105,1.1400000000000001,-2.68,2.9123873369
2019-05-22 09:30:00,1.6205,2.95,3.3657867208,0.0105,0,0.0105,1.6099999999999999,2.95,3.3607439653,1.1005,-2.68,2.8971538188,0.0105,0,0.0105,1.09,-2.68,2.8931816396
2019-05-22 10:00:00,1.484,2.91,3.2665510864,0.014,0,0.014,1.47,2.91,3.2602147169,1.024,-2.64,2.831638395,0.014,0,0.014,1.01,-2.64,2.8266057383
2019-05-22 10:30:00,1.376,2.41,2.7751533291,0.016,0,0.016,1.3599999999999999,2.41,2.7672549575,0.976,-2.14,2.3520578224,0.016,0,0.016,0.96,-2.14,2.3454637068
2019-05-22 11:00:00,1.297,2.41,2.7368428892,0.017,0,0.017,1.28,2.41,2.7288275871,0.897,-2.14,2.3203898379,0.017,0,0.017,0.88,-2.14,2.3138712151
2019-05-22 11:30:00,1.229,2.47,2.7588658902,0.019,0,0.019,1.21,2.47,2.7504545079,0.8290000000000001,-2.12,2.2763218138,0.019,0,0.019,0.81,-2.12,2.2694713041
2019-05-22 12:00:00,1.2,2.51,2.7821035206999998,0.02,0,0.02,1.18,2.51,2.7735356497,0.81,-2.14,2.2881652038,0.02,0,0.02,0.79,-2.14,2.2811619846
2019-05-22 12:30:00,1.221,2.44,2.7284502927,0.021,0,0.021,1.2,2.44,2.7191175039,0.8210000000000001,-2.14,2.2920822411,0.021,0,0.021,0.8,-2.14,2.2846443925
2019-05-22 13:00:00,1.2235,2.44,2.7295699753,0.0235,0,0.0235,1.2,2.44,2.7191175039,0.8235,-2.14,2.2929789031,0.0235,0,0.0235,0.8,-2.14,2.2846443925
2019-05-22 13:30:00,1.2225,2.52,2.800875979,0.022500000000000003,0,0.022500000000000003,1.2,2.52,2.7911288039,0.8225,-2.14,2.2926199532,0.022500000000000003,0,0.022500000000000003,0.8,-2.14,2.2846443925
2019-05-22 14:00:00,1.105,2.21,2.4708551151,0.025,0,0.025,1.08,2.21,2.4597764126,0.785,-1.79,1.954565169,0.025,0,0.025,0.76,-1.79,1.9446593532
2019-05-22 14:30:00,1.106,2.01,2.2941961555,0.026000000000000002,0,0.026000000000000002,1.08,2.01,2.2817756244,0.786,-1.6099999999999999,1.7916182629000001,0.026000000000000002,0,0.026000000000000002,0.76,-1.6099999999999999,1.7803651311
2019-05-22 15:00:00,1.1025,2.01,2.2925109051,0.022500000000000003,0,0.022500000000000003,1.08,2.01,2.2817756244,0.8225,-1.67,1.8615601656,0.022500000000000003,0,0.022500000000000003,0.8,-1.67,1.8517289218
2019-05-22 15:30:00,1.049,1.7000000000000002,1.9975988086,0.019,0,0.019,1.03,1.7000000000000002,1.9876870980999999,0.8190000000000001,-1.3900000000000001,1.6133384642,0.019,0,0.019,0.8,-1.3900000000000001,1.6037767924000002
2019-05-22 16:00:00,1.105,1.47,1.8390010875,0.015,0,0.015,1.09,1.47,1.8300273222,0.905,-1.2,1.5030053227,0.015,0,0.015,0.89,-1.2,1.4940214189
2019-05-22 16:30:00,1.2265,1.3900000000000001,1.853753557,0.0165,0,0.0165,1.21,1.3900000000000001,1.8428781837,0.9665,-1.2,1.5408186947,0.0165,0,0.0165,0.9500000000000001,-1.2,1.5305227865000002
2019-05-22 17:00:00,1.314,1.34,1.8767514485999999,0.014,0,0.014,1.3,1.34,1.8669761648,1.104,-1.22,1.6453619662999999,0.014,0,0.014,1.09,-1.22,1.6360012225
2019-05-22 17:30:00,1.4695,1.34,1.9887257855,0.0095,0,0.0095,1.46,1.34,1.9817164277,1.2195,-1.29,1.7751845679,0.0095,0,0.0095,1.21,-1.29,1.7686718181
2019-05-22 18:00:00,1.5005000000000002,1.32,1.9984744807,0.0105,0,0.0105,1.49,1.32,1.9906029237,1.2505,-1.33,1.8255547787,0.0105,0,0.0105,1.24,-1.33,1.8183783985000002
2019-05-22 18:30:00,1.5545,1.3,2.0264427576,0.0045000000000000005,0,0.0045000000000000005,1.55,1.3,2.0229928324,1.3145,-1.33,1.8699760025,0.0045000000000000005,0,0.0045000000000000005,1.31,-1.33,1.8668154703000002
2019-05-22 19:00:00,1.6225,1.56,2.2508012462,0.0025,0,0.0025,1.62,1.56,2.2489997777,1.3425,-1.63,2.1116832741,0.0025,0,0.0025,1.34,-1.63,2.1100947846
2019-05-22 19:30:00,1.6215000000000002,1.83,2.4450280673,0.0015,0,0.0015,1.62,1.83,2.4440335513,1.3014999999999999,-1.8,2.2212388998,0.0015,0,0.0015,1.3,-1.8,2.2203603311
2019-05-22 20:00:00,1.6105,1.74,2.3709302499,0.0005,0,0.0005,1.6099999999999999,1.74,2.3705906437,1.3005,-1.8399999999999999,2.2531977832,0.0005,0,0.0005,1.3,-1.8399999999999999,2.2529092303000002
2019-05-22 20:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.32,-1.8599999999999999,2.280789337,0.0,0,0.0,1.32,-1.8599999999999999,2.280789337
2019-05-22 21:00:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.24,-1.88,2.2521101216,0.0,0,0.0,1.24,-1.88,2.2521101216
2019-05-22 21:30:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.22,-1.88,2.2411604137,0.0,0,0.0,1.22,-1.88,2.2411604137
2019-05-22 22:00:00,1.6,1.78,2.3934076126,0.0,0,0.0,1.6,1.78,2.3934076126,1.21,-1.9100000000000001,2.2610174701,0.0,0,0.0,1.21,-1.9100000000000001,2.2610174701
2019-05-22 22:30:00,1.63,2.59,3.0602287496,0.0,0,0.0,1.63,2.59,3.0602287496,1.1400000000000001,-2.7199999999999998,2.9492371895,0.0,0,0.0,1.1400000000000001,-2.7199999999999998,2.9492371895
2019-05-22 23:00:00,1.54,2.68,3.0909545451,0.0,0,0.0,1.54,2.68,3.0909545451,1.05,-2.81,2.9997666576,0.0,0,0.0,1.05,-2.81,2.9997666576
2019-05-22 23:30:00,1.42,2.55,2.9187154709,0.0,0,0.0,1.42,2.55,2.9187154709,0.97,-2.6,2.7750495491000002,0.0,0,0.0,0.97,-2.6,2.7750495491000002
2019-05-23 00:00:00,1.34,2.13,2.5164459064,0.0,0,0.0,1.34,2.13,2.5164459064,0.9400000000000001,-2.17,2.3648467181,0.0,0,0.0,0.9400000000000001,-2.17,2.3648467181
2019-05-23 00:30:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,0.99,-1.88,2.1247352776,0.0,0,0.0,0.99,-1.88,2.1247352776
2019-05-23 01:00:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,1.03,-1.88,2.1436650858,0.0,0,0.0,1.03,-1.88,2.1436650858
2019-05-23 01:30:00,1.5899999999999999,1.74,2.357053245,0.0,0,0.0,1.5899999999999999,1.74,2.357053245,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-23 02:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.27,-1.88,2.2687661845,0.0,0,0.0,1.27,-1.88,2.2687661845
2019-05-23 02:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.29,-1.88,2.2800219297,0.0,0,0.0,1.29,-1.88,2.2800219297
2019-05-23 03:00:00,1.58,1.74,2.3503191273,0.0,0,0.0,1.58,1.74,2.3503191273,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-23 03:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.2,-1.88,2.2303362975,0.0,0,0.0,1.2,-1.88,2.2303362975
2019-05-23 04:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.13,-1.88,2.1934675744,0.0,0,0.0,1.13,-1.88,2.1934675744
2019-05-23 04:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.08,-1.88,2.1681328373,0.0,0,0.0,1.08,-1.88,2.1681328373
2019-05-23 05:00:00,1.42,1.74,2.2458851262,0.0,0,0.0,1.42,1.74,2.2458851262,1.08,-1.88,2.1681328373,0.0,0,0.0,1.08,-1.88,2.1681328373
2019-05-23 05:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.12,-1.88,2.1883326987,0.0,0,0.0,1.12,-1.88,2.1883326987
2019-05-23 06:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.15,-1.88,2.2038375621,0.0,0,0.0,1.15,-1.88,2.2038375621
2019-05-23 06:30:00,1.6099999999999999,2.08,2.6303041649,0.0,0,0.0,1.6099999999999999,2.08,2.6303041649,1.21,-2.21,2.5195634543,0.0,0,0.0,1.21,-2.21,2.5195634543
2019-05-23 07:00:00,1.78,2.47,3.0445525123,0.0,0,0.0,1.78,2.47,3.0445525123,1.32,-2.58,2.8980683222,0.0,0,0.0,1.32,-2.58,2.8980683222
2019-05-23 07:30:00,1.881,2.69,3.2824169449,0.001,0,0.001,1.88,2.69,3.2818439939,1.361,-2.81,3.1222461466,0.001,0,0.001,1.3599999999999999,-2.81,3.1218103722
2019-05-23 08:00:00,1.9125,2.71,3.3168895444,0.0025,0,0.0025,1.9100000000000001,2.71,3.3154486876,1.3825,-2.7800000000000002,3.1047876336,0.0025,0,0.0025,1.38,-2.7800000000000002,3.1036752407
2019-05-23 08:30:00,1.7745000000000002,2.81,3.3233943868,0.0045000000000000005,0,0.0045000000000000005,1.77,2.81,3.3209938272,1.2545,-2.68,2.9590826704,0.0045000000000000005,0,0.0045000000000000005,1.25,-2.68,2.9571777086
2019-05-23 09:00:00,1.6920000000000002,2.79,3.262968587,0.002,0,0.002,1.69,2.79,3.2619319429,1.202,-2.68,2.937210241,0.002,0,0.002,1.2,-2.68,2.9363923444
2019-05-23 09:30:00,1.752,2.73,3.2438255194,0.002,0,0.002,1.75,2.73,3.2427457501,1.232,-2.68,2.9496142121,0.002,0,0.002,1.23,-2.68,2.9487794085
2019-05-23 10:00:00,1.6735,2.81,3.2705813321,0.0035,0,0.0035,1.67,2.81,3.2687918257,1.1935,-2.68,2.9337420217,0.0035,0,0.0035,1.19,-2.68,2.9323199007
2019-05-23 10:30:00,1.5755,2.83,3.2389967968,0.0055000000000000005,0,0.0055000000000000005,1.57,2.83,3.2363250764,1.0855,-2.68,2.8914892789,0.0055000000000000005,0,0.0055000000000000005,1.08,-2.68,2.8894290093
2019-05-23 11:00:00,1.4885000000000002,2.88,3.2419179894,0.0085,0,0.0085,1.48,2.88,3.2380240889,0.9785,-2.68,2.8530443828000003,0.0085,0,0.0085,0.97,-2.68,2.8501403474
2019-05-23 11:30:00,1.431,2.92,3.2517935051,0.011,0,0.011,1.42,2.92,3.2469678163,0.9410000000000001,-2.64,2.8026917419,0.011,0,0.011,0.93,-2.64,2.7990176848
2019-05-23 12:00:00,1.3725,2.92,3.2264773748,0.0125,0,0.0125,1.3599999999999999,2.92,3.221179908,0.9025000000000001,-2.58,2.7332958585,0.0125,0,0.0125,0.89,-2.58,2.7291940202
2019-05-23 12:30:00,1.4195,2.87,3.201855751,0.0095,0,0.0095,1.4100000000000001,2.87,3.1976553911,0.9395,-2.66,2.8210388601,0.0095,0,0.0095,0.93,-2.66,2.8178892810000002
2019-05-23 13:00:00,1.362,2.94,3.2401611071,0.012,0,0.012,1.35,2.94,3.2351352367,0.872,-2.68,2.8182945197000002,0.012,0,0.012,0.86,-2.68,2.814604768
2019-05-23 13:30:00,1.221,2.51,2.7912257164,0.021,0,0.021,1.2,2.51,2.7821035206999998,0.8210000000000001,-2.25,2.395107722,0.021,0,0.021,0.8,-2.25,2.3879907873
2019-05-23 14:00:00,1.22,2.41,2.7012034355,0.02,0,0.02,1.2,2.41,2.6922295593000003,0.8200000000000001,-2.14,2.2917242417,0.02,0,0.02,0.8,-2.14,2.2846443925
2019-05-23 14:30:00,1.2185,2.41,2.7005262913,0.018500000000000003,0,0.018500000000000003,1.2,2.41,2.6922295593000003,0.8185,-2.14,2.2911879561,0.018500000000000003,0,0.018500000000000003,0.8,-2.14,2.2846443925
2019-05-23 15:00:00,1.2145000000000001,2.41,2.6987238188,0.0145,0,0.0145,1.2,2.41,2.6922295593000003,0.8145,-2.14,2.289762051,0.0145,0,0.0145,0.8,-2.14,2.2846443925
2019-05-23 15:30:00,1.2165,2.41,2.6996244646000003,0.0165,0,0.0165,1.2,2.41,2.6922295593000003,0.8165,-2.14,2.2904742413,0.0165,0,0.0165,0.8,-2.14,2.2846443925
2019-05-23 16:00:00,1.237,2.41,2.7089239561,0.017,0,0.017,1.22,2.41,2.7012034355,0.837,-2.14,2.2978618322,0.017,0,0.017,0.8200000000000001,-2.14,2.2917242417
2019-05-23 16:30:00,1.456,2.32,2.7390392476,0.006,0,0.006,1.45,2.32,2.7358545283,1.046,-2.24,2.4721885041,0.006,0,0.006,1.04,-2.24,2.4696558465000003
2019-05-23 17:00:00,1.4875,2.2800000000000002,2.7223255224000003,0.007500000000000001,0,0.007500000000000001,1.48,2.2800000000000002,2.7182347213,1.0775,-2.2800000000000002,2.5217863212,0.007500000000000001,0,0.007500000000000001,1.07,-2.2800000000000002,2.5185908759
2019-05-23 17:30:00,1.6085,2.2800000000000002,2.790281751,0.0085,0,0.0085,1.6,2.2800000000000002,2.7853904574,1.1885,-2.2800000000000002,2.5711733217,0.0085,0,0.0085,1.18,-2.2800000000000002,2.5672553437
2019-05-23 18:00:00,1.635,2.2800000000000002,2.8056416378,0.005,0,0.005,1.63,2.2800000000000002,2.8027308112,1.205,-2.2800000000000002,2.5788417943,0.005,0,0.005,1.2,-2.2800000000000002,2.5765092664
2019-05-23 18:30:00,1.667,2.2800000000000002,2.8244094958,0.007,0,0.007,1.6600000000000001,2.2800000000000002,2.8202836737,1.237,-2.2800000000000002,2.5939485346,0.007,0,0.007,1.23,-2.2800000000000002,2.590617687
2019-05-23 19:00:00,1.6925,2.19,2.7677890545,0.0025,0,0.0025,1.69,2.19,2.7662610144,1.2625,-2.29,2.6149581737,0.0025,0,0.0025,1.26,-2.29,2.6137520923
2019-05-23 19:30:00,1.6520000000000001,2.14,2.7034614848,0.002,0,0.002,1.65,2.14,2.7022398117,1.212,-2.2800000000000002,2.5821200592,0.002,0,0.002,1.21,-2.2800000000000002,2.5811818998
2019-05-23 20:00:00,1.6605,2.14,2.7086639234,0.0005,0,0.0005,1.6600000000000001,2.14,2.7083574358,1.2405,-2.2800000000000002,2.5956194347,0.0005,0,0.0005,1.24,-2.2800000000000002,2.5953805116
2019-05-23 20:30:00,1.6099999999999999,2.14,2.6780029873,0.0,0,0.0,1.6099999999999999,2.14,2.6780029873,1.21,-2.2800000000000002,2.5811818998,0.0,0,0.0,1.21,-2.2800000000000002,2.5811818998
2019-05-23 21:00:00,1.6099999999999999,2.14,2.6780029873,0.0,0,0.0,1.6099999999999999,2.14,2.6780029873,1.21,-2.2800000000000002,2.5811818998,0.0,0,0.0,1.21,-2.2800000000000002,2.5811818998
2019-05-23 21:30:00,1.6099999999999999,2.14,2.6780029873,0.0,0,0.0,1.6099999999999999,2.14,2.6780029873,1.21,-2.2800000000000002,2.5811818998,0.0,0,0.0,1.21,-2.2800000000000002,2.5811818998
2019-05-23 22:00:00,1.69,2.49,3.0093520897,0.0,0,0.0,1.69,2.49,3.0093520897,1.21,-2.62,2.8859140666,0.0,0,0.0,1.21,-2.62,2.8859140666
2019-05-23 22:30:00,1.67,2.68,3.1577365311,0.0,0,0.0,1.67,2.68,3.1577365311,1.18,-2.81,3.0477040539,0.0,0,0.0,1.18,-2.81,3.0477040539
2019-05-23 23:00:00,1.5899999999999999,2.7,3.1333847514,0.0,0,0.0,1.5899999999999999,2.7,3.1333847514,1.07,-2.81,3.0068255686,0.0,0,0.0,1.07,-2.81,3.0068255686
2019-05-23 23:30:00,1.49,2.33,2.7656825559,0.0,0,0.0,1.49,2.33,2.7656825559,1.07,-2.33,2.5639422769999998,0.0,0,0.0,1.07,-2.33,2.5639422769999998
2019-05-24 00:00:00,1.3599999999999999,1.85,2.2961053983,0.0,0,0.0,1.3599999999999999,1.85,2.2961053983,1.07,-1.9500000000000002,2.2242751628,0.0,0,0.0,1.07,-1.9500000000000002,2.2242751628
2019-05-24 00:30:00,1.3599999999999999,1.74,2.2084383623,0.0,0,0.0,1.3599999999999999,1.74,2.2084383623,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-05-24 01:00:00,1.37,1.74,2.2146105752,0.0,0,0.0,1.37,1.74,2.2146105752,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-05-24 01:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.3,-1.88,2.2856946428000002,0.0,0,0.0,1.3,-1.88,2.2856946428000002
2019-05-24 02:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.3,-1.88,2.2856946428000002,0.0,0,0.0,1.3,-1.88,2.2856946428000002
2019-05-24 02:30:00,1.6099999999999999,1.73,2.3632604596,0.0,0,0.0,1.6099999999999999,1.73,2.3632604596,1.28,-1.88,2.2743790361,0.0,0,0.0,1.28,-1.88,2.2743790361
2019-05-24 03:00:00,1.57,1.74,2.3436083291,0.0,0,0.0,1.57,1.74,2.3436083291,1.22,-1.88,2.2411604137,0.0,0,0.0,1.22,-1.88,2.2411604137
2019-05-24 03:30:00,1.53,1.74,2.3170023738,0.0,0,0.0,1.53,1.74,2.3170023738,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-24 04:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-24 04:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.18,-1.88,2.2196396104,0.0,0,0.0,1.18,-1.88,2.2196396104
2019-05-24 05:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.08,-1.88,2.1681328373,0.0,0,0.0,1.08,-1.88,2.1681328373
2019-05-24 05:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.18,-1.88,2.2196396104,0.0,0,0.0,1.18,-1.88,2.2196396104
2019-05-24 06:00:00,1.49,2.0,2.4940128308,0.0,0,0.0,1.49,2.0,2.4940128308,1.11,-2.21,2.4730952266,0.0,0,0.0,1.11,-2.21,2.4730952266
2019-05-24 06:30:00,1.69,2.55,3.0591828974,0.0,0,0.0,1.69,2.55,3.0591828974,1.21,-2.68,2.9404931559,0.0,0,0.0,1.21,-2.68,2.9404931559
2019-05-24 07:00:00,1.78,2.68,3.21726592,0.0,0,0.0,1.78,2.68,3.21726592,1.28,-2.81,3.0877985686,0.0,0,0.0,1.28,-2.81,3.0877985686
2019-05-24 07:30:00,2.0,3.1,3.6891733491,0.0,0,0.0,2.0,3.1,3.6891733491,1.3900000000000001,-3.24,3.5255779668000002,0.0,0,0.0,1.3900000000000001,-3.24,3.5255779668000002
2019-05-24 08:00:00,2.011,3.21,3.7879045659,0.001,0,0.001,2.01,3.21,3.7873737603,1.411,-3.24,3.5339101573000002,0.001,0,0.001,1.4100000000000001,-3.24,3.5335110018
2019-05-24 08:30:00,1.923,3.21,3.7419285135,0.003,0,0.003,1.92,3.21,3.7403876804,1.323,-3.21,3.4719488764,0.003,0,0.003,1.32,-3.21,3.4708068226
2019-05-24 09:00:00,1.8605,3.21,3.710196794,0.0005,0,0.0005,1.8599999999999999,3.21,3.7099460913,1.2305,-3.21,3.4377652989,0.0005,0,0.0005,1.23,-3.21,3.4375863626
2019-05-24 09:30:00,1.7625000000000002,3.24,3.6883609164999998,0.0025,0,0.0025,1.76,3.24,3.6871669341,1.1525,-3.18,3.3824039159,0.0025,0,0.0025,1.15,-3.18,3.3815528977
2019-05-24 10:00:00,1.6185,3.31,3.6845138417000003,0.0085,0,0.0085,1.6099999999999999,3.31,3.6807879591,1.0485,-3.21,3.3768997986000002,0.0085,0,0.0085,1.04,-3.21,3.3742702915000002
2019-05-24 10:30:00,1.472,3.03,3.3686323634,0.012,0,0.012,1.46,3.03,3.3634060118,0.9420000000000001,-2.88,3.0301425709,0.012,0,0.012,0.93,-2.88,3.0264335446
2019-05-24 11:00:00,1.4025,2.86,3.1853738007,0.0125,0,0.0125,1.3900000000000001,2.86,3.1798899352,0.9425,-2.65,2.8126155532,0.0125,0,0.0125,0.93,-2.65,2.8084515306
2019-05-24 11:30:00,1.373,2.86,3.1724957053,0.013000000000000001,0,0.013000000000000001,1.3599999999999999,2.86,3.1668912201,0.923,-2.65,2.8061413008000002,0.013000000000000001,0,0.013000000000000001,0.91,-2.65,2.8018922178
2019-05-24 12:00:00,1.3505,2.91,3.2081069574,0.0105,0,0.0105,1.34,2.91,3.2037009848,0.8905000000000001,-2.58,2.7293571129,0.0105,0,0.0105,0.88,-2.58,2.7259493759
2019-05-24 12:30:00,1.3485,2.92,3.2163414386999998,0.0085,0,0.0085,1.34,2.92,3.2127869522,0.8485,-2.56,2.6969524004,0.0085,0,0.0085,0.84,-2.56,2.694290259
2019-05-24 13:00:00,1.345,2.87,3.1695307224000002,0.015,0,0.015,1.33,2.87,3.1631945878,0.855,-2.68,2.8130810511,0.015,0,0.015,0.84,-2.68,2.808558349
2019-05-24 13:30:00,1.325,2.91,3.19745602,0.015,0,0.015,1.31,2.91,3.1912693399,0.8250000000000001,-2.68,2.8041085928,0.015,0,0.015,0.81,-2.68,2.7997321299999998
2019-05-24 14:00:00,1.3045,2.7,2.9986197241,0.0145,0,0.0145,1.29,2.7,2.9923402213,0.8745,-2.44,2.5919780574,0.0145,0,0.0145,0.86,-2.44,2.5871219531
2019-05-24 14:30:00,1.2955,2.41,2.7361323524000003,0.0155,0,0.0155,1.28,2.41,2.7288275871,0.9055000000000001,-2.14,2.3236889314,0.0155,0,0.0155,0.89,-2.14,2.3176928183
2019-05-24 15:00:00,1.2185,2.41,2.7005262913,0.018500000000000003,0,0.018500000000000003,1.2,2.41,2.6922295593000003,0.8185,-2.14,2.2911879561,0.018500000000000003,0,0.018500000000000003,0.8,-2.14,2.2846443925
2019-05-24 15:30:00,1.2325,2.41,2.7068720417,0.0125,0,0.0125,1.22,2.41,2.7012034355,0.8325,-2.14,2.2962265241,0.0125,0,0.0125,0.8200000000000001,-2.14,2.2917242417
2019-05-24 16:00:00,1.3519999999999999,2.41,2.7633320466,0.012,0,0.012,1.34,2.41,2.7574807343,0.9420000000000001,-2.16,2.3564727879,0.012,0,0.012,0.93,-2.16,2.3517015117
2019-05-24 16:30:00,1.449,2.33,2.7438114002000003,0.009000000000000001,0,0.009000000000000001,1.44,2.33,2.739069185,1.049,-2.25,2.4825190835,0.009000000000000001,0,0.009000000000000001,1.04,-2.25,2.4787295133000002
2019-05-24 17:00:00,1.5525,2.2800000000000002,2.7583792796,0.0025,0,0.0025,1.55,2.2800000000000002,2.7569729777000003,1.1425,-2.2800000000000002,2.5502365086000003,0.0025,0,0.0025,1.1400000000000001,-2.2800000000000002,2.5491174943
2019-05-24 17:30:00,1.662,2.2800000000000002,2.8214613235,0.002,0,0.002,1.6600000000000001,2.2800000000000002,2.8202836737,1.222,-2.2800000000000002,2.5868289468,0.002,0,0.002,1.22,-2.2800000000000002,2.5858847615
2019-05-24 18:00:00,1.724,2.2800000000000002,2.8584219423,0.004,0,0.004,1.72,2.2800000000000002,2.8560112045,1.304,-2.2800000000000002,2.6265597271,0.004,0,0.004,1.3,-2.2800000000000002,2.6245761563
2019-05-24 18:30:00,1.771,2.23,2.8476904677,0.001,0,0.001,1.77,2.23,2.8470686679,1.341,-2.2800000000000002,2.6451240047,0.001,0,0.001,1.34,-2.2800000000000002,2.6446171746
2019-05-24 19:00:00,1.732,2.23,2.8236012466,0.002,0,0.002,1.73,2.23,2.8223748865,1.292,-2.2800000000000002,2.6206228267,0.002,0,0.002,1.29,-2.2800000000000002,2.6196373795
2019-05-24 19:30:00,1.7305000000000001,2.18,2.7833487475,0.0005,0,0.0005,1.73,2.18,2.7830379085,1.2905,-2.2800000000000002,2.6198836329,0.0005,0,0.0005,1.29,-2.2800000000000002,2.6196373795
2019-05-24 20:00:00,1.69,2.15,2.7347029089,0.0,0,0.0,1.69,2.15,2.7347029089,1.24,-2.2800000000000002,2.5953805116,0.0,0,0.0,1.24,-2.2800000000000002,2.5953805116
2019-05-24 20:30:00,1.6705,2.15,2.7226954016000002,0.0005,0,0.0005,1.67,2.15,2.7223886569999998,1.2405,-2.2800000000000002,2.5956194347,0.0005,0,0.0005,1.24,-2.2800000000000002,2.5953805116
2019-05-24 21:00:00,1.67,2.16,2.7302930246,0.0,0,0.0,1.67,2.16,2.7302930246,1.24,-2.33,2.6394128135,0.0,0,0.0,1.24,-2.33,2.6394128135
2019-05-24 21:30:00,1.7000000000000002,2.14,2.7330568966,0.0,0,0.0,1.7000000000000002,2.14,2.7330568966,1.26,-2.34,2.6576681508,0.0,0,0.0,1.26,-2.34,2.6576681508
2019-05-24 22:00:00,1.6099999999999999,2.16,2.6940118782,0.0,0,0.0,1.6099999999999999,2.16,2.6940118782,1.21,-2.32,2.6165817396,0.0,0,0.0,1.21,-2.32,2.6165817396
2019-05-24 22:30:00,1.6099999999999999,2.25,2.766694779,0.0,0,0.0,1.6099999999999999,2.25,2.766694779,1.21,-2.32,2.6165817396,0.0,0,0.0,1.21,-2.32,2.6165817396
2019-05-24 23:00:00,1.54,2.2800000000000002,2.7513632984000003,0.0,0,0.0,1.54,2.2800000000000002,2.7513632984000003,1.12,-2.2800000000000002,2.5402362095,0.0,0,0.0,1.12,-2.2800000000000002,2.5402362095
2019-05-24 23:30:00,1.47,2.2800000000000002,2.7128029785,0.0,0,0.0,1.47,2.2800000000000002,2.7128029785,1.07,-2.2800000000000002,2.5185908759,0.0,0,0.0,1.07,-2.2800000000000002,2.5185908759
2019-05-25 00:00:00,1.37,1.88,2.32622011,0.0,0,0.0,1.37,1.88,2.32622011,1.07,-1.98,2.2506221362,0.0,0,0.0,1.07,-1.98,2.2506221362
2019-05-25 00:30:00,1.35,1.74,2.2022942583,0.0,0,0.0,1.35,1.74,2.2022942583,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-05-25 01:00:00,1.35,1.74,2.2022942583,0.0,0,0.0,1.35,1.74,2.2022942583,1.08,-1.88,2.1681328373,0.0,0,0.0,1.08,-1.88,2.1681328373
2019-05-25 01:30:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.22,-1.88,2.2411604137,0.0,0,0.0,1.22,-1.88,2.2411604137
2019-05-25 02:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.25,-1.88,2.2576315023,0.0,0,0.0,1.25,-1.88,2.2576315023
2019-05-25 02:30:00,1.5899999999999999,1.74,2.357053245,0.0,0,0.0,1.5899999999999999,1.74,2.357053245,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-25 03:00:00,1.51,1.74,2.3038446128,0.0,0,0.0,1.51,1.74,2.3038446128,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-25 03:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-25 04:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.11,-1.88,2.1832315498,0.0,0,0.0,1.11,-1.88,2.1832315498
2019-05-25 04:30:00,1.46,1.74,2.2713872413000002,0.0,0,0.0,1.46,1.74,2.2713872413000002,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-05-25 05:00:00,1.3599999999999999,1.74,2.2084383623,0.0,0,0.0,1.3599999999999999,1.74,2.2084383623,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-05-25 05:30:00,1.45,1.74,2.264972406,0.0,0,0.0,1.45,1.74,2.264972406,1.09,-1.88,2.1731313812,0.0,0,0.0,1.09,-1.88,2.1731313812
2019-05-25 06:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.1400000000000001,-1.88,2.1986359408,0.0,0,0.0,1.1400000000000001,-1.88,2.1986359408
2019-05-25 06:30:00,1.52,1.74,2.3104112188,0.0,0,0.0,1.52,1.74,2.3104112188,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-25 07:00:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.23,-1.88,2.246619683,0.0,0,0.0,1.23,-1.88,2.246619683
2019-05-25 07:30:00,1.641,1.74,2.3917527046,0.001,0,0.001,1.6400000000000001,1.74,2.3910667076,1.331,-1.8399999999999999,2.2709383523,0.001,0,0.001,1.33,-1.8399999999999999,2.2703523956
2019-05-25 08:00:00,1.6635,1.82,2.4656910289000002,0.0035,0,0.0035,1.6600000000000001,1.82,2.463331078,1.3335,-1.94,2.3541075273,0.0035,0,0.0035,1.33,-1.94,2.3521266973
2019-05-25 08:30:00,1.7349999999999999,2.25,2.8412541245,0.005,0,0.005,1.73,2.25,2.8382036572000002,1.325,-2.2800000000000002,2.6370485396000003,0.005,0,0.005,1.32,-2.2800000000000002,2.634539808
2019-05-25 09:00:00,1.5975000000000001,2.36,2.8498431974000002,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,2.36,2.8456457967,1.1675,-2.35,2.6240343462,0.007500000000000001,0,0.007500000000000001,1.16,-2.35,2.6207060117000003
2019-05-25 09:30:00,1.617,2.77,3.2074271621,0.007,0,0.007,1.6099999999999999,2.77,3.2039038687,1.117,-2.73,2.9496760839,0.007,0,0.007,1.11,-2.73,2.9470324057
2019-05-25 10:00:00,1.569,2.64,3.0710520999,0.009000000000000001,0,0.009000000000000001,1.56,2.64,3.0664637614,1.089,-2.64,2.855787282,0.009000000000000001,0,0.009000000000000001,1.08,-2.64,2.8523674378
2019-05-25 10:30:00,1.4475,2.35,2.760028306,0.007500000000000001,0,0.007500000000000001,1.44,2.35,2.7561023203,1.0475,-2.27,2.5000312498,0.007500000000000001,0,0.007500000000000001,1.04,-2.27,2.4968980756
2019-05-25 11:00:00,1.4685000000000001,2.33,2.7541590822,0.0085,0,0.0085,1.46,2.33,2.7496363396,1.0585,-2.27,2.5046601067000003,0.0085,0,0.0085,1.05,-2.27,2.5010797668
2019-05-25 11:30:00,1.3695,2.19,2.5829499124,0.0095,0,0.0095,1.3599999999999999,2.19,2.5779255226,0.9995,-2.07,2.2986735849,0.0095,0,0.0095,0.99,-2.07,2.2945587811
2019-05-25 12:00:00,1.335,1.88,2.3057807788,0.015,0,0.015,1.32,1.88,2.2971286425,1.005,-1.74,2.009384234,0.015,0,0.015,0.99,-1.74,2.0019240745
2019-05-25 12:30:00,1.3345,1.88,2.3054913251,0.0145,0,0.0145,1.32,1.88,2.2971286425,1.0345,-1.74,2.0242999407,0.0145,0,0.0145,1.02,-1.74,2.0169283577
2019-05-25 13:00:00,1.307,1.88,2.2896831659,0.017,0,0.017,1.29,1.88,2.2800219297,0.9470000000000001,-1.74,1.9810121151,0.017,0,0.017,0.93,-1.74,1.9729419657
2019-05-25 13:30:00,1.2515,1.88,2.2584623641,0.021500000000000002,0,0.021500000000000002,1.23,1.88,2.246619683,0.9315,-1.74,1.9736494750000002,0.021500000000000002,0,0.021500000000000002,0.91,-1.74,1.9635936443
2019-05-25 14:00:00,1.353,1.88,2.3162489072,0.013000000000000001,0,0.013000000000000001,1.34,1.88,2.3086792761,1.053,-1.76,2.050953193,0.013000000000000001,0,0.013000000000000001,1.04,-1.76,2.0443091743
2019-05-25 14:30:00,1.361,1.88,2.3209310632,0.011,0,0.011,1.35,1.88,2.3144977857,1.081,-1.76,2.0654687119,0.011,0,0.011,1.07,-1.76,2.0597329924
2019-05-25 15:00:00,1.351,1.88,2.3150812081,0.011,0,0.011,1.34,1.88,2.3086792761,1.041,-1.75,2.0362173263,0.011,0,0.011,1.03,-1.75,2.0306156702
2019-05-25 15:30:00,1.318,1.88,2.2959799651,0.008,0,0.008,1.31,1.88,2.2913969538,0.968,-1.75,1.9998809965,0.008,0,0.008,0.96,-1.75,1.9960210420000002
2019-05-25 16:00:00,1.5015,1.88,2.4060137676,0.0015,0,0.0015,1.5,1.88,2.4050779613,1.1815,-1.83,2.1782658814,0.0015,0,0.0015,1.18,-1.83,2.1774526401
2019-05-25 16:30:00,1.6764999999999999,1.88,2.518938715,0.006500000000000001,0,0.006500000000000001,1.67,1.88,2.5146172671,1.3365,-1.88,2.3066495724,0.006500000000000001,0,0.006500000000000001,1.33,-1.88,2.3028894893
2019-05-25 17:00:00,1.7335,1.8599999999999999,2.5425621428,0.0135,0,0.0135,1.72,1.8599999999999999,2.5333771926,1.3535,-1.88,2.3165410098,0.0135,0,0.0135,1.34,-1.88,2.3086792761
2019-05-25 17:30:00,1.7675,1.77,2.5013908631,0.007500000000000001,0,0.007500000000000001,1.76,1.77,2.4960969532,1.4375,-1.8599999999999999,2.3507458923,0.007500000000000001,0,0.007500000000000001,1.43,-1.8599999999999999,2.346167087
2019-05-25 18:00:00,1.832,1.75,2.5335200808,0.002,0,0.002,1.83,1.75,2.5320742485,1.452,-1.8599999999999999,2.3596406506,0.002,0,0.002,1.45,-1.8599999999999999,2.3584104817
2019-05-25 18:30:00,1.8805,1.75,2.5688091112,0.0005,0,0.0005,1.88,1.75,2.5684431082,1.5105,-1.88,2.4116405723,0.0005,0,0.0005,1.51,-1.88,2.4113274353
2019-05-25 19:00:00,1.88,1.74,2.5616400996,0.0,0,0.0,1.88,1.74,2.5616400996,1.5,-1.88,2.4050779613,0.0,0,0.0,1.5,-1.88,2.4050779613
2019-05-25 19:30:00,1.8599999999999999,1.74,2.5469982332,0.0,0,0.0,1.8599999999999999,1.74,2.5469982332,1.49,-1.88,2.398853893,0.0,0,0.0,1.49,-1.88,2.398853893
2019-05-25 20:00:00,1.8599999999999999,1.74,2.5469982332,0.0,0,0.0,1.8599999999999999,1.74,2.5469982332,1.47,-1.88,2.3864827676,0.0,0,0.0,1.47,-1.88,2.3864827676
2019-05-25 20:30:00,1.77,1.74,2.482035455,0.0,0,0.0,1.77,1.74,2.482035455,1.47,-1.88,2.3864827676,0.0,0,0.0,1.47,-1.88,2.3864827676
2019-05-25 21:00:00,1.74,1.74,2.4607315985,0.0,0,0.0,1.74,1.74,2.4607315985,1.37,-1.88,2.32622011,0.0,0,0.0,1.37,-1.88,2.32622011
2019-05-25 21:30:00,1.74,1.74,2.4607315985,0.0,0,0.0,1.74,1.74,2.4607315985,1.35,-1.88,2.3144977857,0.0,0,0.0,1.35,-1.88,2.3144977857
2019-05-25 22:00:00,1.6800000000000002,1.74,2.4186773245,0.0,0,0.0,1.6800000000000002,1.74,2.4186773245,1.35,-1.88,2.3144977857,0.0,0,0.0,1.35,-1.88,2.3144977857
2019-05-25 22:30:00,1.6800000000000002,1.74,2.4186773245,0.0,0,0.0,1.6800000000000002,1.74,2.4186773245,1.31,-1.88,2.2913969538,0.0,0,0.0,1.31,-1.88,2.2913969538
2019-05-25 23:00:00,1.54,1.74,2.3236178688,0.0,0,0.0,1.54,1.74,2.3236178688,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-25 23:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.16,-1.88,2.2090722034,0.0,0,0.0,1.16,-1.88,2.2090722034
2019-05-26 00:00:00,1.38,1.74,2.2208106628,0.0,0,0.0,1.38,1.74,2.2208106628,1.06,-1.88,2.1582400237,0.0,0,0.0,1.06,-1.88,2.1582400237
2019-05-26 00:30:00,1.3599999999999999,1.74,2.2084383623,0.0,0,0.0,1.3599999999999999,1.74,2.2084383623,1.06,-1.88,2.1582400237,0.0,0,0.0,1.06,-1.88,2.1582400237
2019-05-26 01:00:00,1.3900000000000001,1.74,2.2270383921,0.0,0,0.0,1.3900000000000001,1.74,2.2270383921,1.08,-1.88,2.1681328373,0.0,0,0.0,1.08,-1.88,2.1681328373
2019-05-26 01:30:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.27,-1.88,2.2687661845,0.0,0,0.0,1.27,-1.88,2.2687661845
2019-05-26 02:00:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.29,-1.88,2.2800219297,0.0,0,0.0,1.29,-1.88,2.2800219297
2019-05-26 02:30:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-26 03:00:00,1.4855,1.6099999999999999,2.1906186911,0.0055000000000000005,0,0.0055000000000000005,1.48,1.6099999999999999,2.1868927729,1.2155,-1.73,2.114317916,0.0055000000000000005,0,0.0055000000000000005,1.21,-1.73,2.1111608181
2019-05-26 03:30:00,1.4815,1.21,1.9128361796000002,0.0015,0,0.0015,1.48,1.21,1.9116746585,1.2115,-1.34,1.8064695541,0.0015,0,0.0015,1.21,-1.34,1.8054639293
2019-05-26 04:00:00,1.413,1.21,1.8602873434,0.003,0,0.003,1.4100000000000001,1.21,1.8580096878,1.213,-1.34,1.8074758643000002,0.003,0,0.003,1.21,-1.34,1.8054639293
2019-05-26 04:30:00,1.3725,1.21,1.8297148002,0.0025,0,0.0025,1.37,1.21,1.8278402556,1.1825,-1.34,1.7871503154,0.0025,0,0.0025,1.18,-1.34,1.7854971297
2019-05-26 05:00:00,1.3435000000000001,1.21,1.8080631211,0.0035,0,0.0035,1.34,1.21,1.8054639293,1.0835,-1.34,1.7232446866000002,0.0035,0,0.0035,1.08,-1.34,1.7210461934999999
2019-05-26 05:30:00,1.341,1.21,1.8062062451,0.001,0,0.001,1.34,1.21,1.8054639293,1.151,-1.34,1.7664656804,0.001,0,0.001,1.15,-1.34,1.7658142598
2019-05-26 06:00:00,1.3745,1.22,1.8378384722,0.0045000000000000005,0,0.0045000000000000005,1.37,1.22,1.8344754019,1.1545,-1.34,1.7687482155,0.0045000000000000005,0,0.0045000000000000005,1.15,-1.34,1.7658142598
2019-05-26 06:30:00,1.482,1.21,1.9132234579,0.002,0,0.002,1.48,1.21,1.9116746585,1.262,-1.34,1.840718338,0.002,0,0.002,1.26,-1.34,1.8393477105
2019-05-26 07:00:00,1.5955,1.25,2.0268498341,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,1.25,2.0225231766,1.3455,-1.34,1.8989392434,0.0055000000000000005,0,0.0055000000000000005,1.34,-1.34,1.8950461736
2019-05-26 07:30:00,1.6155,1.29,2.0673510224,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,1.29,2.0630559857,1.3455,-1.4100000000000001,1.9489664569,0.0055000000000000005,0,0.0055000000000000005,1.34,-1.4100000000000001,1.9451735141
2019-05-26 08:00:00,1.712,1.78,2.4696850002,0.002,0,0.002,1.71,1.78,2.4682990094,1.3719999999999999,-1.83,2.287200035,0.002,0,0.002,1.37,-1.83,2.2860008749
2019-05-26 08:30:00,1.742,1.74,2.4621462182,0.002,0,0.002,1.74,1.74,2.4607315985,1.3719999999999999,-1.8,2.263268433,0.002,0,0.002,1.37,-1.8,2.2620565864
2019-05-26 09:00:00,1.792,2.25,2.87641513,0.002,0,0.002,1.79,2.25,2.8751695602,1.3719999999999999,-2.26,2.6438577874,0.002,0,0.002,1.37,-2.26,2.6428204631
2019-05-26 09:30:00,1.883,2.5,3.1298065435,0.003,0,0.003,1.88,2.5,3.1280025575,1.393,-2.47,2.8357272436,0.003,0,0.003,1.3900000000000001,-2.47,2.8342547521
2019-05-26 10:00:00,1.791,2.68,3.2233648568,0.001,0,0.001,1.79,2.68,3.2228093335,1.301,-2.68,2.9790939898,0.001,0,0.001,1.3,-2.68,2.9786574157
2019-05-26 10:30:00,1.891,2.68,3.2799818597,0.001,0,0.001,1.8900000000000001,2.68,3.2794054339,1.371,-2.76,3.0817594001,0.001,0,0.001,1.37,-2.76,3.0813146545
2019-05-26 11:00:00,1.871,2.69,3.2766966597,0.001,0,0.001,1.87,2.69,3.2761257607,1.341,-2.71,3.0236370483,0.001,0,0.001,1.34,-2.71,3.0231936756
2019-05-26 11:30:00,1.7735,2.7,3.2303718439,0.0035,0,0.0035,1.77,2.7,3.2284516413,1.2735,-2.77,3.0487214123,0.0035,0,0.0035,1.27,-2.77,3.0472610653
2019-05-26 12:00:00,1.697,2.4,2.9393552014,0.007,0,0.007,1.69,2.4,2.9353194034000003,1.227,-2.38,2.67767231,0.007,0,0.007,1.22,-2.38,2.6744719105
2019-05-26 12:30:00,1.6965,2.34,2.8902789225000003,0.006500000000000001,0,0.006500000000000001,1.69,2.34,2.8864684305,1.2465,-2.2800000000000002,2.5984923032,0.006500000000000001,0,0.006500000000000001,1.24,-2.2800000000000002,2.5953805116
