Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-26 13:00:00,1.645,2.35,2.8685405697,0.005,0,0.005,1.6400000000000001,2.35,2.8656761855,1.215,-2.2800000000000002,2.5835295624,0.005,0,0.005,1.21,-2.2800000000000002,2.5811818998
2019-05-26 13:30:00,1.6425,2.37,2.8835232356000002,0.0025,0,0.0025,1.6400000000000001,2.37,2.8820999288999998,1.2325,-2.2800000000000002,2.5918055965,0.0025,0,0.0025,1.23,-2.2800000000000002,2.590617687
2019-05-26 14:00:00,1.6425,1.99,2.5802918924,0.0025,0,0.0025,1.6400000000000001,1.99,2.5787012235,1.2525,-1.99,2.3513520047,0.0025,0,0.0025,1.25,-1.99,2.3500212765
2019-05-26 14:30:00,1.5915,1.83,2.4252365349,0.0015,0,0.0015,1.5899999999999999,1.83,2.4242524621,1.2215,-1.8399999999999999,2.2085430152,0.0015,0,0.0015,1.22,-1.8399999999999999,2.2077137496
2019-05-26 15:00:00,1.502,1.83,2.3674678456000002,0.002,0,0.002,1.5,1.83,2.3661994844,1.212,-1.87,2.2284173756,0.002,0,0.002,1.21,-1.87,2.2273302404
2019-05-26 15:30:00,1.552,1.8599999999999999,2.4224582556,0.002,0,0.002,1.55,1.8599999999999999,2.4211773995,1.222,-1.87,2.2338719748,0.002,0,0.002,1.22,-1.87,2.2327785381
2019-05-26 16:00:00,1.584,1.87,2.4507052046,0.004,0,0.004,1.58,1.87,2.448121729,1.264,-1.87,2.2571211753,0.004,0,0.004,1.26,-1.87,2.254883589
2019-05-26 16:30:00,1.626,1.75,2.3888022103,0.006,0,0.006,1.62,1.75,2.384722206,1.296,-1.87,2.2751958157,0.006,0,0.006,1.29,-1.87,2.2717834404
2019-05-26 17:00:00,1.7245,1.75,2.4569086776,0.0045000000000000005,0,0.0045000000000000005,1.72,1.75,2.4537522287,1.3545,-1.87,2.3090193265,0.0045000000000000005,0,0.0045000000000000005,1.35,-1.87,2.3063824488
2019-05-26 17:30:00,1.952,2.15,2.9039290625,0.002,0,0.002,1.9500000000000002,2.15,2.9025850547000003,1.482,-2.29,2.7277140613,0.002,0,0.002,1.48,-2.29,2.7266279541
2019-05-26 18:00:00,1.9135,2.2800000000000002,2.9765554337,0.0035,0,0.0035,1.9100000000000001,2.2800000000000002,2.9743066419,1.4835,-2.31,2.7453364548,0.0035,0,0.0035,1.48,-2.31,2.7434467372
2019-05-26 18:30:00,1.9145,2.2800000000000002,2.9771983894,0.0045000000000000005,0,0.0045000000000000005,1.9100000000000001,2.2800000000000002,2.9743066419,1.4845000000000002,-2.37,2.7965407649,0.0045000000000000005,0,0.0045000000000000005,1.48,-2.37,2.7941546128
2019-05-26 19:00:00,1.8895,2.2800000000000002,2.9611839271,0.0095,0,0.0095,1.88,2.2800000000000002,2.9551311308,1.4595,-2.41,2.8174882875,0.0095,0,0.0095,1.45,-2.41,2.8125788878
2019-05-26 19:30:00,1.924,2.2,2.9226316908000003,0.004,0,0.004,1.92,2.2,2.92,1.474,-2.41,2.8250267255,0.004,0,0.004,1.47,-2.41,2.8229417281
2019-05-26 20:00:00,1.8535,2.2800000000000002,2.9383434534,0.0035,0,0.0035,1.85,2.2800000000000002,2.9361369178,1.3935,-2.41,2.7838718092,0.0035,0,0.0035,1.3900000000000001,-2.41,2.7821214927
2019-05-26 20:30:00,1.8805,2.26,2.9400476612,0.0005,0,0.0005,1.88,2.26,2.9397278786000003,1.4405000000000001,-2.41,2.8076930477,0.0005,0,0.0005,1.44,-2.41,2.8074365532
2019-05-26 21:00:00,1.87,2.26,2.933342803,0.0,0,0.0,1.87,2.26,2.933342803,1.38,-2.41,2.7771388154,0.0,0,0.0,1.38,-2.41,2.7771388154
2019-05-26 21:30:00,1.83,2.16,2.8309892264,0.0,0,0.0,1.83,2.16,2.8309892264,1.37,-2.41,2.7721832551,0.0,0,0.0,1.37,-2.41,2.7721832551
2019-05-26 22:00:00,1.77,2.14,2.7771388154,0.0,0,0.0,1.77,2.14,2.7771388154,1.34,-2.37,2.722590678,0.0,0,0.0,1.34,-2.37,2.722590678
2019-05-26 22:30:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.33,-2.39,2.7351416781999998,0.0,0,0.0,1.33,-2.39,2.7351416781999998
2019-05-26 23:00:00,1.67,2.14,2.7144981120000002,0.0,0,0.0,1.67,2.14,2.7144981120000002,1.24,-2.41,2.7102951869,0.0,0,0.0,1.24,-2.41,2.7102951869
2019-05-26 23:30:00,1.6,2.22,2.7364941074,0.0,0,0.0,1.6,2.22,2.7364941074,1.21,-2.38,2.6699250925999998,0.0,0,0.0,1.21,-2.38,2.6699250925999998
2019-05-27 00:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.13,-1.88,2.1934675744,0.0,0,0.0,1.13,-1.88,2.1934675744
2019-05-27 00:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.1400000000000001,-1.88,2.1986359408,0.0,0,0.0,1.1400000000000001,-1.88,2.1986359408
2019-05-27 01:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.12,-1.88,2.1883326987,0.0,0,0.0,1.12,-1.88,2.1883326987
2019-05-27 01:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.33,-1.88,2.3028894893,0.0,0,0.0,1.33,-1.88,2.3028894893
2019-05-27 02:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.33,-1.88,2.3028894893,0.0,0,0.0,1.33,-1.88,2.3028894893
2019-05-27 02:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.33,-1.88,2.3028894893,0.0,0,0.0,1.33,-1.88,2.3028894893
2019-05-27 03:00:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.24,-1.88,2.2521101216,0.0,0,0.0,1.24,-1.88,2.2521101216
2019-05-27 03:30:00,1.56,1.74,2.3369210513,0.0,0,0.0,1.56,1.74,2.3369210513,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-27 04:00:00,1.49,1.74,2.2907858913,0.0,0,0.0,1.49,1.74,2.2907858913,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-27 04:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.19,-1.88,2.2249719099,0.0,0,0.0,1.19,-1.88,2.2249719099
2019-05-27 05:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.15,-1.88,2.2038375621,0.0,0,0.0,1.15,-1.88,2.2038375621
2019-05-27 05:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-27 06:00:00,1.49,1.74,2.2907858913,0.0,0,0.0,1.49,1.74,2.2907858913,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-27 06:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.3,-1.88,2.2856946428000002,0.0,0,0.0,1.3,-1.88,2.2856946428000002
2019-05-27 07:00:00,1.6800000000000002,1.77,2.4403483358,0.0,0,0.0,1.6800000000000002,1.77,2.4403483358,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-27 07:30:00,1.7215,1.75,2.4548039127,0.0015,0,0.0015,1.72,1.75,2.4537522287,1.3815,-1.88,2.3330114123,0.0015,0,0.0015,1.38,-1.88,2.3321234959
2019-05-27 08:00:00,1.7730000000000001,1.75,2.4911902778,0.003,0,0.003,1.77,1.75,2.489056046,1.453,-1.88,2.3760490315,0.003,0,0.003,1.45,-1.88,2.37421566
2019-05-27 08:30:00,1.7469999999999999,1.75,2.4727533237,0.007,0,0.007,1.74,1.75,2.4678127968,1.427,-1.82,2.3127319343,0.007,0,0.007,1.42,-1.82,2.3084193726
2019-05-27 09:00:00,1.7535,1.8399999999999999,2.5417242671,0.0135,0,0.0135,1.74,1.8399999999999999,2.5324296634,1.3835,-1.75,2.2308232225,0.0135,0,0.0135,1.37,-1.75,2.2224760966
2019-05-27 09:30:00,1.7269999999999999,1.8399999999999999,2.523515207,0.017,0,0.017,1.71,1.8399999999999999,2.5119116226,1.387,-1.77,2.2487038489,0.017,0,0.017,1.37,-1.77,2.2382582514
2019-05-27 10:00:00,1.678,1.88,2.5199373008,0.018000000000000002,0,0.018000000000000002,1.6600000000000001,1.88,2.5079872408,1.348,-1.76,2.2169131693,0.018000000000000002,0,0.018000000000000002,1.33,-1.76,2.2060145058
2019-05-27 10:30:00,1.561,1.88,2.4435877312,0.021,0,0.021,1.54,1.88,2.4302263269,1.231,-1.74,2.1314222951,0.021,0,0.021,1.21,-1.74,2.1193631119
2019-05-27 11:00:00,1.4635,1.88,2.38248447,0.0235,0,0.0235,1.44,1.88,2.3681216185,1.1535,-1.74,2.0876211941,0.0235,0,0.0235,1.13,-1.74,2.074728898
2019-05-27 11:30:00,1.468,1.88,2.3852513494,0.028,0,0.028,1.44,1.88,2.3681216185,1.1280000000000001,-1.74,2.0736402774,0.028,0,0.028,1.1,-1.74,2.0585431742
2019-05-27 12:00:00,1.4705,1.88,2.3867907847,0.030500000000000003,0,0.030500000000000003,1.44,1.88,2.3681216185,1.1105,-1.74,2.0641730184,0.030500000000000003,0,0.030500000000000003,1.08,-1.74,2.0479257799
2019-05-27 12:30:00,1.3615,1.88,2.3212242998,0.0315,0,0.0315,1.33,1.88,2.3028894893,1.0315,-1.74,2.0227684618,0.0315,0,0.0315,1.0,-1.74,2.0068881384
2019-05-27 13:00:00,1.383,1.88,2.333899955,0.023,0,0.023,1.3599999999999999,1.88,2.320344802,1.063,-1.74,2.0390117704,0.023,0,0.023,1.04,-1.74,2.0271161782
2019-05-27 13:30:00,1.3875,1.88,2.3365693334,0.0275,0,0.0275,1.3599999999999999,1.88,2.320344802,1.0775,-1.74,2.046608475,0.0275,0,0.0275,1.05,-1.74,2.0322647465
2019-05-27 14:00:00,1.3094999999999999,1.97,2.3655211371,0.029500000000000002,0,0.029500000000000002,1.28,1.97,2.3493190503,0.9995,-1.74,2.0066390433,0.029500000000000002,0,0.029500000000000002,0.97,-1.74,1.9921094347000001
2019-05-27 14:30:00,1.3385,1.9500000000000002,2.3651812298,0.0285,0,0.0285,1.31,1.9500000000000002,2.3491700662,1.0185,-1.74,2.0161701937,0.0285,0,0.0285,0.99,-1.74,2.0019240745
2019-05-27 15:00:00,1.34,1.87,2.3005434141,0.03,0,0.03,1.31,1.87,2.2831995095,1.03,-1.73,2.013405076,0.03,0,0.03,1.0,-1.73,1.9982242116000002
2019-05-27 15:30:00,1.264,1.35,1.8493771925,0.034,0,0.034,1.23,1.35,1.8263077506,1.034,-1.21,1.5916205578,0.034,0,0.034,1.0,-1.21,1.5697452023
2019-05-27 16:00:00,1.4325,1.35,1.9683892527,0.022500000000000003,0,0.022500000000000003,1.4100000000000001,1.35,1.9520758182,1.2125,-1.24,1.7342883987,0.022500000000000003,0,0.022500000000000003,1.19,-1.24,1.7186331778000001
2019-05-27 16:30:00,1.4485000000000001,1.32,1.9597326985999999,0.0285,0,0.0285,1.42,1.32,1.9387624919,1.2285,-1.34,1.8179142582,0.0285,0,0.0285,1.2,-1.34,1.7987773625
2019-05-27 17:00:00,1.4969999999999999,1.31,1.9892483505,0.027,0,0.027,1.47,1.31,1.9690099035,1.2570000000000001,-1.32,1.8227586236,0.027,0,0.027,1.23,-1.32,1.8042449944999999
2019-05-27 17:30:00,1.691,1.73,2.4191694856,0.021,0,0.021,1.67,1.73,2.4045373775,1.321,-1.76,2.2006001454,0.021,0,0.021,1.3,-1.76,2.1880585001
2019-05-27 18:00:00,1.8050000000000002,1.82,2.5632840264,0.025,0,0.025,1.78,1.82,2.5457415423,1.455,-1.74,2.2681765804,0.025,0,0.025,1.43,-1.74,2.2522211259000002
2019-05-27 18:30:00,1.8855,1.75,2.5724716228,0.025500000000000002,0,0.025500000000000002,1.8599999999999999,1.75,2.5538402456,1.5455,-1.8599999999999999,2.4182990406,0.025500000000000002,0,0.025500000000000002,1.52,-1.8599999999999999,2.4020824299
2019-05-27 19:00:00,1.9405000000000001,1.74,2.6063653332,0.0205,0,0.0205,1.92,1.74,2.5911387458,1.6305,-1.88,2.4885598747,0.0205,0,0.0205,1.6099999999999999,-1.88,2.4751767614
2019-05-27 19:30:00,2.015,2.2,2.9833244879,0.015,0,0.015,2.0,2.2,2.9732137495,1.5550000000000002,-2.29,2.7680543709,0.015,0,0.015,1.54,-2.29,2.7596557756
2019-05-27 20:00:00,1.9225,2.22,2.9367339427,0.0125,0,0.0125,1.9100000000000001,2.22,2.9285662021,1.4725000000000001,-2.34,2.7647524754,0.0125,0,0.0125,1.46,-2.34,2.7581152985
2019-05-27 20:30:00,1.901,2.24,2.9379246076000003,0.021,0,0.021,1.88,2.24,2.9243802762,1.451,-2.41,2.8130945594,0.021,0,0.021,1.43,-2.41,2.802320467
2019-05-27 21:00:00,1.885,2.24,2.9275971376000003,0.015,0,0.015,1.87,2.24,2.9179616173,1.455,-2.41,2.8151598534,0.015,0,0.015,1.44,-2.41,2.8074365532
2019-05-27 21:30:00,1.8815,2.2800000000000002,2.9560856297,0.0115,0,0.0115,1.87,2.2800000000000002,2.9487794085,1.4315,-2.38,2.7773354587,0.0115,0,0.0115,1.42,-2.38,2.7714256259
2019-05-27 22:00:00,1.854,2.2800000000000002,2.9386588778,0.014,0,0.014,1.8399999999999999,2.2800000000000002,2.9298464124,1.404,-2.41,2.7891425206,0.014,0,0.014,1.3900000000000001,-2.41,2.7821214927
2019-05-27 22:30:00,1.7785000000000002,2.17,2.8057017393,0.0085,0,0.0085,1.77,2.17,2.8003214101,1.3685,-2.3,2.6763393376,0.0085,0,0.0085,1.3599999999999999,-2.3,2.672002994
2019-05-27 23:00:00,1.619,1.7000000000000002,2.3475862071,0.009000000000000001,0,0.009000000000000001,1.6099999999999999,1.7000000000000002,2.341388477,1.319,-1.81,2.2396117967,0.009000000000000001,0,0.009000000000000001,1.31,-1.81,2.2343231637
2019-05-27 23:30:00,1.4585,1.27,1.9339395673,0.018500000000000003,0,0.018500000000000003,1.44,1.27,1.9200260415,1.2585,-1.34,1.8383204971,0.018500000000000003,0,0.018500000000000003,1.24,-1.34,1.8257053431
2019-05-28 00:00:00,1.3605,1.32,1.8956160608000001,0.0205,0,0.0205,1.34,1.32,1.8809572031,1.1205,-1.34,1.7467456169000002,0.0205,0,0.0205,1.1,-1.34,1.7336666346
2019-05-28 00:30:00,1.3575,1.27,1.8589529983,0.0175,0,0.0175,1.34,1.27,1.8462123388,1.0975,-1.34,1.732081479,0.0175,0,0.0175,1.08,-1.34,1.7210461934999999
2019-05-28 01:00:00,1.3595000000000002,1.29,1.874123862,0.0195,0,0.0195,1.34,1.29,1.8600268815,1.1195,-1.34,1.7461043067,0.0195,0,0.0195,1.1,-1.34,1.7336666346
2019-05-28 01:30:00,1.5779999999999998,1.21,1.9885130122999999,0.008,0,0.008,1.57,1.21,1.9821705275000001,1.328,-1.34,1.8865799745,0.008,0,0.008,1.32,-1.34,1.8809572031
2019-05-28 02:00:00,1.623,1.21,2.0244083086,0.013000000000000001,0,0.013000000000000001,1.6099999999999999,1.21,2.014000993,1.373,-1.34,1.9185226087,0.013000000000000001,0,0.013000000000000001,1.3599999999999999,-1.34,1.9092406868
2019-05-28 02:30:00,1.5985,1.21,2.004819755,0.0085,0,0.0085,1.5899999999999999,1.21,1.9980490484,1.3485,-1.34,1.9010660825,0.0085,0,0.0085,1.34,-1.34,1.8950461736
2019-05-28 03:00:00,1.5105,1.21,1.9353837475,0.0105,0,0.0105,1.5,1.21,1.9272000415,1.2905,-1.34,1.8603736856,0.0105,0,0.0105,1.28,-1.34,1.8531055016
2019-05-28 03:30:00,1.5075,1.21,1.9330432613,0.007500000000000001,0,0.007500000000000001,1.5,1.21,1.9272000415,1.2875,-1.34,1.8582939084,0.007500000000000001,0,0.007500000000000001,1.28,-1.34,1.8531055016
2019-05-28 04:00:00,1.4795,1.21,1.9112875896000001,0.0095,0,0.0095,1.47,1.21,1.9039432765000002,1.2195,-1.34,1.8118444332,0.0095,0,0.0095,1.21,-1.34,1.8054639293
2019-05-28 04:30:00,1.4705,1.21,1.9043293439000002,0.0005,0,0.0005,1.47,1.21,1.9039432765000002,1.2105000000000001,-1.34,1.8057990614000001,0.0005,0,0.0005,1.21,-1.34,1.8054639293
2019-05-28 05:00:00,1.4705,1.21,1.9043293439000002,0.0005,0,0.0005,1.47,1.21,1.9039432765000002,1.2105000000000001,-1.34,1.8057990614000001,0.0005,0,0.0005,1.21,-1.34,1.8054639293
2019-05-28 05:30:00,1.5135,1.21,1.9377260513,0.0035,0,0.0035,1.51,1.21,1.93499354,1.3035,-1.34,1.8694149486,0.0035,0,0.0035,1.3,-1.34,1.8669761648
2019-05-28 06:00:00,1.529,1.21,1.9498566614000001,0.009000000000000001,0,0.009000000000000001,1.52,1.21,1.9428072473,1.309,-1.34,1.8732541205,0.009000000000000001,0,0.009000000000000001,1.3,-1.34,1.8669761648
2019-05-28 06:30:00,1.595,1.21,2.0020302196,0.005,0,0.005,1.5899999999999999,1.21,1.9980490484,1.345,-1.34,1.8985849994000001,0.005,0,0.005,1.34,-1.34,1.8950461736
2019-05-28 07:00:00,1.6840000000000002,1.21,2.073633526,0.004,0,0.004,1.6800000000000002,1.21,2.0703864374,1.434,-1.34,1.9626400587,0.004,0,0.004,1.43,-1.34,1.9597193677
2019-05-28 07:30:00,1.7755,1.21,2.1486042563,0.0055000000000000005,0,0.0055000000000000005,1.77,1.21,2.1440615663,1.5354999999999999,-1.34,2.0379794528,0.0055000000000000005,0,0.0055000000000000005,1.53,-1.34,2.033838735
2019-05-28 08:00:00,1.8585,1.6400000000000001,2.4786331415,0.0085,0,0.0085,1.85,1.6400000000000001,2.4722661669,1.5285000000000002,-1.77,2.3386346979,0.0085,0,0.0085,1.52,-1.77,2.3330880823
2019-05-28 08:30:00,1.976,2.15,2.9201157511,0.016,0,0.016,1.96,2.15,2.9093126336,1.556,-2.19,2.6864913920999998,0.016,0,0.016,1.54,-2.19,2.677256058
2019-05-28 09:00:00,1.9304999999999999,2.29,2.9951511231000003,0.0205,0,0.0205,1.9100000000000001,2.29,2.9819792085000003,1.4805000000000001,-2.24,2.6850475322,0.0205,0,0.0205,1.46,-2.24,2.6737987957
2019-05-28 09:30:00,1.885,2.29,2.9660284894,0.015,0,0.015,1.87,2.29,2.9565182225,1.445,-2.27,2.6908966907,0.015,0,0.015,1.43,-2.27,2.6828715959
2019-05-28 10:00:00,1.751,2.34,2.9226017519000003,0.031,0,0.031,1.72,2.34,2.9041349831,1.341,-2.27,2.6365092452,0.031,0,0.031,1.31,-2.27,2.6208777156
2019-05-28 10:30:00,1.6275,2.38,2.8832544546000003,0.0375,0,0.0375,1.5899999999999999,2.38,2.8622543563000002,1.2175,-2.26,2.5670812706,0.0375,0,0.0375,1.18,-2.26,2.5495097568
2019-05-28 11:00:00,1.5514999999999999,2.4,2.8578229914,0.0315,0,0.0315,1.52,2.4,2.8408449447,1.1415,-2.22,2.4962816848,0.0315,0,0.0315,1.11,-2.22,2.482035455
2019-05-28 11:30:00,1.5795,2.41,2.8814788304,0.029500000000000002,0,0.029500000000000002,1.55,2.41,2.8654144552,1.1695,-2.15,2.4474946885,0.029500000000000002,0,0.029500000000000002,1.1400000000000001,-2.15,2.4335365212
2019-05-28 12:00:00,1.4889999999999999,2.41,2.8328821013,0.029,0,0.029,1.46,2.41,2.8177473272,1.089,-2.17,2.427925246,0.029,0,0.029,1.06,-2.17,2.4150569351
2019-05-28 12:30:00,1.432,2.41,2.8033415775,0.032,0,0.032,1.4,2.41,2.7871311415,1.032,-2.15,2.3848530353,0.032,0,0.032,1.0,-2.15,2.3711811403
2019-05-28 13:00:00,1.5474999999999999,2.41,2.8640628920999998,0.0275,0,0.0275,1.52,2.41,2.8492981592,1.1375,-2.15,2.4323663889000002,0.0275,0,0.0275,1.11,-2.15,2.4196280706
2019-05-28 13:30:00,1.6135000000000002,2.41,2.9002555491,0.0235,0,0.0235,1.5899999999999999,2.41,2.8872478245,1.2135,-2.16,2.4775355194,0.0235,0,0.0235,1.19,-2.16,2.4661102976000002
2019-05-28 14:00:00,1.445,2.41,2.8100044484,0.015,0,0.015,1.43,2.41,2.802320467,1.035,-2.17,2.4041890525,0.015,0,0.015,1.02,-2.17,2.3977697971
2019-05-28 14:30:00,1.373,2.41,2.7736670673,0.023,0,0.023,1.35,2.41,2.7623540685,0.963,-2.14,2.3466932053000003,0.023,0,0.023,0.9400000000000001,-2.14,2.3373489256
2019-05-28 15:00:00,1.3705,2.41,2.7724303869,0.0205,0,0.0205,1.35,2.41,2.7623540685,0.9605,-2.14,2.3456684015,0.0205,0,0.0205,0.9400000000000001,-2.14,2.3373489256
2019-05-28 15:30:00,1.3005,2.11,2.4785883583,0.0205,0,0.0205,1.28,2.11,2.4678938389000002,0.9605,-1.9100000000000001,2.137910253,0.0205,0,0.0205,0.9400000000000001,-1.9100000000000001,2.1287789928
2019-05-28 16:00:00,1.304,1.88,2.2879720278,0.014,0,0.014,1.29,1.88,2.2800219297,0.984,-1.74,1.9989637315,0.014,0,0.014,0.97,-1.74,1.9921094347000001
2019-05-28 16:30:00,1.4445000000000001,1.88,2.370860656,0.0145,0,0.0145,1.43,1.88,2.3620541907,1.1345,-1.74,2.077183249,0.0145,0,0.0145,1.12,-1.74,2.0692993983
2019-05-28 17:00:00,1.4865,1.88,2.3966815078,0.0165,0,0.0165,1.47,1.88,2.3864827676,1.1365,-1.74,2.0782762689,0.0165,0,0.0165,1.12,-1.74,2.0692993983
2019-05-28 17:30:00,1.665,2.02,2.6177518981,0.015,0,0.015,1.65,2.02,2.6082369524,1.275,-1.99,2.3634138444,0.015,0,0.015,1.26,-1.99,2.3553555995
2019-05-28 18:00:00,1.7885,2.2800000000000002,2.8977805731,0.0085,0,0.0085,1.78,2.2800000000000002,2.8925421345,1.3685,-2.26,2.6420431961,0.0085,0,0.0085,1.3599999999999999,-2.26,2.6376504696
2019-05-28 18:30:00,1.9540000000000002,2.2800000000000002,3.002751405,0.004,0,0.004,1.9500000000000002,2.2800000000000002,3.0001499963,1.494,-2.2800000000000002,2.7258826094,0.004,0,0.004,1.49,-2.2800000000000002,2.7236923468
2019-05-28 19:00:00,1.9755,2.66,3.3133367245,0.0055000000000000005,0,0.0055000000000000005,1.97,2.66,3.3100604224,1.4655,-2.63,3.0107457963,0.0055000000000000005,0,0.0055000000000000005,1.46,-2.63,3.0080724725
2019-05-28 19:30:00,1.991,2.68,3.3386346012,0.001,0,0.001,1.99,2.68,3.3380383461,1.461,-2.75,3.1140040141,0.001,0,0.001,1.46,-2.75,3.1135349684999998
2019-05-28 20:00:00,1.9500000000000002,2.68,3.3143475979,0.0,0,0.0,1.9500000000000002,2.68,3.3143475979,1.43,-2.81,3.1529351405,0.0,0,0.0,1.43,-2.81,3.1529351405
2019-05-28 20:30:00,1.97,2.68,3.3261539351,0.0,0,0.0,1.97,2.68,3.3261539351,1.43,-2.81,3.1529351405,0.0,0,0.0,1.43,-2.81,3.1529351405
2019-05-28 21:00:00,1.88,2.68,3.2736523945,0.0,0,0.0,1.88,2.68,3.2736523945,1.35,-2.81,3.1174669204,0.0,0,0.0,1.35,-2.81,3.1174669204
2019-05-28 21:30:00,1.9300000000000002,2.68,3.3026201719,0.0,0,0.0,1.9300000000000002,2.68,3.3026201719,1.4100000000000001,-2.81,3.1439147571,0.0,0,0.0,1.4100000000000001,-2.81,3.1439147571
2019-05-28 22:00:00,1.97,2.68,3.3261539351,0.0,0,0.0,1.97,2.68,3.3261539351,1.46,-2.81,3.1666543859,0.0,0,0.0,1.46,-2.81,3.1666543859
2019-05-28 22:30:00,1.9100000000000001,2.68,3.2909725006,0.0,0,0.0,1.9100000000000001,2.68,3.2909725006,1.38,-2.81,3.1305750271,0.0,0,0.0,1.38,-2.81,3.1305750271
2019-05-28 23:00:00,1.9100000000000001,2.68,3.2909725006,0.0,0,0.0,1.9100000000000001,2.68,3.2909725006,1.38,-2.81,3.1305750271,0.0,0,0.0,1.38,-2.81,3.1305750271
2019-05-28 23:30:00,1.9100000000000001,2.68,3.2909725006,0.0,0,0.0,1.9100000000000001,2.68,3.2909725006,1.38,-2.81,3.1305750271,0.0,0,0.0,1.38,-2.81,3.1305750271
2019-05-29 00:00:00,1.51,2.43,2.8609439002,0.0,0,0.0,1.51,2.43,2.8609439002,1.07,-2.43,2.6551459470000003,0.0,0,0.0,1.07,-2.43,2.6551459470000003
2019-05-29 00:30:00,1.47,2.07,2.5388580110000003,0.0,0,0.0,1.47,2.07,2.5388580110000003,1.07,-2.16,2.4104978739,0.0,0,0.0,1.07,-2.16,2.4104978739
2019-05-29 01:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.12,-1.88,2.1883326987,0.0,0,0.0,1.12,-1.88,2.1883326987
2019-05-29 01:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.33,-1.88,2.3028894893,0.0,0,0.0,1.33,-1.88,2.3028894893
2019-05-29 02:00:00,1.65,1.74,2.397936613,0.0,0,0.0,1.65,1.74,2.397936613,1.33,-1.88,2.3028894893,0.0,0,0.0,1.33,-1.88,2.3028894893
2019-05-29 02:30:00,1.63,1.74,2.3842189497,0.0,0,0.0,1.63,1.74,2.3842189497,1.33,-1.88,2.3028894893,0.0,0,0.0,1.33,-1.88,2.3028894893
2019-05-29 03:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.24,-1.88,2.2521101216,0.0,0,0.0,1.24,-1.88,2.2521101216
2019-05-29 03:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-29 04:00:00,1.53,1.73,2.3095021108,0.0,0,0.0,1.53,1.73,2.3095021108,1.21,-1.8599999999999999,2.2189411889,0.0,0,0.0,1.21,-1.8599999999999999,2.2189411889
2019-05-29 04:30:00,1.4705,1.21,1.9043293439000002,0.0005,0,0.0005,1.47,1.21,1.9039432765000002,1.2105000000000001,-1.34,1.8057990614000001,0.0005,0,0.0005,1.21,-1.34,1.8054639293
2019-05-29 05:00:00,1.4100000000000001,1.21,1.8580096878,0.0,0,0.0,1.4100000000000001,1.21,1.8580096878,1.21,-1.34,1.8054639293,0.0,0,0.0,1.21,-1.34,1.8054639293
2019-05-29 05:30:00,1.48,1.21,1.9116746585,0.0,0,0.0,1.48,1.21,1.9116746585,1.22,-1.34,1.8121810064,0.0,0,0.0,1.22,-1.34,1.8121810064
2019-05-29 06:00:00,1.5305,1.45,2.1083003225,0.0005,0,0.0005,1.53,1.45,2.1079373805,1.2205,-1.58,1.9965020035,0.0005,0,0.0005,1.22,-1.58,1.9961963831
2019-05-29 06:30:00,1.691,2.1,2.6961975076,0.001,0,0.001,1.69,2.1,2.6955704406,1.291,-2.19,2.5422000315,0.001,0,0.001,1.29,-2.19,2.5416923496
2019-05-29 07:00:00,1.7715,2.24,2.8558382745,0.0015,0,0.0015,1.77,2.24,2.8549080546,1.3615,-2.2800000000000002,2.6555756909,0.0015,0,0.0015,1.3599999999999999,-2.2800000000000002,2.6548069610000002
2019-05-29 07:30:00,1.924,2.2800000000000002,2.9833162756,0.004,0,0.004,1.92,2.2800000000000002,2.9807381636,1.494,-2.2800000000000002,2.7258826094,0.004,0,0.004,1.49,-2.2800000000000002,2.7236923468
2019-05-29 08:00:00,2.0815,2.64,3.3618807608,0.0015,0,0.0015,2.08,2.64,3.360952246,1.5514999999999999,-2.67,3.0880499105,0.0015,0,0.0015,1.55,-2.67,3.087296552
2019-05-29 08:30:00,2.0925,2.77,3.4715207403,0.0025,0,0.0025,2.09,2.77,3.4700144092,1.5525,-2.69,3.1058583757,0.0025,0,0.0025,1.55,-2.69,3.1046094762
2019-05-29 09:00:00,2.094,2.81,3.5044166419,0.004,0,0.004,2.09,2.81,3.5020279839,1.554,-2.69,3.1066084401,0.004,0,0.004,1.55,-2.69,3.1046094762
2019-05-29 09:30:00,2.074,2.79,3.4764315037,0.004,0,0.004,2.07,2.79,3.4740466318,1.534,-2.69,3.096652386,0.004,0,0.004,1.53,-2.69,3.0946728422
2019-05-29 10:00:00,2.056,2.79,3.4657230126,0.006,0,0.006,2.05,2.79,3.4621669515,1.516,-2.69,3.0877752509,0.006,0,0.006,1.51,-2.69,3.0848338691
2019-05-29 10:30:00,1.9645000000000001,2.77,3.3959034512,0.0045000000000000005,0,0.0045000000000000005,1.96,2.77,3.3933022264,1.4344999999999999,-2.69,3.0485882388,0.0045000000000000005,0,0.0045000000000000005,1.43,-2.69,3.046473371
2019-05-29 11:00:00,1.893,2.77,3.3550482858,0.003,0,0.003,1.8900000000000001,2.77,3.3533565274,1.363,-2.69,3.0156042512,0.003,0,0.003,1.3599999999999999,-2.69,3.014249492
2019-05-29 11:30:00,1.843,2.8,3.3521111258,0.003,0,0.003,1.8399999999999999,2.8,3.3504626546000003,1.323,-2.69,2.9977373134,0.003,0,0.003,1.32,-2.69,2.9964145241
2019-05-29 12:00:00,1.7335,2.81,3.3016847593,0.0035,0,0.0035,1.73,2.81,3.2998484814,1.2135,-2.69,2.951047653,0.0035,0,0.0035,1.21,-2.69,2.9496101437
2019-05-29 12:30:00,1.755,2.81,3.3130235435,0.005,0,0.005,1.75,2.81,3.310377622,1.225,-2.69,2.9557951553,0.005,0,0.005,1.22,-2.69,2.9537264599
2019-05-29 13:00:00,1.7455,2.81,3.3080009447,0.0055000000000000005,0,0.0055000000000000005,1.74,2.81,3.3051021164,1.2155,-2.69,2.9518706357,0.0055000000000000005,0,0.0055000000000000005,1.21,-2.69,2.9496101437
2019-05-29 13:30:00,1.736,2.83,3.3200295179,0.006,0,0.006,1.73,2.83,3.3168961395,1.216,-2.69,2.9520765573,0.006,0,0.006,1.21,-2.69,2.9496101437
2019-05-29 14:00:00,1.745,2.9,3.3845272934,0.005,0,0.005,1.74,2.9,3.3819520990000003,1.215,-2.69,2.9516647845,0.005,0,0.005,1.21,-2.69,2.9496101437
2019-05-29 14:30:00,1.7475,2.87,3.3601571764,0.007500000000000001,0,0.007500000000000001,1.74,2.87,3.3562628026,1.2175,-2.69,2.9526947438,0.007500000000000001,0,0.007500000000000001,1.21,-2.69,2.9496101437
2019-05-29 15:00:00,1.7765,2.71,3.2403784115,0.006500000000000001,0,0.006500000000000001,1.77,2.71,3.2368194265,1.2965,-2.54,2.8517559941,0.006500000000000001,0,0.006500000000000001,1.29,-2.54,2.8488067678
2019-05-29 15:30:00,1.729,2.38,2.9417411511,0.009000000000000001,0,0.009000000000000001,1.72,2.38,2.9364604544,1.279,-2.23,2.5707471677,0.009000000000000001,0,0.009000000000000001,1.27,-2.23,2.5662813564
2019-05-29 16:00:00,1.679,2.38,2.9126347179,0.009000000000000001,0,0.009000000000000001,1.67,2.38,2.9074559326,1.239,-2.27,2.5861208402,0.009000000000000001,0,0.009000000000000001,1.23,-2.27,2.5818210627
2019-05-29 16:30:00,1.7685,2.31,2.9092425561,0.0085,0,0.0085,1.76,2.31,2.9040833321,1.3385,-2.2800000000000002,2.6438574564,0.0085,0,0.0085,1.33,-2.2800000000000002,2.639564358
2019-05-29 17:00:00,1.849,2.2800000000000002,2.9355069409,0.009000000000000001,0,0.009000000000000001,1.8399999999999999,2.2800000000000002,2.9298464124,1.379,-2.2800000000000002,2.6645902124000003,0.009000000000000001,0,0.009000000000000001,1.37,-2.2800000000000002,2.6599436084
2019-05-29 17:30:00,1.9769999999999999,2.2800000000000002,3.0177688778,0.007,0,0.007,1.97,2.2800000000000002,3.0131876808,1.517,-2.2800000000000002,2.7385560064,0.007,0,0.007,1.51,-2.2800000000000002,2.7346846253
2019-05-29 18:00:00,2.0675,2.24,3.0483038316,0.007500000000000001,0,0.007500000000000001,2.06,2.24,3.0432219768,1.6275,-2.29,2.809422761,0.007500000000000001,0,0.007500000000000001,1.62,-2.29,2.805084669
2019-05-29 18:30:00,2.211,2.16,3.0909741183,0.001,0,0.001,2.21,2.16,3.0902588888,1.751,-2.35,2.9306144407,0.001,0,0.001,1.75,-2.35,2.9300170648
2019-05-29 19:00:00,2.1915,2.19,3.0981885433,0.0015,0,0.0015,2.19,2.19,3.0971277016,1.7515,-2.3,2.8909777325,0.0015,0,0.0015,1.75,-2.3,2.8900692033
2019-05-29 19:30:00,2.081,2.23,3.0501575369,0.001,0,0.001,2.08,2.23,3.0494753647,1.621,-2.32,2.8302015829,0.001,0,0.001,1.62,-2.32,2.8296289509
2019-05-29 20:00:00,2.0125,2.2800000000000002,3.0411439048,0.0025,0,0.0025,2.01,2.2800000000000002,3.0394900888,1.5925,-2.4,2.8802875290000003,0.0025,0,0.0025,1.5899999999999999,-2.4,2.8789060422
2019-05-29 20:30:00,2.0035,2.2800000000000002,3.0351955868,0.0035,0,0.0035,2.0,2.2800000000000002,3.032886414,1.5434999999999999,-2.39,2.8450821166,0.0035,0,0.0035,1.54,-2.39,2.8431848339
2019-05-29 21:00:00,1.9809999999999999,2.2800000000000002,3.0203908687,0.001,0,0.001,1.98,2.2800000000000002,3.0197350877,1.501,-2.37,2.8053343829,0.001,0,0.001,1.5,-2.37,2.8047994580999998
2019-05-29 21:30:00,1.8820000000000001,1.87,2.6530782122,0.002,0,0.002,1.88,1.87,2.6516598575,1.482,-2.01,2.4972833239,0.002,0,0.002,1.48,-2.01,2.4960969532
2019-05-29 22:00:00,1.883,2.15,2.8580043737,0.003,0,0.003,1.88,2.15,2.8560287113,1.483,-2.26,2.7031257832,0.003,0,0.003,1.48,-2.26,2.7014810753000003
2019-05-29 22:30:00,1.8525,2.21,2.8837226375,0.0025,0,0.0025,1.85,2.21,2.8821172773,1.4325,-2.2800000000000002,2.6926671257,0.0025,0,0.0025,1.43,-2.2800000000000002,2.6913379572
2019-05-29 23:00:00,1.7275,2.2800000000000002,2.8605342595,0.007500000000000001,0,0.007500000000000001,1.72,2.2800000000000002,2.8560112045,1.2775,-2.2800000000000002,2.6135045915,0.007500000000000001,0,0.007500000000000001,1.27,-2.2800000000000002,2.6098467388
2019-05-29 23:30:00,1.581,1.9500000000000002,2.5103906071,0.011,0,0.011,1.57,1.9500000000000002,2.5034775813,1.221,-1.98,2.3262074284,0.011,0,0.011,1.21,-1.98,2.3204525421
2019-05-30 00:00:00,1.4775,1.78,2.3133106687,0.007500000000000001,0,0.007500000000000001,1.47,1.78,2.3085276693,1.1475,-1.88,2.202534052,0.007500000000000001,0,0.007500000000000001,1.1400000000000001,-1.88,2.1986359408
2019-05-30 00:30:00,1.471,1.74,2.2784733924,0.001,0,0.001,1.47,1.74,2.2778279127,1.091,-1.88,2.1736331337,0.001,0,0.001,1.09,-1.88,2.1731313812
2019-05-30 01:00:00,1.46,1.74,2.2713872413000002,0.0,0,0.0,1.46,1.74,2.2713872413000002,1.09,-1.88,2.1731313812,0.0,0,0.0,1.09,-1.88,2.1731313812
2019-05-30 01:30:00,1.63,1.74,2.3842189497,0.0,0,0.0,1.63,1.74,2.3842189497,1.32,-1.88,2.2971286425,0.0,0,0.0,1.32,-1.88,2.2971286425
2019-05-30 02:00:00,1.63,1.74,2.3842189497,0.0,0,0.0,1.63,1.74,2.3842189497,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-30 02:30:00,1.63,1.74,2.3842189497,0.0,0,0.0,1.63,1.74,2.3842189497,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-30 03:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.25,-1.88,2.2576315023,0.0,0,0.0,1.25,-1.88,2.2576315023
2019-05-30 03:30:00,1.58,1.74,2.3503191273,0.0,0,0.0,1.58,1.74,2.3503191273,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-30 04:00:00,1.55,1.74,2.3302574965,0.0,0,0.0,1.55,1.74,2.3302574965,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-30 04:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-30 05:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-30 05:30:00,1.51,1.74,2.3038446128,0.0,0,0.0,1.51,1.74,2.3038446128,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-30 06:00:00,1.51,1.74,2.3038446128,0.0,0,0.0,1.51,1.74,2.3038446128,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-30 06:30:00,1.6400000000000001,1.74,2.3910667076,0.0,0,0.0,1.6400000000000001,1.74,2.3910667076,1.33,-1.88,2.3028894893,0.0,0,0.0,1.33,-1.88,2.3028894893
2019-05-30 07:00:00,1.7000000000000002,1.74,2.4326117652,0.0,0,0.0,1.7000000000000002,1.74,2.4326117652,1.3599999999999999,-1.8599999999999999,2.3041701326,0.0,0,0.0,1.3599999999999999,-1.8599999999999999,2.3041701326
2019-05-30 07:30:00,1.841,2.21,2.8763485533,0.001,0,0.001,1.8399999999999999,2.21,2.8757086083,1.411,-2.22,2.6304602259000003,0.001,0,0.001,1.4100000000000001,-2.22,2.6299239533
2019-05-30 08:00:00,1.8915000000000002,2.2800000000000002,2.9624605061000002,0.0015,0,0.0015,1.8900000000000001,2.2800000000000002,2.9615029968,1.4715,-2.2800000000000002,2.7136160838,0.0015,0,0.0015,1.47,-2.2800000000000002,2.7128029785
2019-05-30 08:30:00,1.8525,2.2800000000000002,2.9377127583,0.0025,0,0.0025,1.85,2.2800000000000002,2.9361369178,1.4225,-2.23,2.6450720690000002,0.0025,0,0.0025,1.42,-2.23,2.6437284278
2019-05-30 09:00:00,1.756,2.2800000000000002,2.8778352976,0.006,0,0.006,1.75,2.2800000000000002,2.8741781434,1.346,-2.15,2.5365756444,0.006,0,0.006,1.34,-2.15,2.5333969290000002
2019-05-30 09:30:00,1.7269999999999999,2.2800000000000002,2.8602323332,0.007,0,0.007,1.72,2.2800000000000002,2.8560112045,1.317,-2.15,2.5213070023,0.007,0,0.007,1.31,-2.15,2.5176576415
2019-05-30 10:00:00,1.639,2.37,2.8815310167,0.009000000000000001,0,0.009000000000000001,1.63,2.37,2.8764213878,1.219,-2.15,2.4715300929,0.009000000000000001,0,0.009000000000000001,1.21,-2.15,2.4671035649
2019-05-30 10:30:00,1.5434999999999999,2.41,2.8619036060000003,0.0135,0,0.0135,1.53,2.41,2.854645337,1.1335,-2.15,2.4304983542,0.0135,0,0.0135,1.12,-2.15,2.4242318371
2019-05-30 11:00:00,1.4475,2.41,2.8112908512,0.0175,0,0.0175,1.43,2.41,2.802320467,1.0375,-2.15,2.3872382055,0.0175,0,0.0175,1.02,-2.15,2.3796848531
2019-05-30 11:30:00,1.361,2.41,2.7677465563,0.021,0,0.021,1.34,2.41,2.7574807343,0.961,-2.15,2.3549991507,0.021,0,0.021,0.9400000000000001,-2.15,2.3465080439
2019-05-30 12:00:00,1.292,2.41,2.7344769152,0.022,0,0.022,1.27,2.41,2.724151244,0.892,-2.15,2.3276949972,0.022,0,0.022,0.87,-2.15,2.3193533582
2019-05-30 12:30:00,1.2530000000000001,2.35,2.6631764868000003,0.023,0,0.023,1.23,2.35,2.6524328455,0.853,-2.07,2.2388633277,0.023,0,0.023,0.8300000000000001,-2.07,2.2302017846
2019-05-30 13:00:00,1.2185,2.01,2.3504982982,0.018500000000000003,0,0.018500000000000003,1.2,2.01,2.340961341,0.8885000000000001,-1.6099999999999999,1.8388943009,0.018500000000000003,0,0.018500000000000003,0.87,-1.6099999999999999,1.8300273222
2019-05-30 13:30:00,1.3255,1.97,2.3744157702,0.0155,0,0.0155,1.31,1.97,2.3657979626,1.0155,-1.67,1.9545179073,0.0155,0,0.0155,1.0,-1.67,1.9465096969000002
2019-05-30 14:00:00,1.353,2.01,2.4229546013,0.013000000000000001,0,0.013000000000000001,1.34,2.01,2.4157193546,1.053,-1.6400000000000001,1.9489507433000002,0.013000000000000001,0,0.013000000000000001,1.04,-1.6400000000000001,1.941957775
2019-05-30 14:30:00,1.353,2.01,2.4229546013,0.013000000000000001,0,0.013000000000000001,1.34,2.01,2.4157193546,1.053,-1.62,1.9321513916000002,0.013000000000000001,0,0.013000000000000001,1.04,-1.62,1.9250974001
2019-05-30 15:00:00,1.342,2.01,2.4168293279,0.012,0,0.012,1.33,2.01,2.4101867148,0.962,-1.6800000000000002,1.9359349163,0.012,0,0.012,0.9500000000000001,-1.6800000000000002,1.9300000000000002
2019-05-30 15:30:00,1.2525,2.01,2.3683023983,0.0125,0,0.0125,1.24,2.01,2.3617154782,0.9625,-1.74,1.9884683176000002,0.0125,0,0.0125,0.9500000000000001,-1.74,1.9824479817
2019-05-30 16:00:00,1.2515,1.62,2.0471082653,0.0115,0,0.0115,1.24,1.62,2.0400980369,0.9615,-1.4,1.698376357,0.0115,0,0.0115,0.9500000000000001,-1.4,1.6918924316
2019-05-30 16:30:00,1.3895,1.34,1.9303653152,0.0095,0,0.0095,1.38,1.34,1.9235384062,1.1595,-1.21,1.6758699979,0.0095,0,0.0095,1.15,-1.21,1.6693112352
2019-05-30 17:00:00,1.5945,1.5899999999999999,2.2517837929,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,1.5899999999999999,2.2485995642,1.3145,-1.53,2.01712921,0.0045000000000000005,0,0.0045000000000000005,1.31,-1.53,2.0141995929
2019-05-30 17:30:00,1.7535,1.77,2.4915180613,0.0035,0,0.0035,1.75,1.77,2.489056046,1.4235,-1.76,2.2636148634,0.0035,0,0.0035,1.42,-1.76,2.2614154859
2019-05-30 18:00:00,1.8715000000000002,1.87,2.6456402344,0.0015,0,0.0015,1.87,1.87,2.6445793616,1.4815,-1.9100000000000001,2.4172178739,0.0015,0,0.0015,1.48,-1.9100000000000001,2.4162988226
2019-05-30 18:30:00,2.02,2.2800000000000002,3.0461122763,0.0,0,0.0,2.02,2.2800000000000002,3.0461122763,1.6,-2.2800000000000002,2.7853904574,0.0,0,0.0,1.6,-2.2800000000000002,2.7853904574
2019-05-30 19:00:00,2.02,2.23,3.0088702199,0.0,0,0.0,2.02,2.23,3.0088702199,1.55,-2.2800000000000002,2.7569729777000003,0.0,0,0.0,1.55,-2.2800000000000002,2.7569729777000003
2019-05-30 19:30:00,1.97,2.27,3.0056280542,0.0,0,0.0,1.97,2.27,3.0056280542,1.49,-2.2800000000000002,2.7236923468,0.0,0,0.0,1.49,-2.2800000000000002,2.7236923468
2019-05-30 20:00:00,1.92,2.15,2.8825162619,0.0,0,0.0,1.92,2.15,2.8825162619,1.47,-2.35,2.7718946589,0.0,0,0.0,1.47,-2.35,2.7718946589
2019-05-30 20:30:00,1.8900000000000001,2.25,2.9384689891,0.0,0,0.0,1.8900000000000001,2.25,2.9384689891,1.44,-2.33,2.739069185,0.0,0,0.0,1.44,-2.33,2.739069185
2019-05-30 21:00:00,1.79,2.2800000000000002,2.8987066081,0.0,0,0.0,1.79,2.2800000000000002,2.8987066081,1.35,-2.32,2.6841944788000003,0.0,0,0.0,1.35,-2.32,2.6841944788000003
2019-05-30 21:30:00,1.75,2.21,2.8189714436,0.0,0,0.0,1.75,2.21,2.8189714436,1.35,-2.3,2.6669270706,0.0,0,0.0,1.35,-2.3,2.6669270706
2019-05-30 22:00:00,1.75,2.24,2.8425516706,0.0,0,0.0,1.75,2.24,2.8425516706,1.35,-2.2800000000000002,2.649698096,0.0,0,0.0,1.35,-2.2800000000000002,2.649698096
2019-05-30 22:30:00,1.75,2.23,2.8346781121999998,0.0,0,0.0,1.75,2.23,2.8346781121999998,1.32,-2.29,2.6431988196000002,0.0,0,0.0,1.32,-2.29,2.6431988196000002
2019-05-30 23:00:00,1.6400000000000001,2.27,2.800446393,0.0,0,0.0,1.6400000000000001,2.27,2.800446393,1.22,-2.2800000000000002,2.5858847615,0.0,0,0.0,1.22,-2.2800000000000002,2.5858847615
2019-05-30 23:30:00,1.54,2.2800000000000002,2.7513632984000003,0.0,0,0.0,1.54,2.2800000000000002,2.7513632984000003,1.13,-2.2800000000000002,2.5446610776,0.0,0,0.0,1.13,-2.2800000000000002,2.5446610776
2019-05-31 00:00:00,1.46,2.24,2.6737987957,0.0,0,0.0,1.46,2.24,2.6737987957,1.06,-2.25,2.4871871663,0.0,0,0.0,1.06,-2.25,2.4871871663
2019-05-31 00:30:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,1.06,-1.88,2.1582400237,0.0,0,0.0,1.06,-1.88,2.1582400237
2019-05-31 01:00:00,1.35,1.81,2.2580079716,0.0,0,0.0,1.35,1.81,2.2580079716,1.06,-1.88,2.1582400237,0.0,0,0.0,1.06,-1.88,2.1582400237
2019-05-31 01:30:00,1.55,1.74,2.3302574965,0.0,0,0.0,1.55,1.74,2.3302574965,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-31 02:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-31 02:30:00,1.5899999999999999,1.74,2.357053245,0.0,0,0.0,1.5899999999999999,1.74,2.357053245,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-31 03:00:00,1.5,1.74,2.2973027663,0.0,0,0.0,1.5,1.74,2.2973027663,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-31 03:30:00,1.47,1.8,2.3239836488,0.0,0,0.0,1.47,1.8,2.3239836488,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-31 04:00:00,1.47,1.79,2.3162469644,0.0,0,0.0,1.47,1.79,2.3162469644,1.16,-1.88,2.2090722034,0.0,0,0.0,1.16,-1.88,2.2090722034
2019-05-31 04:30:00,1.47,1.76,2.2931419494,0.0,0,0.0,1.47,1.76,2.2931419494,1.13,-1.88,2.1934675744,0.0,0,0.0,1.13,-1.88,2.1934675744
2019-05-31 05:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.08,-1.88,2.1681328373,0.0,0,0.0,1.08,-1.88,2.1681328373
2019-05-31 05:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.18,-1.88,2.2196396104,0.0,0,0.0,1.18,-1.88,2.2196396104
2019-05-31 06:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-05-31 06:30:00,1.5899999999999999,1.74,2.357053245,0.0,0,0.0,1.5899999999999999,1.74,2.357053245,1.22,-1.88,2.2411604137,0.0,0,0.0,1.22,-1.88,2.2411604137
2019-05-31 07:00:00,1.6800000000000002,1.78,2.4476110802,0.0,0,0.0,1.6800000000000002,1.78,2.4476110802,1.34,-1.85,2.2843160902,0.0,0,0.0,1.34,-1.85,2.2843160902
2019-05-31 07:30:00,1.851,2.17,2.852209845,0.001,0,0.001,1.85,2.17,2.851560976,1.451,-2.19,2.6270708022,0.001,0,0.001,1.45,-2.19,2.6265186083
2019-05-31 08:00:00,1.8915000000000002,2.2800000000000002,2.9624605061000002,0.0015,0,0.0015,1.8900000000000001,2.2800000000000002,2.9615029968,1.4515,-2.2800000000000002,2.7028230149,0.0015,0,0.0015,1.45,-2.2800000000000002,2.7020177646
2019-05-31 08:30:00,1.8915000000000002,2.2800000000000002,2.9624605061000002,0.0015,0,0.0015,1.8900000000000001,2.2800000000000002,2.9615029968,1.4715,-2.2800000000000002,2.7136160838,0.0015,0,0.0015,1.47,-2.2800000000000002,2.7128029785
2019-05-31 09:00:00,1.8719999999999999,2.2800000000000002,2.9500481352000003,0.002,0,0.002,1.87,2.2800000000000002,2.9487794085,1.452,-2.21,2.6443154124,0.002,0,0.002,1.45,-2.21,2.643217736
2019-05-31 09:30:00,1.8225,2.2800000000000002,2.9188878447,0.0025,0,0.0025,1.82,2.2800000000000002,2.9173275442,1.3825,-2.21,2.6068000019,0.0025,0,0.0025,1.38,-2.21,2.6054750047
2019-05-31 10:00:00,1.746,2.33,2.9116002473,0.006,0,0.006,1.74,2.33,2.9080061898,1.316,-2.16,2.529319276,0.006,0,0.006,1.31,-2.16,2.5262026839000002
2019-05-31 10:30:00,1.562,2.41,2.8719233973,0.012,0,0.012,1.55,2.41,2.8654144552,1.152,-2.15,2.4391810101,0.012,0,0.012,1.1400000000000001,-2.15,2.4335365212
2019-05-31 11:00:00,1.438,2.27,2.687144209,0.018000000000000002,0,0.018000000000000002,1.42,2.27,2.6775548547,1.078,-1.99,2.2632242487,0.018000000000000002,0,0.018000000000000002,1.06,-1.99,2.2547061893
2019-05-31 11:30:00,1.311,2.0,2.3913847453,0.021,0,0.021,1.29,2.0,2.379936974,1.001,-1.72,1.9900756267,0.021,0,0.021,0.98,-1.72,1.9795959184
2019-05-31 12:00:00,1.2555,2.0,2.3614148831,0.025500000000000002,0,0.025500000000000002,1.23,2.0,2.3479565584,0.9655,-1.72,1.9724579210000002,0.025500000000000002,0,0.025500000000000002,0.9400000000000001,-1.72,1.9601020382
2019-05-31 12:30:00,1.298,2.0,2.3842827014,0.028,0,0.028,1.27,2.0,2.3691559679,0.968,-1.74,1.991136359,0.028,0,0.028,0.9400000000000001,-1.74,1.9776754031000001
2019-05-31 13:00:00,1.2345,1.55,1.9815373451,0.0245,0,0.0245,1.21,1.55,1.9663672088,0.9745,-1.29,1.6167096987,0.0245,0,0.0245,0.9500000000000001,-1.29,1.6020611724
2019-05-31 13:30:00,1.156,1.47,1.8700898374000001,0.026000000000000002,0,0.026000000000000002,1.13,1.47,1.854130524,0.966,-1.2,1.540505112,0.026000000000000002,0,0.026000000000000002,0.9400000000000001,-1.2,1.524335921
2019-05-31 14:00:00,1.0945,1.47,1.8327111747,0.0245,0,0.0245,1.07,1.47,1.8181859090999999,0.8445,-1.15,1.4267726693,0.0245,0,0.0245,0.8200000000000001,-1.15,1.4124092891
2019-05-31 14:30:00,1.096,1.47,1.8336073735,0.026000000000000002,0,0.026000000000000002,1.07,1.47,1.8181859090999999,0.866,-1.15,1.4396027230000001,0.026000000000000002,0,0.026000000000000002,0.84,-1.15,1.4241137595
2019-05-31 15:00:00,1.093,1.44,1.8078299146,0.023,0,0.023,1.07,1.44,1.7940178371000002,0.893,-1.19,1.4878000538,0.023,0,0.023,0.87,-1.19,1.4741099009
2019-05-31 15:30:00,1.0925,1.46,1.8235010968,0.022500000000000003,0,0.022500000000000003,1.07,1.46,1.8101104939,0.8725,-1.19,1.4755867477,0.022500000000000003,0,0.022500000000000003,0.85,-1.19,1.4623952954
2019-05-31 16:00:00,1.1695,1.46,1.8706496866000002,0.0195,0,0.0195,1.15,1.46,1.8585209173,0.9495,-1.21,1.5380670499,0.0195,0,0.0195,0.93,-1.21,1.5261061562
2019-05-31 16:30:00,1.2850000000000001,1.43,1.922530884,0.015,0,0.015,1.27,1.43,1.9125375813,1.075,-1.21,1.6185564556,0.015,0,0.015,1.06,-1.21,1.60863296
2019-05-31 17:00:00,1.434,1.34,1.9626400587,0.014,0,0.014,1.42,1.34,1.9524343779,1.204,-1.21,1.7069610423000001,0.014,0,0.014,1.19,-1.21,1.6971151994
2019-05-31 17:30:00,1.5325,1.34,2.0357200814,0.0125,0,0.0125,1.52,1.34,2.0263267259,1.3025,-1.21,1.7778093964,0.0125,0,0.0125,1.29,-1.21,1.7686718181
2019-05-31 18:00:00,1.5985,1.34,2.0858576773,0.0085,0,0.0085,1.5899999999999999,1.34,2.0793508602,1.3585,-1.21,1.8192367218,0.0085,0,0.0085,1.35,-1.21,1.8128982321
2019-05-31 18:30:00,1.645,1.34,2.1217033252,0.005,0,0.005,1.6400000000000001,1.34,2.1178290771,1.445,-1.27,1.9237788334,0.005,0,0.005,1.44,-1.27,1.9200260415
2019-05-31 19:00:00,1.6724999999999999,1.65,2.3494161508999998,0.0025,0,0.0025,1.67,1.65,2.3476371099,1.3725,-1.52,2.0479639279,0.0025,0,0.0025,1.37,-1.52,2.0462893246
2019-05-31 19:30:00,1.721,1.83,2.5121188268,0.001,0,0.001,1.72,1.83,2.5114338534,1.371,-1.74,2.2152293335,0.001,0,0.001,1.37,-1.74,2.2146105752
2019-05-31 20:00:00,1.7000000000000002,1.77,2.454159734,0.0,0,0.0,1.7000000000000002,1.77,2.454159734,1.38,-1.8,2.2681269806,0.0,0,0.0,1.38,-1.8,2.2681269806
2019-05-31 20:30:00,1.62,1.76,2.3920702331,0.0,0,0.0,1.62,1.76,2.3920702331,1.34,-1.8,2.2440142602,0.0,0,0.0,1.34,-1.8,2.2440142602
2019-05-31 21:00:00,1.6400000000000001,1.74,2.3910667076,0.0,0,0.0,1.6400000000000001,1.74,2.3910667076,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-05-31 21:30:00,1.69,1.92,2.5578311125,0.0,0,0.0,1.69,1.92,2.5578311125,1.32,-2.05,2.4382165613,0.0,0,0.0,1.32,-2.05,2.4382165613
2019-05-31 22:00:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.3,-2.2800000000000002,2.6245761563,0.0,0,0.0,1.3,-2.2800000000000002,2.6245761563
2019-05-31 22:30:00,1.71,2.22,2.8022312538,0.0,0,0.0,1.71,2.22,2.8022312538,1.28,-2.2800000000000002,2.6147275193,0.0,0,0.0,1.28,-2.2800000000000002,2.6147275193
2019-05-31 23:00:00,1.6099999999999999,2.27,2.78298401,0.0,0,0.0,1.6099999999999999,2.27,2.78298401,1.2,-2.2800000000000002,2.5765092664,0.0,0,0.0,1.2,-2.2800000000000002,2.5765092664
2019-05-31 23:30:00,1.57,2.2800000000000002,2.7682666057,0.0,0,0.0,1.57,2.2800000000000002,2.7682666057,1.16,-2.2800000000000002,2.5581243129,0.0,0,0.0,1.16,-2.2800000000000002,2.5581243129
2019-06-01 00:00:00,1.47,2.2800000000000002,2.7128029785,0.0,0,0.0,1.47,2.2800000000000002,2.7128029785,1.07,-2.2800000000000002,2.5185908759,0.0,0,0.0,1.07,-2.2800000000000002,2.5185908759
2019-06-01 00:30:00,1.47,2.2800000000000002,2.7128029785,0.0,0,0.0,1.47,2.2800000000000002,2.7128029785,1.07,-2.2800000000000002,2.5185908759,0.0,0,0.0,1.07,-2.2800000000000002,2.5185908759
2019-06-01 01:00:00,1.43,2.2800000000000002,2.6913379572,0.0,0,0.0,1.43,2.2800000000000002,2.6913379572,1.02,-2.2800000000000002,2.4977589956,0.0,0,0.0,1.02,-2.2800000000000002,2.4977589956
2019-06-01 01:30:00,1.5899999999999999,2.26,2.76327704,0.0,0,0.0,1.5899999999999999,2.26,2.76327704,1.19,-2.2800000000000002,2.5718670261,0.0,0,0.0,1.19,-2.2800000000000002,2.5718670261
2019-06-01 02:00:00,1.6099999999999999,2.2,2.7261878145000003,0.0,0,0.0,1.6099999999999999,2.2,2.7261878145000003,1.21,-2.2800000000000002,2.5811818998,0.0,0,0.0,1.21,-2.2800000000000002,2.5811818998
2019-06-01 02:30:00,1.6099999999999999,2.2800000000000002,2.7911467177000002,0.0,0,0.0,1.6099999999999999,2.2800000000000002,2.7911467177000002,1.21,-2.2800000000000002,2.5811818998,0.0,0,0.0,1.21,-2.2800000000000002,2.5811818998
2019-06-01 03:00:00,1.51,2.2800000000000002,2.7346846253,0.0,0,0.0,1.51,2.2800000000000002,2.7346846253,1.1,-2.2800000000000002,2.5314817795,0.0,0,0.0,1.1,-2.2800000000000002,2.5314817795
2019-06-01 03:30:00,1.47,2.2800000000000002,2.7128029785,0.0,0,0.0,1.47,2.2800000000000002,2.7128029785,1.07,-2.2800000000000002,2.5185908759,0.0,0,0.0,1.07,-2.2800000000000002,2.5185908759
2019-06-01 04:00:00,1.47,2.06,2.5307113624,0.0,0,0.0,1.47,2.06,2.5307113624,1.07,-2.12,2.3747210362,0.0,0,0.0,1.07,-2.12,2.3747210362
2019-06-01 04:30:00,1.47,1.77,2.3008259387,0.0,0,0.0,1.47,1.77,2.3008259387,1.09,-1.88,2.1731313812,0.0,0,0.0,1.09,-1.88,2.1731313812
2019-06-01 05:00:00,1.43,1.8399999999999999,2.3303433223,0.0,0,0.0,1.43,1.8399999999999999,2.3303433223,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-06-01 05:30:00,1.45,1.75,2.2726636355,0.0,0,0.0,1.45,1.75,2.2726636355,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-06-01 06:00:00,1.45,1.77,2.2880996482000002,0.0,0,0.0,1.45,1.77,2.2880996482000002,1.09,-1.88,2.1731313812,0.0,0,0.0,1.09,-1.88,2.1731313812
2019-06-01 06:30:00,1.5,1.74,2.2973027663,0.0,0,0.0,1.5,1.74,2.2973027663,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-06-01 07:00:00,1.6005,1.74,2.3641489484,0.0005,0,0.0005,1.6,1.74,2.3638104831,1.2105000000000001,-1.8599999999999999,2.2192138811,0.0005,0,0.0005,1.21,-1.8599999999999999,2.2189411889
2019-06-01 07:30:00,1.6015000000000001,1.78,2.3944106269,0.0015,0,0.0015,1.6,1.78,2.3934076126,1.3014999999999999,-1.83,2.245618456,0.0015,0,0.0015,1.3,-1.83,2.2447494292
2019-06-01 08:00:00,1.645,1.9300000000000002,2.5359268523000003,0.005,0,0.005,1.6400000000000001,1.9300000000000002,2.5326863209,1.325,-1.88,2.3000054348,0.005,0,0.005,1.32,-1.88,2.2971286425
2019-06-01 08:30:00,1.6680000000000001,2.2800000000000002,2.824999823,0.008,0,0.008,1.6600000000000001,2.2800000000000002,2.8202836737,1.248,-2.25,2.5729368434,0.008,0,0.008,1.24,-2.25,2.5690659781000003
2019-06-01 09:00:00,1.62,2.34,2.8460498942,0.01,0,0.01,1.6099999999999999,2.34,2.8403696942,1.21,-2.2800000000000002,2.5811818998,0.01,0,0.01,1.2,-2.2800000000000002,2.5765092664
2019-06-01 09:30:00,1.55,2.36,2.8234907473,0.01,0,0.01,1.54,2.36,2.8180134847,1.12,-2.2800000000000002,2.5402362095,0.01,0,0.01,1.11,-2.2800000000000002,2.5358430551
2019-06-01 10:00:00,1.521,2.39,2.8329385803,0.011,0,0.011,1.51,2.39,2.8270479303,1.111,-2.2,2.4646137628,0.011,0,0.011,1.1,-2.2,2.4596747752
