Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-01 10:30:00,1.4815,2.41,2.8289471982,0.0115,0,0.0115,1.47,2.41,2.8229417281,1.0815,-2.17,2.424570529,0.0115,0,0.0115,1.07,-2.17,2.4194627503
2019-06-01 11:00:00,1.434,2.41,2.8043637425,0.014,0,0.014,1.42,2.41,2.7972307735,1.024,-2.14,2.3723777102,0.014,0,0.014,1.01,-2.14,2.3663685258
2019-06-01 11:30:00,1.2925,2.41,2.7347131934,0.022500000000000003,0,0.022500000000000003,1.27,2.41,2.724151244,0.8925000000000001,-2.14,2.3186539738,0.022500000000000003,0,0.022500000000000003,0.87,-2.14,2.3100865785
2019-06-01 12:00:00,1.2335,2.41,2.7073275107,0.0235,0,0.0235,1.21,2.41,2.6967016891,0.8335,-2.14,2.2965892645,0.0235,0,0.0235,0.81,-2.14,2.2881652038
2019-06-01 12:30:00,1.2955,2.41,2.7361323524000003,0.0155,0,0.0155,1.28,2.41,2.7288275871,0.8955000000000001,-2.16,2.3382729203,0.0155,0,0.0155,0.88,-2.16,2.3323807579
2019-06-01 13:00:00,1.196,2.16,2.4690111381,0.016,0,0.016,1.18,2.16,2.4613004693000002,0.8260000000000001,-1.9300000000000002,2.0993275114,0.016,0,0.016,0.81,-1.9300000000000002,2.0930838493
2019-06-01 13:30:00,1.16,1.43,1.8413310403,0.02,0,0.02,1.1400000000000001,1.43,1.8287974191,0.9400000000000001,-1.24,1.5560205653999999,0.02,0,0.02,0.92,-1.24,1.5440207252
2019-06-01 14:00:00,1.174,1.38,1.8118156639,0.014,0,0.014,1.16,1.38,1.8027756377,0.974,-1.21,1.5533113017,0.014,0,0.014,0.96,-1.21,1.5445711379
2019-06-01 14:30:00,1.176,1.38,1.8131122414,0.016,0,0.016,1.16,1.38,1.8027756377,0.9560000000000001,-1.21,1.5420881946,0.016,0,0.016,0.9400000000000001,-1.21,1.5322206107
2019-06-01 15:00:00,1.0615,1.4100000000000001,1.7649029010000001,0.021500000000000002,0,0.021500000000000002,1.04,1.4100000000000001,1.7520559352,0.8415,-1.21,1.4738460741,0.021500000000000002,0,0.021500000000000002,0.8200000000000001,-1.21,1.4616771189
2019-06-01 15:30:00,0.9925,1.44,1.7489014409,0.022500000000000003,0,0.022500000000000003,0.97,1.44,1.7362315514,0.8225,-1.21,1.4630810811,0.022500000000000003,0,0.022500000000000003,0.8,-1.21,1.4505516192
2019-06-01 16:00:00,1.0505,1.3900000000000001,1.7423117545,0.0205,0,0.0205,1.03,1.3900000000000001,1.7300289014999999,0.8605,-1.21,1.4847761616000001,0.0205,0,0.0205,0.84,-1.21,1.4729901561
2019-06-01 16:30:00,1.2145000000000001,1.34,1.8084828586000001,0.0145,0,0.0145,1.2,1.34,1.7987773625,0.9545,-1.21,1.5411587360999999,0.0145,0,0.0145,0.9400000000000001,-1.21,1.5322206107
2019-06-01 17:00:00,1.263,1.34,1.8414040838,0.013000000000000001,0,0.013000000000000001,1.25,1.34,1.8325119372,1.063,-1.21,1.6106113746,0.013000000000000001,0,0.013000000000000001,1.05,-1.21,1.6020611724
2019-06-01 17:30:00,1.4304999999999999,1.4100000000000001,2.0085891193,0.0105,0,0.0105,1.42,1.4100000000000001,2.0011246838,1.2105000000000001,-1.34,1.8057990614000001,0.0105,0,0.0105,1.2,-1.34,1.7987773625
2019-06-01 18:00:00,1.5185,1.87,2.4088881771,0.0085,0,0.0085,1.51,1.87,2.4035390573,1.2085,-1.74,2.1185070805,0.0085,0,0.0085,1.2,-1.74,2.1136697945
2019-06-01 18:30:00,1.615,1.85,2.4557534485,0.005,0,0.005,1.6099999999999999,1.85,2.4524681445,1.2650000000000001,-1.74,2.1512380157,0.005,0,0.005,1.26,-1.74,2.1483016548
2019-06-01 19:00:00,1.613,1.8,2.4169751757,0.003,0,0.003,1.6099999999999999,1.8,2.4149741199,1.263,-1.74,2.1500625572,0.003,0,0.003,1.26,-1.74,2.1483016548
2019-06-01 19:30:00,1.7205,2.27,2.8483364004,0.0005,0,0.0005,1.72,2.27,2.8480344099,1.2505,-2.2800000000000002,2.6004134767,0.0005,0,0.0005,1.25,-2.2800000000000002,2.6001730712
2019-06-01 20:00:00,1.67,2.27,2.8181199407,0.0,0,0.0,1.67,2.27,2.8181199407,1.21,-2.2800000000000002,2.5811818998,0.0,0,0.0,1.21,-2.2800000000000002,2.5811818998
2019-06-01 20:30:00,1.63,2.27,2.7946019395,0.0,0,0.0,1.63,2.27,2.7946019395,1.21,-2.2800000000000002,2.5811818998,0.0,0,0.0,1.21,-2.2800000000000002,2.5811818998
2019-06-01 21:00:00,1.6,2.27,2.777210831,0.0,0,0.0,1.6,2.27,2.777210831,1.17,-2.2800000000000002,2.5626743843,0.0,0,0.0,1.17,-2.2800000000000002,2.5626743843
2019-06-01 21:30:00,1.6,2.27,2.777210831,0.0,0,0.0,1.6,2.27,2.777210831,1.21,-2.2800000000000002,2.5811818998,0.0,0,0.0,1.21,-2.2800000000000002,2.5811818998
2019-06-01 22:00:00,1.57,2.27,2.7600362316,0.0,0,0.0,1.57,2.27,2.7600362316,1.13,-2.31,2.5715753926,0.0,0,0.0,1.13,-2.31,2.5715753926
2019-06-01 22:30:00,1.57,2.13,2.6460914572,0.0,0,0.0,1.57,2.13,2.6460914572,1.17,-2.16,2.4565219315,0.0,0,0.0,1.17,-2.16,2.4565219315
2019-06-01 23:00:00,1.43,1.83,2.3224555970000003,0.0,0,0.0,1.43,1.83,2.3224555970000003,1.09,-1.87,2.1644860822,0.0,0,0.0,1.09,-1.87,2.1644860822
2019-06-01 23:30:00,1.38,1.83,2.2920078534,0.0,0,0.0,1.38,1.83,2.2920078534,1.06,-1.87,2.1495348334,0.0,0,0.0,1.06,-1.87,2.1495348334
2019-06-02 00:00:00,1.32,1.8599999999999999,2.280789337,0.0,0,0.0,1.32,1.8599999999999999,2.280789337,1.0,-1.87,2.1205895407,0.0,0,0.0,1.0,-1.87,2.1205895407
2019-06-02 00:30:00,1.32,1.75,2.1920082117,0.0,0,0.0,1.32,1.75,2.1920082117,0.9400000000000001,-1.87,2.0929644049,0.0,0,0.0,0.9400000000000001,-1.87,2.0929644049
2019-06-02 01:00:00,1.31,1.81,2.2343231637,0.0,0,0.0,1.31,1.81,2.2343231637,0.97,-1.87,2.106608649,0.0,0,0.0,0.97,-1.87,2.106608649
2019-06-02 01:30:00,1.47,1.75,2.2854758804,0.0,0,0.0,1.47,1.75,2.2854758804,1.17,-1.87,2.205855843,0.0,0,0.0,1.17,-1.87,2.205855843
2019-06-02 02:00:00,1.47,1.75,2.2854758804,0.0,0,0.0,1.47,1.75,2.2854758804,1.17,-1.87,2.205855843,0.0,0,0.0,1.17,-1.87,2.205855843
2019-06-02 02:30:00,1.4705,1.75,2.2857975085,0.0005,0,0.0005,1.47,1.75,2.2854758804,1.1005,-1.87,2.1697926744,0.0005,0,0.0005,1.1,-1.87,2.1695391216
2019-06-02 03:00:00,1.3705,1.75,2.2227843463,0.0005,0,0.0005,1.37,1.75,2.2224760966,1.0705,-1.87,2.1547320599,0.0005,0,0.0005,1.07,-1.87,2.1544836969
2019-06-02 03:30:00,1.34,1.79,2.2360008945,0.0,0,0.0,1.34,1.79,2.2360008945,1.07,-1.87,2.1544836969,0.0,0,0.0,1.07,-1.87,2.1544836969
2019-06-02 04:00:00,1.34,1.75,2.2041097976,0.0,0,0.0,1.34,1.75,2.2041097976,1.07,-1.87,2.1544836969,0.0,0,0.0,1.07,-1.87,2.1544836969
2019-06-02 04:30:00,1.34,1.75,2.2041097976,0.0,0,0.0,1.34,1.75,2.2041097976,1.06,-1.87,2.1495348334,0.0,0,0.0,1.06,-1.87,2.1495348334
2019-06-02 05:00:00,1.32,1.75,2.1920082117,0.0,0,0.0,1.32,1.75,2.1920082117,0.9500000000000001,-1.87,2.0974746721,0.0,0,0.0,0.9500000000000001,-1.87,2.0974746721
2019-06-02 05:30:00,1.34,1.75,2.2041097976,0.0,0,0.0,1.34,1.75,2.2041097976,1.07,-1.87,2.1544836969,0.0,0,0.0,1.07,-1.87,2.1544836969
2019-06-02 06:00:00,1.34,1.75,2.2041097976,0.0,0,0.0,1.34,1.75,2.2041097976,1.04,-1.87,2.1397429752,0.0,0,0.0,1.04,-1.87,2.1397429752
2019-06-02 06:30:00,1.4405000000000001,1.75,2.2666142702,0.0005,0,0.0005,1.44,1.75,2.2662965384,1.1005,-1.87,2.1697926744,0.0005,0,0.0005,1.1,-1.87,2.1695391216
2019-06-02 07:00:00,1.5115,1.75,2.3123866999000002,0.0015,0,0.0015,1.51,1.75,2.3114064982,1.1915,-1.87,2.2173344921,0.0015,0,0.0015,1.19,-1.87,2.2165288178
2019-06-02 07:30:00,1.5145,1.85,2.3908597303,0.0045000000000000005,0,0.0045000000000000005,1.51,1.85,2.3880117253,1.2145000000000001,-1.87,2.2297780719,0.0045000000000000005,0,0.0045000000000000005,1.21,-1.87,2.2273302404
2019-06-02 08:00:00,1.5145,1.76,2.3219195184,0.0045000000000000005,0,0.0045000000000000005,1.51,1.76,2.3189868477,1.2145000000000001,-1.87,2.2297780719,0.0045000000000000005,0,0.0045000000000000005,1.21,-1.87,2.2273302404
2019-06-02 08:30:00,1.5845,1.74,2.3533466064,0.0045000000000000005,0,0.0045000000000000005,1.58,1.74,2.3503191273,1.2245,-1.83,2.2018856124,0.0045000000000000005,0,0.0045000000000000005,1.22,-1.83,2.199386278
2019-06-02 09:00:00,1.5630000000000002,1.76,2.3538413286,0.003,0,0.003,1.56,1.76,2.3518503354,1.213,-1.76,2.1375146783,0.003,0,0.003,1.21,-1.76,2.1358136623
2019-06-02 09:30:00,1.6255000000000002,2.2800000000000002,2.8001161137,0.0055000000000000005,0,0.0055000000000000005,1.62,2.2800000000000002,2.796926885,1.2155,-2.27,2.5749447081,0.0055000000000000005,0,0.0055000000000000005,1.21,-2.27,2.5723530084
2019-06-02 10:00:00,1.6595,2.2800000000000002,2.819989406,0.0095,0,0.0095,1.65,2.2800000000000002,2.8144093519,1.2295,-2.27,2.5815828962,0.0095,0,0.0095,1.22,-2.27,2.5770719819
2019-06-02 10:30:00,1.611,2.2800000000000002,2.7917236611,0.011,0,0.011,1.6,2.2800000000000002,2.7853904574,1.201,-2.27,2.5681318113,0.011,0,0.011,1.19,-2.27,2.5630060476
2019-06-02 11:00:00,1.624,2.2800000000000002,2.7992456127,0.014,0,0.014,1.6099999999999999,2.2800000000000002,2.7911467177000002,1.224,-2.27,2.5789680107,0.014,0,0.014,1.21,-2.27,2.5723530084
2019-06-02 11:30:00,1.6635,2.2800000000000002,2.8223451685,0.0135,0,0.0135,1.65,2.2800000000000002,2.8144093519,1.2335,-2.27,2.5834903232,0.0135,0,0.0135,1.22,-2.27,2.5770719819
2019-06-02 12:00:00,1.6400000000000001,2.2800000000000002,2.808558349,0.01,0,0.01,1.63,2.2800000000000002,2.8027308112,1.22,-2.27,2.5770719819,0.01,0,0.01,1.21,-2.27,2.5723530084
2019-06-02 12:30:00,1.5795,2.2800000000000002,2.7736654899,0.0095,0,0.0095,1.57,2.2800000000000002,2.7682666057,1.1795,-2.27,2.5581478163,0.0095,0,0.0095,1.17,-2.27,2.5537815098000003
2019-06-02 13:00:00,1.5265,2.2800000000000002,2.7438298508,0.006500000000000001,0,0.006500000000000001,1.52,2.2800000000000002,2.7402189694,1.1165,-2.27,2.5297178202,0.006500000000000001,0,0.006500000000000001,1.11,-2.27,2.5268557537
2019-06-02 13:30:00,1.384,2.05,2.4734502219,0.014,0,0.014,1.37,2.05,2.4656439321,1.034,-1.97,2.2248721312,0.014,0,0.014,1.02,-1.97,2.2184003246
2019-06-02 14:00:00,1.2065000000000001,1.88,2.2338402472,0.026500000000000003,0,0.026500000000000003,1.18,1.88,2.2196396104,0.8865000000000001,-1.74,1.9528139312000001,0.026500000000000003,0,0.026500000000000003,0.86,-1.74,1.9409276133
2019-06-02 14:30:00,1.2435,1.88,2.2540390968,0.0235,0,0.0235,1.22,1.88,2.2411604137,0.9535,-1.74,1.9841275791,0.0235,0,0.0235,0.93,-1.74,1.9729419657
2019-06-02 15:00:00,1.197,1.88,2.2287236258,0.027,0,0.027,1.17,1.88,2.2143396307,0.907,-1.74,1.9622051371,0.027,0,0.027,0.88,-1.74,1.9498717907
2019-06-02 15:30:00,1.0995,1.88,2.1779119013,0.029500000000000002,0,0.029500000000000002,1.07,1.88,2.1631689717,0.8295,-1.74,1.92760739,0.029500000000000002,0,0.029500000000000002,0.8,-1.74,1.9150979087
2019-06-02 16:00:00,1.1795,1.88,2.2193738419,0.029500000000000002,0,0.029500000000000002,1.15,1.88,2.2038375621,0.8295,-1.74,1.92760739,0.029500000000000002,0,0.029500000000000002,0.8,-1.74,1.9150979087
2019-06-02 16:30:00,1.2775,1.88,2.2729729981,0.0275,0,0.0275,1.25,1.88,2.2576315023,0.9675,-1.76,2.0083964375,0.0275,0,0.0275,0.9400000000000001,-1.76,1.9952944645000001
2019-06-02 17:00:00,1.448,1.88,2.3729947324,0.018000000000000002,0,0.018000000000000002,1.43,1.88,2.3620541907,1.088,-1.8,2.1032698353,0.018000000000000002,0,0.018000000000000002,1.07,-1.8,2.0940152817
2019-06-02 17:30:00,1.496,1.8399999999999999,2.3714164544000003,0.016,0,0.016,1.48,1.8399999999999999,2.3613555429,1.196,-1.87,2.2197558424,0.016,0,0.016,1.18,-1.87,2.2111761576
2019-06-02 18:00:00,1.5415,1.8399999999999999,2.4003796054,0.0115,0,0.0115,1.53,1.8399999999999999,2.3930106561,1.2315,-1.85,2.2224068597,0.0115,0,0.0115,1.22,-1.85,2.2160550535
2019-06-02 18:30:00,1.653,1.76,2.4145411572,0.013000000000000001,0,0.013000000000000001,1.6400000000000001,1.76,2.4056599926,1.353,-1.8599999999999999,2.3000454343,0.013000000000000001,0,0.013000000000000001,1.34,-1.8599999999999999,2.2924222997
2019-06-02 19:00:00,1.6455000000000002,1.74,2.394842427,0.0055000000000000005,0,0.0055000000000000005,1.6400000000000001,1.74,2.3910667076,1.3455,-1.87,2.3037513429,0.0055000000000000005,0,0.0055000000000000005,1.34,-1.87,2.3005434141
2019-06-02 19:30:00,1.673,1.74,2.4138204159,0.003,0,0.003,1.67,1.74,2.4117421089,1.343,-1.87,2.3022921187,0.003,0,0.003,1.34,-1.87,2.3005434141
2019-06-02 20:00:00,1.642,1.74,2.3924389229,0.002,0,0.002,1.6400000000000001,1.74,2.3910667076,1.342,-1.87,2.3017089303000002,0.002,0,0.002,1.34,-1.87,2.3005434141
2019-06-02 20:30:00,1.611,1.74,2.3712699129,0.001,0,0.001,1.6099999999999999,1.74,2.3705906437,1.301,-1.87,2.278047629,0.001,0,0.001,1.3,-1.87,2.2774766739
2019-06-02 21:00:00,1.6115,1.74,2.3716096327000002,0.0015,0,0.0015,1.6099999999999999,1.74,2.3705906437,1.2215,-1.87,2.2335984979,0.0015,0,0.0015,1.22,-1.87,2.2327785381
2019-06-02 21:30:00,1.5225,1.74,2.3120567143,0.0025,0,0.0025,1.52,1.74,2.3104112188,1.2125,-1.87,2.228689357,0.0025,0,0.0025,1.21,-1.87,2.2273302404
2019-06-02 22:00:00,1.542,1.74,2.3249438703,0.002,0,0.002,1.54,1.74,2.3236178688,1.212,-1.87,2.2284173756,0.002,0,0.002,1.21,-1.87,2.2273302404
2019-06-02 22:30:00,1.492,1.74,2.2920872584,0.002,0,0.002,1.49,1.74,2.2907858913,1.212,-1.87,2.2284173756,0.002,0,0.002,1.21,-1.87,2.2273302404
2019-06-02 23:00:00,1.462,1.76,2.288021853,0.002,0,0.002,1.46,1.76,2.2867444107,1.142,-1.87,2.1911330402,0.002,0,0.002,1.1400000000000001,-1.87,2.1900913223
2019-06-02 23:30:00,1.3715,1.5899999999999999,2.0997886203,0.0015,0,0.0015,1.37,1.5899999999999999,2.0988091862,1.0715,-1.69,2.0010527854,0.0015,0,0.0015,1.07,-1.69,2.0002499844
2019-06-03 00:00:00,1.2115,1.3,1.7770009144999999,0.0015,0,0.0015,1.21,1.3,1.7759786035,1.0015,-1.34,1.6729023432,0.0015,0,0.0015,1.0,-1.34,1.6720047847
2019-06-03 00:30:00,1.211,1.24,1.7332400295000001,0.001,0,0.001,1.21,1.24,1.7325414858000001,1.061,-1.34,1.7091872337,0.001,0,0.001,1.06,-1.34,1.7085666507
2019-06-03 01:00:00,1.2415,1.29,1.7903693055,0.0015,0,0.0015,1.24,1.29,1.7893294834,1.0415,-1.34,1.697151216,0.0015,0,0.0015,1.04,-1.34,1.6962311163
2019-06-03 01:30:00,1.431,1.22,1.8804682927,0.001,0,0.001,1.43,1.22,1.879707424,1.201,-1.34,1.7994446365,0.001,0,0.001,1.2,-1.34,1.7987773625
2019-06-03 02:00:00,1.471,1.21,1.9047154643000002,0.001,0,0.001,1.47,1.21,1.9039432765000002,1.201,-1.34,1.7994446365,0.001,0,0.001,1.2,-1.34,1.7987773625
2019-06-03 02:30:00,1.4535,1.21,1.8912329973,0.0035,0,0.0035,1.45,1.21,1.888544413,1.2035,-1.34,1.8011141690999999,0.0035,0,0.0035,1.2,-1.34,1.7987773625
2019-06-03 03:00:00,1.362,1.21,1.8218518052000001,0.002,0,0.002,1.3599999999999999,1.21,1.8203571078,1.142,-1.34,1.7606146654,0.002,0,0.002,1.1400000000000001,-1.34,1.7593180497
2019-06-03 03:30:00,1.3405,1.21,1.8058350561,0.0005,0,0.0005,1.34,1.21,1.8054639293,1.0805,-1.34,1.7213600001,0.0005,0,0.0005,1.08,-1.34,1.7210461934999999
2019-06-03 04:00:00,1.341,1.21,1.8062062451,0.001,0,0.001,1.34,1.21,1.8054639293,1.081,-1.34,1.7216738947999999,0.001,0,0.001,1.08,-1.34,1.7210461934999999
2019-06-03 04:30:00,1.34,1.21,1.8054639293,0.0,0,0.0,1.34,1.21,1.8054639293,1.08,-1.34,1.7210461934999999,0.0,0,0.0,1.08,-1.34,1.7210461934999999
2019-06-03 05:00:00,1.34,1.21,1.8054639293,0.0,0,0.0,1.34,1.21,1.8054639293,1.08,-1.34,1.7210461934999999,0.0,0,0.0,1.08,-1.34,1.7210461934999999
2019-06-03 05:30:00,1.34,1.21,1.8054639293,0.0,0,0.0,1.34,1.21,1.8054639293,1.13,-1.34,1.7528548143,0.0,0,0.0,1.13,-1.34,1.7528548143
2019-06-03 06:00:00,1.3599999999999999,1.21,1.8203571078,0.0,0,0.0,1.3599999999999999,1.21,1.8203571078,1.16,-1.34,1.7723430819,0.0,0,0.0,1.16,-1.34,1.7723430819
2019-06-03 06:30:00,1.49,1.37,2.0241047404,0.0,0,0.0,1.49,1.37,2.0241047404,1.21,-1.48,1.9116746585,0.0,0,0.0,1.21,-1.48,1.9116746585
2019-06-03 07:00:00,1.6400000000000001,2.21,2.7520356102,0.0,0,0.0,1.6400000000000001,2.21,2.7520356102,1.23,-2.22,2.537971631,0.0,0,0.0,1.23,-2.22,2.537971631
2019-06-03 07:30:00,1.8025,2.67,3.2214757876,0.0025,0,0.0025,1.8,2.67,3.2200776388,1.3125,-2.71,3.0111054864,0.0025,0,0.0025,1.31,-2.71,3.0100166112
2019-06-03 08:00:00,1.8435000000000001,2.71,3.2775893962,0.0035,0,0.0035,1.8399999999999999,2.71,3.2756220783,1.3235000000000001,-2.7,3.0069340282,0.0035,0,0.0035,1.32,-2.7,3.0053951487
2019-06-03 08:30:00,1.754,2.8,3.3040151331,0.004,0,0.004,1.75,2.8,3.3018933962,1.244,-2.68,2.9546465102,0.004,0,0.004,1.24,-2.68,2.952964612
2019-06-03 09:00:00,1.658,2.81,3.2626774281,0.008,0,0.008,1.65,2.81,3.2586193395,1.148,-2.68,2.9155280825,0.008,0,0.008,1.1400000000000001,-2.68,2.9123873369
2019-06-03 09:30:00,1.6095000000000002,2.83,3.2556704763,0.0095,0,0.0095,1.6,2.83,3.2509844663,1.0995,-2.68,2.896774111,0.0095,0,0.0095,1.09,-2.68,2.8931816396
2019-06-03 10:00:00,1.513,2.81,3.1914368238,0.013000000000000001,0,0.013000000000000001,1.5,2.81,3.1852943349,1.023,-2.68,2.8686109879,0.013000000000000001,0,0.013000000000000001,1.01,-2.68,2.8640006983
2019-06-03 10:30:00,1.456,2.87,3.2182038469,0.016,0,0.016,1.44,2.87,3.21099673,0.9560000000000001,-2.68,2.8454061222,0.016,0,0.016,0.9400000000000001,-2.68,2.8400704217
2019-06-03 11:00:00,1.4745,2.6,2.9890048929,0.0145,0,0.0145,1.46,2.6,2.9818786025,1.0145,-2.35,2.5596308816,0.0145,0,0.0145,1.0,-2.35,2.5539185578
2019-06-03 11:30:00,1.33,2.02,2.418532613,0.02,0,0.02,1.31,2.02,2.4075921582,1.0,-1.73,1.9982242116000002,0.02,0,0.02,0.98,-1.73,1.9882907232
2019-06-03 12:00:00,1.23,2.02,2.3650158562,0.02,0,0.02,1.21,2.02,2.3546761985,0.93,-1.65,1.8940432941,0.02,0,0.02,0.91,-1.65,1.8843035849
2019-06-03 12:30:00,1.16,1.5,1.8962067398,0.02,0,0.02,1.1400000000000001,1.5,1.8840382162,0.9500000000000001,-1.22,1.5462535368,0.02,0,0.02,0.93,-1.22,1.5340469354000001
2019-06-03 13:00:00,1.207,1.47,1.9020381174,0.027,0,0.027,1.18,1.47,1.8850198938,0.967,-1.21,1.5489315672,0.027,0,0.027,0.9400000000000001,-1.21,1.5322206107
2019-06-03 13:30:00,1.1365,1.47,1.8580990959,0.026500000000000003,0,0.026500000000000003,1.11,1.47,1.842009772,0.9165000000000001,-1.21,1.5179170761,0.026500000000000003,0,0.026500000000000003,0.89,-1.21,1.5020652449
2019-06-03 14:00:00,1.1255,1.47,1.8513914362000001,0.025500000000000002,0,0.025500000000000002,1.1,1.47,1.8360010893,0.9355,-1.21,1.5294640401000001,0.025500000000000002,0,0.025500000000000002,0.91,-1.21,1.514001321
2019-06-03 14:30:00,1.19,1.47,1.8912958521,0.02,0,0.02,1.17,1.47,1.8787761974000001,0.96,-1.21,1.5445711379,0.02,0,0.02,0.9400000000000001,-1.21,1.5322206107
2019-06-03 15:00:00,1.1425,1.47,1.8617750267000002,0.022500000000000003,0,0.022500000000000003,1.12,1.47,1.8480530295,0.9325,-1.18,1.5039801362,0.022500000000000003,0,0.022500000000000003,0.91,-1.18,1.4901342221
2019-06-03 15:30:00,1.1995,1.9500000000000002,2.2893886193,0.0195,0,0.0195,1.18,1.9500000000000002,2.2792323269,0.8595,-1.6800000000000002,1.8870983679000002,0.0195,0,0.0195,0.84,-1.6800000000000002,1.8782971011
2019-06-03 16:00:00,1.303,1.9500000000000002,2.3452737580000003,0.013000000000000001,0,0.013000000000000001,1.29,1.9500000000000002,2.3380761322,0.983,-1.74,1.998471666,0.013000000000000001,0,0.013000000000000001,0.97,-1.74,1.9921094347000001
2019-06-03 16:30:00,1.4655,1.88,2.3837135419,0.0055000000000000005,0,0.0055000000000000005,1.46,1.88,2.3803361107,1.0855,-1.74,2.0508315996,0.0055000000000000005,0,0.0055000000000000005,1.08,-1.74,2.0479257799
2019-06-03 17:00:00,1.5655000000000001,2.0,2.5398405954000003,0.0055000000000000005,0,0.0055000000000000005,1.56,2.0,2.5364542180000003,1.2155,-1.9300000000000002,2.2808639262,0.0055000000000000005,0,0.0055000000000000005,1.21,-1.9300000000000002,2.2779376638
2019-06-03 17:30:00,1.685,2.2800000000000002,2.8350705459,0.005,0,0.005,1.6800000000000002,2.2800000000000002,2.8321016931000003,1.235,-2.2800000000000002,2.5929953722,0.005,0,0.005,1.23,-2.2800000000000002,2.590617687
2019-06-03 18:00:00,1.6175000000000002,2.24,2.7629524516,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,2.24,2.7585684693,1.2175,-2.23,2.5407097926,0.007500000000000001,0,0.007500000000000001,1.21,-2.23,2.5371243564
2019-06-03 18:30:00,1.6175000000000002,1.81,2.4274279083,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,1.81,2.4224367897,1.3175,-1.8399999999999999,2.2630524187,0.007500000000000001,0,0.007500000000000001,1.31,-1.8399999999999999,2.2586943131
2019-06-03 19:00:00,1.643,1.75,2.4004060073,0.003,0,0.003,1.6400000000000001,1.75,2.3983536020000003,1.343,-1.8599999999999999,2.2941771946,0.003,0,0.003,1.34,-1.8599999999999999,2.2924222997
2019-06-03 19:30:00,1.6105,1.75,2.3782788419,0.0005,0,0.0005,1.6099999999999999,1.75,2.3779402852000002,1.3405,-1.88,2.3089695212,0.0005,0,0.0005,1.34,-1.88,2.3086792761
2019-06-03 20:00:00,1.6600000000000001,1.75,2.4120737965,0.0,0,0.0,1.6600000000000001,1.75,2.4120737965,1.33,-1.88,2.3028894893,0.0,0,0.0,1.33,-1.88,2.3028894893
2019-06-03 20:30:00,1.6099999999999999,1.75,2.3779402852000002,0.0,0,0.0,1.6099999999999999,1.75,2.3779402852000002,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-06-03 21:00:00,1.6415000000000002,2.12,2.6812165616,0.0015,0,0.0015,1.6400000000000001,2.12,2.6802984908000003,1.2315,-2.25,2.5649741227,0.0015,0,0.0015,1.23,-2.25,2.5642542776
2019-06-03 21:30:00,1.6099999999999999,2.14,2.6780029873,0.0,0,0.0,1.6099999999999999,2.14,2.6780029873,1.21,-2.2800000000000002,2.5811818998,0.0,0,0.0,1.21,-2.2800000000000002,2.5811818998
2019-06-03 22:00:00,1.6099999999999999,2.14,2.6780029873,0.0,0,0.0,1.6099999999999999,2.14,2.6780029873,1.21,-2.2800000000000002,2.5811818998,0.0,0,0.0,1.21,-2.2800000000000002,2.5811818998
2019-06-03 22:30:00,1.56,2.12,2.6321094202,0.0,0,0.0,1.56,2.12,2.6321094202,1.13,-2.27,2.5357050302,0.0,0,0.0,1.13,-2.27,2.5357050302
2019-06-03 23:00:00,1.43,1.75,2.2599557518,0.0,0,0.0,1.43,1.75,2.2599557518,1.07,-1.87,2.1544836969,0.0,0,0.0,1.07,-1.87,2.1544836969
2019-06-03 23:30:00,1.34,1.75,2.2041097976,0.0,0,0.0,1.34,1.75,2.2041097976,1.03,-1.87,2.1349004661,0.0,0,0.0,1.03,-1.87,2.1349004661
2019-06-04 00:00:00,1.33,1.78,2.2220036004,0.0,0,0.0,1.33,1.78,2.2220036004,0.99,-1.87,2.1158922468,0.0,0,0.0,0.99,-1.87,2.1158922468
2019-06-04 00:30:00,1.3,1.74,2.1720036832,0.0,0,0.0,1.3,1.74,2.1720036832,0.9400000000000001,-1.87,2.0929644049,0.0,0,0.0,0.9400000000000001,-1.87,2.0929644049
2019-06-04 01:00:00,1.3,1.74,2.1720036832,0.0,0,0.0,1.3,1.74,2.1720036832,0.9400000000000001,-1.87,2.0929644049,0.0,0,0.0,0.9400000000000001,-1.87,2.0929644049
2019-06-04 01:30:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.16,-1.8599999999999999,2.192076641,0.0,0,0.0,1.16,-1.8599999999999999,2.192076641
2019-06-04 02:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.19,-1.88,2.2249719099,0.0,0,0.0,1.19,-1.88,2.2249719099
2019-06-04 02:30:00,1.4715,1.74,2.2787962283,0.0015,0,0.0015,1.47,1.74,2.2778279127,1.1115,-1.88,2.1839945627,0.0015,0,0.0015,1.11,-1.88,2.1832315498
2019-06-04 03:00:00,1.3900000000000001,1.74,2.2270383921,0.0,0,0.0,1.3900000000000001,1.74,2.2270383921,1.07,-1.8599999999999999,2.1458098704,0.0,0,0.0,1.07,-1.8599999999999999,2.1458098704
2019-06-04 03:30:00,1.3405,1.74,2.1964836102,0.0005,0,0.0005,1.34,1.74,2.1961784991,1.0705,-1.88,2.1634163376,0.0005,0,0.0005,1.07,-1.88,2.1631689717
2019-06-04 04:00:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-06-04 04:30:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,1.05,-1.88,2.1533462332,0.0,0,0.0,1.05,-1.88,2.1533462332
2019-06-04 05:00:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,1.0,-1.88,2.1294130647,0.0,0,0.0,1.0,-1.88,2.1294130647
2019-06-04 05:30:00,1.3405,1.74,2.1964836102,0.0005,0,0.0005,1.34,1.74,2.1961784991,1.0705,-1.88,2.1634163376,0.0005,0,0.0005,1.07,-1.88,2.1631689717
2019-06-04 06:00:00,1.363,1.74,2.2102870854,0.003,0,0.003,1.3599999999999999,1.74,2.2084383623,1.073,-1.88,2.1646544759,0.003,0,0.003,1.07,-1.88,2.1631689717
2019-06-04 06:30:00,1.5425,1.81,2.3781098061,0.0025,0,0.0025,1.54,1.81,2.3764890069,1.1925,-1.88,2.2263100076,0.0025,0,0.0025,1.19,-1.88,2.2249719099
2019-06-04 07:00:00,1.681,2.25,2.8086048138,0.001,0,0.001,1.6800000000000002,2.25,2.8080064102,1.2610000000000001,-2.2800000000000002,2.6054790346,0.001,0,0.001,1.26,-2.2800000000000002,2.6049952015
2019-06-04 07:30:00,1.82,2.26,2.9017236257,0.0,0,0.0,1.82,2.26,2.9017236257,1.3900000000000001,-2.2800000000000002,2.6702996087,0.0,0,0.0,1.3900000000000001,-2.2800000000000002,2.6702996087
2019-06-04 08:00:00,1.9100000000000001,2.62,3.2422985673999998,0.0,0,0.0,1.9100000000000001,2.62,3.2422985673999998,1.43,-2.63,2.9936265632000003,0.0,0,0.0,1.43,-2.63,2.9936265632000003
2019-06-04 08:30:00,1.9100000000000001,2.76,3.3564415681,0.0,0,0.0,1.9100000000000001,2.76,3.3564415681,1.4100000000000001,-2.68,3.0282833421,0.0,0,0.0,1.4100000000000001,-2.68,3.0282833421
2019-06-04 09:00:00,1.9,2.81,3.3920642683,0.0,0,0.0,1.9,2.81,3.3920642683,1.38,-2.68,3.0144319531,0.0,0,0.0,1.38,-2.68,3.0144319531
2019-06-04 09:30:00,1.88,2.81,3.3809022464,0.0,0,0.0,1.88,2.81,3.3809022464,1.35,-2.68,3.0008165555,0.0,0,0.0,1.35,-2.68,3.0008165555
2019-06-04 10:00:00,1.8805,2.81,3.3811803043,0.0005,0,0.0005,1.88,2.81,3.3809022464,1.3705,-2.68,3.0100947244,0.0005,0,0.0005,1.37,-2.68,3.0098671067
2019-06-04 10:30:00,1.881,2.81,3.3814584132,0.001,0,0.001,1.88,2.81,3.3809022464,1.341,-2.69,3.0057247046,0.001,0,0.001,1.34,-2.69,3.0052786892
2019-06-04 11:00:00,1.8505,2.81,3.364587679,0.0005,0,0.0005,1.85,2.81,3.3643127084,1.3305,-2.7,3.0100216361,0.0005,0,0.0005,1.33,-2.7,3.0098006579
2019-06-04 11:30:00,1.8205,2.76,3.3063303298,0.0005,0,0.0005,1.82,2.76,3.306055051,1.3305,-2.68,2.9920946258,0.0005,0,0.0005,1.33,-2.68,2.9918723235
2019-06-04 12:00:00,1.7515,2.73,3.2435554951,0.0015,0,0.0015,1.75,2.73,3.2427457501,1.2415,-2.68,2.9535948013,0.0015,0,0.0015,1.24,-2.68,2.952964612
2019-06-04 12:30:00,1.7515,2.81,3.3111708277,0.0015,0,0.0015,1.75,2.81,3.310377622,1.2415,-2.68,2.9535948013,0.0015,0,0.0015,1.24,-2.68,2.952964612
2019-06-04 13:00:00,1.771,2.7800000000000002,3.2961858261,0.001,0,0.001,1.77,2.7800000000000002,3.2956486463,1.241,-2.68,2.9533846685,0.001,0,0.001,1.24,-2.68,2.952964612
2019-06-04 13:30:00,1.782,2.81,3.3274049949,0.002,0,0.002,1.78,2.81,3.3263343187,1.272,-2.68,2.9665441173,0.002,0,0.002,1.27,-2.68,2.9656871042
2019-06-04 14:00:00,1.705,2.81,3.2868107643,0.005,0,0.005,1.7000000000000002,2.81,3.2842198465,1.185,-2.68,2.9302943538,0.005,0,0.005,1.18,-2.68,2.9282759433
2019-06-04 14:30:00,1.7435,2.81,3.3069460609,0.0035,0,0.0035,1.74,2.81,3.3051021164,1.2135,-2.68,2.94193512,0.0035,0,0.0035,1.21,-2.68,2.9404931559
2019-06-04 15:00:00,1.6255000000000002,2.81,3.2462825278,0.0055000000000000005,0,0.0055000000000000005,1.62,2.81,3.2435320254,1.1655,-2.68,2.9224630450999998,0.0055000000000000005,0,0.0055000000000000005,1.16,-2.68,2.9202739598000003
2019-06-04 15:30:00,1.5465,2.54,2.9737623056,0.006500000000000001,0,0.006500000000000001,1.54,2.54,2.9703871802,1.0865,-2.42,2.6527122441,0.006500000000000001,0,0.006500000000000001,1.08,-2.42,2.6500566032
2019-06-04 16:00:00,1.488,2.36,2.7899362,0.008,0,0.008,1.48,2.36,2.7856776554,1.088,-2.23,2.4812585516,0.008,0,0.008,1.08,-2.23,2.4777610861
2019-06-04 16:30:00,1.609,2.29,2.7987463265,0.009000000000000001,0,0.009000000000000001,1.6,2.29,2.7935819301,1.209,-2.26,2.5630608653999998,0.009000000000000001,0,0.009000000000000001,1.2,-2.26,2.5588278567
2019-06-04 17:00:00,1.5325,2.2800000000000002,2.74717241,0.0125,0,0.0125,1.52,2.2800000000000002,2.7402189694,1.1225,-2.2800000000000002,2.5413394598,0.0125,0,0.0125,1.11,-2.2800000000000002,2.5358430551
2019-06-04 17:30:00,1.6400000000000001,2.2800000000000002,2.808558349,0.01,0,0.01,1.63,2.2800000000000002,2.8027308112,1.22,-2.2800000000000002,2.5858847615,0.01,0,0.01,1.21,-2.2800000000000002,2.5811818998
2019-06-04 18:00:00,1.6920000000000002,2.2800000000000002,2.8392365171,0.012,0,0.012,1.6800000000000002,2.2800000000000002,2.8321016931000003,1.262,-2.2800000000000002,2.6059631617,0.012,0,0.012,1.25,-2.2800000000000002,2.6001730712
2019-06-04 18:30:00,1.7395,2.2800000000000002,2.8677971075,0.0095,0,0.0095,1.73,2.2800000000000002,2.8620447236,1.3195000000000001,-2.3,2.6516184209,0.0095,0,0.0095,1.31,-2.3,2.6469038517
2019-06-04 19:00:00,1.748,2.2800000000000002,2.8729608421,0.008,0,0.008,1.74,2.2800000000000002,2.8681004167,1.328,-2.3,2.65585843,0.008,0,0.008,1.32,-2.3,2.6518672667
2019-06-04 19:30:00,1.766,2.26,2.868162478,0.006,0,0.006,1.76,2.26,2.8644720281,1.346,-2.32,2.6821849302,0.006,0,0.006,1.34,-2.32,2.6791789787
2019-06-04 20:00:00,1.7675,2.2800000000000002,2.8848667647,0.007500000000000001,0,0.007500000000000001,1.76,2.2800000000000002,2.8802777644,1.3475000000000001,-2.39,2.743693906,0.007500000000000001,0,0.007500000000000001,1.34,-2.39,2.7400182481
2019-06-04 20:30:00,1.763,2.13,2.7649717901,0.003,0,0.003,1.76,2.13,2.763059898,1.343,-2.27,2.6375270615,0.003,0,0.003,1.34,-2.27,2.6360007587
2019-06-04 21:00:00,1.7429999999999999,2.14,2.7600088768,0.003,0,0.003,1.74,2.14,2.7581152985,1.333,-2.2800000000000002,2.6410772423,0.003,0,0.003,1.33,-2.2800000000000002,2.639564358
2019-06-04 21:30:00,1.734,2.14,2.7543340392999998,0.004,0,0.004,1.73,2.14,2.7518175812,1.274,-2.3,2.6292729033,0.004,0,0.004,1.27,-2.3,2.6273370549
2019-06-04 22:00:00,1.6415000000000002,2.14,2.6970580732,0.0015,0,0.0015,1.6400000000000001,2.14,2.6961453967,1.2115,-2.2800000000000002,2.5818854061,0.0015,0,0.0015,1.21,-2.2800000000000002,2.5811818998
2019-06-04 22:30:00,1.6115,2.14,2.6789050468,0.0015,0,0.0015,1.6099999999999999,2.14,2.6780029873,1.2115,-2.3,2.5995638575999997,0.0015,0,0.0015,1.21,-2.3,2.5988651368999998
2019-06-04 23:00:00,1.5005000000000002,2.19,2.6547316719,0.0005,0,0.0005,1.5,2.19,2.6544490954,1.0905,-2.2800000000000002,2.5273682458,0.0005,0,0.0005,1.09,-2.2800000000000002,2.5271525478
2019-06-04 23:30:00,1.472,2.23,2.6720187125,0.002,0,0.002,1.47,2.23,2.6709174453999998,1.072,-2.2800000000000002,2.5194412079,0.002,0,0.002,1.07,-2.2800000000000002,2.5185908759
2019-06-05 00:00:00,1.3805,2.2800000000000002,2.6653668134,0.0005,0,0.0005,1.38,2.2800000000000002,2.6651078777,0.9805,-2.2800000000000002,2.4818904589,0.0005,0,0.0005,0.98,-2.2800000000000002,2.4816929705
2019-06-05 00:30:00,1.3505,2.03,2.4381858522,0.0005,0,0.0005,1.35,2.03,2.4379089401,1.0005,-2.09,2.3171319017,0.0005,0,0.0005,1.0,-2.09,2.3169160537
2019-06-05 01:00:00,1.3505,1.74,2.2026007922,0.0005,0,0.0005,1.35,1.74,2.2022942583,1.0005,-1.88,2.1296479168999998,0.0005,0,0.0005,1.0,-1.88,2.1294130647
2019-06-05 01:30:00,1.5505,1.74,2.3305901077,0.0005,0,0.0005,1.55,1.74,2.3302574965,1.2005,-1.88,2.2306053551,0.0005,0,0.0005,1.2,-1.88,2.2303362975
2019-06-05 02:00:00,1.6025,1.74,2.3655033819,0.0025,0,0.0025,1.6,1.74,2.3638104831,1.2025000000000001,-1.88,2.2316823811,0.0025,0,0.0025,1.2,-1.88,2.2303362975
2019-06-05 02:30:00,1.522,1.74,2.3117274926,0.002,0,0.002,1.52,1.74,2.3104112188,1.202,-1.88,2.2314130053,0.002,0,0.002,1.2,-1.88,2.2303362975
2019-06-05 03:00:00,1.4715,1.74,2.2787962283,0.0015,0,0.0015,1.47,1.74,2.2778279127,1.1915,-1.88,2.2257745281,0.0015,0,0.0015,1.19,-1.88,2.2249719099
2019-06-05 03:30:00,1.471,1.74,2.2784733924,0.001,0,0.001,1.47,1.74,2.2778279127,1.071,-1.88,2.1636637909,0.001,0,0.001,1.07,-1.88,2.1631689717
2019-06-05 04:00:00,1.4304999999999999,1.74,2.2525386234,0.0005,0,0.0005,1.43,1.74,2.2522211259000002,1.0705,-1.88,2.1634163376,0.0005,0,0.0005,1.07,-1.88,2.1631689717
2019-06-05 04:30:00,1.381,1.74,2.2214321957,0.001,0,0.001,1.38,1.74,2.2208106628,1.071,-1.88,2.1636637909,0.001,0,0.001,1.07,-1.88,2.1631689717
2019-06-05 05:00:00,1.3505,1.74,2.2026007922,0.0005,0,0.0005,1.35,1.74,2.2022942583,1.0705,-1.88,2.1634163376,0.0005,0,0.0005,1.07,-1.88,2.1631689717
2019-06-05 05:30:00,1.43,1.74,2.2522211259000002,0.0,0,0.0,1.43,1.74,2.2522211259000002,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-06-05 06:00:00,1.43,1.74,2.2522211259000002,0.0,0,0.0,1.43,1.74,2.2522211259000002,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-06-05 06:30:00,1.58,1.74,2.3503191273,0.0,0,0.0,1.58,1.74,2.3503191273,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-06-05 07:00:00,1.6405,1.77,2.4133255582,0.0005,0,0.0005,1.6400000000000001,1.77,2.4129857024,1.3205,-1.85,2.2729320821,0.0005,0,0.0005,1.32,-1.85,2.2726416348000003
2019-06-05 07:30:00,1.7425000000000002,1.74,2.4625,0.0025,0,0.0025,1.74,1.74,2.4607315985,1.3925,-1.88,2.3395418889,0.0025,0,0.0025,1.3900000000000001,-1.88,2.338054747
2019-06-05 08:00:00,1.755,2.06,2.7062196881,0.005,0,0.005,1.75,2.06,2.7029798371,1.385,-2.09,2.5072544745,0.005,0,0.005,1.38,-2.09,2.5044959573
2019-06-05 08:30:00,1.7655,2.2800000000000002,2.883641838,0.0055000000000000005,0,0.0055000000000000005,1.76,2.2800000000000002,2.8802777644,1.3355000000000001,-2.22,2.5907451148,0.0055000000000000005,0,0.0055000000000000005,1.33,-2.22,2.5879142181
2019-06-05 09:00:00,1.6400000000000001,2.32,2.8411265371,0.01,0,0.01,1.63,2.32,2.8353659375999998,1.23,-2.15,2.4769739603,0.01,0,0.01,1.22,-2.15,2.4720234627
2019-06-05 09:30:00,1.6179999999999999,2.4,2.8944643719,0.018000000000000002,0,0.018000000000000002,1.6,2.4,2.8844410204,1.198,-2.14,2.4525097349,0.018000000000000002,0,0.018000000000000002,1.18,-2.14,2.4437675831
2019-06-05 10:00:00,1.5095,2.41,2.8437106481,0.0195,0,0.0195,1.49,2.41,2.8334078422,1.0995,-2.14,2.4059302255,0.0195,0,0.0195,1.08,-2.14,2.3970815589
2019-06-05 10:30:00,1.3875,2.41,2.7808732891,0.0175,0,0.0175,1.37,2.41,2.7721832551,0.9875,-2.14,2.3568530395,0.0175,0,0.0175,0.97,-2.14,2.3495744296
2019-06-05 11:00:00,1.3715,2.39,2.7555602425,0.0115,0,0.0115,1.3599999999999999,2.39,2.7498545416,0.9815,-2.14,2.3543453973,0.0115,0,0.0115,0.97,-2.14,2.3495744296
2019-06-05 11:30:00,1.3545,2.41,2.7645560674,0.0145,0,0.0145,1.34,2.41,2.7574807343,0.9545,-2.14,2.3432179263,0.0145,0,0.0145,0.9400000000000001,-2.14,2.3373489256
2019-06-05 12:00:00,1.2515,2.41,2.7155758597,0.021500000000000002,0,0.021500000000000002,1.23,2.41,2.7057346507,0.8615,-2.14,2.3068988383,0.021500000000000002,0,0.021500000000000002,0.84,-2.14,2.2989562849
2019-06-05 12:30:00,1.3115,2.41,2.7437442027000003,0.021500000000000002,0,0.021500000000000002,1.29,2.41,2.7335325131,0.9115000000000001,-2.14,2.3260335875,0.021500000000000002,0,0.021500000000000002,0.89,-2.14,2.3176928183
2019-06-05 13:00:00,1.2055,2.04,2.3695633036,0.035500000000000004,0,0.035500000000000004,1.17,2.04,2.3517015117,0.8555,-1.75,1.9479169002,0.035500000000000004,0,0.035500000000000004,0.8200000000000001,-1.75,1.9325889372
2019-06-05 13:30:00,1.1320000000000001,2.01,2.3068428642,0.032,0,0.032,1.1,2.01,2.2913096692,0.852,-1.6099999999999999,1.8215389098,0.032,0,0.032,0.8200000000000001,-1.6099999999999999,1.8067927385
2019-06-05 14:00:00,1.126,2.01,2.3039045119,0.026000000000000002,0,0.026000000000000002,1.1,2.01,2.2913096692,0.8260000000000001,-1.63,1.827341238,0.026000000000000002,0,0.026000000000000002,0.8,-1.63,1.8157367651
2019-06-05 14:30:00,1.1115,2.01,2.2968526836,0.021500000000000002,0,0.021500000000000002,1.09,2.01,2.2865257488,0.8215,-1.6600000000000001,1.8521507093,0.021500000000000002,0,0.021500000000000002,0.8,-1.6600000000000001,1.8427153877
2019-06-05 15:00:00,1.115,2.01,2.298548455,0.025,0,0.025,1.09,2.01,2.2865257488,0.8250000000000001,-1.72,1.9076228663,0.025,0,0.025,0.8,-1.72,1.8969449122
2019-06-05 15:30:00,1.089,2.01,2.2860492121,0.019,0,0.019,1.07,2.01,2.2770595073,0.8190000000000001,-1.72,1.9050356952,0.019,0,0.019,0.8,-1.72,1.8969449122
2019-06-05 16:00:00,1.1405,1.92,2.2331905987,0.0205,0,0.0205,1.12,1.92,2.2227910383,0.8205,-1.74,1.9237516082,0.0205,0,0.0205,0.8,-1.74,1.9150979087
2019-06-05 16:30:00,1.209,1.88,2.2351914907,0.019,0,0.019,1.19,1.88,2.2249719099,0.929,-1.74,1.9724707856,0.019,0,0.019,0.91,-1.74,1.9635936443
2019-06-05 17:00:00,1.346,1.88,2.312166949,0.016,0,0.016,1.33,1.88,2.3028894893,1.016,-1.75,2.0235503453,0.016,0,0.016,1.0,-1.75,2.0155644371
2019-06-05 17:30:00,1.456,1.88,2.3778847743,0.016,0,0.016,1.44,1.88,2.3681216185,1.106,-1.83,2.1382553636,0.016,0,0.016,1.09,-1.83,2.130023474
2019-06-05 18:00:00,1.5365,1.8599999999999999,2.4125572014,0.0165,0,0.0165,1.52,1.8599999999999999,2.4020824299,1.2265,-1.85,2.2196401172,0.0165,0,0.0165,1.21,-1.85,2.2105655385
2019-06-05 18:30:00,1.6175000000000002,1.82,2.4348934782000002,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,1.82,2.4299176941000002,1.2875,-1.85,2.253920196,0.007500000000000001,0,0.007500000000000001,1.28,-1.85,2.2496444163
2019-06-05 19:00:00,1.634,1.76,2.4015736508,0.004,0,0.004,1.63,1.76,2.398853893,1.344,-1.85,2.2866648202,0.004,0,0.004,1.34,-1.85,2.2843160902
2019-06-05 19:30:00,1.612,1.74,2.3719494092,0.002,0,0.002,1.6099999999999999,1.74,2.3705906437,1.342,-1.85,2.2854898818000002,0.002,0,0.002,1.34,-1.85,2.2843160902
2019-06-05 20:00:00,1.6205,1.74,2.3777342682000002,0.0005,0,0.0005,1.62,1.74,2.3773935307,1.3405,-1.88,2.3089695212,0.0005,0,0.0005,1.34,-1.88,2.3086792761
2019-06-05 20:30:00,1.6400000000000001,1.74,2.3910667076,0.0,0,0.0,1.6400000000000001,1.74,2.3910667076,1.32,-1.88,2.2971286425,0.0,0,0.0,1.32,-1.88,2.2971286425
2019-06-05 21:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.29,-1.88,2.2800219297,0.0,0,0.0,1.29,-1.88,2.2800219297
2019-06-05 21:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.24,-1.88,2.2521101216,0.0,0,0.0,1.24,-1.88,2.2521101216
2019-06-05 22:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.23,-1.88,2.246619683,0.0,0,0.0,1.23,-1.88,2.246619683
2019-06-05 22:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-06-05 23:00:00,1.5,1.74,2.2973027663,0.0,0,0.0,1.5,1.74,2.2973027663,1.19,-1.88,2.2249719099,0.0,0,0.0,1.19,-1.88,2.2249719099
2019-06-05 23:30:00,1.3599999999999999,1.74,2.2084383623,0.0,0,0.0,1.3599999999999999,1.74,2.2084383623,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-06-06 00:00:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,0.97,-1.88,2.1154904869,0.0,0,0.0,0.97,-1.88,2.1154904869
2019-06-06 00:30:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,0.99,-1.88,2.1247352776,0.0,0,0.0,0.99,-1.88,2.1247352776
2019-06-06 01:00:00,1.32,1.74,2.1840329668,0.0,0,0.0,1.32,1.74,2.1840329668,0.98,-1.88,2.1200943375,0.0,0,0.0,0.98,-1.88,2.1200943375
2019-06-06 01:30:00,1.58,2.08,2.6120490041,0.0,0,0.0,1.58,2.08,2.6120490041,1.17,-2.22,2.5094421691,0.0,0,0.0,1.17,-2.22,2.5094421691
2019-06-06 02:00:00,1.6099999999999999,2.14,2.6780029873,0.0,0,0.0,1.6099999999999999,2.14,2.6780029873,1.21,-2.2800000000000002,2.5811818998,0.0,0,0.0,1.21,-2.2800000000000002,2.5811818998
2019-06-06 02:30:00,1.58,2.14,2.6600751869,0.0,0,0.0,1.58,2.14,2.6600751869,1.15,-2.2800000000000002,2.5536052945,0.0,0,0.0,1.15,-2.2800000000000002,2.5536052945
2019-06-06 03:00:00,1.51,2.17,2.6436716891,0.0,0,0.0,1.51,2.17,2.6436716891,1.08,-2.32,2.5590623283,0.0,0,0.0,1.08,-2.32,2.5590623283
2019-06-06 03:30:00,1.47,2.23,2.6709174453999998,0.0,0,0.0,1.47,2.23,2.6709174453999998,1.07,-2.2800000000000002,2.5185908759,0.0,0,0.0,1.07,-2.2800000000000002,2.5185908759
2019-06-06 04:00:00,1.47,2.23,2.6709174453999998,0.0,0,0.0,1.47,2.23,2.6709174453999998,1.07,-2.2800000000000002,2.5185908759,0.0,0,0.0,1.07,-2.2800000000000002,2.5185908759
2019-06-06 04:30:00,1.47,2.27,2.704403816,0.0,0,0.0,1.47,2.27,2.704403816,1.07,-2.2800000000000002,2.5185908759,0.0,0,0.0,1.07,-2.2800000000000002,2.5185908759
2019-06-06 05:00:00,1.4100000000000001,2.19,2.6046496885,0.0,0,0.0,1.4100000000000001,2.19,2.6046496885,1.02,-2.3,2.5160286167,0.0,0,0.0,1.02,-2.3,2.5160286167
2019-06-06 05:30:00,1.47,2.16,2.6127571644,0.0,0,0.0,1.47,2.16,2.6127571644,1.07,-2.3,2.5367104683,0.0,0,0.0,1.07,-2.3,2.5367104683
2019-06-06 06:00:00,1.49,2.19,2.6488110540000003,0.0,0,0.0,1.49,2.19,2.6488110540000003,1.07,-2.32,2.5548581174000002,0.0,0,0.0,1.07,-2.32,2.5548581174000002
2019-06-06 06:30:00,1.62,2.19,2.7240594707,0.0,0,0.0,1.62,2.19,2.7240594707,1.22,-2.29,2.5947061491,0.0,0,0.0,1.22,-2.29,2.5947061491
2019-06-06 07:00:00,1.75,2.2800000000000002,2.8741781434,0.0,0,0.0,1.75,2.2800000000000002,2.8741781434,1.34,-2.31,2.6705242931,0.0,0,0.0,1.34,-2.31,2.6705242931
2019-06-06 07:30:00,1.8014999999999999,2.2800000000000002,2.9058221297999998,0.0015,0,0.0015,1.8,2.2800000000000002,2.9048924249,1.3615,-2.2800000000000002,2.6555756909,0.0015,0,0.0015,1.3599999999999999,-2.2800000000000002,2.6548069610000002
2019-06-06 08:00:00,1.744,2.2800000000000002,2.8705288711,0.004,0,0.004,1.74,2.2800000000000002,2.8681004167,1.314,-2.23,2.5883384632,0.004,0,0.004,1.31,-2.23,2.5863101129
2019-06-06 08:30:00,1.7155,2.71,3.2073416173,0.0055000000000000005,0,0.0055000000000000005,1.71,2.71,3.2044032206,1.2155,-2.58,2.8519888236,0.0055000000000000005,0,0.0055000000000000005,1.21,-2.58,2.8496491012
2019-06-06 09:00:00,1.6085,2.81,3.2378036151,0.0085,0,0.0085,1.6,2.81,3.2335893369,1.0885,-2.68,2.8926168516,0.0085,0,0.0085,1.08,-2.68,2.8894290093
2019-06-06 09:30:00,1.5510000000000002,2.81,3.2096263022000002,0.011,0,0.011,1.54,2.81,3.204325202,1.051,-2.68,2.8787151648,0.011,0,0.011,1.04,-2.68,2.8747173774
2019-06-06 10:00:00,1.423,2.45,2.8332717836,0.013000000000000001,0,0.013000000000000001,1.4100000000000001,2.45,2.8267649354,1.003,-2.19,2.4087567333,0.013000000000000001,0,0.013000000000000001,0.99,-2.19,2.4033726303
2019-06-06 10:30:00,1.3545,2.41,2.7645560674,0.0145,0,0.0145,1.34,2.41,2.7574807343,0.9545,-2.15,2.3523541931,0.0145,0,0.0145,0.9400000000000001,-2.15,2.3465080439
2019-06-06 11:00:00,1.3255,2.37,2.7154834284,0.0155,0,0.0155,1.31,2.37,2.7079512551000002,0.9555,-2.11,2.3162642876,0.0155,0,0.0155,0.9400000000000001,-2.11,2.3099134183
2019-06-06 11:30:00,1.2255,1.8900000000000001,2.2525430629,0.0155,0,0.0155,1.21,1.8900000000000001,2.2441479452,0.9355,-1.74,1.9755404957,0.0155,0,0.0155,0.92,-1.74,1.9682479519
2019-06-06 12:00:00,1.2275,1.8900000000000001,2.2536317911,0.0175,0,0.0175,1.21,1.8900000000000001,2.2441479452,0.9175000000000001,-1.74,1.9670806415,0.0175,0,0.0175,0.9,-1.74,1.9589793261000001
2019-06-06 12:30:00,1.2035,1.8900000000000001,2.2406499615,0.0135,0,0.0135,1.19,1.8900000000000001,2.2334278587,0.8735,-1.74,1.9469469047999999,0.0135,0,0.0135,0.86,-1.74,1.9409276133
2019-06-06 13:00:00,1.2275,1.8900000000000001,2.2536317911,0.0175,0,0.0175,1.21,1.8900000000000001,2.2441479452,0.9075000000000001,-1.74,1.9624363047000002,0.0175,0,0.0175,0.89,-1.74,1.9544052804
2019-06-06 13:30:00,1.2305,1.8900000000000001,2.2552672235999998,0.0205,0,0.0205,1.21,1.8900000000000001,2.2441479452,0.9305,-1.74,1.9731777036,0.0205,0,0.0205,0.91,-1.74,1.9635936443
2019-06-06 14:00:00,1.3115,1.9100000000000001,2.3169230134,0.0115,0,0.0115,1.3,1.9100000000000001,2.3104328599,0.9715,-1.74,1.9928402470000002,0.0115,0,0.0115,0.96,-1.74,1.9872594194
2019-06-06 14:30:00,1.442,1.94,2.4172223729,0.012,0,0.012,1.43,1.94,2.4100829861,1.092,-1.74,2.0542794357,0.012,0,0.012,1.08,-1.74,2.0479257799
2019-06-06 15:00:00,1.223,1.94,2.2933226986,0.013000000000000001,0,0.013000000000000001,1.21,1.94,2.28641641,0.893,-1.74,1.9557732486,0.013000000000000001,0,0.013000000000000001,0.88,-1.74,1.9498717907
2019-06-06 15:30:00,1.1440000000000001,1.88,2.2007126119000002,0.014,0,0.014,1.13,1.88,2.1934675744,0.8140000000000001,-1.74,1.9209882873000002,0.014,0,0.014,0.8,-1.74,1.9150979087
2019-06-06 16:00:00,1.2035,1.88,2.2322213712,0.0135,0,0.0135,1.19,1.88,2.2249719099,0.8635,-1.74,1.9424809523,0.0135,0,0.0135,0.85,-1.74,1.9365174928000002
2019-06-06 16:30:00,1.301,1.88,2.2862635456,0.011,0,0.011,1.29,1.88,2.2800219297,0.961,-1.74,1.9877426896000001,0.011,0,0.011,0.9500000000000001,-1.74,1.9824479817
2019-06-06 17:00:00,1.457,1.8599999999999999,2.3627206775,0.007,0,0.007,1.45,1.8599999999999999,2.3584104817,1.137,-1.79,2.1205822314,0.007,0,0.007,1.13,-1.79,2.1168372635
2019-06-06 17:30:00,1.5975000000000001,1.79,2.3991886649,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,1.79,2.3942013282,1.2275,-1.81,2.1869742225,0.007500000000000001,0,0.007500000000000001,1.22,-1.81,2.1827734651
2019-06-06 18:00:00,1.6175000000000002,1.76,2.3903778467,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,1.76,2.3853092043,1.2974999999999999,-1.81,2.2270173439,0.007500000000000001,0,0.007500000000000001,1.29,-1.81,2.2226560688
2019-06-06 18:30:00,1.694,1.74,2.4284225333,0.004,0,0.004,1.69,1.74,2.4256339378,1.344,-1.85,2.2866648202,0.004,0,0.004,1.34,-1.85,2.2843160902
2019-06-06 19:00:00,1.733,1.74,2.4557868393,0.003,0,0.003,1.73,1.74,2.4536707196,1.343,-1.87,2.3022921187,0.003,0,0.003,1.34,-1.87,2.3005434141
2019-06-06 19:30:00,1.73,1.74,2.4536707196,0.0,0,0.0,1.73,1.74,2.4536707196,1.34,-1.87,2.3005434141,0.0,0,0.0,1.34,-1.87,2.3005434141
2019-06-06 20:00:00,1.71,1.74,2.4396106247000002,0.0,0,0.0,1.71,1.74,2.4396106247000002,1.34,-1.87,2.3005434141,0.0,0,0.0,1.34,-1.87,2.3005434141
2019-06-06 20:30:00,1.71,1.74,2.4396106247000002,0.0,0,0.0,1.71,1.74,2.4396106247000002,1.34,-1.87,2.3005434141,0.0,0,0.0,1.34,-1.87,2.3005434141
2019-06-06 21:00:00,1.63,1.74,2.3842189497,0.0,0,0.0,1.63,1.74,2.3842189497,1.33,-1.87,2.2947330999,0.0,0,0.0,1.33,-1.87,2.2947330999
2019-06-06 21:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.33,-1.87,2.2947330999,0.0,0,0.0,1.33,-1.87,2.2947330999
2019-06-06 22:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.29,-1.87,2.2717834404,0.0,0,0.0,1.29,-1.87,2.2717834404
2019-06-06 22:30:00,1.58,1.74,2.3503191273,0.0,0,0.0,1.58,1.74,2.3503191273,1.21,-1.87,2.2273302404,0.0,0,0.0,1.21,-1.87,2.2273302404
2019-06-06 23:00:00,1.5,1.74,2.2973027663,0.0,0,0.0,1.5,1.74,2.2973027663,1.16,-1.87,2.2005681085,0.0,0,0.0,1.16,-1.87,2.2005681085
2019-06-06 23:30:00,1.4,1.74,2.2332935320000002,0.0,0,0.0,1.4,1.74,2.2332935320000002,1.07,-1.87,2.1544836969,0.0,0,0.0,1.07,-1.87,2.1544836969
2019-06-07 00:00:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,1.01,-1.87,2.1253235048,0.0,0,0.0,1.01,-1.87,2.1253235048
2019-06-07 00:30:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,1.01,-1.87,2.1253235048,0.0,0,0.0,1.01,-1.87,2.1253235048
2019-06-07 01:00:00,1.34,1.74,2.1961784991,0.0,0,0.0,1.34,1.74,2.1961784991,1.01,-1.87,2.1253235048,0.0,0,0.0,1.01,-1.87,2.1253235048
2019-06-07 01:30:00,1.5,1.74,2.2973027663,0.0,0,0.0,1.5,1.74,2.2973027663,1.2,-1.87,2.2219135897,0.0,0,0.0,1.2,-1.87,2.2219135897
2019-06-07 02:00:00,1.541,1.74,2.324280749,0.001,0,0.001,1.54,1.74,2.3236178688,1.201,-1.87,2.222453824,0.001,0,0.001,1.2,-1.87,2.2219135897
2019-06-07 02:30:00,1.473,1.74,2.2797651195,0.003,0,0.003,1.47,1.74,2.2778279127,1.203,-1.87,2.2235352482,0.003,0,0.003,1.2,-1.87,2.2219135897
2019-06-07 03:00:00,1.4635,1.74,2.2736385487,0.0035,0,0.0035,1.46,1.74,2.2713872413000002,1.0935,-1.87,2.1662507357,0.0035,0,0.0035,1.09,-1.87,2.1644860822
2019-06-07 03:30:00,1.374,1.74,2.2170872784,0.004,0,0.004,1.37,1.74,2.2146105752,1.074,-1.87,2.1564730464,0.004,0,0.004,1.07,-1.87,2.1544836969
2019-06-07 04:00:00,1.373,1.74,2.2164676853,0.003,0,0.003,1.37,1.74,2.2146105752,1.073,-1.87,2.1559751854,0.003,0,0.003,1.07,-1.87,2.1544836969
2019-06-07 04:30:00,1.341,1.74,2.1967887928,0.001,0,0.001,1.34,1.74,2.1961784991,1.071,-1.87,2.1549805104,0.001,0,0.001,1.07,-1.87,2.1544836969
2019-06-07 05:00:00,1.341,1.74,2.1967887928,0.001,0,0.001,1.34,1.74,2.1961784991,1.071,-1.87,2.1549805104,0.001,0,0.001,1.07,-1.87,2.1544836969
2019-06-07 05:30:00,1.3900000000000001,1.74,2.2270383921,0.0,0,0.0,1.3900000000000001,1.74,2.2270383921,1.07,-1.87,2.1544836969,0.0,0,0.0,1.07,-1.87,2.1544836969
2019-06-07 06:00:00,1.4605000000000001,1.74,2.2717086631,0.0005,0,0.0005,1.46,1.74,2.2713872413000002,1.1105,-1.87,2.1748816634,0.0005,0,0.0005,1.11,-1.87,2.1746264047
2019-06-07 06:30:00,1.601,1.74,2.3644874709,0.001,0,0.001,1.6,1.74,2.3638104831,1.321,-1.87,2.2895285541,0.001,0,0.001,1.32,-1.87,2.2889517251
2019-06-07 07:00:00,1.7109999999999999,1.99,2.6244277471,0.001,0,0.001,1.71,1.99,2.6237759051,1.331,-2.06,2.4525825165,0.001,0,0.001,1.33,-2.06,2.452039967
2019-06-07 07:30:00,1.9115000000000002,2.38,3.0525779679,0.0015,0,0.0015,1.9100000000000001,2.38,3.0516389039,1.4515,-2.47,2.8649174944,0.0015,0,0.0015,1.45,-2.47,2.8641578169
2019-06-07 08:00:00,2.0125,2.71,3.3755379201,0.0025,0,0.0025,2.01,2.71,3.3740480139,1.4725000000000001,-2.7800000000000002,3.1458951429,0.0025,0,0.0025,1.47,-2.7800000000000002,3.1447257432
