Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-07 08:30:00,2.0115,2.68,3.3509002149000002,0.0015,0,0.0015,2.01,2.68,3.35,1.4715,-2.7,3.0749491459,0.0015,0,0.0015,1.47,-2.7,3.0742316113
2019-06-07 09:00:00,1.9755,2.7,3.3455343744,0.0055000000000000005,0,0.0055000000000000005,1.97,2.7,3.3422896344,1.4555,-2.7199999999999998,3.0849441243,0.0055000000000000005,0,0.0055000000000000005,1.45,-2.7199999999999998,3.0823529973
2019-06-07 09:30:00,1.921,2.77,3.3709258372,0.011,0,0.011,1.9100000000000001,2.77,3.3646693745,1.391,-2.68,3.0194835651,0.011,0,0.011,1.38,-2.68,3.0144319531
2019-06-07 10:00:00,1.933,2.7199999999999998,3.3368981105,0.013000000000000001,0,0.013000000000000001,1.92,2.7199999999999998,3.3293843275,1.423,-2.68,3.034358087,0.013000000000000001,0,0.013000000000000001,1.4100000000000001,-2.68,3.0282833421
2019-06-07 10:30:00,1.9195000000000002,2.81,3.4030251615,0.0195,0,0.0195,1.9,2.81,3.3920642683,1.3895,-2.68,3.0187928465,0.0195,0,0.0195,1.37,-2.68,3.0098671067
2019-06-07 11:00:00,1.9060000000000001,2.81,3.3954286916,0.016,0,0.016,1.8900000000000001,2.81,3.3864730916,1.376,-2.68,3.0126028613,0.016,0,0.016,1.3599999999999999,-2.68,3.005328601
2019-06-07 11:30:00,1.9505,2.81,3.4206067079,0.0205,0,0.0205,1.9300000000000002,2.81,3.4089587853,1.4405000000000001,-2.68,3.0426041888,0.0205,0,0.0205,1.42,-2.68,3.032952357
2019-06-07 12:00:00,1.9275,2.81,3.4075440203,0.0275,0,0.0275,1.9,2.81,3.3920642683,1.3875,-2.68,3.0178728022,0.0275,0,0.0275,1.3599999999999999,-2.68,3.005328601
2019-06-07 12:30:00,1.9105,2.65,3.2668808136,0.030500000000000003,0,0.030500000000000003,1.88,2.65,3.2491383473,1.3905,-2.59,2.9396581859,0.030500000000000003,0,0.030500000000000003,1.3599999999999999,-2.59,2.9253546794
2019-06-07 13:00:00,1.8940000000000001,2.29,2.9717563830000002,0.034,0,0.034,1.8599999999999999,2.29,2.9502033828,1.444,-2.2800000000000002,2.6988026975,0.034,0,0.034,1.4100000000000001,-2.2800000000000002,2.6807648162
2019-06-07 13:30:00,1.857,2.33,2.9794880433,0.037,0,0.037,1.82,2.33,2.9565689574,1.397,-2.2800000000000002,2.6739500743,0.037,0,0.037,1.3599999999999999,-2.2800000000000002,2.6548069610000002
2019-06-07 14:00:00,1.8090000000000002,2.2800000000000002,2.9104777958,0.039,0,0.039,1.77,2.2800000000000002,2.8863991408,1.379,-2.2800000000000002,2.6645902124000003,0.039,0,0.039,1.34,-2.2800000000000002,2.6446171746
2019-06-07 14:30:00,1.8050000000000002,2.2800000000000002,2.9079932943999998,0.035,0,0.035,1.77,2.2800000000000002,2.8863991408,1.375,-2.2800000000000002,2.6625223004,0.035,0,0.035,1.34,-2.2800000000000002,2.6446171746
2019-06-07 15:00:00,1.818,2.2800000000000002,2.9160802458,0.038,0,0.038,1.78,2.2800000000000002,2.8925421345,1.3780000000000001,-2.2800000000000002,2.6640728218,0.038,0,0.038,1.34,-2.2800000000000002,2.6446171746
2019-06-07 15:30:00,1.9060000000000001,1.94,2.7196389466,0.036000000000000004,0,0.036000000000000004,1.87,1.94,2.6945314992,1.506,-1.9100000000000001,2.4323108354,0.036000000000000004,0,0.036000000000000004,1.47,-1.9100000000000001,2.4101867148
2019-06-07 16:00:00,1.853,1.83,2.6043250565,0.033,0,0.033,1.82,1.83,2.5809494377,1.5030000000000001,-1.76,2.3144349202,0.033,0,0.033,1.47,-1.76,2.2931419494
2019-06-07 16:30:00,1.8995000000000002,1.75,2.5827505203000003,0.029500000000000002,0,0.029500000000000002,1.87,1.75,2.561132562,1.5394999999999999,-1.82,2.3837911507,0.029500000000000002,0,0.029500000000000002,1.51,-1.82,2.3648467181
2019-06-07 17:00:00,2.0085,1.98,2.8203673963,0.0285,0,0.0285,1.98,1.98,2.8001428535,1.6285,-2.08,2.6416684595,0.0285,0,0.0285,1.6,-2.08,2.6241951147
2019-06-07 17:30:00,2.162,2.18,3.0702840259,0.022,0,0.022,2.14,2.18,3.0548322376,1.732,-2.29,2.8712234326,0.022,0,0.022,1.71,-2.29,2.8580062981000003
2019-06-07 18:00:00,2.1605,2.22,3.097766978,0.0205,0,0.0205,2.14,2.22,3.0835044998,1.7505000000000002,-2.34,2.9223022174,0.0205,0,0.0205,1.73,-2.34,2.9100687277
2019-06-07 18:30:00,2.158,2.2800000000000002,3.1393254052,0.018000000000000002,0,0.018000000000000002,2.14,2.2800000000000002,3.1269793731,1.658,-2.2800000000000002,2.8191069508,0.018000000000000002,0,0.018000000000000002,1.6400000000000001,-2.2800000000000002,2.808558349
2019-06-07 19:00:00,2.1390000000000002,2.25,3.1044840151,0.019,0,0.019,2.12,2.25,3.0914236203,1.659,-2.33,2.8602763852,0.019,0,0.019,1.6400000000000001,-2.33,2.8492981592
2019-06-07 19:30:00,2.1085,2.24,3.0762594575,0.018500000000000003,0,0.018500000000000003,2.09,2.24,3.0636089829,1.6285,-2.4,2.9003469189,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,-2.4,2.89
2019-06-07 20:00:00,2.05,2.24,3.0364617567,0.02,0,0.02,2.03,2.24,3.0229952034,1.6099999999999999,-2.4,2.89,0.02,0,0.02,1.5899999999999999,-2.4,2.8789060422
2019-06-07 20:30:00,2.027,2.2800000000000002,3.0507587581,0.017,0,0.017,2.01,2.2800000000000002,3.0394900888,1.557,-2.37,2.835691979,0.017,0,0.017,1.54,-2.37,2.8263934616
2019-06-07 21:00:00,1.9125,2.26,2.9606175454,0.0125,0,0.0125,1.9,2.26,2.9525582128,1.4925000000000002,-2.39,2.8177395639,0.0125,0,0.0125,1.48,-2.39,2.8111385594
2019-06-07 21:30:00,1.869,1.74,2.5535780779,0.009000000000000001,0,0.009000000000000001,1.8599999999999999,1.74,2.5469982332,1.4889999999999999,-1.88,2.3982328911,0.009000000000000001,0,0.009000000000000001,1.48,-1.88,2.3926554286
2019-06-07 22:00:00,1.7835,1.74,2.4916806075,0.0035,0,0.0035,1.78,1.74,2.4891765707,1.4535,-1.88,2.3763548241,0.0035,0,0.0035,1.45,-1.88,2.37421566
2019-06-07 22:30:00,1.6800000000000002,1.74,2.4186773245,0.0,0,0.0,1.6800000000000002,1.74,2.4186773245,1.35,-1.88,2.3144977857,0.0,0,0.0,1.35,-1.88,2.3144977857
2019-06-07 23:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.25,-1.88,2.2576315023,0.0,0,0.0,1.25,-1.88,2.2576315023
2019-06-07 23:30:00,1.56,1.7000000000000002,2.3072927859,0.0,0,0.0,1.56,1.7000000000000002,2.3072927859,1.21,-1.83,2.1938550545,0.0,0,0.0,1.21,-1.83,2.1938550545
2019-06-08 00:00:00,1.35,1.21,1.8128982321,0.0,0,0.0,1.35,1.21,1.8128982321,1.15,-1.34,1.7658142598,0.0,0,0.0,1.15,-1.34,1.7658142598
2019-06-08 00:30:00,1.342,1.22,1.8136603872000001,0.002,0,0.002,1.34,1.22,1.8121810064,1.152,-1.34,1.7671174268,0.002,0,0.002,1.15,-1.34,1.7658142598
2019-06-08 01:00:00,1.376,1.72,2.2026747376999998,0.006,0,0.006,1.37,1.72,2.1989315587,1.086,-1.8599999999999999,2.1538328626,0.006,0,0.006,1.08,-1.8599999999999999,2.1508137995
2019-06-08 01:30:00,1.657,1.74,2.4027586229,0.017,0,0.017,1.6400000000000001,1.74,2.3910667076,1.317,-1.88,2.2954060643,0.017,0,0.017,1.3,-1.88,2.2856946428000002
2019-06-08 02:00:00,1.683,1.74,2.4207620701,0.003,0,0.003,1.6800000000000002,1.74,2.4186773245,1.343,-1.88,2.310421823,0.003,0,0.003,1.34,-1.88,2.3086792761
2019-06-08 02:30:00,1.616,1.74,2.3746696612,0.006,0,0.006,1.6099999999999999,1.74,2.3705906437,1.346,-1.88,2.312166949,0.006,0,0.006,1.34,-1.88,2.3086792761
2019-06-08 03:00:00,1.6165,1.74,2.3750099473,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,1.74,2.3705906437,1.2365,-1.88,2.2501849368,0.006500000000000001,0,0.006500000000000001,1.23,-1.88,2.246619683
2019-06-08 03:30:00,1.603,1.74,2.3658421334,0.013000000000000001,0,0.013000000000000001,1.5899999999999999,1.74,2.357053245,1.233,-1.88,2.2482635522,0.013000000000000001,0,0.013000000000000001,1.22,-1.88,2.2411604137
2019-06-08 04:00:00,1.5354999999999999,1.74,2.3206378972,0.0155,0,0.0155,1.52,1.74,2.3104112188,1.2255,-1.88,2.244159141,0.0155,0,0.0155,1.21,-1.88,2.2357325421
2019-06-08 04:30:00,1.494,1.29,1.9738632171,0.014,0,0.014,1.48,1.29,1.9632880583,1.224,-1.42,1.8747202458,0.014,0,0.014,1.21,-1.42,1.8656098199
2019-06-08 05:00:00,1.4695,1.21,1.9035572621,0.0095,0,0.0095,1.46,1.21,1.8962331080000001,1.2195,-1.38,1.8416243509,0.0095,0,0.0095,1.21,-1.38,1.8353473786
2019-06-08 05:30:00,1.4745,1.21,1.9074197886,0.0045000000000000005,0,0.0045000000000000005,1.47,1.21,1.9039432765000002,1.2145000000000001,-1.34,1.8084828586000001,0.0045000000000000005,0,0.0045000000000000005,1.21,-1.34,1.8054639293
2019-06-08 06:00:00,1.479,1.21,1.9109005730000002,0.009000000000000001,0,0.009000000000000001,1.47,1.21,1.9039432765000002,1.219,-1.34,1.8115079353999999,0.009000000000000001,0,0.009000000000000001,1.21,-1.34,1.8054639293
2019-06-08 06:30:00,1.6065,1.21,2.0112041791,0.006500000000000001,0,0.006500000000000001,1.6,1.21,2.0060159521,1.3465,-1.34,1.8996479279,0.006500000000000001,0,0.006500000000000001,1.34,-1.34,1.8950461736
2019-06-08 07:00:00,1.6485,1.21,2.044908861,0.0085,0,0.0085,1.6400000000000001,1.21,2.0380628057,1.4185,-1.34,1.9513437037,0.0085,0,0.0085,1.4100000000000001,-1.34,1.9451735141
2019-06-08 07:30:00,1.7085,1.77,2.4600553347,0.0085,0,0.0085,1.7000000000000002,1.77,2.454159734,1.3485,-1.9,2.3299039143,0.0085,0,0.0085,1.34,-1.9,2.3249946236
2019-06-08 08:00:00,1.7645,2.14,2.7736366471,0.0145,0,0.0145,1.75,2.14,2.7644348428,1.3745,-2.18,2.5771399361,0.0145,0,0.0145,1.3599999999999999,-2.18,2.5694357357
2019-06-08 08:30:00,1.6635,1.83,2.4730815292,0.0135,0,0.0135,1.65,1.83,2.4640211038,1.3435000000000001,-1.8399999999999999,2.2782871307,0.0135,0,0.0135,1.33,-1.8399999999999999,2.2703523956
2019-06-08 09:00:00,1.5594999999999999,1.87,2.4349415291,0.0195,0,0.0195,1.54,1.87,2.42249871,1.2395,-1.8399999999999999,2.2185491318,0.0195,0,0.0195,1.22,-1.8399999999999999,2.2077137496
2019-06-08 09:30:00,1.5205000000000002,1.87,2.4101494248,0.0205,0,0.0205,1.5,1.87,2.3972692798,1.2105000000000001,-1.81,2.1774779563,0.0205,0,0.0205,1.19,-1.81,2.166148656
2019-06-08 10:00:00,1.552,1.87,2.4301448516,0.022,0,0.022,1.53,1.87,2.4161539686,1.192,-1.81,2.1672480246,0.022,0,0.022,1.17,-1.81,2.1552262062
2019-06-08 10:30:00,1.35,1.87,2.3063824488,0.03,0,0.03,1.32,1.87,2.2889517251,1.0,-1.74,2.0068881384,0.03,0,0.03,0.97,-1.74,1.9921094347000001
2019-06-08 11:00:00,1.2825,1.87,2.2675330758,0.0325,0,0.0325,1.25,1.87,2.2493110056,0.9625,-1.74,1.9884683176000002,0.0325,0,0.0325,0.93,-1.74,1.9729419657
2019-06-08 11:30:00,1.2305,1.8399999999999999,2.213533431,0.030500000000000003,0,0.030500000000000003,1.2,1.8399999999999999,2.1967248348,0.9205000000000001,-1.71,1.9420144824,0.030500000000000003,0,0.030500000000000003,0.89,-1.71,1.9277447964
2019-06-08 12:00:00,1.1295,1.34,1.7525325246999999,0.029500000000000002,0,0.029500000000000002,1.1,1.34,1.7336666346,0.9195000000000001,-1.21,1.5197303215,0.029500000000000002,0,0.029500000000000002,0.89,-1.21,1.5020652449
2019-06-08 12:30:00,1.1985000000000001,1.34,1.7977770301,0.0285,0,0.0285,1.17,1.34,1.7789041571,0.9785,-1.21,1.5561369638,0.0285,0,0.0285,0.9500000000000001,-1.21,1.5383757668
2019-06-08 13:00:00,1.124,1.3900000000000001,1.7875894383,0.034,0,0.034,1.09,1.3900000000000001,1.7664087862,0.914,-1.21,1.5164089158,0.034,0,0.034,0.88,-1.21,1.496161756
2019-06-08 13:30:00,1.1,1.3900000000000001,1.7725969649,0.04,0,0.04,1.06,1.3900000000000001,1.7480560632,0.85,-1.21,1.4787156589000001,0.04,0,0.04,0.81,-1.21,1.4560906565
2019-06-08 14:00:00,1.0,1.46,1.7696327303000001,0.04,0,0.04,0.96,1.46,1.7473408368,0.8200000000000001,-1.21,1.4616771189,0.04,0,0.04,0.78,-1.21,1.4396180049
2019-06-08 14:30:00,1.005,1.07,1.4679662803,0.045,0,0.045,0.96,1.07,1.4375326083,0.845,-0.9,1.2345140744,0.045,0,0.045,0.8,-0.9,1.2041594579
2019-06-08 15:00:00,0.9935,0.9400000000000001,1.3677142428,0.0335,0,0.0335,0.96,0.9400000000000001,1.3435773145,0.8335,-0.8,1.1553018004,0.0335,0,0.0335,0.8,-0.8,1.1313708499
2019-06-08 15:30:00,1.1045,0.9400000000000001,1.4503517677,0.0345,0,0.0345,1.07,0.9400000000000001,1.4242541908000002,0.9645,-0.8,1.2531002554000001,0.0345,0,0.0345,0.93,-0.8,1.226743657
2019-06-08 16:00:00,1.0985,0.9400000000000001,1.445787761,0.0285,0,0.0285,1.07,0.9400000000000001,1.4242541908000002,0.9585,-0.8,1.2484879855,0.0285,0,0.0285,0.93,-0.8,1.226743657
2019-06-08 16:30:00,1.1525,0.91,1.4684536934999999,0.022500000000000003,0,0.022500000000000003,1.13,0.91,1.4508618129,1.0025,-0.8,1.2825779703,0.022500000000000003,0,0.022500000000000003,0.98,-0.8,1.2650691681000001
2019-06-08 17:00:00,1.2285,0.89,1.5170076631,0.018500000000000003,0,0.018500000000000003,1.21,0.89,1.5020652449,1.0885,-0.8,1.3508635200999999,0.018500000000000003,0,0.018500000000000003,1.07,-0.8,1.336001497
2019-06-08 17:30:00,1.366,0.8300000000000001,1.5983916917,0.016,0,0.016,1.35,0.8300000000000001,1.5847397263,1.206,-0.86,1.481227869,0.016,0,0.016,1.19,-0.86,1.4682302272
2019-06-08 18:00:00,1.572,1.26,2.0146424,0.012,0,0.012,1.56,1.26,2.005292996,1.332,-1.34,1.8893977877,0.012,0,0.012,1.32,-1.34,1.8809572031
2019-06-08 18:30:00,1.6165,1.21,2.0192008939,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,1.21,2.014000993,1.3665,-1.34,1.9138762369000002,0.006500000000000001,0,0.006500000000000001,1.3599999999999999,-1.34,1.9092406868
2019-06-08 19:00:00,1.6525,1.53,2.252033803,0.0025,0,0.0025,1.65,1.53,2.2501999911,1.3525,-1.6600000000000001,2.1412277436,0.0025,0,0.0025,1.35,-1.6600000000000001,2.139649504
2019-06-08 19:30:00,1.671,1.74,2.4124346623,0.001,0,0.001,1.67,1.74,2.4117421089,1.351,-1.88,2.3150812081,0.001,0,0.001,1.35,-1.88,2.3144977857
2019-06-08 20:00:00,1.6800000000000002,1.74,2.4186773245,0.0,0,0.0,1.6800000000000002,1.74,2.4186773245,1.35,-1.88,2.3144977857,0.0,0,0.0,1.35,-1.88,2.3144977857
2019-06-08 20:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-06-08 21:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.3,-1.88,2.2856946428000002,0.0,0,0.0,1.3,-1.88,2.2856946428000002
2019-06-08 21:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.27,-1.88,2.2687661845,0.0,0,0.0,1.27,-1.88,2.2687661845
2019-06-08 22:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.27,-1.88,2.2687661845,0.0,0,0.0,1.27,-1.88,2.2687661845
2019-06-08 22:30:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.25,-1.88,2.2576315023,0.0,0,0.0,1.25,-1.88,2.2576315023
2019-06-08 23:00:00,1.58,1.74,2.3503191273,0.0,0,0.0,1.58,1.74,2.3503191273,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-06-08 23:30:00,1.54,1.74,2.3236178688,0.0,0,0.0,1.54,1.74,2.3236178688,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-06-09 00:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.08,-1.88,2.1681328373,0.0,0,0.0,1.08,-1.88,2.1681328373
2019-06-09 00:30:00,1.42,1.74,2.2458851262,0.0,0,0.0,1.42,1.74,2.2458851262,1.08,-1.88,2.1681328373,0.0,0,0.0,1.08,-1.88,2.1681328373
2019-06-09 01:00:00,1.3599999999999999,1.74,2.2084383623,0.0,0,0.0,1.3599999999999999,1.74,2.2084383623,1.08,-1.88,2.1681328373,0.0,0,0.0,1.08,-1.88,2.1681328373
2019-06-09 01:30:00,1.63,2.0,2.5800968974,0.0,0,0.0,1.63,2.0,2.5800968974,1.22,-2.15,2.4720234627,0.0,0,0.0,1.22,-2.15,2.4720234627
2019-06-09 02:00:00,1.72,2.68,3.184462278,0.0,0,0.0,1.72,2.68,3.184462278,1.21,-2.81,3.059444394,0.0,0,0.0,1.21,-2.81,3.059444394
2019-06-09 02:30:00,1.72,2.63,3.1424990056,0.0,0,0.0,1.72,2.63,3.1424990056,1.21,-2.7800000000000002,3.0319135872,0.0,0,0.0,1.21,-2.7800000000000002,3.0319135872
2019-06-09 03:00:00,1.57,1.97,2.5190871362,0.0,0,0.0,1.57,1.97,2.5190871362,1.21,-2.12,2.4410038918,0.0,0,0.0,1.21,-2.12,2.4410038918
2019-06-09 03:30:00,1.48,1.74,2.2842942017,0.0,0,0.0,1.48,1.74,2.2842942017,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-06-09 04:00:00,1.48,1.74,2.2842942017,0.0,0,0.0,1.48,1.74,2.2842942017,1.2,-1.88,2.2303362975,0.0,0,0.0,1.2,-1.88,2.2303362975
2019-06-09 04:30:00,1.48,1.74,2.2842942017,0.0,0,0.0,1.48,1.74,2.2842942017,1.12,-1.88,2.1883326987,0.0,0,0.0,1.12,-1.88,2.1883326987
2019-06-09 05:00:00,1.48,1.74,2.2842942017,0.0,0,0.0,1.48,1.74,2.2842942017,1.1,-1.88,2.1781643648,0.0,0,0.0,1.1,-1.88,2.1781643648
2019-06-09 05:30:00,1.48,1.74,2.2842942017,0.0,0,0.0,1.48,1.74,2.2842942017,1.16,-1.88,2.2090722034,0.0,0,0.0,1.16,-1.88,2.2090722034
2019-06-09 06:00:00,1.48,1.74,2.2842942017,0.0,0,0.0,1.48,1.74,2.2842942017,1.2,-1.88,2.2303362975,0.0,0,0.0,1.2,-1.88,2.2303362975
2019-06-09 06:30:00,1.6,1.71,2.341815535,0.0,0,0.0,1.6,1.71,2.341815535,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-06-09 07:00:00,1.6105,1.74,2.3709302499,0.0005,0,0.0005,1.6099999999999999,1.74,2.3705906437,1.2305,-1.88,2.2468934665,0.0005,0,0.0005,1.23,-1.88,2.246619683
2019-06-09 07:30:00,1.6315,2.19,2.7309141784,0.0015,0,0.0015,1.63,2.19,2.730018315,1.2115,-2.31,2.6084156590000003,0.0015,0,0.0015,1.21,-2.31,2.6077193100000002
2019-06-09 08:00:00,1.6925,2.68,3.1696934,0.0025,0,0.0025,1.69,2.68,3.1683591968,1.2125,-2.7199999999999998,2.9780121306,0.0025,0,0.0025,1.21,-2.7199999999999998,2.9769951293
2019-06-09 08:30:00,1.665,2.71,3.1806170785,0.005,0,0.005,1.6600000000000001,2.71,3.1780025173,1.195,-2.76,3.0075945538,0.005,0,0.005,1.19,-2.76,3.0056114187
2019-06-09 09:00:00,1.6865,2.45,2.9743540895000002,0.006500000000000001,0,0.006500000000000001,1.6800000000000002,2.45,2.9706733243,1.2265,-2.49,2.7756805021,0.006500000000000001,0,0.006500000000000001,1.22,-2.49,2.7728144546999998
2019-06-09 09:30:00,1.6195,2.2800000000000002,2.7966373111,0.0095,0,0.0095,1.6099999999999999,2.2800000000000002,2.7911467177000002,1.2095,-2.2800000000000002,2.5809475489,0.0095,0,0.0095,1.2,-2.2800000000000002,2.5765092664
2019-06-09 10:00:00,1.568,2.2800000000000002,2.7671328121,0.008,0,0.008,1.56,2.2800000000000002,2.7626074640000002,1.148,-2.2800000000000002,2.5527052317,0.008,0,0.008,1.1400000000000001,-2.2800000000000002,2.5491174943
2019-06-09 10:30:00,1.4795,2.2800000000000002,2.7179625181000002,0.0095,0,0.0095,1.47,2.2800000000000002,2.7128029785,1.0695000000000001,-2.2800000000000002,2.5183784962,0.0095,0,0.0095,1.06,-2.2800000000000002,2.5143587652
2019-06-09 11:00:00,1.3679999999999999,2.2800000000000002,2.658914064,0.018000000000000002,0,0.018000000000000002,1.35,2.2800000000000002,2.649698096,0.9580000000000001,-2.2800000000000002,2.4730879483,0.018000000000000002,0,0.018000000000000002,0.9400000000000001,-2.2800000000000002,2.4661711214
2019-06-09 11:30:00,1.3405,2.2800000000000002,2.6448705544999997,0.0205,0,0.0205,1.32,2.2800000000000002,2.634539808,0.9505,-2.26,2.451744328,0.0205,0,0.0205,0.93,-2.26,2.443869882
2019-06-09 12:00:00,1.2805,2.2800000000000002,2.614972323,0.0205,0,0.0205,1.26,2.2800000000000002,2.6049952015,0.8905000000000001,-2.2800000000000002,2.447731654,0.0205,0,0.0205,0.87,-2.2800000000000002,2.4403483358
2019-06-09 12:30:00,1.276,2.3,2.6302425744,0.016,0,0.016,1.26,2.3,2.6225178741,0.886,-2.26,2.4274669926,0.016,0,0.016,0.87,-2.26,2.4216729754
2019-06-09 13:00:00,1.2225,2.32,2.6223856028,0.022500000000000003,0,0.022500000000000003,1.2,2.32,2.6119724348,0.8225,-2.24,2.3862326479,0.022500000000000003,0,0.022500000000000003,0.8,-2.24,2.3785709996
2019-06-09 13:30:00,1.194,2.35,2.6359317138,0.024,0,0.024,1.17,2.35,2.6251476149,0.8140000000000001,-2.27,2.4115339517,0.024,0,0.024,0.79,-2.27,2.4035390573
2019-06-09 14:00:00,1.174,2.41,2.6807416884,0.024,0,0.024,1.15,2.41,2.6703183331,0.794,-2.19,2.3294926486,0.024,0,0.024,0.77,-2.19,2.321421978
2019-06-09 14:30:00,1.2135,2.41,2.698273939,0.0235,0,0.0235,1.19,2.41,2.687787194,0.8235,-2.21,2.3584427595,0.0235,0,0.0235,0.8,-2.21,2.3503404009
2019-06-09 15:00:00,1.2295,2.41,2.7055073923,0.0195,0,0.0195,1.21,2.41,2.6967016891,0.8195,-2.21,2.3570490555,0.0195,0,0.0195,0.8,-2.21,2.3503404009
2019-06-09 15:30:00,1.2245,2.37,2.6676394528,0.0145,0,0.0145,1.21,2.37,2.661014844,0.8245,-2.26,2.4057016128,0.0145,0,0.0145,0.81,-2.26,2.4007707096
2019-06-09 16:00:00,1.2585,2.35,2.665768604,0.018500000000000003,0,0.018500000000000003,1.24,2.35,2.6570848688,0.8585,-2.24,2.3988793738,0.018500000000000003,0,0.018500000000000003,0.84,-2.24,2.3923210487
2019-06-09 16:30:00,1.3935,2.2800000000000002,2.6721231727,0.0135,0,0.0135,1.38,2.2800000000000002,2.6651078777,0.9835,-2.27,2.4738981891,0.0135,0,0.0135,0.97,-2.27,2.4685623346
2019-06-09 17:00:00,1.5630000000000002,2.2800000000000002,2.7643026245,0.013000000000000001,0,0.013000000000000001,1.55,2.2800000000000002,2.7569729777000003,1.143,-2.27,2.5415249359,0.013000000000000001,0,0.013000000000000001,1.13,-2.27,2.5357050302
2019-06-09 17:30:00,1.7495,2.2800000000000002,2.8738737359,0.0095,0,0.0095,1.74,2.2800000000000002,2.8681004167,1.3195000000000001,-2.27,2.6256390175,0.0095,0,0.0095,1.31,-2.27,2.6208777156
2019-06-09 18:00:00,1.788,2.21,2.8427177137,0.008,0,0.008,1.78,2.21,2.8376927247,1.348,-2.27,2.640076514,0.008,0,0.008,1.34,-2.27,2.6360007587
2019-06-09 18:30:00,1.904,2.63,3.2468624855,0.004,0,0.004,1.9,2.63,3.2445184543,1.384,-2.77,3.0965070644,0.004,0,0.004,1.38,-2.77,3.0947213122
2019-06-09 19:00:00,1.933,2.68,3.3043742221,0.003,0,0.003,1.9300000000000002,2.68,3.3026201719,1.403,-2.81,3.1407815906,0.003,0,0.003,1.4,-2.81,3.1394426257
2019-06-09 19:30:00,1.8725,2.68,3.2693510442,0.0025,0,0.0025,1.87,2.68,3.2679198277,1.3425,-2.81,3.1142264288,0.0025,0,0.0025,1.34,-2.81,3.1131495306
2019-06-09 20:00:00,1.8415,2.66,3.2352314059,0.0015,0,0.0015,1.8399999999999999,2.66,3.2343778382,1.3415,-2.71,3.0238588343,0.0015,0,0.0015,1.34,-2.71,3.0231936756
2019-06-09 20:30:00,1.7505000000000002,2.26,2.8586448275,0.0005,0,0.0005,1.75,2.26,2.8583386783,1.3405,-2.41,2.7577237443,0.0005,0,0.0005,1.34,-2.41,2.7574807343
2019-06-09 21:00:00,1.73,2.26,2.8461377338,0.0,0,0.0,1.73,2.26,2.8461377338,1.27,-2.41,2.724151244,0.0,0,0.0,1.27,-2.41,2.724151244
2019-06-09 21:30:00,1.74,2.24,2.8364061768,0.0,0,0.0,1.74,2.24,2.8364061768,1.28,-2.41,2.7288275871,0.0,0,0.0,1.28,-2.41,2.7288275871
2019-06-09 22:00:00,1.62,2.25,2.7725259241,0.0,0,0.0,1.62,2.25,2.7725259241,1.21,-2.41,2.6967016891,0.0,0,0.0,1.21,-2.41,2.6967016891
2019-06-09 22:30:00,1.62,2.22,2.7482357977,0.0,0,0.0,1.62,2.22,2.7482357977,1.21,-2.41,2.6967016891,0.0,0,0.0,1.21,-2.41,2.6967016891
2019-06-09 23:00:00,1.52,1.9300000000000002,2.456684758,0.0,0,0.0,1.52,1.9300000000000002,2.456684758,1.18,-2.06,2.3740261161,0.0,0,0.0,1.18,-2.06,2.3740261161
2019-06-09 23:30:00,1.46,1.74,2.2713872413000002,0.0,0,0.0,1.46,1.74,2.2713872413000002,1.11,-1.88,2.1832315498,0.0,0,0.0,1.11,-1.88,2.1832315498
2019-06-10 00:00:00,1.35,1.8900000000000001,2.3226278221,0.0,0,0.0,1.35,1.8900000000000001,2.3226278221,1.03,-2.03,2.2763567383,0.0,0,0.0,1.03,-2.03,2.2763567383
2019-06-10 00:30:00,1.3900000000000001,2.14,2.551803284,0.0,0,0.0,1.3900000000000001,2.14,2.551803284,0.99,-2.2800000000000002,2.4856588664,0.0,0,0.0,0.99,-2.2800000000000002,2.4856588664
2019-06-10 01:00:00,1.37,2.14,2.5409643839,0.0,0,0.0,1.37,2.14,2.5409643839,0.97,-2.2800000000000002,2.4777610861,0.0,0,0.0,0.97,-2.2800000000000002,2.4777610861
2019-06-10 01:30:00,1.62,2.37,2.8707664482,0.0,0,0.0,1.62,2.37,2.8707664482,1.16,-2.51,2.7650858938000002,0.0,0,0.0,1.16,-2.51,2.7650858938000002
2019-06-10 02:00:00,1.6400000000000001,2.67,3.1334485794,0.0,0,0.0,1.6400000000000001,2.67,3.1334485794,1.16,-2.81,3.0400164473,0.0,0,0.0,1.16,-2.81,3.0400164473
2019-06-10 02:30:00,1.6099999999999999,2.61,3.0666268113,0.0,0,0.0,1.6099999999999999,2.61,3.0666268113,1.08,-2.81,3.0103986447,0.0,0,0.0,1.08,-2.81,3.0103986447
2019-06-10 03:00:00,1.6099999999999999,2.68,3.1264196775,0.0,0,0.0,1.6099999999999999,2.68,3.1264196775,1.08,-2.81,3.0103986447,0.0,0,0.0,1.08,-2.81,3.0103986447
2019-06-10 03:30:00,1.6099999999999999,2.68,3.1264196775,0.0,0,0.0,1.6099999999999999,2.68,3.1264196775,1.08,-2.81,3.0103986447,0.0,0,0.0,1.08,-2.81,3.0103986447
2019-06-10 04:00:00,1.6099999999999999,2.68,3.1264196775,0.0,0,0.0,1.6099999999999999,2.68,3.1264196775,1.08,-2.81,3.0103986447,0.0,0,0.0,1.08,-2.81,3.0103986447
2019-06-10 04:30:00,1.52,2.68,3.0810387859,0.0,0,0.0,1.52,2.68,3.0810387859,1.07,-2.81,3.0068255686,0.0,0,0.0,1.07,-2.81,3.0068255686
2019-06-10 05:00:00,1.47,2.68,3.0566812068,0.0,0,0.0,1.47,2.68,3.0566812068,1.0,-2.81,2.9826330649,0.0,0,0.0,1.0,-2.81,2.9826330649
2019-06-10 05:30:00,1.51,2.68,3.0761176831,0.0,0,0.0,1.51,2.68,3.0761176831,1.07,-2.81,3.0068255686,0.0,0,0.0,1.07,-2.81,3.0068255686
2019-06-10 06:00:00,1.58,2.68,3.1110769839,0.0,0,0.0,1.58,2.68,3.1110769839,1.07,-2.79,2.9881432362,0.0,0,0.0,1.07,-2.79,2.9881432362
2019-06-10 06:30:00,1.69,2.68,3.1683591968,0.0,0,0.0,1.69,2.68,3.1683591968,1.2,-2.79,3.0371203466,0.0,0,0.0,1.2,-2.79,3.0371203466
2019-06-10 07:00:00,1.78,2.68,3.21726592,0.0,0,0.0,1.78,2.68,3.21726592,1.26,-2.77,3.0431069649,0.0,0,0.0,1.26,-2.77,3.0431069649
2019-06-10 07:30:00,1.8905,2.68,3.2796936214,0.0005,0,0.0005,1.8900000000000001,2.68,3.2794054339,1.3605,-2.74,3.0591764006,0.0005,0,0.0005,1.3599999999999999,-2.74,3.0589540696
2019-06-10 08:00:00,1.962,2.68,3.3214219846,0.002,0,0.002,1.96,2.68,3.3202409551,1.442,-2.7199999999999998,3.0785977327,0.002,0,0.002,1.44,-2.7199999999999998,3.0776614499
2019-06-10 08:30:00,1.9125,2.7,3.3087242632000002,0.0025,0,0.0025,1.9100000000000001,2.7,3.3072798491,1.3825,-2.68,3.0155772665,0.0025,0,0.0025,1.38,-2.68,3.0144319531
2019-06-10 09:00:00,1.883,2.7800000000000002,3.3576910221,0.003,0,0.003,1.88,2.7800000000000002,3.3560095351,1.353,-2.68,3.0021673837,0.003,0,0.003,1.35,-2.68,3.0008165555
2019-06-10 09:30:00,1.8439999999999999,2.81,3.361017108,0.004,0,0.004,1.8399999999999999,2.81,3.358824199,1.314,-2.68,2.9847941303,0.004,0,0.004,1.31,-2.68,2.9830353669000003
2019-06-10 10:00:00,1.795,2.81,3.3343852507,0.005,0,0.005,1.79,2.81,3.3316962647,1.275,-2.68,2.9678317001,0.005,0,0.005,1.27,-2.68,2.9656871042
2019-06-10 10:30:00,1.6175000000000002,2.81,3.24228411,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,2.81,3.2385490578000002,1.1175,-2.68,2.903653948,0.007500000000000001,0,0.007500000000000001,1.11,-2.68,2.9007757583
2019-06-10 11:00:00,1.612,2.81,3.239543795,0.002,0,0.002,1.6099999999999999,2.81,3.2385490578000002,1.092,-2.68,2.8939357284,0.002,0,0.002,1.09,-2.68,2.8931816396
2019-06-10 11:30:00,1.6185,2.81,3.2427831025,0.0085,0,0.0085,1.6099999999999999,2.81,3.2385490578000002,1.0985,-2.68,2.8963946986,0.0085,0,0.0085,1.09,-2.68,2.8931816396
2019-06-10 12:00:00,1.6680000000000001,2.81,3.2677704938,0.008,0,0.008,1.6600000000000001,2.81,3.2636942259,1.188,-2.68,2.9315088265,0.008,0,0.008,1.18,-2.68,2.9282759433
2019-06-10 12:30:00,1.6644999999999999,2.81,3.2659853414,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,2.81,3.2636942259,1.1844999999999999,-2.67,2.9209485189,0.0045000000000000005,0,0.0045000000000000005,1.18,-2.67,2.9191265817
2019-06-10 13:00:00,1.6145,2.81,3.2407885229,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,2.81,3.2385490578000002,1.1345,-2.68,2.9102388648,0.0045000000000000005,0,0.0045000000000000005,1.13,-2.68,2.9084875795
2019-06-10 13:30:00,1.553,2.87,3.2632359706000003,0.013000000000000001,0,0.013000000000000001,1.54,2.87,3.2570692348,1.073,-2.68,2.8868198766,0.013000000000000001,0,0.013000000000000001,1.06,-2.68,2.8820131853
2019-06-10 14:00:00,1.436,2.7199999999999998,3.0757919305,0.016,0,0.016,1.42,2.7199999999999998,3.0683546079,0.966,-2.45,2.6335633655,0.016,0,0.016,0.9500000000000001,-2.45,2.6277366687
2019-06-10 14:30:00,1.4825,2.39,2.8124555552,0.0125,0,0.0125,1.47,2.39,2.8058866691,1.0725,-2.14,2.3937118143,0.0125,0,0.0125,1.06,-2.14,2.3881373495
2019-06-10 15:00:00,1.477,2.3,2.7334097754,0.007,0,0.007,1.47,2.3,2.7296336751,1.067,-2.06,2.3199329732000002,0.007,0,0.007,1.06,-2.06,2.3167218219
2019-06-10 15:30:00,1.381,1.88,2.3327153705,0.011,0,0.011,1.37,1.88,2.32622011,1.071,-1.74,2.0431938234,0.011,0,0.011,1.06,-1.74,2.0374493859
2019-06-10 16:00:00,1.4605000000000001,1.88,2.3806428229,0.0105,0,0.0105,1.45,1.88,2.37421566,1.1305,-1.79,2.1171042133,0.0105,0,0.0105,1.12,-1.79,2.111516043
2019-06-10 16:30:00,1.48,1.88,2.3926554286,0.01,0,0.01,1.47,1.88,2.3864827676,1.19,-1.8399999999999999,2.1912781658,0.01,0,0.01,1.18,-1.8399999999999999,2.1858636737
2019-06-10 17:00:00,1.579,1.85,2.4322296355,0.009000000000000001,0,0.009000000000000001,1.57,1.85,2.4263965051,1.259,-1.81,2.2048086085,0.009000000000000001,0,0.009000000000000001,1.25,-1.81,2.1996817952
2019-06-10 17:30:00,1.8815,2.14,2.8494985962,0.0015,0,0.0015,1.88,2.14,2.8485083816000003,1.4615,-2.22,2.657890564,0.0015,0,0.0015,1.46,-2.22,2.6570660511
2019-06-10 18:00:00,1.884,2.77,3.3499785074,0.004,0,0.004,1.88,2.77,3.3477305746,1.354,-2.81,3.1192011798,0.004,0,0.004,1.35,-2.81,3.1174669204
2019-06-10 18:30:00,1.9745,2.81,3.4343485918,0.0045000000000000005,0,0.0045000000000000005,1.97,2.81,3.4317633951,1.4344999999999999,-2.81,3.1549786449,0.0045000000000000005,0,0.0045000000000000005,1.43,-2.81,3.1529351405
2019-06-10 19:00:00,1.837,2.52,3.1184882555,0.007,0,0.007,1.83,2.52,3.1143699202,1.357,-2.52,2.8621406325,0.007,0,0.007,1.35,-2.52,2.8588284314
2019-06-10 19:30:00,1.855,2.2800000000000002,2.9392898802,0.005,0,0.005,1.85,2.2800000000000002,2.9361369178,1.405,-2.2800000000000002,2.6781383459,0.005,0,0.005,1.4,-2.2800000000000002,2.6755186413
2019-06-10 20:00:00,1.867,2.2800000000000002,2.9468778393,0.007,0,0.007,1.8599999999999999,2.2800000000000002,2.9424479605,1.407,-2.2800000000000002,2.6791881233,0.007,0,0.007,1.4,-2.2800000000000002,2.6755186413
2019-06-10 20:30:00,1.772,2.22,2.8404900986,0.002,0,0.002,1.77,2.22,2.8392428568,1.342,-2.33,2.6888406423999998,0.002,0,0.002,1.34,-2.33,2.6878430014
2019-06-10 21:00:00,1.752,2.23,2.8359132568,0.002,0,0.002,1.75,2.23,2.8346781121999998,1.342,-2.3,2.6628864039,0.002,0,0.002,1.34,-2.3,2.6618790356
2019-06-10 21:30:00,1.7429999999999999,2.15,2.7677696796999998,0.003,0,0.003,1.74,2.15,2.7658814147,1.343,-2.39,2.7414866405,0.003,0,0.003,1.34,-2.39,2.7400182481
2019-06-10 22:00:00,1.72,2.22,2.8083447082,0.0,0,0.0,1.72,2.22,2.8083447082,1.3,-2.41,2.7382658746,0.0,0,0.0,1.3,-2.41,2.7382658746
2019-06-10 22:30:00,1.72,2.21,2.800446393,0.0,0,0.0,1.72,2.21,2.800446393,1.32,-2.36,2.7040710050000003,0.0,0,0.0,1.32,-2.36,2.7040710050000003
2019-06-10 23:00:00,1.5899999999999999,1.74,2.357053245,0.0,0,0.0,1.5899999999999999,1.74,2.357053245,1.27,-1.88,2.2687661845,0.0,0,0.0,1.27,-1.88,2.2687661845
2019-06-10 23:30:00,1.49,1.78,2.3213142829,0.0,0,0.0,1.49,1.78,2.3213142829,1.18,-1.88,2.2196396104,0.0,0,0.0,1.18,-1.88,2.2196396104
2019-06-11 00:00:00,1.43,1.74,2.2522211259000002,0.0,0,0.0,1.43,1.74,2.2522211259000002,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-06-11 00:30:00,1.45,1.74,2.264972406,0.0,0,0.0,1.45,1.74,2.264972406,1.09,-1.88,2.1731313812,0.0,0,0.0,1.09,-1.88,2.1731313812
2019-06-11 01:00:00,1.42,1.74,2.2458851262,0.0,0,0.0,1.42,1.74,2.2458851262,1.09,-1.88,2.1731313812,0.0,0,0.0,1.09,-1.88,2.1731313812
2019-06-11 01:30:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.31,-1.88,2.2913969538,0.0,0,0.0,1.31,-1.88,2.2913969538
2019-06-11 02:00:00,1.6305,1.74,2.3845608086,0.0005,0,0.0005,1.63,1.74,2.3842189497,1.3405,-1.88,2.3089695212,0.0005,0,0.0005,1.34,-1.88,2.3086792761
2019-06-11 02:30:00,1.615,1.74,2.3739892586,0.005,0,0.005,1.6099999999999999,1.74,2.3705906437,1.305,-1.88,2.2885421124,0.005,0,0.005,1.3,-1.88,2.2856946428000002
2019-06-11 03:00:00,1.58,1.6,2.2486440359,0.01,0,0.01,1.57,1.6,2.241628872,1.28,-1.72,2.1440149253,0.01,0,0.01,1.27,-1.72,2.1380598682
2019-06-11 03:30:00,1.478,1.21,1.9101266974,0.008,0,0.008,1.47,1.21,1.9039432765000002,1.228,-1.34,1.8175764083,0.008,0,0.008,1.22,-1.34,1.8121810064
2019-06-11 04:00:00,1.4785,1.21,1.9105136090000001,0.0085,0,0.0085,1.47,1.21,1.9039432765000002,1.2185,-1.34,1.8111715131000001,0.0085,0,0.0085,1.21,-1.34,1.8054639293
2019-06-11 04:30:00,1.4645000000000001,1.23,1.9125010458,0.0145,0,0.0145,1.45,1.23,1.9014205216,1.2245,-1.34,1.8152135549000001,0.0145,0,0.0145,1.21,-1.34,1.8054639293
2019-06-11 05:00:00,1.4165,1.31,1.9293968617,0.026500000000000003,0,0.026500000000000003,1.3900000000000001,1.31,1.9100261778,1.2365,-1.34,1.8233299893,0.026500000000000003,0,0.026500000000000003,1.21,-1.34,1.8054639293
2019-06-11 05:30:00,1.4785,1.22,1.9168626059,0.018500000000000003,0,0.018500000000000003,1.46,1.22,1.902629759,1.2285,-1.34,1.8179142582,0.018500000000000003,0,0.018500000000000003,1.21,-1.34,1.8054639293
2019-06-11 06:00:00,1.488,1.22,1.9241995738000002,0.018000000000000002,0,0.018000000000000002,1.47,1.22,1.9103141102999999,1.228,-1.34,1.8175764083,0.018000000000000002,0,0.018000000000000002,1.21,-1.34,1.8054639293
2019-06-11 06:30:00,1.597,1.25,2.0280308183,0.017,0,0.017,1.58,1.25,2.0146711891,1.347,-1.34,1.9000023684,0.017,0,0.017,1.33,-1.34,1.8879883473999999
2019-06-11 07:00:00,1.7405,1.58,2.3506893138000002,0.0105,0,0.0105,1.73,1.58,2.3429255217,1.4505,-1.67,2.2119788087,0.0105,0,0.0105,1.44,-1.67,2.2051077071
2019-06-11 07:30:00,1.956,2.25,2.9813480173,0.016,0,0.016,1.94,2.25,2.9708752919,1.516,-2.27,2.7296805674,0.016,0,0.016,1.5,-2.27,2.7208270801000003
2019-06-11 08:00:00,2.0265,2.2800000000000002,3.0504265685,0.0165,0,0.0165,2.01,2.2800000000000002,3.0394900888,1.6065,-2.27,2.7809606703,0.0165,0,0.0165,1.5899999999999999,-2.27,2.7714617082
2019-06-11 08:30:00,1.9735,2.2800000000000002,3.0154771181,0.0135,0,0.0135,1.96,2.2800000000000002,3.0066592757,1.5434999999999999,-2.27,2.745048679,0.0135,0,0.0135,1.53,-2.27,2.7374805935
2019-06-11 09:00:00,1.9460000000000002,2.3,3.0127920605,0.016,0,0.016,1.9300000000000002,2.3,3.0024823064,1.496,-2.27,2.7186239166,0.016,0,0.016,1.48,-2.27,2.7098523945
2019-06-11 09:30:00,1.971,2.34,3.05948378,0.021,0,0.021,1.9500000000000002,2.34,3.0459973736,1.521,-2.27,2.7324606127,0.021,0,0.021,1.5,-2.27,2.7208270801000003
2019-06-11 10:00:00,1.915,2.37,3.0469862159,0.025,0,0.025,1.8900000000000001,2.37,3.031336339,1.495,-2.27,2.7180737665,0.025,0,0.025,1.47,-2.27,2.704403816
2019-06-11 10:30:00,1.9135,2.41,3.0772686347000002,0.0235,0,0.0235,1.8900000000000001,2.41,3.0627112172,1.4635,-2.25,2.6840887187,0.0235,0,0.0235,1.44,-2.25,2.6713479743
2019-06-11 11:00:00,1.8835000000000002,2.29,2.9650754206,0.0235,0,0.0235,1.8599999999999999,2.29,2.9502033828,1.4435,-2.2800000000000002,2.6985352045,0.0235,0,0.0235,1.42,-2.2800000000000002,2.6860379744
2019-06-11 11:30:00,1.9060000000000001,2.2800000000000002,2.9717395579,0.016,0,0.016,1.8900000000000001,2.2800000000000002,2.9615029968,1.486,-2.2800000000000002,2.7215062006,0.016,0,0.016,1.47,-2.2800000000000002,2.7128029785
2019-06-11 12:00:00,1.905,2.2800000000000002,2.9710982818,0.015,0,0.015,1.8900000000000001,2.2800000000000002,2.9615029968,1.4849999999999999,-2.2800000000000002,2.7209603084,0.015,0,0.015,1.47,-2.2800000000000002,2.7128029785
2019-06-11 12:30:00,1.9035000000000002,2.2800000000000002,2.9701367393,0.0135,0,0.0135,1.8900000000000001,2.2800000000000002,2.9615029968,1.4835,-2.2800000000000002,2.720141954,0.0135,0,0.0135,1.47,-2.2800000000000002,2.7128029785
2019-06-11 13:00:00,1.8745,2.33,2.9904264328,0.0145,0,0.0145,1.8599999999999999,2.33,2.9813587506,1.4245,-2.2800000000000002,2.6884196566,0.0145,0,0.0145,1.4100000000000001,-2.2800000000000002,2.6807648162
2019-06-11 13:30:00,1.7775,2.39,2.9785241731000003,0.0175,0,0.0175,1.76,2.39,2.9681138792,1.3575,-2.2800000000000002,2.6535271338,0.0175,0,0.0175,1.34,-2.2800000000000002,2.6446171746
2019-06-11 14:00:00,1.6885,2.39,2.9262830092,0.018500000000000003,0,0.018500000000000003,1.67,2.39,2.915647441,1.2785,-2.24,2.5791785999,0.018500000000000003,0,0.018500000000000003,1.26,-2.24,2.5700583651
2019-06-11 14:30:00,1.6675,1.8599999999999999,2.4980304742,0.0175,0,0.0175,1.65,1.8599999999999999,2.486382915,1.3475000000000001,-1.75,2.2086774889,0.0175,0,0.0175,1.33,-1.75,2.1980445855
2019-06-11 15:00:00,1.6475,1.88,2.4997312356,0.0175,0,0.0175,1.63,1.88,2.4882323043,1.3475000000000001,-1.75,2.2086774889,0.0175,0,0.0175,1.33,-1.75,2.1980445855
2019-06-11 15:30:00,1.7345000000000002,1.88,2.5579073967,0.0145,0,0.0145,1.72,1.88,2.5480973294,1.3745,-1.75,2.2252528508,0.0145,0,0.0145,1.3599999999999999,-1.75,2.2163257883
2019-06-11 16:00:00,1.7585000000000002,1.88,2.5742420729,0.018500000000000003,0,0.018500000000000003,1.74,1.88,2.5616400996,1.4085,-1.75,2.2464131966,0.018500000000000003,0,0.018500000000000003,1.3900000000000001,-1.75,2.2348601746
2019-06-11 16:30:00,1.806,1.76,2.5217525652,0.016,0,0.016,1.79,1.76,2.5103187049,1.476,-1.8599999999999999,2.3744843651,0.016,0,0.016,1.46,-1.8599999999999999,2.3645718429
2019-06-11 17:00:00,1.916,1.75,2.5949096323000003,0.016,0,0.016,1.9,1.75,2.5831182706,1.566,-1.8599999999999999,2.4314514184,0.016,0,0.016,1.55,-1.8599999999999999,2.4211773995
2019-06-11 17:30:00,2.0675,2.12,2.9612423491,0.0175,0,0.0175,2.05,2.12,2.9490506947,1.6275,-2.24,2.7688185657,0.0175,0,0.0175,1.6099999999999999,-2.24,2.7585684693
2019-06-11 18:00:00,2.156,2.24,3.1090088453,0.016,0,0.016,2.14,2.24,3.097934796,1.746,-2.2800000000000002,2.8717444176,0.016,0,0.016,1.73,-2.2800000000000002,2.8620447236
2019-06-11 18:30:00,2.154,2.2800000000000002,3.1365771153,0.014,0,0.014,2.14,2.2800000000000002,3.1269793731,1.724,-2.29,2.8664047167,0.014,0,0.014,1.71,-2.29,2.8580062981000003
2019-06-11 19:00:00,2.146,2.2800000000000002,3.1310886286,0.016,0,0.016,2.13,2.2800000000000002,3.1201442274,1.686,-2.35,2.8922475689000002,0.016,0,0.016,1.67,-2.35,2.8829498782
2019-06-11 19:30:00,2.077,1.88,2.8014869266,0.007,0,0.007,2.07,1.88,2.7963011283,1.697,-2.01,2.630571991,0.007,0,0.007,1.69,-2.01,2.6260616901000002
2019-06-11 20:00:00,2.0175,1.74,2.6641896046999998,0.007500000000000001,0,0.007500000000000001,2.01,1.74,2.6585146229000003,1.6375000000000002,-1.8900000000000001,2.5007011517,0.007500000000000001,0,0.007500000000000001,1.63,-1.8900000000000001,2.4957964661
2019-06-11 20:30:00,1.97,1.74,2.6284025567000002,0.01,0,0.01,1.96,1.74,2.6209158705,1.62,-1.88,2.4816929705,0.01,0,0.01,1.6099999999999999,-1.88,2.4751767614
2019-06-11 21:00:00,1.9135,1.74,2.5863260139,0.0035,0,0.0035,1.9100000000000001,1.74,2.5837376028,1.5935000000000001,-1.88,2.4644760599,0.0035,0,0.0035,1.5899999999999999,-1.88,2.4622144504
2019-06-11 21:30:00,1.8719999999999999,1.74,2.555774638,0.002,0,0.002,1.87,1.74,2.554310083,1.512,-1.88,2.4125803614,0.002,0,0.002,1.51,-1.88,2.4113274353
2019-06-11 22:00:00,1.7625000000000002,1.74,2.476692603,0.0025,0,0.0025,1.76,1.74,2.4749141399,1.4625,-1.88,2.381870326,0.0025,0,0.0025,1.46,-1.88,2.3803361107
2019-06-11 22:30:00,1.6435,1.35,2.1268738209,0.0035,0,0.0035,1.6400000000000001,1.35,2.1241704263,1.4135,-1.5,2.0610633785,0.0035,0,0.0035,1.4100000000000001,-1.5,2.0586646157
2019-06-11 23:00:00,1.5514999999999999,1.21,1.9675498088,0.0015,0,0.0015,1.55,1.21,1.9663672088,1.3415,-1.34,1.8961071304,0.0015,0,0.0015,1.34,-1.34,1.8950461736
2019-06-11 23:30:00,1.517,1.21,1.9404610277,0.007,0,0.007,1.51,1.21,1.93499354,1.267,-1.34,1.8441499397,0.007,0,0.007,1.26,-1.34,1.8393477105
2019-06-12 00:00:00,1.4060000000000001,1.21,1.8549760106000002,0.006,0,0.006,1.4,1.21,1.8504323819000001,1.196,-1.3599999999999999,1.8110814449000001,0.006,0,0.006,1.19,-1.3599999999999999,1.8071247881999999
2019-06-12 00:30:00,1.461,1.7000000000000002,2.2415443337,0.001,0,0.001,1.46,1.7000000000000002,2.2408926793,1.121,-1.83,2.1460524225,0.001,0,0.001,1.12,-1.83,2.1455302375
2019-06-12 01:00:00,1.461,1.74,2.2720301494,0.001,0,0.001,1.46,1.74,2.2713872413000002,1.121,-1.88,2.1888446724,0.001,0,0.001,1.12,-1.88,2.1883326987
2019-06-12 01:30:00,1.6800000000000002,1.96,2.581472448,0.0,0,0.0,1.6800000000000002,1.96,2.581472448,1.33,-2.16,2.5366316248,0.0,0,0.0,1.33,-2.16,2.5366316248
2019-06-12 02:00:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.33,-2.41,2.7526351011,0.0,0,0.0,1.33,-2.41,2.7526351011
2019-06-12 02:30:00,1.74,2.14,2.7581152985,0.0,0,0.0,1.74,2.14,2.7581152985,1.34,-2.41,2.7574807343,0.0,0,0.0,1.34,-2.41,2.7574807343
2019-06-12 03:00:00,1.7109999999999999,2.14,2.7399125898000003,0.001,0,0.001,1.71,2.14,2.7392882287,1.271,-2.41,2.7246175878,0.001,0,0.001,1.27,-2.41,2.724151244
2019-06-12 03:30:00,1.6315,2.14,2.6909835098,0.0015,0,0.0015,1.63,2.14,2.6900743484,1.2115,-2.41,2.6973750666000003,0.0015,0,0.0015,1.21,-2.41,2.6967016891
2019-06-12 04:00:00,1.6105,2.14,2.6783036142,0.0005,0,0.0005,1.6099999999999999,2.14,2.6780029873,1.2105000000000001,-2.41,2.6969260743,0.0005,0,0.0005,1.21,-2.41,2.6967016891
2019-06-12 04:30:00,1.612,2.14,2.6792058525,0.002,0,0.002,1.6099999999999999,2.14,2.6780029873,1.212,-2.41,2.6975996738,0.002,0,0.002,1.21,-2.41,2.6967016891
2019-06-12 05:00:00,1.6105,2.14,2.6783036142,0.0005,0,0.0005,1.6099999999999999,2.14,2.6780029873,1.2105000000000001,-2.41,2.6969260743,0.0005,0,0.0005,1.21,-2.41,2.6967016891
2019-06-12 05:30:00,1.6099999999999999,2.14,2.6780029873,0.0,0,0.0,1.6099999999999999,2.14,2.6780029873,1.21,-2.39,2.6788430337999998,0.0,0,0.0,1.21,-2.39,2.6788430337999998
2019-06-12 06:00:00,1.63,2.2800000000000002,2.8027308112,0.0,0,0.0,1.63,2.2800000000000002,2.8027308112,1.21,-2.41,2.6967016891,0.0,0,0.0,1.21,-2.41,2.6967016891
2019-06-12 06:30:00,1.79,2.2,2.8362122629,0.0,0,0.0,1.79,2.2,2.8362122629,1.34,-2.39,2.7400182481,0.0,0,0.0,1.34,-2.39,2.7400182481
2019-06-12 07:00:00,1.9105,2.41,3.0754040791,0.0005,0,0.0005,1.9100000000000001,2.41,3.0750934945,1.4405000000000001,-2.54,2.9200411384000002,0.0005,0,0.0005,1.44,-2.54,2.9197945133000003
2019-06-12 07:30:00,2.0105,2.68,3.3503000239,0.0005,0,0.0005,2.01,2.68,3.35,1.4805000000000001,-2.81,3.1761580959,0.0005,0,0.0005,1.48,-2.81,3.1759250621
2019-06-12 08:00:00,2.1005,2.7800000000000002,3.4843220646,0.0005,0,0.0005,2.1,2.7800000000000002,3.4840206658,1.5605,-2.7800000000000002,3.1880339161,0.0005,0,0.0005,1.56,-2.7800000000000002,3.1877892026
2019-06-12 08:30:00,2.112,2.76,3.4753624271,0.002,0,0.002,2.11,2.76,3.4741473774,1.562,-2.7800000000000002,3.1887684143,0.002,0,0.002,1.56,-2.7800000000000002,3.1877892026
2019-06-12 09:00:00,2.0425,2.81,3.473889211,0.0025,0,0.0025,2.04,2.81,3.4724199055,1.5025,-2.68,3.0724430426,0.0025,0,0.0025,1.5,-2.68,3.0712212555
2019-06-12 09:30:00,2.012,2.81,3.4560445599,0.002,0,0.002,2.01,2.81,3.4548806058,1.472,-2.68,3.0576435371,0.002,0,0.002,1.47,-2.68,3.0566812068
2019-06-12 10:00:00,1.9140000000000001,2.81,3.3999258815,0.004,0,0.004,1.9100000000000001,2.81,3.3976756761,1.3940000000000001,-2.68,3.020866763,0.004,0,0.004,1.3900000000000001,-2.68,3.0190230208
2019-06-12 10:30:00,1.8725,2.81,3.3767375157,0.0025,0,0.0025,1.87,2.81,3.3753518335,1.3525,-2.7199999999999998,3.0377057543,0.0025,0,0.0025,1.35,-2.7199999999999998,3.0365934861
2019-06-12 11:00:00,1.8715000000000002,2.81,3.3761830889,0.0015,0,0.0015,1.87,2.81,3.3753518335,1.3515000000000001,-2.68,3.0014916708,0.0015,0,0.0015,1.35,-2.68,3.0008165555
2019-06-12 11:30:00,1.8719999999999999,2.81,3.3764602767,0.002,0,0.002,1.87,2.81,3.3753518335,1.3519999999999999,-2.68,3.0017168421,0.002,0,0.002,1.35,-2.68,3.0008165555
2019-06-12 12:00:00,1.8735,2.81,3.3772921476,0.0035,0,0.0035,1.87,2.81,3.3753518335,1.3535,-2.68,3.0023927541,0.0035,0,0.0035,1.35,-2.68,3.0008165555
2019-06-12 12:30:00,1.8725,2.79,3.3601125353,0.0025,0,0.0025,1.87,2.79,3.3587199943,1.3525,-2.61,2.9396183851,0.0025,0,0.0025,1.35,-2.61,2.9384689891
2019-06-12 13:00:00,1.6735,2.32,2.8605947371,0.0035,0,0.0035,1.67,2.32,2.8585485828,1.2435,-2.21,2.5358218096,0.0035,0,0.0035,1.24,-2.21,2.5341073379
2019-06-12 13:30:00,1.5195,2.31,2.7649557411,0.0095,0,0.0095,1.51,2.31,2.7597463652,1.0995,-2.19,2.4505102020000002,0.0095,0,0.0095,1.09,-2.19,2.4462624553
2019-06-12 14:00:00,1.5175,2.34,2.788979428,0.007500000000000001,0,0.007500000000000001,1.51,2.34,2.7849057435,1.0975,-2.16,2.4228302149,0.007500000000000001,0,0.007500000000000001,1.09,-2.16,2.4194420844
2019-06-12 14:30:00,1.5635,2.29,2.7728383022000003,0.0035,0,0.0035,1.56,2.29,2.7708662905,1.1535,-2.18,2.4663662035,0.0035,0,0.0035,1.15,-2.18,2.4647312227000002
2019-06-12 15:00:00,1.6219999999999999,2.2800000000000002,2.7980857742,0.002,0,0.002,1.62,2.2800000000000002,2.796926885,1.212,-2.15,2.4680850877,0.002,0,0.002,1.21,-2.15,2.4671035649
2019-06-12 15:30:00,1.6219999999999999,2.2800000000000002,2.7980857742,0.002,0,0.002,1.62,2.2800000000000002,2.796926885,1.212,-2.24,2.5468694509,0.002,0,0.002,1.21,-2.24,2.5459183019
2019-06-12 16:00:00,1.654,2.2800000000000002,2.8167562905,0.004,0,0.004,1.65,2.2800000000000002,2.8144093519,1.244,-2.27,2.5885200405,0.004,0,0.004,1.24,-2.27,2.5866000851
2019-06-12 16:30:00,1.7645,2.2800000000000002,2.8830296998,0.0045000000000000005,0,0.0045000000000000005,1.76,2.2800000000000002,2.8802777644,1.3445,-2.2800000000000002,2.6469001209,0.0045000000000000005,0,0.0045000000000000005,1.34,-2.2800000000000002,2.6446171746
2019-06-12 17:00:00,1.7735,2.2800000000000002,2.8885467367,0.0035,0,0.0035,1.77,2.2800000000000002,2.8863991408,1.3635,-2.2800000000000002,2.6566016355,0.0035,0,0.0035,1.3599999999999999,-2.2800000000000002,2.6548069610000002
2019-06-12 17:30:00,1.9935,2.52,3.2131670125,0.0035,0,0.0035,1.99,2.52,3.21099673,1.4935,-2.55,2.9551721185,0.0035,0,0.0035,1.49,-2.55,2.9534048148
2019-06-12 18:00:00,2.012,2.68,3.351200382,0.002,0,0.002,2.01,2.68,3.35,1.472,-2.79,3.1545021794,0.002,0,0.002,1.47,-2.79,3.1535694062
2019-06-12 18:30:00,2.0135,2.68,3.3521011694,0.0035,0,0.0035,2.01,2.68,3.35,1.4735,-2.81,3.1729012355,0.0035,0,0.0035,1.47,-2.81,3.1712773452
2019-06-12 19:00:00,2.0125,2.68,3.3515005967000002,0.0025,0,0.0025,2.01,2.68,3.35,1.4725000000000001,-2.81,3.1724369576,0.0025,0,0.0025,1.47,-2.81,3.1712773452
2019-06-12 19:30:00,1.8815,2.68,3.2745140479,0.0015,0,0.0015,1.88,2.68,3.2736523945,1.3515000000000001,-2.81,3.1181167794,0.0015,0,0.0015,1.35,-2.81,3.1174669204
2019-06-12 20:00:00,1.8705,2.69,3.2764111845,0.0005,0,0.0005,1.87,2.69,3.2761257607,1.3405,-2.81,3.1133647795,0.0005,0,0.0005,1.34,-2.81,3.1131495306
2019-06-12 20:30:00,1.87,2.69,3.2761257607,0.0,0,0.0,1.87,2.69,3.2761257607,1.34,-2.81,3.1131495306,0.0,0,0.0,1.34,-2.81,3.1131495306
2019-06-12 21:00:00,1.83,2.59,3.1712773452,0.0,0,0.0,1.83,2.59,3.1712773452,1.34,-2.71,3.0231936756,0.0,0,0.0,1.34,-2.71,3.0231936756
2019-06-12 21:30:00,1.8,2.2800000000000002,2.9048924249,0.0,0,0.0,1.8,2.2800000000000002,2.9048924249,1.34,-2.39,2.7400182481,0.0,0,0.0,1.34,-2.39,2.7400182481
2019-06-12 22:00:00,1.74,2.16,2.7736618395,0.0,0,0.0,1.74,2.16,2.7736618395,1.34,-2.3,2.6618790356,0.0,0,0.0,1.34,-2.3,2.6618790356
2019-06-12 22:30:00,1.67,1.74,2.4117421089,0.0,0,0.0,1.67,1.74,2.4117421089,1.32,-1.88,2.2971286425,0.0,0,0.0,1.32,-1.88,2.2971286425
2019-06-12 23:00:00,1.6099999999999999,1.74,2.3705906437,0.0,0,0.0,1.6099999999999999,1.74,2.3705906437,1.24,-1.88,2.2521101216,0.0,0,0.0,1.24,-1.88,2.2521101216
2019-06-12 23:30:00,1.5,1.74,2.2973027663,0.0,0,0.0,1.5,1.74,2.2973027663,1.2,-1.88,2.2303362975,0.0,0,0.0,1.2,-1.88,2.2303362975
2019-06-13 00:00:00,1.46,1.74,2.2713872413000002,0.0,0,0.0,1.46,1.74,2.2713872413000002,1.09,-1.88,2.1731313812,0.0,0,0.0,1.09,-1.88,2.1731313812
2019-06-13 00:30:00,1.46,1.74,2.2713872413000002,0.0,0,0.0,1.46,1.74,2.2713872413000002,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-06-13 01:00:00,1.42,1.74,2.2458851262,0.0,0,0.0,1.42,1.74,2.2458851262,1.07,-1.88,2.1631689717,0.0,0,0.0,1.07,-1.88,2.1631689717
2019-06-13 01:30:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.28,-1.88,2.2743790361,0.0,0,0.0,1.28,-1.88,2.2743790361
2019-06-13 02:00:00,1.62,1.74,2.3773935307,0.0,0,0.0,1.62,1.74,2.3773935307,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-06-13 02:30:00,1.65,1.74,2.397936613,0.0,0,0.0,1.65,1.74,2.397936613,1.34,-1.88,2.3086792761,0.0,0,0.0,1.34,-1.88,2.3086792761
2019-06-13 03:00:00,1.6,1.74,2.3638104831,0.0,0,0.0,1.6,1.74,2.3638104831,1.26,-1.88,2.2631835984,0.0,0,0.0,1.26,-1.88,2.2631835984
2019-06-13 03:30:00,1.58,1.74,2.3503191273,0.0,0,0.0,1.58,1.74,2.3503191273,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-06-13 04:00:00,1.55,1.74,2.3302574965,0.0,0,0.0,1.55,1.74,2.3302574965,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-06-13 04:30:00,1.52,1.74,2.3104112188,0.0,0,0.0,1.52,1.74,2.3104112188,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
