Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-13 05:00:00,1.47,1.74,2.2778279127,0.0,0,0.0,1.47,1.74,2.2778279127,1.19,-1.88,2.2249719099,0.0,0,0.0,1.19,-1.88,2.2249719099
2019-06-13 05:30:00,1.49,1.74,2.2907858913,0.0,0,0.0,1.49,1.74,2.2907858913,1.21,-1.88,2.2357325421,0.0,0,0.0,1.21,-1.88,2.2357325421
2019-06-13 06:00:00,1.56,1.74,2.3369210513,0.0,0,0.0,1.56,1.74,2.3369210513,1.22,-1.88,2.2411604137,0.0,0,0.0,1.22,-1.88,2.2411604137
2019-06-13 06:30:00,1.69,1.98,2.603171143,0.0,0,0.0,1.69,1.98,2.603171143,1.33,-2.11,2.4941932563,0.0,0,0.0,1.33,-2.11,2.4941932563
2019-06-13 07:00:00,1.8599999999999999,2.61,3.2049492976,0.0,0,0.0,1.8599999999999999,2.61,3.2049492976,1.33,-2.75,3.054734031,0.0,0,0.0,1.33,-2.75,3.054734031
2019-06-13 07:30:00,1.97,2.68,3.3261539351,0.0,0,0.0,1.97,2.68,3.3261539351,1.45,-2.74,3.100016129,0.0,0,0.0,1.45,-2.74,3.100016129
2019-06-13 08:00:00,2.08,2.99,3.6423206888,0.0,0,0.0,2.08,2.99,3.6423206888,1.47,-3.0,3.340793319,0.0,0,0.0,1.47,-3.0,3.340793319
2019-06-13 08:30:00,2.081,3.26,3.8675781828,0.001,0,0.001,2.08,3.26,3.8670402118,1.451,-3.22,3.5318268644,0.001,0,0.001,1.45,-3.22,3.5314161465
2019-06-13 09:00:00,1.963,3.32,3.8569118476,0.003,0,0.003,1.96,3.32,3.8553858432,1.333,-3.2,3.4665384752,0.003,0,0.003,1.33,-3.2,3.4653859814
2019-06-13 09:30:00,2.0215,3.35,3.9126668974000003,0.0015,0,0.0015,2.02,3.35,3.9118921253,1.3715,-3.22,3.4999160347,0.0015,0,0.0015,1.37,-3.22,3.499328507
2019-06-13 10:00:00,2.0135,3.35,3.908539657,0.0035,0,0.0035,2.01,3.35,3.9067377695000003,1.3435000000000001,-3.22,3.489038872,0.0035,0,0.0035,1.34,-3.22,3.4876926470000003
2019-06-13 10:30:00,1.824,2.58,3.1596480817,0.004,0,0.004,1.82,2.58,3.1573406531,1.344,-2.45,2.7944294588,0.004,0,0.004,1.34,-2.45,2.7925078335
2019-06-13 11:00:00,1.744,2.38,2.9505823154,0.004,0,0.004,1.74,2.38,2.9482198018,1.324,-2.24,2.6020330513000003,0.004,0,0.004,1.32,-2.24,2.6
2019-06-13 11:30:00,1.7435,2.4,2.9664443784000003,0.0035,0,0.0035,1.74,2.4,2.9643886385,1.3435000000000001,-2.18,2.5607405667,0.0035,0,0.0035,1.34,-2.18,2.5589060162
2019-06-13 12:00:00,1.716,2.41,2.9585057039000002,0.006,0,0.006,1.71,2.41,2.9550296107,1.296,-2.23,2.579247177,0.006,0,0.006,1.29,-2.23,2.5762375667
2019-06-13 12:30:00,1.6760000000000002,2.41,2.9354856498,0.006,0,0.006,1.67,2.41,2.9320641194,1.226,-2.23,2.5447939013000003,0.006,0,0.006,1.22,-2.23,2.5419087316
2019-06-13 13:00:00,1.6545,2.17,2.7287854899,0.0045000000000000005,0,0.0045000000000000005,1.65,2.17,2.7260594271,1.2245,-2.0,2.3450800093,0.0045000000000000005,0,0.0045000000000000005,1.22,-2.0,2.3427334462
2019-06-13 13:30:00,1.6059999999999999,1.88,2.4725767935,0.006,0,0.006,1.6,1.88,2.4686838599,1.276,-1.74,2.1577247276,0.006,0,0.006,1.27,-1.74,2.1541819793
2019-06-13 14:00:00,1.6055000000000001,1.88,2.4722520604,0.0055000000000000005,0,0.0055000000000000005,1.6,1.88,2.4686838599,1.2955,-1.74,2.169313313,0.0055000000000000005,0,0.0055000000000000005,1.29,-1.74,2.1660332407
2019-06-13 14:30:00,1.6245,1.88,2.48463282,0.0045000000000000005,0,0.0045000000000000005,1.62,1.88,2.4816929705,1.2945,-1.74,2.1687162677,0.0045000000000000005,0,0.0045000000000000005,1.29,-1.74,2.1660332407
2019-06-13 15:00:00,1.7335,1.8599999999999999,2.5425621428,0.0035,0,0.0035,1.73,1.8599999999999999,2.5401771591999998,1.3435000000000001,-1.74,2.1983157758,0.0035,0,0.0035,1.34,-1.74,2.1961784991
2019-06-13 15:30:00,1.603,1.05,1.9162747715,0.003,0,0.003,1.6,1.05,1.9137659209,1.463,-1.55,2.1314007131,0.003,0,0.003,1.46,-1.55,2.1293426216
2019-06-13 16:00:00,1.6225,0.54,1.7100018275000002,0.0025,0,0.0025,1.62,0.54,1.7076299365,1.5225,0.0,1.5225,0.0025,0,0.0025,1.52,0.0,1.52
2019-06-13 16:30:00,1.7205,0.9400000000000001,1.9605408055,0.0005,0,0.0005,1.72,0.9400000000000001,1.9601020382,1.6005,-0.9400000000000001,1.8561250631,0.0005,0,0.0005,1.6,-0.9400000000000001,1.8556939403000001
2019-06-13 17:00:00,1.8515000000000001,0.9400000000000001,2.0764518415,0.0015,0,0.0015,1.85,0.9400000000000001,2.0751144547,1.6315,-0.9400000000000001,1.8829212012,0.0015,0,0.0015,1.63,-0.9400000000000001,1.8816216410000002
2019-06-13 17:30:00,1.8715000000000002,0.9400000000000001,2.0943047176,0.0015,0,0.0015,1.87,0.9400000000000001,2.0929644049,1.7115,-0.98,1.9722150618,0.0015,0,0.0015,1.71,-0.98,1.9709134938
2019-06-13 18:00:00,1.9105,0.92,2.1204740626,0.0005,0,0.0005,1.9100000000000001,0.92,2.1200235848,1.7505000000000002,-0.98,2.0061530973,0.0005,0,0.0005,1.75,-0.98,2.0057168295
2019-06-13 18:30:00,1.9605000000000001,0.91,2.1614023804,0.0005,0,0.0005,1.96,0.91,2.1609488657,1.7505000000000002,-1.0,2.0159985739,0.0005,0,0.0005,1.75,-1.0,2.0155644371
2019-06-13 19:00:00,1.9304999999999999,0.91,2.1342282563,0.0005,0,0.0005,1.9300000000000002,0.91,2.1337759957,1.7505000000000002,-1.0,2.0159985739,0.0005,0,0.0005,1.75,-1.0,2.0155644371
2019-06-13 19:30:00,1.88,0.91,2.0886598574,0.0,0,0.0,1.88,0.91,2.0886598574,1.72,-1.03,2.0048191938,0.0,0,0.0,1.72,-1.03,2.0048191938
2019-06-13 20:00:00,1.8599999999999999,0.86,2.0491949638999998,0.0,0,0.0,1.8599999999999999,0.86,2.0491949638999998,1.63,-1.02,1.9228364465,0.0,0,0.0,1.63,-1.02,1.9228364465
2019-06-13 20:30:00,1.81,0.88,2.0125854019,0.0,0,0.0,1.81,0.88,2.0125854019,1.62,-1.06,1.9359752065,0.0,0,0.0,1.62,-1.06,1.9359752065
2019-06-13 21:00:00,1.75,0.93,1.9817668884000001,0.0,0,0.0,1.75,0.93,1.9817668884000001,1.56,-1.06,1.8860540819,0.0,0,0.0,1.56,-1.06,1.8860540819
2019-06-13 21:30:00,1.73,0.91,1.9547378341,0.0,0,0.0,1.73,0.91,1.9547378341,1.55,-1.06,1.8777912557,0.0,0,0.0,1.55,-1.06,1.8777912557
2019-06-13 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.51,-0.54,1.603652082,0.0,0,0.0,1.51,-0.54,1.603652082
2019-06-13 22:30:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.49,-0.54,1.5848343762,0.0,0,0.0,1.49,-0.54,1.5848343762
2019-06-13 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.4,-0.54,1.5005332386,0.0,0,0.0,1.4,-0.54,1.5005332386
2019-06-13 23:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.32,-0.54,1.4261837189,0.0,0,0.0,1.32,-0.54,1.4261837189
2019-06-14 00:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-06-14 00:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-14 01:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-14 01:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.44,-0.54,1.5379206742,0.0,0,0.0,1.44,-0.54,1.5379206742
2019-06-14 02:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-06-14 02:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-06-14 03:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-06-14 03:30:00,1.38,-0.54,1.4818906842000001,0.0,0,0.0,1.38,-0.54,1.4818906842000001,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-06-14 04:00:00,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-06-14 04:30:00,1.3405,-0.54,1.4451782762,0.0005,0,0.0005,1.34,-0.54,1.4447145047,1.3605,0.0,1.3605,0.0005,0,0.0005,1.3599999999999999,0.0,1.3599999999999999
2019-06-14 05:00:00,1.26,-0.54,1.3708391591,0.0,0,0.0,1.26,-0.54,1.3708391591,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-14 05:30:00,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-06-14 06:00:00,1.3900000000000001,-0.54,1.4912075644,0.0,0,0.0,1.3900000000000001,-0.54,1.4912075644,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-06-14 06:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-06-14 07:00:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.5115,-0.54,1.6050645626,0.0015,0,0.0015,1.51,-0.54,1.603652082
2019-06-14 07:30:00,1.742,0.0,1.742,0.002,0,0.002,1.74,0.0,1.74,1.6219999999999999,-0.54,1.7095274201000001,0.002,0,0.002,1.62,-0.54,1.7076299365
2019-06-14 08:00:00,1.782,0.9400000000000001,2.0147267805,0.002,0,0.002,1.78,0.9400000000000001,2.0129580224,1.612,-0.86,1.8270588387000002,0.002,0,0.002,1.6099999999999999,-0.86,1.8252944968
2019-06-14 08:30:00,1.7429999999999999,0.9400000000000001,1.9803153789,0.003,0,0.003,1.74,0.9400000000000001,1.9776754031000001,1.573,-0.9400000000000001,1.8324652793,0.003,0,0.003,1.57,-0.9400000000000001,1.8298907071000001
2019-06-14 09:00:00,1.7125,0.9400000000000001,1.9535240592,0.0025,0,0.0025,1.71,0.9400000000000001,1.9513328778,1.5025,-0.9400000000000001,1.7723166337,0.0025,0,0.0025,1.5,-0.9400000000000001,1.7701977291
2019-06-14 09:30:00,1.714,0.98,1.9743849675,0.004,0,0.004,1.71,0.98,1.9709134938,1.524,-0.9,1.7699084722,0.004,0,0.004,1.52,-0.9,1.7664653973000002
2019-06-14 10:00:00,1.6125,1.03,1.9133886824,0.0025,0,0.0025,1.6099999999999999,1.03,1.9112822921000001,1.4525000000000001,-0.9,1.7087294256,0.0025,0,0.0025,1.45,-0.9,1.7066048166
2019-06-14 10:30:00,1.5835,1.06,1.9055372602,0.0035,0,0.0035,1.58,1.06,1.902629759,1.4235,-0.86,1.6631152245,0.0035,0,0.0035,1.42,-0.86,1.6601204776
2019-06-14 11:00:00,1.4505,1.07,1.8024567262,0.0105,0,0.0105,1.44,1.07,1.7940178371000002,1.2805,-0.8300000000000001,1.5259686268000001,0.0105,0,0.0105,1.27,-0.8300000000000001,1.5171684152
2019-06-14 11:30:00,1.354,1.07,1.7257508511,0.014,0,0.014,1.34,1.07,1.7147886167,1.204,-0.8,1.4455504142,0.014,0,0.014,1.19,-0.8,1.4339107364
2019-06-14 12:00:00,1.2685,0.85,1.526955222,0.018500000000000003,0,0.018500000000000003,1.25,0.85,1.5116216458,1.1285,-0.8,1.3832975999000001,0.018500000000000003,0,0.018500000000000003,1.11,-0.8,1.3682470537
2019-06-14 12:30:00,1.0135,-0.96,1.3959879118,0.0235,0,0.0235,0.99,-0.96,1.3790213921,1.1835,1.46,1.8794340238,0.0235,0,0.0235,1.16,1.46,1.8647251808
2019-06-14 13:00:00,0.9625,-1.21,1.5461262077,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,-1.21,1.5322206107,1.2025000000000001,1.47,1.8991856808,0.022500000000000003,0,0.022500000000000003,1.18,1.47,1.8850198938
2019-06-14 13:30:00,0.9625,-1.21,1.5461262077,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,-1.21,1.5322206107,1.2025000000000001,1.47,1.8991856808,0.022500000000000003,0,0.022500000000000003,1.18,1.47,1.8850198938
2019-06-14 14:00:00,0.9460000000000001,-1.21,1.5359088515,0.026000000000000002,0,0.026000000000000002,0.92,-1.21,1.5200328944,1.1360000000000001,1.47,1.8577933146999999,0.026000000000000002,0,0.026000000000000002,1.11,1.47,1.842009772
2019-06-14 14:30:00,0.9465,-1.15,1.4894167483,0.026500000000000003,0,0.026500000000000003,0.92,-1.15,1.4727185746,1.0865,1.08,1.5319537362,0.026500000000000003,0,0.026500000000000003,1.06,1.08,1.513274595
2019-06-14 15:00:00,1.024,0.0,1.024,0.024,0,0.024,1.0,0.0,1.0,1.044,0.54,1.1753875956,0.024,0,0.024,1.02,0.54,1.1541230437
2019-06-14 15:30:00,1.108,0.0,1.108,0.018000000000000002,0,0.018000000000000002,1.09,0.0,1.09,1.108,0.0,1.108,0.018000000000000002,0,0.018000000000000002,1.09,0.0,1.09
2019-06-14 16:00:00,1.2595,0.54,1.3703796007,0.0095,0,0.0095,1.25,0.54,1.3616534067,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21
2019-06-14 16:30:00,1.279,0.54,1.3883230892,0.019,0,0.019,1.26,0.54,1.3708391591,1.229,0.0,1.229,0.019,0,0.019,1.21,0.0,1.21
2019-06-14 17:00:00,1.465,0.54,1.5613535794,0.015,0,0.015,1.45,0.54,1.5472879499,1.415,0.0,1.415,0.015,0,0.015,1.4,0.0,1.4
2019-06-14 17:30:00,1.483,0.0,1.483,0.013000000000000001,0,0.013000000000000001,1.47,0.0,1.47,1.383,0.0,1.383,0.013000000000000001,0,0.013000000000000001,1.37,0.0,1.37
2019-06-14 18:00:00,1.5875,0.8200000000000001,1.7867725793,0.007500000000000001,0,0.007500000000000001,1.58,0.8200000000000001,1.780112356,1.4775,-0.8,1.6801804219,0.007500000000000001,0,0.007500000000000001,1.47,-0.8,1.6735889579
2019-06-14 18:30:00,1.7455,0.8,1.9200964167999999,0.0055000000000000005,0,0.0055000000000000005,1.74,0.8,1.9150979087,1.5755,-0.91,1.8194230542,0.0055000000000000005,0,0.0055000000000000005,1.57,-0.91,1.8146625031
2019-06-14 19:00:00,1.6680000000000001,0.8,1.8499254039,0.008,0,0.008,1.6600000000000001,0.8,1.8427153877,1.488,-0.93,1.7547204906,0.008,0,0.008,1.48,-0.93,1.7479416466000002
2019-06-14 19:30:00,1.6185,0.8,1.8054202419,0.0085,0,0.0085,1.6099999999999999,0.8,1.7978042162999999,1.4785,-0.93,1.7466717637,0.0085,0,0.0085,1.47,-0.93,1.7394826817
2019-06-14 20:00:00,1.6305,0.8,1.816185632,0.0005,0,0.0005,1.63,0.8,1.8157367651,1.4705,-0.93,1.7399052417,0.0005,0,0.0005,1.47,-0.93,1.7394826817
2019-06-14 20:30:00,1.6305,0.8,1.816185632,0.0005,0,0.0005,1.63,0.8,1.8157367651,1.4705,-0.93,1.7399052417,0.0005,0,0.0005,1.47,-0.93,1.7394826817
2019-06-14 21:00:00,1.641,0.8,1.8256179775999999,0.001,0,0.001,1.6400000000000001,0.8,1.8247191565,1.471,-0.93,1.7403278427000002,0.001,0,0.001,1.47,-0.93,1.7394826817
2019-06-14 21:30:00,1.611,0.8,1.7986998082,0.001,0,0.001,1.6099999999999999,0.8,1.7978042162999999,1.471,-0.93,1.7403278427000002,0.001,0,0.001,1.47,-0.93,1.7394826817
2019-06-14 22:00:00,1.591,0.8,1.7808090858,0.001,0,0.001,1.5899999999999999,0.8,1.7799157283,1.431,-0.93,1.7066519856,0.001,0,0.001,1.43,-0.93,1.7058135889
2019-06-14 22:30:00,1.541,0.8,1.7362836750000001,0.001,0,0.001,1.54,0.8,1.7353962084,1.361,-0.93,1.6483995268,0.001,0,0.001,1.3599999999999999,-0.93,1.6475739741000002
2019-06-14 23:00:00,1.472,0.8200000000000001,1.6849878338000002,0.002,0,0.002,1.47,0.8200000000000001,1.6832409216,1.322,-0.93,1.6163489722,0.002,0,0.002,1.32,-0.93,1.6147135969000002
2019-06-14 23:30:00,1.353,0.9400000000000001,1.64748566,0.003,0,0.003,1.35,0.9400000000000001,1.6450227962000001,1.2730000000000001,-0.54,1.3827975268000001,0.003,0,0.003,1.27,-0.54,1.3800362314
2019-06-15 00:00:00,1.3215,0.0,1.3215,0.0015,0,0.0015,1.32,0.0,1.32,1.2115,-0.54,1.3263982245000001,0.0015,0,0.0015,1.21,-0.54,1.3250283016
2019-06-15 00:30:00,1.3235000000000001,0.0,1.3235000000000001,0.0035,0,0.0035,1.32,0.0,1.32,1.2135,-0.54,1.3282252256,0.0035,0,0.0035,1.21,-0.54,1.3250283016
2019-06-15 01:00:00,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34,1.212,-0.54,1.326854928,0.002,0,0.002,1.21,-0.54,1.3250283016
2019-06-15 01:30:00,1.5245000000000002,0.0,1.5245000000000002,0.0045000000000000005,0,0.0045000000000000005,1.52,0.0,1.52,1.4245,-0.54,1.5234172935,0.0045000000000000005,0,0.0045000000000000005,1.42,-0.54,1.5192103212
2019-06-15 02:00:00,1.5,0.0,1.5,0.01,0,0.01,1.49,0.0,1.49,1.48,-0.54,1.5754364475,0.01,0,0.01,1.47,-0.54,1.5660459762999999
2019-06-15 02:30:00,1.4805000000000001,0.0,1.4805000000000001,0.0105,0,0.0105,1.47,0.0,1.47,1.4505,-0.54,1.5477565215,0.0105,0,0.0105,1.44,-0.54,1.5379206742
2019-06-15 03:00:00,1.4865,0.0,1.4865,0.0165,0,0.0165,1.47,0.0,1.47,1.3665,-0.54,1.4693271419,0.0165,0,0.0165,1.35,-0.54,1.4539944979000001
2019-06-15 03:30:00,1.442,0.0,1.442,0.012,0,0.012,1.43,0.0,1.43,1.3519999999999999,-0.54,1.4558516408,0.012,0,0.012,1.34,-0.54,1.4447145047
2019-06-15 04:00:00,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43,1.3405,-0.54,1.4451782762,0.0005,0,0.0005,1.34,-0.54,1.4447145047
2019-06-15 04:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-06-15 05:00:00,1.34,0.8,1.560640894,0.0,0,0.0,1.34,0.8,1.560640894,1.23,-0.8200000000000001,1.4782760229,0.0,0,0.0,1.23,-0.8200000000000001,1.4782760229
2019-06-15 05:30:00,1.47,0.8,1.6735889579,0.0,0,0.0,1.47,0.8,1.6735889579,1.27,-0.9400000000000001,1.5800316453,0.0,0,0.0,1.27,-0.9400000000000001,1.5800316453
2019-06-15 06:00:00,1.42,0.8,1.6298466186,0.0,0,0.0,1.42,0.8,1.6298466186,1.22,-0.9400000000000001,1.5401298647,0.0,0,0.0,1.22,-0.9400000000000001,1.5401298647
2019-06-15 06:30:00,1.58,1.22,1.9961963831,0.0,0,0.0,1.58,1.22,1.9961963831,1.34,-1.37,1.9163767897000001,0.0,0,0.0,1.34,-1.37,1.9163767897000001
2019-06-15 07:00:00,1.63,1.38,2.1357200191,0.0,0,0.0,1.63,1.38,2.1357200191,1.34,-1.51,2.0188362985,0.0,0,0.0,1.34,-1.51,2.0188362985
2019-06-15 07:30:00,1.7215,1.75,2.4548039127,0.0015,0,0.0015,1.72,1.75,2.4537522287,1.3415,-1.9100000000000001,2.3340356146,0.0015,0,0.0015,1.34,-1.9100000000000001,2.3331738041
2019-06-15 08:00:00,1.7145000000000001,1.75,2.449900049,0.0045000000000000005,0,0.0045000000000000005,1.71,1.75,2.4467529503,1.3445,-1.8,2.2467043085,0.0045000000000000005,0,0.0045000000000000005,1.34,-1.8,2.2440142602
2019-06-15 08:30:00,1.616,1.38,2.1250543522,0.006,0,0.006,1.6099999999999999,1.38,2.1204952252,1.366,-1.4,1.9560051125000002,0.006,0,0.006,1.3599999999999999,-1.4,1.9518196638
2019-06-15 09:00:00,1.5265,1.38,2.0578149212,0.006500000000000001,0,0.006500000000000001,1.52,1.38,2.0529978081,1.2965,-1.37,1.8862163847,0.006500000000000001,0,0.006500000000000001,1.29,-1.37,1.8817545005
2019-06-15 09:30:00,1.501,1.45,2.0869837086,0.011,0,0.011,1.49,1.45,2.0790863378,1.251,-1.34,1.8331942068,0.011,0,0.011,1.24,-1.34,1.8257053431
2019-06-15 10:00:00,1.421,1.45,2.0302071323,0.011,0,0.011,1.4100000000000001,1.45,2.0225231766,1.201,-1.34,1.7994446365,0.011,0,0.011,1.19,-1.34,1.7921216477000002
2019-06-15 10:30:00,1.3545,1.47,1.9988922557,0.0145,0,0.0145,1.34,1.47,1.9890952717000001,1.1245,-1.34,1.7493142228,0.0145,0,0.0145,1.11,-1.34,1.7400287354000001
2019-06-15 11:00:00,1.345,1.47,1.9924670637,0.015,0,0.015,1.33,1.47,1.9823723162,1.085,-1.34,1.7241882148,0.015,0,0.015,1.07,-1.34,1.7147886167
2019-06-15 11:30:00,1.3559999999999999,1.47,1.9999089979,0.016,0,0.016,1.34,1.47,1.9890952717000001,1.106,-1.34,1.7374797841,0.016,0,0.016,1.09,-1.34,1.7273389939000001
2019-06-15 12:00:00,1.2925,1.16,1.7367084528,0.0125,0,0.0125,1.28,1.16,1.7274258305,1.1025,-1.03,1.5087764082000001,0.0125,0,0.0125,1.09,-1.03,1.4996666296
2019-06-15 12:30:00,1.3205,0.9400000000000001,1.6209010611,0.0105,0,0.0105,1.31,0.9400000000000001,1.6123585209,1.1705,-0.81,1.4234360716,0.0105,0,0.0105,1.16,-0.81,1.4148144755
2019-06-15 13:00:00,1.204,0.91,1.5092103896,0.024,0,0.024,1.18,0.91,1.4901342221,1.084,-0.81,1.3532021283,0.024,0,0.024,1.06,-0.81,1.3340539719
2019-06-15 13:30:00,1.1245,0.54,1.2474374734,0.0245,0,0.0245,1.1,0.54,1.2253978946,1.0845,0.0,1.0845,0.0245,0,0.0245,1.06,0.0,1.06
2019-06-15 14:00:00,1.121,0.54,1.2442833279,0.021,0,0.021,1.1,0.54,1.2253978946,1.081,0.0,1.081,0.021,0,0.021,1.06,0.0,1.06
2019-06-15 14:30:00,1.026,0.0,1.026,0.026000000000000002,0,0.026000000000000002,1.0,0.0,1.0,1.026,0.0,1.026,0.026000000000000002,0,0.026000000000000002,1.0,0.0,1.0
2019-06-15 15:00:00,0.9580000000000001,0.0,0.9580000000000001,0.028,0,0.028,0.93,0.0,0.93,0.9580000000000001,0.0,0.9580000000000001,0.028,0,0.028,0.93,0.0,0.93
2019-06-15 15:30:00,0.9645,0.0,0.9645,0.0245,0,0.0245,0.9400000000000001,0.0,0.9400000000000001,0.9645,0.0,0.9645,0.0245,0,0.0245,0.9400000000000001,0.0,0.9400000000000001
2019-06-15 16:00:00,1.054,0.0,1.054,0.024,0,0.024,1.03,0.0,1.03,1.054,0.0,1.054,0.024,0,0.024,1.03,0.0,1.03
2019-06-15 16:30:00,1.119,0.0,1.119,0.019,0,0.019,1.1,0.0,1.1,1.109,0.0,1.109,0.019,0,0.019,1.09,0.0,1.09
2019-06-15 17:00:00,1.23,0.0,1.23,0.02,0,0.02,1.21,0.0,1.21,1.23,0.0,1.23,0.02,0,0.02,1.21,0.0,1.21
2019-06-15 17:30:00,1.383,0.0,1.383,0.013000000000000001,0,0.013000000000000001,1.37,0.0,1.37,1.343,0.0,1.343,0.013000000000000001,0,0.013000000000000001,1.33,0.0,1.33
2019-06-15 18:00:00,1.4605000000000001,0.0,1.4605000000000001,0.0105,0,0.0105,1.45,0.0,1.45,1.3505,0.0,1.3505,0.0105,0,0.0105,1.34,0.0,1.34
2019-06-15 18:30:00,1.495,0.0,1.495,0.005,0,0.005,1.49,0.0,1.49,1.455,-0.54,1.5519745488,0.005,0,0.005,1.45,-0.54,1.5472879499
2019-06-15 19:00:00,1.494,0.0,1.494,0.004,0,0.004,1.49,0.0,1.49,1.454,-0.54,1.5510370724,0.004,0,0.004,1.45,-0.54,1.5472879499
2019-06-15 19:30:00,1.5325,0.0,1.5325,0.0025,0,0.0025,1.53,0.0,1.53,1.4525000000000001,-0.54,1.5496310045000001,0.0025,0,0.0025,1.45,-0.54,1.5472879499
2019-06-15 20:00:00,1.5105,0.0,1.5105,0.0005,0,0.0005,1.51,0.0,1.51,1.4605000000000001,-0.54,1.5571320593,0.0005,0,0.0005,1.46,-0.54,1.5566630978
2019-06-15 20:30:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.44,-0.54,1.5379206742,0.0,0,0.0,1.44,-0.54,1.5379206742
2019-06-15 21:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.4,-0.54,1.5005332386,0.0,0,0.0,1.4,-0.54,1.5005332386
2019-06-15 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.43,-0.54,1.5285614152,0.0,0,0.0,1.43,-0.54,1.5285614152
2019-06-15 22:00:00,1.47,0.8,1.6735889579,0.0,0,0.0,1.47,0.8,1.6735889579,1.3599999999999999,-0.78,1.5678010078,0.0,0,0.0,1.3599999999999999,-0.78,1.5678010078
2019-06-15 22:30:00,1.47,0.8,1.6735889579,0.0,0,0.0,1.47,0.8,1.6735889579,1.34,-0.9400000000000001,1.6368261972,0.0,0,0.0,1.34,-0.9400000000000001,1.6368261972
2019-06-15 23:00:00,1.4100000000000001,0.8,1.6211415731,0.0,0,0.0,1.4100000000000001,0.8,1.6211415731,1.25,-0.9400000000000001,1.5640012788000002,0.0,0,0.0,1.25,-0.9400000000000001,1.5640012788000002
2019-06-15 23:30:00,1.38,0.8,1.5951175505,0.0,0,0.0,1.38,0.8,1.5951175505,1.21,-0.87,1.4903019828000001,0.0,0,0.0,1.21,-0.87,1.4903019828000001
2019-06-16 00:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.19,-0.54,1.3067899602,0.0,0,0.0,1.19,-0.54,1.3067899602
2019-06-16 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,-0.54,1.315902732,0.0,0,0.0,1.2,-0.54,1.315902732
2019-06-16 01:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.191,-0.54,1.3077006538,0.001,0,0.001,1.19,-0.54,1.3067899602
2019-06-16 01:30:00,1.4505,0.0,1.4505,0.0005,0,0.0005,1.45,0.0,1.45,1.3405,-0.54,1.4451782762,0.0005,0,0.0005,1.34,-0.54,1.4447145047
2019-06-16 02:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.37,-0.54,1.4725827651,0.0,0,0.0,1.37,-0.54,1.4725827651
2019-06-16 02:30:00,1.4515,0.0,1.4515,0.0015,0,0.0015,1.45,0.0,1.45,1.3415,-0.54,1.4461058917,0.0015,0,0.0015,1.34,-0.54,1.4447145047
2019-06-16 03:00:00,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34,1.303,-0.54,1.410464108,0.003,0,0.003,1.3,-0.54,1.4076931484
2019-06-16 03:30:00,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34,1.2535,-0.54,1.3648671181,0.0035,0,0.0035,1.25,-0.54,1.3616534067
2019-06-16 04:00:00,1.3425,0.0,1.3425,0.0025,0,0.0025,1.34,0.0,1.34,1.2325,-0.54,1.345606276,0.0025,0,0.0025,1.23,-0.54,1.3433167906
2019-06-16 04:30:00,1.311,0.0,1.311,0.001,0,0.001,1.31,0.0,1.31,1.221,-0.54,1.3350808964,0.001,0,0.001,1.22,-0.54,1.3341664064
2019-06-16 05:00:00,1.2615,0.0,1.2615,0.0015,0,0.0015,1.26,0.0,1.26,1.2215,-0.54,1.3355381874,0.0015,0,0.0015,1.22,-0.54,1.3341664064
2019-06-16 05:30:00,1.3325,0.0,1.3325,0.0025,0,0.0025,1.33,0.0,1.33,1.2225,-0.54,1.3364528611,0.0025,0,0.0025,1.22,-0.54,1.3341664064
2019-06-16 06:00:00,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33,1.2205,-0.54,1.3346236361,0.0005,0,0.0005,1.22,-0.54,1.3341664064
2019-06-16 06:30:00,1.3605,0.0,1.3605,0.0005,0,0.0005,1.3599999999999999,0.0,1.3599999999999999,1.3205,-0.54,1.4266465049,0.0005,0,0.0005,1.32,-0.54,1.4261837189
2019-06-16 07:00:00,1.4625,0.8,1.667005174,0.0025,0,0.0025,1.46,0.8,1.6648123017,1.3425,-0.87,1.5997519339,0.0025,0,0.0025,1.34,-0.87,1.5976545308999999
2019-06-16 07:30:00,1.4849999999999999,0.8,1.6867794757999999,0.005,0,0.005,1.48,0.8,1.6823792676,1.345,-0.9400000000000001,1.6409219969,0.005,0,0.005,1.34,-0.9400000000000001,1.6368261972
2019-06-16 08:00:00,1.49,0.8,1.6911830179,0.01,0,0.01,1.48,0.8,1.6823792676,1.35,-0.9400000000000001,1.6450227962000001,0.01,0,0.01,1.34,-0.9400000000000001,1.6368261972
2019-06-16 08:30:00,1.5385,1.11,1.8971247323,0.0085,0,0.0085,1.53,1.11,1.8902380802,1.3485,-1.2,1.8051183479000001,0.0085,0,0.0085,1.34,-1.2,1.7987773625
2019-06-16 09:00:00,1.6085,1.3599999999999999,2.1063884376,0.0085,0,0.0085,1.6,1.3599999999999999,2.0999047597,1.3485,-1.46,1.9874738363,0.0085,0,0.0085,1.34,-1.46,1.9817164277
2019-06-16 09:30:00,1.6125,1.3599999999999999,2.1094445359,0.0125,0,0.0125,1.6,1.3599999999999999,2.0999047597,1.3525,-1.46,1.9901900035,0.0125,0,0.0125,1.34,-1.46,1.9817164277
2019-06-16 10:00:00,1.5995,1.42,2.1388782691,0.0095,0,0.0095,1.5899999999999999,1.42,2.1317832911,1.3395000000000001,-1.4,1.9375913527000002,0.0095,0,0.0095,1.33,-1.4,1.9310359914
2019-06-16 10:30:00,1.5765,1.35,2.0755366174,0.0165,0,0.0165,1.56,1.35,2.0630317496,1.3165,-1.47,1.9733403786000001,0.0165,0,0.0165,1.3,-1.47,1.9623710149
2019-06-16 11:00:00,1.5310000000000001,1.4100000000000001,2.0813603724,0.021,0,0.021,1.51,1.4100000000000001,2.0659622455,1.291,-1.4,1.9043846775,0.021,0,0.021,1.27,-1.4,1.8902116284
2019-06-16 11:30:00,1.468,1.01,1.781887763,0.018000000000000002,0,0.018000000000000002,1.45,1.01,1.7670880001,1.298,-0.88,1.5681849381,0.018000000000000002,0,0.018000000000000002,1.28,-0.88,1.5533190271000001
2019-06-16 12:00:00,1.392,0.9400000000000001,1.6796618707,0.012,0,0.012,1.38,0.9400000000000001,1.6697305172,1.232,-0.8,1.4689533689,0.012,0,0.012,1.22,-0.8,1.458903698
2019-06-16 12:30:00,1.4140000000000001,0.9400000000000001,1.6979387504,0.014,0,0.014,1.4,0.9400000000000001,1.6862977199,1.244,-0.85,1.5066638643,0.014,0,0.014,1.23,-0.85,1.4951254128
2019-06-16 13:00:00,1.4,0.9400000000000001,1.6862977199,0.02,0,0.02,1.38,0.9400000000000001,1.6697305172,1.22,-0.86,1.4926486526,0.02,0,0.02,1.2,-0.86,1.4763468427
2019-06-16 13:30:00,1.3435000000000001,0.8300000000000001,1.5792062088,0.0235,0,0.0235,1.32,0.8300000000000001,1.5592626463,1.2035,-0.8,1.4451339903,0.0235,0,0.0235,1.18,-0.8,1.425622671
2019-06-16 14:00:00,1.2,0.54,1.315902732,0.03,0,0.03,1.17,0.54,1.2886038957000001,1.12,0.0,1.12,0.03,0,0.03,1.09,0.0,1.09
2019-06-16 14:30:00,1.3465,0.54,1.4507454118,0.0165,0,0.0165,1.33,0.54,1.4354441821,1.2465,0.0,1.2465,0.0165,0,0.0165,1.23,0.0,1.23
2019-06-16 15:00:00,1.324,0.54,1.4298867088,0.014,0,0.014,1.31,0.54,1.4169333082,1.244,0.0,1.244,0.014,0,0.014,1.23,0.0,1.23
2019-06-16 15:30:00,1.303,0.54,1.410464108,0.023,0,0.023,1.28,0.54,1.3892443989,1.2429999999999999,0.0,1.2429999999999999,0.023,0,0.023,1.22,0.0,1.22
2019-06-16 16:00:00,1.3455,0.54,1.4498173161,0.0155,0,0.0155,1.33,0.54,1.4354441821,1.2755,0.0,1.2755,0.0155,0,0.0155,1.26,0.0,1.26
2019-06-16 16:30:00,1.474,0.0,1.474,0.014,0,0.014,1.46,0.0,1.46,1.3639999999999999,-0.54,1.4670023858,0.014,0,0.014,1.35,-0.54,1.4539944979000001
2019-06-16 17:00:00,1.499,0.0,1.499,0.019,0,0.019,1.48,0.0,1.48,1.389,-0.54,1.4902754779,0.019,0,0.019,1.37,-0.54,1.4725827651
2019-06-16 17:30:00,1.5434999999999999,0.0,1.5434999999999999,0.0235,0,0.0235,1.52,0.0,1.52,1.4835,-0.54,1.578724881,0.0235,0,0.0235,1.46,-0.54,1.5566630978
2019-06-16 18:00:00,1.624,0.0,1.624,0.014,0,0.014,1.6099999999999999,0.0,1.6099999999999999,1.534,-0.54,1.6262705802,0.014,0,0.014,1.52,-0.54,1.6130716041
2019-06-16 18:30:00,1.744,0.8,1.9187329152,0.014,0,0.014,1.73,0.8,1.9060167890000002,1.624,-0.8300000000000001,1.8238081039,0.014,0,0.014,1.6099999999999999,-0.8300000000000001,1.8113530854
2019-06-16 19:00:00,1.756,0.8,1.9296465998,0.016,0,0.016,1.74,0.8,1.9150979087,1.6059999999999999,-0.9400000000000001,1.8608696892,0.016,0,0.016,1.5899999999999999,-0.9400000000000001,1.8470787747
2019-06-16 19:30:00,1.73,0.8,1.9060167890000002,0.01,0,0.01,1.72,0.8,1.8969449122,1.56,-0.9400000000000001,1.8213182039,0.01,0,0.01,1.55,-0.9400000000000001,1.8127603261
2019-06-16 20:00:00,1.6575000000000002,0.8,1.8404635965,0.007500000000000001,0,0.007500000000000001,1.65,0.8,1.8337120821,1.4875,-0.9400000000000001,1.7596182114,0.007500000000000001,0,0.007500000000000001,1.48,-0.9400000000000001,1.7532826355000002
2019-06-16 20:30:00,1.6095000000000002,0.8,1.7973564616000002,0.0095,0,0.0095,1.6,0.8,1.788854382,1.4595,-0.9400000000000001,1.7360127448,0.0095,0,0.0095,1.45,-0.9400000000000001,1.7280335645
2019-06-16 21:00:00,1.5485,0.8,1.742943559,0.0085,0,0.0085,1.54,0.8,1.7353962084,1.3585,-0.9400000000000001,1.6520055236,0.0085,0,0.0085,1.35,-0.9400000000000001,1.6450227962000001
2019-06-16 21:30:00,1.5105,0.8,1.7092718479,0.0105,0,0.0105,1.5,0.8,1.7000000000000002,1.3605,-0.9400000000000001,1.6536505828,0.0105,0,0.0105,1.35,-0.9400000000000001,1.6450227962000001
2019-06-16 22:00:00,1.4915,0.8,1.6925047267000002,0.0115,0,0.0115,1.48,0.8,1.6823792676,1.3615,-0.9400000000000001,1.6544734056000001,0.0115,0,0.0115,1.35,-0.9400000000000001,1.6450227962000001
2019-06-16 22:30:00,1.464,0.8,1.668321312,0.004,0,0.004,1.46,0.8,1.6648123017,1.354,-0.9,1.6258277892000002,0.004,0,0.004,1.35,-0.9,1.6224980740000001
2019-06-16 23:00:00,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35,1.306,-0.54,1.4132360029,0.006,0,0.006,1.3,-0.54,1.4076931484
2019-06-16 23:30:00,1.315,0.0,1.315,0.005,0,0.005,1.31,0.0,1.31,1.215,-0.54,1.3295958032000001,0.005,0,0.005,1.21,-0.54,1.3250283016
2019-06-17 00:00:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.1625,-0.54,1.2817980535,0.0025,0,0.0025,1.16,-0.54,1.2795311641
2019-06-17 00:30:00,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21,1.1835,-0.54,1.3008736487,0.0035,0,0.0035,1.18,-0.54,1.2976902558
2019-06-17 01:00:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.1215,-0.54,1.2447338069,0.0015,0,0.0015,1.12,-0.54,1.2433824834
2019-06-17 01:30:00,1.4065,0.0,1.4065,0.006500000000000001,0,0.006500000000000001,1.4,0.0,1.4,1.3265,-0.54,1.4322018887,0.006500000000000001,0,0.006500000000000001,1.32,-0.54,1.4261837189
2019-06-17 02:00:00,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47,1.349,-0.54,1.4530660687,0.009000000000000001,0,0.009000000000000001,1.34,-0.54,1.4447145047
2019-06-17 02:30:00,1.444,0.0,1.444,0.004,0,0.004,1.44,0.0,1.44,1.344,-0.54,1.4484253519,0.004,0,0.004,1.34,-0.54,1.4447145047
2019-06-17 03:00:00,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34,1.288,-0.54,1.396618774,0.008,0,0.008,1.28,-0.54,1.3892443989
2019-06-17 03:30:00,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34,1.214,-0.54,1.3286820538,0.004,0,0.004,1.21,-0.54,1.3250283016
2019-06-17 04:00:00,1.3425,0.0,1.3425,0.0025,0,0.0025,1.34,0.0,1.34,1.2125,-0.54,1.3273116627000001,0.0025,0,0.0025,1.21,-0.54,1.3250283016
2019-06-17 04:30:00,1.301,0.0,1.301,0.001,0,0.001,1.3,0.0,1.3,1.211,-0.54,1.3259415523,0.001,0,0.001,1.21,-0.54,1.3250283016
2019-06-17 05:00:00,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25,1.2105000000000001,-0.54,1.3254849113,0.0005,0,0.0005,1.21,-0.54,1.3250283016
2019-06-17 05:30:00,1.331,0.0,1.331,0.001,0,0.001,1.33,0.0,1.33,1.211,-0.54,1.3259415523,0.001,0,0.001,1.21,-0.54,1.3250283016
2019-06-17 06:00:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.2405,-0.54,1.3529376371000001,0.0005,0,0.0005,1.24,-0.54,1.352479205
2019-06-17 06:30:00,1.4705,0.8,1.6740281509,0.0005,0,0.0005,1.47,0.8,1.6735889579,1.3205,-0.9400000000000001,1.6209010611,0.0005,0,0.0005,1.32,-0.9400000000000001,1.6204937519
2019-06-17 07:00:00,1.521,0.8,1.7185578256,0.001,0,0.001,1.52,0.8,1.7176728443,1.351,-0.9400000000000001,1.6458435527000002,0.001,0,0.001,1.35,-0.9400000000000001,1.6450227962000001
2019-06-17 07:30:00,1.6915,0.99,1.9599163885,0.0015,0,0.0015,1.69,0.99,1.9586219645,1.4815,-1.12,1.8572135715,0.0015,0,0.0015,1.48,-1.12,1.8560172413
2019-06-17 08:00:00,1.763,1.76,2.4911380933,0.003,0,0.003,1.76,1.76,2.4890158698000002,1.443,-1.78,2.2914294665,0.003,0,0.003,1.44,-1.78,2.2895414388
2019-06-17 08:30:00,1.7435,1.88,2.5640187694,0.0035,0,0.0035,1.74,1.88,2.5616400996,1.4135,-1.78,2.2729677186,0.0035,0,0.0035,1.4100000000000001,-1.78,2.2707928131
2019-06-17 09:00:00,1.745,1.88,2.5650389861000003,0.005,0,0.005,1.74,1.88,2.5616400996,1.395,-1.77,2.2536470442,0.005,0,0.005,1.3900000000000001,-1.77,2.250555487
2019-06-17 09:30:00,1.738,1.88,2.5602820157,0.008,0,0.008,1.73,1.88,2.5548581174000002,1.388,-1.79,2.2650924926,0.008,0,0.008,1.38,-1.79,2.2601991063
2019-06-17 10:00:00,1.7175,1.8900000000000001,2.5538023122,0.007500000000000001,0,0.007500000000000001,1.71,1.8900000000000001,2.5487644065,1.3575,-1.74,2.2068996919,0.007500000000000001,0,0.007500000000000001,1.35,-1.74,2.2022942583
2019-06-17 10:30:00,1.611,1.97,2.5448420383,0.011,0,0.011,1.6,1.97,2.5378928267000003,1.2610000000000001,-1.76,2.1651145466,0.011,0,0.011,1.25,-1.76,2.1587264764
2019-06-17 11:00:00,1.5245000000000002,1.8900000000000001,2.4282092682,0.0145,0,0.0145,1.51,1.8900000000000001,2.4191320758,1.2145000000000001,-1.79,2.163125112,0.0145,0,0.0145,1.2,-1.79,2.1550174013
2019-06-17 11:30:00,1.4765000000000001,1.6099999999999999,2.184525635,0.0165,0,0.0165,1.46,1.6099999999999999,2.1734074629,1.2165,-1.47,1.9080807766,0.0165,0,0.0165,1.2,-1.47,1.8976037521
2019-06-17 12:00:00,1.396,1.47,2.0272434486,0.016,0,0.016,1.38,1.47,2.0162589119,1.156,-1.16,1.6376617477000002,0.016,0,0.016,1.1400000000000001,-1.16,1.6264070831000002
2019-06-17 12:30:00,1.249,1.05,1.6317171936000001,0.019,0,0.019,1.23,1.05,1.6172198366,1.099,-0.74,1.324915469,0.019,0,0.019,1.08,-0.74,1.3091982279
2019-06-17 13:00:00,1.1825,0.73,1.38967847,0.022500000000000003,0,0.022500000000000003,1.16,0.73,1.3705838172,1.1025,-0.7000000000000001,1.3059503245,0.022500000000000003,0,0.022500000000000003,1.08,-0.7000000000000001,1.2870120435
2019-06-17 13:30:00,1.171,0.54,1.2895119232,0.021,0,0.021,1.15,0.54,1.2704723531,1.091,0.0,1.091,0.021,0,0.021,1.07,0.0,1.07
2019-06-17 14:00:00,1.108,0.64,1.2795561731,0.018000000000000002,0,0.018000000000000002,1.09,0.64,1.2640015823000001,1.058,0.0,1.058,0.018000000000000002,0,0.018000000000000002,1.04,0.0,1.04
2019-06-17 14:30:00,1.084,0.55,1.2155476132,0.024,0,0.024,1.06,0.55,1.1941942891,0.984,0.0,0.984,0.024,0,0.024,0.96,0.0,0.96
2019-06-17 15:00:00,1.085,0.55,1.2164394765,0.025,0,0.025,1.06,0.55,1.1941942891,1.005,0.0,1.005,0.025,0,0.025,0.98,0.0,0.98
2019-06-17 15:30:00,1.1335,0.59,1.2778584624,0.0235,0,0.0235,1.11,0.59,1.2570600621999999,1.0535,0.0,1.0535,0.0235,0,0.0235,1.03,0.0,1.03
2019-06-17 16:00:00,1.2035,0.54,1.3190952392,0.0235,0,0.0235,1.18,0.54,1.2976902558,1.1335,0.0,1.1335,0.0235,0,0.0235,1.11,0.0,1.11
2019-06-17 16:30:00,1.2285,0.54,1.3419434601,0.018500000000000003,0,0.018500000000000003,1.21,0.54,1.3250283016,1.1285,0.0,1.1285,0.018500000000000003,0,0.018500000000000003,1.11,0.0,1.11
2019-06-17 17:00:00,1.369,0.54,1.4716524726,0.009000000000000001,0,0.009000000000000001,1.3599999999999999,0.54,1.4632839779,1.319,0.0,1.319,0.009000000000000001,0,0.009000000000000001,1.31,0.0,1.31
2019-06-17 17:30:00,1.409,0.54,1.5089337295,0.009000000000000001,0,0.009000000000000001,1.4,0.54,1.5005332386,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34
2019-06-17 18:00:00,1.5655000000000001,0.0,1.5655000000000001,0.0055000000000000005,0,0.0055000000000000005,1.56,0.0,1.56,1.4455,-0.54,1.5430716931,0.0055000000000000005,0,0.0055000000000000005,1.44,-0.54,1.5379206742
2019-06-17 18:30:00,1.5955,0.8,1.7848305942,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,0.8,1.7799157283,1.4455,-0.89,1.6975188511,0.0055000000000000005,0,0.0055000000000000005,1.44,-0.89,1.692837854
2019-06-17 19:00:00,1.613,0.8,1.8004913218,0.003,0,0.003,1.6099999999999999,0.8,1.7978042162999999,1.453,-0.9400000000000001,1.7305516462,0.003,0,0.003,1.45,-0.9400000000000001,1.7280335645
2019-06-17 19:30:00,1.721,1.11,2.047911375,0.001,0,0.001,1.72,1.11,2.0470710784,1.491,-1.24,1.9392475345,0.001,0,0.001,1.49,-1.24,1.938478785
2019-06-17 20:00:00,1.74,1.34,2.1961784991,0.0,0,0.0,1.74,1.34,2.1961784991,1.47,-1.47,2.0788939367,0.0,0,0.0,1.47,-1.47,2.0788939367
2019-06-17 20:30:00,1.6600000000000001,1.34,2.1333541666,0.0,0,0.0,1.6600000000000001,1.34,2.1333541666,1.4100000000000001,-1.47,2.0369094236,0.0,0,0.0,1.4100000000000001,-1.47,2.0369094236
2019-06-17 21:00:00,1.6099999999999999,1.34,2.094683747,0.0,0,0.0,1.6099999999999999,1.34,2.094683747,1.34,-1.47,1.9890952717000001,0.0,0,0.0,1.34,-1.47,1.9890952717000001
2019-06-17 21:30:00,1.6099999999999999,1.34,2.094683747,0.0,0,0.0,1.6099999999999999,1.34,2.094683747,1.34,-1.47,1.9890952717000001,0.0,0,0.0,1.34,-1.47,1.9890952717000001
2019-06-17 22:00:00,1.6099999999999999,1.34,2.094683747,0.0,0,0.0,1.6099999999999999,1.34,2.094683747,1.34,-1.47,1.9890952717000001,0.0,0,0.0,1.34,-1.47,1.9890952717000001
2019-06-17 22:30:00,1.54,1.22,1.9646882704,0.0,0,0.0,1.54,1.22,1.9646882704,1.31,-1.3599999999999999,1.8883061193000001,0.0,0,0.0,1.31,-1.3599999999999999,1.8883061193000001
2019-06-17 23:00:00,1.37,0.8,1.5864740779000002,0.0,0,0.0,1.37,0.8,1.5864740779000002,1.22,-0.9400000000000001,1.5401298647,0.0,0,0.0,1.22,-0.9400000000000001,1.5401298647
2019-06-17 23:30:00,1.33,0.8,1.552063143,0.0,0,0.0,1.33,0.8,1.552063143,1.17,-0.9400000000000001,1.500833102,0.0,0,0.0,1.17,-0.9400000000000001,1.500833102
2019-06-18 00:00:00,1.21,0.8,1.4505516192,0.0,0,0.0,1.21,0.8,1.4505516192,1.07,-0.9400000000000001,1.4242541908000002,0.0,0,0.0,1.07,-0.9400000000000001,1.4242541908000002
2019-06-18 00:30:00,1.21,0.8,1.4505516192,0.0,0,0.0,1.21,0.8,1.4505516192,1.07,-0.9400000000000001,1.4242541908000002,0.0,0,0.0,1.07,-0.9400000000000001,1.4242541908000002
2019-06-18 01:00:00,1.23,0.8,1.4672763884,0.0,0,0.0,1.23,0.8,1.4672763884,1.07,-0.9400000000000001,1.4242541908000002,0.0,0,0.0,1.07,-0.9400000000000001,1.4242541908000002
2019-06-18 01:30:00,1.46,0.8,1.6648123017,0.0,0,0.0,1.46,0.8,1.6648123017,1.3,-0.9400000000000001,1.6042443704,0.0,0,0.0,1.3,-0.9400000000000001,1.6042443704
2019-06-18 02:00:00,1.47,0.8,1.6735889579,0.0,0,0.0,1.47,0.8,1.6735889579,1.31,-0.9400000000000001,1.6123585209,0.0,0,0.0,1.31,-0.9400000000000001,1.6123585209
2019-06-18 02:30:00,1.47,0.8,1.6735889579,0.0,0,0.0,1.47,0.8,1.6735889579,1.25,-0.9400000000000001,1.5640012788000002,0.0,0,0.0,1.25,-0.9400000000000001,1.5640012788000002
2019-06-18 03:00:00,1.37,0.8,1.5864740779000002,0.0,0,0.0,1.37,0.8,1.5864740779000002,1.21,-0.9400000000000001,1.5322206107,0.0,0,0.0,1.21,-0.9400000000000001,1.5322206107
2019-06-18 03:30:00,1.34,0.8,1.560640894,0.0,0,0.0,1.34,0.8,1.560640894,1.21,-0.9400000000000001,1.5322206107,0.0,0,0.0,1.21,-0.9400000000000001,1.5322206107
2019-06-18 04:00:00,1.34,0.8,1.560640894,0.0,0,0.0,1.34,0.8,1.560640894,1.21,-0.9400000000000001,1.5322206107,0.0,0,0.0,1.21,-0.9400000000000001,1.5322206107
2019-06-18 04:30:00,1.34,0.8,1.560640894,0.0,0,0.0,1.34,0.8,1.560640894,1.18,-0.9400000000000001,1.5086417733,0.0,0,0.0,1.18,-0.9400000000000001,1.5086417733
2019-06-18 05:00:00,1.28,0.8,1.5094369811,0.0,0,0.0,1.28,0.8,1.5094369811,1.11,-0.9400000000000001,1.4545446023,0.0,0,0.0,1.11,-0.9400000000000001,1.4545446023
2019-06-18 05:30:00,1.34,0.8,1.560640894,0.0,0,0.0,1.34,0.8,1.560640894,1.2,-0.9400000000000001,1.524335921,0.0,0,0.0,1.2,-0.9400000000000001,1.524335921
2019-06-18 06:00:00,1.3900000000000001,0.8,1.6037767924000002,0.0,0,0.0,1.3900000000000001,0.8,1.6037767924000002,1.23,-0.9400000000000001,1.5480633062,0.0,0,0.0,1.23,-0.9400000000000001,1.5480633062
2019-06-18 06:30:00,1.47,0.8,1.6735889579,0.0,0,0.0,1.47,0.8,1.6735889579,1.32,-0.9400000000000001,1.6204937519,0.0,0,0.0,1.32,-0.9400000000000001,1.6204937519
2019-06-18 07:00:00,1.6,1.23,2.0181427105,0.0,0,0.0,1.6,1.23,2.0181427105,1.3599999999999999,-1.34,1.9092406868,0.0,0,0.0,1.3599999999999999,-1.34,1.9092406868
2019-06-18 07:30:00,1.79,1.77,2.5173398658,0.0,0,0.0,1.79,1.77,2.5173398658,1.45,-1.8599999999999999,2.3584104817,0.0,0,0.0,1.45,-1.8599999999999999,2.3584104817
2019-06-18 08:00:00,1.85,1.76,2.5534486484,0.0,0,0.0,1.85,1.76,2.5534486484,1.48,-1.88,2.3926554286,0.0,0,0.0,1.48,-1.88,2.3926554286
2019-06-18 08:30:00,1.8519999999999999,2.22,2.8910731572,0.002,0,0.002,1.85,2.22,2.8897923801000003,1.432,-2.16,2.5915678652,0.002,0,0.002,1.43,-2.16,2.590463279
2019-06-18 09:00:00,1.822,2.39,3.0052926646,0.002,0,0.002,1.82,2.39,3.0040805582,1.3820000000000001,-2.2800000000000002,2.6661440321,0.002,0,0.002,1.38,-2.2800000000000002,2.6651078777
2019-06-18 09:30:00,1.8615,2.37,3.0136493243,0.0015,0,0.0015,1.8599999999999999,2.37,3.0127230208,1.4315,-2.2800000000000002,2.6921352585,0.0015,0,0.0015,1.43,-2.2800000000000002,2.6913379572
2019-06-18 10:00:00,1.8135,2.35,2.9683804086,0.0035,0,0.0035,1.81,2.35,2.9662434155,1.3535,-2.23,2.6086130894,0.0035,0,0.0035,1.35,-2.23,2.6067988031000002
2019-06-18 10:30:00,1.6555,1.69,2.3657515191,0.0055000000000000005,0,0.0055000000000000005,1.65,1.69,2.3619060100000002,1.3555000000000001,-1.55,2.0590969501,0.0055000000000000005,0,0.0055000000000000005,1.35,-1.55,2.0554804791
2019-06-18 11:00:00,1.498,1.47,2.0987863159,0.008,0,0.008,1.49,1.47,2.0930838493,1.228,-1.34,1.8175764083,0.008,0,0.008,1.22,-1.34,1.8121810064
2019-06-18 11:30:00,1.448,1.01,1.7654472521,0.008,0,0.008,1.44,1.01,1.7588916965,1.288,-0.87,1.5542985556,0.008,0,0.008,1.28,-0.87,1.5476756766
2019-06-18 12:00:00,1.476,0.9500000000000001,1.7552994047000001,0.006,0,0.006,1.47,0.9500000000000001,1.750257124,1.346,-0.8,1.5657956444,0.006,0,0.006,1.34,-0.8,1.560640894
2019-06-18 12:30:00,1.455,0.9500000000000001,1.7376780484,0.005,0,0.005,1.45,0.9500000000000001,1.7334935823,1.2850000000000001,-0.8,1.5136792923,0.005,0,0.005,1.28,-0.8,1.5094369811
2019-06-18 13:00:00,1.4929999999999999,0.9500000000000001,1.7696183204,0.003,0,0.003,1.49,0.9500000000000001,1.7670880001,1.333,-0.8,1.5546346838,0.003,0,0.003,1.33,-0.8,1.552063143
2019-06-18 13:30:00,1.4655,0.9500000000000001,1.7464793872,0.0055000000000000005,0,0.0055000000000000005,1.46,0.9500000000000001,1.7418668147,1.2955,-0.8,1.5226031164,0.0055000000000000005,0,0.0055000000000000005,1.29,-0.8,1.5179262169
2019-06-18 14:00:00,1.4645000000000001,0.9500000000000001,1.7456403553,0.0045000000000000005,0,0.0045000000000000005,1.46,0.9500000000000001,1.7418668147,1.2845,-0.8,1.513254853,0.0045000000000000005,0,0.0045000000000000005,1.28,-0.8,1.5094369811
2019-06-18 14:30:00,1.495,0.9500000000000001,1.7713060153,0.005,0,0.005,1.49,0.9500000000000001,1.7670880001,1.345,-0.8,1.5649361009,0.005,0,0.005,1.34,-0.8,1.560640894
2019-06-18 15:00:00,1.475,0.9500000000000001,1.754458606,0.005,0,0.005,1.47,0.9500000000000001,1.750257124,1.345,-0.8,1.5649361009,0.005,0,0.005,1.34,-0.8,1.560640894
2019-06-18 15:30:00,1.4735,0.9500000000000001,1.7531977213,0.0035,0,0.0035,1.47,0.9500000000000001,1.750257124,1.3435000000000001,-0.8,1.5636470989,0.0035,0,0.0035,1.34,-0.8,1.560640894
2019-06-18 16:00:00,1.5035,0.9500000000000001,1.7784859432,0.0035,0,0.0035,1.5,0.9500000000000001,1.7755280905,1.3435000000000001,-0.8,1.5636470989,0.0035,0,0.0035,1.34,-0.8,1.560640894
2019-06-18 16:30:00,1.5150000000000001,0.93,1.7776740421000001,0.005,0,0.005,1.51,0.93,1.7734147851,1.355,-0.8200000000000001,1.5838008082,0.005,0,0.005,1.35,-0.8200000000000001,1.5795252451000001
2019-06-18 17:00:00,1.634,0.85,1.8418621012,0.004,0,0.004,1.63,0.85,1.8383144454,1.464,-0.93,1.7344151752,0.004,0,0.004,1.46,-0.93,1.7310401497
2019-06-18 17:30:00,1.792,0.81,1.9665614661,0.002,0,0.002,1.79,0.81,1.9647391684,1.6320000000000001,-0.93,1.8783833475,0.002,0,0.002,1.63,-0.93,1.8766459442
2019-06-18 18:00:00,1.871,0.81,2.0388087208,0.001,0,0.001,1.87,0.81,2.0378910668,1.7109999999999999,-0.9400000000000001,1.9522092613000002,0.001,0,0.001,1.71,-0.9400000000000001,1.9513328778
2019-06-18 18:30:00,1.8525,0.81,2.0218447641,0.0025,0,0.0025,1.85,0.81,2.0195544063,1.6525,-0.9400000000000001,1.9011460359,0.0025,0,0.0025,1.65,-0.9400000000000001,1.8989734069000002
2019-06-18 19:00:00,1.831,0.81,2.0021640792,0.001,0,0.001,1.83,0.81,2.0012496096,1.651,-0.9400000000000001,1.8998423619,0.001,0,0.001,1.65,-0.9400000000000001,1.8989734069000002
2019-06-18 19:30:00,1.87,0.81,2.0378910668,0.0,0,0.0,1.87,0.81,2.0378910668,1.69,-0.9400000000000001,1.9338303959,0.0,0,0.0,1.69,-0.9400000000000001,1.9338303959
2019-06-18 20:00:00,1.8,0.81,1.9738540980000001,0.0,0,0.0,1.8,0.81,1.9738540980000001,1.62,-0.9400000000000001,1.8729655630000002,0.0,0,0.0,1.62,-0.9400000000000001,1.8729655630000002
2019-06-18 20:30:00,1.74,0.81,1.9192967462000001,0.0,0,0.0,1.74,0.81,1.9192967462000001,1.56,-0.9400000000000001,1.8213182039,0.0,0,0.0,1.56,-0.9400000000000001,1.8213182039
2019-06-18 21:00:00,1.72,0.81,1.9011838417,0.0,0,0.0,1.72,0.81,1.9011838417,1.56,-0.9400000000000001,1.8213182039,0.0,0,0.0,1.56,-0.9400000000000001,1.8213182039
2019-06-18 21:30:00,1.67,0.84,1.8693581786000002,0.0,0,0.0,1.67,0.84,1.8693581786000002,1.51,-0.98,1.8001388835,0.0,0,0.0,1.51,-0.98,1.8001388835
2019-06-18 22:00:00,1.62,1.34,2.1023796042,0.0,0,0.0,1.62,1.34,2.1023796042,1.37,-1.47,2.0094277792,0.0,0,0.0,1.37,-1.47,2.0094277792
2019-06-18 22:30:00,1.6099999999999999,1.34,2.094683747,0.0,0,0.0,1.6099999999999999,1.34,2.094683747,1.34,-1.47,1.9890952717000001,0.0,0,0.0,1.34,-1.47,1.9890952717000001
2019-06-18 23:00:00,1.45,0.88,1.6961426827000001,0.0,0,0.0,1.45,0.88,1.6961426827000001,1.29,-1.02,1.6445364088,0.0,0,0.0,1.29,-1.02,1.6445364088
2019-06-18 23:30:00,1.3599999999999999,0.87,1.6144658559,0.0,0,0.0,1.3599999999999999,0.87,1.6144658559,1.21,-1.0,1.5697452023,0.0,0,0.0,1.21,-1.0,1.5697452023
2019-06-19 00:00:00,1.34,1.34,1.8950461736,0.0,0,0.0,1.34,1.34,1.8950461736,1.08,-1.4100000000000001,1.7760912139,0.0,0,0.0,1.08,-1.4100000000000001,1.7760912139
2019-06-19 00:30:00,1.34,1.34,1.8950461736,0.0,0,0.0,1.34,1.34,1.8950461736,1.08,-1.47,1.8240888136,0.0,0,0.0,1.08,-1.47,1.8240888136
2019-06-19 01:00:00,1.34,1.18,1.7854971297,0.0,0,0.0,1.34,1.18,1.7854971297,1.11,-1.31,1.7170323235,0.0,0,0.0,1.11,-1.31,1.7170323235
2019-06-19 01:30:00,1.46,0.8,1.6648123017,0.0,0,0.0,1.46,0.8,1.6648123017,1.32,-0.9400000000000001,1.6204937519,0.0,0,0.0,1.32,-0.9400000000000001,1.6204937519
2019-06-19 02:00:00,1.47,0.8,1.6735889579,0.0,0,0.0,1.47,0.8,1.6735889579,1.34,-0.9400000000000001,1.6368261972,0.0,0,0.0,1.34,-0.9400000000000001,1.6368261972
2019-06-19 02:30:00,1.47,0.8,1.6735889579,0.0,0,0.0,1.47,0.8,1.6735889579,1.34,-0.9400000000000001,1.6368261972,0.0,0,0.0,1.34,-0.9400000000000001,1.6368261972
2019-06-19 03:00:00,1.42,0.8,1.6298466186,0.0,0,0.0,1.42,0.8,1.6298466186,1.25,-0.9400000000000001,1.5640012788000002,0.0,0,0.0,1.25,-0.9400000000000001,1.5640012788000002
2019-06-19 03:30:00,1.38,0.8,1.5951175505,0.0,0,0.0,1.38,0.8,1.5951175505,1.21,-0.9400000000000001,1.5322206107,0.0,0,0.0,1.21,-0.9400000000000001,1.5322206107
2019-06-19 04:00:00,1.3599999999999999,0.8,1.5778466339000001,0.0,0,0.0,1.3599999999999999,0.8,1.5778466339000001,1.21,-0.9400000000000001,1.5322206107,0.0,0,0.0,1.21,-0.9400000000000001,1.5322206107
2019-06-19 04:30:00,1.34,0.8,1.560640894,0.0,0,0.0,1.34,0.8,1.560640894,1.21,-0.9400000000000001,1.5322206107,0.0,0,0.0,1.21,-0.9400000000000001,1.5322206107
2019-06-19 05:00:00,1.34,0.8,1.560640894,0.0,0,0.0,1.34,0.8,1.560640894,1.15,-0.9400000000000001,1.4852945836,0.0,0,0.0,1.15,-0.9400000000000001,1.4852945836
2019-06-19 05:30:00,1.34,0.8,1.560640894,0.0,0,0.0,1.34,0.8,1.560640894,1.2,-0.9400000000000001,1.524335921,0.0,0,0.0,1.2,-0.9400000000000001,1.524335921
2019-06-19 06:00:00,1.4,0.8,1.6124515497,0.0,0,0.0,1.4,0.8,1.6124515497,1.23,-0.9400000000000001,1.5480633062,0.0,0,0.0,1.23,-0.9400000000000001,1.5480633062
2019-06-19 06:30:00,1.49,0.88,1.730462366,0.0,0,0.0,1.49,0.88,1.730462366,1.34,-1.0,1.6720047847,0.0,0,0.0,1.34,-1.0,1.6720047847
2019-06-19 07:00:00,1.7000000000000002,1.34,2.1646246788,0.0,0,0.0,1.7000000000000002,1.34,2.1646246788,1.44,-1.4,2.0083824337,0.0,0,0.0,1.44,-1.4,2.0083824337
2019-06-19 07:30:00,1.8505,1.72,2.5264105466,0.0005,0,0.0005,1.85,1.72,2.5260443385,1.5105,-1.78,2.3345257013,0.0005,0,0.0005,1.51,-1.78,2.3342022192
2019-06-19 08:00:00,1.911,1.81,2.6321134094,0.001,0,0.001,1.9100000000000001,1.81,2.6313874667,1.561,-1.87,2.4359025022000003,0.001,0,0.001,1.56,-1.87,2.4352617929
2019-06-19 08:30:00,1.8519999999999999,1.88,2.6389967791,0.002,0,0.002,1.85,1.88,2.6375936001999998,1.472,-1.87,2.3798495751,0.002,0,0.002,1.47,-1.87,2.3786130412
2019-06-19 09:00:00,1.7925,1.88,2.5975866203,0.0025,0,0.0025,1.79,1.88,2.5958620919,1.4725000000000001,-1.81,2.3333144344,0.0025,0,0.0025,1.47,-1.81,2.3317375496
