Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-19 09:30:00,1.7845,1.88,2.5920725781,0.0045000000000000005,0,0.0045000000000000005,1.78,1.88,2.5889766318,1.4545,-1.78,2.298688811,0.0045000000000000005,0,0.0045000000000000005,1.45,-1.78,2.2958440714
2019-06-19 10:00:00,1.725,1.9100000000000001,2.5736598454,0.005,0,0.005,1.72,1.9100000000000001,2.5703112652,1.365,-1.76,2.2272909554,0.005,0,0.005,1.3599999999999999,-1.76,2.2242302039
2019-06-19 10:30:00,2.133,1.82,2.8039416898000002,0.013000000000000001,0,0.013000000000000001,2.12,1.82,2.7940651388,1.323,-1.6,2.0761331846,0.013000000000000001,0,0.013000000000000001,1.31,-1.6,2.0678733037
2019-06-19 11:00:00,2.5725,0.0,2.5725,0.0125,0,0.0125,2.56,0.0,2.56,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0
2019-06-19 11:30:00,2.404,0.0,2.404,0.014,0,0.014,2.39,0.0,2.39,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0
2019-06-19 12:00:00,2.3015,0.0,2.3015,0.0115,0,0.0115,2.29,0.0,2.29,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0
2019-06-19 12:30:00,1.3885,0.54,1.4898094677,0.018500000000000003,0,0.018500000000000003,1.37,0.54,1.4725827651,1.0985,0.0,1.0985,0.018500000000000003,0,0.018500000000000003,1.08,0.0,1.08
2019-06-19 13:00:00,1.0995,0.0,1.0995,0.0195,0,0.0195,1.08,0.0,1.08,1.0995,0.0,1.0995,0.0195,0,0.0195,1.08,0.0,1.08
2019-06-19 13:30:00,1.096,0.0,1.096,0.016,0,0.016,1.08,0.0,1.08,1.096,0.0,1.096,0.016,0,0.016,1.08,0.0,1.08
2019-06-19 14:00:00,1.096,0.0,1.096,0.016,0,0.016,1.08,0.0,1.08,1.096,0.0,1.096,0.016,0,0.016,1.08,0.0,1.08
2019-06-19 14:30:00,1.056,0.0,1.056,0.016,0,0.016,1.04,0.0,1.04,1.056,0.0,1.056,0.016,0,0.016,1.04,0.0,1.04
2019-06-19 15:00:00,1.0825,0.0,1.0825,0.0125,0,0.0125,1.07,0.0,1.07,1.0825,0.0,1.0825,0.0125,0,0.0125,1.07,0.0,1.07
2019-06-19 15:30:00,1.0885,0.0,1.0885,0.018500000000000003,0,0.018500000000000003,1.07,0.0,1.07,1.0885,0.0,1.0885,0.018500000000000003,0,0.018500000000000003,1.07,0.0,1.07
2019-06-19 16:00:00,1.0905,0.0,1.0905,0.0205,0,0.0205,1.07,0.0,1.07,1.0905,0.0,1.0905,0.0205,0,0.0205,1.07,0.0,1.07
2019-06-19 16:30:00,1.1735,0.0,1.1735,0.0235,0,0.0235,1.15,0.0,1.15,1.1735,0.0,1.1735,0.0235,0,0.0235,1.15,0.0,1.15
2019-06-19 17:00:00,1.2365,0.0,1.2365,0.0165,0,0.0165,1.22,0.0,1.22,1.2365,0.0,1.2365,0.0165,0,0.0165,1.22,0.0,1.22
2019-06-19 17:30:00,1.3525,0.0,1.3525,0.0125,0,0.0125,1.34,0.0,1.34,1.3425,0.0,1.3425,0.0125,0,0.0125,1.33,0.0,1.33
2019-06-19 18:00:00,1.371,0.0,1.371,0.011,0,0.011,1.3599999999999999,0.0,1.3599999999999999,1.371,0.0,1.371,0.011,0,0.011,1.3599999999999999,0.0,1.3599999999999999
2019-06-19 18:30:00,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49
2019-06-19 19:00:00,1.6085,0.0,1.6085,0.0085,0,0.0085,1.6,0.0,1.6,1.5985,0.0,1.5985,0.0085,0,0.0085,1.5899999999999999,0.0,1.5899999999999999
2019-06-19 19:30:00,1.603,0.0,1.603,0.003,0,0.003,1.6,0.0,1.6,1.573,-0.54,1.6631082346000001,0.003,0,0.003,1.57,-0.54,1.6602710622
2019-06-19 20:00:00,1.6025,0.0,1.6025,0.0025,0,0.0025,1.6,0.0,1.6,1.5025,-0.54,1.5965920738000001,0.0025,0,0.0025,1.5,-0.54,1.5942396307000002
2019-06-19 20:30:00,1.6015000000000001,0.0,1.6015000000000001,0.0015,0,0.0015,1.6,0.0,1.6,1.4715,-0.54,1.5674540663,0.0015,0,0.0015,1.47,-0.54,1.5660459762999999
2019-06-19 21:00:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.46,-0.54,1.5566630978,0.0,0,0.0,1.46,-0.54,1.5566630978
2019-06-19 21:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.38,-0.54,1.4818906842000001,0.0,0,0.0,1.38,-0.54,1.4818906842000001
2019-06-19 22:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-06-19 22:30:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-06-19 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-19 23:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-06-20 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-20 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-20 01:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-06-20 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-20 02:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-20 02:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-20 03:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-06-20 03:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,-0.54,1.3341664064,0.0,0,0.0,1.22,-0.54,1.3341664064
2019-06-20 04:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22
2019-06-20 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-06-20 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-06-20 05:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-06-20 06:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.22,-0.54,1.3341664064,0.0,0,0.0,1.22,-0.54,1.3341664064
2019-06-20 06:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.32,-0.54,1.4261837189,0.0,0,0.0,1.32,-0.54,1.4261837189
2019-06-20 07:00:00,1.5605,0.0,1.5605,0.0005,0,0.0005,1.56,0.0,1.56,1.4304999999999999,-0.54,1.5290291855,0.0005,0,0.0005,1.43,-0.54,1.5285614152
2019-06-20 07:30:00,1.6715,0.0,1.6715,0.0015,0,0.0015,1.67,0.0,1.67,1.5915,-0.54,1.6806166279,0.0015,0,0.0015,1.5899999999999999,-0.54,1.6791962363000001
2019-06-20 08:00:00,1.6925,0.0,1.6925,0.0025,0,0.0025,1.69,0.0,1.69,1.6724999999999999,-0.54,1.7575142247,0.0025,0,0.0025,1.67,-0.54,1.7551353224000001
2019-06-20 08:30:00,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999
2019-06-20 09:00:00,1.5550000000000002,0.0,1.5550000000000002,0.005,0,0.005,1.55,0.0,1.55,1.5550000000000002,0.0,1.5550000000000002,0.005,0,0.005,1.55,0.0,1.55
2019-06-20 09:30:00,1.4865,0.0,1.4865,0.006500000000000001,0,0.006500000000000001,1.48,0.0,1.48,1.4865,0.0,1.4865,0.006500000000000001,0,0.006500000000000001,1.48,0.0,1.48
2019-06-20 10:00:00,1.4595,0.0,1.4595,0.0095,0,0.0095,1.45,0.0,1.45,1.4595,0.0,1.4595,0.0095,0,0.0095,1.45,0.0,1.45
2019-06-20 10:30:00,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34
2019-06-20 11:00:00,1.267,0.0,1.267,0.017,0,0.017,1.25,0.0,1.25,1.2570000000000001,0.0,1.2570000000000001,0.017,0,0.017,1.24,0.0,1.24
2019-06-20 11:30:00,1.2275,0.54,1.3410280571,0.0175,0,0.0175,1.21,0.54,1.3250283016,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21
2019-06-20 12:00:00,1.124,0.0,1.124,0.024,0,0.024,1.1,0.0,1.1,1.124,0.0,1.124,0.024,0,0.024,1.1,0.0,1.1
2019-06-20 12:30:00,1.165,0.0,1.165,0.025,0,0.025,1.1400000000000001,0.0,1.1400000000000001,1.155,0.0,1.155,0.025,0,0.025,1.13,0.0,1.13
2019-06-20 13:00:00,1.0115,0.0,1.0115,0.0315,0,0.0315,0.98,0.0,0.98,1.0115,0.0,1.0115,0.0315,0,0.0315,0.98,0.0,0.98
2019-06-20 13:30:00,1.0485,0.0,1.0485,0.0285,0,0.0285,1.02,0.0,1.02,1.0385,0.0,1.0385,0.0285,0,0.0285,1.01,0.0,1.01
2019-06-20 14:00:00,0.9995,0.0,0.9995,0.0395,0,0.0395,0.96,0.0,0.96,0.9895,0.0,0.9895,0.0395,0,0.0395,0.9500000000000001,0.0,0.9500000000000001
2019-06-20 14:30:00,1.008,0.54,1.1435313725,0.038,0,0.038,0.97,0.54,1.1101801656,0.988,0.0,0.988,0.038,0,0.038,0.9500000000000001,0.0,0.9500000000000001
2019-06-20 15:00:00,0.9845,0.0,0.9845,0.0345,0,0.0345,0.9500000000000001,0.0,0.9500000000000001,0.9845,0.0,0.9845,0.0345,0,0.0345,0.9500000000000001,0.0,0.9500000000000001
2019-06-20 15:30:00,0.9675,0.0,0.9675,0.0275,0,0.0275,0.9400000000000001,0.0,0.9400000000000001,0.9675,0.0,0.9675,0.0275,0,0.0275,0.9400000000000001,0.0,0.9400000000000001
2019-06-20 16:00:00,1.0255,0.54,1.1589867342,0.025500000000000002,0,0.025500000000000002,1.0,0.54,1.1364858116,0.9655,0.0,0.9655,0.025500000000000002,0,0.025500000000000002,0.9400000000000001,0.0,0.9400000000000001
2019-06-20 16:30:00,1.0965,0.54,1.2222570311,0.026500000000000003,0,0.026500000000000003,1.07,0.54,1.1985407794,1.0965,0.0,1.0965,0.026500000000000003,0,0.026500000000000003,1.07,0.0,1.07
2019-06-20 17:00:00,1.2425,0.0,1.2425,0.022500000000000003,0,0.022500000000000003,1.22,0.0,1.22,1.2425,0.0,1.2425,0.022500000000000003,0,0.022500000000000003,1.22,0.0,1.22
2019-06-20 17:30:00,1.399,0.0,1.399,0.019,0,0.019,1.38,0.0,1.38,1.399,0.0,1.399,0.019,0,0.019,1.38,0.0,1.38
2019-06-20 18:00:00,1.4969999999999999,0.0,1.4969999999999999,0.017,0,0.017,1.48,0.0,1.48,1.487,0.0,1.487,0.017,0,0.017,1.47,0.0,1.47
2019-06-20 18:30:00,1.514,0.0,1.514,0.014,0,0.014,1.5,0.0,1.5,1.514,0.0,1.514,0.014,0,0.014,1.5,0.0,1.5
2019-06-20 19:00:00,1.58,0.0,1.58,0.01,0,0.01,1.57,0.0,1.57,1.49,-0.54,1.5848343762,0.01,0,0.01,1.48,-0.54,1.5754364475
2019-06-20 19:30:00,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999,1.484,-0.54,1.5791947315,0.004,0,0.004,1.48,-0.54,1.5754364475
2019-06-20 20:00:00,1.5819999999999999,0.0,1.5819999999999999,0.002,0,0.002,1.58,0.0,1.58,1.482,-0.54,1.5773154409,0.002,0,0.002,1.48,-0.54,1.5754364475
2019-06-20 20:30:00,1.5915,0.0,1.5915,0.0015,0,0.0015,1.5899999999999999,0.0,1.5899999999999999,1.4815,-0.54,1.5768456646,0.0015,0,0.0015,1.48,-0.54,1.5754364475
2019-06-20 21:00:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.48,-0.54,1.5754364475,0.0,0,0.0,1.48,-0.54,1.5754364475
2019-06-20 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.42,-0.54,1.5192103212,0.0,0,0.0,1.42,-0.54,1.5192103212
2019-06-20 22:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-06-20 22:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-06-20 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-20 23:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-06-21 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-21 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-21 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-21 01:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.32,-0.54,1.4261837189,0.0,0,0.0,1.32,-0.54,1.4261837189
2019-06-21 02:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-06-21 02:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-06-21 03:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-21 03:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-21 04:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-21 04:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-21 05:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.15,-0.54,1.2704723531,0.0,0,0.0,1.15,-0.54,1.2704723531
2019-06-21 05:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-21 06:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.24,-0.54,1.352479205,0.0,0,0.0,1.24,-0.54,1.352479205
2019-06-21 06:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.33,-0.54,1.4354441821,0.0,0,0.0,1.33,-0.54,1.4354441821
2019-06-21 07:00:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.3805,-0.54,1.4823563168,0.0005,0,0.0005,1.38,-0.54,1.4818906842000001
2019-06-21 07:30:00,1.562,0.0,1.562,0.002,0,0.002,1.56,0.0,1.56,1.532,0.0,1.532,0.002,0,0.002,1.53,0.0,1.53
2019-06-21 08:00:00,1.554,0.0,1.554,0.004,0,0.004,1.55,0.0,1.55,1.534,0.0,1.534,0.004,0,0.004,1.53,0.0,1.53
2019-06-21 08:30:00,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48,1.476,0.0,1.476,0.006,0,0.006,1.47,0.0,1.47
2019-06-21 09:00:00,1.4100000000000001,0.0,1.4100000000000001,0.01,0,0.01,1.4,0.0,1.4,1.4100000000000001,0.0,1.4100000000000001,0.01,0,0.01,1.4,0.0,1.4
2019-06-21 09:30:00,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34
2019-06-21 10:00:00,1.2325,0.0,1.2325,0.0125,0,0.0125,1.22,0.0,1.22,1.2325,0.0,1.2325,0.0125,0,0.0125,1.22,0.0,1.22
2019-06-21 10:30:00,1.176,0.0,1.176,0.016,0,0.016,1.16,0.0,1.16,1.176,0.0,1.176,0.016,0,0.016,1.16,0.0,1.16
2019-06-21 11:00:00,1.1275,0.0,1.1275,0.0175,0,0.0175,1.11,0.0,1.11,1.1175,0.0,1.1175,0.0175,0,0.0175,1.1,0.0,1.1
2019-06-21 11:30:00,1.0975,0.0,1.0975,0.0175,0,0.0175,1.08,0.0,1.08,1.0975,0.0,1.0975,0.0175,0,0.0175,1.08,0.0,1.08
2019-06-21 12:00:00,1.0675,0.0,1.0675,0.0175,0,0.0175,1.05,0.0,1.05,1.0675,0.0,1.0675,0.0175,0,0.0175,1.05,0.0,1.05
2019-06-21 12:30:00,1.058,0.0,1.058,0.018000000000000002,0,0.018000000000000002,1.04,0.0,1.04,1.058,0.0,1.058,0.018000000000000002,0,0.018000000000000002,1.04,0.0,1.04
2019-06-21 13:00:00,1.0595,0.54,1.1891762905,0.0195,0,0.0195,1.04,0.54,1.171836166,1.0395,0.0,1.0395,0.0195,0,0.0195,1.02,0.0,1.02
2019-06-21 13:30:00,1.0425,0.0,1.0425,0.022500000000000003,0,0.022500000000000003,1.02,0.0,1.02,1.0425,0.0,1.0425,0.022500000000000003,0,0.022500000000000003,1.02,0.0,1.02
2019-06-21 14:00:00,0.962,0.0,0.962,0.022,0,0.022,0.9400000000000001,0.0,0.9400000000000001,0.962,0.0,0.962,0.022,0,0.022,0.9400000000000001,0.0,0.9400000000000001
2019-06-21 14:30:00,0.961,0.0,0.961,0.021,0,0.021,0.9400000000000001,0.0,0.9400000000000001,0.961,0.0,0.961,0.021,0,0.021,0.9400000000000001,0.0,0.9400000000000001
2019-06-21 15:00:00,0.9325,0.0,0.9325,0.022500000000000003,0,0.022500000000000003,0.91,0.0,0.91,0.9325,0.0,0.9325,0.022500000000000003,0,0.022500000000000003,0.91,0.0,0.91
2019-06-21 15:30:00,0.96,0.0,0.96,0.02,0,0.02,0.9400000000000001,0.0,0.9400000000000001,0.96,0.0,0.96,0.02,0,0.02,0.9400000000000001,0.0,0.9400000000000001
2019-06-21 16:00:00,0.9905,0.0,0.9905,0.0205,0,0.0205,0.97,0.0,0.97,0.9905,0.0,0.9905,0.0205,0,0.0205,0.97,0.0,0.97
2019-06-21 16:30:00,1.0385,0.0,1.0385,0.018500000000000003,0,0.018500000000000003,1.02,0.0,1.02,1.0385,0.0,1.0385,0.018500000000000003,0,0.018500000000000003,1.02,0.0,1.02
2019-06-21 17:00:00,1.156,0.0,1.156,0.016,0,0.016,1.1400000000000001,0.0,1.1400000000000001,1.156,0.0,1.156,0.016,0,0.016,1.1400000000000001,0.0,1.1400000000000001
2019-06-21 17:30:00,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21
2019-06-21 18:00:00,1.3285,0.0,1.3285,0.0085,0,0.0085,1.32,0.0,1.32,1.3285,0.0,1.3285,0.0085,0,0.0085,1.32,0.0,1.32
2019-06-21 18:30:00,1.376,0.0,1.376,0.006,0,0.006,1.37,0.0,1.37,1.376,0.0,1.376,0.006,0,0.006,1.37,0.0,1.37
2019-06-21 19:00:00,1.373,0.0,1.373,0.003,0,0.003,1.37,0.0,1.37,1.373,0.0,1.373,0.003,0,0.003,1.37,0.0,1.37
2019-06-21 19:30:00,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47
2019-06-21 20:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-06-21 20:30:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-06-21 21:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-06-21 21:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-21 22:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-06-21 22:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-21 23:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-06-21 23:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-06-22 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-22 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-22 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-22 01:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-06-22 02:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.25,-0.54,1.3616534067,0.0,0,0.0,1.25,-0.54,1.3616534067
2019-06-22 02:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-22 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-22 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-22 04:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-22 04:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.1205,-0.54,1.2438328867,0.0005,0,0.0005,1.12,-0.54,1.2433824834
2019-06-22 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.12,-0.54,1.2433824834,0.0,0,0.0,1.12,-0.54,1.2433824834
2019-06-22 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,-0.54,1.315902732,0.0,0,0.0,1.2,-0.54,1.315902732
2019-06-22 06:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2005,-0.54,1.3163587087,0.0005,0,0.0005,1.2,-0.54,1.315902732
2019-06-22 06:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.32,-0.54,1.4261837189,0.0,0,0.0,1.32,-0.54,1.4261837189
2019-06-22 07:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-22 07:30:00,1.455,0.0,1.455,0.005,0,0.005,1.45,0.0,1.45,1.425,-0.54,1.5238848381999999,0.005,0,0.005,1.42,-0.54,1.5192103212
2019-06-22 08:00:00,1.463,0.0,1.463,0.013000000000000001,0,0.013000000000000001,1.45,0.0,1.45,1.413,-0.54,1.5126694945999999,0.013000000000000001,0,0.013000000000000001,1.4,-0.54,1.5005332386
2019-06-22 08:30:00,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34,1.341,0.0,1.341,0.011,0,0.011,1.33,0.0,1.33
2019-06-22 09:00:00,1.2495,0.0,1.2495,0.0095,0,0.0095,1.24,0.0,1.24,1.2495,0.0,1.2495,0.0095,0,0.0095,1.24,0.0,1.24
2019-06-22 09:30:00,1.245,0.0,1.245,0.015,0,0.015,1.23,0.0,1.23,1.235,0.0,1.235,0.015,0,0.015,1.22,0.0,1.22
2019-06-22 10:00:00,1.194,0.0,1.194,0.014,0,0.014,1.18,0.0,1.18,1.194,0.0,1.194,0.014,0,0.014,1.18,0.0,1.18
2019-06-22 10:30:00,1.1185,0.0,1.1185,0.018500000000000003,0,0.018500000000000003,1.1,0.0,1.1,1.1185,0.0,1.1185,0.018500000000000003,0,0.018500000000000003,1.1,0.0,1.1
2019-06-22 11:00:00,1.085,0.0,1.085,0.025,0,0.025,1.06,0.0,1.06,1.085,0.0,1.085,0.025,0,0.025,1.06,0.0,1.06
2019-06-22 11:30:00,1.0255,0.0,1.0255,0.025500000000000002,0,0.025500000000000002,1.0,0.0,1.0,1.0255,0.0,1.0255,0.025500000000000002,0,0.025500000000000002,1.0,0.0,1.0
2019-06-22 12:00:00,0.967,0.0,0.967,0.027,0,0.027,0.9400000000000001,0.0,0.9400000000000001,0.967,0.0,0.967,0.027,0,0.027,0.9400000000000001,0.0,0.9400000000000001
2019-06-22 12:30:00,0.9565,0.0,0.9565,0.026500000000000003,0,0.026500000000000003,0.93,0.0,0.93,0.9565,0.0,0.9565,0.026500000000000003,0,0.026500000000000003,0.93,0.0,0.93
2019-06-22 13:00:00,0.962,0.0,0.962,0.032,0,0.032,0.93,0.0,0.93,0.962,0.0,0.962,0.032,0,0.032,0.93,0.0,0.93
2019-06-22 13:30:00,0.91,0.54,1.0581587783,0.04,0,0.04,0.87,0.54,1.02396289,0.9,0.0,0.9,0.04,0,0.04,0.86,0.0,0.86
2019-06-22 14:00:00,0.858,0.0,0.858,0.038,0,0.038,0.8200000000000001,0.0,0.8200000000000001,0.858,0.0,0.858,0.038,0,0.038,0.8200000000000001,0.0,0.8200000000000001
2019-06-22 14:30:00,0.9375,0.0,0.9375,0.0375,0,0.0375,0.9,0.0,0.9,0.9275,0.0,0.9275,0.0375,0,0.0375,0.89,0.0,0.89
2019-06-22 15:00:00,0.967,0.0,0.967,0.027,0,0.027,0.9400000000000001,0.0,0.9400000000000001,0.967,0.0,0.967,0.027,0,0.027,0.9400000000000001,0.0,0.9400000000000001
2019-06-22 15:30:00,0.99,0.0,0.99,0.03,0,0.03,0.96,0.0,0.96,0.99,0.0,0.99,0.03,0,0.03,0.96,0.0,0.96
2019-06-22 16:00:00,1.0395,0.0,1.0395,0.029500000000000002,0,0.029500000000000002,1.01,0.0,1.01,1.0395,0.0,1.0395,0.029500000000000002,0,0.029500000000000002,1.01,0.0,1.01
2019-06-22 16:30:00,1.0775,0.0,1.0775,0.0375,0,0.0375,1.04,0.0,1.04,1.0775,0.0,1.0775,0.0375,0,0.0375,1.04,0.0,1.04
2019-06-22 17:00:00,1.2610000000000001,0.0,1.2610000000000001,0.031,0,0.031,1.23,0.0,1.23,1.2610000000000001,0.0,1.2610000000000001,0.031,0,0.031,1.23,0.0,1.23
2019-06-22 17:30:00,1.457,0.0,1.457,0.017,0,0.017,1.44,0.0,1.44,1.457,0.0,1.457,0.017,0,0.017,1.44,0.0,1.44
2019-06-22 18:00:00,1.4845000000000002,0.0,1.4845000000000002,0.0145,0,0.0145,1.47,0.0,1.47,1.4745,0.0,1.4745,0.0145,0,0.0145,1.46,0.0,1.46
2019-06-22 18:30:00,1.4815,0.0,1.4815,0.0115,0,0.0115,1.47,0.0,1.47,1.4715,0.0,1.4715,0.0115,0,0.0115,1.46,0.0,1.46
2019-06-22 19:00:00,1.5175,0.0,1.5175,0.007500000000000001,0,0.007500000000000001,1.51,0.0,1.51,1.5075,0.0,1.5075,0.007500000000000001,0,0.007500000000000001,1.5,0.0,1.5
2019-06-22 19:30:00,1.5455,0.0,1.5455,0.0055000000000000005,0,0.0055000000000000005,1.54,0.0,1.54,1.5354999999999999,0.0,1.5354999999999999,0.0055000000000000005,0,0.0055000000000000005,1.53,0.0,1.53
2019-06-22 20:00:00,1.476,0.0,1.476,0.006,0,0.006,1.47,0.0,1.47,1.476,-0.54,1.5716793566,0.006,0,0.006,1.47,-0.54,1.5660459762999999
2019-06-22 20:30:00,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47
2019-06-22 21:00:00,1.4715,0.0,1.4715,0.0115,0,0.0115,1.46,0.0,1.46,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44
2019-06-22 21:30:00,1.4485000000000001,0.0,1.4485000000000001,0.0085,0,0.0085,1.44,0.0,1.44,1.4485000000000001,0.0,1.4485000000000001,0.0085,0,0.0085,1.44,0.0,1.44
2019-06-22 22:00:00,1.3820000000000001,0.0,1.3820000000000001,0.012,0,0.012,1.37,0.0,1.37,1.3820000000000001,-0.54,1.4837533488,0.012,0,0.012,1.37,-0.54,1.4725827651
2019-06-22 22:30:00,1.3535,0.0,1.3535,0.0135,0,0.0135,1.34,0.0,1.34,1.3535,-0.54,1.4572447461,0.0135,0,0.0135,1.34,-0.54,1.4447145047
2019-06-22 23:00:00,1.3245,0.0,1.3245,0.0145,0,0.0145,1.31,0.0,1.31,1.3045,0.0,1.3045,0.0145,0,0.0145,1.29,0.0,1.29
2019-06-22 23:30:00,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21
2019-06-23 00:00:00,1.182,0.0,1.182,0.012,0,0.012,1.17,0.0,1.17,1.172,0.0,1.172,0.012,0,0.012,1.16,0.0,1.16
2019-06-23 00:30:00,1.1955,0.0,1.1955,0.0055000000000000005,0,0.0055000000000000005,1.19,0.0,1.19,1.1955,0.0,1.1955,0.0055000000000000005,0,0.0055000000000000005,1.19,0.0,1.19
2019-06-23 01:00:00,1.198,0.0,1.198,0.008,0,0.008,1.19,0.0,1.19,1.198,0.0,1.198,0.008,0,0.008,1.19,0.0,1.19
2019-06-23 01:30:00,1.311,0.0,1.311,0.001,0,0.001,1.31,0.0,1.31,1.301,0.0,1.301,0.001,0,0.001,1.3,0.0,1.3
2019-06-23 02:00:00,1.3215,0.0,1.3215,0.0015,0,0.0015,1.32,0.0,1.32,1.3215,0.0,1.3215,0.0015,0,0.0015,1.32,0.0,1.32
2019-06-23 02:30:00,1.252,0.0,1.252,0.002,0,0.002,1.25,0.0,1.25,1.242,0.0,1.242,0.002,0,0.002,1.24,0.0,1.24
2019-06-23 03:00:00,1.2155,0.0,1.2155,0.0055000000000000005,0,0.0055000000000000005,1.21,0.0,1.21,1.2155,0.0,1.2155,0.0055000000000000005,0,0.0055000000000000005,1.21,0.0,1.21
2019-06-23 03:30:00,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21
2019-06-23 04:00:00,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21
2019-06-23 04:30:00,1.1825,0.0,1.1825,0.0025,0,0.0025,1.18,0.0,1.18,1.1725,0.0,1.1725,0.0025,0,0.0025,1.17,0.0,1.17
2019-06-23 05:00:00,1.0935,0.0,1.0935,0.0035,0,0.0035,1.09,0.0,1.09,1.0835,0.0,1.0835,0.0035,0,0.0035,1.08,0.0,1.08
2019-06-23 05:30:00,1.1935,0.0,1.1935,0.0035,0,0.0035,1.19,0.0,1.19,1.1835,0.0,1.1835,0.0035,0,0.0035,1.18,0.0,1.18
2019-06-23 06:00:00,1.2235,0.0,1.2235,0.0135,0,0.0135,1.21,0.0,1.21,1.2135,0.0,1.2135,0.0135,0,0.0135,1.2,0.0,1.2
2019-06-23 06:30:00,1.2355,0.0,1.2355,0.0155,0,0.0155,1.22,0.0,1.22,1.2355,0.0,1.2355,0.0155,0,0.0155,1.22,0.0,1.22
2019-06-23 07:00:00,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34
2019-06-23 07:30:00,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34
2019-06-23 08:00:00,1.423,0.0,1.423,0.003,0,0.003,1.42,0.0,1.42,1.343,-0.54,1.4474974957,0.003,0,0.003,1.34,-0.54,1.4447145047
2019-06-23 08:30:00,1.4515,0.0,1.4515,0.0015,0,0.0015,1.45,0.0,1.45,1.4515,0.0,1.4515,0.0015,0,0.0015,1.45,0.0,1.45
2019-06-23 09:00:00,1.432,0.0,1.432,0.002,0,0.002,1.43,0.0,1.43,1.422,-0.54,1.5210798796,0.002,0,0.002,1.42,-0.54,1.5192103212
2019-06-23 09:30:00,1.502,0.0,1.502,0.002,0,0.002,1.5,0.0,1.5,1.472,-0.54,1.5679234675,0.002,0,0.002,1.47,-0.54,1.5660459762999999
2019-06-23 10:00:00,1.483,0.0,1.483,0.003,0,0.003,1.48,0.0,1.48,1.413,-0.54,1.5126694945999999,0.003,0,0.003,1.4100000000000001,-0.54,1.5098675439
2019-06-23 10:30:00,1.5155,0.0,1.5155,0.0055000000000000005,0,0.0055000000000000005,1.51,0.0,1.51,1.4755,-0.54,1.5712098046,0.0055000000000000005,0,0.0055000000000000005,1.47,-0.54,1.5660459762999999
2019-06-23 11:00:00,1.5855000000000001,0.54,1.6749358943,0.0055000000000000005,0,0.0055000000000000005,1.58,0.54,1.6697305172,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47
2019-06-23 11:30:00,1.4945,0.54,1.5890658419,0.0045000000000000005,0,0.0045000000000000005,1.49,0.54,1.5848343762,1.4445000000000001,0.0,1.4445000000000001,0.0045000000000000005,0,0.0045000000000000005,1.44,0.0,1.44
2019-06-23 12:00:00,1.5825,0.0,1.5825,0.0025,0,0.0025,1.58,0.0,1.58,1.4725000000000001,-0.54,1.5683928876,0.0025,0,0.0025,1.47,-0.54,1.5660459762999999
2019-06-23 12:30:00,1.6015000000000001,0.0,1.6015000000000001,0.0015,0,0.0015,1.6,0.0,1.6,1.4715,-0.54,1.5674540663,0.0015,0,0.0015,1.47,-0.54,1.5660459762999999
2019-06-23 13:00:00,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999,1.522,-0.54,1.6149563462,0.002,0,0.002,1.52,-0.54,1.6130716041
2019-06-23 13:30:00,1.592,0.0,1.592,0.002,0,0.002,1.5899999999999999,0.0,1.5899999999999999,1.472,-0.54,1.5679234675,0.002,0,0.002,1.47,-0.54,1.5660459762999999
2019-06-23 14:00:00,1.5025,0.0,1.5025,0.0025,0,0.0025,1.5,0.0,1.5,1.4525000000000001,-0.54,1.5496310045000001,0.0025,0,0.0025,1.45,-0.54,1.5472879499
2019-06-23 14:30:00,1.5230000000000001,0.0,1.5230000000000001,0.003,0,0.003,1.52,0.0,1.52,1.463,0.0,1.463,0.003,0,0.003,1.46,0.0,1.46
2019-06-23 15:00:00,1.5245000000000002,0.0,1.5245000000000002,0.0045000000000000005,0,0.0045000000000000005,1.52,0.0,1.52,1.4445000000000001,-0.54,1.5421349649,0.0045000000000000005,0,0.0045000000000000005,1.44,-0.54,1.5379206742
2019-06-23 15:30:00,1.4595,0.0,1.4595,0.0095,0,0.0095,1.45,0.0,1.45,1.4495,0.0,1.4495,0.0095,0,0.0095,1.44,0.0,1.44
2019-06-23 16:00:00,1.4945,0.0,1.4945,0.0045000000000000005,0,0.0045000000000000005,1.49,0.0,1.49,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48
2019-06-23 16:30:00,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999,1.603,-0.54,1.6915108631,0.003,0,0.003,1.6,-0.54,1.6886681142
2019-06-23 17:00:00,1.691,0.0,1.691,0.001,0,0.001,1.69,0.0,1.69,1.661,-0.54,1.7465740752,0.001,0,0.001,1.6600000000000001,-0.54,1.7456230979
2019-06-23 17:30:00,1.7605,0.0,1.7605,0.0005,0,0.0005,1.76,0.0,1.76,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75
2019-06-23 18:00:00,1.8010000000000002,0.0,1.8010000000000002,0.001,0,0.001,1.8,0.0,1.8,1.7810000000000001,0.0,1.7810000000000001,0.001,0,0.001,1.78,0.0,1.78
2019-06-23 18:30:00,1.7515,0.0,1.7515,0.0015,0,0.0015,1.75,0.0,1.75,1.7515,0.0,1.7515,0.0015,0,0.0015,1.75,0.0,1.75
2019-06-23 19:00:00,1.7115,0.0,1.7115,0.0015,0,0.0015,1.71,0.0,1.71,1.7015,0.0,1.7015,0.0015,0,0.0015,1.7000000000000002,0.0,1.7000000000000002
2019-06-23 19:30:00,1.6219999999999999,0.0,1.6219999999999999,0.002,0,0.002,1.62,0.0,1.62,1.6219999999999999,-0.54,1.7095274201000001,0.002,0,0.002,1.62,-0.54,1.7076299365
2019-06-23 20:00:00,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56,1.5514999999999999,0.0,1.5514999999999999,0.0015,0,0.0015,1.55,0.0,1.55
2019-06-23 20:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-06-23 21:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-06-23 21:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-06-23 22:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-06-23 22:30:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-06-23 23:00:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-06-23 23:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-06-24 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-24 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-24 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-24 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-24 02:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-24 02:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-24 03:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-06-24 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-24 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-24 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-24 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-24 05:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-06-24 06:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-06-24 06:30:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.35,-0.54,1.4539944979000001,0.0,0,0.0,1.35,-0.54,1.4539944979000001
2019-06-24 07:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-06-24 07:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-06-24 08:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-06-24 08:30:00,1.631,0.54,1.7180689742,0.001,0,0.001,1.63,0.54,1.7171196813,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58
2019-06-24 09:00:00,1.5625,0.0,1.5625,0.0025,0,0.0025,1.56,0.0,1.56,1.5625,0.0,1.5625,0.0025,0,0.0025,1.56,0.0,1.56
2019-06-24 09:30:00,1.5925,0.0,1.5925,0.0025,0,0.0025,1.5899999999999999,0.0,1.5899999999999999,1.5925,0.0,1.5925,0.0025,0,0.0025,1.5899999999999999,0.0,1.5899999999999999
2019-06-24 10:00:00,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6
2019-06-24 10:30:00,1.5434999999999999,0.0,1.5434999999999999,0.0035,0,0.0035,1.54,0.0,1.54,1.5434999999999999,0.0,1.5434999999999999,0.0035,0,0.0035,1.54,0.0,1.54
2019-06-24 11:00:00,1.395,0.54,1.4958693125,0.005,0,0.005,1.3900000000000001,0.54,1.4912075644,1.385,0.0,1.385,0.005,0,0.005,1.38,0.0,1.38
2019-06-24 11:30:00,1.3565,0.0,1.3565,0.006500000000000001,0,0.006500000000000001,1.35,0.0,1.35,1.3565,0.0,1.3565,0.006500000000000001,0,0.006500000000000001,1.35,0.0,1.35
2019-06-24 12:00:00,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34,1.3555000000000001,0.0,1.3555000000000001,0.0055000000000000005,0,0.0055000000000000005,1.35,0.0,1.35
2019-06-24 12:30:00,1.327,0.0,1.327,0.007,0,0.007,1.32,0.0,1.32,1.327,0.0,1.327,0.007,0,0.007,1.32,0.0,1.32
2019-06-24 13:00:00,1.3085,0.0,1.3085,0.0085,0,0.0085,1.3,0.0,1.3,1.2985,0.0,1.2985,0.0085,0,0.0085,1.29,0.0,1.29
2019-06-24 13:30:00,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21
2019-06-24 14:00:00,1.076,0.0,1.076,0.016,0,0.016,1.06,0.0,1.06,1.076,0.0,1.076,0.016,0,0.016,1.06,0.0,1.06
2019-06-24 14:30:00,1.029,0.0,1.029,0.019,0,0.019,1.01,0.0,1.01,1.029,0.0,1.029,0.019,0,0.019,1.01,0.0,1.01
2019-06-24 15:00:00,1.027,0.0,1.027,0.017,0,0.017,1.01,0.0,1.01,1.027,0.0,1.027,0.017,0,0.017,1.01,0.0,1.01
2019-06-24 15:30:00,1.066,0.0,1.066,0.016,0,0.016,1.05,0.0,1.05,1.076,0.0,1.076,0.016,0,0.016,1.06,0.0,1.06
2019-06-24 16:00:00,1.135,0.0,1.135,0.015,0,0.015,1.12,0.0,1.12,1.135,0.0,1.135,0.015,0,0.015,1.12,0.0,1.12
2019-06-24 16:30:00,1.327,0.0,1.327,0.007,0,0.007,1.32,0.0,1.32,1.327,0.0,1.327,0.007,0,0.007,1.32,0.0,1.32
2019-06-24 17:00:00,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35
2019-06-24 17:30:00,1.4465,0.0,1.4465,0.006500000000000001,0,0.006500000000000001,1.44,0.0,1.44,1.4465,0.0,1.4465,0.006500000000000001,0,0.006500000000000001,1.44,0.0,1.44
2019-06-24 18:00:00,1.584,0.0,1.584,0.004,0,0.004,1.58,0.0,1.58,1.584,0.0,1.584,0.004,0,0.004,1.58,0.0,1.58
2019-06-24 18:30:00,1.5825,0.0,1.5825,0.0025,0,0.0025,1.58,0.0,1.58,1.5825,0.0,1.5825,0.0025,0,0.0025,1.58,0.0,1.58
2019-06-24 19:00:00,1.562,0.0,1.562,0.002,0,0.002,1.56,0.0,1.56,1.552,0.0,1.552,0.002,0,0.002,1.55,0.0,1.55
2019-06-24 19:30:00,1.5819999999999999,0.0,1.5819999999999999,0.002,0,0.002,1.58,0.0,1.58,1.572,0.0,1.572,0.002,0,0.002,1.57,0.0,1.57
2019-06-24 20:00:00,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49
2019-06-24 20:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-06-24 21:00:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.45,-0.54,1.5472879499,0.0,0,0.0,1.45,-0.54,1.5472879499
2019-06-24 21:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.42,-0.54,1.5192103212,0.0,0,0.0,1.42,-0.54,1.5192103212
2019-06-24 22:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.43,-0.54,1.5285614152,0.0,0,0.0,1.43,-0.54,1.5285614152
2019-06-24 22:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-06-24 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-24 23:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-06-25 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-06-25 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-06-25 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-06-25 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.25,-0.54,1.3616534067,0.0,0,0.0,1.25,-0.54,1.3616534067
2019-06-25 02:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.31,-0.54,1.4169333082,0.0,0,0.0,1.31,-0.54,1.4169333082
2019-06-25 02:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.24,-0.54,1.352479205,0.0,0,0.0,1.24,-0.54,1.352479205
2019-06-25 03:00:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-25 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-25 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-06-25 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.17,-0.54,1.2886038957000001,0.0,0,0.0,1.17,-0.54,1.2886038957000001
2019-06-25 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-06-25 05:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-25 06:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-25 06:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.31,-0.54,1.4169333082,0.0,0,0.0,1.31,-0.54,1.4169333082
2019-06-25 07:00:00,1.4605000000000001,0.54,1.5571320593,0.0005,0,0.0005,1.46,0.54,1.5566630978,1.4605000000000001,0.0,1.4605000000000001,0.0005,0,0.0005,1.46,0.0,1.46
2019-06-25 07:30:00,1.5625,0.0,1.5625,0.0025,0,0.0025,1.56,0.0,1.56,1.4925000000000002,0.0,1.4925000000000002,0.0025,0,0.0025,1.49,0.0,1.49
2019-06-25 08:00:00,1.5645,0.0,1.5645,0.0045000000000000005,0,0.0045000000000000005,1.56,0.0,1.56,1.5345,0.0,1.5345,0.0045000000000000005,0,0.0045000000000000005,1.53,0.0,1.53
2019-06-25 08:30:00,1.476,0.0,1.476,0.006,0,0.006,1.47,0.0,1.47,1.466,0.0,1.466,0.006,0,0.006,1.46,0.0,1.46
2019-06-25 09:00:00,1.3575,0.0,1.3575,0.007500000000000001,0,0.007500000000000001,1.35,0.0,1.35,1.3575,0.0,1.3575,0.007500000000000001,0,0.007500000000000001,1.35,0.0,1.35
2019-06-25 09:30:00,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34
2019-06-25 10:00:00,1.341,0.0,1.341,0.011,0,0.011,1.33,0.0,1.33,1.341,0.0,1.341,0.011,0,0.011,1.33,0.0,1.33
2019-06-25 10:30:00,1.2445,0.0,1.2445,0.0145,0,0.0145,1.23,0.0,1.23,1.2445,0.0,1.2445,0.0145,0,0.0145,1.23,0.0,1.23
2019-06-25 11:00:00,1.224,0.0,1.224,0.014,0,0.014,1.21,0.0,1.21,1.214,0.0,1.214,0.014,0,0.014,1.2,0.0,1.2
2019-06-25 11:30:00,1.176,0.0,1.176,0.016,0,0.016,1.16,0.0,1.16,1.176,0.0,1.176,0.016,0,0.016,1.16,0.0,1.16
2019-06-25 12:00:00,1.0905,0.67,1.2798789982,0.0205,0,0.0205,1.07,0.67,1.2624579201000001,1.0905,0.0,1.0905,0.0205,0,0.0205,1.07,0.0,1.07
2019-06-25 12:30:00,1.0705,0.0,1.0705,0.0205,0,0.0205,1.05,0.0,1.05,1.0705,0.0,1.0705,0.0205,0,0.0205,1.05,0.0,1.05
2019-06-25 13:00:00,1.0165,0.0,1.0165,0.0165,0,0.0165,1.0,0.0,1.0,1.0165,0.0,1.0165,0.0165,0,0.0165,1.0,0.0,1.0
2019-06-25 13:30:00,1.086,0.0,1.086,0.016,0,0.016,1.07,0.0,1.07,1.086,0.0,1.086,0.016,0,0.016,1.07,0.0,1.07
2019-06-25 14:00:00,1.0825,0.0,1.0825,0.0125,0,0.0125,1.07,0.0,1.07,1.0825,0.0,1.0825,0.0125,0,0.0125,1.07,0.0,1.07
2019-06-25 14:30:00,1.0815,0.0,1.0815,0.0115,0,0.0115,1.07,0.0,1.07,1.0815,0.0,1.0815,0.0115,0,0.0115,1.07,0.0,1.07
2019-06-25 15:00:00,1.0715,0.0,1.0715,0.0115,0,0.0115,1.06,0.0,1.06,1.0815,0.0,1.0815,0.0115,0,0.0115,1.07,0.0,1.07
2019-06-25 15:30:00,1.045,0.0,1.045,0.015,0,0.015,1.03,0.0,1.03,1.045,0.0,1.045,0.015,0,0.015,1.03,0.0,1.03
2019-06-25 16:00:00,1.0645,0.0,1.0645,0.0145,0,0.0145,1.05,0.0,1.05,1.0645,0.0,1.0645,0.0145,0,0.0145,1.05,0.0,1.05
2019-06-25 16:30:00,1.1400000000000001,0.0,1.1400000000000001,0.01,0,0.01,1.13,0.0,1.13,1.1400000000000001,0.0,1.1400000000000001,0.01,0,0.01,1.13,0.0,1.13
2019-06-25 17:00:00,1.282,0.0,1.282,0.012,0,0.012,1.27,0.0,1.27,1.282,0.0,1.282,0.012,0,0.012,1.27,0.0,1.27
2019-06-25 17:30:00,1.415,0.0,1.415,0.005,0,0.005,1.4100000000000001,0.0,1.4100000000000001,1.405,0.0,1.405,0.005,0,0.005,1.4,0.0,1.4
2019-06-25 18:00:00,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47
2019-06-25 18:30:00,1.496,0.54,1.5904766581,0.006,0,0.006,1.49,0.54,1.5848343762,1.476,0.0,1.476,0.006,0,0.006,1.47,0.0,1.47
2019-06-25 19:00:00,1.494,0.54,1.5885956062000002,0.004,0,0.004,1.49,0.54,1.5848343762,1.424,0.0,1.424,0.004,0,0.004,1.42,0.0,1.42
2019-06-25 19:30:00,1.5015,0.54,1.5956510427000001,0.0015,0,0.0015,1.5,0.54,1.5942396307000002,1.4215,0.0,1.4215,0.0015,0,0.0015,1.42,0.0,1.42
2019-06-25 20:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-06-25 20:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-06-25 21:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-06-25 21:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-06-25 22:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-06-25 22:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-06-25 23:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-25 23:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-26 00:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2019-06-26 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-26 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2019-06-26 01:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-06-26 02:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-06-26 02:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-06-26 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-26 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-26 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-26 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-26 05:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-06-26 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-26 06:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-26 06:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-06-26 07:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-26 07:30:00,1.601,0.54,1.6896156368000002,0.001,0,0.001,1.6,0.54,1.6886681142,1.4809999999999999,0.0,1.4809999999999999,0.001,0,0.001,1.48,0.0,1.48
2019-06-26 08:00:00,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58
2019-06-26 08:30:00,1.613,0.54,1.7009905937,0.003,0,0.003,1.6099999999999999,0.54,1.6981460479,1.5430000000000001,0.0,1.5430000000000001,0.003,0,0.003,1.54,0.0,1.54
2019-06-26 09:00:00,1.562,0.0,1.562,0.002,0,0.002,1.56,0.0,1.56,1.552,0.0,1.552,0.002,0,0.002,1.55,0.0,1.55
2019-06-26 09:30:00,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58
2019-06-26 10:00:00,1.592,0.0,1.592,0.002,0,0.002,1.5899999999999999,0.0,1.5899999999999999,1.5819999999999999,0.0,1.5819999999999999,0.002,0,0.002,1.58,0.0,1.58
2019-06-26 10:30:00,1.5325,0.0,1.5325,0.0025,0,0.0025,1.53,0.0,1.53,1.5225,0.0,1.5225,0.0025,0,0.0025,1.52,0.0,1.52
2019-06-26 11:00:00,1.514,0.0,1.514,0.004,0,0.004,1.51,0.0,1.51,1.514,0.0,1.514,0.004,0,0.004,1.51,0.0,1.51
2019-06-26 11:30:00,1.498,0.54,1.5923579999,0.008,0,0.008,1.49,0.54,1.5848343762,1.498,0.0,1.498,0.008,0,0.008,1.49,0.0,1.49
2019-06-26 12:00:00,1.47,0.0,1.47,0.01,0,0.01,1.46,0.0,1.46,1.47,0.0,1.47,0.01,0,0.01,1.46,0.0,1.46
2019-06-26 12:30:00,1.428,0.0,1.428,0.018000000000000002,0,0.018000000000000002,1.4100000000000001,0.0,1.4100000000000001,1.418,0.0,1.418,0.018000000000000002,0,0.018000000000000002,1.4,0.0,1.4
2019-06-26 13:00:00,1.376,0.0,1.376,0.016,0,0.016,1.3599999999999999,0.0,1.3599999999999999,1.366,0.0,1.366,0.016,0,0.016,1.35,0.0,1.35
2019-06-26 13:30:00,1.3780000000000001,0.67,1.5322480217,0.018000000000000002,0,0.018000000000000002,1.3599999999999999,0.67,1.5160804728000001,1.3679999999999999,0.0,1.3679999999999999,0.018000000000000002,0,0.018000000000000002,1.35,0.0,1.35
2019-06-26 14:00:00,1.321,0.67,1.4811958007000001,0.021,0,0.021,1.3,0.67,1.4624978632,1.311,0.0,1.311,0.021,0,0.021,1.29,0.0,1.29
2019-06-26 14:30:00,1.1905000000000001,0.0,1.1905000000000001,0.0405,0,0.0405,1.15,0.0,1.15,1.1805,0.0,1.1805,0.0405,0,0.0405,1.1400000000000001,0.0,1.1400000000000001
2019-06-26 15:00:00,1.1,0.0,1.1,0.04,0,0.04,1.06,0.0,1.06,1.1,0.0,1.1,0.04,0,0.04,1.06,0.0,1.06
2019-06-26 15:30:00,1.048,0.0,1.048,0.038,0,0.038,1.01,0.0,1.01,1.048,0.0,1.048,0.038,0,0.038,1.01,0.0,1.01
2019-06-26 16:00:00,1.098,0.0,1.098,0.038,0,0.038,1.06,0.0,1.06,1.098,0.0,1.098,0.038,0,0.038,1.06,0.0,1.06
2019-06-26 16:30:00,1.164,0.0,1.164,0.034,0,0.034,1.13,0.0,1.13,1.164,0.0,1.164,0.034,0,0.034,1.13,0.0,1.13
2019-06-26 17:00:00,1.2795,0.0,1.2795,0.029500000000000002,0,0.029500000000000002,1.25,0.0,1.25,1.2695,0.0,1.2695,0.029500000000000002,0,0.029500000000000002,1.24,0.0,1.24
2019-06-26 17:30:00,1.3715,0.0,1.3715,0.0315,0,0.0315,1.34,0.0,1.34,1.3615,0.0,1.3615,0.0315,0,0.0315,1.33,0.0,1.33
2019-06-26 18:00:00,1.479,0.0,1.479,0.029,0,0.029,1.45,0.0,1.45,1.479,0.0,1.479,0.029,0,0.029,1.45,0.0,1.45
2019-06-26 18:30:00,1.4955,0.0,1.4955,0.025500000000000002,0,0.025500000000000002,1.47,0.0,1.47,1.4955,0.0,1.4955,0.025500000000000002,0,0.025500000000000002,1.47,0.0,1.47
2019-06-26 19:00:00,1.495,0.0,1.495,0.025,0,0.025,1.47,0.0,1.47,1.495,0.0,1.495,0.025,0,0.025,1.47,0.0,1.47
2019-06-26 19:30:00,1.4895,0.0,1.4895,0.0195,0,0.0195,1.47,0.0,1.47,1.4895,0.0,1.4895,0.0195,0,0.0195,1.47,0.0,1.47
2019-06-26 20:00:00,1.4889999999999999,0.0,1.4889999999999999,0.019,0,0.019,1.47,0.0,1.47,1.4889999999999999,0.0,1.4889999999999999,0.019,0,0.019,1.47,0.0,1.47
2019-06-26 20:30:00,1.4849999999999999,0.0,1.4849999999999999,0.025,0,0.025,1.46,0.0,1.46,1.4849999999999999,0.0,1.4849999999999999,0.025,0,0.025,1.46,0.0,1.46
2019-06-26 21:00:00,1.4045,0.0,1.4045,0.0245,0,0.0245,1.38,0.0,1.38,1.3845,0.0,1.3845,0.0245,0,0.0245,1.3599999999999999,0.0,1.3599999999999999
2019-06-26 21:30:00,1.411,0.54,1.5108014429,0.031,0,0.031,1.38,0.54,1.4818906842000001,1.391,0.0,1.391,0.031,0,0.031,1.3599999999999999,0.0,1.3599999999999999
2019-06-26 22:00:00,1.3705,0.0,1.3705,0.030500000000000003,0,0.030500000000000003,1.34,0.0,1.34,1.3705,0.0,1.3705,0.030500000000000003,0,0.030500000000000003,1.34,0.0,1.34
2019-06-26 22:30:00,1.3985,0.0,1.3985,0.0285,0,0.0285,1.37,0.0,1.37,1.3885,0.0,1.3885,0.0285,0,0.0285,1.3599999999999999,0.0,1.3599999999999999
2019-06-26 23:00:00,1.3435000000000001,0.0,1.3435000000000001,0.0235,0,0.0235,1.32,0.0,1.32,1.3335,0.0,1.3335,0.0235,0,0.0235,1.31,0.0,1.31
2019-06-26 23:30:00,1.2650000000000001,0.0,1.2650000000000001,0.025,0,0.025,1.24,0.0,1.24,1.255,0.0,1.255,0.025,0,0.025,1.23,0.0,1.23
2019-06-27 00:00:00,1.134,0.0,1.134,0.024,0,0.024,1.11,0.0,1.11,1.134,0.0,1.134,0.024,0,0.024,1.11,0.0,1.11
2019-06-27 00:30:00,1.1735,0.0,1.1735,0.0235,0,0.0235,1.15,0.0,1.15,1.1635,0.0,1.1635,0.0235,0,0.0235,1.1400000000000001,0.0,1.1400000000000001
2019-06-27 01:00:00,1.1219999999999999,0.0,1.1219999999999999,0.022,0,0.022,1.1,0.0,1.1,1.1219999999999999,0.0,1.1219999999999999,0.022,0,0.022,1.1,0.0,1.1
2019-06-27 01:30:00,1.2555,0.0,1.2555,0.025500000000000002,0,0.025500000000000002,1.23,0.0,1.23,1.2455,0.0,1.2455,0.025500000000000002,0,0.025500000000000002,1.22,0.0,1.22
2019-06-27 02:00:00,1.315,0.0,1.315,0.025,0,0.025,1.29,0.0,1.29,1.305,0.0,1.305,0.025,0,0.025,1.28,0.0,1.28
2019-06-27 02:30:00,1.246,0.0,1.246,0.026000000000000002,0,0.026000000000000002,1.22,0.0,1.22,1.246,0.0,1.246,0.026000000000000002,0,0.026000000000000002,1.22,0.0,1.22
2019-06-27 03:00:00,1.236,0.0,1.236,0.026000000000000002,0,0.026000000000000002,1.21,0.0,1.21,1.246,0.0,1.246,0.026000000000000002,0,0.026000000000000002,1.22,0.0,1.22
2019-06-27 03:30:00,1.234,0.0,1.234,0.024,0,0.024,1.21,0.0,1.21,1.244,0.0,1.244,0.024,0,0.024,1.22,0.0,1.22
