Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-27 04:00:00,1.233,0.0,1.233,0.023,0,0.023,1.21,0.0,1.21,1.213,0.0,1.213,0.023,0,0.023,1.19,0.0,1.19
2019-06-27 04:30:00,1.169,0.0,1.169,0.029,0,0.029,1.1400000000000001,0.0,1.1400000000000001,1.159,0.0,1.159,0.029,0,0.029,1.13,0.0,1.13
2019-06-27 05:00:00,1.115,0.0,1.115,0.035,0,0.035,1.08,0.0,1.08,1.115,0.0,1.115,0.035,0,0.035,1.08,0.0,1.08
2019-06-27 05:30:00,1.1895,0.0,1.1895,0.029500000000000002,0,0.029500000000000002,1.16,0.0,1.16,1.1895,0.0,1.1895,0.029500000000000002,0,0.029500000000000002,1.16,0.0,1.16
2019-06-27 06:00:00,1.2445,0.0,1.2445,0.0345,0,0.0345,1.21,0.0,1.21,1.2445,0.0,1.2445,0.0345,0,0.0345,1.21,0.0,1.21
2019-06-27 06:30:00,1.2875,0.54,1.3961576737999999,0.0375,0,0.0375,1.25,0.54,1.3616534067,1.2475,0.0,1.2475,0.0375,0,0.0375,1.21,0.0,1.21
2019-06-27 07:00:00,1.415,0.54,1.5145378833,0.035,0,0.035,1.38,0.54,1.4818906842000001,1.335,0.0,1.335,0.035,0,0.035,1.3,0.0,1.3
2019-06-27 07:30:00,1.5070000000000001,0.54,1.6008275985,0.037,0,0.037,1.47,0.54,1.5660459762999999,1.397,0.0,1.397,0.037,0,0.037,1.3599999999999999,0.0,1.3599999999999999
2019-06-27 08:00:00,1.506,0.54,1.599886246,0.036000000000000004,0,0.036000000000000004,1.47,0.54,1.5660459762999999,1.446,0.0,1.446,0.036000000000000004,0,0.036000000000000004,1.4100000000000001,0.0,1.4100000000000001
2019-06-27 08:30:00,1.501,0.0,1.501,0.041,0,0.041,1.46,0.0,1.46,1.501,0.0,1.501,0.041,0,0.041,1.46,0.0,1.46
2019-06-27 09:00:00,1.4085,0.0,1.4085,0.0385,0,0.0385,1.37,0.0,1.37,1.3985,0.0,1.3985,0.0385,0,0.0385,1.3599999999999999,0.0,1.3599999999999999
2019-06-27 09:30:00,1.351,0.0,1.351,0.041,0,0.041,1.31,0.0,1.31,1.351,0.0,1.351,0.041,0,0.041,1.31,0.0,1.31
2019-06-27 10:00:00,1.305,0.0,1.305,0.045,0,0.045,1.26,0.0,1.26,1.305,0.0,1.305,0.045,0,0.045,1.26,0.0,1.26
2019-06-27 10:30:00,1.2515,0.0,1.2515,0.051500000000000004,0,0.051500000000000004,1.2,0.0,1.2,1.2515,0.0,1.2515,0.051500000000000004,0,0.051500000000000004,1.2,0.0,1.2
2019-06-27 11:00:00,1.1445,0.0,1.1445,0.0545,0,0.0545,1.09,0.0,1.09,1.1445,0.0,1.1445,0.0545,0,0.0545,1.09,0.0,1.09
2019-06-27 11:30:00,1.114,0.0,1.114,0.054,0,0.054,1.06,0.0,1.06,1.114,0.0,1.114,0.054,0,0.054,1.06,0.0,1.06
2019-06-27 12:00:00,1.0085,0.0,1.0085,0.0585,0,0.0585,0.9500000000000001,0.0,0.9500000000000001,1.0085,0.0,1.0085,0.0585,0,0.0585,0.9500000000000001,0.0,0.9500000000000001
2019-06-27 12:30:00,1.007,0.67,1.2095242867,0.057,0,0.057,0.9500000000000001,0.67,1.1624973118,1.007,0.0,1.007,0.057,0,0.057,0.9500000000000001,0.0,0.9500000000000001
2019-06-27 13:00:00,1.0345,0.0,1.0345,0.0545,0,0.0545,0.98,0.0,0.98,1.0345,0.0,1.0345,0.0545,0,0.0545,0.98,0.0,0.98
2019-06-27 13:30:00,1.0005,0.0,1.0005,0.060500000000000005,0,0.060500000000000005,0.9400000000000001,0.0,0.9400000000000001,1.0005,0.0,1.0005,0.060500000000000005,0,0.060500000000000005,0.9400000000000001,0.0,0.9400000000000001
2019-06-27 14:00:00,0.9995,0.0,0.9995,0.059500000000000004,0,0.059500000000000004,0.9400000000000001,0.0,0.9400000000000001,0.9995,0.0,0.9995,0.059500000000000004,0,0.059500000000000004,0.9400000000000001,0.0,0.9400000000000001
2019-06-27 14:30:00,0.998,0.0,0.998,0.058,0,0.058,0.9400000000000001,0.0,0.9400000000000001,0.998,0.0,0.998,0.058,0,0.058,0.9400000000000001,0.0,0.9400000000000001
2019-06-27 15:00:00,0.9995,0.0,0.9995,0.059500000000000004,0,0.059500000000000004,0.9400000000000001,0.0,0.9400000000000001,0.9995,0.0,0.9995,0.059500000000000004,0,0.059500000000000004,0.9400000000000001,0.0,0.9400000000000001
2019-06-27 15:30:00,0.9985,0.0,0.9985,0.0585,0,0.0585,0.9400000000000001,0.0,0.9400000000000001,0.9985,0.0,0.9985,0.0585,0,0.0585,0.9400000000000001,0.0,0.9400000000000001
2019-06-27 16:00:00,1.005,0.0,1.005,0.055,0,0.055,0.9500000000000001,0.0,0.9500000000000001,0.995,0.0,0.995,0.055,0,0.055,0.9400000000000001,0.0,0.9400000000000001
2019-06-27 16:30:00,1.0945,0.0,1.0945,0.0545,0,0.0545,1.04,0.0,1.04,1.0945,0.0,1.0945,0.0545,0,0.0545,1.04,0.0,1.04
2019-06-27 17:00:00,1.191,0.0,1.191,0.051000000000000004,0,0.051000000000000004,1.1400000000000001,0.0,1.1400000000000001,1.191,0.0,1.191,0.051000000000000004,0,0.051000000000000004,1.1400000000000001,0.0,1.1400000000000001
2019-06-27 17:30:00,1.3719999999999999,0.0,1.3719999999999999,0.042,0,0.042,1.33,0.0,1.33,1.3719999999999999,0.0,1.3719999999999999,0.042,0,0.042,1.33,0.0,1.33
2019-06-27 18:00:00,1.4605000000000001,0.0,1.4605000000000001,0.0405,0,0.0405,1.42,0.0,1.42,1.4505,0.0,1.4505,0.0405,0,0.0405,1.4100000000000001,0.0,1.4100000000000001
2019-06-27 18:30:00,1.5185,0.0,1.5185,0.0385,0,0.0385,1.48,0.0,1.48,1.5185,0.0,1.5185,0.0385,0,0.0385,1.48,0.0,1.48
2019-06-27 19:00:00,1.5190000000000001,0.0,1.5190000000000001,0.039,0,0.039,1.48,0.0,1.48,1.5190000000000001,0.0,1.5190000000000001,0.039,0,0.039,1.48,0.0,1.48
2019-06-27 19:30:00,1.538,0.0,1.538,0.038,0,0.038,1.5,0.0,1.5,1.528,0.0,1.528,0.038,0,0.038,1.49,0.0,1.49
2019-06-27 20:00:00,1.5045000000000002,0.0,1.5045000000000002,0.0345,0,0.0345,1.47,0.0,1.47,1.5045000000000002,0.0,1.5045000000000002,0.0345,0,0.0345,1.47,0.0,1.47
2019-06-27 20:30:00,1.5055,0.0,1.5055,0.035500000000000004,0,0.035500000000000004,1.47,0.0,1.47,1.5055,0.0,1.5055,0.035500000000000004,0,0.035500000000000004,1.47,0.0,1.47
2019-06-27 21:00:00,1.4565000000000001,0.0,1.4565000000000001,0.036500000000000005,0,0.036500000000000005,1.42,0.0,1.42,1.4565000000000001,0.0,1.4565000000000001,0.036500000000000005,0,0.036500000000000005,1.42,0.0,1.42
2019-06-27 21:30:00,1.387,0.54,1.4884115694,0.037,0,0.037,1.35,0.54,1.4539944979000001,1.377,0.0,1.377,0.037,0,0.037,1.34,0.0,1.34
2019-06-27 22:00:00,1.3875,0.0,1.3875,0.0375,0,0.0375,1.35,0.0,1.35,1.3775,0.0,1.3775,0.0375,0,0.0375,1.34,0.0,1.34
2019-06-27 22:30:00,1.3755,0.0,1.3755,0.035500000000000004,0,0.035500000000000004,1.34,0.0,1.34,1.3755,0.0,1.3755,0.035500000000000004,0,0.035500000000000004,1.34,0.0,1.34
2019-06-27 23:00:00,1.297,0.0,1.297,0.037,0,0.037,1.26,0.0,1.26,1.2770000000000001,0.0,1.2770000000000001,0.037,0,0.037,1.24,0.0,1.24
2019-06-27 23:30:00,1.2650000000000001,0.0,1.2650000000000001,0.035,0,0.035,1.23,0.0,1.23,1.255,0.0,1.255,0.035,0,0.035,1.22,0.0,1.22
2019-06-28 00:00:00,1.173,0.0,1.173,0.033,0,0.033,1.1400000000000001,0.0,1.1400000000000001,1.173,0.0,1.173,0.033,0,0.033,1.1400000000000001,0.0,1.1400000000000001
2019-06-28 00:30:00,1.1219999999999999,0.0,1.1219999999999999,0.032,0,0.032,1.09,0.0,1.09,1.1219999999999999,0.0,1.1219999999999999,0.032,0,0.032,1.09,0.0,1.09
2019-06-28 01:00:00,1.1405,0.0,1.1405,0.030500000000000003,0,0.030500000000000003,1.11,0.0,1.11,1.1305,0.0,1.1305,0.030500000000000003,0,0.030500000000000003,1.1,0.0,1.1
2019-06-28 01:30:00,1.262,0.0,1.262,0.032,0,0.032,1.23,0.0,1.23,1.252,0.0,1.252,0.032,0,0.032,1.22,0.0,1.22
2019-06-28 02:00:00,1.2535,0.0,1.2535,0.0335,0,0.0335,1.22,0.0,1.22,1.2435,0.0,1.2435,0.0335,0,0.0335,1.21,0.0,1.21
2019-06-28 02:30:00,1.255,0.0,1.255,0.035,0,0.035,1.22,0.0,1.22,1.245,0.0,1.245,0.035,0,0.035,1.21,0.0,1.21
2019-06-28 03:00:00,1.2365,0.0,1.2365,0.036500000000000005,0,0.036500000000000005,1.2,0.0,1.2,1.2465,0.0,1.2465,0.036500000000000005,0,0.036500000000000005,1.21,0.0,1.21
2019-06-28 03:30:00,1.233,0.0,1.233,0.033,0,0.033,1.2,0.0,1.2,1.2429999999999999,0.0,1.2429999999999999,0.033,0,0.033,1.21,0.0,1.21
2019-06-28 04:00:00,1.2365,0.0,1.2365,0.036500000000000005,0,0.036500000000000005,1.2,0.0,1.2,1.2365,0.0,1.2365,0.036500000000000005,0,0.036500000000000005,1.2,0.0,1.2
2019-06-28 04:30:00,1.2245,0.0,1.2245,0.0345,0,0.0345,1.19,0.0,1.19,1.2145000000000001,0.0,1.2145000000000001,0.0345,0,0.0345,1.18,0.0,1.18
2019-06-28 05:00:00,1.2235,0.0,1.2235,0.0335,0,0.0335,1.19,0.0,1.19,1.2135,0.0,1.2135,0.0335,0,0.0335,1.18,0.0,1.18
2019-06-28 05:30:00,1.2445,0.0,1.2445,0.0345,0,0.0345,1.21,0.0,1.21,1.2445,0.0,1.2445,0.0345,0,0.0345,1.21,0.0,1.21
2019-06-28 06:00:00,1.2455,0.0,1.2455,0.035500000000000004,0,0.035500000000000004,1.21,0.0,1.21,1.2455,0.0,1.2455,0.035500000000000004,0,0.035500000000000004,1.21,0.0,1.21
2019-06-28 06:30:00,1.287,0.0,1.287,0.037,0,0.037,1.25,0.0,1.25,1.287,0.0,1.287,0.037,0,0.037,1.25,0.0,1.25
2019-06-28 07:00:00,1.4585,0.0,1.4585,0.0385,0,0.0385,1.42,0.0,1.42,1.3785,0.0,1.3785,0.0385,0,0.0385,1.34,0.0,1.34
2019-06-28 07:30:00,1.5085000000000002,0.54,1.6022397605,0.0385,0,0.0385,1.47,0.54,1.5660459762999999,1.4285,0.0,1.4285,0.0385,0,0.0385,1.3900000000000001,0.0,1.3900000000000001
2019-06-28 08:00:00,1.5105,0.54,1.6041228912,0.0405,0,0.0405,1.47,0.54,1.5660459762999999,1.5105,0.0,1.5105,0.0405,0,0.0405,1.47,0.0,1.47
2019-06-28 08:30:00,1.5035,0.54,1.5975331765,0.0335,0,0.0335,1.47,0.54,1.5660459762999999,1.4735,0.0,1.4735,0.0335,0,0.0335,1.44,0.0,1.44
2019-06-28 09:00:00,1.4005,0.0,1.4005,0.0405,0,0.0405,1.3599999999999999,0.0,1.3599999999999999,1.4005,0.0,1.4005,0.0405,0,0.0405,1.3599999999999999,0.0,1.3599999999999999
2019-06-28 09:30:00,1.3825,0.54,1.4842190708,0.0425,0,0.0425,1.34,0.54,1.4447145047,1.3725,0.0,1.3725,0.0425,0,0.0425,1.33,0.0,1.33
2019-06-28 10:00:00,1.377,0.0,1.377,0.037,0,0.037,1.34,0.0,1.34,1.367,0.0,1.367,0.037,0,0.037,1.33,0.0,1.33
2019-06-28 10:30:00,1.3745,0.0,1.3745,0.0345,0,0.0345,1.34,0.0,1.34,1.3645,0.0,1.3645,0.0345,0,0.0345,1.33,0.0,1.33
2019-06-28 11:00:00,1.365,0.0,1.365,0.035,0,0.035,1.33,0.0,1.33,1.365,0.0,1.365,0.035,0,0.035,1.33,0.0,1.33
2019-06-28 11:30:00,1.3565,0.0,1.3565,0.026500000000000003,0,0.026500000000000003,1.33,0.0,1.33,1.3565,0.0,1.3565,0.026500000000000003,0,0.026500000000000003,1.33,0.0,1.33
2019-06-28 12:00:00,1.3635,0.0,1.3635,0.0335,0,0.0335,1.33,0.0,1.33,1.3535,0.0,1.3535,0.0335,0,0.0335,1.32,0.0,1.32
2019-06-28 12:30:00,1.3635,0.0,1.3635,0.0335,0,0.0335,1.33,0.0,1.33,1.3635,0.0,1.3635,0.0335,0,0.0335,1.33,0.0,1.33
2019-06-28 13:00:00,1.3415,0.54,1.4461058917,0.0315,0,0.0315,1.31,0.54,1.4169333082,1.3315000000000001,0.0,1.3315000000000001,0.0315,0,0.0315,1.3,0.0,1.3
2019-06-28 13:30:00,1.256,0.0,1.256,0.036000000000000004,0,0.036000000000000004,1.22,0.0,1.22,1.246,0.0,1.246,0.036000000000000004,0,0.036000000000000004,1.21,0.0,1.21
2019-06-28 14:00:00,1.2465,0.0,1.2465,0.026500000000000003,0,0.026500000000000003,1.22,0.0,1.22,1.2365,0.0,1.2365,0.026500000000000003,0,0.026500000000000003,1.21,0.0,1.21
2019-06-28 14:30:00,1.2545,0.0,1.2545,0.0345,0,0.0345,1.22,0.0,1.22,1.2445,0.0,1.2445,0.0345,0,0.0345,1.21,0.0,1.21
2019-06-28 15:00:00,1.234,0.0,1.234,0.034,0,0.034,1.2,0.0,1.2,1.234,0.0,1.234,0.034,0,0.034,1.2,0.0,1.2
2019-06-28 15:30:00,1.107,0.0,1.107,0.027,0,0.027,1.08,0.0,1.08,1.107,0.0,1.107,0.027,0,0.027,1.08,0.0,1.08
2019-06-28 16:00:00,1.1865,0.54,1.3036035632,0.0165,0,0.0165,1.17,0.54,1.2886038957000001,1.1765,0.0,1.1765,0.0165,0,0.0165,1.16,0.0,1.16
2019-06-28 16:30:00,1.312,0.54,1.4187825767,0.012,0,0.012,1.3,0.54,1.4076931484,1.222,0.0,1.222,0.012,0,0.012,1.21,0.0,1.21
2019-06-28 17:00:00,1.418,0.54,1.5173410955,0.008,0,0.008,1.4100000000000001,0.54,1.5098675439,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34
2019-06-28 17:30:00,1.476,0.54,1.5716793566,0.006,0,0.006,1.47,0.54,1.5660459762999999,1.4060000000000001,0.0,1.4060000000000001,0.006,0,0.006,1.4,0.0,1.4
2019-06-28 18:00:00,1.564,0.54,1.6545984407,0.004,0,0.004,1.56,0.54,1.6508179791000002,1.534,0.0,1.534,0.004,0,0.004,1.53,0.0,1.53
2019-06-28 18:30:00,1.593,0.0,1.593,0.003,0,0.003,1.5899999999999999,0.0,1.5899999999999999,1.583,0.0,1.583,0.003,0,0.003,1.58,0.0,1.58
2019-06-28 19:00:00,1.5115,0.0,1.5115,0.0015,0,0.0015,1.51,0.0,1.51,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5
2019-06-28 19:30:00,1.5105,0.0,1.5105,0.0005,0,0.0005,1.51,0.0,1.51,1.5105,0.0,1.5105,0.0005,0,0.0005,1.51,0.0,1.51
2019-06-28 20:00:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-06-28 20:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-06-28 21:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-06-28 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-06-28 22:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-06-28 22:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-06-28 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-28 23:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-06-29 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-29 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-29 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-29 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-29 02:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-29 02:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-29 03:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-06-29 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-29 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-29 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-29 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-29 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-29 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-29 06:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-29 07:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-06-29 07:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-06-29 08:00:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2019-06-29 08:30:00,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54
2019-06-29 09:00:00,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54,1.5215,0.0,1.5215,0.0015,0,0.0015,1.52,0.0,1.52
2019-06-29 09:30:00,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2019-06-29 10:00:00,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47
2019-06-29 10:30:00,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47
2019-06-29 11:00:00,1.4335,0.0,1.4335,0.0035,0,0.0035,1.43,0.0,1.43,1.4335,0.0,1.4335,0.0035,0,0.0035,1.43,0.0,1.43
2019-06-29 11:30:00,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34
2019-06-29 12:00:00,1.3175,0.0,1.3175,0.007500000000000001,0,0.007500000000000001,1.31,0.0,1.31,1.3175,0.0,1.3175,0.007500000000000001,0,0.007500000000000001,1.31,0.0,1.31
2019-06-29 12:30:00,1.2995,0.0,1.2995,0.0095,0,0.0095,1.29,0.0,1.29,1.2895,0.0,1.2895,0.0095,0,0.0095,1.28,0.0,1.28
2019-06-29 13:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0105,0,0.0105,1.2,0.0,1.2,1.2105000000000001,0.0,1.2105000000000001,0.0105,0,0.0105,1.2,0.0,1.2
2019-06-29 13:30:00,1.201,0.0,1.201,0.011,0,0.011,1.19,0.0,1.19,1.191,0.0,1.191,0.011,0,0.011,1.18,0.0,1.18
2019-06-29 14:00:00,1.1495,0.0,1.1495,0.0095,0,0.0095,1.1400000000000001,0.0,1.1400000000000001,1.1495,0.0,1.1495,0.0095,0,0.0095,1.1400000000000001,0.0,1.1400000000000001
2019-06-29 14:30:00,1.13,0.64,1.2986531485000001,0.01,0,0.01,1.12,0.64,1.2899612397,1.13,4.15,4.3010928844,0.01,0,0.01,1.12,4.15,4.2984764743
2019-06-29 15:00:00,1.123,0.0,1.123,0.013000000000000001,0,0.013000000000000001,1.11,0.0,1.11,1.123,0.0,1.123,0.013000000000000001,0,0.013000000000000001,1.11,0.0,1.11
2019-06-29 15:30:00,1.023,0.0,1.023,0.023,0,0.023,1.0,0.0,1.0,1.023,0.0,1.023,0.023,0,0.023,1.0,0.0,1.0
2019-06-29 16:00:00,0.9925,0.0,0.9925,0.022500000000000003,0,0.022500000000000003,0.97,0.0,0.97,0.9925,0.0,0.9925,0.022500000000000003,0,0.022500000000000003,0.97,0.0,0.97
2019-06-29 16:30:00,1.083,0.0,1.083,0.023,0,0.023,1.06,0.0,1.06,1.083,0.0,1.083,0.023,0,0.023,1.06,0.0,1.06
2019-06-29 17:00:00,1.2245,0.0,1.2245,0.0245,0,0.0245,1.2,0.0,1.2,1.2245,0.0,1.2245,0.0245,0,0.0245,1.2,0.0,1.2
2019-06-29 17:30:00,1.357,0.0,1.357,0.017,0,0.017,1.34,0.0,1.34,1.357,0.0,1.357,0.017,0,0.017,1.34,0.0,1.34
2019-06-29 18:00:00,1.3915,0.0,1.3915,0.0115,0,0.0115,1.38,0.0,1.38,1.3815,0.0,1.3815,0.0115,0,0.0115,1.37,0.0,1.37
2019-06-29 18:30:00,1.4655,0.0,1.4655,0.0055000000000000005,0,0.0055000000000000005,1.46,0.0,1.46,1.4555,0.0,1.4555,0.0055000000000000005,0,0.0055000000000000005,1.45,0.0,1.45
2019-06-29 19:00:00,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47
2019-06-29 19:30:00,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47
2019-06-29 20:00:00,1.4775,0.0,1.4775,0.007500000000000001,0,0.007500000000000001,1.47,0.0,1.47,1.4775,0.0,1.4775,0.007500000000000001,0,0.007500000000000001,1.47,0.0,1.47
2019-06-29 20:30:00,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47,1.4625,0.0,1.4625,0.0025,0,0.0025,1.46,0.0,1.46
2019-06-29 21:00:00,1.47,0.54,1.5660459762999999,0.0,0,0.0,1.47,0.54,1.5660459762999999,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-06-29 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-06-29 22:00:00,1.47,0.54,1.5660459762999999,0.0,0,0.0,1.47,0.54,1.5660459762999999,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-06-29 22:30:00,1.47,0.54,1.5660459762999999,0.0,0,0.0,1.47,0.54,1.5660459762999999,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-06-29 23:00:00,1.35,0.54,1.4539944979000001,0.0,0,0.0,1.35,0.54,1.4539944979000001,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-06-29 23:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-30 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-30 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-30 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-30 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-30 02:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-30 02:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-06-30 03:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-06-30 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-30 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-30 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-30 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-30 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-30 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-06-30 06:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-30 07:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-30 07:30:00,1.3705,0.0,1.3705,0.0005,0,0.0005,1.37,0.0,1.37,1.3605,0.0,1.3605,0.0005,0,0.0005,1.3599999999999999,0.0,1.3599999999999999
2019-06-30 08:00:00,1.401,0.54,1.5014662833,0.001,0,0.001,1.4,0.54,1.5005332386,1.361,0.0,1.361,0.001,0,0.001,1.3599999999999999,0.0,1.3599999999999999
2019-06-30 08:30:00,1.4415,0.54,1.539325258,0.0015,0,0.0015,1.44,0.54,1.5379206742,1.4215,0.0,1.4215,0.0015,0,0.0015,1.42,0.0,1.42
2019-06-30 09:00:00,1.4825,0.54,1.5777852357,0.0025,0,0.0025,1.48,0.54,1.5754364475,1.3825,0.0,1.3825,0.0025,0,0.0025,1.38,0.0,1.38
2019-06-30 09:30:00,1.4845000000000002,0.54,1.5796646005000001,0.0045000000000000005,0,0.0045000000000000005,1.48,0.54,1.5754364475,1.4344999999999999,0.0,1.4344999999999999,0.0045000000000000005,0,0.0045000000000000005,1.43,0.0,1.43
2019-06-30 10:00:00,1.4855,0.0,1.4855,0.0055000000000000005,0,0.0055000000000000005,1.48,0.0,1.48,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47
2019-06-30 10:30:00,1.3775,0.0,1.3775,0.007500000000000001,0,0.007500000000000001,1.37,0.0,1.37,1.3675,0.0,1.3675,0.007500000000000001,0,0.007500000000000001,1.3599999999999999,0.0,1.3599999999999999
2019-06-30 11:00:00,1.3,0.0,1.3,0.01,0,0.01,1.29,0.0,1.29,1.29,0.0,1.29,0.01,0,0.01,1.28,0.0,1.28
2019-06-30 11:30:00,1.274,0.0,1.274,0.014,0,0.014,1.26,0.0,1.26,1.274,0.0,1.274,0.014,0,0.014,1.26,0.0,1.26
2019-06-30 12:00:00,1.1785,0.0,1.1785,0.018500000000000003,0,0.018500000000000003,1.16,0.0,1.16,1.1785,0.0,1.1785,0.018500000000000003,0,0.018500000000000003,1.16,0.0,1.16
2019-06-30 12:30:00,1.1745,0.0,1.1745,0.0145,0,0.0145,1.16,0.0,1.16,1.1745,0.0,1.1745,0.0145,0,0.0145,1.16,0.0,1.16
2019-06-30 13:00:00,1.2235,0.54,1.3373676570000002,0.0135,0,0.0135,1.21,0.54,1.3250283016,1.2135,0.0,1.2135,0.0135,0,0.0135,1.2,0.0,1.2
2019-06-30 13:30:00,1.2045,0.54,1.3200076703999999,0.0145,0,0.0145,1.19,0.54,1.3067899602,1.1645,0.0,1.1645,0.0145,0,0.0145,1.15,0.0,1.15
2019-06-30 14:00:00,1.1165,0.0,1.1165,0.0165,0,0.0165,1.1,0.0,1.1,1.1165,0.0,1.1165,0.0165,0,0.0165,1.1,0.0,1.1
2019-06-30 14:30:00,1.032,0.0,1.032,0.022,0,0.022,1.01,0.0,1.01,1.042,0.0,1.042,0.022,0,0.022,1.02,0.0,1.02
2019-06-30 15:00:00,1.069,0.0,1.069,0.019,0,0.019,1.05,0.0,1.05,1.069,0.0,1.069,0.019,0,0.019,1.05,0.0,1.05
2019-06-30 15:30:00,1.0145,0.0,1.0145,0.0245,0,0.0245,0.99,0.0,0.99,1.0145,0.0,1.0145,0.0245,0,0.0245,0.99,0.0,0.99
2019-06-30 16:00:00,1.0845,0.0,1.0845,0.0245,0,0.0245,1.06,0.0,1.06,1.0745,0.0,1.0745,0.0245,0,0.0245,1.05,0.0,1.05
2019-06-30 16:30:00,1.124,0.0,1.124,0.024,0,0.024,1.1,0.0,1.1,1.124,0.0,1.124,0.024,0,0.024,1.1,0.0,1.1
2019-06-30 17:00:00,1.212,0.0,1.212,0.022,0,0.022,1.19,0.0,1.19,1.212,0.0,1.212,0.022,0,0.022,1.19,0.0,1.19
2019-06-30 17:30:00,1.3285,0.0,1.3285,0.018500000000000003,0,0.018500000000000003,1.31,0.0,1.31,1.3185,0.0,1.3185,0.018500000000000003,0,0.018500000000000003,1.3,0.0,1.3
2019-06-30 18:00:00,1.4735,0.54,1.5693317846000001,0.0135,0,0.0135,1.46,0.54,1.5566630978,1.4135,0.0,1.4135,0.0135,0,0.0135,1.4,0.0,1.4
2019-06-30 18:30:00,1.47,0.54,1.5660459762999999,0.01,0,0.01,1.46,0.54,1.5566630978,1.4,0.0,1.4,0.01,0,0.01,1.3900000000000001,0.0,1.3900000000000001
2019-06-30 19:00:00,1.5675,0.54,1.6579071898,0.007500000000000001,0,0.007500000000000001,1.56,0.54,1.6508179791000002,1.4775,0.0,1.4775,0.007500000000000001,0,0.007500000000000001,1.47,0.0,1.47
2019-06-30 19:30:00,1.553,0.54,1.644204671,0.003,0,0.003,1.55,0.54,1.6413713778,1.463,0.0,1.463,0.003,0,0.003,1.46,0.0,1.46
2019-06-30 20:00:00,1.492,0.54,1.5867148452,0.002,0,0.002,1.49,0.54,1.5848343762,1.462,0.0,1.462,0.002,0,0.002,1.46,0.0,1.46
2019-06-30 20:30:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-06-30 21:00:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-06-30 21:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-06-30 22:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-06-30 22:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-06-30 23:00:00,1.34,0.54,1.4447145047,0.0,0,0.0,1.34,0.54,1.4447145047,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-06-30 23:30:00,1.2405,0.0,1.2405,0.0005,0,0.0005,1.24,0.0,1.24,1.2405,0.0,1.2405,0.0005,0,0.0005,1.24,0.0,1.24
2019-07-01 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-01 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-01 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-01 01:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-07-01 02:00:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-07-01 02:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-07-01 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-01 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-01 04:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-01 04:30:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-07-01 05:00:00,1.1775,0.0,1.1775,0.007500000000000001,0,0.007500000000000001,1.17,0.0,1.17,1.1675,0.0,1.1675,0.007500000000000001,0,0.007500000000000001,1.16,0.0,1.16
2019-07-01 05:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-01 06:00:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-07-01 06:30:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-07-01 07:00:00,1.4605000000000001,0.54,1.5571320593,0.0005,0,0.0005,1.46,0.54,1.5566630978,1.3805,0.0,1.3805,0.0005,0,0.0005,1.38,0.0,1.38
2019-07-01 07:30:00,1.5635,0.54,1.6541258265,0.0035,0,0.0035,1.56,0.54,1.6508179791000002,1.4935,0.0,1.4935,0.0035,0,0.0035,1.49,0.0,1.49
2019-07-01 08:00:00,1.6075,0.0,1.6075,0.007500000000000001,0,0.007500000000000001,1.6,0.0,1.6,1.6075,0.0,1.6075,0.007500000000000001,0,0.007500000000000001,1.6,0.0,1.6
2019-07-01 08:30:00,1.589,0.0,1.589,0.009000000000000001,0,0.009000000000000001,1.58,0.0,1.58,1.589,0.0,1.589,0.009000000000000001,0,0.009000000000000001,1.58,0.0,1.58
2019-07-01 09:00:00,1.5375,0.0,1.5375,0.007500000000000001,0,0.007500000000000001,1.53,0.0,1.53,1.5275,0.0,1.5275,0.007500000000000001,0,0.007500000000000001,1.52,0.0,1.52
2019-07-01 09:30:00,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49,1.4889999999999999,0.0,1.4889999999999999,0.009000000000000001,0,0.009000000000000001,1.48,0.0,1.48
2019-07-01 10:00:00,1.482,0.0,1.482,0.012,0,0.012,1.47,0.0,1.47,1.482,0.0,1.482,0.012,0,0.012,1.47,0.0,1.47
2019-07-01 10:30:00,1.3945,0.67,1.5471038265,0.0145,0,0.0145,1.38,0.67,1.5340469354000001,1.3845,0.0,1.3845,0.0145,0,0.0145,1.37,0.0,1.37
2019-07-01 11:00:00,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34
2019-07-01 11:30:00,1.3505,0.0,1.3505,0.0105,0,0.0105,1.34,0.0,1.34,1.3505,0.0,1.3505,0.0105,0,0.0105,1.34,0.0,1.34
2019-07-01 12:00:00,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34
2019-07-01 12:30:00,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34
2019-07-01 13:00:00,1.3395000000000001,0.0,1.3395000000000001,0.0095,0,0.0095,1.33,0.0,1.33,1.3295,0.0,1.3295,0.0095,0,0.0095,1.32,0.0,1.32
2019-07-01 13:30:00,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21
2019-07-01 14:00:00,1.231,0.0,1.231,0.011,0,0.011,1.22,0.0,1.22,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21
2019-07-01 14:30:00,1.2485,0.0,1.2485,0.0085,0,0.0085,1.24,0.0,1.24,1.2385,0.0,1.2385,0.0085,0,0.0085,1.23,0.0,1.23
2019-07-01 15:00:00,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21
2019-07-01 15:30:00,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21
2019-07-01 16:00:00,1.2395,0.0,1.2395,0.0095,0,0.0095,1.23,0.0,1.23,1.2395,0.0,1.2395,0.0095,0,0.0095,1.23,0.0,1.23
2019-07-01 16:30:00,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21
2019-07-01 17:00:00,1.3305,0.0,1.3305,0.0105,0,0.0105,1.32,0.0,1.32,1.3305,0.0,1.3305,0.0105,0,0.0105,1.32,0.0,1.32
2019-07-01 17:30:00,1.4555,0.0,1.4555,0.0055000000000000005,0,0.0055000000000000005,1.45,0.0,1.45,1.4455,0.0,1.4455,0.0055000000000000005,0,0.0055000000000000005,1.44,0.0,1.44
2019-07-01 18:00:00,1.5135,0.0,1.5135,0.0135,0,0.0135,1.5,0.0,1.5,1.5135,0.0,1.5135,0.0135,0,0.0135,1.5,0.0,1.5
2019-07-01 18:30:00,1.607,0.0,1.607,0.007,0,0.007,1.6,0.0,1.6,1.607,0.0,1.607,0.007,0,0.007,1.6,0.0,1.6
2019-07-01 19:00:00,1.605,0.0,1.605,0.005,0,0.005,1.6,0.0,1.6,1.605,0.0,1.605,0.005,0,0.005,1.6,0.0,1.6
2019-07-01 19:30:00,1.6219999999999999,0.0,1.6219999999999999,0.002,0,0.002,1.62,0.0,1.62,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999
2019-07-01 20:00:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-07-01 20:30:00,1.4905,0.0,1.4905,0.0005,0,0.0005,1.49,0.0,1.49,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2019-07-01 21:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-01 21:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-01 22:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-01 22:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-07-01 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-01 23:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-07-02 00:00:00,1.21,0.54,1.3250283016,0.0,0,0.0,1.21,0.54,1.3250283016,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-02 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-02 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-02 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-07-02 02:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-07-02 02:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-07-02 03:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-07-02 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-02 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-02 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-02 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-02 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-02 06:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-02 06:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-07-02 07:00:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-07-02 07:30:00,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56
2019-07-02 08:00:00,1.534,0.0,1.534,0.004,0,0.004,1.53,0.0,1.53,1.524,0.0,1.524,0.004,0,0.004,1.52,0.0,1.52
2019-07-02 08:30:00,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48,1.476,0.0,1.476,0.006,0,0.006,1.47,0.0,1.47
2019-07-02 09:00:00,1.4175,0.0,1.4175,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,0.0,1.4100000000000001,1.4075,0.0,1.4075,0.007500000000000001,0,0.007500000000000001,1.4,0.0,1.4
2019-07-02 09:30:00,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34
2019-07-02 10:00:00,1.282,0.0,1.282,0.012,0,0.012,1.27,0.0,1.27,1.282,0.0,1.282,0.012,0,0.012,1.27,0.0,1.27
2019-07-02 10:30:00,1.252,0.66,1.4153105666,0.012,0,0.012,1.24,0.66,1.404706375,1.242,0.0,1.242,0.012,0,0.012,1.23,0.0,1.23
2019-07-02 11:00:00,1.1805,0.0,1.1805,0.0105,0,0.0105,1.17,0.0,1.17,1.1805,0.0,1.1805,0.0105,0,0.0105,1.17,0.0,1.17
2019-07-02 11:30:00,1.083,0.0,1.083,0.013000000000000001,0,0.013000000000000001,1.07,0.0,1.07,1.083,0.0,1.083,0.013000000000000001,0,0.013000000000000001,1.07,0.0,1.07
2019-07-02 12:00:00,1.04,0.0,1.04,0.02,0,0.02,1.02,0.0,1.02,1.04,0.0,1.04,0.02,0,0.02,1.02,0.0,1.02
2019-07-02 12:30:00,1.088,0.0,1.088,0.018000000000000002,0,0.018000000000000002,1.07,0.0,1.07,1.088,0.0,1.088,0.018000000000000002,0,0.018000000000000002,1.07,0.0,1.07
2019-07-02 13:00:00,1.0725,0.0,1.0725,0.022500000000000003,0,0.022500000000000003,1.05,0.0,1.05,1.0825,0.0,1.0825,0.022500000000000003,0,0.022500000000000003,1.06,0.0,1.06
2019-07-02 13:30:00,1.085,0.0,1.085,0.015,0,0.015,1.07,0.0,1.07,1.085,0.0,1.085,0.015,0,0.015,1.07,0.0,1.07
2019-07-02 14:00:00,1.0805,0.0,1.0805,0.0105,0,0.0105,1.07,0.0,1.07,1.0805,0.0,1.0805,0.0105,0,0.0105,1.07,0.0,1.07
2019-07-02 14:30:00,1.0985,0.0,1.0985,0.0085,0,0.0085,1.09,0.0,1.09,1.0985,0.0,1.0985,0.0085,0,0.0085,1.09,0.0,1.09
2019-07-02 15:00:00,1.0795,0.0,1.0795,0.0095,0,0.0095,1.07,0.0,1.07,1.0795,0.0,1.0795,0.0095,0,0.0095,1.07,0.0,1.07
2019-07-02 15:30:00,1.0795,0.0,1.0795,0.0095,0,0.0095,1.07,0.0,1.07,1.0795,0.0,1.0795,0.0095,0,0.0095,1.07,0.0,1.07
2019-07-02 16:00:00,1.0785,0.0,1.0785,0.0085,0,0.0085,1.07,0.0,1.07,1.0785,0.0,1.0785,0.0085,0,0.0085,1.07,0.0,1.07
2019-07-02 16:30:00,1.16,0.0,1.16,0.01,0,0.01,1.15,0.0,1.15,1.16,0.0,1.16,0.01,0,0.01,1.15,0.0,1.15
2019-07-02 17:00:00,1.301,0.0,1.301,0.011,0,0.011,1.29,0.0,1.29,1.301,0.0,1.301,0.011,0,0.011,1.29,0.0,1.29
2019-07-02 17:30:00,1.3900000000000001,0.0,1.3900000000000001,0.01,0,0.01,1.38,0.0,1.38,1.38,0.0,1.38,0.01,0,0.01,1.37,0.0,1.37
2019-07-02 18:00:00,1.482,0.0,1.482,0.012,0,0.012,1.47,0.0,1.47,1.482,0.0,1.482,0.012,0,0.012,1.47,0.0,1.47
2019-07-02 18:30:00,1.4825,0.0,1.4825,0.0125,0,0.0125,1.47,0.0,1.47,1.4825,0.0,1.4825,0.0125,0,0.0125,1.47,0.0,1.47
2019-07-02 19:00:00,1.534,0.0,1.534,0.014,0,0.014,1.52,0.0,1.52,1.514,0.0,1.514,0.014,0,0.014,1.5,0.0,1.5
2019-07-02 19:30:00,1.5265,0.0,1.5265,0.006500000000000001,0,0.006500000000000001,1.52,0.0,1.52,1.5265,0.0,1.5265,0.006500000000000001,0,0.006500000000000001,1.52,0.0,1.52
2019-07-02 20:00:00,1.5215,0.0,1.5215,0.0015,0,0.0015,1.52,0.0,1.52,1.5115,0.0,1.5115,0.0015,0,0.0015,1.51,0.0,1.51
2019-07-02 20:30:00,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47
2019-07-02 21:00:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-07-02 21:30:00,1.4605000000000001,0.0,1.4605000000000001,0.0005,0,0.0005,1.46,0.0,1.46,1.4505,0.0,1.4505,0.0005,0,0.0005,1.45,0.0,1.45
2019-07-02 22:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-02 22:30:00,1.3705,0.0,1.3705,0.0005,0,0.0005,1.37,0.0,1.37,1.3705,0.0,1.3705,0.0005,0,0.0005,1.37,0.0,1.37
2019-07-02 23:00:00,1.3105,0.54,1.4173955870000001,0.0005,0,0.0005,1.31,0.54,1.4169333082,1.3005,0.0,1.3005,0.0005,0,0.0005,1.3,0.0,1.3
2019-07-02 23:30:00,1.2315,0.0,1.2315,0.0015,0,0.0015,1.23,0.0,1.23,1.2215,0.0,1.2215,0.0015,0,0.0015,1.22,0.0,1.22
2019-07-03 00:00:00,1.1505,0.0,1.1505,0.0005,0,0.0005,1.15,0.0,1.15,1.1405,0.0,1.1405,0.0005,0,0.0005,1.1400000000000001,0.0,1.1400000000000001
2019-07-03 00:30:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2019-07-03 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2019-07-03 01:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-07-03 02:00:00,1.3105,0.0,1.3105,0.0005,0,0.0005,1.31,0.0,1.31,1.3005,0.0,1.3005,0.0005,0,0.0005,1.3,0.0,1.3
2019-07-03 02:30:00,1.2705,0.0,1.2705,0.0005,0,0.0005,1.27,0.0,1.27,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25
2019-07-03 03:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-03 03:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-03 04:00:00,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19,1.1805,0.0,1.1805,0.0005,0,0.0005,1.18,0.0,1.18
2019-07-03 04:30:00,1.151,0.0,1.151,0.001,0,0.001,1.15,0.0,1.15,1.141,0.0,1.141,0.001,0,0.001,1.1400000000000001,0.0,1.1400000000000001
2019-07-03 05:00:00,1.181,0.0,1.181,0.001,0,0.001,1.18,0.0,1.18,1.181,0.0,1.181,0.001,0,0.001,1.18,0.0,1.18
2019-07-03 05:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-03 06:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-03 06:30:00,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32
2019-07-03 07:00:00,1.4505,0.0,1.4505,0.0005,0,0.0005,1.45,0.0,1.45,1.4405000000000001,0.0,1.4405000000000001,0.0005,0,0.0005,1.44,0.0,1.44
2019-07-03 07:30:00,1.581,0.54,1.6706768090000002,0.001,0,0.001,1.58,0.54,1.6697305172,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49
2019-07-03 08:00:00,1.5035,0.0,1.5035,0.0035,0,0.0035,1.5,0.0,1.5,1.4935,0.0,1.4935,0.0035,0,0.0035,1.49,0.0,1.49
2019-07-03 08:30:00,1.466,0.0,1.466,0.006,0,0.006,1.46,0.0,1.46,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45
2019-07-03 09:00:00,1.381,0.0,1.381,0.011,0,0.011,1.37,0.0,1.37,1.371,0.0,1.371,0.011,0,0.011,1.3599999999999999,0.0,1.3599999999999999
2019-07-03 09:30:00,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34,1.34,0.0,1.34,0.01,0,0.01,1.33,0.0,1.33
2019-07-03 10:00:00,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21
2019-07-03 10:30:00,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21
2019-07-03 11:00:00,1.1145,0.0,1.1145,0.0145,0,0.0145,1.1,0.0,1.1,1.1045,0.0,1.1045,0.0145,0,0.0145,1.09,0.0,1.09
2019-07-03 11:30:00,1.0875,0.0,1.0875,0.0175,0,0.0175,1.07,0.0,1.07,1.0875,0.0,1.0875,0.0175,0,0.0175,1.07,0.0,1.07
2019-07-03 12:00:00,1.0485,0.0,1.0485,0.018500000000000003,0,0.018500000000000003,1.03,0.0,1.03,1.0485,0.0,1.0485,0.018500000000000003,0,0.018500000000000003,1.03,0.0,1.03
2019-07-03 12:30:00,1.08,0.0,1.08,0.02,0,0.02,1.06,0.0,1.06,1.08,0.0,1.08,0.02,0,0.02,1.06,0.0,1.06
2019-07-03 13:00:00,0.974,0.67,1.1821911859,0.024,0,0.024,0.9500000000000001,0.67,1.1624973118,0.984,0.0,0.984,0.024,0,0.024,0.96,0.0,0.96
2019-07-03 13:30:00,0.964,0.0,0.964,0.024,0,0.024,0.9400000000000001,0.0,0.9400000000000001,0.964,0.0,0.964,0.024,0,0.024,0.9400000000000001,0.0,0.9400000000000001
2019-07-03 14:00:00,0.9655,0.0,0.9655,0.025500000000000002,0,0.025500000000000002,0.9400000000000001,0.0,0.9400000000000001,0.9655,0.0,0.9655,0.025500000000000002,0,0.025500000000000002,0.9400000000000001,0.0,0.9400000000000001
2019-07-03 14:30:00,0.964,0.0,0.964,0.024,0,0.024,0.9400000000000001,0.0,0.9400000000000001,0.964,0.0,0.964,0.024,0,0.024,0.9400000000000001,0.0,0.9400000000000001
2019-07-03 15:00:00,0.9400000000000001,0.67,1.1543396381,0.02,0,0.02,0.92,0.67,1.1381124725,0.9400000000000001,0.0,0.9400000000000001,0.02,0,0.02,0.92,0.0,0.92
2019-07-03 15:30:00,0.9395,0.0,0.9395,0.0195,0,0.0195,0.92,0.0,0.92,0.9395,0.0,0.9395,0.0195,0,0.0195,0.92,0.0,0.92
2019-07-03 16:00:00,1.0005,0.55,1.1417093544,0.0205,0,0.0205,0.98,0.55,1.1237882363,0.9605,0.0,0.9605,0.0205,0,0.0205,0.9400000000000001,0.0,0.9400000000000001
2019-07-03 16:30:00,1.127,0.54,1.2496915619,0.017,0,0.017,1.11,0.54,1.2343824367,1.057,0.0,1.057,0.017,0,0.017,1.04,0.0,1.04
2019-07-03 17:00:00,1.274,0.54,1.3837181794,0.014,0,0.014,1.26,0.54,1.3708391591,1.224,0.0,1.224,0.014,0,0.014,1.21,0.0,1.21
2019-07-03 17:30:00,1.434,0.54,1.5323041474,0.014,0,0.014,1.42,0.54,1.5192103212,1.354,0.0,1.354,0.014,0,0.014,1.34,0.0,1.34
2019-07-03 18:00:00,1.48,0.54,1.5754364475,0.01,0,0.01,1.47,0.54,1.5660459762999999,1.3900000000000001,0.0,1.3900000000000001,0.01,0,0.01,1.38,0.0,1.38
2019-07-03 18:30:00,1.5354999999999999,0.54,1.6276855501,0.0055000000000000005,0,0.0055000000000000005,1.53,0.54,1.6224980740000001,1.4655,0.0,1.4655,0.0055000000000000005,0,0.0055000000000000005,1.46,0.0,1.46
2019-07-03 19:00:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-07-03 19:30:00,1.471,0.54,1.566984684,0.001,0,0.001,1.47,0.54,1.5660459762999999,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47
2019-07-03 20:00:00,1.57,0.54,1.6602710622,0.0,0,0.0,1.57,0.54,1.6602710622,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-03 20:30:00,1.5,0.54,1.5942396307000002,0.0,0,0.0,1.5,0.54,1.5942396307000002,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-07-03 21:00:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-07-03 21:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-07-03 22:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-07-03 22:30:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-07-03 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-03 23:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-04 00:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2019-07-04 00:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-07-04 01:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2019-07-04 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-07-04 02:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-07-04 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-04 03:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-04 03:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-04 04:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.07,0.0,1.07,0.0,0,0.0,1.07,0.0,1.07
2019-07-04 04:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.07,0.0,1.07,0.0,0,0.0,1.07,0.0,1.07
2019-07-04 05:00:00,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2,1.0705,0.0,1.0705,0.0005,0,0.0005,1.07,0.0,1.07
2019-07-04 05:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2019-07-04 06:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.1305,0.0,1.1305,0.0005,0,0.0005,1.13,0.0,1.13
2019-07-04 06:30:00,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25
2019-07-04 07:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-07-04 07:30:00,1.5215,0.0,1.5215,0.0015,0,0.0015,1.52,0.0,1.52,1.4815,0.0,1.4815,0.0015,0,0.0015,1.48,0.0,1.48
2019-07-04 08:00:00,1.5235,0.0,1.5235,0.0035,0,0.0035,1.52,0.0,1.52,1.5135,0.0,1.5135,0.0035,0,0.0035,1.51,0.0,1.51
2019-07-04 08:30:00,1.498,0.0,1.498,0.008,0,0.008,1.49,0.0,1.49,1.498,0.0,1.498,0.008,0,0.008,1.49,0.0,1.49
2019-07-04 09:00:00,1.384,0.54,1.4856163704,0.014,0,0.014,1.37,0.54,1.4725827651,1.374,0.0,1.374,0.014,0,0.014,1.3599999999999999,0.0,1.3599999999999999
2019-07-04 09:30:00,1.346,0.0,1.346,0.016,0,0.016,1.33,0.0,1.33,1.336,0.0,1.336,0.016,0,0.016,1.32,0.0,1.32
2019-07-04 10:00:00,1.2705,0.0,1.2705,0.0205,0,0.0205,1.25,0.0,1.25,1.2605,0.0,1.2605,0.0205,0,0.0205,1.24,0.0,1.24
2019-07-04 10:30:00,1.215,0.0,1.215,0.025,0,0.025,1.19,0.0,1.19,1.205,0.0,1.205,0.025,0,0.025,1.18,0.0,1.18
2019-07-04 11:00:00,1.1055,0.0,1.1055,0.025500000000000002,0,0.025500000000000002,1.08,0.0,1.08,1.1055,0.0,1.1055,0.025500000000000002,0,0.025500000000000002,1.08,0.0,1.08
2019-07-04 11:30:00,1.0855,0.0,1.0855,0.025500000000000002,0,0.025500000000000002,1.06,0.0,1.06,1.0855,0.0,1.0855,0.025500000000000002,0,0.025500000000000002,1.06,0.0,1.06
2019-07-04 12:00:00,1.001,0.0,1.001,0.031,0,0.031,0.97,0.0,0.97,0.991,0.0,0.991,0.031,0,0.031,0.96,0.0,0.96
2019-07-04 12:30:00,1.014,0.0,1.014,0.034,0,0.034,0.98,0.0,0.98,1.024,0.0,1.024,0.034,0,0.034,0.99,0.0,0.99
2019-07-04 13:00:00,0.9795,0.0,0.9795,0.0395,0,0.0395,0.9400000000000001,0.0,0.9400000000000001,0.9795,0.0,0.9795,0.0395,0,0.0395,0.9400000000000001,0.0,0.9400000000000001
2019-07-04 13:30:00,0.973,0.0,0.973,0.033,0,0.033,0.9400000000000001,0.0,0.9400000000000001,0.973,0.0,0.973,0.033,0,0.033,0.9400000000000001,0.0,0.9400000000000001
2019-07-04 14:00:00,0.973,0.0,0.973,0.033,0,0.033,0.9400000000000001,0.0,0.9400000000000001,0.973,0.0,0.973,0.033,0,0.033,0.9400000000000001,0.0,0.9400000000000001
2019-07-04 14:30:00,0.969,0.0,0.969,0.029,0,0.029,0.9400000000000001,0.0,0.9400000000000001,0.969,0.0,0.969,0.029,0,0.029,0.9400000000000001,0.0,0.9400000000000001
2019-07-04 15:00:00,0.9625,0.0,0.9625,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.0,0.9400000000000001,0.9625,0.0,0.9625,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.0,0.9400000000000001
2019-07-04 15:30:00,0.964,0.0,0.964,0.024,0,0.024,0.9400000000000001,0.0,0.9400000000000001,0.964,0.0,0.964,0.024,0,0.024,0.9400000000000001,0.0,0.9400000000000001
2019-07-04 16:00:00,0.982,0.0,0.982,0.022,0,0.022,0.96,0.0,0.96,0.982,0.0,0.982,0.022,0,0.022,0.96,0.0,0.96
2019-07-04 16:30:00,1.0975,0.0,1.0975,0.0175,0,0.0175,1.08,0.0,1.08,1.0975,0.0,1.0975,0.0175,0,0.0175,1.08,0.0,1.08
2019-07-04 17:00:00,1.263,0.0,1.263,0.013000000000000001,0,0.013000000000000001,1.25,0.0,1.25,1.263,0.0,1.263,0.013000000000000001,0,0.013000000000000001,1.25,0.0,1.25
2019-07-04 17:30:00,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34
2019-07-04 18:00:00,1.4495,0.0,1.4495,0.0095,0,0.0095,1.44,0.0,1.44,1.4395,0.0,1.4395,0.0095,0,0.0095,1.43,0.0,1.43
2019-07-04 18:30:00,1.4955,0.0,1.4955,0.0055000000000000005,0,0.0055000000000000005,1.49,0.0,1.49,1.4855,0.0,1.4855,0.0055000000000000005,0,0.0055000000000000005,1.48,0.0,1.48
2019-07-04 19:00:00,1.4935,0.0,1.4935,0.0035,0,0.0035,1.49,0.0,1.49,1.4835,0.0,1.4835,0.0035,0,0.0035,1.48,0.0,1.48
2019-07-04 19:30:00,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49,1.4809999999999999,0.0,1.4809999999999999,0.001,0,0.001,1.48,0.0,1.48
2019-07-04 20:00:00,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47,1.4809999999999999,0.0,1.4809999999999999,0.001,0,0.001,1.48,0.0,1.48
2019-07-04 20:30:00,1.47,0.54,1.5660459762999999,0.0,0,0.0,1.47,0.54,1.5660459762999999,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-07-04 21:00:00,1.47,0.54,1.5660459762999999,0.0,0,0.0,1.47,0.54,1.5660459762999999,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-07-04 21:30:00,1.47,0.54,1.5660459762999999,0.0,0,0.0,1.47,0.54,1.5660459762999999,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-07-04 22:00:00,1.44,0.54,1.5379206742,0.0,0,0.0,1.44,0.54,1.5379206742,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-07-04 22:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
