Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-04 23:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-07-04 23:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-07-05 00:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-05 00:30:00,1.2,0.54,1.315902732,0.0,0,0.0,1.2,0.54,1.315902732,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-05 01:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-07-05 01:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-05 02:00:00,1.301,0.0,1.301,0.001,0,0.001,1.3,0.0,1.3,1.2810000000000001,0.0,1.2810000000000001,0.001,0,0.001,1.28,0.0,1.28
2019-07-05 02:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-05 03:00:00,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2
2019-07-05 03:30:00,1.203,0.0,1.203,0.003,0,0.003,1.2,0.0,1.2,1.173,0.0,1.173,0.003,0,0.003,1.17,0.0,1.17
2019-07-05 04:00:00,1.203,0.0,1.203,0.003,0,0.003,1.2,0.0,1.2,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21
2019-07-05 04:30:00,1.183,0.0,1.183,0.003,0,0.003,1.18,0.0,1.18,1.173,0.0,1.173,0.003,0,0.003,1.17,0.0,1.17
2019-07-05 05:00:00,1.093,0.0,1.093,0.003,0,0.003,1.09,0.0,1.09,1.093,0.0,1.093,0.003,0,0.003,1.09,0.0,1.09
2019-07-05 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-05 06:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-05 06:30:00,1.35,0.54,1.4539944979000001,0.0,0,0.0,1.35,0.54,1.4539944979000001,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-07-05 07:00:00,1.4005,0.0,1.4005,0.0005,0,0.0005,1.4,0.0,1.4,1.3905,0.0,1.3905,0.0005,0,0.0005,1.3900000000000001,0.0,1.3900000000000001
2019-07-05 07:30:00,1.4915,0.0,1.4915,0.0015,0,0.0015,1.49,0.0,1.49,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2019-07-05 08:00:00,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47
2019-07-05 08:30:00,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47
2019-07-05 09:00:00,1.4085,0.0,1.4085,0.0085,0,0.0085,1.4,0.0,1.4,1.4085,0.0,1.4085,0.0085,0,0.0085,1.4,0.0,1.4
2019-07-05 09:30:00,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35
2019-07-05 10:00:00,1.282,0.0,1.282,0.012,0,0.012,1.27,0.0,1.27,1.282,0.0,1.282,0.012,0,0.012,1.27,0.0,1.27
2019-07-05 10:30:00,1.212,0.0,1.212,0.012,0,0.012,1.2,0.0,1.2,1.212,0.0,1.212,0.012,0,0.012,1.2,0.0,1.2
2019-07-05 11:00:00,1.134,0.0,1.134,0.014,0,0.014,1.12,0.0,1.12,1.134,0.0,1.134,0.014,0,0.014,1.12,0.0,1.12
2019-07-05 11:30:00,1.085,0.0,1.085,0.015,0,0.015,1.07,0.0,1.07,1.085,0.0,1.085,0.015,0,0.015,1.07,0.0,1.07
2019-07-05 12:00:00,1.0765,0.0,1.0765,0.0165,0,0.0165,1.06,0.0,1.06,1.0765,0.0,1.0765,0.0165,0,0.0165,1.06,0.0,1.06
2019-07-05 12:30:00,1.057,0.0,1.057,0.017,0,0.017,1.04,0.0,1.04,1.057,0.0,1.057,0.017,0,0.017,1.04,0.0,1.04
2019-07-05 13:00:00,0.9975,0.0,0.9975,0.0175,0,0.0175,0.98,0.0,0.98,0.9975,0.0,0.9975,0.0175,0,0.0175,0.98,0.0,0.98
2019-07-05 13:30:00,0.999,0.0,0.999,0.019,0,0.019,0.98,0.0,0.98,0.999,0.0,0.999,0.019,0,0.019,0.98,0.0,0.98
2019-07-05 14:00:00,1.0285,0.0,1.0285,0.018500000000000003,0,0.018500000000000003,1.01,0.0,1.01,1.0285,0.0,1.0285,0.018500000000000003,0,0.018500000000000003,1.01,0.0,1.01
2019-07-05 14:30:00,0.989,0.0,0.989,0.019,0,0.019,0.97,0.0,0.97,0.989,0.0,0.989,0.019,0,0.019,0.97,0.0,0.97
2019-07-05 15:00:00,0.9590000000000001,0.0,0.9590000000000001,0.019,0,0.019,0.9400000000000001,0.0,0.9400000000000001,0.9590000000000001,0.0,0.9590000000000001,0.019,0,0.019,0.9400000000000001,0.0,0.9400000000000001
2019-07-05 15:30:00,0.9580000000000001,0.0,0.9580000000000001,0.018000000000000002,0,0.018000000000000002,0.9400000000000001,0.0,0.9400000000000001,0.9580000000000001,0.0,0.9580000000000001,0.018000000000000002,0,0.018000000000000002,0.9400000000000001,0.0,0.9400000000000001
2019-07-05 16:00:00,1.0685,0.0,1.0685,0.018500000000000003,0,0.018500000000000003,1.05,0.0,1.05,1.0685,0.0,1.0685,0.018500000000000003,0,0.018500000000000003,1.05,0.0,1.05
2019-07-05 16:30:00,1.117,0.0,1.117,0.017,0,0.017,1.1,0.0,1.1,1.117,0.0,1.117,0.017,0,0.017,1.1,0.0,1.1
2019-07-05 17:00:00,1.2545,0.0,1.2545,0.0145,0,0.0145,1.24,0.0,1.24,1.2545,0.0,1.2545,0.0145,0,0.0145,1.24,0.0,1.24
2019-07-05 17:30:00,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34
2019-07-05 18:00:00,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34
2019-07-05 18:30:00,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47
2019-07-05 19:00:00,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47
2019-07-05 19:30:00,1.4815,0.0,1.4815,0.0015,0,0.0015,1.48,0.0,1.48,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2019-07-05 20:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-05 20:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-05 21:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-07-05 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-07-05 22:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-07-05 22:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-07-05 23:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-05 23:30:00,1.26,0.54,1.3708391591,0.0,0,0.0,1.26,0.54,1.3708391591,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-06 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-06 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-06 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-06 01:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-07-06 02:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-07-06 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-06 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-06 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-06 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-06 04:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-07-06 05:00:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2019-07-06 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-06 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-06 06:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-07-06 07:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-06 07:30:00,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34
2019-07-06 08:00:00,1.442,0.54,1.5397934925999999,0.002,0,0.002,1.44,0.54,1.5379206742,1.3820000000000001,0.0,1.3820000000000001,0.002,0,0.002,1.38,0.0,1.38
2019-07-06 08:30:00,1.4125,0.54,1.5122024501,0.0025,0,0.0025,1.4100000000000001,0.54,1.5098675439,1.4025,0.0,1.4025,0.0025,0,0.0025,1.4,0.0,1.4
2019-07-06 09:00:00,1.4140000000000001,0.54,1.5136036469,0.004,0,0.004,1.4100000000000001,0.54,1.5098675439,1.3639999999999999,0.0,1.3639999999999999,0.004,0,0.004,1.3599999999999999,0.0,1.3599999999999999
2019-07-06 09:30:00,1.355,0.54,1.4586380634,0.005,0,0.005,1.35,0.54,1.4539944979000001,1.315,0.0,1.315,0.005,0,0.005,1.31,0.0,1.31
2019-07-06 10:00:00,1.347,0.54,1.4512094956000001,0.007,0,0.007,1.34,0.54,1.4447145047,1.227,0.0,1.227,0.007,0,0.007,1.22,0.0,1.22
2019-07-06 10:30:00,1.2735,0.5700000000000001,1.3952427208,0.0135,0,0.0135,1.26,0.5700000000000001,1.3829316686,1.1735,0.0,1.1735,0.0135,0,0.0135,1.16,0.0,1.16
2019-07-06 11:00:00,1.1375,0.59,1.2814079171000001,0.0175,0,0.0175,1.12,0.59,1.2658988901,1.0875,0.0,1.0875,0.0175,0,0.0175,1.07,0.0,1.07
2019-07-06 11:30:00,1.1385,0.59,1.2822956952,0.018500000000000003,0,0.018500000000000003,1.12,0.59,1.2658988901,1.0385,0.0,1.0385,0.018500000000000003,0,0.018500000000000003,1.02,0.0,1.02
2019-07-06 12:00:00,1.087,0.5700000000000001,1.2273829883,0.017,0,0.017,1.07,0.5700000000000001,1.2123530839,1.017,0.0,1.017,0.017,0,0.017,1.0,0.0,1.0
2019-07-06 12:30:00,1.193,0.56,1.3178956711,0.013000000000000001,0,0.013000000000000001,1.18,0.56,1.3061393494,1.083,0.0,1.083,0.013000000000000001,0,0.013000000000000001,1.07,0.0,1.07
2019-07-06 13:00:00,1.15,0.54,1.2704723531,0.01,0,0.01,1.1400000000000001,0.54,1.2614277624999999,1.06,0.0,1.06,0.01,0,0.01,1.05,0.0,1.05
2019-07-06 13:30:00,1.017,0.6000000000000001,1.1808001524,0.017,0,0.017,1.0,0.6000000000000001,1.166190379,0.977,0.0,0.977,0.017,0,0.017,0.96,0.0,0.96
2019-07-06 14:00:00,0.9590000000000001,0.67,1.1698636673,0.019,0,0.019,0.9400000000000001,0.67,1.1543396381,0.919,0.0,0.919,0.019,0,0.019,0.9,0.0,0.9
2019-07-06 14:30:00,0.961,0.0,0.961,0.021,0,0.021,0.9400000000000001,0.0,0.9400000000000001,0.961,0.0,0.961,0.021,0,0.021,0.9400000000000001,0.0,0.9400000000000001
2019-07-06 15:00:00,0.9615,0.0,0.9615,0.021500000000000002,0,0.021500000000000002,0.9400000000000001,0.0,0.9400000000000001,0.9615,0.0,0.9615,0.021500000000000002,0,0.021500000000000002,0.9400000000000001,0.0,0.9400000000000001
2019-07-06 15:30:00,0.962,0.0,0.962,0.022,0,0.022,0.9400000000000001,0.0,0.9400000000000001,0.962,0.0,0.962,0.022,0,0.022,0.9400000000000001,0.0,0.9400000000000001
2019-07-06 16:00:00,0.9785,0.0,0.9785,0.018500000000000003,0,0.018500000000000003,0.96,0.0,0.96,0.9785,0.0,0.9785,0.018500000000000003,0,0.018500000000000003,0.96,0.0,0.96
2019-07-06 16:30:00,1.0765,0.0,1.0765,0.0165,0,0.0165,1.06,0.0,1.06,1.0765,0.0,1.0765,0.0165,0,0.0165,1.06,0.0,1.06
2019-07-06 17:00:00,1.165,0.0,1.165,0.015,0,0.015,1.15,0.0,1.15,1.165,0.0,1.165,0.015,0,0.015,1.15,0.0,1.15
2019-07-06 17:30:00,1.332,0.0,1.332,0.012,0,0.012,1.32,0.0,1.32,1.332,0.0,1.332,0.012,0,0.012,1.32,0.0,1.32
2019-07-06 18:00:00,1.457,0.0,1.457,0.007,0,0.007,1.45,0.0,1.45,1.457,0.0,1.457,0.007,0,0.007,1.45,0.0,1.45
2019-07-06 18:30:00,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47
2019-07-06 19:00:00,1.513,0.54,1.6064772018,0.003,0,0.003,1.51,0.54,1.603652082,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-07-06 19:30:00,1.541,0.54,1.6328750718,0.001,0,0.001,1.54,0.54,1.6319313710999999,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47
2019-07-06 20:00:00,1.52,0.54,1.6130716041,0.0,0,0.0,1.52,0.54,1.6130716041,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-06 20:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-07-06 21:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-07-06 21:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-07-06 22:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-06 22:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-07-06 23:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-07-06 23:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-07-07 00:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-07 00:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-07 01:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-07 01:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-07 02:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-07-07 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-07 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-07 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-07 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-07 04:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-07 05:00:00,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11
2019-07-07 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-07 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-07 06:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-07 07:00:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-07-07 07:30:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-07-07 08:00:00,1.331,0.0,1.331,0.001,0,0.001,1.33,0.0,1.33,1.321,0.0,1.321,0.001,0,0.001,1.32,0.0,1.32
2019-07-07 08:30:00,1.381,0.54,1.4828219718,0.001,0,0.001,1.38,0.54,1.4818906842000001,1.361,0.0,1.361,0.001,0,0.001,1.3599999999999999,0.0,1.3599999999999999
2019-07-07 09:00:00,1.4005,0.0,1.4005,0.0005,0,0.0005,1.4,0.0,1.4,1.3905,0.0,1.3905,0.0005,0,0.0005,1.3900000000000001,0.0,1.3900000000000001
2019-07-07 09:30:00,1.4605000000000001,0.54,1.5571320593,0.0005,0,0.0005,1.46,0.54,1.5566630978,1.4105,0.0,1.4105,0.0005,0,0.0005,1.4100000000000001,0.0,1.4100000000000001
2019-07-07 10:00:00,1.4715,0.54,1.5674540663,0.0015,0,0.0015,1.47,0.54,1.5660459762999999,1.4015,0.0,1.4015,0.0015,0,0.0015,1.4,0.0,1.4
2019-07-07 10:30:00,1.472,0.54,1.5679234675,0.002,0,0.002,1.47,0.54,1.5660459762999999,1.362,0.0,1.362,0.002,0,0.002,1.3599999999999999,0.0,1.3599999999999999
2019-07-07 11:00:00,1.443,0.54,1.5407300218,0.003,0,0.003,1.44,0.54,1.5379206742,1.363,0.0,1.363,0.003,0,0.003,1.3599999999999999,0.0,1.3599999999999999
2019-07-07 11:30:00,1.284,0.0,1.284,0.004,0,0.004,1.28,0.0,1.28,1.284,0.0,1.284,0.004,0,0.004,1.28,0.0,1.28
2019-07-07 12:00:00,1.1875,0.0,1.1875,0.007500000000000001,0,0.007500000000000001,1.18,0.0,1.18,1.1975,0.0,1.1975,0.007500000000000001,0,0.007500000000000001,1.19,0.0,1.19
2019-07-07 12:30:00,1.1645,0.0,1.1645,0.0145,0,0.0145,1.15,0.0,1.15,1.1645,0.0,1.1645,0.0145,0,0.0145,1.15,0.0,1.15
2019-07-07 13:00:00,1.1440000000000001,0.0,1.1440000000000001,0.014,0,0.014,1.13,0.0,1.13,1.1440000000000001,0.0,1.1440000000000001,0.014,0,0.014,1.13,0.0,1.13
2019-07-07 13:30:00,1.1465,0.0,1.1465,0.006500000000000001,0,0.006500000000000001,1.1400000000000001,0.0,1.1400000000000001,1.1465,0.0,1.1465,0.006500000000000001,0,0.006500000000000001,1.1400000000000001,0.0,1.1400000000000001
2019-07-07 14:00:00,1.207,0.0,1.207,0.007,0,0.007,1.2,0.0,1.2,1.207,0.0,1.207,0.007,0,0.007,1.2,0.0,1.2
2019-07-07 14:30:00,1.186,0.0,1.186,0.006,0,0.006,1.18,0.0,1.18,1.186,0.0,1.186,0.006,0,0.006,1.18,0.0,1.18
2019-07-07 15:00:00,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21
2019-07-07 15:30:00,1.3325,0.0,1.3325,0.0025,0,0.0025,1.33,0.0,1.33,1.3225,0.0,1.3225,0.0025,0,0.0025,1.32,0.0,1.32
2019-07-07 16:00:00,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34
2019-07-07 16:30:00,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34
2019-07-07 17:00:00,1.405,0.0,1.405,0.005,0,0.005,1.4,0.0,1.4,1.405,0.0,1.405,0.005,0,0.005,1.4,0.0,1.4
2019-07-07 17:30:00,1.4855,0.54,1.5806043939,0.0055000000000000005,0,0.0055000000000000005,1.48,0.54,1.5754364475,1.4255,0.0,1.4255,0.0055000000000000005,0,0.0055000000000000005,1.42,0.0,1.42
2019-07-07 18:00:00,1.542,0.54,1.6338188394,0.002,0,0.002,1.54,0.54,1.6319313710999999,1.462,0.0,1.462,0.002,0,0.002,1.46,0.0,1.46
2019-07-07 18:30:00,1.6115,0.54,1.699568254,0.0015,0,0.0015,1.6099999999999999,0.54,1.6981460479,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2019-07-07 19:00:00,1.592,0.0,1.592,0.002,0,0.002,1.5899999999999999,0.0,1.5899999999999999,1.592,0.0,1.592,0.002,0,0.002,1.5899999999999999,0.0,1.5899999999999999
2019-07-07 19:30:00,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5
2019-07-07 20:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-07 20:30:00,1.48,0.54,1.5754364475,0.0,0,0.0,1.48,0.54,1.5754364475,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-07-07 21:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-07 21:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-07-07 22:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-07-07 22:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-07-07 23:00:00,1.34,0.54,1.4447145047,0.0,0,0.0,1.34,0.54,1.4447145047,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-07 23:30:00,1.29,0.54,1.3984634425,0.0,0,0.0,1.29,0.54,1.3984634425,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-07-08 00:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-08 00:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-08 01:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-08 01:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-08 02:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-08 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-08 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-08 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-08 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-08 04:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2019-07-08 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2019-07-08 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-08 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-08 06:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-07-08 07:00:00,1.42,0.54,1.5192103212,0.0,0,0.0,1.42,0.54,1.5192103212,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-08 07:30:00,1.5705,0.54,1.6607438845,0.0005,0,0.0005,1.57,0.54,1.6602710622,1.4505,0.0,1.4505,0.0005,0,0.0005,1.45,0.0,1.45
2019-07-08 08:00:00,1.5430000000000001,0.0,1.5430000000000001,0.003,0,0.003,1.54,0.0,1.54,1.533,0.0,1.533,0.003,0,0.003,1.53,0.0,1.53
2019-07-08 08:30:00,1.495,0.0,1.495,0.005,0,0.005,1.49,0.0,1.49,1.495,0.0,1.495,0.005,0,0.005,1.49,0.0,1.49
2019-07-08 09:00:00,1.487,0.0,1.487,0.007,0,0.007,1.48,0.0,1.48,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47
2019-07-08 09:30:00,1.488,0.0,1.488,0.008,0,0.008,1.48,0.0,1.48,1.478,0.0,1.478,0.008,0,0.008,1.47,0.0,1.47
2019-07-08 10:00:00,1.4695,0.0,1.4695,0.0095,0,0.0095,1.46,0.0,1.46,1.4595,0.0,1.4595,0.0095,0,0.0095,1.45,0.0,1.45
2019-07-08 10:30:00,1.371,0.0,1.371,0.011,0,0.011,1.3599999999999999,0.0,1.3599999999999999,1.371,0.0,1.371,0.011,0,0.011,1.3599999999999999,0.0,1.3599999999999999
2019-07-08 11:00:00,1.3925,0.0,1.3925,0.0125,0,0.0125,1.38,0.0,1.38,1.3925,0.0,1.3925,0.0125,0,0.0125,1.38,0.0,1.38
2019-07-08 11:30:00,1.3599999999999999,0.0,1.3599999999999999,0.01,0,0.01,1.35,0.0,1.35,1.3599999999999999,0.0,1.3599999999999999,0.01,0,0.01,1.35,0.0,1.35
2019-07-08 12:00:00,1.241,0.67,1.4103123767,0.011,0,0.011,1.23,0.67,1.4006427096,1.241,0.0,1.241,0.011,0,0.011,1.23,0.0,1.23
2019-07-08 12:30:00,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21
2019-07-08 13:00:00,1.1415,0.0,1.1415,0.0115,0,0.0115,1.13,0.0,1.13,1.1415,0.0,1.1415,0.0115,0,0.0115,1.13,0.0,1.13
2019-07-08 13:30:00,1.0655000000000001,0.0,1.0655000000000001,0.0155,0,0.0155,1.05,0.0,1.05,1.0655000000000001,0.0,1.0655000000000001,0.0155,0,0.0155,1.05,0.0,1.05
2019-07-08 14:00:00,1.0765,0.0,1.0765,0.0165,0,0.0165,1.06,0.0,1.06,1.0765,0.0,1.0765,0.0165,0,0.0165,1.06,0.0,1.06
2019-07-08 14:30:00,1.0695000000000001,0.0,1.0695000000000001,0.0095,0,0.0095,1.06,0.0,1.06,1.0695000000000001,0.0,1.0695000000000001,0.0095,0,0.0095,1.06,0.0,1.06
2019-07-08 15:00:00,1.0715,0.0,1.0715,0.0115,0,0.0115,1.06,0.0,1.06,1.0715,0.0,1.0715,0.0115,0,0.0115,1.06,0.0,1.06
2019-07-08 15:30:00,1.076,0.0,1.076,0.016,0,0.016,1.06,0.0,1.06,1.076,0.0,1.076,0.016,0,0.016,1.06,0.0,1.06
2019-07-08 16:00:00,1.076,0.0,1.076,0.016,0,0.016,1.06,0.0,1.06,1.076,0.0,1.076,0.016,0,0.016,1.06,0.0,1.06
2019-07-08 16:30:00,1.2135,0.0,1.2135,0.0135,0,0.0135,1.2,0.0,1.2,1.2135,0.0,1.2135,0.0135,0,0.0135,1.2,0.0,1.2
2019-07-08 17:00:00,1.241,0.0,1.241,0.011,0,0.011,1.23,0.0,1.23,1.241,0.0,1.241,0.011,0,0.011,1.23,0.0,1.23
2019-07-08 17:30:00,1.45,0.0,1.45,0.01,0,0.01,1.44,0.0,1.44,1.45,0.0,1.45,0.01,0,0.01,1.44,0.0,1.44
2019-07-08 18:00:00,1.4775,0.0,1.4775,0.007500000000000001,0,0.007500000000000001,1.47,0.0,1.47,1.4775,0.0,1.4775,0.007500000000000001,0,0.007500000000000001,1.47,0.0,1.47
2019-07-08 18:30:00,1.534,0.0,1.534,0.004,0,0.004,1.53,0.0,1.53,1.534,0.0,1.534,0.004,0,0.004,1.53,0.0,1.53
2019-07-08 19:00:00,1.633,0.0,1.633,0.003,0,0.003,1.63,0.0,1.63,1.623,0.0,1.623,0.003,0,0.003,1.62,0.0,1.62
2019-07-08 19:30:00,1.591,0.54,1.6801431487,0.001,0,0.001,1.5899999999999999,0.54,1.6791962363000001,1.5110000000000001,0.0,1.5110000000000001,0.001,0,0.001,1.51,0.0,1.51
2019-07-08 20:00:00,1.5905,0.54,1.6796696848,0.0005,0,0.0005,1.5899999999999999,0.54,1.6791962363000001,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2019-07-08 20:30:00,1.57,0.54,1.6602710622,0.0,0,0.0,1.57,0.54,1.6602710622,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-08 21:00:00,1.47,0.54,1.5660459762999999,0.0,0,0.0,1.47,0.54,1.5660459762999999,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-08 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-08 22:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-08 22:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-08 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-08 23:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-07-09 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-09 00:30:00,1.21,0.54,1.3250283016,0.0,0,0.0,1.21,0.54,1.3250283016,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-09 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-09 01:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-07-09 02:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-09 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-09 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-09 03:30:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2019-07-09 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-09 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-09 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-09 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-09 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-09 06:30:00,1.35,0.54,1.4539944979000001,0.0,0,0.0,1.35,0.54,1.4539944979000001,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-09 07:00:00,1.42,0.54,1.5192103212,0.0,0,0.0,1.42,0.54,1.5192103212,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-07-09 07:30:00,1.4915,0.54,1.5862447005,0.0015,0,0.0015,1.49,0.54,1.5848343762,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2019-07-09 08:00:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-07-09 08:30:00,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47
2019-07-09 09:00:00,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47
2019-07-09 09:30:00,1.3885,0.0,1.3885,0.0085,0,0.0085,1.38,0.0,1.38,1.3885,0.0,1.3885,0.0085,0,0.0085,1.38,0.0,1.38
2019-07-09 10:00:00,1.361,0.0,1.361,0.011,0,0.011,1.35,0.0,1.35,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34
2019-07-09 10:30:00,1.2625,0.0,1.2625,0.0125,0,0.0125,1.25,0.0,1.25,1.2625,0.0,1.2625,0.0125,0,0.0125,1.25,0.0,1.25
2019-07-09 11:00:00,1.195,0.0,1.195,0.015,0,0.015,1.18,0.0,1.18,1.195,0.0,1.195,0.015,0,0.015,1.18,0.0,1.18
2019-07-09 11:30:00,1.105,0.0,1.105,0.015,0,0.015,1.09,0.0,1.09,1.105,0.0,1.105,0.015,0,0.015,1.09,0.0,1.09
2019-07-09 12:00:00,1.089,0.67,1.2786011888,0.019,0,0.019,1.07,0.67,1.2624579201000001,1.089,0.0,1.089,0.019,0,0.019,1.07,0.0,1.07
2019-07-09 12:30:00,1.09,0.0,1.09,0.02,0,0.02,1.07,0.0,1.07,1.09,0.0,1.09,0.02,0,0.02,1.07,0.0,1.07
2019-07-09 13:00:00,1.0895,0.0,1.0895,0.0195,0,0.0195,1.07,0.0,1.07,1.0895,0.0,1.0895,0.0195,0,0.0195,1.07,0.0,1.07
2019-07-09 13:30:00,1.0615,0.0,1.0615,0.021500000000000002,0,0.021500000000000002,1.04,0.0,1.04,1.0615,0.0,1.0615,0.021500000000000002,0,0.021500000000000002,1.04,0.0,1.04
2019-07-09 14:00:00,1.013,0.0,1.013,0.023,0,0.023,0.99,0.0,0.99,1.013,0.0,1.013,0.023,0,0.023,0.99,0.0,0.99
2019-07-09 14:30:00,0.9915,0.0,0.9915,0.021500000000000002,0,0.021500000000000002,0.97,0.0,0.97,0.9915,0.0,0.9915,0.021500000000000002,0,0.021500000000000002,0.97,0.0,0.97
2019-07-09 15:00:00,0.9605,0.0,0.9605,0.0205,0,0.0205,0.9400000000000001,0.0,0.9400000000000001,0.9605,0.0,0.9605,0.0205,0,0.0205,0.9400000000000001,0.0,0.9400000000000001
2019-07-09 15:30:00,0.9595,0.0,0.9595,0.0195,0,0.0195,0.9400000000000001,0.0,0.9400000000000001,0.9595,0.0,0.9595,0.0195,0,0.0195,0.9400000000000001,0.0,0.9400000000000001
2019-07-09 16:00:00,1.0685,0.0,1.0685,0.018500000000000003,0,0.018500000000000003,1.05,0.0,1.05,1.0685,0.0,1.0685,0.018500000000000003,0,0.018500000000000003,1.05,0.0,1.05
2019-07-09 16:30:00,1.135,0.0,1.135,0.015,0,0.015,1.12,0.0,1.12,1.135,0.0,1.135,0.015,0,0.015,1.12,0.0,1.12
2019-07-09 17:00:00,1.2730000000000001,0.0,1.2730000000000001,0.013000000000000001,0,0.013000000000000001,1.26,0.0,1.26,1.263,0.0,1.263,0.013000000000000001,0,0.013000000000000001,1.25,0.0,1.25
2019-07-09 17:30:00,1.3815,0.0,1.3815,0.0115,0,0.0115,1.37,0.0,1.37,1.3815,0.0,1.3815,0.0115,0,0.0115,1.37,0.0,1.37
2019-07-09 18:00:00,1.449,0.0,1.449,0.009000000000000001,0,0.009000000000000001,1.44,0.0,1.44,1.449,0.0,1.449,0.009000000000000001,0,0.009000000000000001,1.44,0.0,1.44
2019-07-09 18:30:00,1.516,0.0,1.516,0.006,0,0.006,1.51,0.0,1.51,1.516,0.0,1.516,0.006,0,0.006,1.51,0.0,1.51
2019-07-09 19:00:00,1.512,0.0,1.512,0.002,0,0.002,1.51,0.0,1.51,1.512,0.0,1.512,0.002,0,0.002,1.51,0.0,1.51
2019-07-09 19:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2019-07-09 20:00:00,1.53,0.54,1.6224980740000001,0.0,0,0.0,1.53,0.54,1.6224980740000001,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-09 20:30:00,1.55,0.54,1.6413713778,0.0,0,0.0,1.55,0.54,1.6413713778,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-09 21:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-09 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-07-09 22:00:00,1.49,0.54,1.5848343762,0.0,0,0.0,1.49,0.54,1.5848343762,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-09 22:30:00,1.51,0.54,1.603652082,0.0,0,0.0,1.51,0.54,1.603652082,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-09 23:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-07-09 23:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-07-10 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-10 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-10 01:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-10 01:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-07-10 02:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-07-10 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-10 03:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-10 03:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-10 04:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-10 04:30:00,1.1400000000000001,0.54,1.2614277624999999,0.0,0,0.0,1.1400000000000001,0.54,1.2614277624999999,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-07-10 05:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2019-07-10 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-10 06:00:00,1.26,0.54,1.3708391591,0.0,0,0.0,1.26,0.54,1.3708391591,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-10 06:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-07-10 07:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-10 07:30:00,1.521,0.54,1.6140139405,0.001,0,0.001,1.52,0.54,1.6130716041,1.4809999999999999,0.0,1.4809999999999999,0.001,0,0.001,1.48,0.0,1.48
2019-07-10 08:00:00,1.5030000000000001,0.54,1.5970626162000001,0.003,0,0.003,1.5,0.54,1.5942396307000002,1.463,0.0,1.463,0.003,0,0.003,1.46,0.0,1.46
2019-07-10 08:30:00,1.475,0.54,1.5707402713,0.005,0,0.005,1.47,0.54,1.5660459762999999,1.465,0.0,1.465,0.005,0,0.005,1.46,0.0,1.46
2019-07-10 09:00:00,1.466,0.67,1.6118486281000002,0.006,0,0.006,1.46,0.67,1.6063934761,1.446,0.0,1.446,0.006,0,0.006,1.44,0.0,1.44
2019-07-10 09:30:00,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34
2019-07-10 10:00:00,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35
2019-07-10 10:30:00,1.3395000000000001,0.0,1.3395000000000001,0.0095,0,0.0095,1.33,0.0,1.33,1.3395000000000001,0.0,1.3395000000000001,0.0095,0,0.0095,1.33,0.0,1.33
2019-07-10 11:00:00,1.2995,0.0,1.2995,0.0095,0,0.0095,1.29,0.0,1.29,1.2995,0.0,1.2995,0.0095,0,0.0095,1.29,0.0,1.29
2019-07-10 11:30:00,1.23,0.0,1.23,0.01,0,0.01,1.22,0.0,1.22,1.23,0.0,1.23,0.01,0,0.01,1.22,0.0,1.22
2019-07-10 12:00:00,1.18,0.0,1.18,0.01,0,0.01,1.17,0.0,1.17,1.19,0.0,1.19,0.01,0,0.01,1.18,0.0,1.18
2019-07-10 12:30:00,1.1815,0.0,1.1815,0.0115,0,0.0115,1.17,0.0,1.17,1.1915,0.0,1.1915,0.0115,0,0.0115,1.18,0.0,1.18
2019-07-10 13:00:00,1.212,0.0,1.212,0.012,0,0.012,1.2,0.0,1.2,1.212,0.0,1.212,0.012,0,0.012,1.2,0.0,1.2
2019-07-10 13:30:00,1.174,0.0,1.174,0.014,0,0.014,1.16,0.0,1.16,1.174,0.0,1.174,0.014,0,0.014,1.16,0.0,1.16
2019-07-10 14:00:00,1.103,0.0,1.103,0.013000000000000001,0,0.013000000000000001,1.09,0.0,1.09,1.103,0.0,1.103,0.013000000000000001,0,0.013000000000000001,1.09,0.0,1.09
2019-07-10 14:30:00,1.103,0.0,1.103,0.013000000000000001,0,0.013000000000000001,1.09,0.0,1.09,1.103,0.0,1.103,0.013000000000000001,0,0.013000000000000001,1.09,0.0,1.09
2019-07-10 15:00:00,1.1995,0.0,1.1995,0.0095,0,0.0095,1.19,0.0,1.19,1.1995,0.0,1.1995,0.0095,0,0.0095,1.19,0.0,1.19
2019-07-10 15:30:00,1.048,0.0,1.048,0.018000000000000002,0,0.018000000000000002,1.03,0.0,1.03,1.048,0.0,1.048,0.018000000000000002,0,0.018000000000000002,1.03,0.0,1.03
2019-07-10 16:00:00,1.18,0.0,1.18,0.01,0,0.01,1.17,0.0,1.17,1.18,0.0,1.18,0.01,0,0.01,1.17,0.0,1.17
2019-07-10 16:30:00,1.228,0.0,1.228,0.008,0,0.008,1.22,0.0,1.22,1.228,0.0,1.228,0.008,0,0.008,1.22,0.0,1.22
2019-07-10 17:00:00,1.326,0.0,1.326,0.006,0,0.006,1.32,0.0,1.32,1.326,0.0,1.326,0.006,0,0.006,1.32,0.0,1.32
2019-07-10 17:30:00,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47
2019-07-10 18:00:00,1.5230000000000001,0.0,1.5230000000000001,0.003,0,0.003,1.52,0.0,1.52,1.5230000000000001,0.0,1.5230000000000001,0.003,0,0.003,1.52,0.0,1.52
2019-07-10 18:30:00,1.611,0.54,1.6990941704,0.001,0,0.001,1.6099999999999999,0.54,1.6981460479,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999
2019-07-10 19:00:00,1.661,0.54,1.7465740752,0.001,0,0.001,1.6600000000000001,0.54,1.7456230979,1.591,-0.54,1.6801431487,0.001,0,0.001,1.5899999999999999,-0.54,1.6791962363000001
2019-07-10 19:30:00,1.6600000000000001,0.54,1.7456230979,0.0,0,0.0,1.6600000000000001,0.54,1.7456230979,1.5899999999999999,-0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,-0.54,1.6791962363000001
2019-07-10 20:00:00,1.63,0.54,1.7171196813,0.0,0,0.0,1.63,0.54,1.7171196813,1.5899999999999999,-0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,-0.54,1.6791962363000001
2019-07-10 20:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2019-07-10 21:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-10 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-10 22:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-07-10 22:30:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-07-10 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-10 23:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-11 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-11 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-11 01:00:00,1.19,0.54,1.3067899602,0.0,0,0.0,1.19,0.54,1.3067899602,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-07-11 01:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-11 02:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-11 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-11 03:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-11 03:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-11 04:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2019-07-11 04:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-11 05:00:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2019-07-11 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-11 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-11 06:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-11 07:00:00,1.44,0.54,1.5379206742,0.0,0,0.0,1.44,0.54,1.5379206742,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-07-11 07:30:00,1.4805000000000001,0.54,1.5759061679,0.0005,0,0.0005,1.48,0.54,1.5754364475,1.4605000000000001,0.0,1.4605000000000001,0.0005,0,0.0005,1.46,0.0,1.46
2019-07-11 08:00:00,1.5615,0.55,1.6555308061,0.0015,0,0.0015,1.56,0.55,1.6541160782,1.5215,0.0,1.5215,0.0015,0,0.0015,1.52,0.0,1.52
2019-07-11 08:30:00,1.5935000000000001,0.64,1.7172193366,0.0035,0,0.0035,1.5899999999999999,0.64,1.7139719951,1.5235,0.0,1.5235,0.0035,0,0.0035,1.52,0.0,1.52
2019-07-11 09:00:00,1.438,0.67,1.5864249116,0.008,0,0.008,1.43,0.67,1.5791770008000001,1.408,0.0,1.408,0.008,0,0.008,1.4,0.0,1.4
2019-07-11 09:30:00,1.397,0.0,1.397,0.007,0,0.007,1.3900000000000001,0.0,1.3900000000000001,1.377,0.0,1.377,0.007,0,0.007,1.37,0.0,1.37
2019-07-11 10:00:00,1.361,0.0,1.361,0.011,0,0.011,1.35,0.0,1.35,1.361,0.0,1.361,0.011,0,0.011,1.35,0.0,1.35
2019-07-11 10:30:00,1.33,0.67,1.4892279879,0.01,0,0.01,1.32,0.67,1.4803040228,1.33,0.0,1.33,0.01,0,0.01,1.32,0.0,1.32
2019-07-11 11:00:00,1.2645,0.0,1.2645,0.0145,0,0.0145,1.25,0.0,1.25,1.2545,0.0,1.2545,0.0145,0,0.0145,1.24,0.0,1.24
2019-07-11 11:30:00,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21
2019-07-11 12:00:00,1.218,0.0,1.218,0.018000000000000002,0,0.018000000000000002,1.2,0.0,1.2,1.218,0.0,1.218,0.018000000000000002,0,0.018000000000000002,1.2,0.0,1.2
2019-07-11 12:30:00,1.197,0.0,1.197,0.017,0,0.017,1.18,0.0,1.18,1.187,0.0,1.187,0.017,0,0.017,1.17,0.0,1.17
2019-07-11 13:00:00,1.1605,0.67,1.3400224812000001,0.0205,0,0.0205,1.1400000000000001,0.67,1.3223085873,1.1605,0.0,1.1605,0.0205,0,0.0205,1.1400000000000001,0.0,1.1400000000000001
2019-07-11 13:30:00,1.1385,0.0,1.1385,0.0085,0,0.0085,1.13,0.0,1.13,1.1485,0.0,1.1485,0.0085,0,0.0085,1.1400000000000001,0.0,1.1400000000000001
2019-07-11 14:00:00,1.095,0.8200000000000001,1.3680003655,0.015,0,0.015,1.08,0.8200000000000001,1.3560235986,1.095,0.67,1.2837153111,0.015,0,0.015,1.08,0.67,1.2709445307
2019-07-11 14:30:00,1.118,0.0,1.118,0.018000000000000002,0,0.018000000000000002,1.1,0.0,1.1,1.118,0.0,1.118,0.018000000000000002,0,0.018000000000000002,1.1,0.0,1.1
2019-07-11 15:00:00,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07
2019-07-11 15:30:00,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07
2019-07-11 16:00:00,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2
2019-07-11 16:30:00,1.233,0.67,1.4032779482,0.013000000000000001,0,0.013000000000000001,1.22,0.67,1.3918692467,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2
2019-07-11 17:00:00,1.43,0.56,1.5357408636,0.01,0,0.01,1.42,0.56,1.5264337522,1.34,0.0,1.34,0.01,0,0.01,1.33,0.0,1.33
2019-07-11 17:30:00,1.5270000000000001,0.54,1.6196694107,0.007,0,0.007,1.52,0.54,1.6130716041,1.457,0.0,1.457,0.007,0,0.007,1.45,0.0,1.45
2019-07-11 18:00:00,1.5550000000000002,0.54,1.6460938612,0.005,0,0.005,1.55,0.54,1.6413713778,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47
2019-07-11 18:30:00,1.6425,0.54,1.7289899508,0.0025,0,0.0025,1.6400000000000001,0.54,1.7266151858,1.5725,0.0,1.5725,0.0025,0,0.0025,1.57,0.0,1.57
2019-07-11 19:00:00,1.6015000000000001,0.54,1.6900894207000001,0.0015,0,0.0015,1.6,0.54,1.6886681142,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56
2019-07-11 19:30:00,1.6005,0.54,1.6891418679,0.0005,0,0.0005,1.6,0.54,1.6886681142,1.5405,-0.54,1.6324032131,0.0005,0,0.0005,1.54,-0.54,1.6319313710999999
2019-07-11 20:00:00,1.62,0.54,1.7076299365,0.0,0,0.0,1.62,0.54,1.7076299365,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-11 20:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-11 21:00:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2019-07-11 21:30:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-11 22:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-11 22:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-11 23:00:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-07-11 23:30:00,1.3,0.54,1.4076931484,0.0,0,0.0,1.3,0.54,1.4076931484,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-07-12 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-12 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-12 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-12 01:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-07-12 02:00:00,1.26,0.54,1.3708391591,0.0,0,0.0,1.26,0.54,1.3708391591,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-07-12 02:30:00,1.26,0.54,1.3708391591,0.0,0,0.0,1.26,0.54,1.3708391591,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-12 03:00:00,1.21,0.54,1.3250283016,0.0,0,0.0,1.21,0.54,1.3250283016,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-12 03:30:00,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2,1.191,0.0,1.191,0.001,0,0.001,1.19,0.0,1.19
2019-07-12 04:00:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-07-12 04:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-07-12 05:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-12 05:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-12 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-12 06:30:00,1.33,0.54,1.4354441821,0.0,0,0.0,1.33,0.54,1.4354441821,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-07-12 07:00:00,1.43,0.54,1.5285614152,0.0,0,0.0,1.43,0.54,1.5285614152,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-12 07:30:00,1.5405,0.54,1.6324032131,0.0005,0,0.0005,1.54,0.54,1.6319313710999999,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2019-07-12 08:00:00,1.5145,0.54,1.6078899993,0.0045000000000000005,0,0.0045000000000000005,1.51,0.54,1.603652082,1.4845000000000002,0.67,1.6286928041,0.0045000000000000005,0,0.0045000000000000005,1.48,0.67,1.6245922565000002
2019-07-12 08:30:00,1.5055,0.67,1.6478562589,0.0055000000000000005,0,0.0055000000000000005,1.5,0.67,1.6428329191,1.5655000000000001,0.67,1.7028476884,0.0055000000000000005,0,0.0055000000000000005,1.56,0.67,1.6977926846
2019-07-12 09:00:00,1.478,0.0,1.478,0.008,0,0.008,1.47,0.0,1.47,1.478,0.0,1.478,0.008,0,0.008,1.47,0.0,1.47
2019-07-12 09:30:00,1.4235,0.0,1.4235,0.0135,0,0.0135,1.4100000000000001,0.0,1.4100000000000001,1.4135,0.0,1.4135,0.0135,0,0.0135,1.4,0.0,1.4
2019-07-12 10:00:00,1.332,0.0,1.332,0.012,0,0.012,1.32,0.0,1.32,1.332,0.0,1.332,0.012,0,0.012,1.32,0.0,1.32
2019-07-12 10:30:00,1.314,0.0,1.314,0.014,0,0.014,1.3,0.0,1.3,1.314,0.0,1.314,0.014,0,0.014,1.3,0.0,1.3
2019-07-12 11:00:00,1.34,0.0,1.34,0.01,0,0.01,1.33,0.0,1.33,1.34,0.0,1.34,0.01,0,0.01,1.33,0.0,1.33
2019-07-12 11:30:00,1.3215,0.0,1.3215,0.0115,0,0.0115,1.31,0.0,1.31,1.3215,0.0,1.3215,0.0115,0,0.0115,1.31,0.0,1.31
2019-07-12 12:00:00,1.246,0.0,1.246,0.016,0,0.016,1.23,0.0,1.23,1.236,0.0,1.236,0.016,0,0.016,1.22,0.0,1.22
2019-07-12 12:30:00,1.2265,0.67,1.3975701235,0.0165,0,0.0165,1.21,0.67,1.3831124322,1.2265,0.0,1.2265,0.0165,0,0.0165,1.21,0.0,1.21
2019-07-12 13:00:00,1.2235,0.0,1.2235,0.0135,0,0.0135,1.21,0.0,1.21,1.2235,0.0,1.2235,0.0135,0,0.0135,1.21,0.0,1.21
2019-07-12 13:30:00,1.2075,0.0,1.2075,0.0175,0,0.0175,1.19,0.0,1.19,1.2075,0.0,1.2075,0.0175,0,0.0175,1.19,0.0,1.19
2019-07-12 14:00:00,1.256,0.0,1.256,0.016,0,0.016,1.24,0.0,1.24,1.246,0.0,1.246,0.016,0,0.016,1.23,0.0,1.23
2019-07-12 14:30:00,1.2570000000000001,0.0,1.2570000000000001,0.017,0,0.017,1.24,0.0,1.24,1.2469999999999999,0.0,1.2469999999999999,0.017,0,0.017,1.23,0.0,1.23
2019-07-12 15:00:00,1.1645,0.0,1.1645,0.0145,0,0.0145,1.15,0.0,1.15,1.1645,0.0,1.1645,0.0145,0,0.0145,1.15,0.0,1.15
2019-07-12 15:30:00,1.1855,0.0,1.1855,0.0155,0,0.0155,1.17,0.0,1.17,1.1755,0.0,1.1755,0.0155,0,0.0155,1.16,0.0,1.16
2019-07-12 16:00:00,1.1265,0.0,1.1265,0.026500000000000003,0,0.026500000000000003,1.1,0.0,1.1,1.1165,0.0,1.1165,0.026500000000000003,0,0.026500000000000003,1.09,0.0,1.09
2019-07-12 16:30:00,1.191,0.0,1.191,0.021,0,0.021,1.17,0.0,1.17,1.191,0.0,1.191,0.021,0,0.021,1.17,0.0,1.17
2019-07-12 17:00:00,1.251,0.0,1.251,0.021,0,0.021,1.23,0.0,1.23,1.251,0.0,1.251,0.021,0,0.021,1.23,0.0,1.23
2019-07-12 17:30:00,1.4135,0.0,1.4135,0.0135,0,0.0135,1.4,0.0,1.4,1.4035,0.0,1.4035,0.0135,0,0.0135,1.3900000000000001,0.0,1.3900000000000001
2019-07-12 18:00:00,1.472,0.0,1.472,0.012,0,0.012,1.46,0.0,1.46,1.462,0.0,1.462,0.012,0,0.012,1.45,0.0,1.45
2019-07-12 18:30:00,1.518,0.54,1.61118714,0.018000000000000002,0,0.018000000000000002,1.5,0.54,1.5942396307000002,1.488,0.0,1.488,0.018000000000000002,0,0.018000000000000002,1.47,0.0,1.47
2019-07-12 19:00:00,1.5205000000000002,0.54,1.6135427636,0.0105,0,0.0105,1.51,0.54,1.603652082,1.4605000000000001,0.0,1.4605000000000001,0.0105,0,0.0105,1.45,0.0,1.45
2019-07-12 19:30:00,1.4969999999999999,0.54,1.5914172929000001,0.007,0,0.007,1.49,0.54,1.5848343762,1.437,0.0,1.437,0.007,0,0.007,1.43,0.0,1.43
2019-07-12 20:00:00,1.4929999999999999,0.54,1.5876551893,0.003,0,0.003,1.49,0.54,1.5848343762,1.433,0.0,1.433,0.003,0,0.003,1.43,0.0,1.43
2019-07-12 20:30:00,1.6,0.54,1.6886681142,0.0,0,0.0,1.6,0.54,1.6886681142,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-12 21:00:00,1.51,0.54,1.603652082,0.0,0,0.0,1.51,0.54,1.603652082,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-12 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-12 22:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-12 22:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-12 23:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-07-12 23:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-07-13 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-13 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-13 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2019-07-13 01:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-13 02:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-13 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-13 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
