Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-13 03:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-07-13 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-13 04:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-13 05:00:00,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09
2019-07-13 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-13 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-13 06:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-07-13 07:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-13 07:30:00,1.411,0.54,1.5108014429,0.001,0,0.001,1.4100000000000001,0.54,1.5098675439,1.371,0.0,1.371,0.001,0,0.001,1.37,0.0,1.37
2019-07-13 08:00:00,1.4725000000000001,0.54,1.5683928876,0.0025,0,0.0025,1.47,0.54,1.5660459762999999,1.3925,0.0,1.3925,0.0025,0,0.0025,1.3900000000000001,0.0,1.3900000000000001
2019-07-13 08:30:00,1.426,0.0,1.426,0.006,0,0.006,1.42,0.0,1.42,1.416,0.0,1.416,0.006,0,0.006,1.4100000000000001,0.0,1.4100000000000001
2019-07-13 09:00:00,1.405,0.0,1.405,0.005,0,0.005,1.4,0.0,1.4,1.395,0.0,1.395,0.005,0,0.005,1.3900000000000001,0.0,1.3900000000000001
2019-07-13 09:30:00,1.4125,0.0,1.4125,0.0125,0,0.0125,1.4,0.0,1.4,1.4025,0.0,1.4025,0.0125,0,0.0125,1.3900000000000001,0.0,1.3900000000000001
2019-07-13 10:00:00,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29
2019-07-13 10:30:00,1.2429999999999999,0.0,1.2429999999999999,0.013000000000000001,0,0.013000000000000001,1.23,0.0,1.23,1.2429999999999999,0.0,1.2429999999999999,0.013000000000000001,0,0.013000000000000001,1.23,0.0,1.23
2019-07-13 11:00:00,1.2405,0.0,1.2405,0.0105,0,0.0105,1.23,0.0,1.23,1.2405,0.0,1.2405,0.0105,0,0.0105,1.23,0.0,1.23
2019-07-13 11:30:00,1.2605,0.0,1.2605,0.0105,0,0.0105,1.25,0.0,1.25,1.2605,0.0,1.2605,0.0105,0,0.0105,1.25,0.0,1.25
2019-07-13 12:00:00,1.218,0.0,1.218,0.008,0,0.008,1.21,0.0,1.21,1.218,0.0,1.218,0.008,0,0.008,1.21,0.0,1.21
2019-07-13 12:30:00,1.202,0.0,1.202,0.012,0,0.012,1.19,0.0,1.19,1.202,0.0,1.202,0.012,0,0.012,1.19,0.0,1.19
2019-07-13 13:00:00,1.09,0.54,1.2164292006,0.02,0,0.02,1.07,0.54,1.1985407794,1.09,0.0,1.09,0.02,0,0.02,1.07,0.0,1.07
2019-07-13 13:30:00,1.099,0.0,1.099,0.019,0,0.019,1.08,0.0,1.08,1.099,0.0,1.099,0.019,0,0.019,1.08,0.0,1.08
2019-07-13 14:00:00,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07
2019-07-13 14:30:00,1.088,0.0,1.088,0.018000000000000002,0,0.018000000000000002,1.07,0.0,1.07,1.088,0.0,1.088,0.018000000000000002,0,0.018000000000000002,1.07,0.0,1.07
2019-07-13 15:00:00,1.116,0.0,1.116,0.016,0,0.016,1.1,0.0,1.1,1.116,0.0,1.116,0.016,0,0.016,1.1,0.0,1.1
2019-07-13 15:30:00,1.2095,0.0,1.2095,0.0095,0,0.0095,1.2,0.0,1.2,1.2095,0.0,1.2095,0.0095,0,0.0095,1.2,0.0,1.2
2019-07-13 16:00:00,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2
2019-07-13 16:30:00,1.1865,0.0,1.1865,0.0165,0,0.0165,1.17,0.0,1.17,1.1765,0.0,1.1765,0.0165,0,0.0165,1.16,0.0,1.16
2019-07-13 17:00:00,1.362,0.0,1.362,0.012,0,0.012,1.35,0.0,1.35,1.362,0.0,1.362,0.012,0,0.012,1.35,0.0,1.35
2019-07-13 17:30:00,1.46,0.0,1.46,0.01,0,0.01,1.45,0.0,1.45,1.46,0.0,1.46,0.01,0,0.01,1.45,0.0,1.45
2019-07-13 18:00:00,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44,1.4415,0.0,1.4415,0.0115,0,0.0115,1.43,0.0,1.43
2019-07-13 18:30:00,1.5110000000000001,0.54,1.604593718,0.011,0,0.011,1.5,0.54,1.5942396307000002,1.441,0.0,1.441,0.011,0,0.011,1.43,0.0,1.43
2019-07-13 19:00:00,1.561,0.54,1.6517629975,0.011,0,0.011,1.55,0.54,1.6413713778,1.4809999999999999,0.0,1.4809999999999999,0.011,0,0.011,1.47,0.0,1.47
2019-07-13 19:30:00,1.569,0.54,1.6593254654,0.009000000000000001,0,0.009000000000000001,1.56,0.54,1.6508179791000002,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47
2019-07-13 20:00:00,1.592,0.0,1.592,0.002,0,0.002,1.5899999999999999,0.0,1.5899999999999999,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47
2019-07-13 20:30:00,1.541,0.0,1.541,0.001,0,0.001,1.54,0.0,1.54,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47
2019-07-13 21:00:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43
2019-07-13 21:30:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.3705,0.0,1.3705,0.0005,0,0.0005,1.37,0.0,1.37
2019-07-13 22:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-07-13 22:30:00,1.45,0.54,1.5472879499,0.0,0,0.0,1.45,0.54,1.5472879499,1.35,-0.54,1.4539944979000001,0.0,0,0.0,1.35,-0.54,1.4539944979000001
2019-07-13 23:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-07-13 23:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-14 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-14 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-14 01:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-14 01:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-07-14 02:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-07-14 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-14 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-14 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-14 04:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2019-07-14 04:30:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2019-07-14 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2019-07-14 05:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-14 06:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-07-14 06:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-07-14 07:00:00,1.35,0.54,1.4539944979000001,0.0,0,0.0,1.35,0.54,1.4539944979000001,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-07-14 07:30:00,1.3915,0.54,1.4926058589,0.0015,0,0.0015,1.3900000000000001,0.54,1.4912075644,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34
2019-07-14 08:00:00,1.363,0.0,1.363,0.003,0,0.003,1.3599999999999999,0.0,1.3599999999999999,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34
2019-07-14 08:30:00,1.465,0.54,1.5613535794,0.005,0,0.005,1.46,0.54,1.5566630978,1.365,0.0,1.365,0.005,0,0.005,1.3599999999999999,0.0,1.3599999999999999
2019-07-14 09:00:00,1.4685000000000001,0.54,1.5646380572,0.0085,0,0.0085,1.46,0.54,1.5566630978,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34
2019-07-14 09:30:00,1.3865,0.54,1.4879456475000001,0.0165,0,0.0165,1.37,0.54,1.4725827651,1.3265,0.0,1.3265,0.0165,0,0.0165,1.31,0.0,1.31
2019-07-14 10:00:00,1.355,0.54,1.4586380634,0.015,0,0.015,1.34,0.54,1.4447145047,1.2650000000000001,0.0,1.2650000000000001,0.015,0,0.015,1.25,0.0,1.25
2019-07-14 10:30:00,1.3165,0.54,1.4229449216,0.0165,0,0.0165,1.3,0.54,1.4076931484,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2
2019-07-14 11:00:00,1.1995,0.0,1.1995,0.0195,0,0.0195,1.18,0.0,1.18,1.1995,0.0,1.1995,0.0195,0,0.0195,1.18,0.0,1.18
2019-07-14 11:30:00,1.178,0.0,1.178,0.018000000000000002,0,0.018000000000000002,1.16,0.0,1.16,1.178,0.0,1.178,0.018000000000000002,0,0.018000000000000002,1.16,0.0,1.16
2019-07-14 12:00:00,1.1105,0.0,1.1105,0.0205,0,0.0205,1.09,0.0,1.09,1.1105,0.0,1.1105,0.0205,0,0.0205,1.09,0.0,1.09
2019-07-14 12:30:00,1.148,0.0,1.148,0.018000000000000002,0,0.018000000000000002,1.13,0.0,1.13,1.148,0.0,1.148,0.018000000000000002,0,0.018000000000000002,1.13,0.0,1.13
2019-07-14 13:00:00,1.0985,0.0,1.0985,0.018500000000000003,0,0.018500000000000003,1.08,0.0,1.08,1.0885,0.0,1.0885,0.018500000000000003,0,0.018500000000000003,1.07,0.0,1.07
2019-07-14 13:30:00,1.002,0.0,1.002,0.022,0,0.022,0.98,0.0,0.98,1.002,0.0,1.002,0.022,0,0.022,0.98,0.0,0.98
2019-07-14 14:00:00,0.9605,0.0,0.9605,0.0205,0,0.0205,0.9400000000000001,0.0,0.9400000000000001,0.9605,0.0,0.9605,0.0205,0,0.0205,0.9400000000000001,0.0,0.9400000000000001
2019-07-14 14:30:00,0.9625,0.0,0.9625,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.0,0.9400000000000001,0.9625,0.0,0.9625,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.0,0.9400000000000001
2019-07-14 15:00:00,1.011,0.0,1.011,0.021,0,0.021,0.99,0.0,0.99,1.011,0.0,1.011,0.021,0,0.021,0.99,0.0,0.99
2019-07-14 15:30:00,1.047,0.0,1.047,0.017,0,0.017,1.03,0.0,1.03,1.037,0.0,1.037,0.017,0,0.017,1.02,0.0,1.02
2019-07-14 16:00:00,1.087,0.0,1.087,0.017,0,0.017,1.07,0.0,1.07,1.087,0.0,1.087,0.017,0,0.017,1.07,0.0,1.07
2019-07-14 16:30:00,1.146,0.54,1.2668527933,0.016,0,0.016,1.13,0.54,1.2523977004,1.146,0.0,1.146,0.016,0,0.016,1.13,0.0,1.13
2019-07-14 17:00:00,1.333,0.54,1.4382242523,0.013000000000000001,0,0.013000000000000001,1.32,0.54,1.4261837189,1.2429999999999999,0.0,1.2429999999999999,0.013000000000000001,0,0.013000000000000001,1.23,0.0,1.23
2019-07-14 17:30:00,1.4225,0.54,1.521547321,0.0125,0,0.0125,1.4100000000000001,0.54,1.5098675439,1.3525,0.0,1.3525,0.0125,0,0.0125,1.34,0.0,1.34
2019-07-14 18:00:00,1.479,0.54,1.5744970625999999,0.009000000000000001,0,0.009000000000000001,1.47,0.54,1.5660459762999999,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34
2019-07-14 18:30:00,1.476,0.54,1.5716793566,0.006,0,0.006,1.47,0.54,1.5660459762999999,1.446,0.0,1.446,0.006,0,0.006,1.44,0.0,1.44
2019-07-14 19:00:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.483,0.0,1.483,0.003,0,0.003,1.48,0.0,1.48
2019-07-14 19:30:00,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49
2019-07-14 20:00:00,1.5899999999999999,0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,0.54,1.6791962363000001,1.5,-0.54,1.5942396307000002,0.0,0,0.0,1.5,-0.54,1.5942396307000002
2019-07-14 20:30:00,1.6099999999999999,0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,0.54,1.6981460479,1.5,-0.54,1.5942396307000002,0.0,0,0.0,1.5,-0.54,1.5942396307000002
2019-07-14 21:00:00,1.54,0.54,1.6319313710999999,0.0,0,0.0,1.54,0.54,1.6319313710999999,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-07-14 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-14 22:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-07-14 22:30:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-14 23:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-07-14 23:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-07-15 00:00:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-07-15 00:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-07-15 01:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-15 01:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-07-15 02:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-15 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-15 03:00:00,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-15 03:30:00,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2,1.191,0.0,1.191,0.001,0,0.001,1.19,0.0,1.19
2019-07-15 04:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-15 04:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-15 05:00:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2019-07-15 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-15 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-15 06:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-07-15 07:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-07-15 07:30:00,1.4815,0.54,1.5768456646,0.0015,0,0.0015,1.48,0.54,1.5754364475,1.4815,0.0,1.4815,0.0015,0,0.0015,1.48,0.0,1.48
2019-07-15 08:00:00,1.533,0.0,1.533,0.003,0,0.003,1.53,0.0,1.53,1.533,0.0,1.533,0.003,0,0.003,1.53,0.0,1.53
2019-07-15 08:30:00,1.4955,0.0,1.4955,0.0055000000000000005,0,0.0055000000000000005,1.49,0.0,1.49,1.4855,0.0,1.4855,0.0055000000000000005,0,0.0055000000000000005,1.48,0.0,1.48
2019-07-15 09:00:00,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34
2019-07-15 09:30:00,1.343,0.0,1.343,0.013000000000000001,0,0.013000000000000001,1.33,0.0,1.33,1.343,0.0,1.343,0.013000000000000001,0,0.013000000000000001,1.33,0.0,1.33
2019-07-15 10:00:00,1.2435,0.0,1.2435,0.0135,0,0.0135,1.23,0.0,1.23,1.2435,0.0,1.2435,0.0135,0,0.0135,1.23,0.0,1.23
2019-07-15 10:30:00,1.216,0.0,1.216,0.016,0,0.016,1.2,0.0,1.2,1.216,0.0,1.216,0.016,0,0.016,1.2,0.0,1.2
2019-07-15 11:00:00,1.1385,0.0,1.1385,0.018500000000000003,0,0.018500000000000003,1.12,0.0,1.12,1.1285,0.0,1.1285,0.018500000000000003,0,0.018500000000000003,1.11,0.0,1.11
2019-07-15 11:30:00,1.15,0.0,1.15,0.02,0,0.02,1.13,0.0,1.13,1.15,0.0,1.15,0.02,0,0.02,1.13,0.0,1.13
2019-07-15 12:00:00,1.098,0.0,1.098,0.018000000000000002,0,0.018000000000000002,1.08,0.0,1.08,1.098,0.0,1.098,0.018000000000000002,0,0.018000000000000002,1.08,0.0,1.08
2019-07-15 12:30:00,1.05,0.0,1.05,0.02,0,0.02,1.03,0.0,1.03,1.05,0.0,1.05,0.02,0,0.02,1.03,0.0,1.03
2019-07-15 13:00:00,1.085,0.0,1.085,0.025,0,0.025,1.06,0.0,1.06,1.085,0.0,1.085,0.025,0,0.025,1.06,0.0,1.06
2019-07-15 13:30:00,0.994,0.0,0.994,0.024,0,0.024,0.97,0.0,0.97,0.994,0.0,0.994,0.024,0,0.024,0.97,0.0,0.97
2019-07-15 14:00:00,0.9835,0.0,0.9835,0.0235,0,0.0235,0.96,0.0,0.96,0.9935,0.0,0.9935,0.0235,0,0.0235,0.97,0.0,0.97
2019-07-15 14:30:00,0.9625,0.0,0.9625,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.0,0.9400000000000001,0.9625,0.0,0.9625,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.0,0.9400000000000001
2019-07-15 15:00:00,0.9625,0.67,1.1727345181,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.67,1.1543396381,0.9625,0.0,0.9625,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.0,0.9400000000000001
2019-07-15 15:30:00,0.9625,0.0,0.9625,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.0,0.9400000000000001,0.9625,0.0,0.9625,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.0,0.9400000000000001
2019-07-15 16:00:00,1.0325,0.0,1.0325,0.022500000000000003,0,0.022500000000000003,1.01,0.0,1.01,1.0325,0.0,1.0325,0.022500000000000003,0,0.022500000000000003,1.01,0.0,1.01
2019-07-15 16:30:00,1.1375,0.0,1.1375,0.0175,0,0.0175,1.12,0.0,1.12,1.1275,0.0,1.1275,0.0175,0,0.0175,1.11,0.0,1.11
2019-07-15 17:00:00,1.224,0.54,1.3378251007,0.014,0,0.014,1.21,0.54,1.3250283016,1.214,0.0,1.214,0.014,0,0.014,1.2,0.0,1.2
2019-07-15 17:30:00,1.3805,0.54,1.4823563168,0.0105,0,0.0105,1.37,0.54,1.4725827651,1.3405,0.0,1.3405,0.0105,0,0.0105,1.33,0.0,1.33
2019-07-15 18:00:00,1.487,0.54,1.5820142224,0.007,0,0.007,1.48,0.54,1.5754364475,1.447,0.0,1.447,0.007,0,0.007,1.44,0.0,1.44
2019-07-15 18:30:00,1.564,0.54,1.6545984407,0.004,0,0.004,1.56,0.54,1.6508179791000002,1.534,0.0,1.534,0.004,0,0.004,1.53,0.0,1.53
2019-07-15 19:00:00,1.6219999999999999,0.54,1.7095274201000001,0.002,0,0.002,1.62,0.54,1.7076299365,1.6019999999999999,0.0,1.6019999999999999,0.002,0,0.002,1.6,0.0,1.6
2019-07-15 19:30:00,1.6615,0.54,1.7470495843,0.0015,0,0.0015,1.6600000000000001,0.54,1.7456230979,1.5514999999999999,0.0,1.5514999999999999,0.0015,0,0.0015,1.55,0.0,1.55
2019-07-15 20:00:00,1.5805,0.54,1.6702036552,0.0005,0,0.0005,1.58,0.54,1.6697305172,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2019-07-15 20:30:00,1.58,0.54,1.6697305172,0.0,0,0.0,1.58,0.54,1.6697305172,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-15 21:00:00,1.49,0.54,1.5848343762,0.0,0,0.0,1.49,0.54,1.5848343762,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-15 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-07-15 22:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-07-15 22:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-07-15 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-15 23:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-16 00:00:00,1.19,0.54,1.3067899602,0.0,0,0.0,1.19,0.54,1.3067899602,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-16 00:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2019-07-16 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2019-07-16 01:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-16 02:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-16 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-16 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-16 03:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-16 04:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2019-07-16 04:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-16 05:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-16 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-16 06:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-16 06:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-07-16 07:00:00,1.49,0.54,1.5848343762,0.0,0,0.0,1.49,0.54,1.5848343762,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-07-16 07:30:00,1.491,0.54,1.5857745741,0.001,0,0.001,1.49,0.54,1.5848343762,1.4809999999999999,-0.54,1.5763759069,0.001,0,0.001,1.48,-0.54,1.5754364475
2019-07-16 08:00:00,1.4825,0.0,1.4825,0.0025,0,0.0025,1.48,0.0,1.48,1.4825,0.0,1.4825,0.0025,0,0.0025,1.48,0.0,1.48
2019-07-16 08:30:00,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48
2019-07-16 09:00:00,1.377,0.0,1.377,0.007,0,0.007,1.37,0.0,1.37,1.367,0.0,1.367,0.007,0,0.007,1.3599999999999999,0.0,1.3599999999999999
2019-07-16 09:30:00,1.409,0.0,1.409,0.009000000000000001,0,0.009000000000000001,1.4,0.0,1.4,1.399,0.0,1.399,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-07-16 10:00:00,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34
2019-07-16 10:30:00,1.2730000000000001,0.67,1.4385510071,0.013000000000000001,0,0.013000000000000001,1.26,0.67,1.4270599146,1.263,0.0,1.263,0.013000000000000001,0,0.013000000000000001,1.25,0.0,1.25
2019-07-16 11:00:00,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21
2019-07-16 11:30:00,1.236,0.0,1.236,0.016,0,0.016,1.22,0.0,1.22,1.236,0.0,1.236,0.016,0,0.016,1.22,0.0,1.22
2019-07-16 12:00:00,1.3185,0.0,1.3185,0.018500000000000003,0,0.018500000000000003,1.3,0.0,1.3,1.3185,0.0,1.3185,0.018500000000000003,0,0.018500000000000003,1.3,0.0,1.3
2019-07-16 12:30:00,1.3405,0.0,1.3405,0.0205,0,0.0205,1.32,0.0,1.32,1.3305,0.0,1.3305,0.0205,0,0.0205,1.31,0.0,1.31
2019-07-16 13:00:00,1.2515,0.0,1.2515,0.021500000000000002,0,0.021500000000000002,1.23,0.0,1.23,1.2415,0.0,1.2415,0.021500000000000002,0,0.021500000000000002,1.22,0.0,1.22
2019-07-16 13:30:00,1.1425,0.0,1.1425,0.022500000000000003,0,0.022500000000000003,1.12,0.0,1.12,1.1425,0.0,1.1425,0.022500000000000003,0,0.022500000000000003,1.12,0.0,1.12
2019-07-16 14:00:00,1.002,0.0,1.002,0.022,0,0.022,0.98,0.0,0.98,1.002,0.0,1.002,0.022,0,0.022,0.98,0.0,0.98
2019-07-16 14:30:00,1.0205,0.0,1.0205,0.0205,0,0.0205,1.0,0.0,1.0,1.0205,0.0,1.0205,0.0205,0,0.0205,1.0,0.0,1.0
2019-07-16 15:00:00,0.9805,0.0,0.9805,0.0205,0,0.0205,0.96,0.0,0.96,0.9805,0.0,0.9805,0.0205,0,0.0205,0.96,0.0,0.96
2019-07-16 15:30:00,1.0195,0.0,1.0195,0.0195,0,0.0195,1.0,0.0,1.0,1.0195,0.0,1.0195,0.0195,0,0.0195,1.0,0.0,1.0
2019-07-16 16:00:00,1.0885,0.0,1.0885,0.018500000000000003,0,0.018500000000000003,1.07,0.0,1.07,1.0885,0.0,1.0885,0.018500000000000003,0,0.018500000000000003,1.07,0.0,1.07
2019-07-16 16:30:00,1.163,0.0,1.163,0.013000000000000001,0,0.013000000000000001,1.15,0.0,1.15,1.163,0.0,1.163,0.013000000000000001,0,0.013000000000000001,1.15,0.0,1.15
2019-07-16 17:00:00,1.262,0.0,1.262,0.012,0,0.012,1.25,0.0,1.25,1.252,0.0,1.252,0.012,0,0.012,1.24,0.0,1.24
2019-07-16 17:30:00,1.44,0.5700000000000001,1.5487091399000001,0.01,0,0.01,1.43,0.5700000000000001,1.5394154735,1.4100000000000001,0.0,1.4100000000000001,0.01,0,0.01,1.4,0.0,1.4
2019-07-16 18:00:00,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47,1.4785,0.54,1.5740273981000001,0.0085,0,0.0085,1.47,0.54,1.5660459762999999
2019-07-16 18:30:00,1.565,0.59,1.6725205529,0.005,0,0.005,1.56,0.59,1.6678429182999999,1.4849999999999999,0.0,1.4849999999999999,0.005,0,0.005,1.48,0.0,1.48
2019-07-16 19:00:00,1.5030000000000001,0.67,1.6455725447,0.003,0,0.003,1.5,0.67,1.6428329191,1.5030000000000001,0.0,1.5030000000000001,0.003,0,0.003,1.5,0.0,1.5
2019-07-16 19:30:00,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56
2019-07-16 20:00:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-07-16 20:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-16 21:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-16 21:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-16 22:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-16 22:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-07-16 23:00:00,1.35,0.54,1.4539944979000001,0.0,0,0.0,1.35,0.54,1.4539944979000001,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-16 23:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-17 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-17 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-17 01:00:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-07-17 01:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-17 02:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-17 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-17 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-17 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-17 04:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-17 04:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-07-17 05:00:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2019-07-17 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-17 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-17 06:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-07-17 07:00:00,1.4505,0.54,1.5477565215,0.0005,0,0.0005,1.45,0.54,1.5472879499,1.4205,0.0,1.4205,0.0005,0,0.0005,1.42,0.0,1.42
2019-07-17 07:30:00,1.5105,0.56,1.6109656266,0.0005,0,0.0005,1.51,0.56,1.6104968178,1.4905,0.0,1.4905,0.0005,0,0.0005,1.49,0.0,1.49
2019-07-17 08:00:00,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58,1.5705,0.0,1.5705,0.0005,0,0.0005,1.57,0.0,1.57
2019-07-17 08:30:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2019-07-17 09:00:00,1.536,0.0,1.536,0.006,0,0.006,1.53,0.0,1.53,1.526,0.0,1.526,0.006,0,0.006,1.52,0.0,1.52
2019-07-17 09:30:00,1.476,0.0,1.476,0.006,0,0.006,1.47,0.0,1.47,1.476,0.0,1.476,0.006,0,0.006,1.47,0.0,1.47
2019-07-17 10:00:00,1.4475,0.0,1.4475,0.007500000000000001,0,0.007500000000000001,1.44,0.0,1.44,1.4475,0.0,1.4475,0.007500000000000001,0,0.007500000000000001,1.44,0.0,1.44
2019-07-17 10:30:00,1.409,0.0,1.409,0.009000000000000001,0,0.009000000000000001,1.4,0.0,1.4,1.409,0.0,1.409,0.009000000000000001,0,0.009000000000000001,1.4,0.0,1.4
2019-07-17 11:00:00,1.3805,0.0,1.3805,0.0105,0,0.0105,1.37,0.0,1.37,1.3805,0.0,1.3805,0.0105,0,0.0105,1.37,0.0,1.37
2019-07-17 11:30:00,1.322,0.0,1.322,0.012,0,0.012,1.31,0.0,1.31,1.322,0.0,1.322,0.012,0,0.012,1.31,0.0,1.31
2019-07-17 12:00:00,1.3235000000000001,0.0,1.3235000000000001,0.0135,0,0.0135,1.31,0.0,1.31,1.3235000000000001,0.0,1.3235000000000001,0.0135,0,0.0135,1.31,0.0,1.31
2019-07-17 12:30:00,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34
2019-07-17 13:00:00,1.2045,0.67,1.3783033955000001,0.0145,0,0.0145,1.19,0.67,1.3656500284,1.2045,0.0,1.2045,0.0145,0,0.0145,1.19,0.0,1.19
2019-07-17 13:30:00,1.207,0.0,1.207,0.017,0,0.017,1.19,0.0,1.19,1.207,0.0,1.207,0.017,0,0.017,1.19,0.0,1.19
2019-07-17 14:00:00,1.158,0.0,1.158,0.018000000000000002,0,0.018000000000000002,1.1400000000000001,0.0,1.1400000000000001,1.158,0.0,1.158,0.018000000000000002,0,0.018000000000000002,1.1400000000000001,0.0,1.1400000000000001
2019-07-17 14:30:00,1.0925,0.0,1.0925,0.022500000000000003,0,0.022500000000000003,1.07,0.0,1.07,1.0925,0.0,1.0925,0.022500000000000003,0,0.022500000000000003,1.07,0.0,1.07
2019-07-17 15:00:00,1.1055,0.54,1.2303374537,0.0155,0,0.0155,1.09,0.54,1.2164292006,1.1055,0.0,1.1055,0.0155,0,0.0155,1.09,0.0,1.09
2019-07-17 15:30:00,1.18,0.0,1.18,0.02,0,0.02,1.16,0.0,1.16,1.18,0.0,1.18,0.02,0,0.02,1.16,0.0,1.16
2019-07-17 16:00:00,1.178,0.0,1.178,0.018000000000000002,0,0.018000000000000002,1.16,0.0,1.16,1.178,0.0,1.178,0.018000000000000002,0,0.018000000000000002,1.16,0.0,1.16
2019-07-17 16:30:00,1.168,0.0,1.168,0.008,0,0.008,1.16,0.0,1.16,1.168,0.0,1.168,0.008,0,0.008,1.16,0.0,1.16
2019-07-17 17:00:00,1.461,0.0,1.461,0.011,0,0.011,1.45,0.0,1.45,1.451,0.0,1.451,0.011,0,0.011,1.44,0.0,1.44
2019-07-17 17:30:00,1.5885,0.54,1.6777759833,0.0085,0,0.0085,1.58,0.54,1.6697305172,1.4985,0.0,1.4985,0.0085,0,0.0085,1.49,0.0,1.49
2019-07-17 18:00:00,1.6480000000000001,0.54,1.7342156729,0.008,0,0.008,1.6400000000000001,0.54,1.7266151858,1.5979999999999999,0.0,1.5979999999999999,0.008,0,0.008,1.5899999999999999,0.0,1.5899999999999999
2019-07-17 18:30:00,1.5945,0.0,1.5945,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,0.0,1.5899999999999999,1.5945,0.0,1.5945,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,0.0,1.5899999999999999
2019-07-17 19:00:00,1.663,0.54,1.7484761937000002,0.003,0,0.003,1.6600000000000001,0.54,1.7456230979,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999
2019-07-17 19:30:00,1.6245,0.54,1.7118996028,0.0045000000000000005,0,0.0045000000000000005,1.62,0.54,1.7076299365,1.5445,0.0,1.5445,0.0045000000000000005,0,0.0045000000000000005,1.54,0.0,1.54
2019-07-17 20:00:00,1.6015000000000001,0.54,1.6900894207000001,0.0015,0,0.0015,1.6,0.54,1.6886681142,1.4815,0.0,1.4815,0.0015,0,0.0015,1.48,0.0,1.48
2019-07-17 20:30:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-07-17 21:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2019-07-17 21:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-07-17 22:00:00,1.4905,0.0,1.4905,0.0005,0,0.0005,1.49,0.0,1.49,1.4905,0.0,1.4905,0.0005,0,0.0005,1.49,0.0,1.49
2019-07-17 22:30:00,1.443,0.0,1.443,0.003,0,0.003,1.44,0.0,1.44,1.433,0.0,1.433,0.003,0,0.003,1.43,0.0,1.43
2019-07-17 23:00:00,1.3445,0.54,1.448889316,0.0045000000000000005,0,0.0045000000000000005,1.34,0.54,1.4447145047,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34
2019-07-17 23:30:00,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25
2019-07-18 00:00:00,1.203,0.0,1.203,0.003,0,0.003,1.2,0.0,1.2,1.193,0.0,1.193,0.003,0,0.003,1.19,0.0,1.19
2019-07-18 00:30:00,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19
2019-07-18 01:00:00,1.183,0.0,1.183,0.003,0,0.003,1.18,0.0,1.18,1.163,0.0,1.163,0.003,0,0.003,1.16,0.0,1.16
2019-07-18 01:30:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-18 02:00:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-18 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-18 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-18 03:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2
2019-07-18 04:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2019-07-18 04:30:00,1.172,0.0,1.172,0.002,0,0.002,1.17,0.0,1.17,1.172,0.0,1.172,0.002,0,0.002,1.17,0.0,1.17
2019-07-18 05:00:00,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17,1.1605,0.0,1.1605,0.0005,0,0.0005,1.16,0.0,1.16
2019-07-18 05:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-18 06:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-18 06:30:00,1.3515000000000001,0.0,1.3515000000000001,0.0015,0,0.0015,1.35,0.0,1.35,1.3515000000000001,0.0,1.3515000000000001,0.0015,0,0.0015,1.35,0.0,1.35
2019-07-18 07:00:00,1.454,0.0,1.454,0.004,0,0.004,1.45,0.0,1.45,1.444,0.0,1.444,0.004,0,0.004,1.44,0.0,1.44
2019-07-18 07:30:00,1.542,0.54,1.6338188394,0.002,0,0.002,1.54,0.54,1.6319313710999999,1.482,0.0,1.482,0.002,0,0.002,1.48,0.0,1.48
2019-07-18 08:00:00,1.5945,0.0,1.5945,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,0.0,1.5899999999999999,1.5945,0.0,1.5945,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,0.0,1.5899999999999999
2019-07-18 08:30:00,1.51,0.0,1.51,0.01,0,0.01,1.5,0.0,1.5,1.51,0.0,1.51,0.01,0,0.01,1.5,0.0,1.5
2019-07-18 09:00:00,1.4855,0.0,1.4855,0.0055000000000000005,0,0.0055000000000000005,1.48,0.0,1.48,1.4855,0.0,1.4855,0.0055000000000000005,0,0.0055000000000000005,1.48,0.0,1.48
2019-07-18 09:30:00,1.467,0.0,1.467,0.007,0,0.007,1.46,0.0,1.46,1.467,0.0,1.467,0.007,0,0.007,1.46,0.0,1.46
2019-07-18 10:00:00,1.446,0.0,1.446,0.006,0,0.006,1.44,0.0,1.44,1.436,0.0,1.436,0.006,0,0.006,1.43,0.0,1.43
2019-07-18 10:30:00,1.447,0.0,1.447,0.007,0,0.007,1.44,0.0,1.44,1.437,0.0,1.437,0.007,0,0.007,1.43,0.0,1.43
2019-07-18 11:00:00,1.3475000000000001,0.0,1.3475000000000001,0.007500000000000001,0,0.007500000000000001,1.34,0.0,1.34,1.3475000000000001,0.0,1.3475000000000001,0.007500000000000001,0,0.007500000000000001,1.34,0.0,1.34
2019-07-18 11:30:00,1.3125,0.67,1.4736201173,0.0125,0,0.0125,1.3,0.67,1.4624978632,1.3025,0.0,1.3025,0.0125,0,0.0125,1.29,0.0,1.29
2019-07-18 12:00:00,1.3945,0.0,1.3945,0.0145,0,0.0145,1.38,0.0,1.38,1.3845,0.0,1.3845,0.0145,0,0.0145,1.37,0.0,1.37
2019-07-18 12:30:00,1.249,0.0,1.249,0.019,0,0.019,1.23,0.0,1.23,1.249,0.0,1.249,0.019,0,0.019,1.23,0.0,1.23
2019-07-18 13:00:00,1.3535,0.0,1.3535,0.0135,0,0.0135,1.34,0.0,1.34,1.3435000000000001,0.0,1.3435000000000001,0.0135,0,0.0135,1.33,0.0,1.33
2019-07-18 13:30:00,1.3255,0.0,1.3255,0.0155,0,0.0155,1.31,0.0,1.31,1.3255,0.0,1.3255,0.0155,0,0.0155,1.31,0.0,1.31
2019-07-18 14:00:00,1.1625,0.0,1.1625,0.022500000000000003,0,0.022500000000000003,1.1400000000000001,0.0,1.1400000000000001,1.1625,0.0,1.1625,0.022500000000000003,0,0.022500000000000003,1.1400000000000001,0.0,1.1400000000000001
2019-07-18 14:30:00,1.217,0.0,1.217,0.017,0,0.017,1.2,0.0,1.2,1.217,0.0,1.217,0.017,0,0.017,1.2,0.0,1.2
2019-07-18 15:00:00,1.1615,0.67,1.3408886046,0.021500000000000002,0,0.021500000000000002,1.1400000000000001,0.67,1.3223085873,1.1615,0.0,1.1615,0.021500000000000002,0,0.021500000000000002,1.1400000000000001,0.0,1.1400000000000001
2019-07-18 15:30:00,1.2215,0.54,1.3355381874,0.0115,0,0.0115,1.21,0.54,1.3250283016,1.2115,0.0,1.2115,0.0115,0,0.0115,1.2,0.0,1.2
2019-07-18 16:00:00,1.316,0.54,1.4224823373,0.006,0,0.006,1.31,0.54,1.4169333082,1.256,0.0,1.256,0.006,0,0.006,1.25,0.0,1.25
2019-07-18 16:30:00,1.3855,0.54,1.4870138701,0.0055000000000000005,0,0.0055000000000000005,1.38,0.54,1.4818906842000001,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34
2019-07-18 17:00:00,1.452,0.54,1.5491623543,0.012,0,0.012,1.44,0.54,1.5379206742,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34
2019-07-18 17:30:00,1.5505,0.54,1.6418435522000001,0.0105,0,0.0105,1.54,0.54,1.6319313710999999,1.5105,0.0,1.5105,0.0105,0,0.0105,1.5,0.0,1.5
2019-07-18 18:00:00,1.53,0.0,1.53,0.01,0,0.01,1.52,0.0,1.52,1.53,0.0,1.53,0.01,0,0.01,1.52,0.0,1.52
2019-07-18 18:30:00,1.557,0.0,1.557,0.007,0,0.007,1.55,0.0,1.55,1.557,0.0,1.557,0.007,0,0.007,1.55,0.0,1.55
2019-07-18 19:00:00,1.6320000000000001,0.54,1.7190183245,0.002,0,0.002,1.63,0.54,1.7171196813,1.572,0.0,1.572,0.002,0,0.002,1.57,0.0,1.57
2019-07-18 19:30:00,1.681,0.54,1.7656049955,0.001,0,0.001,1.6800000000000002,0.54,1.7646529404,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999
2019-07-18 20:00:00,1.6505,0.54,1.7365915611,0.0005,0,0.0005,1.65,0.54,1.7361163555,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999
2019-07-18 20:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-18 21:00:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-07-18 21:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-07-18 22:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-07-18 22:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-18 23:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-07-18 23:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-07-19 00:00:00,1.21,0.54,1.3250283016,0.0,0,0.0,1.21,0.54,1.3250283016,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-19 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-19 01:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-19 01:30:00,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29,1.2605,0.0,1.2605,0.0005,0,0.0005,1.26,0.0,1.26
2019-07-19 02:00:00,1.321,0.0,1.321,0.001,0,0.001,1.32,0.0,1.32,1.311,0.0,1.311,0.001,0,0.001,1.31,0.0,1.31
2019-07-19 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-19 03:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-19 03:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-19 04:00:00,1.222,0.0,1.222,0.002,0,0.002,1.22,0.0,1.22,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2019-07-19 04:30:00,1.2055,0.0,1.2055,0.0055000000000000005,0,0.0055000000000000005,1.2,0.0,1.2,1.2055,0.0,1.2055,0.0055000000000000005,0,0.0055000000000000005,1.2,0.0,1.2
2019-07-19 05:00:00,1.17,0.54,1.2886038957000001,0.01,0,0.01,1.16,0.54,1.2795311641,1.16,0.0,1.16,0.01,0,0.01,1.15,0.0,1.15
2019-07-19 05:30:00,1.209,0.0,1.209,0.009000000000000001,0,0.009000000000000001,1.2,0.0,1.2,1.209,0.0,1.209,0.009000000000000001,0,0.009000000000000001,1.2,0.0,1.2
2019-07-19 06:00:00,1.2115,0.0,1.2115,0.0115,0,0.0115,1.2,0.0,1.2,1.2115,0.0,1.2115,0.0115,0,0.0115,1.2,0.0,1.2
2019-07-19 06:30:00,1.35,0.54,1.4539944979000001,0.01,0,0.01,1.34,0.54,1.4447145047,1.31,0.0,1.31,0.01,0,0.01,1.3,0.0,1.3
2019-07-19 07:00:00,1.4915,0.54,1.5862447005,0.0115,0,0.0115,1.48,0.54,1.5754364475,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44
2019-07-19 07:30:00,1.5785,0.0,1.5785,0.0085,0,0.0085,1.57,0.0,1.57,1.5785,0.0,1.5785,0.0085,0,0.0085,1.57,0.0,1.57
2019-07-19 08:00:00,1.6185,0.0,1.6185,0.0085,0,0.0085,1.6099999999999999,0.0,1.6099999999999999,1.6185,0.0,1.6185,0.0085,0,0.0085,1.6099999999999999,0.0,1.6099999999999999
2019-07-19 08:30:00,1.6400000000000001,0.54,1.7266151858,0.01,0,0.01,1.63,0.54,1.7171196813,1.6,0.0,1.6,0.01,0,0.01,1.5899999999999999,0.0,1.5899999999999999
2019-07-19 09:00:00,1.635,0.54,1.7218667196,0.005,0,0.005,1.63,0.54,1.7171196813,1.565,0.0,1.565,0.005,0,0.005,1.56,0.0,1.56
2019-07-19 09:30:00,1.617,0.54,1.7047841506,0.007,0,0.007,1.6099999999999999,0.54,1.6981460479,1.5270000000000001,0.0,1.5270000000000001,0.007,0,0.007,1.52,0.0,1.52
2019-07-19 10:00:00,1.6155,0.54,1.7033614561000001,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,0.54,1.6981460479,1.5255,0.0,1.5255,0.0055000000000000005,0,0.0055000000000000005,1.52,0.0,1.52
2019-07-19 10:30:00,1.585,0.54,1.6744626004,0.005,0,0.005,1.58,0.54,1.6697305172,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47
2019-07-19 11:00:00,1.6155,0.54,1.7033614561000001,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,0.54,1.6981460479,1.5055,0.0,1.5055,0.0055000000000000005,0,0.0055000000000000005,1.5,0.0,1.5
2019-07-19 11:30:00,1.6195,0.54,1.7071556022,0.0095,0,0.0095,1.6099999999999999,0.54,1.6981460479,1.4895,0.0,1.4895,0.0095,0,0.0095,1.48,0.0,1.48
2019-07-19 12:00:00,1.5750000000000002,0.5700000000000001,1.674970149,0.005,0,0.005,1.57,0.5700000000000001,1.6702694393000002,1.4849999999999999,0.0,1.4849999999999999,0.005,0,0.005,1.48,0.0,1.48
2019-07-19 12:30:00,1.484,0.64,1.6161237576,0.014,0,0.014,1.47,0.64,1.6032778923,1.3940000000000001,0.0,1.3940000000000001,0.014,0,0.014,1.38,0.0,1.38
2019-07-19 13:00:00,1.4295,0.0,1.4295,0.0095,0,0.0095,1.42,0.0,1.42,1.4195,0.0,1.4195,0.0095,0,0.0095,1.4100000000000001,0.0,1.4100000000000001
2019-07-19 13:30:00,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47
2019-07-19 14:00:00,1.5030000000000001,0.54,1.5970626162000001,0.003,0,0.003,1.5,0.54,1.5942396307000002,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-07-19 14:30:00,1.534,0.54,1.6262705802,0.004,0,0.004,1.53,0.54,1.6224980740000001,1.454,0.0,1.454,0.004,0,0.004,1.45,0.0,1.45
2019-07-19 15:00:00,1.5045000000000002,0.56,1.6053411630999999,0.0045000000000000005,0,0.0045000000000000005,1.5,0.56,1.6011246048,1.4545,0.0,1.4545,0.0045000000000000005,0,0.0045000000000000005,1.45,0.0,1.45
2019-07-19 15:30:00,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47
2019-07-19 16:00:00,1.495,0.0,1.495,0.005,0,0.005,1.49,0.0,1.49,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47
2019-07-19 16:30:00,1.512,0.0,1.512,0.002,0,0.002,1.51,0.0,1.51,1.512,0.0,1.512,0.002,0,0.002,1.51,0.0,1.51
2019-07-19 17:00:00,1.6755,0.54,1.7603693504,0.0055000000000000005,0,0.0055000000000000005,1.67,0.54,1.7551353224000001,1.6155,0.0,1.6155,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,0.0,1.6099999999999999
2019-07-19 17:30:00,1.76,0.54,1.840978001,0.0,0,0.0,1.76,0.54,1.840978001,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-07-19 18:00:00,1.8599999999999999,0.54,1.936801487,0.0,0,0.0,1.8599999999999999,0.54,1.936801487,1.75,-0.54,1.8314202139,0.0,0,0.0,1.75,-0.54,1.8314202139
2019-07-19 18:30:00,1.7610000000000001,0.0,1.7610000000000001,0.001,0,0.001,1.76,0.0,1.76,1.751,0.0,1.751,0.001,0,0.001,1.75,0.0,1.75
2019-07-19 19:00:00,1.7425000000000002,0.0,1.7425000000000002,0.0025,0,0.0025,1.74,0.0,1.74,1.7425000000000002,0.0,1.7425000000000002,0.0025,0,0.0025,1.74,0.0,1.74
2019-07-19 19:30:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-07-19 20:00:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-07-19 20:30:00,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65,1.6405,0.0,1.6405,0.0005,0,0.0005,1.6400000000000001,0.0,1.6400000000000001
2019-07-19 21:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-19 21:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-19 22:00:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-07-19 22:30:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-19 23:00:00,1.3820000000000001,0.0,1.3820000000000001,0.002,0,0.002,1.38,0.0,1.38,1.3820000000000001,0.0,1.3820000000000001,0.002,0,0.002,1.38,0.0,1.38
2019-07-19 23:30:00,1.3315000000000001,0.0,1.3315000000000001,0.0015,0,0.0015,1.33,0.0,1.33,1.3215,0.0,1.3215,0.0015,0,0.0015,1.32,0.0,1.32
2019-07-20 00:00:00,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2019-07-20 00:30:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-07-20 01:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-20 01:30:00,1.3315000000000001,0.0,1.3315000000000001,0.0015,0,0.0015,1.33,0.0,1.33,1.3315000000000001,0.0,1.3315000000000001,0.0015,0,0.0015,1.33,0.0,1.33
2019-07-20 02:00:00,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33
2019-07-20 02:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-20 03:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-20 03:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-20 04:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-20 04:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-20 05:00:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-07-20 05:30:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-07-20 06:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-20 06:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-07-20 07:00:00,1.4415,0.0,1.4415,0.0015,0,0.0015,1.44,0.0,1.44,1.4315,0.0,1.4315,0.0015,0,0.0015,1.43,0.0,1.43
2019-07-20 07:30:00,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47
2019-07-20 08:00:00,1.514,0.54,1.6074190493,0.004,0,0.004,1.51,0.54,1.603652082,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47
2019-07-20 08:30:00,1.5535,0.54,1.644676944,0.0035,0,0.0035,1.55,0.54,1.6413713778,1.5434999999999999,0.0,1.5434999999999999,0.0035,0,0.0035,1.54,0.0,1.54
2019-07-20 09:00:00,1.4825,0.0,1.4825,0.0025,0,0.0025,1.48,0.0,1.48,1.4825,0.0,1.4825,0.0025,0,0.0025,1.48,0.0,1.48
2019-07-20 09:30:00,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49
2019-07-20 10:00:00,1.45,0.0,1.45,0.01,0,0.01,1.44,0.0,1.44,1.44,0.0,1.44,0.01,0,0.01,1.43,0.0,1.43
2019-07-20 10:30:00,1.437,0.0,1.437,0.017,0,0.017,1.42,0.0,1.42,1.427,0.0,1.427,0.017,0,0.017,1.4100000000000001,0.0,1.4100000000000001
2019-07-20 11:00:00,1.3275000000000001,0.54,1.4331281345,0.0275,0,0.0275,1.3,0.54,1.4076931484,1.3175,0.0,1.3175,0.0275,0,0.0275,1.29,0.0,1.29
2019-07-20 11:30:00,1.2415,0.0,1.2415,0.0315,0,0.0315,1.21,0.0,1.21,1.2415,0.0,1.2415,0.0315,0,0.0315,1.21,0.0,1.21
2019-07-20 12:00:00,1.223,0.0,1.223,0.033,0,0.033,1.19,0.0,1.19,1.223,0.0,1.223,0.033,0,0.033,1.19,0.0,1.19
2019-07-20 12:30:00,1.203,0.0,1.203,0.033,0,0.033,1.17,0.0,1.17,1.203,0.0,1.203,0.033,0,0.033,1.17,0.0,1.17
2019-07-20 13:00:00,1.2315,0.0,1.2315,0.0315,0,0.0315,1.2,0.0,1.2,1.2215,0.0,1.2215,0.0315,0,0.0315,1.19,0.0,1.19
2019-07-20 13:30:00,1.191,0.0,1.191,0.031,0,0.031,1.16,0.0,1.16,1.191,0.0,1.191,0.031,0,0.031,1.16,0.0,1.16
2019-07-20 14:00:00,1.1145,0.0,1.1145,0.0245,0,0.0245,1.09,0.0,1.09,1.1145,0.0,1.1145,0.0245,0,0.0245,1.09,0.0,1.09
2019-07-20 14:30:00,1.1785,0.0,1.1785,0.0285,0,0.0285,1.15,0.0,1.15,1.1685,0.0,1.1685,0.0285,0,0.0285,1.1400000000000001,0.0,1.1400000000000001
2019-07-20 15:00:00,1.0975,0.0,1.0975,0.0275,0,0.0275,1.07,0.0,1.07,1.0975,0.0,1.0975,0.0275,0,0.0275,1.07,0.0,1.07
2019-07-20 15:30:00,1.117,0.0,1.117,0.027,0,0.027,1.09,0.0,1.09,1.117,0.0,1.117,0.027,0,0.027,1.09,0.0,1.09
2019-07-20 16:00:00,1.2255,0.0,1.2255,0.025500000000000002,0,0.025500000000000002,1.2,0.0,1.2,1.2155,0.0,1.2155,0.025500000000000002,0,0.025500000000000002,1.19,0.0,1.19
2019-07-20 16:30:00,1.2305,0.0,1.2305,0.030500000000000003,0,0.030500000000000003,1.2,0.0,1.2,1.2205,0.0,1.2205,0.030500000000000003,0,0.030500000000000003,1.19,0.0,1.19
2019-07-20 17:00:00,1.344,0.0,1.344,0.024,0,0.024,1.32,0.0,1.32,1.344,0.0,1.344,0.024,0,0.024,1.32,0.0,1.32
2019-07-20 17:30:00,1.4515,0.0,1.4515,0.021500000000000002,0,0.021500000000000002,1.43,0.0,1.43,1.4315,0.0,1.4315,0.021500000000000002,0,0.021500000000000002,1.4100000000000001,0.0,1.4100000000000001
2019-07-20 18:00:00,1.4685000000000001,0.0,1.4685000000000001,0.018500000000000003,0,0.018500000000000003,1.45,0.0,1.45,1.4685000000000001,0.0,1.4685000000000001,0.018500000000000003,0,0.018500000000000003,1.45,0.0,1.45
2019-07-20 18:30:00,1.541,0.54,1.6328750718,0.011,0,0.011,1.53,0.54,1.6224980740000001,1.471,0.0,1.471,0.011,0,0.011,1.46,0.0,1.46
2019-07-20 19:00:00,1.6165,0.54,1.7043099043,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.54,1.6981460479,1.4965,0.0,1.4965,0.006500000000000001,0,0.006500000000000001,1.49,0.0,1.49
2019-07-20 19:30:00,1.6139999999999999,0.54,1.7019388943,0.004,0,0.004,1.6099999999999999,0.54,1.6981460479,1.504,0.0,1.504,0.004,0,0.004,1.5,0.0,1.5
