Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-20 20:00:00,1.5710000000000002,0.54,1.6612167227999999,0.001,0,0.001,1.57,0.54,1.6602710622,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49
2019-07-20 20:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.48,-0.54,1.5754364475,0.0,0,0.0,1.48,-0.54,1.5754364475
2019-07-20 21:00:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.48,-0.54,1.5754364475,0.0,0,0.0,1.48,-0.54,1.5754364475
2019-07-20 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.45,-0.54,1.5472879499,0.0,0,0.0,1.45,-0.54,1.5472879499
2019-07-20 22:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-07-20 22:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.43,-0.54,1.5285614152,0.0,0,0.0,1.43,-0.54,1.5285614152
2019-07-20 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-07-20 23:30:00,1.35,0.54,1.4539944979000001,0.0,0,0.0,1.35,0.54,1.4539944979000001,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-07-21 00:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-07-21 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-21 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-21 01:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-07-21 02:00:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-07-21 02:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-21 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-21 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-21 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-21 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-21 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-21 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-21 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-21 06:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-07-21 07:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-21 07:30:00,1.351,0.0,1.351,0.001,0,0.001,1.35,0.0,1.35,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34
2019-07-21 08:00:00,1.412,0.0,1.412,0.002,0,0.002,1.4100000000000001,0.0,1.4100000000000001,1.392,0.0,1.392,0.002,0,0.002,1.3900000000000001,0.0,1.3900000000000001
2019-07-21 08:30:00,1.4335,0.0,1.4335,0.0035,0,0.0035,1.43,0.0,1.43,1.4335,0.0,1.4335,0.0035,0,0.0035,1.43,0.0,1.43
2019-07-21 09:00:00,1.4344999999999999,0.54,1.5327720803,0.0045000000000000005,0,0.0045000000000000005,1.43,0.54,1.5285614152,1.4344999999999999,0.0,1.4344999999999999,0.0045000000000000005,0,0.0045000000000000005,1.43,0.0,1.43
2019-07-21 09:30:00,1.505,0.54,1.5989449647,0.005,0,0.005,1.5,0.54,1.5942396307000002,1.445,0.0,1.445,0.005,0,0.005,1.44,0.0,1.44
2019-07-21 10:00:00,1.545,0.54,1.636650543,0.005,0,0.005,1.54,0.54,1.6319313710999999,1.5150000000000001,0.0,1.5150000000000001,0.005,0,0.005,1.51,0.0,1.51
2019-07-21 10:30:00,1.4685000000000001,0.0,1.4685000000000001,0.0085,0,0.0085,1.46,0.0,1.46,1.4685000000000001,0.0,1.4685000000000001,0.0085,0,0.0085,1.46,0.0,1.46
2019-07-21 11:00:00,1.323,0.0,1.323,0.013000000000000001,0,0.013000000000000001,1.31,0.0,1.31,1.323,0.0,1.323,0.013000000000000001,0,0.013000000000000001,1.31,0.0,1.31
2019-07-21 11:30:00,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21
2019-07-21 12:00:00,1.198,0.0,1.198,0.018000000000000002,0,0.018000000000000002,1.18,0.0,1.18,1.188,0.0,1.188,0.018000000000000002,0,0.018000000000000002,1.17,0.0,1.17
2019-07-21 12:30:00,1.207,0.0,1.207,0.027,0,0.027,1.18,0.0,1.18,1.187,0.0,1.187,0.027,0,0.027,1.16,0.0,1.16
2019-07-21 13:00:00,1.1705,0.54,1.2890578924,0.0205,0,0.0205,1.15,0.54,1.2704723531,1.1805,0.0,1.1805,0.0205,0,0.0205,1.16,0.0,1.16
2019-07-21 13:30:00,1.0885,0.0,1.0885,0.0285,0,0.0285,1.06,0.0,1.06,1.0885,0.0,1.0885,0.0285,0,0.0285,1.06,0.0,1.06
2019-07-21 14:00:00,1.083,0.0,1.083,0.023,0,0.023,1.06,0.0,1.06,1.083,0.0,1.083,0.023,0,0.023,1.06,0.0,1.06
2019-07-21 14:30:00,1.032,0.0,1.032,0.022,0,0.022,1.01,0.0,1.01,1.032,0.0,1.032,0.022,0,0.022,1.01,0.0,1.01
2019-07-21 15:00:00,1.015,0.0,1.015,0.025,0,0.025,0.99,0.0,0.99,1.015,0.0,1.015,0.025,0,0.025,0.99,0.0,0.99
2019-07-21 15:30:00,1.082,0.0,1.082,0.032,0,0.032,1.05,0.0,1.05,1.082,0.0,1.082,0.032,0,0.032,1.05,0.0,1.05
2019-07-21 16:00:00,1.1885,0.0,1.1885,0.0285,0,0.0285,1.16,0.0,1.16,1.1885,0.0,1.1885,0.0285,0,0.0285,1.16,0.0,1.16
2019-07-21 16:30:00,1.2895,0.0,1.2895,0.0195,0,0.0195,1.27,0.0,1.27,1.2895,0.0,1.2895,0.0195,0,0.0195,1.27,0.0,1.27
2019-07-21 17:00:00,1.467,0.0,1.467,0.017,0,0.017,1.45,0.0,1.45,1.457,0.0,1.457,0.017,0,0.017,1.44,0.0,1.44
2019-07-21 17:30:00,1.556,0.54,1.6470385545,0.016,0,0.016,1.54,0.54,1.6319313710999999,1.546,0.0,1.546,0.016,0,0.016,1.53,0.0,1.53
2019-07-21 18:00:00,1.687,0.54,1.7713184355,0.017,0,0.017,1.67,0.54,1.7551353224000001,1.617,0.0,1.617,0.017,0,0.017,1.6,0.0,1.6
2019-07-21 18:30:00,1.638,0.54,1.7247156287,0.018000000000000002,0,0.018000000000000002,1.62,0.54,1.7076299365,1.6179999999999999,0.0,1.6179999999999999,0.018000000000000002,0,0.018000000000000002,1.6,0.0,1.6
2019-07-21 19:00:00,1.689,0.54,1.7732233362,0.009000000000000001,0,0.009000000000000001,1.6800000000000002,0.54,1.7646529404,1.659,0.0,1.659,0.009000000000000001,0,0.009000000000000001,1.65,0.0,1.65
2019-07-21 19:30:00,1.6480000000000001,0.0,1.6480000000000001,0.008,0,0.008,1.6400000000000001,0.0,1.6400000000000001,1.638,0.0,1.638,0.008,0,0.008,1.63,0.0,1.63
2019-07-21 20:00:00,1.643,0.0,1.643,0.003,0,0.003,1.6400000000000001,0.0,1.6400000000000001,1.633,0.0,1.633,0.003,0,0.003,1.63,0.0,1.63
2019-07-21 20:30:00,1.574,0.0,1.574,0.004,0,0.004,1.57,0.0,1.57,1.574,0.0,1.574,0.004,0,0.004,1.57,0.0,1.57
2019-07-21 21:00:00,1.521,0.0,1.521,0.001,0,0.001,1.52,0.0,1.52,1.5110000000000001,0.0,1.5110000000000001,0.001,0,0.001,1.51,0.0,1.51
2019-07-21 21:30:00,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49,1.4809999999999999,0.0,1.4809999999999999,0.001,0,0.001,1.48,0.0,1.48
2019-07-21 22:00:00,1.4935,0.0,1.4935,0.0035,0,0.0035,1.49,0.0,1.49,1.4835,0.0,1.4835,0.0035,0,0.0035,1.48,0.0,1.48
2019-07-21 22:30:00,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47,1.4825,0.0,1.4825,0.0025,0,0.0025,1.48,0.0,1.48
2019-07-21 23:00:00,1.4045,0.0,1.4045,0.0045000000000000005,0,0.0045000000000000005,1.4,0.0,1.4,1.4045,0.0,1.4045,0.0045000000000000005,0,0.0045000000000000005,1.4,0.0,1.4
2019-07-21 23:30:00,1.2974999999999999,0.0,1.2974999999999999,0.007500000000000001,0,0.007500000000000001,1.29,0.0,1.29,1.2974999999999999,0.0,1.2974999999999999,0.007500000000000001,0,0.007500000000000001,1.29,0.0,1.29
2019-07-22 00:00:00,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21,1.195,0.0,1.195,0.005,0,0.005,1.19,0.0,1.19
2019-07-22 00:30:00,1.2155,0.0,1.2155,0.0055000000000000005,0,0.0055000000000000005,1.21,0.0,1.21,1.1555,0.0,1.1555,0.0055000000000000005,0,0.0055000000000000005,1.15,0.0,1.15
2019-07-22 01:00:00,1.2155,0.54,1.3300527245,0.0055000000000000005,0,0.0055000000000000005,1.21,0.54,1.3250283016,1.0955,0.0,1.0955,0.0055000000000000005,0,0.0055000000000000005,1.09,0.0,1.09
2019-07-22 01:30:00,1.3265,0.54,1.4322018887,0.006500000000000001,0,0.006500000000000001,1.32,0.54,1.4261837189,1.2065000000000001,0.0,1.2065000000000001,0.006500000000000001,0,0.006500000000000001,1.2,0.0,1.2
2019-07-22 02:00:00,1.346,0.54,1.450281352,0.006,0,0.006,1.34,0.54,1.4447145047,1.226,0.0,1.226,0.006,0,0.006,1.22,0.0,1.22
2019-07-22 02:30:00,1.334,0.54,1.4391511387,0.004,0,0.004,1.33,0.54,1.4354441821,1.214,0.0,1.214,0.004,0,0.004,1.21,0.0,1.21
2019-07-22 03:00:00,1.222,0.54,1.335995509,0.002,0,0.002,1.22,0.54,1.3341664064,1.182,0.0,1.182,0.002,0,0.002,1.18,0.0,1.18
2019-07-22 03:30:00,1.212,0.54,1.326854928,0.002,0,0.002,1.21,0.54,1.3250283016,1.182,0.0,1.182,0.002,0,0.002,1.18,0.0,1.18
2019-07-22 04:00:00,1.2115,0.54,1.3263982245000001,0.0015,0,0.0015,1.21,0.54,1.3250283016,1.1815,0.0,1.1815,0.0015,0,0.0015,1.18,0.0,1.18
2019-07-22 04:30:00,1.213,0.54,1.3277684286,0.003,0,0.003,1.21,0.54,1.3250283016,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21
2019-07-22 05:00:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-07-22 05:30:00,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21
2019-07-22 06:00:00,1.282,0.54,1.3910873445,0.002,0,0.002,1.28,0.54,1.3892443989,1.242,0.0,1.242,0.002,0,0.002,1.24,0.0,1.24
2019-07-22 06:30:00,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34
2019-07-22 07:00:00,1.4715,0.54,1.5674540663,0.0015,0,0.0015,1.47,0.54,1.5660459762999999,1.4515,0.0,1.4515,0.0015,0,0.0015,1.45,0.0,1.45
2019-07-22 07:30:00,1.6,0.54,1.6886681142,0.0,0,0.0,1.6,0.54,1.6886681142,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2019-07-22 08:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-22 08:30:00,1.6804999999999999,0.67,1.8091379853,0.0005,0,0.0005,1.6800000000000002,0.67,1.8086735471000002,1.6405,0.0,1.6405,0.0005,0,0.0005,1.6400000000000001,0.0,1.6400000000000001
2019-07-22 09:00:00,1.6605,0.66,1.7868576468000001,0.0005,0,0.0005,1.6600000000000001,0.66,1.7863930139000002,1.6205,0.0,1.6205,0.0005,0,0.0005,1.62,0.0,1.62
2019-07-22 09:30:00,1.7309999999999999,0.67,1.8561414278,0.001,0,0.001,1.73,0.67,1.8552088831,1.7109999999999999,0.0,1.7109999999999999,0.001,0,0.001,1.71,0.0,1.71
2019-07-22 10:00:00,1.682,0.56,1.7727729691,0.002,0,0.002,1.6800000000000002,0.56,1.7708754897,1.662,0.0,1.662,0.002,0,0.002,1.6600000000000001,0.0,1.6600000000000001
2019-07-22 10:30:00,1.623,0.54,1.7104762495,0.003,0,0.003,1.62,0.54,1.7076299365,1.5430000000000001,0.0,1.5430000000000001,0.003,0,0.003,1.54,0.0,1.54
2019-07-22 11:00:00,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47
2019-07-22 11:30:00,1.4655,0.0,1.4655,0.0055000000000000005,0,0.0055000000000000005,1.46,0.0,1.46,1.4655,0.0,1.4655,0.0055000000000000005,0,0.0055000000000000005,1.46,0.0,1.46
2019-07-22 12:00:00,1.407,0.0,1.407,0.007,0,0.007,1.4,0.0,1.4,1.397,0.0,1.397,0.007,0,0.007,1.3900000000000001,0.0,1.3900000000000001
2019-07-22 12:30:00,1.4075,0.0,1.4075,0.007500000000000001,0,0.007500000000000001,1.4,0.0,1.4,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-07-22 13:00:00,1.3795,0.0,1.3795,0.0095,0,0.0095,1.37,0.0,1.37,1.3695,0.0,1.3695,0.0095,0,0.0095,1.3599999999999999,0.0,1.3599999999999999
2019-07-22 13:30:00,1.2905,0.0,1.2905,0.0105,0,0.0105,1.28,0.0,1.28,1.2805,0.0,1.2805,0.0105,0,0.0105,1.27,0.0,1.27
2019-07-22 14:00:00,1.33,0.64,1.4759742545,0.01,0,0.01,1.32,0.64,1.4669696657,1.28,0.0,1.28,0.01,0,0.01,1.27,0.0,1.27
2019-07-22 14:30:00,1.3485,0.64,1.4926661549,0.0085,0,0.0085,1.34,0.64,1.4849915825,1.2785,0.0,1.2785,0.0085,0,0.0085,1.27,0.0,1.27
2019-07-22 15:00:00,1.3505,0.67,1.5075643436,0.0105,0,0.0105,1.34,0.67,1.4981655449,1.2505,0.0,1.2505,0.0105,0,0.0105,1.24,0.0,1.24
2019-07-22 15:30:00,1.3165,0.67,1.4771838917,0.006500000000000001,0,0.006500000000000001,1.31,0.67,1.471393897,1.2165,0.0,1.2165,0.006500000000000001,0,0.006500000000000001,1.21,0.0,1.21
2019-07-22 16:00:00,1.3445,0.63,1.4847828966,0.0045000000000000005,0,0.0045000000000000005,1.34,0.63,1.4807092895,1.2445,0.0,1.2445,0.0045000000000000005,0,0.0045000000000000005,1.24,0.0,1.24
2019-07-22 16:30:00,1.3835,0.0,1.3835,0.0035,0,0.0035,1.38,0.0,1.38,1.3835,0.0,1.3835,0.0035,0,0.0035,1.38,0.0,1.38
2019-07-22 17:00:00,1.5735000000000001,0.67,1.7102053239,0.0035,0,0.0035,1.57,0.67,1.7069856473,1.5035,0.0,1.5035,0.0035,0,0.0035,1.5,0.0,1.5
2019-07-22 17:30:00,1.6425,0.67,1.7738957833,0.0025,0,0.0025,1.6400000000000001,0.67,1.7715812146,1.6325,0.0,1.6325,0.0025,0,0.0025,1.63,0.0,1.63
2019-07-22 18:00:00,1.742,0.64,1.8558458988000002,0.002,0,0.002,1.74,0.64,1.853968716,1.702,0.0,1.702,0.002,0,0.002,1.7000000000000002,0.0,1.7000000000000002
2019-07-22 18:30:00,1.7715,0.54,1.8519752293,0.0015,0,0.0015,1.77,0.54,1.8505404616,1.7215,-0.54,1.8042068202000001,0.0015,0,0.0015,1.72,-0.54,1.8027756377
2019-07-22 19:00:00,1.741,0.56,1.8288469045,0.001,0,0.001,1.74,0.56,1.8278949642,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63
2019-07-22 19:30:00,1.741,0.61,1.8447712594999999,0.001,0,0.001,1.74,0.61,1.8438275407,1.701,0.0,1.701,0.001,0,0.001,1.7000000000000002,0.0,1.7000000000000002
2019-07-22 20:00:00,1.6600000000000001,0.56,1.7519132399,0.0,0,0.0,1.6600000000000001,0.56,1.7519132399,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-07-22 20:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-22 21:00:00,1.62,0.54,1.7076299365,0.0,0,0.0,1.62,0.54,1.7076299365,1.5899999999999999,-0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,-0.54,1.6791962363000001
2019-07-22 21:30:00,1.6099999999999999,0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,0.54,1.6981460479,1.58,-0.54,1.6697305172,0.0,0,0.0,1.58,-0.54,1.6697305172
2019-07-22 22:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-07-22 22:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-22 23:00:00,1.46,0.54,1.5566630978,0.0,0,0.0,1.46,0.54,1.5566630978,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-07-22 23:30:00,1.34,0.54,1.4447145047,0.0,0,0.0,1.34,0.54,1.4447145047,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-07-23 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-23 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-23 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-23 01:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-23 02:00:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-07-23 02:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-23 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-23 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-23 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-23 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-23 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-23 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-23 06:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-07-23 06:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-07-23 07:00:00,1.4405000000000001,0.54,1.5383888488,0.0005,0,0.0005,1.44,0.54,1.5379206742,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43
2019-07-23 07:30:00,1.5015,0.54,1.5956510427000001,0.0015,0,0.0015,1.5,0.54,1.5942396307000002,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5
2019-07-23 08:00:00,1.608,0.6000000000000001,1.7162936812,0.008,0,0.008,1.6,0.6000000000000001,1.7088007491,1.588,0.0,1.588,0.008,0,0.008,1.58,0.0,1.58
2019-07-23 08:30:00,1.638,0.64,1.7585914818,0.008,0,0.008,1.63,0.64,1.7511424842,1.608,0.0,1.608,0.008,0,0.008,1.6,0.0,1.6
2019-07-23 09:00:00,1.5795,0.0,1.5795,0.0095,0,0.0095,1.57,0.0,1.57,1.5795,0.0,1.5795,0.0095,0,0.0095,1.57,0.0,1.57
2019-07-23 09:30:00,1.6185,0.67,1.7516969629,0.0085,0,0.0085,1.6099999999999999,0.67,1.7438463235000001,1.5985,0.0,1.5985,0.0085,0,0.0085,1.5899999999999999,0.0,1.5899999999999999
2019-07-23 10:00:00,1.621,0.0,1.621,0.011,0,0.011,1.6099999999999999,0.0,1.6099999999999999,1.621,0.0,1.621,0.011,0,0.011,1.6099999999999999,0.0,1.6099999999999999
2019-07-23 10:30:00,1.476,0.67,1.6209491047,0.016,0,0.016,1.46,0.67,1.6063934761,1.476,0.0,1.476,0.016,0,0.016,1.46,0.0,1.46
2019-07-23 11:00:00,1.3025,0.0,1.3025,0.022500000000000003,0,0.022500000000000003,1.28,0.0,1.28,1.2925,0.0,1.2925,0.022500000000000003,0,0.022500000000000003,1.27,0.0,1.27
2019-07-23 11:30:00,1.237,0.0,1.237,0.027,0,0.027,1.21,0.0,1.21,1.227,0.0,1.227,0.027,0,0.027,1.2,0.0,1.2
2019-07-23 12:00:00,1.19,0.0,1.19,0.04,0,0.04,1.15,0.0,1.15,1.19,0.0,1.19,0.04,0,0.04,1.15,0.0,1.15
2019-07-23 12:30:00,1.2429999999999999,0.0,1.2429999999999999,0.033,0,0.033,1.21,0.0,1.21,1.2429999999999999,0.0,1.2429999999999999,0.033,0,0.033,1.21,0.0,1.21
2019-07-23 13:00:00,1.1975,0.0,1.1975,0.0275,0,0.0275,1.17,0.0,1.17,1.1875,0.0,1.1875,0.0275,0,0.0275,1.16,0.0,1.16
2019-07-23 13:30:00,1.107,0.0,1.107,0.027,0,0.027,1.08,0.0,1.08,1.107,0.0,1.107,0.027,0,0.027,1.08,0.0,1.08
2019-07-23 14:00:00,1.0665,0.0,1.0665,0.026500000000000003,0,0.026500000000000003,1.04,0.0,1.04,1.0665,0.0,1.0665,0.026500000000000003,0,0.026500000000000003,1.04,0.0,1.04
2019-07-23 14:30:00,1.0705,0.0,1.0705,0.0205,0,0.0205,1.05,0.0,1.05,1.0705,0.0,1.0705,0.0205,0,0.0205,1.05,0.0,1.05
2019-07-23 15:00:00,1.0805,0.0,1.0805,0.0205,0,0.0205,1.06,0.0,1.06,1.0905,0.0,1.0905,0.0205,0,0.0205,1.07,0.0,1.07
2019-07-23 15:30:00,1.089,0.0,1.089,0.019,0,0.019,1.07,0.0,1.07,1.089,0.0,1.089,0.019,0,0.019,1.07,0.0,1.07
2019-07-23 16:00:00,1.085,0.0,1.085,0.015,0,0.015,1.07,0.0,1.07,1.095,0.0,1.095,0.015,0,0.015,1.08,0.0,1.08
2019-07-23 16:30:00,1.1925,0.0,1.1925,0.0125,0,0.0125,1.18,0.0,1.18,1.1825,0.0,1.1825,0.0125,0,0.0125,1.17,0.0,1.17
2019-07-23 17:00:00,1.3415,0.54,1.4461058917,0.0115,0,0.0115,1.33,0.54,1.4354441821,1.3215,0.0,1.3215,0.0115,0,0.0115,1.31,0.0,1.31
2019-07-23 17:30:00,1.4855,0.54,1.5806043939,0.0055000000000000005,0,0.0055000000000000005,1.48,0.54,1.5754364475,1.3755,0.0,1.3755,0.0055000000000000005,0,0.0055000000000000005,1.37,0.0,1.37
2019-07-23 18:00:00,1.5755,0.54,1.6654729809000002,0.0055000000000000005,0,0.0055000000000000005,1.57,0.54,1.6602710622,1.4955,0.0,1.4955,0.0055000000000000005,0,0.0055000000000000005,1.49,0.0,1.49
2019-07-23 18:30:00,1.643,0.54,1.7294649462,0.003,0,0.003,1.6400000000000001,0.54,1.7266151858,1.5630000000000002,0.0,1.5630000000000002,0.003,0,0.003,1.56,0.0,1.56
2019-07-23 19:00:00,1.751,0.55,1.8353476510000002,0.001,0,0.001,1.75,0.55,1.8343936328,1.651,0.0,1.651,0.001,0,0.001,1.65,0.0,1.65
2019-07-23 19:30:00,1.7505000000000002,0.54,1.8318979912,0.0005,0,0.0005,1.75,0.54,1.8314202139,1.6505,-0.54,1.7365915611,0.0005,0,0.0005,1.65,-0.54,1.7361163555
2019-07-23 20:00:00,1.75,0.54,1.8314202139,0.0,0,0.0,1.75,0.54,1.8314202139,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2019-07-23 20:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2019-07-23 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-23 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-23 22:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-07-23 22:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-07-23 23:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-07-23 23:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-07-24 00:00:00,1.2305,0.54,1.3437746277,0.0005,0,0.0005,1.23,0.54,1.3433167906,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22
2019-07-24 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-24 01:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22
2019-07-24 01:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-07-24 02:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-24 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-24 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-24 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-24 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-24 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-24 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-24 05:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-07-24 06:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-24 06:30:00,1.42,0.54,1.5192103212,0.0,0,0.0,1.42,0.54,1.5192103212,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-24 07:00:00,1.4805000000000001,0.54,1.5759061679,0.0005,0,0.0005,1.48,0.54,1.5754364475,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43
2019-07-24 07:30:00,1.52,0.54,1.6130716041,0.0,0,0.0,1.52,0.54,1.6130716041,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-07-24 08:00:00,1.6099999999999999,0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,0.54,1.6981460479,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-07-24 08:30:00,1.613,0.54,1.7009905937,0.003,0,0.003,1.6099999999999999,0.54,1.6981460479,1.553,0.0,1.553,0.003,0,0.003,1.55,0.0,1.55
2019-07-24 09:00:00,1.6724999999999999,0.67,1.8017092579,0.0025,0,0.0025,1.67,0.67,1.7993887851,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999
2019-07-24 09:30:00,1.6724999999999999,0.67,1.8017092579,0.0025,0,0.0025,1.67,0.67,1.7993887851,1.5925,0.0,1.5925,0.0025,0,0.0025,1.5899999999999999,0.0,1.5899999999999999
2019-07-24 10:00:00,1.694,0.67,1.8216849343,0.004,0,0.004,1.69,0.67,1.8179658963,1.604,0.0,1.604,0.004,0,0.004,1.6,0.0,1.6
2019-07-24 10:30:00,1.6440000000000001,0.67,1.7752847659,0.004,0,0.004,1.6400000000000001,0.67,1.7715812146,1.604,0.0,1.604,0.004,0,0.004,1.6,0.0,1.6
2019-07-24 11:00:00,1.506,0.0,1.506,0.006,0,0.006,1.5,0.0,1.5,1.506,0.0,1.506,0.006,0,0.006,1.5,0.0,1.5
2019-07-24 11:30:00,1.4385,0.0,1.4385,0.0085,0,0.0085,1.43,0.0,1.43,1.4285,0.0,1.4285,0.0085,0,0.0085,1.42,0.0,1.42
2019-07-24 12:00:00,1.452,0.0,1.452,0.012,0,0.012,1.44,0.0,1.44,1.452,0.0,1.452,0.012,0,0.012,1.44,0.0,1.44
2019-07-24 12:30:00,1.405,0.0,1.405,0.015,0,0.015,1.3900000000000001,0.0,1.3900000000000001,1.395,0.0,1.395,0.015,0,0.015,1.38,0.0,1.38
2019-07-24 13:00:00,1.339,0.0,1.339,0.019,0,0.019,1.32,0.0,1.32,1.339,0.0,1.339,0.019,0,0.019,1.32,0.0,1.32
2019-07-24 13:30:00,1.4155,0.0,1.4155,0.0155,0,0.0155,1.4,0.0,1.4,1.4055,0.0,1.4055,0.0155,0,0.0155,1.3900000000000001,0.0,1.3900000000000001
2019-07-24 14:00:00,1.35,0.0,1.35,0.02,0,0.02,1.33,0.0,1.33,1.34,0.0,1.34,0.02,0,0.02,1.32,0.0,1.32
2019-07-24 14:30:00,1.3745,0.0,1.3745,0.0145,0,0.0145,1.3599999999999999,0.0,1.3599999999999999,1.3645,0.0,1.3645,0.0145,0,0.0145,1.35,0.0,1.35
2019-07-24 15:00:00,1.2315,0.0,1.2315,0.021500000000000002,0,0.021500000000000002,1.21,0.0,1.21,1.2215,0.0,1.2215,0.021500000000000002,0,0.021500000000000002,1.2,0.0,1.2
2019-07-24 15:30:00,1.286,0.61,1.4233397346,0.006,0,0.006,1.28,0.61,1.4179210133,1.266,0.0,1.266,0.006,0,0.006,1.26,0.0,1.26
2019-07-24 16:00:00,1.3599999999999999,0.65,1.5073486657,0.01,0,0.01,1.35,0.65,1.4983324064,1.29,0.0,1.29,0.01,0,0.01,1.28,0.0,1.28
2019-07-24 16:30:00,1.4595,0.54,1.5561941556,0.0095,0,0.0095,1.45,0.54,1.5472879499,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34
2019-07-24 17:00:00,1.499,0.54,1.5932987793,0.009000000000000001,0,0.009000000000000001,1.49,0.54,1.5848343762,1.399,0.0,1.399,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-07-24 17:30:00,1.5485,0.54,1.6399549536,0.0085,0,0.0085,1.54,0.54,1.6319313710999999,1.4585,0.0,1.4585,0.0085,0,0.0085,1.45,0.0,1.45
2019-07-24 18:00:00,1.6724999999999999,0.54,1.7575142247,0.0025,0,0.0025,1.67,0.54,1.7551353224000001,1.5925,0.0,1.5925,0.0025,0,0.0025,1.5899999999999999,0.0,1.5899999999999999
2019-07-24 18:30:00,1.7705000000000002,0.0,1.7705000000000002,0.0005,0,0.0005,1.77,0.0,1.77,1.7605,0.0,1.7605,0.0005,0,0.0005,1.76,0.0,1.76
2019-07-24 19:00:00,1.772,0.54,1.8524535082,0.002,0,0.002,1.77,0.54,1.8505404616,1.752,0.0,1.752,0.002,0,0.002,1.75,0.0,1.75
2019-07-24 19:30:00,1.7429999999999999,0.54,1.8247325831,0.003,0,0.003,1.74,0.54,1.8218671740999999,1.643,-0.54,1.7294649462,0.003,0,0.003,1.6400000000000001,-0.54,1.7266151858
2019-07-24 20:00:00,1.6705,0.0,1.6705,0.0005,0,0.0005,1.67,0.0,1.67,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001
2019-07-24 20:30:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-07-24 21:00:00,1.63,0.54,1.7171196813,0.0,0,0.0,1.63,0.54,1.7171196813,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-07-24 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-24 22:00:00,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58
2019-07-24 22:30:00,1.5405,0.0,1.5405,0.0005,0,0.0005,1.54,0.0,1.54,1.5405,0.0,1.5405,0.0005,0,0.0005,1.54,0.0,1.54
2019-07-24 23:00:00,1.4405000000000001,0.0,1.4405000000000001,0.0005,0,0.0005,1.44,0.0,1.44,1.4405000000000001,0.0,1.4405000000000001,0.0005,0,0.0005,1.44,0.0,1.44
2019-07-24 23:30:00,1.33,0.54,1.4354441821,0.0,0,0.0,1.33,0.54,1.4354441821,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-07-25 00:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-25 00:30:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-07-25 01:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-25 01:30:00,1.252,0.0,1.252,0.002,0,0.002,1.25,0.0,1.25,1.242,0.0,1.242,0.002,0,0.002,1.24,0.0,1.24
2019-07-25 02:00:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33
2019-07-25 02:30:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-25 03:00:00,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-25 03:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-25 04:00:00,1.2215,0.0,1.2215,0.0015,0,0.0015,1.22,0.0,1.22,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-07-25 04:30:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-25 05:00:00,1.191,0.0,1.191,0.001,0,0.001,1.19,0.0,1.19,1.191,0.0,1.191,0.001,0,0.001,1.19,0.0,1.19
2019-07-25 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-25 06:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-07-25 06:30:00,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34
2019-07-25 07:00:00,1.471,0.54,1.566984684,0.001,0,0.001,1.47,0.54,1.5660459762999999,1.381,0.0,1.381,0.001,0,0.001,1.38,0.0,1.38
2019-07-25 07:30:00,1.4915,0.54,1.5862447005,0.0015,0,0.0015,1.49,0.54,1.5848343762,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2019-07-25 08:00:00,1.6025,0.0,1.6025,0.0025,0,0.0025,1.6,0.0,1.6,1.5925,0.0,1.5925,0.0025,0,0.0025,1.5899999999999999,0.0,1.5899999999999999
2019-07-25 08:30:00,1.7245,0.56,1.8131465054,0.0045000000000000005,0,0.0045000000000000005,1.72,0.56,1.8088670487,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999
2019-07-25 09:00:00,1.6855,0.61,1.7924871687000001,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,0.61,1.7873164241000001,1.5955,0.0,1.5955,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,0.0,1.5899999999999999
2019-07-25 09:30:00,1.6355,0.67,1.7674162639,0.0055000000000000005,0,0.0055000000000000005,1.63,0.67,1.7623280058000002,1.6155,0.0,1.6155,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,0.0,1.6099999999999999
2019-07-25 10:00:00,1.5945,0.0,1.5945,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,0.0,1.5899999999999999,1.5945,0.0,1.5945,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,0.0,1.5899999999999999
2019-07-25 10:30:00,1.5554999999999999,0.0,1.5554999999999999,0.0055000000000000005,0,0.0055000000000000005,1.55,0.0,1.55,1.5554999999999999,0.0,1.5554999999999999,0.0055000000000000005,0,0.0055000000000000005,1.55,0.0,1.55
2019-07-25 11:00:00,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47,1.467,0.0,1.467,0.007,0,0.007,1.46,0.0,1.46
2019-07-25 11:30:00,1.389,0.0,1.389,0.009000000000000001,0,0.009000000000000001,1.38,0.0,1.38,1.379,0.0,1.379,0.009000000000000001,0,0.009000000000000001,1.37,0.0,1.37
2019-07-25 12:00:00,1.3005,0.0,1.3005,0.0105,0,0.0105,1.29,0.0,1.29,1.2905,0.0,1.2905,0.0105,0,0.0105,1.28,0.0,1.28
2019-07-25 12:30:00,1.2125,0.0,1.2125,0.0125,0,0.0125,1.2,0.0,1.2,1.2125,0.0,1.2125,0.0125,0,0.0125,1.2,0.0,1.2
2019-07-25 13:00:00,1.215,0.0,1.215,0.015,0,0.015,1.2,0.0,1.2,1.215,0.0,1.215,0.015,0,0.015,1.2,0.0,1.2
2019-07-25 13:30:00,1.2785,0.0,1.2785,0.0085,0,0.0085,1.27,0.0,1.27,1.2685,0.0,1.2685,0.0085,0,0.0085,1.26,0.0,1.26
2019-07-25 14:00:00,1.3535,0.0,1.3535,0.0035,0,0.0035,1.35,0.0,1.35,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34
2019-07-25 14:30:00,1.4545,0.67,1.6013963438,0.0045000000000000005,0,0.0045000000000000005,1.45,0.67,1.5973102391,1.3745,0.0,1.3745,0.0045000000000000005,0,0.0045000000000000005,1.37,0.0,1.37
2019-07-25 15:00:00,1.444,0.67,1.5918655722000001,0.004,0,0.004,1.44,0.67,1.5882380174000001,1.404,0.0,1.404,0.004,0,0.004,1.4,0.0,1.4
2019-07-25 15:30:00,1.403,0.0,1.403,0.003,0,0.003,1.4,0.0,1.4,1.403,0.0,1.403,0.003,0,0.003,1.4,0.0,1.4
2019-07-25 16:00:00,1.465,0.0,1.465,0.005,0,0.005,1.46,0.0,1.46,1.455,0.0,1.455,0.005,0,0.005,1.45,0.0,1.45
2019-07-25 16:30:00,1.4925000000000002,0.0,1.4925000000000002,0.0125,0,0.0125,1.48,0.0,1.48,1.4925000000000002,0.0,1.4925000000000002,0.0125,0,0.0125,1.48,0.0,1.48
2019-07-25 17:00:00,1.54,0.0,1.54,0.01,0,0.01,1.53,0.0,1.53,1.54,0.0,1.54,0.01,0,0.01,1.53,0.0,1.53
2019-07-25 17:30:00,1.686,0.54,1.7703660638,0.006,0,0.006,1.6800000000000002,0.54,1.7646529404,1.646,0.0,1.646,0.006,0,0.006,1.6400000000000001,0.0,1.6400000000000001
2019-07-25 18:00:00,1.8225,0.54,1.9008172584,0.0025,0,0.0025,1.82,0.54,1.8984203960000001,1.7325,0.0,1.7325,0.0025,0,0.0025,1.73,0.0,1.73
2019-07-25 18:30:00,1.794,0.54,1.8735090072,0.004,0,0.004,1.79,0.54,1.8696791169,1.724,0.0,1.724,0.004,0,0.004,1.72,0.0,1.72
2019-07-25 19:00:00,1.8215,0.54,1.8998584816,0.0015,0,0.0015,1.82,0.54,1.8984203960000001,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74
2019-07-25 19:30:00,1.7815,0.54,1.8615429756,0.0015,0,0.0015,1.78,0.54,1.8601075238,1.6915,0.0,1.6915,0.0015,0,0.0015,1.69,0.0,1.69
2019-07-25 20:00:00,1.751,0.54,1.8323757802,0.001,0,0.001,1.75,0.54,1.8314202139,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74
2019-07-25 20:30:00,1.6215000000000002,0.0,1.6215000000000002,0.0015,0,0.0015,1.62,0.0,1.62,1.6215000000000002,0.0,1.6215000000000002,0.0015,0,0.0015,1.62,0.0,1.62
2019-07-25 21:00:00,1.6205,0.0,1.6205,0.0005,0,0.0005,1.62,0.0,1.62,1.6205,0.0,1.6205,0.0005,0,0.0005,1.62,0.0,1.62
2019-07-25 21:30:00,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999
2019-07-25 22:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-07-25 22:30:00,1.5115,0.0,1.5115,0.0015,0,0.0015,1.51,0.0,1.51,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5
2019-07-25 23:00:00,1.4005,0.0,1.4005,0.0005,0,0.0005,1.4,0.0,1.4,1.3905,0.0,1.3905,0.0005,0,0.0005,1.3900000000000001,0.0,1.3900000000000001
2019-07-25 23:30:00,1.3105,0.0,1.3105,0.0005,0,0.0005,1.31,0.0,1.31,1.3005,0.0,1.3005,0.0005,0,0.0005,1.3,0.0,1.3
2019-07-26 00:00:00,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-26 00:30:00,1.2225,0.54,1.3364528611,0.0025,0,0.0025,1.22,0.54,1.3341664064,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-07-26 01:00:00,1.2215,0.54,1.3355381874,0.0015,0,0.0015,1.22,0.54,1.3341664064,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-07-26 01:30:00,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33
2019-07-26 02:00:00,1.3315000000000001,0.54,1.4368341066,0.0015,0,0.0015,1.33,0.54,1.4354441821,1.2615,0.0,1.2615,0.0015,0,0.0015,1.26,0.0,1.26
2019-07-26 02:30:00,1.33,0.54,1.4354441821,0.0,0,0.0,1.33,0.54,1.4354441821,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-26 03:00:00,1.231,0.54,1.3442324948,0.001,0,0.001,1.23,0.54,1.3433167906,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-26 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-26 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-26 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-26 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-26 05:30:00,1.25,0.54,1.3616534067,0.0,0,0.0,1.25,0.54,1.3616534067,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-26 06:00:00,1.25,0.54,1.3616534067,0.0,0,0.0,1.25,0.54,1.3616534067,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-26 06:30:00,1.3599999999999999,0.54,1.4632839779,0.0,0,0.0,1.3599999999999999,0.54,1.4632839779,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-26 07:00:00,1.46,0.54,1.5566630978,0.0,0,0.0,1.46,0.54,1.5566630978,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-07-26 07:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-07-26 08:00:00,1.611,0.54,1.6990941704,0.001,0,0.001,1.6099999999999999,0.54,1.6981460479,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6
2019-07-26 08:30:00,1.6440000000000001,0.54,1.7304149790999999,0.004,0,0.004,1.6400000000000001,0.54,1.7266151858,1.564,0.0,1.564,0.004,0,0.004,1.56,0.0,1.56
2019-07-26 09:00:00,1.5859999999999999,0.0,1.5859999999999999,0.006,0,0.006,1.58,0.0,1.58,1.5859999999999999,0.0,1.5859999999999999,0.006,0,0.006,1.58,0.0,1.58
2019-07-26 09:30:00,1.5715,0.0,1.5715,0.0115,0,0.0115,1.56,0.0,1.56,1.5715,0.0,1.5715,0.0115,0,0.0115,1.56,0.0,1.56
2019-07-26 10:00:00,1.5085000000000002,0.0,1.5085000000000002,0.0085,0,0.0085,1.5,0.0,1.5,1.4985,0.0,1.4985,0.0085,0,0.0085,1.49,0.0,1.49
2019-07-26 10:30:00,1.443,0.0,1.443,0.013000000000000001,0,0.013000000000000001,1.43,0.0,1.43,1.443,0.0,1.443,0.013000000000000001,0,0.013000000000000001,1.43,0.0,1.43
2019-07-26 11:00:00,1.3165,0.0,1.3165,0.0165,0,0.0165,1.3,0.0,1.3,1.3165,0.0,1.3165,0.0165,0,0.0165,1.3,0.0,1.3
2019-07-26 11:30:00,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21
2019-07-26 12:00:00,1.2305,0.67,1.4010818141999999,0.0205,0,0.0205,1.21,0.67,1.3831124322,1.2305,0.0,1.2305,0.0205,0,0.0205,1.21,0.0,1.21
2019-07-26 12:30:00,1.276,0.0,1.276,0.016,0,0.016,1.26,0.0,1.26,1.276,0.0,1.276,0.016,0,0.016,1.26,0.0,1.26
2019-07-26 13:00:00,1.181,0.0,1.181,0.021,0,0.021,1.16,0.0,1.16,1.181,0.0,1.181,0.021,0,0.021,1.16,0.0,1.16
2019-07-26 13:30:00,1.143,0.0,1.143,0.023,0,0.023,1.12,0.0,1.12,1.133,0.0,1.133,0.023,0,0.023,1.11,0.0,1.11
2019-07-26 14:00:00,1.097,0.67,1.2854217207,0.027,0,0.027,1.07,0.67,1.2624579201000001,1.097,0.0,1.097,0.027,0,0.027,1.07,0.0,1.07
2019-07-26 14:30:00,1.1135,0.67,1.2995315502,0.0235,0,0.0235,1.09,0.67,1.2794530081,1.0435,0.0,1.0435,0.0235,0,0.0235,1.02,0.0,1.02
2019-07-26 15:00:00,1.0755,0.67,1.2671228236,0.025500000000000002,0,0.025500000000000002,1.05,0.67,1.2455520864,0.9755,0.0,0.9755,0.025500000000000002,0,0.025500000000000002,0.9500000000000001,0.0,0.9500000000000001
2019-07-26 15:30:00,1.099,0.67,1.2871289757,0.019,0,0.019,1.08,0.67,1.2709445307,1.069,0.0,1.069,0.019,0,0.019,1.05,0.0,1.05
2019-07-26 16:00:00,1.1085,0.67,1.2952498794,0.018500000000000003,0,0.018500000000000003,1.09,0.67,1.2794530081,1.0985,0.0,1.0985,0.018500000000000003,0,0.018500000000000003,1.08,0.0,1.08
2019-07-26 16:30:00,1.2045,0.0,1.2045,0.0145,0,0.0145,1.19,0.0,1.19,1.2045,0.0,1.2045,0.0145,0,0.0145,1.19,0.0,1.19
2019-07-26 17:00:00,1.3445,0.58,1.4642678204,0.0145,0,0.0145,1.33,0.58,1.450965196,1.2545,0.0,1.2545,0.0145,0,0.0145,1.24,0.0,1.24
2019-07-26 17:30:00,1.4705,0.55,1.5699905254000002,0.0105,0,0.0105,1.46,0.55,1.5601602481999999,1.3605,0.0,1.3605,0.0105,0,0.0105,1.35,0.0,1.35
2019-07-26 18:00:00,1.585,0.54,1.6744626004,0.005,0,0.005,1.58,0.54,1.6697305172,1.495,0.0,1.495,0.005,0,0.005,1.49,0.0,1.49
2019-07-26 18:30:00,1.6955,0.54,1.7794157046999999,0.0055000000000000005,0,0.0055000000000000005,1.69,0.54,1.7741758650000001,1.6055000000000001,0.0,1.6055000000000001,0.0055000000000000005,0,0.0055000000000000005,1.6,0.0,1.6
2019-07-26 19:00:00,1.7429999999999999,0.54,1.8247325831,0.003,0,0.003,1.74,0.54,1.8218671740999999,1.623,0.0,1.623,0.003,0,0.003,1.62,0.0,1.62
2019-07-26 19:30:00,1.7015,0.54,1.7851336785,0.0015,0,0.0015,1.7000000000000002,0.54,1.7837040113,1.6215000000000002,0.0,1.6215000000000002,0.0015,0,0.0015,1.62,0.0,1.62
2019-07-26 20:00:00,1.6400000000000001,0.54,1.7266151858,0.0,0,0.0,1.6400000000000001,0.54,1.7266151858,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-07-26 20:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-07-26 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-07-26 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-07-26 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-07-26 22:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-07-26 23:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-07-26 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-27 00:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-27 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-27 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-27 01:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-07-27 02:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-07-27 02:30:00,1.24,0.54,1.352479205,0.0,0,0.0,1.24,0.54,1.352479205,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-07-27 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-27 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-27 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-27 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-27 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-27 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-27 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-27 06:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-27 07:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-07-27 07:30:00,1.501,0.54,1.5951805540000001,0.001,0,0.001,1.5,0.54,1.5942396307000002,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47
2019-07-27 08:00:00,1.5225,0.54,1.615427575,0.0025,0,0.0025,1.52,0.54,1.6130716041,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47
2019-07-27 08:30:00,1.5045000000000002,0.0,1.5045000000000002,0.0045000000000000005,0,0.0045000000000000005,1.5,0.0,1.5,1.5045000000000002,0.0,1.5045000000000002,0.0045000000000000005,0,0.0045000000000000005,1.5,0.0,1.5
2019-07-27 09:00:00,1.4775,0.0,1.4775,0.007500000000000001,0,0.007500000000000001,1.47,0.0,1.47,1.4775,0.0,1.4775,0.007500000000000001,0,0.007500000000000001,1.47,0.0,1.47
2019-07-27 09:30:00,1.4225,0.0,1.4225,0.0125,0,0.0125,1.4100000000000001,0.0,1.4100000000000001,1.4225,0.0,1.4225,0.0125,0,0.0125,1.4100000000000001,0.0,1.4100000000000001
2019-07-27 10:00:00,1.5245000000000002,0.0,1.5245000000000002,0.0045000000000000005,0,0.0045000000000000005,1.52,0.0,1.52,1.5145,0.0,1.5145,0.0045000000000000005,0,0.0045000000000000005,1.51,0.0,1.51
2019-07-27 10:30:00,1.455,0.67,1.6018504924,0.005,0,0.005,1.45,0.67,1.5973102391,1.435,0.0,1.435,0.005,0,0.005,1.43,0.0,1.43
2019-07-27 11:00:00,1.3639999999999999,0.0,1.3639999999999999,0.014,0,0.014,1.35,0.0,1.35,1.3639999999999999,0.0,1.3639999999999999,0.014,0,0.014,1.35,0.0,1.35
2019-07-27 11:30:00,1.3545,0.67,1.5111486525,0.0145,0,0.0145,1.34,0.67,1.4981655449,1.3445,0.0,1.3445,0.0145,0,0.0145,1.33,0.0,1.33
2019-07-27 12:00:00,1.2615,0.0,1.2615,0.0115,0,0.0115,1.25,0.0,1.25,1.2615,0.0,1.2615,0.0115,0,0.0115,1.25,0.0,1.25
2019-07-27 12:30:00,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29
2019-07-27 13:00:00,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2
2019-07-27 13:30:00,1.1475,0.0,1.1475,0.0175,0,0.0175,1.13,0.0,1.13,1.1475,0.0,1.1475,0.0175,0,0.0175,1.13,0.0,1.13
2019-07-27 14:00:00,1.051,0.67,1.2463952022,0.031,0,0.031,1.02,0.67,1.2203687967,1.051,0.0,1.051,0.031,0,0.031,1.02,0.0,1.02
2019-07-27 14:30:00,1.0465,0.0,1.0465,0.026500000000000003,0,0.026500000000000003,1.02,0.0,1.02,1.0465,0.0,1.0465,0.026500000000000003,0,0.026500000000000003,1.02,0.0,1.02
2019-07-27 15:00:00,1.047,0.0,1.047,0.027,0,0.027,1.02,0.0,1.02,1.047,0.0,1.047,0.027,0,0.027,1.02,0.0,1.02
2019-07-27 15:30:00,1.098,0.0,1.098,0.028,0,0.028,1.07,0.0,1.07,1.088,0.0,1.088,0.028,0,0.028,1.06,0.0,1.06
2019-07-27 16:00:00,1.175,0.0,1.175,0.025,0,0.025,1.15,0.0,1.15,1.175,0.0,1.175,0.025,0,0.025,1.15,0.0,1.15
2019-07-27 16:30:00,1.255,0.54,1.3662448536,0.025,0,0.025,1.23,0.54,1.3433167906,1.235,0.0,1.235,0.025,0,0.025,1.21,0.0,1.21
2019-07-27 17:00:00,1.357,0.54,1.4604961486,0.027,0,0.027,1.33,0.54,1.4354441821,1.2570000000000001,0.0,1.2570000000000001,0.027,0,0.027,1.23,0.0,1.23
2019-07-27 17:30:00,1.558,0.54,1.6489281367,0.028,0,0.028,1.53,0.54,1.6224980740000001,1.448,0.0,1.448,0.028,0,0.028,1.42,0.0,1.42
2019-07-27 18:00:00,1.5525,0.54,1.6437324144,0.022500000000000003,0,0.022500000000000003,1.53,0.54,1.6224980740000001,1.4925000000000002,0.0,1.4925000000000002,0.022500000000000003,0,0.022500000000000003,1.47,0.0,1.47
2019-07-27 18:30:00,1.6235,0.54,1.7109506859999999,0.0135,0,0.0135,1.6099999999999999,0.54,1.6981460479,1.5135,0.0,1.5135,0.0135,0,0.0135,1.5,0.0,1.5
2019-07-27 19:00:00,1.6175000000000002,0.54,1.7052584115,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,0.54,1.6981460479,1.5975000000000001,0.0,1.5975000000000001,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,0.0,1.5899999999999999
2019-07-27 19:30:00,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999
2019-07-27 20:00:00,1.6320000000000001,0.54,1.7190183245,0.002,0,0.002,1.63,0.54,1.7171196813,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999
2019-07-27 20:30:00,1.552,0.0,1.552,0.002,0,0.002,1.55,0.0,1.55,1.542,0.0,1.542,0.002,0,0.002,1.54,0.0,1.54
2019-07-27 21:00:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2019-07-27 21:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-07-27 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-07-27 22:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-07-27 23:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-07-27 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-28 00:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-07-28 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-28 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-28 01:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-07-28 02:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-28 02:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-28 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-28 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-28 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-28 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-28 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-28 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-28 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-28 06:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-28 07:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-07-28 07:30:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-07-28 08:00:00,1.472,0.54,1.5679234675,0.002,0,0.002,1.47,0.54,1.5660459762999999,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47
2019-07-28 08:30:00,1.4945,0.54,1.5890658419,0.0045000000000000005,0,0.0045000000000000005,1.49,0.54,1.5848343762,1.4145,0.0,1.4145,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,0.0,1.4100000000000001
