Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-28 09:00:00,1.4975,0.54,1.5918876374000002,0.007500000000000001,0,0.007500000000000001,1.49,0.54,1.5848343762,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-07-28 09:30:00,1.4495,0.54,1.546819398,0.0095,0,0.0095,1.44,0.54,1.5379206742,1.3595000000000002,0.0,1.3595000000000002,0.0095,0,0.0095,1.35,0.0,1.35
2019-07-28 10:00:00,1.416,0.54,1.5154722036,0.006,0,0.006,1.4100000000000001,0.54,1.5098675439,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35
2019-07-28 10:30:00,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35
2019-07-28 11:00:00,1.3585,0.0,1.3585,0.0085,0,0.0085,1.35,0.0,1.35,1.3585,0.0,1.3585,0.0085,0,0.0085,1.35,0.0,1.35
2019-07-28 11:30:00,1.3955,0.0,1.3955,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,0.0,1.3900000000000001,1.3955,0.0,1.3955,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,0.0,1.3900000000000001
2019-07-28 12:00:00,1.3985,0.0,1.3985,0.0085,0,0.0085,1.3900000000000001,0.0,1.3900000000000001,1.3985,0.0,1.3985,0.0085,0,0.0085,1.3900000000000001,0.0,1.3900000000000001
2019-07-28 12:30:00,1.401,0.0,1.401,0.011,0,0.011,1.3900000000000001,0.0,1.3900000000000001,1.401,0.0,1.401,0.011,0,0.011,1.3900000000000001,0.0,1.3900000000000001
2019-07-28 13:00:00,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34
2019-07-28 13:30:00,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34
2019-07-28 14:00:00,1.313,0.0,1.313,0.013000000000000001,0,0.013000000000000001,1.3,0.0,1.3,1.313,0.0,1.313,0.013000000000000001,0,0.013000000000000001,1.3,0.0,1.3
2019-07-28 14:30:00,1.311,0.0,1.311,0.011,0,0.011,1.3,0.0,1.3,1.311,0.0,1.311,0.011,0,0.011,1.3,0.0,1.3
2019-07-28 15:00:00,1.34,0.54,1.4447145047,0.01,0,0.01,1.33,0.54,1.4354441821,1.34,0.0,1.34,0.01,0,0.01,1.33,0.0,1.33
2019-07-28 15:30:00,1.2185,0.54,1.3327949017,0.0085,0,0.0085,1.21,0.54,1.3250283016,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21
2019-07-28 16:00:00,1.218,0.0,1.218,0.008,0,0.008,1.21,0.0,1.21,1.218,0.0,1.218,0.008,0,0.008,1.21,0.0,1.21
2019-07-28 16:30:00,1.2655,0.0,1.2655,0.0155,0,0.0155,1.25,0.0,1.25,1.2655,0.0,1.2655,0.0155,0,0.0155,1.25,0.0,1.25
2019-07-28 17:00:00,1.4020000000000001,0.54,1.5023994143000001,0.012,0,0.012,1.3900000000000001,0.54,1.4912075644,1.3719999999999999,0.0,1.3719999999999999,0.012,0,0.012,1.3599999999999999,0.0,1.3599999999999999
2019-07-28 17:30:00,1.6560000000000001,0.54,1.7418197381,0.006,0,0.006,1.65,0.54,1.7361163555,1.576,0.0,1.576,0.006,0,0.006,1.57,0.0,1.57
2019-07-28 18:00:00,1.724,0.0,1.724,0.004,0,0.004,1.72,0.0,1.72,1.714,0.0,1.714,0.004,0,0.004,1.71,0.0,1.71
2019-07-28 18:30:00,1.7225000000000001,0.0,1.7225000000000001,0.0025,0,0.0025,1.72,0.0,1.72,1.7125,0.0,1.7125,0.0025,0,0.0025,1.71,0.0,1.71
2019-07-28 19:00:00,1.6905000000000001,0.0,1.6905000000000001,0.0005,0,0.0005,1.69,0.0,1.69,1.6804999999999999,0.0,1.6804999999999999,0.0005,0,0.0005,1.6800000000000002,0.0,1.6800000000000002
2019-07-28 19:30:00,1.6905000000000001,0.0,1.6905000000000001,0.0005,0,0.0005,1.69,0.0,1.69,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001
2019-07-28 20:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-28 20:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-28 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-07-28 21:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-07-28 22:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2019-07-28 22:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-07-28 23:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-07-28 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-07-29 00:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-29 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-29 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-29 01:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-07-29 02:00:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-07-29 02:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-07-29 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-29 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-29 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-29 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-29 05:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-07-29 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-29 06:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-29 06:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-07-29 07:00:00,1.461,0.0,1.461,0.001,0,0.001,1.46,0.0,1.46,1.461,0.0,1.461,0.001,0,0.001,1.46,0.0,1.46
2019-07-29 07:30:00,1.5715,0.54,1.6616895769000002,0.0015,0,0.0015,1.57,0.54,1.6602710622,1.5115,0.0,1.5115,0.0015,0,0.0015,1.51,0.0,1.51
2019-07-29 08:00:00,1.6315,0.65,1.7562153199,0.0015,0,0.0015,1.63,0.65,1.7548219283000002,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2019-07-29 08:30:00,1.6840000000000002,0.54,1.7684614781999999,0.004,0,0.004,1.6800000000000002,0.54,1.7646529404,1.6840000000000002,0.0,1.6840000000000002,0.004,0,0.004,1.6800000000000002,0.0,1.6800000000000002
2019-07-29 09:00:00,1.724,0.0,1.724,0.004,0,0.004,1.72,0.0,1.72,1.714,0.0,1.714,0.004,0,0.004,1.71,0.0,1.71
2019-07-29 09:30:00,1.6405,0.0,1.6405,0.0105,0,0.0105,1.63,0.0,1.63,1.6305,0.0,1.6305,0.0105,0,0.0105,1.62,0.0,1.62
2019-07-29 10:00:00,1.611,0.0,1.611,0.021,0,0.021,1.5899999999999999,0.0,1.5899999999999999,1.601,0.0,1.601,0.021,0,0.021,1.58,0.0,1.58
2019-07-29 10:30:00,1.6115,0.54,1.699568254,0.021500000000000002,0,0.021500000000000002,1.5899999999999999,0.54,1.6791962363000001,1.6015000000000001,0.0,1.6015000000000001,0.021500000000000002,0,0.021500000000000002,1.58,0.0,1.58
2019-07-29 11:00:00,1.6085,0.0,1.6085,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,0.0,1.5899999999999999,1.5985,0.0,1.5985,0.018500000000000003,0,0.018500000000000003,1.58,0.0,1.58
2019-07-29 11:30:00,1.629,0.0,1.629,0.019,0,0.019,1.6099999999999999,0.0,1.6099999999999999,1.619,0.0,1.619,0.019,0,0.019,1.6,0.0,1.6
2019-07-29 12:00:00,1.626,0.54,1.7133230869,0.016,0,0.016,1.6099999999999999,0.54,1.6981460479,1.576,0.0,1.576,0.016,0,0.016,1.56,0.0,1.56
2019-07-29 12:30:00,1.629,0.54,1.7161704461,0.019,0,0.019,1.6099999999999999,0.54,1.6981460479,1.5590000000000002,0.0,1.5590000000000002,0.019,0,0.019,1.54,0.0,1.54
2019-07-29 13:00:00,1.7045,0.54,1.7879933585,0.0245,0,0.0245,1.6800000000000002,0.54,1.7646529404,1.6245,0.0,1.6245,0.0245,0,0.0245,1.6,0.0,1.6
2019-07-29 13:30:00,1.6760000000000002,0.58,1.7735207921,0.026000000000000002,0,0.026000000000000002,1.65,0.58,1.7489711261,1.6360000000000001,0.0,1.6360000000000001,0.026000000000000002,0,0.026000000000000002,1.6099999999999999,0.0,1.6099999999999999
2019-07-29 14:00:00,1.538,0.0,1.538,0.028,0,0.028,1.51,0.0,1.51,1.538,0.0,1.538,0.028,0,0.028,1.51,0.0,1.51
2019-07-29 14:30:00,1.384,0.0,1.384,0.034,0,0.034,1.35,0.0,1.35,1.374,0.0,1.374,0.034,0,0.034,1.34,0.0,1.34
2019-07-29 15:00:00,1.315,0.0,1.315,0.035,0,0.035,1.28,0.0,1.28,1.305,0.0,1.305,0.035,0,0.035,1.27,0.0,1.27
2019-07-29 15:30:00,1.249,0.0,1.249,0.039,0,0.039,1.21,0.0,1.21,1.249,0.0,1.249,0.039,0,0.039,1.21,0.0,1.21
2019-07-29 16:00:00,1.2965,0.0,1.2965,0.036500000000000005,0,0.036500000000000005,1.26,0.0,1.26,1.2965,0.0,1.2965,0.036500000000000005,0,0.036500000000000005,1.26,0.0,1.26
2019-07-29 16:30:00,1.3679999999999999,0.0,1.3679999999999999,0.028,0,0.028,1.34,0.0,1.34,1.358,0.0,1.358,0.028,0,0.028,1.33,0.0,1.33
2019-07-29 17:00:00,1.5,0.54,1.5942396307000002,0.03,0,0.03,1.47,0.54,1.5660459762999999,1.45,0.0,1.45,0.03,0,0.03,1.42,0.0,1.42
2019-07-29 17:30:00,1.6005,0.54,1.6891418679,0.030500000000000003,0,0.030500000000000003,1.57,0.54,1.6602710622,1.5305,0.0,1.5305,0.030500000000000003,0,0.030500000000000003,1.5,0.0,1.5
2019-07-29 18:00:00,1.8065,0.54,1.8854819676,0.0165,0,0.0165,1.79,0.54,1.8696791169,1.7265000000000001,0.0,1.7265000000000001,0.0165,0,0.0165,1.71,0.0,1.71
2019-07-29 18:30:00,1.7835,0.0,1.7835,0.0235,0,0.0235,1.76,0.0,1.76,1.7835,0.0,1.7835,0.0235,0,0.0235,1.76,0.0,1.76
2019-07-29 19:00:00,1.8014999999999999,0.0,1.8014999999999999,0.021500000000000002,0,0.021500000000000002,1.78,0.0,1.78,1.7915,0.0,1.7915,0.021500000000000002,0,0.021500000000000002,1.77,0.0,1.77
2019-07-29 19:30:00,1.7650000000000001,0.0,1.7650000000000001,0.015,0,0.015,1.75,0.0,1.75,1.755,0.0,1.755,0.015,0,0.015,1.74,0.0,1.74
2019-07-29 20:00:00,1.7845,0.54,1.8644141841000001,0.0145,0,0.0145,1.77,0.54,1.8505404616,1.7545000000000002,0.0,1.7545000000000002,0.0145,0,0.0145,1.74,0.0,1.74
2019-07-29 20:30:00,1.795,0.54,1.8744665908,0.025,0,0.025,1.77,0.54,1.8505404616,1.755,0.0,1.755,0.025,0,0.025,1.73,0.0,1.73
2019-07-29 21:00:00,1.678,0.0,1.678,0.028,0,0.028,1.65,0.0,1.65,1.658,0.0,1.658,0.028,0,0.028,1.63,0.0,1.63
2019-07-29 21:30:00,1.6415000000000002,0.0,1.6415000000000002,0.0315,0,0.0315,1.6099999999999999,0.0,1.6099999999999999,1.6415000000000002,0.0,1.6415000000000002,0.0315,0,0.0315,1.6099999999999999,0.0,1.6099999999999999
2019-07-29 22:00:00,1.5590000000000002,0.0,1.5590000000000002,0.029,0,0.029,1.53,0.0,1.53,1.5390000000000001,0.0,1.5390000000000001,0.029,0,0.029,1.51,0.0,1.51
2019-07-29 22:30:00,1.5295,0.0,1.5295,0.029500000000000002,0,0.029500000000000002,1.5,0.0,1.5,1.5195,0.0,1.5195,0.029500000000000002,0,0.029500000000000002,1.49,0.0,1.49
2019-07-29 23:00:00,1.3965,0.0,1.3965,0.026500000000000003,0,0.026500000000000003,1.37,0.0,1.37,1.3865,0.0,1.3865,0.026500000000000003,0,0.026500000000000003,1.3599999999999999,0.0,1.3599999999999999
2019-07-29 23:30:00,1.3565,0.54,1.4600315921,0.026500000000000003,0,0.026500000000000003,1.33,0.54,1.4354441821,1.3365,0.0,1.3365,0.026500000000000003,0,0.026500000000000003,1.31,0.0,1.31
2019-07-30 00:00:00,1.2415,0.54,1.3538545897,0.021500000000000002,0,0.021500000000000002,1.22,0.54,1.3341664064,1.2315,0.0,1.2315,0.021500000000000002,0,0.021500000000000002,1.21,0.0,1.21
2019-07-30 00:30:00,1.2285,0.0,1.2285,0.018500000000000003,0,0.018500000000000003,1.21,0.0,1.21,1.2285,0.0,1.2285,0.018500000000000003,0,0.018500000000000003,1.21,0.0,1.21
2019-07-30 01:00:00,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21
2019-07-30 01:30:00,1.3345,0.0,1.3345,0.0045000000000000005,0,0.0045000000000000005,1.33,0.0,1.33,1.3345,0.0,1.3345,0.0045000000000000005,0,0.0045000000000000005,1.33,0.0,1.33
2019-07-30 02:00:00,1.34,0.54,1.4447145047,0.0,0,0.0,1.34,0.54,1.4447145047,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-07-30 02:30:00,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29
2019-07-30 03:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-07-30 03:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-30 04:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-30 04:30:00,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21
2019-07-30 05:00:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-07-30 05:30:00,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21
2019-07-30 06:00:00,1.2585,0.0,1.2585,0.0085,0,0.0085,1.25,0.0,1.25,1.2485,0.0,1.2485,0.0085,0,0.0085,1.24,0.0,1.24
2019-07-30 06:30:00,1.365,0.54,1.4679322191,0.005,0,0.005,1.3599999999999999,0.54,1.4632839779,1.345,0.0,1.345,0.005,0,0.005,1.34,0.0,1.34
2019-07-30 07:00:00,1.487,0.0,1.487,0.007,0,0.007,1.48,0.0,1.48,1.487,0.0,1.487,0.007,0,0.007,1.48,0.0,1.48
2019-07-30 07:30:00,1.6025,0.54,1.6910370339,0.0125,0,0.0125,1.5899999999999999,0.54,1.6791962363000001,1.4925000000000002,0.0,1.4925000000000002,0.0125,0,0.0125,1.48,0.0,1.48
2019-07-30 08:00:00,1.6280000000000001,0.54,1.7152212685000001,0.018000000000000002,0,0.018000000000000002,1.6099999999999999,0.54,1.6981460479,1.5979999999999999,0.0,1.5979999999999999,0.018000000000000002,0,0.018000000000000002,1.58,0.0,1.58
2019-07-30 08:30:00,1.6705,0.0,1.6705,0.0205,0,0.0205,1.65,0.0,1.65,1.6605,0.0,1.6605,0.0205,0,0.0205,1.6400000000000001,0.0,1.6400000000000001
2019-07-30 09:00:00,1.7755,0.0,1.7755,0.025500000000000002,0,0.025500000000000002,1.75,0.0,1.75,1.7655,0.0,1.7655,0.025500000000000002,0,0.025500000000000002,1.74,0.0,1.74
2019-07-30 09:30:00,1.778,0.0,1.778,0.028,0,0.028,1.75,0.0,1.75,1.768,0.0,1.768,0.028,0,0.028,1.74,0.0,1.74
2019-07-30 10:00:00,1.75,0.0,1.75,0.03,0,0.03,1.72,0.0,1.72,1.74,0.0,1.74,0.03,0,0.03,1.71,0.0,1.71
2019-07-30 10:30:00,1.6840000000000002,0.0,1.6840000000000002,0.034,0,0.034,1.65,0.0,1.65,1.6640000000000001,0.0,1.6640000000000001,0.034,0,0.034,1.63,0.0,1.63
2019-07-30 11:00:00,1.6400000000000001,0.0,1.6400000000000001,0.03,0,0.03,1.6099999999999999,0.0,1.6099999999999999,1.6400000000000001,0.0,1.6400000000000001,0.03,0,0.03,1.6099999999999999,0.0,1.6099999999999999
2019-07-30 11:30:00,1.62,0.0,1.62,0.03,0,0.03,1.5899999999999999,0.0,1.5899999999999999,1.62,0.0,1.62,0.03,0,0.03,1.5899999999999999,0.0,1.5899999999999999
2019-07-30 12:00:00,1.6365,0.0,1.6365,0.036500000000000005,0,0.036500000000000005,1.6,0.0,1.6,1.6365,0.0,1.6365,0.036500000000000005,0,0.036500000000000005,1.6,0.0,1.6
2019-07-30 12:30:00,1.6135000000000002,0.0,1.6135000000000002,0.0335,0,0.0335,1.58,0.0,1.58,1.6135000000000002,0.0,1.6135000000000002,0.0335,0,0.0335,1.58,0.0,1.58
2019-07-30 13:00:00,1.52,0.0,1.52,0.03,0,0.03,1.49,0.0,1.49,1.52,0.0,1.52,0.03,0,0.03,1.49,0.0,1.49
2019-07-30 13:30:00,1.522,0.0,1.522,0.032,0,0.032,1.49,0.0,1.49,1.522,0.0,1.522,0.032,0,0.032,1.49,0.0,1.49
2019-07-30 14:00:00,1.4925000000000002,0.0,1.4925000000000002,0.022500000000000003,0,0.022500000000000003,1.47,0.0,1.47,1.4925000000000002,0.0,1.4925000000000002,0.022500000000000003,0,0.022500000000000003,1.47,0.0,1.47
2019-07-30 14:30:00,1.4929999999999999,0.0,1.4929999999999999,0.023,0,0.023,1.47,0.0,1.47,1.4929999999999999,0.0,1.4929999999999999,0.023,0,0.023,1.47,0.0,1.47
2019-07-30 15:00:00,1.494,0.0,1.494,0.024,0,0.024,1.47,0.0,1.47,1.494,0.0,1.494,0.024,0,0.024,1.47,0.0,1.47
2019-07-30 15:30:00,1.3915,0.54,1.4926058589,0.0315,0,0.0315,1.3599999999999999,0.54,1.4632839779,1.3815,0.0,1.3815,0.0315,0,0.0315,1.35,0.0,1.35
2019-07-30 16:00:00,1.4775,0.54,1.5730881253,0.0275,0,0.0275,1.45,0.54,1.5472879499,1.4475,0.0,1.4475,0.0275,0,0.0275,1.42,0.0,1.42
2019-07-30 16:30:00,1.545,0.54,1.636650543,0.025,0,0.025,1.52,0.54,1.6130716041,1.495,0.0,1.495,0.025,0,0.025,1.47,0.0,1.47
2019-07-30 17:00:00,1.635,0.54,1.7218667196,0.025,0,0.025,1.6099999999999999,0.54,1.6981460479,1.5750000000000002,0.0,1.5750000000000002,0.025,0,0.025,1.55,0.0,1.55
2019-07-30 17:30:00,1.7149999999999999,0.54,1.7980058398,0.025,0,0.025,1.69,0.54,1.7741758650000001,1.635,0.0,1.635,0.025,0,0.025,1.6099999999999999,0.0,1.6099999999999999
2019-07-30 18:00:00,1.7755,0.54,1.8558017809,0.025500000000000002,0,0.025500000000000002,1.75,0.54,1.8314202139,1.6755,0.0,1.6755,0.025500000000000002,0,0.025500000000000002,1.65,0.0,1.65
2019-07-30 18:30:00,1.854,0.54,1.9310401341999999,0.024,0,0.024,1.83,0.54,1.9080094339,1.754,0.0,1.754,0.024,0,0.024,1.73,0.0,1.73
2019-07-30 19:00:00,1.7815,0.0,1.7815,0.021500000000000002,0,0.021500000000000002,1.76,0.0,1.76,1.7215,0.0,1.7215,0.021500000000000002,0,0.021500000000000002,1.7000000000000002,0.0,1.7000000000000002
2019-07-30 19:30:00,1.792,0.54,1.8715939731,0.012,0,0.012,1.78,0.54,1.8601075238,1.722,0.0,1.722,0.012,0,0.012,1.71,0.0,1.71
2019-07-30 20:00:00,1.7515,0.0,1.7515,0.0115,0,0.0115,1.74,0.0,1.74,1.7415,0.0,1.7415,0.0115,0,0.0115,1.73,0.0,1.73
2019-07-30 20:30:00,1.6605,0.0,1.6605,0.0105,0,0.0105,1.65,0.0,1.65,1.6505,0.0,1.6505,0.0105,0,0.0105,1.6400000000000001,0.0,1.6400000000000001
2019-07-30 21:00:00,1.6760000000000002,0.0,1.6760000000000002,0.006,0,0.006,1.67,0.0,1.67,1.6560000000000001,0.0,1.6560000000000001,0.006,0,0.006,1.65,0.0,1.65
2019-07-30 21:30:00,1.6545,0.0,1.6545,0.0045000000000000005,0,0.0045000000000000005,1.65,0.0,1.65,1.6345,0.0,1.6345,0.0045000000000000005,0,0.0045000000000000005,1.63,0.0,1.63
2019-07-30 22:00:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2019-07-30 22:30:00,1.5335,0.0,1.5335,0.0035,0,0.0035,1.53,0.0,1.53,1.5235,0.0,1.5235,0.0035,0,0.0035,1.52,0.0,1.52
2019-07-30 23:00:00,1.426,0.0,1.426,0.006,0,0.006,1.42,0.0,1.42,1.4060000000000001,0.0,1.4060000000000001,0.006,0,0.006,1.4,0.0,1.4
2019-07-30 23:30:00,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34
2019-07-31 00:00:00,1.2225,0.0,1.2225,0.0025,0,0.0025,1.22,0.0,1.22,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-07-31 00:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-31 01:00:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-07-31 01:30:00,1.321,0.0,1.321,0.001,0,0.001,1.32,0.0,1.32,1.321,0.0,1.321,0.001,0,0.001,1.32,0.0,1.32
2019-07-31 02:00:00,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34
2019-07-31 02:30:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-07-31 03:00:00,1.2615,0.0,1.2615,0.0015,0,0.0015,1.26,0.0,1.26,1.2415,0.0,1.2415,0.0015,0,0.0015,1.24,0.0,1.24
2019-07-31 03:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-31 04:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-07-31 04:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-07-31 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-31 05:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-31 06:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-07-31 06:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.43,0.54,1.5285614152,0.0,0,0.0,1.43,0.54,1.5285614152
2019-07-31 07:00:00,1.521,0.0,1.521,0.001,0,0.001,1.52,0.0,1.52,1.5310000000000001,0.54,1.6234410984,0.001,0,0.001,1.53,0.54,1.6224980740000001
2019-07-31 07:30:00,1.6099999999999999,0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,0.54,1.6981460479,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-07-31 08:00:00,1.74,0.56,1.8278949642,0.0,0,0.0,1.74,0.56,1.8278949642,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-07-31 08:30:00,1.77,0.56,1.8564751547,0.0,0,0.0,1.77,0.56,1.8564751547,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-07-31 09:00:00,1.7705000000000002,0.54,1.851018706,0.0005,0,0.0005,1.77,0.54,1.8505404616,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-07-31 09:30:00,1.841,0.0,1.841,0.001,0,0.001,1.8399999999999999,0.0,1.8399999999999999,1.841,0.0,1.841,0.001,0,0.001,1.8399999999999999,0.0,1.8399999999999999
2019-07-31 10:00:00,1.8915000000000002,0.64,1.996840567,0.0015,0,0.0015,1.8900000000000001,0.64,1.9954197553,1.8115,0.0,1.8115,0.0015,0,0.0015,1.81,0.0,1.81
2019-07-31 10:30:00,1.8125,0.0,1.8125,0.0025,0,0.0025,1.81,0.0,1.81,1.8025,0.0,1.8025,0.0025,0,0.0025,1.8,0.0,1.8
2019-07-31 11:00:00,1.6165,0.0,1.6165,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.0,1.6099999999999999,1.6065,0.0,1.6065,0.006500000000000001,0,0.006500000000000001,1.6,0.0,1.6
2019-07-31 11:30:00,1.5005000000000002,0.0,1.5005000000000002,0.0105,0,0.0105,1.49,0.0,1.49,1.5005000000000002,0.0,1.5005000000000002,0.0105,0,0.0105,1.49,0.0,1.49
2019-07-31 12:00:00,1.3925,0.0,1.3925,0.0125,0,0.0125,1.38,0.0,1.38,1.3925,0.0,1.3925,0.0125,0,0.0125,1.38,0.0,1.38
2019-07-31 12:30:00,1.347,0.0,1.347,0.017,0,0.017,1.33,0.0,1.33,1.347,0.0,1.347,0.017,0,0.017,1.33,0.0,1.33
2019-07-31 13:00:00,1.2125,0.67,1.3853000577,0.022500000000000003,0,0.022500000000000003,1.19,0.67,1.3656500284,1.2125,0.0,1.2125,0.022500000000000003,0,0.022500000000000003,1.19,0.0,1.19
2019-07-31 13:30:00,1.169,0.0,1.169,0.029,0,0.029,1.1400000000000001,0.0,1.1400000000000001,1.159,0.0,1.159,0.029,0,0.029,1.13,0.0,1.13
2019-07-31 14:00:00,1.2055,0.0,1.2055,0.025500000000000002,0,0.025500000000000002,1.18,0.0,1.18,1.2055,0.0,1.2055,0.025500000000000002,0,0.025500000000000002,1.18,0.0,1.18
2019-07-31 14:30:00,1.1835,0.0,1.1835,0.0235,0,0.0235,1.16,0.0,1.16,1.1835,0.0,1.1835,0.0235,0,0.0235,1.16,0.0,1.16
2019-07-31 15:00:00,1.1345,0.0,1.1345,0.0245,0,0.0245,1.11,0.0,1.11,1.1245,0.0,1.1245,0.0245,0,0.0245,1.1,0.0,1.1
2019-07-31 15:30:00,1.1335,0.0,1.1335,0.0235,0,0.0235,1.11,0.0,1.11,1.1235,0.0,1.1235,0.0235,0,0.0235,1.1,0.0,1.1
2019-07-31 16:00:00,1.1455,0.0,1.1455,0.025500000000000002,0,0.025500000000000002,1.12,0.0,1.12,1.1255,0.0,1.1255,0.025500000000000002,0,0.025500000000000002,1.1,0.0,1.1
2019-07-31 16:30:00,1.2455,0.0,1.2455,0.0155,0,0.0155,1.23,0.0,1.23,1.2355,0.0,1.2355,0.0155,0,0.0155,1.22,0.0,1.22
2019-07-31 17:00:00,1.3555000000000001,0.0,1.3555000000000001,0.0155,0,0.0155,1.34,0.0,1.34,1.3555000000000001,0.0,1.3555000000000001,0.0155,0,0.0155,1.34,0.0,1.34
2019-07-31 17:30:00,1.465,0.0,1.465,0.015,0,0.015,1.45,0.0,1.45,1.445,0.0,1.445,0.015,0,0.015,1.43,0.0,1.43
2019-07-31 18:00:00,1.592,0.0,1.592,0.012,0,0.012,1.58,0.0,1.58,1.5819999999999999,0.0,1.5819999999999999,0.012,0,0.012,1.57,0.0,1.57
2019-07-31 18:30:00,1.685,0.0,1.685,0.005,0,0.005,1.6800000000000002,0.0,1.6800000000000002,1.665,0.0,1.665,0.005,0,0.005,1.6600000000000001,0.0,1.6600000000000001
2019-07-31 19:00:00,1.7445,0.54,1.8261654498,0.0045000000000000005,0,0.0045000000000000005,1.74,0.54,1.8218671740999999,1.7045,0.0,1.7045,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,0.0,1.7000000000000002
2019-07-31 19:30:00,1.741,-0.17,1.7492801377,0.001,0,0.001,1.74,-0.17,1.7482848737999999,1.7309999999999999,0.6000000000000001,1.8320373904,0.001,0,0.001,1.73,0.6000000000000001,1.83109257
2019-07-31 20:00:00,1.73,0.54,1.8123189565,0.0,0,0.0,1.73,0.54,1.8123189565,1.6800000000000002,-0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,-0.54,1.7646529404
2019-07-31 20:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002
2019-07-31 21:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-07-31 21:30:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.63,-0.54,1.7171196813,0.0,0,0.0,1.63,-0.54,1.7171196813
2019-07-31 22:00:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.58,-0.54,1.6697305172,0.0,0,0.0,1.58,-0.54,1.6697305172
2019-07-31 22:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.53,-0.54,1.6224980740000001,0.0,0,0.0,1.53,-0.54,1.6224980740000001
2019-07-31 23:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-07-31 23:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-08-01 00:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-01 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-01 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-01 01:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-08-01 02:00:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-08-01 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-01 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-01 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-01 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-01 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-01 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-08-01 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-08-01 06:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-08-01 06:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-08-01 07:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-08-01 07:30:00,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58,1.5005000000000002,0.0,1.5005000000000002,0.0005,0,0.0005,1.5,0.0,1.5
2019-08-01 08:00:00,1.6219999999999999,0.54,1.7095274201000001,0.002,0,0.002,1.62,0.54,1.7076299365,1.542,0.0,1.542,0.002,0,0.002,1.54,0.0,1.54
2019-08-01 08:30:00,1.6440000000000001,0.54,1.7304149790999999,0.004,0,0.004,1.6400000000000001,0.54,1.7266151858,1.5939999999999999,0.0,1.5939999999999999,0.004,0,0.004,1.5899999999999999,0.0,1.5899999999999999
2019-08-01 09:00:00,1.6565,0.67,1.7868666011,0.006500000000000001,0,0.006500000000000001,1.65,0.67,1.7808424972,1.6165,0.0,1.6165,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-08-01 09:30:00,1.617,0.67,1.7503111152000002,0.007,0,0.007,1.6099999999999999,0.67,1.7438463235000001,1.577,0.0,1.577,0.007,0,0.007,1.57,0.0,1.57
2019-08-01 10:00:00,1.5155,0.0,1.5155,0.0055000000000000005,0,0.0055000000000000005,1.51,0.0,1.51,1.5155,0.0,1.5155,0.0055000000000000005,0,0.0055000000000000005,1.51,0.0,1.51
2019-08-01 10:30:00,1.409,0.67,1.5601862068,0.009000000000000001,0,0.009000000000000001,1.4,0.67,1.552063143,1.389,0.0,1.389,0.009000000000000001,0,0.009000000000000001,1.38,0.0,1.38
2019-08-01 11:00:00,1.343,0.0,1.343,0.013000000000000001,0,0.013000000000000001,1.33,0.0,1.33,1.343,0.0,1.343,0.013000000000000001,0,0.013000000000000001,1.33,0.0,1.33
2019-08-01 11:30:00,1.236,0.0,1.236,0.016,0,0.016,1.22,0.0,1.22,1.226,0.0,1.226,0.016,0,0.016,1.21,0.0,1.21
2019-08-01 12:00:00,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21
2019-08-01 12:30:00,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21,1.2095,0.0,1.2095,0.0095,0,0.0095,1.2,0.0,1.2
2019-08-01 13:00:00,1.182,0.0,1.182,0.012,0,0.012,1.17,0.0,1.17,1.182,0.0,1.182,0.012,0,0.012,1.17,0.0,1.17
2019-08-01 13:30:00,1.095,0.0,1.095,0.015,0,0.015,1.08,0.0,1.08,1.095,0.0,1.095,0.015,0,0.015,1.08,0.0,1.08
2019-08-01 14:00:00,1.1325,0.0,1.1325,0.0125,0,0.0125,1.12,0.0,1.12,1.1325,0.54,1.2546538367,0.0125,0,0.0125,1.12,0.54,1.2433824834
2019-08-01 14:30:00,1.1435,0.0,1.1435,0.0135,0,0.0135,1.13,0.0,1.13,1.1335,0.0,1.1335,0.0135,0,0.0135,1.12,0.0,1.12
2019-08-01 15:00:00,1.143,0.0,1.143,0.013000000000000001,0,0.013000000000000001,1.13,0.0,1.13,1.133,0.0,1.133,0.013000000000000001,0,0.013000000000000001,1.12,0.0,1.12
2019-08-01 15:30:00,1.2415,0.0,1.2415,0.0115,0,0.0115,1.23,0.0,1.23,1.2415,0.0,1.2415,0.0115,0,0.0115,1.23,0.0,1.23
2019-08-01 16:00:00,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34
2019-08-01 16:30:00,1.342,0.0,1.342,0.012,0,0.012,1.33,0.0,1.33,1.332,0.0,1.332,0.012,0,0.012,1.32,0.0,1.32
2019-08-01 17:00:00,1.4285,0.0,1.4285,0.0085,0,0.0085,1.42,0.0,1.42,1.4185,0.0,1.4185,0.0085,0,0.0085,1.4100000000000001,0.0,1.4100000000000001
2019-08-01 17:30:00,1.607,0.0,1.607,0.007,0,0.007,1.6,0.0,1.6,1.607,0.0,1.607,0.007,0,0.007,1.6,0.0,1.6
2019-08-01 18:00:00,1.6055000000000001,0.58,1.7070530894,0.0055000000000000005,0,0.0055000000000000005,1.6,0.58,1.701881312,1.6055000000000001,-0.8,1.7937754179,0.0055000000000000005,0,0.0055000000000000005,1.6,-0.8,1.788854382
2019-08-01 18:30:00,1.6035,0.0,1.6035,0.0035,0,0.0035,1.6,0.0,1.6,1.6035,0.0,1.6035,0.0035,0,0.0035,1.6,0.0,1.6
2019-08-01 19:00:00,1.7309999999999999,0.64,1.8455245867,0.001,0,0.001,1.73,0.64,1.8445866746,1.721,0.0,1.721,0.001,0,0.001,1.72,0.0,1.72
2019-08-01 19:30:00,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74
2019-08-01 20:00:00,1.74,0.56,1.8278949642,0.0,0,0.0,1.74,0.56,1.8278949642,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2019-08-01 20:30:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-08-01 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-01 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-01 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-01 22:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2019-08-01 23:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-08-01 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-02 00:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-02 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-02 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-02 01:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-08-02 02:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-08-02 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-02 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-02 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-02 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11
2019-08-02 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11
2019-08-02 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11
2019-08-02 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-02 06:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-02 06:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-08-02 07:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-08-02 07:30:00,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6
2019-08-02 08:00:00,1.6219999999999999,0.54,1.7095274201000001,0.002,0,0.002,1.62,0.54,1.7076299365,1.6019999999999999,-0.54,1.6905632198,0.002,0,0.002,1.6,-0.54,1.6886681142
2019-08-02 08:30:00,1.6640000000000001,0.55,1.7525398712,0.004,0,0.004,1.6600000000000001,0.55,1.7487424053,1.604,0.0,1.604,0.004,0,0.004,1.6,0.0,1.6
2019-08-02 09:00:00,1.6065,0.0,1.6065,0.006500000000000001,0,0.006500000000000001,1.6,0.0,1.6,1.6065,0.0,1.6065,0.006500000000000001,0,0.006500000000000001,1.6,0.0,1.6
2019-08-02 09:30:00,1.5485,0.0,1.5485,0.0085,0,0.0085,1.54,0.0,1.54,1.5385,0.0,1.5385,0.0085,0,0.0085,1.53,0.0,1.53
2019-08-02 10:00:00,1.4895,0.0,1.4895,0.0095,0,0.0095,1.48,0.0,1.48,1.4795,0.0,1.4795,0.0095,0,0.0095,1.47,0.0,1.47
2019-08-02 10:30:00,1.4205,0.0,1.4205,0.0105,0,0.0105,1.4100000000000001,0.0,1.4100000000000001,1.4105,0.0,1.4105,0.0105,0,0.0105,1.4,0.0,1.4
2019-08-02 11:00:00,1.3425,0.0,1.3425,0.0125,0,0.0125,1.33,0.0,1.33,1.3425,0.0,1.3425,0.0125,0,0.0125,1.33,0.0,1.33
2019-08-02 11:30:00,1.2665,0.0,1.2665,0.0165,0,0.0165,1.25,0.0,1.25,1.2565,0.0,1.2565,0.0165,0,0.0165,1.24,0.0,1.24
2019-08-02 12:00:00,1.2255,0.0,1.2255,0.0155,0,0.0155,1.21,0.0,1.21,1.2255,0.0,1.2255,0.0155,0,0.0155,1.21,0.0,1.21
2019-08-02 12:30:00,1.217,0.0,1.217,0.017,0,0.017,1.2,0.0,1.2,1.217,0.0,1.217,0.017,0,0.017,1.2,0.0,1.2
2019-08-02 13:00:00,1.219,0.0,1.219,0.019,0,0.019,1.2,0.0,1.2,1.219,0.0,1.219,0.019,0,0.019,1.2,0.0,1.2
2019-08-02 13:30:00,1.1895,0.67,1.3652143605,0.0195,0,0.0195,1.17,0.67,1.3482581355,1.1795,0.0,1.1795,0.0195,0,0.0195,1.16,0.0,1.16
2019-08-02 14:00:00,1.089,0.0,1.089,0.019,0,0.019,1.07,0.0,1.07,1.089,0.0,1.089,0.019,0,0.019,1.07,0.0,1.07
2019-08-02 14:30:00,1.0875,0.0,1.0875,0.0175,0,0.0175,1.07,0.0,1.07,1.0875,0.0,1.0875,0.0175,0,0.0175,1.07,0.0,1.07
2019-08-02 15:00:00,1.088,0.0,1.088,0.018000000000000002,0,0.018000000000000002,1.07,0.0,1.07,1.088,0.0,1.088,0.018000000000000002,0,0.018000000000000002,1.07,0.0,1.07
2019-08-02 15:30:00,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07
2019-08-02 16:00:00,1.174,0.0,1.174,0.014,0,0.014,1.16,0.0,1.16,1.174,0.0,1.174,0.014,0,0.014,1.16,0.0,1.16
2019-08-02 16:30:00,1.2705,0.54,1.3804963781000001,0.0105,0,0.0105,1.26,0.54,1.3708391591,1.2605,0.0,1.2605,0.0105,0,0.0105,1.25,0.0,1.25
2019-08-02 17:00:00,1.4185,0.54,1.5178083706,0.0085,0,0.0085,1.4100000000000001,0.54,1.5098675439,1.3385,0.0,1.3385,0.0085,0,0.0085,1.33,0.0,1.33
2019-08-02 17:30:00,1.5875,0.54,1.6768292251,0.007500000000000001,0,0.007500000000000001,1.58,0.54,1.6697305172,1.5075,0.0,1.5075,0.007500000000000001,0,0.007500000000000001,1.5,0.0,1.5
2019-08-02 18:00:00,1.665,0.0,1.665,0.005,0,0.005,1.6600000000000001,0.0,1.6600000000000001,1.655,0.0,1.655,0.005,0,0.005,1.65,0.0,1.65
2019-08-02 18:30:00,1.7045,0.0,1.7045,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,0.0,1.7000000000000002,1.7045,0.0,1.7045,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,0.0,1.7000000000000002
2019-08-02 19:00:00,1.6720000000000002,0.54,1.7570384173,0.002,0,0.002,1.67,0.54,1.7551353224000001,1.6219999999999999,0.0,1.6219999999999999,0.002,0,0.002,1.62,0.0,1.62
2019-08-02 19:30:00,1.741,0.54,1.8228222622999999,0.001,0,0.001,1.74,0.54,1.8218671740999999,1.621,-0.54,1.7085786491000001,0.001,0,0.001,1.62,-0.54,1.7076299365
2019-08-02 20:00:00,1.6800000000000002,0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,0.54,1.7646529404,1.6600000000000001,-0.54,1.7456230979,0.0,0,0.0,1.6600000000000001,-0.54,1.7456230979
2019-08-02 20:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-02 21:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-02 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-02 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-02 22:30:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2019-08-02 23:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-08-02 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-03 00:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-03 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-03 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-03 01:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-08-03 02:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-08-03 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-03 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-03 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-03 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-03 04:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-08-03 05:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2019-08-03 05:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-08-03 06:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-03 06:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-03 07:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-08-03 07:30:00,1.38,0.54,1.4818906842000001,0.0,0,0.0,1.38,0.54,1.4818906842000001,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-08-03 08:00:00,1.51,0.54,1.603652082,0.0,0,0.0,1.51,0.54,1.603652082,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-08-03 08:30:00,1.5805,0.54,1.6702036552,0.0005,0,0.0005,1.58,0.54,1.6697305172,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-08-03 09:00:00,1.5615,0.54,1.652235531,0.0015,0,0.0015,1.56,0.54,1.6508179791000002,1.5314999999999999,0.0,1.5314999999999999,0.0015,0,0.0015,1.53,0.0,1.53
2019-08-03 09:30:00,1.562,0.0,1.562,0.002,0,0.002,1.56,0.0,1.56,1.562,0.0,1.562,0.002,0,0.002,1.56,0.0,1.56
2019-08-03 10:00:00,1.5514999999999999,0.0,1.5514999999999999,0.0015,0,0.0015,1.55,0.0,1.55,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54
2019-08-03 10:30:00,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999
2019-08-03 11:00:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2019-08-03 11:30:00,1.593,0.0,1.593,0.003,0,0.003,1.5899999999999999,0.0,1.5899999999999999,1.583,0.0,1.583,0.003,0,0.003,1.58,0.0,1.58
2019-08-03 12:00:00,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48
2019-08-03 12:30:00,1.4275,0.0,1.4275,0.007500000000000001,0,0.007500000000000001,1.42,0.0,1.42,1.4275,0.0,1.4275,0.007500000000000001,0,0.007500000000000001,1.42,0.0,1.42
2019-08-03 13:00:00,1.391,0.54,1.4921397388,0.011,0,0.011,1.38,0.54,1.4818906842000001,1.371,0.0,1.371,0.011,0,0.011,1.3599999999999999,0.0,1.3599999999999999
2019-08-03 13:30:00,1.3415,0.0,1.3415,0.0115,0,0.0115,1.33,0.0,1.33,1.3315000000000001,0.0,1.3315000000000001,0.0115,0,0.0115,1.32,0.0,1.32
2019-08-03 14:00:00,1.278,0.0,1.278,0.008,0,0.008,1.27,0.0,1.27,1.278,0.0,1.278,0.008,0,0.008,1.27,0.0,1.27
2019-08-03 14:30:00,1.3,0.0,1.3,0.01,0,0.01,1.29,0.0,1.29,1.29,0.0,1.29,0.01,0,0.01,1.28,0.0,1.28
2019-08-03 15:00:00,1.227,0.0,1.227,0.007,0,0.007,1.22,0.0,1.22,1.227,0.0,1.227,0.007,0,0.007,1.22,0.0,1.22
2019-08-03 15:30:00,1.3065,0.0,1.3065,0.006500000000000001,0,0.006500000000000001,1.3,0.0,1.3,1.2965,0.0,1.2965,0.006500000000000001,0,0.006500000000000001,1.29,0.0,1.29
2019-08-03 16:00:00,1.2585,0.0,1.2585,0.0085,0,0.0085,1.25,0.0,1.25,1.2585,0.0,1.2585,0.0085,0,0.0085,1.25,0.0,1.25
2019-08-03 16:30:00,1.4245,0.54,1.5234172935,0.0045000000000000005,0,0.0045000000000000005,1.42,0.54,1.5192103212,1.3745,0.0,1.3745,0.0045000000000000005,0,0.0045000000000000005,1.37,0.0,1.37
2019-08-03 17:00:00,1.483,0.54,1.5782550491,0.003,0,0.003,1.48,0.54,1.5754364475,1.433,0.0,1.433,0.003,0,0.003,1.43,0.0,1.43
2019-08-03 17:30:00,1.5855000000000001,0.54,1.6749358943,0.0055000000000000005,0,0.0055000000000000005,1.58,0.54,1.6697305172,1.5155,0.0,1.5155,0.0055000000000000005,0,0.0055000000000000005,1.51,0.0,1.51
2019-08-03 18:00:00,1.6440000000000001,0.54,1.7304149790999999,0.004,0,0.004,1.6400000000000001,0.54,1.7266151858,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999
2019-08-03 18:30:00,1.702,0.0,1.702,0.002,0,0.002,1.7000000000000002,0.0,1.7000000000000002,1.6920000000000002,0.0,1.6920000000000002,0.002,0,0.002,1.69,0.0,1.69
2019-08-03 19:00:00,1.702,0.0,1.702,0.002,0,0.002,1.7000000000000002,0.0,1.7000000000000002,1.702,0.0,1.702,0.002,0,0.002,1.7000000000000002,0.0,1.7000000000000002
2019-08-03 19:30:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-08-03 20:00:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-08-03 20:30:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-08-03 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-08-03 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-08-03 22:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-08-03 22:30:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-08-03 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-08-03 23:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-08-04 00:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-04 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-04 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-04 01:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-08-04 02:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-08-04 02:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-08-04 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-08-04 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-08-04 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-08-04 04:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-08-04 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-08-04 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-04 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-04 06:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-08-04 07:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-08-04 07:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-08-04 08:00:00,1.47,0.54,1.5660459762999999,0.0,0,0.0,1.47,0.54,1.5660459762999999,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-08-04 08:30:00,1.57,0.54,1.6602710622,0.0,0,0.0,1.57,0.54,1.6602710622,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-08-04 09:00:00,1.6115,0.54,1.699568254,0.0015,0,0.0015,1.6099999999999999,0.54,1.6981460479,1.4915,0.0,1.4915,0.0015,0,0.0015,1.49,0.0,1.49
2019-08-04 09:30:00,1.5175,0.54,1.6107160675,0.007500000000000001,0,0.007500000000000001,1.51,0.54,1.603652082,1.4275,-0.54,1.5262228704,0.007500000000000001,0,0.007500000000000001,1.42,-0.54,1.5192103212
2019-08-04 10:00:00,1.4995,0.54,1.593769196,0.0095,0,0.0095,1.49,0.54,1.5848343762,1.4295,0.0,1.4295,0.0095,0,0.0095,1.42,0.0,1.42
2019-08-04 10:30:00,1.4795,0.54,1.5749667457,0.0095,0,0.0095,1.47,0.54,1.5660459762999999,1.4595,0.0,1.4595,0.0095,0,0.0095,1.45,0.0,1.45
2019-08-04 11:00:00,1.4375,0.54,1.5355801021,0.007500000000000001,0,0.007500000000000001,1.43,0.54,1.5285614152,1.4175,0.0,1.4175,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,0.0,1.4100000000000001
2019-08-04 11:30:00,1.38,0.0,1.38,0.01,0,0.01,1.37,0.0,1.37,1.37,0.0,1.37,0.01,0,0.01,1.3599999999999999,0.0,1.3599999999999999
2019-08-04 12:00:00,1.408,0.0,1.408,0.008,0,0.008,1.4,0.0,1.4,1.3980000000000001,0.0,1.3980000000000001,0.008,0,0.008,1.3900000000000001,0.0,1.3900000000000001
2019-08-04 12:30:00,1.476,0.54,1.5716793566,0.006,0,0.006,1.47,0.54,1.5660459762999999,1.3860000000000001,0.0,1.3860000000000001,0.006,0,0.006,1.38,0.0,1.38
2019-08-04 13:00:00,1.4765000000000001,0.54,1.5721489274,0.006500000000000001,0,0.006500000000000001,1.47,0.54,1.5660459762999999,1.3665,0.0,1.3665,0.006500000000000001,0,0.006500000000000001,1.3599999999999999,0.0,1.3599999999999999
2019-08-04 13:30:00,1.4575,0.54,1.5543185806,0.007500000000000001,0,0.007500000000000001,1.45,0.54,1.5472879499,1.3475000000000001,0.0,1.3475000000000001,0.007500000000000001,0,0.007500000000000001,1.34,0.0,1.34
2019-08-04 14:00:00,1.2895,0.0,1.2895,0.0095,0,0.0095,1.28,0.0,1.28,1.2895,0.0,1.2895,0.0095,0,0.0095,1.28,0.0,1.28
2019-08-04 14:30:00,1.1515,0.0,1.1515,0.021500000000000002,0,0.021500000000000002,1.13,0.0,1.13,1.1415,0.0,1.1415,0.021500000000000002,0,0.021500000000000002,1.12,0.0,1.12
2019-08-04 15:00:00,1.091,0.0,1.091,0.021,0,0.021,1.07,0.0,1.07,1.091,0.0,1.091,0.021,0,0.021,1.07,0.0,1.07
2019-08-04 15:30:00,1.201,0.0,1.201,0.011,0,0.011,1.19,0.0,1.19,1.201,0.0,1.201,0.011,0,0.011,1.19,0.0,1.19
2019-08-04 16:00:00,1.224,0.0,1.224,0.014,0,0.014,1.21,0.0,1.21,1.214,0.0,1.214,0.014,0,0.014,1.2,0.0,1.2
