Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-04 16:30:00,1.3755,0.0,1.3755,0.0155,0,0.0155,1.3599999999999999,0.0,1.3599999999999999,1.3755,0.0,1.3755,0.0155,0,0.0155,1.3599999999999999,0.0,1.3599999999999999
2019-08-04 17:00:00,1.47,0.0,1.47,0.02,0,0.02,1.45,0.0,1.45,1.46,0.0,1.46,0.02,0,0.02,1.44,0.0,1.44
2019-08-04 17:30:00,1.6975,0.54,1.7813214898,0.007500000000000001,0,0.007500000000000001,1.69,0.54,1.7741758650000001,1.5975000000000001,0.0,1.5975000000000001,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,0.0,1.5899999999999999
2019-08-04 18:00:00,1.71,0.54,1.7932372961,0.01,0,0.01,1.7000000000000002,0.54,1.7837040113,1.62,0.0,1.62,0.01,0,0.01,1.6099999999999999,0.0,1.6099999999999999
2019-08-04 18:30:00,1.7545000000000002,0.54,1.8357206351,0.0045000000000000005,0,0.0045000000000000005,1.75,0.54,1.8314202139,1.6844999999999999,0.0,1.6844999999999999,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,0.0,1.6800000000000002
2019-08-04 19:00:00,1.772,0.0,1.772,0.002,0,0.002,1.77,0.0,1.77,1.762,0.0,1.762,0.002,0,0.002,1.76,0.0,1.76
2019-08-04 19:30:00,1.8425,0.0,1.8425,0.0025,0,0.0025,1.8399999999999999,0.0,1.8399999999999999,1.8225,0.0,1.8225,0.0025,0,0.0025,1.82,0.0,1.82
2019-08-04 20:00:00,1.7925,0.0,1.7925,0.0025,0,0.0025,1.79,0.0,1.79,1.7925,0.0,1.7925,0.0025,0,0.0025,1.79,0.0,1.79
2019-08-04 20:30:00,1.7315,0.0,1.7315,0.0015,0,0.0015,1.73,0.0,1.73,1.7215,0.0,1.7215,0.0015,0,0.0015,1.72,0.0,1.72
2019-08-04 21:00:00,1.6445,0.0,1.6445,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,0.0,1.6400000000000001,1.6345,0.0,1.6345,0.0045000000000000005,0,0.0045000000000000005,1.63,0.0,1.63
2019-08-04 21:30:00,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999
2019-08-04 22:00:00,1.521,0.0,1.521,0.001,0,0.001,1.52,0.0,1.52,1.521,0.0,1.521,0.001,0,0.001,1.52,0.0,1.52
2019-08-04 22:30:00,1.5235,0.0,1.5235,0.0035,0,0.0035,1.52,0.0,1.52,1.5035,-0.54,1.5975331765,0.0035,0,0.0035,1.5,-0.54,1.5942396307000002
2019-08-04 23:00:00,1.4245,0.0,1.4245,0.0045000000000000005,0,0.0045000000000000005,1.42,0.0,1.42,1.4145,0.0,1.4145,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,0.0,1.4100000000000001
2019-08-04 23:30:00,1.299,0.0,1.299,0.009000000000000001,0,0.009000000000000001,1.29,0.0,1.29,1.299,0.0,1.299,0.009000000000000001,0,0.009000000000000001,1.29,0.0,1.29
2019-08-05 00:00:00,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2
2019-08-05 00:30:00,1.215,0.0,1.215,0.015,0,0.015,1.2,0.0,1.2,1.215,0.0,1.215,0.015,0,0.015,1.2,0.0,1.2
2019-08-05 01:00:00,1.192,0.0,1.192,0.012,0,0.012,1.18,0.0,1.18,1.192,0.0,1.192,0.012,0,0.012,1.18,0.0,1.18
2019-08-05 01:30:00,1.318,0.54,1.4243328263000001,0.008,0,0.008,1.31,0.54,1.4169333082,1.218,0.0,1.218,0.008,0,0.008,1.21,0.0,1.21
2019-08-05 02:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-05 02:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-05 03:00:00,1.24,0.54,1.352479205,0.0,0,0.0,1.24,0.54,1.352479205,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-05 03:30:00,1.22,0.54,1.3341664064,0.0,0,0.0,1.22,0.54,1.3341664064,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-05 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-05 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-08-05 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2019-08-05 05:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-05 06:00:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-05 06:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-08-05 07:00:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-08-05 07:30:00,1.5605,0.54,1.6512904802000001,0.0005,0,0.0005,1.56,0.54,1.6508179791000002,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2019-08-05 08:00:00,1.601,0.54,1.6896156368000002,0.001,0,0.001,1.6,0.54,1.6886681142,1.5710000000000002,0.0,1.5710000000000002,0.001,0,0.001,1.57,0.0,1.57
2019-08-05 08:30:00,1.6235,0.0,1.6235,0.0035,0,0.0035,1.62,0.0,1.62,1.6235,0.0,1.6235,0.0035,0,0.0035,1.62,0.0,1.62
2019-08-05 09:00:00,1.5865,0.0,1.5865,0.006500000000000001,0,0.006500000000000001,1.58,0.0,1.58,1.5865,0.0,1.5865,0.006500000000000001,0,0.006500000000000001,1.58,0.0,1.58
2019-08-05 09:30:00,1.5485,0.0,1.5485,0.0085,0,0.0085,1.54,0.0,1.54,1.5485,0.0,1.5485,0.0085,0,0.0085,1.54,0.0,1.54
2019-08-05 10:00:00,1.492,0.67,1.6355317178000002,0.012,0,0.012,1.48,0.67,1.6245922565000002,1.482,0.0,1.482,0.012,0,0.012,1.47,0.0,1.47
2019-08-05 10:30:00,1.4855,0.0,1.4855,0.0055000000000000005,0,0.0055000000000000005,1.48,0.0,1.48,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47
2019-08-05 11:00:00,1.5525,0.54,1.6437324144,0.0025,0,0.0025,1.55,0.54,1.6413713778,1.4925000000000002,0.0,1.4925000000000002,0.0025,0,0.0025,1.49,0.0,1.49
2019-08-05 11:30:00,1.4545,0.6000000000000001,1.5733944992,0.0145,0,0.0145,1.44,0.6000000000000001,1.56,1.4344999999999999,0.0,1.4344999999999999,0.0145,0,0.0145,1.42,0.0,1.42
2019-08-05 12:00:00,1.3865,0.0,1.3865,0.0165,0,0.0165,1.37,0.0,1.37,1.3865,0.0,1.3865,0.0165,0,0.0165,1.37,0.0,1.37
2019-08-05 12:30:00,1.312,0.0,1.312,0.022,0,0.022,1.29,0.0,1.29,1.302,0.0,1.302,0.022,0,0.022,1.28,0.0,1.28
2019-08-05 13:00:00,1.3345,0.0,1.3345,0.0145,0,0.0145,1.32,0.0,1.32,1.3345,0.0,1.3345,0.0145,0,0.0145,1.32,0.0,1.32
2019-08-05 13:30:00,1.335,0.0,1.335,0.015,0,0.015,1.32,0.0,1.32,1.335,0.0,1.335,0.015,0,0.015,1.32,0.0,1.32
2019-08-05 14:00:00,1.248,0.67,1.4164759087,0.018000000000000002,0,0.018000000000000002,1.23,0.67,1.4006427096,1.248,0.0,1.248,0.018000000000000002,0,0.018000000000000002,1.23,0.0,1.23
2019-08-05 14:30:00,1.21,0.0,1.21,0.02,0,0.02,1.19,0.0,1.19,1.21,0.0,1.21,0.02,0,0.02,1.19,0.0,1.19
2019-08-05 15:00:00,1.2495,0.0,1.2495,0.0095,0,0.0095,1.24,0.0,1.24,1.2495,0.0,1.2495,0.0095,0,0.0095,1.24,0.0,1.24
2019-08-05 15:30:00,1.3675,0.0,1.3675,0.007500000000000001,0,0.007500000000000001,1.3599999999999999,0.0,1.3599999999999999,1.3575,0.0,1.3575,0.007500000000000001,0,0.007500000000000001,1.35,0.0,1.35
2019-08-05 16:00:00,1.3265,0.0,1.3265,0.0165,0,0.0165,1.31,0.0,1.31,1.3265,0.0,1.3265,0.0165,0,0.0165,1.31,0.0,1.31
2019-08-05 16:30:00,1.435,0.0,1.435,0.015,0,0.015,1.42,0.0,1.42,1.425,0.0,1.425,0.015,0,0.015,1.4100000000000001,0.0,1.4100000000000001
2019-08-05 17:00:00,1.548,0.54,1.6394828452999999,0.008,0,0.008,1.54,0.54,1.6319313710999999,1.528,0.0,1.528,0.008,0,0.008,1.52,0.0,1.52
2019-08-05 17:30:00,1.6844999999999999,0.54,1.7689376049,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,0.54,1.7646529404,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999
2019-08-05 18:00:00,1.7145000000000001,0.54,1.7975289288,0.0045000000000000005,0,0.0045000000000000005,1.71,0.54,1.7932372961,1.6745,0.0,1.6745,0.0045000000000000005,0,0.0045000000000000005,1.67,0.0,1.67
2019-08-05 18:30:00,1.752,0.0,1.752,0.002,0,0.002,1.75,0.0,1.75,1.752,0.0,1.752,0.002,0,0.002,1.75,0.0,1.75
2019-08-05 19:00:00,1.861,0.0,1.861,0.001,0,0.001,1.8599999999999999,0.0,1.8599999999999999,1.861,0.0,1.861,0.001,0,0.001,1.8599999999999999,0.0,1.8599999999999999
2019-08-05 19:30:00,1.8605,0.0,1.8605,0.0005,0,0.0005,1.8599999999999999,0.0,1.8599999999999999,1.8505,0.0,1.8505,0.0005,0,0.0005,1.85,0.0,1.85
2019-08-05 20:00:00,1.7515,0.0,1.7515,0.0015,0,0.0015,1.75,0.0,1.75,1.7515,0.0,1.7515,0.0015,0,0.0015,1.75,0.0,1.75
2019-08-05 20:30:00,1.7305000000000001,0.0,1.7305000000000001,0.0005,0,0.0005,1.73,0.0,1.73,1.7305000000000001,0.0,1.7305000000000001,0.0005,0,0.0005,1.73,0.0,1.73
2019-08-05 21:00:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002
2019-08-05 21:30:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001
2019-08-05 22:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-05 22:30:00,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999,1.5105,-0.54,1.6041228912,0.0005,0,0.0005,1.51,-0.54,1.603652082
2019-08-05 23:00:00,1.4505,0.0,1.4505,0.0005,0,0.0005,1.45,0.0,1.45,1.4505,0.0,1.4505,0.0005,0,0.0005,1.45,0.0,1.45
2019-08-05 23:30:00,1.3805,0.0,1.3805,0.0005,0,0.0005,1.38,0.0,1.38,1.3705,0.0,1.3705,0.0005,0,0.0005,1.37,0.0,1.37
2019-08-06 00:00:00,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24,1.231,0.0,1.231,0.001,0,0.001,1.23,0.0,1.23
2019-08-06 00:30:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-08-06 01:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-06 01:30:00,1.232,0.0,1.232,0.002,0,0.002,1.23,0.0,1.23,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2019-08-06 02:00:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-08-06 02:30:00,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-06 03:00:00,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-06 03:30:00,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-06 04:00:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-08-06 04:30:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-08-06 05:00:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-08-06 05:30:00,1.2225,0.0,1.2225,0.0025,0,0.0025,1.22,0.0,1.22,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-08-06 06:00:00,1.2425,0.0,1.2425,0.0025,0,0.0025,1.24,0.0,1.24,1.2425,0.0,1.2425,0.0025,0,0.0025,1.24,0.0,1.24
2019-08-06 06:30:00,1.384,0.54,1.4856163704,0.004,0,0.004,1.38,0.54,1.4818906842000001,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34
2019-08-06 07:00:00,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47,1.465,0.0,1.465,0.005,0,0.005,1.46,0.0,1.46
2019-08-06 07:30:00,1.5955,0.54,1.6844050136000002,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,0.54,1.6791962363000001,1.4855,0.0,1.4855,0.0055000000000000005,0,0.0055000000000000005,1.48,0.0,1.48
2019-08-06 08:00:00,1.6,0.54,1.6886681142,0.01,0,0.01,1.5899999999999999,0.54,1.6791962363000001,1.5,0.0,1.5,0.01,0,0.01,1.49,0.0,1.49
2019-08-06 08:30:00,1.6185,0.0,1.6185,0.0085,0,0.0085,1.6099999999999999,0.0,1.6099999999999999,1.6185,0.0,1.6185,0.0085,0,0.0085,1.6099999999999999,0.0,1.6099999999999999
2019-08-06 09:00:00,1.686,0.54,1.7703660638,0.006,0,0.006,1.6800000000000002,0.54,1.7646529404,1.616,0.0,1.616,0.006,0,0.006,1.6099999999999999,0.0,1.6099999999999999
2019-08-06 09:30:00,1.6275,0.54,1.7147467014000002,0.007500000000000001,0,0.007500000000000001,1.62,0.54,1.7076299365,1.6175000000000002,0.0,1.6175000000000002,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-08-06 10:00:00,1.627,0.0,1.627,0.007,0,0.007,1.62,0.0,1.62,1.627,0.0,1.627,0.007,0,0.007,1.62,0.0,1.62
2019-08-06 10:30:00,1.627,0.0,1.627,0.007,0,0.007,1.62,0.0,1.62,1.627,0.0,1.627,0.007,0,0.007,1.62,0.0,1.62
2019-08-06 11:00:00,1.616,0.0,1.616,0.006,0,0.006,1.6099999999999999,0.0,1.6099999999999999,1.6059999999999999,0.0,1.6059999999999999,0.006,0,0.006,1.6,0.0,1.6
2019-08-06 11:30:00,1.7235,0.0,1.7235,0.0035,0,0.0035,1.72,0.0,1.72,1.7035,0.0,1.7035,0.0035,0,0.0035,1.7000000000000002,0.0,1.7000000000000002
2019-08-06 12:00:00,1.4615,0.0,1.4615,0.0115,0,0.0115,1.45,0.0,1.45,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44
2019-08-06 12:30:00,1.3685,0.0,1.3685,0.018500000000000003,0,0.018500000000000003,1.35,0.0,1.35,1.3685,0.0,1.3685,0.018500000000000003,0,0.018500000000000003,1.35,0.0,1.35
2019-08-06 13:00:00,1.471,0.0,1.471,0.011,0,0.011,1.46,0.0,1.46,1.461,0.0,1.461,0.011,0,0.011,1.45,0.0,1.45
2019-08-06 13:30:00,1.439,0.67,1.5873314083999999,0.019,0,0.019,1.42,0.67,1.5701273834,1.429,0.0,1.429,0.019,0,0.019,1.4100000000000001,0.0,1.4100000000000001
2019-08-06 14:00:00,1.2695,0.0,1.2695,0.0195,0,0.0195,1.25,0.0,1.25,1.2595,0.0,1.2595,0.0195,0,0.0195,1.24,0.0,1.24
2019-08-06 14:30:00,1.2325,0.0,1.2325,0.022500000000000003,0,0.022500000000000003,1.21,0.0,1.21,1.2325,0.0,1.2325,0.022500000000000003,0,0.022500000000000003,1.21,0.0,1.21
2019-08-06 15:00:00,1.236,0.0,1.236,0.026000000000000002,0,0.026000000000000002,1.21,0.0,1.21,1.236,0.0,1.236,0.026000000000000002,0,0.026000000000000002,1.21,0.0,1.21
2019-08-06 15:30:00,1.2075,0.8,1.4484668619,0.0275,0,0.0275,1.18,0.8,1.425622671,1.2075,0.0,1.2075,0.0275,0,0.0275,1.18,0.0,1.18
2019-08-06 16:00:00,1.2075,0.0,1.2075,0.0275,0,0.0275,1.18,0.0,1.18,1.2075,0.0,1.2075,0.0275,0,0.0275,1.18,0.0,1.18
2019-08-06 16:30:00,1.35,0.0,1.35,0.02,0,0.02,1.33,0.0,1.33,1.35,0.0,1.35,0.02,0,0.02,1.33,0.0,1.33
2019-08-06 17:00:00,1.4615,0.0,1.4615,0.0115,0,0.0115,1.45,0.0,1.45,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44
2019-08-06 17:30:00,1.5015,0.0,1.5015,0.021500000000000002,0,0.021500000000000002,1.48,0.0,1.48,1.4915,0.0,1.4915,0.021500000000000002,0,0.021500000000000002,1.47,0.0,1.47
2019-08-06 18:00:00,1.5550000000000002,0.0,1.5550000000000002,0.015,0,0.015,1.54,0.0,1.54,1.545,0.0,1.545,0.015,0,0.015,1.53,0.0,1.53
2019-08-06 18:30:00,1.673,0.54,1.7579900455000002,0.013000000000000001,0,0.013000000000000001,1.6600000000000001,0.54,1.7456230979,1.623,0.0,1.623,0.013000000000000001,0,0.013000000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-08-06 19:00:00,1.7655,0.54,1.8462367806,0.0055000000000000005,0,0.0055000000000000005,1.76,0.54,1.840978001,1.7055,0.0,1.7055,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,0.0,1.7000000000000002
2019-08-06 19:30:00,1.8135,0.0,1.8135,0.0035,0,0.0035,1.81,0.0,1.81,1.7335,0.0,1.7335,0.0035,0,0.0035,1.73,0.0,1.73
2019-08-06 20:00:00,1.812,0.0,1.812,0.002,0,0.002,1.81,0.0,1.81,1.712,-0.54,1.7951445624,0.002,0,0.002,1.71,-0.54,1.7932372961
2019-08-06 20:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.65,-0.54,1.7361163555,0.0,0,0.0,1.65,-0.54,1.7361163555
2019-08-06 21:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-08-06 21:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-08-06 22:00:00,1.6305,0.0,1.6305,0.0005,0,0.0005,1.63,0.0,1.63,1.5905,-0.54,1.6796696848,0.0005,0,0.0005,1.5899999999999999,-0.54,1.6791962363000001
2019-08-06 22:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.52,-0.54,1.6130716041,0.0,0,0.0,1.52,-0.54,1.6130716041
2019-08-06 23:00:00,1.4605000000000001,0.0,1.4605000000000001,0.0005,0,0.0005,1.46,0.0,1.46,1.4605000000000001,0.0,1.4605000000000001,0.0005,0,0.0005,1.46,0.0,1.46
2019-08-06 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-07 00:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-08-07 00:30:00,1.21,0.54,1.3250283016,0.0,0,0.0,1.21,0.54,1.3250283016,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-08-07 01:00:00,1.2105000000000001,0.54,1.3254849113,0.0005,0,0.0005,1.21,0.54,1.3250283016,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2
2019-08-07 01:30:00,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2
2019-08-07 02:00:00,1.342,0.54,1.4465697356,0.002,0,0.002,1.34,0.54,1.4447145047,1.272,0.0,1.272,0.002,0,0.002,1.27,0.0,1.27
2019-08-07 02:30:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-08-07 03:00:00,1.3105,0.0,1.3105,0.0005,0,0.0005,1.31,0.0,1.31,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-08-07 03:30:00,1.221,0.54,1.3350808964,0.001,0,0.001,1.22,0.54,1.3341664064,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-07 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-08-07 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-08-07 05:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19
2019-08-07 05:30:00,1.2915,0.0,1.2915,0.0015,0,0.0015,1.29,0.0,1.29,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-08-07 06:00:00,1.3305,0.54,1.4359074657,0.0005,0,0.0005,1.33,0.54,1.4354441821,1.2305,0.0,1.2305,0.0005,0,0.0005,1.23,0.0,1.23
2019-08-07 06:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-08-07 07:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-08-07 07:30:00,1.5205000000000002,0.54,1.6135427636,0.0005,0,0.0005,1.52,0.54,1.6130716041,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2019-08-07 08:00:00,1.611,0.54,1.6990941704,0.001,0,0.001,1.6099999999999999,0.54,1.6981460479,1.591,-0.54,1.6801431487,0.001,0,0.001,1.5899999999999999,-0.54,1.6791962363000001
2019-08-07 08:30:00,1.655,0.0,1.655,0.005,0,0.005,1.65,0.0,1.65,1.645,0.0,1.645,0.005,0,0.005,1.6400000000000001,0.0,1.6400000000000001
2019-08-07 09:00:00,1.6360000000000001,0.0,1.6360000000000001,0.006,0,0.006,1.63,0.0,1.63,1.626,0.0,1.626,0.006,0,0.006,1.62,0.0,1.62
2019-08-07 09:30:00,1.626,0.0,1.626,0.006,0,0.006,1.62,0.0,1.62,1.626,0.0,1.626,0.006,0,0.006,1.62,0.0,1.62
2019-08-07 10:00:00,1.4995,0.0,1.4995,0.0095,0,0.0095,1.49,0.0,1.49,1.4995,0.0,1.4995,0.0095,0,0.0095,1.49,0.0,1.49
2019-08-07 10:30:00,1.522,0.0,1.522,0.012,0,0.012,1.51,0.0,1.51,1.522,0.0,1.522,0.012,0,0.012,1.51,0.0,1.51
2019-08-07 11:00:00,1.4455,0.0,1.4455,0.0155,0,0.0155,1.43,0.0,1.43,1.4455,0.0,1.4455,0.0155,0,0.0155,1.43,0.0,1.43
2019-08-07 11:30:00,1.3485,0.67,1.5057729743000001,0.018500000000000003,0,0.018500000000000003,1.33,0.67,1.4892279879,1.3385,0.0,1.3385,0.018500000000000003,0,0.018500000000000003,1.32,0.0,1.32
2019-08-07 12:00:00,1.2575,0.0,1.2575,0.0175,0,0.0175,1.24,0.0,1.24,1.2575,0.0,1.2575,0.0175,0,0.0175,1.24,0.0,1.24
2019-08-07 12:30:00,1.2395,0.0,1.2395,0.0195,0,0.0195,1.22,0.0,1.22,1.2395,0.0,1.2395,0.0195,0,0.0195,1.22,0.0,1.22
2019-08-07 13:00:00,1.2235,0.0,1.2235,0.0235,0,0.0235,1.2,0.0,1.2,1.2235,0.0,1.2235,0.0235,0,0.0235,1.2,0.0,1.2
2019-08-07 13:30:00,1.141,0.0,1.141,0.021,0,0.021,1.12,0.0,1.12,1.141,0.0,1.141,0.021,0,0.021,1.12,0.0,1.12
2019-08-07 14:00:00,1.1905000000000001,0.0,1.1905000000000001,0.0205,0,0.0205,1.17,0.0,1.17,1.1905000000000001,0.0,1.1905000000000001,0.0205,0,0.0205,1.17,0.0,1.17
2019-08-07 14:30:00,1.1705,0.0,1.1705,0.0205,0,0.0205,1.15,0.0,1.15,1.1605,0.0,1.1605,0.0205,0,0.0205,1.1400000000000001,0.0,1.1400000000000001
2019-08-07 15:00:00,1.092,0.0,1.092,0.022,0,0.022,1.07,0.0,1.07,1.092,0.0,1.092,0.022,0,0.022,1.07,0.0,1.07
2019-08-07 15:30:00,1.097,0.0,1.097,0.027,0,0.027,1.07,0.0,1.07,1.097,0.0,1.097,0.027,0,0.027,1.07,0.0,1.07
2019-08-07 16:00:00,1.159,0.0,1.159,0.019,0,0.019,1.1400000000000001,0.0,1.1400000000000001,1.159,0.0,1.159,0.019,0,0.019,1.1400000000000001,0.0,1.1400000000000001
2019-08-07 16:30:00,1.2345,0.0,1.2345,0.0145,0,0.0145,1.22,0.0,1.22,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21
2019-08-07 17:00:00,1.333,0.0,1.333,0.013000000000000001,0,0.013000000000000001,1.32,0.0,1.32,1.323,0.0,1.323,0.013000000000000001,0,0.013000000000000001,1.31,0.0,1.31
2019-08-07 17:30:00,1.4315,0.0,1.4315,0.0115,0,0.0115,1.42,0.0,1.42,1.4315,0.0,1.4315,0.0115,0,0.0115,1.42,0.0,1.42
2019-08-07 18:00:00,1.498,0.0,1.498,0.008,0,0.008,1.49,0.0,1.49,1.488,0.0,1.488,0.008,0,0.008,1.48,0.0,1.48
2019-08-07 18:30:00,1.6655,0.54,1.7508541487,0.0055000000000000005,0,0.0055000000000000005,1.6600000000000001,0.54,1.7456230979,1.6055000000000001,0.0,1.6055000000000001,0.0055000000000000005,0,0.0055000000000000005,1.6,0.0,1.6
2019-08-07 19:00:00,1.7125,0.54,1.7956214105,0.0025,0,0.0025,1.71,0.54,1.7932372961,1.6325,0.0,1.6325,0.0025,0,0.0025,1.63,0.0,1.63
2019-08-07 19:30:00,1.7309999999999999,0.54,1.8132735591,0.001,0,0.001,1.73,0.54,1.8123189565,1.721,-0.54,1.8037297469,0.001,0,0.001,1.72,-0.54,1.8027756377
2019-08-07 20:00:00,1.8,0.54,1.8792551716,0.0,0,0.0,1.8,0.54,1.8792551716,1.72,-0.54,1.8027756377,0.0,0,0.0,1.72,-0.54,1.8027756377
2019-08-07 20:30:00,1.6800000000000002,0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,0.54,1.7646529404,1.65,-0.54,1.7361163555,0.0,0,0.0,1.65,-0.54,1.7361163555
2019-08-07 21:00:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-08-07 21:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-08-07 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-07 22:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-08-07 23:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-08-07 23:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-08-08 00:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-08-08 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-08 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-08 01:30:00,1.33,0.54,1.4354441821,0.0,0,0.0,1.33,0.54,1.4354441821,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-08 02:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-08-08 02:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-08 03:00:00,1.27,0.54,1.3800362314,0.0,0,0.0,1.27,0.54,1.3800362314,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-08 03:30:00,1.21,0.54,1.3250283016,0.0,0,0.0,1.21,0.54,1.3250283016,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-08-08 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2019-08-08 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2019-08-08 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09
2019-08-08 05:30:00,1.21,0.54,1.3250283016,0.0,0,0.0,1.21,0.54,1.3250283016,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-08 06:00:00,1.34,0.54,1.4447145047,0.0,0,0.0,1.34,0.54,1.4447145047,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-08 06:30:00,1.37,0.54,1.4725827651,0.0,0,0.0,1.37,0.54,1.4725827651,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-08 07:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-08-08 07:30:00,1.54,0.54,1.6319313710999999,0.0,0,0.0,1.54,0.54,1.6319313710999999,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-08-08 08:00:00,1.62,0.54,1.7076299365,0.0,0,0.0,1.62,0.54,1.7076299365,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-08-08 08:30:00,1.7205,0.0,1.7205,0.0005,0,0.0005,1.72,0.0,1.72,1.7005,0.0,1.7005,0.0005,0,0.0005,1.7000000000000002,0.0,1.7000000000000002
2019-08-08 09:00:00,1.79,0.56,1.8755532517,0.0,0,0.0,1.79,0.56,1.8755532517,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-08-08 09:30:00,1.7705000000000002,0.56,1.8569518707000001,0.0005,0,0.0005,1.77,0.56,1.8564751547,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75
2019-08-08 10:00:00,1.722,0.54,1.8046839058000002,0.002,0,0.002,1.72,0.54,1.8027756377,1.712,0.0,1.712,0.002,0,0.002,1.71,0.0,1.71
2019-08-08 10:30:00,1.7315,0.0,1.7315,0.0015,0,0.0015,1.73,0.0,1.73,1.7315,0.0,1.7315,0.0015,0,0.0015,1.73,0.0,1.73
2019-08-08 11:00:00,1.733,0.0,1.733,0.003,0,0.003,1.73,0.0,1.73,1.7229999999999999,0.0,1.7229999999999999,0.003,0,0.003,1.72,0.0,1.72
2019-08-08 11:30:00,1.7145000000000001,0.0,1.7145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.71,0.0,1.71,1.7045,0.0,1.7045,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,0.0,1.7000000000000002
2019-08-08 12:00:00,1.6935,0.0,1.6935,0.0035,0,0.0035,1.69,0.0,1.69,1.6735,0.0,1.6735,0.0035,0,0.0035,1.67,0.0,1.67
2019-08-08 12:30:00,1.6764999999999999,0.0,1.6764999999999999,0.006500000000000001,0,0.006500000000000001,1.67,0.0,1.67,1.6665,0.0,1.6665,0.006500000000000001,0,0.006500000000000001,1.6600000000000001,0.0,1.6600000000000001
2019-08-08 13:00:00,1.646,0.54,1.7323152138,0.006,0,0.006,1.6400000000000001,0.54,1.7266151858,1.6360000000000001,0.0,1.6360000000000001,0.006,0,0.006,1.63,0.0,1.63
2019-08-08 13:30:00,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999
2019-08-08 14:00:00,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999
2019-08-08 14:30:00,1.6844999999999999,0.54,1.7689376049,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,0.54,1.7646529404,1.5945,0.0,1.5945,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,0.0,1.5899999999999999
2019-08-08 15:00:00,1.6440000000000001,0.54,1.7304149790999999,0.004,0,0.004,1.6400000000000001,0.54,1.7266151858,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999
2019-08-08 15:30:00,1.613,0.6000000000000001,1.7209790818,0.003,0,0.003,1.6099999999999999,0.6000000000000001,1.7181676286,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999
2019-08-08 16:00:00,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999
2019-08-08 16:30:00,1.7335,0.0,1.7335,0.0035,0,0.0035,1.73,0.0,1.73,1.7235,0.0,1.7235,0.0035,0,0.0035,1.72,0.0,1.72
2019-08-08 17:00:00,1.7965,0.0,1.7965,0.006500000000000001,0,0.006500000000000001,1.79,0.0,1.79,1.7865000000000002,0.0,1.7865000000000002,0.006500000000000001,0,0.006500000000000001,1.78,0.0,1.78
2019-08-08 17:30:00,1.9365,0.54,2.0103811206,0.006500000000000001,0,0.006500000000000001,1.9300000000000002,0.54,2.0041207548,1.8865,0.0,1.8865,0.006500000000000001,0,0.006500000000000001,1.88,0.0,1.88
2019-08-08 18:00:00,2.0335,0.54,2.1039777209,0.0035,0,0.0035,2.03,0.54,2.1005951538,1.9235000000000002,0.0,1.9235000000000002,0.0035,0,0.0035,1.92,0.0,1.92
2019-08-08 18:30:00,2.0125,0.54,2.0836881365,0.0025,0,0.0025,2.01,0.54,2.0812736485,1.8825,-0.54,1.9584193243999999,0.0025,0,0.0025,1.88,-0.54,1.9560163598
2019-08-08 19:00:00,2.0105,0.0,2.0105,0.0005,0,0.0005,2.01,0.0,2.01,1.9805000000000001,-0.54,2.0527981513,0.0005,0,0.0005,1.98,-0.54,2.0523157652
2019-08-08 19:30:00,1.983,0.0,1.983,0.003,0,0.003,1.98,0.0,1.98,1.9729999999999999,0.0,1.9729999999999999,0.003,0,0.003,1.97,0.0,1.97
2019-08-08 20:00:00,1.9225,0.0,1.9225,0.0025,0,0.0025,1.92,0.0,1.92,1.9125,0.0,1.9125,0.0025,0,0.0025,1.9100000000000001,0.0,1.9100000000000001
2019-08-08 20:30:00,1.8559999999999999,0.0,1.8559999999999999,0.006,0,0.006,1.85,0.0,1.85,1.846,0.0,1.846,0.006,0,0.006,1.8399999999999999,0.0,1.8399999999999999
2019-08-08 21:00:00,1.7469999999999999,0.0,1.7469999999999999,0.007,0,0.007,1.74,0.0,1.74,1.7469999999999999,0.0,1.7469999999999999,0.007,0,0.007,1.74,0.0,1.74
2019-08-08 21:30:00,1.746,0.0,1.746,0.006,0,0.006,1.74,0.0,1.74,1.746,0.0,1.746,0.006,0,0.006,1.74,0.0,1.74
2019-08-08 22:00:00,1.663,0.0,1.663,0.023,0,0.023,1.6400000000000001,0.0,1.6400000000000001,1.653,0.0,1.653,0.023,0,0.023,1.63,0.0,1.63
2019-08-08 22:30:00,1.554,0.0,1.554,0.024,0,0.024,1.53,0.0,1.53,1.534,0.0,1.534,0.024,0,0.024,1.51,0.0,1.51
2019-08-08 23:00:00,1.458,0.0,1.458,0.028,0,0.028,1.43,0.0,1.43,1.448,0.0,1.448,0.028,0,0.028,1.42,0.0,1.42
2019-08-08 23:30:00,1.344,0.0,1.344,0.024,0,0.024,1.32,0.0,1.32,1.334,0.0,1.334,0.024,0,0.024,1.31,0.0,1.31
2019-08-09 00:00:00,1.246,0.0,1.246,0.026000000000000002,0,0.026000000000000002,1.22,0.0,1.22,1.236,0.0,1.236,0.026000000000000002,0,0.026000000000000002,1.21,0.0,1.21
2019-08-09 00:30:00,1.2335,0.0,1.2335,0.0235,0,0.0235,1.21,0.0,1.21,1.2335,0.0,1.2335,0.0235,0,0.0235,1.21,0.0,1.21
2019-08-09 01:00:00,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21
2019-08-09 01:30:00,1.345,0.0,1.345,0.015,0,0.015,1.33,0.0,1.33,1.345,0.0,1.345,0.015,0,0.015,1.33,0.0,1.33
2019-08-09 02:00:00,1.355,0.0,1.355,0.015,0,0.015,1.34,0.0,1.34,1.355,0.0,1.355,0.015,0,0.015,1.34,0.0,1.34
2019-08-09 02:30:00,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34
2019-08-09 03:00:00,1.2405,0.0,1.2405,0.0105,0,0.0105,1.23,0.0,1.23,1.2405,0.0,1.2405,0.0105,0,0.0105,1.23,0.0,1.23
2019-08-09 03:30:00,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21
2019-08-09 04:00:00,1.214,0.0,1.214,0.004,0,0.004,1.21,0.0,1.21,1.214,0.0,1.214,0.004,0,0.004,1.21,0.0,1.21
2019-08-09 04:30:00,1.217,0.0,1.217,0.007,0,0.007,1.21,0.0,1.21,1.217,0.0,1.217,0.007,0,0.007,1.21,0.0,1.21
2019-08-09 05:00:00,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21
2019-08-09 05:30:00,1.2525,0.0,1.2525,0.0025,0,0.0025,1.25,0.0,1.25,1.2425,0.0,1.2425,0.0025,0,0.0025,1.24,0.0,1.24
2019-08-09 06:00:00,1.2965,0.0,1.2965,0.006500000000000001,0,0.006500000000000001,1.29,0.0,1.29,1.2165,0.0,1.2165,0.006500000000000001,0,0.006500000000000001,1.21,0.0,1.21
2019-08-09 06:30:00,1.366,0.54,1.4688621447,0.006,0,0.006,1.3599999999999999,0.54,1.4632839779,1.346,0.0,1.346,0.006,0,0.006,1.34,0.0,1.34
2019-08-09 07:00:00,1.4665,0.54,1.5627610982,0.006500000000000001,0,0.006500000000000001,1.46,0.54,1.5566630978,1.4065,0.0,1.4065,0.006500000000000001,0,0.006500000000000001,1.4,0.0,1.4
2019-08-09 07:30:00,1.5895000000000001,0.54,1.6787228032,0.0095,0,0.0095,1.58,0.54,1.6697305172,1.4995,0.0,1.4995,0.0095,0,0.0095,1.49,0.0,1.49
2019-08-09 08:00:00,1.689,0.0,1.689,0.009000000000000001,0,0.009000000000000001,1.6800000000000002,0.0,1.6800000000000002,1.669,0.0,1.669,0.009000000000000001,0,0.009000000000000001,1.6600000000000001,0.0,1.6600000000000001
2019-08-09 08:30:00,1.751,0.0,1.751,0.011,0,0.011,1.74,0.0,1.74,1.741,0.0,1.741,0.011,0,0.011,1.73,0.0,1.73
2019-08-09 09:00:00,1.722,0.0,1.722,0.012,0,0.012,1.71,0.0,1.71,1.722,0.0,1.722,0.012,0,0.012,1.71,0.0,1.71
2019-08-09 09:30:00,1.6815,0.0,1.6815,0.021500000000000002,0,0.021500000000000002,1.6600000000000001,0.0,1.6600000000000001,1.6715,0.0,1.6715,0.021500000000000002,0,0.021500000000000002,1.65,0.0,1.65
2019-08-09 10:00:00,1.6465,0.0,1.6465,0.0165,0,0.0165,1.63,0.0,1.63,1.6365,0.0,1.6365,0.0165,0,0.0165,1.62,0.0,1.62
2019-08-09 10:30:00,1.5205000000000002,0.54,1.6135427636,0.030500000000000003,0,0.030500000000000003,1.49,0.54,1.5848343762,1.5205000000000002,0.0,1.5205000000000002,0.030500000000000003,0,0.030500000000000003,1.49,0.0,1.49
2019-08-09 11:00:00,1.5775000000000001,0.54,1.667365062,0.0275,0,0.0275,1.55,0.54,1.6413713778,1.5275,0.0,1.5275,0.0275,0,0.0275,1.5,0.0,1.5
2019-08-09 11:30:00,1.4615,0.55,1.5615640397,0.0315,0,0.0315,1.43,0.55,1.5321227105,1.4115,0.0,1.4115,0.0315,0,0.0315,1.38,0.0,1.38
2019-08-09 12:00:00,1.5625,0.54,1.6531806465,0.022500000000000003,0,0.022500000000000003,1.54,0.54,1.6319313710999999,1.5125000000000002,0.0,1.5125000000000002,0.022500000000000003,0,0.022500000000000003,1.49,0.0,1.49
2019-08-09 12:30:00,1.4635,0.0,1.4635,0.043500000000000004,0,0.043500000000000004,1.42,0.0,1.42,1.4535,0.0,1.4535,0.043500000000000004,0,0.043500000000000004,1.4100000000000001,0.0,1.4100000000000001
2019-08-09 13:00:00,1.5675,0.63,1.6893656354000002,0.0275,0,0.0275,1.54,0.63,1.6638810054,1.5675,0.0,1.5675,0.0275,0,0.0275,1.54,0.0,1.54
2019-08-09 13:30:00,1.376,0.0,1.376,0.036000000000000004,0,0.036000000000000004,1.34,0.0,1.34,1.376,0.0,1.376,0.036000000000000004,0,0.036000000000000004,1.34,0.0,1.34
2019-08-09 14:00:00,1.293,0.0,1.293,0.043000000000000003,0,0.043000000000000003,1.25,0.0,1.25,1.283,0.0,1.283,0.043000000000000003,0,0.043000000000000003,1.24,0.0,1.24
2019-08-09 14:30:00,1.2855,0.0,1.2855,0.035500000000000004,0,0.035500000000000004,1.25,0.0,1.25,1.2755,0.0,1.2755,0.035500000000000004,0,0.035500000000000004,1.24,0.0,1.24
2019-08-09 15:00:00,1.357,0.0,1.357,0.037,0,0.037,1.32,0.0,1.32,1.357,0.0,1.357,0.037,0,0.037,1.32,0.0,1.32
2019-08-09 15:30:00,1.3915,0.0,1.3915,0.0315,0,0.0315,1.3599999999999999,0.0,1.3599999999999999,1.3815,0.0,1.3815,0.0315,0,0.0315,1.35,0.0,1.35
2019-08-09 16:00:00,1.3135,0.0,1.3135,0.0335,0,0.0335,1.28,0.0,1.28,1.3135,0.0,1.3135,0.0335,0,0.0335,1.28,0.0,1.28
2019-08-09 16:30:00,1.5285000000000002,0.0,1.5285000000000002,0.0285,0,0.0285,1.5,0.0,1.5,1.5185,0.0,1.5185,0.0285,0,0.0285,1.49,0.0,1.49
2019-08-09 17:00:00,1.655,0.54,1.7408690358999999,0.025,0,0.025,1.63,0.54,1.7171196813,1.655,0.0,1.655,0.025,0,0.025,1.63,0.0,1.63
2019-08-09 17:30:00,1.7530000000000001,0.54,1.8342870549999999,0.023,0,0.023,1.73,0.54,1.8123189565,1.7229999999999999,0.0,1.7229999999999999,0.023,0,0.023,1.7000000000000002,0.0,1.7000000000000002
2019-08-09 18:00:00,1.8475000000000001,0.54,1.9248003143,0.0275,0,0.0275,1.82,0.54,1.8984203960000001,1.7575,0.0,1.7575,0.0275,0,0.0275,1.73,0.0,1.73
2019-08-09 18:30:00,1.9609999999999999,0.54,2.0339913962,0.021,0,0.021,1.94,0.54,2.0137527157,1.871,-0.54,1.9473677105,0.021,0,0.021,1.85,-0.54,1.9272000415
2019-08-09 19:00:00,1.932,0.0,1.932,0.022,0,0.022,1.9100000000000001,0.0,1.9100000000000001,1.8519999999999999,-0.54,1.9291200066,0.022,0,0.022,1.83,-0.54,1.9080094339
2019-08-09 19:30:00,1.911,0.0,1.911,0.021,0,0.021,1.8900000000000001,0.0,1.8900000000000001,1.811,-0.54,1.8897939041,0.021,0,0.021,1.79,-0.54,1.8696791169
2019-08-09 20:00:00,1.791,0.0,1.791,0.021,0,0.021,1.77,0.0,1.77,1.701,-0.54,1.7846571099,0.021,0,0.021,1.6800000000000002,-0.54,1.7646529404
2019-08-09 20:30:00,1.7850000000000001,0.0,1.7850000000000001,0.025,0,0.025,1.76,0.0,1.76,1.695,-0.54,1.7789392907,0.025,0,0.025,1.67,-0.54,1.7551353224000001
2019-08-09 21:00:00,1.768,0.0,1.768,0.028,0,0.028,1.74,0.0,1.74,1.6680000000000001,-0.54,1.7532324432,0.028,0,0.028,1.6400000000000001,-0.54,1.7266151858
2019-08-09 21:30:00,1.681,0.0,1.681,0.031,0,0.031,1.65,0.0,1.65,1.631,-0.54,1.7180689742,0.031,0,0.031,1.6,-0.54,1.6886681142
2019-08-09 22:00:00,1.5585,0.0,1.5585,0.0285,0,0.0285,1.53,0.0,1.53,1.5385,0.0,1.5385,0.0285,0,0.0285,1.51,0.0,1.51
2019-08-09 22:30:00,1.504,0.0,1.504,0.024,0,0.024,1.48,0.0,1.48,1.494,0.0,1.494,0.024,0,0.024,1.47,0.0,1.47
2019-08-09 23:00:00,1.375,0.0,1.375,0.025,0,0.025,1.35,0.0,1.35,1.365,0.0,1.365,0.025,0,0.025,1.34,0.0,1.34
2019-08-09 23:30:00,1.357,0.0,1.357,0.027,0,0.027,1.33,0.0,1.33,1.347,0.0,1.347,0.027,0,0.027,1.32,0.0,1.32
2019-08-10 00:00:00,1.2595,0.0,1.2595,0.029500000000000002,0,0.029500000000000002,1.23,0.0,1.23,1.2195,0.0,1.2195,0.029500000000000002,0,0.029500000000000002,1.19,0.0,1.19
2019-08-10 00:30:00,1.2385,0.0,1.2385,0.0285,0,0.0285,1.21,0.0,1.21,1.1885,0.0,1.1885,0.0285,0,0.0285,1.16,0.0,1.16
2019-08-10 01:00:00,1.2395,0.0,1.2395,0.029500000000000002,0,0.029500000000000002,1.21,0.0,1.21,1.1895,0.0,1.1895,0.029500000000000002,0,0.029500000000000002,1.16,0.0,1.16
2019-08-10 01:30:00,1.358,0.0,1.358,0.028,0,0.028,1.33,0.0,1.33,1.238,0.0,1.238,0.028,0,0.028,1.21,0.0,1.21
2019-08-10 02:00:00,1.3635,0.0,1.3635,0.0335,0,0.0335,1.33,0.0,1.33,1.2435,0.0,1.2435,0.0335,0,0.0335,1.21,0.0,1.21
2019-08-10 02:30:00,1.3505,0.0,1.3505,0.030500000000000003,0,0.030500000000000003,1.32,0.0,1.32,1.2405,0.0,1.2405,0.030500000000000003,0,0.030500000000000003,1.21,0.0,1.21
2019-08-10 03:00:00,1.262,0.0,1.262,0.032,0,0.032,1.23,0.0,1.23,1.222,0.0,1.222,0.032,0,0.032,1.19,0.0,1.19
2019-08-10 03:30:00,1.242,0.0,1.242,0.032,0,0.032,1.21,0.0,1.21,1.152,0.0,1.152,0.032,0,0.032,1.12,0.0,1.12
2019-08-10 04:00:00,1.241,0.0,1.241,0.031,0,0.031,1.21,0.0,1.21,1.161,0.0,1.161,0.031,0,0.031,1.13,0.0,1.13
2019-08-10 04:30:00,1.2405,0.0,1.2405,0.030500000000000003,0,0.030500000000000003,1.21,0.0,1.21,1.1505,0.0,1.1505,0.030500000000000003,0,0.030500000000000003,1.12,0.0,1.12
2019-08-10 05:00:00,1.2425,0.0,1.2425,0.0325,0,0.0325,1.21,0.0,1.21,1.1025,0.0,1.1025,0.0325,0,0.0325,1.07,0.0,1.07
2019-08-10 05:30:00,1.2385,0.0,1.2385,0.0285,0,0.0285,1.21,0.0,1.21,1.1485,0.0,1.1485,0.0285,0,0.0285,1.12,0.0,1.12
2019-08-10 06:00:00,1.2435,0.0,1.2435,0.0235,0,0.0235,1.22,0.0,1.22,1.2135,0.0,1.2135,0.0235,0,0.0235,1.19,0.0,1.19
2019-08-10 06:30:00,1.3705,0.0,1.3705,0.030500000000000003,0,0.030500000000000003,1.34,0.0,1.34,1.2905,0.0,1.2905,0.030500000000000003,0,0.030500000000000003,1.26,0.0,1.26
2019-08-10 07:00:00,1.4685000000000001,0.0,1.4685000000000001,0.0285,0,0.0285,1.44,0.0,1.44,1.3685,0.0,1.3685,0.0285,0,0.0285,1.34,0.0,1.34
2019-08-10 07:30:00,1.5310000000000001,0.0,1.5310000000000001,0.031,0,0.031,1.5,0.0,1.5,1.441,-0.54,1.5388570434000002,0.031,0,0.031,1.4100000000000001,-0.54,1.5098675439
2019-08-10 08:00:00,1.6175000000000002,0.0,1.6175000000000002,0.0275,0,0.0275,1.5899999999999999,0.0,1.5899999999999999,1.5775000000000001,0.0,1.5775000000000001,0.0275,0,0.0275,1.55,0.0,1.55
2019-08-10 08:30:00,1.6215000000000002,0.0,1.6215000000000002,0.0315,0,0.0315,1.5899999999999999,0.0,1.5899999999999999,1.6215000000000002,0.0,1.6215000000000002,0.0315,0,0.0315,1.5899999999999999,0.0,1.5899999999999999
2019-08-10 09:00:00,1.6045,0.54,1.6929324411,0.0345,0,0.0345,1.57,0.54,1.6602710622,1.5445,0.0,1.5445,0.0345,0,0.0345,1.51,0.0,1.51
2019-08-10 09:30:00,1.651,0.54,1.7370667805000002,0.031,0,0.031,1.62,0.54,1.7076299365,1.5710000000000002,0.0,1.5710000000000002,0.031,0,0.031,1.54,0.0,1.54
2019-08-10 10:00:00,1.545,0.54,1.636650543,0.035,0,0.035,1.51,0.54,1.603652082,1.455,0.0,1.455,0.035,0,0.035,1.42,0.0,1.42
2019-08-10 10:30:00,1.518,0.54,1.61118714,0.038,0,0.038,1.48,0.54,1.5754364475,1.418,0.0,1.418,0.038,0,0.038,1.38,0.0,1.38
2019-08-10 11:00:00,1.4605000000000001,0.54,1.5571320593,0.0405,0,0.0405,1.42,0.54,1.5192103212,1.3705,0.0,1.3705,0.0405,0,0.0405,1.33,0.0,1.33
2019-08-10 11:30:00,1.44,0.54,1.5379206742,0.04,0,0.04,1.4,0.54,1.5005332386,1.34,0.0,1.34,0.04,0,0.04,1.3,0.0,1.3
2019-08-10 12:00:00,1.333,0.54,1.4382242523,0.043000000000000003,0,0.043000000000000003,1.29,0.54,1.3984634425,1.2530000000000001,0.0,1.2530000000000001,0.043000000000000003,0,0.043000000000000003,1.21,0.0,1.21
2019-08-10 12:30:00,1.272,0.0,1.272,0.042,0,0.042,1.23,0.0,1.23,1.262,0.0,1.262,0.042,0,0.042,1.22,0.0,1.22
2019-08-10 13:00:00,1.18,0.0,1.18,0.04,0,0.04,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.04,0,0.04,1.1400000000000001,0.0,1.1400000000000001
2019-08-10 13:30:00,1.1775,0.0,1.1775,0.0375,0,0.0375,1.1400000000000001,0.0,1.1400000000000001,1.1775,0.0,1.1775,0.0375,0,0.0375,1.1400000000000001,0.0,1.1400000000000001
2019-08-10 14:00:00,1.1145,0.0,1.1145,0.044500000000000005,0,0.044500000000000005,1.07,0.0,1.07,1.1145,0.0,1.1145,0.044500000000000005,0,0.044500000000000005,1.07,0.0,1.07
2019-08-10 14:30:00,1.107,0.0,1.107,0.037,0,0.037,1.07,0.0,1.07,1.107,0.0,1.107,0.037,0,0.037,1.07,0.0,1.07
2019-08-10 15:00:00,1.129,0.0,1.129,0.039,0,0.039,1.09,0.0,1.09,1.129,0.0,1.129,0.039,0,0.039,1.09,0.0,1.09
2019-08-10 15:30:00,1.125,0.0,1.125,0.035,0,0.035,1.09,0.0,1.09,1.125,0.0,1.125,0.035,0,0.035,1.09,0.0,1.09
2019-08-10 16:00:00,1.1955,0.0,1.1955,0.035500000000000004,0,0.035500000000000004,1.16,0.0,1.16,1.1955,0.0,1.1955,0.035500000000000004,0,0.035500000000000004,1.16,0.0,1.16
2019-08-10 16:30:00,1.267,0.0,1.267,0.027,0,0.027,1.24,0.0,1.24,1.2570000000000001,0.0,1.2570000000000001,0.027,0,0.027,1.23,0.0,1.23
2019-08-10 17:00:00,1.3225,0.0,1.3225,0.022500000000000003,0,0.022500000000000003,1.3,0.0,1.3,1.3125,0.0,1.3125,0.022500000000000003,0,0.022500000000000003,1.29,0.0,1.29
2019-08-10 17:30:00,1.5015,0.0,1.5015,0.021500000000000002,0,0.021500000000000002,1.48,0.0,1.48,1.5015,0.0,1.5015,0.021500000000000002,0,0.021500000000000002,1.48,0.0,1.48
2019-08-10 18:00:00,1.661,0.54,1.7465740752,0.021,0,0.021,1.6400000000000001,0.54,1.7266151858,1.621,0.0,1.621,0.021,0,0.021,1.6,0.0,1.6
2019-08-10 18:30:00,1.7275,0.54,1.8099326645,0.0175,0,0.0175,1.71,0.54,1.7932372961,1.6375000000000002,0.0,1.6375000000000002,0.0175,0,0.0175,1.62,0.0,1.62
2019-08-10 19:00:00,1.8255,0.54,1.9036938436000002,0.0155,0,0.0155,1.81,0.54,1.8888356202,1.7455,0.0,1.7455,0.0155,0,0.0155,1.73,0.0,1.73
2019-08-10 19:30:00,1.79,0.0,1.79,0.01,0,0.01,1.78,0.0,1.78,1.7000000000000002,-0.54,1.7837040113,0.01,0,0.01,1.69,-0.54,1.7741758650000001
2019-08-10 20:00:00,1.725,0.0,1.725,0.005,0,0.005,1.72,0.0,1.72,1.625,-0.54,1.712374083,0.005,0,0.005,1.62,-0.54,1.7076299365
2019-08-10 20:30:00,1.686,0.0,1.686,0.006,0,0.006,1.6800000000000002,0.0,1.6800000000000002,1.6059999999999999,-0.54,1.6943541542,0.006,0,0.006,1.6,-0.54,1.6886681142
2019-08-10 21:00:00,1.6255000000000002,0.0,1.6255000000000002,0.0055000000000000005,0,0.0055000000000000005,1.62,0.0,1.62,1.5554999999999999,-0.54,1.6465661997,0.0055000000000000005,0,0.0055000000000000005,1.55,-0.54,1.6413713778
2019-08-10 21:30:00,1.6480000000000001,0.0,1.6480000000000001,0.008,0,0.008,1.6400000000000001,0.0,1.6400000000000001,1.5779999999999998,-0.54,1.6678381216,0.008,0,0.008,1.57,-0.54,1.6602710622
2019-08-10 22:00:00,1.5665,0.0,1.5665,0.006500000000000001,0,0.006500000000000001,1.56,0.0,1.56,1.4965,-0.54,1.5909469664,0.006500000000000001,0,0.006500000000000001,1.49,-0.54,1.5848343762
2019-08-10 22:30:00,1.4849999999999999,0.0,1.4849999999999999,0.005,0,0.005,1.48,0.0,1.48,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47
2019-08-10 23:00:00,1.454,0.0,1.454,0.004,0,0.004,1.45,0.0,1.45,1.454,0.0,1.454,0.004,0,0.004,1.45,0.0,1.45
2019-08-10 23:30:00,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34
2019-08-11 00:00:00,1.2455,0.0,1.2455,0.0055000000000000005,0,0.0055000000000000005,1.24,0.0,1.24,1.2355,0.0,1.2355,0.0055000000000000005,0,0.0055000000000000005,1.23,0.0,1.23
2019-08-11 00:30:00,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21
2019-08-11 01:00:00,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21
2019-08-11 01:30:00,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34,1.3335,0.0,1.3335,0.0035,0,0.0035,1.33,0.0,1.33
2019-08-11 02:00:00,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34,1.3335,0.0,1.3335,0.0035,0,0.0035,1.33,0.0,1.33
2019-08-11 02:30:00,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34,1.323,0.0,1.323,0.003,0,0.003,1.32,0.0,1.32
2019-08-11 03:00:00,1.244,0.0,1.244,0.004,0,0.004,1.24,0.0,1.24,1.244,0.0,1.244,0.004,0,0.004,1.24,0.0,1.24
2019-08-11 03:30:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-08-11 04:00:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-08-11 04:30:00,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21
2019-08-11 05:00:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-08-11 05:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-11 06:00:00,1.231,0.0,1.231,0.001,0,0.001,1.23,0.0,1.23,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22
2019-08-11 06:30:00,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34
2019-08-11 07:00:00,1.461,0.0,1.461,0.001,0,0.001,1.46,0.0,1.46,1.361,0.0,1.361,0.001,0,0.001,1.3599999999999999,0.0,1.3599999999999999
2019-08-11 07:30:00,1.4725000000000001,0.54,1.5683928876,0.0025,0,0.0025,1.47,0.54,1.5660459762999999,1.4225,0.0,1.4225,0.0025,0,0.0025,1.42,0.0,1.42
2019-08-11 08:00:00,1.5430000000000001,0.54,1.6347626739,0.003,0,0.003,1.54,0.54,1.6319313710999999,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-08-11 08:30:00,1.5845,0.0,1.5845,0.0045000000000000005,0,0.0045000000000000005,1.58,0.0,1.58,1.5145,0.0,1.5145,0.0045000000000000005,0,0.0045000000000000005,1.51,0.0,1.51
2019-08-11 09:00:00,1.5485,0.0,1.5485,0.0085,0,0.0085,1.54,0.0,1.54,1.5385,0.0,1.5385,0.0085,0,0.0085,1.53,0.0,1.53
2019-08-11 09:30:00,1.6125,0.0,1.6125,0.0125,0,0.0125,1.6,0.0,1.6,1.6025,0.0,1.6025,0.0125,0,0.0125,1.5899999999999999,0.0,1.5899999999999999
2019-08-11 10:00:00,1.513,0.0,1.513,0.013000000000000001,0,0.013000000000000001,1.5,0.0,1.5,1.513,0.0,1.513,0.013000000000000001,0,0.013000000000000001,1.5,0.0,1.5
2019-08-11 10:30:00,1.4145,0.0,1.4145,0.0145,0,0.0145,1.4,0.0,1.4,1.4045,0.0,1.4045,0.0145,0,0.0145,1.3900000000000001,0.0,1.3900000000000001
2019-08-11 11:00:00,1.3559999999999999,0.0,1.3559999999999999,0.016,0,0.016,1.34,0.0,1.34,1.3559999999999999,0.0,1.3559999999999999,0.016,0,0.016,1.34,0.0,1.34
2019-08-11 11:30:00,1.342,0.0,1.342,0.022,0,0.022,1.32,0.0,1.32,1.342,0.0,1.342,0.022,0,0.022,1.32,0.0,1.32
2019-08-11 12:00:00,1.335,0.0,1.335,0.025,0,0.025,1.31,0.0,1.31,1.325,0.0,1.325,0.025,0,0.025,1.3,0.0,1.3
2019-08-11 12:30:00,1.336,0.54,1.4410052047000002,0.026000000000000002,0,0.026000000000000002,1.31,0.54,1.4169333082,1.326,0.0,1.326,0.026000000000000002,0,0.026000000000000002,1.3,0.0,1.3
2019-08-11 13:00:00,1.279,0.0,1.279,0.019,0,0.019,1.26,0.0,1.26,1.2690000000000001,0.0,1.2690000000000001,0.019,0,0.019,1.25,0.0,1.25
2019-08-11 13:30:00,1.1695,0.0,1.1695,0.0195,0,0.0195,1.15,0.0,1.15,1.1695,0.0,1.1695,0.0195,0,0.0195,1.15,0.0,1.15
2019-08-11 14:00:00,1.096,0.0,1.096,0.026000000000000002,0,0.026000000000000002,1.07,0.0,1.07,1.096,0.0,1.096,0.026000000000000002,0,0.026000000000000002,1.07,0.0,1.07
2019-08-11 14:30:00,1.208,0.0,1.208,0.028,0,0.028,1.18,0.0,1.18,1.208,0.0,1.208,0.028,0,0.028,1.18,0.0,1.18
2019-08-11 15:00:00,1.105,0.0,1.105,0.025,0,0.025,1.08,0.0,1.08,1.105,0.0,1.105,0.025,0,0.025,1.08,0.0,1.08
2019-08-11 15:30:00,1.109,0.0,1.109,0.029,0,0.029,1.08,0.0,1.08,1.109,0.0,1.109,0.029,0,0.029,1.08,0.0,1.08
2019-08-11 16:00:00,1.1625,0.0,1.1625,0.022500000000000003,0,0.022500000000000003,1.1400000000000001,0.0,1.1400000000000001,1.1525,0.0,1.1525,0.022500000000000003,0,0.022500000000000003,1.13,0.0,1.13
2019-08-11 16:30:00,1.313,0.0,1.313,0.023,0,0.023,1.29,0.0,1.29,1.303,0.0,1.303,0.023,0,0.023,1.28,0.0,1.28
2019-08-11 17:00:00,1.495,0.0,1.495,0.015,0,0.015,1.48,0.0,1.48,1.4849999999999999,0.0,1.4849999999999999,0.015,0,0.015,1.47,0.0,1.47
2019-08-11 17:30:00,1.5905,0.54,1.6796696848,0.0105,0,0.0105,1.58,0.54,1.6697305172,1.4805000000000001,0.0,1.4805000000000001,0.0105,0,0.0105,1.47,0.0,1.47
