Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-11 18:00:00,1.6215000000000002,0.54,1.7090530273,0.0115,0,0.0115,1.6099999999999999,0.54,1.6981460479,1.5715,0.0,1.5715,0.0115,0,0.0115,1.56,0.0,1.56
2019-08-11 18:30:00,1.7465000000000002,0.0,1.7465000000000002,0.006500000000000001,0,0.006500000000000001,1.74,0.0,1.74,1.7465000000000002,0.0,1.7465000000000002,0.006500000000000001,0,0.006500000000000001,1.74,0.0,1.74
2019-08-11 19:00:00,1.7810000000000001,0.0,1.7810000000000001,0.001,0,0.001,1.78,0.0,1.78,1.7810000000000001,0.0,1.7810000000000001,0.001,0,0.001,1.78,0.0,1.78
2019-08-11 19:30:00,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-08-11 20:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-08-11 20:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-08-11 21:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2019-08-11 21:30:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-08-11 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-08-11 22:30:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2019-08-11 23:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-08-11 23:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-12 00:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-08-12 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-12 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-12 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-12 02:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-08-12 02:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-12 03:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-12 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-12 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-12 04:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-12 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-12 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-12 06:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-08-12 06:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-12 07:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.45,-0.54,1.5472879499,0.0,0,0.0,1.45,-0.54,1.5472879499
2019-08-12 07:30:00,1.6,0.54,1.6886681142,0.0,0,0.0,1.6,0.54,1.6886681142,1.57,-0.54,1.6602710622,0.0,0,0.0,1.57,-0.54,1.6602710622
2019-08-12 08:00:00,1.6715,0.0,1.6715,0.0015,0,0.0015,1.67,0.0,1.67,1.6515,0.0,1.6515,0.0015,0,0.0015,1.65,0.0,1.65
2019-08-12 08:30:00,1.7429999999999999,0.54,1.8247325831,0.003,0,0.003,1.74,0.54,1.8218671740999999,1.703,-0.54,1.7865634609,0.003,0,0.003,1.7000000000000002,-0.54,1.7837040113
2019-08-12 09:00:00,1.7435,0.54,1.8252101934,0.0035,0,0.0035,1.74,0.54,1.8218671740999999,1.6635,-0.54,1.7489517575,0.0035,0,0.0035,1.6600000000000001,-0.54,1.7456230979
2019-08-12 09:30:00,1.677,0.0,1.677,0.007,0,0.007,1.67,0.0,1.67,1.667,0.0,1.667,0.007,0,0.007,1.6600000000000001,0.0,1.6600000000000001
2019-08-12 10:00:00,1.5885,0.0,1.5885,0.0085,0,0.0085,1.58,0.0,1.58,1.5785,0.0,1.5785,0.0085,0,0.0085,1.57,0.0,1.57
2019-08-12 10:30:00,1.584,0.0,1.584,0.004,0,0.004,1.58,0.0,1.58,1.574,0.0,1.574,0.004,0,0.004,1.57,0.0,1.57
2019-08-12 11:00:00,1.487,0.54,1.5820142224,0.007,0,0.007,1.48,0.54,1.5754364475,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47
2019-08-12 11:30:00,1.5485,0.0,1.5485,0.0085,0,0.0085,1.54,0.0,1.54,1.5485,0.0,1.5485,0.0085,0,0.0085,1.54,0.0,1.54
2019-08-12 12:00:00,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34
2019-08-12 12:30:00,1.335,0.0,1.335,0.015,0,0.015,1.32,0.0,1.32,1.335,0.0,1.335,0.015,0,0.015,1.32,0.0,1.32
2019-08-12 13:00:00,1.3025,0.0,1.3025,0.022500000000000003,0,0.022500000000000003,1.28,0.0,1.28,1.2925,0.0,1.2925,0.022500000000000003,0,0.022500000000000003,1.27,0.0,1.27
2019-08-12 13:30:00,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21
2019-08-12 14:00:00,1.234,0.0,1.234,0.024,0,0.024,1.21,0.0,1.21,1.234,0.0,1.234,0.024,0,0.024,1.21,0.0,1.21
2019-08-12 14:30:00,1.181,0.0,1.181,0.021,0,0.021,1.16,0.0,1.16,1.171,0.0,1.171,0.021,0,0.021,1.15,0.0,1.15
2019-08-12 15:00:00,1.2385,0.0,1.2385,0.0285,0,0.0285,1.21,0.0,1.21,1.2385,0.0,1.2385,0.0285,0,0.0285,1.21,0.0,1.21
2019-08-12 15:30:00,1.232,0.0,1.232,0.022,0,0.022,1.21,0.0,1.21,1.232,0.0,1.232,0.022,0,0.022,1.21,0.0,1.21
2019-08-12 16:00:00,1.329,0.54,1.434517689,0.019,0,0.019,1.31,0.54,1.4169333082,1.319,0.0,1.319,0.019,0,0.019,1.3,0.0,1.3
2019-08-12 16:30:00,1.353,0.0,1.353,0.023,0,0.023,1.33,0.0,1.33,1.343,0.0,1.343,0.023,0,0.023,1.32,0.0,1.32
2019-08-12 17:00:00,1.383,0.0,1.383,0.023,0,0.023,1.3599999999999999,0.0,1.3599999999999999,1.383,0.0,1.383,0.023,0,0.023,1.3599999999999999,0.0,1.3599999999999999
2019-08-12 17:30:00,1.514,0.54,1.6074190493,0.014,0,0.014,1.5,0.54,1.5942396307000002,1.464,0.0,1.464,0.014,0,0.014,1.45,0.0,1.45
2019-08-12 18:00:00,1.7125,0.54,1.7956214105,0.0125,0,0.0125,1.7000000000000002,0.54,1.7837040113,1.6225,0.0,1.6225,0.0125,0,0.0125,1.6099999999999999,0.0,1.6099999999999999
2019-08-12 18:30:00,1.847,0.0,1.847,0.007,0,0.007,1.8399999999999999,0.0,1.8399999999999999,1.7570000000000001,-0.54,1.8381101708,0.007,0,0.007,1.75,-0.54,1.8314202139
2019-08-12 19:00:00,1.8875000000000002,0.54,1.9632259804,0.007500000000000001,0,0.007500000000000001,1.88,0.54,1.9560163598,1.7875,-0.54,1.8672857976000001,0.007500000000000001,0,0.007500000000000001,1.78,-0.54,1.8601075238
2019-08-12 19:30:00,1.8855,0.0,1.8855,0.0055000000000000005,0,0.0055000000000000005,1.88,0.0,1.88,1.7955,-0.54,1.8749453992,0.0055000000000000005,0,0.0055000000000000005,1.79,-0.54,1.8696791169
2019-08-12 20:00:00,1.8225,0.0,1.8225,0.0025,0,0.0025,1.82,0.0,1.82,1.7425000000000002,-0.54,1.8242549849,0.0025,0,0.0025,1.74,-0.54,1.8218671740999999
2019-08-12 20:30:00,1.822,0.0,1.822,0.002,0,0.002,1.82,0.0,1.82,1.742,-0.54,1.8237773986999999,0.002,0,0.002,1.74,-0.54,1.8218671740999999
2019-08-12 21:00:00,1.7615,0.0,1.7615,0.0015,0,0.0015,1.76,0.0,1.76,1.6815,-0.54,1.7660810429,0.0015,0,0.0015,1.6800000000000002,-0.54,1.7646529404
2019-08-12 21:30:00,1.7309999999999999,0.0,1.7309999999999999,0.001,0,0.001,1.73,0.0,1.73,1.651,-0.54,1.7370667805000002,0.001,0,0.001,1.65,-0.54,1.7361163555
2019-08-12 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-12 22:30:00,1.5505,0.0,1.5505,0.0005,0,0.0005,1.55,0.0,1.55,1.5405,0.0,1.5405,0.0005,0,0.0005,1.54,0.0,1.54
2019-08-12 23:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-08-12 23:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-08-13 00:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-08-13 00:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-08-13 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2019-08-13 01:30:00,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34,1.271,0.0,1.271,0.001,0,0.001,1.27,0.0,1.27
2019-08-13 02:00:00,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25
2019-08-13 02:30:00,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34,1.211,-0.54,1.3259415523,0.001,0,0.001,1.21,-0.54,1.3250283016
2019-08-13 03:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-13 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-13 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-13 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-13 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-08-13 05:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-13 06:00:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-13 06:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-13 07:00:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-08-13 07:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2019-08-13 08:00:00,1.74,0.54,1.8218671740999999,0.0,0,0.0,1.74,0.54,1.8218671740999999,1.6800000000000002,-0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,-0.54,1.7646529404
2019-08-13 08:30:00,1.76,0.54,1.840978001,0.0,0,0.0,1.76,0.54,1.840978001,1.71,-0.54,1.7932372961,0.0,0,0.0,1.71,-0.54,1.7932372961
2019-08-13 09:00:00,1.7610000000000001,0.54,1.8419340379,0.001,0,0.001,1.76,0.54,1.840978001,1.741,-0.54,1.8228222622999999,0.001,0,0.001,1.74,-0.54,1.8218671740999999
2019-08-13 09:30:00,1.8815,0.54,1.9574581094,0.0015,0,0.0015,1.88,0.54,1.9560163598,1.7715,-0.54,1.8519752293,0.0015,0,0.0015,1.77,-0.54,1.8505404616
2019-08-13 10:00:00,1.823,0.54,1.9012966628,0.003,0,0.003,1.82,0.54,1.8984203960000001,1.7530000000000001,-0.54,1.8342870549999999,0.003,0,0.003,1.75,-0.54,1.8314202139
2019-08-13 10:30:00,1.704,0.0,1.704,0.004,0,0.004,1.7000000000000002,0.0,1.7000000000000002,1.694,0.0,1.694,0.004,0,0.004,1.69,0.0,1.69
2019-08-13 11:00:00,1.5755,0.0,1.5755,0.0055000000000000005,0,0.0055000000000000005,1.57,0.0,1.57,1.5755,0.0,1.5755,0.0055000000000000005,0,0.0055000000000000005,1.57,0.0,1.57
2019-08-13 11:30:00,1.492,0.54,1.5867148452,0.012,0,0.012,1.48,0.54,1.5754364475,1.482,0.0,1.482,0.012,0,0.012,1.47,0.0,1.47
2019-08-13 12:00:00,1.5190000000000001,0.0,1.5190000000000001,0.009000000000000001,0,0.009000000000000001,1.51,0.0,1.51,1.5190000000000001,0.0,1.5190000000000001,0.009000000000000001,0,0.009000000000000001,1.51,0.0,1.51
2019-08-13 12:30:00,1.556,0.0,1.556,0.006,0,0.006,1.55,0.0,1.55,1.556,0.0,1.556,0.006,0,0.006,1.55,0.0,1.55
2019-08-13 13:00:00,1.4765000000000001,0.0,1.4765000000000001,0.006500000000000001,0,0.006500000000000001,1.47,0.0,1.47,1.4765000000000001,0.0,1.4765000000000001,0.006500000000000001,0,0.006500000000000001,1.47,0.0,1.47
2019-08-13 13:30:00,1.4765000000000001,0.0,1.4765000000000001,0.006500000000000001,0,0.006500000000000001,1.47,0.0,1.47,1.4765000000000001,0.0,1.4765000000000001,0.006500000000000001,0,0.006500000000000001,1.47,0.0,1.47
2019-08-13 14:00:00,1.362,0.0,1.362,0.012,0,0.012,1.35,0.0,1.35,1.362,0.0,1.362,0.012,0,0.012,1.35,0.0,1.35
2019-08-13 14:30:00,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21
2019-08-13 15:00:00,1.275,0.0,1.275,0.015,0,0.015,1.26,0.0,1.26,1.2650000000000001,0.0,1.2650000000000001,0.015,0,0.015,1.25,0.0,1.25
2019-08-13 15:30:00,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21
2019-08-13 16:00:00,1.3125,0.0,1.3125,0.0125,0,0.0125,1.3,0.0,1.3,1.3125,0.0,1.3125,0.0125,0,0.0125,1.3,0.0,1.3
2019-08-13 16:30:00,1.3505,0.0,1.3505,0.0105,0,0.0105,1.34,0.0,1.34,1.3505,0.0,1.3505,0.0105,0,0.0105,1.34,0.0,1.34
2019-08-13 17:00:00,1.466,0.0,1.466,0.006,0,0.006,1.46,0.0,1.46,1.466,0.0,1.466,0.006,0,0.006,1.46,0.0,1.46
2019-08-13 17:30:00,1.624,0.0,1.624,0.004,0,0.004,1.62,0.0,1.62,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999
2019-08-13 18:00:00,1.7535,0.54,1.8347649032,0.0035,0,0.0035,1.75,0.54,1.8314202139,1.6435,0.0,1.6435,0.0035,0,0.0035,1.6400000000000001,0.0,1.6400000000000001
2019-08-13 18:30:00,1.8719999999999999,0.54,1.9483285144,0.002,0,0.002,1.87,0.54,1.9464069461,1.752,0.0,1.752,0.002,0,0.002,1.75,0.0,1.75
2019-08-13 19:00:00,1.8715000000000002,0.0,1.8715000000000002,0.0015,0,0.0015,1.87,0.0,1.87,1.7515,-0.54,1.8328535812000002,0.0015,0,0.0015,1.75,-0.54,1.8314202139
2019-08-13 19:30:00,1.8705,0.0,1.8705,0.0005,0,0.0005,1.87,0.0,1.87,1.7505000000000002,-0.54,1.8318979912,0.0005,0,0.0005,1.75,-0.54,1.8314202139
2019-08-13 20:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.75,-0.54,1.8314202139,0.0,0,0.0,1.75,-0.54,1.8314202139
2019-08-13 20:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2019-08-13 21:00:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2019-08-13 21:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-08-13 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-13 22:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-08-13 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-08-13 23:30:00,1.381,0.0,1.381,0.001,0,0.001,1.38,0.0,1.38,1.381,0.0,1.381,0.001,0,0.001,1.38,0.0,1.38
2019-08-14 00:00:00,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22
2019-08-14 00:30:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-08-14 01:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-14 01:30:00,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32
2019-08-14 02:00:00,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34,1.334,0.0,1.334,0.004,0,0.004,1.33,0.0,1.33
2019-08-14 02:30:00,1.2685,0.0,1.2685,0.0085,0,0.0085,1.26,0.0,1.26,1.2585,0.0,1.2585,0.0085,0,0.0085,1.25,0.0,1.25
2019-08-14 03:00:00,1.2175,0.0,1.2175,0.007500000000000001,0,0.007500000000000001,1.21,0.0,1.21,1.1975,0.0,1.1975,0.007500000000000001,0,0.007500000000000001,1.19,0.0,1.19
2019-08-14 03:30:00,1.218,0.0,1.218,0.008,0,0.008,1.21,0.0,1.21,1.168,0.0,1.168,0.008,0,0.008,1.16,0.0,1.16
2019-08-14 04:00:00,1.2265,0.0,1.2265,0.0165,0,0.0165,1.21,0.0,1.21,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2
2019-08-14 04:30:00,1.23,0.0,1.23,0.02,0,0.02,1.21,0.0,1.21,1.22,0.0,1.22,0.02,0,0.02,1.2,0.0,1.2
2019-08-14 05:00:00,1.2195,0.0,1.2195,0.0195,0,0.0195,1.2,0.0,1.2,1.2195,0.0,1.2195,0.0195,0,0.0195,1.2,0.0,1.2
2019-08-14 05:30:00,1.231,0.0,1.231,0.021,0,0.021,1.21,0.0,1.21,1.221,0.0,1.221,0.021,0,0.021,1.2,0.0,1.2
2019-08-14 06:00:00,1.2495,0.0,1.2495,0.0195,0,0.0195,1.23,0.0,1.23,1.2395,0.0,1.2395,0.0195,0,0.0195,1.22,0.0,1.22
2019-08-14 06:30:00,1.395,0.0,1.395,0.015,0,0.015,1.38,0.0,1.38,1.385,0.0,1.385,0.015,0,0.015,1.37,0.0,1.37
2019-08-14 07:00:00,1.5385,0.54,1.630515946,0.018500000000000003,0,0.018500000000000003,1.52,0.54,1.6130716041,1.4585,0.0,1.4585,0.018500000000000003,0,0.018500000000000003,1.44,0.0,1.44
2019-08-14 07:30:00,1.5835,0.54,1.6730428118,0.0135,0,0.0135,1.57,0.54,1.6602710622,1.5434999999999999,0.0,1.5434999999999999,0.0135,0,0.0135,1.53,0.0,1.53
2019-08-14 08:00:00,1.6895,0.54,1.7736995941,0.0095,0,0.0095,1.6800000000000002,0.54,1.7646529404,1.6695,0.0,1.6695,0.0095,0,0.0095,1.6600000000000001,0.0,1.6600000000000001
2019-08-14 08:30:00,1.7955,0.54,1.8749453992,0.0055000000000000005,0,0.0055000000000000005,1.79,0.54,1.8696791169,1.7355,0.0,1.7355,0.0055000000000000005,0,0.0055000000000000005,1.73,0.0,1.73
2019-08-14 09:00:00,1.838,0.54,1.91568369,0.008,0,0.008,1.83,0.54,1.9080094339,1.738,0.0,1.738,0.008,0,0.008,1.73,0.0,1.73
2019-08-14 09:30:00,1.876,0.54,1.9521721236,0.006,0,0.006,1.87,0.54,1.9464069461,1.746,0.0,1.746,0.006,0,0.006,1.74,0.0,1.74
2019-08-14 10:00:00,1.873,0.54,1.9492893577000001,0.003,0,0.003,1.87,0.54,1.9464069461,1.833,0.0,1.833,0.003,0,0.003,1.83,0.0,1.83
2019-08-14 10:30:00,1.833,0.54,1.9108869668000001,0.003,0,0.003,1.83,0.54,1.9080094339,1.8130000000000002,0.0,1.8130000000000002,0.003,0,0.003,1.81,0.0,1.81
2019-08-14 11:00:00,1.764,0.0,1.764,0.004,0,0.004,1.76,0.0,1.76,1.754,0.0,1.754,0.004,0,0.004,1.75,0.0,1.75
2019-08-14 11:30:00,1.694,0.0,1.694,0.004,0,0.004,1.69,0.0,1.69,1.6840000000000002,0.0,1.6840000000000002,0.004,0,0.004,1.6800000000000002,0.0,1.6800000000000002
2019-08-14 12:00:00,1.673,0.0,1.673,0.003,0,0.003,1.67,0.0,1.67,1.653,0.0,1.653,0.003,0,0.003,1.65,0.0,1.65
2019-08-14 12:30:00,1.724,0.0,1.724,0.004,0,0.004,1.72,0.0,1.72,1.714,0.0,1.714,0.004,0,0.004,1.71,0.0,1.71
2019-08-14 13:00:00,1.604,0.63,1.7232863952000002,0.004,0,0.004,1.6,0.63,1.7195638982,1.5939999999999999,0.0,1.5939999999999999,0.004,0,0.004,1.5899999999999999,0.0,1.5899999999999999
2019-08-14 13:30:00,1.6065,0.0,1.6065,0.006500000000000001,0,0.006500000000000001,1.6,0.0,1.6,1.6165,0.0,1.6165,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-08-14 14:00:00,1.5085000000000002,0.0,1.5085000000000002,0.0085,0,0.0085,1.5,0.0,1.5,1.4985,0.0,1.4985,0.0085,0,0.0085,1.49,0.0,1.49
2019-08-14 14:30:00,1.5045000000000002,0.0,1.5045000000000002,0.0045000000000000005,0,0.0045000000000000005,1.5,0.0,1.5,1.4945,0.0,1.4945,0.0045000000000000005,0,0.0045000000000000005,1.49,0.0,1.49
2019-08-14 15:00:00,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47,1.4645000000000001,0.0,1.4645000000000001,0.0045000000000000005,0,0.0045000000000000005,1.46,0.0,1.46
2019-08-14 15:30:00,1.417,0.0,1.417,0.007,0,0.007,1.4100000000000001,0.0,1.4100000000000001,1.417,0.0,1.417,0.007,0,0.007,1.4100000000000001,0.0,1.4100000000000001
2019-08-14 16:00:00,1.4505,0.54,1.5477565215,0.0105,0,0.0105,1.44,0.54,1.5379206742,1.4405000000000001,0.0,1.4405000000000001,0.0105,0,0.0105,1.43,0.0,1.43
2019-08-14 16:30:00,1.453,0.0,1.453,0.013000000000000001,0,0.013000000000000001,1.44,0.0,1.44,1.443,0.0,1.443,0.013000000000000001,0,0.013000000000000001,1.43,0.0,1.43
2019-08-14 17:00:00,1.5455,0.0,1.5455,0.0055000000000000005,0,0.0055000000000000005,1.54,0.0,1.54,1.5455,0.0,1.5455,0.0055000000000000005,0,0.0055000000000000005,1.54,0.0,1.54
2019-08-14 17:30:00,1.745,0.54,1.8266430960000002,0.005,0,0.005,1.74,0.54,1.8218671740999999,1.675,0.0,1.675,0.005,0,0.005,1.67,0.0,1.67
2019-08-14 18:00:00,1.859,0.54,1.9358411608,0.009000000000000001,0,0.009000000000000001,1.85,0.54,1.9272000415,1.7690000000000001,-0.54,1.8495840073,0.009000000000000001,0,0.009000000000000001,1.76,-0.54,1.840978001
2019-08-14 18:30:00,1.9125,0.0,1.9125,0.0125,0,0.0125,1.9,0.0,1.9,1.8325,-0.54,1.9104073518,0.0125,0,0.0125,1.82,-0.54,1.8984203960000001
2019-08-14 19:00:00,1.9085,0.0,1.9085,0.0085,0,0.0085,1.9,0.0,1.9,1.8085,-0.54,1.8873982754,0.0085,0,0.0085,1.8,-0.54,1.8792551716
2019-08-14 19:30:00,1.908,0.0,1.908,0.008,0,0.008,1.9,0.0,1.9,1.808,-0.54,1.8869191822,0.008,0,0.008,1.8,-0.54,1.8792551716
2019-08-14 20:00:00,1.8755000000000002,0.0,1.8755000000000002,0.0055000000000000005,0,0.0055000000000000005,1.87,0.0,1.87,1.7455,-0.54,1.8271207541,0.0055000000000000005,0,0.0055000000000000005,1.74,-0.54,1.8218671740999999
2019-08-14 20:30:00,1.7565,0.0,1.7565,0.006500000000000001,0,0.006500000000000001,1.75,0.0,1.75,1.7465000000000002,0.0,1.7465000000000002,0.006500000000000001,0,0.006500000000000001,1.74,0.0,1.74
2019-08-14 21:00:00,1.787,0.0,1.787,0.007,0,0.007,1.78,0.0,1.78,1.767,0.0,1.767,0.007,0,0.007,1.76,0.0,1.76
2019-08-14 21:30:00,1.759,0.0,1.759,0.009000000000000001,0,0.009000000000000001,1.75,0.0,1.75,1.7389999999999999,-0.54,1.8209121341,0.009000000000000001,0,0.009000000000000001,1.73,-0.54,1.8123189565
2019-08-14 22:00:00,1.6895,0.0,1.6895,0.0095,0,0.0095,1.6800000000000002,0.0,1.6800000000000002,1.6195,-0.54,1.7071556022,0.0095,0,0.0095,1.6099999999999999,-0.54,1.6981460479
2019-08-14 22:30:00,1.593,0.0,1.593,0.013000000000000001,0,0.013000000000000001,1.58,0.0,1.58,1.583,-0.54,1.67256958,0.013000000000000001,0,0.013000000000000001,1.57,-0.54,1.6602710622
2019-08-14 23:00:00,1.4705,0.0,1.4705,0.0105,0,0.0105,1.46,0.0,1.46,1.4505,0.0,1.4505,0.0105,0,0.0105,1.44,0.0,1.44
2019-08-14 23:30:00,1.4165,0.0,1.4165,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,0.0,1.4100000000000001,1.4065,0.0,1.4065,0.006500000000000001,0,0.006500000000000001,1.4,0.0,1.4
2019-08-15 00:00:00,1.309,0.0,1.309,0.009000000000000001,0,0.009000000000000001,1.3,0.0,1.3,1.229,0.0,1.229,0.009000000000000001,0,0.009000000000000001,1.22,0.0,1.22
2019-08-15 00:30:00,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21
2019-08-15 01:00:00,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21
2019-08-15 01:30:00,1.336,0.0,1.336,0.006,0,0.006,1.33,0.0,1.33,1.336,0.0,1.336,0.006,0,0.006,1.33,0.0,1.33
2019-08-15 02:00:00,1.338,0.0,1.338,0.008,0,0.008,1.33,0.0,1.33,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34
2019-08-15 02:30:00,1.317,0.0,1.317,0.007,0,0.007,1.31,0.0,1.31,1.307,0.0,1.307,0.007,0,0.007,1.3,0.0,1.3
2019-08-15 03:00:00,1.229,0.0,1.229,0.009000000000000001,0,0.009000000000000001,1.22,0.0,1.22,1.219,0.0,1.219,0.009000000000000001,0,0.009000000000000001,1.21,0.0,1.21
2019-08-15 03:30:00,1.2285,0.0,1.2285,0.0085,0,0.0085,1.22,0.0,1.22,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21
2019-08-15 04:00:00,1.2275,0.0,1.2275,0.007500000000000001,0,0.007500000000000001,1.22,0.0,1.22,1.2175,0.0,1.2175,0.007500000000000001,0,0.007500000000000001,1.21,0.0,1.21
2019-08-15 04:30:00,1.2305,0.0,1.2305,0.0105,0,0.0105,1.22,0.0,1.22,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21
2019-08-15 05:00:00,1.2305,0.0,1.2305,0.0105,0,0.0105,1.22,0.0,1.22,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21
2019-08-15 05:30:00,1.2225,0.0,1.2225,0.0025,0,0.0025,1.22,0.0,1.22,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-08-15 06:00:00,1.2765,0.0,1.2765,0.006500000000000001,0,0.006500000000000001,1.27,0.0,1.27,1.2665,0.0,1.2665,0.006500000000000001,0,0.006500000000000001,1.26,0.0,1.26
2019-08-15 06:30:00,1.4565000000000001,0.0,1.4565000000000001,0.006500000000000001,0,0.006500000000000001,1.45,0.0,1.45,1.4365,0.0,1.4365,0.006500000000000001,0,0.006500000000000001,1.43,0.0,1.43
2019-08-15 07:00:00,1.5470000000000002,0.0,1.5470000000000002,0.007,0,0.007,1.54,0.0,1.54,1.537,0.0,1.537,0.007,0,0.007,1.53,0.0,1.53
2019-08-15 07:30:00,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999
2019-08-15 08:00:00,1.665,0.0,1.665,0.005,0,0.005,1.6600000000000001,0.0,1.6600000000000001,1.655,0.0,1.655,0.005,0,0.005,1.65,0.0,1.65
2019-08-15 08:30:00,1.754,0.54,1.8352427632000001,0.004,0,0.004,1.75,0.54,1.8314202139,1.6840000000000002,0.0,1.6840000000000002,0.004,0,0.004,1.6800000000000002,0.0,1.6800000000000002
2019-08-15 09:00:00,1.737,0.54,1.819002199,0.007,0,0.007,1.73,0.54,1.8123189565,1.627,0.0,1.627,0.007,0,0.007,1.62,0.0,1.62
2019-08-15 09:30:00,1.7095,0.54,1.7927605111,0.0095,0,0.0095,1.7000000000000002,0.54,1.7837040113,1.6095000000000002,0.0,1.6095000000000002,0.0095,0,0.0095,1.6,0.0,1.6
2019-08-15 10:00:00,1.642,0.54,1.7285149696,0.012,0,0.012,1.63,0.54,1.7171196813,1.572,0.0,1.572,0.012,0,0.012,1.56,0.0,1.56
2019-08-15 10:30:00,1.5705,0.54,1.6607438845,0.0105,0,0.0105,1.56,0.54,1.6508179791000002,1.4805000000000001,0.0,1.4805000000000001,0.0105,0,0.0105,1.47,0.0,1.47
2019-08-15 11:00:00,1.4975,0.54,1.5918876374000002,0.0175,0,0.0175,1.48,0.54,1.5754364475,1.4275,0.0,1.4275,0.0175,0,0.0175,1.4100000000000001,0.0,1.4100000000000001
2019-08-15 11:30:00,1.4765000000000001,0.54,1.5721489274,0.0165,0,0.0165,1.46,0.54,1.5566630978,1.3965,0.0,1.3965,0.0165,0,0.0165,1.38,0.0,1.38
2019-08-15 12:00:00,1.3615,0.0,1.3615,0.021500000000000002,0,0.021500000000000002,1.34,0.0,1.34,1.3615,0.0,1.3615,0.021500000000000002,0,0.021500000000000002,1.34,0.0,1.34
2019-08-15 12:30:00,1.46,0.0,1.46,0.03,0,0.03,1.43,0.0,1.43,1.45,0.0,1.45,0.03,0,0.03,1.42,0.0,1.42
2019-08-15 13:00:00,1.487,0.0,1.487,0.017,0,0.017,1.47,0.0,1.47,1.487,0.0,1.487,0.017,0,0.017,1.47,0.0,1.47
2019-08-15 13:30:00,1.3735,0.0,1.3735,0.0235,0,0.0235,1.35,0.0,1.35,1.3635,0.0,1.3635,0.0235,0,0.0235,1.34,0.0,1.34
2019-08-15 14:00:00,1.2665,0.0,1.2665,0.026500000000000003,0,0.026500000000000003,1.24,0.0,1.24,1.2565,0.0,1.2565,0.026500000000000003,0,0.026500000000000003,1.23,0.0,1.23
2019-08-15 14:30:00,1.3565,0.0,1.3565,0.026500000000000003,0,0.026500000000000003,1.33,0.0,1.33,1.3565,0.0,1.3565,0.026500000000000003,0,0.026500000000000003,1.33,0.0,1.33
2019-08-15 15:00:00,1.2675,0.0,1.2675,0.0175,0,0.0175,1.25,0.0,1.25,1.2675,0.0,1.2675,0.0175,0,0.0175,1.25,0.0,1.25
2019-08-15 15:30:00,1.2575,0.0,1.2575,0.0175,0,0.0175,1.24,0.0,1.24,1.2675,0.0,1.2675,0.0175,0,0.0175,1.25,0.0,1.25
2019-08-15 16:00:00,1.335,0.0,1.335,0.015,0,0.015,1.32,0.0,1.32,1.335,0.0,1.335,0.015,0,0.015,1.32,0.0,1.32
2019-08-15 16:30:00,1.3815,0.54,1.4832876491,0.0115,0,0.0115,1.37,0.54,1.4725827651,1.2815,0.0,1.2815,0.0115,0,0.0115,1.27,0.0,1.27
2019-08-15 17:00:00,1.479,0.54,1.5744970625999999,0.009000000000000001,0,0.009000000000000001,1.47,0.54,1.5660459762999999,1.399,0.0,1.399,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-08-15 17:30:00,1.536,0.54,1.6281572406,0.006,0,0.006,1.53,0.54,1.6224980740000001,1.436,0.0,1.436,0.006,0,0.006,1.43,0.0,1.43
2019-08-15 18:00:00,1.6485,0.54,1.7346908226000002,0.0085,0,0.0085,1.6400000000000001,0.54,1.7266151858,1.5785,0.0,1.5785,0.0085,0,0.0085,1.57,0.0,1.57
2019-08-15 18:30:00,1.714,0.0,1.714,0.004,0,0.004,1.71,0.0,1.71,1.6840000000000002,0.0,1.6840000000000002,0.004,0,0.004,1.6800000000000002,0.0,1.6800000000000002
2019-08-15 19:00:00,1.8105,0.54,1.8893147567000002,0.0005,0,0.0005,1.81,0.54,1.8888356202,1.8005,-0.54,1.8797340902,0.0005,0,0.0005,1.8,-0.54,1.8792551716
2019-08-15 19:30:00,1.9,0.54,1.9752468200000002,0.0,0,0.0,1.9,0.54,1.9752468200000002,1.85,-0.54,1.9272000415,0.0,0,0.0,1.85,-0.54,1.9272000415
2019-08-15 20:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2019-08-15 20:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-08-15 21:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-08-15 21:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-08-15 22:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.65,-0.54,1.7361163555,0.0,0,0.0,1.65,-0.54,1.7361163555
2019-08-15 22:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-08-15 23:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-08-15 23:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-08-16 00:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-08-16 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-16 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-16 01:30:00,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32
2019-08-16 02:00:00,1.321,0.0,1.321,0.001,0,0.001,1.32,0.0,1.32,1.321,0.0,1.321,0.001,0,0.001,1.32,0.0,1.32
2019-08-16 02:30:00,1.2610000000000001,0.0,1.2610000000000001,0.001,0,0.001,1.26,0.0,1.26,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25
2019-08-16 03:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-16 03:30:00,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21
2019-08-16 04:00:00,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21
2019-08-16 04:30:00,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21
2019-08-16 05:00:00,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21
2019-08-16 05:30:00,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21
2019-08-16 06:00:00,1.235,0.0,1.235,0.005,0,0.005,1.23,0.0,1.23,1.225,0.0,1.225,0.005,0,0.005,1.22,0.0,1.22
2019-08-16 06:30:00,1.397,0.0,1.397,0.007,0,0.007,1.3900000000000001,0.0,1.3900000000000001,1.387,0.0,1.387,0.007,0,0.007,1.38,0.0,1.38
2019-08-16 07:00:00,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48
2019-08-16 07:30:00,1.5895000000000001,0.0,1.5895000000000001,0.0095,0,0.0095,1.58,0.0,1.58,1.5795,0.0,1.5795,0.0095,0,0.0095,1.57,0.0,1.57
2019-08-16 08:00:00,1.665,0.0,1.665,0.005,0,0.005,1.6600000000000001,0.0,1.6600000000000001,1.665,0.0,1.665,0.005,0,0.005,1.6600000000000001,0.0,1.6600000000000001
2019-08-16 08:30:00,1.8175,0.54,1.8960238,0.007500000000000001,0,0.007500000000000001,1.81,0.54,1.8888356202,1.7475,0.0,1.7475,0.007500000000000001,0,0.007500000000000001,1.74,0.0,1.74
2019-08-16 09:00:00,1.8359999999999999,0.54,1.9137648758,0.006,0,0.006,1.83,0.54,1.9080094339,1.736,0.0,1.736,0.006,0,0.006,1.73,0.0,1.73
2019-08-16 09:30:00,1.7925,0.54,1.8720727149,0.0025,0,0.0025,1.79,0.54,1.8696791169,1.7325,0.0,1.7325,0.0025,0,0.0025,1.73,0.0,1.73
2019-08-16 10:00:00,1.8455,0.0,1.8455,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,0.0,1.8399999999999999,1.8355000000000001,0.0,1.8355000000000001,0.0055000000000000005,0,0.0055000000000000005,1.83,0.0,1.83
2019-08-16 10:30:00,1.869,0.0,1.869,0.009000000000000001,0,0.009000000000000001,1.8599999999999999,0.0,1.8599999999999999,1.859,0.0,1.859,0.009000000000000001,0,0.009000000000000001,1.85,0.0,1.85
2019-08-16 11:00:00,1.796,0.0,1.796,0.016,0,0.016,1.78,0.0,1.78,1.786,0.0,1.786,0.016,0,0.016,1.77,0.0,1.77
2019-08-16 11:30:00,1.8054999999999999,0.0,1.8054999999999999,0.025500000000000002,0,0.025500000000000002,1.78,0.0,1.78,1.7955,0.0,1.7955,0.025500000000000002,0,0.025500000000000002,1.77,0.0,1.77
2019-08-16 12:00:00,1.8,0.0,1.8,0.02,0,0.02,1.78,0.0,1.78,1.79,0.0,1.79,0.02,0,0.02,1.77,0.0,1.77
2019-08-16 12:30:00,1.862,0.0,1.862,0.022,0,0.022,1.8399999999999999,0.0,1.8399999999999999,1.8519999999999999,0.0,1.8519999999999999,0.022,0,0.022,1.83,0.0,1.83
2019-08-16 13:00:00,1.853,0.0,1.853,0.023,0,0.023,1.83,0.0,1.83,1.843,0.0,1.843,0.023,0,0.023,1.82,0.0,1.82
2019-08-16 13:30:00,1.8145,0.0,1.8145,0.0245,0,0.0245,1.79,0.0,1.79,1.8045,0.0,1.8045,0.0245,0,0.0245,1.78,0.0,1.78
2019-08-16 14:00:00,1.7645,0.0,1.7645,0.0245,0,0.0245,1.74,0.0,1.74,1.7645,0.0,1.7645,0.0245,0,0.0245,1.74,0.0,1.74
2019-08-16 14:30:00,1.7755,0.0,1.7755,0.025500000000000002,0,0.025500000000000002,1.75,0.0,1.75,1.7755,0.0,1.7755,0.025500000000000002,0,0.025500000000000002,1.75,0.0,1.75
2019-08-16 15:00:00,1.767,0.0,1.767,0.017,0,0.017,1.75,0.0,1.75,1.767,0.0,1.767,0.017,0,0.017,1.75,0.0,1.75
2019-08-16 15:30:00,1.677,0.0,1.677,0.017,0,0.017,1.6600000000000001,0.0,1.6600000000000001,1.667,0.0,1.667,0.017,0,0.017,1.65,0.0,1.65
2019-08-16 16:00:00,1.7349999999999999,0.0,1.7349999999999999,0.015,0,0.015,1.72,0.0,1.72,1.7349999999999999,0.0,1.7349999999999999,0.015,0,0.015,1.72,0.0,1.72
2019-08-16 16:30:00,1.7615,0.0,1.7615,0.0115,0,0.0115,1.75,0.0,1.75,1.7515,0.0,1.7515,0.0115,0,0.0115,1.74,0.0,1.74
2019-08-16 17:00:00,1.8639999999999999,0.0,1.8639999999999999,0.014,0,0.014,1.85,0.0,1.85,1.854,0.0,1.854,0.014,0,0.014,1.8399999999999999,0.0,1.8399999999999999
2019-08-16 17:30:00,1.929,0.0,1.929,0.009000000000000001,0,0.009000000000000001,1.92,0.0,1.92,1.899,0.0,1.899,0.009000000000000001,0,0.009000000000000001,1.8900000000000001,0.0,1.8900000000000001
2019-08-16 18:00:00,1.9955,0.0,1.9955,0.0155,0,0.0155,1.98,0.0,1.98,1.9855,0.0,1.9855,0.0155,0,0.0155,1.97,0.0,1.97
2019-08-16 18:30:00,2.013,0.0,2.013,0.013000000000000001,0,0.013000000000000001,2.0,0.0,2.0,2.003,0.0,2.003,0.013000000000000001,0,0.013000000000000001,1.99,0.0,1.99
2019-08-16 19:00:00,1.9775,0.0,1.9775,0.007500000000000001,0,0.007500000000000001,1.97,0.0,1.97,1.9675,0.0,1.9675,0.007500000000000001,0,0.007500000000000001,1.96,0.0,1.96
2019-08-16 19:30:00,1.9735,0.0,1.9735,0.0035,0,0.0035,1.97,0.0,1.97,1.9635,0.0,1.9635,0.0035,0,0.0035,1.96,0.0,1.96
2019-08-16 20:00:00,1.8820000000000001,0.0,1.8820000000000001,0.002,0,0.002,1.88,0.0,1.88,1.8820000000000001,0.0,1.8820000000000001,0.002,0,0.002,1.88,0.0,1.88
2019-08-16 20:30:00,1.8820000000000001,0.0,1.8820000000000001,0.002,0,0.002,1.88,0.0,1.88,1.8820000000000001,0.0,1.8820000000000001,0.002,0,0.002,1.88,0.0,1.88
2019-08-16 21:00:00,1.861,0.0,1.861,0.001,0,0.001,1.8599999999999999,0.0,1.8599999999999999,1.851,0.0,1.851,0.001,0,0.001,1.85,0.0,1.85
2019-08-16 21:30:00,1.7915,0.0,1.7915,0.0015,0,0.0015,1.79,0.0,1.79,1.7915,0.0,1.7915,0.0015,0,0.0015,1.79,0.0,1.79
2019-08-16 22:00:00,1.663,0.0,1.663,0.003,0,0.003,1.6600000000000001,0.0,1.6600000000000001,1.633,0.0,1.633,0.003,0,0.003,1.63,0.0,1.63
2019-08-16 22:30:00,1.5859999999999999,0.0,1.5859999999999999,0.006,0,0.006,1.58,0.0,1.58,1.576,0.0,1.576,0.006,0,0.006,1.57,0.0,1.57
2019-08-16 23:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-08-16 23:30:00,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43
2019-08-17 00:00:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-08-17 00:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-08-17 01:00:00,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32
2019-08-17 01:30:00,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34
2019-08-17 02:00:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-08-17 02:30:00,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34
2019-08-17 03:00:00,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32,1.3105,0.0,1.3105,0.0005,0,0.0005,1.31,0.0,1.31
2019-08-17 03:30:00,1.2805,0.0,1.2805,0.0005,0,0.0005,1.28,0.0,1.28,1.2605,0.0,1.2605,0.0005,0,0.0005,1.26,0.0,1.26
2019-08-17 04:00:00,1.231,0.0,1.231,0.001,0,0.001,1.23,0.0,1.23,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22
2019-08-17 04:30:00,1.231,0.0,1.231,0.001,0,0.001,1.23,0.0,1.23,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22
2019-08-17 05:00:00,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2019-08-17 05:30:00,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24
2019-08-17 06:00:00,1.331,0.0,1.331,0.001,0,0.001,1.33,0.0,1.33,1.331,0.0,1.331,0.001,0,0.001,1.33,0.0,1.33
2019-08-17 06:30:00,1.4515,0.0,1.4515,0.0015,0,0.0015,1.45,0.0,1.45,1.4315,0.0,1.4315,0.0015,0,0.0015,1.43,0.0,1.43
2019-08-17 07:00:00,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47,1.4615,0.0,1.4615,0.0015,0,0.0015,1.46,0.0,1.46
2019-08-17 07:30:00,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5
2019-08-17 08:00:00,1.5819999999999999,0.0,1.5819999999999999,0.002,0,0.002,1.58,0.0,1.58,1.572,0.0,1.572,0.002,0,0.002,1.57,0.0,1.57
2019-08-17 08:30:00,1.721,0.54,1.8037297469,0.001,0,0.001,1.72,0.54,1.8027756377,1.621,-0.54,1.7085786491000001,0.001,0,0.001,1.62,-0.54,1.7076299365
2019-08-17 09:00:00,1.6715,0.0,1.6715,0.0015,0,0.0015,1.67,0.0,1.67,1.6615,0.0,1.6615,0.0015,0,0.0015,1.6600000000000001,0.0,1.6600000000000001
2019-08-17 09:30:00,1.5855000000000001,0.0,1.5855000000000001,0.0055000000000000005,0,0.0055000000000000005,1.58,0.0,1.58,1.5855000000000001,0.0,1.5855000000000001,0.0055000000000000005,0,0.0055000000000000005,1.58,0.0,1.58
2019-08-17 10:00:00,1.5675,0.0,1.5675,0.007500000000000001,0,0.007500000000000001,1.56,0.0,1.56,1.5575,0.0,1.5575,0.007500000000000001,0,0.007500000000000001,1.55,0.0,1.55
2019-08-17 10:30:00,1.52,0.0,1.52,0.01,0,0.01,1.51,0.0,1.51,1.51,0.0,1.51,0.01,0,0.01,1.5,0.0,1.5
2019-08-17 11:00:00,1.366,0.0,1.366,0.016,0,0.016,1.35,0.0,1.35,1.366,0.0,1.366,0.016,0,0.016,1.35,0.0,1.35
2019-08-17 11:30:00,1.347,0.54,1.4512094956000001,0.017,0,0.017,1.33,0.54,1.4354441821,1.347,0.0,1.347,0.017,0,0.017,1.33,0.0,1.33
2019-08-17 12:00:00,1.259,0.0,1.259,0.019,0,0.019,1.24,0.0,1.24,1.259,0.0,1.259,0.019,0,0.019,1.24,0.0,1.24
2019-08-17 12:30:00,1.2785,0.0,1.2785,0.018500000000000003,0,0.018500000000000003,1.26,0.0,1.26,1.2685,0.0,1.2685,0.018500000000000003,0,0.018500000000000003,1.25,0.0,1.25
2019-08-17 13:00:00,1.3195000000000001,0.0,1.3195000000000001,0.0195,0,0.0195,1.3,0.0,1.3,1.3195000000000001,0.0,1.3195000000000001,0.0195,0,0.0195,1.3,0.0,1.3
2019-08-17 13:30:00,1.2625,0.0,1.2625,0.022500000000000003,0,0.022500000000000003,1.24,0.0,1.24,1.2525,0.0,1.2525,0.022500000000000003,0,0.022500000000000003,1.23,0.0,1.23
2019-08-17 14:00:00,1.2405,0.0,1.2405,0.0205,0,0.0205,1.22,0.0,1.22,1.2305,0.0,1.2305,0.0205,0,0.0205,1.21,0.0,1.21
2019-08-17 14:30:00,1.2105000000000001,0.54,1.3254849113,0.0205,0,0.0205,1.19,0.54,1.3067899602,1.2105000000000001,0.0,1.2105000000000001,0.0205,0,0.0205,1.19,0.0,1.19
2019-08-17 15:00:00,1.103,0.0,1.103,0.023,0,0.023,1.08,0.0,1.08,1.103,0.0,1.103,0.023,0,0.023,1.08,0.0,1.08
2019-08-17 15:30:00,1.158,0.0,1.158,0.018000000000000002,0,0.018000000000000002,1.1400000000000001,0.0,1.1400000000000001,1.158,0.0,1.158,0.018000000000000002,0,0.018000000000000002,1.1400000000000001,0.0,1.1400000000000001
2019-08-17 16:00:00,1.2095,0.0,1.2095,0.0195,0,0.0195,1.19,0.0,1.19,1.2095,0.0,1.2095,0.0195,0,0.0195,1.19,0.0,1.19
2019-08-17 16:30:00,1.308,0.0,1.308,0.018000000000000002,0,0.018000000000000002,1.29,0.0,1.29,1.298,0.0,1.298,0.018000000000000002,0,0.018000000000000002,1.28,0.0,1.28
2019-08-17 17:00:00,1.5055,0.54,1.5994155964,0.0055000000000000005,0,0.0055000000000000005,1.5,0.54,1.5942396307000002,1.4655,0.0,1.4655,0.0055000000000000005,0,0.0055000000000000005,1.46,0.0,1.46
2019-08-17 17:30:00,1.596,0.54,1.6848786306,0.006,0,0.006,1.5899999999999999,0.54,1.6791962363000001,1.496,0.0,1.496,0.006,0,0.006,1.49,0.0,1.49
2019-08-17 18:00:00,1.7125,0.0,1.7125,0.0025,0,0.0025,1.71,0.0,1.71,1.6525,-0.54,1.7384925223,0.0025,0,0.0025,1.65,-0.54,1.7361163555
2019-08-17 18:30:00,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88,1.8305,-0.54,1.9084889966,0.0005,0,0.0005,1.83,-0.54,1.9080094339
2019-08-17 19:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-08-17 19:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2019-08-17 20:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-08-17 20:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-08-17 21:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-08-17 21:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-08-17 22:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-08-17 22:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-08-17 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-08-17 23:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-08-18 00:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-08-18 00:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-08-18 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-18 01:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-18 02:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-18 02:30:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-08-18 03:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-08-18 03:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-18 04:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-18 04:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-18 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-18 05:30:00,1.3215,0.0,1.3215,0.0015,0,0.0015,1.32,0.0,1.32,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-08-18 06:00:00,1.3035,0.0,1.3035,0.0035,0,0.0035,1.3,0.0,1.3,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21
2019-08-18 06:30:00,1.421,0.0,1.421,0.011,0,0.011,1.4100000000000001,0.0,1.4100000000000001,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34
2019-08-18 07:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-08-18 07:30:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.463,0.0,1.463,0.003,0,0.003,1.46,0.0,1.46
2019-08-18 08:00:00,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47,1.469,0.0,1.469,0.009000000000000001,0,0.009000000000000001,1.46,0.0,1.46
2019-08-18 08:30:00,1.5215,0.0,1.5215,0.0115,0,0.0115,1.51,0.0,1.51,1.5115,0.0,1.5115,0.0115,0,0.0115,1.5,0.0,1.5
2019-08-18 09:00:00,1.521,0.0,1.521,0.011,0,0.011,1.51,0.0,1.51,1.521,0.0,1.521,0.011,0,0.011,1.51,0.0,1.51
2019-08-18 09:30:00,1.5819999999999999,0.54,1.6716231633,0.012,0,0.012,1.57,0.54,1.6602710622,1.482,-0.54,1.5773154409,0.012,0,0.012,1.47,-0.54,1.5660459762999999
2019-08-18 10:00:00,1.5385,0.54,1.630515946,0.018500000000000003,0,0.018500000000000003,1.52,0.54,1.6130716041,1.4485000000000001,0.0,1.4485000000000001,0.018500000000000003,0,0.018500000000000003,1.43,0.0,1.43
2019-08-18 10:30:00,1.475,0.54,1.5707402713,0.025,0,0.025,1.45,0.54,1.5472879499,1.455,0.0,1.455,0.025,0,0.025,1.43,0.0,1.43
2019-08-18 11:00:00,1.425,0.0,1.425,0.025,0,0.025,1.4,0.0,1.4,1.425,0.0,1.425,0.025,0,0.025,1.4,0.0,1.4
2019-08-18 11:30:00,1.304,0.0,1.304,0.034,0,0.034,1.27,0.0,1.27,1.304,0.0,1.304,0.034,0,0.034,1.27,0.0,1.27
2019-08-18 12:00:00,1.2585,0.0,1.2585,0.0285,0,0.0285,1.23,0.0,1.23,1.2585,0.0,1.2585,0.0285,0,0.0285,1.23,0.0,1.23
2019-08-18 12:30:00,1.2555,0.0,1.2555,0.025500000000000002,0,0.025500000000000002,1.23,0.0,1.23,1.2455,0.0,1.2455,0.025500000000000002,0,0.025500000000000002,1.22,0.0,1.22
2019-08-18 13:00:00,1.225,0.0,1.225,0.025,0,0.025,1.2,0.0,1.2,1.225,0.0,1.225,0.025,0,0.025,1.2,0.0,1.2
2019-08-18 13:30:00,1.1885,0.0,1.1885,0.0285,0,0.0285,1.16,0.0,1.16,1.1785,0.0,1.1785,0.0285,0,0.0285,1.15,0.0,1.15
2019-08-18 14:00:00,1.2225,0.0,1.2225,0.022500000000000003,0,0.022500000000000003,1.2,0.0,1.2,1.2225,0.0,1.2225,0.022500000000000003,0,0.022500000000000003,1.2,0.0,1.2
2019-08-18 14:30:00,1.2235,0.0,1.2235,0.0235,0,0.0235,1.2,0.0,1.2,1.2235,0.0,1.2235,0.0235,0,0.0235,1.2,0.0,1.2
2019-08-18 15:00:00,1.186,0.0,1.186,0.026000000000000002,0,0.026000000000000002,1.16,0.0,1.16,1.186,0.0,1.186,0.026000000000000002,0,0.026000000000000002,1.16,0.0,1.16
2019-08-18 15:30:00,1.1595,0.0,1.1595,0.029500000000000002,0,0.029500000000000002,1.13,0.0,1.13,1.1495,0.0,1.1495,0.029500000000000002,0,0.029500000000000002,1.12,0.0,1.12
2019-08-18 16:00:00,1.2185,0.0,1.2185,0.0285,0,0.0285,1.19,0.0,1.19,1.2085,0.0,1.2085,0.0285,0,0.0285,1.18,0.0,1.18
2019-08-18 16:30:00,1.3165,0.0,1.3165,0.026500000000000003,0,0.026500000000000003,1.29,0.0,1.29,1.3165,0.0,1.3165,0.026500000000000003,0,0.026500000000000003,1.29,0.0,1.29
2019-08-18 17:00:00,1.4365,0.0,1.4365,0.026500000000000003,0,0.026500000000000003,1.4100000000000001,0.0,1.4100000000000001,1.4365,0.0,1.4365,0.026500000000000003,0,0.026500000000000003,1.4100000000000001,0.0,1.4100000000000001
2019-08-18 17:30:00,1.5845,0.0,1.5845,0.0245,0,0.0245,1.56,0.0,1.56,1.5845,0.0,1.5845,0.0245,0,0.0245,1.56,0.0,1.56
2019-08-18 18:00:00,1.7145000000000001,0.0,1.7145000000000001,0.0145,0,0.0145,1.7000000000000002,0.0,1.7000000000000002,1.7045,0.0,1.7045,0.0145,0,0.0145,1.69,0.0,1.69
2019-08-18 18:30:00,1.744,0.54,1.8256878156,0.014,0,0.014,1.73,0.54,1.8123189565,1.654,0.0,1.654,0.014,0,0.014,1.6400000000000001,0.0,1.6400000000000001
2019-08-18 19:00:00,1.76,0.54,1.840978001,0.01,0,0.01,1.75,0.54,1.8314202139,1.6800000000000002,0.0,1.6800000000000002,0.01,0,0.01,1.67,0.0,1.67
2019-08-18 19:30:00,1.756,0.0,1.756,0.006,0,0.006,1.75,0.0,1.75,1.646,-0.54,1.7323152138,0.006,0,0.006,1.6400000000000001,-0.54,1.7266151858
2019-08-18 20:00:00,1.7245,0.0,1.7245,0.0045000000000000005,0,0.0045000000000000005,1.72,0.0,1.72,1.6445,-0.54,1.7308900167,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,-0.54,1.7266151858
2019-08-18 20:30:00,1.725,0.0,1.725,0.005,0,0.005,1.72,0.0,1.72,1.7149999999999999,0.0,1.7149999999999999,0.005,0,0.005,1.71,0.0,1.71
2019-08-18 21:00:00,1.722,0.0,1.722,0.002,0,0.002,1.72,0.0,1.72,1.712,0.0,1.712,0.002,0,0.002,1.71,0.0,1.71
2019-08-18 21:30:00,1.7445,0.0,1.7445,0.0045000000000000005,0,0.0045000000000000005,1.74,0.0,1.74,1.7445,-0.54,1.8261654498,0.0045000000000000005,0,0.0045000000000000005,1.74,-0.54,1.8218671740999999
2019-08-18 22:00:00,1.647,0.0,1.647,0.007,0,0.007,1.6400000000000001,0.0,1.6400000000000001,1.647,0.0,1.647,0.007,0,0.007,1.6400000000000001,0.0,1.6400000000000001
2019-08-18 22:30:00,1.524,0.0,1.524,0.004,0,0.004,1.52,0.0,1.52,1.514,0.0,1.514,0.004,0,0.004,1.51,0.0,1.51
2019-08-18 23:00:00,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47,1.464,0.0,1.464,0.004,0,0.004,1.46,0.0,1.46
2019-08-18 23:30:00,1.3645,0.0,1.3645,0.0045000000000000005,0,0.0045000000000000005,1.3599999999999999,0.0,1.3599999999999999,1.3245,0.0,1.3245,0.0045000000000000005,0,0.0045000000000000005,1.32,0.0,1.32
2019-08-19 00:00:00,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2019-08-19 00:30:00,1.2850000000000001,0.0,1.2850000000000001,0.005,0,0.005,1.28,0.0,1.28,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21
2019-08-19 01:00:00,1.2705,0.0,1.2705,0.0005,0,0.0005,1.27,0.0,1.27,1.2605,0.0,1.2605,0.0005,0,0.0005,1.26,0.0,1.26
2019-08-19 01:30:00,1.365,0.0,1.365,0.005,0,0.005,1.3599999999999999,0.0,1.3599999999999999,1.345,0.0,1.345,0.005,0,0.005,1.34,0.0,1.34
2019-08-19 02:00:00,1.363,0.0,1.363,0.003,0,0.003,1.3599999999999999,0.0,1.3599999999999999,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34
2019-08-19 02:30:00,1.3425,0.0,1.3425,0.0025,0,0.0025,1.34,0.0,1.34,1.3425,0.0,1.3425,0.0025,0,0.0025,1.34,0.0,1.34
