Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-19 03:00:00,1.294,0.0,1.294,0.004,0,0.004,1.29,0.0,1.29,1.284,0.0,1.284,0.004,0,0.004,1.28,0.0,1.28
2019-08-19 03:30:00,1.227,0.0,1.227,0.007,0,0.007,1.22,0.0,1.22,1.217,0.0,1.217,0.007,0,0.007,1.21,0.0,1.21
2019-08-19 04:00:00,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21
2019-08-19 04:30:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2019-08-19 05:00:00,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21
2019-08-19 05:30:00,1.272,0.0,1.272,0.002,0,0.002,1.27,0.0,1.27,1.272,0.0,1.272,0.002,0,0.002,1.27,0.0,1.27
2019-08-19 06:00:00,1.332,0.0,1.332,0.002,0,0.002,1.33,0.0,1.33,1.332,0.0,1.332,0.002,0,0.002,1.33,0.0,1.33
2019-08-19 06:30:00,1.462,0.0,1.462,0.002,0,0.002,1.46,0.0,1.46,1.452,0.0,1.452,0.002,0,0.002,1.45,0.0,1.45
2019-08-19 07:00:00,1.5415,0.54,1.6333469472000002,0.0015,0,0.0015,1.54,0.54,1.6319313710999999,1.5215,0.0,1.5215,0.0015,0,0.0015,1.52,0.0,1.52
2019-08-19 07:30:00,1.682,0.54,1.7665571035,0.002,0,0.002,1.6800000000000002,0.54,1.7646529404,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999
2019-08-19 08:00:00,1.713,0.54,1.7960982713,0.003,0,0.003,1.71,0.54,1.7932372961,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999
2019-08-19 08:30:00,1.615,0.0,1.615,0.005,0,0.005,1.6099999999999999,0.0,1.6099999999999999,1.615,0.0,1.615,0.005,0,0.005,1.6099999999999999,0.0,1.6099999999999999
2019-08-19 09:00:00,1.556,0.0,1.556,0.006,0,0.006,1.55,0.0,1.55,1.546,0.0,1.546,0.006,0,0.006,1.54,0.0,1.54
2019-08-19 09:30:00,1.5605,0.0,1.5605,0.0105,0,0.0105,1.55,0.0,1.55,1.5505,0.0,1.5505,0.0105,0,0.0105,1.54,0.0,1.54
2019-08-19 10:00:00,1.4945,0.0,1.4945,0.0145,0,0.0145,1.48,0.0,1.48,1.4945,0.0,1.4945,0.0145,0,0.0145,1.48,0.0,1.48
2019-08-19 10:30:00,1.4435,0.0,1.4435,0.0135,0,0.0135,1.43,0.0,1.43,1.4235,0.0,1.4235,0.0135,0,0.0135,1.4100000000000001,0.0,1.4100000000000001
2019-08-19 11:00:00,1.3980000000000001,0.54,1.4986674081,0.018000000000000002,0,0.018000000000000002,1.38,0.54,1.4818906842000001,1.388,0.0,1.388,0.018000000000000002,0,0.018000000000000002,1.37,0.0,1.37
2019-08-19 11:30:00,1.3094999999999999,0.0,1.3094999999999999,0.0195,0,0.0195,1.29,0.0,1.29,1.3094999999999999,0.0,1.3094999999999999,0.0195,0,0.0195,1.29,0.0,1.29
2019-08-19 12:00:00,1.2525,0.0,1.2525,0.022500000000000003,0,0.022500000000000003,1.23,0.0,1.23,1.2425,0.0,1.2425,0.022500000000000003,0,0.022500000000000003,1.22,0.0,1.22
2019-08-19 12:30:00,1.231,0.0,1.231,0.021,0,0.021,1.21,0.0,1.21,1.221,0.0,1.221,0.021,0,0.021,1.2,0.0,1.2
2019-08-19 13:00:00,1.221,0.0,1.221,0.031,0,0.031,1.19,0.0,1.19,1.221,0.0,1.221,0.031,0,0.031,1.19,0.0,1.19
2019-08-19 13:30:00,1.131,0.0,1.131,0.031,0,0.031,1.1,0.0,1.1,1.131,0.0,1.131,0.031,0,0.031,1.1,0.0,1.1
2019-08-19 14:00:00,1.102,0.0,1.102,0.032,0,0.032,1.07,0.0,1.07,1.092,0.0,1.092,0.032,0,0.032,1.06,0.0,1.06
2019-08-19 14:30:00,1.104,0.0,1.104,0.034,0,0.034,1.07,0.0,1.07,1.094,0.0,1.094,0.034,0,0.034,1.06,0.0,1.06
2019-08-19 15:00:00,1.1,0.0,1.1,0.03,0,0.03,1.07,0.0,1.07,1.09,0.0,1.09,0.03,0,0.03,1.06,0.0,1.06
2019-08-19 15:30:00,1.1125,0.0,1.1125,0.022500000000000003,0,0.022500000000000003,1.09,0.0,1.09,1.1125,0.0,1.1125,0.022500000000000003,0,0.022500000000000003,1.09,0.0,1.09
2019-08-19 16:00:00,1.1115,0.0,1.1115,0.021500000000000002,0,0.021500000000000002,1.09,0.0,1.09,1.1015,0.0,1.1015,0.021500000000000002,0,0.021500000000000002,1.08,0.0,1.08
2019-08-19 16:30:00,1.22,0.0,1.22,0.02,0,0.02,1.2,0.0,1.2,1.22,0.0,1.22,0.02,0,0.02,1.2,0.0,1.2
2019-08-19 17:00:00,1.329,0.0,1.329,0.019,0,0.019,1.31,0.0,1.31,1.329,0.0,1.329,0.019,0,0.019,1.31,0.0,1.31
2019-08-19 17:30:00,1.5145,0.0,1.5145,0.0145,0,0.0145,1.5,0.0,1.5,1.5145,0.0,1.5145,0.0145,0,0.0145,1.5,0.0,1.5
2019-08-19 18:00:00,1.6644999999999999,0.0,1.6644999999999999,0.0145,0,0.0145,1.65,0.0,1.65,1.6545,0.0,1.6545,0.0145,0,0.0145,1.6400000000000001,0.0,1.6400000000000001
2019-08-19 18:30:00,1.746,0.0,1.746,0.006,0,0.006,1.74,0.0,1.74,1.736,0.0,1.736,0.006,0,0.006,1.73,0.0,1.73
2019-08-19 19:00:00,1.7429999999999999,0.0,1.7429999999999999,0.003,0,0.003,1.74,0.0,1.74,1.7429999999999999,0.0,1.7429999999999999,0.003,0,0.003,1.74,0.0,1.74
2019-08-19 19:30:00,1.791,0.0,1.791,0.001,0,0.001,1.79,0.0,1.79,1.771,0.0,1.771,0.001,0,0.001,1.77,0.0,1.77
2019-08-19 20:00:00,1.8025,0.0,1.8025,0.0025,0,0.0025,1.8,0.0,1.8,1.7825000000000002,0.0,1.7825000000000002,0.0025,0,0.0025,1.78,0.0,1.78
2019-08-19 20:30:00,1.7805,0.0,1.7805,0.0005,0,0.0005,1.78,0.0,1.78,1.7705000000000002,0.0,1.7705000000000002,0.0005,0,0.0005,1.77,0.0,1.77
2019-08-19 21:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-08-19 21:30:00,1.7605,0.0,1.7605,0.0005,0,0.0005,1.76,0.0,1.76,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75
2019-08-19 22:00:00,1.6745,0.0,1.6745,0.0045000000000000005,0,0.0045000000000000005,1.67,0.0,1.67,1.6644999999999999,0.0,1.6644999999999999,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,0.0,1.6600000000000001
2019-08-19 22:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-08-19 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-08-19 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-20 00:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-21 00:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-21 01:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-21 01:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-08-21 02:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-08-21 02:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-08-21 03:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-21 03:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-21 04:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-21 04:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.58,-0.54,1.6697305172,0.0,0,0.0,1.58,-0.54,1.6697305172
2019-08-21 05:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-08-21 05:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.58,-0.54,1.6697305172,0.0,0,0.0,1.58,-0.54,1.6697305172
2019-08-21 06:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-08-21 06:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-08-21 07:00:00,1.96,0.54,2.0330272994,0.0,0,0.0,1.96,0.54,2.0330272994,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9
2019-08-21 07:30:00,2.05,0.54,2.1199292441,0.0,0,0.0,2.05,0.54,2.1199292441,2.03,-0.54,2.1005951538,0.0,0,0.0,2.03,-0.54,2.1005951538
2019-08-21 08:00:00,2.121,0.0,2.121,0.001,0,0.001,2.12,0.0,2.12,2.101,0.0,2.101,0.001,0,0.001,2.1,0.0,2.1
2019-08-21 08:30:00,2.213,0.54,2.2779308594,0.003,0,0.003,2.21,0.54,2.2750164835,2.163,-0.54,2.2293875841,0.003,0,0.003,2.16,-0.54,2.2264770378
2019-08-21 09:00:00,2.1545,0.0,2.1545,0.0045000000000000005,0,0.0045000000000000005,2.15,0.0,2.15,2.1445,0.0,2.1445,0.0045000000000000005,0,0.0045000000000000005,2.14,0.0,2.14
2019-08-21 09:30:00,2.1445,0.0,2.1445,0.0045000000000000005,0,0.0045000000000000005,2.14,0.0,2.14,2.1445,0.54,2.2114430244,0.0045000000000000005,0,0.0045000000000000005,2.14,0.54,2.2070795183
2019-08-21 10:00:00,2.067,0.0,2.067,0.007,0,0.007,2.06,0.0,2.06,2.047,0.0,2.047,0.007,0,0.007,2.04,0.0,2.04
2019-08-21 10:30:00,1.994,0.0,1.994,0.004,0,0.004,1.99,0.0,1.99,1.964,0.0,1.964,0.004,0,0.004,1.96,0.0,1.96
2019-08-21 11:00:00,2.026,0.0,2.026,0.006,0,0.006,2.02,0.0,2.02,2.016,0.0,2.016,0.006,0,0.006,2.01,0.0,2.01
2019-08-21 11:30:00,2.0175,0.0,2.0175,0.007500000000000001,0,0.007500000000000001,2.01,0.0,2.01,2.0075,0.0,2.0075,0.007500000000000001,0,0.007500000000000001,2.0,0.0,2.0
2019-08-21 12:00:00,1.8225,0.0,1.8225,0.0125,0,0.0125,1.81,0.0,1.81,1.8225,0.0,1.8225,0.0125,0,0.0125,1.81,0.0,1.81
2019-08-21 12:30:00,1.8210000000000002,0.0,1.8210000000000002,0.011,0,0.011,1.81,0.0,1.81,1.8210000000000002,0.0,1.8210000000000002,0.011,0,0.011,1.81,0.0,1.81
2019-08-21 13:00:00,1.647,0.67,1.7780632722,0.017,0,0.017,1.63,0.67,1.7623280058000002,1.647,0.0,1.647,0.017,0,0.017,1.63,0.0,1.63
2019-08-21 13:30:00,1.509,0.0,1.509,0.019,0,0.019,1.49,0.0,1.49,1.499,0.0,1.499,0.019,0,0.019,1.48,0.0,1.48
2019-08-21 14:00:00,1.385,0.0,1.385,0.015,0,0.015,1.37,0.0,1.37,1.385,0.0,1.385,0.015,0,0.015,1.37,0.0,1.37
2019-08-21 14:30:00,1.393,0.0,1.393,0.013000000000000001,0,0.013000000000000001,1.38,0.0,1.38,1.393,0.0,1.393,0.013000000000000001,0,0.013000000000000001,1.38,0.0,1.38
2019-08-21 15:00:00,1.4885000000000002,0.0,1.4885000000000002,0.018500000000000003,0,0.018500000000000003,1.47,0.0,1.47,1.4785,0.0,1.4785,0.018500000000000003,0,0.018500000000000003,1.46,0.0,1.46
2019-08-21 15:30:00,1.43,0.54,1.5285614152,0.02,0,0.02,1.4100000000000001,0.54,1.5098675439,1.42,0.0,1.42,0.02,0,0.02,1.4,0.0,1.4
2019-08-21 16:00:00,1.4575,0.0,1.4575,0.0175,0,0.0175,1.44,0.0,1.44,1.4475,0.0,1.4475,0.0175,0,0.0175,1.43,0.0,1.43
2019-08-21 16:30:00,1.6535000000000002,0.54,1.7394430862,0.0135,0,0.0135,1.6400000000000001,0.54,1.7266151858,1.6335000000000002,0.0,1.6335000000000002,0.0135,0,0.0135,1.62,0.0,1.62
2019-08-21 17:00:00,1.5695000000000001,0.54,1.6597982558000002,0.0095,0,0.0095,1.56,0.54,1.6508179791000002,1.4695,0.0,1.4695,0.0095,0,0.0095,1.46,0.0,1.46
2019-08-21 17:30:00,1.6075,0.54,1.6957760023000001,0.007500000000000001,0,0.007500000000000001,1.6,0.54,1.6886681142,1.5375,0.0,1.5375,0.007500000000000001,0,0.007500000000000001,1.53,0.0,1.53
2019-08-21 18:00:00,1.7645,0.54,1.8452805342,0.0045000000000000005,0,0.0045000000000000005,1.76,0.54,1.840978001,1.7045,-0.54,1.7879933585,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,-0.54,1.7837040113
2019-08-21 18:30:00,1.853,0.54,1.9300800502,0.003,0,0.003,1.85,0.54,1.9272000415,1.7530000000000001,-0.54,1.8342870549999999,0.003,0,0.003,1.75,-0.54,1.8314202139
2019-08-21 19:00:00,1.871,0.54,1.9473677105,0.001,0,0.001,1.87,0.54,1.9464069461,1.741,-0.54,1.8228222622999999,0.001,0,0.001,1.74,-0.54,1.8218671740999999
2019-08-21 19:30:00,1.8599999999999999,0.54,1.936801487,0.0,0,0.0,1.8599999999999999,0.54,1.936801487,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-08-21 20:00:00,1.8399999999999999,0.54,1.91760267,0.0,0,0.0,1.8399999999999999,0.54,1.91760267,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-08-21 20:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-08-21 21:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-08-21 21:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-08-21 22:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-08-21 22:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-08-21 23:00:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-08-21 23:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-08-22 00:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-08-22 00:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-08-22 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-22 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-08-22 02:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-22 02:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-22 03:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-08-22 03:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-22 04:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-08-22 04:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-22 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-22 05:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-08-22 06:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-22 06:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-08-22 07:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-08-22 07:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-08-22 08:00:00,1.651,0.54,1.7370667805000002,0.001,0,0.001,1.65,0.54,1.7361163555,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58
2019-08-22 08:30:00,1.6515,0.54,1.7375420139000002,0.0015,0,0.0015,1.65,0.54,1.7361163555,1.5915,0.0,1.5915,0.0015,0,0.0015,1.5899999999999999,0.0,1.5899999999999999
2019-08-22 09:00:00,1.6219999999999999,0.56,1.7159498827,0.002,0,0.002,1.62,0.56,1.7140595089000001,1.5819999999999999,-0.54,1.6716231633,0.002,0,0.002,1.58,-0.54,1.6697305172
2019-08-22 09:30:00,1.603,0.56,1.6980014723,0.003,0,0.003,1.6,0.56,1.695169608,1.603,0.0,1.603,0.003,0,0.003,1.6,0.0,1.6
2019-08-22 10:00:00,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6045,0.0,1.6045,0.0045000000000000005,0,0.0045000000000000005,1.6,0.0,1.6
2019-08-22 10:30:00,1.545,0.0,1.545,0.005,0,0.005,1.54,0.0,1.54,1.5350000000000001,0.0,1.5350000000000001,0.005,0,0.005,1.53,0.0,1.53
2019-08-22 11:00:00,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47
2019-08-22 11:30:00,1.4645000000000001,0.0,1.4645000000000001,0.0145,0,0.0145,1.45,0.0,1.45,1.4545,0.0,1.4545,0.0145,0,0.0145,1.44,0.0,1.44
2019-08-22 12:00:00,1.4615,0.0,1.4615,0.0115,0,0.0115,1.45,0.0,1.45,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44
2019-08-22 12:30:00,1.3505,0.0,1.3505,0.0105,0,0.0105,1.34,0.0,1.34,1.3505,0.0,1.3505,0.0105,0,0.0105,1.34,0.0,1.34
2019-08-22 13:00:00,1.457,0.0,1.457,0.007,0,0.007,1.45,0.0,1.45,1.447,0.0,1.447,0.007,0,0.007,1.44,0.0,1.44
2019-08-22 13:30:00,1.476,0.0,1.476,0.006,0,0.006,1.47,0.0,1.47,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45
2019-08-22 14:00:00,1.408,0.5700000000000001,1.5190009875000001,0.008,0,0.008,1.4,0.5700000000000001,1.5115885684,1.388,-0.8,1.6020436947999999,0.008,0,0.008,1.38,-0.8,1.5951175505
2019-08-22 14:30:00,1.3780000000000001,0.54,1.4800283781,0.008,0,0.008,1.37,0.54,1.4725827651,1.3679999999999999,0.0,1.3679999999999999,0.008,0,0.008,1.3599999999999999,0.0,1.3599999999999999
2019-08-22 15:00:00,1.3679999999999999,0.0,1.3679999999999999,0.008,0,0.008,1.3599999999999999,0.0,1.3599999999999999,1.3679999999999999,0.0,1.3679999999999999,0.008,0,0.008,1.3599999999999999,0.0,1.3599999999999999
2019-08-22 15:30:00,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29
2019-08-22 16:00:00,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34
2019-08-22 16:30:00,1.416,0.54,1.5154722036,0.006,0,0.006,1.4100000000000001,0.54,1.5098675439,1.3860000000000001,0.0,1.3860000000000001,0.006,0,0.006,1.38,0.0,1.38
2019-08-22 17:00:00,1.5150000000000001,0.54,1.6083609669,0.005,0,0.005,1.51,0.54,1.603652082,1.435,-0.54,1.5332400334,0.005,0,0.005,1.43,-0.54,1.5285614152
2019-08-22 17:30:00,1.675,0.54,1.7598934627,0.005,0,0.005,1.67,0.54,1.7551353224000001,1.615,-0.54,1.7028872540000002,0.005,0,0.005,1.6099999999999999,-0.54,1.6981460479
2019-08-22 18:00:00,1.8435000000000001,0.54,1.9209612828,0.0035,0,0.0035,1.8399999999999999,0.54,1.91760267,1.7235,-0.54,1.8061152372,0.0035,0,0.0035,1.72,-0.54,1.8027756377
2019-08-22 18:30:00,1.7725,0.0,1.7725,0.0025,0,0.0025,1.77,0.0,1.77,1.7525,-0.54,1.8338092185,0.0025,0,0.0025,1.75,-0.54,1.8314202139
2019-08-22 19:00:00,1.8605,0.06,1.8614672304000002,0.0005,0,0.0005,1.8599999999999999,0.06,1.8609674903000002,1.8605,0.34,1.8913117802000001,0.0005,0,0.0005,1.8599999999999999,0.34,1.890819928
2019-08-22 19:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-08-22 20:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-08-22 20:30:00,1.83,0.54,1.9080094339,0.0,0,0.0,1.83,0.54,1.9080094339,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-08-22 21:00:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.78,-0.54,1.8601075238,0.0,0,0.0,1.78,-0.54,1.8601075238
2019-08-22 21:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-08-22 22:00:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-08-22 22:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-08-22 23:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-08-22 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-23 00:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-08-23 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-23 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-23 01:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-08-23 02:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-08-23 02:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-08-23 03:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-08-23 03:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-08-23 04:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-08-23 04:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-08-23 05:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-23 05:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-08-23 06:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-23 06:30:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-08-23 07:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-08-23 07:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-08-23 08:00:00,1.7205,0.0,1.7205,0.0005,0,0.0005,1.72,0.0,1.72,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001
2019-08-23 08:30:00,1.7425000000000002,0.0,1.7425000000000002,0.0025,0,0.0025,1.74,0.0,1.74,1.7425000000000002,0.0,1.7425000000000002,0.0025,0,0.0025,1.74,0.0,1.74
2019-08-23 09:00:00,1.645,0.0,1.645,0.005,0,0.005,1.6400000000000001,0.0,1.6400000000000001,1.645,0.0,1.645,0.005,0,0.005,1.6400000000000001,0.0,1.6400000000000001
2019-08-23 09:30:00,1.5285000000000002,0.0,1.5285000000000002,0.0085,0,0.0085,1.52,0.0,1.52,1.5285000000000002,0.0,1.5285000000000002,0.0085,0,0.0085,1.52,0.0,1.52
2019-08-23 10:00:00,1.5305,0.0,1.5305,0.0105,0,0.0105,1.52,0.0,1.52,1.5305,0.0,1.5305,0.0105,0,0.0105,1.52,0.0,1.52
2019-08-23 10:30:00,1.432,0.0,1.432,0.012,0,0.012,1.42,0.0,1.42,1.422,0.0,1.422,0.012,0,0.012,1.4100000000000001,0.0,1.4100000000000001
2019-08-23 11:00:00,1.355,0.0,1.355,0.015,0,0.015,1.34,0.0,1.34,1.355,0.0,1.355,0.015,0,0.015,1.34,0.0,1.34
2019-08-23 11:30:00,1.2905,0.0,1.2905,0.0205,0,0.0205,1.27,0.0,1.27,1.2805,0.0,1.2805,0.0205,0,0.0205,1.26,0.0,1.26
2019-08-23 12:00:00,1.2395,0.65,1.3995928872,0.0195,0,0.0195,1.22,0.65,1.3823530662999999,1.2395,0.0,1.2395,0.0195,0,0.0195,1.22,0.0,1.22
2019-08-23 12:30:00,1.287,0.0,1.287,0.017,0,0.017,1.27,0.0,1.27,1.287,0.0,1.287,0.017,0,0.017,1.27,0.0,1.27
2019-08-23 13:00:00,1.3265,0.0,1.3265,0.0165,0,0.0165,1.31,0.0,1.31,1.3165,0.0,1.3165,0.0165,0,0.0165,1.3,0.0,1.3
2019-08-23 13:30:00,1.28,0.0,1.28,0.02,0,0.02,1.26,0.0,1.26,1.28,0.0,1.28,0.02,0,0.02,1.26,0.0,1.26
2019-08-23 14:00:00,1.1945000000000001,0.0,1.1945000000000001,0.0245,0,0.0245,1.17,0.0,1.17,1.1945000000000001,0.0,1.1945000000000001,0.0245,0,0.0245,1.17,0.0,1.17
2019-08-23 14:30:00,1.095,0.0,1.095,0.025,0,0.025,1.07,0.0,1.07,1.095,0.0,1.095,0.025,0,0.025,1.07,0.0,1.07
2019-08-23 15:00:00,1.103,0.0,1.103,0.023,0,0.023,1.08,0.0,1.08,1.093,0.0,1.093,0.023,0,0.023,1.07,0.0,1.07
2019-08-23 15:30:00,1.102,0.0,1.102,0.022,0,0.022,1.08,0.0,1.08,1.092,0.0,1.092,0.022,0,0.022,1.07,0.0,1.07
2019-08-23 16:00:00,1.214,0.0,1.214,0.024,0,0.024,1.19,0.0,1.19,1.214,0.0,1.214,0.024,0,0.024,1.19,0.0,1.19
2019-08-23 16:30:00,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21
2019-08-23 17:00:00,1.3115,0.0,1.3115,0.0115,0,0.0115,1.3,0.0,1.3,1.3115,0.0,1.3115,0.0115,0,0.0115,1.3,0.0,1.3
2019-08-23 17:30:00,1.4875,0.0,1.4875,0.007500000000000001,0,0.007500000000000001,1.48,0.0,1.48,1.4775,0.0,1.4775,0.007500000000000001,0,0.007500000000000001,1.47,0.0,1.47
2019-08-23 18:00:00,1.6155,0.54,1.7033614561000001,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,0.54,1.6981460479,1.5955,0.0,1.5955,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,0.0,1.5899999999999999
2019-08-23 18:30:00,1.7725,0.54,1.8529317985,0.0025,0,0.0025,1.77,0.54,1.8505404616,1.7425000000000002,-0.54,1.8242549849,0.0025,0,0.0025,1.74,-0.54,1.8218671740999999
2019-08-23 19:00:00,1.8605,0.54,1.9372816651,0.0005,0,0.0005,1.8599999999999999,0.54,1.936801487,1.8205,-0.54,1.8988997472,0.0005,0,0.0005,1.82,-0.54,1.8984203960000001
2019-08-23 19:30:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-08-23 20:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2019-08-23 20:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-08-23 21:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-08-23 21:30:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7205,-0.54,1.8032526861,0.0005,0,0.0005,1.72,-0.54,1.8027756377
2019-08-23 22:00:00,1.661,0.0,1.661,0.001,0,0.001,1.6600000000000001,0.0,1.6600000000000001,1.651,0.0,1.651,0.001,0,0.001,1.65,0.0,1.65
2019-08-23 22:30:00,1.5310000000000001,0.0,1.5310000000000001,0.001,0,0.001,1.53,0.0,1.53,1.5310000000000001,0.0,1.5310000000000001,0.001,0,0.001,1.53,0.0,1.53
2019-08-23 23:00:00,1.452,0.0,1.452,0.002,0,0.002,1.45,0.0,1.45,1.432,0.0,1.432,0.002,0,0.002,1.43,0.0,1.43
2019-08-23 23:30:00,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34
2019-08-24 00:00:00,1.282,0.0,1.282,0.002,0,0.002,1.28,0.0,1.28,1.262,0.0,1.262,0.002,0,0.002,1.26,0.0,1.26
2019-08-24 00:30:00,1.2405,0.0,1.2405,0.0005,0,0.0005,1.24,0.0,1.24,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22
2019-08-24 01:00:00,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-24 01:30:00,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34,1.2429999999999999,0.0,1.2429999999999999,0.003,0,0.003,1.24,0.0,1.24
2019-08-24 02:00:00,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34,1.292,0.0,1.292,0.002,0,0.002,1.29,0.0,1.29
2019-08-24 02:30:00,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34,1.213,-0.54,1.3277684286,0.003,0,0.003,1.21,-0.54,1.3250283016
2019-08-24 03:00:00,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-24 03:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-24 04:00:00,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2019-08-24 04:30:00,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2019-08-24 05:00:00,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21
2019-08-24 05:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.191,0.0,1.191,0.001,0,0.001,1.19,0.0,1.19
2019-08-24 06:00:00,1.2715,0.0,1.2715,0.0015,0,0.0015,1.27,0.0,1.27,1.2215,0.0,1.2215,0.0015,0,0.0015,1.22,0.0,1.22
2019-08-24 06:30:00,1.3625,0.0,1.3625,0.0025,0,0.0025,1.3599999999999999,0.0,1.3599999999999999,1.3525,0.0,1.3525,0.0025,0,0.0025,1.35,0.0,1.35
2019-08-24 07:00:00,1.463,0.0,1.463,0.003,0,0.003,1.46,0.0,1.46,1.463,0.0,1.463,0.003,0,0.003,1.46,0.0,1.46
2019-08-24 07:30:00,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47
2019-08-24 08:00:00,1.5335,0.0,1.5335,0.0035,0,0.0035,1.53,0.0,1.53,1.5335,0.0,1.5335,0.0035,0,0.0035,1.53,0.0,1.53
2019-08-24 08:30:00,1.5859999999999999,0.0,1.5859999999999999,0.006,0,0.006,1.58,0.0,1.58,1.536,0.0,1.536,0.006,0,0.006,1.53,0.0,1.53
2019-08-24 09:00:00,1.5875,0.54,1.6768292251,0.007500000000000001,0,0.007500000000000001,1.58,0.54,1.6697305172,1.4775,0.0,1.4775,0.007500000000000001,0,0.007500000000000001,1.47,0.0,1.47
2019-08-24 09:30:00,1.5,0.54,1.5942396307000002,0.01,0,0.01,1.49,0.54,1.5848343762,1.48,-0.54,1.5754364475,0.01,0,0.01,1.47,-0.54,1.5660459762999999
2019-08-24 10:00:00,1.3815,0.0,1.3815,0.0115,0,0.0115,1.37,0.0,1.37,1.3815,0.0,1.3815,0.0115,0,0.0115,1.37,0.0,1.37
2019-08-24 10:30:00,1.3805,0.0,1.3805,0.0205,0,0.0205,1.3599999999999999,0.0,1.3599999999999999,1.3905,0.0,1.3905,0.0205,0,0.0205,1.37,0.0,1.37
2019-08-24 11:00:00,1.3005,0.0,1.3005,0.0205,0,0.0205,1.28,0.0,1.28,1.2905,0.0,1.2905,0.0205,0,0.0205,1.27,0.0,1.27
2019-08-24 11:30:00,1.2355,0.0,1.2355,0.025500000000000002,0,0.025500000000000002,1.21,0.0,1.21,1.2355,0.0,1.2355,0.025500000000000002,0,0.025500000000000002,1.21,0.0,1.21
2019-08-24 12:00:00,1.1935,0.0,1.1935,0.0235,0,0.0235,1.17,0.0,1.17,1.1935,0.0,1.1935,0.0235,0,0.0235,1.17,0.0,1.17
2019-08-24 12:30:00,1.151,0.0,1.151,0.021,0,0.021,1.13,0.0,1.13,1.151,0.0,1.151,0.021,0,0.021,1.13,0.0,1.13
2019-08-24 13:00:00,1.0895,0.0,1.0895,0.0195,0,0.0195,1.07,0.0,1.07,1.0895,0.0,1.0895,0.0195,0,0.0195,1.07,0.0,1.07
2019-08-24 13:30:00,1.109,0.0,1.109,0.019,0,0.019,1.09,0.0,1.09,1.099,0.0,1.099,0.019,0,0.019,1.08,0.0,1.08
2019-08-24 14:00:00,1.09,0.0,1.09,0.02,0,0.02,1.07,0.0,1.07,1.09,0.0,1.09,0.02,0,0.02,1.07,0.0,1.07
2019-08-24 14:30:00,1.0905,0.0,1.0905,0.0205,0,0.0205,1.07,0.0,1.07,1.0905,0.0,1.0905,0.0205,0,0.0205,1.07,0.0,1.07
2019-08-24 15:00:00,1.08,0.0,1.08,0.02,0,0.02,1.06,0.0,1.06,1.07,0.0,1.07,0.02,0,0.02,1.05,0.0,1.05
2019-08-24 15:30:00,1.0775,0.0,1.0775,0.0175,0,0.0175,1.06,0.0,1.06,1.0675,0.0,1.0675,0.0175,0,0.0175,1.05,0.0,1.05
2019-08-24 16:00:00,1.133,0.0,1.133,0.013000000000000001,0,0.013000000000000001,1.12,0.0,1.12,1.133,0.0,1.133,0.013000000000000001,0,0.013000000000000001,1.12,0.0,1.12
2019-08-24 16:30:00,1.2875,0.0,1.2875,0.007500000000000001,0,0.007500000000000001,1.28,0.0,1.28,1.2875,0.0,1.2875,0.007500000000000001,0,0.007500000000000001,1.28,0.0,1.28
2019-08-24 17:00:00,1.341,0.0,1.341,0.011,0,0.011,1.33,0.0,1.33,1.331,0.0,1.331,0.011,0,0.011,1.32,0.0,1.32
2019-08-24 17:30:00,1.6635,0.54,1.7489517575,0.0035,0,0.0035,1.6600000000000001,0.54,1.7456230979,1.5735000000000001,0.0,1.5735000000000001,0.0035,0,0.0035,1.57,0.0,1.57
2019-08-24 18:00:00,1.762,0.0,1.762,0.002,0,0.002,1.76,0.0,1.76,1.682,0.0,1.682,0.002,0,0.002,1.6800000000000002,0.0,1.6800000000000002
2019-08-24 18:30:00,1.8014999999999999,0.54,1.8806919604,0.0015,0,0.0015,1.8,0.54,1.8792551716,1.7315,-0.54,1.8137508787,0.0015,0,0.0015,1.73,-0.54,1.8123189565
2019-08-24 19:00:00,1.75,0.54,1.8314202139,0.0,0,0.0,1.75,0.54,1.8314202139,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2019-08-24 19:30:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-08-24 20:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-08-24 20:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-08-24 21:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-08-24 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-24 22:00:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2019-08-24 22:30:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.5,-0.54,1.5942396307000002,0.0,0,0.0,1.5,-0.54,1.5942396307000002
2019-08-24 23:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-08-24 23:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-08-25 00:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-25 00:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-25 01:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-25 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-08-25 02:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-08-25 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-25 03:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-25 03:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-25 04:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-25 04:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-08-25 05:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-08-25 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-25 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-25 06:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-08-25 07:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-08-25 07:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.44,-0.54,1.5379206742,0.0,0,0.0,1.44,-0.54,1.5379206742
2019-08-25 08:00:00,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47
2019-08-25 08:30:00,1.5915,0.54,1.6806166279,0.0015,0,0.0015,1.5899999999999999,0.54,1.6791962363000001,1.4815,0.0,1.4815,0.0015,0,0.0015,1.48,0.0,1.48
2019-08-25 09:00:00,1.623,0.54,1.7104762495,0.003,0,0.003,1.62,0.54,1.7076299365,1.513,0.0,1.513,0.003,0,0.003,1.51,0.0,1.51
2019-08-25 09:30:00,1.605,0.54,1.6934063304,0.005,0,0.005,1.6,0.54,1.6886681142,1.5150000000000001,-0.54,1.6083609669,0.005,0,0.005,1.51,-0.54,1.603652082
2019-08-25 10:00:00,1.4865,0.54,1.5815442612,0.006500000000000001,0,0.006500000000000001,1.48,0.54,1.5754364475,1.4265,0.0,1.4265,0.006500000000000001,0,0.006500000000000001,1.42,0.0,1.42
2019-08-25 10:30:00,1.431,0.54,1.5294969761,0.011,0,0.011,1.42,0.54,1.5192103212,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34
2019-08-25 11:00:00,1.3719999999999999,0.54,1.4744436239,0.012,0,0.012,1.3599999999999999,0.54,1.4632839779,1.302,0.0,1.302,0.012,0,0.012,1.29,0.0,1.29
2019-08-25 11:30:00,1.323,0.54,1.4289608112,0.013000000000000001,0,0.013000000000000001,1.31,0.54,1.4169333082,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21
2019-08-25 12:00:00,1.3639999999999999,0.54,1.4670023858,0.014,0,0.014,1.35,0.54,1.4539944979000001,1.294,0.0,1.294,0.014,0,0.014,1.28,0.0,1.28
2019-08-25 12:30:00,1.384,0.54,1.4856163704,0.014,0,0.014,1.37,0.54,1.4725827651,1.344,0.0,1.344,0.014,0,0.014,1.33,0.0,1.33
2019-08-25 13:00:00,1.4525000000000001,0.54,1.5496310045000001,0.0125,0,0.0125,1.44,0.54,1.5379206742,1.3525,0.0,1.3525,0.0125,0,0.0125,1.34,0.0,1.34
2019-08-25 13:30:00,1.355,0.54,1.4586380634,0.015,0,0.015,1.34,0.54,1.4447145047,1.275,0.0,1.275,0.015,0,0.015,1.26,0.0,1.26
2019-08-25 14:00:00,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21
2019-08-25 14:30:00,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21
2019-08-25 15:00:00,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21
2019-08-25 15:30:00,1.219,0.0,1.219,0.009000000000000001,0,0.009000000000000001,1.21,0.0,1.21,1.219,0.0,1.219,0.009000000000000001,0,0.009000000000000001,1.21,0.0,1.21
2019-08-25 16:00:00,1.2615,0.0,1.2615,0.0115,0,0.0115,1.25,0.0,1.25,1.2615,0.0,1.2615,0.0115,0,0.0115,1.25,0.0,1.25
2019-08-25 16:30:00,1.3965,0.0,1.3965,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,0.0,1.3900000000000001,1.3965,0.0,1.3965,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-08-25 17:00:00,1.5345,0.54,1.6267422199000001,0.0045000000000000005,0,0.0045000000000000005,1.53,0.54,1.6224980740000001,1.4445000000000001,0.0,1.4445000000000001,0.0045000000000000005,0,0.0045000000000000005,1.44,0.0,1.44
2019-08-25 17:30:00,1.6320000000000001,0.54,1.7190183245,0.002,0,0.002,1.63,0.54,1.7171196813,1.562,-0.54,1.6527080807,0.002,0,0.002,1.56,-0.54,1.6508179791000002
2019-08-25 18:00:00,1.682,0.54,1.7665571035,0.002,0,0.002,1.6800000000000002,0.54,1.7646529404,1.6219999999999999,-0.54,1.7095274201000001,0.002,0,0.002,1.62,-0.54,1.7076299365
2019-08-25 18:30:00,1.722,0.0,1.722,0.002,0,0.002,1.72,0.0,1.72,1.712,0.0,1.712,0.002,0,0.002,1.71,0.0,1.71
2019-08-25 19:00:00,1.7705000000000002,0.0,1.7705000000000002,0.0005,0,0.0005,1.77,0.0,1.77,1.7505000000000002,-0.54,1.8318979912,0.0005,0,0.0005,1.75,-0.54,1.8314202139
2019-08-25 19:30:00,1.8599999999999999,0.54,1.936801487,0.0,0,0.0,1.8599999999999999,0.54,1.936801487,1.75,-0.54,1.8314202139,0.0,0,0.0,1.75,-0.54,1.8314202139
2019-08-25 20:00:00,1.81,0.54,1.8888356202,0.0,0,0.0,1.81,0.54,1.8888356202,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2019-08-25 20:30:00,1.82,0.54,1.8984203960000001,0.0,0,0.0,1.82,0.54,1.8984203960000001,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-08-25 21:00:00,1.69,0.54,1.7741758650000001,0.0,0,0.0,1.69,0.54,1.7741758650000001,1.5899999999999999,-0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,-0.54,1.6791962363000001
2019-08-25 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-25 22:00:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2019-08-25 22:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-08-25 23:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.3900000000000001,-0.54,1.4912075644,0.0,0,0.0,1.3900000000000001,-0.54,1.4912075644
2019-08-25 23:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-08-26 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-26 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-26 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-26 01:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-08-26 02:00:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-08-26 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-26 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-26 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-26 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-26 04:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-08-26 05:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2019-08-26 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-26 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-26 06:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-08-26 07:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-26 07:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-08-26 08:00:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-08-26 08:30:00,1.6305,0.54,1.7175943206,0.0005,0,0.0005,1.63,0.54,1.7171196813,1.6105,-0.54,1.6986201017,0.0005,0,0.0005,1.6099999999999999,-0.54,1.6981460479
2019-08-26 09:00:00,1.6415000000000002,0.54,1.7280400024,0.0015,0,0.0015,1.6400000000000001,0.54,1.7266151858,1.6115,-0.54,1.699568254,0.0015,0,0.0015,1.6099999999999999,-0.54,1.6981460479
2019-08-26 09:30:00,1.662,0.54,1.7475251071,0.002,0,0.002,1.6600000000000001,0.54,1.7456230979,1.6219999999999999,-0.54,1.7095274201000001,0.002,0,0.002,1.62,-0.54,1.7076299365
2019-08-26 10:00:00,1.625,0.0,1.625,0.005,0,0.005,1.62,0.0,1.62,1.625,0.0,1.625,0.005,0,0.005,1.62,0.0,1.62
2019-08-26 10:30:00,1.5825,0.0,1.5825,0.0025,0,0.0025,1.58,0.0,1.58,1.5725,0.0,1.5725,0.0025,0,0.0025,1.57,0.0,1.57
2019-08-26 11:00:00,1.5185,0.54,1.6116582299000002,0.0085,0,0.0085,1.51,0.54,1.603652082,1.5085000000000002,0.0,1.5085000000000002,0.0085,0,0.0085,1.5,0.0,1.5
2019-08-26 11:30:00,1.454,0.0,1.454,0.004,0,0.004,1.45,0.0,1.45,1.444,0.0,1.444,0.004,0,0.004,1.44,0.0,1.44
2019-08-26 12:00:00,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35
2019-08-26 12:30:00,1.283,0.0,1.283,0.013000000000000001,0,0.013000000000000001,1.27,0.0,1.27,1.283,0.0,1.283,0.013000000000000001,0,0.013000000000000001,1.27,0.0,1.27
2019-08-26 13:00:00,1.3745,0.0,1.3745,0.0045000000000000005,0,0.0045000000000000005,1.37,0.0,1.37,1.3745,0.0,1.3745,0.0045000000000000005,0,0.0045000000000000005,1.37,0.0,1.37
2019-08-26 13:30:00,1.2815,0.0,1.2815,0.0115,0,0.0115,1.27,0.0,1.27,1.2715,0.0,1.2715,0.0115,0,0.0115,1.26,0.0,1.26
2019-08-26 14:00:00,1.2775,0.54,1.386941329,0.007500000000000001,0,0.007500000000000001,1.27,0.54,1.3800362314,1.2675,0.0,1.2675,0.007500000000000001,0,0.007500000000000001,1.26,0.0,1.26
2019-08-26 14:30:00,1.1855,0.0,1.1855,0.0055000000000000005,0,0.0055000000000000005,1.18,0.0,1.18,1.1855,0.0,1.1855,0.0055000000000000005,0,0.0055000000000000005,1.18,0.0,1.18
2019-08-26 15:00:00,1.1865,0.0,1.1865,0.006500000000000001,0,0.006500000000000001,1.18,0.0,1.18,1.1865,0.0,1.1865,0.006500000000000001,0,0.006500000000000001,1.18,0.0,1.18
2019-08-26 15:30:00,1.204,0.0,1.204,0.004,0,0.004,1.2,0.0,1.2,1.204,0.0,1.204,0.004,0,0.004,1.2,0.0,1.2
2019-08-26 16:00:00,1.2425,0.0,1.2425,0.0025,0,0.0025,1.24,0.0,1.24,1.2425,0.0,1.2425,0.0025,0,0.0025,1.24,0.0,1.24
2019-08-26 16:30:00,1.462,0.0,1.462,0.002,0,0.002,1.46,0.0,1.46,1.452,0.0,1.452,0.002,0,0.002,1.45,0.0,1.45
2019-08-26 17:00:00,1.6205,0.0,1.6205,0.0005,0,0.0005,1.62,0.0,1.62,1.5605,-0.54,1.6512904802000001,0.0005,0,0.0005,1.56,-0.54,1.6508179791000002
2019-08-26 17:30:00,1.7805,0.54,1.8605859964,0.0005,0,0.0005,1.78,0.54,1.8601075238,1.7405,-0.54,1.8223447122,0.0005,0,0.0005,1.74,-0.54,1.8218671740999999
2019-08-26 18:00:00,1.8415,0.54,1.9190420136,0.0015,0,0.0015,1.8399999999999999,0.54,1.91760267,1.7415,-0.54,1.8232998245,0.0015,0,0.0015,1.74,-0.54,1.8218671740999999
2019-08-26 18:30:00,1.87,0.54,1.9464069461,0.0,0,0.0,1.87,0.54,1.9464069461,1.77,-0.54,1.8505404616,0.0,0,0.0,1.77,-0.54,1.8505404616
2019-08-26 19:00:00,1.87,0.54,1.9464069461,0.0,0,0.0,1.87,0.54,1.9464069461,1.75,-0.54,1.8314202139,0.0,0,0.0,1.75,-0.54,1.8314202139
2019-08-26 19:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.82,-0.62,1.9227064258,0.0,0,0.0,1.82,-0.62,1.9227064258
2019-08-26 20:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-08-26 20:30:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-08-26 21:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-08-26 21:30:00,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-26 22:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2019-08-26 22:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,-0.54,1.5472879499,0.0,0,0.0,1.45,-0.54,1.5472879499
2019-08-26 23:00:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-08-26 23:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-08-27 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.15,-0.54,1.2704723531,0.0,0,0.0,1.15,-0.54,1.2704723531
2019-08-27 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.15,-0.54,1.2704723531,0.0,0,0.0,1.15,-0.54,1.2704723531
2019-08-27 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-27 01:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-08-27 02:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-08-27 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-08-27 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-27 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-27 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-27 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-27 05:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-08-27 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-27 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-27 06:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-08-27 07:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-08-27 07:30:00,1.5899999999999999,0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,0.54,1.6791962363000001,1.57,-0.54,1.6602710622,0.0,0,0.0,1.57,-0.54,1.6602710622
2019-08-27 08:00:00,1.671,0.0,1.671,0.001,0,0.001,1.67,0.0,1.67,1.661,0.0,1.661,0.001,0,0.001,1.6600000000000001,0.0,1.6600000000000001
2019-08-27 08:30:00,1.6925,0.0,1.6925,0.0025,0,0.0025,1.69,0.0,1.69,1.6825,0.0,1.6825,0.0025,0,0.0025,1.6800000000000002,0.0,1.6800000000000002
2019-08-27 09:00:00,1.675,0.0,1.675,0.005,0,0.005,1.67,0.0,1.67,1.665,0.0,1.665,0.005,0,0.005,1.6600000000000001,0.0,1.6600000000000001
2019-08-27 09:30:00,1.528,0.0,1.528,0.008,0,0.008,1.52,0.0,1.52,1.528,0.0,1.528,0.008,0,0.008,1.52,0.0,1.52
2019-08-27 10:00:00,1.682,0.0,1.682,0.002,0,0.002,1.6800000000000002,0.0,1.6800000000000002,1.682,0.0,1.682,0.002,0,0.002,1.6800000000000002,0.0,1.6800000000000002
2019-08-27 10:30:00,1.5935000000000001,0.0,1.5935000000000001,0.0035,0,0.0035,1.5899999999999999,0.0,1.5899999999999999,1.5735000000000001,0.0,1.5735000000000001,0.0035,0,0.0035,1.57,0.0,1.57
2019-08-27 11:00:00,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47
2019-08-27 11:30:00,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001,1.3875,0.0,1.3875,0.007500000000000001,0,0.007500000000000001,1.38,0.0,1.38
2019-08-27 12:00:00,1.284,0.0,1.284,0.014,0,0.014,1.27,0.0,1.27,1.284,0.0,1.284,0.014,0,0.014,1.27,0.0,1.27
2019-08-27 12:30:00,1.377,0.0,1.377,0.007,0,0.007,1.37,0.0,1.37,1.367,0.0,1.367,0.007,0,0.007,1.3599999999999999,0.0,1.3599999999999999
2019-08-27 13:00:00,1.3775,0.0,1.3775,0.007500000000000001,0,0.007500000000000001,1.37,0.0,1.37,1.3675,0.0,1.3675,0.007500000000000001,0,0.007500000000000001,1.3599999999999999,0.0,1.3599999999999999
2019-08-27 13:30:00,1.379,0.0,1.379,0.009000000000000001,0,0.009000000000000001,1.37,0.0,1.37,1.369,0.0,1.369,0.009000000000000001,0,0.009000000000000001,1.3599999999999999,0.0,1.3599999999999999
2019-08-27 14:00:00,1.3175,0.0,1.3175,0.007500000000000001,0,0.007500000000000001,1.31,0.0,1.31,1.3175,0.0,1.3175,0.007500000000000001,0,0.007500000000000001,1.31,0.0,1.31
2019-08-27 14:30:00,1.373,0.0,1.373,0.003,0,0.003,1.37,0.0,1.37,1.373,0.0,1.373,0.003,0,0.003,1.37,0.0,1.37
2019-08-27 15:00:00,1.3719999999999999,0.0,1.3719999999999999,0.002,0,0.002,1.37,0.0,1.37,1.3719999999999999,0.0,1.3719999999999999,0.002,0,0.002,1.37,0.0,1.37
2019-08-27 15:30:00,1.412,0.0,1.412,0.002,0,0.002,1.4100000000000001,0.0,1.4100000000000001,1.412,0.0,1.412,0.002,0,0.002,1.4100000000000001,0.0,1.4100000000000001
