Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-27 16:00:00,1.462,0.0,1.462,0.002,0,0.002,1.46,0.0,1.46,1.462,0.0,1.462,0.002,0,0.002,1.46,0.0,1.46
2019-08-27 16:30:00,1.492,0.0,1.492,0.002,0,0.002,1.49,0.0,1.49,1.492,0.0,1.492,0.002,0,0.002,1.49,0.0,1.49
2019-08-27 17:00:00,1.5525,0.0,1.5525,0.0025,0,0.0025,1.55,0.0,1.55,1.5525,0.0,1.5525,0.0025,0,0.0025,1.55,0.0,1.55
2019-08-27 17:30:00,1.751,0.54,1.8323757802,0.001,0,0.001,1.75,0.54,1.8314202139,1.7109999999999999,-0.54,1.7941909040000001,0.001,0,0.001,1.71,-0.54,1.7932372961
2019-08-27 18:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2019-08-27 18:30:00,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002
2019-08-27 19:00:00,1.8905,0.0,1.8905,0.0005,0,0.0005,1.8900000000000001,0.0,1.8900000000000001,1.8905,0.0,1.8905,0.0005,0,0.0005,1.8900000000000001,0.0,1.8900000000000001
2019-08-27 19:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-08-27 20:00:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2019-08-27 20:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-08-27 21:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-08-27 21:30:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-08-27 22:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.56,-0.54,1.6508179791000002,0.0,0,0.0,1.56,-0.54,1.6508179791000002
2019-08-27 22:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-08-27 23:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-08-27 23:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-08-28 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-28 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-28 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-28 01:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.27,-0.54,1.3800362314,0.0,0,0.0,1.27,-0.54,1.3800362314
2019-08-28 02:00:00,1.2705,0.0,1.2705,0.0005,0,0.0005,1.27,0.0,1.27,1.2705,0.0,1.2705,0.0005,0,0.0005,1.27,0.0,1.27
2019-08-28 02:30:00,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25,1.2105000000000001,-0.54,1.3254849113,0.0005,0,0.0005,1.21,-0.54,1.3250283016
2019-08-28 03:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.19,-0.54,1.3067899602,0.0,0,0.0,1.19,-0.54,1.3067899602
2019-08-28 03:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,-0.54,1.3254849113,0.0005,0,0.0005,1.21,-0.54,1.3250283016
2019-08-28 04:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-08-28 04:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-28 05:00:00,1.171,0.0,1.171,0.001,0,0.001,1.17,0.0,1.17,1.151,0.0,1.151,0.001,0,0.001,1.15,0.0,1.15
2019-08-28 05:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.1905000000000001,-0.54,1.3072452907,0.0005,0,0.0005,1.19,-0.54,1.3067899602
2019-08-28 06:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,-0.54,1.3341664064,0.0,0,0.0,1.22,-0.54,1.3341664064
2019-08-28 06:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-28 07:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-08-28 07:30:00,1.6,0.54,1.6886681142,0.0,0,0.0,1.6,0.54,1.6886681142,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-08-28 08:00:00,1.6219999999999999,0.0,1.6219999999999999,0.002,0,0.002,1.62,0.0,1.62,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999
2019-08-28 08:30:00,1.7349999999999999,0.54,1.8170924577,0.005,0,0.005,1.73,0.54,1.8123189565,1.645,0.0,1.645,0.005,0,0.005,1.6400000000000001,0.0,1.6400000000000001
2019-08-28 09:00:00,1.8205,0.63,1.9264268089,0.0005,0,0.0005,1.82,0.63,1.9259543089000002,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-08-28 09:30:00,1.8315000000000001,0.56,1.9152003159,0.0015,0,0.0015,1.83,0.56,1.9137659209,1.7615,-0.54,1.8424120739,0.0015,0,0.0015,1.76,-0.54,1.840978001
2019-08-28 10:00:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-08-28 10:30:00,1.77,0.54,1.8505404616,0.0,0,0.0,1.77,0.54,1.8505404616,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-08-28 11:00:00,1.79,0.54,1.8696791169,0.0,0,0.0,1.79,0.54,1.8696791169,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-08-28 11:30:00,1.85,0.54,1.9272000415,0.0,0,0.0,1.85,0.54,1.9272000415,1.75,-0.54,1.8314202139,0.0,0,0.0,1.75,-0.54,1.8314202139
2019-08-28 12:00:00,1.8505,0.54,1.9276800175000002,0.0005,0,0.0005,1.85,0.54,1.9272000415,1.7505000000000002,-0.54,1.8318979912,0.0005,0,0.0005,1.75,-0.54,1.8314202139
2019-08-28 12:30:00,1.8210000000000002,0.54,1.8993791091,0.001,0,0.001,1.82,0.54,1.8984203960000001,1.771,-0.54,1.8514969619000001,0.001,0,0.001,1.77,-0.54,1.8505404616
2019-08-28 13:00:00,1.7225000000000001,0.0,1.7225000000000001,0.0025,0,0.0025,1.72,0.0,1.72,1.7025000000000001,0.0,1.7025000000000001,0.0025,0,0.0025,1.7000000000000002,0.0,1.7000000000000002
2019-08-28 13:30:00,1.627,0.0,1.627,0.007,0,0.007,1.62,0.0,1.62,1.617,0.0,1.617,0.007,0,0.007,1.6099999999999999,0.0,1.6099999999999999
2019-08-28 14:00:00,1.4885000000000002,0.0,1.4885000000000002,0.0085,0,0.0085,1.48,0.0,1.48,1.4885000000000002,0.0,1.4885000000000002,0.0085,0,0.0085,1.48,0.0,1.48
2019-08-28 14:30:00,1.4895,0.0,1.4895,0.0095,0,0.0095,1.48,0.0,1.48,1.4895,0.0,1.4895,0.0095,0,0.0095,1.48,0.0,1.48
2019-08-28 15:00:00,1.4205,0.54,1.5196776796,0.0105,0,0.0105,1.4100000000000001,0.54,1.5098675439,1.4205,0.0,1.4205,0.0105,0,0.0105,1.4100000000000001,0.0,1.4100000000000001
2019-08-28 15:30:00,1.2695,0.0,1.2695,0.0195,0,0.0195,1.25,0.0,1.25,1.2695,0.0,1.2695,0.0195,0,0.0195,1.25,0.0,1.25
2019-08-28 16:00:00,1.2075,0.0,1.2075,0.0275,0,0.0275,1.18,0.0,1.18,1.2075,0.0,1.2075,0.0275,0,0.0275,1.18,0.0,1.18
2019-08-28 16:30:00,1.328,0.0,1.328,0.018000000000000002,0,0.018000000000000002,1.31,0.0,1.31,1.318,0.0,1.318,0.018000000000000002,0,0.018000000000000002,1.3,0.0,1.3
2019-08-28 17:00:00,1.373,0.0,1.373,0.013000000000000001,0,0.013000000000000001,1.3599999999999999,0.0,1.3599999999999999,1.373,0.0,1.373,0.013000000000000001,0,0.013000000000000001,1.3599999999999999,0.0,1.3599999999999999
2019-08-28 17:30:00,1.5150000000000001,0.0,1.5150000000000001,0.015,0,0.015,1.5,0.0,1.5,1.505,0.0,1.505,0.015,0,0.015,1.49,0.0,1.49
2019-08-28 18:00:00,1.6985000000000001,0.0,1.6985000000000001,0.0085,0,0.0085,1.69,0.0,1.69,1.6185,-0.54,1.7062069775,0.0085,0,0.0085,1.6099999999999999,-0.54,1.6981460479
2019-08-28 18:30:00,1.7465000000000002,0.0,1.7465000000000002,0.006500000000000001,0,0.006500000000000001,1.74,0.0,1.74,1.6465,-0.54,1.7327903076000002,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,-0.54,1.7266151858
2019-08-28 19:00:00,1.767,0.0,1.767,0.007,0,0.007,1.76,0.0,1.76,1.717,-0.54,1.799913609,0.007,0,0.007,1.71,-0.54,1.7932372961
2019-08-28 19:30:00,1.7425000000000002,0.0,1.7425000000000002,0.0025,0,0.0025,1.74,0.0,1.74,1.7325,0.0,1.7325,0.0025,0,0.0025,1.73,0.0,1.73
2019-08-28 20:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-08-28 20:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-08-28 21:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-08-28 21:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.72,-0.54,1.8027756377,0.0,0,0.0,1.72,-0.54,1.8027756377
2019-08-28 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-28 22:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-08-28 23:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-08-28 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-29 00:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-08-29 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-08-29 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-08-29 01:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-29 02:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-29 02:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-29 03:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-08-29 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-29 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-29 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-29 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-08-29 05:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-08-29 06:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-08-29 06:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-08-29 07:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-08-29 07:30:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-08-29 08:00:00,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74,1.671,0.0,1.671,0.001,0,0.001,1.67,0.0,1.67
2019-08-29 08:30:00,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74
2019-08-29 09:00:00,1.7415,0.54,1.8232998245,0.0015,0,0.0015,1.74,0.54,1.8218671740999999,1.6815,0.0,1.6815,0.0015,0,0.0015,1.6800000000000002,0.0,1.6800000000000002
2019-08-29 09:30:00,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74,1.751,0.0,1.751,0.001,0,0.001,1.75,0.0,1.75
2019-08-29 10:00:00,1.6625,0.0,1.6625,0.0025,0,0.0025,1.6600000000000001,0.0,1.6600000000000001,1.6525,0.0,1.6525,0.0025,0,0.0025,1.65,0.0,1.65
2019-08-29 10:30:00,1.6165,0.0,1.6165,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.0,1.6099999999999999,1.6165,0.0,1.6165,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-08-29 11:00:00,1.462,0.54,1.5585390595000002,0.012,0,0.012,1.45,0.54,1.5472879499,1.442,0.0,1.442,0.012,0,0.012,1.43,0.0,1.43
2019-08-29 11:30:00,1.2835,0.0,1.2835,0.0135,0,0.0135,1.27,0.0,1.27,1.2835,0.0,1.2835,0.0135,0,0.0135,1.27,0.0,1.27
2019-08-29 12:00:00,1.2565,0.0,1.2565,0.0165,0,0.0165,1.24,0.0,1.24,1.2465,0.0,1.2465,0.0165,0,0.0165,1.23,0.0,1.23
2019-08-29 12:30:00,1.245,0.0,1.245,0.015,0,0.015,1.23,0.0,1.23,1.245,0.0,1.245,0.015,0,0.015,1.23,0.0,1.23
2019-08-29 13:00:00,1.2185,0.0,1.2185,0.018500000000000003,0,0.018500000000000003,1.2,0.0,1.2,1.2185,0.0,1.2185,0.018500000000000003,0,0.018500000000000003,1.2,0.0,1.2
2019-08-29 13:30:00,1.1735,0.0,1.1735,0.0235,0,0.0235,1.15,0.0,1.15,1.1735,0.0,1.1735,0.0235,0,0.0235,1.15,0.0,1.15
2019-08-29 14:00:00,1.092,0.0,1.092,0.022,0,0.022,1.07,0.0,1.07,1.092,0.0,1.092,0.022,0,0.022,1.07,0.0,1.07
2019-08-29 14:30:00,1.112,0.0,1.112,0.022,0,0.022,1.09,0.0,1.09,1.102,0.0,1.102,0.022,0,0.022,1.08,0.0,1.08
2019-08-29 15:00:00,1.1415,0.0,1.1415,0.021500000000000002,0,0.021500000000000002,1.12,0.0,1.12,1.1415,0.0,1.1415,0.021500000000000002,0,0.021500000000000002,1.12,0.0,1.12
2019-08-29 15:30:00,1.146,0.0,1.146,0.016,0,0.016,1.13,0.0,1.13,1.1360000000000001,0.0,1.1360000000000001,0.016,0,0.016,1.12,0.0,1.12
2019-08-29 16:00:00,1.1955,0.0,1.1955,0.0155,0,0.0155,1.18,0.0,1.18,1.1955,0.0,1.1955,0.0155,0,0.0155,1.18,0.0,1.18
2019-08-29 16:30:00,1.1995,0.003,1.1995037516,0.0165,0,0.0165,1.183,0.003,1.1830038039,1.1995,0.003,1.1995037516,0.0165,0,0.0165,1.183,0.003,1.1830038039
2019-08-29 17:00:00,1.1955,0.003,1.1955037641,0.0125,0,0.0125,1.183,0.003,1.1830038039,1.1955,0.003,1.1955037641,0.0125,0,0.0125,1.183,0.003,1.1830038039
2019-08-29 17:30:00,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49,1.4889999999999999,0.0,1.4889999999999999,0.009000000000000001,0,0.009000000000000001,1.48,0.0,1.48
2019-08-29 18:00:00,1.6165,0.54,1.7043099043,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.54,1.6981460479,1.5865,0.0,1.5865,0.006500000000000001,0,0.006500000000000001,1.58,0.0,1.58
2019-08-29 18:30:00,1.6945000000000001,0.0,1.6945000000000001,0.0045000000000000005,0,0.0045000000000000005,1.69,0.0,1.69,1.6045,-0.54,1.6929324411,0.0045000000000000005,0,0.0045000000000000005,1.6,-0.54,1.6886681142
2019-08-29 19:00:00,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74,1.6315,-0.54,1.7185436422,0.0015,0,0.0015,1.63,-0.54,1.7171196813
2019-08-29 19:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.62,-0.54,1.7076299365,0.0,0,0.0,1.62,-0.54,1.7076299365
2019-08-29 20:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.62,-0.54,1.7076299365,0.0,0,0.0,1.62,-0.54,1.7076299365
2019-08-29 20:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.62,-0.54,1.7076299365,0.0,0,0.0,1.62,-0.54,1.7076299365
2019-08-29 21:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-08-29 21:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001
2019-08-29 22:00:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.54,-0.54,1.6319313710999999,0.0,0,0.0,1.54,-0.54,1.6319313710999999
2019-08-29 22:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.45,-0.54,1.5472879499,0.0,0,0.0,1.45,-0.54,1.5472879499
2019-08-29 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-08-29 23:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-08-30 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-08-30 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2019-08-30 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.13,-0.54,1.2523977004,0.0,0,0.0,1.13,-0.54,1.2523977004
2019-08-30 01:30:00,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29
2019-08-30 02:00:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-08-30 02:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.22,-0.54,1.3341664064,0.0,0,0.0,1.22,-0.54,1.3341664064
2019-08-30 03:00:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2105000000000001,-0.54,1.3254849113,0.0005,0,0.0005,1.21,-0.54,1.3250283016
2019-08-30 03:30:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.1315,-0.54,1.2537512712,0.0015,0,0.0015,1.13,-0.54,1.2523977004
2019-08-30 04:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-08-30 04:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.141,-0.54,1.2623315729,0.001,0,0.001,1.1400000000000001,-0.54,1.2614277624999999
2019-08-30 05:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.081,-0.54,1.2083712178,0.001,0,0.001,1.08,-0.54,1.2074767078
2019-08-30 05:30:00,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21,1.142,-0.54,1.2632355283,0.002,0,0.002,1.1400000000000001,-0.54,1.2614277624999999
2019-08-30 06:00:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2005,-0.54,1.3163587087,0.0005,0,0.0005,1.2,-0.54,1.315902732
2019-08-30 06:30:00,1.351,0.0,1.351,0.001,0,0.001,1.35,0.0,1.35,1.351,0.0,1.351,0.001,0,0.001,1.35,0.0,1.35
2019-08-30 07:00:00,1.4425,0.0,1.4425,0.0025,0,0.0025,1.44,0.0,1.44,1.3625,-0.54,1.4656078091,0.0025,0,0.0025,1.3599999999999999,-0.54,1.4632839779
2019-08-30 07:30:00,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58,1.561,-0.54,1.6517629975,0.001,0,0.001,1.56,-0.54,1.6508179791000002
2019-08-30 08:00:00,1.6205,0.0,1.6205,0.0005,0,0.0005,1.62,0.0,1.62,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999
2019-08-30 08:30:00,1.624,0.0,1.624,0.004,0,0.004,1.62,0.0,1.62,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999
2019-08-30 09:00:00,1.6215000000000002,0.54,1.7090530273,0.0015,0,0.0015,1.62,0.54,1.7076299365,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2019-08-30 09:30:00,1.6225,0.0,1.6225,0.0025,0,0.0025,1.62,0.0,1.62,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999
2019-08-30 10:00:00,1.4885000000000002,0.0,1.4885000000000002,0.0085,0,0.0085,1.48,0.0,1.48,1.4885000000000002,0.0,1.4885000000000002,0.0085,0,0.0085,1.48,0.0,1.48
2019-08-30 10:30:00,1.428,0.54,1.5266905384,0.008,0,0.008,1.42,0.54,1.5192103212,1.358,0.0,1.358,0.008,0,0.008,1.35,0.0,1.35
2019-08-30 11:00:00,1.371,0.54,1.4735131489,0.011,0,0.011,1.3599999999999999,0.54,1.4632839779,1.361,0.0,1.361,0.011,0,0.011,1.35,0.0,1.35
2019-08-30 11:30:00,1.3245,0.0,1.3245,0.0145,0,0.0145,1.31,0.0,1.31,1.3245,0.0,1.3245,0.0145,0,0.0145,1.31,0.0,1.31
2019-08-30 12:00:00,1.2845,0.0,1.2845,0.0245,0,0.0245,1.26,0.0,1.26,1.2745,0.0,1.2745,0.0245,0,0.0245,1.25,0.0,1.25
2019-08-30 12:30:00,1.316,0.0,1.316,0.016,0,0.016,1.3,0.0,1.3,1.306,0.0,1.306,0.016,0,0.016,1.29,0.0,1.29
2019-08-30 13:00:00,1.268,0.0,1.268,0.018000000000000002,0,0.018000000000000002,1.25,0.0,1.25,1.258,0.0,1.258,0.018000000000000002,0,0.018000000000000002,1.24,0.0,1.24
2019-08-30 13:30:00,1.2625,0.0,1.2625,0.0125,0,0.0125,1.25,0.0,1.25,1.2525,0.0,1.2525,0.0125,0,0.0125,1.24,0.0,1.24
2019-08-30 14:00:00,1.2175,0.0,1.2175,0.0175,0,0.0175,1.2,0.0,1.2,1.2175,0.0,1.2175,0.0175,0,0.0175,1.2,0.0,1.2
2019-08-30 14:30:00,1.2005,0.0,1.2005,0.0205,0,0.0205,1.18,0.0,1.18,1.1905000000000001,0.0,1.1905000000000001,0.0205,0,0.0205,1.17,0.0,1.17
2019-08-30 15:00:00,1.1955,0.0,1.1955,0.0155,0,0.0155,1.18,0.0,1.18,1.1955,0.0,1.1955,0.0155,0,0.0155,1.18,0.0,1.18
2019-08-30 15:30:00,1.2265,0.0,1.2265,0.0165,0,0.0165,1.21,0.0,1.21,1.2265,0.0,1.2265,0.0165,0,0.0165,1.21,0.0,1.21
2019-08-30 16:00:00,1.2235,0.54,1.3373676570000002,0.0135,0,0.0135,1.21,0.54,1.3250283016,1.2235,0.0,1.2235,0.0135,0,0.0135,1.21,0.0,1.21
2019-08-30 16:30:00,1.334,0.0,1.334,0.014,0,0.014,1.32,0.0,1.32,1.324,0.0,1.324,0.014,0,0.014,1.31,0.0,1.31
2019-08-30 17:00:00,1.412,0.0,1.412,0.012,0,0.012,1.4,0.0,1.4,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34
2019-08-30 17:30:00,1.5445,0.0,1.5445,0.0045000000000000005,0,0.0045000000000000005,1.54,0.0,1.54,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47
2019-08-30 18:00:00,1.564,0.0,1.564,0.004,0,0.004,1.56,0.0,1.56,1.564,0.0,1.564,0.004,0,0.004,1.56,0.0,1.56
2019-08-30 18:30:00,1.6925,0.0,1.6925,0.0025,0,0.0025,1.69,0.0,1.69,1.6025,-0.54,1.6910370339,0.0025,0,0.0025,1.6,-0.54,1.6886681142
2019-08-30 19:00:00,1.733,0.0,1.733,0.003,0,0.003,1.73,0.0,1.73,1.603,-0.54,1.6915108631,0.003,0,0.003,1.6,-0.54,1.6886681142
2019-08-30 19:30:00,1.6815,0.0,1.6815,0.0015,0,0.0015,1.6800000000000002,0.0,1.6800000000000002,1.6015000000000001,-0.54,1.6900894207000001,0.0015,0,0.0015,1.6,-0.54,1.6886681142
2019-08-30 20:00:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6
2019-08-30 20:30:00,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6
2019-08-30 21:00:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6
2019-08-30 21:30:00,1.5705,0.0,1.5705,0.0005,0,0.0005,1.57,0.0,1.57,1.5705,0.0,1.5705,0.0005,0,0.0005,1.57,0.0,1.57
2019-08-30 22:00:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,-0.54,1.5665153207,0.0005,0,0.0005,1.47,-0.54,1.5660459762999999
2019-08-30 22:30:00,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43
2019-08-30 23:00:00,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32,1.3105,0.0,1.3105,0.0005,0,0.0005,1.31,0.0,1.31
2019-08-30 23:30:00,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25,1.2405,-0.54,1.3529376371000001,0.0005,0,0.0005,1.24,-0.54,1.352479205
2019-08-31 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,-0.54,1.315902732,0.0,0,0.0,1.2,-0.54,1.315902732
2019-08-31 00:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.1405,-0.54,1.2618796496,0.0005,0,0.0005,1.1400000000000001,-0.54,1.2614277624999999
2019-08-31 01:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.1405,0.0,1.1405,0.0005,0,0.0005,1.1400000000000001,0.0,1.1400000000000001
2019-08-31 01:30:00,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32,1.2105000000000001,-0.54,1.3254849113,0.0005,0,0.0005,1.21,-0.54,1.3250283016
2019-08-31 02:00:00,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34,1.211,-0.54,1.3259415523,0.001,0,0.001,1.21,-0.54,1.3250283016
2019-08-31 02:30:00,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24,1.211,-0.54,1.3259415523,0.001,0,0.001,1.21,-0.54,1.3250283016
2019-08-31 03:00:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2015,-0.54,1.317270758,0.0015,0,0.0015,1.2,-0.54,1.315902732
2019-08-31 03:30:00,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21,1.1545,-0.54,1.2745470764,0.0045000000000000005,0,0.0045000000000000005,1.15,-0.54,1.2704723531
2019-08-31 04:00:00,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21,1.092,-0.54,1.2182216547,0.002,0,0.002,1.09,-0.54,1.2164292006
2019-08-31 04:30:00,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21,1.086,-0.54,1.2128462392000001,0.006,0,0.006,1.08,-0.54,1.2074767078
2019-08-31 05:00:00,1.145,0.0,1.145,0.005,0,0.005,1.1400000000000001,0.0,1.1400000000000001,1.085,-0.54,1.2119509066,0.005,0,0.005,1.08,-0.54,1.2074767078
2019-08-31 05:30:00,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21,1.082,-0.54,1.209265893,0.002,0,0.002,1.08,-0.54,1.2074767078
2019-08-31 06:00:00,1.2155,0.0,1.2155,0.0055000000000000005,0,0.0055000000000000005,1.21,0.0,1.21,1.1155,-0.54,1.2393305653,0.0055000000000000005,0,0.0055000000000000005,1.11,-0.54,1.2343824367
2019-08-31 06:30:00,1.2745,0.0,1.2745,0.0045000000000000005,0,0.0045000000000000005,1.27,0.0,1.27,1.2645,0.0,1.2645,0.0045000000000000005,0,0.0045000000000000005,1.26,0.0,1.26
2019-08-31 07:00:00,1.385,0.0,1.385,0.005,0,0.005,1.38,0.0,1.38,1.375,0.0,1.375,0.005,0,0.005,1.37,0.0,1.37
2019-08-31 07:30:00,1.4825,0.0,1.4825,0.0125,0,0.0125,1.47,0.0,1.47,1.4525000000000001,0.0,1.4525000000000001,0.0125,0,0.0125,1.44,0.0,1.44
2019-08-31 08:00:00,1.4805000000000001,0.0,1.4805000000000001,0.0105,0,0.0105,1.47,0.0,1.47,1.4205,0.0,1.4205,0.0105,0,0.0105,1.4100000000000001,0.0,1.4100000000000001
2019-08-31 08:30:00,1.5390000000000001,0.0,1.5390000000000001,0.009000000000000001,0,0.009000000000000001,1.53,0.0,1.53,1.529,0.0,1.529,0.009000000000000001,0,0.009000000000000001,1.52,0.0,1.52
2019-08-31 09:00:00,1.608,0.54,1.6962499816,0.008,0,0.008,1.6,0.54,1.6886681142,1.518,0.0,1.518,0.008,0,0.008,1.51,0.0,1.51
2019-08-31 09:30:00,1.6095000000000002,0.0,1.6095000000000002,0.0095,0,0.0095,1.6,0.0,1.6,1.4795,-0.54,1.5749667457,0.0095,0,0.0095,1.47,-0.54,1.5660459762999999
2019-08-31 10:00:00,1.6045,0.0,1.6045,0.0045000000000000005,0,0.0045000000000000005,1.6,0.0,1.6,1.5845,-0.54,1.6739893219000002,0.0045000000000000005,0,0.0045000000000000005,1.58,-0.54,1.6697305172
2019-08-31 10:30:00,1.487,0.0,1.487,0.007,0,0.007,1.48,0.0,1.48,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47
2019-08-31 11:00:00,1.476,0.0,1.476,0.016,0,0.016,1.46,0.0,1.46,1.476,0.0,1.476,0.016,0,0.016,1.46,0.0,1.46
2019-08-31 11:30:00,1.337,0.54,1.441932384,0.027,0,0.027,1.31,0.54,1.4169333082,1.337,0.0,1.337,0.027,0,0.027,1.31,0.0,1.31
2019-08-31 12:00:00,1.187,0.0,1.187,0.037,0,0.037,1.15,0.0,1.15,1.187,0.0,1.187,0.037,0,0.037,1.15,0.0,1.15
2019-08-31 12:30:00,1.2625,0.0,1.2625,0.0325,0,0.0325,1.23,0.0,1.23,1.2525,0.0,1.2525,0.0325,0,0.0325,1.22,0.0,1.22
2019-08-31 13:00:00,1.1695,0.0,1.1695,0.0395,0,0.0395,1.13,0.0,1.13,1.1695,0.0,1.1695,0.0395,0,0.0395,1.13,0.0,1.13
2019-08-31 13:30:00,1.1655,0.0,1.1655,0.035500000000000004,0,0.035500000000000004,1.13,0.0,1.13,1.1655,0.0,1.1655,0.035500000000000004,0,0.035500000000000004,1.13,0.0,1.13
2019-08-31 14:00:00,1.1485,0.0,1.1485,0.0285,0,0.0285,1.12,0.0,1.12,1.1485,0.0,1.1485,0.0285,0,0.0285,1.12,0.0,1.12
2019-08-31 14:30:00,1.166,0.0,1.166,0.026000000000000002,0,0.026000000000000002,1.1400000000000001,0.0,1.1400000000000001,1.156,0.0,1.156,0.026000000000000002,0,0.026000000000000002,1.13,0.0,1.13
2019-08-31 15:00:00,1.061,0.0,1.061,0.021,0,0.021,1.04,0.0,1.04,1.061,0.0,1.061,0.021,0,0.021,1.04,0.0,1.04
2019-08-31 15:30:00,1.0135,0.0,1.0135,0.0235,0,0.0235,0.99,0.0,0.99,1.0135,0.0,1.0135,0.0235,0,0.0235,0.99,0.0,0.99
2019-08-31 16:00:00,1.1055,0.0,1.1055,0.025500000000000002,0,0.025500000000000002,1.08,0.0,1.08,1.1055,0.0,1.1055,0.025500000000000002,0,0.025500000000000002,1.08,0.0,1.08
2019-08-31 16:30:00,1.1785,0.0,1.1785,0.0285,0,0.0285,1.15,0.0,1.15,1.1785,0.0,1.1785,0.0285,0,0.0285,1.15,0.0,1.15
2019-08-31 17:00:00,1.312,0.0,1.312,0.022,0,0.022,1.29,0.0,1.29,1.312,0.0,1.312,0.022,0,0.022,1.29,0.0,1.29
2019-08-31 17:30:00,1.401,0.54,1.5014662833,0.021,0,0.021,1.38,0.54,1.4818906842000001,1.381,0.0,1.381,0.021,0,0.021,1.3599999999999999,0.0,1.3599999999999999
2019-08-31 18:00:00,1.5150000000000001,0.0,1.5150000000000001,0.015,0,0.015,1.5,0.0,1.5,1.435,0.0,1.435,0.015,0,0.015,1.42,0.0,1.42
2019-08-31 18:30:00,1.592,0.0,1.592,0.012,0,0.012,1.58,0.0,1.58,1.542,-0.54,1.6338188394,0.012,0,0.012,1.53,-0.54,1.6224980740000001
2019-08-31 19:00:00,1.627,0.0,1.627,0.007,0,0.007,1.62,0.0,1.62,1.5670000000000002,-0.54,1.6574344633,0.007,0,0.007,1.56,-0.54,1.6508179791000002
2019-08-31 19:30:00,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.4945,-0.54,1.5890658419,0.0045000000000000005,0,0.0045000000000000005,1.49,-0.54,1.5848343762
2019-08-31 20:00:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.561,-0.54,1.6517629975,0.001,0,0.001,1.56,-0.54,1.6508179791000002
2019-08-31 20:30:00,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999,1.4905,-0.54,1.5853044660000002,0.0005,0,0.0005,1.49,-0.54,1.5848343762
2019-08-31 21:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-08-31 21:30:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-08-31 22:00:00,1.4505,0.0,1.4505,0.0005,0,0.0005,1.45,0.0,1.45,1.4205,0.0,1.4205,0.0005,0,0.0005,1.42,0.0,1.42
2019-08-31 22:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-08-31 23:00:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,-0.54,1.4261837189,0.0,0,0.0,1.32,-0.54,1.4261837189
2019-08-31 23:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-09-01 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-01 00:30:00,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19
2019-09-01 01:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2019-09-01 01:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-09-01 02:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-09-01 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-01 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-01 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-01 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-01 04:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-09-01 05:00:00,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19
2019-09-01 05:30:00,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2
2019-09-01 06:00:00,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2
2019-09-01 06:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-09-01 07:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-01 07:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-09-01 08:00:00,1.4415,0.0,1.4415,0.0015,0,0.0015,1.44,0.0,1.44,1.3415,-0.54,1.4461058917,0.0015,0,0.0015,1.34,-0.54,1.4447145047
2019-09-01 08:30:00,1.483,0.0,1.483,0.003,0,0.003,1.48,0.0,1.48,1.433,-0.54,1.5313683424,0.003,0,0.003,1.43,-0.54,1.5285614152
2019-09-01 09:00:00,1.4465,0.0,1.4465,0.006500000000000001,0,0.006500000000000001,1.44,0.0,1.44,1.3565,-0.54,1.4600315921,0.006500000000000001,0,0.006500000000000001,1.35,-0.54,1.4539944979000001
2019-09-01 09:30:00,1.4395,0.0,1.4395,0.0095,0,0.0095,1.43,0.0,1.43,1.4395,0.0,1.4395,0.0095,0,0.0095,1.43,0.0,1.43
2019-09-01 10:00:00,1.306,0.0,1.306,0.016,0,0.016,1.29,0.0,1.29,1.296,0.0,1.296,0.016,0,0.016,1.28,0.0,1.28
2019-09-01 10:30:00,1.3525,0.0,1.3525,0.0125,0,0.0125,1.34,0.0,1.34,1.3525,0.0,1.3525,0.0125,0,0.0125,1.34,0.0,1.34
2019-09-01 11:00:00,1.303,0.0,1.303,0.013000000000000001,0,0.013000000000000001,1.29,0.0,1.29,1.303,0.0,1.303,0.013000000000000001,0,0.013000000000000001,1.29,0.0,1.29
2019-09-01 11:30:00,1.135,0.0,1.135,0.025,0,0.025,1.11,0.0,1.11,1.125,0.0,1.125,0.025,0,0.025,1.1,0.0,1.1
2019-09-01 12:00:00,1.107,0.0,1.107,0.027,0,0.027,1.08,0.0,1.08,1.097,0.0,1.097,0.027,0,0.027,1.07,0.0,1.07
2019-09-01 12:30:00,1.124,0.0,1.124,0.024,0,0.024,1.1,0.0,1.1,1.124,0.0,1.124,0.024,0,0.024,1.1,0.0,1.1
2019-09-01 13:00:00,1.0975,0.0,1.0975,0.0275,0,0.0275,1.07,0.0,1.07,1.0975,0.0,1.0975,0.0275,0,0.0275,1.07,0.0,1.07
2019-09-01 13:30:00,1.0115,0.0,1.0115,0.0315,0,0.0315,0.98,0.0,0.98,1.0115,0.0,1.0115,0.0315,0,0.0315,0.98,0.0,0.98
2019-09-01 14:00:00,1.01,0.54,1.1452947219,0.03,0,0.03,0.98,0.54,1.1189280585,1.0,0.0,1.0,0.03,0,0.03,0.97,0.0,0.97
2019-09-01 14:30:00,0.9535,0.0,0.9535,0.0335,0,0.0335,0.92,0.0,0.92,0.9535,0.0,0.9535,0.0335,0,0.0335,0.92,0.0,0.92
2019-09-01 15:00:00,0.9560000000000001,0.0,0.9560000000000001,0.036000000000000004,0,0.036000000000000004,0.92,0.0,0.92,0.9560000000000001,0.0,0.9560000000000001,0.036000000000000004,0,0.036000000000000004,0.92,0.0,0.92
2019-09-01 15:30:00,0.935,0.0,0.935,0.035,0,0.035,0.9,0.0,0.9,0.935,0.0,0.935,0.035,0,0.035,0.9,0.0,0.9
2019-09-01 16:00:00,1.022,0.0,1.022,0.032,0,0.032,0.99,0.0,0.99,1.022,0.0,1.022,0.032,0,0.032,0.99,0.0,0.99
2019-09-01 16:30:00,1.1235,0.0,1.1235,0.0235,0,0.0235,1.1,0.0,1.1,1.1135,0.0,1.1135,0.0235,0,0.0235,1.09,0.0,1.09
2019-09-01 17:00:00,1.2475,0.0,1.2475,0.0275,0,0.0275,1.22,0.0,1.22,1.2375,0.0,1.2375,0.0275,0,0.0275,1.21,0.0,1.21
2019-09-01 17:30:00,1.365,0.0,1.365,0.015,0,0.015,1.35,0.0,1.35,1.325,-0.54,1.4308127061,0.015,0,0.015,1.31,-0.54,1.4169333082
2019-09-01 18:00:00,1.483,0.0,1.483,0.013000000000000001,0,0.013000000000000001,1.47,0.0,1.47,1.403,0.0,1.403,0.013000000000000001,0,0.013000000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-09-01 18:30:00,1.5695000000000001,0.0,1.5695000000000001,0.0095,0,0.0095,1.56,0.0,1.56,1.5695000000000001,0.0,1.5695000000000001,0.0095,0,0.0095,1.56,0.0,1.56
2019-09-01 19:00:00,1.645,0.0,1.645,0.005,0,0.005,1.6400000000000001,0.0,1.6400000000000001,1.615,-0.54,1.7028872540000002,0.005,0,0.005,1.6099999999999999,-0.54,1.6981460479
2019-09-01 19:30:00,1.6435,0.0,1.6435,0.0035,0,0.0035,1.6400000000000001,0.0,1.6400000000000001,1.5835,-0.54,1.6730428118,0.0035,0,0.0035,1.58,-0.54,1.6697305172
2019-09-01 20:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.57,-0.54,1.6602710622,0.0,0,0.0,1.57,-0.54,1.6602710622
2019-09-01 20:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-09-01 21:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-09-01 21:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,-0.54,1.5754364475,0.0,0,0.0,1.48,-0.54,1.5754364475
2019-09-01 22:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-09-01 22:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-09-01 23:00:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-09-01 23:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-09-02 00:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2019-09-02 00:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-09-02 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-02 01:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-09-02 02:00:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-09-02 02:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-09-02 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-02 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-02 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-02 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-02 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-02 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-02 06:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-09-02 06:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.33,-0.54,1.4354441821,0.0,0,0.0,1.33,-0.54,1.4354441821
2019-09-02 07:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.3900000000000001,-0.54,1.4912075644,0.0,0,0.0,1.3900000000000001,-0.54,1.4912075644
2019-09-02 07:30:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.56,-0.54,1.6508179791000002,0.0,0,0.0,1.56,-0.54,1.6508179791000002
2019-09-02 08:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-09-02 08:30:00,1.621,0.54,1.7085786491000001,0.001,0,0.001,1.62,0.54,1.7076299365,1.541,-0.54,1.6328750718,0.001,0,0.001,1.54,-0.54,1.6319313710999999
2019-09-02 09:00:00,1.574,0.54,1.6640540857000001,0.004,0,0.004,1.57,0.54,1.6602710622,1.494,-0.54,1.5885956062000002,0.004,0,0.004,1.49,-0.54,1.5848343762
2019-09-02 09:30:00,1.429,0.0,1.429,0.009000000000000001,0,0.009000000000000001,1.42,0.0,1.42,1.419,0.0,1.419,0.009000000000000001,0,0.009000000000000001,1.4100000000000001,0.0,1.4100000000000001
2019-09-02 10:00:00,1.3900000000000001,0.54,1.4912075644,0.01,0,0.01,1.38,0.54,1.4818906842000001,1.38,0.0,1.38,0.01,0,0.01,1.37,0.0,1.37
2019-09-02 10:30:00,1.3165,0.54,1.4229449216,0.006500000000000001,0,0.006500000000000001,1.31,0.54,1.4169333082,1.3065,0.0,1.3065,0.006500000000000001,0,0.006500000000000001,1.3,0.0,1.3
2019-09-02 11:00:00,1.282,0.0,1.282,0.012,0,0.012,1.27,0.0,1.27,1.282,0.0,1.282,0.012,0,0.012,1.27,0.0,1.27
2019-09-02 11:30:00,1.275,0.0,1.275,0.015,0,0.015,1.26,0.0,1.26,1.2650000000000001,0.0,1.2650000000000001,0.015,0,0.015,1.25,0.0,1.25
2019-09-02 12:00:00,1.264,0.0,1.264,0.014,0,0.014,1.25,0.0,1.25,1.264,0.0,1.264,0.014,0,0.014,1.25,0.0,1.25
2019-09-02 12:30:00,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21
2019-09-02 13:00:00,1.2145000000000001,0.0,1.2145000000000001,0.0145,0,0.0145,1.2,0.0,1.2,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21
2019-09-02 13:30:00,1.217,0.0,1.217,0.017,0,0.017,1.2,0.0,1.2,1.207,0.0,1.207,0.017,0,0.017,1.19,0.0,1.19
2019-09-02 14:00:00,1.1105,0.0,1.1105,0.0205,0,0.0205,1.09,0.0,1.09,1.1105,0.0,1.1105,0.0205,0,0.0205,1.09,0.0,1.09
2019-09-02 14:30:00,1.098,0.54,1.2236028768,0.018000000000000002,0,0.018000000000000002,1.08,0.54,1.2074767078,1.088,0.0,1.088,0.018000000000000002,0,0.018000000000000002,1.07,0.0,1.07
2019-09-02 15:00:00,1.004,0.0,1.004,0.024,0,0.024,0.98,0.0,0.98,1.004,0.0,1.004,0.024,0,0.024,0.98,0.0,0.98
2019-09-02 15:30:00,1.152,0.0,1.152,0.012,0,0.012,1.1400000000000001,0.0,1.1400000000000001,1.152,0.0,1.152,0.012,0,0.012,1.1400000000000001,0.0,1.1400000000000001
2019-09-02 16:00:00,1.268,0.0,1.268,0.008,0,0.008,1.26,0.0,1.26,1.258,0.0,1.258,0.008,0,0.008,1.25,0.0,1.25
2019-09-02 16:30:00,1.325,0.0,1.325,0.005,0,0.005,1.32,0.0,1.32,1.315,0.0,1.315,0.005,0,0.005,1.31,0.0,1.31
2019-09-02 17:00:00,1.385,0.0,1.385,0.005,0,0.005,1.38,0.0,1.38,1.315,0.0,1.315,0.005,0,0.005,1.31,0.0,1.31
2019-09-02 17:30:00,1.487,0.0,1.487,0.007,0,0.007,1.48,0.0,1.48,1.407,0.0,1.407,0.007,0,0.007,1.4,0.0,1.4
2019-09-02 18:00:00,1.554,0.0,1.554,0.004,0,0.004,1.55,0.0,1.55,1.544,0.0,1.544,0.004,0,0.004,1.54,0.0,1.54
2019-09-02 18:30:00,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65,1.6005,-0.54,1.6891418679,0.0005,0,0.0005,1.6,-0.54,1.6886681142
2019-09-02 19:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.63,-0.54,1.7171196813,0.0,0,0.0,1.63,-0.54,1.7171196813
2019-09-02 19:30:00,1.7105000000000001,0.0,1.7105000000000001,0.0005,0,0.0005,1.71,0.0,1.71,1.6005,-0.54,1.6891418679,0.0005,0,0.0005,1.6,-0.54,1.6886681142
2019-09-02 20:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.53,-0.54,1.6224980740000001,0.0,0,0.0,1.53,-0.54,1.6224980740000001
2019-09-02 20:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.49,-0.54,1.5848343762,0.0,0,0.0,1.49,-0.54,1.5848343762
2019-09-02 21:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-09-02 21:30:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-09-02 22:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-09-02 22:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-02 23:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-09-02 23:30:00,1.203,0.0,1.203,0.003,0,0.003,1.2,0.0,1.2,1.203,0.0,1.203,0.003,0,0.003,1.2,0.0,1.2
2019-09-03 00:00:00,1.102,0.0,1.102,0.002,0,0.002,1.1,0.0,1.1,1.102,0.0,1.102,0.002,0,0.002,1.1,0.0,1.1
2019-09-03 00:30:00,1.081,0.0,1.081,0.001,0,0.001,1.08,0.0,1.08,1.081,0.0,1.081,0.001,0,0.001,1.08,0.0,1.08
2019-09-03 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2019-09-03 01:30:00,1.2915,0.0,1.2915,0.0015,0,0.0015,1.29,0.0,1.29,1.2915,0.0,1.2915,0.0015,0,0.0015,1.29,0.0,1.29
2019-09-03 02:00:00,1.271,0.0,1.271,0.001,0,0.001,1.27,0.0,1.27,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25
2019-09-03 02:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-09-03 03:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-03 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-03 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-03 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-03 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-03 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-03 06:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-09-03 06:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-03 07:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-09-03 07:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-09-03 08:00:00,1.592,0.54,1.6810901225000001,0.002,0,0.002,1.5899999999999999,0.54,1.6791962363000001,1.542,-0.54,1.6338188394,0.002,0,0.002,1.54,-0.54,1.6319313710999999
2019-09-03 08:30:00,1.5434999999999999,0.0,1.5434999999999999,0.0035,0,0.0035,1.54,0.0,1.54,1.5335,0.0,1.5335,0.0035,0,0.0035,1.53,0.0,1.53
2019-09-03 09:00:00,1.4465,0.54,1.5440085006,0.006500000000000001,0,0.006500000000000001,1.44,0.54,1.5379206742,1.4365,0.0,1.4365,0.006500000000000001,0,0.006500000000000001,1.43,0.0,1.43
2019-09-03 09:30:00,1.418,0.0,1.418,0.008,0,0.008,1.4100000000000001,0.0,1.4100000000000001,1.418,0.0,1.418,0.008,0,0.008,1.4100000000000001,0.0,1.4100000000000001
2019-09-03 10:00:00,1.322,0.0,1.322,0.012,0,0.012,1.31,0.0,1.31,1.322,0.0,1.322,0.012,0,0.012,1.31,0.0,1.31
2019-09-03 10:30:00,1.235,0.0,1.235,0.015,0,0.015,1.22,0.0,1.22,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21
2019-09-03 11:00:00,1.1675,0.0,1.1675,0.0175,0,0.0175,1.15,0.0,1.15,1.1675,0.0,1.1675,0.0175,0,0.0175,1.15,0.0,1.15
2019-09-03 11:30:00,1.077,0.0,1.077,0.017,0,0.017,1.06,0.0,1.06,1.077,0.0,1.077,0.017,0,0.017,1.06,0.0,1.06
2019-09-03 12:00:00,1.078,0.0,1.078,0.018000000000000002,0,0.018000000000000002,1.06,0.0,1.06,1.078,0.0,1.078,0.018000000000000002,0,0.018000000000000002,1.06,0.0,1.06
2019-09-03 12:30:00,1.1035,0.0,1.1035,0.0135,0,0.0135,1.09,0.0,1.09,1.1035,0.0,1.1035,0.0135,0,0.0135,1.09,0.0,1.09
2019-09-03 13:00:00,1.1085,0.54,1.2330337587,0.018500000000000003,0,0.018500000000000003,1.09,0.54,1.2164292006,1.1085,0.0,1.1085,0.018500000000000003,0,0.018500000000000003,1.09,0.0,1.09
2019-09-03 13:30:00,1.0705,0.0,1.0705,0.0205,0,0.0205,1.05,0.0,1.05,1.0705,0.0,1.0705,0.0205,0,0.0205,1.05,0.0,1.05
2019-09-03 14:00:00,1.0525,0.0,1.0525,0.022500000000000003,0,0.022500000000000003,1.03,0.0,1.03,1.0425,0.0,1.0425,0.022500000000000003,0,0.022500000000000003,1.02,0.0,1.02
2019-09-03 14:30:00,0.998,0.0,0.998,0.018000000000000002,0,0.018000000000000002,0.98,0.0,0.98,0.998,0.0,0.998,0.018000000000000002,0,0.018000000000000002,0.98,0.0,0.98
2019-09-03 15:00:00,0.962,0.0,0.962,0.022,0,0.022,0.9400000000000001,0.0,0.9400000000000001,0.962,0.0,0.962,0.022,0,0.022,0.9400000000000001,0.0,0.9400000000000001
2019-09-03 15:30:00,0.9635,0.0,0.9635,0.0235,0,0.0235,0.9400000000000001,0.0,0.9400000000000001,0.9635,0.0,0.9635,0.0235,0,0.0235,0.9400000000000001,0.0,0.9400000000000001
2019-09-03 16:00:00,1.026,0.0,1.026,0.026000000000000002,0,0.026000000000000002,1.0,0.0,1.0,1.016,0.0,1.016,0.026000000000000002,0,0.026000000000000002,0.99,0.0,0.99
2019-09-03 16:30:00,1.1280000000000001,0.0,1.1280000000000001,0.018000000000000002,0,0.018000000000000002,1.11,0.0,1.11,1.1280000000000001,0.0,1.1280000000000001,0.018000000000000002,0,0.018000000000000002,1.11,0.0,1.11
2019-09-03 17:00:00,1.216,0.0,1.216,0.016,0,0.016,1.2,0.0,1.2,1.216,0.0,1.216,0.016,0,0.016,1.2,0.0,1.2
2019-09-03 17:30:00,1.4005,0.0,1.4005,0.0105,0,0.0105,1.3900000000000001,0.0,1.3900000000000001,1.3405,0.0,1.3405,0.0105,0,0.0105,1.33,0.0,1.33
2019-09-03 18:00:00,1.4875,0.0,1.4875,0.007500000000000001,0,0.007500000000000001,1.48,0.0,1.48,1.4175,0.0,1.4175,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,0.0,1.4100000000000001
2019-09-03 18:30:00,1.5755,0.0,1.5755,0.0055000000000000005,0,0.0055000000000000005,1.57,0.0,1.57,1.4855,-0.54,1.5806043939,0.0055000000000000005,0,0.0055000000000000005,1.48,-0.54,1.5754364475
2019-09-03 19:00:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.4815,-0.54,1.5768456646,0.0015,0,0.0015,1.48,-0.54,1.5754364475
2019-09-03 19:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.5,-0.54,1.5942396307000002,0.0,0,0.0,1.5,-0.54,1.5942396307000002
2019-09-03 20:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.48,-0.54,1.5754364475,0.0,0,0.0,1.48,-0.54,1.5754364475
2019-09-03 20:30:00,1.6305,0.0,1.6305,0.0005,0,0.0005,1.63,0.0,1.63,1.5605,-0.54,1.6512904802000001,0.0005,0,0.0005,1.56,-0.54,1.6508179791000002
2019-09-03 21:00:00,1.541,0.0,1.541,0.001,0,0.001,1.54,0.0,1.54,1.501,-0.54,1.5951805540000001,0.001,0,0.001,1.5,-0.54,1.5942396307000002
2019-09-03 21:30:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.4805000000000001,-0.54,1.5759061679,0.0005,0,0.0005,1.48,-0.54,1.5754364475
2019-09-03 22:00:00,1.4315,0.0,1.4315,0.0015,0,0.0015,1.43,0.0,1.43,1.4315,0.0,1.4315,0.0015,0,0.0015,1.43,0.0,1.43
2019-09-03 22:30:00,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34
2019-09-03 23:00:00,1.2625,0.0,1.2625,0.0025,0,0.0025,1.26,0.0,1.26,1.2425,0.0,1.2425,0.0025,0,0.0025,1.24,0.0,1.24
2019-09-03 23:30:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2025000000000001,0.0,1.2025000000000001,0.0025,0,0.0025,1.2,0.0,1.2
2019-09-04 00:00:00,1.162,0.0,1.162,0.002,0,0.002,1.16,0.0,1.16,1.152,0.0,1.152,0.002,0,0.002,1.15,0.0,1.15
2019-09-04 00:30:00,1.165,0.0,1.165,0.005,0,0.005,1.16,0.0,1.16,1.155,0.0,1.155,0.005,0,0.005,1.15,0.0,1.15
2019-09-04 01:00:00,1.1280000000000001,0.0,1.1280000000000001,0.008,0,0.008,1.12,0.0,1.12,1.118,0.0,1.118,0.008,0,0.008,1.11,0.0,1.11
2019-09-04 01:30:00,1.2665,0.0,1.2665,0.006500000000000001,0,0.006500000000000001,1.26,0.0,1.26,1.2565,0.0,1.2565,0.006500000000000001,0,0.006500000000000001,1.25,0.0,1.25
2019-09-04 02:00:00,1.326,0.0,1.326,0.006,0,0.006,1.32,0.0,1.32,1.306,0.0,1.306,0.006,0,0.006,1.3,0.0,1.3
2019-09-04 02:30:00,1.2415,0.0,1.2415,0.0115,0,0.0115,1.23,0.0,1.23,1.2415,0.0,1.2415,0.0115,0,0.0115,1.23,0.0,1.23
2019-09-04 03:00:00,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21
2019-09-04 03:30:00,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2019-09-04 04:00:00,1.1535,0.0,1.1535,0.0135,0,0.0135,1.1400000000000001,0.0,1.1400000000000001,1.1535,0.0,1.1535,0.0135,0,0.0135,1.1400000000000001,0.0,1.1400000000000001
2019-09-04 04:30:00,1.212,0.0,1.212,0.012,0,0.012,1.2,0.0,1.2,1.202,0.0,1.202,0.012,0,0.012,1.19,0.0,1.19
2019-09-04 05:00:00,1.1195,0.0,1.1195,0.0195,0,0.0195,1.1,0.0,1.1,1.1095,0.0,1.1095,0.0195,0,0.0195,1.09,0.0,1.09
2019-09-04 05:30:00,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21,1.217,0.0,1.217,0.017,0,0.017,1.2,0.0,1.2
2019-09-04 06:00:00,1.272,0.0,1.272,0.022,0,0.022,1.25,0.0,1.25,1.262,0.0,1.262,0.022,0,0.022,1.24,0.0,1.24
