Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-04 06:30:00,1.3599999999999999,0.0,1.3599999999999999,0.02,0,0.02,1.34,0.0,1.34,1.3599999999999999,0.0,1.3599999999999999,0.02,0,0.02,1.34,0.0,1.34
2019-09-04 07:00:00,1.4235,0.0,1.4235,0.0135,0,0.0135,1.4100000000000001,0.0,1.4100000000000001,1.4135,0.0,1.4135,0.0135,0,0.0135,1.4,0.0,1.4
2019-09-04 07:30:00,1.5205000000000002,0.0,1.5205000000000002,0.0105,0,0.0105,1.51,0.0,1.51,1.5005000000000002,0.0,1.5005000000000002,0.0105,0,0.0105,1.49,0.0,1.49
2019-09-04 08:00:00,1.5185,0.0,1.5185,0.0085,0,0.0085,1.51,0.0,1.51,1.4985,0.0,1.4985,0.0085,0,0.0085,1.49,0.0,1.49
2019-09-04 08:30:00,1.544,0.54,1.6357065752,0.014,0,0.014,1.53,0.54,1.6224980740000001,1.484,0.0,1.484,0.014,0,0.014,1.47,0.0,1.47
2019-09-04 09:00:00,1.471,0.54,1.566984684,0.011,0,0.011,1.46,0.54,1.5566630978,1.371,0.0,1.371,0.011,0,0.011,1.3599999999999999,0.0,1.3599999999999999
2019-09-04 09:30:00,1.4015,0.54,1.501932838,0.021500000000000002,0,0.021500000000000002,1.38,0.54,1.4818906842000001,1.3615,0.0,1.3615,0.021500000000000002,0,0.021500000000000002,1.34,0.0,1.34
2019-09-04 10:00:00,1.4465,0.54,1.5440085006,0.026500000000000003,0,0.026500000000000003,1.42,0.54,1.5192103212,1.3765,0.0,1.3765,0.026500000000000003,0,0.026500000000000003,1.35,0.0,1.35
2019-09-04 10:30:00,1.309,0.54,1.4160088277,0.029,0,0.029,1.28,0.54,1.3892443989,1.309,0.0,1.309,0.029,0,0.029,1.28,0.0,1.28
2019-09-04 11:00:00,1.297,0.0,1.297,0.027,0,0.027,1.27,0.0,1.27,1.297,0.0,1.297,0.027,0,0.027,1.27,0.0,1.27
2019-09-04 11:30:00,1.211,0.0,1.211,0.041,0,0.041,1.17,0.0,1.17,1.201,0.0,1.201,0.041,0,0.041,1.16,0.0,1.16
2019-09-04 12:00:00,1.1515,0.0,1.1515,0.0415,0,0.0415,1.11,0.0,1.11,1.1415,0.0,1.1415,0.0415,0,0.0415,1.1,0.0,1.1
2019-09-04 12:30:00,1.1105,0.0,1.1105,0.0405,0,0.0405,1.07,0.0,1.07,1.1105,0.0,1.1105,0.0405,0,0.0405,1.07,0.0,1.07
2019-09-04 13:00:00,1.119,0.0,1.119,0.049,0,0.049,1.07,0.0,1.07,1.119,0.0,1.119,0.049,0,0.049,1.07,0.0,1.07
2019-09-04 13:30:00,1.0705,0.0,1.0705,0.0505,0,0.0505,1.02,0.0,1.02,1.0705,0.0,1.0705,0.0505,0,0.0505,1.02,0.0,1.02
2019-09-04 14:00:00,1.0635,0.0,1.0635,0.043500000000000004,0,0.043500000000000004,1.02,0.0,1.02,1.0635,0.0,1.0635,0.043500000000000004,0,0.043500000000000004,1.02,0.0,1.02
2019-09-04 14:30:00,1.1055,0.0,1.1055,0.0455,0,0.0455,1.06,0.0,1.06,1.1055,0.0,1.1055,0.0455,0,0.0455,1.06,0.0,1.06
2019-09-04 15:00:00,1.116,0.0,1.116,0.036000000000000004,0,0.036000000000000004,1.08,0.0,1.08,1.116,0.0,1.116,0.036000000000000004,0,0.036000000000000004,1.08,0.0,1.08
2019-09-04 15:30:00,1.1605,0.0,1.1605,0.030500000000000003,0,0.030500000000000003,1.13,0.0,1.13,1.1605,0.0,1.1605,0.030500000000000003,0,0.030500000000000003,1.13,0.0,1.13
2019-09-04 16:00:00,1.1375,0.0,1.1375,0.0375,0,0.0375,1.1,0.0,1.1,1.1275,0.0,1.1275,0.0375,0,0.0375,1.09,0.0,1.09
2019-09-04 16:30:00,1.296,0.0,1.296,0.036000000000000004,0,0.036000000000000004,1.26,0.0,1.26,1.286,0.0,1.286,0.036000000000000004,0,0.036000000000000004,1.25,0.0,1.25
2019-09-04 17:00:00,1.3665,0.0,1.3665,0.036500000000000005,0,0.036500000000000005,1.33,0.0,1.33,1.3565,0.0,1.3565,0.036500000000000005,0,0.036500000000000005,1.32,0.0,1.32
2019-09-04 17:30:00,1.5785,0.0,1.5785,0.0285,0,0.0285,1.55,0.0,1.55,1.5285000000000002,-0.54,1.6210836653,0.0285,0,0.0285,1.5,-0.54,1.5942396307000002
2019-09-04 18:00:00,1.6,0.0,1.6,0.02,0,0.02,1.58,0.0,1.58,1.6,-0.54,1.6886681142,0.02,0,0.02,1.58,-0.54,1.6697305172
2019-09-04 18:30:00,1.6505,0.0,1.6505,0.030500000000000003,0,0.030500000000000003,1.62,0.0,1.62,1.6505,0.0,1.6505,0.030500000000000003,0,0.030500000000000003,1.62,0.0,1.62
2019-09-04 19:00:00,1.6485,0.0,1.6485,0.0285,0,0.0285,1.62,0.0,1.62,1.6485,0.0,1.6485,0.0285,0,0.0285,1.62,0.0,1.62
2019-09-04 19:30:00,1.6185,0.0,1.6185,0.018500000000000003,0,0.018500000000000003,1.6,0.0,1.6,1.6185,0.0,1.6185,0.018500000000000003,0,0.018500000000000003,1.6,0.0,1.6
2019-09-04 20:00:00,1.611,0.0,1.611,0.011,0,0.011,1.6,0.0,1.6,1.611,0.0,1.611,0.011,0,0.011,1.6,0.0,1.6
2019-09-04 20:30:00,1.6195,0.0,1.6195,0.0195,0,0.0195,1.6,0.0,1.6,1.6195,0.0,1.6195,0.0195,0,0.0195,1.6,0.0,1.6
2019-09-04 21:00:00,1.6,0.0,1.6,0.02,0,0.02,1.58,0.0,1.58,1.57,-0.54,1.6602710622,0.02,0,0.02,1.55,-0.54,1.6413713778
2019-09-04 21:30:00,1.5390000000000001,0.0,1.5390000000000001,0.009000000000000001,0,0.009000000000000001,1.53,0.0,1.53,1.479,-0.54,1.5744970625999999,0.009000000000000001,0,0.009000000000000001,1.47,-0.54,1.5660459762999999
2019-09-04 22:00:00,1.4015,0.0,1.4015,0.0115,0,0.0115,1.3900000000000001,0.0,1.3900000000000001,1.4015,0.0,1.4015,0.0115,0,0.0115,1.3900000000000001,0.0,1.3900000000000001
2019-09-04 22:30:00,1.3375,0.0,1.3375,0.0175,0,0.0175,1.32,0.0,1.32,1.3375,0.0,1.3375,0.0175,0,0.0175,1.32,0.0,1.32
2019-09-04 23:00:00,1.244,0.0,1.244,0.024,0,0.024,1.22,0.0,1.22,1.244,-0.54,1.3561474846000001,0.024,0,0.024,1.22,-0.54,1.3341664064
2019-09-04 23:30:00,1.2015,0.0,1.2015,0.0115,0,0.0115,1.19,0.0,1.19,1.2015,0.0,1.2015,0.0115,0,0.0115,1.19,0.0,1.19
2019-09-05 00:00:00,1.083,0.0,1.083,0.013000000000000001,0,0.013000000000000001,1.07,0.0,1.07,1.083,0.0,1.083,0.013000000000000001,0,0.013000000000000001,1.07,0.0,1.07
2019-09-05 00:30:00,1.129,0.0,1.129,0.019,0,0.019,1.11,0.0,1.11,1.119,0.0,1.119,0.019,0,0.019,1.1,0.0,1.1
2019-09-05 01:00:00,1.1295,0.0,1.1295,0.0195,0,0.0195,1.11,0.0,1.11,1.1195,0.0,1.1195,0.0195,0,0.0195,1.1,0.0,1.1
2019-09-05 01:30:00,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21
2019-09-05 02:00:00,1.2985,0.0,1.2985,0.018500000000000003,0,0.018500000000000003,1.28,0.0,1.28,1.2985,0.0,1.2985,0.018500000000000003,0,0.018500000000000003,1.28,0.0,1.28
2019-09-05 02:30:00,1.2485,0.0,1.2485,0.018500000000000003,0,0.018500000000000003,1.23,0.0,1.23,1.2285,0.0,1.2285,0.018500000000000003,0,0.018500000000000003,1.21,0.0,1.21
2019-09-05 03:00:00,1.245,0.0,1.245,0.015,0,0.015,1.23,0.0,1.23,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21
2019-09-05 03:30:00,1.22,0.0,1.22,0.01,0,0.01,1.21,0.0,1.21,1.22,0.0,1.22,0.01,0,0.01,1.21,0.0,1.21
2019-09-05 04:00:00,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21
2019-09-05 04:30:00,1.2285,0.0,1.2285,0.018500000000000003,0,0.018500000000000003,1.21,0.0,1.21,1.2185,0.0,1.2185,0.018500000000000003,0,0.018500000000000003,1.2,0.0,1.2
2019-09-05 05:00:00,1.102,0.0,1.102,0.012,0,0.012,1.09,0.0,1.09,1.102,0.0,1.102,0.012,0,0.012,1.09,0.0,1.09
2019-09-05 05:30:00,1.198,0.0,1.198,0.008,0,0.008,1.19,0.0,1.19,1.188,0.0,1.188,0.008,0,0.008,1.18,0.0,1.18
2019-09-05 06:00:00,1.2545,0.0,1.2545,0.0045000000000000005,0,0.0045000000000000005,1.25,0.0,1.25,1.2145000000000001,-0.54,1.329138913,0.0045000000000000005,0,0.0045000000000000005,1.21,-0.54,1.3250283016
2019-09-05 06:30:00,1.366,0.0,1.366,0.006,0,0.006,1.3599999999999999,0.0,1.3599999999999999,1.316,-0.54,1.4224823373,0.006,0,0.006,1.31,-0.54,1.4169333082
2019-09-05 07:00:00,1.4835,0.0,1.4835,0.0035,0,0.0035,1.48,0.0,1.48,1.4235,-0.54,1.5224822659,0.0035,0,0.0035,1.42,-0.54,1.5192103212
2019-09-05 07:30:00,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6,1.5710000000000002,-0.54,1.6612167227999999,0.001,0,0.001,1.57,-0.54,1.6602710622
2019-09-05 08:00:00,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62
2019-09-05 08:30:00,1.6365,0.54,1.7232911101,0.006500000000000001,0,0.006500000000000001,1.63,0.54,1.7171196813,1.6265,0.0,1.6265,0.006500000000000001,0,0.006500000000000001,1.62,0.0,1.62
2019-09-05 09:00:00,1.6385,0.54,1.7251904967,0.0085,0,0.0085,1.63,0.54,1.7171196813,1.6285,0.0,1.6285,0.0085,0,0.0085,1.62,0.0,1.62
2019-09-05 09:30:00,1.6440000000000001,0.54,1.7304149790999999,0.014,0,0.014,1.63,0.54,1.7171196813,1.634,0.0,1.634,0.014,0,0.014,1.62,0.0,1.62
2019-09-05 10:00:00,1.3325,0.0,1.3325,0.022500000000000003,0,0.022500000000000003,1.31,0.0,1.31,1.3325,0.0,1.3325,0.022500000000000003,0,0.022500000000000003,1.31,0.0,1.31
2019-09-05 10:30:00,1.2605,0.0,1.2605,0.0205,0,0.0205,1.24,0.0,1.24,1.2505,0.0,1.2505,0.0205,0,0.0205,1.23,0.0,1.23
2019-09-05 11:00:00,1.223,0.0,1.223,0.023,0,0.023,1.2,0.0,1.2,1.223,0.0,1.223,0.023,0,0.023,1.2,0.0,1.2
2019-09-05 11:30:00,1.178,0.0,1.178,0.028,0,0.028,1.15,0.0,1.15,1.178,0.0,1.178,0.028,0,0.028,1.15,0.0,1.15
2019-09-05 12:00:00,1.1165,0.0,1.1165,0.026500000000000003,0,0.026500000000000003,1.09,0.0,1.09,1.1165,0.0,1.1165,0.026500000000000003,0,0.026500000000000003,1.09,0.0,1.09
2019-09-05 12:30:00,1.165,0.0,1.165,0.025,0,0.025,1.1400000000000001,0.0,1.1400000000000001,1.155,0.0,1.155,0.025,0,0.025,1.13,0.0,1.13
2019-09-05 13:00:00,1.111,0.0,1.111,0.021,0,0.021,1.09,0.0,1.09,1.111,0.0,1.111,0.021,0,0.021,1.09,0.0,1.09
2019-09-05 13:30:00,1.17,0.0,1.17,0.02,0,0.02,1.15,0.0,1.15,1.17,0.0,1.17,0.02,0,0.02,1.15,0.0,1.15
2019-09-05 14:00:00,1.0955,0.54,1.2213600002,0.025500000000000002,0,0.025500000000000002,1.07,0.54,1.1985407794,1.0955,0.0,1.0955,0.025500000000000002,0,0.025500000000000002,1.07,0.0,1.07
2019-09-05 14:30:00,0.9845,0.0,0.9845,0.0245,0,0.0245,0.96,0.0,0.96,0.9845,0.0,0.9845,0.0245,0,0.0245,0.96,0.0,0.96
2019-09-05 15:00:00,0.9625,0.0,0.9625,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.0,0.9400000000000001,0.9625,0.0,0.9625,0.022500000000000003,0,0.022500000000000003,0.9400000000000001,0.0,0.9400000000000001
2019-09-05 15:30:00,1.029,0.0,1.029,0.019,0,0.019,1.01,0.0,1.01,1.029,0.0,1.029,0.019,0,0.019,1.01,0.0,1.01
2019-09-05 16:00:00,1.027,0.0,1.027,0.017,0,0.017,1.01,0.0,1.01,1.027,0.0,1.027,0.017,0,0.017,1.01,0.0,1.01
2019-09-05 16:30:00,1.1455,0.0,1.1455,0.0155,0,0.0155,1.13,0.0,1.13,1.1455,0.0,1.1455,0.0155,0,0.0155,1.13,0.0,1.13
2019-09-05 17:00:00,1.291,0.0,1.291,0.011,0,0.011,1.28,0.0,1.28,1.211,-0.54,1.3259415523,0.011,0,0.011,1.2,-0.54,1.315902732
2019-09-05 17:30:00,1.4325,0.0,1.4325,0.0125,0,0.0125,1.42,0.0,1.42,1.3425,-0.54,1.4470336036,0.0125,0,0.0125,1.33,-0.54,1.4354441821
2019-09-05 18:00:00,1.5305,0.0,1.5305,0.0105,0,0.0105,1.52,0.0,1.52,1.4905,-0.54,1.5853044660000002,0.0105,0,0.0105,1.48,-0.54,1.5754364475
2019-09-05 18:30:00,1.5855000000000001,0.0,1.5855000000000001,0.0055000000000000005,0,0.0055000000000000005,1.58,0.0,1.58,1.5554999999999999,-0.54,1.6465661997,0.0055000000000000005,0,0.0055000000000000005,1.55,-0.54,1.6413713778
2019-09-05 19:00:00,1.6525,0.0,1.6525,0.0025,0,0.0025,1.65,0.0,1.65,1.6125,-0.54,1.7005164657,0.0025,0,0.0025,1.6099999999999999,-0.54,1.6981460479
2019-09-05 19:30:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-09-05 20:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.57,-0.54,1.6602710622,0.0,0,0.0,1.57,-0.54,1.6602710622
2019-09-05 20:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-09-05 21:00:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-09-05 21:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-09-05 22:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-09-05 22:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,-0.54,1.5285614152,0.0,0,0.0,1.43,-0.54,1.5285614152
2019-09-05 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-05 23:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-09-06 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-06 00:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-09-06 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-09-06 01:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2019-09-06 02:00:00,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33
2019-09-06 02:30:00,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33
2019-09-06 03:00:00,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21
2019-09-06 03:30:00,1.2165,0.0,1.2165,0.006500000000000001,0,0.006500000000000001,1.21,0.0,1.21,1.2165,-0.54,1.33096666,0.006500000000000001,0,0.006500000000000001,1.21,-0.54,1.3250283016
2019-09-06 04:00:00,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21,1.183,-0.54,1.3004187787,0.003,0,0.003,1.18,-0.54,1.2976902558
2019-09-06 04:30:00,1.214,0.0,1.214,0.004,0,0.004,1.21,0.0,1.21,1.104,-0.54,1.2289898291,0.004,0,0.004,1.1,-0.54,1.2253978946
2019-09-06 05:00:00,1.2175,0.0,1.2175,0.007500000000000001,0,0.007500000000000001,1.21,0.0,1.21,1.0875,-0.54,1.2141895445,0.007500000000000001,0,0.007500000000000001,1.08,-0.54,1.2074767078
2019-09-06 05:30:00,1.217,0.0,1.217,0.007,0,0.007,1.21,0.0,1.21,1.147,-0.54,1.2677574689,0.007,0,0.007,1.1400000000000001,-0.54,1.2614277624999999
2019-09-06 06:00:00,1.244,0.0,1.244,0.004,0,0.004,1.24,0.0,1.24,1.1440000000000001,-0.54,1.2650438728,0.004,0,0.004,1.1400000000000001,-0.54,1.2614277624999999
2019-09-06 06:30:00,1.3519999999999999,0.0,1.3519999999999999,0.002,0,0.002,1.35,0.0,1.35,1.312,-0.54,1.4187825767,0.002,0,0.002,1.31,-0.54,1.4169333082
2019-09-06 07:00:00,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47,1.371,-0.54,1.4735131489,0.001,0,0.001,1.37,-0.54,1.4725827651
2019-09-06 07:30:00,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999,1.532,-0.54,1.624384191,0.002,0,0.002,1.53,-0.54,1.6224980740000001
2019-09-06 08:00:00,1.6545,0.0,1.6545,0.0045000000000000005,0,0.0045000000000000005,1.65,0.0,1.65,1.6445,-0.54,1.7308900167,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,-0.54,1.7266151858
2019-09-06 08:30:00,1.6844999999999999,0.0,1.6844999999999999,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,0.0,1.6800000000000002,1.6745,0.0,1.6745,0.0045000000000000005,0,0.0045000000000000005,1.67,0.0,1.67
2019-09-06 09:00:00,1.5750000000000002,0.0,1.5750000000000002,0.005,0,0.005,1.57,0.0,1.57,1.565,0.0,1.565,0.005,0,0.005,1.56,0.0,1.56
2019-09-06 09:30:00,1.5434999999999999,0.0,1.5434999999999999,0.0035,0,0.0035,1.54,0.0,1.54,1.5434999999999999,0.0,1.5434999999999999,0.0035,0,0.0035,1.54,0.0,1.54
2019-09-06 10:00:00,1.487,0.0,1.487,0.007,0,0.007,1.48,0.0,1.48,1.487,0.0,1.487,0.007,0,0.007,1.48,0.0,1.48
2019-09-06 10:30:00,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48
2019-09-06 11:00:00,1.4100000000000001,0.0,1.4100000000000001,0.01,0,0.01,1.4,0.0,1.4,1.4,0.0,1.4,0.01,0,0.01,1.3900000000000001,0.0,1.3900000000000001
2019-09-06 11:30:00,1.409,0.0,1.409,0.009000000000000001,0,0.009000000000000001,1.4,0.0,1.4,1.409,0.0,1.409,0.009000000000000001,0,0.009000000000000001,1.4,0.0,1.4
2019-09-06 12:00:00,1.471,0.0,1.471,0.011,0,0.011,1.46,0.0,1.46,1.471,0.0,1.471,0.011,0,0.011,1.46,0.0,1.46
2019-09-06 12:30:00,1.4545,0.0,1.4545,0.0145,0,0.0145,1.44,0.0,1.44,1.4545,0.0,1.4545,0.0145,0,0.0145,1.44,0.0,1.44
2019-09-06 13:00:00,1.403,0.0,1.403,0.013000000000000001,0,0.013000000000000001,1.3900000000000001,0.0,1.3900000000000001,1.393,0.0,1.393,0.013000000000000001,0,0.013000000000000001,1.38,0.0,1.38
2019-09-06 13:30:00,1.3585,0.0,1.3585,0.0085,0,0.0085,1.35,0.0,1.35,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34
2019-09-06 14:00:00,1.363,0.0,1.363,0.013000000000000001,0,0.013000000000000001,1.35,0.0,1.35,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34
2019-09-06 14:30:00,1.362,0.0,1.362,0.012,0,0.012,1.35,0.0,1.35,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34
2019-09-06 15:00:00,1.428,0.0,1.428,0.008,0,0.008,1.42,0.0,1.42,1.418,0.0,1.418,0.008,0,0.008,1.4100000000000001,0.0,1.4100000000000001
2019-09-06 15:30:00,1.391,0.0,1.391,0.011,0,0.011,1.38,0.0,1.38,1.381,0.0,1.381,0.011,0,0.011,1.37,0.0,1.37
2019-09-06 16:00:00,1.4395,0.0,1.4395,0.0095,0,0.0095,1.43,0.0,1.43,1.4295,0.0,1.4295,0.0095,0,0.0095,1.42,0.0,1.42
2019-09-06 16:30:00,1.5375,0.0,1.5375,0.007500000000000001,0,0.007500000000000001,1.53,0.0,1.53,1.5275,0.0,1.5275,0.007500000000000001,0,0.007500000000000001,1.52,0.0,1.52
2019-09-06 17:00:00,1.6335000000000002,0.0,1.6335000000000002,0.0035,0,0.0035,1.63,0.0,1.63,1.6335000000000002,0.0,1.6335000000000002,0.0035,0,0.0035,1.63,0.0,1.63
2019-09-06 17:30:00,1.7405,0.0,1.7405,0.0105,0,0.0105,1.73,0.0,1.73,1.7305000000000001,0.0,1.7305000000000001,0.0105,0,0.0105,1.72,0.0,1.72
2019-09-06 18:00:00,1.71,0.0,1.71,0.01,0,0.01,1.7000000000000002,0.0,1.7000000000000002,1.69,0.0,1.69,0.01,0,0.01,1.6800000000000002,0.0,1.6800000000000002
2019-09-06 18:30:00,1.7055,0.0,1.7055,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,0.0,1.7000000000000002,1.6955,0.0,1.6955,0.0055000000000000005,0,0.0055000000000000005,1.69,0.0,1.69
2019-09-06 19:00:00,1.721,0.0,1.721,0.001,0,0.001,1.72,0.0,1.72,1.701,0.0,1.701,0.001,0,0.001,1.7000000000000002,0.0,1.7000000000000002
2019-09-06 19:30:00,1.703,0.0,1.703,0.003,0,0.003,1.7000000000000002,0.0,1.7000000000000002,1.683,0.0,1.683,0.003,0,0.003,1.6800000000000002,0.0,1.6800000000000002
2019-09-06 20:00:00,1.704,0.0,1.704,0.004,0,0.004,1.7000000000000002,0.0,1.7000000000000002,1.674,0.0,1.674,0.004,0,0.004,1.67,0.0,1.67
2019-09-06 20:30:00,1.6520000000000001,0.0,1.6520000000000001,0.002,0,0.002,1.65,0.0,1.65,1.6320000000000001,0.0,1.6320000000000001,0.002,0,0.002,1.63,0.0,1.63
2019-09-06 21:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-09-06 21:30:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.5899999999999999,-0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,-0.54,1.6791962363000001
2019-09-06 22:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-09-06 22:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-09-06 23:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-09-06 23:30:00,1.311,0.0,1.311,0.001,0,0.001,1.31,0.0,1.31,1.311,0.0,1.311,0.001,0,0.001,1.31,0.0,1.31
2019-09-07 00:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,-0.54,1.3254849113,0.0005,0,0.0005,1.21,-0.54,1.3250283016
2019-09-07 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-09-07 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.19,-0.54,1.3067899602,0.0,0,0.0,1.19,-0.54,1.3067899602
2019-09-07 01:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.32,-0.54,1.4261837189,0.0,0,0.0,1.32,-0.54,1.4261837189
2019-09-07 02:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-09-07 02:30:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3205,-0.54,1.4266465049,0.0005,0,0.0005,1.32,-0.54,1.4261837189
2019-09-07 03:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.25,-0.54,1.3616534067,0.0,0,0.0,1.25,-0.54,1.3616534067
2019-09-07 03:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-09-07 04:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-09-07 04:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-09-07 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-09-07 05:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-09-07 06:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.22,-0.54,1.3341664064,0.0,0,0.0,1.22,-0.54,1.3341664064
2019-09-07 06:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-09-07 07:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.4,-0.54,1.5005332386,0.0,0,0.0,1.4,-0.54,1.5005332386
2019-09-07 07:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.5,-0.54,1.5942396307000002,0.0,0,0.0,1.5,-0.54,1.5942396307000002
2019-09-07 08:00:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-09-07 08:30:00,1.5710000000000002,0.0,1.5710000000000002,0.001,0,0.001,1.57,0.0,1.57,1.561,0.0,1.561,0.001,0,0.001,1.56,0.0,1.56
2019-09-07 09:00:00,1.5055,0.54,1.5994155964,0.0055000000000000005,0,0.0055000000000000005,1.5,0.54,1.5942396307000002,1.4655,-0.54,1.5618227332,0.0055000000000000005,0,0.0055000000000000005,1.46,-0.54,1.5566630978
2019-09-07 09:30:00,1.4855,0.54,1.5806043939,0.0055000000000000005,0,0.0055000000000000005,1.48,0.54,1.5754364475,1.4655,-0.54,1.5618227332,0.0055000000000000005,0,0.0055000000000000005,1.46,-0.54,1.5566630978
2019-09-07 10:00:00,1.3780000000000001,0.0,1.3780000000000001,0.008,0,0.008,1.37,0.0,1.37,1.3780000000000001,0.0,1.3780000000000001,0.008,0,0.008,1.37,0.0,1.37
2019-09-07 10:30:00,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48
2019-09-07 11:00:00,1.464,0.0,1.464,0.004,0,0.004,1.46,0.0,1.46,1.464,0.0,1.464,0.004,0,0.004,1.46,0.0,1.46
2019-09-07 11:30:00,1.4140000000000001,0.0,1.4140000000000001,0.004,0,0.004,1.4100000000000001,0.0,1.4100000000000001,1.4140000000000001,0.0,1.4140000000000001,0.004,0,0.004,1.4100000000000001,0.0,1.4100000000000001
2019-09-07 12:00:00,1.365,0.0,1.365,0.005,0,0.005,1.3599999999999999,0.0,1.3599999999999999,1.355,0.0,1.355,0.005,0,0.005,1.35,0.0,1.35
2019-09-07 12:30:00,1.383,0.0,1.383,0.003,0,0.003,1.38,0.0,1.38,1.373,0.0,1.373,0.003,0,0.003,1.37,0.0,1.37
2019-09-07 13:00:00,1.3565,0.0,1.3565,0.006500000000000001,0,0.006500000000000001,1.35,0.0,1.35,1.3465,0.0,1.3465,0.006500000000000001,0,0.006500000000000001,1.34,0.0,1.34
2019-09-07 13:30:00,1.33,0.0,1.33,0.01,0,0.01,1.32,0.0,1.32,1.32,0.0,1.32,0.01,0,0.01,1.31,0.0,1.31
2019-09-07 14:00:00,1.219,0.0,1.219,0.009000000000000001,0,0.009000000000000001,1.21,0.0,1.21,1.219,0.0,1.219,0.009000000000000001,0,0.009000000000000001,1.21,0.0,1.21
2019-09-07 14:30:00,1.2005,0.0,1.2005,0.0105,0,0.0105,1.19,0.0,1.19,1.2005,0.0,1.2005,0.0105,0,0.0105,1.19,0.0,1.19
2019-09-07 15:00:00,1.2005,0.0,1.2005,0.0105,0,0.0105,1.19,0.0,1.19,1.2005,0.0,1.2005,0.0105,0,0.0105,1.19,0.0,1.19
2019-09-07 15:30:00,1.1485,0.0,1.1485,0.018500000000000003,0,0.018500000000000003,1.13,0.0,1.13,1.1485,0.0,1.1485,0.018500000000000003,0,0.018500000000000003,1.13,0.0,1.13
2019-09-07 16:00:00,1.1745,0.0,1.1745,0.0145,0,0.0145,1.16,0.0,1.16,1.1645,0.0,1.1645,0.0145,0,0.0145,1.15,0.0,1.15
2019-09-07 16:30:00,1.221,0.0,1.221,0.021,0,0.021,1.2,0.0,1.2,1.141,-0.54,1.2623315729,0.021,0,0.021,1.12,-0.54,1.2433824834
2019-09-07 17:00:00,1.251,0.0,1.251,0.021,0,0.021,1.23,0.0,1.23,1.251,0.0,1.251,0.021,0,0.021,1.23,0.0,1.23
2019-09-07 17:30:00,1.4605000000000001,0.0,1.4605000000000001,0.0205,0,0.0205,1.44,0.0,1.44,1.3605,-0.54,1.4637486977,0.0205,0,0.0205,1.34,-0.54,1.4447145047
2019-09-07 18:00:00,1.5310000000000001,0.54,1.6234410984,0.011,0,0.011,1.52,0.54,1.6130716041,1.461,0.0,1.461,0.011,0,0.011,1.45,0.0,1.45
2019-09-07 18:30:00,1.588,0.0,1.588,0.008,0,0.008,1.58,0.0,1.58,1.588,0.0,1.588,0.008,0,0.008,1.58,0.0,1.58
2019-09-07 19:00:00,1.6235,0.0,1.6235,0.0035,0,0.0035,1.62,0.0,1.62,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999
2019-09-07 19:30:00,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999
2019-09-07 20:00:00,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999
2019-09-07 20:30:00,1.6205,0.0,1.6205,0.0005,0,0.0005,1.62,0.0,1.62,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999
2019-09-07 21:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-09-07 21:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.52,-0.54,1.6130716041,0.0,0,0.0,1.52,-0.54,1.6130716041
2019-09-07 22:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-09-07 22:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-09-07 23:00:00,1.351,0.0,1.351,0.001,0,0.001,1.35,0.0,1.35,1.351,0.0,1.351,0.001,0,0.001,1.35,0.0,1.35
2019-09-07 23:30:00,1.312,0.0,1.312,0.002,0,0.002,1.31,0.0,1.31,1.312,0.0,1.312,0.002,0,0.002,1.31,0.0,1.31
2019-09-08 00:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,-0.54,1.3259415523,0.001,0,0.001,1.21,-0.54,1.3250283016
2019-09-08 00:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-09-08 01:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-09-08 01:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-09-08 02:00:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-09-08 02:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-08 03:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-08 03:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-09-08 04:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-09-08 04:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-09-08 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-08 05:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-09-08 06:00:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-09-08 06:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-08 07:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-09-08 07:30:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.48,-0.54,1.5754364475,0.0,0,0.0,1.48,-0.54,1.5754364475
2019-09-08 08:00:00,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999,1.4905,-0.54,1.5853044660000002,0.0005,0,0.0005,1.49,-0.54,1.5848343762
2019-09-08 08:30:00,1.492,0.0,1.492,0.002,0,0.002,1.49,0.0,1.49,1.472,-0.54,1.5679234675,0.002,0,0.002,1.47,-0.54,1.5660459762999999
2019-09-08 09:00:00,1.455,0.0,1.455,0.005,0,0.005,1.45,0.0,1.45,1.445,0.0,1.445,0.005,0,0.005,1.44,0.0,1.44
2019-09-08 09:30:00,1.427,0.0,1.427,0.007,0,0.007,1.42,0.0,1.42,1.417,0.0,1.417,0.007,0,0.007,1.4100000000000001,0.0,1.4100000000000001
2019-09-08 10:00:00,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34
2019-09-08 10:30:00,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23
2019-09-08 11:00:00,1.2165,0.0,1.2165,0.006500000000000001,0,0.006500000000000001,1.21,0.0,1.21,1.2065000000000001,0.0,1.2065000000000001,0.006500000000000001,0,0.006500000000000001,1.2,0.0,1.2
2019-09-08 11:30:00,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21,1.2085,0.0,1.2085,0.0085,0,0.0085,1.2,0.0,1.2
2019-09-08 12:00:00,1.192,0.0,1.192,0.012,0,0.012,1.18,0.0,1.18,1.192,0.0,1.192,0.012,0,0.012,1.18,0.0,1.18
2019-09-08 12:30:00,1.192,0.0,1.192,0.012,0,0.012,1.18,0.0,1.18,1.192,0.0,1.192,0.012,0,0.012,1.18,0.0,1.18
2019-09-08 13:00:00,1.2085,0.0,1.2085,0.0085,0,0.0085,1.2,0.0,1.2,1.2085,0.0,1.2085,0.0085,0,0.0085,1.2,0.0,1.2
2019-09-08 13:30:00,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2
2019-09-08 14:00:00,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23,1.228,0.0,1.228,0.008,0,0.008,1.22,0.0,1.22
2019-09-08 14:30:00,1.2835,0.0,1.2835,0.0035,0,0.0035,1.28,0.0,1.28,1.2735,0.0,1.2735,0.0035,0,0.0035,1.27,0.0,1.27
2019-09-08 15:00:00,1.222,0.0,1.222,0.002,0,0.002,1.22,0.0,1.22,1.222,0.0,1.222,0.002,0,0.002,1.22,0.0,1.22
2019-09-08 15:30:00,1.332,0.0,1.332,0.002,0,0.002,1.33,0.0,1.33,1.322,0.0,1.322,0.002,0,0.002,1.32,0.0,1.32
2019-09-08 16:00:00,1.374,0.0,1.374,0.004,0,0.004,1.37,0.0,1.37,1.3639999999999999,0.0,1.3639999999999999,0.004,0,0.004,1.3599999999999999,0.0,1.3599999999999999
2019-09-08 16:30:00,1.482,0.0,1.482,0.002,0,0.002,1.48,0.0,1.48,1.482,0.0,1.482,0.002,0,0.002,1.48,0.0,1.48
2019-09-08 17:00:00,1.5625,0.0,1.5625,0.0025,0,0.0025,1.56,0.0,1.56,1.5525,0.0,1.5525,0.0025,0,0.0025,1.55,0.0,1.55
2019-09-08 17:30:00,1.504,0.0,1.504,0.004,0,0.004,1.5,0.0,1.5,1.494,0.0,1.494,0.004,0,0.004,1.49,0.0,1.49
2019-09-08 18:00:00,1.6139999999999999,0.54,1.7019388943,0.004,0,0.004,1.6099999999999999,0.54,1.6981460479,1.574,-0.54,1.6640540857000001,0.004,0,0.004,1.57,-0.54,1.6602710622
2019-09-08 18:30:00,1.6219999999999999,0.0,1.6219999999999999,0.002,0,0.002,1.62,0.0,1.62,1.6219999999999999,0.0,1.6219999999999999,0.002,0,0.002,1.62,0.0,1.62
2019-09-08 19:00:00,1.6405,0.0,1.6405,0.0005,0,0.0005,1.6400000000000001,0.0,1.6400000000000001,1.6205,0.0,1.6205,0.0005,0,0.0005,1.62,0.0,1.62
2019-09-08 19:30:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2019-09-08 20:00:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.67,-0.67,1.7993887851,0.0,0,0.0,1.67,-0.67,1.7993887851
2019-09-08 20:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.6099999999999999,-0.66,1.7400287354000001,0.0,0,0.0,1.6099999999999999,-0.66,1.7400287354000001
2019-09-08 21:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-09-08 21:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,-0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,-0.54,1.6791962363000001
2019-09-08 22:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-09-08 22:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-09-08 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-08 23:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-09-09 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-09 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-09 01:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-09-09 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-09 02:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-09 02:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-09 03:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-09-09 03:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2019-09-09 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-09 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-09 05:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-09-09 05:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-09-09 06:00:00,1.231,0.0,1.231,0.001,0,0.001,1.23,0.0,1.23,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22
2019-09-09 06:30:00,1.421,0.0,1.421,0.001,0,0.001,1.42,0.0,1.42,1.351,-0.54,1.454923022,0.001,0,0.001,1.35,-0.54,1.4539944979000001
2019-09-09 07:00:00,1.564,0.0,1.564,0.004,0,0.004,1.56,0.0,1.56,1.484,-0.54,1.5791947315,0.004,0,0.004,1.48,-0.54,1.5754364475
2019-09-09 07:30:00,1.697,0.0,1.697,0.007,0,0.007,1.69,0.0,1.69,1.607,-0.54,1.695302038,0.007,0,0.007,1.6,-0.54,1.6886681142
2019-09-09 08:00:00,1.7435,0.0,1.7435,0.0035,0,0.0035,1.74,0.0,1.74,1.6735,-0.54,1.7584658797000001,0.0035,0,0.0035,1.67,-0.54,1.7551353224000001
2019-09-09 08:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-09-09 09:00:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2019-09-09 09:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-09-09 10:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2019-09-09 10:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2019-09-09 11:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-09-09 11:30:00,1.6205,0.0,1.6205,0.0105,0,0.0105,1.6099999999999999,0.0,1.6099999999999999,1.6205,0.0,1.6205,0.0105,0,0.0105,1.6099999999999999,0.0,1.6099999999999999
2019-09-09 12:00:00,1.5150000000000001,0.0,1.5150000000000001,0.015,0,0.015,1.5,0.0,1.5,1.5150000000000001,0.0,1.5150000000000001,0.015,0,0.015,1.5,0.0,1.5
2019-09-09 12:30:00,1.3705,0.54,1.4730479456,0.030500000000000003,0,0.030500000000000003,1.34,0.54,1.4447145047,1.3605,0.0,1.3605,0.030500000000000003,0,0.030500000000000003,1.33,0.0,1.33
2019-09-09 13:00:00,1.1855,0.0,1.1855,0.0455,0,0.0455,1.1400000000000001,0.0,1.1400000000000001,1.1855,0.0,1.1855,0.0455,0,0.0455,1.1400000000000001,0.0,1.1400000000000001
2019-09-09 13:30:00,1.116,0.0,1.116,0.046,0,0.046,1.07,0.0,1.07,1.116,0.0,1.116,0.046,0,0.046,1.07,0.0,1.07
2019-09-09 14:00:00,1.085,0.0,1.085,0.045,0,0.045,1.04,0.0,1.04,1.085,0.0,1.085,0.045,0,0.045,1.04,0.0,1.04
2019-09-09 14:30:00,1.121,0.0,1.121,0.041,0,0.041,1.08,0.0,1.08,1.121,0.0,1.121,0.041,0,0.041,1.08,0.0,1.08
2019-09-09 15:00:00,1.118,0.0,1.118,0.038,0,0.038,1.08,0.0,1.08,1.118,0.0,1.118,0.038,0,0.038,1.08,0.0,1.08
2019-09-09 15:30:00,1.1895,0.0,1.1895,0.029500000000000002,0,0.029500000000000002,1.16,0.0,1.16,1.1895,0.0,1.1895,0.029500000000000002,0,0.029500000000000002,1.16,0.0,1.16
2019-09-09 16:00:00,1.3315000000000001,0.54,1.4368341066,0.0315,0,0.0315,1.3,0.54,1.4076931484,1.2515,0.0,1.2515,0.0315,0,0.0315,1.22,0.0,1.22
2019-09-09 16:30:00,1.4115,0.54,1.5112684242,0.021500000000000002,0,0.021500000000000002,1.3900000000000001,0.54,1.4912075644,1.3415,-0.54,1.4461058917,0.021500000000000002,0,0.021500000000000002,1.32,-0.54,1.4261837189
2019-09-09 17:00:00,1.585,0.0,1.585,0.025,0,0.025,1.56,0.0,1.56,1.4849999999999999,-0.54,1.5801344879,0.025,0,0.025,1.46,-0.54,1.5566630978
2019-09-09 17:30:00,1.7375,0.0,1.7375,0.0175,0,0.0175,1.72,0.0,1.72,1.6275,-0.54,1.7147467014000002,0.0175,0,0.0175,1.6099999999999999,-0.54,1.6981460479
2019-09-09 18:00:00,1.835,0.0,1.835,0.025,0,0.025,1.81,0.0,1.81,1.745,-0.54,1.8266430960000002,0.025,0,0.025,1.72,-0.54,1.8027756377
2019-09-09 18:30:00,1.8915000000000002,0.0,1.8915000000000002,0.021500000000000002,0,0.021500000000000002,1.87,0.0,1.87,1.8815,0.0,1.8815,0.021500000000000002,0,0.021500000000000002,1.8599999999999999,0.0,1.8599999999999999
2019-09-09 19:00:00,1.8975,0.0,1.8975,0.0275,0,0.0275,1.87,0.0,1.87,1.8875000000000002,0.0,1.8875000000000002,0.0275,0,0.0275,1.8599999999999999,0.0,1.8599999999999999
2019-09-09 19:30:00,1.9020000000000001,0.0,1.9020000000000001,0.022,0,0.022,1.88,0.0,1.88,1.8820000000000001,0.0,1.8820000000000001,0.022,0,0.022,1.8599999999999999,0.0,1.8599999999999999
2019-09-09 20:00:00,1.808,0.0,1.808,0.018000000000000002,0,0.018000000000000002,1.79,0.0,1.79,1.798,0.0,1.798,0.018000000000000002,0,0.018000000000000002,1.78,0.0,1.78
2019-09-09 20:30:00,1.7605,0.0,1.7605,0.0205,0,0.0205,1.74,0.0,1.74,1.7405,0.0,1.7405,0.0205,0,0.0205,1.72,0.0,1.72
2019-09-09 21:00:00,1.651,0.0,1.651,0.021,0,0.021,1.63,0.0,1.63,1.631,0.0,1.631,0.021,0,0.021,1.6099999999999999,0.0,1.6099999999999999
2019-09-09 21:30:00,1.609,0.0,1.609,0.019,0,0.019,1.5899999999999999,0.0,1.5899999999999999,1.579,-0.54,1.668784288,0.019,0,0.019,1.56,-0.54,1.6508179791000002
2019-09-09 22:00:00,1.487,0.0,1.487,0.017,0,0.017,1.47,0.0,1.47,1.487,0.0,1.487,0.017,0,0.017,1.47,0.0,1.47
2019-09-09 22:30:00,1.416,0.0,1.416,0.016,0,0.016,1.4,0.0,1.4,1.416,0.0,1.416,0.016,0,0.016,1.4,0.0,1.4
2019-09-09 23:00:00,1.338,0.0,1.338,0.018000000000000002,0,0.018000000000000002,1.32,0.0,1.32,1.328,0.0,1.328,0.018000000000000002,0,0.018000000000000002,1.31,0.0,1.31
2019-09-09 23:30:00,1.259,0.0,1.259,0.019,0,0.019,1.24,0.0,1.24,1.249,-0.54,1.3607354629000001,0.019,0,0.019,1.23,-0.54,1.3433167906
2019-09-10 00:00:00,1.224,0.0,1.224,0.014,0,0.014,1.21,0.0,1.21,1.214,0.0,1.214,0.014,0,0.014,1.2,0.0,1.2
2019-09-10 00:30:00,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21,1.211,0.0,1.211,0.011,0,0.011,1.2,0.0,1.2
2019-09-10 01:00:00,1.224,0.0,1.224,0.014,0,0.014,1.21,0.0,1.21,1.214,0.0,1.214,0.014,0,0.014,1.2,0.0,1.2
2019-09-10 01:30:00,1.3785,0.0,1.3785,0.0085,0,0.0085,1.37,0.0,1.37,1.3685,0.0,1.3685,0.0085,0,0.0085,1.3599999999999999,0.0,1.3599999999999999
2019-09-10 02:00:00,1.409,0.0,1.409,0.009000000000000001,0,0.009000000000000001,1.4,0.0,1.4,1.349,-0.54,1.4530660687,0.009000000000000001,0,0.009000000000000001,1.34,-0.54,1.4447145047
2019-09-10 02:30:00,1.3465,0.0,1.3465,0.006500000000000001,0,0.006500000000000001,1.34,0.0,1.34,1.3465,-0.54,1.4507454118,0.006500000000000001,0,0.006500000000000001,1.34,-0.54,1.4447145047
2019-09-10 03:00:00,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34
2019-09-10 03:30:00,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34
2019-09-10 04:00:00,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34,1.337,0.0,1.337,0.007,0,0.007,1.33,0.0,1.33
2019-09-10 04:30:00,1.2615,0.0,1.2615,0.0015,0,0.0015,1.26,0.0,1.26,1.2615,0.0,1.2615,0.0015,0,0.0015,1.26,0.0,1.26
2019-09-10 05:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-09-10 05:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-09-10 06:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-10 06:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-09-10 07:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.57,-0.54,1.6602710622,0.0,0,0.0,1.57,-0.54,1.6602710622
2019-09-10 07:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2019-09-10 08:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2019-09-10 08:30:00,1.7025000000000001,0.0,1.7025000000000001,0.0025,0,0.0025,1.7000000000000002,0.0,1.7000000000000002,1.6925,0.0,1.6925,0.0025,0,0.0025,1.69,0.0,1.69
2019-09-10 09:00:00,1.573,0.0,1.573,0.003,0,0.003,1.57,0.0,1.57,1.5630000000000002,0.0,1.5630000000000002,0.003,0,0.003,1.56,0.0,1.56
2019-09-10 09:30:00,1.4925000000000002,0.0,1.4925000000000002,0.0125,0,0.0125,1.48,0.0,1.48,1.4825,0.0,1.4825,0.0125,0,0.0125,1.47,0.0,1.47
2019-09-10 10:00:00,1.4,0.0,1.4,0.02,0,0.02,1.38,0.0,1.38,1.4,0.0,1.4,0.02,0,0.02,1.38,0.0,1.38
2019-09-10 10:30:00,1.306,0.0,1.306,0.016,0,0.016,1.29,0.0,1.29,1.306,0.0,1.306,0.016,0,0.016,1.29,0.0,1.29
2019-09-10 11:00:00,1.1395,0.0,1.1395,0.0195,0,0.0195,1.12,0.0,1.12,1.1495,0.0,1.1495,0.0195,0,0.0195,1.13,0.0,1.13
2019-09-10 11:30:00,1.1219999999999999,0.0,1.1219999999999999,0.022,0,0.022,1.1,0.0,1.1,1.1219999999999999,0.0,1.1219999999999999,0.022,0,0.022,1.1,0.0,1.1
2019-09-10 12:00:00,1.12,0.0,1.12,0.02,0,0.02,1.1,0.0,1.1,1.12,0.0,1.12,0.02,0,0.02,1.1,0.0,1.1
2019-09-10 12:30:00,1.1,0.0,1.1,0.02,0,0.02,1.08,0.0,1.08,1.1,0.0,1.1,0.02,0,0.02,1.08,0.0,1.08
2019-09-10 13:00:00,1.0535,0.0,1.0535,0.0235,0,0.0235,1.03,0.0,1.03,1.0535,0.0,1.0535,0.0235,0,0.0235,1.03,0.0,1.03
2019-09-10 13:30:00,1.042,0.0,1.042,0.022,0,0.022,1.02,0.0,1.02,1.032,0.0,1.032,0.022,0,0.022,1.01,0.0,1.01
2019-09-10 14:00:00,0.9615,0.0,0.9615,0.021500000000000002,0,0.021500000000000002,0.9400000000000001,0.0,0.9400000000000001,0.9615,0.0,0.9615,0.021500000000000002,0,0.021500000000000002,0.9400000000000001,0.0,0.9400000000000001
2019-09-10 14:30:00,0.9585,0.0,0.9585,0.018500000000000003,0,0.018500000000000003,0.9400000000000001,0.0,0.9400000000000001,0.9585,0.0,0.9585,0.018500000000000003,0,0.018500000000000003,0.9400000000000001,0.0,0.9400000000000001
2019-09-10 15:00:00,0.9565,0.0,0.9565,0.0165,0,0.0165,0.9400000000000001,0.0,0.9400000000000001,0.9565,0.0,0.9565,0.0165,0,0.0165,0.9400000000000001,0.0,0.9400000000000001
2019-09-10 15:30:00,0.98,0.0,0.98,0.02,0,0.02,0.96,0.0,0.96,0.97,0.0,0.97,0.02,0,0.02,0.9500000000000001,0.0,0.9500000000000001
2019-09-10 16:00:00,1.0685,0.0,1.0685,0.018500000000000003,0,0.018500000000000003,1.05,0.0,1.05,1.0785,0.0,1.0785,0.018500000000000003,0,0.018500000000000003,1.06,0.0,1.06
2019-09-10 16:30:00,1.183,0.0,1.183,0.013000000000000001,0,0.013000000000000001,1.17,0.0,1.17,1.183,0.0,1.183,0.013000000000000001,0,0.013000000000000001,1.17,0.0,1.17
2019-09-10 17:00:00,1.232,0.0,1.232,0.012,0,0.012,1.22,0.0,1.22,1.232,0.0,1.232,0.012,0,0.012,1.22,0.0,1.22
2019-09-10 17:30:00,1.361,0.0,1.361,0.011,0,0.011,1.35,0.0,1.35,1.361,0.0,1.361,0.011,0,0.011,1.35,0.0,1.35
2019-09-10 18:00:00,1.488,0.0,1.488,0.008,0,0.008,1.48,0.0,1.48,1.458,-0.54,1.5547874453000001,0.008,0,0.008,1.45,-0.54,1.5472879499
2019-09-10 18:30:00,1.7245,0.0,1.7245,0.0045000000000000005,0,0.0045000000000000005,1.72,0.0,1.72,1.6545,-0.54,1.7403937055,0.0045000000000000005,0,0.0045000000000000005,1.65,-0.54,1.7361163555
2019-09-10 19:00:00,1.7205,0.0,1.7205,0.0005,0,0.0005,1.72,0.0,1.72,1.6505,-0.54,1.7365915611,0.0005,0,0.0005,1.65,-0.54,1.7361163555
2019-09-10 19:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.65,-0.54,1.7361163555,0.0,0,0.0,1.65,-0.54,1.7361163555
2019-09-10 20:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-09-10 20:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-09-10 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-09-10 21:30:00,1.5605,0.0,1.5605,0.0005,0,0.0005,1.56,0.0,1.56,1.5605,0.0,1.5605,0.0005,0,0.0005,1.56,0.0,1.56
2019-09-10 22:00:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-09-10 22:30:00,1.3905,0.0,1.3905,0.0005,0,0.0005,1.3900000000000001,0.0,1.3900000000000001,1.3905,0.0,1.3905,0.0005,0,0.0005,1.3900000000000001,0.0,1.3900000000000001
2019-09-10 23:00:00,1.2805,0.0,1.2805,0.0005,0,0.0005,1.28,0.0,1.28,1.2705,-0.54,1.3804963781000001,0.0005,0,0.0005,1.27,-0.54,1.3800362314
2019-09-10 23:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-11 00:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-09-11 00:30:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2
2019-09-11 01:00:00,1.173,0.0,1.173,0.003,0,0.003,1.17,0.0,1.17,1.173,0.0,1.173,0.003,0,0.003,1.17,0.0,1.17
2019-09-11 01:30:00,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34
2019-09-11 02:00:00,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35
2019-09-11 02:30:00,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35
2019-09-11 03:00:00,1.2935,0.0,1.2935,0.0035,0,0.0035,1.29,0.0,1.29,1.2935,0.0,1.2935,0.0035,0,0.0035,1.29,0.0,1.29
2019-09-11 03:30:00,1.223,0.0,1.223,0.003,0,0.003,1.22,0.0,1.22,1.223,0.0,1.223,0.003,0,0.003,1.22,0.0,1.22
2019-09-11 04:00:00,1.2215,0.0,1.2215,0.0015,0,0.0015,1.22,0.0,1.22,1.2215,0.0,1.2215,0.0015,0,0.0015,1.22,0.0,1.22
2019-09-11 04:30:00,1.222,0.0,1.222,0.002,0,0.002,1.22,0.0,1.22,1.222,0.0,1.222,0.002,0,0.002,1.22,0.0,1.22
2019-09-11 05:00:00,1.229,0.0,1.229,0.009000000000000001,0,0.009000000000000001,1.22,0.0,1.22,1.229,0.0,1.229,0.009000000000000001,0,0.009000000000000001,1.22,0.0,1.22
2019-09-11 05:30:00,1.2255,0.0,1.2255,0.0055000000000000005,0,0.0055000000000000005,1.22,0.0,1.22,1.2255,-0.54,1.3391976142,0.0055000000000000005,0,0.0055000000000000005,1.22,-0.54,1.3341664064
2019-09-11 06:00:00,1.245,0.0,1.245,0.005,0,0.005,1.24,0.0,1.24,1.225,-0.54,1.3387400793,0.005,0,0.005,1.22,-0.54,1.3341664064
2019-09-11 06:30:00,1.3895,0.0,1.3895,0.0095,0,0.0095,1.38,0.0,1.38,1.3495,-0.54,1.4535302714,0.0095,0,0.0095,1.34,-0.54,1.4447145047
2019-09-11 07:00:00,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49,1.449,-0.54,1.5463508657,0.009000000000000001,0,0.009000000000000001,1.44,-0.54,1.5379206742
2019-09-11 07:30:00,1.6465,0.0,1.6465,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,0.0,1.6400000000000001,1.5865,-0.54,1.6758825286999999,0.006500000000000001,0,0.006500000000000001,1.58,-0.54,1.6697305172
2019-09-11 08:00:00,1.7245,0.0,1.7245,0.0045000000000000005,0,0.0045000000000000005,1.72,0.0,1.72,1.6145,-0.54,1.7024130668000002,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,-0.54,1.6981460479
2019-09-11 08:30:00,1.7469999999999999,0.0,1.7469999999999999,0.007,0,0.007,1.74,0.0,1.74,1.637,-0.54,1.7237659354,0.007,0,0.007,1.63,-0.54,1.7171196813
2019-09-11 09:00:00,1.677,0.54,1.7617970939,0.007,0,0.007,1.67,0.54,1.7551353224000001,1.587,0.0,1.587,0.007,0,0.007,1.58,0.0,1.58
2019-09-11 09:30:00,1.6075,0.0,1.6075,0.007500000000000001,0,0.007500000000000001,1.6,0.0,1.6,1.5075,-0.54,1.6012983014,0.007500000000000001,0,0.007500000000000001,1.5,-0.54,1.5942396307000002
2019-09-11 10:00:00,1.6085,0.54,1.6967239758,0.0085,0,0.0085,1.6,0.54,1.6886681142,1.4985,0.0,1.4985,0.0085,0,0.0085,1.49,0.0,1.49
2019-09-11 10:30:00,1.5505,0.54,1.6418435522000001,0.0105,0,0.0105,1.54,0.54,1.6319313710999999,1.4805000000000001,0.0,1.4805000000000001,0.0105,0,0.0105,1.47,0.0,1.47
2019-09-11 11:00:00,1.5030000000000001,0.54,1.5970626162000001,0.013000000000000001,0,0.013000000000000001,1.49,0.54,1.5848343762,1.453,0.0,1.453,0.013000000000000001,0,0.013000000000000001,1.44,0.0,1.44
2019-09-11 11:30:00,1.4825,0.54,1.5777852357,0.0125,0,0.0125,1.47,0.54,1.5660459762999999,1.3825,0.0,1.3825,0.0125,0,0.0125,1.37,0.0,1.37
2019-09-11 12:00:00,1.4815,0.54,1.5768456646,0.0115,0,0.0115,1.47,0.54,1.5660459762999999,1.3515000000000001,0.0,1.3515000000000001,0.0115,0,0.0115,1.34,0.0,1.34
