Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-11 12:30:00,1.482,0.54,1.5773154409,0.012,0,0.012,1.47,0.54,1.5660459762999999,1.3719999999999999,0.0,1.3719999999999999,0.012,0,0.012,1.3599999999999999,0.0,1.3599999999999999
2019-09-11 13:00:00,1.4795,0.54,1.5749667457,0.0095,0,0.0095,1.47,0.54,1.5660459762999999,1.3895,0.0,1.3895,0.0095,0,0.0095,1.38,0.0,1.38
2019-09-11 13:30:00,1.43,0.54,1.5285614152,0.01,0,0.01,1.42,0.54,1.5192103212,1.3599999999999999,0.0,1.3599999999999999,0.01,0,0.01,1.35,0.0,1.35
2019-09-11 14:00:00,1.3505,0.0,1.3505,0.0105,0,0.0105,1.34,0.0,1.34,1.3605,0.0,1.3605,0.0105,0,0.0105,1.35,0.0,1.35
2019-09-11 14:30:00,1.354,0.0,1.354,0.014,0,0.014,1.34,0.0,1.34,1.344,0.0,1.344,0.014,0,0.014,1.33,0.0,1.33
2019-09-11 15:00:00,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34
2019-09-11 15:30:00,1.3565,0.0,1.3565,0.006500000000000001,0,0.006500000000000001,1.35,0.0,1.35,1.3465,0.0,1.3465,0.006500000000000001,0,0.006500000000000001,1.34,0.0,1.34
2019-09-11 16:00:00,1.354,0.0,1.354,0.004,0,0.004,1.35,0.0,1.35,1.354,0.0,1.354,0.004,0,0.004,1.35,0.0,1.35
2019-09-11 16:30:00,1.5635,0.0,1.5635,0.0035,0,0.0035,1.56,0.0,1.56,1.4635,-0.54,1.559946233,0.0035,0,0.0035,1.46,-0.54,1.5566630978
2019-09-11 17:00:00,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.5545,-0.54,1.6456215391,0.0045000000000000005,0,0.0045000000000000005,1.55,-0.54,1.6413713778
2019-09-11 17:30:00,1.7045,0.0,1.7045,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,0.0,1.7000000000000002,1.6945000000000001,0.0,1.6945000000000001,0.0045000000000000005,0,0.0045000000000000005,1.69,0.0,1.69
2019-09-11 18:00:00,1.804,0.0,1.804,0.004,0,0.004,1.8,0.0,1.8,1.794,0.0,1.794,0.004,0,0.004,1.79,0.0,1.79
2019-09-11 18:30:00,1.862,0.0,1.862,0.002,0,0.002,1.8599999999999999,0.0,1.8599999999999999,1.862,0.0,1.862,0.002,0,0.002,1.8599999999999999,0.0,1.8599999999999999
2019-09-11 19:00:00,1.822,0.0,1.822,0.002,0,0.002,1.82,0.0,1.82,1.822,0.0,1.822,0.002,0,0.002,1.82,0.0,1.82
2019-09-11 19:30:00,1.7525,0.0,1.7525,0.0025,0,0.0025,1.75,0.0,1.75,1.7425000000000002,0.0,1.7425000000000002,0.0025,0,0.0025,1.74,0.0,1.74
2019-09-11 20:00:00,1.7325,0.0,1.7325,0.0025,0,0.0025,1.73,0.0,1.73,1.7225000000000001,0.0,1.7225000000000001,0.0025,0,0.0025,1.72,0.0,1.72
2019-09-11 20:30:00,1.662,0.0,1.662,0.002,0,0.002,1.6600000000000001,0.0,1.6600000000000001,1.6520000000000001,0.0,1.6520000000000001,0.002,0,0.002,1.65,0.0,1.65
2019-09-11 21:00:00,1.5825,0.0,1.5825,0.0025,0,0.0025,1.58,0.0,1.58,1.5825,0.0,1.5825,0.0025,0,0.0025,1.58,0.0,1.58
2019-09-11 21:30:00,1.5314999999999999,0.0,1.5314999999999999,0.0015,0,0.0015,1.53,0.0,1.53,1.5314999999999999,0.0,1.5314999999999999,0.0015,0,0.0015,1.53,0.0,1.53
2019-09-11 22:00:00,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47,1.461,0.0,1.461,0.001,0,0.001,1.46,0.0,1.46
2019-09-11 22:30:00,1.3505,0.0,1.3505,0.0005,0,0.0005,1.35,0.0,1.35,1.3505,0.0,1.3505,0.0005,0,0.0005,1.35,0.0,1.35
2019-09-11 23:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.26,-0.54,1.3708391591,0.0,0,0.0,1.26,-0.54,1.3708391591
2019-09-11 23:30:00,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-09-12 00:00:00,1.1605,0.0,1.1605,0.0005,0,0.0005,1.16,0.0,1.16,1.1605,0.0,1.1605,0.0005,0,0.0005,1.16,0.0,1.16
2019-09-12 00:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-09-12 01:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-09-12 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-12 02:00:00,1.3315000000000001,0.0,1.3315000000000001,0.0015,0,0.0015,1.33,0.0,1.33,1.3315000000000001,0.0,1.3315000000000001,0.0015,0,0.0015,1.33,0.0,1.33
2019-09-12 02:30:00,1.331,0.0,1.331,0.001,0,0.001,1.33,0.0,1.33,1.331,0.0,1.331,0.001,0,0.001,1.33,0.0,1.33
2019-09-12 03:00:00,1.2605,0.0,1.2605,0.0005,0,0.0005,1.26,0.0,1.26,1.2605,0.0,1.2605,0.0005,0,0.0005,1.26,0.0,1.26
2019-09-12 03:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-09-12 04:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22
2019-09-12 04:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22
2019-09-12 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-09-12 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-09-12 06:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22
2019-09-12 06:30:00,1.401,0.0,1.401,0.001,0,0.001,1.4,0.0,1.4,1.401,0.0,1.401,0.001,0,0.001,1.4,0.0,1.4
2019-09-12 07:00:00,1.492,0.0,1.492,0.002,0,0.002,1.49,0.0,1.49,1.482,0.0,1.482,0.002,0,0.002,1.48,0.0,1.48
2019-09-12 07:30:00,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62,1.591,-0.54,1.6801431487,0.001,0,0.001,1.5899999999999999,-0.54,1.6791962363000001
2019-09-12 08:00:00,1.7325,0.54,1.8147055546000002,0.0025,0,0.0025,1.73,0.54,1.8123189565,1.6225,-0.54,1.7100018275000002,0.0025,0,0.0025,1.62,-0.54,1.7076299365
2019-09-12 08:30:00,1.732,0.54,1.8142282106,0.002,0,0.002,1.73,0.54,1.8123189565,1.662,-0.54,1.7475251071,0.002,0,0.002,1.6600000000000001,-0.54,1.7456230979
2019-09-12 09:00:00,1.6640000000000001,0.54,1.7494273349,0.004,0,0.004,1.6600000000000001,0.54,1.7456230979,1.574,-0.54,1.6640540857000001,0.004,0,0.004,1.57,-0.54,1.6602710622
2019-09-12 09:30:00,1.573,0.54,1.6631082346000001,0.003,0,0.003,1.57,0.54,1.6602710622,1.533,-0.54,1.6253273516,0.003,0,0.003,1.53,-0.54,1.6224980740000001
2019-09-12 10:00:00,1.484,0.0,1.484,0.004,0,0.004,1.48,0.0,1.48,1.484,0.0,1.484,0.004,0,0.004,1.48,0.0,1.48
2019-09-12 10:30:00,1.466,0.54,1.5622919061,0.006,0,0.006,1.46,0.54,1.5566630978,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45
2019-09-12 11:00:00,1.3565,0.54,1.4600315921,0.006500000000000001,0,0.006500000000000001,1.35,0.54,1.4539944979000001,1.3565,0.0,1.3565,0.006500000000000001,0,0.006500000000000001,1.35,0.0,1.35
2019-09-12 11:30:00,1.349,0.54,1.4530660687,0.009000000000000001,0,0.009000000000000001,1.34,0.54,1.4447145047,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35
2019-09-12 12:00:00,1.232,0.0,1.232,0.012,0,0.012,1.22,0.0,1.22,1.232,0.0,1.232,0.012,0,0.012,1.22,0.0,1.22
2019-09-12 12:30:00,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21
2019-09-12 13:00:00,1.183,0.0,1.183,0.023,0,0.023,1.16,0.0,1.16,1.173,0.0,1.173,0.023,0,0.023,1.15,0.0,1.15
2019-09-12 13:30:00,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21
2019-09-12 14:00:00,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21
2019-09-12 14:30:00,1.1465,0.0,1.1465,0.026500000000000003,0,0.026500000000000003,1.12,0.0,1.12,1.1365,0.0,1.1365,0.026500000000000003,0,0.026500000000000003,1.11,0.0,1.11
2019-09-12 15:00:00,1.137,0.0,1.137,0.017,0,0.017,1.12,0.0,1.12,1.127,0.0,1.127,0.017,0,0.017,1.11,0.0,1.11
2019-09-12 15:30:00,1.2175,0.0,1.2175,0.0175,0,0.0175,1.2,0.0,1.2,1.2175,0.0,1.2175,0.0175,0,0.0175,1.2,0.0,1.2
2019-09-12 16:00:00,1.2425,0.0,1.2425,0.0125,0,0.0125,1.23,0.0,1.23,1.2425,0.0,1.2425,0.0125,0,0.0125,1.23,0.0,1.23
2019-09-12 16:30:00,1.3515000000000001,0.0,1.3515000000000001,0.0115,0,0.0115,1.34,0.0,1.34,1.3515000000000001,0.0,1.3515000000000001,0.0115,0,0.0115,1.34,0.0,1.34
2019-09-12 17:00:00,1.4275,0.0,1.4275,0.007500000000000001,0,0.007500000000000001,1.42,0.0,1.42,1.4175,0.0,1.4175,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,0.0,1.4100000000000001
2019-09-12 17:30:00,1.546,0.0,1.546,0.006,0,0.006,1.54,0.0,1.54,1.546,0.0,1.546,0.006,0,0.006,1.54,0.0,1.54
2019-09-12 18:00:00,1.6315,0.0,1.6315,0.0015,0,0.0015,1.63,0.0,1.63,1.6315,0.0,1.6315,0.0015,0,0.0015,1.63,0.0,1.63
2019-09-12 18:30:00,1.7125,0.0,1.7125,0.0025,0,0.0025,1.71,0.0,1.71,1.6925,0.0,1.6925,0.0025,0,0.0025,1.69,0.0,1.69
2019-09-12 19:00:00,1.7145000000000001,0.0,1.7145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.71,0.0,1.71,1.6945000000000001,0.0,1.6945000000000001,0.0045000000000000005,0,0.0045000000000000005,1.69,0.0,1.69
2019-09-12 19:30:00,1.7155,0.0,1.7155,0.0055000000000000005,0,0.0055000000000000005,1.71,0.0,1.71,1.7055,0.0,1.7055,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,0.0,1.7000000000000002
2019-09-12 20:00:00,1.683,0.0,1.683,0.003,0,0.003,1.6800000000000002,0.0,1.6800000000000002,1.663,0.0,1.663,0.003,0,0.003,1.6600000000000001,0.0,1.6600000000000001
2019-09-12 20:30:00,1.681,0.0,1.681,0.001,0,0.001,1.6800000000000002,0.0,1.6800000000000002,1.681,0.0,1.681,0.001,0,0.001,1.6800000000000002,0.0,1.6800000000000002
2019-09-12 21:00:00,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6,1.5905,-0.54,1.6796696848,0.0005,0,0.0005,1.5899999999999999,-0.54,1.6791962363000001
2019-09-12 21:30:00,1.521,0.0,1.521,0.001,0,0.001,1.52,0.0,1.52,1.421,-0.54,1.5201450589,0.001,0,0.001,1.42,-0.54,1.5192103212
2019-09-12 22:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-09-12 22:30:00,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33
2019-09-12 23:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-09-12 23:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-13 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-09-13 00:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-09-13 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.1,-0.54,1.2253978946,0.0,0,0.0,1.1,-0.54,1.2253978946
2019-09-13 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.22,-0.54,1.3341664064,0.0,0,0.0,1.22,-0.54,1.3341664064
2019-09-13 02:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.24,-0.54,1.352479205,0.0,0,0.0,1.24,-0.54,1.352479205
2019-09-13 02:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-09-13 03:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-09-13 03:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-09-13 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.19,-0.54,1.3067899602,0.0,0,0.0,1.19,-0.54,1.3067899602
2019-09-13 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.15,-0.54,1.2704723531,0.0,0,0.0,1.15,-0.54,1.2704723531
2019-09-13 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.07,-0.54,1.1985407794,0.0,0,0.0,1.07,-0.54,1.1985407794
2019-09-13 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.07,-0.54,1.1985407794,0.0,0,0.0,1.07,-0.54,1.1985407794
2019-09-13 06:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.1905000000000001,-0.54,1.3072452907,0.0005,0,0.0005,1.19,-0.54,1.3067899602
2019-09-13 06:30:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.33,-0.54,1.4354441821,0.0,0,0.0,1.33,-0.54,1.4354441821
2019-09-13 07:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.44,-0.54,1.5379206742,0.0,0,0.0,1.44,-0.54,1.5379206742
2019-09-13 07:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-09-13 08:00:00,1.701,0.0,1.701,0.001,0,0.001,1.7000000000000002,0.0,1.7000000000000002,1.701,0.0,1.701,0.001,0,0.001,1.7000000000000002,0.0,1.7000000000000002
2019-09-13 08:30:00,1.6315,0.0,1.6315,0.0015,0,0.0015,1.63,0.0,1.63,1.6315,0.0,1.6315,0.0015,0,0.0015,1.63,0.0,1.63
2019-09-13 09:00:00,1.4925000000000002,0.0,1.4925000000000002,0.0025,0,0.0025,1.49,0.0,1.49,1.4825,0.0,1.4825,0.0025,0,0.0025,1.48,0.0,1.48
2019-09-13 09:30:00,1.3875,0.54,1.4888775134,0.007500000000000001,0,0.007500000000000001,1.38,0.54,1.4818906842000001,1.3775,0.0,1.3775,0.007500000000000001,0,0.007500000000000001,1.37,0.0,1.37
2019-09-13 10:00:00,1.3115,0.0,1.3115,0.0115,0,0.0115,1.3,0.0,1.3,1.3115,0.0,1.3115,0.0115,0,0.0115,1.3,0.0,1.3
2019-09-13 10:30:00,1.2145000000000001,0.0,1.2145000000000001,0.0145,0,0.0145,1.2,0.0,1.2,1.2045,0.0,1.2045,0.0145,0,0.0145,1.19,0.0,1.19
2019-09-13 11:00:00,1.109,0.0,1.109,0.019,0,0.019,1.09,0.0,1.09,1.109,0.0,1.109,0.019,0,0.019,1.09,0.0,1.09
2019-09-13 11:30:00,1.1255,0.54,1.2483389964,0.0155,0,0.0155,1.11,0.54,1.2343824367,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07
2019-09-13 12:00:00,1.097,0.54,1.2227056064,0.017,0,0.017,1.08,0.54,1.2074767078,1.077,0.0,1.077,0.017,0,0.017,1.06,0.0,1.06
2019-09-13 12:30:00,1.079,0.54,1.2065823635,0.019,0,0.019,1.06,0.54,1.1896217886,0.999,0.0,0.999,0.019,0,0.019,0.98,0.0,0.98
2019-09-13 13:00:00,1.076,0.54,1.2039003281,0.016,0,0.016,1.06,0.54,1.1896217886,0.966,0.0,0.966,0.016,0,0.016,0.9500000000000001,0.0,0.9500000000000001
2019-09-13 13:30:00,1.027,0.54,1.1603141816,0.017,0,0.017,1.01,0.54,1.1452947219,0.9570000000000001,0.0,0.9570000000000001,0.017,0,0.017,0.9400000000000001,0.0,0.9400000000000001
2019-09-13 14:00:00,0.9735,0.54,1.1132395295,0.0135,0,0.0135,0.96,0.54,1.101453585,0.9535,0.0,0.9535,0.0135,0,0.0135,0.9400000000000001,0.0,0.9400000000000001
2019-09-13 14:30:00,0.961,0.0,0.961,0.021,0,0.021,0.9400000000000001,0.0,0.9400000000000001,0.961,0.0,0.961,0.021,0,0.021,0.9400000000000001,0.0,0.9400000000000001
2019-09-13 15:00:00,0.9590000000000001,0.0,0.9590000000000001,0.019,0,0.019,0.9400000000000001,0.0,0.9400000000000001,0.9590000000000001,0.0,0.9590000000000001,0.019,0,0.019,0.9400000000000001,0.0,0.9400000000000001
2019-09-13 15:30:00,0.968,0.0,0.968,0.018000000000000002,0,0.018000000000000002,0.9500000000000001,0.0,0.9500000000000001,0.978,0.0,0.978,0.018000000000000002,0,0.018000000000000002,0.96,0.0,0.96
2019-09-13 16:00:00,1.0555,0.0,1.0555,0.0155,0,0.0155,1.04,0.0,1.04,1.0555,0.0,1.0555,0.0155,0,0.0155,1.04,0.0,1.04
2019-09-13 16:30:00,1.163,0.0,1.163,0.013000000000000001,0,0.013000000000000001,1.15,0.0,1.15,1.163,0.0,1.163,0.013000000000000001,0,0.013000000000000001,1.15,0.0,1.15
2019-09-13 17:00:00,1.312,0.0,1.312,0.002,0,0.002,1.31,0.0,1.31,1.272,0.0,1.272,0.002,0,0.002,1.27,0.0,1.27
2019-09-13 17:30:00,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48,1.4245,-0.54,1.5234172935,0.0045000000000000005,0,0.0045000000000000005,1.42,-0.54,1.5192103212
2019-09-13 18:00:00,1.603,0.0,1.603,0.003,0,0.003,1.6,0.0,1.6,1.4929999999999999,0.0,1.4929999999999999,0.003,0,0.003,1.49,0.0,1.49
2019-09-13 18:30:00,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6,1.5705,0.0,1.5705,0.0005,0,0.0005,1.57,0.0,1.57
2019-09-13 19:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-09-13 19:30:00,1.6,0.54,1.6886681142,0.0,0,0.0,1.6,0.54,1.6886681142,1.51,-0.54,1.603652082,0.0,0,0.0,1.51,-0.54,1.603652082
2019-09-13 20:00:00,1.6,0.54,1.6886681142,0.0,0,0.0,1.6,0.54,1.6886681142,1.5,-0.54,1.5942396307000002,0.0,0,0.0,1.5,-0.54,1.5942396307000002
2019-09-13 20:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.58,-0.56,1.6763054614000001,0.0,0,0.0,1.58,-0.56,1.6763054614000001
2019-09-13 21:00:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-09-13 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-09-13 22:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.38,-0.54,1.4818906842000001,0.0,0,0.0,1.38,-0.54,1.4818906842000001
2019-09-13 22:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-13 23:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-09-13 23:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-14 00:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-09-14 00:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.17,-0.54,1.2886038957000001,0.0,0,0.0,1.17,-0.54,1.2886038957000001
2019-09-14 01:00:00,1.1015,0.0,1.1015,0.0015,0,0.0015,1.1,0.0,1.1,1.0915,0.0,1.0915,0.0015,0,0.0015,1.09,0.0,1.09
2019-09-14 01:30:00,1.3215,0.0,1.3215,0.0015,0,0.0015,1.32,0.0,1.32,1.2215,-0.54,1.3355381874,0.0015,0,0.0015,1.22,-0.54,1.3341664064
2019-09-14 02:00:00,1.3325,0.0,1.3325,0.0025,0,0.0025,1.33,0.0,1.33,1.2325,-0.54,1.345606276,0.0025,0,0.0025,1.23,-0.54,1.3433167906
2019-09-14 02:30:00,1.3325,0.0,1.3325,0.0025,0,0.0025,1.33,0.0,1.33,1.2125,-0.54,1.3273116627000001,0.0025,0,0.0025,1.21,-0.54,1.3250283016
2019-09-14 03:00:00,1.2705,0.0,1.2705,0.0005,0,0.0005,1.27,0.0,1.27,1.2105000000000001,-0.54,1.3254849113,0.0005,0,0.0005,1.21,-0.54,1.3250283016
2019-09-14 03:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-09-14 04:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-09-14 04:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2
2019-09-14 05:00:00,1.1805,0.0,1.1805,0.0005,0,0.0005,1.18,0.0,1.18,1.1805,0.0,1.1805,0.0005,0,0.0005,1.18,0.0,1.18
2019-09-14 05:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-09-14 06:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-09-14 06:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.26,-0.54,1.3708391591,0.0,0,0.0,1.26,-0.54,1.3708391591
2019-09-14 07:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.3900000000000001,-0.54,1.4912075644,0.0,0,0.0,1.3900000000000001,-0.54,1.4912075644
2019-09-14 07:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-09-14 08:00:00,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999
2019-09-14 08:30:00,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999
2019-09-14 09:00:00,1.5230000000000001,0.0,1.5230000000000001,0.003,0,0.003,1.52,0.0,1.52,1.5030000000000001,0.0,1.5030000000000001,0.003,0,0.003,1.5,0.0,1.5
2019-09-14 09:30:00,1.5255,0.0,1.5255,0.0055000000000000005,0,0.0055000000000000005,1.52,0.0,1.52,1.5055,0.0,1.5055,0.0055000000000000005,0,0.0055000000000000005,1.5,0.0,1.5
2019-09-14 10:00:00,1.3775,0.0,1.3775,0.007500000000000001,0,0.007500000000000001,1.37,0.0,1.37,1.3675,0.0,1.3675,0.007500000000000001,0,0.007500000000000001,1.3599999999999999,0.0,1.3599999999999999
2019-09-14 10:30:00,1.331,0.0,1.331,0.011,0,0.011,1.32,0.0,1.32,1.321,0.0,1.321,0.011,0,0.011,1.31,0.0,1.31
2019-09-14 11:00:00,1.2215,0.54,1.3355381874,0.0115,0,0.0115,1.21,0.54,1.3250283016,1.2215,0.0,1.2215,0.0115,0,0.0115,1.21,0.0,1.21
2019-09-14 11:30:00,1.094,0.0,1.094,0.014,0,0.014,1.08,0.0,1.08,1.094,0.0,1.094,0.014,0,0.014,1.08,0.0,1.08
2019-09-14 12:00:00,1.0575,0.0,1.0575,0.0175,0,0.0175,1.04,0.0,1.04,1.0575,0.0,1.0575,0.0175,0,0.0175,1.04,0.0,1.04
2019-09-14 12:30:00,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07
2019-09-14 13:00:00,1.134,0.0,1.134,0.014,0,0.014,1.12,0.0,1.12,1.134,0.0,1.134,0.014,0,0.014,1.12,0.0,1.12
2019-09-14 13:30:00,1.153,0.0,1.153,0.013000000000000001,0,0.013000000000000001,1.1400000000000001,0.0,1.1400000000000001,1.153,0.0,1.153,0.013000000000000001,0,0.013000000000000001,1.1400000000000001,0.0,1.1400000000000001
2019-09-14 14:00:00,1.112,0.0,1.112,0.012,0,0.012,1.1,0.0,1.1,1.112,0.0,1.112,0.012,0,0.012,1.1,0.0,1.1
2019-09-14 14:30:00,1.113,0.54,1.2370808381,0.013000000000000001,0,0.013000000000000001,1.1,0.54,1.2253978946,1.113,0.0,1.113,0.013000000000000001,0,0.013000000000000001,1.1,0.0,1.1
2019-09-14 15:00:00,0.9695,0.0,0.9695,0.0195,0,0.0195,0.9500000000000001,0.0,0.9500000000000001,0.9695,0.0,0.9695,0.0195,0,0.0195,0.9500000000000001,0.0,0.9500000000000001
2019-09-14 15:30:00,0.9500000000000001,0.0,0.9500000000000001,0.02,0,0.02,0.93,0.0,0.93,0.9500000000000001,0.0,0.9500000000000001,0.02,0,0.02,0.93,0.0,0.93
2019-09-14 16:00:00,0.9745,0.0,0.9745,0.0145,0,0.0145,0.96,0.0,0.96,0.9745,0.0,0.9745,0.0145,0,0.0145,0.96,0.0,0.96
2019-09-14 16:30:00,1.091,0.0,1.091,0.011,0,0.011,1.08,0.0,1.08,1.091,0.0,1.091,0.011,0,0.011,1.08,0.0,1.08
2019-09-14 17:00:00,1.1505,0.0,1.1505,0.0105,0,0.0105,1.1400000000000001,0.0,1.1400000000000001,1.1405,0.0,1.1405,0.0105,0,0.0105,1.13,0.0,1.13
2019-09-14 17:30:00,1.346,0.0,1.346,0.006,0,0.006,1.34,0.0,1.34,1.316,0.0,1.316,0.006,0,0.006,1.31,0.0,1.31
2019-09-14 18:00:00,1.4935,0.0,1.4935,0.0035,0,0.0035,1.49,0.0,1.49,1.4035,-0.54,1.5037992718000002,0.0035,0,0.0035,1.4,-0.54,1.5005332386
2019-09-14 18:30:00,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54,1.5115,-0.54,1.6050645626,0.0015,0,0.0015,1.51,-0.54,1.603652082
2019-09-14 19:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-09-14 19:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-09-14 20:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-09-14 20:30:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-09-14 21:00:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2019-09-14 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-09-14 22:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.35,-0.54,1.4539944979000001,0.0,0,0.0,1.35,-0.54,1.4539944979000001
2019-09-14 22:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-14 23:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-09-14 23:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-09-15 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-15 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-15 01:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-09-15 01:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-15 02:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-15 02:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-09-15 03:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.19,-0.54,1.3067899602,0.0,0,0.0,1.19,-0.54,1.3067899602
2019-09-15 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.09,-0.54,1.2164292006,0.0,0,0.0,1.09,-0.54,1.2164292006
2019-09-15 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.11,-0.54,1.2343824367,0.0,0,0.0,1.11,-0.54,1.2343824367
2019-09-15 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.11,-0.54,1.2343824367,0.0,0,0.0,1.11,-0.54,1.2343824367
2019-09-15 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.08,-0.54,1.2074767078,0.0,0,0.0,1.08,-0.54,1.2074767078
2019-09-15 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.08,-0.54,1.2074767078,0.0,0,0.0,1.08,-0.54,1.2074767078
2019-09-15 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.16,-0.54,1.2795311641,0.0,0,0.0,1.16,-0.54,1.2795311641
2019-09-15 06:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.27,-0.54,1.3800362314,0.0,0,0.0,1.27,-0.54,1.3800362314
2019-09-15 07:00:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-09-15 07:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.4100000000000001,-0.54,1.5098675439,0.0,0,0.0,1.4100000000000001,-0.54,1.5098675439
2019-09-15 08:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.46,-0.54,1.5566630978,0.0,0,0.0,1.46,-0.54,1.5566630978
2019-09-15 08:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.49,-0.54,1.5848343762,0.0,0,0.0,1.49,-0.54,1.5848343762
2019-09-15 09:00:00,1.5305,0.0,1.5305,0.0005,0,0.0005,1.53,0.0,1.53,1.5205000000000002,0.0,1.5205000000000002,0.0005,0,0.0005,1.52,0.0,1.52
2019-09-15 09:30:00,1.5305,0.0,1.5305,0.0005,0,0.0005,1.53,0.0,1.53,1.5205000000000002,0.0,1.5205000000000002,0.0005,0,0.0005,1.52,0.0,1.52
2019-09-15 10:00:00,1.483,0.0,1.483,0.003,0,0.003,1.48,0.0,1.48,1.483,0.0,1.483,0.003,0,0.003,1.48,0.0,1.48
2019-09-15 10:30:00,1.4115,0.0,1.4115,0.0115,0,0.0115,1.4,0.0,1.4,1.4015,0.0,1.4015,0.0115,0,0.0115,1.3900000000000001,0.0,1.3900000000000001
2019-09-15 11:00:00,1.2925,0.0,1.2925,0.0125,0,0.0125,1.28,0.0,1.28,1.2825,0.0,1.2825,0.0125,0,0.0125,1.27,0.0,1.27
2019-09-15 11:30:00,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21
2019-09-15 12:00:00,1.145,0.0,1.145,0.015,0,0.015,1.13,0.0,1.13,1.145,0.0,1.145,0.015,0,0.015,1.13,0.0,1.13
2019-09-15 12:30:00,1.115,0.0,1.115,0.015,0,0.015,1.1,0.0,1.1,1.105,0.0,1.105,0.015,0,0.015,1.09,0.0,1.09
2019-09-15 13:00:00,1.117,0.0,1.117,0.017,0,0.017,1.1,0.0,1.1,1.107,0.0,1.107,0.017,0,0.017,1.09,0.0,1.09
2019-09-15 13:30:00,1.1145,0.0,1.1145,0.0145,0,0.0145,1.1,0.0,1.1,1.1045,0.0,1.1045,0.0145,0,0.0145,1.09,0.0,1.09
2019-09-15 14:00:00,1.185,0.0,1.185,0.005,0,0.005,1.18,0.0,1.18,1.185,0.0,1.185,0.005,0,0.005,1.18,0.0,1.18
2019-09-15 14:30:00,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21
2019-09-15 15:00:00,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2019-09-15 15:30:00,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21
2019-09-15 16:00:00,1.2625,0.0,1.2625,0.0025,0,0.0025,1.26,0.0,1.26,1.2625,0.0,1.2625,0.0025,0,0.0025,1.26,0.0,1.26
2019-09-15 16:30:00,1.3825,0.0,1.3825,0.0025,0,0.0025,1.38,0.0,1.38,1.3725,0.0,1.3725,0.0025,0,0.0025,1.37,0.0,1.37
2019-09-15 17:00:00,1.4615,0.54,1.5580700401,0.0015,0,0.0015,1.46,0.54,1.5566630978,1.4515,-0.54,1.5486937238,0.0015,0,0.0015,1.45,-0.54,1.5472879499
2019-09-15 17:30:00,1.5815000000000001,0.0,1.5815000000000001,0.0015,0,0.0015,1.58,0.0,1.58,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57
2019-09-15 18:00:00,1.681,0.0,1.681,0.001,0,0.001,1.6800000000000002,0.0,1.6800000000000002,1.671,0.0,1.671,0.001,0,0.001,1.67,0.0,1.67
2019-09-15 18:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-09-15 19:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-09-15 19:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.6600000000000001,-0.67,1.7901117283999999,0.0,0,0.0,1.6600000000000001,-0.67,1.7901117283999999
2019-09-15 20:00:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.6099999999999999,-0.66,1.7400287354000001,0.0,0,0.0,1.6099999999999999,-0.66,1.7400287354000001
2019-09-15 20:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-09-15 21:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-09-15 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-09-15 22:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.42,-0.54,1.5192103212,0.0,0,0.0,1.42,-0.54,1.5192103212
2019-09-15 22:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2019-09-15 23:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-09-15 23:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-09-16 00:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.1400000000000001,-0.54,1.2614277624999999,0.0,0,0.0,1.1400000000000001,-0.54,1.2614277624999999
2019-09-16 00:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.07,-0.54,1.1985407794,0.0,0,0.0,1.07,-0.54,1.1985407794
2019-09-16 01:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.07,-0.54,1.1985407794,0.0,0,0.0,1.07,-0.54,1.1985407794
2019-09-16 01:30:00,1.3805,0.0,1.3805,0.0005,0,0.0005,1.38,0.0,1.38,1.3005,-0.54,1.4081549098,0.0005,0,0.0005,1.3,-0.54,1.4076931484
2019-09-16 02:00:00,1.411,0.0,1.411,0.001,0,0.001,1.4100000000000001,0.0,1.4100000000000001,1.341,-0.54,1.4456420719,0.001,0,0.001,1.34,-0.54,1.4447145047
2019-09-16 02:30:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,-0.54,1.4451782762,0.0005,0,0.0005,1.34,-0.54,1.4447145047
2019-09-16 03:00:00,1.2705,0.0,1.2705,0.0005,0,0.0005,1.27,0.0,1.27,1.2705,0.0,1.2705,0.0005,0,0.0005,1.27,0.0,1.27
2019-09-16 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-16 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-16 04:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-09-16 05:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-09-16 05:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-09-16 06:00:00,1.2405,0.0,1.2405,0.0005,0,0.0005,1.24,0.0,1.24,1.2205,-0.54,1.3346236361,0.0005,0,0.0005,1.22,-0.54,1.3341664064
2019-09-16 06:30:00,1.3605,0.0,1.3605,0.0005,0,0.0005,1.3599999999999999,0.0,1.3599999999999999,1.3005,-0.54,1.4081549098,0.0005,0,0.0005,1.3,-0.54,1.4076931484
2019-09-16 07:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-09-16 07:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-09-16 08:00:00,1.6800000000000002,0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,0.54,1.7646529404,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-09-16 08:30:00,1.6600000000000001,0.54,1.7456230979,0.0,0,0.0,1.6600000000000001,0.54,1.7456230979,1.63,-0.54,1.7171196813,0.0,0,0.0,1.63,-0.54,1.7171196813
2019-09-16 09:00:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2019-09-16 09:30:00,1.4809999999999999,0.54,1.5763759069,0.001,0,0.001,1.48,0.54,1.5754364475,1.4809999999999999,0.0,1.4809999999999999,0.001,0,0.001,1.48,0.0,1.48
2019-09-16 10:00:00,1.5005000000000002,0.54,1.5947100833999999,0.0005,0,0.0005,1.5,0.54,1.5942396307000002,1.4605000000000001,0.0,1.4605000000000001,0.0005,0,0.0005,1.46,0.0,1.46
2019-09-16 10:30:00,1.502,0.54,1.5961215493,0.002,0,0.002,1.5,0.54,1.5942396307000002,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47
2019-09-16 11:00:00,1.413,0.0,1.413,0.003,0,0.003,1.4100000000000001,0.0,1.4100000000000001,1.403,0.0,1.403,0.003,0,0.003,1.4,0.0,1.4
2019-09-16 11:30:00,1.3735,0.0,1.3735,0.0035,0,0.0035,1.37,0.0,1.37,1.3635,0.0,1.3635,0.0035,0,0.0035,1.3599999999999999,0.0,1.3599999999999999
2019-09-16 12:00:00,1.345,0.0,1.345,0.005,0,0.005,1.34,0.0,1.34,1.345,0.0,1.345,0.005,0,0.005,1.34,0.0,1.34
2019-09-16 12:30:00,1.346,0.0,1.346,0.006,0,0.006,1.34,0.0,1.34,1.346,0.0,1.346,0.006,0,0.006,1.34,0.0,1.34
2019-09-16 13:00:00,1.3245,0.0,1.3245,0.0045000000000000005,0,0.0045000000000000005,1.32,0.0,1.32,1.3245,0.0,1.3245,0.0045000000000000005,0,0.0045000000000000005,1.32,0.0,1.32
2019-09-16 13:30:00,1.2469999999999999,0.0,1.2469999999999999,0.007,0,0.007,1.24,0.0,1.24,1.2469999999999999,0.0,1.2469999999999999,0.007,0,0.007,1.24,0.0,1.24
2019-09-16 14:00:00,1.2255,0.0,1.2255,0.0055000000000000005,0,0.0055000000000000005,1.22,0.0,1.22,1.2255,0.0,1.2255,0.0055000000000000005,0,0.0055000000000000005,1.22,0.0,1.22
2019-09-16 14:30:00,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21
2019-09-16 15:00:00,1.1855,0.9400000000000001,1.5129475371,0.0055000000000000005,0,0.0055000000000000005,1.18,0.9400000000000001,1.5086417733,1.1855,1.21,1.6939628833,0.0055000000000000005,0,0.0055000000000000005,1.18,1.21,1.6901183391
2019-09-16 15:30:00,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21
2019-09-16 16:00:00,1.254,0.54,1.3653263346,0.004,0,0.004,1.25,0.54,1.3616534067,1.214,0.0,1.214,0.004,0,0.004,1.21,0.0,1.21
2019-09-16 16:30:00,1.3715,0.0,1.3715,0.0015,0,0.0015,1.37,0.0,1.37,1.3315000000000001,0.0,1.3315000000000001,0.0015,0,0.0015,1.33,0.0,1.33
2019-09-16 17:00:00,1.5305,0.54,1.6229695777000002,0.0005,0,0.0005,1.53,0.54,1.6224980740000001,1.5105,-0.54,1.6041228912,0.0005,0,0.0005,1.51,-0.54,1.603652082
2019-09-16 17:30:00,1.6099999999999999,0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,0.54,1.6981460479,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-09-16 18:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-09-16 18:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-09-16 19:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-09-16 19:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-09-16 20:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-09-16 20:30:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-09-16 21:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-09-16 21:30:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.5,-0.54,1.5942396307000002,0.0,0,0.0,1.5,-0.54,1.5942396307000002
2019-09-16 22:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-09-16 22:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-09-16 23:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-09-16 23:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-17 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-17 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-09-17 01:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,-0.54,1.2704723531,0.0,0,0.0,1.15,-0.54,1.2704723531
2019-09-17 01:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.33,-0.54,1.4354441821,0.0,0,0.0,1.33,-0.54,1.4354441821
2019-09-17 02:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-17 02:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-09-17 03:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,-0.54,1.3433167906,0.0,0,0.0,1.23,-0.54,1.3433167906
2019-09-17 03:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-09-17 04:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-09-17 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-17 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-17 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-17 06:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-09-17 06:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-09-17 07:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.44,-0.54,1.5379206742,0.0,0,0.0,1.44,-0.54,1.5379206742
2019-09-17 07:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-09-17 08:00:00,1.6800000000000002,0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,0.54,1.7646529404,1.6400000000000001,-0.54,1.7266151858,0.0,0,0.0,1.6400000000000001,-0.54,1.7266151858
2019-09-17 08:30:00,1.7005,0.0,1.7005,0.0005,0,0.0005,1.7000000000000002,0.0,1.7000000000000002,1.6804999999999999,0.0,1.6804999999999999,0.0005,0,0.0005,1.6800000000000002,0.0,1.6800000000000002
2019-09-17 09:00:00,1.6405,0.0,1.6405,0.0005,0,0.0005,1.6400000000000001,0.0,1.6400000000000001,1.6305,0.0,1.6305,0.0005,0,0.0005,1.63,0.0,1.63
2019-09-17 09:30:00,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999
2019-09-17 10:00:00,2.021,0.9400000000000001,2.2289102719000002,0.001,0,0.001,2.02,0.9400000000000001,2.2280035907,1.581,-0.9400000000000001,1.8393371089000001,0.001,0,0.001,1.58,-0.9400000000000001,1.8384776311
2019-09-17 10:30:00,3.1305,0.0,3.1305,0.0005,0,0.0005,3.13,0.0,3.13,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-09-17 11:00:00,2.871,0.0,2.871,0.001,0,0.001,2.87,0.0,2.87,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-09-17 11:30:00,2.8515,0.0,2.8515,0.0015,0,0.0015,2.85,0.0,2.85,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0
2019-09-17 12:00:00,2.7005,0.0,2.7005,0.0105,0,0.0105,2.69,0.0,2.69,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0
2019-09-17 12:30:00,2.454,0.0,2.454,0.014,0,0.014,2.44,0.0,2.44,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0
2019-09-17 13:00:00,2.1585,0.0,2.1585,0.018500000000000003,0,0.018500000000000003,2.14,0.0,2.14,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0
2019-09-17 13:30:00,2.0885,0.0,2.0885,0.018500000000000003,0,0.018500000000000003,2.07,0.0,2.07,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0
2019-09-17 14:00:00,2.0585,0.0,2.0585,0.018500000000000003,0,0.018500000000000003,2.04,0.0,2.04,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0
2019-09-17 14:30:00,2.0375,0.0,2.0375,0.0175,0,0.0175,2.02,0.0,2.02,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0
2019-09-17 15:00:00,2.0345,0.0,2.0345,0.0145,0,0.0145,2.02,0.0,2.02,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0
2019-09-17 15:30:00,2.1390000000000002,0.0,2.1390000000000002,0.009000000000000001,0,0.009000000000000001,2.13,0.0,2.13,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2019-09-17 16:00:00,2.1885,0.0,2.1885,0.0085,0,0.0085,2.18,0.0,2.18,0.0085,0.0,0.0085,0.0085,0,0.0085,0.0,0.0,0.0
2019-09-17 16:30:00,2.479,0.0,2.479,0.009000000000000001,0,0.009000000000000001,2.47,0.0,2.47,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2019-09-17 17:00:00,2.7765,0.0,2.7765,0.006500000000000001,0,0.006500000000000001,2.77,0.0,2.77,0.006500000000000001,0.0,0.006500000000000001,0.006500000000000001,0,0.006500000000000001,0.0,0.0,0.0
2019-09-17 17:30:00,3.0125,0.0,3.0125,0.0025,0,0.0025,3.01,0.0,3.01,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0
2019-09-17 18:00:00,3.143,0.0,3.143,0.003,0,0.003,3.14,0.0,3.14,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0
2019-09-17 18:30:00,3.3805,0.0,3.3805,0.0005,0,0.0005,3.38,0.0,3.38,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-09-17 19:00:00,3.34,0.0,3.34,0.0,0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 19:30:00,3.3,0.0,3.3,0.0,0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 20:00:00,3.38,0.0,3.38,0.0,0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 20:30:00,3.29,0.0,3.29,0.0,0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 21:00:00,3.11,0.0,3.11,0.0,0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 21:30:00,3.11,0.0,3.11,0.0,0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 22:00:00,2.99,0.0,2.99,0.0,0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 22:30:00,2.88,0.0,2.88,0.0,0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 23:00:00,2.59,0.0,2.59,0.0,0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 23:30:00,2.4,0.0,2.4,0.0,0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 00:00:00,2.29,0.0,2.29,0.0,0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 00:30:00,2.31,0.0,2.31,0.0,0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 01:00:00,2.31,0.0,2.31,0.0,0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 01:30:00,2.71,0.0,2.71,0.0,0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 02:00:00,2.7105,0.0,2.7105,0.0005,0,0.0005,2.71,0.0,2.71,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-09-18 02:30:00,2.5815,0.0,2.5815,0.0015,0,0.0015,2.58,0.0,2.58,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0
2019-09-18 03:00:00,2.511,0.0,2.511,0.001,0,0.001,2.51,0.0,2.51,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-09-18 03:30:00,2.451,0.0,2.451,0.001,0,0.001,2.45,0.0,2.45,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-09-18 04:00:00,2.41,0.0,2.41,0.0,0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 04:30:00,2.41,0.0,2.41,0.0,0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 05:00:00,2.41,0.0,2.41,0.0,0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 05:30:00,2.46,0.0,2.46,0.0,0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 06:00:00,2.54,0.0,2.54,0.0,0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 06:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 07:00:00,3.05,0.0,3.05,0.0,0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 07:30:00,3.31,0.0,3.31,0.0,0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 08:00:00,3.41,0.0,3.41,0.0,0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 08:30:00,3.371,0.0,3.371,0.001,0,0.001,3.37,0.0,3.37,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-09-18 09:00:00,3.144,0.0,3.144,0.004,0,0.004,3.14,0.0,3.14,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2019-09-18 09:30:00,2.936,0.0,2.936,0.006,0,0.006,2.93,0.0,2.93,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2019-09-18 10:00:00,2.761,0.0,2.761,0.011,0,0.011,2.75,0.0,2.75,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0
2019-09-18 10:30:00,2.55,0.0,2.55,0.01,0,0.01,2.54,0.0,2.54,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2019-09-18 11:00:00,2.3475,0.0,2.3475,0.0175,0,0.0175,2.33,0.0,2.33,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0
2019-09-18 11:30:00,2.299,0.0,2.299,0.019,0,0.019,2.2800000000000002,0.0,2.2800000000000002,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0
2019-09-18 12:00:00,2.347,0.0,2.347,0.017,0,0.017,2.33,0.0,2.33,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0
2019-09-18 12:30:00,2.1785,0.0,2.1785,0.018500000000000003,0,0.018500000000000003,2.16,0.0,2.16,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0
2019-09-18 13:00:00,2.074,0.0,2.074,0.024,0,0.024,2.05,0.0,2.05,0.024,0.0,0.024,0.024,0,0.024,0.0,0.0,0.0
2019-09-18 13:30:00,1.98,0.0,1.98,0.03,0,0.03,1.9500000000000002,0.0,1.9500000000000002,0.03,0.0,0.03,0.03,0,0.03,0.0,0.0,0.0
2019-09-18 14:00:00,1.944,0.0,1.944,0.024,0,0.024,1.92,0.0,1.92,0.024,0.0,0.024,0.024,0,0.024,0.0,0.0,0.0
2019-09-18 14:30:00,1.9775,0.0,1.9775,0.0275,0,0.0275,1.9500000000000002,0.0,1.9500000000000002,0.0275,0.0,0.0275,0.0275,0,0.0275,0.0,0.0,0.0
2019-09-18 15:00:00,1.9955,0.0,1.9955,0.025500000000000002,0,0.025500000000000002,1.97,0.0,1.97,0.025500000000000002,0.0,0.025500000000000002,0.025500000000000002,0,0.025500000000000002,0.0,0.0,0.0
2019-09-18 15:30:00,1.97,0.0,1.97,0.02,0,0.02,1.9500000000000002,0.0,1.9500000000000002,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0
2019-09-18 16:00:00,2.065,0.0,2.065,0.015,0,0.015,2.05,0.0,2.05,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0
2019-09-18 16:30:00,2.3045,0.0,2.3045,0.0145,0,0.0145,2.29,0.0,2.29,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0
2019-09-18 17:00:00,2.602,0.0,2.602,0.012,0,0.012,2.59,0.0,2.59,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0
2019-09-18 17:30:00,2.9555,0.0,2.9555,0.0055000000000000005,0,0.0055000000000000005,2.95,0.0,2.95,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0
2019-09-18 18:00:00,3.4325,0.0,3.4325,0.0025,0,0.0025,3.43,0.0,3.43,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0
2019-09-18 18:30:00,3.511,0.0,3.511,0.001,0,0.001,3.51,0.0,3.51,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-09-18 19:00:00,3.51,0.0,3.51,0.0,0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 19:30:00,3.43,0.0,3.43,0.0,0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 20:00:00,3.47,0.0,3.47,0.0,0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 20:30:00,3.36,0.0,3.36,0.0,0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 21:00:00,3.23,0.0,3.23,0.0,0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 21:30:00,3.06,0.0,3.06,0.0,0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 22:00:00,2.9,0.0,2.9,0.0,0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 22:30:00,2.85,0.0,2.85,0.0,0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 23:00:00,2.59,0.0,2.59,0.0,0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 23:30:00,2.51,0.0,2.51,0.0,0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 00:00:00,2.29,0.0,2.29,0.0,0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 00:30:00,2.34,0.0,2.34,0.0,0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 01:00:00,2.34,0.0,2.34,0.0,0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 01:30:00,2.69,0.0,2.69,0.0,0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 02:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 02:30:00,2.7005,0.0,2.7005,0.0005,0,0.0005,2.7,0.0,2.7,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-09-19 03:00:00,2.55,0.0,2.55,0.0,0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 03:30:00,2.5300000000000002,0.0,2.5300000000000002,0.0,0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 04:00:00,2.5300000000000002,0.0,2.5300000000000002,0.0,0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 04:30:00,2.46,0.0,2.46,0.0,0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 05:00:00,2.41,0.0,2.41,0.0,0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 05:30:00,2.5005,0.0,2.5005,0.0005,0,0.0005,2.5,0.0,2.5,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
