Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-19 06:00:00,2.5404999999999998,0.0,2.5404999999999998,0.0005,0,0.0005,2.54,0.0,2.54,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-09-19 06:30:00,2.77,0.0,2.77,0.0,0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 07:00:00,3.05,0.0,3.05,0.0,0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 07:30:00,3.31,0.0,3.31,0.0,0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 08:00:00,3.4205,0.0,3.4205,0.0005,0,0.0005,3.42,0.0,3.42,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-09-19 08:30:00,3.3609999999999998,0.0,3.3609999999999998,0.001,0,0.001,3.36,0.0,3.36,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-09-19 09:00:00,3.2705,0.0,3.2705,0.0005,0,0.0005,3.27,0.0,3.27,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-09-19 09:30:00,2.904,0.0,2.904,0.004,0,0.004,2.9,0.0,2.9,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2019-09-19 10:00:00,2.755,0.0,2.755,0.005,0,0.005,2.75,0.0,2.75,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2019-09-19 10:30:00,2.6085000000000003,0.0,2.6085000000000003,0.0085,0,0.0085,2.6,0.0,2.6,0.0085,0.0,0.0085,0.0085,0,0.0085,0.0,0.0,0.0
2019-09-19 11:00:00,2.402,0.0,2.402,0.012,0,0.012,2.39,0.0,2.39,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0
2019-09-19 11:30:00,2.316,0.0,2.316,0.016,0,0.016,2.3,0.0,2.3,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0
2019-09-19 12:00:00,2.286,0.0,2.286,0.016,0,0.016,2.27,0.0,2.27,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0
2019-09-19 12:30:00,1.5295,0.54,1.6220265873000002,0.029500000000000002,0,0.029500000000000002,1.5,0.54,1.5942396307000002,1.1195,34.29,34.3082698522,0.029500000000000002,0,0.029500000000000002,1.09,34.29,34.3073199186
2019-09-19 13:00:00,1.1215,0.0,1.1215,0.0315,0,0.0315,1.09,0.0,1.09,1.1215,0.0,1.1215,0.0315,0,0.0315,1.09,0.0,1.09
2019-09-19 13:30:00,1.155,0.0,1.155,0.025,0,0.025,1.13,0.0,1.13,1.155,0.0,1.155,0.025,0,0.025,1.13,0.0,1.13
2019-09-19 14:00:00,1.095,0.0,1.095,0.025,0,0.025,1.07,0.0,1.07,1.095,0.0,1.095,0.025,0,0.025,1.07,0.0,1.07
2019-09-19 14:30:00,1.1035,0.54,1.2285406994,0.0335,0,0.0335,1.07,0.54,1.1985407794,1.0935,0.0,1.0935,0.0335,0,0.0335,1.06,0.0,1.06
2019-09-19 15:00:00,1.0065,0.0,1.0065,0.036500000000000005,0,0.036500000000000005,0.97,0.0,0.97,1.0065,0.0,1.0065,0.036500000000000005,0,0.036500000000000005,0.97,0.0,0.97
2019-09-19 15:30:00,0.9945,0.0,0.9945,0.0345,0,0.0345,0.96,0.0,0.96,1.0045,0.0,1.0045,0.0345,0,0.0345,0.97,0.0,0.97
2019-09-19 16:00:00,1.0635,0.0,1.0635,0.0335,0,0.0335,1.03,0.0,1.03,1.0635,0.0,1.0635,0.0335,0,0.0335,1.03,0.0,1.03
2019-09-19 16:30:00,1.189,0.0,1.189,0.029,0,0.029,1.16,0.0,1.16,1.189,0.0,1.189,0.029,0,0.029,1.16,0.0,1.16
2019-09-19 17:00:00,1.3105,0.0,1.3105,0.0205,0,0.0205,1.29,0.0,1.29,1.3105,0.0,1.3105,0.0205,0,0.0205,1.29,0.0,1.29
2019-09-19 17:30:00,1.4765000000000001,0.0,1.4765000000000001,0.0165,0,0.0165,1.46,0.0,1.46,1.4065,0.0,1.4065,0.0165,0,0.0165,1.3900000000000001,0.0,1.3900000000000001
2019-09-19 18:00:00,1.6195,0.0,1.6195,0.0095,0,0.0095,1.6099999999999999,0.0,1.6099999999999999,1.5795,0.0,1.5795,0.0095,0,0.0095,1.57,0.0,1.57
2019-09-19 18:30:00,1.6745,0.0,1.6745,0.0045000000000000005,0,0.0045000000000000005,1.67,0.0,1.67,1.6445,-0.54,1.7308900167,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,-0.54,1.7266151858
2019-09-19 19:00:00,1.8105,0.0,1.8105,0.0005,0,0.0005,1.81,0.0,1.81,1.7405,-0.54,1.8223447122,0.0005,0,0.0005,1.74,-0.54,1.8218671740999999
2019-09-19 19:30:00,1.7610000000000001,0.0,1.7610000000000001,0.001,0,0.001,1.76,0.0,1.76,1.741,-0.54,1.8228222622999999,0.001,0,0.001,1.74,-0.54,1.8218671740999999
2019-09-19 20:00:00,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74
2019-09-19 20:30:00,1.7225000000000001,0.0,1.7225000000000001,0.0025,0,0.0025,1.72,0.0,1.72,1.7025000000000001,-0.54,1.7860868540000001,0.0025,0,0.0025,1.7000000000000002,-0.54,1.7837040113
2019-09-19 21:00:00,1.663,0.0,1.663,0.003,0,0.003,1.6600000000000001,0.0,1.6600000000000001,1.613,-0.54,1.7009905937,0.003,0,0.003,1.6099999999999999,-0.54,1.6981460479
2019-09-19 21:30:00,1.5430000000000001,0.0,1.5430000000000001,0.003,0,0.003,1.54,0.0,1.54,1.5430000000000001,0.0,1.5430000000000001,0.003,0,0.003,1.54,0.0,1.54
2019-09-19 22:00:00,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47
2019-09-19 22:30:00,1.3845,0.0,1.3845,0.0145,0,0.0145,1.37,0.0,1.37,1.3845,0.0,1.3845,0.0145,0,0.0145,1.37,0.0,1.37
2019-09-19 23:00:00,1.3065,0.0,1.3065,0.0165,0,0.0165,1.29,0.0,1.29,1.2965,0.0,1.2965,0.0165,0,0.0165,1.28,0.0,1.28
2019-09-19 23:30:00,1.222,0.0,1.222,0.012,0,0.012,1.21,0.0,1.21,1.222,0.0,1.222,0.012,0,0.012,1.21,0.0,1.21
2019-09-20 00:00:00,1.137,0.0,1.137,0.007,0,0.007,1.13,0.0,1.13,1.127,0.0,1.127,0.007,0,0.007,1.12,0.0,1.12
2019-09-20 00:30:00,1.129,0.0,1.129,0.009000000000000001,0,0.009000000000000001,1.12,0.0,1.12,1.099,0.0,1.099,0.009000000000000001,0,0.009000000000000001,1.09,0.0,1.09
2019-09-20 01:00:00,1.1095,0.0,1.1095,0.0195,0,0.0195,1.09,0.0,1.09,1.0995,-0.54,1.2249490806,0.0195,0,0.0195,1.08,-0.54,1.2074767078
2019-09-20 01:30:00,1.3235000000000001,0.0,1.3235000000000001,0.0235,0,0.0235,1.3,0.0,1.3,1.3235000000000001,0.0,1.3235000000000001,0.0235,0,0.0235,1.3,0.0,1.3
2019-09-20 02:00:00,1.3635,0.0,1.3635,0.0235,0,0.0235,1.34,0.0,1.34,1.3635,0.0,1.3635,0.0235,0,0.0235,1.34,0.0,1.34
2019-09-20 02:30:00,1.313,0.0,1.313,0.023,0,0.023,1.29,0.0,1.29,1.293,0.0,1.293,0.023,0,0.023,1.27,0.0,1.27
2019-09-20 03:00:00,1.229,0.0,1.229,0.019,0,0.019,1.21,0.0,1.21,1.229,0.0,1.229,0.019,0,0.019,1.21,0.0,1.21
2019-09-20 03:30:00,1.228,0.0,1.228,0.018000000000000002,0,0.018000000000000002,1.21,0.0,1.21,1.228,0.0,1.228,0.018000000000000002,0,0.018000000000000002,1.21,0.0,1.21
2019-09-20 04:00:00,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21
2019-09-20 04:30:00,1.21,0.0,1.21,0.02,0,0.02,1.19,0.0,1.19,1.21,0.0,1.21,0.02,0,0.02,1.19,0.0,1.19
2019-09-20 05:00:00,1.208,0.0,1.208,0.018000000000000002,0,0.018000000000000002,1.19,0.0,1.19,1.208,0.0,1.208,0.018000000000000002,0,0.018000000000000002,1.19,0.0,1.19
2019-09-20 05:30:00,1.215,0.0,1.215,0.015,0,0.015,1.2,0.0,1.2,1.215,0.0,1.215,0.015,0,0.015,1.2,0.0,1.2
2019-09-20 06:00:00,1.22,0.0,1.22,0.02,0,0.02,1.2,0.0,1.2,1.22,0.0,1.22,0.02,0,0.02,1.2,0.0,1.2
2019-09-20 06:30:00,1.347,0.0,1.347,0.017,0,0.017,1.33,0.0,1.33,1.337,0.0,1.337,0.017,0,0.017,1.32,0.0,1.32
2019-09-20 07:00:00,1.4815,0.0,1.4815,0.021500000000000002,0,0.021500000000000002,1.46,0.0,1.46,1.4315,-0.54,1.5299647872,0.021500000000000002,0,0.021500000000000002,1.4100000000000001,-0.54,1.5098675439
2019-09-20 07:30:00,1.691,0.0,1.691,0.021,0,0.021,1.67,0.0,1.67,1.651,-0.54,1.7370667805000002,0.021,0,0.021,1.63,-0.54,1.7171196813
2019-09-20 08:00:00,1.7565,0.0,1.7565,0.026500000000000003,0,0.026500000000000003,1.73,0.0,1.73,1.7465000000000002,0.0,1.7465000000000002,0.026500000000000003,0,0.026500000000000003,1.72,0.0,1.72
2019-09-20 08:30:00,1.7075,0.0,1.7075,0.0275,0,0.0275,1.6800000000000002,0.0,1.6800000000000002,1.6975,0.0,1.6975,0.0275,0,0.0275,1.67,0.0,1.67
2019-09-20 09:00:00,1.5235,0.0,1.5235,0.0335,0,0.0335,1.49,0.0,1.49,1.5135,0.0,1.5135,0.0335,0,0.0335,1.48,0.0,1.48
2019-09-20 09:30:00,1.426,0.0,1.426,0.036000000000000004,0,0.036000000000000004,1.3900000000000001,0.0,1.3900000000000001,1.416,0.0,1.416,0.036000000000000004,0,0.036000000000000004,1.38,0.0,1.38
2019-09-20 10:00:00,1.2535,0.54,1.3648671181,0.043500000000000004,0,0.043500000000000004,1.21,0.54,1.3250283016,1.2435,0.0,1.2435,0.043500000000000004,0,0.043500000000000004,1.2,0.0,1.2
2019-09-20 10:30:00,1.2255,0.0,1.2255,0.0455,0,0.0455,1.18,0.0,1.18,1.2255,0.0,1.2255,0.0455,0,0.0455,1.18,0.0,1.18
2019-09-20 11:00:00,1.147,0.0,1.147,0.047,0,0.047,1.1,0.0,1.1,1.137,0.0,1.137,0.047,0,0.047,1.09,0.0,1.09
2019-09-20 11:30:00,1.1125,0.0,1.1125,0.052500000000000005,0,0.052500000000000005,1.06,0.0,1.06,1.1125,0.0,1.1125,0.052500000000000005,0,0.052500000000000005,1.06,0.0,1.06
2019-09-20 12:00:00,1.0175,0.0,1.0175,0.0575,0,0.0575,0.96,0.0,0.96,1.0175,0.0,1.0175,0.0575,0,0.0575,0.96,0.0,0.96
2019-09-20 12:30:00,1.0685,0.0,1.0685,0.0585,0,0.0585,1.01,0.0,1.01,1.0685,0.0,1.0685,0.0585,0,0.0585,1.01,0.0,1.01
2019-09-20 13:00:00,1.0025,0.0,1.0025,0.0625,0,0.0625,0.9400000000000001,0.0,0.9400000000000001,1.0025,0.0,1.0025,0.0625,0,0.0625,0.9400000000000001,0.0,0.9400000000000001
2019-09-20 13:30:00,0.9480000000000001,0.0,0.9480000000000001,0.058,0,0.058,0.89,0.0,0.89,0.9480000000000001,0.0,0.9480000000000001,0.058,0,0.058,0.89,0.0,0.89
2019-09-20 14:00:00,0.93,0.0,0.93,0.06,0,0.06,0.87,0.0,0.87,0.93,0.0,0.93,0.06,0,0.06,0.87,0.0,0.87
2019-09-20 14:30:00,1.0015,0.54,1.1378058929,0.061500000000000006,0,0.061500000000000006,0.9400000000000001,0.54,1.0840664186,0.9915,0.0,0.9915,0.061500000000000006,0,0.061500000000000006,0.93,0.0,0.93
2019-09-20 15:00:00,0.9765,0.0,0.9765,0.0565,0,0.0565,0.92,0.0,0.92,0.9665,0.0,0.9665,0.0565,0,0.0565,0.91,0.0,0.91
2019-09-20 15:30:00,0.9955,0.0,0.9955,0.0555,0,0.0555,0.9400000000000001,0.0,0.9400000000000001,0.9955,0.0,0.9955,0.0555,0,0.0555,0.9400000000000001,0.0,0.9400000000000001
2019-09-20 16:00:00,1.053,0.0,1.053,0.053,0,0.053,1.0,0.0,1.0,1.053,0.0,1.053,0.053,0,0.053,1.0,0.0,1.0
2019-09-20 16:30:00,1.1495,0.0,1.1495,0.0495,0,0.0495,1.1,0.0,1.1,1.1495,0.0,1.1495,0.0495,0,0.0495,1.1,0.0,1.1
2019-09-20 17:00:00,1.2955,0.0,1.2955,0.0455,0,0.0455,1.25,0.0,1.25,1.2855,0.0,1.2855,0.0455,0,0.0455,1.24,0.0,1.24
2019-09-20 17:30:00,1.397,0.0,1.397,0.037,0,0.037,1.3599999999999999,0.0,1.3599999999999999,1.397,0.0,1.397,0.037,0,0.037,1.3599999999999999,0.0,1.3599999999999999
2019-09-20 18:00:00,1.5025,0.0,1.5025,0.0325,0,0.0325,1.47,0.0,1.47,1.4825,-0.54,1.5777852357,0.0325,0,0.0325,1.45,-0.54,1.5472879499
2019-09-20 18:30:00,1.639,0.0,1.639,0.029,0,0.029,1.6099999999999999,0.0,1.6099999999999999,1.579,-0.54,1.668784288,0.029,0,0.029,1.55,-0.54,1.6413713778
2019-09-20 19:00:00,1.649,0.0,1.649,0.029,0,0.029,1.62,0.0,1.62,1.619,-0.54,1.7066812825,0.029,0,0.029,1.5899999999999999,-0.54,1.6791962363000001
2019-09-20 19:30:00,1.685,0.0,1.685,0.025,0,0.025,1.6600000000000001,0.0,1.6600000000000001,1.635,-0.54,1.7218667196,0.025,0,0.025,1.6099999999999999,-0.54,1.6981460479
2019-09-20 20:00:00,1.6525,0.0,1.6525,0.022500000000000003,0,0.022500000000000003,1.63,0.0,1.63,1.6325,0.0,1.6325,0.022500000000000003,0,0.022500000000000003,1.6099999999999999,0.0,1.6099999999999999
2019-09-20 20:30:00,1.6320000000000001,0.0,1.6320000000000001,0.022,0,0.022,1.6099999999999999,0.0,1.6099999999999999,1.6320000000000001,0.0,1.6320000000000001,0.022,0,0.022,1.6099999999999999,0.0,1.6099999999999999
2019-09-20 21:00:00,1.5310000000000001,0.0,1.5310000000000001,0.021,0,0.021,1.51,0.0,1.51,1.521,0.0,1.521,0.021,0,0.021,1.5,0.0,1.5
2019-09-20 21:30:00,1.5005000000000002,0.0,1.5005000000000002,0.0205,0,0.0205,1.48,0.0,1.48,1.5005000000000002,-0.54,1.5947100833999999,0.0205,0,0.0205,1.48,-0.54,1.5754364475
2019-09-20 22:00:00,1.381,0.0,1.381,0.021,0,0.021,1.3599999999999999,0.0,1.3599999999999999,1.381,-0.54,1.4828219718,0.021,0,0.021,1.3599999999999999,-0.54,1.4632839779
2019-09-20 22:30:00,1.331,0.0,1.331,0.021,0,0.021,1.31,0.0,1.31,1.331,0.0,1.331,0.021,0,0.021,1.31,0.0,1.31
2019-09-20 23:00:00,1.2365,0.0,1.2365,0.0165,0,0.0165,1.22,0.0,1.22,1.2365,0.0,1.2365,0.0165,0,0.0165,1.22,0.0,1.22
2019-09-20 23:30:00,1.2375,0.0,1.2375,0.0175,0,0.0175,1.22,0.0,1.22,1.2375,0.0,1.2375,0.0175,0,0.0175,1.22,0.0,1.22
2019-09-21 00:00:00,1.1475,0.0,1.1475,0.0175,0,0.0175,1.13,0.0,1.13,1.1475,0.0,1.1475,0.0175,0,0.0175,1.13,0.0,1.13
2019-09-21 00:30:00,1.1585,0.0,1.1585,0.018500000000000003,0,0.018500000000000003,1.1400000000000001,0.0,1.1400000000000001,1.1385,0.0,1.1385,0.018500000000000003,0,0.018500000000000003,1.12,0.0,1.12
2019-09-21 01:00:00,1.186,0.0,1.186,0.016,0,0.016,1.17,0.0,1.17,1.166,0.0,1.166,0.016,0,0.016,1.15,0.0,1.15
2019-09-21 01:30:00,1.325,0.0,1.325,0.015,0,0.015,1.31,0.0,1.31,1.295,0.0,1.295,0.015,0,0.015,1.28,0.0,1.28
2019-09-21 02:00:00,1.322,0.0,1.322,0.012,0,0.012,1.31,0.0,1.31,1.312,0.0,1.312,0.012,0,0.012,1.3,0.0,1.3
2019-09-21 02:30:00,1.2445,0.0,1.2445,0.0145,0,0.0145,1.23,0.0,1.23,1.2345,0.0,1.2345,0.0145,0,0.0145,1.22,0.0,1.22
2019-09-21 03:00:00,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21
2019-09-21 03:30:00,1.222,0.0,1.222,0.012,0,0.012,1.21,0.0,1.21,1.202,0.0,1.202,0.012,0,0.012,1.19,0.0,1.19
2019-09-21 04:00:00,1.179,0.0,1.179,0.009000000000000001,0,0.009000000000000001,1.17,0.0,1.17,1.179,0.0,1.179,0.009000000000000001,0,0.009000000000000001,1.17,0.0,1.17
2019-09-21 04:30:00,1.1485,0.0,1.1485,0.0085,0,0.0085,1.1400000000000001,0.0,1.1400000000000001,1.1385,0.0,1.1385,0.0085,0,0.0085,1.13,0.0,1.13
2019-09-21 05:00:00,1.0935,0.0,1.0935,0.0135,0,0.0135,1.08,0.0,1.08,1.0835,0.0,1.0835,0.0135,0,0.0135,1.07,0.0,1.07
2019-09-21 05:30:00,1.129,0.0,1.129,0.009000000000000001,0,0.009000000000000001,1.12,0.0,1.12,1.129,0.0,1.129,0.009000000000000001,0,0.009000000000000001,1.12,0.0,1.12
2019-09-21 06:00:00,1.1645,0.0,1.1645,0.0045000000000000005,0,0.0045000000000000005,1.16,0.0,1.16,1.1645,0.0,1.1645,0.0045000000000000005,0,0.0045000000000000005,1.16,0.0,1.16
2019-09-21 06:30:00,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34,1.3345,0.0,1.3345,0.0045000000000000005,0,0.0045000000000000005,1.33,0.0,1.33
2019-09-21 07:00:00,1.3665,0.0,1.3665,0.006500000000000001,0,0.006500000000000001,1.3599999999999999,0.0,1.3599999999999999,1.3565,0.0,1.3565,0.006500000000000001,0,0.006500000000000001,1.35,0.0,1.35
2019-09-21 07:30:00,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47
2019-09-21 08:00:00,1.5685,0.0,1.5685,0.0085,0,0.0085,1.56,0.0,1.56,1.5085000000000002,-0.54,1.6022397605,0.0085,0,0.0085,1.5,-0.54,1.5942396307000002
2019-09-21 08:30:00,1.4985,0.0,1.4985,0.018500000000000003,0,0.018500000000000003,1.48,0.0,1.48,1.4985,0.0,1.4985,0.018500000000000003,0,0.018500000000000003,1.48,0.0,1.48
2019-09-21 09:00:00,1.4485000000000001,0.0,1.4485000000000001,0.018500000000000003,0,0.018500000000000003,1.43,0.0,1.43,1.4385,0.0,1.4385,0.018500000000000003,0,0.018500000000000003,1.42,0.0,1.42
2019-09-21 09:30:00,1.361,0.0,1.361,0.011,0,0.011,1.35,0.0,1.35,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34
2019-09-21 10:00:00,1.3695,0.0,1.3695,0.0095,0,0.0095,1.3599999999999999,0.0,1.3599999999999999,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34
2019-09-21 10:30:00,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45,1.446,0.0,1.446,0.006,0,0.006,1.44,0.0,1.44
2019-09-21 11:00:00,1.436,0.0,1.436,0.006,0,0.006,1.43,0.0,1.43,1.426,0.0,1.426,0.006,0,0.006,1.42,0.0,1.42
2019-09-21 11:30:00,1.4165,0.0,1.4165,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,0.0,1.4100000000000001,1.4165,0.0,1.4165,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,0.0,1.4100000000000001
2019-09-21 12:00:00,1.4445000000000001,0.0,1.4445000000000001,0.0045000000000000005,0,0.0045000000000000005,1.44,0.0,1.44,1.4445000000000001,0.0,1.4445000000000001,0.0045000000000000005,0,0.0045000000000000005,1.44,0.0,1.44
2019-09-21 12:30:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-09-21 13:00:00,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47
2019-09-21 13:30:00,1.431,0.0,1.431,0.001,0,0.001,1.43,0.0,1.43,1.431,0.0,1.431,0.001,0,0.001,1.43,0.0,1.43
2019-09-21 14:00:00,1.3605,0.0,1.3605,0.0005,0,0.0005,1.3599999999999999,0.0,1.3599999999999999,1.3505,0.0,1.3505,0.0005,0,0.0005,1.35,0.0,1.35
2019-09-21 14:30:00,1.4015,0.0,1.4015,0.0015,0,0.0015,1.4,0.0,1.4,1.3915,0.0,1.3915,0.0015,0,0.0015,1.3900000000000001,0.0,1.3900000000000001
2019-09-21 15:00:00,1.351,0.0,1.351,0.001,0,0.001,1.35,0.0,1.35,1.351,0.0,1.351,0.001,0,0.001,1.35,0.0,1.35
2019-09-21 15:30:00,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34,1.3519999999999999,0.0,1.3519999999999999,0.002,0,0.002,1.35,0.0,1.35
2019-09-21 16:00:00,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34,1.353,0.0,1.353,0.003,0,0.003,1.35,0.0,1.35
2019-09-21 16:30:00,1.462,0.0,1.462,0.002,0,0.002,1.46,0.0,1.46,1.412,-0.54,1.5117354266,0.002,0,0.002,1.4100000000000001,-0.54,1.5098675439
2019-09-21 17:00:00,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58
2019-09-21 17:30:00,1.681,0.0,1.681,0.001,0,0.001,1.6800000000000002,0.0,1.6800000000000002,1.681,0.0,1.681,0.001,0,0.001,1.6800000000000002,0.0,1.6800000000000002
2019-09-21 18:00:00,1.722,0.0,1.722,0.002,0,0.002,1.72,0.0,1.72,1.702,0.0,1.702,0.002,0,0.002,1.7000000000000002,0.0,1.7000000000000002
2019-09-21 18:30:00,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74
2019-09-21 19:00:00,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74
2019-09-21 19:30:00,1.7205,0.0,1.7205,0.0005,0,0.0005,1.72,0.0,1.72,1.7105000000000001,0.0,1.7105000000000001,0.0005,0,0.0005,1.71,0.0,1.71
2019-09-21 20:00:00,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65
2019-09-21 20:30:00,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999,1.6105,-0.54,1.6986201017,0.0005,0,0.0005,1.6099999999999999,-0.54,1.6981460479
2019-09-21 21:00:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-09-21 21:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-09-21 22:00:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-09-21 22:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-21 23:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-09-21 23:30:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22
2019-09-22 00:00:00,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2
2019-09-22 00:30:00,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2
2019-09-22 01:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-09-22 01:30:00,1.3205,0.0,1.3205,0.0005,0,0.0005,1.32,0.0,1.32,1.3105,0.0,1.3105,0.0005,0,0.0005,1.31,0.0,1.31
2019-09-22 02:00:00,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29,1.2805,0.0,1.2805,0.0005,0,0.0005,1.28,0.0,1.28
2019-09-22 02:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-09-22 03:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-09-22 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-22 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-22 04:30:00,1.1915,0.0,1.1915,0.0015,0,0.0015,1.19,0.0,1.19,1.1815,0.0,1.1815,0.0015,0,0.0015,1.18,0.0,1.18
2019-09-22 05:00:00,1.0985,0.0,1.0985,0.0085,0,0.0085,1.09,0.0,1.09,1.0985,0.0,1.0985,0.0085,0,0.0085,1.09,0.0,1.09
2019-09-22 05:30:00,1.1445,0.0,1.1445,0.0045000000000000005,0,0.0045000000000000005,1.1400000000000001,0.0,1.1400000000000001,1.1345,0.0,1.1345,0.0045000000000000005,0,0.0045000000000000005,1.13,0.0,1.13
2019-09-22 06:00:00,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2019-09-22 06:30:00,1.274,0.0,1.274,0.004,0,0.004,1.27,0.0,1.27,1.274,0.0,1.274,0.004,0,0.004,1.27,0.0,1.27
2019-09-22 07:00:00,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34
2019-09-22 07:30:00,1.3820000000000001,0.0,1.3820000000000001,0.002,0,0.002,1.38,0.0,1.38,1.3719999999999999,0.0,1.3719999999999999,0.002,0,0.002,1.37,0.0,1.37
2019-09-22 08:00:00,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47
2019-09-22 08:30:00,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49
2019-09-22 09:00:00,1.4905,0.0,1.4905,0.0005,0,0.0005,1.49,0.0,1.49,1.4905,0.0,1.4905,0.0005,0,0.0005,1.49,0.0,1.49
2019-09-22 09:30:00,1.484,0.0,1.484,0.004,0,0.004,1.48,0.0,1.48,1.494,0.0,1.494,0.004,0,0.004,1.49,0.0,1.49
2019-09-22 10:00:00,1.4865,0.0,1.4865,0.006500000000000001,0,0.006500000000000001,1.48,0.0,1.48,1.4765000000000001,0.0,1.4765000000000001,0.006500000000000001,0,0.006500000000000001,1.47,0.0,1.47
2019-09-22 10:30:00,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34
2019-09-22 11:00:00,1.366,0.0,1.366,0.006,0,0.006,1.3599999999999999,0.0,1.3599999999999999,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35
2019-09-22 11:30:00,1.275,0.0,1.275,0.005,0,0.005,1.27,0.0,1.27,1.275,0.0,1.275,0.005,0,0.005,1.27,0.0,1.27
2019-09-22 12:00:00,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21
2019-09-22 12:30:00,1.369,0.0,1.369,0.009000000000000001,0,0.009000000000000001,1.3599999999999999,0.0,1.3599999999999999,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35
2019-09-22 13:00:00,1.2285,0.0,1.2285,0.0085,0,0.0085,1.22,0.0,1.22,1.2285,0.0,1.2285,0.0085,0,0.0085,1.22,0.0,1.22
2019-09-22 13:30:00,1.1965,0.0,1.1965,0.006500000000000001,0,0.006500000000000001,1.19,0.0,1.19,1.1965,0.0,1.1965,0.006500000000000001,0,0.006500000000000001,1.19,0.0,1.19
2019-09-22 14:00:00,1.2245,0.0,1.2245,0.0045000000000000005,0,0.0045000000000000005,1.22,0.0,1.22,1.2245,0.0,1.2245,0.0045000000000000005,0,0.0045000000000000005,1.22,0.0,1.22
2019-09-22 14:30:00,1.284,0.0,1.284,0.004,0,0.004,1.28,0.0,1.28,1.274,0.0,1.274,0.004,0,0.004,1.27,0.0,1.27
2019-09-22 15:00:00,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29
2019-09-22 15:30:00,1.3860000000000001,0.0,1.3860000000000001,0.006,0,0.006,1.38,0.0,1.38,1.376,0.0,1.376,0.006,0,0.006,1.37,0.0,1.37
2019-09-22 16:00:00,1.366,0.0,1.366,0.006,0,0.006,1.3599999999999999,0.0,1.3599999999999999,1.3559999999999999,0.0,1.3559999999999999,0.006,0,0.006,1.35,0.0,1.35
2019-09-22 16:30:00,1.518,0.0,1.518,0.008,0,0.008,1.51,0.0,1.51,1.508,0.0,1.508,0.008,0,0.008,1.5,0.0,1.5
2019-09-22 17:00:00,1.5554999999999999,0.0,1.5554999999999999,0.0055000000000000005,0,0.0055000000000000005,1.55,0.0,1.55,1.5354999999999999,0.0,1.5354999999999999,0.0055000000000000005,0,0.0055000000000000005,1.53,0.0,1.53
2019-09-22 17:30:00,1.573,0.0,1.573,0.003,0,0.003,1.57,0.0,1.57,1.573,0.0,1.573,0.003,0,0.003,1.57,0.0,1.57
2019-09-22 18:00:00,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999,1.6025,0.0,1.6025,0.0025,0,0.0025,1.6,0.0,1.6
2019-09-22 18:30:00,1.675,0.0,1.675,0.005,0,0.005,1.67,0.0,1.67,1.665,0.0,1.665,0.005,0,0.005,1.6600000000000001,0.0,1.6600000000000001
2019-09-22 19:00:00,1.714,0.0,1.714,0.004,0,0.004,1.71,0.0,1.71,1.694,-0.54,1.7779865016,0.004,0,0.004,1.69,-0.54,1.7741758650000001
2019-09-22 19:30:00,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999
2019-09-22 20:00:00,1.6315,0.0,1.6315,0.0015,0,0.0015,1.63,0.0,1.63,1.6215000000000002,0.0,1.6215000000000002,0.0015,0,0.0015,1.62,0.0,1.62
2019-09-22 20:30:00,1.616,0.0,1.616,0.006,0,0.006,1.6099999999999999,0.0,1.6099999999999999,1.6059999999999999,0.0,1.6059999999999999,0.006,0,0.006,1.6,0.0,1.6
2019-09-22 21:00:00,1.5155,0.0,1.5155,0.0055000000000000005,0,0.0055000000000000005,1.51,0.0,1.51,1.4855,-0.54,1.5806043939,0.0055000000000000005,0,0.0055000000000000005,1.48,-0.54,1.5754364475
2019-09-22 21:30:00,1.4809999999999999,0.0,1.4809999999999999,0.001,0,0.001,1.48,0.0,1.48,1.441,-0.54,1.5388570434000002,0.001,0,0.001,1.44,-0.54,1.5379206742
2019-09-22 22:00:00,1.354,0.0,1.354,0.004,0,0.004,1.35,0.0,1.35,1.314,-0.54,1.4206322536,0.004,0,0.004,1.31,-0.54,1.4169333082
2019-09-22 22:30:00,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34,1.292,-0.54,1.4003085374,0.002,0,0.002,1.29,-0.54,1.3984634425
2019-09-22 23:00:00,1.332,0.0,1.332,0.002,0,0.002,1.33,0.0,1.33,1.212,-0.54,1.326854928,0.002,0,0.002,1.21,-0.54,1.3250283016
2019-09-22 23:30:00,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-09-23 00:00:00,1.1105,0.0,1.1105,0.0005,0,0.0005,1.11,0.0,1.11,1.1105,0.0,1.1105,0.0005,0,0.0005,1.11,0.0,1.11
2019-09-23 00:30:00,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09,1.09,-0.54,1.2164292006,0.0,0,0.0,1.09,-0.54,1.2164292006
2019-09-23 01:00:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2019-09-23 01:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-09-23 02:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-23 02:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-23 03:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-09-23 03:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-23 04:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-23 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-23 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-23 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-23 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-23 06:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.28,-0.54,1.3892443989,0.0,0,0.0,1.28,-0.54,1.3892443989
2019-09-23 07:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-09-23 07:30:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.601,-0.54,1.6896156368000002,0.001,0,0.001,1.6,-0.54,1.6886681142
2019-09-23 08:00:00,1.691,0.0,1.691,0.001,0,0.001,1.69,0.0,1.69,1.671,0.0,1.671,0.001,0,0.001,1.67,0.0,1.67
2019-09-23 08:30:00,1.722,0.0,1.722,0.002,0,0.002,1.72,0.0,1.72,1.702,0.0,1.702,0.002,0,0.002,1.7000000000000002,0.0,1.7000000000000002
2019-09-23 09:00:00,1.615,0.0,1.615,0.005,0,0.005,1.6099999999999999,0.0,1.6099999999999999,1.615,0.0,1.615,0.005,0,0.005,1.6099999999999999,0.0,1.6099999999999999
2019-09-23 09:30:00,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999
2019-09-23 10:00:00,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999
2019-09-23 10:30:00,1.6175000000000002,-0.54,1.7052584115,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,-0.54,1.6981460479,2.8675,0.54,2.9179027143000003,0.007500000000000001,0,0.007500000000000001,2.86,0.54,2.9105325973
2019-09-23 11:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,3.2745,0.0,3.2745,0.0145,0,0.0145,3.26,0.0,3.26
2019-09-23 11:30:00,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0,3.304,0.0,3.304,0.014,0,0.014,3.29,0.0,3.29
2019-09-23 12:00:00,0.021500000000000002,0.0,0.021500000000000002,0.021500000000000002,0,0.021500000000000002,0.0,0.0,0.0,3.2215,0.0,3.2215,0.021500000000000002,0,0.021500000000000002,3.2,0.0,3.2
2019-09-23 12:30:00,0.0285,0.0,0.0285,0.0285,0,0.0285,0.0,0.0,0.0,3.2885,0.0,3.2885,0.0285,0,0.0285,3.26,0.0,3.26
2019-09-23 13:00:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0,3.305,0.0,3.305,0.015,0,0.015,3.29,0.0,3.29
2019-09-23 13:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.2505,0.0,3.2505,0.0005,0,0.0005,3.25,0.0,3.25
2019-09-23 14:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.0905,0.0,3.0905,0.0005,0,0.0005,3.09,0.0,3.09
2019-09-23 14:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,3.092,0.0,3.092,0.002,0,0.002,3.09,0.0,3.09
2019-09-23 15:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,3.031,0.0,3.031,0.001,0,0.001,3.03,0.0,3.03
2019-09-23 15:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,2.9705,0.0,2.9705,0.0005,0,0.0005,2.9699999999999998,0.0,2.9699999999999998
2019-09-23 16:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,3.001,0.0,3.001,0.001,0,0.001,3.0,0.0,3.0
2019-09-23 16:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,3.112,0.0,3.112,0.002,0,0.002,3.11,0.0,3.11
2019-09-23 17:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.3105,0.0,3.3105,0.0005,0,0.0005,3.31,0.0,3.31
2019-09-23 17:30:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,3.5825,0.0,3.5825,0.0025,0,0.0025,3.58,0.0,3.58
2019-09-23 18:00:00,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0,3.6435,0.0,3.6435,0.0035,0,0.0035,3.64,0.0,3.64
2019-09-23 18:30:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,3.7245,0.0,3.7245,0.0045000000000000005,0,0.0045000000000000005,3.7199999999999998,0.0,3.7199999999999998
2019-09-23 19:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,3.717,0.0,3.717,0.007,0,0.007,3.71,0.0,3.71
2019-09-23 19:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,3.496,0.0,3.496,0.006,0,0.006,3.49,0.0,3.49
2019-09-23 20:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,3.322,0.0,3.322,0.002,0,0.002,3.32,0.0,3.32
2019-09-23 20:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,3.255,0.0,3.255,0.005,0,0.005,3.25,0.0,3.25
2019-09-23 21:00:00,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0,3.0935,0.0,3.0935,0.0035,0,0.0035,3.09,0.0,3.09
2019-09-23 21:30:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,2.9825,0.0,2.9825,0.0025,0,0.0025,2.98,0.0,2.98
2019-09-23 22:00:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,2.839,0.0,2.839,0.009000000000000001,0,0.009000000000000001,2.83,0.0,2.83
2019-09-23 22:30:00,0.013000000000000001,0.0,0.013000000000000001,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0,2.6630000000000003,0.0,2.6630000000000003,0.013000000000000001,0,0.013000000000000001,2.65,0.0,2.65
2019-09-23 23:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,2.5345,0.0,2.5345,0.0145,0,0.0145,2.52,0.0,2.52
2019-09-23 23:30:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0,2.3609999999999998,0.0,2.3609999999999998,0.011,0,0.011,2.35,0.0,2.35
2019-09-24 00:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,2.2945,0.0,2.2945,0.0145,0,0.0145,2.2800000000000002,0.0,2.2800000000000002
2019-09-24 00:30:00,0.0155,0.0,0.0155,0.0155,0,0.0155,0.0,0.0,0.0,2.3855,0.0,2.3855,0.0155,0,0.0155,2.37,0.0,2.37
2019-09-24 01:00:00,0.0095,0.0,0.0095,0.0095,0,0.0095,0.0,0.0,0.0,2.4195,0.0,2.4195,0.0095,0,0.0095,2.41,0.0,2.41
2019-09-24 01:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,2.775,0.0,2.775,0.005,0,0.005,2.77,0.0,2.77
2019-09-24 02:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,2.794,0.0,2.794,0.004,0,0.004,2.79,0.0,2.79
2019-09-24 02:30:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,2.6855,0.0,2.6855,0.0055000000000000005,0,0.0055000000000000005,2.68,0.0,2.68
2019-09-24 03:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,2.617,0.0,2.617,0.007,0,0.007,2.61,0.0,2.61
2019-09-24 03:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,2.5540000000000003,0.0,2.5540000000000003,0.004,0,0.004,2.55,0.0,2.55
2019-09-24 04:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,2.482,0.0,2.482,0.002,0,0.002,2.48,0.0,2.48
2019-09-24 04:30:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,2.4655,0.0,2.4655,0.0055000000000000005,0,0.0055000000000000005,2.46,0.0,2.46
2019-09-24 05:00:00,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0,2.4135,0.0,2.4135,0.0035,0,0.0035,2.41,0.0,2.41
2019-09-24 05:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,2.417,0.0,2.417,0.007,0,0.007,2.41,0.0,2.41
2019-09-24 06:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,2.521,0.0,2.521,0.001,0,0.001,2.52,0.0,2.52
2019-09-24 06:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,2.732,0.0,2.732,0.002,0,0.002,2.73,0.0,2.73
2019-09-24 07:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,2.955,0.0,2.955,0.005,0,0.005,2.95,0.0,2.95
2019-09-24 07:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,3.202,0.0,3.202,0.002,0,0.002,3.2,0.0,3.2
2019-09-24 08:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.3215,0.0,3.3215,0.0015,0,0.0015,3.32,0.0,3.32
2019-09-24 08:30:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.3615,0.0,3.3615,0.0015,0,0.0015,3.36,0.0,3.36
2019-09-24 09:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,3.155,0.0,3.155,0.005,0,0.005,3.15,0.0,3.15
2019-09-24 09:30:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0,2.961,0.0,2.961,0.011,0,0.011,2.95,0.0,2.95
2019-09-24 10:00:00,0.0155,0.0,0.0155,0.0155,0,0.0155,0.0,0.0,0.0,2.7855,0.0,2.7855,0.0155,0,0.0155,2.77,0.0,2.77
2019-09-24 10:30:00,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0,2.5575,0.0,2.5575,0.0175,0,0.0175,2.54,0.0,2.54
2019-09-24 11:00:00,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0,2.5095,0.0,2.5095,0.0195,0,0.0195,2.49,0.0,2.49
2019-09-24 11:30:00,0.013000000000000001,0.0,0.013000000000000001,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0,2.483,0.0,2.483,0.013000000000000001,0,0.013000000000000001,2.47,0.0,2.47
2019-09-24 12:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,2.3145,0.0,2.3145,0.0145,0,0.0145,2.3,0.0,2.3
2019-09-24 12:30:00,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0,2.4975,0.0,2.4975,0.0175,0,0.0175,2.48,0.0,2.48
2019-09-24 13:00:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,2.356,0.0,2.356,0.016,0,0.016,2.34,0.0,2.34
2019-09-24 13:30:00,0.0155,0.0,0.0155,0.0155,0,0.0155,0.0,0.0,0.0,2.3855,0.0,2.3855,0.0155,0,0.0155,2.37,0.0,2.37
2019-09-24 14:00:00,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0,2.4535,0.0,2.4535,0.0135,0,0.0135,2.44,0.0,2.44
2019-09-24 14:30:00,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0,2.564,0.0,2.564,0.014,0,0.014,2.55,0.0,2.55
2019-09-24 15:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,2.6245000000000003,0.0,2.6245000000000003,0.0145,0,0.0145,2.61,0.0,2.61
2019-09-24 15:30:00,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0,2.6175,0.0,2.6175,0.007500000000000001,0,0.007500000000000001,2.61,0.0,2.61
2019-09-24 16:00:00,0.013000000000000001,0.0,0.013000000000000001,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0,2.713,0.0,2.713,0.013000000000000001,0,0.013000000000000001,2.7,0.0,2.7
2019-09-24 16:30:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,2.9655,0.0,2.9655,0.0055000000000000005,0,0.0055000000000000005,2.96,0.0,2.96
2019-09-24 17:00:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,3.209,0.0,3.209,0.009000000000000001,0,0.009000000000000001,3.2,0.0,3.2
2019-09-24 17:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,3.447,0.0,3.447,0.007,0,0.007,3.44,0.0,3.44
2019-09-24 18:00:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,3.5245,0.0,3.5245,0.0045000000000000005,0,0.0045000000000000005,3.52,0.0,3.52
2019-09-24 18:30:00,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0,3.5975,0.0,3.5975,0.007500000000000001,0,0.007500000000000001,3.59,0.0,3.59
2019-09-24 19:00:00,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0,3.618,0.0,3.618,0.008,0,0.008,3.61,0.0,3.61
2019-09-24 19:30:00,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0,3.5515,0.0,3.5515,0.0115,0,0.0115,3.54,0.0,3.54
2019-09-24 20:00:00,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0,3.4505,0.0,3.4505,0.0105,0,0.0105,3.44,0.0,3.44
2019-09-24 20:30:00,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0,3.3975,0.0,3.3975,0.007500000000000001,0,0.007500000000000001,3.39,0.0,3.39
2019-09-24 21:00:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0,3.22,0.0,3.22,0.01,0,0.01,3.21,0.0,3.21
2019-09-24 21:30:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,3.026,0.0,3.026,0.016,0,0.016,3.01,0.0,3.01
2019-09-24 22:00:00,0.022500000000000003,0.0,0.022500000000000003,0.022500000000000003,0,0.022500000000000003,0.0,0.0,0.0,2.8725,0.0,2.8725,0.022500000000000003,0,0.022500000000000003,2.85,0.0,2.85
2019-09-24 22:30:00,0.022500000000000003,0.0,0.022500000000000003,0.022500000000000003,0,0.022500000000000003,0.0,0.0,0.0,2.8225,0.0,2.8225,0.022500000000000003,0,0.022500000000000003,2.8,0.0,2.8
2019-09-24 23:00:00,0.03,0.0,0.03,0.03,0,0.03,0.0,0.0,0.0,2.61,0.0,2.61,0.03,0,0.03,2.58,0.0,2.58
2019-09-24 23:30:00,0.0285,0.0,0.0285,0.0285,0,0.0285,0.0,0.0,0.0,2.4185,0.0,2.4185,0.0285,0,0.0285,2.39,0.0,2.39
2019-09-25 00:00:00,0.030500000000000003,0.0,0.030500000000000003,0.030500000000000003,0,0.030500000000000003,0.0,0.0,0.0,2.3005,0.0,2.3005,0.030500000000000003,0,0.030500000000000003,2.27,0.0,2.27
2019-09-25 00:30:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0,2.326,0.0,2.326,0.026000000000000002,0,0.026000000000000002,2.3,0.0,2.3
2019-09-25 01:00:00,0.030500000000000003,0.0,0.030500000000000003,0.030500000000000003,0,0.030500000000000003,0.0,0.0,0.0,2.3605,0.0,2.3605,0.030500000000000003,0,0.030500000000000003,2.33,0.0,2.33
2019-09-25 01:30:00,0.029500000000000002,0.0,0.029500000000000002,0.029500000000000002,0,0.029500000000000002,0.0,0.0,0.0,2.7095000000000002,0.0,2.7095000000000002,0.029500000000000002,0,0.029500000000000002,2.68,0.0,2.68
2019-09-25 02:00:00,0.034,0.0,0.034,0.034,0,0.034,0.0,0.0,0.0,2.694,0.0,2.694,0.034,0,0.034,2.66,0.0,2.66
2019-09-25 02:30:00,0.0325,0.0,0.0325,0.0325,0,0.0325,0.0,0.0,0.0,2.6825,0.0,2.6825,0.0325,0,0.0325,2.65,0.0,2.65
2019-09-25 03:00:00,0.032,0.0,0.032,0.032,0,0.032,0.0,0.0,0.0,2.5220000000000002,0.0,2.5220000000000002,0.032,0,0.032,2.49,0.0,2.49
2019-09-25 03:30:00,0.029500000000000002,0.0,0.029500000000000002,0.029500000000000002,0,0.029500000000000002,0.0,0.0,0.0,2.4895,0.0,2.4895,0.029500000000000002,0,0.029500000000000002,2.46,0.0,2.46
2019-09-25 04:00:00,0.029,0.0,0.029,0.029,0,0.029,0.0,0.0,0.0,2.439,0.0,2.439,0.029,0,0.029,2.41,0.0,2.41
2019-09-25 04:30:00,0.0275,0.0,0.0275,0.0275,0,0.0275,0.0,0.0,0.0,2.4075,0.0,2.4075,0.0275,0,0.0275,2.38,0.0,2.38
2019-09-25 05:00:00,0.029,0.0,0.029,0.029,0,0.029,0.0,0.0,0.0,2.329,0.0,2.329,0.029,0,0.029,2.3,0.0,2.3
2019-09-25 05:30:00,0.029500000000000002,0.0,0.029500000000000002,0.029500000000000002,0,0.029500000000000002,0.0,0.0,0.0,2.4195,0.0,2.4195,0.029500000000000002,0,0.029500000000000002,2.39,0.0,2.39
2019-09-25 06:00:00,0.0325,0.0,0.0325,0.0325,0,0.0325,0.0,0.0,0.0,2.5725,0.0,2.5725,0.0325,0,0.0325,2.54,0.0,2.54
2019-09-25 06:30:00,0.026500000000000003,0.0,0.026500000000000003,0.026500000000000003,0,0.026500000000000003,0.0,0.0,0.0,2.7965,0.0,2.7965,0.026500000000000003,0,0.026500000000000003,2.77,0.0,2.77
2019-09-25 07:00:00,0.022500000000000003,0.0,0.022500000000000003,0.022500000000000003,0,0.022500000000000003,0.0,0.0,0.0,3.0225,0.0,3.0225,0.022500000000000003,0,0.022500000000000003,3.0,0.0,3.0
2019-09-25 07:30:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0,3.258,0.0,3.258,0.018000000000000002,0,0.018000000000000002,3.24,0.0,3.24
2019-09-25 08:00:00,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0,3.4095,0.0,3.4095,0.0195,0,0.0195,3.39,0.0,3.39
2019-09-25 08:30:00,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0,3.432,0.0,3.432,0.012,0,0.012,3.42,0.0,3.42
2019-09-25 09:00:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0,3.35,0.0,3.35,0.01,0,0.01,3.34,0.0,3.34
2019-09-25 09:30:00,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0,3.2215,0.0,3.2215,0.0115,0,0.0115,3.21,0.0,3.21
2019-09-25 10:00:00,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0,3.1325,0.0,3.1325,0.0125,0,0.0125,3.12,0.0,3.12
2019-09-25 10:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,3.154,0.0,3.154,0.004,0,0.004,3.15,0.0,3.15
2019-09-25 11:00:00,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0,3.2405,0.0,3.2405,0.0105,0,0.0105,3.23,0.0,3.23
2019-09-25 11:30:00,0.006500000000000001,0.0,0.006500000000000001,0.006500000000000001,0,0.006500000000000001,0.0,0.0,0.0,3.3965,0.0,3.3965,0.006500000000000001,0,0.006500000000000001,3.39,0.0,3.39
2019-09-25 12:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,3.222,0.0,3.222,0.002,0,0.002,3.22,0.0,3.22
2019-09-25 12:30:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.2215,0.0,3.2215,0.0015,0,0.0015,3.22,0.0,3.22
2019-09-25 13:00:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,3.2625,0.0,3.2625,0.0025,0,0.0025,3.26,0.0,3.26
2019-09-25 13:30:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,3.2925,0.0,3.2925,0.0025,0,0.0025,3.29,0.0,3.29
2019-09-25 14:00:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,2.9055,0.0,2.9055,0.0055000000000000005,0,0.0055000000000000005,2.9,0.0,2.9
2019-09-25 14:30:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,2.943,0.0,2.943,0.003,0,0.003,2.94,0.0,2.94
2019-09-25 15:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,2.825,0.0,2.825,0.005,0,0.005,2.8200000000000003,0.0,2.8200000000000003
2019-09-25 15:30:00,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0,2.7335000000000003,0.0,2.7335000000000003,0.0035,0,0.0035,2.73,0.0,2.73
2019-09-25 16:00:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,2.8425000000000002,0.0,2.8425000000000002,0.0025,0,0.0025,2.84,0.0,2.84
2019-09-25 16:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,3.081,0.0,3.081,0.001,0,0.001,3.08,0.0,3.08
2019-09-25 17:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,3.242,0.0,3.242,0.002,0,0.002,3.24,0.0,3.24
2019-09-25 17:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,3.372,0.0,3.372,0.002,0,0.002,3.37,0.0,3.37
2019-09-25 18:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,3.6109999999999998,0.0,3.6109999999999998,0.001,0,0.001,3.61,0.0,3.61
2019-09-25 18:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.6405000000000003,0.0,3.6405000000000003,0.0005,0,0.0005,3.64,0.0,3.64
2019-09-25 19:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.6215,0.0,3.6215,0.0015,0,0.0015,3.62,0.0,3.62
2019-09-25 19:30:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.5815,0.0,3.5815,0.0015,0,0.0015,3.58,0.0,3.58
2019-09-25 20:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.4915000000000003,0.0,3.4915000000000003,0.0015,0,0.0015,3.49,0.0,3.49
2019-09-25 20:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,3.351,0.0,3.351,0.001,0,0.001,3.35,0.0,3.35
2019-09-25 21:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.1405,0.0,3.1405,0.0005,0,0.0005,3.14,0.0,3.14
2019-09-25 21:30:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.0015,0.0,3.0015,0.0015,0,0.0015,3.0,0.0,3.0
2019-09-25 22:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,2.831,0.0,2.831,0.001,0,0.001,2.83,0.0,2.83
2019-09-25 22:30:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,2.6945,0.0,2.6945,0.0045000000000000005,0,0.0045000000000000005,2.69,0.0,2.69
2019-09-25 23:00:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,2.539,0.0,2.539,0.009000000000000001,0,0.009000000000000001,2.5300000000000002,0.0,2.5300000000000002
2019-09-25 23:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,2.445,0.0,2.445,0.005,0,0.005,2.44,0.0,2.44
2019-09-26 00:00:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0,2.3810000000000002,0.0,2.3810000000000002,0.011,0,0.011,2.37,0.0,2.37
2019-09-26 00:30:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0,2.37,0.0,2.37,0.01,0,0.01,2.36,0.0,2.36
2019-09-26 01:00:00,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0,2.3425000000000002,0.0,2.3425000000000002,0.0125,0,0.0125,2.33,0.0,2.33
2019-09-26 01:30:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0,2.76,0.0,2.76,0.01,0,0.01,2.75,0.0,2.75
2019-09-26 02:00:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,2.799,0.0,2.799,0.009000000000000001,0,0.009000000000000001,2.79,0.0,2.79
2019-09-26 02:30:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0,2.715,0.0,2.715,0.015,0,0.015,2.7,0.0,2.7
2019-09-26 03:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,2.5645,0.0,2.5645,0.0145,0,0.0145,2.55,0.0,2.55
2019-09-26 03:30:00,0.0205,0.0,0.0205,0.0205,0,0.0205,0.0,0.0,0.0,2.4705,0.0,2.4705,0.0205,0,0.0205,2.45,0.0,2.45
2019-09-26 04:00:00,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0,2.4385,0.0,2.4385,0.018500000000000003,0,0.018500000000000003,2.42,0.0,2.42
2019-09-26 04:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,2.3970000000000002,0.0,2.3970000000000002,0.017,0,0.017,2.38,0.0,2.38
2019-09-26 05:00:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,2.3890000000000002,0.0,2.3890000000000002,0.009000000000000001,0,0.009000000000000001,2.38,0.0,2.38
2019-09-26 05:30:00,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0,2.478,0.0,2.478,0.008,0,0.008,2.47,0.0,2.47
2019-09-26 06:00:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0,2.561,0.0,2.561,0.011,0,0.011,2.55,0.0,2.55
2019-09-26 06:30:00,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0,2.7615,0.0,2.7615,0.0115,0,0.0115,2.75,0.0,2.75
2019-09-26 07:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,2.997,0.0,2.997,0.007,0,0.007,2.99,0.0,2.99
2019-09-26 07:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,3.255,0.0,3.255,0.005,0,0.005,3.25,0.0,3.25
2019-09-26 08:00:00,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0,3.2735,0.0,3.2735,0.0135,0,0.0135,3.26,0.0,3.26
2019-09-26 08:30:00,0.0095,0.0,0.0095,0.0095,0,0.0095,0.0,0.0,0.0,3.3195,0.0,3.3195,0.0095,0,0.0095,3.31,0.0,3.31
2019-09-26 09:00:00,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0,3.2075,0.0,3.2075,0.007500000000000001,0,0.007500000000000001,3.2,0.0,3.2
2019-09-26 09:30:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,2.979,0.0,2.979,0.009000000000000001,0,0.009000000000000001,2.9699999999999998,0.0,2.9699999999999998
2019-09-26 10:00:00,0.0085,0.0,0.0085,0.0085,0,0.0085,0.0,0.0,0.0,2.7685,0.0,2.7685,0.0085,0,0.0085,2.76,0.0,2.76
2019-09-26 10:30:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0,2.88,0.0,2.88,0.01,0,0.01,2.87,0.0,2.87
2019-09-26 11:00:00,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0,2.8485,0.0,2.8485,0.018500000000000003,0,0.018500000000000003,2.83,0.0,2.83
2019-09-26 11:30:00,0.0165,0.0,0.0165,0.0165,0,0.0165,0.0,0.0,0.0,2.4665,0.0,2.4665,0.0165,0,0.0165,2.45,0.0,2.45
2019-09-26 12:00:00,0.0205,0.0,0.0205,0.0205,0,0.0205,0.0,0.0,0.0,2.2905,0.0,2.2905,0.0205,0,0.0205,2.27,0.0,2.27
2019-09-26 12:30:00,0.022,0.0,0.022,0.022,0,0.022,0.0,0.0,0.0,2.162,0.0,2.162,0.022,0,0.022,2.14,0.0,2.14
2019-09-26 13:00:00,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0,2.392,0.0,2.392,0.012,0,0.012,2.38,0.0,2.38
2019-09-26 13:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,2.217,0.0,2.217,0.017,0,0.017,2.2,0.0,2.2
2019-09-26 14:00:00,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0,2.289,0.0,2.289,0.019,0,0.019,2.27,0.0,2.27
