Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-26 14:30:00,0.030500000000000003,0.0,0.030500000000000003,0.030500000000000003,0,0.030500000000000003,0.0,0.0,0.0,2.0805,0.0,2.0805,0.030500000000000003,0,0.030500000000000003,2.05,0.0,2.05
2019-09-26 15:00:00,0.029500000000000002,0.0,0.029500000000000002,0.029500000000000002,0,0.029500000000000002,0.0,0.0,0.0,2.0795,0.0,2.0795,0.029500000000000002,0,0.029500000000000002,2.05,0.0,2.05
2019-09-26 15:30:00,0.022,0.0,0.022,0.022,0,0.022,0.0,0.0,0.0,2.252,0.0,2.252,0.022,0,0.022,2.23,0.0,2.23
2019-09-26 16:00:00,0.025,0.0,0.025,0.025,0,0.025,0.0,0.0,0.0,2.315,0.0,2.315,0.025,0,0.025,2.29,0.0,2.29
2019-09-26 16:30:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,2.8045,0.0,2.8045,0.0145,0,0.0145,2.79,0.0,2.79
2019-09-26 17:00:00,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0,2.888,0.0,2.888,0.008,0,0.008,2.88,0.0,2.88
2019-09-26 17:30:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0,3.175,0.0,3.175,0.015,0,0.015,3.16,0.0,3.16
2019-09-26 18:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,3.337,0.0,3.337,0.017,0,0.017,3.32,0.0,3.32
2019-09-26 18:30:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,3.396,0.0,3.396,0.016,0,0.016,3.38,0.0,3.38
2019-09-26 19:00:00,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0,3.424,0.0,3.424,0.014,0,0.014,3.41,0.0,3.41
2019-09-26 19:30:00,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0,3.3635,0.0,3.3635,0.0135,0,0.0135,3.35,0.0,3.35
2019-09-26 20:00:00,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0,3.4205,0.0,3.4205,0.0105,0,0.0105,3.41,0.0,3.41
2019-09-26 20:30:00,0.006500000000000001,0.0,0.006500000000000001,0.006500000000000001,0,0.006500000000000001,0.0,0.0,0.0,3.3064999999999998,0.0,3.3064999999999998,0.006500000000000001,0,0.006500000000000001,3.3,0.0,3.3
2019-09-26 21:00:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,3.1725,0.0,3.1725,0.0025,0,0.0025,3.17,0.0,3.17
2019-09-26 21:30:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0,3.115,0.0,3.115,0.015,0,0.015,3.1,0.0,3.1
2019-09-26 22:00:00,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0,2.8975,0.0,2.8975,0.007500000000000001,0,0.007500000000000001,2.89,0.0,2.89
2019-09-26 22:30:00,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0,2.802,0.0,2.802,0.012,0,0.012,2.79,0.0,2.79
2019-09-26 23:00:00,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0,2.6115,0.0,2.6115,0.0115,0,0.0115,2.6,0.0,2.6
2019-09-26 23:30:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,2.4545,0.0,2.4545,0.0145,0,0.0145,2.44,0.0,2.44
2019-09-27 00:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,2.3645,0.0,2.3645,0.0145,0,0.0145,2.35,0.0,2.35
2019-09-27 00:30:00,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0,2.4125,0.0,2.4125,0.0125,0,0.0125,2.4,0.0,2.4
2019-09-27 01:00:00,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0,2.4314999999999998,0.0,2.4314999999999998,0.0115,0,0.0115,2.42,0.0,2.42
2019-09-27 01:30:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,2.7645,0.0,2.7645,0.0145,0,0.0145,2.75,0.0,2.75
2019-09-27 02:00:00,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0,2.7935,0.0,2.7935,0.0135,0,0.0135,2.7800000000000002,0.0,2.7800000000000002
2019-09-27 02:30:00,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0,2.692,0.0,2.692,0.012,0,0.012,2.68,0.0,2.68
2019-09-27 03:00:00,0.0155,0.0,0.0155,0.0155,0,0.0155,0.0,0.0,0.0,2.5355,0.0,2.5355,0.0155,0,0.0155,2.52,0.0,2.52
2019-09-27 03:30:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0,2.488,0.0,2.488,0.018000000000000002,0,0.018000000000000002,2.47,0.0,2.47
2019-09-27 04:00:00,0.0165,0.0,0.0165,0.0165,0,0.0165,0.0,0.0,0.0,2.4265,0.0,2.4265,0.0165,0,0.0165,2.41,0.0,2.41
2019-09-27 04:30:00,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0,2.4475,0.0,2.4475,0.0175,0,0.0175,2.43,0.0,2.43
2019-09-27 05:00:00,0.021,0.0,0.021,0.021,0,0.021,0.0,0.0,0.0,2.401,0.0,2.401,0.021,0,0.021,2.38,0.0,2.38
2019-09-27 05:30:00,0.0155,0.0,0.0155,0.0155,0,0.0155,0.0,0.0,0.0,2.4755000000000003,0.0,2.4755000000000003,0.0155,0,0.0155,2.46,0.0,2.46
2019-09-27 06:00:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,2.536,0.0,2.536,0.016,0,0.016,2.52,0.0,2.52
2019-09-27 06:30:00,0.0235,0.0,0.0235,0.0235,0,0.0235,0.0,0.0,0.0,2.7935,0.0,2.7935,0.0235,0,0.0235,2.77,0.0,2.77
2019-09-27 07:00:00,0.021500000000000002,0.0,0.021500000000000002,0.021500000000000002,0,0.021500000000000002,0.0,0.0,0.0,3.0115,0.0,3.0115,0.021500000000000002,0,0.021500000000000002,2.99,0.0,2.99
2019-09-27 07:30:00,0.025500000000000002,0.0,0.025500000000000002,0.025500000000000002,0,0.025500000000000002,0.0,0.0,0.0,3.2655,0.0,3.2655,0.025500000000000002,0,0.025500000000000002,3.24,0.0,3.24
2019-09-27 08:00:00,0.0245,0.0,0.0245,0.0245,0,0.0245,0.0,0.0,0.0,3.3045,0.0,3.3045,0.0245,0,0.0245,3.2800000000000002,0.0,3.2800000000000002
2019-09-27 08:30:00,0.022500000000000003,0.0,0.022500000000000003,0.022500000000000003,0,0.022500000000000003,0.0,0.0,0.0,3.2825,0.0,3.2825,0.022500000000000003,0,0.022500000000000003,3.26,0.0,3.26
2019-09-27 09:00:00,0.0245,0.0,0.0245,0.0245,0,0.0245,0.0,0.0,0.0,3.1745,0.0,3.1745,0.0245,0,0.0245,3.15,0.0,3.15
2019-09-27 09:30:00,0.025500000000000002,0.0,0.025500000000000002,0.025500000000000002,0,0.025500000000000002,0.0,0.0,0.0,3.0555,0.0,3.0555,0.025500000000000002,0,0.025500000000000002,3.03,0.0,3.03
2019-09-27 10:00:00,0.021500000000000002,0.0,0.021500000000000002,0.021500000000000002,0,0.021500000000000002,0.0,0.0,0.0,2.9515000000000002,0.0,2.9515000000000002,0.021500000000000002,0,0.021500000000000002,2.93,0.0,2.93
2019-09-27 10:30:00,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0,2.8689999999999998,0.0,2.8689999999999998,0.019,0,0.019,2.85,0.0,2.85
2019-09-27 11:00:00,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0,2.6285,0.0,2.6285,0.018500000000000003,0,0.018500000000000003,2.61,0.0,2.61
2019-09-27 11:30:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0,2.666,0.0,2.666,0.026000000000000002,0,0.026000000000000002,2.64,0.0,2.64
2019-09-27 12:00:00,0.027,0.0,0.027,0.027,0,0.027,0.0,0.0,0.0,2.867,0.0,2.867,0.027,0,0.027,2.84,0.0,2.84
2019-09-27 12:30:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0,2.7560000000000002,0.0,2.7560000000000002,0.026000000000000002,0,0.026000000000000002,2.73,0.0,2.73
2019-09-27 13:00:00,1.0695000000000001,0.0,1.0695000000000001,0.029500000000000002,0,0.029500000000000002,1.04,0.0,1.04,2.0995,0.54,2.1678330771,0.029500000000000002,0,0.029500000000000002,2.07,0.54,2.1392755783
2019-09-27 13:30:00,1.0555,0.0,1.0555,0.035500000000000004,0,0.035500000000000004,1.02,0.0,1.02,1.1255,0.54,1.2483389964,0.035500000000000004,0,0.035500000000000004,1.09,0.54,1.2164292006
2019-09-27 14:00:00,1.1095,0.0,1.1095,0.0395,0,0.0395,1.07,0.0,1.07,1.1295,0.54,1.2519465843,0.0395,0,0.0395,1.09,0.54,1.2164292006
2019-09-27 14:30:00,1.1375,0.0,1.1375,0.0375,0,0.0375,1.1,0.0,1.1,1.1275,0.0,1.1275,0.0375,0,0.0375,1.09,0.0,1.09
2019-09-27 15:00:00,1.1265,0.54,1.2492406694,0.036500000000000005,0,0.036500000000000005,1.09,0.54,1.2164292006,1.1265,0.0,1.1265,0.036500000000000005,0,0.036500000000000005,1.09,0.0,1.09
2019-09-27 15:30:00,1.1425,0.0,1.1425,0.0325,0,0.0325,1.11,0.0,1.11,1.1325,0.0,1.1325,0.0325,0,0.0325,1.1,0.0,1.1
2019-09-27 16:00:00,1.2055,0.0,1.2055,0.035500000000000004,0,0.035500000000000004,1.17,0.0,1.17,1.1955,0.0,1.1955,0.035500000000000004,0,0.035500000000000004,1.16,0.0,1.16
2019-09-27 16:30:00,1.3695,0.0,1.3695,0.029500000000000002,0,0.029500000000000002,1.34,0.0,1.34,1.3695,0.0,1.3695,0.029500000000000002,0,0.029500000000000002,1.34,0.0,1.34
2019-09-27 17:00:00,1.474,0.0,1.474,0.024,0,0.024,1.45,0.0,1.45,1.454,-0.54,1.5510370724,0.024,0,0.024,1.43,-0.54,1.5285614152
2019-09-27 17:30:00,1.605,0.0,1.605,0.025,0,0.025,1.58,0.0,1.58,1.495,-0.54,1.5895360958,0.025,0,0.025,1.47,-0.54,1.5660459762999999
2019-09-27 18:00:00,1.6375000000000002,0.0,1.6375000000000002,0.0175,0,0.0175,1.62,0.0,1.62,1.5474999999999999,-0.54,1.6390107535,0.0175,0,0.0175,1.53,-0.54,1.6224980740000001
2019-09-27 18:30:00,1.6575000000000002,0.0,1.6575000000000002,0.0175,0,0.0175,1.6400000000000001,0.0,1.6400000000000001,1.5875,-0.54,1.6768292251,0.0175,0,0.0175,1.57,-0.54,1.6602710622
2019-09-27 19:00:00,1.6435,0.0,1.6435,0.0135,0,0.0135,1.63,0.0,1.63,1.6335000000000002,0.0,1.6335000000000002,0.0135,0,0.0135,1.62,0.0,1.62
2019-09-27 19:30:00,1.72,0.0,1.72,0.02,0,0.02,1.7000000000000002,0.0,1.7000000000000002,1.7000000000000002,0.0,1.7000000000000002,0.02,0,0.02,1.6800000000000002,0.0,1.6800000000000002
2019-09-27 20:00:00,1.6520000000000001,0.0,1.6520000000000001,0.022,0,0.022,1.63,0.0,1.63,1.6520000000000001,0.0,1.6520000000000001,0.022,0,0.022,1.63,0.0,1.63
2019-09-27 20:30:00,1.6295000000000002,0.0,1.6295000000000002,0.0195,0,0.0195,1.6099999999999999,0.0,1.6099999999999999,1.6195,-0.54,1.7071556022,0.0195,0,0.0195,1.6,-0.54,1.6886681142
2019-09-27 21:00:00,1.569,0.0,1.569,0.019,0,0.019,1.55,0.0,1.55,1.5590000000000002,0.0,1.5590000000000002,0.019,0,0.019,1.54,0.0,1.54
2019-09-27 21:30:00,1.5310000000000001,0.0,1.5310000000000001,0.021,0,0.021,1.51,0.0,1.51,1.471,-0.54,1.566984684,0.021,0,0.021,1.45,-0.54,1.5472879499
2019-09-27 22:00:00,1.4925000000000002,0.0,1.4925000000000002,0.022500000000000003,0,0.022500000000000003,1.47,0.0,1.47,1.3625,-0.54,1.4656078091,0.022500000000000003,0,0.022500000000000003,1.34,-0.54,1.4447145047
2019-09-27 22:30:00,1.3795,0.0,1.3795,0.0195,0,0.0195,1.3599999999999999,0.0,1.3599999999999999,1.3295,-0.54,1.4349809232,0.0195,0,0.0195,1.31,-0.54,1.4169333082
2019-09-27 23:00:00,1.337,0.0,1.337,0.017,0,0.017,1.32,0.0,1.32,1.227,-0.54,1.340570401,0.017,0,0.017,1.21,-0.54,1.3250283016
2019-09-27 23:30:00,1.3135,0.0,1.3135,0.0135,0,0.0135,1.3,0.0,1.3,1.2235,-0.54,1.3373676570000002,0.0135,0,0.0135,1.21,-0.54,1.3250283016
2019-09-28 00:00:00,1.226,0.0,1.226,0.016,0,0.016,1.21,0.0,1.21,1.226,0.0,1.226,0.016,0,0.016,1.21,0.0,1.21
2019-09-28 00:30:00,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21,1.225,0.0,1.225,0.015,0,0.015,1.21,0.0,1.21
2019-09-28 01:00:00,1.178,0.0,1.178,0.018000000000000002,0,0.018000000000000002,1.16,0.0,1.16,1.178,0.0,1.178,0.018000000000000002,0,0.018000000000000002,1.16,0.0,1.16
2019-09-28 01:30:00,1.3565,0.0,1.3565,0.0165,0,0.0165,1.34,0.0,1.34,1.3565,0.0,1.3565,0.0165,0,0.0165,1.34,0.0,1.34
2019-09-28 02:00:00,1.3575,0.0,1.3575,0.0175,0,0.0175,1.34,0.0,1.34,1.3575,0.0,1.3575,0.0175,0,0.0175,1.34,0.0,1.34
2019-09-28 02:30:00,1.3555000000000001,0.0,1.3555000000000001,0.0155,0,0.0155,1.34,0.0,1.34,1.3555000000000001,0.0,1.3555000000000001,0.0155,0,0.0155,1.34,0.0,1.34
2019-09-28 03:00:00,1.234,0.0,1.234,0.014,0,0.014,1.22,0.0,1.22,1.234,0.0,1.234,0.014,0,0.014,1.22,0.0,1.22
2019-09-28 03:30:00,1.2285,0.0,1.2285,0.018500000000000003,0,0.018500000000000003,1.21,0.0,1.21,1.2385,0.0,1.2385,0.018500000000000003,0,0.018500000000000003,1.22,0.0,1.22
2019-09-28 04:00:00,1.231,0.0,1.231,0.021,0,0.021,1.21,0.0,1.21,1.221,0.0,1.221,0.021,0,0.021,1.2,0.0,1.2
2019-09-28 04:30:00,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21,1.217,0.0,1.217,0.017,0,0.017,1.2,0.0,1.2
2019-09-28 05:00:00,1.2065000000000001,0.0,1.2065000000000001,0.0165,0,0.0165,1.19,0.0,1.19,1.2065000000000001,0.0,1.2065000000000001,0.0165,0,0.0165,1.19,0.0,1.19
2019-09-28 05:30:00,1.222,0.0,1.222,0.012,0,0.012,1.21,0.0,1.21,1.212,0.0,1.212,0.012,0,0.012,1.2,0.0,1.2
2019-09-28 06:00:00,1.228,0.0,1.228,0.018000000000000002,0,0.018000000000000002,1.21,0.0,1.21,1.238,0.0,1.238,0.018000000000000002,0,0.018000000000000002,1.22,0.0,1.22
2019-09-28 06:30:00,1.3525,0.0,1.3525,0.0125,0,0.0125,1.34,0.0,1.34,1.3025,-0.54,1.4100022163,0.0125,0,0.0125,1.29,-0.54,1.3984634425
2019-09-28 07:00:00,1.451,0.0,1.451,0.011,0,0.011,1.44,0.0,1.44,1.411,-0.54,1.5108014429,0.011,0,0.011,1.4,-0.54,1.5005332386
2019-09-28 07:30:00,1.4945,0.0,1.4945,0.0045000000000000005,0,0.0045000000000000005,1.49,0.0,1.49,1.4945,0.0,1.4945,0.0045000000000000005,0,0.0045000000000000005,1.49,0.0,1.49
2019-09-28 08:00:00,1.5725,0.0,1.5725,0.0125,0,0.0125,1.56,0.0,1.56,1.5025,-0.54,1.5965920738000001,0.0125,0,0.0125,1.49,-0.54,1.5848343762
2019-09-28 08:30:00,1.5295,0.0,1.5295,0.0095,0,0.0095,1.52,0.0,1.52,1.5195,-0.54,1.612600462,0.0095,0,0.0095,1.51,-0.54,1.603652082
2019-09-28 09:00:00,1.4705,0.0,1.4705,0.0105,0,0.0105,1.46,0.0,1.46,1.4605000000000001,0.0,1.4605000000000001,0.0105,0,0.0105,1.45,0.0,1.45
2019-09-28 09:30:00,1.442,0.0,1.442,0.012,0,0.012,1.43,0.0,1.43,1.412,0.0,1.412,0.012,0,0.012,1.4,0.0,1.4
2019-09-28 10:00:00,1.37,0.0,1.37,0.01,0,0.01,1.3599999999999999,0.0,1.3599999999999999,1.37,0.0,1.37,0.01,0,0.01,1.3599999999999999,0.0,1.3599999999999999
2019-09-28 10:30:00,1.4265,0.0,1.4265,0.006500000000000001,0,0.006500000000000001,1.42,0.0,1.42,1.4265,0.0,1.4265,0.006500000000000001,0,0.006500000000000001,1.42,0.0,1.42
2019-09-28 11:00:00,1.258,0.0,1.258,0.008,0,0.008,1.25,0.0,1.25,1.258,0.0,1.258,0.008,0,0.008,1.25,0.0,1.25
2019-09-28 11:30:00,1.3054999999999999,0.0,1.3054999999999999,0.0055000000000000005,0,0.0055000000000000005,1.3,0.0,1.3,1.2955,0.0,1.2955,0.0055000000000000005,0,0.0055000000000000005,1.29,0.0,1.29
2019-09-28 12:00:00,1.2155,0.0,1.2155,0.0055000000000000005,0,0.0055000000000000005,1.21,0.0,1.21,1.2155,0.0,1.2155,0.0055000000000000005,0,0.0055000000000000005,1.21,0.0,1.21
2019-09-28 12:30:00,1.1045,0.54,1.2294389981,0.0145,0,0.0145,1.09,0.54,1.2164292006,1.1045,0.0,1.1045,0.0145,0,0.0145,1.09,0.0,1.09
2019-09-28 13:00:00,1.0895,0.0,1.0895,0.0195,0,0.0195,1.07,0.0,1.07,1.0895,0.0,1.0895,0.0195,0,0.0195,1.07,0.0,1.07
2019-09-28 13:30:00,1.031,0.0,1.031,0.011,0,0.011,1.02,0.0,1.02,1.031,0.0,1.031,0.011,0,0.011,1.02,0.0,1.02
2019-09-28 14:00:00,1.1285,0.0,1.1285,0.0085,0,0.0085,1.12,0.0,1.12,1.1185,0.0,1.1185,0.0085,0,0.0085,1.11,0.0,1.11
2019-09-28 14:30:00,1.295,0.0,1.295,0.005,0,0.005,1.29,0.0,1.29,1.2850000000000001,0.0,1.2850000000000001,0.005,0,0.005,1.28,0.0,1.28
2019-09-28 15:00:00,1.337,0.0,1.337,0.007,0,0.007,1.33,0.0,1.33,1.327,0.0,1.327,0.007,0,0.007,1.32,0.0,1.32
2019-09-28 15:30:00,1.3815,0.0,1.3815,0.0015,0,0.0015,1.38,0.0,1.38,1.3415,-0.54,1.4461058917,0.0015,0,0.0015,1.34,-0.54,1.4447145047
2019-09-28 16:00:00,1.495,0.0,1.495,0.005,0,0.005,1.49,0.0,1.49,1.405,-0.54,1.5051993223,0.005,0,0.005,1.4,-0.54,1.5005332386
2019-09-28 16:30:00,1.6305,0.0,1.6305,0.0105,0,0.0105,1.62,0.0,1.62,1.5505,-0.54,1.6418435522000001,0.0105,0,0.0105,1.54,-0.54,1.6319313710999999
2019-09-28 17:00:00,1.7535,0.0,1.7535,0.0235,0,0.0235,1.73,0.0,1.73,1.6635,-0.54,1.7489517575,0.0235,0,0.0235,1.6400000000000001,-0.54,1.7266151858
2019-09-28 17:30:00,1.819,0.0,1.819,0.029,0,0.029,1.79,0.0,1.79,1.779,-0.54,1.8591506125000001,0.029,0,0.029,1.75,-0.54,1.8314202139
2019-09-28 18:00:00,1.794,0.0,1.794,0.024,0,0.024,1.77,0.0,1.77,1.784,0.0,1.784,0.024,0,0.024,1.76,0.0,1.76
2019-09-28 18:30:00,1.8010000000000002,0.0,1.8010000000000002,0.021,0,0.021,1.78,0.0,1.78,1.7810000000000001,0.0,1.7810000000000001,0.021,0,0.021,1.76,0.0,1.76
2019-09-28 19:00:00,1.7625000000000002,0.0,1.7625000000000002,0.022500000000000003,0,0.022500000000000003,1.74,0.0,1.74,1.7625000000000002,0.0,1.7625000000000002,0.022500000000000003,0,0.022500000000000003,1.74,0.0,1.74
2019-09-28 19:30:00,1.7555,0.0,1.7555,0.025500000000000002,0,0.025500000000000002,1.73,0.0,1.73,1.7455,-0.54,1.8271207541,0.025500000000000002,0,0.025500000000000002,1.72,-0.54,1.8027756377
2019-09-28 20:00:00,1.67,0.0,1.67,0.03,0,0.03,1.6400000000000001,0.0,1.6400000000000001,1.6600000000000001,0.0,1.6600000000000001,0.03,0,0.03,1.63,0.0,1.63
2019-09-28 20:30:00,1.549,0.0,1.549,0.029,0,0.029,1.52,0.0,1.52,1.5390000000000001,0.0,1.5390000000000001,0.029,0,0.029,1.51,0.0,1.51
2019-09-28 21:00:00,1.5030000000000001,0.0,1.5030000000000001,0.033,0,0.033,1.47,0.0,1.47,1.4929999999999999,-0.54,1.5876551893,0.033,0,0.033,1.46,-0.54,1.5566630978
2019-09-28 21:30:00,1.4405000000000001,0.0,1.4405000000000001,0.030500000000000003,0,0.030500000000000003,1.4100000000000001,0.0,1.4100000000000001,1.4304999999999999,0.0,1.4304999999999999,0.030500000000000003,0,0.030500000000000003,1.4,0.0,1.4
2019-09-28 22:00:00,1.375,0.0,1.375,0.035,0,0.035,1.34,0.0,1.34,1.375,0.0,1.375,0.035,0,0.035,1.34,0.0,1.34
2019-09-28 22:30:00,1.344,0.0,1.344,0.034,0,0.034,1.31,0.0,1.31,1.334,0.0,1.334,0.034,0,0.034,1.3,0.0,1.3
2019-09-28 23:00:00,1.292,0.0,1.292,0.032,0,0.032,1.26,0.0,1.26,1.292,0.0,1.292,0.032,0,0.032,1.26,0.0,1.26
2019-09-28 23:30:00,1.244,0.0,1.244,0.034,0,0.034,1.21,0.0,1.21,1.244,0.0,1.244,0.034,0,0.034,1.21,0.0,1.21
2019-09-29 00:00:00,1.242,0.0,1.242,0.032,0,0.032,1.21,0.0,1.21,1.242,0.0,1.242,0.032,0,0.032,1.21,0.0,1.21
2019-09-29 00:30:00,1.2085,0.0,1.2085,0.0285,0,0.0285,1.18,0.0,1.18,1.2085,0.0,1.2085,0.0285,0,0.0285,1.18,0.0,1.18
2019-09-29 01:00:00,1.201,0.0,1.201,0.031,0,0.031,1.17,0.0,1.17,1.201,0.0,1.201,0.031,0,0.031,1.17,0.0,1.17
2019-09-29 01:30:00,1.3719999999999999,0.0,1.3719999999999999,0.022,0,0.022,1.35,0.0,1.35,1.3719999999999999,0.0,1.3719999999999999,0.022,0,0.022,1.35,0.0,1.35
2019-09-29 02:00:00,1.425,0.0,1.425,0.015,0,0.015,1.4100000000000001,0.0,1.4100000000000001,1.365,-0.54,1.4679322191,0.015,0,0.015,1.35,-0.54,1.4539944979000001
2019-09-29 02:30:00,1.4035,0.0,1.4035,0.0135,0,0.0135,1.3900000000000001,0.0,1.3900000000000001,1.3335,-0.54,1.4386876833,0.0135,0,0.0135,1.32,-0.54,1.4261837189
2019-09-29 03:00:00,1.3475000000000001,0.0,1.3475000000000001,0.0175,0,0.0175,1.33,0.0,1.33,1.2275,-0.54,1.3410280571,0.0175,0,0.0175,1.21,-0.54,1.3250283016
2019-09-29 03:30:00,1.2535,0.0,1.2535,0.0235,0,0.0235,1.23,0.0,1.23,1.2335,0.0,1.2335,0.0235,0,0.0235,1.21,0.0,1.21
2019-09-29 04:00:00,1.2255,0.0,1.2255,0.0155,0,0.0155,1.21,0.0,1.21,1.2255,0.0,1.2255,0.0155,0,0.0155,1.21,0.0,1.21
2019-09-29 04:30:00,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21
2019-09-29 05:00:00,1.229,0.0,1.229,0.019,0,0.019,1.21,0.0,1.21,1.229,0.0,1.229,0.019,0,0.019,1.21,0.0,1.21
2019-09-29 05:30:00,1.2305,0.0,1.2305,0.0205,0,0.0205,1.21,0.0,1.21,1.2305,0.0,1.2305,0.0205,0,0.0205,1.21,0.0,1.21
2019-09-29 06:00:00,1.231,0.0,1.231,0.021,0,0.021,1.21,0.0,1.21,1.231,0.0,1.231,0.021,0,0.021,1.21,0.0,1.21
2019-09-29 06:30:00,1.3255,0.0,1.3255,0.0155,0,0.0155,1.31,0.0,1.31,1.3155000000000001,0.0,1.3155000000000001,0.0155,0,0.0155,1.3,0.0,1.3
2019-09-29 07:00:00,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34,1.343,-0.54,1.4474974957,0.013000000000000001,0,0.013000000000000001,1.33,-0.54,1.4354441821
2019-09-29 07:30:00,1.4315,0.0,1.4315,0.0115,0,0.0115,1.42,0.0,1.42,1.4115,0.0,1.4115,0.0115,0,0.0115,1.4,0.0,1.4
2019-09-29 08:00:00,1.483,0.0,1.483,0.013000000000000001,0,0.013000000000000001,1.47,0.0,1.47,1.463,-0.54,1.559477156,0.013000000000000001,0,0.013000000000000001,1.45,-0.54,1.5472879499
2019-09-29 08:30:00,1.4865,0.0,1.4865,0.0165,0,0.0165,1.47,0.0,1.47,1.4365,-0.54,1.5346440141,0.0165,0,0.0165,1.42,-0.54,1.5192103212
2019-09-29 09:00:00,1.5165000000000002,0.0,1.5165000000000002,0.026500000000000003,0,0.026500000000000003,1.49,0.0,1.49,1.4765000000000001,-0.54,1.5721489274,0.026500000000000003,0,0.026500000000000003,1.45,-0.54,1.5472879499
2019-09-29 09:30:00,1.52,0.0,1.52,0.03,0,0.03,1.49,0.0,1.49,1.5,-0.54,1.5942396307000002,0.03,0,0.03,1.47,-0.54,1.5660459762999999
2019-09-29 10:00:00,1.5275,0.0,1.5275,0.0275,0,0.0275,1.5,0.0,1.5,1.4975,-0.54,1.5918876374000002,0.0275,0,0.0275,1.47,-0.54,1.5660459762999999
2019-09-29 10:30:00,1.572,0.0,1.572,0.032,0,0.032,1.54,0.0,1.54,1.502,-0.54,1.5961215493,0.032,0,0.032,1.47,-0.54,1.5660459762999999
2019-09-29 11:00:00,1.5465,0.0,1.5465,0.036500000000000005,0,0.036500000000000005,1.51,0.0,1.51,1.5065,-0.54,1.6003569133000002,0.036500000000000005,0,0.036500000000000005,1.47,-0.54,1.5660459762999999
2019-09-29 11:30:00,1.4385,0.0,1.4385,0.0385,0,0.0385,1.4,0.0,1.4,1.4285,0.0,1.4285,0.0385,0,0.0385,1.3900000000000001,0.0,1.3900000000000001
2019-09-29 12:00:00,1.418,0.0,1.418,0.038,0,0.038,1.38,0.0,1.38,1.408,0.0,1.408,0.038,0,0.038,1.37,0.0,1.37
2019-09-29 12:30:00,1.4455,0.0,1.4455,0.035500000000000004,0,0.035500000000000004,1.4100000000000001,0.0,1.4100000000000001,1.4355,0.0,1.4355,0.035500000000000004,0,0.035500000000000004,1.4,0.0,1.4
2019-09-29 13:00:00,1.4385,0.0,1.4385,0.0285,0,0.0285,1.4100000000000001,0.0,1.4100000000000001,1.4385,0.0,1.4385,0.0285,0,0.0285,1.4100000000000001,0.0,1.4100000000000001
2019-09-29 13:30:00,1.3245,0.0,1.3245,0.0345,0,0.0345,1.29,0.0,1.29,1.3145,0.0,1.3145,0.0345,0,0.0345,1.28,0.0,1.28
2019-09-29 14:00:00,1.2469999999999999,0.0,1.2469999999999999,0.037,0,0.037,1.21,0.0,1.21,1.2469999999999999,0.0,1.2469999999999999,0.037,0,0.037,1.21,0.0,1.21
2019-09-29 14:30:00,1.1985000000000001,0.0,1.1985000000000001,0.0385,0,0.0385,1.16,0.0,1.16,1.1985000000000001,0.0,1.1985000000000001,0.0385,0,0.0385,1.16,0.0,1.16
2019-09-29 15:00:00,1.1325,0.0,1.1325,0.0425,0,0.0425,1.09,0.0,1.09,1.1325,0.0,1.1325,0.0425,0,0.0425,1.09,0.0,1.09
2019-09-29 15:30:00,1.197,0.0,1.197,0.047,0,0.047,1.15,0.0,1.15,1.187,0.0,1.187,0.047,0,0.047,1.1400000000000001,0.0,1.1400000000000001
2019-09-29 16:00:00,1.1935,0.0,1.1935,0.043500000000000004,0,0.043500000000000004,1.15,0.0,1.15,1.1835,0.0,1.1835,0.043500000000000004,0,0.043500000000000004,1.1400000000000001,0.0,1.1400000000000001
2019-09-29 16:30:00,1.2835,0.0,1.2835,0.043500000000000004,0,0.043500000000000004,1.24,0.0,1.24,1.2835,0.0,1.2835,0.043500000000000004,0,0.043500000000000004,1.24,0.0,1.24
2019-09-29 17:00:00,1.4635,0.0,1.4635,0.0335,0,0.0335,1.43,0.0,1.43,1.4235,-0.54,1.5224822659,0.0335,0,0.0335,1.3900000000000001,-0.54,1.4912075644
2019-09-29 17:30:00,1.626,0.0,1.626,0.026000000000000002,0,0.026000000000000002,1.6,0.0,1.6,1.506,-0.54,1.599886246,0.026000000000000002,0,0.026000000000000002,1.48,-0.54,1.5754364475
2019-09-29 18:00:00,1.617,0.0,1.617,0.017,0,0.017,1.6,0.0,1.6,1.597,-0.54,1.6858259103000002,0.017,0,0.017,1.58,-0.54,1.6697305172
2019-09-29 18:30:00,1.6445,0.0,1.6445,0.0145,0,0.0145,1.63,0.0,1.63,1.6445,0.0,1.6445,0.0145,0,0.0145,1.63,0.0,1.63
2019-09-29 19:00:00,1.7505000000000002,0.0,1.7505000000000002,0.0105,0,0.0105,1.74,0.0,1.74,1.6305,-0.54,1.7175943206,0.0105,0,0.0105,1.62,-0.54,1.7076299365
2019-09-29 19:30:00,1.7570000000000001,0.0,1.7570000000000001,0.007,0,0.007,1.75,0.0,1.75,1.647,-0.54,1.7332654153,0.007,0,0.007,1.6400000000000001,-0.54,1.7266151858
2019-09-29 20:00:00,1.7155,0.0,1.7155,0.0055000000000000005,0,0.0055000000000000005,1.71,0.0,1.71,1.6155,-0.54,1.7033614561000001,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,-0.54,1.6981460479
2019-09-29 20:30:00,1.6655,0.0,1.6655,0.0055000000000000005,0,0.0055000000000000005,1.6600000000000001,0.0,1.6600000000000001,1.6155,-0.54,1.7033614561000001,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,-0.54,1.6981460479
2019-09-29 21:00:00,1.5230000000000001,0.0,1.5230000000000001,0.003,0,0.003,1.52,0.0,1.52,1.5230000000000001,-0.54,1.6158988211,0.003,0,0.003,1.52,-0.54,1.6130716041
2019-09-29 21:30:00,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47,1.465,0.0,1.465,0.005,0,0.005,1.46,0.0,1.46
2019-09-29 22:00:00,1.4325,0.0,1.4325,0.0025,0,0.0025,1.43,0.0,1.43,1.4125,0.0,1.4125,0.0025,0,0.0025,1.4100000000000001,0.0,1.4100000000000001
2019-09-29 22:30:00,1.3405,-0.54,1.4451782762,0.0005,0,0.0005,1.34,-0.54,1.4447145047,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-09-29 23:00:00,1.3105,0.0,1.3105,0.0005,0,0.0005,1.31,0.0,1.31,1.3005,-0.54,1.4081549098,0.0005,0,0.0005,1.3,-0.54,1.4076931484
2019-09-29 23:30:00,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24,1.241,-0.54,1.3533960987,0.001,0,0.001,1.24,-0.54,1.352479205
2019-09-30 00:00:00,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2
2019-09-30 00:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-09-30 01:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2019-09-30 01:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-09-30 02:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-09-30 02:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-09-30 03:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-30 03:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-09-30 04:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-09-30 04:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-30 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-09-30 05:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-09-30 06:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-09-30 06:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-09-30 07:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-09-30 07:30:00,1.63,0.54,1.7171196813,0.0,0,0.0,1.63,0.54,1.7171196813,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-09-30 08:00:00,1.74,0.54,1.8218671740999999,0.0,0,0.0,1.74,0.54,1.8218671740999999,1.67,-0.54,1.7551353224000001,0.0,0,0.0,1.67,-0.54,1.7551353224000001
2019-09-30 08:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-09-30 09:00:00,1.5710000000000002,0.54,1.6612167227999999,0.001,0,0.001,1.57,0.54,1.6602710622,1.561,0.0,1.561,0.001,0,0.001,1.56,0.0,1.56
2019-09-30 09:30:00,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5,1.4915,0.0,1.4915,0.0015,0,0.0015,1.49,0.0,1.49
2019-09-30 10:00:00,1.5434999999999999,0.0,1.5434999999999999,0.0035,0,0.0035,1.54,0.0,1.54,1.5434999999999999,0.0,1.5434999999999999,0.0035,0,0.0035,1.54,0.0,1.54
2019-09-30 10:30:00,1.484,0.0,1.484,0.004,0,0.004,1.48,0.0,1.48,1.484,0.0,1.484,0.004,0,0.004,1.48,0.0,1.48
2019-09-30 11:00:00,1.492,0.0,1.492,0.012,0,0.012,1.48,0.0,1.48,1.492,0.0,1.492,0.012,0,0.012,1.48,0.0,1.48
2019-09-30 11:30:00,1.4985,0.0,1.4985,0.018500000000000003,0,0.018500000000000003,1.48,0.0,1.48,1.4985,0.0,1.4985,0.018500000000000003,0,0.018500000000000003,1.48,0.0,1.48
2019-09-30 12:00:00,1.501,0.0,1.501,0.021,0,0.021,1.48,0.0,1.48,1.501,0.0,1.501,0.021,0,0.021,1.48,0.0,1.48
2019-09-30 12:30:00,1.5335,0.0,1.5335,0.0135,0,0.0135,1.52,0.0,1.52,1.5235,0.0,1.5235,0.0135,0,0.0135,1.51,0.0,1.51
2019-09-30 13:00:00,1.516,0.0,1.516,0.016,0,0.016,1.5,0.0,1.5,1.516,0.0,1.516,0.016,0,0.016,1.5,0.0,1.5
2019-09-30 13:30:00,1.482,0.0,1.482,0.012,0,0.012,1.47,0.0,1.47,1.482,0.0,1.482,0.012,0,0.012,1.47,0.0,1.47
2019-09-30 14:00:00,1.478,0.0,1.478,0.008,0,0.008,1.47,0.0,1.47,1.478,0.0,1.478,0.008,0,0.008,1.47,0.0,1.47
2019-09-30 14:30:00,1.4825,0.0,1.4825,0.0125,0,0.0125,1.47,0.0,1.47,1.4825,0.0,1.4825,0.0125,0,0.0125,1.47,0.0,1.47
2019-09-30 15:00:00,1.487,0.0,1.487,0.017,0,0.017,1.47,0.0,1.47,1.487,0.0,1.487,0.017,0,0.017,1.47,0.0,1.47
2019-09-30 15:30:00,1.517,0.0,1.517,0.017,0,0.017,1.5,0.0,1.5,1.517,0.0,1.517,0.017,0,0.017,1.5,0.0,1.5
2019-09-30 16:00:00,1.5585,0.0,1.5585,0.018500000000000003,0,0.018500000000000003,1.54,0.0,1.54,1.5485,0.0,1.5485,0.018500000000000003,0,0.018500000000000003,1.53,0.0,1.53
2019-09-30 16:30:00,1.673,0.0,1.673,0.023,0,0.023,1.65,0.0,1.65,1.663,0.0,1.663,0.023,0,0.023,1.6400000000000001,0.0,1.6400000000000001
2019-09-30 17:00:00,1.784,0.0,1.784,0.024,0,0.024,1.76,0.0,1.76,1.754,-0.54,1.8352427632000001,0.024,0,0.024,1.73,-0.54,1.8123189565
2019-09-30 17:30:00,1.884,0.0,1.884,0.014,0,0.014,1.87,0.0,1.87,1.814,-0.54,1.8926690149,0.014,0,0.014,1.8,-0.54,1.8792551716
2019-09-30 18:00:00,1.8780000000000001,0.0,1.8780000000000001,0.008,0,0.008,1.87,0.0,1.87,1.8780000000000001,0.0,1.8780000000000001,0.008,0,0.008,1.87,0.0,1.87
2019-09-30 18:30:00,1.8745,0.0,1.8745,0.0045000000000000005,0,0.0045000000000000005,1.87,0.0,1.87,1.8745,0.0,1.8745,0.0045000000000000005,0,0.0045000000000000005,1.87,0.0,1.87
2019-09-30 19:00:00,1.833,0.0,1.833,0.003,0,0.003,1.83,0.0,1.83,1.8130000000000002,0.0,1.8130000000000002,0.003,0,0.003,1.81,0.0,1.81
2019-09-30 19:30:00,1.7930000000000001,0.0,1.7930000000000001,0.003,0,0.003,1.79,0.0,1.79,1.783,0.0,1.783,0.003,0,0.003,1.78,0.0,1.78
2019-09-30 20:00:00,1.7125,0.0,1.7125,0.0025,0,0.0025,1.71,0.0,1.71,1.6825,-0.54,1.7670331774,0.0025,0,0.0025,1.6800000000000002,-0.54,1.7646529404
2019-09-30 20:30:00,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999
2019-09-30 21:00:00,1.5745,0.0,1.5745,0.0045000000000000005,0,0.0045000000000000005,1.57,0.0,1.57,1.5745,-0.54,1.6645270348999999,0.0045000000000000005,0,0.0045000000000000005,1.57,-0.54,1.6602710622
2019-09-30 21:30:00,1.484,0.0,1.484,0.004,0,0.004,1.48,0.0,1.48,1.474,-0.54,1.5698012612999999,0.004,0,0.004,1.47,-0.54,1.5660459762999999
2019-09-30 22:00:00,1.424,0.0,1.424,0.004,0,0.004,1.42,0.0,1.42,1.344,-0.54,1.4484253519,0.004,0,0.004,1.34,-0.54,1.4447145047
2019-09-30 22:30:00,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34
2019-09-30 23:00:00,1.301,0.0,1.301,0.011,0,0.011,1.29,0.0,1.29,1.301,-0.54,1.4086166973,0.011,0,0.011,1.29,-0.54,1.3984634425
2019-09-30 23:30:00,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21,1.2085,0.0,1.2085,0.0085,0,0.0085,1.2,0.0,1.2
2019-10-01 00:00:00,1.139,0.0,1.139,0.009000000000000001,0,0.009000000000000001,1.13,0.0,1.13,1.129,0.0,1.129,0.009000000000000001,0,0.009000000000000001,1.12,0.0,1.12
2019-10-01 00:30:00,1.1615,0.0,1.1615,0.0115,0,0.0115,1.15,0.0,1.15,1.1515,0.0,1.1515,0.0115,0,0.0115,1.1400000000000001,0.0,1.1400000000000001
2019-10-01 01:00:00,1.1615,0.0,1.1615,0.0115,0,0.0115,1.15,0.0,1.15,1.1515,0.0,1.1515,0.0115,0,0.0115,1.1400000000000001,0.0,1.1400000000000001
2019-10-01 01:30:00,1.3715,0.0,1.3715,0.0115,0,0.0115,1.3599999999999999,0.0,1.3599999999999999,1.3615,0.0,1.3615,0.0115,0,0.0115,1.35,0.0,1.35
2019-10-01 02:00:00,1.441,0.0,1.441,0.011,0,0.011,1.43,0.0,1.43,1.411,0.0,1.411,0.011,0,0.011,1.4,0.0,1.4
2019-10-01 02:30:00,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34
2019-10-01 03:00:00,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34
2019-10-01 03:30:00,1.2385,0.0,1.2385,0.0085,0,0.0085,1.23,0.0,1.23,1.2385,0.0,1.2385,0.0085,0,0.0085,1.23,0.0,1.23
2019-10-01 04:00:00,1.242,0.0,1.242,0.012,0,0.012,1.23,0.0,1.23,1.242,0.0,1.242,0.012,0,0.012,1.23,0.0,1.23
2019-10-01 04:30:00,1.2335,0.0,1.2335,0.0135,0,0.0135,1.22,0.0,1.22,1.2335,0.0,1.2335,0.0135,0,0.0135,1.22,0.0,1.22
2019-10-01 05:00:00,1.216,0.0,1.216,0.016,0,0.016,1.2,0.0,1.2,1.216,0.0,1.216,0.016,0,0.016,1.2,0.0,1.2
2019-10-01 05:30:00,1.222,0.0,1.222,0.012,0,0.012,1.21,0.0,1.21,1.222,0.0,1.222,0.012,0,0.012,1.21,0.0,1.21
2019-10-01 06:00:00,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23,1.238,-0.54,1.3506457715,0.008,0,0.008,1.23,-0.54,1.3433167906
2019-10-01 06:30:00,1.3695,0.0,1.3695,0.0095,0,0.0095,1.3599999999999999,0.0,1.3599999999999999,1.3495,-0.54,1.4535302714,0.0095,0,0.0095,1.34,-0.54,1.4447145047
2019-10-01 07:00:00,1.471,0.0,1.471,0.011,0,0.011,1.46,0.0,1.46,1.461,-0.54,1.5576010401,0.011,0,0.011,1.45,-0.54,1.5472879499
2019-10-01 07:30:00,1.6695,0.0,1.6695,0.0095,0,0.0095,1.6600000000000001,0.0,1.6600000000000001,1.6095000000000002,-0.54,1.6976720090000001,0.0095,0,0.0095,1.6,-0.54,1.6886681142
2019-10-01 08:00:00,1.6695,0.0,1.6695,0.0095,0,0.0095,1.6600000000000001,0.0,1.6600000000000001,1.6295000000000002,-0.54,1.7166450565,0.0095,0,0.0095,1.62,-0.54,1.7076299365
2019-10-01 08:30:00,1.6255000000000002,0.0,1.6255000000000002,0.0155,0,0.0155,1.6099999999999999,0.0,1.6099999999999999,1.6255000000000002,0.0,1.6255000000000002,0.0155,0,0.0155,1.6099999999999999,0.0,1.6099999999999999
2019-10-01 09:00:00,1.556,0.0,1.556,0.016,0,0.016,1.54,0.0,1.54,1.556,0.0,1.556,0.016,0,0.016,1.54,0.0,1.54
2019-10-01 09:30:00,1.42,0.54,1.5192103212,0.02,0,0.02,1.4,0.54,1.5005332386,1.42,0.0,1.42,0.02,0,0.02,1.4,0.0,1.4
2019-10-01 10:00:00,1.3645,0.0,1.3645,0.0245,0,0.0245,1.34,0.0,1.34,1.3545,0.0,1.3545,0.0245,0,0.0245,1.33,0.0,1.33
2019-10-01 10:30:00,1.26,0.54,1.3708391591,0.03,0,0.03,1.23,0.54,1.3433167906,1.26,0.0,1.26,0.03,0,0.03,1.23,0.0,1.23
2019-10-01 11:00:00,1.19,0.0,1.19,0.03,0,0.03,1.16,0.0,1.16,1.19,0.0,1.19,0.03,0,0.03,1.16,0.0,1.16
2019-10-01 11:30:00,1.1715,0.0,1.1715,0.0315,0,0.0315,1.1400000000000001,0.0,1.1400000000000001,1.1715,0.0,1.1715,0.0315,0,0.0315,1.1400000000000001,0.0,1.1400000000000001
2019-10-01 12:00:00,1.348,0.0,1.348,0.028,0,0.028,1.32,0.0,1.32,1.348,0.0,1.348,0.028,0,0.028,1.32,0.0,1.32
2019-10-01 12:30:00,1.317,0.0,1.317,0.027,0,0.027,1.29,0.0,1.29,1.307,0.0,1.307,0.027,0,0.027,1.28,0.0,1.28
2019-10-01 13:00:00,1.2405,0.0,1.2405,0.030500000000000003,0,0.030500000000000003,1.21,0.0,1.21,1.2405,0.0,1.2405,0.030500000000000003,0,0.030500000000000003,1.21,0.0,1.21
2019-10-01 13:30:00,1.287,0.0,1.287,0.027,0,0.027,1.26,0.0,1.26,1.287,0.0,1.287,0.027,0,0.027,1.26,0.0,1.26
2019-10-01 14:00:00,1.2275,0.0,1.2275,0.0275,0,0.0275,1.2,0.0,1.2,1.2275,0.0,1.2275,0.0275,0,0.0275,1.2,0.0,1.2
2019-10-01 14:30:00,1.2795,0.54,1.3887837305000001,0.0195,0,0.0195,1.26,0.54,1.3708391591,1.2295,0.0,1.2295,0.0195,0,0.0195,1.21,0.0,1.21
2019-10-01 15:00:00,1.231,0.0,1.231,0.021,0,0.021,1.21,0.0,1.21,1.231,0.0,1.231,0.021,0,0.021,1.21,0.0,1.21
2019-10-01 15:30:00,1.2365,0.54,1.3492710069,0.026500000000000003,0,0.026500000000000003,1.21,0.54,1.3250283016,1.2365,0.0,1.2365,0.026500000000000003,0,0.026500000000000003,1.21,0.0,1.21
2019-10-01 16:00:00,1.3535,0.0,1.3535,0.0235,0,0.0235,1.33,0.0,1.33,1.3335,0.0,1.3335,0.0235,0,0.0235,1.31,0.0,1.31
2019-10-01 16:30:00,1.4975,0.0,1.4975,0.0275,0,0.0275,1.47,0.0,1.47,1.3875,0.0,1.3875,0.0275,0,0.0275,1.3599999999999999,0.0,1.3599999999999999
2019-10-01 17:00:00,1.653,0.0,1.653,0.023,0,0.023,1.63,0.0,1.63,1.583,-0.54,1.67256958,0.023,0,0.023,1.56,-0.54,1.6508179791000002
2019-10-01 17:30:00,1.8014999999999999,0.0,1.8014999999999999,0.021500000000000002,0,0.021500000000000002,1.78,0.0,1.78,1.7015,-0.54,1.7851336785,0.021500000000000002,0,0.021500000000000002,1.6800000000000002,-0.54,1.7646529404
2019-10-01 18:00:00,1.8275000000000001,0.54,1.9056117784,0.0175,0,0.0175,1.81,0.54,1.8888356202,1.7575,-0.54,1.8385881132000002,0.0175,0,0.0175,1.74,-0.54,1.8218671740999999
2019-10-01 18:30:00,1.883,0.0,1.883,0.013000000000000001,0,0.013000000000000001,1.87,0.0,1.87,1.873,-0.54,1.9492893577000001,0.013000000000000001,0,0.013000000000000001,1.8599999999999999,-0.54,1.936801487
2019-10-01 19:00:00,1.8785,0.0,1.8785,0.0085,0,0.0085,1.87,0.0,1.87,1.8085,-0.54,1.8873982754,0.0085,0,0.0085,1.8,-0.54,1.8792551716
2019-10-01 19:30:00,1.859,0.0,1.859,0.009000000000000001,0,0.009000000000000001,1.85,0.0,1.85,1.799,-0.54,1.8782973673,0.009000000000000001,0,0.009000000000000001,1.79,-0.54,1.8696791169
2019-10-01 20:00:00,1.7455,0.0,1.7455,0.0055000000000000005,0,0.0055000000000000005,1.74,0.0,1.74,1.7455,0.0,1.7455,0.0055000000000000005,0,0.0055000000000000005,1.74,0.0,1.74
2019-10-01 20:30:00,1.6625,0.0,1.6625,0.0025,0,0.0025,1.6600000000000001,0.0,1.6600000000000001,1.6425,0.0,1.6425,0.0025,0,0.0025,1.6400000000000001,0.0,1.6400000000000001
2019-10-01 21:00:00,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6,1.6005,-0.54,1.6891418679,0.0005,0,0.0005,1.6,-0.54,1.6886681142
2019-10-01 21:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-10-01 22:00:00,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47,1.452,-0.54,1.5491623543,0.002,0,0.002,1.45,-0.54,1.5472879499
2019-10-01 22:30:00,1.373,0.0,1.373,0.013000000000000001,0,0.013000000000000001,1.3599999999999999,0.0,1.3599999999999999,1.373,0.0,1.373,0.013000000000000001,0,0.013000000000000001,1.3599999999999999,0.0,1.3599999999999999
2019-10-01 23:00:00,1.3195000000000001,0.0,1.3195000000000001,0.0095,0,0.0095,1.31,0.0,1.31,1.3195000000000001,0.0,1.3195000000000001,0.0095,0,0.0095,1.31,0.0,1.31
2019-10-01 23:30:00,1.2745,0.0,1.2745,0.0045000000000000005,0,0.0045000000000000005,1.27,0.0,1.27,1.2645,0.0,1.2645,0.0045000000000000005,0,0.0045000000000000005,1.26,0.0,1.26
2019-10-02 00:00:00,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21
2019-10-02 00:30:00,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21
2019-10-02 01:00:00,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21
2019-10-02 01:30:00,1.4125,0.0,1.4125,0.0025,0,0.0025,1.4100000000000001,0.0,1.4100000000000001,1.3825,0.0,1.3825,0.0025,0,0.0025,1.38,0.0,1.38
2019-10-02 02:00:00,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47,1.442,-0.54,1.5397934925999999,0.002,0,0.002,1.44,-0.54,1.5379206742
2019-10-02 02:30:00,1.4125,0.0,1.4125,0.0025,0,0.0025,1.4100000000000001,0.0,1.4100000000000001,1.4025,0.0,1.4025,0.0025,0,0.0025,1.4,0.0,1.4
2019-10-02 03:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-02 03:30:00,1.301,0.0,1.301,0.001,0,0.001,1.3,0.0,1.3,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29
2019-10-02 04:00:00,1.3005,0.0,1.3005,0.0005,0,0.0005,1.3,0.0,1.3,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29
2019-10-02 04:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-10-02 05:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-10-02 05:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.29,-0.54,1.3984634425,0.0,0,0.0,1.29,-0.54,1.3984634425
2019-10-02 06:00:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-10-02 06:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.46,-0.54,1.5566630978,0.0,0,0.0,1.46,-0.54,1.5566630978
2019-10-02 07:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.54,-0.54,1.6319313710999999,0.0,0,0.0,1.54,-0.54,1.6319313710999999
2019-10-02 07:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.62,-0.54,1.7076299365,0.0,0,0.0,1.62,-0.54,1.7076299365
2019-10-02 08:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-10-02 08:30:00,1.74,0.54,1.8218671740999999,0.0,0,0.0,1.74,0.54,1.8218671740999999,1.62,-0.54,1.7076299365,0.0,0,0.0,1.62,-0.54,1.7076299365
2019-10-02 09:00:00,1.631,0.54,1.7180689742,0.001,0,0.001,1.63,0.54,1.7171196813,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62
2019-10-02 09:30:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6
2019-10-02 10:00:00,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999,1.6025,0.0,1.6025,0.0025,0,0.0025,1.6,0.0,1.6
2019-10-02 10:30:00,1.5015,0.54,1.5956510427000001,0.0015,0,0.0015,1.5,0.54,1.5942396307000002,1.4915,0.0,1.4915,0.0015,0,0.0015,1.49,0.0,1.49
2019-10-02 11:00:00,1.461,0.0,1.461,0.001,0,0.001,1.46,0.0,1.46,1.461,0.0,1.461,0.001,0,0.001,1.46,0.0,1.46
2019-10-02 11:30:00,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34,1.334,0.0,1.334,0.004,0,0.004,1.33,0.0,1.33
2019-10-02 12:00:00,1.284,0.0,1.284,0.004,0,0.004,1.28,0.0,1.28,1.284,0.0,1.284,0.004,0,0.004,1.28,0.0,1.28
2019-10-02 12:30:00,1.206,0.0,1.206,0.006,0,0.006,1.2,0.0,1.2,1.206,0.0,1.206,0.006,0,0.006,1.2,0.0,1.2
2019-10-02 13:00:00,1.2045,0.0,1.2045,0.0045000000000000005,0,0.0045000000000000005,1.2,0.0,1.2,1.2045,0.0,1.2045,0.0045000000000000005,0,0.0045000000000000005,1.2,0.0,1.2
2019-10-02 13:30:00,1.185,0.0,1.185,0.005,0,0.005,1.18,0.0,1.18,1.185,0.0,1.185,0.005,0,0.005,1.18,0.0,1.18
2019-10-02 14:00:00,1.214,0.0,1.214,0.004,0,0.004,1.21,0.0,1.21,1.214,0.0,1.214,0.004,0,0.004,1.21,0.0,1.21
2019-10-02 14:30:00,1.2845,0.0,1.2845,0.0045000000000000005,0,0.0045000000000000005,1.28,0.0,1.28,1.2845,0.0,1.2845,0.0045000000000000005,0,0.0045000000000000005,1.28,0.0,1.28
2019-10-02 15:00:00,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24
2019-10-02 15:30:00,1.246,0.0,1.246,0.006,0,0.006,1.24,0.0,1.24,1.246,0.0,1.246,0.006,0,0.006,1.24,0.0,1.24
2019-10-02 16:00:00,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21
2019-10-02 16:30:00,1.289,0.0,1.289,0.009000000000000001,0,0.009000000000000001,1.28,0.0,1.28,1.279,0.0,1.279,0.009000000000000001,0,0.009000000000000001,1.27,0.0,1.27
2019-10-02 17:00:00,1.396,0.0,1.396,0.006,0,0.006,1.3900000000000001,0.0,1.3900000000000001,1.376,-0.54,1.4781664318,0.006,0,0.006,1.37,-0.54,1.4725827651
2019-10-02 17:30:00,1.5434999999999999,0.0,1.5434999999999999,0.0035,0,0.0035,1.54,0.0,1.54,1.5135,-0.54,1.6069481168,0.0035,0,0.0035,1.51,-0.54,1.603652082
2019-10-02 18:00:00,1.6315,0.54,1.7185436422,0.0015,0,0.0015,1.63,0.54,1.7171196813,1.6115,-0.54,1.699568254,0.0015,0,0.0015,1.6099999999999999,-0.54,1.6981460479
2019-10-02 18:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-10-02 19:00:00,1.76,0.54,1.840978001,0.0,0,0.0,1.76,0.54,1.840978001,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-10-02 19:30:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-10-02 20:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-10-02 20:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-10-02 21:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-10-02 21:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.5899999999999999,-0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,-0.54,1.6791962363000001
2019-10-02 22:00:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-10-02 22:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.46,-0.54,1.5566630978,0.0,0,0.0,1.46,-0.54,1.5566630978
2019-10-02 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-10-02 23:30:00,1.34,0.54,1.4447145047,0.0,0,0.0,1.34,0.54,1.4447145047,1.26,-0.54,1.3708391591,0.0,0,0.0,1.26,-0.54,1.3708391591
2019-10-03 00:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-10-03 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-03 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-03 01:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-03 02:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-03 02:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-03 03:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-10-03 03:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-03 04:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-10-03 04:30:00,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34,1.3415,-0.54,1.4461058917,0.0015,0,0.0015,1.34,-0.54,1.4447145047
2019-10-03 05:00:00,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29
2019-10-03 05:30:00,1.3425,0.0,1.3425,0.0025,0,0.0025,1.34,0.0,1.34,1.2225,-0.54,1.3364528611,0.0025,0,0.0025,1.22,-0.54,1.3341664064
2019-10-03 06:00:00,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34,1.2469999999999999,-0.54,1.3588999227,0.007,0,0.007,1.24,-0.54,1.352479205
2019-10-03 06:30:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.393,-0.54,1.4940043507,0.003,0,0.003,1.3900000000000001,-0.54,1.4912075644
2019-10-03 07:00:00,1.5325,0.0,1.5325,0.0025,0,0.0025,1.53,0.0,1.53,1.4725000000000001,-0.54,1.5683928876,0.0025,0,0.0025,1.47,-0.54,1.5660459762999999
2019-10-03 07:30:00,1.682,-0.67,1.8105314137000001,0.002,0,0.002,1.6800000000000002,-0.67,1.8086735471000002,1.662,-0.54,1.7475251071,0.002,0,0.002,1.6600000000000001,-0.54,1.7456230979
2019-10-03 08:00:00,1.795,0.0,1.795,0.005,0,0.005,1.79,0.0,1.79,1.775,-0.54,1.8553234219,0.005,0,0.005,1.77,-0.54,1.8505404616
2019-10-03 08:30:00,1.695,0.0,1.695,0.005,0,0.005,1.69,0.0,1.69,1.675,0.0,1.675,0.005,0,0.005,1.67,0.0,1.67
2019-10-03 09:00:00,1.5030000000000001,0.54,1.5970626162000001,0.013000000000000001,0,0.013000000000000001,1.49,0.54,1.5848343762,1.483,-0.54,1.5782550491,0.013000000000000001,0,0.013000000000000001,1.47,-0.54,1.5660459762999999
2019-10-03 09:30:00,1.461,0.0,1.461,0.011,0,0.011,1.45,0.0,1.45,1.461,0.0,1.461,0.011,0,0.011,1.45,0.0,1.45
2019-10-03 10:00:00,1.375,0.0,1.375,0.005,0,0.005,1.37,0.0,1.37,1.365,0.0,1.365,0.005,0,0.005,1.3599999999999999,0.0,1.3599999999999999
2019-10-03 10:30:00,1.4615,0.0,1.4615,0.0015,0,0.0015,1.46,0.0,1.46,1.4615,0.0,1.4615,0.0015,0,0.0015,1.46,0.0,1.46
2019-10-03 11:00:00,1.375,0.54,1.4772355939000001,0.005,0,0.005,1.37,0.54,1.4725827651,1.365,0.0,1.365,0.005,0,0.005,1.3599999999999999,0.0,1.3599999999999999
2019-10-03 11:30:00,1.237,0.0,1.237,0.007,0,0.007,1.23,0.0,1.23,1.237,0.0,1.237,0.007,0,0.007,1.23,0.0,1.23
2019-10-03 12:00:00,1.218,0.0,1.218,0.008,0,0.008,1.21,0.0,1.21,1.208,0.0,1.208,0.008,0,0.008,1.2,0.0,1.2
2019-10-03 12:30:00,1.3425,0.0,1.3425,0.0025,0,0.0025,1.34,0.0,1.34,1.3425,0.0,1.3425,0.0025,0,0.0025,1.34,0.0,1.34
2019-10-03 13:00:00,1.451,0.54,1.5482251128,0.001,0,0.001,1.45,0.54,1.5472879499,1.411,0.0,1.411,0.001,0,0.001,1.4100000000000001,0.0,1.4100000000000001
2019-10-03 13:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-10-03 14:00:00,1.494,0.54,1.5885956062000002,0.004,0,0.004,1.49,0.54,1.5848343762,1.424,0.0,1.424,0.004,0,0.004,1.42,0.0,1.42
2019-10-03 14:30:00,1.5345,0.0,1.5345,0.0145,0,0.0145,1.52,0.0,1.52,1.4745,0.0,1.4745,0.0145,0,0.0145,1.46,0.0,1.46
2019-10-03 15:00:00,1.5365,0.54,1.6286289479,0.0165,0,0.0165,1.52,0.54,1.6130716041,1.4865,-0.53,1.5781578660000002,0.0165,0,0.0165,1.47,-0.53,1.5626259948999999
2019-10-03 15:30:00,1.487,0.0,1.487,0.017,0,0.017,1.47,0.0,1.47,1.487,0.0,1.487,0.017,0,0.017,1.47,0.0,1.47
2019-10-03 16:00:00,1.5055,0.0,1.5055,0.0155,0,0.0155,1.49,0.0,1.49,1.4755,0.0,1.4755,0.0155,0,0.0155,1.46,0.0,1.46
2019-10-03 16:30:00,1.611,0.0,1.611,0.021,0,0.021,1.5899999999999999,0.0,1.5899999999999999,1.601,0.0,1.601,0.021,0,0.021,1.58,0.0,1.58
2019-10-03 17:00:00,1.7375,0.0,1.7375,0.0175,0,0.0175,1.72,0.0,1.72,1.7275,0.0,1.7275,0.0175,0,0.0175,1.71,0.0,1.71
2019-10-03 17:30:00,1.871,0.0,1.871,0.011,0,0.011,1.8599999999999999,0.0,1.8599999999999999,1.861,0.0,1.861,0.011,0,0.011,1.85,0.0,1.85
2019-10-03 18:00:00,1.9275,0.0,1.9275,0.007500000000000001,0,0.007500000000000001,1.92,0.0,1.92,1.9175,0.0,1.9175,0.007500000000000001,0,0.007500000000000001,1.9100000000000001,0.0,1.9100000000000001
2019-10-03 18:30:00,1.9220000000000002,0.0,1.9220000000000002,0.012,0,0.012,1.9100000000000001,0.0,1.9100000000000001,1.912,0.0,1.912,0.012,0,0.012,1.9,0.0,1.9
2019-10-03 19:00:00,1.8695,0.0,1.8695,0.0095,0,0.0095,1.8599999999999999,0.0,1.8599999999999999,1.8595000000000002,0.0,1.8595000000000002,0.0095,0,0.0095,1.85,0.0,1.85
