Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-03 19:30:00,1.865,0.0,1.865,0.005,0,0.005,1.8599999999999999,0.0,1.8599999999999999,1.855,0.0,1.855,0.005,0,0.005,1.85,0.0,1.85
2019-10-03 20:00:00,1.758,0.0,1.758,0.008,0,0.008,1.75,0.0,1.75,1.758,0.0,1.758,0.008,0,0.008,1.75,0.0,1.75
2019-10-03 20:30:00,1.6715,0.0,1.6715,0.021500000000000002,0,0.021500000000000002,1.65,0.0,1.65,1.6615,0.0,1.6615,0.021500000000000002,0,0.021500000000000002,1.6400000000000001,0.0,1.6400000000000001
2019-10-03 21:00:00,1.6165,0.0,1.6165,0.0165,0,0.0165,1.6,0.0,1.6,1.6165,0.0,1.6165,0.0165,0,0.0165,1.6,0.0,1.6
2019-10-03 21:30:00,1.5995,0.0,1.5995,0.0095,0,0.0095,1.5899999999999999,0.0,1.5899999999999999,1.5895000000000001,0.0,1.5895000000000001,0.0095,0,0.0095,1.58,0.0,1.58
2019-10-03 22:00:00,1.4795,0.0,1.4795,0.0095,0,0.0095,1.47,0.0,1.47,1.4795,0.0,1.4795,0.0095,0,0.0095,1.47,0.0,1.47
2019-10-03 22:30:00,1.396,0.0,1.396,0.006,0,0.006,1.3900000000000001,0.0,1.3900000000000001,1.3860000000000001,0.0,1.3860000000000001,0.006,0,0.006,1.38,0.0,1.38
2019-10-03 23:00:00,1.3599999999999999,0.0,1.3599999999999999,0.02,0,0.02,1.34,0.0,1.34,1.3599999999999999,-0.54,1.4632839779,0.02,0,0.02,1.34,-0.54,1.4447145047
2019-10-03 23:30:00,1.2755,0.0,1.2755,0.0155,0,0.0155,1.26,0.0,1.26,1.2655,0.0,1.2655,0.0155,0,0.0155,1.25,0.0,1.25
2019-10-04 00:00:00,1.218,0.0,1.218,0.008,0,0.008,1.21,0.0,1.21,1.208,-0.54,1.3232021765,0.008,0,0.008,1.2,-0.54,1.315902732
2019-10-04 00:30:00,1.226,0.0,1.226,0.016,0,0.016,1.21,0.0,1.21,1.216,0.0,1.216,0.016,0,0.016,1.2,0.0,1.2
2019-10-04 01:00:00,1.2295,0.0,1.2295,0.0195,0,0.0195,1.21,0.0,1.21,1.2295,0.0,1.2295,0.0195,0,0.0195,1.21,0.0,1.21
2019-10-04 01:30:00,1.475,0.0,1.475,0.015,0,0.015,1.46,0.0,1.46,1.475,0.0,1.475,0.015,0,0.015,1.46,0.0,1.46
2019-10-04 02:00:00,1.5005000000000002,0.0,1.5005000000000002,0.0205,0,0.0205,1.48,0.0,1.48,1.5005000000000002,0.0,1.5005000000000002,0.0205,0,0.0205,1.48,0.0,1.48
2019-10-04 02:30:00,1.4775,0.0,1.4775,0.0175,0,0.0175,1.46,0.0,1.46,1.4775,0.0,1.4775,0.0175,0,0.0175,1.46,0.0,1.46
2019-10-04 03:00:00,1.4215,0.0,1.4215,0.021500000000000002,0,0.021500000000000002,1.4,0.0,1.4,1.4115,0.0,1.4115,0.021500000000000002,0,0.021500000000000002,1.3900000000000001,0.0,1.3900000000000001
2019-10-04 03:30:00,1.365,0.0,1.365,0.025,0,0.025,1.34,0.0,1.34,1.365,0.0,1.365,0.025,0,0.025,1.34,0.0,1.34
2019-10-04 04:00:00,1.361,0.0,1.361,0.021,0,0.021,1.34,0.0,1.34,1.361,0.0,1.361,0.021,0,0.021,1.34,0.0,1.34
2019-10-04 04:30:00,1.336,0.0,1.336,0.016,0,0.016,1.32,0.0,1.32,1.306,0.0,1.306,0.016,0,0.016,1.29,0.0,1.29
2019-10-04 05:00:00,1.3445,0.0,1.3445,0.0245,0,0.0245,1.32,0.0,1.32,1.3445,0.0,1.3445,0.0245,0,0.0245,1.32,0.0,1.32
2019-10-04 05:30:00,1.3155000000000001,0.0,1.3155000000000001,0.025500000000000002,0,0.025500000000000002,1.29,0.0,1.29,1.3054999999999999,0.0,1.3054999999999999,0.025500000000000002,0,0.025500000000000002,1.28,0.0,1.28
2019-10-04 06:00:00,1.3805,0.0,1.3805,0.0205,0,0.0205,1.3599999999999999,0.0,1.3599999999999999,1.3605,-0.54,1.4637486977,0.0205,0,0.0205,1.34,-0.54,1.4447145047
2019-10-04 06:30:00,1.4855,0.0,1.4855,0.0155,0,0.0155,1.47,0.0,1.47,1.4555,-0.54,1.5524433162,0.0155,0,0.0155,1.44,-0.54,1.5379206742
2019-10-04 07:00:00,1.5835,0.0,1.5835,0.0135,0,0.0135,1.57,0.0,1.57,1.5235,-0.54,1.6163700845,0.0135,0,0.0135,1.51,-0.54,1.603652082
2019-10-04 07:30:00,1.697,0.0,1.697,0.017,0,0.017,1.6800000000000002,0.0,1.6800000000000002,1.657,-0.54,1.7427704955,0.017,0,0.017,1.6400000000000001,-0.54,1.7266151858
2019-10-04 08:00:00,1.778,0.0,1.778,0.018000000000000002,0,0.018000000000000002,1.76,0.0,1.76,1.728,-0.54,1.8104098983,0.018000000000000002,0,0.018000000000000002,1.71,-0.54,1.7932372961
2019-10-04 08:30:00,1.75,0.0,1.75,0.02,0,0.02,1.73,0.0,1.73,1.73,0.0,1.73,0.02,0,0.02,1.71,0.0,1.71
2019-10-04 09:00:00,1.5945,0.0,1.5945,0.0145,0,0.0145,1.58,0.0,1.58,1.5845,0.0,1.5845,0.0145,0,0.0145,1.57,0.0,1.57
2019-10-04 09:30:00,1.5110000000000001,0.0,1.5110000000000001,0.021,0,0.021,1.49,0.0,1.49,1.501,0.0,1.501,0.021,0,0.021,1.48,0.0,1.48
2019-10-04 10:00:00,1.3835,0.54,1.4851505816000001,0.0135,0,0.0135,1.37,0.54,1.4725827651,1.3735,0.0,1.3735,0.0135,0,0.0135,1.3599999999999999,0.0,1.3599999999999999
2019-10-04 10:30:00,1.3245,0.54,1.430349695,0.0245,0,0.0245,1.3,0.54,1.4076931484,1.3145,0.0,1.3145,0.0245,0,0.0245,1.29,0.0,1.29
2019-10-04 11:00:00,1.279,0.0,1.279,0.029,0,0.029,1.25,0.0,1.25,1.2690000000000001,0.0,1.2690000000000001,0.029,0,0.029,1.24,0.0,1.24
2019-10-04 11:30:00,1.258,0.0,1.258,0.028,0,0.028,1.23,0.0,1.23,1.258,0.0,1.258,0.028,0,0.028,1.23,0.0,1.23
2019-10-04 12:00:00,1.103,0.0,1.103,0.033,0,0.033,1.07,0.0,1.07,1.103,0.0,1.103,0.033,0,0.033,1.07,0.0,1.07
2019-10-04 12:30:00,1.1065,0.0,1.1065,0.036500000000000005,0,0.036500000000000005,1.07,0.0,1.07,1.1065,0.0,1.1065,0.036500000000000005,0,0.036500000000000005,1.07,0.0,1.07
2019-10-04 13:00:00,1.177,0.0,1.177,0.027,0,0.027,1.15,0.0,1.15,1.177,0.0,1.177,0.027,0,0.027,1.15,0.0,1.15
2019-10-04 13:30:00,1.2435,0.0,1.2435,0.0335,0,0.0335,1.21,0.0,1.21,1.2435,0.0,1.2435,0.0335,0,0.0335,1.21,0.0,1.21
2019-10-04 14:00:00,1.2425,0.54,1.3547716597,0.0325,0,0.0325,1.21,0.54,1.3250283016,1.2325,0.0,1.2325,0.0325,0,0.0325,1.2,0.0,1.2
2019-10-04 14:30:00,1.2815,0.54,1.3906265674,0.0315,0,0.0315,1.25,0.54,1.3616534067,1.2315,0.0,1.2315,0.0315,0,0.0315,1.2,0.0,1.2
2019-10-04 15:00:00,1.2425,0.54,1.3547716597,0.0325,0,0.0325,1.21,0.54,1.3250283016,1.1825,0.0,1.1825,0.0325,0,0.0325,1.15,0.0,1.15
2019-10-04 15:30:00,1.2545,0.54,1.3657855798,0.0345,0,0.0345,1.22,0.54,1.3341664064,1.2145000000000001,0.0,1.2145000000000001,0.0345,0,0.0345,1.18,0.0,1.18
2019-10-04 16:00:00,1.2895,0.54,1.3980022353,0.0395,0,0.0395,1.25,0.54,1.3616534067,1.2395,0.0,1.2395,0.0395,0,0.0395,1.2,0.0,1.2
2019-10-04 16:30:00,1.4140000000000001,0.54,1.5136036469,0.044,0,0.044,1.37,0.54,1.4725827651,1.314,0.0,1.314,0.044,0,0.044,1.27,0.0,1.27
2019-10-04 17:00:00,1.5095,0.0,1.5095,0.0395,0,0.0395,1.47,0.0,1.47,1.4395,-0.54,1.5374525196,0.0395,0,0.0395,1.4,-0.54,1.5005332386
2019-10-04 17:30:00,1.6625,0.0,1.6625,0.0325,0,0.0325,1.63,0.0,1.63,1.5725,-0.54,1.6626353327999999,0.0325,0,0.0325,1.54,-0.54,1.6319313710999999
2019-10-04 18:00:00,1.7215,0.0,1.7215,0.0315,0,0.0315,1.69,0.0,1.69,1.6315,-0.54,1.7185436422,0.0315,0,0.0315,1.6,-0.54,1.6886681142
2019-10-04 18:30:00,1.7445,0.0,1.7445,0.0245,0,0.0245,1.72,0.0,1.72,1.6545,-0.54,1.7403937055,0.0245,0,0.0245,1.63,-0.54,1.7171196813
2019-10-04 19:00:00,1.786,0.0,1.786,0.026000000000000002,0,0.026000000000000002,1.76,0.0,1.76,1.706,-0.54,1.7894233708,0.026000000000000002,0,0.026000000000000002,1.6800000000000002,-0.54,1.7646529404
2019-10-04 19:30:00,1.7605,0.0,1.7605,0.0205,0,0.0205,1.74,0.0,1.74,1.6705,-0.54,1.755611076,0.0205,0,0.0205,1.65,-0.54,1.7361163555
2019-10-04 20:00:00,1.6595,0.0,1.6595,0.0195,0,0.0195,1.6400000000000001,0.0,1.6400000000000001,1.6495000000000002,0.0,1.6495000000000002,0.0195,0,0.0195,1.63,0.0,1.63
2019-10-04 20:30:00,1.625,0.0,1.625,0.015,0,0.015,1.6099999999999999,0.0,1.6099999999999999,1.625,0.0,1.625,0.015,0,0.015,1.6099999999999999,0.0,1.6099999999999999
2019-10-04 21:00:00,1.5815000000000001,0.0,1.5815000000000001,0.0115,0,0.0115,1.57,0.0,1.57,1.5715,0.0,1.5715,0.0115,0,0.0115,1.56,0.0,1.56
2019-10-04 21:30:00,1.4929999999999999,0.0,1.4929999999999999,0.013000000000000001,0,0.013000000000000001,1.48,0.0,1.48,1.4929999999999999,0.0,1.4929999999999999,0.013000000000000001,0,0.013000000000000001,1.48,0.0,1.48
2019-10-04 22:00:00,1.444,0.0,1.444,0.014,0,0.014,1.43,0.0,1.43,1.434,0.0,1.434,0.014,0,0.014,1.42,0.0,1.42
2019-10-04 22:30:00,1.3599999999999999,0.0,1.3599999999999999,0.01,0,0.01,1.35,0.0,1.35,1.3599999999999999,0.0,1.3599999999999999,0.01,0,0.01,1.35,0.0,1.35
2019-10-04 23:00:00,1.3345,0.0,1.3345,0.0045000000000000005,0,0.0045000000000000005,1.33,0.0,1.33,1.3245,0.0,1.3245,0.0045000000000000005,0,0.0045000000000000005,1.32,0.0,1.32
2019-10-04 23:30:00,1.2555,0.0,1.2555,0.0055000000000000005,0,0.0055000000000000005,1.25,0.0,1.25,1.2455,-0.54,1.3575235724999999,0.0055000000000000005,0,0.0055000000000000005,1.24,-0.54,1.352479205
2019-10-05 00:00:00,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21
2019-10-05 00:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-10-05 01:00:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-10-05 01:30:00,1.4605000000000001,0.0,1.4605000000000001,0.0005,0,0.0005,1.46,0.0,1.46,1.4105,-0.54,1.5103344828,0.0005,0,0.0005,1.4100000000000001,-0.54,1.5098675439
2019-10-05 02:00:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.4505,-0.54,1.5477565215,0.0005,0,0.0005,1.45,-0.54,1.5472879499
2019-10-05 02:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.4,-0.54,1.5005332386,0.0,0,0.0,1.4,-0.54,1.5005332386
2019-10-05 03:00:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-10-05 03:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-10-05 04:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-05 04:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-10-05 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-05 05:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-10-05 06:00:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-10-05 06:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.35,-0.54,1.4539944979000001,0.0,0,0.0,1.35,-0.54,1.4539944979000001
2019-10-05 07:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.45,-0.54,1.5472879499,0.0,0,0.0,1.45,-0.54,1.5472879499
2019-10-05 07:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.55,-0.54,1.6413713778,0.0,0,0.0,1.55,-0.54,1.6413713778
2019-10-05 08:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-10-05 08:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-10-05 09:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-10-05 09:30:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-10-05 10:00:00,1.451,0.0,1.451,0.001,0,0.001,1.45,0.0,1.45,1.441,0.0,1.441,0.001,0,0.001,1.44,0.0,1.44
2019-10-05 10:30:00,1.432,0.0,1.432,0.002,0,0.002,1.43,0.0,1.43,1.422,0.0,1.422,0.002,0,0.002,1.42,0.0,1.42
2019-10-05 11:00:00,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34
2019-10-05 11:30:00,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34
2019-10-05 12:00:00,1.2850000000000001,0.0,1.2850000000000001,0.005,0,0.005,1.28,0.0,1.28,1.2850000000000001,0.0,1.2850000000000001,0.005,0,0.005,1.28,0.0,1.28
2019-10-05 12:30:00,1.3255,0.0,1.3255,0.0055000000000000005,0,0.0055000000000000005,1.32,0.0,1.32,1.3255,0.0,1.3255,0.0055000000000000005,0,0.0055000000000000005,1.32,0.0,1.32
2019-10-05 13:00:00,1.2365,0.0,1.2365,0.006500000000000001,0,0.006500000000000001,1.23,0.0,1.23,1.2365,0.0,1.2365,0.006500000000000001,0,0.006500000000000001,1.23,0.0,1.23
2019-10-05 13:30:00,1.217,0.0,1.217,0.007,0,0.007,1.21,0.0,1.21,1.217,0.0,1.217,0.007,0,0.007,1.21,0.0,1.21
2019-10-05 14:00:00,1.197,0.0,1.197,0.007,0,0.007,1.19,0.0,1.19,1.197,0.0,1.197,0.007,0,0.007,1.19,0.0,1.19
2019-10-05 14:30:00,1.177,0.0,1.177,0.007,0,0.007,1.17,0.0,1.17,1.177,0.0,1.177,0.007,0,0.007,1.17,0.0,1.17
2019-10-05 15:00:00,1.214,0.0,1.214,0.004,0,0.004,1.21,0.0,1.21,1.214,0.0,1.214,0.004,0,0.004,1.21,0.0,1.21
2019-10-05 15:30:00,1.2725,0.0,1.2725,0.0025,0,0.0025,1.27,0.0,1.27,1.2725,0.0,1.2725,0.0025,0,0.0025,1.27,0.0,1.27
2019-10-05 16:00:00,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34
2019-10-05 16:30:00,1.4005,0.0,1.4005,0.0005,0,0.0005,1.4,0.0,1.4,1.3405,-0.54,1.4451782762,0.0005,0,0.0005,1.34,-0.54,1.4447145047
2019-10-05 17:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.49,-0.54,1.5848343762,0.0,0,0.0,1.49,-0.54,1.5848343762
2019-10-05 17:30:00,1.721,0.0,1.721,0.001,0,0.001,1.72,0.0,1.72,1.7109999999999999,-0.54,1.7941909040000001,0.001,0,0.001,1.71,-0.54,1.7932372961
2019-10-05 18:00:00,1.792,0.0,1.792,0.002,0,0.002,1.79,0.0,1.79,1.712,-0.54,1.7951445624,0.002,0,0.002,1.71,-0.54,1.7932372961
2019-10-05 18:30:00,1.861,0.0,1.861,0.001,0,0.001,1.8599999999999999,0.0,1.8599999999999999,1.741,-0.54,1.8228222622999999,0.001,0,0.001,1.74,-0.54,1.8218671740999999
2019-10-05 19:00:00,1.7855,0.0,1.7855,0.0055000000000000005,0,0.0055000000000000005,1.78,0.0,1.78,1.7055,-0.54,1.7889466873000002,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,-0.54,1.7837040113
2019-10-05 19:30:00,1.8054999999999999,0.0,1.8054999999999999,0.0055000000000000005,0,0.0055000000000000005,1.8,0.0,1.8,1.7455,-0.54,1.8271207541,0.0055000000000000005,0,0.0055000000000000005,1.74,-0.54,1.8218671740999999
2019-10-05 20:00:00,1.658,0.0,1.658,0.008,0,0.008,1.65,0.0,1.65,1.658,0.0,1.658,0.008,0,0.008,1.65,0.0,1.65
2019-10-05 20:30:00,1.5725,0.0,1.5725,0.0125,0,0.0125,1.56,0.0,1.56,1.5625,0.0,1.5625,0.0125,0,0.0125,1.55,0.0,1.55
2019-10-05 21:00:00,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47
2019-10-05 21:30:00,1.436,0.0,1.436,0.006,0,0.006,1.43,0.0,1.43,1.426,0.0,1.426,0.006,0,0.006,1.42,0.0,1.42
2019-10-05 22:00:00,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34
2019-10-05 22:30:00,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34
2019-10-05 23:00:00,1.304,0.0,1.304,0.004,0,0.004,1.3,0.0,1.3,1.294,0.0,1.294,0.004,0,0.004,1.29,0.0,1.29
2019-10-05 23:30:00,1.3005,0.0,1.3005,0.0005,0,0.0005,1.3,0.0,1.3,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29
2019-10-06 00:00:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2019-10-06 00:30:00,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21
2019-10-06 01:00:00,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21
2019-10-06 01:30:00,1.4525000000000001,0.0,1.4525000000000001,0.0125,0,0.0125,1.44,0.0,1.44,1.4525000000000001,0.0,1.4525000000000001,0.0125,0,0.0125,1.44,0.0,1.44
2019-10-06 02:00:00,1.4845000000000002,0.0,1.4845000000000002,0.0145,0,0.0145,1.47,0.0,1.47,1.4645000000000001,0.0,1.4645000000000001,0.0145,0,0.0145,1.45,0.0,1.45
2019-10-06 02:30:00,1.4595,0.0,1.4595,0.0095,0,0.0095,1.45,0.0,1.45,1.4295,0.0,1.4295,0.0095,0,0.0095,1.42,0.0,1.42
2019-10-06 03:00:00,1.389,0.0,1.389,0.009000000000000001,0,0.009000000000000001,1.38,0.0,1.38,1.379,0.0,1.379,0.009000000000000001,0,0.009000000000000001,1.37,0.0,1.37
2019-10-06 03:30:00,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34
2019-10-06 04:00:00,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34,1.333,0.0,1.333,0.003,0,0.003,1.33,0.0,1.33
2019-10-06 04:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-10-06 05:00:00,1.2530000000000001,0.0,1.2530000000000001,0.003,0,0.003,1.25,0.0,1.25,1.233,0.0,1.233,0.003,0,0.003,1.23,0.0,1.23
2019-10-06 05:30:00,1.2515,0.0,1.2515,0.0015,0,0.0015,1.25,0.0,1.25,1.2315,0.0,1.2315,0.0015,0,0.0015,1.23,0.0,1.23
2019-10-06 06:00:00,1.304,0.0,1.304,0.004,0,0.004,1.3,0.0,1.3,1.294,0.0,1.294,0.004,0,0.004,1.29,0.0,1.29
2019-10-06 06:30:00,1.3645,0.0,1.3645,0.0045000000000000005,0,0.0045000000000000005,1.3599999999999999,0.0,1.3599999999999999,1.3545,0.0,1.3545,0.0045000000000000005,0,0.0045000000000000005,1.35,0.0,1.35
2019-10-06 07:00:00,1.4525000000000001,0.0,1.4525000000000001,0.0025,0,0.0025,1.45,0.0,1.45,1.4525000000000001,0.0,1.4525000000000001,0.0025,0,0.0025,1.45,0.0,1.45
2019-10-06 07:30:00,1.5625,0.0,1.5625,0.0025,0,0.0025,1.56,0.0,1.56,1.5525,0.0,1.5525,0.0025,0,0.0025,1.55,0.0,1.55
2019-10-06 08:00:00,1.593,0.0,1.593,0.003,0,0.003,1.5899999999999999,0.0,1.5899999999999999,1.593,0.0,1.593,0.003,0,0.003,1.5899999999999999,0.0,1.5899999999999999
2019-10-06 08:30:00,1.5025,0.0,1.5025,0.0025,0,0.0025,1.5,0.0,1.5,1.4925000000000002,0.0,1.4925000000000002,0.0025,0,0.0025,1.49,0.0,1.49
2019-10-06 09:00:00,1.463,0.0,1.463,0.003,0,0.003,1.46,0.0,1.46,1.453,-0.54,1.5500996742000002,0.003,0,0.003,1.45,-0.54,1.5472879499
2019-10-06 09:30:00,1.4805000000000001,0.0,1.4805000000000001,0.0105,0,0.0105,1.47,0.0,1.47,1.3805,-0.54,1.4823563168,0.0105,0,0.0105,1.37,-0.54,1.4725827651
2019-10-06 10:00:00,1.426,0.0,1.426,0.016,0,0.016,1.4100000000000001,0.0,1.4100000000000001,1.3559999999999999,-0.54,1.4595670591,0.016,0,0.016,1.34,-0.54,1.4447145047
2019-10-06 10:30:00,1.3715,0.0,1.3715,0.021500000000000002,0,0.021500000000000002,1.35,0.0,1.35,1.3615,0.0,1.3615,0.021500000000000002,0,0.021500000000000002,1.34,0.0,1.34
2019-10-06 11:00:00,1.3145,0.0,1.3145,0.0145,0,0.0145,1.3,0.0,1.3,1.2945,0.0,1.2945,0.0145,0,0.0145,1.28,0.0,1.28
2019-10-06 11:30:00,1.275,0.54,1.3846389421,0.015,0,0.015,1.26,0.54,1.3708391591,1.215,0.0,1.215,0.015,0,0.015,1.2,0.0,1.2
2019-10-06 12:00:00,1.166,0.0,1.166,0.026000000000000002,0,0.026000000000000002,1.1400000000000001,0.0,1.1400000000000001,1.166,0.0,1.166,0.026000000000000002,0,0.026000000000000002,1.1400000000000001,0.0,1.1400000000000001
2019-10-06 12:30:00,1.2155,0.0,1.2155,0.0155,0,0.0155,1.2,0.0,1.2,1.2155,0.0,1.2155,0.0155,0,0.0155,1.2,0.0,1.2
2019-10-06 13:00:00,1.157,0.0,1.157,0.017,0,0.017,1.1400000000000001,0.0,1.1400000000000001,1.147,0.0,1.147,0.017,0,0.017,1.13,0.0,1.13
2019-10-06 13:30:00,1.158,0.0,1.158,0.018000000000000002,0,0.018000000000000002,1.1400000000000001,0.0,1.1400000000000001,1.148,0.0,1.148,0.018000000000000002,0,0.018000000000000002,1.13,0.0,1.13
2019-10-06 14:00:00,1.085,0.0,1.085,0.025,0,0.025,1.06,0.0,1.06,1.085,0.0,1.085,0.025,0,0.025,1.06,0.0,1.06
2019-10-06 14:30:00,1.0655000000000001,0.0,1.0655000000000001,0.025500000000000002,0,0.025500000000000002,1.04,0.0,1.04,1.0655000000000001,0.0,1.0655000000000001,0.025500000000000002,0,0.025500000000000002,1.04,0.0,1.04
2019-10-06 15:00:00,1.092,0.0,1.092,0.022,0,0.022,1.07,0.0,1.07,1.092,0.0,1.092,0.022,0,0.022,1.07,0.0,1.07
2019-10-06 15:30:00,1.147,0.0,1.147,0.017,0,0.017,1.13,0.0,1.13,1.147,0.0,1.147,0.017,0,0.017,1.13,0.0,1.13
2019-10-06 16:00:00,1.1715,0.0,1.1715,0.021500000000000002,0,0.021500000000000002,1.15,0.0,1.15,1.1715,0.0,1.1715,0.021500000000000002,0,0.021500000000000002,1.15,0.0,1.15
2019-10-06 16:30:00,1.244,0.0,1.244,0.014,0,0.014,1.23,0.0,1.23,1.244,0.0,1.244,0.014,0,0.014,1.23,0.0,1.23
2019-10-06 17:00:00,1.432,0.0,1.432,0.012,0,0.012,1.42,0.0,1.42,1.342,-0.54,1.4465697356,0.012,0,0.012,1.33,-0.54,1.4354441821
2019-10-06 17:30:00,1.536,0.0,1.536,0.006,0,0.006,1.53,0.0,1.53,1.516,-0.54,1.6093029547,0.006,0,0.006,1.51,-0.54,1.603652082
2019-10-06 18:00:00,1.6115,0.54,1.699568254,0.0015,0,0.0015,1.6099999999999999,0.54,1.6981460479,1.5915,-0.54,1.6806166279,0.0015,0,0.0015,1.5899999999999999,-0.54,1.6791962363000001
2019-10-06 18:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.65,-0.54,1.7361163555,0.0,0,0.0,1.65,-0.54,1.7361163555
2019-10-06 19:00:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-10-06 19:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.67,-0.54,1.7551353224000001,0.0,0,0.0,1.67,-0.54,1.7551353224000001
2019-10-06 20:00:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.62,-0.54,1.7076299365,0.0,0,0.0,1.62,-0.54,1.7076299365
2019-10-06 20:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.56,-0.54,1.6508179791000002,0.0,0,0.0,1.56,-0.54,1.6508179791000002
2019-10-06 21:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-10-06 21:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-06 22:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-10-06 22:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-06 23:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-10-06 23:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-07 00:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2019-10-07 00:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2019-10-07 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-07 01:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-10-07 02:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-07 02:30:00,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47
2019-10-07 03:00:00,1.3635,0.0,1.3635,0.0035,0,0.0035,1.3599999999999999,0.0,1.3599999999999999,1.3635,-0.54,1.4665375038000001,0.0035,0,0.0035,1.3599999999999999,-0.54,1.4632839779
2019-10-07 03:30:00,1.305,0.0,1.305,0.005,0,0.005,1.3,0.0,1.3,1.295,0.0,1.295,0.005,0,0.005,1.29,0.0,1.29
2019-10-07 04:00:00,1.314,0.0,1.314,0.004,0,0.004,1.31,0.0,1.31,1.264,-0.54,1.3745166423000001,0.004,0,0.004,1.26,-0.54,1.3708391591
2019-10-07 04:30:00,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34,1.2145000000000001,-0.54,1.329138913,0.0045000000000000005,0,0.0045000000000000005,1.21,-0.54,1.3250283016
2019-10-07 05:00:00,1.3135,0.0,1.3135,0.0035,0,0.0035,1.31,0.0,1.31,1.2135,-0.54,1.3282252256,0.0035,0,0.0035,1.21,-0.54,1.3250283016
2019-10-07 05:30:00,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34,1.213,-0.54,1.3277684286,0.003,0,0.003,1.21,-0.54,1.3250283016
2019-10-07 06:00:00,1.3679999999999999,0.0,1.3679999999999999,0.008,0,0.008,1.3599999999999999,0.0,1.3599999999999999,1.308,-0.54,1.4150844498000001,0.008,0,0.008,1.3,-0.54,1.4076931484
2019-10-07 06:30:00,1.4615,0.0,1.4615,0.0115,0,0.0115,1.45,0.0,1.45,1.4115,-0.54,1.5112684242,0.0115,0,0.0115,1.4,-0.54,1.5005332386
2019-10-07 07:00:00,1.5310000000000001,0.0,1.5310000000000001,0.011,0,0.011,1.52,0.0,1.52,1.521,-0.54,1.6140139405,0.011,0,0.011,1.51,-0.54,1.603652082
2019-10-07 07:30:00,1.72,0.0,1.72,0.01,0,0.01,1.71,0.0,1.71,1.67,-0.54,1.7551353224000001,0.01,0,0.01,1.6600000000000001,-0.54,1.7456230979
2019-10-07 08:00:00,1.7915,0.0,1.7915,0.0115,0,0.0115,1.78,0.0,1.78,1.7215,-0.54,1.8042068202000001,0.0115,0,0.0115,1.71,-0.54,1.7932372961
2019-10-07 08:30:00,1.76,0.0,1.76,0.01,0,0.01,1.75,0.0,1.75,1.73,0.0,1.73,0.01,0,0.01,1.72,0.0,1.72
2019-10-07 09:00:00,1.637,0.54,1.7237659354,0.017,0,0.017,1.62,0.54,1.7076299365,1.627,0.0,1.627,0.017,0,0.017,1.6099999999999999,0.0,1.6099999999999999
2019-10-07 09:30:00,1.607,0.0,1.607,0.017,0,0.017,1.5899999999999999,0.0,1.5899999999999999,1.577,0.0,1.577,0.017,0,0.017,1.56,0.0,1.56
2019-10-07 10:00:00,1.625,0.0,1.625,0.015,0,0.015,1.6099999999999999,0.0,1.6099999999999999,1.625,0.0,1.625,0.015,0,0.015,1.6099999999999999,0.0,1.6099999999999999
2019-10-07 10:30:00,1.6365,0.0,1.6365,0.006500000000000001,0,0.006500000000000001,1.63,0.0,1.63,1.6265,0.0,1.6265,0.006500000000000001,0,0.006500000000000001,1.62,0.0,1.62
2019-10-07 11:00:00,1.6059999999999999,0.0,1.6059999999999999,0.006,0,0.006,1.6,0.0,1.6,1.596,0.0,1.596,0.006,0,0.006,1.5899999999999999,0.0,1.5899999999999999
2019-10-07 11:30:00,1.605,0.0,1.605,0.005,0,0.005,1.6,0.0,1.6,1.595,0.0,1.595,0.005,0,0.005,1.5899999999999999,0.0,1.5899999999999999
2019-10-07 12:00:00,1.6019999999999999,0.54,1.6905632198,0.002,0,0.002,1.6,0.54,1.6886681142,1.542,0.0,1.542,0.002,0,0.002,1.54,0.0,1.54
2019-10-07 12:30:00,1.603,0.54,1.6915108631,0.003,0,0.003,1.6,0.54,1.6886681142,1.483,0.0,1.483,0.003,0,0.003,1.48,0.0,1.48
2019-10-07 13:00:00,1.5345,0.54,1.6267422199000001,0.0045000000000000005,0,0.0045000000000000005,1.53,0.54,1.6224980740000001,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48
2019-10-07 13:30:00,1.464,0.0,1.464,0.004,0,0.004,1.46,0.0,1.46,1.454,0.0,1.454,0.004,0,0.004,1.45,0.0,1.45
2019-10-07 14:00:00,1.3255,0.0,1.3255,0.0055000000000000005,0,0.0055000000000000005,1.32,0.0,1.32,1.3255,0.0,1.3255,0.0055000000000000005,0,0.0055000000000000005,1.32,0.0,1.32
2019-10-07 14:30:00,1.3825,0.54,1.4842190708,0.0025,0,0.0025,1.38,0.54,1.4818906842000001,1.3425,0.0,1.3425,0.0025,0,0.0025,1.34,0.0,1.34
2019-10-07 15:00:00,1.2655,0.0,1.2655,0.0055000000000000005,0,0.0055000000000000005,1.26,0.0,1.26,1.2655,0.0,1.2655,0.0055000000000000005,0,0.0055000000000000005,1.26,0.0,1.26
2019-10-07 15:30:00,1.2635,0.0,1.2635,0.0035,0,0.0035,1.26,0.0,1.26,1.2635,0.0,1.2635,0.0035,0,0.0035,1.26,0.0,1.26
2019-10-07 16:00:00,1.3325,0.0,1.3325,0.0025,0,0.0025,1.33,0.0,1.33,1.3325,0.0,1.3325,0.0025,0,0.0025,1.33,0.0,1.33
2019-10-07 16:30:00,1.4625,0.0,1.4625,0.0025,0,0.0025,1.46,0.0,1.46,1.4625,-0.54,1.5590080981,0.0025,0,0.0025,1.46,-0.54,1.5566630978
2019-10-07 17:00:00,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63,1.5310000000000001,-0.54,1.6234410984,0.001,0,0.001,1.53,-0.54,1.6224980740000001
2019-10-07 17:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.6400000000000001,-0.54,1.7266151858,0.0,0,0.0,1.6400000000000001,-0.54,1.7266151858
2019-10-07 18:00:00,1.8405,0.0,1.8405,0.0005,0,0.0005,1.8399999999999999,0.0,1.8399999999999999,1.7405,-0.54,1.8223447122,0.0005,0,0.0005,1.74,-0.54,1.8218671740999999
2019-10-07 18:30:00,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75,1.7405,-0.54,1.8223447122,0.0005,0,0.0005,1.74,-0.54,1.8218671740999999
2019-10-07 19:00:00,1.7605,0.0,1.7605,0.0005,0,0.0005,1.76,0.0,1.76,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-10-07 19:30:00,1.7615,0.0,1.7615,0.0015,0,0.0015,1.76,0.0,1.76,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74
2019-10-07 20:00:00,1.682,0.0,1.682,0.002,0,0.002,1.6800000000000002,0.0,1.6800000000000002,1.662,-0.54,1.7475251071,0.002,0,0.002,1.6600000000000001,-0.54,1.7456230979
2019-10-07 20:30:00,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999
2019-10-07 21:00:00,1.561,0.0,1.561,0.001,0,0.001,1.56,0.0,1.56,1.561,0.0,1.561,0.001,0,0.001,1.56,0.0,1.56
2019-10-07 21:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-07 22:00:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.35,-0.54,1.4539944979000001,0.0,0,0.0,1.35,-0.54,1.4539944979000001
2019-10-07 22:30:00,1.3105,0.0,1.3105,0.0005,0,0.0005,1.31,0.0,1.31,1.3105,0.0,1.3105,0.0005,0,0.0005,1.31,0.0,1.31
2019-10-07 23:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-10-07 23:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-08 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-08 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-08 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-08 01:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-10-08 02:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-10-08 02:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-10-08 03:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-08 03:30:00,1.2405,0.0,1.2405,0.0005,0,0.0005,1.24,0.0,1.24,1.2405,0.0,1.2405,0.0005,0,0.0005,1.24,0.0,1.24
2019-10-08 04:00:00,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25
2019-10-08 04:30:00,1.2705,0.0,1.2705,0.0005,0,0.0005,1.27,0.0,1.27,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25
2019-10-08 05:00:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2019-10-08 05:30:00,1.3005,0.0,1.3005,0.0005,0,0.0005,1.3,0.0,1.3,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29
2019-10-08 06:00:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-10-08 06:30:00,1.451,0.0,1.451,0.001,0,0.001,1.45,0.0,1.45,1.381,-0.54,1.4828219718,0.001,0,0.001,1.38,-0.54,1.4818906842000001
2019-10-08 07:00:00,1.592,0.0,1.592,0.002,0,0.002,1.5899999999999999,0.0,1.5899999999999999,1.522,-0.54,1.6149563462,0.002,0,0.002,1.52,-0.54,1.6130716041
2019-10-08 07:30:00,1.6815,0.0,1.6815,0.0015,0,0.0015,1.6800000000000002,0.0,1.6800000000000002,1.6715,-0.54,1.7565626234,0.0015,0,0.0015,1.67,-0.54,1.7551353224000001
2019-10-08 08:00:00,1.782,0.0,1.782,0.002,0,0.002,1.78,0.0,1.78,1.702,-0.54,1.7856102597999999,0.002,0,0.002,1.7000000000000002,-0.54,1.7837040113
2019-10-08 08:30:00,1.6715,0.0,1.6715,0.0015,0,0.0015,1.67,0.0,1.67,1.6215000000000002,-0.54,1.7090530273,0.0015,0,0.0015,1.62,-0.54,1.7076299365
2019-10-08 09:00:00,1.5465,0.0,1.5465,0.006500000000000001,0,0.006500000000000001,1.54,0.0,1.54,1.5465,0.0,1.5465,0.006500000000000001,0,0.006500000000000001,1.54,0.0,1.54
2019-10-08 09:30:00,1.391,0.0,1.391,0.011,0,0.011,1.38,0.0,1.38,1.391,0.0,1.391,0.011,0,0.011,1.38,0.0,1.38
2019-10-08 10:00:00,1.304,0.0,1.304,0.014,0,0.014,1.29,0.0,1.29,1.294,0.0,1.294,0.014,0,0.014,1.28,0.0,1.28
2019-10-08 10:30:00,1.2385,0.0,1.2385,0.018500000000000003,0,0.018500000000000003,1.22,0.0,1.22,1.2285,0.0,1.2285,0.018500000000000003,0,0.018500000000000003,1.21,0.0,1.21
2019-10-08 11:00:00,1.2005,0.0,1.2005,0.0205,0,0.0205,1.18,0.0,1.18,1.1905000000000001,0.0,1.1905000000000001,0.0205,0,0.0205,1.17,0.0,1.17
2019-10-08 11:30:00,1.0485,0.0,1.0485,0.0285,0,0.0285,1.02,0.0,1.02,1.0485,0.0,1.0485,0.0285,0,0.0285,1.02,0.0,1.02
2019-10-08 12:00:00,1.0745,0.0,1.0745,0.0245,0,0.0245,1.05,0.0,1.05,1.0645,0.0,1.0645,0.0245,0,0.0245,1.04,0.0,1.04
2019-10-08 12:30:00,1.074,0.0,1.074,0.034,0,0.034,1.04,0.0,1.04,1.074,0.0,1.074,0.034,0,0.034,1.04,0.0,1.04
2019-10-08 13:00:00,1.1625,0.54,1.2817980535,0.0125,0,0.0125,1.15,0.54,1.2704723531,1.1425,0.0,1.1425,0.0125,0,0.0125,1.13,0.0,1.13
2019-10-08 13:30:00,1.014,0.0,1.014,0.024,0,0.024,0.99,0.0,0.99,1.014,0.0,1.014,0.024,0,0.024,0.99,0.0,0.99
2019-10-08 14:00:00,0.875,0.0,0.875,0.035,0,0.035,0.84,0.0,0.84,0.875,0.0,0.875,0.035,0,0.035,0.84,0.0,0.84
2019-10-08 14:30:00,0.988,0.0,0.988,0.028,0,0.028,0.96,0.0,0.96,0.988,0.0,0.988,0.028,0,0.028,0.96,0.0,0.96
2019-10-08 15:00:00,1.079,0.0,1.079,0.019,0,0.019,1.06,0.0,1.06,1.079,0.0,1.079,0.019,0,0.019,1.06,0.0,1.06
2019-10-08 15:30:00,1.0485,0.0,1.0485,0.0285,0,0.0285,1.02,0.0,1.02,1.0485,0.0,1.0485,0.0285,0,0.0285,1.02,0.0,1.02
2019-10-08 16:00:00,1.2,0.0,1.2,0.03,0,0.03,1.17,0.0,1.17,1.19,0.0,1.19,0.03,0,0.03,1.16,0.0,1.16
2019-10-08 16:30:00,1.2405,0.0,1.2405,0.030500000000000003,0,0.030500000000000003,1.21,0.0,1.21,1.2405,0.0,1.2405,0.030500000000000003,0,0.030500000000000003,1.21,0.0,1.21
2019-10-08 17:00:00,1.449,0.0,1.449,0.029,0,0.029,1.42,0.0,1.42,1.429,-0.54,1.5276259359000002,0.029,0,0.029,1.4,-0.54,1.5005332386
2019-10-08 17:30:00,1.5675,0.0,1.5675,0.0275,0,0.0275,1.54,0.0,1.54,1.4975,-0.54,1.5918876374000002,0.0275,0,0.0275,1.47,-0.54,1.5660459762999999
2019-10-08 18:00:00,1.6995,0.0,1.6995,0.0195,0,0.0195,1.6800000000000002,0.0,1.6800000000000002,1.6195,-0.54,1.7071556022,0.0195,0,0.0195,1.6,-0.54,1.6886681142
2019-10-08 18:30:00,1.811,0.0,1.811,0.021,0,0.021,1.79,0.0,1.79,1.721,-0.54,1.8037297469,0.021,0,0.021,1.7000000000000002,-0.54,1.7837040113
2019-10-08 19:00:00,1.758,0.0,1.758,0.008,0,0.008,1.75,0.0,1.75,1.748,-0.54,1.8295092238000001,0.008,0,0.008,1.74,-0.54,1.8218671740999999
2019-10-08 19:30:00,1.8245,0.0,1.8245,0.0145,0,0.0145,1.81,0.0,1.81,1.8045,0.0,1.8045,0.0145,0,0.0145,1.79,0.0,1.79
2019-10-08 20:00:00,1.74,0.0,1.74,0.01,0,0.01,1.73,0.0,1.73,1.72,-0.54,1.8027756377,0.01,0,0.01,1.71,-0.54,1.7932372961
2019-10-08 20:30:00,1.6345,0.0,1.6345,0.0045000000000000005,0,0.0045000000000000005,1.63,0.0,1.63,1.6245,0.0,1.6245,0.0045000000000000005,0,0.0045000000000000005,1.62,0.0,1.62
2019-10-08 21:00:00,1.5095,0.0,1.5095,0.0095,0,0.0095,1.5,0.0,1.5,1.5095,0.0,1.5095,0.0095,0,0.0095,1.5,0.0,1.5
2019-10-08 21:30:00,1.482,0.0,1.482,0.002,0,0.002,1.48,0.0,1.48,1.482,-0.54,1.5773154409,0.002,0,0.002,1.48,-0.54,1.5754364475
2019-10-08 22:00:00,1.466,0.0,1.466,0.006,0,0.006,1.46,0.0,1.46,1.456,-0.54,1.5529121031000002,0.006,0,0.006,1.45,-0.54,1.5472879499
2019-10-08 22:30:00,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34
2019-10-08 23:00:00,1.293,0.0,1.293,0.013000000000000001,0,0.013000000000000001,1.28,0.0,1.28,1.283,0.0,1.283,0.013000000000000001,0,0.013000000000000001,1.27,0.0,1.27
2019-10-08 23:30:00,1.2255,0.0,1.2255,0.0155,0,0.0155,1.21,0.0,1.21,1.2255,0.0,1.2255,0.0155,0,0.0155,1.21,0.0,1.21
2019-10-09 00:00:00,1.1975,0.0,1.1975,0.007500000000000001,0,0.007500000000000001,1.19,0.0,1.19,1.1975,0.0,1.1975,0.007500000000000001,0,0.007500000000000001,1.19,0.0,1.19
2019-10-09 00:30:00,1.2025000000000001,0.0,1.2025000000000001,0.0125,0,0.0125,1.19,0.0,1.19,1.2025000000000001,0.0,1.2025000000000001,0.0125,0,0.0125,1.19,0.0,1.19
2019-10-09 01:00:00,1.1915,0.0,1.1915,0.0115,0,0.0115,1.18,0.0,1.18,1.1715,0.0,1.1715,0.0115,0,0.0115,1.16,0.0,1.16
2019-10-09 01:30:00,1.404,0.0,1.404,0.014,0,0.014,1.3900000000000001,0.0,1.3900000000000001,1.384,-0.54,1.4856163704,0.014,0,0.014,1.37,-0.54,1.4725827651
2019-10-09 02:00:00,1.4889999999999999,0.0,1.4889999999999999,0.019,0,0.019,1.47,0.0,1.47,1.399,-0.54,1.4996002801000001,0.019,0,0.019,1.38,-0.54,1.4818906842000001
2019-10-09 02:30:00,1.4875,0.0,1.4875,0.0175,0,0.0175,1.47,0.0,1.47,1.3975,-0.54,1.4982010045,0.0175,0,0.0175,1.38,-0.54,1.4818906842000001
2019-10-09 03:00:00,1.404,0.0,1.404,0.024,0,0.024,1.38,0.0,1.38,1.404,0.0,1.404,0.024,0,0.024,1.38,0.0,1.38
2019-10-09 03:30:00,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34
2019-10-09 04:00:00,1.3215,0.0,1.3215,0.0015,0,0.0015,1.32,0.0,1.32,1.3215,0.0,1.3215,0.0015,0,0.0015,1.32,0.0,1.32
2019-10-09 04:30:00,1.309,0.0,1.309,0.009000000000000001,0,0.009000000000000001,1.3,0.0,1.3,1.299,0.0,1.299,0.009000000000000001,0,0.009000000000000001,1.29,0.0,1.29
2019-10-09 05:00:00,1.228,0.0,1.228,0.018000000000000002,0,0.018000000000000002,1.21,0.0,1.21,1.228,0.0,1.228,0.018000000000000002,0,0.018000000000000002,1.21,0.0,1.21
2019-10-09 05:30:00,1.309,0.0,1.309,0.019,0,0.019,1.29,0.0,1.29,1.289,0.0,1.289,0.019,0,0.019,1.27,0.0,1.27
2019-10-09 06:00:00,1.362,0.0,1.362,0.022,0,0.022,1.34,0.0,1.34,1.3519999999999999,0.0,1.3519999999999999,0.022,0,0.022,1.33,0.0,1.33
2019-10-09 06:30:00,1.445,0.0,1.445,0.015,0,0.015,1.43,0.0,1.43,1.385,-0.54,1.4865480147,0.015,0,0.015,1.37,-0.54,1.4725827651
2019-10-09 07:00:00,1.6385,0.0,1.6385,0.0085,0,0.0085,1.63,0.0,1.63,1.5885,-0.54,1.6777759833,0.0085,0,0.0085,1.58,-0.54,1.6697305172
2019-10-09 07:30:00,1.737,0.0,1.737,0.007,0,0.007,1.73,0.0,1.73,1.637,-0.54,1.7237659354,0.007,0,0.007,1.63,-0.54,1.7171196813
2019-10-09 08:00:00,1.7475,0.0,1.7475,0.007500000000000001,0,0.007500000000000001,1.74,0.0,1.74,1.6375000000000002,-0.54,1.7242407749000002,0.007500000000000001,0,0.007500000000000001,1.63,-0.54,1.7171196813
2019-10-09 08:30:00,1.7515,0.0,1.7515,0.0115,0,0.0115,1.74,0.0,1.74,1.6615,-0.54,1.7470495843,0.0115,0,0.0115,1.65,-0.54,1.7361163555
2019-10-09 09:00:00,1.6219999999999999,0.0,1.6219999999999999,0.012,0,0.012,1.6099999999999999,0.0,1.6099999999999999,1.6219999999999999,0.0,1.6219999999999999,0.012,0,0.012,1.6099999999999999,0.0,1.6099999999999999
2019-10-09 09:30:00,1.5655000000000001,0.0,1.5655000000000001,0.0155,0,0.0155,1.55,0.0,1.55,1.5655000000000001,0.0,1.5655000000000001,0.0155,0,0.0155,1.55,0.0,1.55
2019-10-09 10:00:00,1.4195,0.54,1.5187429835000001,0.0195,0,0.0195,1.4,0.54,1.5005332386,1.4095,0.0,1.4095,0.0195,0,0.0195,1.3900000000000001,0.0,1.3900000000000001
2019-10-09 10:30:00,1.34,0.54,1.4447145047,0.03,0,0.03,1.31,0.54,1.4169333082,1.31,0.0,1.31,0.03,0,0.03,1.28,0.0,1.28
2019-10-09 11:00:00,1.258,0.54,1.3690010957,0.038,0,0.038,1.22,0.54,1.3341664064,1.208,0.0,1.208,0.038,0,0.038,1.17,0.0,1.17
2019-10-09 11:30:00,1.1765,0.54,1.2945084975,0.026500000000000003,0,0.026500000000000003,1.15,0.54,1.2704723531,1.1265,0.0,1.1265,0.026500000000000003,0,0.026500000000000003,1.1,0.0,1.1
2019-10-09 12:00:00,1.151,0.54,1.2713775993,0.031,0,0.031,1.12,0.54,1.2433824834,1.101,0.0,1.101,0.031,0,0.031,1.07,0.0,1.07
2019-10-09 12:30:00,1.2355,0.54,1.3483546455,0.025500000000000002,0,0.025500000000000002,1.21,0.54,1.3250283016,1.2155,0.0,1.2155,0.025500000000000002,0,0.025500000000000002,1.19,0.0,1.19
2019-10-09 13:00:00,1.2315,0.54,1.3446903919,0.021500000000000002,0,0.021500000000000002,1.21,0.54,1.3250283016,1.2115,0.0,1.2115,0.021500000000000002,0,0.021500000000000002,1.19,0.0,1.19
2019-10-09 13:30:00,1.0565,0.54,1.1865042141,0.036500000000000005,0,0.036500000000000005,1.02,0.54,1.1541230437,1.0565,0.0,1.0565,0.036500000000000005,0,0.036500000000000005,1.02,0.0,1.02
2019-10-09 14:00:00,1.0915,0.0,1.0915,0.021500000000000002,0,0.021500000000000002,1.07,0.0,1.07,1.0915,0.0,1.0915,0.021500000000000002,0,0.021500000000000002,1.07,0.0,1.07
2019-10-09 14:30:00,1.3715,0.0,1.3715,0.021500000000000002,0,0.021500000000000002,1.35,0.0,1.35,1.3014999999999999,0.0,1.3014999999999999,0.021500000000000002,0,0.021500000000000002,1.28,0.0,1.28
2019-10-09 15:00:00,1.3075,0.54,1.4146222994,0.0175,0,0.0175,1.29,0.54,1.3984634425,1.3075,0.0,1.3075,0.0175,0,0.0175,1.29,0.0,1.29
2019-10-09 15:30:00,1.324,0.0,1.324,0.034,0,0.034,1.29,0.0,1.29,1.324,0.0,1.324,0.034,0,0.034,1.29,0.0,1.29
2019-10-09 16:00:00,1.3795,0.0,1.3795,0.029500000000000002,0,0.029500000000000002,1.35,0.0,1.35,1.3695,0.0,1.3695,0.029500000000000002,0,0.029500000000000002,1.34,0.0,1.34
2019-10-09 16:30:00,1.4635,0.0,1.4635,0.0235,0,0.0235,1.44,0.0,1.44,1.4435,0.0,1.4435,0.0235,0,0.0235,1.42,0.0,1.42
2019-10-09 17:00:00,1.5305,0.0,1.5305,0.030500000000000003,0,0.030500000000000003,1.5,0.0,1.5,1.5205000000000002,0.0,1.5205000000000002,0.030500000000000003,0,0.030500000000000003,1.49,0.0,1.49
2019-10-09 17:30:00,1.712,0.0,1.712,0.022,0,0.022,1.69,0.0,1.69,1.612,-0.54,1.7000423524000001,0.022,0,0.022,1.5899999999999999,-0.54,1.6791962363000001
2019-10-09 18:00:00,1.9220000000000002,0.0,1.9220000000000002,0.022,0,0.022,1.9,0.0,1.9,1.832,-0.54,1.9099277473,0.022,0,0.022,1.81,-0.54,1.8888356202
2019-10-09 18:30:00,1.911,0.0,1.911,0.011,0,0.011,1.9,0.0,1.9,1.841,-0.54,1.9185622221,0.011,0,0.011,1.83,-0.54,1.9080094339
2019-10-09 19:00:00,1.8975,0.0,1.8975,0.0175,0,0.0175,1.88,0.0,1.88,1.7875,-0.54,1.8672857976000001,0.0175,0,0.0175,1.77,-0.54,1.8505404616
2019-10-09 19:30:00,1.899,0.0,1.899,0.019,0,0.019,1.88,0.0,1.88,1.819,-0.54,1.8974617256,0.019,0,0.019,1.8,-0.54,1.8792551716
2019-10-09 20:00:00,1.7405,0.0,1.7405,0.0105,0,0.0105,1.73,0.0,1.73,1.7305000000000001,0.0,1.7305000000000001,0.0105,0,0.0105,1.72,0.0,1.72
2019-10-09 20:30:00,1.6445,0.0,1.6445,0.0145,0,0.0145,1.63,0.0,1.63,1.6445,0.0,1.6445,0.0145,0,0.0145,1.63,0.0,1.63
2019-10-09 21:00:00,1.5899999999999999,0.0,1.5899999999999999,0.01,0,0.01,1.58,0.0,1.58,1.58,0.0,1.58,0.01,0,0.01,1.57,0.0,1.57
2019-10-09 21:30:00,1.5035,0.0,1.5035,0.0135,0,0.0135,1.49,0.0,1.49,1.5035,0.0,1.5035,0.0135,0,0.0135,1.49,0.0,1.49
2019-10-09 22:00:00,1.4809999999999999,0.0,1.4809999999999999,0.011,0,0.011,1.47,0.0,1.47,1.471,-0.54,1.566984684,0.011,0,0.011,1.46,-0.54,1.5566630978
2019-10-09 22:30:00,1.408,0.0,1.408,0.008,0,0.008,1.4,0.0,1.4,1.3980000000000001,0.0,1.3980000000000001,0.008,0,0.008,1.3900000000000001,0.0,1.3900000000000001
2019-10-09 23:00:00,1.3135,0.0,1.3135,0.0135,0,0.0135,1.3,0.0,1.3,1.3135,0.0,1.3135,0.0135,0,0.0135,1.3,0.0,1.3
2019-10-09 23:30:00,1.326,0.0,1.326,0.006,0,0.006,1.32,0.0,1.32,1.246,-0.54,1.3579823268,0.006,0,0.006,1.24,-0.54,1.352479205
2019-10-10 00:00:00,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21,1.2045,-0.54,1.3200076703999999,0.0045000000000000005,0,0.0045000000000000005,1.2,-0.54,1.315902732
2019-10-10 00:30:00,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21,1.203,0.0,1.203,0.003,0,0.003,1.2,0.0,1.2
2019-10-10 01:00:00,1.2165,0.0,1.2165,0.006500000000000001,0,0.006500000000000001,1.21,0.0,1.21,1.2065000000000001,0.0,1.2065000000000001,0.006500000000000001,0,0.006500000000000001,1.2,0.0,1.2
2019-10-10 01:30:00,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45
2019-10-10 02:00:00,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47,1.459,-0.54,1.5557252328,0.009000000000000001,0,0.009000000000000001,1.45,-0.54,1.5472879499
2019-10-10 02:30:00,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47,1.459,-0.54,1.5557252328,0.009000000000000001,0,0.009000000000000001,1.45,-0.54,1.5472879499
2019-10-10 03:00:00,1.443,0.0,1.443,0.003,0,0.003,1.44,0.0,1.44,1.383,-0.54,1.484684815,0.003,0,0.003,1.38,-0.54,1.4818906842000001
2019-10-10 03:30:00,1.357,0.0,1.357,0.007,0,0.007,1.35,0.0,1.35,1.337,-0.54,1.441932384,0.007,0,0.007,1.33,-0.54,1.4354441821
2019-10-10 04:00:00,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34
2019-10-10 04:30:00,1.3475000000000001,0.0,1.3475000000000001,0.007500000000000001,0,0.007500000000000001,1.34,0.0,1.34,1.3275000000000001,0.0,1.3275000000000001,0.007500000000000001,0,0.007500000000000001,1.32,0.0,1.32
2019-10-10 05:00:00,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34,1.323,0.0,1.323,0.003,0,0.003,1.32,0.0,1.32
2019-10-10 05:30:00,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34,1.3245,0.0,1.3245,0.0045000000000000005,0,0.0045000000000000005,1.32,0.0,1.32
2019-10-10 06:00:00,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34,1.3435000000000001,-0.54,1.4479614118000002,0.0035,0,0.0035,1.34,-0.54,1.4447145047
2019-10-10 06:30:00,1.5035,0.0,1.5035,0.0035,0,0.0035,1.5,0.0,1.5,1.4535,-0.54,1.5505683635,0.0035,0,0.0035,1.45,-0.54,1.5472879499
2019-10-10 07:00:00,1.605,0.0,1.605,0.005,0,0.005,1.6,0.0,1.6,1.525,-0.54,1.6177839781999999,0.005,0,0.005,1.52,-0.54,1.6130716041
2019-10-10 07:30:00,1.7435,0.0,1.7435,0.0035,0,0.0035,1.74,0.0,1.74,1.7235,-0.54,1.8061152372,0.0035,0,0.0035,1.72,-0.54,1.8027756377
2019-10-10 08:00:00,1.7850000000000001,0.0,1.7850000000000001,0.005,0,0.005,1.78,0.0,1.78,1.745,-0.54,1.8266430960000002,0.005,0,0.005,1.74,-0.54,1.8218671740999999
2019-10-10 08:30:00,1.726,0.0,1.726,0.006,0,0.006,1.72,0.0,1.72,1.686,-0.54,1.7703660638,0.006,0,0.006,1.6800000000000002,-0.54,1.7646529404
2019-10-10 09:00:00,1.554,0.0,1.554,0.004,0,0.004,1.55,0.0,1.55,1.554,0.0,1.554,0.004,0,0.004,1.55,0.0,1.55
2019-10-10 09:30:00,1.546,0.0,1.546,0.006,0,0.006,1.54,0.0,1.54,1.526,0.0,1.526,0.006,0,0.006,1.52,0.0,1.52
2019-10-10 10:00:00,1.4395,0.0,1.4395,0.0095,0,0.0095,1.43,0.0,1.43,1.4295,0.0,1.4295,0.0095,0,0.0095,1.42,0.0,1.42
2019-10-10 10:30:00,1.3599999999999999,0.0,1.3599999999999999,0.01,0,0.01,1.35,0.0,1.35,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34
2019-10-10 11:00:00,1.311,0.54,1.4178578913,0.011,0,0.011,1.3,0.54,1.4076931484,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21
2019-10-10 11:30:00,1.137,0.54,1.2587172040999999,0.017,0,0.017,1.12,0.54,1.2433824834,1.117,0.0,1.117,0.017,0,0.017,1.1,0.0,1.1
2019-10-10 12:00:00,1.1795,0.54,1.2972356185,0.0095,0,0.0095,1.17,0.54,1.2886038957000001,1.1495,0.0,1.1495,0.0095,0,0.0095,1.1400000000000001,0.0,1.1400000000000001
2019-10-10 12:30:00,1.3519999999999999,0.54,1.4558516408,0.012,0,0.012,1.34,0.54,1.4447145047,1.302,0.0,1.302,0.012,0,0.012,1.29,0.0,1.29
2019-10-10 13:00:00,1.35,0.54,1.4539944979000001,0.01,0,0.01,1.34,0.54,1.4447145047,1.3,0.0,1.3,0.01,0,0.01,1.29,0.0,1.29
2019-10-10 13:30:00,1.3915,0.54,1.4926058589,0.0115,0,0.0115,1.38,0.54,1.4818906842000001,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29
2019-10-10 14:00:00,1.4304999999999999,0.0,1.4304999999999999,0.0105,0,0.0105,1.42,0.0,1.42,1.3505,0.0,1.3505,0.0105,0,0.0105,1.34,0.0,1.34
2019-10-10 14:30:00,1.3715,0.0,1.3715,0.0115,0,0.0115,1.3599999999999999,0.0,1.3599999999999999,1.3215,0.0,1.3215,0.0115,0,0.0115,1.31,0.0,1.31
2019-10-10 15:00:00,1.333,0.0,1.333,0.013000000000000001,0,0.013000000000000001,1.32,0.0,1.32,1.233,0.0,1.233,0.013000000000000001,0,0.013000000000000001,1.22,0.0,1.22
2019-10-10 15:30:00,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45,1.346,-0.54,1.450281352,0.006,0,0.006,1.34,-0.54,1.4447145047
2019-10-10 16:00:00,1.4375,0.0,1.4375,0.007500000000000001,0,0.007500000000000001,1.43,0.0,1.43,1.3775,-0.54,1.4795628577,0.007500000000000001,0,0.007500000000000001,1.37,-0.54,1.4725827651
2019-10-10 16:30:00,1.506,0.0,1.506,0.006,0,0.006,1.5,0.0,1.5,1.426,-0.54,1.5248199894,0.006,0,0.006,1.42,-0.54,1.5192103212
2019-10-10 17:00:00,1.6755,0.0,1.6755,0.0055000000000000005,0,0.0055000000000000005,1.67,0.0,1.67,1.5655000000000001,-0.54,1.6560163797,0.0055000000000000005,0,0.0055000000000000005,1.56,-0.54,1.6508179791000002
2019-10-10 17:30:00,1.7635,0.0,1.7635,0.0035,0,0.0035,1.76,0.0,1.76,1.7135,-0.54,1.7965751445,0.0035,0,0.0035,1.71,-0.54,1.7932372961
2019-10-10 18:00:00,1.8535,0.0,1.8535,0.0035,0,0.0035,1.85,0.0,1.85,1.7635,-0.54,1.8443243343,0.0035,0,0.0035,1.76,-0.54,1.840978001
2019-10-10 18:30:00,1.8565,0.0,1.8565,0.006500000000000001,0,0.006500000000000001,1.85,0.0,1.85,1.8465,0.0,1.8465,0.006500000000000001,0,0.006500000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-10-10 19:00:00,1.8980000000000001,0.0,1.8980000000000001,0.008,0,0.008,1.8900000000000001,0.0,1.8900000000000001,1.888,0.0,1.888,0.008,0,0.008,1.88,0.0,1.88
2019-10-10 19:30:00,1.838,0.0,1.838,0.008,0,0.008,1.83,0.0,1.83,1.828,-0.54,1.9060912884999999,0.008,0,0.008,1.82,-0.54,1.8984203960000001
2019-10-10 20:00:00,1.7189999999999999,0.0,1.7189999999999999,0.009000000000000001,0,0.009000000000000001,1.71,0.0,1.71,1.7189999999999999,0.0,1.7189999999999999,0.009000000000000001,0,0.009000000000000001,1.71,0.0,1.71
2019-10-10 20:30:00,1.62,0.0,1.62,0.01,0,0.01,1.6099999999999999,0.0,1.6099999999999999,1.62,0.0,1.62,0.01,0,0.01,1.6099999999999999,0.0,1.6099999999999999
2019-10-10 21:00:00,1.5554999999999999,0.0,1.5554999999999999,0.0155,0,0.0155,1.54,0.0,1.54,1.5554999999999999,0.0,1.5554999999999999,0.0155,0,0.0155,1.54,0.0,1.54
2019-10-10 21:30:00,1.4805000000000001,0.0,1.4805000000000001,0.0105,0,0.0105,1.47,0.0,1.47,1.4805000000000001,0.0,1.4805000000000001,0.0105,0,0.0105,1.47,0.0,1.47
2019-10-10 22:00:00,1.411,0.0,1.411,0.011,0,0.011,1.4,0.0,1.4,1.391,-0.54,1.4921397388,0.011,0,0.011,1.38,-0.54,1.4818906842000001
2019-10-10 22:30:00,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34
2019-10-10 23:00:00,1.2475,0.0,1.2475,0.0175,0,0.0175,1.23,0.0,1.23,1.2475,0.0,1.2475,0.0175,0,0.0175,1.23,0.0,1.23
