Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-10 23:30:00,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21
2019-10-11 00:00:00,1.1844999999999999,0.0,1.1844999999999999,0.0145,0,0.0145,1.17,0.0,1.17,1.1745,0.0,1.1745,0.0145,0,0.0145,1.16,0.0,1.16
2019-10-11 00:30:00,1.2155,0.0,1.2155,0.0155,0,0.0155,1.2,0.0,1.2,1.2155,0.0,1.2155,0.0155,0,0.0155,1.2,0.0,1.2
2019-10-11 01:00:00,1.187,0.0,1.187,0.017,0,0.017,1.17,0.0,1.17,1.177,0.0,1.177,0.017,0,0.017,1.16,0.0,1.16
2019-10-11 01:30:00,1.4105,0.0,1.4105,0.0205,0,0.0205,1.3900000000000001,0.0,1.3900000000000001,1.4005,0.0,1.4005,0.0205,0,0.0205,1.38,0.0,1.38
2019-10-11 02:00:00,1.4595,0.0,1.4595,0.0195,0,0.0195,1.44,0.0,1.44,1.4495,0.0,1.4495,0.0195,0,0.0195,1.43,0.0,1.43
2019-10-11 02:30:00,1.424,0.0,1.424,0.024,0,0.024,1.4,0.0,1.4,1.404,0.0,1.404,0.024,0,0.024,1.38,0.0,1.38
2019-10-11 03:00:00,1.3685,0.0,1.3685,0.0285,0,0.0285,1.34,0.0,1.34,1.3685,0.0,1.3685,0.0285,0,0.0285,1.34,0.0,1.34
2019-10-11 03:30:00,1.3175,0.0,1.3175,0.0175,0,0.0175,1.3,0.0,1.3,1.2974999999999999,0.0,1.2974999999999999,0.0175,0,0.0175,1.28,0.0,1.28
2019-10-11 04:00:00,1.3225,0.0,1.3225,0.0125,0,0.0125,1.31,0.0,1.31,1.3225,0.0,1.3225,0.0125,0,0.0125,1.31,0.0,1.31
2019-10-11 04:30:00,1.2705,0.0,1.2705,0.0105,0,0.0105,1.26,0.0,1.26,1.2605,0.0,1.2605,0.0105,0,0.0105,1.25,0.0,1.25
2019-10-11 05:00:00,1.2465,0.0,1.2465,0.006500000000000001,0,0.006500000000000001,1.24,0.0,1.24,1.2565,0.0,1.2565,0.006500000000000001,0,0.006500000000000001,1.25,0.0,1.25
2019-10-11 05:30:00,1.25,0.0,1.25,0.01,0,0.01,1.24,0.0,1.24,1.25,0.0,1.25,0.01,0,0.01,1.24,0.0,1.24
2019-10-11 06:00:00,1.3014999999999999,0.0,1.3014999999999999,0.021500000000000002,0,0.021500000000000002,1.28,0.0,1.28,1.2815,0.0,1.2815,0.021500000000000002,0,0.021500000000000002,1.26,0.0,1.26
2019-10-11 06:30:00,1.453,0.0,1.453,0.023,0,0.023,1.43,0.0,1.43,1.443,0.0,1.443,0.023,0,0.023,1.42,0.0,1.42
2019-10-11 07:00:00,1.5235,0.0,1.5235,0.0135,0,0.0135,1.51,0.0,1.51,1.4835,-0.54,1.578724881,0.0135,0,0.0135,1.47,-0.54,1.5660459762999999
2019-10-11 07:30:00,1.663,0.0,1.663,0.013000000000000001,0,0.013000000000000001,1.65,0.0,1.65,1.633,-0.54,1.7199677323,0.013000000000000001,0,0.013000000000000001,1.62,-0.54,1.7076299365
2019-10-11 08:00:00,1.7285,0.0,1.7285,0.0085,0,0.0085,1.72,0.0,1.72,1.7285,0.0,1.7285,0.0085,0,0.0085,1.72,0.0,1.72
2019-10-11 08:30:00,1.6795,0.0,1.6795,0.0095,0,0.0095,1.67,0.0,1.67,1.6595,0.0,1.6595,0.0095,0,0.0095,1.65,0.0,1.65
2019-10-11 09:00:00,1.641,0.0,1.641,0.011,0,0.011,1.63,0.0,1.63,1.631,0.0,1.631,0.011,0,0.011,1.62,0.0,1.62
2019-10-11 09:30:00,1.627,0.0,1.627,0.017,0,0.017,1.6099999999999999,0.0,1.6099999999999999,1.627,0.0,1.627,0.017,0,0.017,1.6099999999999999,0.0,1.6099999999999999
2019-10-11 10:00:00,1.6345,0.0,1.6345,0.0245,0,0.0245,1.6099999999999999,0.0,1.6099999999999999,1.6345,0.0,1.6345,0.0245,0,0.0245,1.6099999999999999,0.0,1.6099999999999999
2019-10-11 10:30:00,1.612,0.0,1.612,0.022,0,0.022,1.5899999999999999,0.0,1.5899999999999999,1.6019999999999999,0.0,1.6019999999999999,0.022,0,0.022,1.58,0.0,1.58
2019-10-11 11:00:00,1.513,0.0,1.513,0.023,0,0.023,1.49,0.0,1.49,1.5030000000000001,0.0,1.5030000000000001,0.023,0,0.023,1.48,0.0,1.48
2019-10-11 11:30:00,1.506,0.0,1.506,0.026000000000000002,0,0.026000000000000002,1.48,0.0,1.48,1.506,0.0,1.506,0.026000000000000002,0,0.026000000000000002,1.48,0.0,1.48
2019-10-11 12:00:00,1.4785,0.0,1.4785,0.018500000000000003,0,0.018500000000000003,1.46,0.0,1.46,1.4685000000000001,0.0,1.4685000000000001,0.018500000000000003,0,0.018500000000000003,1.45,0.0,1.45
2019-10-11 12:30:00,1.5205000000000002,0.0,1.5205000000000002,0.0205,0,0.0205,1.5,0.0,1.5,1.5205000000000002,0.0,1.5205000000000002,0.0205,0,0.0205,1.5,0.0,1.5
2019-10-11 13:00:00,1.499,0.0,1.499,0.019,0,0.019,1.48,0.0,1.48,1.499,0.0,1.499,0.019,0,0.019,1.48,0.0,1.48
2019-10-11 13:30:00,1.4515,0.0,1.4515,0.021500000000000002,0,0.021500000000000002,1.43,0.0,1.43,1.4515,0.0,1.4515,0.021500000000000002,0,0.021500000000000002,1.43,0.0,1.43
2019-10-11 14:00:00,1.407,0.0,1.407,0.017,0,0.017,1.3900000000000001,0.0,1.3900000000000001,1.407,0.0,1.407,0.017,0,0.017,1.3900000000000001,0.0,1.3900000000000001
2019-10-11 14:30:00,1.473,0.0,1.473,0.023,0,0.023,1.45,0.0,1.45,1.463,0.0,1.463,0.023,0,0.023,1.44,0.0,1.44
2019-10-11 15:00:00,1.4885000000000002,0.0,1.4885000000000002,0.018500000000000003,0,0.018500000000000003,1.47,0.0,1.47,1.4885000000000002,0.0,1.4885000000000002,0.018500000000000003,0,0.018500000000000003,1.47,0.0,1.47
2019-10-11 15:30:00,1.4825,0.0,1.4825,0.0125,0,0.0125,1.47,0.0,1.47,1.4825,0.0,1.4825,0.0125,0,0.0125,1.47,0.0,1.47
2019-10-11 16:00:00,1.5185,0.0,1.5185,0.0085,0,0.0085,1.51,0.0,1.51,1.5085000000000002,0.0,1.5085000000000002,0.0085,0,0.0085,1.5,0.0,1.5
2019-10-11 16:30:00,1.6425,0.0,1.6425,0.0025,0,0.0025,1.6400000000000001,0.0,1.6400000000000001,1.6325,0.0,1.6325,0.0025,0,0.0025,1.63,0.0,1.63
2019-10-11 17:00:00,1.7615,0.0,1.7615,0.0015,0,0.0015,1.76,0.0,1.76,1.7215,-0.54,1.8042068202000001,0.0015,0,0.0015,1.72,-0.54,1.8027756377
2019-10-11 17:30:00,1.8105,0.0,1.8105,0.0005,0,0.0005,1.81,0.0,1.81,1.7405,-0.54,1.8223447122,0.0005,0,0.0005,1.74,-0.54,1.8218671740999999
2019-10-11 18:00:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.8399999999999999,-0.64,1.9481273059,0.0,0,0.0,1.8399999999999999,-0.64,1.9481273059
2019-10-11 18:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.8900000000000001,-0.66,2.0019240745,0.0,0,0.0,1.8900000000000001,-0.66,2.0019240745
2019-10-11 19:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.8900000000000001,-0.63,1.9922349259,0.0,0,0.0,1.8900000000000001,-0.63,1.9922349259
2019-10-11 19:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.85,-0.63,1.9543285292,0.0,0,0.0,1.85,-0.63,1.9543285292
2019-10-11 20:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-10-11 20:30:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002
2019-10-11 21:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-10-11 21:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.51,-0.54,1.603652082,0.0,0,0.0,1.51,-0.54,1.603652082
2019-10-11 22:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-11 22:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-10-11 23:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2019-10-11 23:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-10-12 00:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,-0.54,1.3250283016,0.0,0,0.0,1.21,-0.54,1.3250283016
2019-10-12 00:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-12 01:00:00,1.2305,0.0,1.2305,0.0005,0,0.0005,1.23,0.0,1.23,1.2305,0.0,1.2305,0.0005,0,0.0005,1.23,0.0,1.23
2019-10-12 01:30:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-12 02:00:00,1.5605,0.0,1.5605,0.0005,0,0.0005,1.56,0.0,1.56,1.4705,-0.54,1.5665153207,0.0005,0,0.0005,1.47,-0.54,1.5660459762999999
2019-10-12 02:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-12 03:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.45,-0.54,1.5472879499,0.0,0,0.0,1.45,-0.54,1.5472879499
2019-10-12 03:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.4,-0.54,1.5005332386,0.0,0,0.0,1.4,-0.54,1.5005332386
2019-10-12 04:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-10-12 04:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-10-12 05:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.32,-0.54,1.4261837189,0.0,0,0.0,1.32,-0.54,1.4261837189
2019-10-12 05:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-10-12 06:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-10-12 06:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.4,-0.54,1.5005332386,0.0,0,0.0,1.4,-0.54,1.5005332386
2019-10-12 07:00:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-12 07:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.58,-0.54,1.6697305172,0.0,0,0.0,1.58,-0.54,1.6697305172
2019-10-12 08:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-10-12 08:30:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-10-12 09:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-10-12 09:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.56,-0.54,1.6508179791000002,0.0,0,0.0,1.56,-0.54,1.6508179791000002
2019-10-12 10:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-12 10:30:00,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54
2019-10-12 11:00:00,1.4915,0.0,1.4915,0.0015,0,0.0015,1.49,0.0,1.49,1.4815,0.0,1.4815,0.0015,0,0.0015,1.48,0.0,1.48
2019-10-12 11:30:00,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47
2019-10-12 12:00:00,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2019-10-12 12:30:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-10-12 13:00:00,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47,1.471,0.0,1.471,0.001,0,0.001,1.47,0.0,1.47
2019-10-12 13:30:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-10-12 14:00:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-10-12 14:30:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,-0.54,1.5665153207,0.0005,0,0.0005,1.47,-0.54,1.5660459762999999
2019-10-12 15:00:00,1.412,0.0,1.412,0.002,0,0.002,1.4100000000000001,0.0,1.4100000000000001,1.412,0.0,1.412,0.002,0,0.002,1.4100000000000001,0.0,1.4100000000000001
2019-10-12 15:30:00,1.3605,0.0,1.3605,0.0005,0,0.0005,1.3599999999999999,0.0,1.3599999999999999,1.3505,0.0,1.3505,0.0005,0,0.0005,1.35,0.0,1.35
2019-10-12 16:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-10-12 16:30:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-10-12 17:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.62,-0.54,1.7076299365,0.0,0,0.0,1.62,-0.54,1.7076299365
2019-10-12 17:30:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.75,-0.67,1.8738729946000001,0.0,0,0.0,1.75,-0.67,1.8738729946000001
2019-10-12 18:00:00,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92,1.81,-0.63,1.9165072397,0.0,0,0.0,1.81,-0.63,1.9165072397
2019-10-12 18:30:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.88,-0.67,1.9958206332000001,0.0,0,0.0,1.88,-0.67,1.9958206332000001
2019-10-12 19:00:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-10-12 19:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.81,-0.54,1.8888356202,0.0,0,0.0,1.81,-0.54,1.8888356202
2019-10-12 20:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.71,-0.54,1.7932372961,0.0,0,0.0,1.71,-0.54,1.7932372961
2019-10-12 20:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.62,-0.54,1.7076299365,0.0,0,0.0,1.62,-0.54,1.7076299365
2019-10-12 21:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.54,-0.54,1.6319313710999999,0.0,0,0.0,1.54,-0.54,1.6319313710999999
2019-10-12 21:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-10-12 22:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-12 22:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-12 23:00:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-10-12 23:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-10-13 00:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2019-10-13 00:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2019-10-13 01:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,-0.54,1.352479205,0.0,0,0.0,1.24,-0.54,1.352479205
2019-10-13 01:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-13 02:00:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.4715,-0.54,1.5674540663,0.0015,0,0.0015,1.47,-0.54,1.5660459762999999
2019-10-13 02:30:00,1.572,0.0,1.572,0.002,0,0.002,1.57,0.0,1.57,1.472,-0.54,1.5679234675,0.002,0,0.002,1.47,-0.54,1.5660459762999999
2019-10-13 03:00:00,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47,1.4335,-0.54,1.5318362347,0.0035,0,0.0035,1.43,-0.54,1.5285614152
2019-10-13 03:30:00,1.4245,0.0,1.4245,0.0045000000000000005,0,0.0045000000000000005,1.42,0.0,1.42,1.3545,-0.54,1.4581736008,0.0045000000000000005,0,0.0045000000000000005,1.35,-0.54,1.4539944979000001
2019-10-13 04:00:00,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34,1.354,0.0,1.354,0.004,0,0.004,1.35,0.0,1.35
2019-10-13 04:30:00,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34,1.353,0.0,1.353,0.003,0,0.003,1.35,0.0,1.35
2019-10-13 05:00:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3305,0.0,1.3305,0.0005,0,0.0005,1.33,0.0,1.33
2019-10-13 05:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-10-13 06:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-13 06:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-10-13 07:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.37,-0.54,1.4725827651,0.0,0,0.0,1.37,-0.54,1.4725827651
2019-10-13 07:30:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-13 08:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.54,-0.54,1.6319313710999999,0.0,0,0.0,1.54,-0.54,1.6319313710999999
2019-10-13 08:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-10-13 09:00:00,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57
2019-10-13 09:30:00,1.6315,0.0,1.6315,0.0015,0,0.0015,1.63,0.0,1.63,1.6215000000000002,0.0,1.6215000000000002,0.0015,0,0.0015,1.62,0.0,1.62
2019-10-13 10:00:00,1.646,0.0,1.646,0.006,0,0.006,1.6400000000000001,0.0,1.6400000000000001,1.6360000000000001,0.0,1.6360000000000001,0.006,0,0.006,1.63,0.0,1.63
2019-10-13 10:30:00,1.6179999999999999,0.0,1.6179999999999999,0.008,0,0.008,1.6099999999999999,0.0,1.6099999999999999,1.608,0.0,1.608,0.008,0,0.008,1.6,0.0,1.6
2019-10-13 11:00:00,1.496,0.0,1.496,0.006,0,0.006,1.49,0.0,1.49,1.496,0.0,1.496,0.006,0,0.006,1.49,0.0,1.49
2019-10-13 11:30:00,1.4985,0.0,1.4985,0.0085,0,0.0085,1.49,0.0,1.49,1.4985,0.0,1.4985,0.0085,0,0.0085,1.49,0.0,1.49
2019-10-13 12:00:00,1.3985,0.0,1.3985,0.018500000000000003,0,0.018500000000000003,1.38,0.0,1.38,1.3885,0.0,1.3885,0.018500000000000003,0,0.018500000000000003,1.37,0.0,1.37
2019-10-13 12:30:00,1.2615,0.0,1.2615,0.021500000000000002,0,0.021500000000000002,1.24,0.0,1.24,1.2615,0.0,1.2615,0.021500000000000002,0,0.021500000000000002,1.24,0.0,1.24
2019-10-13 13:00:00,1.1445,0.0,1.1445,0.0245,0,0.0245,1.12,0.0,1.12,1.1345,0.0,1.1345,0.0245,0,0.0245,1.11,0.0,1.11
2019-10-13 13:30:00,1.1075,0.0,1.1075,0.0275,0,0.0275,1.08,0.0,1.08,1.1075,0.0,1.1075,0.0275,0,0.0275,1.08,0.0,1.08
2019-10-13 14:00:00,1.0875,0.0,1.0875,0.0175,0,0.0175,1.07,0.0,1.07,1.0875,0.0,1.0875,0.0175,0,0.0175,1.07,0.0,1.07
2019-10-13 14:30:00,1.099,0.0,1.099,0.019,0,0.019,1.08,0.0,1.08,1.099,0.0,1.099,0.019,0,0.019,1.08,0.0,1.08
2019-10-13 15:00:00,1.098,0.0,1.098,0.018000000000000002,0,0.018000000000000002,1.08,0.0,1.08,1.098,0.0,1.098,0.018000000000000002,0,0.018000000000000002,1.08,0.0,1.08
2019-10-13 15:30:00,1.145,0.0,1.145,0.015,0,0.015,1.13,0.0,1.13,1.145,0.0,1.145,0.015,0,0.015,1.13,0.0,1.13
2019-10-13 16:00:00,1.2435,0.0,1.2435,0.0135,0,0.0135,1.23,0.0,1.23,1.2335,0.0,1.2335,0.0135,0,0.0135,1.22,0.0,1.22
2019-10-13 16:30:00,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35,1.349,-0.54,1.4530660687,0.009000000000000001,0,0.009000000000000001,1.34,-0.54,1.4447145047
2019-10-13 17:00:00,1.505,0.9400000000000001,1.7744365303,0.005,0,0.005,1.5,0.9400000000000001,1.7701977291,1.465,-0.54,1.5613535794,0.005,0,0.005,1.46,-0.54,1.5566630978
2019-10-13 17:30:00,1.642,0.0,1.642,0.002,0,0.002,1.6400000000000001,0.0,1.6400000000000001,1.592,-0.54,1.6810901225000001,0.002,0,0.002,1.5899999999999999,-0.54,1.6791962363000001
2019-10-13 18:00:00,1.7109999999999999,0.0,1.7109999999999999,0.001,0,0.001,1.71,0.0,1.71,1.641,-0.64,1.7613861019,0.001,0,0.001,1.6400000000000001,-0.64,1.7604544868
2019-10-13 18:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.73,-0.66,1.8516209115,0.0,0,0.0,1.73,-0.66,1.8516209115
2019-10-13 19:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2019-10-13 19:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-10-13 20:00:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002
2019-10-13 20:30:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2019-10-13 21:00:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.51,-0.54,1.603652082,0.0,0,0.0,1.51,-0.54,1.603652082
2019-10-13 21:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-10-13 22:00:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-10-13 22:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-13 23:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-10-13 23:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2019-10-14 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-14 00:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2019-10-14 01:00:00,1.222,0.0,1.222,0.002,0,0.002,1.22,0.0,1.22,1.222,0.0,1.222,0.002,0,0.002,1.22,0.0,1.22
2019-10-14 01:30:00,1.4625,0.0,1.4625,0.0025,0,0.0025,1.46,0.0,1.46,1.4625,0.0,1.4625,0.0025,0,0.0025,1.46,0.0,1.46
2019-10-14 02:00:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-10-14 02:30:00,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47
2019-10-14 03:00:00,1.4315,0.0,1.4315,0.0015,0,0.0015,1.43,0.0,1.43,1.4115,0.0,1.4115,0.0015,0,0.0015,1.4100000000000001,0.0,1.4100000000000001
2019-10-14 03:30:00,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34
2019-10-14 04:00:00,1.3425,0.0,1.3425,0.0025,0,0.0025,1.34,0.0,1.34,1.3425,0.0,1.3425,0.0025,0,0.0025,1.34,0.0,1.34
2019-10-14 04:30:00,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34
2019-10-14 05:00:00,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34,1.3255,0.0,1.3255,0.0055000000000000005,0,0.0055000000000000005,1.32,0.0,1.32
2019-10-14 05:30:00,1.346,0.0,1.346,0.006,0,0.006,1.34,0.0,1.34,1.346,0.0,1.346,0.006,0,0.006,1.34,0.0,1.34
2019-10-14 06:00:00,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34
2019-10-14 06:30:00,1.457,0.0,1.457,0.007,0,0.007,1.45,0.0,1.45,1.447,0.0,1.447,0.007,0,0.007,1.44,0.0,1.44
2019-10-14 07:00:00,1.5725,0.0,1.5725,0.0025,0,0.0025,1.57,0.0,1.57,1.5725,0.0,1.5725,0.0025,0,0.0025,1.57,0.0,1.57
2019-10-14 07:30:00,1.7325,0.0,1.7325,0.0025,0,0.0025,1.73,0.0,1.73,1.7125,-0.54,1.7956214105,0.0025,0,0.0025,1.71,-0.54,1.7932372961
2019-10-14 08:00:00,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75,1.7405,-0.58,1.8345953914000002,0.0005,0,0.0005,1.74,-0.58,1.8341210429
2019-10-14 08:30:00,1.681,0.0,1.681,0.001,0,0.001,1.6800000000000002,0.0,1.6800000000000002,1.671,0.0,1.671,0.001,0,0.001,1.67,0.0,1.67
2019-10-14 09:00:00,1.5845,0.0,1.5845,0.0045000000000000005,0,0.0045000000000000005,1.58,0.0,1.58,1.5845,0.0,1.5845,0.0045000000000000005,0,0.0045000000000000005,1.58,0.0,1.58
2019-10-14 09:30:00,1.615,0.0,1.615,0.005,0,0.005,1.6099999999999999,0.0,1.6099999999999999,1.615,0.0,1.615,0.005,0,0.005,1.6099999999999999,0.0,1.6099999999999999
2019-10-14 10:00:00,1.5375,0.0,1.5375,0.007500000000000001,0,0.007500000000000001,1.53,0.0,1.53,1.5275,0.0,1.5275,0.007500000000000001,0,0.007500000000000001,1.52,0.0,1.52
2019-10-14 10:30:00,1.557,0.0,1.557,0.007,0,0.007,1.55,0.0,1.55,1.5470000000000002,0.0,1.5470000000000002,0.007,0,0.007,1.54,0.0,1.54
2019-10-14 11:00:00,1.476,0.0,1.476,0.006,0,0.006,1.47,0.0,1.47,1.466,0.0,1.466,0.006,0,0.006,1.46,0.0,1.46
2019-10-14 11:30:00,1.4295,0.0,1.4295,0.0095,0,0.0095,1.42,0.0,1.42,1.4195,0.0,1.4195,0.0095,0,0.0095,1.4100000000000001,0.0,1.4100000000000001
2019-10-14 12:00:00,1.433,0.0,1.433,0.013000000000000001,0,0.013000000000000001,1.42,0.0,1.42,1.423,0.0,1.423,0.013000000000000001,0,0.013000000000000001,1.4100000000000001,0.0,1.4100000000000001
2019-10-14 12:30:00,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47
2019-10-14 13:00:00,1.4809999999999999,0.0,1.4809999999999999,0.011,0,0.011,1.47,0.0,1.47,1.4809999999999999,0.0,1.4809999999999999,0.011,0,0.011,1.47,0.0,1.47
2019-10-14 13:30:00,1.4060000000000001,0.0,1.4060000000000001,0.006,0,0.006,1.4,0.0,1.4,1.396,0.0,1.396,0.006,0,0.006,1.3900000000000001,0.0,1.3900000000000001
2019-10-14 14:00:00,1.403,0.0,1.403,0.003,0,0.003,1.4,0.0,1.4,1.393,0.0,1.393,0.003,0,0.003,1.3900000000000001,0.0,1.3900000000000001
2019-10-14 14:30:00,1.383,0.0,1.383,0.003,0,0.003,1.38,0.0,1.38,1.373,0.0,1.373,0.003,0,0.003,1.37,0.0,1.37
2019-10-14 15:00:00,1.3815,0.0,1.3815,0.0015,0,0.0015,1.38,0.0,1.38,1.3715,0.0,1.3715,0.0015,0,0.0015,1.37,0.0,1.37
2019-10-14 15:30:00,1.3519999999999999,0.0,1.3519999999999999,0.002,0,0.002,1.35,0.0,1.35,1.342,0.0,1.342,0.002,0,0.002,1.34,0.0,1.34
2019-10-14 16:00:00,1.3825,0.0,1.3825,0.0025,0,0.0025,1.38,0.0,1.38,1.3825,0.0,1.3825,0.0025,0,0.0025,1.38,0.0,1.38
2019-10-14 16:30:00,1.4945,0.0,1.4945,0.0045000000000000005,0,0.0045000000000000005,1.49,0.0,1.49,1.4945,0.0,1.4945,0.0045000000000000005,0,0.0045000000000000005,1.49,0.0,1.49
2019-10-14 17:00:00,1.691,0.0,1.691,0.001,0,0.001,1.69,0.0,1.69,1.621,-0.54,1.7085786491000001,0.001,0,0.001,1.62,-0.54,1.7076299365
2019-10-14 17:30:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7405,-0.54,1.8223447122,0.0005,0,0.0005,1.74,-0.54,1.8218671740999999
2019-10-14 18:00:00,1.8105,0.0,1.8105,0.0005,0,0.0005,1.81,0.0,1.81,1.8005,0.0,1.8005,0.0005,0,0.0005,1.8,0.0,1.8
2019-10-14 18:30:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85
2019-10-14 19:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-10-14 19:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-10-14 20:00:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2019-10-14 20:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-10-14 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-14 21:30:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.52,-0.54,1.6130716041,0.0,0,0.0,1.52,-0.54,1.6130716041
2019-10-14 22:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-14 22:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-10-14 23:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-14 23:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-10-15 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-15 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-15 01:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-10-15 01:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-10-15 02:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-10-15 02:30:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-10-15 03:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-10-15 03:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-10-15 04:00:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-10-15 04:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-10-15 05:00:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-10-15 05:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-10-15 06:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-15 06:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-10-15 07:00:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-10-15 07:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.82,-0.54,1.8984203960000001,0.0,0,0.0,1.82,-0.54,1.8984203960000001
2019-10-15 08:00:00,1.94,0.54,2.0137527157,0.0,0,0.0,1.94,0.54,2.0137527157,1.8599999999999999,-0.54,1.936801487,0.0,0,0.0,1.8599999999999999,-0.54,1.936801487
2019-10-15 08:30:00,1.8505,0.54,1.9276800175000002,0.0005,0,0.0005,1.85,0.54,1.9272000415,1.7405,-0.54,1.8223447122,0.0005,0,0.0005,1.74,-0.54,1.8218671740999999
2019-10-15 09:00:00,1.72,0.54,1.8027756377,0.0,0,0.0,1.72,0.54,1.8027756377,1.6400000000000001,-0.54,1.7266151858,0.0,0,0.0,1.6400000000000001,-0.54,1.7266151858
2019-10-15 09:30:00,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999
2019-10-15 10:00:00,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49
2019-10-15 10:30:00,1.404,0.54,1.5042659339,0.014,0,0.014,1.3900000000000001,0.54,1.4912075644,1.404,0.0,1.404,0.014,0,0.014,1.3900000000000001,0.0,1.3900000000000001
2019-10-15 11:00:00,1.321,0.0,1.321,0.011,0,0.011,1.31,0.0,1.31,1.321,0.0,1.321,0.011,0,0.011,1.31,0.0,1.31
2019-10-15 11:30:00,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21
2019-10-15 12:00:00,1.1855,0.0,1.1855,0.0155,0,0.0155,1.17,0.0,1.17,1.1855,0.0,1.1855,0.0155,0,0.0155,1.17,0.0,1.17
2019-10-15 12:30:00,1.166,0.0,1.166,0.016,0,0.016,1.15,0.0,1.15,1.166,0.0,1.166,0.016,0,0.016,1.15,0.0,1.15
2019-10-15 13:00:00,1.1475,0.0,1.1475,0.0175,0,0.0175,1.13,0.0,1.13,1.1475,0.0,1.1475,0.0175,0,0.0175,1.13,0.0,1.13
2019-10-15 13:30:00,1.067,0.0,1.067,0.017,0,0.017,1.05,0.0,1.05,1.067,0.0,1.067,0.017,0,0.017,1.05,0.0,1.05
2019-10-15 14:00:00,1.0575,0.0,1.0575,0.0175,0,0.0175,1.04,0.0,1.04,1.0675,0.0,1.0675,0.0175,0,0.0175,1.05,0.0,1.05
2019-10-15 14:30:00,1.1035,0.0,1.1035,0.0135,0,0.0135,1.09,0.0,1.09,1.1035,0.0,1.1035,0.0135,0,0.0135,1.09,0.0,1.09
2019-10-15 15:00:00,1.208,0.0,1.208,0.008,0,0.008,1.2,0.0,1.2,1.208,0.0,1.208,0.008,0,0.008,1.2,0.0,1.2
2019-10-15 15:30:00,1.2555,0.0,1.2555,0.0055000000000000005,0,0.0055000000000000005,1.25,0.0,1.25,1.2555,0.0,1.2555,0.0055000000000000005,0,0.0055000000000000005,1.25,0.0,1.25
2019-10-15 16:00:00,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34
2019-10-15 16:30:00,1.4515,0.0,1.4515,0.0015,0,0.0015,1.45,0.0,1.45,1.4515,0.0,1.4515,0.0015,0,0.0015,1.45,0.0,1.45
2019-10-15 17:00:00,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6,1.5305,-0.54,1.6229695777000002,0.0005,0,0.0005,1.53,-0.54,1.6224980740000001
2019-10-15 17:30:00,1.7305000000000001,0.0,1.7305000000000001,0.0005,0,0.0005,1.73,0.0,1.73,1.7205,0.0,1.7205,0.0005,0,0.0005,1.72,0.0,1.72
2019-10-15 18:00:00,1.8505,0.0,1.8505,0.0005,0,0.0005,1.85,0.0,1.85,1.8405,0.0,1.8405,0.0005,0,0.0005,1.8399999999999999,0.0,1.8399999999999999
2019-10-15 18:30:00,1.9505,0.0,1.9505,0.0005,0,0.0005,1.9500000000000002,0.0,1.9500000000000002,1.8705,-0.56,1.9525291931000002,0.0005,0,0.0005,1.87,-0.56,1.9520502042999999
2019-10-15 19:00:00,1.9505,0.0,1.9505,0.0005,0,0.0005,1.9500000000000002,0.0,1.9500000000000002,1.9205,0.0,1.9205,0.0005,0,0.0005,1.92,0.0,1.92
2019-10-15 19:30:00,1.874,0.0,1.874,0.004,0,0.004,1.87,0.0,1.87,1.8639999999999999,0.0,1.8639999999999999,0.004,0,0.004,1.8599999999999999,0.0,1.8599999999999999
2019-10-15 20:00:00,1.766,0.0,1.766,0.006,0,0.006,1.76,0.0,1.76,1.756,-0.54,1.8371543211999999,0.006,0,0.006,1.75,-0.54,1.8314202139
2019-10-15 20:30:00,1.667,0.0,1.667,0.007,0,0.007,1.6600000000000001,0.0,1.6600000000000001,1.667,0.0,1.667,0.007,0,0.007,1.6600000000000001,0.0,1.6600000000000001
2019-10-15 21:00:00,1.6724999999999999,0.0,1.6724999999999999,0.0125,0,0.0125,1.6600000000000001,0.0,1.6600000000000001,1.6525,-0.54,1.7384925223,0.0125,0,0.0125,1.6400000000000001,-0.54,1.7266151858
2019-10-15 21:30:00,1.6219999999999999,0.0,1.6219999999999999,0.022,0,0.022,1.6,0.0,1.6,1.512,-0.54,1.6055354247,0.022,0,0.022,1.49,-0.54,1.5848343762
2019-10-15 22:00:00,1.4765000000000001,0.0,1.4765000000000001,0.026500000000000003,0,0.026500000000000003,1.45,0.0,1.45,1.4665,0.0,1.4665,0.026500000000000003,0,0.026500000000000003,1.44,0.0,1.44
2019-10-15 22:30:00,1.4245,0.0,1.4245,0.0145,0,0.0145,1.4100000000000001,0.0,1.4100000000000001,1.4145,0.0,1.4145,0.0145,0,0.0145,1.4,0.0,1.4
2019-10-15 23:00:00,1.34,0.0,1.34,0.01,0,0.01,1.33,0.0,1.33,1.34,0.0,1.34,0.01,0,0.01,1.33,0.0,1.33
2019-10-15 23:30:00,1.34,0.0,1.34,0.01,0,0.01,1.33,0.0,1.33,1.34,0.0,1.34,0.01,0,0.01,1.33,0.0,1.33
2019-10-16 00:00:00,1.2175,0.0,1.2175,0.007500000000000001,0,0.007500000000000001,1.21,0.0,1.21,1.2175,0.0,1.2175,0.007500000000000001,0,0.007500000000000001,1.21,0.0,1.21
2019-10-16 00:30:00,1.2435,0.0,1.2435,0.0035,0,0.0035,1.24,0.0,1.24,1.2335,0.0,1.2335,0.0035,0,0.0035,1.23,0.0,1.23
2019-10-16 01:00:00,1.2915,0.0,1.2915,0.0115,0,0.0115,1.28,0.0,1.28,1.2815,0.0,1.2815,0.0115,0,0.0115,1.27,0.0,1.27
2019-10-16 01:30:00,1.5230000000000001,0.0,1.5230000000000001,0.013000000000000001,0,0.013000000000000001,1.51,0.0,1.51,1.513,0.0,1.513,0.013000000000000001,0,0.013000000000000001,1.5,0.0,1.5
2019-10-16 02:00:00,1.6075,0.0,1.6075,0.007500000000000001,0,0.007500000000000001,1.6,0.0,1.6,1.5875,0.0,1.5875,0.007500000000000001,0,0.007500000000000001,1.58,0.0,1.58
2019-10-16 02:30:00,1.525,0.0,1.525,0.005,0,0.005,1.52,0.0,1.52,1.5150000000000001,0.0,1.5150000000000001,0.005,0,0.005,1.51,0.0,1.51
2019-10-16 03:00:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-10-16 03:30:00,1.464,0.0,1.464,0.004,0,0.004,1.46,0.0,1.46,1.444,0.0,1.444,0.004,0,0.004,1.44,0.0,1.44
2019-10-16 04:00:00,1.4,0.0,1.4,0.01,0,0.01,1.3900000000000001,0.0,1.3900000000000001,1.4,0.0,1.4,0.01,0,0.01,1.3900000000000001,0.0,1.3900000000000001
2019-10-16 04:30:00,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34
2019-10-16 05:00:00,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34,1.3445,0.0,1.3445,0.0045000000000000005,0,0.0045000000000000005,1.34,0.0,1.34
2019-10-16 05:30:00,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34
2019-10-16 06:00:00,1.4415,0.0,1.4415,0.0015,0,0.0015,1.44,0.0,1.44,1.4315,0.0,1.4315,0.0015,0,0.0015,1.43,0.0,1.43
2019-10-16 06:30:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-16 07:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-10-16 07:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-10-16 08:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.76,-0.54,1.840978001,0.0,0,0.0,1.76,-0.54,1.840978001
2019-10-16 08:30:00,1.79,0.54,1.8696791169,0.0,0,0.0,1.79,0.54,1.8696791169,1.69,-0.54,1.7741758650000001,0.0,0,0.0,1.69,-0.54,1.7741758650000001
2019-10-16 09:00:00,1.6804999999999999,0.54,1.7651289613,0.0005,0,0.0005,1.6800000000000002,0.54,1.7646529404,1.6005,-0.54,1.6891418679,0.0005,0,0.0005,1.6,-0.54,1.6886681142
2019-10-16 09:30:00,1.5725,0.54,1.6626353327999999,0.0025,0,0.0025,1.57,0.54,1.6602710622,1.4925000000000002,-0.54,1.5871850081,0.0025,0,0.0025,1.49,-0.54,1.5848343762
2019-10-16 10:00:00,1.483,0.54,1.5782550491,0.003,0,0.003,1.48,0.54,1.5754364475,1.453,-0.54,1.5500996742000002,0.003,0,0.003,1.45,-0.54,1.5472879499
2019-10-16 10:30:00,1.339,0.0,1.339,0.009000000000000001,0,0.009000000000000001,1.33,0.0,1.33,1.329,0.0,1.329,0.009000000000000001,0,0.009000000000000001,1.32,0.0,1.32
2019-10-16 11:00:00,1.262,0.54,1.3726776752,0.012,0,0.012,1.25,0.54,1.3616534067,1.252,0.0,1.252,0.012,0,0.012,1.24,0.0,1.24
2019-10-16 11:30:00,1.241,0.0,1.241,0.011,0,0.011,1.23,0.0,1.23,1.241,0.0,1.241,0.011,0,0.011,1.23,0.0,1.23
2019-10-16 12:00:00,1.092,0.0,1.092,0.012,0,0.012,1.08,0.0,1.08,1.092,0.0,1.092,0.012,0,0.012,1.08,0.0,1.08
2019-10-16 12:30:00,1.0905,0.0,1.0905,0.0105,0,0.0105,1.08,0.0,1.08,1.0905,0.0,1.0905,0.0105,0,0.0105,1.08,0.0,1.08
2019-10-16 13:00:00,1.093,0.0,1.093,0.013000000000000001,0,0.013000000000000001,1.08,0.0,1.08,1.093,0.0,1.093,0.013000000000000001,0,0.013000000000000001,1.08,0.0,1.08
2019-10-16 13:30:00,1.083,0.0,1.083,0.013000000000000001,0,0.013000000000000001,1.07,0.0,1.07,1.083,0.0,1.083,0.013000000000000001,0,0.013000000000000001,1.07,0.0,1.07
2019-10-16 14:00:00,1.022,0.0,1.022,0.012,0,0.012,1.01,0.0,1.01,1.032,0.0,1.032,0.012,0,0.012,1.02,0.0,1.02
2019-10-16 14:30:00,1.032,0.0,1.032,0.012,0,0.012,1.02,0.0,1.02,1.032,0.0,1.032,0.012,0,0.012,1.02,0.0,1.02
2019-10-16 15:00:00,1.032,0.0,1.032,0.012,0,0.012,1.02,0.0,1.02,1.032,0.0,1.032,0.012,0,0.012,1.02,0.0,1.02
2019-10-16 15:30:00,0.99,0.0,0.99,0.01,0,0.01,0.98,0.0,0.98,0.99,0.0,0.99,0.01,0,0.01,0.98,0.0,0.98
2019-10-16 16:00:00,1.069,0.0,1.069,0.009000000000000001,0,0.009000000000000001,1.06,0.0,1.06,1.069,0.0,1.069,0.009000000000000001,0,0.009000000000000001,1.06,0.0,1.06
2019-10-16 16:30:00,1.2365,0.0,1.2365,0.006500000000000001,0,0.006500000000000001,1.23,0.0,1.23,1.2365,0.0,1.2365,0.006500000000000001,0,0.006500000000000001,1.23,0.0,1.23
2019-10-16 17:00:00,1.4035,0.0,1.4035,0.0035,0,0.0035,1.4,0.0,1.4,1.3835,-0.54,1.4851505816000001,0.0035,0,0.0035,1.38,-0.54,1.4818906842000001
2019-10-16 17:30:00,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58,1.5705,-0.54,1.6607438845,0.0005,0,0.0005,1.57,-0.54,1.6602710622
2019-10-16 18:00:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-10-16 18:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.6400000000000001,-0.58,1.7395401691,0.0,0,0.0,1.6400000000000001,-0.58,1.7395401691
2019-10-16 19:00:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.74,-0.66,1.8609674903000002,0.0,0,0.0,1.74,-0.66,1.8609674903000002
2019-10-16 19:30:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.69,-0.66,1.8143042744,0.0,0,0.0,1.69,-0.66,1.8143042744
2019-10-16 20:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.6099999999999999,-0.66,1.7400287354000001,0.0,0,0.0,1.6099999999999999,-0.66,1.7400287354000001
2019-10-16 20:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-16 21:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.53,-0.54,1.6224980740000001,0.0,0,0.0,1.53,-0.54,1.6224980740000001
2019-10-16 21:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-10-16 22:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-10-16 22:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2019-10-16 23:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2019-10-16 23:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2019-10-17 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-17 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2019-10-17 01:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2019-10-17 01:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-17 02:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-17 02:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-17 03:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-17 03:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2019-10-17 04:00:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-10-17 04:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-17 05:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-17 05:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-17 06:00:00,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34,1.3405,0.0,1.3405,0.0005,0,0.0005,1.34,0.0,1.34
2019-10-17 06:30:00,1.4605000000000001,0.0,1.4605000000000001,0.0005,0,0.0005,1.46,0.0,1.46,1.4605000000000001,0.0,1.4605000000000001,0.0005,0,0.0005,1.46,0.0,1.46
2019-10-17 07:00:00,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999
2019-10-17 07:30:00,1.7309999999999999,0.0,1.7309999999999999,0.001,0,0.001,1.73,0.0,1.73,1.7309999999999999,0.0,1.7309999999999999,0.001,0,0.001,1.73,0.0,1.73
2019-10-17 08:00:00,1.7705000000000002,0.0,1.7705000000000002,0.0005,0,0.0005,1.77,0.0,1.77,1.7005,-0.54,1.7841805542,0.0005,0,0.0005,1.7000000000000002,-0.54,1.7837040113
2019-10-17 08:30:00,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001,1.6205,-0.54,1.7081042855000002,0.0005,0,0.0005,1.62,-0.54,1.7076299365
2019-10-17 09:00:00,1.5535,0.0,1.5535,0.0035,0,0.0035,1.55,0.0,1.55,1.5535,0.0,1.5535,0.0035,0,0.0035,1.55,0.0,1.55
2019-10-17 09:30:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-10-17 10:00:00,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47,1.462,0.0,1.462,0.002,0,0.002,1.46,0.0,1.46
2019-10-17 10:30:00,1.294,0.0,1.294,0.014,0,0.014,1.28,0.0,1.28,1.284,0.0,1.284,0.014,0,0.014,1.27,0.0,1.27
2019-10-17 11:00:00,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21
2019-10-17 11:30:00,1.1225,0.0,1.1225,0.022500000000000003,0,0.022500000000000003,1.1,0.0,1.1,1.1225,0.0,1.1225,0.022500000000000003,0,0.022500000000000003,1.1,0.0,1.1
2019-10-17 12:00:00,1.0815,0.0,1.0815,0.021500000000000002,0,0.021500000000000002,1.06,0.0,1.06,1.0715,0.0,1.0715,0.021500000000000002,0,0.021500000000000002,1.05,0.0,1.05
2019-10-17 12:30:00,1.166,0.0,1.166,0.016,0,0.016,1.15,0.0,1.15,1.166,0.0,1.166,0.016,0,0.016,1.15,0.0,1.15
2019-10-17 13:00:00,1.029,0.0,1.029,0.019,0,0.019,1.01,0.0,1.01,1.029,0.0,1.029,0.019,0,0.019,1.01,0.0,1.01
2019-10-17 13:30:00,1.249,0.0,1.249,0.009000000000000001,0,0.009000000000000001,1.24,0.0,1.24,1.239,0.0,1.239,0.009000000000000001,0,0.009000000000000001,1.23,0.0,1.23
2019-10-17 14:00:00,1.093,0.0,1.093,0.013000000000000001,0,0.013000000000000001,1.08,0.0,1.08,1.093,0.0,1.093,0.013000000000000001,0,0.013000000000000001,1.08,0.0,1.08
2019-10-17 14:30:00,1.2175,0.0,1.2175,0.007500000000000001,0,0.007500000000000001,1.21,0.0,1.21,1.2075,0.0,1.2075,0.007500000000000001,0,0.007500000000000001,1.2,0.0,1.2
2019-10-17 15:00:00,1.3275000000000001,0.0,1.3275000000000001,0.007500000000000001,0,0.007500000000000001,1.32,0.0,1.32,1.3275000000000001,0.0,1.3275000000000001,0.007500000000000001,0,0.007500000000000001,1.32,0.0,1.32
2019-10-17 15:30:00,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34
2019-10-17 16:00:00,1.3635,0.0,1.3635,0.0035,0,0.0035,1.3599999999999999,0.0,1.3599999999999999,1.3635,0.0,1.3635,0.0035,0,0.0035,1.3599999999999999,0.0,1.3599999999999999
2019-10-17 16:30:00,1.5710000000000002,0.0,1.5710000000000002,0.001,0,0.001,1.57,0.0,1.57,1.5710000000000002,0.0,1.5710000000000002,0.001,0,0.001,1.57,0.0,1.57
2019-10-17 17:00:00,1.721,0.54,1.8037297469,0.001,0,0.001,1.72,0.54,1.8027756377,1.611,-0.54,1.6990941704,0.001,0,0.001,1.6099999999999999,-0.54,1.6981460479
2019-10-17 17:30:00,1.804,0.0,1.804,0.004,0,0.004,1.8,0.0,1.8,1.734,-0.54,1.8161376599999999,0.004,0,0.004,1.73,-0.54,1.8123189565
2019-10-17 18:00:00,1.8905,0.0,1.8905,0.0005,0,0.0005,1.8900000000000001,0.0,1.8900000000000001,1.8705,-0.54,1.9468873234,0.0005,0,0.0005,1.87,-0.54,1.9464069461
2019-10-17 18:30:00,1.9905,0.0,1.9905,0.0005,0,0.0005,1.99,0.0,1.99,1.9605000000000001,-0.62,2.0562004401,0.0005,0,0.0005,1.96,-0.62,2.0557237168
2019-10-17 19:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.8900000000000001,-0.62,1.9890952717000001,0.0,0,0.0,1.8900000000000001,-0.62,1.9890952717000001
2019-10-17 19:30:00,1.8935,0.0,1.8935,0.0035,0,0.0035,1.8900000000000001,0.0,1.8900000000000001,1.8735,-0.54,1.9497697941,0.0035,0,0.0035,1.87,-0.54,1.9464069461
2019-10-17 20:00:00,1.7445,0.0,1.7445,0.0045000000000000005,0,0.0045000000000000005,1.74,0.0,1.74,1.7445,0.0,1.7445,0.0045000000000000005,0,0.0045000000000000005,1.74,0.0,1.74
2019-10-17 20:30:00,1.6935,0.0,1.6935,0.0135,0,0.0135,1.6800000000000002,0.0,1.6800000000000002,1.6835,0.0,1.6835,0.0135,0,0.0135,1.67,0.0,1.67
2019-10-17 21:00:00,1.663,0.0,1.663,0.003,0,0.003,1.6600000000000001,0.0,1.6600000000000001,1.633,0.0,1.633,0.003,0,0.003,1.63,0.0,1.63
2019-10-17 21:30:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2019-10-17 22:00:00,1.522,0.0,1.522,0.002,0,0.002,1.52,0.0,1.52,1.502,-0.54,1.5961215493,0.002,0,0.002,1.5,-0.54,1.5942396307000002
2019-10-17 22:30:00,1.4809999999999999,0.0,1.4809999999999999,0.001,0,0.001,1.48,0.0,1.48,1.471,-0.54,1.566984684,0.001,0,0.001,1.47,-0.54,1.5660459762999999
2019-10-17 23:00:00,1.4315,0.0,1.4315,0.0015,0,0.0015,1.43,0.0,1.43,1.4315,0.0,1.4315,0.0015,0,0.0015,1.43,0.0,1.43
2019-10-17 23:30:00,1.3519999999999999,0.0,1.3519999999999999,0.002,0,0.002,1.35,0.0,1.35,1.3519999999999999,0.0,1.3519999999999999,0.002,0,0.002,1.35,0.0,1.35
2019-10-18 00:00:00,1.3145,0.0,1.3145,0.0045000000000000005,0,0.0045000000000000005,1.31,0.0,1.31,1.3045,-0.54,1.4118499389,0.0045000000000000005,0,0.0045000000000000005,1.3,-0.54,1.4076931484
2019-10-18 00:30:00,1.255,0.0,1.255,0.005,0,0.005,1.25,0.0,1.25,1.235,0.0,1.235,0.005,0,0.005,1.23,0.0,1.23
2019-10-18 01:00:00,1.3235000000000001,0.0,1.3235000000000001,0.0135,0,0.0135,1.31,0.0,1.31,1.3135,0.0,1.3135,0.0135,0,0.0135,1.3,0.0,1.3
2019-10-18 01:30:00,1.6019999999999999,0.0,1.6019999999999999,0.012,0,0.012,1.5899999999999999,0.0,1.5899999999999999,1.532,-0.54,1.624384191,0.012,0,0.012,1.52,-0.54,1.6130716041
2019-10-18 02:00:00,1.6375000000000002,0.0,1.6375000000000002,0.0175,0,0.0175,1.62,0.0,1.62,1.5775000000000001,-0.54,1.667365062,0.0175,0,0.0175,1.56,-0.54,1.6508179791000002
2019-10-18 02:30:00,1.634,0.0,1.634,0.014,0,0.014,1.62,0.0,1.62,1.584,-0.54,1.6735160591,0.014,0,0.014,1.57,-0.54,1.6602710622
2019-10-18 03:00:00,1.5434999999999999,0.0,1.5434999999999999,0.0135,0,0.0135,1.53,0.0,1.53,1.5135,-0.54,1.6069481168,0.0135,0,0.0135,1.5,-0.54,1.5942396307000002
2019-10-18 03:30:00,1.4849999999999999,0.0,1.4849999999999999,0.015,0,0.015,1.47,0.0,1.47,1.4849999999999999,0.0,1.4849999999999999,0.015,0,0.015,1.47,0.0,1.47
2019-10-18 04:00:00,1.483,0.0,1.483,0.013000000000000001,0,0.013000000000000001,1.47,0.0,1.47,1.483,0.0,1.483,0.013000000000000001,0,0.013000000000000001,1.47,0.0,1.47
2019-10-18 04:30:00,1.452,0.0,1.452,0.012,0,0.012,1.44,0.0,1.44,1.442,0.0,1.442,0.012,0,0.012,1.43,0.0,1.43
2019-10-18 05:00:00,1.3900000000000001,0.0,1.3900000000000001,0.02,0,0.02,1.37,0.0,1.37,1.37,0.0,1.37,0.02,0,0.02,1.35,0.0,1.35
2019-10-18 05:30:00,1.427,0.0,1.427,0.017,0,0.017,1.4100000000000001,0.0,1.4100000000000001,1.397,0.0,1.397,0.017,0,0.017,1.38,0.0,1.38
2019-10-18 06:00:00,1.4905,0.0,1.4905,0.0205,0,0.0205,1.47,0.0,1.47,1.4905,0.0,1.4905,0.0205,0,0.0205,1.47,0.0,1.47
2019-10-18 06:30:00,1.5735000000000001,0.0,1.5735000000000001,0.0235,0,0.0235,1.55,0.0,1.55,1.5535,-0.54,1.644676944,0.0235,0,0.0235,1.53,-0.54,1.6224980740000001
2019-10-18 07:00:00,1.6815,0.0,1.6815,0.021500000000000002,0,0.021500000000000002,1.6600000000000001,0.0,1.6600000000000001,1.6515,-0.54,1.7375420139000002,0.021500000000000002,0,0.021500000000000002,1.63,-0.54,1.7171196813
2019-10-18 07:30:00,1.8745,0.0,1.8745,0.0245,0,0.0245,1.85,0.0,1.85,1.7745000000000002,-0.54,1.8548450744,0.0245,0,0.0245,1.75,-0.54,1.8314202139
2019-10-18 08:00:00,1.9649999999999999,0.0,1.9649999999999999,0.025,0,0.025,1.94,0.0,1.94,1.875,-0.54,1.9512111623,0.025,0,0.025,1.85,-0.54,1.9272000415
2019-10-18 08:30:00,1.871,0.54,1.9473677105,0.021,0,0.021,1.85,0.54,1.9272000415,1.7610000000000001,-0.54,1.8419340379,0.021,0,0.021,1.74,-0.54,1.8218671740999999
2019-10-18 09:00:00,1.7105000000000001,0.0,1.7105000000000001,0.0205,0,0.0205,1.69,0.0,1.69,1.7105000000000001,0.0,1.7105000000000001,0.0205,0,0.0205,1.69,0.0,1.69
