Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-18 09:30:00,1.634,0.0,1.634,0.024,0,0.024,1.6099999999999999,0.0,1.6099999999999999,1.634,0.0,1.634,0.024,0,0.024,1.6099999999999999,0.0,1.6099999999999999
2019-10-18 10:00:00,1.4285,0.0,1.4285,0.0285,0,0.0285,1.4,0.0,1.4,1.4285,0.0,1.4285,0.0285,0,0.0285,1.4,0.0,1.4
2019-10-18 10:30:00,1.391,0.0,1.391,0.031,0,0.031,1.3599999999999999,0.0,1.3599999999999999,1.391,0.0,1.391,0.031,0,0.031,1.3599999999999999,0.0,1.3599999999999999
2019-10-18 11:00:00,1.344,0.54,1.4484253519,0.034,0,0.034,1.31,0.54,1.4169333082,1.334,0.0,1.334,0.034,0,0.034,1.3,0.0,1.3
2019-10-18 11:30:00,1.3195000000000001,0.0,1.3195000000000001,0.029500000000000002,0,0.029500000000000002,1.29,0.0,1.29,1.3195000000000001,0.0,1.3195000000000001,0.029500000000000002,0,0.029500000000000002,1.29,0.0,1.29
2019-10-18 12:00:00,1.477,0.0,1.477,0.027,0,0.027,1.45,0.0,1.45,1.477,0.0,1.477,0.027,0,0.027,1.45,0.0,1.45
2019-10-18 12:30:00,1.2530000000000001,0.0,1.2530000000000001,0.033,0,0.033,1.22,0.0,1.22,1.2429999999999999,0.0,1.2429999999999999,0.033,0,0.033,1.21,0.0,1.21
2019-10-18 13:00:00,1.3995,0.0,1.3995,0.029500000000000002,0,0.029500000000000002,1.37,0.0,1.37,1.3995,0.0,1.3995,0.029500000000000002,0,0.029500000000000002,1.37,0.0,1.37
2019-10-18 13:30:00,1.2555,0.0,1.2555,0.025500000000000002,0,0.025500000000000002,1.23,0.0,1.23,1.2455,0.0,1.2455,0.025500000000000002,0,0.025500000000000002,1.22,0.0,1.22
2019-10-18 14:00:00,1.2005,0.0,1.2005,0.0205,0,0.0205,1.18,0.0,1.18,1.2005,0.0,1.2005,0.0205,0,0.0205,1.18,0.0,1.18
2019-10-18 14:30:00,1.278,0.0,1.278,0.028,0,0.028,1.25,0.0,1.25,1.268,0.0,1.268,0.028,0,0.028,1.24,0.0,1.24
2019-10-18 15:00:00,1.1375,0.0,1.1375,0.0375,0,0.0375,1.1,0.0,1.1,1.1375,0.0,1.1375,0.0375,0,0.0375,1.1,0.0,1.1
2019-10-18 15:30:00,1.318,0.0,1.318,0.028,0,0.028,1.29,0.0,1.29,1.308,0.0,1.308,0.028,0,0.028,1.28,0.0,1.28
2019-10-18 16:00:00,1.3515000000000001,0.0,1.3515000000000001,0.0315,0,0.0315,1.32,0.0,1.32,1.3515000000000001,0.0,1.3515000000000001,0.0315,0,0.0315,1.32,0.0,1.32
2019-10-18 16:30:00,1.4315,0.0,1.4315,0.0315,0,0.0315,1.4,0.0,1.4,1.4215,0.0,1.4215,0.0315,0,0.0315,1.3900000000000001,0.0,1.3900000000000001
2019-10-18 17:00:00,1.6455000000000002,0.0,1.6455000000000002,0.025500000000000002,0,0.025500000000000002,1.62,0.0,1.62,1.6055000000000001,-0.54,1.6938802348,0.025500000000000002,0,0.025500000000000002,1.58,-0.54,1.6697305172
2019-10-18 17:30:00,1.7665000000000002,0.0,1.7665000000000002,0.0165,0,0.0165,1.75,0.0,1.75,1.6764999999999999,-0.54,1.7613211661000001,0.0165,0,0.0165,1.6600000000000001,-0.54,1.7456230979
2019-10-18 18:00:00,1.8185,0.0,1.8185,0.0085,0,0.0085,1.81,0.0,1.81,1.7785000000000002,-0.54,1.8586721739,0.0085,0,0.0085,1.77,-0.54,1.8505404616
2019-10-18 18:30:00,1.883,0.0,1.883,0.013000000000000001,0,0.013000000000000001,1.87,0.0,1.87,1.763,-0.54,1.8438462517,0.013000000000000001,0,0.013000000000000001,1.75,-0.54,1.8314202139
2019-10-18 19:00:00,1.8785,0.0,1.8785,0.0085,0,0.0085,1.87,0.0,1.87,1.7685,-0.54,1.8491057974,0.0085,0,0.0085,1.76,-0.54,1.840978001
2019-10-18 19:30:00,1.8025,0.0,1.8025,0.0125,0,0.0125,1.79,0.0,1.79,1.7125,-0.54,1.7956214105,0.0125,0,0.0125,1.7000000000000002,-0.54,1.7837040113
2019-10-18 20:00:00,1.7810000000000001,0.0,1.7810000000000001,0.011,0,0.011,1.77,0.0,1.77,1.691,-0.54,1.7751284461,0.011,0,0.011,1.6800000000000002,-0.54,1.7646529404
2019-10-18 20:30:00,1.7535,0.0,1.7535,0.0135,0,0.0135,1.74,0.0,1.74,1.6535000000000002,-0.54,1.7394430862,0.0135,0,0.0135,1.6400000000000001,-0.54,1.7266151858
2019-10-18 21:00:00,1.637,0.0,1.637,0.007,0,0.007,1.63,0.0,1.63,1.627,0.0,1.627,0.007,0,0.007,1.62,0.0,1.62
2019-10-18 21:30:00,1.5899999999999999,0.0,1.5899999999999999,0.01,0,0.01,1.58,0.0,1.58,1.56,0.0,1.56,0.01,0,0.01,1.55,0.0,1.55
2019-10-18 22:00:00,1.476,0.0,1.476,0.006,0,0.006,1.47,0.0,1.47,1.476,0.0,1.476,0.006,0,0.006,1.47,0.0,1.47
2019-10-18 22:30:00,1.4775,0.0,1.4775,0.007500000000000001,0,0.007500000000000001,1.47,0.0,1.47,1.4675,0.0,1.4675,0.007500000000000001,0,0.007500000000000001,1.46,0.0,1.46
2019-10-18 23:00:00,1.389,0.0,1.389,0.009000000000000001,0,0.009000000000000001,1.38,0.0,1.38,1.379,0.0,1.379,0.009000000000000001,0,0.009000000000000001,1.37,0.0,1.37
2019-10-18 23:30:00,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34
2019-10-19 00:00:00,1.3215,0.0,1.3215,0.0115,0,0.0115,1.31,0.0,1.31,1.3115,0.0,1.3115,0.0115,0,0.0115,1.3,0.0,1.3
2019-10-19 00:30:00,1.319,0.0,1.319,0.009000000000000001,0,0.009000000000000001,1.31,0.0,1.31,1.309,0.0,1.309,0.009000000000000001,0,0.009000000000000001,1.3,0.0,1.3
2019-10-19 01:00:00,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34,1.3285,0.0,1.3285,0.0085,0,0.0085,1.32,0.0,1.32
2019-10-19 01:30:00,1.568,0.0,1.568,0.008,0,0.008,1.56,0.0,1.56,1.558,0.0,1.558,0.008,0,0.008,1.55,0.0,1.55
2019-10-19 02:00:00,1.604,0.0,1.604,0.004,0,0.004,1.6,0.0,1.6,1.5939999999999999,0.0,1.5939999999999999,0.004,0,0.004,1.5899999999999999,0.0,1.5899999999999999
2019-10-19 02:30:00,1.6035,0.0,1.6035,0.0035,0,0.0035,1.6,0.0,1.6,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999
2019-10-19 03:00:00,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49
2019-10-19 03:30:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-10-19 04:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-19 04:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-10-19 05:00:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-10-19 05:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-10-19 06:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-10-19 06:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-19 07:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.57,-0.54,1.6602710622,0.0,0,0.0,1.57,-0.54,1.6602710622
2019-10-19 07:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.6600000000000001,-0.54,1.7456230979,0.0,0,0.0,1.6600000000000001,-0.54,1.7456230979
2019-10-19 08:00:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2019-10-19 08:30:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.76,-0.54,1.840978001,0.0,0,0.0,1.76,-0.54,1.840978001
2019-10-19 09:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-10-19 09:30:00,1.633,0.0,1.633,0.003,0,0.003,1.63,0.0,1.63,1.633,0.0,1.633,0.003,0,0.003,1.63,0.0,1.63
2019-10-19 10:00:00,1.5055,0.0,1.5055,0.0055000000000000005,0,0.0055000000000000005,1.5,0.0,1.5,1.4955,-0.54,1.5900063679,0.0055000000000000005,0,0.0055000000000000005,1.49,-0.54,1.5848343762
2019-10-19 10:30:00,1.4575,0.0,1.4575,0.007500000000000001,0,0.007500000000000001,1.45,0.0,1.45,1.4475,0.0,1.4475,0.007500000000000001,0,0.007500000000000001,1.44,0.0,1.44
2019-10-19 11:00:00,1.399,0.0,1.399,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,0.0,1.3900000000000001,1.399,0.0,1.399,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-10-19 11:30:00,1.276,0.0,1.276,0.006,0,0.006,1.27,0.0,1.27,1.276,0.0,1.276,0.006,0,0.006,1.27,0.0,1.27
2019-10-19 12:00:00,1.3735,0.0,1.3735,0.0035,0,0.0035,1.37,0.0,1.37,1.3635,0.0,1.3635,0.0035,0,0.0035,1.3599999999999999,0.0,1.3599999999999999
2019-10-19 12:30:00,1.2945,0.0,1.2945,0.0045000000000000005,0,0.0045000000000000005,1.29,0.0,1.29,1.2945,0.0,1.2945,0.0045000000000000005,0,0.0045000000000000005,1.29,0.0,1.29
2019-10-19 13:00:00,1.1215,0.0,1.1215,0.0115,0,0.0115,1.11,0.0,1.11,1.1115,0.0,1.1115,0.0115,0,0.0115,1.1,0.0,1.1
2019-10-19 13:30:00,1.1225,0.0,1.1225,0.0125,0,0.0125,1.11,0.0,1.11,1.1125,0.0,1.1125,0.0125,0,0.0125,1.1,0.0,1.1
2019-10-19 14:00:00,1.1735,0.0,1.1735,0.0135,0,0.0135,1.16,0.0,1.16,1.1735,0.0,1.1735,0.0135,0,0.0135,1.16,0.0,1.16
2019-10-19 14:30:00,1.2485,0.0,1.2485,0.0085,0,0.0085,1.24,0.0,1.24,1.2485,0.0,1.2485,0.0085,0,0.0085,1.24,0.0,1.24
2019-10-19 15:00:00,1.337,0.0,1.337,0.007,0,0.007,1.33,0.0,1.33,1.337,0.0,1.337,0.007,0,0.007,1.33,0.0,1.33
2019-10-19 15:30:00,1.25,0.0,1.25,0.01,0,0.01,1.24,0.0,1.24,1.25,0.0,1.25,0.01,0,0.01,1.24,0.0,1.24
2019-10-19 16:00:00,1.3,0.0,1.3,0.01,0,0.01,1.29,0.0,1.29,1.3,0.0,1.3,0.01,0,0.01,1.29,0.0,1.29
2019-10-19 16:30:00,1.478,0.0,1.478,0.008,0,0.008,1.47,0.0,1.47,1.468,0.0,1.468,0.008,0,0.008,1.46,0.0,1.46
2019-10-19 17:00:00,1.5235,0.0,1.5235,0.0035,0,0.0035,1.52,0.0,1.52,1.4835,-0.54,1.578724881,0.0035,0,0.0035,1.48,-0.54,1.5754364475
2019-10-19 17:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.62,-0.54,1.7076299365,0.0,0,0.0,1.62,-0.54,1.7076299365
2019-10-19 18:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.73,-0.55,1.8153236626,0.0,0,0.0,1.73,-0.55,1.8153236626
2019-10-19 18:30:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.79,-0.62,1.8943336559000001,0.0,0,0.0,1.79,-0.62,1.8943336559000001
2019-10-19 19:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.88,-0.64,1.985950654,0.0,0,0.0,1.88,-0.64,1.985950654
2019-10-19 19:30:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.8399999999999999,-0.66,1.9547889912,0.0,0,0.0,1.8399999999999999,-0.66,1.9547889912
2019-10-19 20:00:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.74,-0.66,1.8609674903000002,0.0,0,0.0,1.74,-0.66,1.8609674903000002
2019-10-19 20:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001
2019-10-19 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-19 21:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.55,-0.54,1.6413713778,0.0,0,0.0,1.55,-0.54,1.6413713778
2019-10-19 22:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-10-19 22:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-10-19 23:00:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-10-19 23:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-10-20 00:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-20 00:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-20 01:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-20 01:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2019-10-20 02:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-10-20 02:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-20 03:00:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-10-20 03:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-20 04:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-20 04:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-20 05:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-10-20 05:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-10-20 06:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-20 06:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-10-20 07:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-20 07:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-10-20 08:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.71,-0.54,1.7932372961,0.0,0,0.0,1.71,-0.54,1.7932372961
2019-10-20 08:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.6600000000000001,-0.54,1.7456230979,0.0,0,0.0,1.6600000000000001,-0.54,1.7456230979
2019-10-20 09:00:00,1.701,0.0,1.701,0.001,0,0.001,1.7000000000000002,0.0,1.7000000000000002,1.611,-0.54,1.6990941704,0.001,0,0.001,1.6099999999999999,-0.54,1.6981460479
2019-10-20 09:30:00,1.683,0.0,1.683,0.003,0,0.003,1.6800000000000002,0.0,1.6800000000000002,1.603,-0.54,1.6915108631,0.003,0,0.003,1.6,-0.54,1.6886681142
2019-10-20 10:00:00,1.6345,0.0,1.6345,0.0045000000000000005,0,0.0045000000000000005,1.63,0.0,1.63,1.5445,-0.54,1.6361785508,0.0045000000000000005,0,0.0045000000000000005,1.54,-0.54,1.6319313710999999
2019-10-20 10:30:00,1.5575,0.0,1.5575,0.007500000000000001,0,0.007500000000000001,1.55,0.0,1.55,1.4575,-0.54,1.5543185806,0.007500000000000001,0,0.007500000000000001,1.45,-0.54,1.5472879499
2019-10-20 11:00:00,1.4005,0.0,1.4005,0.0105,0,0.0105,1.3900000000000001,0.0,1.3900000000000001,1.3505,-0.54,1.4544587481,0.0105,0,0.0105,1.34,-0.54,1.4447145047
2019-10-20 11:30:00,1.346,0.0,1.346,0.016,0,0.016,1.33,0.0,1.33,1.3559999999999999,0.0,1.3559999999999999,0.016,0,0.016,1.34,0.0,1.34
2019-10-20 12:00:00,1.229,0.0,1.229,0.019,0,0.019,1.21,0.0,1.21,1.229,0.0,1.229,0.019,0,0.019,1.21,0.0,1.21
2019-10-20 12:30:00,1.2285,0.0,1.2285,0.018500000000000003,0,0.018500000000000003,1.21,0.0,1.21,1.2285,0.0,1.2285,0.018500000000000003,0,0.018500000000000003,1.21,0.0,1.21
2019-10-20 13:00:00,1.1835,0.0,1.1835,0.0235,0,0.0235,1.16,0.0,1.16,1.1835,0.0,1.1835,0.0235,0,0.0235,1.16,0.0,1.16
2019-10-20 13:30:00,1.201,0.0,1.201,0.021,0,0.021,1.18,0.0,1.18,1.201,0.0,1.201,0.021,0,0.021,1.18,0.0,1.18
2019-10-20 14:00:00,1.1455,0.0,1.1455,0.025500000000000002,0,0.025500000000000002,1.12,0.0,1.12,1.1355,0.0,1.1355,0.025500000000000002,0,0.025500000000000002,1.11,0.0,1.11
2019-10-20 14:30:00,1.1015,0.0,1.1015,0.0315,0,0.0315,1.07,0.0,1.07,1.1015,0.0,1.1015,0.0315,0,0.0315,1.07,0.0,1.07
2019-10-20 15:00:00,1.142,0.0,1.142,0.022,0,0.022,1.12,0.0,1.12,1.142,0.0,1.142,0.022,0,0.022,1.12,0.0,1.12
2019-10-20 15:30:00,1.1905000000000001,0.0,1.1905000000000001,0.0205,0,0.0205,1.17,0.0,1.17,1.1905000000000001,0.0,1.1905000000000001,0.0205,0,0.0205,1.17,0.0,1.17
2019-10-20 16:00:00,1.291,0.0,1.291,0.021,0,0.021,1.27,0.0,1.27,1.2810000000000001,-0.54,1.3901658174,0.021,0,0.021,1.26,-0.54,1.3708391591
2019-10-20 16:30:00,1.579,0.0,1.579,0.019,0,0.019,1.56,0.0,1.56,1.499,-0.54,1.5932987793,0.019,0,0.019,1.48,-0.54,1.5754364475
2019-10-20 17:00:00,1.6745,0.0,1.6745,0.0045000000000000005,0,0.0045000000000000005,1.67,0.0,1.67,1.6145,-0.54,1.7024130668000002,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,-0.54,1.6981460479
2019-10-20 17:30:00,1.8025,0.0,1.8025,0.0025,0,0.0025,1.8,0.0,1.8,1.7925,0.0,1.7925,0.0025,0,0.0025,1.79,0.0,1.79
2019-10-20 18:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-10-20 18:30:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.92,-0.67,2.033543705,0.0,0,0.0,1.92,-0.67,2.033543705
2019-10-20 19:00:00,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94
2019-10-20 19:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85
2019-10-20 20:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-10-20 20:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.71,-0.54,1.7932372961,0.0,0,0.0,1.71,-0.54,1.7932372961
2019-10-20 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-20 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-20 22:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,-0.54,1.5754364475,0.0,0,0.0,1.48,-0.54,1.5754364475
2019-10-20 22:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-10-20 23:00:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-10-20 23:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-10-21 00:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-10-21 00:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-10-21 01:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2019-10-21 01:30:00,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-10-21 02:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-21 02:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-21 03:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-10-21 03:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-21 04:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-21 04:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-21 05:00:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42
2019-10-21 05:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-21 06:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-21 06:30:00,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999,1.6005,-0.54,1.6891418679,0.0005,0,0.0005,1.6,-0.54,1.6886681142
2019-10-21 07:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.6800000000000002,-0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,-0.54,1.7646529404
2019-10-21 07:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.76,-0.54,1.840978001,0.0,0,0.0,1.76,-0.54,1.840978001
2019-10-21 08:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.88,-0.54,1.9560163598,0.0,0,0.0,1.88,-0.54,1.9560163598
2019-10-21 08:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79
2019-10-21 09:00:00,1.7315,0.0,1.7315,0.0015,0,0.0015,1.73,0.0,1.73,1.7315,0.0,1.7315,0.0015,0,0.0015,1.73,0.0,1.73
2019-10-21 09:30:00,1.6445,0.0,1.6445,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,0.0,1.6400000000000001,1.6345,0.0,1.6345,0.0045000000000000005,0,0.0045000000000000005,1.63,0.0,1.63
2019-10-21 10:00:00,1.607,0.0,1.607,0.007,0,0.007,1.6,0.0,1.6,1.607,0.0,1.607,0.007,0,0.007,1.6,0.0,1.6
2019-10-21 10:30:00,1.6035,0.54,1.6919847074,0.0035,0,0.0035,1.6,0.54,1.6886681142,1.5535,0.0,1.5535,0.0035,0,0.0035,1.55,0.0,1.55
2019-10-21 11:00:00,1.6035,0.54,1.6919847074,0.0035,0,0.0035,1.6,0.54,1.6886681142,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47
2019-10-21 11:30:00,1.427,0.54,1.5257552228,0.007,0,0.007,1.42,0.54,1.5192103212,1.417,0.0,1.417,0.007,0,0.007,1.4100000000000001,0.0,1.4100000000000001
2019-10-21 12:00:00,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34
2019-10-21 12:30:00,1.3505,0.0,1.3505,0.0105,0,0.0105,1.34,0.0,1.34,1.3505,0.0,1.3505,0.0105,0,0.0105,1.34,0.0,1.34
2019-10-21 13:00:00,1.3705,0.0,1.3705,0.0105,0,0.0105,1.3599999999999999,0.0,1.3599999999999999,1.3705,0.0,1.3705,0.0105,0,0.0105,1.3599999999999999,0.0,1.3599999999999999
2019-10-21 13:30:00,1.4365,0.0,1.4365,0.006500000000000001,0,0.006500000000000001,1.43,0.0,1.43,1.4365,0.0,1.4365,0.006500000000000001,0,0.006500000000000001,1.43,0.0,1.43
2019-10-21 14:00:00,1.4325,0.0,1.4325,0.0025,0,0.0025,1.43,0.0,1.43,1.4325,0.0,1.4325,0.0025,0,0.0025,1.43,0.0,1.43
2019-10-21 14:30:00,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5
2019-10-21 15:00:00,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47,1.4635,0.0,1.4635,0.0035,0,0.0035,1.46,0.0,1.46
2019-10-21 15:30:00,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47,1.4635,0.0,1.4635,0.0035,0,0.0035,1.46,0.0,1.46
2019-10-21 16:00:00,1.4425,0.0,1.4425,0.0025,0,0.0025,1.44,0.0,1.44,1.4325,0.0,1.4325,0.0025,0,0.0025,1.43,0.0,1.43
2019-10-21 16:30:00,1.604,0.0,1.604,0.004,0,0.004,1.6,0.0,1.6,1.584,-0.54,1.6735160591,0.004,0,0.004,1.58,-0.54,1.6697305172
2019-10-21 17:00:00,1.7605,0.0,1.7605,0.0005,0,0.0005,1.76,0.0,1.76,1.7005,-0.54,1.7841805542,0.0005,0,0.0005,1.7000000000000002,-0.54,1.7837040113
2019-10-21 17:30:00,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88
2019-10-21 18:00:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.88,-0.54,1.9560163598,0.0,0,0.0,1.88,-0.54,1.9560163598
2019-10-21 18:30:00,2.07,0.0,2.07,0.0,0,0.0,2.07,0.0,2.07,2.01,-0.54,2.0812736485,0.0,0,0.0,2.01,-0.54,2.0812736485
2019-10-21 19:00:00,2.06,0.0,2.06,0.0,0,0.0,2.06,0.0,2.06,2.04,-0.64,2.1380364824,0.0,0,0.0,2.04,-0.64,2.1380364824
2019-10-21 19:30:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99
2019-10-21 20:00:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001
2019-10-21 20:30:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.78,-0.54,1.8601075238,0.0,0,0.0,1.78,-0.54,1.8601075238
2019-10-21 21:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-10-21 21:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-10-21 22:00:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2019-10-21 22:30:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-21 23:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.3900000000000001,-0.54,1.4912075644,0.0,0,0.0,1.3900000000000001,-0.54,1.4912075644
2019-10-21 23:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-10-22 00:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-22 00:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-22 01:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2019-10-22 01:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-10-22 02:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-22 02:30:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-10-22 03:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.5899999999999999,-0.56,1.6857342614,0.0,0,0.0,1.5899999999999999,-0.56,1.6857342614
2019-10-22 03:30:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.51,-0.56,1.6104968178,0.0,0,0.0,1.51,-0.56,1.6104968178
2019-10-22 04:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-10-22 04:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-22 05:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-10-22 05:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-22 06:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-22 06:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.58,-0.54,1.6697305172,0.0,0,0.0,1.58,-0.54,1.6697305172
2019-10-22 07:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.72,-0.54,1.8027756377,0.0,0,0.0,1.72,-0.54,1.8027756377
2019-10-22 07:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.82,-0.54,1.8984203960000001,0.0,0,0.0,1.82,-0.54,1.8984203960000001
2019-10-22 08:00:00,1.8900000000000001,0.54,1.9656296701,0.0,0,0.0,1.8900000000000001,0.54,1.9656296701,1.8900000000000001,-0.54,1.9656296701,0.0,0,0.0,1.8900000000000001,-0.54,1.9656296701
2019-10-22 08:30:00,1.97,0.54,2.0426698216,0.0,0,0.0,1.97,0.54,2.0426698216,1.87,-0.54,1.9464069461,0.0,0,0.0,1.87,-0.54,1.9464069461
2019-10-22 09:00:00,1.88,-0.54,1.9560163598,0.0,0,0.0,1.88,-0.54,1.9560163598,1.78,-0.54,1.8601075238,0.0,0,0.0,1.78,-0.54,1.8601075238
2019-10-22 09:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-10-22 10:00:00,1.7109999999999999,0.0,1.7109999999999999,0.001,0,0.001,1.71,0.0,1.71,1.7109999999999999,0.0,1.7109999999999999,0.001,0,0.001,1.71,0.0,1.71
2019-10-22 10:30:00,1.6615,0.0,1.6615,0.0015,0,0.0015,1.6600000000000001,0.0,1.6600000000000001,1.6415000000000002,-0.54,1.7280400024,0.0015,0,0.0015,1.6400000000000001,-0.54,1.7266151858
2019-10-22 11:00:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2019-10-22 11:30:00,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999
2019-10-22 12:00:00,1.593,0.0,1.593,0.003,0,0.003,1.5899999999999999,0.0,1.5899999999999999,1.583,0.0,1.583,0.003,0,0.003,1.58,0.0,1.58
2019-10-22 12:30:00,1.5245000000000002,0.0,1.5245000000000002,0.0045000000000000005,0,0.0045000000000000005,1.52,0.0,1.52,1.5145,0.0,1.5145,0.0045000000000000005,0,0.0045000000000000005,1.51,0.0,1.51
2019-10-22 13:00:00,1.4455,0.0,1.4455,0.0055000000000000005,0,0.0055000000000000005,1.44,0.0,1.44,1.4355,0.0,1.4355,0.0055000000000000005,0,0.0055000000000000005,1.43,0.0,1.43
2019-10-22 13:30:00,1.2615,0.0,1.2615,0.0115,0,0.0115,1.25,0.0,1.25,1.2615,0.0,1.2615,0.0115,0,0.0115,1.25,0.0,1.25
2019-10-22 14:00:00,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21,1.223,0.0,1.223,0.013000000000000001,0,0.013000000000000001,1.21,0.0,1.21
2019-10-22 14:30:00,1.2810000000000001,0.0,1.2810000000000001,0.011,0,0.011,1.27,0.0,1.27,1.271,0.0,1.271,0.011,0,0.011,1.26,0.0,1.26
2019-10-22 15:00:00,1.291,0.54,1.3993859368,0.011,0,0.011,1.28,0.54,1.3892443989,1.271,-0.54,1.3809565525,0.011,0,0.011,1.26,-0.54,1.3708391591
2019-10-22 15:30:00,1.3599999999999999,0.0,1.3599999999999999,0.01,0,0.01,1.35,0.0,1.35,1.35,0.0,1.35,0.01,0,0.01,1.34,0.0,1.34
2019-10-22 16:00:00,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34
2019-10-22 16:30:00,1.4875,0.0,1.4875,0.007500000000000001,0,0.007500000000000001,1.48,0.0,1.48,1.4875,0.0,1.4875,0.007500000000000001,0,0.007500000000000001,1.48,0.0,1.48
2019-10-22 17:00:00,1.6644999999999999,0.0,1.6644999999999999,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,0.0,1.6600000000000001,1.6045,-0.54,1.6929324411,0.0045000000000000005,0,0.0045000000000000005,1.6,-0.54,1.6886681142
2019-10-22 17:30:00,1.832,0.0,1.832,0.002,0,0.002,1.83,0.0,1.83,1.712,-0.54,1.7951445624,0.002,0,0.002,1.71,-0.54,1.7932372961
2019-10-22 18:00:00,1.9005,0.0,1.9005,0.0005,0,0.0005,1.9,0.0,1.9,1.8405,-0.58,1.9297254338,0.0005,0,0.0005,1.8399999999999999,-0.58,1.9292485583999999
2019-10-22 18:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.88,-0.66,1.9924858845000002,0.0,0,0.0,1.88,-0.66,1.9924858845000002
2019-10-22 19:00:00,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1,2.07,-0.67,2.1757297626,0.0,0,0.0,2.07,-0.67,2.1757297626
2019-10-22 19:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-10-22 20:00:00,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2019-10-22 20:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.87,-0.67,1.9864037857,0.0,0,0.0,1.87,-0.67,1.9864037857
2019-10-22 21:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-10-22 21:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-10-22 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-10-22 22:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-22 23:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-10-22 23:30:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-10-23 00:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-23 00:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-23 01:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-23 01:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-10-23 02:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-10-23 02:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.6400000000000001,-0.54,1.7266151858,0.0,0,0.0,1.6400000000000001,-0.54,1.7266151858
2019-10-23 03:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-10-23 03:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-10-23 04:00:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-10-23 04:30:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-10-23 05:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-23 05:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-23 06:00:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2019-10-23 06:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.6800000000000002,-0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,-0.54,1.7646529404
2019-10-23 07:00:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.77,-0.54,1.8505404616,0.0,0,0.0,1.77,-0.54,1.8505404616
2019-10-23 07:30:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002
2019-10-23 08:00:00,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03,2.01,-0.55,2.0838905921,0.0,0,0.0,2.01,-0.55,2.0838905921
2019-10-23 08:30:00,2.0,0.54,2.0716177254,0.0,0,0.0,2.0,0.54,2.0716177254,1.9,-0.54,1.9752468200000002,0.0,0,0.0,1.9,-0.54,1.9752468200000002
2019-10-23 09:00:00,2.0005,0.0,2.0005,0.0005,0,0.0005,2.0,0.0,2.0,1.8805,-0.56,1.9621111717000002,0.0005,0,0.0005,1.88,-0.56,1.9616319736
2019-10-23 09:30:00,1.8515000000000001,0.54,1.9286400001000001,0.0015,0,0.0015,1.85,0.54,1.9272000415,1.7515,-0.55,1.8358246784,0.0015,0,0.0015,1.75,-0.55,1.8343936328
2019-10-23 10:00:00,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74,1.7515,0.0,1.7515,0.0015,0,0.0015,1.75,0.0,1.75
2019-10-23 10:30:00,1.693,0.0,1.693,0.003,0,0.003,1.69,0.0,1.69,1.683,0.0,1.683,0.003,0,0.003,1.6800000000000002,0.0,1.6800000000000002
2019-10-23 11:00:00,1.488,0.54,1.5829542002,0.008,0,0.008,1.48,0.54,1.5754364475,1.478,0.0,1.478,0.008,0,0.008,1.47,0.0,1.47
2019-10-23 11:30:00,1.361,0.0,1.361,0.011,0,0.011,1.35,0.0,1.35,1.351,0.0,1.351,0.011,0,0.011,1.34,0.0,1.34
2019-10-23 12:00:00,1.3315000000000001,0.0,1.3315000000000001,0.0115,0,0.0115,1.32,0.0,1.32,1.3215,0.0,1.3215,0.0115,0,0.0115,1.31,0.0,1.31
2019-10-23 12:30:00,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34,1.3519999999999999,0.0,1.3519999999999999,0.012,0,0.012,1.34,0.0,1.34
2019-10-23 13:00:00,1.2610000000000001,0.0,1.2610000000000001,0.011,0,0.011,1.25,0.0,1.25,1.251,0.0,1.251,0.011,0,0.011,1.24,0.0,1.24
2019-10-23 13:30:00,1.254,0.0,1.254,0.004,0,0.004,1.25,0.0,1.25,1.244,0.0,1.244,0.004,0,0.004,1.24,0.0,1.24
2019-10-23 14:00:00,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21
2019-10-23 14:30:00,1.218,0.0,1.218,0.008,0,0.008,1.21,0.0,1.21,1.218,0.0,1.218,0.008,0,0.008,1.21,0.0,1.21
2019-10-23 15:00:00,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23,1.228,0.0,1.228,0.008,0,0.008,1.22,0.0,1.22
2019-10-23 15:30:00,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21,1.2195,0.0,1.2195,0.0095,0,0.0095,1.21,0.0,1.21
2019-10-23 16:00:00,1.3175,0.0,1.3175,0.007500000000000001,0,0.007500000000000001,1.31,0.0,1.31,1.3075,-0.54,1.4146222994,0.007500000000000001,0,0.007500000000000001,1.3,-0.54,1.4076931484
2019-10-23 16:30:00,1.505,0.0,1.505,0.005,0,0.005,1.5,0.0,1.5,1.455,-0.54,1.5519745488,0.005,0,0.005,1.45,-0.54,1.5472879499
2019-10-23 17:00:00,1.6925,0.0,1.6925,0.0025,0,0.0025,1.69,0.0,1.69,1.6125,-0.5700000000000001,1.7102795824,0.0025,0,0.0025,1.6099999999999999,-0.5700000000000001,1.7079227149
2019-10-23 17:30:00,1.8005,0.0,1.8005,0.0005,0,0.0005,1.8,0.0,1.8,1.7405,-0.59,1.8377813390000002,0.0005,0,0.0005,1.74,-0.59,1.8373078131
2019-10-23 18:00:00,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2019-10-23 18:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-10-23 19:00:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-10-23 19:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-10-23 20:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-10-23 20:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2019-10-23 21:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2019-10-23 21:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-10-23 22:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-23 22:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-10-23 23:00:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-10-23 23:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.34,-0.54,1.4447145047,0.0,0,0.0,1.34,-0.54,1.4447145047
2019-10-24 00:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.32,-0.54,1.4261837189,0.0,0,0.0,1.32,-0.54,1.4261837189
2019-10-24 00:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.29,-0.54,1.3984634425,0.0,0,0.0,1.29,-0.54,1.3984634425
2019-10-24 01:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.27,-0.54,1.3800362314,0.0,0,0.0,1.27,-0.54,1.3800362314
2019-10-24 01:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.56,-0.54,1.6508179791000002,0.0,0,0.0,1.56,-0.54,1.6508179791000002
2019-10-24 02:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001
2019-10-24 02:30:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001
2019-10-24 03:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-24 03:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2019-10-24 04:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-10-24 04:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-24 05:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2019-10-24 05:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-24 06:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-24 06:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-24 07:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2019-10-24 07:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.79,-0.59,1.8847280971,0.0,0,0.0,1.79,-0.59,1.8847280971
2019-10-24 08:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-10-24 08:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.81,-0.54,1.8888356202,0.0,0,0.0,1.81,-0.54,1.8888356202
2019-10-24 09:00:00,1.8105,0.0,1.8105,0.0005,0,0.0005,1.81,0.0,1.81,1.7005,-0.54,1.7841805542,0.0005,0,0.0005,1.7000000000000002,-0.54,1.7837040113
2019-10-24 09:30:00,1.7615,0.54,1.8424120739,0.0015,0,0.0015,1.76,0.54,1.840978001,1.7015,-0.5700000000000001,1.7944364714,0.0015,0,0.0015,1.7000000000000002,-0.5700000000000001,1.7930142219
2019-10-24 10:00:00,1.681,0.0,1.681,0.001,0,0.001,1.6800000000000002,0.0,1.6800000000000002,1.681,0.0,1.681,0.001,0,0.001,1.6800000000000002,0.0,1.6800000000000002
2019-10-24 10:30:00,1.5265,0.0,1.5265,0.006500000000000001,0,0.006500000000000001,1.52,0.0,1.52,1.5265,0.0,1.5265,0.006500000000000001,0,0.006500000000000001,1.52,0.0,1.52
2019-10-24 11:00:00,1.4275,0.0,1.4275,0.007500000000000001,0,0.007500000000000001,1.42,0.0,1.42,1.4175,0.0,1.4175,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,0.0,1.4100000000000001
2019-10-24 11:30:00,1.363,0.54,1.4660726449,0.013000000000000001,0,0.013000000000000001,1.35,0.54,1.4539944979000001,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34
2019-10-24 12:00:00,1.275,0.0,1.275,0.015,0,0.015,1.26,0.0,1.26,1.275,0.0,1.275,0.015,0,0.015,1.26,0.0,1.26
2019-10-24 12:30:00,1.275,0.0,1.275,0.015,0,0.015,1.26,0.0,1.26,1.275,0.0,1.275,0.015,0,0.015,1.26,0.0,1.26
2019-10-24 13:00:00,1.2735,0.0,1.2735,0.0135,0,0.0135,1.26,0.0,1.26,1.2735,0.0,1.2735,0.0135,0,0.0135,1.26,0.0,1.26
2019-10-24 13:30:00,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2
2019-10-24 14:00:00,1.189,0.0,1.189,0.019,0,0.019,1.17,0.0,1.17,1.179,0.0,1.179,0.019,0,0.019,1.16,0.0,1.16
2019-10-24 14:30:00,1.2135,0.0,1.2135,0.0135,0,0.0135,1.2,0.0,1.2,1.2135,0.0,1.2135,0.0135,0,0.0135,1.2,0.0,1.2
2019-10-24 15:00:00,1.212,0.0,1.212,0.012,0,0.012,1.2,0.0,1.2,1.212,0.0,1.212,0.012,0,0.012,1.2,0.0,1.2
2019-10-24 15:30:00,1.323,0.0,1.323,0.003,0,0.003,1.32,0.0,1.32,1.323,0.0,1.323,0.003,0,0.003,1.32,0.0,1.32
2019-10-24 16:00:00,1.3655,0.0,1.3655,0.0055000000000000005,0,0.0055000000000000005,1.3599999999999999,0.0,1.3599999999999999,1.3555000000000001,0.0,1.3555000000000001,0.0055000000000000005,0,0.0055000000000000005,1.35,0.0,1.35
2019-10-24 16:30:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.453,-0.54,1.5500996742000002,0.003,0,0.003,1.45,-0.54,1.5472879499
2019-10-24 17:00:00,1.6215000000000002,0.0,1.6215000000000002,0.0015,0,0.0015,1.62,0.0,1.62,1.5314999999999999,-0.54,1.6239126362,0.0015,0,0.0015,1.53,-0.54,1.6224980740000001
2019-10-24 17:30:00,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75
2019-10-24 18:00:00,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92,1.8599999999999999,-0.55,1.9396133635,0.0,0,0.0,1.8599999999999999,-0.55,1.9396133635
2019-10-24 18:30:00,2.06,0.0,2.06,0.0,0,0.0,2.06,0.0,2.06,1.97,-0.63,2.0682843131,0.0,0,0.0,1.97,-0.63,2.0682843131
2019-10-24 19:00:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,2.01,-0.67,2.1187260323,0.0,0,0.0,2.01,-0.67,2.1187260323
2019-10-24 19:30:00,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98,1.97,-0.67,2.0808171472,0.0,0,0.0,1.97,-0.67,2.0808171472
2019-10-24 20:00:00,1.8615,0.0,1.8615,0.0015,0,0.0015,1.8599999999999999,0.0,1.8599999999999999,1.8415,-0.67,1.9595974714,0.0015,0,0.0015,1.8399999999999999,-0.67,1.9581879379
2019-10-24 20:30:00,1.7730000000000001,0.0,1.7730000000000001,0.003,0,0.003,1.77,0.0,1.77,1.7730000000000001,0.0,1.7730000000000001,0.003,0,0.003,1.77,0.0,1.77
2019-10-24 21:00:00,1.6335000000000002,0.0,1.6335000000000002,0.0035,0,0.0035,1.63,0.0,1.63,1.6235,0.0,1.6235,0.0035,0,0.0035,1.62,0.0,1.62
2019-10-24 21:30:00,1.6019999999999999,0.0,1.6019999999999999,0.002,0,0.002,1.6,0.0,1.6,1.6019999999999999,0.0,1.6019999999999999,0.002,0,0.002,1.6,0.0,1.6
2019-10-24 22:00:00,1.522,0.0,1.522,0.002,0,0.002,1.52,0.0,1.52,1.522,0.0,1.522,0.002,0,0.002,1.52,0.0,1.52
2019-10-24 22:30:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4605000000000001,-0.54,1.5571320593,0.0005,0,0.0005,1.46,-0.54,1.5566630978
2019-10-24 23:00:00,1.4105,0.0,1.4105,0.0005,0,0.0005,1.4100000000000001,0.0,1.4100000000000001,1.4105,0.0,1.4105,0.0005,0,0.0005,1.4100000000000001,0.0,1.4100000000000001
2019-10-24 23:30:00,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34
2019-10-25 00:00:00,1.301,0.0,1.301,0.001,0,0.001,1.3,0.0,1.3,1.301,0.0,1.301,0.001,0,0.001,1.3,0.0,1.3
2019-10-25 00:30:00,1.331,0.0,1.331,0.001,0,0.001,1.33,0.0,1.33,1.331,0.0,1.331,0.001,0,0.001,1.33,0.0,1.33
2019-10-25 01:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2019-10-25 01:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2019-10-25 02:00:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2019-10-25 02:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2019-10-25 03:00:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-10-25 03:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-10-25 04:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-10-25 04:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-10-25 05:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-10-25 05:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2019-10-25 06:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-25 06:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-10-25 07:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-10-25 07:30:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7205,-0.54,1.8032526861,0.0005,0,0.0005,1.72,-0.54,1.8027756377
2019-10-25 08:00:00,1.811,0.0,1.811,0.001,0,0.001,1.81,0.0,1.81,1.8010000000000002,0.0,1.8010000000000002,0.001,0,0.001,1.8,0.0,1.8
2019-10-25 08:30:00,1.8605,0.0,1.8605,0.0005,0,0.0005,1.8599999999999999,0.0,1.8599999999999999,1.8505,0.0,1.8505,0.0005,0,0.0005,1.85,0.0,1.85
2019-10-25 09:00:00,1.8145,0.0,1.8145,0.0045000000000000005,0,0.0045000000000000005,1.81,0.0,1.81,1.8045,0.0,1.8045,0.0045000000000000005,0,0.0045000000000000005,1.8,0.0,1.8
2019-10-25 09:30:00,1.7815,0.0,1.7815,0.0115,0,0.0115,1.77,0.0,1.77,1.7615,0.0,1.7615,0.0115,0,0.0115,1.75,0.0,1.75
2019-10-25 10:00:00,1.7575,0.0,1.7575,0.0175,0,0.0175,1.74,0.0,1.74,1.7475,0.0,1.7475,0.0175,0,0.0175,1.73,0.0,1.73
2019-10-25 10:30:00,1.699,0.0,1.699,0.019,0,0.019,1.6800000000000002,0.0,1.6800000000000002,1.679,0.0,1.679,0.019,0,0.019,1.6600000000000001,0.0,1.6600000000000001
2019-10-25 11:00:00,1.654,0.0,1.654,0.024,0,0.024,1.63,0.0,1.63,1.6440000000000001,0.0,1.6440000000000001,0.024,0,0.024,1.62,0.0,1.62
2019-10-25 11:30:00,1.686,0.0,1.686,0.026000000000000002,0,0.026000000000000002,1.6600000000000001,0.0,1.6600000000000001,1.6760000000000002,0.0,1.6760000000000002,0.026000000000000002,0,0.026000000000000002,1.65,0.0,1.65
2019-10-25 12:00:00,1.624,0.0,1.624,0.024,0,0.024,1.6,0.0,1.6,1.624,0.0,1.624,0.024,0,0.024,1.6,0.0,1.6
2019-10-25 12:30:00,1.5875,0.0,1.5875,0.0275,0,0.0275,1.56,0.0,1.56,1.5675,0.0,1.5675,0.0275,0,0.0275,1.54,0.0,1.54
2019-10-25 13:00:00,1.6385,0.0,1.6385,0.0285,0,0.0285,1.6099999999999999,0.0,1.6099999999999999,1.6285,0.0,1.6285,0.0285,0,0.0285,1.6,0.0,1.6
2019-10-25 13:30:00,1.5415,0.0,1.5415,0.0315,0,0.0315,1.51,0.0,1.51,1.5314999999999999,0.0,1.5314999999999999,0.0315,0,0.0315,1.5,0.0,1.5
2019-10-25 14:00:00,1.506,0.0,1.506,0.026000000000000002,0,0.026000000000000002,1.48,0.0,1.48,1.506,0.0,1.506,0.026000000000000002,0,0.026000000000000002,1.48,0.0,1.48
2019-10-25 14:30:00,1.5025,0.0,1.5025,0.022500000000000003,0,0.022500000000000003,1.48,0.0,1.48,1.5025,0.0,1.5025,0.022500000000000003,0,0.022500000000000003,1.48,0.0,1.48
2019-10-25 15:00:00,1.506,0.0,1.506,0.026000000000000002,0,0.026000000000000002,1.48,0.0,1.48,1.506,0.0,1.506,0.026000000000000002,0,0.026000000000000002,1.48,0.0,1.48
2019-10-25 15:30:00,1.509,0.0,1.509,0.029,0,0.029,1.48,0.0,1.48,1.509,0.0,1.509,0.029,0,0.029,1.48,0.0,1.48
2019-10-25 16:00:00,1.5385,0.0,1.5385,0.0285,0,0.0285,1.51,0.0,1.51,1.5285000000000002,0.0,1.5285000000000002,0.0285,0,0.0285,1.5,0.0,1.5
2019-10-25 16:30:00,1.691,0.0,1.691,0.031,0,0.031,1.6600000000000001,0.0,1.6600000000000001,1.681,0.0,1.681,0.031,0,0.031,1.65,0.0,1.65
2019-10-25 17:00:00,1.8555000000000001,0.0,1.8555000000000001,0.025500000000000002,0,0.025500000000000002,1.83,0.0,1.83,1.7855,-0.54,1.8653713437000001,0.025500000000000002,0,0.025500000000000002,1.76,-0.54,1.840978001
2019-10-25 17:30:00,2.009,0.0,2.009,0.009000000000000001,0,0.009000000000000001,2.0,0.0,2.0,1.949,-0.54,2.0224245351,0.009000000000000001,0,0.009000000000000001,1.94,-0.54,2.0137527157
2019-10-25 18:00:00,1.953,0.0,1.953,0.033,0,0.033,1.92,0.0,1.92,1.923,0.0,1.923,0.033,0,0.033,1.8900000000000001,0.0,1.8900000000000001
2019-10-25 18:30:00,2.0335,0.0,2.0335,0.0335,0,0.0335,2.0,0.0,2.0,2.0235,0.0,2.0235,0.0335,0,0.0335,1.99,0.0,1.99
2019-10-25 19:00:00,1.979,0.0,1.979,0.029,0,0.029,1.9500000000000002,0.0,1.9500000000000002,1.959,0.0,1.959,0.029,0,0.029,1.9300000000000002,0.0,1.9300000000000002
2019-10-25 19:30:00,1.9015,0.0,1.9015,0.021500000000000002,0,0.021500000000000002,1.88,0.0,1.88,1.8915000000000002,0.0,1.8915000000000002,0.021500000000000002,0,0.021500000000000002,1.87,0.0,1.87
