Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-25 20:00:00,1.799,0.0,1.799,0.019,0,0.019,1.78,0.0,1.78,1.7690000000000001,-0.54,1.8495840073,0.019,0,0.019,1.75,-0.54,1.8314202139
2019-10-25 20:30:00,1.7425000000000002,0.0,1.7425000000000002,0.0325,0,0.0325,1.71,0.0,1.71,1.7225000000000001,0.0,1.7225000000000001,0.0325,0,0.0325,1.69,0.0,1.69
2019-10-25 21:00:00,1.6395,0.0,1.6395,0.029500000000000002,0,0.029500000000000002,1.6099999999999999,0.0,1.6099999999999999,1.6395,0.0,1.6395,0.029500000000000002,0,0.029500000000000002,1.6099999999999999,0.0,1.6099999999999999
2019-10-25 21:30:00,1.604,0.0,1.604,0.034,0,0.034,1.57,0.0,1.57,1.584,-0.54,1.6735160591,0.034,0,0.034,1.55,-0.54,1.6413713778
2019-10-25 22:00:00,1.514,0.0,1.514,0.034,0,0.034,1.48,0.0,1.48,1.514,0.0,1.514,0.034,0,0.034,1.48,0.0,1.48
2019-10-25 22:30:00,1.454,0.0,1.454,0.034,0,0.034,1.42,0.0,1.42,1.444,0.0,1.444,0.034,0,0.034,1.4100000000000001,0.0,1.4100000000000001
2019-10-25 23:00:00,1.392,0.0,1.392,0.032,0,0.032,1.3599999999999999,0.0,1.3599999999999999,1.392,0.0,1.392,0.032,0,0.032,1.3599999999999999,0.0,1.3599999999999999
2019-10-25 23:30:00,1.3715,0.0,1.3715,0.0315,0,0.0315,1.34,0.0,1.34,1.3615,-0.54,1.464678207,0.0315,0,0.0315,1.33,-0.54,1.4354441821
2019-10-26 00:00:00,1.278,0.0,1.278,0.028,0,0.028,1.25,0.0,1.25,1.268,0.0,1.268,0.028,0,0.028,1.24,0.0,1.24
2019-10-26 00:30:00,1.2810000000000001,0.0,1.2810000000000001,0.031,0,0.031,1.25,0.0,1.25,1.271,0.0,1.271,0.031,0,0.031,1.24,0.0,1.24
2019-10-26 01:00:00,1.2665,0.0,1.2665,0.036500000000000005,0,0.036500000000000005,1.23,0.0,1.23,1.2565,0.0,1.2565,0.036500000000000005,0,0.036500000000000005,1.22,0.0,1.22
2019-10-26 01:30:00,1.6055000000000001,0.0,1.6055000000000001,0.035500000000000004,0,0.035500000000000004,1.57,0.0,1.57,1.5354999999999999,-0.54,1.6276855501,0.035500000000000004,0,0.035500000000000004,1.5,-0.54,1.5942396307000002
2019-10-26 02:00:00,1.643,0.0,1.643,0.033,0,0.033,1.6099999999999999,0.0,1.6099999999999999,1.5630000000000002,-0.54,1.6536532285,0.033,0,0.033,1.53,-0.54,1.6224980740000001
2019-10-26 02:30:00,1.6425,0.0,1.6425,0.0325,0,0.0325,1.6099999999999999,0.0,1.6099999999999999,1.5325,-0.54,1.6248557628,0.0325,0,0.0325,1.5,-0.54,1.5942396307000002
2019-10-26 03:00:00,1.6255000000000002,0.0,1.6255000000000002,0.035500000000000004,0,0.035500000000000004,1.5899999999999999,0.0,1.5899999999999999,1.5055,-0.54,1.5994155964,0.035500000000000004,0,0.035500000000000004,1.47,-0.54,1.5660459762999999
2019-10-26 03:30:00,1.524,0.0,1.524,0.034,0,0.034,1.49,0.0,1.49,1.504,-0.54,1.5980037547000001,0.034,0,0.034,1.47,-0.54,1.5660459762999999
2019-10-26 04:00:00,1.4525000000000001,0.0,1.4525000000000001,0.0325,0,0.0325,1.42,0.0,1.42,1.4425,0.0,1.4425,0.0325,0,0.0325,1.4100000000000001,0.0,1.4100000000000001
2019-10-26 04:30:00,1.4515,0.0,1.4515,0.0315,0,0.0315,1.42,0.0,1.42,1.4415,0.0,1.4415,0.0315,0,0.0315,1.4100000000000001,0.0,1.4100000000000001
2019-10-26 05:00:00,1.3815,0.0,1.3815,0.0315,0,0.0315,1.35,0.0,1.35,1.3715,0.0,1.3715,0.0315,0,0.0315,1.34,0.0,1.34
2019-10-26 05:30:00,1.4095,0.0,1.4095,0.029500000000000002,0,0.029500000000000002,1.38,0.0,1.38,1.3895,0.0,1.3895,0.029500000000000002,0,0.029500000000000002,1.3599999999999999,0.0,1.3599999999999999
2019-10-26 06:00:00,1.3805,0.0,1.3805,0.030500000000000003,0,0.030500000000000003,1.35,0.0,1.35,1.3705,0.0,1.3705,0.030500000000000003,0,0.030500000000000003,1.34,0.0,1.34
2019-10-26 06:30:00,1.4875,0.0,1.4875,0.0275,0,0.0275,1.46,0.0,1.46,1.4875,0.0,1.4875,0.0275,0,0.0275,1.46,0.0,1.46
2019-10-26 07:00:00,1.569,0.0,1.569,0.009000000000000001,0,0.009000000000000001,1.56,0.0,1.56,1.4889999999999999,-0.54,1.5838942515,0.009000000000000001,0,0.009000000000000001,1.48,-0.54,1.5754364475
2019-10-26 07:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-10-26 08:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-10-26 08:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-10-26 09:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-10-26 09:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-10-26 10:00:00,1.6760000000000002,0.0,1.6760000000000002,0.016,0,0.016,1.6600000000000001,0.0,1.6600000000000001,1.646,-0.54,1.7323152138,0.016,0,0.016,1.63,-0.54,1.7171196813
2019-10-26 10:30:00,1.6915,0.0,1.6915,0.0315,0,0.0315,1.6600000000000001,0.0,1.6600000000000001,1.6615,-0.54,1.7470495843,0.0315,0,0.0315,1.63,-0.54,1.7171196813
2019-10-26 11:00:00,1.6405,0.0,1.6405,0.030500000000000003,0,0.030500000000000003,1.6099999999999999,0.0,1.6099999999999999,1.6405,0.0,1.6405,0.030500000000000003,0,0.030500000000000003,1.6099999999999999,0.0,1.6099999999999999
2019-10-26 11:30:00,1.658,0.0,1.658,0.028,0,0.028,1.63,0.0,1.63,1.6480000000000001,0.0,1.6480000000000001,0.028,0,0.028,1.62,0.0,1.62
2019-10-26 12:00:00,1.6745,0.0,1.6745,0.0245,0,0.0245,1.65,0.0,1.65,1.6644999999999999,0.0,1.6644999999999999,0.0245,0,0.0245,1.6400000000000001,0.0,1.6400000000000001
2019-10-26 12:30:00,1.675,0.0,1.675,0.025,0,0.025,1.65,0.0,1.65,1.665,0.0,1.665,0.025,0,0.025,1.6400000000000001,0.0,1.6400000000000001
2019-10-26 13:00:00,1.6475,0.0,1.6475,0.0175,0,0.0175,1.63,0.0,1.63,1.6375000000000002,0.0,1.6375000000000002,0.0175,0,0.0175,1.62,0.0,1.62
2019-10-26 13:30:00,1.5965,0.0,1.5965,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,0.0,1.5899999999999999,1.5865,0.0,1.5865,0.006500000000000001,0,0.006500000000000001,1.58,0.0,1.58
2019-10-26 14:00:00,1.561,0.0,1.561,0.021,0,0.021,1.54,0.0,1.54,1.561,0.0,1.561,0.021,0,0.021,1.54,0.0,1.54
2019-10-26 14:30:00,1.5655000000000001,0.0,1.5655000000000001,0.025500000000000002,0,0.025500000000000002,1.54,0.0,1.54,1.5655000000000001,0.0,1.5655000000000001,0.025500000000000002,0,0.025500000000000002,1.54,0.0,1.54
2019-10-26 15:00:00,1.5525,0.0,1.5525,0.0125,0,0.0125,1.54,0.0,1.54,1.5525,0.0,1.5525,0.0125,0,0.0125,1.54,0.0,1.54
2019-10-26 15:30:00,1.5775000000000001,0.0,1.5775000000000001,0.0175,0,0.0175,1.56,0.0,1.56,1.5575,0.0,1.5575,0.0175,0,0.0175,1.54,0.0,1.54
2019-10-26 16:00:00,1.604,0.0,1.604,0.014,0,0.014,1.5899999999999999,0.0,1.5899999999999999,1.5939999999999999,0.0,1.5939999999999999,0.014,0,0.014,1.58,0.0,1.58
2019-10-26 16:30:00,1.6219999999999999,0.0,1.6219999999999999,0.012,0,0.012,1.6099999999999999,0.0,1.6099999999999999,1.612,0.0,1.612,0.012,0,0.012,1.6,0.0,1.6
2019-10-26 17:00:00,1.7165,0.0,1.7165,0.006500000000000001,0,0.006500000000000001,1.71,0.0,1.71,1.6764999999999999,-0.54,1.7613211661000001,0.006500000000000001,0,0.006500000000000001,1.67,-0.54,1.7551353224000001
2019-10-26 17:30:00,1.8820000000000001,0.0,1.8820000000000001,0.002,0,0.002,1.88,0.0,1.88,1.832,-0.54,1.9099277473,0.002,0,0.002,1.83,-0.54,1.9080094339
2019-10-26 18:00:00,1.992,0.0,1.992,0.002,0,0.002,1.99,0.0,1.99,1.982,0.0,1.982,0.002,0,0.002,1.98,0.0,1.98
2019-10-26 18:30:00,2.0115,0.0,2.0115,0.0015,0,0.0015,2.01,0.0,2.01,2.0115,0.0,2.0115,0.0015,0,0.0015,2.01,0.0,2.01
2019-10-26 19:00:00,2.0535,0.0,2.0535,0.0035,0,0.0035,2.05,0.0,2.05,2.0135,-0.67,2.1220467125,0.0035,0,0.0035,2.01,-0.67,2.1187260323
2019-10-26 19:30:00,2.0105,0.0,2.0105,0.0005,0,0.0005,2.01,0.0,2.01,1.9005,-0.6000000000000001,1.9929626814999999,0.0005,0,0.0005,1.9,-0.6000000000000001,1.9924858845000002
2019-10-26 20:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001
2019-10-26 20:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.82,-0.67,1.9394071259,0.0,0,0.0,1.82,-0.67,1.9394071259
2019-10-26 21:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.73,-0.67,1.8552088831,0.0,0,0.0,1.73,-0.67,1.8552088831
2019-10-26 21:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,-0.67,1.8552088831,0.0,0,0.0,1.73,-0.67,1.8552088831
2019-10-26 22:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-26 22:30:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-10-26 23:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-10-26 23:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2019-10-27 00:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-10-27 00:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-10-27 01:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-10-27 01:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-10-27 02:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.6600000000000001,-0.54,1.7456230979,0.0,0,0.0,1.6600000000000001,-0.54,1.7456230979
2019-10-27 02:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-10-27 03:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-27 03:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-10-27 04:00:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-10-27 04:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-10-27 05:00:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2019-10-27 05:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-27 06:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-10-27 06:30:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-10-27 07:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-10-27 07:30:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.8,-0.5700000000000001,1.8880942773,0.0,0,0.0,1.8,-0.5700000000000001,1.8880942773
2019-10-27 08:00:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.88,-0.62,1.9795959184,0.0,0,0.0,1.88,-0.62,1.9795959184
2019-10-27 08:30:00,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98,1.87,-0.54,1.9464069461,0.0,0,0.0,1.87,-0.54,1.9464069461
2019-10-27 09:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.81,-0.54,1.8888356202,0.0,0,0.0,1.81,-0.54,1.8888356202
2019-10-27 09:30:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7305000000000001,0.0,1.7305000000000001,0.0005,0,0.0005,1.73,0.0,1.73
2019-10-27 10:00:00,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999,1.604,0.0,1.604,0.004,0,0.004,1.6,0.0,1.6
2019-10-27 10:30:00,1.536,0.0,1.536,0.006,0,0.006,1.53,0.0,1.53,1.526,0.0,1.526,0.006,0,0.006,1.52,0.0,1.52
2019-10-27 11:00:00,1.4889999999999999,0.0,1.4889999999999999,0.009000000000000001,0,0.009000000000000001,1.48,0.0,1.48,1.4889999999999999,0.0,1.4889999999999999,0.009000000000000001,0,0.009000000000000001,1.48,0.0,1.48
2019-10-27 11:30:00,1.4895,0.0,1.4895,0.0095,0,0.0095,1.48,0.0,1.48,1.4895,0.0,1.4895,0.0095,0,0.0095,1.48,0.0,1.48
2019-10-27 12:00:00,1.529,0.0,1.529,0.009000000000000001,0,0.009000000000000001,1.52,0.0,1.52,1.529,0.0,1.529,0.009000000000000001,0,0.009000000000000001,1.52,0.0,1.52
2019-10-27 12:30:00,1.4605000000000001,0.0,1.4605000000000001,0.0105,0,0.0105,1.45,0.0,1.45,1.4605000000000001,0.0,1.4605000000000001,0.0105,0,0.0105,1.45,0.0,1.45
2019-10-27 13:00:00,1.4875,0.0,1.4875,0.007500000000000001,0,0.007500000000000001,1.48,0.0,1.48,1.4875,0.0,1.4875,0.007500000000000001,0,0.007500000000000001,1.48,0.0,1.48
2019-10-27 13:30:00,1.48,0.0,1.48,0.01,0,0.01,1.47,0.0,1.47,1.48,0.0,1.48,0.01,0,0.01,1.47,0.0,1.47
2019-10-27 14:00:00,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47
2019-10-27 14:30:00,1.484,0.0,1.484,0.004,0,0.004,1.48,0.0,1.48,1.484,0.0,1.484,0.004,0,0.004,1.48,0.0,1.48
2019-10-27 15:00:00,1.5535,0.0,1.5535,0.0035,0,0.0035,1.55,0.0,1.55,1.5535,0.0,1.5535,0.0035,0,0.0035,1.55,0.0,1.55
2019-10-27 15:30:00,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999,1.6025,0.0,1.6025,0.0025,0,0.0025,1.6,0.0,1.6
2019-10-27 16:00:00,1.662,0.0,1.662,0.002,0,0.002,1.6600000000000001,0.0,1.6600000000000001,1.642,-0.65,1.7659739522,0.002,0,0.002,1.6400000000000001,-0.65,1.7641145088
2019-10-27 16:30:00,1.791,0.0,1.791,0.001,0,0.001,1.79,0.0,1.79,1.7810000000000001,-0.54,1.8610644803,0.001,0,0.001,1.78,-0.54,1.8601075238
2019-10-27 17:00:00,1.9609999999999999,0.0,1.9609999999999999,0.001,0,0.001,1.96,0.0,1.96,1.9609999999999999,0.0,1.9609999999999999,0.001,0,0.001,1.96,0.0,1.96
2019-10-27 17:30:00,2.2005,0.0,2.2005,0.0005,0,0.0005,2.2,0.0,2.2,2.2005,0.0,2.2005,0.0005,0,0.0005,2.2,0.0,2.2
2019-10-27 18:00:00,2.31,0.0,2.31,0.0,0,0.0,2.31,0.0,2.31,2.29,0.0,2.29,0.0,0,0.0,2.29,0.0,2.29
2019-10-27 18:30:00,2.33,0.0,2.33,0.0,0,0.0,2.33,0.0,2.33,2.26,-0.66,2.3544001359,0.0,0,0.0,2.26,-0.66,2.3544001359
2019-10-27 19:00:00,2.19,0.0,2.19,0.0,0,0.0,2.19,0.0,2.19,2.13,-0.67,2.2328905034,0.0,0,0.0,2.13,-0.67,2.2328905034
2019-10-27 19:30:00,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05,2.03,-0.54,2.1005951538,0.0,0,0.0,2.03,-0.54,2.1005951538
2019-10-27 20:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001
2019-10-27 20:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.8399999999999999,-0.54,1.91760267,0.0,0,0.0,1.8399999999999999,-0.54,1.91760267
2019-10-27 21:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.69,-0.54,1.7741758650000001,0.0,0,0.0,1.69,-0.54,1.7741758650000001
2019-10-27 21:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.7000000000000002,-0.54,1.7837040113,0.0,0,0.0,1.7000000000000002,-0.54,1.7837040113
2019-10-27 22:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-10-27 22:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-10-27 23:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-10-27 23:30:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2019-10-28 00:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-10-28 00:30:00,1.7605,0.0,1.7605,0.0005,0,0.0005,1.76,0.0,1.76,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-10-28 01:00:00,1.7925,0.0,1.7925,0.0025,0,0.0025,1.79,0.0,1.79,1.7725,0.0,1.7725,0.0025,0,0.0025,1.77,0.0,1.77
2019-10-28 01:30:00,1.7429999999999999,0.0,1.7429999999999999,0.003,0,0.003,1.74,0.0,1.74,1.7429999999999999,0.0,1.7429999999999999,0.003,0,0.003,1.74,0.0,1.74
2019-10-28 02:00:00,1.7435,0.0,1.7435,0.0035,0,0.0035,1.74,0.0,1.74,1.7435,0.0,1.7435,0.0035,0,0.0035,1.74,0.0,1.74
2019-10-28 02:30:00,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74
2019-10-28 03:00:00,1.6179999999999999,0.0,1.6179999999999999,0.008,0,0.008,1.6099999999999999,0.0,1.6099999999999999,1.6179999999999999,-0.54,1.7057326871,0.008,0,0.008,1.6099999999999999,-0.54,1.6981460479
2019-10-28 03:30:00,1.6179999999999999,0.0,1.6179999999999999,0.008,0,0.008,1.6099999999999999,0.0,1.6099999999999999,1.6179999999999999,0.0,1.6179999999999999,0.008,0,0.008,1.6099999999999999,0.0,1.6099999999999999
2019-10-28 04:00:00,1.611,0.0,1.611,0.011,0,0.011,1.6,0.0,1.6,1.601,0.0,1.601,0.011,0,0.011,1.5899999999999999,0.0,1.5899999999999999
2019-10-28 04:30:00,1.5635,0.0,1.5635,0.0135,0,0.0135,1.55,0.0,1.55,1.5535,0.0,1.5535,0.0135,0,0.0135,1.54,0.0,1.54
2019-10-28 05:00:00,1.495,0.0,1.495,0.015,0,0.015,1.48,0.0,1.48,1.4849999999999999,0.0,1.4849999999999999,0.015,0,0.015,1.47,0.0,1.47
2019-10-28 05:30:00,1.558,0.0,1.558,0.018000000000000002,0,0.018000000000000002,1.54,0.0,1.54,1.548,0.0,1.548,0.018000000000000002,0,0.018000000000000002,1.53,0.0,1.53
2019-10-28 06:00:00,1.605,0.0,1.605,0.015,0,0.015,1.5899999999999999,0.0,1.5899999999999999,1.585,-0.54,1.6744626004,0.015,0,0.015,1.57,-0.54,1.6602710622
2019-10-28 06:30:00,1.7515,0.0,1.7515,0.0115,0,0.0115,1.74,0.0,1.74,1.7215,-0.54,1.8042068202000001,0.0115,0,0.0115,1.71,-0.54,1.7932372961
2019-10-28 07:00:00,1.8014999999999999,0.0,1.8014999999999999,0.0115,0,0.0115,1.79,0.0,1.79,1.7915,0.0,1.7915,0.0115,0,0.0115,1.78,0.0,1.78
2019-10-28 07:30:00,1.9475,0.0,1.9475,0.0175,0,0.0175,1.9300000000000002,0.0,1.9300000000000002,1.9275,-0.54,2.0017133286,0.0175,0,0.0175,1.9100000000000001,-0.54,1.9848677538000001
2019-10-28 08:00:00,1.9665,0.0,1.9665,0.0165,0,0.0165,1.9500000000000002,0.0,1.9500000000000002,1.8865,-0.54,1.9622645719,0.0165,0,0.0165,1.87,-0.54,1.9464069461
2019-10-28 08:30:00,1.9915,0.0,1.9915,0.021500000000000002,0,0.021500000000000002,1.97,0.0,1.97,1.8915000000000002,-0.54,1.9670719992,0.021500000000000002,0,0.021500000000000002,1.87,-0.54,1.9464069461
2019-10-28 09:00:00,1.9395,0.0,1.9395,0.0195,0,0.0195,1.92,0.0,1.92,1.8595000000000002,-0.54,1.9363213189000001,0.0195,0,0.0195,1.8399999999999999,-0.54,1.91760267
2019-10-28 09:30:00,1.9,0.0,1.9,0.02,0,0.02,1.88,0.0,1.88,1.8,-0.54,1.8792551716,0.02,0,0.02,1.78,-0.54,1.8601075238
2019-10-28 10:00:00,1.7389999999999999,0.0,1.7389999999999999,0.029,0,0.029,1.71,0.0,1.71,1.689,-0.54,1.7732233362,0.029,0,0.029,1.6600000000000001,-0.54,1.7456230979
2019-10-28 10:30:00,1.6680000000000001,0.0,1.6680000000000001,0.028,0,0.028,1.6400000000000001,0.0,1.6400000000000001,1.658,0.0,1.658,0.028,0,0.028,1.63,0.0,1.63
2019-10-28 11:00:00,1.7515,0.0,1.7515,0.021500000000000002,0,0.021500000000000002,1.73,0.0,1.73,1.7415,0.0,1.7415,0.021500000000000002,0,0.021500000000000002,1.72,0.0,1.72
2019-10-28 11:30:00,1.74,0.0,1.74,0.02,0,0.02,1.72,0.0,1.72,1.71,0.0,1.71,0.02,0,0.02,1.69,0.0,1.69
2019-10-28 12:00:00,1.7405,0.54,1.8223447122,0.0205,0,0.0205,1.72,0.54,1.8027756377,1.6505,0.0,1.6505,0.0205,0,0.0205,1.63,0.0,1.63
2019-10-28 12:30:00,1.787,0.0,1.787,0.007,0,0.007,1.78,0.0,1.78,1.697,0.0,1.697,0.007,0,0.007,1.69,0.0,1.69
2019-10-28 13:00:00,1.8755000000000002,0.54,1.951691638,0.0055000000000000005,0,0.0055000000000000005,1.87,0.54,1.9464069461,1.7455,0.0,1.7455,0.0055000000000000005,0,0.0055000000000000005,1.74,0.0,1.74
2019-10-28 13:30:00,1.818,0.0,1.818,0.008,0,0.008,1.81,0.0,1.81,1.748,-0.54,1.8295092238000001,0.008,0,0.008,1.74,-0.54,1.8218671740999999
2019-10-28 14:00:00,1.7785000000000002,0.0,1.7785000000000002,0.0085,0,0.0085,1.77,0.0,1.77,1.7185000000000001,-0.54,1.8013445673000001,0.0085,0,0.0085,1.71,-0.54,1.7932372961
2019-10-28 14:30:00,1.7610000000000001,0.0,1.7610000000000001,0.001,0,0.001,1.76,0.0,1.76,1.751,0.0,1.751,0.001,0,0.001,1.75,0.0,1.75
2019-10-28 15:00:00,1.7435,0.0,1.7435,0.0035,0,0.0035,1.74,0.0,1.74,1.7535,0.0,1.7535,0.0035,0,0.0035,1.75,0.0,1.75
2019-10-28 15:30:00,1.796,0.0,1.796,0.006,0,0.006,1.79,0.0,1.79,1.756,-0.54,1.8371543211999999,0.006,0,0.006,1.75,-0.54,1.8314202139
2019-10-28 16:00:00,1.8975,0.0,1.8975,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,0.0,1.8900000000000001,1.8075,-0.54,1.8864400998000002,0.007500000000000001,0,0.007500000000000001,1.8,-0.54,1.8792551716
2019-10-28 16:30:00,2.0275,0.0,2.0275,0.007500000000000001,0,0.007500000000000001,2.02,0.0,2.02,1.9275,-0.54,2.0017133286,0.007500000000000001,0,0.007500000000000001,1.92,-0.54,1.9944924166
2019-10-28 17:00:00,2.2715,0.0,2.2715,0.0115,0,0.0115,2.26,0.0,2.26,2.1515,-0.54,2.2182317846,0.0115,0,0.0115,2.14,-0.54,2.2070795183
2019-10-28 17:30:00,2.356,0.0,2.356,0.016,0,0.016,2.34,0.0,2.34,2.316,-0.56,2.3827412784,0.016,0,0.016,2.3,-0.56,2.3671924299000002
2019-10-28 18:00:00,2.4245,0.0,2.4245,0.0145,0,0.0145,2.41,0.0,2.41,2.4245,0.0,2.4245,0.0145,0,0.0145,2.41,0.0,2.41
2019-10-28 18:30:00,2.4235,0.0,2.4235,0.0135,0,0.0135,2.41,0.0,2.41,2.4235,0.0,2.4235,0.0135,0,0.0135,2.41,0.0,2.41
2019-10-28 19:00:00,2.3565,0.0,2.3565,0.0165,0,0.0165,2.34,0.0,2.34,2.3365,-0.54,2.3980892915,0.0165,0,0.0165,2.32,-0.54,2.3820159529
2019-10-28 19:30:00,2.2755,-0.54,2.3386962714,0.0155,0,0.0155,2.26,-0.54,2.3236178688,2.2555,0.0,2.2555,0.0155,0,0.0155,2.24,0.0,2.24
2019-10-28 20:00:00,2.1415,0.0,2.1415,0.021500000000000002,0,0.021500000000000002,2.12,0.0,2.12,2.1215,-0.54,2.1891464661,0.021500000000000002,0,0.021500000000000002,2.1,-0.54,2.16831732
2019-10-28 20:30:00,2.0245,0.0,2.0245,0.0245,0,0.0245,2.0,0.0,2.0,2.0145,0.0,2.0145,0.0245,0,0.0245,1.99,0.0,1.99
2019-10-28 21:00:00,1.9445000000000001,0.0,1.9445000000000001,0.0345,0,0.0345,1.9100000000000001,0.0,1.9100000000000001,1.9344999999999999,-0.54,2.008454692,0.0345,0,0.0345,1.9,-0.54,1.9752468200000002
2019-10-28 21:30:00,1.814,0.0,1.814,0.034,0,0.034,1.78,0.0,1.78,1.804,0.0,1.804,0.034,0,0.034,1.77,0.0,1.77
2019-10-28 22:00:00,1.7435,0.0,1.7435,0.0335,0,0.0335,1.71,0.0,1.71,1.7235,0.0,1.7235,0.0335,0,0.0335,1.69,0.0,1.69
2019-10-28 22:30:00,1.6644999999999999,0.8,1.8467702212,0.0345,0,0.0345,1.63,0.8,1.8157367651,1.6145,-0.56,1.7088622677,0.0345,0,0.0345,1.58,-0.56,1.6763054614000001
2019-10-28 23:00:00,1.5405,0.0,1.5405,0.030500000000000003,0,0.030500000000000003,1.51,0.0,1.51,1.5105,-0.54,1.6041228912,0.030500000000000003,0,0.030500000000000003,1.48,-0.54,1.5754364475
2019-10-28 23:30:00,1.5665,0.0,1.5665,0.0165,0,0.0165,1.55,0.0,1.55,1.5465,0.0,1.5465,0.0165,0,0.0165,1.53,0.0,1.53
2019-10-29 00:00:00,1.521,0.0,1.521,0.031,0,0.031,1.49,0.0,1.49,1.5110000000000001,0.0,1.5110000000000001,0.031,0,0.031,1.48,0.0,1.48
2019-10-29 00:30:00,1.8515000000000001,0.0,1.8515000000000001,0.0315,0,0.0315,1.82,0.0,1.82,1.8115,-0.54,1.8902730623,0.0315,0,0.0315,1.78,-0.54,1.8601075238
2019-10-29 01:00:00,1.8695,0.0,1.8695,0.0395,0,0.0395,1.83,0.0,1.83,1.8495,-0.54,1.9267200757,0.0395,0,0.0395,1.81,-0.54,1.8888356202
2019-10-29 01:30:00,1.7885,0.0,1.7885,0.0385,0,0.0385,1.75,0.0,1.75,1.7885,0.0,1.7885,0.0385,0,0.0385,1.75,0.0,1.75
2019-10-29 02:00:00,1.7775,0.0,1.7775,0.0375,0,0.0375,1.74,0.0,1.74,1.7575,0.0,1.7575,0.0375,0,0.0375,1.72,0.0,1.72
2019-10-29 02:30:00,1.766,0.0,1.766,0.026000000000000002,0,0.026000000000000002,1.74,0.0,1.74,1.766,0.0,1.766,0.026000000000000002,0,0.026000000000000002,1.74,0.0,1.74
2019-10-29 03:00:00,1.6855,0.0,1.6855,0.0155,0,0.0155,1.67,0.0,1.67,1.6855,0.0,1.6855,0.0155,0,0.0155,1.67,0.0,1.67
2019-10-29 03:30:00,1.6480000000000001,0.0,1.6480000000000001,0.038,0,0.038,1.6099999999999999,0.0,1.6099999999999999,1.638,0.0,1.638,0.038,0,0.038,1.6,0.0,1.6
2019-10-29 04:00:00,1.6285,0.0,1.6285,0.0385,0,0.0385,1.5899999999999999,0.0,1.5899999999999999,1.6285,0.0,1.6285,0.0385,0,0.0385,1.5899999999999999,0.0,1.5899999999999999
2019-10-29 04:30:00,1.5885,0.0,1.5885,0.0385,0,0.0385,1.55,0.0,1.55,1.5785,0.0,1.5785,0.0385,0,0.0385,1.54,0.0,1.54
2019-10-29 05:00:00,1.5705,0.0,1.5705,0.0205,0,0.0205,1.55,0.0,1.55,1.5605,0.0,1.5605,0.0205,0,0.0205,1.54,0.0,1.54
2019-10-29 05:30:00,1.6095000000000002,0.0,1.6095000000000002,0.0395,0,0.0395,1.57,0.0,1.57,1.5995,0.0,1.5995,0.0395,0,0.0395,1.56,0.0,1.56
2019-10-29 06:00:00,1.6280000000000001,0.0,1.6280000000000001,0.038,0,0.038,1.5899999999999999,0.0,1.5899999999999999,1.5979999999999999,0.0,1.5979999999999999,0.038,0,0.038,1.56,0.0,1.56
2019-10-29 06:30:00,1.7705000000000002,0.8,1.9428510622,0.0105,0,0.0105,1.76,0.8,1.9332873558,1.7105000000000001,-0.55,1.7967499130000002,0.0105,0,0.0105,1.7000000000000002,-0.55,1.7867568385
2019-10-29 07:00:00,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92,1.9,-0.54,1.9752468200000002,0.0,0,0.0,1.9,-0.54,1.9752468200000002
2019-10-29 07:30:00,2.04,0.0,2.04,0.0,0,0.0,2.04,0.0,2.04,1.97,-0.54,2.0426698216,0.0,0,0.0,1.97,-0.54,2.0426698216
2019-10-29 08:00:00,2.04,0.0,2.04,0.0,0,0.0,2.04,0.0,2.04,2.0,-0.54,2.0716177254,0.0,0,0.0,2.0,-0.54,2.0716177254
2019-10-29 08:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-10-29 09:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98
2019-10-29 09:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.9100000000000001,-0.54,1.9848677538000001,0.0,0,0.0,1.9100000000000001,-0.54,1.9848677538000001
2019-10-29 10:00:00,1.9805000000000001,0.0,1.9805000000000001,0.0005,0,0.0005,1.98,0.0,1.98,1.8705,-0.54,1.9468873234,0.0005,0,0.0005,1.87,-0.54,1.9464069461
2019-10-29 10:30:00,1.951,0.0,1.951,0.001,0,0.001,1.9500000000000002,0.0,1.9500000000000002,1.861,-0.54,1.9377618533,0.001,0,0.001,1.8599999999999999,-0.54,1.936801487
2019-10-29 11:00:00,1.8705,0.0,1.8705,0.0005,0,0.0005,1.87,0.0,1.87,1.8305,-0.54,1.9084889966,0.0005,0,0.0005,1.83,-0.54,1.9080094339
2019-10-29 11:30:00,1.8505,0.0,1.8505,0.0005,0,0.0005,1.85,0.0,1.85,1.8405,0.0,1.8405,0.0005,0,0.0005,1.8399999999999999,0.0,1.8399999999999999
2019-10-29 12:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-10-29 12:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-10-29 13:00:00,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001
2019-10-29 13:30:00,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96,1.87,-0.54,1.9464069461,0.0,0,0.0,1.87,-0.54,1.9464069461
2019-10-29 14:00:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.78,-0.54,1.8601075238,0.0,0,0.0,1.78,-0.54,1.8601075238
2019-10-29 14:30:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.78,-0.54,1.8601075238,0.0,0,0.0,1.78,-0.54,1.8601075238
2019-10-29 15:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.77,-0.54,1.8505404616,0.0,0,0.0,1.77,-0.54,1.8505404616
2019-10-29 15:30:00,1.9,0.0,1.9,0.02,0,0.02,1.88,0.0,1.88,1.79,-0.54,1.8696791169,0.02,0,0.02,1.77,-0.54,1.8505404616
2019-10-29 16:00:00,1.9455,0.0,1.9455,0.035500000000000004,0,0.035500000000000004,1.9100000000000001,0.0,1.9100000000000001,1.8355000000000001,-0.54,1.9132851983,0.035500000000000004,0,0.035500000000000004,1.8,-0.54,1.8792551716
2019-10-29 16:30:00,2.1045,0.0,2.1045,0.0345,0,0.0345,2.07,0.0,2.07,2.0045,-0.54,2.0759624876,0.0345,0,0.0345,1.97,-0.54,2.0426698216
2019-10-29 17:00:00,2.2115,0.0,2.2115,0.0315,0,0.0315,2.18,0.0,2.18,2.1915,-0.54,2.2570494567,0.0315,0,0.0315,2.16,-0.54,2.2264770378
2019-10-29 17:30:00,2.3415,0.0,2.3415,0.0315,0,0.0315,2.31,0.0,2.31,2.3115,-0.54,2.3737380331,0.0315,0,0.0315,2.2800000000000002,-0.54,2.3430749028
2019-10-29 18:00:00,2.4625,0.0,2.4625,0.0325,0,0.0325,2.43,0.0,2.43,2.3625,-0.54,2.4234286146,0.0325,0,0.0325,2.33,-0.54,2.3917566766
2019-10-29 18:30:00,2.4515000000000002,0.0,2.4515000000000002,0.021500000000000002,0,0.021500000000000002,2.43,0.0,2.43,2.4215,-0.54,2.4809800987,0.021500000000000002,0,0.021500000000000002,2.4,-0.54,2.46
2019-10-29 19:00:00,2.37,0.0,2.37,0.0,0,0.0,2.37,0.0,2.37,2.34,0.0,2.34,0.0,0,0.0,2.34,0.0,2.34
2019-10-29 19:30:00,2.271,0.0,2.271,0.031,0,0.031,2.24,0.0,2.24,2.231,0.0,2.231,0.031,0,0.031,2.2,0.0,2.2
2019-10-29 20:00:00,2.1635,0.0,2.1635,0.0335,0,0.0335,2.13,0.0,2.13,2.1535,-0.54,2.2201716713,0.0335,0,0.0335,2.12,-0.54,2.1876928486000002
2019-10-29 20:30:00,2.0845,0.0,2.0845,0.0345,0,0.0345,2.05,0.0,2.05,2.0545,0.0,2.0545,0.0345,0,0.0345,2.02,0.0,2.02
2019-10-29 21:00:00,1.9705,0.0,1.9705,0.0005,0,0.0005,1.97,0.0,1.97,1.9605000000000001,0.0,1.9605000000000001,0.0005,0,0.0005,1.96,0.0,1.96
2019-10-29 21:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.8599999999999999,-0.54,1.936801487,0.0,0,0.0,1.8599999999999999,-0.54,1.936801487
2019-10-29 22:00:00,1.796,-0.54,1.8754242187,0.026000000000000002,0,0.026000000000000002,1.77,-0.54,1.8505404616,1.786,0.0,1.786,0.026000000000000002,0,0.026000000000000002,1.76,0.0,1.76
2019-10-29 22:30:00,1.6655,0.0,1.6655,0.035500000000000004,0,0.035500000000000004,1.63,0.0,1.63,1.6555,-0.54,1.7413443801000001,0.035500000000000004,0,0.035500000000000004,1.62,-0.54,1.7076299365
2019-10-29 23:00:00,1.6265,0.0,1.6265,0.036500000000000005,0,0.036500000000000005,1.5899999999999999,0.0,1.5899999999999999,1.6165,0.0,1.6165,0.036500000000000005,0,0.036500000000000005,1.58,0.0,1.58
2019-10-29 23:30:00,1.5779999999999998,0.0,1.5779999999999998,0.038,0,0.038,1.54,0.0,1.54,1.558,0.0,1.558,0.038,0,0.038,1.52,0.0,1.52
2019-10-30 00:00:00,1.53,0.0,1.53,0.04,0,0.04,1.49,0.0,1.49,1.52,0.0,1.52,0.04,0,0.04,1.48,0.0,1.48
2019-10-30 00:30:00,1.8845,0.0,1.8845,0.0145,0,0.0145,1.87,0.0,1.87,1.8445,-0.54,1.9219209791,0.0145,0,0.0145,1.83,-0.54,1.9080094339
2019-10-30 01:00:00,1.9575,0.0,1.9575,0.0175,0,0.0175,1.94,0.0,1.94,1.8575,-0.54,1.9344007470000002,0.0175,0,0.0175,1.8399999999999999,-0.54,1.91760267
2019-10-30 01:30:00,1.9155000000000002,0.0,1.9155000000000002,0.035500000000000004,0,0.035500000000000004,1.88,0.0,1.88,1.8155000000000001,-0.54,1.8941067156,0.035500000000000004,0,0.035500000000000004,1.78,-0.54,1.8601075238
2019-10-30 02:00:00,1.835,0.0,1.835,0.035,0,0.035,1.8,0.0,1.8,1.7650000000000001,-0.54,1.8457586516000002,0.035,0,0.035,1.73,-0.54,1.8123189565
2019-10-30 02:30:00,1.866,0.0,1.866,0.036000000000000004,0,0.036000000000000004,1.83,0.0,1.83,1.776,-0.54,1.8562801513,0.036000000000000004,0,0.036000000000000004,1.74,-0.54,1.8218671740999999
2019-10-30 03:00:00,1.774,0.0,1.774,0.034,0,0.034,1.74,0.0,1.74,1.674,-0.54,1.7589417272999999,0.034,0,0.034,1.6400000000000001,-0.54,1.7266151858
2019-10-30 03:30:00,1.6640000000000001,0.0,1.6640000000000001,0.034,0,0.034,1.63,0.0,1.63,1.6640000000000001,0.0,1.6640000000000001,0.034,0,0.034,1.63,0.0,1.63
2019-10-30 04:00:00,1.6365,0.0,1.6365,0.026500000000000003,0,0.026500000000000003,1.6099999999999999,0.0,1.6099999999999999,1.6365,0.0,1.6365,0.026500000000000003,0,0.026500000000000003,1.6099999999999999,0.0,1.6099999999999999
2019-10-30 04:30:00,1.6235,0.0,1.6235,0.0135,0,0.0135,1.6099999999999999,0.0,1.6099999999999999,1.6235,0.0,1.6235,0.0135,0,0.0135,1.6099999999999999,0.0,1.6099999999999999
2019-10-30 05:00:00,1.6015000000000001,0.0,1.6015000000000001,0.0315,0,0.0315,1.57,0.0,1.57,1.5715,0.0,1.5715,0.0315,0,0.0315,1.54,0.0,1.54
2019-10-30 05:30:00,1.6315,0.0,1.6315,0.0315,0,0.0315,1.6,0.0,1.6,1.6215000000000002,-0.54,1.7090530273,0.0315,0,0.0315,1.5899999999999999,-0.54,1.6791962363000001
2019-10-30 06:00:00,1.6405,0.0,1.6405,0.030500000000000003,0,0.030500000000000003,1.6099999999999999,0.0,1.6099999999999999,1.5905,-0.54,1.6796696848,0.030500000000000003,0,0.030500000000000003,1.56,-0.54,1.6508179791000002
2019-10-30 06:30:00,1.766,0.0,1.766,0.026000000000000002,0,0.026000000000000002,1.74,0.0,1.74,1.736,-0.54,1.8180473041,0.026000000000000002,0,0.026000000000000002,1.71,-0.54,1.7932372961
2019-10-30 07:00:00,1.8805,0.0,1.8805,0.0205,0,0.0205,1.8599999999999999,0.0,1.8599999999999999,1.8705,-0.54,1.9468873234,0.0205,0,0.0205,1.85,-0.54,1.9272000415
2019-10-30 07:30:00,1.992,0.0,1.992,0.022,0,0.022,1.97,0.0,1.97,1.9020000000000001,-0.54,1.9771707057999999,0.022,0,0.022,1.88,-0.54,1.9560163598
2019-10-30 08:00:00,2.049,0.0,2.049,0.019,0,0.019,2.03,0.0,2.03,1.979,-0.54,2.0513510182,0.019,0,0.019,1.96,-0.54,2.0330272994
2019-10-30 08:30:00,2.045,0.0,2.045,0.015,0,0.015,2.03,0.0,2.03,2.025,-0.54,2.095763584,0.015,0,0.015,2.01,-0.54,2.0812736485
2019-10-30 09:00:00,2.0265,0.0,2.0265,0.0165,0,0.0165,2.01,0.0,2.01,2.0165,0.0,2.0165,0.0165,0,0.0165,2.0,0.0,2.0
2019-10-30 09:30:00,2.0225,0.0,2.0225,0.0125,0,0.0125,2.01,0.0,2.01,2.0225,0.0,2.0225,0.0125,0,0.0125,2.01,0.0,2.01
2019-10-30 10:00:00,1.982,0.0,1.982,0.022,0,0.022,1.96,0.0,1.96,1.9020000000000001,-0.54,1.9771707057999999,0.022,0,0.022,1.88,-0.54,1.9560163598
2019-10-30 10:30:00,2.0275,0.0,2.0275,0.0275,0,0.0275,2.0,0.0,2.0,1.9075000000000002,-0.54,1.9824621686000001,0.0275,0,0.0275,1.88,-0.54,1.9560163598
2019-10-30 11:00:00,2.029,0.0,2.029,0.029,0,0.029,2.0,0.0,2.0,1.909,-0.54,1.9839054917,0.029,0,0.029,1.88,-0.54,1.9560163598
2019-10-30 11:30:00,1.941,0.54,2.014716109,0.031,0,0.031,1.9100000000000001,0.54,1.9848677538000001,1.871,-0.54,1.9473677105,0.031,0,0.031,1.8399999999999999,-0.54,1.91760267
2019-10-30 12:00:00,1.933,0.54,2.0070099651,0.033,0,0.033,1.9,0.54,1.9752468200000002,1.853,0.0,1.853,0.033,0,0.033,1.82,0.0,1.82
2019-10-30 12:30:00,1.9655,0.0,1.9655,0.035500000000000004,0,0.035500000000000004,1.9300000000000002,0.0,1.9300000000000002,1.8855,0.0,1.8855,0.035500000000000004,0,0.035500000000000004,1.85,0.0,1.85
2019-10-30 13:00:00,1.9335,0.54,2.0074915317,0.0335,0,0.0335,1.9,0.54,1.9752468200000002,1.8535,-0.54,1.9305600871,0.0335,0,0.0335,1.82,-0.54,1.8984203960000001
2019-10-30 13:30:00,1.913,0.54,1.9877547635,0.033,0,0.033,1.88,0.54,1.9560163598,1.783,0.0,1.783,0.033,0,0.033,1.75,0.0,1.75
2019-10-30 14:00:00,1.9125,0.0,1.9125,0.0325,0,0.0325,1.88,0.0,1.88,1.7725,0.0,1.7725,0.0325,0,0.0325,1.74,0.0,1.74
2019-10-30 14:30:00,1.803,0.0,1.803,0.033,0,0.033,1.77,0.0,1.77,1.7730000000000001,0.0,1.7730000000000001,0.033,0,0.033,1.74,0.0,1.74
2019-10-30 15:00:00,1.8405,0.0,1.8405,0.030500000000000003,0,0.030500000000000003,1.81,0.0,1.81,1.8205,0.0,1.8205,0.030500000000000003,0,0.030500000000000003,1.79,0.0,1.79
2019-10-30 15:30:00,1.827,0.0,1.827,0.027,0,0.027,1.8,0.0,1.8,1.7970000000000002,0.0,1.7970000000000002,0.027,0,0.027,1.77,0.0,1.77
2019-10-30 16:00:00,1.8780000000000001,0.0,1.8780000000000001,0.028,0,0.028,1.85,0.0,1.85,1.858,0.0,1.858,0.028,0,0.028,1.83,0.0,1.83
2019-10-30 16:30:00,1.991,0.0,1.991,0.021,0,0.021,1.97,0.0,1.97,1.991,0.0,1.991,0.021,0,0.021,1.97,0.0,1.97
2019-10-30 17:00:00,2.1825,0.0,2.1825,0.022500000000000003,0,0.022500000000000003,2.16,0.0,2.16,2.1425,-0.54,2.2095036207,0.022500000000000003,0,0.022500000000000003,2.12,-0.54,2.1876928486000002
2019-10-30 17:30:00,2.3725,0.0,2.3725,0.022500000000000003,0,0.022500000000000003,2.35,0.0,2.35,2.3525,0.0,2.3525,0.022500000000000003,0,0.022500000000000003,2.33,0.0,2.33
2019-10-30 18:00:00,2.3725,0.0,2.3725,0.022500000000000003,0,0.022500000000000003,2.35,0.0,2.35,2.3525,0.0,2.3525,0.022500000000000003,0,0.022500000000000003,2.33,0.0,2.33
2019-10-30 18:30:00,2.3285,0.0,2.3285,0.018500000000000003,0,0.018500000000000003,2.31,0.0,2.31,2.3085,0.0,2.3085,0.018500000000000003,0,0.018500000000000003,2.29,0.0,2.29
2019-10-30 19:00:00,2.2775,0.0,2.2775,0.0175,0,0.0175,2.26,0.0,2.26,2.2475,-0.54,2.3114619292,0.0175,0,0.0175,2.23,-0.54,2.2944498251
2019-10-30 19:30:00,2.1685,0.0,2.1685,0.018500000000000003,0,0.018500000000000003,2.15,0.0,2.15,2.1685,0.0,2.1685,0.018500000000000003,0,0.018500000000000003,2.15,0.0,2.15
2019-10-30 20:00:00,2.0585,0.0,2.0585,0.018500000000000003,0,0.018500000000000003,2.04,0.0,2.04,2.0385,0.0,2.0385,0.018500000000000003,0,0.018500000000000003,2.02,0.0,2.02
2019-10-30 20:30:00,1.952,0.0,1.952,0.012,0,0.012,1.94,0.0,1.94,1.932,-0.54,2.0060468589,0.012,0,0.012,1.92,-0.54,1.9944924166
2019-10-30 21:00:00,1.897,0.0,1.897,0.017,0,0.017,1.88,0.0,1.88,1.897,0.0,1.897,0.017,0,0.017,1.88,0.0,1.88
2019-10-30 21:30:00,1.8075,0.0,1.8075,0.0175,0,0.0175,1.79,0.0,1.79,1.7675,-0.54,1.8481494122000002,0.0175,0,0.0175,1.75,-0.54,1.8314202139
2019-10-30 22:00:00,1.7045,0.0,1.7045,0.0145,0,0.0145,1.69,0.0,1.69,1.6345,-0.54,1.7213919513,0.0145,0,0.0145,1.62,-0.54,1.7076299365
2019-10-30 22:30:00,1.6035,0.0,1.6035,0.0135,0,0.0135,1.5899999999999999,0.0,1.5899999999999999,1.5935000000000001,-0.54,1.6825106983,0.0135,0,0.0135,1.58,-0.54,1.6697305172
2019-10-30 23:00:00,1.532,0.0,1.532,0.012,0,0.012,1.52,0.0,1.52,1.532,0.0,1.532,0.012,0,0.012,1.52,0.0,1.52
2019-10-30 23:30:00,1.5065,0.0,1.5065,0.006500000000000001,0,0.006500000000000001,1.5,0.0,1.5,1.4965,0.0,1.4965,0.006500000000000001,0,0.006500000000000001,1.49,0.0,1.49
2019-10-31 00:00:00,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48
2019-10-31 00:30:00,1.822,0.0,1.822,0.002,0,0.002,1.82,0.0,1.82,1.752,-0.67,1.8757409203000002,0.002,0,0.002,1.75,-0.67,1.8738729946000001
2019-10-31 01:00:00,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88,1.7505000000000002,-0.67,1.8743399505,0.0005,0,0.0005,1.75,-0.67,1.8738729946000001
2019-10-31 01:30:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.75,-0.67,1.8738729946000001,0.0,0,0.0,1.75,-0.67,1.8738729946000001
2019-10-31 02:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-10-31 02:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.6600000000000001,-0.67,1.7901117283999999,0.0,0,0.0,1.6600000000000001,-0.67,1.7901117283999999
2019-10-31 03:00:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.62,-0.67,1.7530829986,0.0,0,0.0,1.62,-0.67,1.7530829986
2019-10-31 03:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-10-31 04:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-10-31 04:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-10-31 05:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-10-31 05:30:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2019-10-31 06:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-10-31 06:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.67,-0.59,1.7711578134,0.0,0,0.0,1.67,-0.59,1.7711578134
2019-10-31 07:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.81,-0.64,1.9198176997,0.0,0,0.0,1.81,-0.64,1.9198176997
2019-10-31 07:30:00,1.9100000000000001,0.54,1.9848677538000001,0.0,0,0.0,1.9100000000000001,0.54,1.9848677538000001,1.83,-0.54,1.9080094339,0.0,0,0.0,1.83,-0.54,1.9080094339
2019-10-31 08:00:00,1.8900000000000001,0.54,1.9656296701,0.0,0,0.0,1.8900000000000001,0.54,1.9656296701,1.81,-0.54,1.8888356202,0.0,0,0.0,1.81,-0.54,1.8888356202
2019-10-31 08:30:00,1.8715000000000002,0.0,1.8715000000000002,0.0015,0,0.0015,1.87,0.0,1.87,1.8715000000000002,0.0,1.8715000000000002,0.0015,0,0.0015,1.87,0.0,1.87
2019-10-31 09:00:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2019-10-31 09:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-10-31 10:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-10-31 10:30:00,1.7005,0.0,1.7005,0.0005,0,0.0005,1.7000000000000002,0.0,1.7000000000000002,1.6905000000000001,0.0,1.6905000000000001,0.0005,0,0.0005,1.69,0.0,1.69
2019-10-31 11:00:00,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999
2019-10-31 11:30:00,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6
2019-10-31 12:00:00,1.6019999999999999,0.0,1.6019999999999999,0.002,0,0.002,1.6,0.0,1.6,1.5819999999999999,0.0,1.5819999999999999,0.002,0,0.002,1.58,0.0,1.58
2019-10-31 12:30:00,1.562,0.0,1.562,0.002,0,0.002,1.56,0.0,1.56,1.562,0.0,1.562,0.002,0,0.002,1.56,0.0,1.56
2019-10-31 13:00:00,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54,1.5115,0.0,1.5115,0.0015,0,0.0015,1.51,0.0,1.51
2019-10-31 13:30:00,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2019-10-31 14:00:00,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58,1.4705,-0.54,1.5665153207,0.0005,0,0.0005,1.47,-0.54,1.5660459762999999
2019-10-31 14:30:00,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999,1.5005000000000002,0.0,1.5005000000000002,0.0005,0,0.0005,1.5,0.0,1.5
2019-10-31 15:00:00,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6,1.4805000000000001,-0.54,1.5759061679,0.0005,0,0.0005,1.48,-0.54,1.5754364475
2019-10-31 15:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-10-31 16:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-10-31 16:30:00,1.82,0.54,1.8984203960000001,0.0,0,0.0,1.82,0.54,1.8984203960000001,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2019-10-31 17:00:00,1.9500000000000002,0.54,2.0233882475,0.0,0,0.0,1.9500000000000002,0.54,2.0233882475,1.9300000000000002,-0.54,2.0041207548,0.0,0,0.0,1.9300000000000002,-0.54,2.0041207548
2019-10-31 17:30:00,2.12,0.0,2.12,0.0,0,0.0,2.12,0.0,2.12,2.12,0.0,2.12,0.0,0,0.0,2.12,0.0,2.12
2019-10-31 18:00:00,2.17,0.0,2.17,0.0,0,0.0,2.17,0.0,2.17,2.12,-0.54,2.1876928486000002,0.0,0,0.0,2.12,-0.54,2.1876928486000002
2019-10-31 18:30:00,2.17,0.0,2.17,0.0,0,0.0,2.17,0.0,2.17,2.14,-0.54,2.2070795183,0.0,0,0.0,2.14,-0.54,2.2070795183
2019-10-31 19:00:00,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1,2.09,0.0,2.09,0.0,0,0.0,2.09,0.0,2.09
2019-10-31 19:30:00,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02
2019-10-31 20:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-10-31 20:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.8,-0.54,1.8792551716,0.0,0,0.0,1.8,-0.54,1.8792551716
2019-10-31 21:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-10-31 21:30:00,1.6804999999999999,0.0,1.6804999999999999,0.0005,0,0.0005,1.6800000000000002,0.0,1.6800000000000002,1.6705,0.0,1.6705,0.0005,0,0.0005,1.67,0.0,1.67
2019-10-31 22:00:00,1.5979999999999999,0.0,1.5979999999999999,0.008,0,0.008,1.5899999999999999,0.0,1.5899999999999999,1.5979999999999999,-0.54,1.6867732509,0.008,0,0.008,1.5899999999999999,-0.54,1.6791962363000001
2019-10-31 22:30:00,1.486,0.0,1.486,0.016,0,0.016,1.47,0.0,1.47,1.486,0.0,1.486,0.016,0,0.016,1.47,0.0,1.47
2019-10-31 23:00:00,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47
2019-10-31 23:30:00,1.4685000000000001,0.0,1.4685000000000001,0.018500000000000003,0,0.018500000000000003,1.45,0.0,1.45,1.4585,0.0,1.4585,0.018500000000000003,0,0.018500000000000003,1.44,0.0,1.44
2019-11-01 00:00:00,1.4375,0.0,1.4375,0.0275,0,0.0275,1.4100000000000001,0.0,1.4100000000000001,1.4275,0.0,1.4275,0.0275,0,0.0275,1.4,0.0,1.4
2019-11-01 00:30:00,1.7695,0.0,1.7695,0.0195,0,0.0195,1.75,0.0,1.75,1.6995,-0.54,1.7832274813,0.0195,0,0.0195,1.6800000000000002,-0.54,1.7646529404
2019-11-01 01:00:00,1.8315000000000001,0.0,1.8315000000000001,0.0015,0,0.0015,1.83,0.0,1.83,1.7415,-0.54,1.8232998245,0.0015,0,0.0015,1.74,-0.54,1.8218671740999999
2019-11-01 01:30:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-11-01 02:00:00,1.7205,0.0,1.7205,0.0005,0,0.0005,1.72,0.0,1.72,1.6905000000000001,0.0,1.6905000000000001,0.0005,0,0.0005,1.69,0.0,1.69
2019-11-01 02:30:00,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001
2019-11-01 03:00:00,1.6015000000000001,0.0,1.6015000000000001,0.0015,0,0.0015,1.6,0.0,1.6,1.6015000000000001,0.0,1.6015000000000001,0.0015,0,0.0015,1.6,0.0,1.6
2019-11-01 03:30:00,1.5535,0.0,1.5535,0.0035,0,0.0035,1.55,0.0,1.55,1.4935,-0.54,1.5881253886,0.0035,0,0.0035,1.49,-0.54,1.5848343762
2019-11-01 04:00:00,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47
2019-11-01 04:30:00,1.441,0.0,1.441,0.001,0,0.001,1.44,0.0,1.44,1.421,0.0,1.421,0.001,0,0.001,1.42,0.0,1.42
2019-11-01 05:00:00,1.3765,0.0,1.3765,0.006500000000000001,0,0.006500000000000001,1.37,0.0,1.37,1.3765,0.0,1.3765,0.006500000000000001,0,0.006500000000000001,1.37,0.0,1.37
2019-11-01 05:30:00,1.4455,0.0,1.4455,0.0155,0,0.0155,1.43,0.0,1.43,1.4355,0.0,1.4355,0.0155,0,0.0155,1.42,0.0,1.42
2019-11-01 06:00:00,1.4895,0.0,1.4895,0.0095,0,0.0095,1.48,0.0,1.48,1.4795,-0.54,1.5749667457,0.0095,0,0.0095,1.47,-0.54,1.5660459762999999
2019-11-01 06:30:00,1.627,0.0,1.627,0.007,0,0.007,1.62,0.0,1.62,1.557,-0.54,1.6479833130000001,0.007,0,0.007,1.55,-0.54,1.6413713778
2019-11-01 07:00:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7205,0.0,1.7205,0.0005,0,0.0005,1.72,0.0,1.72
2019-11-01 07:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-11-01 08:00:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85
2019-11-01 08:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999
2019-11-01 09:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-11-01 09:30:00,1.76,0.54,1.840978001,0.0,0,0.0,1.76,0.54,1.840978001,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-11-01 10:00:00,1.721,0.0,1.721,0.001,0,0.001,1.72,0.0,1.72,1.7109999999999999,0.0,1.7109999999999999,0.001,0,0.001,1.71,0.0,1.71
2019-11-01 10:30:00,1.641,0.0,1.641,0.001,0,0.001,1.6400000000000001,0.0,1.6400000000000001,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63
2019-11-01 11:00:00,1.6415000000000002,0.0,1.6415000000000002,0.0015,0,0.0015,1.6400000000000001,0.0,1.6400000000000001,1.6315,0.0,1.6315,0.0015,0,0.0015,1.63,0.0,1.63
2019-11-01 11:30:00,1.6435,0.0,1.6435,0.0035,0,0.0035,1.6400000000000001,0.0,1.6400000000000001,1.6335000000000002,0.0,1.6335000000000002,0.0035,0,0.0035,1.63,0.0,1.63
2019-11-01 12:00:00,1.6644999999999999,0.0,1.6644999999999999,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,0.0,1.6600000000000001,1.6445,0.0,1.6445,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,0.0,1.6400000000000001
2019-11-01 12:30:00,1.665,0.54,1.7503785305,0.005,0,0.005,1.6600000000000001,0.54,1.7456230979,1.655,0.0,1.655,0.005,0,0.005,1.65,0.0,1.65
2019-11-01 13:00:00,1.6655,0.0,1.6655,0.0055000000000000005,0,0.0055000000000000005,1.6600000000000001,0.0,1.6600000000000001,1.6555,0.0,1.6555,0.0055000000000000005,0,0.0055000000000000005,1.65,0.0,1.65
2019-11-01 13:30:00,1.6179999999999999,0.0,1.6179999999999999,0.008,0,0.008,1.6099999999999999,0.0,1.6099999999999999,1.6179999999999999,0.0,1.6179999999999999,0.008,0,0.008,1.6099999999999999,0.0,1.6099999999999999
2019-11-01 14:00:00,1.6185,0.0,1.6185,0.0085,0,0.0085,1.6099999999999999,0.0,1.6099999999999999,1.6185,0.0,1.6185,0.0085,0,0.0085,1.6099999999999999,0.0,1.6099999999999999
2019-11-01 14:30:00,1.6215000000000002,0.0,1.6215000000000002,0.0115,0,0.0115,1.6099999999999999,0.0,1.6099999999999999,1.6215000000000002,0.0,1.6215000000000002,0.0115,0,0.0115,1.6099999999999999,0.0,1.6099999999999999
2019-11-01 15:00:00,1.6055000000000001,0.0,1.6055000000000001,0.0155,0,0.0155,1.5899999999999999,0.0,1.5899999999999999,1.6055000000000001,0.0,1.6055000000000001,0.0155,0,0.0155,1.5899999999999999,0.0,1.5899999999999999
2019-11-01 15:30:00,1.6245,0.0,1.6245,0.0145,0,0.0145,1.6099999999999999,0.0,1.6099999999999999,1.6245,0.0,1.6245,0.0145,0,0.0145,1.6099999999999999,0.0,1.6099999999999999
