Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-01 16:00:00,1.678,0.0,1.678,0.008,0,0.008,1.67,0.0,1.67,1.6680000000000001,0.0,1.6680000000000001,0.008,0,0.008,1.6600000000000001,0.0,1.6600000000000001
2019-11-01 16:30:00,1.7675,0.0,1.7675,0.007500000000000001,0,0.007500000000000001,1.76,0.0,1.76,1.7575,0.0,1.7575,0.007500000000000001,0,0.007500000000000001,1.75,0.0,1.75
2019-11-01 17:00:00,1.955,0.0,1.955,0.015,0,0.015,1.94,0.0,1.94,1.895,-0.54,1.9704377686,0.015,0,0.015,1.88,-0.54,1.9560163598
2019-11-01 17:30:00,2.0755,0.0,2.0755,0.0155,0,0.0155,2.06,0.0,2.06,2.0555,-0.54,2.1252482796,0.0155,0,0.0155,2.04,-0.54,2.1102606474
2019-11-01 18:00:00,2.1105,0.0,2.1105,0.0205,0,0.0205,2.09,0.0,2.09,2.1005,0.0,2.1005,0.0205,0,0.0205,2.08,0.0,2.08
2019-11-01 18:30:00,2.1095,0.0,2.1095,0.0195,0,0.0195,2.09,0.0,2.09,2.0995,0.0,2.0995,0.0195,0,0.0195,2.08,0.0,2.08
2019-11-01 19:00:00,1.9825,0.0,1.9825,0.022500000000000003,0,0.022500000000000003,1.96,0.0,1.96,1.9725000000000001,0.0,1.9725000000000001,0.022500000000000003,0,0.022500000000000003,1.9500000000000002,0.0,1.9500000000000002
2019-11-01 19:30:00,1.909,0.0,1.909,0.019,0,0.019,1.8900000000000001,0.0,1.8900000000000001,1.859,-0.54,1.9358411608,0.019,0,0.019,1.8399999999999999,-0.54,1.91760267
2019-11-01 20:00:00,1.871,0.0,1.871,0.021,0,0.021,1.85,0.0,1.85,1.7610000000000001,-0.54,1.8419340379,0.021,0,0.021,1.74,-0.54,1.8218671740999999
2019-11-01 20:30:00,1.717,0.0,1.717,0.027,0,0.027,1.69,0.0,1.69,1.7069999999999999,-0.54,1.790376776,0.027,0,0.027,1.6800000000000002,-0.54,1.7646529404
2019-11-01 21:00:00,1.6535000000000002,0.0,1.6535000000000002,0.0235,0,0.0235,1.63,0.0,1.63,1.6535000000000002,0.0,1.6535000000000002,0.0235,0,0.0235,1.63,0.0,1.63
2019-11-01 21:30:00,1.6355,0.0,1.6355,0.025500000000000002,0,0.025500000000000002,1.6099999999999999,0.0,1.6099999999999999,1.6255000000000002,0.0,1.6255000000000002,0.025500000000000002,0,0.025500000000000002,1.6,0.0,1.6
2019-11-01 22:00:00,1.5135,0.0,1.5135,0.0235,0,0.0235,1.49,0.0,1.49,1.5035,-0.54,1.5975331765,0.0235,0,0.0235,1.48,-0.54,1.5754364475
2019-11-01 22:30:00,1.494,0.0,1.494,0.024,0,0.024,1.47,0.0,1.47,1.484,0.0,1.484,0.024,0,0.024,1.46,0.0,1.46
2019-11-01 23:00:00,1.429,0.0,1.429,0.029,0,0.029,1.4,0.0,1.4,1.419,0.0,1.419,0.029,0,0.029,1.3900000000000001,0.0,1.3900000000000001
2019-11-01 23:30:00,1.4875,0.0,1.4875,0.0275,0,0.0275,1.46,0.0,1.46,1.4675,0.0,1.4675,0.0275,0,0.0275,1.44,0.0,1.44
2019-11-02 00:00:00,1.457,0.0,1.457,0.027,0,0.027,1.43,0.0,1.43,1.437,0.0,1.437,0.027,0,0.027,1.4100000000000001,0.0,1.4100000000000001
2019-11-02 00:30:00,1.7934999999999999,0.0,1.7934999999999999,0.0335,0,0.0335,1.76,0.0,1.76,1.7435,-0.54,1.8252101934,0.0335,0,0.0335,1.71,-0.54,1.7932372961
2019-11-02 01:00:00,1.7974999999999999,-0.54,1.8768607434,0.0375,0,0.0375,1.76,-0.54,1.840978001,1.7974999999999999,-0.54,1.8768607434,0.0375,0,0.0375,1.76,-0.54,1.840978001
2019-11-02 01:30:00,1.7525,-0.54,1.8338092185,0.0325,0,0.0325,1.72,-0.54,1.8027756377,1.7325,0.0,1.7325,0.0325,0,0.0325,1.7000000000000002,0.0,1.7000000000000002
2019-11-02 02:00:00,1.6535000000000002,0.0,1.6535000000000002,0.0335,0,0.0335,1.62,0.0,1.62,1.6435,-0.54,1.7299399556,0.0335,0,0.0335,1.6099999999999999,-0.54,1.6981460479
2019-11-02 02:30:00,1.6525,0.0,1.6525,0.0325,0,0.0325,1.62,0.0,1.62,1.6425,0.0,1.6425,0.0325,0,0.0325,1.6099999999999999,0.0,1.6099999999999999
2019-11-02 03:00:00,1.57,0.0,1.57,0.03,0,0.03,1.54,0.0,1.54,1.57,0.0,1.57,0.03,0,0.03,1.54,0.0,1.54
2019-11-02 03:30:00,1.5025,0.0,1.5025,0.0325,0,0.0325,1.47,0.0,1.47,1.5025,0.0,1.5025,0.0325,0,0.0325,1.47,0.0,1.47
2019-11-02 04:00:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-11-02 04:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-02 05:00:00,1.4929999999999999,0.0,1.4929999999999999,0.023,0,0.023,1.47,0.0,1.47,1.443,-0.54,1.5407300218,0.023,0,0.023,1.42,-0.54,1.5192103212
2019-11-02 05:30:00,1.506,0.0,1.506,0.036000000000000004,0,0.036000000000000004,1.47,0.0,1.47,1.506,0.0,1.506,0.036000000000000004,0,0.036000000000000004,1.47,0.0,1.47
2019-11-02 06:00:00,1.625,0.0,1.625,0.035,0,0.035,1.5899999999999999,0.0,1.5899999999999999,1.565,-0.54,1.6555437173,0.035,0,0.035,1.53,-0.54,1.6224980740000001
2019-11-02 06:30:00,1.7389999999999999,0.55,1.8239026838,0.019,0,0.019,1.72,0.55,1.8057962233,1.679,-0.58,1.7763561017,0.019,0,0.019,1.6600000000000001,-0.58,1.7584083712
2019-11-02 07:00:00,1.738,0.0,1.738,0.008,0,0.008,1.73,0.0,1.73,1.738,-0.54,1.8199571424,0.008,0,0.008,1.73,-0.54,1.8123189565
2019-11-02 07:30:00,1.744,0.0,1.744,0.004,0,0.004,1.74,0.0,1.74,1.734,-0.54,1.8161376599999999,0.004,0,0.004,1.73,-0.54,1.8123189565
2019-11-02 08:00:00,1.814,0.9400000000000001,2.0430849224,0.034,0,0.034,1.78,0.9400000000000001,2.0129580224,1.794,-0.64,1.9047404023,0.034,0,0.034,1.76,-0.64,1.8727519857
2019-11-02 08:30:00,1.9135,0.0,1.9135,0.0335,0,0.0335,1.88,0.0,1.88,1.8935,-0.54,1.9689952387,0.0335,0,0.0335,1.8599999999999999,-0.54,1.936801487
2019-11-02 09:00:00,1.8135,0.0,1.8135,0.0335,0,0.0335,1.78,0.0,1.78,1.7934999999999999,0.0,1.7934999999999999,0.0335,0,0.0335,1.76,0.0,1.76
2019-11-02 09:30:00,1.7645,0.0,1.7645,0.0345,0,0.0345,1.73,0.0,1.73,1.7545000000000002,-0.54,1.8357206351,0.0345,0,0.0345,1.72,-0.54,1.8027756377
2019-11-02 10:00:00,1.7445,0.54,1.8261654498,0.0145,0,0.0145,1.73,0.54,1.8123189565,1.7145000000000001,-0.54,1.7975289288,0.0145,0,0.0145,1.7000000000000002,-0.54,1.7837040113
2019-11-02 10:30:00,1.791,0.0,1.791,0.001,0,0.001,1.79,0.0,1.79,1.7309999999999999,-0.54,1.8132735591,0.001,0,0.001,1.73,-0.54,1.8123189565
2019-11-02 11:00:00,1.7305000000000001,0.0,1.7305000000000001,0.0005,0,0.0005,1.73,0.0,1.73,1.7005,0.0,1.7005,0.0005,0,0.0005,1.7000000000000002,0.0,1.7000000000000002
2019-11-02 11:30:00,1.751,0.0,1.751,0.001,0,0.001,1.75,0.0,1.75,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74
2019-11-02 12:00:00,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-11-02 12:30:00,1.771,0.0,1.771,0.001,0,0.001,1.77,0.0,1.77,1.7610000000000001,0.0,1.7610000000000001,0.001,0,0.001,1.76,0.0,1.76
2019-11-02 13:00:00,1.6715,0.0,1.6715,0.0015,0,0.0015,1.67,0.0,1.67,1.6615,0.0,1.6615,0.0015,0,0.0015,1.6600000000000001,0.0,1.6600000000000001
2019-11-02 13:30:00,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65,1.6305,0.0,1.6305,0.0005,0,0.0005,1.63,0.0,1.63
2019-11-02 14:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-02 14:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-02 15:00:00,1.5305,0.0,1.5305,0.0005,0,0.0005,1.53,0.0,1.53,1.5205000000000002,0.0,1.5205000000000002,0.0005,0,0.0005,1.52,0.0,1.52
2019-11-02 15:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-02 16:00:00,1.6755,0.0,1.6755,0.0055000000000000005,0,0.0055000000000000005,1.67,0.0,1.67,1.6655,-0.54,1.7508541487,0.0055000000000000005,0,0.0055000000000000005,1.6600000000000001,-0.54,1.7456230979
2019-11-02 16:30:00,1.7850000000000001,0.0,1.7850000000000001,0.025,0,0.025,1.76,0.0,1.76,1.745,-0.54,1.8266430960000002,0.025,0,0.025,1.72,-0.54,1.8027756377
2019-11-02 17:00:00,1.9145,0.0,1.9145,0.0245,0,0.0245,1.8900000000000001,0.0,1.8900000000000001,1.8045,-0.54,1.8835658337,0.0245,0,0.0245,1.78,-0.54,1.8601075238
2019-11-02 17:30:00,2.1145,0.0,2.1145,0.0145,0,0.0145,2.1,0.0,2.1,2.0045,-0.54,2.0759624876,0.0145,0,0.0145,1.99,-0.54,2.0619650821
2019-11-02 18:00:00,2.146,0.0,2.146,0.006,0,0.006,2.14,0.0,2.14,2.096,-0.54,2.1644435775,0.006,0,0.006,2.09,-0.54,2.1586338272
2019-11-02 18:30:00,2.071,0.0,2.071,0.011,0,0.011,2.06,0.0,2.06,2.041,0.0,2.041,0.011,0,0.011,2.03,0.0,2.03
2019-11-02 19:00:00,1.966,0.0,1.966,0.006,0,0.006,1.96,0.0,1.96,1.956,0.0,1.956,0.006,0,0.006,1.9500000000000002,0.0,1.9500000000000002
2019-11-02 19:30:00,1.8715000000000002,0.0,1.8715000000000002,0.0015,0,0.0015,1.87,0.0,1.87,1.8715000000000002,0.0,1.8715000000000002,0.0015,0,0.0015,1.87,0.0,1.87
2019-11-02 20:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.76,-0.67,1.8832153355,0.0,0,0.0,1.76,-0.67,1.8832153355
2019-11-02 20:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.73,-0.6000000000000001,1.83109257,0.0,0,0.0,1.73,-0.6000000000000001,1.83109257
2019-11-02 21:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.6400000000000001,-0.62,1.7532826355000002,0.0,0,0.0,1.6400000000000001,-0.62,1.7532826355000002
2019-11-02 21:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.5899999999999999,-0.67,1.7253985047,0.0,0,0.0,1.5899999999999999,-0.67,1.7253985047
2019-11-02 22:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.52,-0.63,1.6453874924,0.0,0,0.0,1.52,-0.63,1.6453874924
2019-11-02 22:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-11-02 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-02 23:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,-0.67,1.6154875425,0.0,0,0.0,1.47,-0.67,1.6154875425
2019-11-03 00:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-03 00:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.72,-0.54,1.8027756377,0.0,0,0.0,1.72,-0.54,1.8027756377
2019-11-03 01:00:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.82,-0.64,1.9292485583999999,0.0,0,0.0,1.82,-0.64,1.9292485583999999
2019-11-03 01:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-03 02:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-11-03 02:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002
2019-11-03 03:00:00,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999
2019-11-03 03:30:00,1.5645,0.0,1.5645,0.0045000000000000005,0,0.0045000000000000005,1.56,0.0,1.56,1.5145,-0.56,1.6147167707999999,0.0045000000000000005,0,0.0045000000000000005,1.51,-0.56,1.6104968178
2019-11-03 04:00:00,1.4895,0.0,1.4895,0.0195,0,0.0195,1.47,0.0,1.47,1.4795,-0.54,1.5749667457,0.0195,0,0.0195,1.46,-0.54,1.5566630978
2019-11-03 04:30:00,1.4865,0.0,1.4865,0.0165,0,0.0165,1.47,0.0,1.47,1.4765000000000001,0.0,1.4765000000000001,0.0165,0,0.0165,1.46,0.0,1.46
2019-11-03 05:00:00,1.4225,0.0,1.4225,0.022500000000000003,0,0.022500000000000003,1.4,0.0,1.4,1.3925,0.0,1.3925,0.022500000000000003,0,0.022500000000000003,1.37,0.0,1.37
2019-11-03 05:30:00,1.488,0.0,1.488,0.018000000000000002,0,0.018000000000000002,1.47,0.0,1.47,1.488,0.0,1.488,0.018000000000000002,0,0.018000000000000002,1.47,0.0,1.47
2019-11-03 06:00:00,1.52,0.0,1.52,0.02,0,0.02,1.5,0.0,1.5,1.49,0.0,1.49,0.02,0,0.02,1.47,0.0,1.47
2019-11-03 06:30:00,1.6179999999999999,0.0,1.6179999999999999,0.018000000000000002,0,0.018000000000000002,1.6,0.0,1.6,1.6179999999999999,0.0,1.6179999999999999,0.018000000000000002,0,0.018000000000000002,1.6,0.0,1.6
2019-11-03 07:00:00,1.641,0.0,1.641,0.011,0,0.011,1.63,0.0,1.63,1.631,0.0,1.631,0.011,0,0.011,1.62,0.0,1.62
2019-11-03 07:30:00,1.7000000000000002,0.0,1.7000000000000002,0.02,0,0.02,1.6800000000000002,0.0,1.6800000000000002,1.6800000000000002,0.0,1.6800000000000002,0.02,0,0.02,1.6600000000000001,0.0,1.6600000000000001
2019-11-03 08:00:00,1.6715,0.0,1.6715,0.021500000000000002,0,0.021500000000000002,1.65,0.0,1.65,1.6515,-0.54,1.7375420139000002,0.021500000000000002,0,0.021500000000000002,1.63,-0.54,1.7171196813
2019-11-03 08:30:00,1.6684999999999999,0.0,1.6684999999999999,0.018500000000000003,0,0.018500000000000003,1.65,0.0,1.65,1.6285,-0.54,1.7156958501,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,-0.54,1.6981460479
2019-11-03 09:00:00,1.626,0.0,1.626,0.016,0,0.016,1.6099999999999999,0.0,1.6099999999999999,1.616,-0.63,1.7344612997,0.016,0,0.016,1.6,-0.63,1.7195638982
2019-11-03 09:30:00,1.677,0.0,1.677,0.017,0,0.017,1.6600000000000001,0.0,1.6600000000000001,1.667,0.0,1.667,0.017,0,0.017,1.65,0.0,1.65
2019-11-03 10:00:00,1.7305000000000001,0.0,1.7305000000000001,0.0205,0,0.0205,1.71,0.0,1.71,1.7105000000000001,0.0,1.7105000000000001,0.0205,0,0.0205,1.69,0.0,1.69
2019-11-03 10:30:00,1.626,0.0,1.626,0.016,0,0.016,1.6099999999999999,0.0,1.6099999999999999,1.6059999999999999,-0.54,1.6943541542,0.016,0,0.016,1.5899999999999999,-0.54,1.6791962363000001
2019-11-03 11:00:00,1.5885,0.0,1.5885,0.0285,0,0.0285,1.56,0.0,1.56,1.5885,0.0,1.5885,0.0285,0,0.0285,1.56,0.0,1.56
2019-11-03 11:30:00,1.5390000000000001,0.0,1.5390000000000001,0.029,0,0.029,1.51,0.0,1.51,1.529,0.0,1.529,0.029,0,0.029,1.5,0.0,1.5
2019-11-03 12:00:00,1.6015000000000001,0.0,1.6015000000000001,0.0315,0,0.0315,1.57,0.0,1.57,1.5915,0.0,1.5915,0.0315,0,0.0315,1.56,0.0,1.56
2019-11-03 12:30:00,1.645,0.0,1.645,0.015,0,0.015,1.63,0.0,1.63,1.585,-0.54,1.6744626004,0.015,0,0.015,1.57,-0.54,1.6602710622
2019-11-03 13:00:00,1.6075,0.0,1.6075,0.0275,0,0.0275,1.58,0.0,1.58,1.5175,-0.54,1.6107160675,0.0275,0,0.0275,1.49,-0.54,1.5848343762
2019-11-03 13:30:00,1.5535,0.0,1.5535,0.0335,0,0.0335,1.52,0.0,1.52,1.5335,0.0,1.5335,0.0335,0,0.0335,1.5,0.0,1.5
2019-11-03 14:00:00,1.5514999999999999,0.0,1.5514999999999999,0.0315,0,0.0315,1.52,0.0,1.52,1.5314999999999999,0.0,1.5314999999999999,0.0315,0,0.0315,1.5,0.0,1.5
2019-11-03 14:30:00,1.5405,0.0,1.5405,0.030500000000000003,0,0.030500000000000003,1.51,0.0,1.51,1.5205000000000002,0.0,1.5205000000000002,0.030500000000000003,0,0.030500000000000003,1.49,0.0,1.49
2019-11-03 15:00:00,1.52,0.0,1.52,0.03,0,0.03,1.49,0.0,1.49,1.52,-0.54,1.6130716041,0.03,0,0.03,1.49,-0.54,1.5848343762
2019-11-03 15:30:00,1.5705,0.0,1.5705,0.0205,0,0.0205,1.55,0.0,1.55,1.5605,0.0,1.5605,0.0205,0,0.0205,1.54,0.0,1.54
2019-11-03 16:00:00,1.6605,0.0,1.6605,0.0205,0,0.0205,1.6400000000000001,0.0,1.6400000000000001,1.6505,0.0,1.6505,0.0205,0,0.0205,1.63,0.0,1.63
2019-11-03 16:30:00,1.8845,0.0,1.8845,0.0145,0,0.0145,1.87,0.0,1.87,1.8245,-0.59,1.9175245108999999,0.0145,0,0.0145,1.81,-0.59,1.9037331746000001
2019-11-03 17:00:00,2.0245,0.0,2.0245,0.0145,0,0.0145,2.01,0.0,2.01,1.9845000000000002,-0.5700000000000001,2.064737332,0.0145,0,0.0145,1.97,-0.5700000000000001,2.0508047201
2019-11-03 17:30:00,2.1595,0.0,2.1595,0.0095,0,0.0095,2.15,0.0,2.15,2.0995,-0.54,2.1678330771,0.0095,0,0.0095,2.09,-0.54,2.1586338272
2019-11-03 18:00:00,2.1725,0.0,2.1725,0.0025,0,0.0025,2.17,0.0,2.17,2.1125,-0.54,2.1804257038,0.0025,0,0.0025,2.11,-0.54,2.1780036731
2019-11-03 18:30:00,2.0815,0.0,2.0815,0.0015,0,0.0015,2.08,0.0,2.08,2.0515,0.0,2.0515,0.0015,0,0.0015,2.05,0.0,2.05
2019-11-03 19:00:00,1.9705,0.0,1.9705,0.0005,0,0.0005,1.97,0.0,1.97,1.9105,-0.65,2.0180461466,0.0005,0,0.0005,1.9100000000000001,-0.65,2.0175727992
2019-11-03 19:30:00,1.873,0.0,1.873,0.003,0,0.003,1.87,0.0,1.87,1.833,-0.65,1.944836497,0.003,0,0.003,1.83,-0.65,1.9420092688000001
2019-11-03 20:00:00,1.779,0.0,1.779,0.009000000000000001,0,0.009000000000000001,1.77,0.0,1.77,1.759,-0.54,1.8400220107,0.009000000000000001,0,0.009000000000000001,1.75,-0.54,1.8314202139
2019-11-03 20:30:00,1.7485,0.0,1.7485,0.018500000000000003,0,0.018500000000000003,1.73,0.0,1.73,1.7185000000000001,0.0,1.7185000000000001,0.018500000000000003,0,0.018500000000000003,1.7000000000000002,0.0,1.7000000000000002
2019-11-03 21:00:00,1.6265,0.0,1.6265,0.0165,0,0.0165,1.6099999999999999,0.0,1.6099999999999999,1.6265,0.0,1.6265,0.0165,0,0.0165,1.6099999999999999,0.0,1.6099999999999999
2019-11-03 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.02,0,0.02,1.5899999999999999,0.0,1.5899999999999999,1.53,-0.54,1.6224980740000001,0.02,0,0.02,1.51,-0.54,1.603652082
2019-11-03 22:00:00,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48,1.446,-0.54,1.5435400869,0.006,0,0.006,1.44,-0.54,1.5379206742
2019-11-03 22:30:00,1.417,0.0,1.417,0.007,0,0.007,1.4100000000000001,0.0,1.4100000000000001,1.397,0.0,1.397,0.007,0,0.007,1.3900000000000001,0.0,1.3900000000000001
2019-11-03 23:00:00,1.3475000000000001,0.0,1.3475000000000001,0.007500000000000001,0,0.007500000000000001,1.34,0.0,1.34,1.3475000000000001,0.0,1.3475000000000001,0.007500000000000001,0,0.007500000000000001,1.34,0.0,1.34
2019-11-03 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2019-11-04 00:00:00,1.3595000000000002,0.0,1.3595000000000002,0.0095,0,0.0095,1.35,0.0,1.35,1.3495,-0.54,1.4535302714,0.0095,0,0.0095,1.34,-0.54,1.4447145047
2019-11-04 00:30:00,1.6935,0.0,1.6935,0.0135,0,0.0135,1.6800000000000002,0.0,1.6800000000000002,1.6135000000000002,-0.54,1.7014647366,0.0135,0,0.0135,1.6,-0.54,1.6886681142
2019-11-04 01:00:00,1.745,0.0,1.745,0.005,0,0.005,1.74,0.0,1.74,1.7149999999999999,-0.54,1.7980058398,0.005,0,0.005,1.71,-0.54,1.7932372961
2019-11-04 01:30:00,1.671,0.0,1.671,0.001,0,0.001,1.67,0.0,1.67,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63
2019-11-04 02:00:00,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999
2019-11-04 02:30:00,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999
2019-11-04 03:00:00,1.5485,0.0,1.5485,0.0085,0,0.0085,1.54,0.0,1.54,1.5385,-0.54,1.630515946,0.0085,0,0.0085,1.53,-0.54,1.6224980740000001
2019-11-04 03:30:00,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47
2019-11-04 04:00:00,1.466,0.0,1.466,0.006,0,0.006,1.46,0.0,1.46,1.466,0.0,1.466,0.006,0,0.006,1.46,0.0,1.46
2019-11-04 04:30:00,1.4545,0.0,1.4545,0.0045000000000000005,0,0.0045000000000000005,1.45,0.0,1.45,1.4545,0.0,1.4545,0.0045000000000000005,0,0.0045000000000000005,1.45,0.0,1.45
2019-11-04 05:00:00,1.4055,0.0,1.4055,0.0055000000000000005,0,0.0055000000000000005,1.4,0.0,1.4,1.3955,0.0,1.3955,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,0.0,1.3900000000000001
2019-11-04 05:30:00,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47
2019-11-04 06:00:00,1.562,0.0,1.562,0.002,0,0.002,1.56,0.0,1.56,1.482,-0.54,1.5773154409,0.002,0,0.002,1.48,-0.54,1.5754364475
2019-11-04 06:30:00,1.7355,0.0,1.7355,0.0055000000000000005,0,0.0055000000000000005,1.73,0.0,1.73,1.6155,-0.54,1.7033614561000001,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,-0.54,1.6981460479
2019-11-04 07:00:00,1.7690000000000001,0.0,1.7690000000000001,0.009000000000000001,0,0.009000000000000001,1.76,0.0,1.76,1.7389999999999999,-0.54,1.8209121341,0.009000000000000001,0,0.009000000000000001,1.73,-0.54,1.8123189565
2019-11-04 07:30:00,1.8940000000000001,-0.67,2.0090136884,0.004,0,0.004,1.8900000000000001,-0.67,2.0052431274,1.8639999999999999,-0.54,1.9406431923,0.004,0,0.004,1.8599999999999999,-0.54,1.936801487
2019-11-04 08:00:00,1.841,0.0,1.841,0.001,0,0.001,1.8399999999999999,0.0,1.8399999999999999,1.7810000000000001,-0.54,1.8610644803,0.001,0,0.001,1.78,-0.54,1.8601075238
2019-11-04 08:30:00,1.782,0.0,1.782,0.002,0,0.002,1.78,0.0,1.78,1.782,0.0,1.782,0.002,0,0.002,1.78,0.0,1.78
2019-11-04 09:00:00,1.637,0.0,1.637,0.007,0,0.007,1.63,0.0,1.63,1.637,0.0,1.637,0.007,0,0.007,1.63,0.0,1.63
2019-11-04 09:30:00,1.6745,0.0,1.6745,0.0045000000000000005,0,0.0045000000000000005,1.67,0.0,1.67,1.6545,0.0,1.6545,0.0045000000000000005,0,0.0045000000000000005,1.65,0.0,1.65
2019-11-04 10:00:00,1.5819999999999999,0.54,1.6716231633,0.012,0,0.012,1.57,0.54,1.6602710622,1.5819999999999999,-0.54,1.6716231633,0.012,0,0.012,1.57,-0.54,1.6602710622
2019-11-04 10:30:00,2.7055,0.92,2.8576441783,0.025500000000000002,0,0.025500000000000002,2.68,0.92,2.8335137197,1.4955,-0.92,1.7558246638,0.025500000000000002,0,0.025500000000000002,1.47,-0.92,1.7341568557
2019-11-04 11:00:00,2.86,0.0,2.86,0.02,0,0.02,2.84,0.0,2.84,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0
2019-11-04 11:30:00,2.9895,0.0,2.9895,0.0195,0,0.0195,2.9699999999999998,0.0,2.9699999999999998,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0
2019-11-04 12:00:00,2.9235,0.0,2.9235,0.0235,0,0.0235,2.9,0.0,2.9,0.0235,0.0,0.0235,0.0235,0,0.0235,0.0,0.0,0.0
2019-11-04 12:30:00,2.9285,0.0,2.9285,0.0285,0,0.0285,2.9,0.0,2.9,0.0285,0.0,0.0285,0.0285,0,0.0285,0.0,0.0,0.0
2019-11-04 13:00:00,3.012,0.0,3.012,0.032,0,0.032,2.98,0.0,2.98,0.032,0.0,0.032,0.032,0,0.032,0.0,0.0,0.0
2019-11-04 13:30:00,3.1255,0.0,3.1255,0.035500000000000004,0,0.035500000000000004,3.09,0.0,3.09,0.035500000000000004,0.0,0.035500000000000004,0.035500000000000004,0,0.035500000000000004,0.0,0.0,0.0
2019-11-04 14:00:00,3.096,0.0,3.096,0.036000000000000004,0,0.036000000000000004,3.06,0.0,3.06,0.036000000000000004,0.0,0.036000000000000004,0.036000000000000004,0,0.036000000000000004,0.0,0.0,0.0
2019-11-04 14:30:00,2.99,0.0,2.99,0.03,0,0.03,2.96,0.0,2.96,0.03,0.0,0.03,0.03,0,0.03,0.0,0.0,0.0
2019-11-04 15:00:00,2.9045,0.0,2.9045,0.0245,0,0.0245,2.88,0.0,2.88,0.0245,0.0,0.0245,0.0245,0,0.0245,0.0,0.0,0.0
2019-11-04 15:30:00,2.9415,0.0,2.9415,0.021500000000000002,0,0.021500000000000002,2.92,0.0,2.92,0.021500000000000002,0.0,0.021500000000000002,0.021500000000000002,0,0.021500000000000002,0.0,0.0,0.0
2019-11-04 16:00:00,3.17,0.0,3.17,0.02,0,0.02,3.15,0.0,3.15,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0
2019-11-04 16:30:00,3.5545,0.0,3.5545,0.0145,0,0.0145,3.54,0.0,3.54,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0
2019-11-04 17:00:00,3.9,0.0,3.9,0.01,0,0.01,3.89,0.0,3.89,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2019-11-04 17:30:00,4.2405,0.0,4.2405,0.0105,0,0.0105,4.23,0.0,4.23,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0
2019-11-04 18:00:00,4.295,0.0,4.295,0.005,0,0.005,4.29,0.0,4.29,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2019-11-04 18:30:00,4.289,0.0,4.289,0.009000000000000001,0,0.009000000000000001,4.28,0.0,4.28,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2019-11-04 19:00:00,4.096,0.0,4.096,0.006,0,0.006,4.09,0.0,4.09,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2019-11-04 19:30:00,3.892,0.0,3.892,0.002,0,0.002,3.89,0.0,3.89,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2019-11-04 20:00:00,3.8155,0.0,3.8155,0.0055000000000000005,0,0.0055000000000000005,3.81,0.0,3.81,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0
2019-11-04 20:30:00,3.6505,0.0,3.6505,0.0005,0,0.0005,3.65,0.0,3.65,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-11-04 21:00:00,3.472,0.0,3.472,0.002,0,0.002,3.47,0.0,3.47,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2019-11-04 21:30:00,3.3,0.0,3.3,0.0,0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-04 22:00:00,3.18,0.0,3.18,0.0,0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-04 22:30:00,3.0305,0.0,3.0305,0.0005,0,0.0005,3.03,0.0,3.03,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-11-04 23:00:00,2.87,0.0,2.87,0.0,0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-04 23:30:00,2.89,0.0,2.89,0.0,0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-05 00:00:00,2.8405,0.0,2.8405,0.0005,0,0.0005,2.84,0.0,2.84,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-11-05 00:30:00,3.4925,0.0,3.4925,0.0025,0,0.0025,3.49,0.0,3.49,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0
2019-11-05 01:00:00,3.612,0.0,3.612,0.002,0,0.002,3.61,0.0,3.61,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2019-11-05 01:30:00,3.5015,0.0,3.5015,0.0015,0,0.0015,3.5,0.0,3.5,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0
2019-11-05 02:00:00,3.422,0.0,3.422,0.002,0,0.002,3.42,0.0,3.42,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2019-11-05 02:30:00,3.421,0.0,3.421,0.001,0,0.001,3.42,0.0,3.42,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-11-05 03:00:00,3.2635,0.0,3.2635,0.0035,0,0.0035,3.26,0.0,3.26,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0
2019-11-05 03:30:00,3.115,0.0,3.115,0.005,0,0.005,3.11,0.0,3.11,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2019-11-05 04:00:00,3.013,0.0,3.013,0.003,0,0.003,3.01,0.0,3.01,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0
2019-11-05 04:30:00,3.003,0.0,3.003,0.003,0,0.003,3.0,0.0,3.0,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0
2019-11-05 05:00:00,2.9355,0.0,2.9355,0.0055000000000000005,0,0.0055000000000000005,2.93,0.0,2.93,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0
2019-11-05 05:30:00,2.976,0.0,2.976,0.006,0,0.006,2.9699999999999998,0.0,2.9699999999999998,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2019-11-05 06:00:00,3.224,0.0,3.224,0.004,0,0.004,3.22,0.0,3.22,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2019-11-05 06:30:00,3.452,0.0,3.452,0.002,0,0.002,3.45,0.0,3.45,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2019-11-05 07:00:00,3.6805,0.0,3.6805,0.0005,0,0.0005,3.68,0.0,3.68,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-11-05 07:30:00,3.8105,0.0,3.8105,0.0005,0,0.0005,3.81,0.0,3.81,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-11-05 08:00:00,3.7305,0.0,3.7305,0.0005,0,0.0005,3.73,0.0,3.73,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-11-05 08:30:00,3.59,0.0,3.59,0.0,0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-05 09:00:00,3.439,0.0,3.439,0.009000000000000001,0,0.009000000000000001,3.43,0.0,3.43,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2019-11-05 09:30:00,3.3405,0.0,3.3405,0.0105,0,0.0105,3.33,0.0,3.33,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0
2019-11-05 10:00:00,3.257,0.0,3.257,0.017,0,0.017,3.24,0.0,3.24,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0
2019-11-05 10:30:00,3.018,0.0,3.018,0.028,0,0.028,2.99,0.0,2.99,0.028,0.0,0.028,0.028,0,0.028,0.0,0.0,0.0
2019-11-05 11:00:00,2.702,0.0,2.702,0.032,0,0.032,2.67,0.0,2.67,0.032,0.0,0.032,0.032,0,0.032,0.0,0.0,0.0
2019-11-05 11:30:00,2.651,0.0,2.651,0.031,0,0.031,2.62,0.0,2.62,0.031,0.0,0.031,0.031,0,0.031,0.0,0.0,0.0
2019-11-05 12:00:00,2.7235,0.0,2.7235,0.0135,0,0.0135,2.71,0.0,2.71,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0
2019-11-05 12:30:00,2.9619999999999997,0.0,2.9619999999999997,0.012,0,0.012,2.95,0.0,2.95,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0
2019-11-05 13:00:00,2.926,0.0,2.926,0.016,0,0.016,2.91,0.0,2.91,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0
2019-11-05 13:30:00,3.0115,0.0,3.0115,0.0115,0,0.0115,3.0,0.0,3.0,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0
2019-11-05 14:00:00,2.9779999999999998,0.0,2.9779999999999998,0.008,0,0.008,2.9699999999999998,0.0,2.9699999999999998,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0
2019-11-05 14:30:00,3.0175,0.0,3.0175,0.007500000000000001,0,0.007500000000000001,3.01,0.0,3.01,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0
2019-11-05 15:00:00,3.0425,0.0,3.0425,0.0125,0,0.0125,3.03,0.0,3.03,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0
2019-11-05 15:30:00,3.1885,0.0,3.1885,0.0085,0,0.0085,3.18,0.0,3.18,0.0085,0.0,0.0085,0.0085,0,0.0085,0.0,0.0,0.0
2019-11-05 16:00:00,3.216,0.0,3.216,0.006,0,0.006,3.21,0.0,3.21,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2019-11-05 16:30:00,3.5315,0.0,3.5315,0.0015,0,0.0015,3.5300000000000002,0.0,3.5300000000000002,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0
2019-11-05 17:00:00,3.8635,0.0,3.8635,0.0035,0,0.0035,3.86,0.0,3.86,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0
2019-11-05 17:30:00,4.1155,0.0,4.1155,0.0055000000000000005,0,0.0055000000000000005,4.11,0.0,4.11,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0
2019-11-05 18:00:00,4.1445,0.0,4.1445,0.0045000000000000005,0,0.0045000000000000005,4.14,0.0,4.14,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0
2019-11-05 18:30:00,4.048,0.0,4.048,0.008,0,0.008,4.04,0.0,4.04,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0
2019-11-05 19:00:00,3.985,0.0,3.985,0.005,0,0.005,3.98,0.0,3.98,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2019-11-05 19:30:00,3.7775,0.0,3.7775,0.007500000000000001,0,0.007500000000000001,3.77,0.0,3.77,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0
2019-11-05 20:00:00,3.6085000000000003,0.0,3.6085000000000003,0.0085,0,0.0085,3.6,0.0,3.6,0.0085,0.0,0.0085,0.0085,0,0.0085,0.0,0.0,0.0
2019-11-05 20:30:00,3.6005000000000003,0.0,3.6005000000000003,0.0005,0,0.0005,3.6,0.0,3.6,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-11-05 21:00:00,3.4505,0.0,3.4505,0.0005,0,0.0005,3.45,0.0,3.45,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-11-05 21:30:00,3.3215,0.0,3.3215,0.0015,0,0.0015,3.32,0.0,3.32,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0
2019-11-05 22:00:00,3.14,0.0,3.14,0.0,0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-05 22:30:00,2.98,0.0,2.98,0.0,0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-05 23:00:00,2.83,0.0,2.83,0.0,0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-05 23:30:00,2.83,0.0,2.83,0.0,0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 00:00:00,2.79,0.0,2.79,0.0,0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 00:30:00,3.47,0.0,3.47,0.0,0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 01:00:00,3.56,0.0,3.56,0.0,0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 01:30:00,3.46,0.0,3.46,0.0,0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 02:00:00,3.35,0.0,3.35,0.0,0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 02:30:00,3.32,0.0,3.32,0.0,0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 03:00:00,3.17,0.0,3.17,0.0,0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 03:30:00,3.06,0.0,3.06,0.0,0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 04:00:00,3.01,0.0,3.01,0.0,0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 04:30:00,2.87,0.0,2.87,0.0,0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 05:00:00,2.83,0.0,2.83,0.0,0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 05:30:00,2.98,0.0,2.98,0.0,0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 06:00:00,3.16,0.0,3.16,0.0,0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 06:30:00,3.37,0.0,3.37,0.0,0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 07:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 07:30:00,3.85,0.0,3.85,0.0,0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 08:00:00,3.65,0.0,3.65,0.0,0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 08:30:00,3.55,0.0,3.55,0.0,0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 09:00:00,3.44,0.0,3.44,0.0,0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 09:30:00,3.44,0.0,3.44,0.0,0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 10:00:00,3.44,0.0,3.44,0.0,0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 10:30:00,3.2205,0.0,3.2205,0.0005,0,0.0005,3.22,0.0,3.22,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-11-06 11:00:00,2.9625,0.0,2.9625,0.0025,0,0.0025,2.96,0.0,2.96,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0
2019-11-06 11:30:00,2.8245,0.0,2.8245,0.0045000000000000005,0,0.0045000000000000005,2.8200000000000003,0.0,2.8200000000000003,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0
2019-11-06 12:00:00,2.8525,0.0,2.8525,0.0025,0,0.0025,2.85,0.0,2.85,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0
2019-11-06 12:30:00,3.06,0.0,3.06,0.0,0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 13:00:00,3.07,0.0,3.07,0.0,0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 13:30:00,3.21,0.0,3.21,0.0,0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 14:00:00,3.01,0.0,3.01,0.0,0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 15:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 15:30:00,2.5215,0.0,2.5215,0.0015,0,0.0015,2.52,0.0,2.52,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0
2019-11-06 16:00:00,2.781,0.0,2.781,0.001,0,0.001,2.7800000000000002,0.0,2.7800000000000002,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-11-06 16:30:00,3.1505,0.0,3.1505,0.0005,0,0.0005,3.15,0.0,3.15,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-11-06 17:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-06 17:30:00,4.1825,0.0,4.1825,0.0025,0,0.0025,4.18,0.0,4.18,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0
2019-11-06 18:00:00,4.2125,0.0,4.2125,0.0025,0,0.0025,4.21,0.0,4.21,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0
2019-11-06 18:30:00,4.14,0.0,4.14,0.02,0,0.02,4.12,0.0,4.12,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0
2019-11-06 19:00:00,4.0275,0.0,4.0275,0.0275,0,0.0275,4.0,0.0,4.0,0.0275,0.0,0.0275,0.0275,0,0.0275,0.0,0.0,0.0
2019-11-06 19:30:00,3.762,0.0,3.762,0.022,0,0.022,3.74,0.0,3.74,0.022,0.0,0.022,0.022,0,0.022,0.0,0.0,0.0
2019-11-06 20:00:00,3.6345,0.0,3.6345,0.0245,0,0.0245,3.61,0.0,3.61,0.0245,0.0,0.0245,0.0245,0,0.0245,0.0,0.0,0.0
2019-11-06 20:30:00,3.5685000000000002,0.0,3.5685000000000002,0.018500000000000003,0,0.018500000000000003,3.55,0.0,3.55,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0
2019-11-06 21:00:00,3.495,0.0,3.495,0.015,0,0.015,3.48,0.0,3.48,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0
2019-11-06 21:30:00,3.346,0.0,3.346,0.006,0,0.006,3.34,0.0,3.34,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2019-11-06 22:00:00,3.1425,0.0,3.1425,0.0125,0,0.0125,3.13,0.0,3.13,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0
2019-11-06 22:30:00,3.0165,0.0,3.0165,0.0165,0,0.0165,3.0,0.0,3.0,0.0165,0.0,0.0165,0.0165,0,0.0165,0.0,0.0,0.0
2019-11-06 23:00:00,2.797,0.0,2.797,0.007,0,0.007,2.79,0.0,2.79,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0
2019-11-06 23:30:00,2.7525,0.0,2.7525,0.0125,0,0.0125,2.74,0.0,2.74,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0
2019-11-07 00:00:00,2.798,0.0,2.798,0.008,0,0.008,2.79,0.0,2.79,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0
2019-11-07 00:30:00,3.47,0.0,3.47,0.01,0,0.01,3.46,0.0,3.46,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2019-11-07 01:00:00,3.588,0.0,3.588,0.008,0,0.008,3.58,0.0,3.58,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0
2019-11-07 01:30:00,3.511,0.0,3.511,0.011,0,0.011,3.5,0.0,3.5,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0
2019-11-07 02:00:00,3.3915,0.0,3.3915,0.021500000000000002,0,0.021500000000000002,3.37,0.0,3.37,0.021500000000000002,0.0,0.021500000000000002,0.021500000000000002,0,0.021500000000000002,0.0,0.0,0.0
2019-11-07 02:30:00,3.3425000000000002,0.0,3.3425000000000002,0.0125,0,0.0125,3.33,0.0,3.33,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0
2019-11-07 03:00:00,3.2565,0.0,3.2565,0.0165,0,0.0165,3.24,0.0,3.24,0.0165,0.0,0.0165,0.0165,0,0.0165,0.0,0.0,0.0
2019-11-07 03:30:00,3.0935,0.0,3.0935,0.0135,0,0.0135,3.08,0.0,3.08,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0
2019-11-07 04:00:00,3.057,0.0,3.057,0.007,0,0.007,3.05,0.0,3.05,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0
2019-11-07 04:30:00,3.015,0.0,3.015,0.005,0,0.005,3.01,0.0,3.01,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2019-11-07 05:00:00,2.956,0.0,2.956,0.006,0,0.006,2.95,0.0,2.95,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2019-11-07 05:30:00,3.1135,0.0,3.1135,0.0035,0,0.0035,3.11,0.0,3.11,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0
2019-11-07 06:00:00,3.282,0.0,3.282,0.002,0,0.002,3.2800000000000002,0.0,3.2800000000000002,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2019-11-07 06:30:00,3.489,0.0,3.489,0.009000000000000001,0,0.009000000000000001,3.48,0.0,3.48,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2019-11-07 07:00:00,3.79,0.0,3.79,0.0,0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-07 07:30:00,3.935,0.0,3.935,0.005,0,0.005,3.93,0.0,3.93,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2019-11-07 08:00:00,3.9335,0.0,3.9335,0.0035,0,0.0035,3.93,0.0,3.93,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0
2019-11-07 08:30:00,3.7295,0.0,3.7295,0.0095,0,0.0095,3.7199999999999998,0.0,3.7199999999999998,0.0095,0.0,0.0095,0.0095,0,0.0095,0.0,0.0,0.0
2019-11-07 09:00:00,3.45,0.0,3.45,0.01,0,0.01,3.44,0.0,3.44,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2019-11-07 09:30:00,3.0,0.0,3.0,0.02,0,0.02,2.98,0.0,2.98,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0
2019-11-07 10:00:00,3.1145,0.0,3.1145,0.0145,0,0.0145,3.1,0.0,3.1,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0
2019-11-07 10:30:00,2.7975,0.0,2.7975,0.0175,0,0.0175,2.7800000000000002,0.0,2.7800000000000002,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0
2019-11-07 11:00:00,2.683,0.0,2.683,0.023,0,0.023,2.66,0.0,2.66,0.023,0.0,0.023,0.023,0,0.023,0.0,0.0,0.0
2019-11-07 11:30:00,2.721,0.0,2.721,0.011,0,0.011,2.71,0.0,2.71,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0
2019-11-07 12:00:00,2.5435,0.0,2.5435,0.0135,0,0.0135,2.5300000000000002,0.0,2.5300000000000002,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0
2019-11-07 12:30:00,2.6685,0.0,2.6685,0.0085,0,0.0085,2.66,0.0,2.66,0.0085,0.0,0.0085,0.0085,0,0.0085,0.0,0.0,0.0
2019-11-07 13:00:00,3.0915,0.0,3.0915,0.0015,0,0.0015,3.09,0.0,3.09,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0
2019-11-07 13:30:00,2.9275,0.0,2.9275,0.007500000000000001,0,0.007500000000000001,2.92,0.0,2.92,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0
2019-11-07 14:00:00,2.8845,0.0,2.8845,0.0045000000000000005,0,0.0045000000000000005,2.88,0.0,2.88,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0
2019-11-07 14:30:00,2.9065000000000003,0.0,2.9065000000000003,0.006500000000000001,0,0.006500000000000001,2.9,0.0,2.9,0.006500000000000001,0.0,0.006500000000000001,0.006500000000000001,0,0.006500000000000001,0.0,0.0,0.0
2019-11-07 15:00:00,2.8115,0.0,2.8115,0.0015,0,0.0015,2.81,0.0,2.81,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0
2019-11-07 15:30:00,3.07,0.0,3.07,0.0,0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-07 16:00:00,3.39,0.0,3.39,0.0,0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-07 16:30:00,3.66,0.0,3.66,0.0,0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-07 17:00:00,3.95,0.0,3.95,0.0,0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-07 17:30:00,4.27,0.0,4.27,0.0,0,0.0,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-07 18:00:00,4.34,0.0,4.34,0.0,0,0.0,4.34,0.0,4.34,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-07 18:30:00,4.31,0.0,4.31,0.0,0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-07 19:00:00,2.07,0.8,2.2192115717,0.0,0,0.0,2.07,0.8,2.2192115717,1.96,-0.61,2.0527298897,0.0,0,0.0,1.96,-0.61,2.0527298897
2019-11-07 19:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001
2019-11-07 20:00:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-11-07 20:30:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-11-07 21:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-11-07 21:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-11-07 22:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-11-07 22:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-11-07 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-07 23:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-08 00:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-11-08 00:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.82,-0.67,1.9394071259,0.0,0,0.0,1.82,-0.67,1.9394071259
2019-11-08 01:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-11-08 01:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-11-08 02:00:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-11-08 02:30:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.76,-0.67,1.8832153355,0.0,0,0.0,1.76,-0.67,1.8832153355
2019-11-08 03:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-11-08 03:30:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-11-08 04:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-08 04:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-11-08 05:00:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2019-11-08 05:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-11-08 06:00:00,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999
2019-11-08 06:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.72,-0.54,1.8027756377,0.0,0,0.0,1.72,-0.54,1.8027756377
2019-11-08 07:00:00,1.8905,0.0,1.8905,0.0005,0,0.0005,1.8900000000000001,0.0,1.8900000000000001,1.8605,-0.67,1.9774630844,0.0005,0,0.0005,1.8599999999999999,-0.67,1.9769926656
2019-11-08 07:30:00,1.964,0.0,1.964,0.004,0,0.004,1.96,0.0,1.96,1.904,-0.54,1.9790947426,0.004,0,0.004,1.9,-0.54,1.9752468200000002
2019-11-08 08:00:00,1.991,0.0,1.991,0.001,0,0.001,1.99,0.0,1.99,1.881,-0.54,1.9569775165,0.001,0,0.001,1.88,-0.54,1.9560163598
2019-11-08 08:30:00,1.834,0.0,1.834,0.004,0,0.004,1.83,0.0,1.83,1.824,-0.54,1.9022555033000002,0.004,0,0.004,1.82,-0.54,1.8984203960000001
2019-11-08 09:00:00,1.7905000000000002,0.0,1.7905000000000002,0.0005,0,0.0005,1.79,0.0,1.79,1.7605,-0.54,1.8414560136,0.0005,0,0.0005,1.76,-0.54,1.840978001
2019-11-08 09:30:00,1.7815,0.0,1.7815,0.0015,0,0.0015,1.78,0.0,1.78,1.7215,-0.54,1.8042068202000001,0.0015,0,0.0015,1.72,-0.54,1.8027756377
2019-11-08 10:00:00,1.7515,0.0,1.7515,0.0015,0,0.0015,1.75,0.0,1.75,1.6915,-0.54,1.7756047561,0.0015,0,0.0015,1.69,-0.54,1.7741758650000001
2019-11-08 10:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.6600000000000001,-0.54,1.7456230979,0.0,0,0.0,1.6600000000000001,-0.54,1.7456230979
2019-11-08 11:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.62,-0.54,1.7076299365,0.0,0,0.0,1.62,-0.54,1.7076299365
2019-11-08 11:30:00,1.651,0.0,1.651,0.001,0,0.001,1.65,0.0,1.65,1.621,-0.54,1.7085786491000001,0.001,0,0.001,1.62,-0.54,1.7076299365
2019-11-08 12:00:00,1.6520000000000001,0.0,1.6520000000000001,0.002,0,0.002,1.65,0.0,1.65,1.6320000000000001,0.0,1.6320000000000001,0.002,0,0.002,1.63,0.0,1.63
2019-11-08 12:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-11-08 13:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2019-11-08 13:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-08 14:00:00,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999
2019-11-08 14:30:00,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5
2019-11-08 15:00:00,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49,1.4809999999999999,0.0,1.4809999999999999,0.001,0,0.001,1.48,0.0,1.48
2019-11-08 15:30:00,1.4905,0.0,1.4905,0.0005,0,0.0005,1.49,0.0,1.49,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2019-11-08 16:00:00,1.5705,0.0,1.5705,0.0005,0,0.0005,1.57,0.0,1.57,1.5705,0.0,1.5705,0.0005,0,0.0005,1.57,0.0,1.57
2019-11-08 16:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.8,-0.56,1.8850994669,0.0,0,0.0,1.8,-0.56,1.8850994669
2019-11-08 17:00:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,1.92,-0.66,2.0302709179,0.0,0,0.0,1.92,-0.66,2.0302709179
2019-11-08 17:30:00,2.11,0.0,2.11,0.0,0,0.0,2.11,0.0,2.11,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1
2019-11-08 18:00:00,2.15,0.0,2.15,0.0,0,0.0,2.15,0.0,2.15,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14
2019-11-08 18:30:00,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1
2019-11-08 19:00:00,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05,2.04,0.0,2.04,0.0,0,0.0,2.04,0.0,2.04
2019-11-08 19:30:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96
2019-11-08 20:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-11-08 20:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.82,-0.67,1.9394071259,0.0,0,0.0,1.82,-0.67,1.9394071259
2019-11-08 21:00:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2019-11-08 21:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,-0.64,1.8445866746,0.0,0,0.0,1.73,-0.64,1.8445866746
2019-11-08 22:00:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-11-08 22:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2019-11-08 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-08 23:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-09 00:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-11-09 00:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.8,-0.67,1.9206509313,0.0,0,0.0,1.8,-0.67,1.9206509313
2019-11-09 01:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9
2019-11-09 01:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-11-09 02:00:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2019-11-09 02:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-11-09 03:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
