Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-09 03:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.6800000000000002,-0.67,1.8086735471000002,0.0,0,0.0,1.6800000000000002,-0.67,1.8086735471000002
2019-11-09 04:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-11-09 04:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-11-09 05:00:00,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5
2019-11-09 05:30:00,1.532,0.0,1.532,0.002,0,0.002,1.53,0.0,1.53,1.532,0.0,1.532,0.002,0,0.002,1.53,0.0,1.53
2019-11-09 06:00:00,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999
2019-11-09 06:30:00,1.6844999999999999,0.0,1.6844999999999999,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,0.0,1.6800000000000002,1.6745,0.0,1.6745,0.0045000000000000005,0,0.0045000000000000005,1.67,0.0,1.67
2019-11-09 07:00:00,1.7475,0.0,1.7475,0.007500000000000001,0,0.007500000000000001,1.74,0.0,1.74,1.7075,-0.54,1.7908534976000001,0.007500000000000001,0,0.007500000000000001,1.7000000000000002,-0.54,1.7837040113
2019-11-09 07:30:00,1.7515,0.0,1.7515,0.0115,0,0.0115,1.74,0.0,1.74,1.7515,0.0,1.7515,0.0115,0,0.0115,1.74,0.0,1.74
2019-11-09 08:00:00,1.784,0.0,1.784,0.014,0,0.014,1.77,0.0,1.77,1.744,-0.54,1.8256878156,0.014,0,0.014,1.73,-0.54,1.8123189565
2019-11-09 08:30:00,1.8515000000000001,0.0,1.8515000000000001,0.0015,0,0.0015,1.85,0.0,1.85,1.7715,-0.55,1.8549156989000002,0.0015,0,0.0015,1.77,-0.55,1.8534832074
2019-11-09 09:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.76,-0.67,1.8832153355,0.0,0,0.0,1.76,-0.67,1.8832153355
2019-11-09 09:30:00,1.712,0.0,1.712,0.022,0,0.022,1.69,0.0,1.69,1.6920000000000002,0.0,1.6920000000000002,0.022,0,0.022,1.67,0.0,1.67
2019-11-09 10:00:00,1.682,0.0,1.682,0.022,0,0.022,1.6600000000000001,0.0,1.6600000000000001,1.6720000000000002,-0.54,1.7570384173,0.022,0,0.022,1.65,-0.54,1.7361163555
2019-11-09 10:30:00,1.4225,0.0,1.4225,0.0325,0,0.0325,1.3900000000000001,0.0,1.3900000000000001,1.4125,0.0,1.4125,0.0325,0,0.0325,1.38,0.0,1.38
2019-11-09 11:00:00,1.467,0.0,1.467,0.027,0,0.027,1.44,0.0,1.44,1.457,-0.54,1.5538497353,0.027,0,0.027,1.43,-0.54,1.5285614152
2019-11-09 11:30:00,1.3445,0.0,1.3445,0.0345,0,0.0345,1.31,0.0,1.31,1.3345,0.0,1.3345,0.0345,0,0.0345,1.3,0.0,1.3
2019-11-09 12:00:00,1.428,0.0,1.428,0.038,0,0.038,1.3900000000000001,0.0,1.3900000000000001,1.418,0.0,1.418,0.038,0,0.038,1.38,0.0,1.38
2019-11-09 12:30:00,1.3860000000000001,0.0,1.3860000000000001,0.036000000000000004,0,0.036000000000000004,1.35,0.0,1.35,1.3860000000000001,0.0,1.3860000000000001,0.036000000000000004,0,0.036000000000000004,1.35,0.0,1.35
2019-11-09 13:00:00,1.53,0.0,1.53,0.03,0,0.03,1.5,0.0,1.5,1.52,0.0,1.52,0.03,0,0.03,1.49,0.0,1.49
2019-11-09 13:30:00,1.566,0.0,1.566,0.026000000000000002,0,0.026000000000000002,1.54,0.0,1.54,1.566,0.0,1.566,0.026000000000000002,0,0.026000000000000002,1.54,0.0,1.54
2019-11-09 14:00:00,1.3940000000000001,0.0,1.3940000000000001,0.034,0,0.034,1.3599999999999999,0.0,1.3599999999999999,1.3940000000000001,0.0,1.3940000000000001,0.034,0,0.034,1.3599999999999999,0.0,1.3599999999999999
2019-11-09 14:30:00,1.395,0.0,1.395,0.035,0,0.035,1.3599999999999999,0.0,1.3599999999999999,1.395,0.0,1.395,0.035,0,0.035,1.3599999999999999,0.0,1.3599999999999999
2019-11-09 15:00:00,1.455,0.0,1.455,0.025,0,0.025,1.43,0.0,1.43,1.455,0.0,1.455,0.025,0,0.025,1.43,0.0,1.43
2019-11-09 15:30:00,1.58,0.0,1.58,0.02,0,0.02,1.56,0.0,1.56,1.57,0.0,1.57,0.02,0,0.02,1.55,0.0,1.55
2019-11-09 16:00:00,1.627,0.0,1.627,0.027,0,0.027,1.6,0.0,1.6,1.627,-0.54,1.7142721488000001,0.027,0,0.027,1.6,-0.54,1.6886681142
2019-11-09 16:30:00,1.788,0.0,1.788,0.028,0,0.028,1.76,0.0,1.76,1.678,-0.54,1.7627489895,0.028,0,0.028,1.65,-0.54,1.7361163555
2019-11-09 17:00:00,1.9595,0.0,1.9595,0.029500000000000002,0,0.029500000000000002,1.9300000000000002,0.0,1.9300000000000002,1.8695,-0.54,1.9459265788,0.029500000000000002,0,0.029500000000000002,1.8399999999999999,-0.54,1.91760267
2019-11-09 17:30:00,2.0685000000000002,0.0,2.0685000000000002,0.0285,0,0.0285,2.04,0.0,2.04,2.0085,-0.55,2.0824438168,0.0285,0,0.0285,1.98,-0.55,2.0549695861
2019-11-09 18:00:00,2.1745,0.0,2.1745,0.0345,0,0.0345,2.14,0.0,2.14,2.1645,0.0,2.1645,0.0345,0,0.0345,2.13,0.0,2.13
2019-11-09 18:30:00,2.1,0.0,2.1,0.03,0,0.03,2.07,0.0,2.07,2.09,0.0,2.09,0.03,0,0.03,2.06,0.0,2.06
2019-11-09 19:00:00,2.0005,0.0,2.0005,0.030500000000000003,0,0.030500000000000003,1.97,0.0,1.97,1.9805000000000001,-0.54,2.0527981513,0.030500000000000003,0,0.030500000000000003,1.9500000000000002,-0.54,2.0233882475
2019-11-09 19:30:00,1.8925,0.0,1.8925,0.022500000000000003,0,0.022500000000000003,1.87,0.0,1.87,1.8825,0.0,1.8825,0.022500000000000003,0,0.022500000000000003,1.8599999999999999,0.0,1.8599999999999999
2019-11-09 20:00:00,1.787,0.0,1.787,0.027,0,0.027,1.76,0.0,1.76,1.7770000000000001,0.0,1.7770000000000001,0.027,0,0.027,1.75,0.0,1.75
2019-11-09 20:30:00,1.778,0.0,1.778,0.028,0,0.028,1.75,0.0,1.75,1.768,0.0,1.768,0.028,0,0.028,1.74,0.0,1.74
2019-11-09 21:00:00,1.7695,0.0,1.7695,0.0195,0,0.0195,1.75,0.0,1.75,1.7595,0.0,1.7595,0.0195,0,0.0195,1.74,0.0,1.74
2019-11-09 21:30:00,1.6760000000000002,0.0,1.6760000000000002,0.026000000000000002,0,0.026000000000000002,1.65,0.0,1.65,1.666,0.0,1.666,0.026000000000000002,0,0.026000000000000002,1.6400000000000001,0.0,1.6400000000000001
2019-11-09 22:00:00,1.6215000000000002,0.0,1.6215000000000002,0.0315,0,0.0315,1.5899999999999999,0.0,1.5899999999999999,1.6115,-0.54,1.699568254,0.0315,0,0.0315,1.58,-0.54,1.6697305172
2019-11-09 22:30:00,1.5245000000000002,0.0,1.5245000000000002,0.0345,0,0.0345,1.49,0.0,1.49,1.5245000000000002,0.0,1.5245000000000002,0.0345,0,0.0345,1.49,0.0,1.49
2019-11-09 23:00:00,1.5075,0.0,1.5075,0.0375,0,0.0375,1.47,0.0,1.47,1.4975,0.0,1.4975,0.0375,0,0.0375,1.46,0.0,1.46
2019-11-09 23:30:00,1.5070000000000001,0.0,1.5070000000000001,0.037,0,0.037,1.47,0.0,1.47,1.4969999999999999,0.0,1.4969999999999999,0.037,0,0.037,1.46,0.0,1.46
2019-11-10 00:00:00,1.5055,0.0,1.5055,0.035500000000000004,0,0.035500000000000004,1.47,0.0,1.47,1.4955,0.0,1.4955,0.035500000000000004,0,0.035500000000000004,1.46,0.0,1.46
2019-11-10 00:30:00,1.845,0.0,1.845,0.035,0,0.035,1.81,0.0,1.81,1.7850000000000001,-0.66,1.903109298,0.035,0,0.035,1.75,-0.66,1.8703208281
2019-11-10 01:00:00,1.8985,0.0,1.8985,0.0285,0,0.0285,1.87,0.0,1.87,1.8885,0.0,1.8885,0.0285,0,0.0285,1.8599999999999999,0.0,1.8599999999999999
2019-11-10 01:30:00,1.831,0.0,1.831,0.031,0,0.031,1.8,0.0,1.8,1.8010000000000002,0.0,1.8010000000000002,0.031,0,0.031,1.77,0.0,1.77
2019-11-10 02:00:00,1.786,0.0,1.786,0.036000000000000004,0,0.036000000000000004,1.75,0.0,1.75,1.776,0.0,1.776,0.036000000000000004,0,0.036000000000000004,1.74,0.0,1.74
2019-11-10 02:30:00,1.83,0.0,1.83,0.03,0,0.03,1.8,0.0,1.8,1.81,0.0,1.81,0.03,0,0.03,1.78,0.0,1.78
2019-11-10 03:00:00,1.7610000000000001,0.0,1.7610000000000001,0.031,0,0.031,1.73,0.0,1.73,1.741,0.0,1.741,0.031,0,0.031,1.71,0.0,1.71
2019-11-10 03:30:00,1.6405,0.0,1.6405,0.030500000000000003,0,0.030500000000000003,1.6099999999999999,0.0,1.6099999999999999,1.6305,-0.54,1.7175943206,0.030500000000000003,0,0.030500000000000003,1.6,-0.54,1.6886681142
2019-11-10 04:00:00,1.635,0.0,1.635,0.025,0,0.025,1.6099999999999999,0.0,1.6099999999999999,1.585,-0.61,1.6983300621000001,0.025,0,0.025,1.56,-0.61,1.6750223879
2019-11-10 04:30:00,1.6045,0.0,1.6045,0.0245,0,0.0245,1.58,0.0,1.58,1.5045000000000002,-0.6000000000000001,1.6197284495000002,0.0245,0,0.0245,1.48,-0.6000000000000001,1.5969971822
2019-11-10 05:00:00,1.5474999999999999,0.0,1.5474999999999999,0.0175,0,0.0175,1.53,0.0,1.53,1.5375,0.0,1.5375,0.0175,0,0.0175,1.52,0.0,1.52
2019-11-10 05:30:00,1.6025,0.0,1.6025,0.0125,0,0.0125,1.5899999999999999,0.0,1.5899999999999999,1.5025,-0.63,1.6292348664,0.0125,0,0.0125,1.49,-0.63,1.6177144371
2019-11-10 06:00:00,1.6275,0.0,1.6275,0.007500000000000001,0,0.007500000000000001,1.62,0.0,1.62,1.5675,-0.63,1.6893656354000002,0.007500000000000001,0,0.007500000000000001,1.56,-0.63,1.6824089871
2019-11-10 06:30:00,1.7535,0.0,1.7535,0.0035,0,0.0035,1.75,0.0,1.75,1.6735,-0.56,1.7647102452999999,0.0035,0,0.0035,1.67,-0.56,1.7613914954
2019-11-10 07:00:00,1.76,0.0,1.76,0.01,0,0.01,1.75,0.0,1.75,1.73,-0.55,1.8153236626,0.01,0,0.01,1.72,-0.55,1.8057962233
2019-11-10 07:30:00,1.759,0.0,1.759,0.009000000000000001,0,0.009000000000000001,1.75,0.0,1.75,1.759,0.0,1.759,0.009000000000000001,0,0.009000000000000001,1.75,0.0,1.75
2019-11-10 08:00:00,1.7934999999999999,0.0,1.7934999999999999,0.0135,0,0.0135,1.78,0.0,1.78,1.7435,-0.54,1.8252101934,0.0135,0,0.0135,1.73,-0.54,1.8123189565
2019-11-10 08:30:00,1.8205,0.0,1.8205,0.0105,0,0.0105,1.81,0.0,1.81,1.7405,-0.56,1.8283709279,0.0105,0,0.0105,1.73,-0.56,1.8183783985000002
2019-11-10 09:00:00,1.7735,0.0,1.7735,0.0035,0,0.0035,1.77,0.0,1.77,1.7235,-0.67,1.8491490610999999,0.0035,0,0.0035,1.72,-0.67,1.8458873205000002
2019-11-10 09:30:00,1.6715,0.0,1.6715,0.0115,0,0.0115,1.6600000000000001,0.0,1.6600000000000001,1.6315,-0.59,1.734904104,0.0115,0,0.0115,1.62,-0.59,1.724093965
2019-11-10 10:00:00,1.6315,0.0,1.6315,0.021500000000000002,0,0.021500000000000002,1.6099999999999999,0.0,1.6099999999999999,1.6315,0.0,1.6315,0.021500000000000002,0,0.021500000000000002,1.6099999999999999,0.0,1.6099999999999999
2019-11-10 10:30:00,1.6360000000000001,0.0,1.6360000000000001,0.016,0,0.016,1.62,0.0,1.62,1.626,0.0,1.626,0.016,0,0.016,1.6099999999999999,0.0,1.6099999999999999
2019-11-10 11:00:00,1.5135,0.0,1.5135,0.0135,0,0.0135,1.5,0.0,1.5,1.5035,0.0,1.5035,0.0135,0,0.0135,1.49,0.0,1.49
2019-11-10 11:30:00,1.3820000000000001,0.0,1.3820000000000001,0.012,0,0.012,1.37,0.0,1.37,1.3719999999999999,0.0,1.3719999999999999,0.012,0,0.012,1.3599999999999999,0.0,1.3599999999999999
2019-11-10 12:00:00,1.3405,0.0,1.3405,0.0105,0,0.0105,1.33,0.0,1.33,1.3405,0.0,1.3405,0.0105,0,0.0105,1.33,0.0,1.33
2019-11-10 12:30:00,1.339,0.0,1.339,0.009000000000000001,0,0.009000000000000001,1.33,0.0,1.33,1.339,0.0,1.339,0.009000000000000001,0,0.009000000000000001,1.33,0.0,1.33
2019-11-10 13:00:00,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35
2019-11-10 13:30:00,1.3585,0.0,1.3585,0.0085,0,0.0085,1.35,0.0,1.35,1.3585,0.0,1.3585,0.0085,0,0.0085,1.35,0.0,1.35
2019-11-10 14:00:00,1.3835,0.0,1.3835,0.0035,0,0.0035,1.38,0.0,1.38,1.3835,0.0,1.3835,0.0035,0,0.0035,1.38,0.0,1.38
2019-11-10 14:30:00,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47
2019-11-10 15:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.47,-0.58,1.5802847844999999,0.0,0,0.0,1.47,-0.58,1.5802847844999999
2019-11-10 15:30:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.56,-0.54,1.6508179791000002,0.0,0,0.0,1.56,-0.54,1.6508179791000002
2019-11-10 16:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.6600000000000001,-0.67,1.7901117283999999,0.0,0,0.0,1.6600000000000001,-0.67,1.7901117283999999
2019-11-10 16:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.82,-0.67,1.9394071259,0.0,0,0.0,1.82,-0.67,1.9394071259
2019-11-10 17:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.97,-0.67,2.0808171472,0.0,0,0.0,1.97,-0.67,2.0808171472
2019-11-10 17:30:00,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14,2.03,-0.67,2.1377090541,0.0,0,0.0,2.03,-0.67,2.1377090541
2019-11-10 18:00:00,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14,2.05,-0.67,2.1567104581,0.0,0,0.0,2.05,-0.67,2.1567104581
2019-11-10 18:30:00,2.06,0.0,2.06,0.0,0,0.0,2.06,0.0,2.06,2.04,0.0,2.04,0.0,0,0.0,2.04,0.0,2.04
2019-11-10 19:00:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2019-11-10 19:30:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.83,-0.65,1.9420092688000001,0.0,0,0.0,1.83,-0.65,1.9420092688000001
2019-11-10 20:00:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.76,-0.67,1.8832153355,0.0,0,0.0,1.76,-0.67,1.8832153355
2019-11-10 20:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.72,-0.67,1.8458873205000002,0.0,0,0.0,1.72,-0.67,1.8458873205000002
2019-11-10 21:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-11-10 21:30:00,1.6705,0.0,1.6705,0.0005,0,0.0005,1.67,0.0,1.67,1.6505,-0.54,1.7365915611,0.0005,0,0.0005,1.65,-0.54,1.7361163555
2019-11-10 22:00:00,1.593,0.0,1.593,0.003,0,0.003,1.5899999999999999,0.0,1.5899999999999999,1.593,0.0,1.593,0.003,0,0.003,1.5899999999999999,0.0,1.5899999999999999
2019-11-10 22:30:00,1.483,0.0,1.483,0.003,0,0.003,1.48,0.0,1.48,1.473,-0.54,1.5688623267000001,0.003,0,0.003,1.47,-0.54,1.5660459762999999
2019-11-10 23:00:00,1.457,0.0,1.457,0.007,0,0.007,1.45,0.0,1.45,1.447,0.0,1.447,0.007,0,0.007,1.44,0.0,1.44
2019-11-10 23:30:00,1.4075,0.0,1.4075,0.007500000000000001,0,0.007500000000000001,1.4,0.0,1.4,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-11-11 00:00:00,1.383,0.0,1.383,0.013000000000000001,0,0.013000000000000001,1.37,0.0,1.37,1.373,0.0,1.373,0.013000000000000001,0,0.013000000000000001,1.3599999999999999,0.0,1.3599999999999999
2019-11-11 00:30:00,1.7865000000000002,0.0,1.7865000000000002,0.0165,0,0.0165,1.77,0.0,1.77,1.7665000000000002,-0.67,1.8892914677000001,0.0165,0,0.0165,1.75,-0.67,1.8738729946000001
2019-11-11 01:00:00,1.865,0.0,1.865,0.015,0,0.015,1.85,0.0,1.85,1.7650000000000001,-0.67,1.8878890328,0.015,0,0.015,1.75,-0.67,1.8738729946000001
2019-11-11 01:30:00,1.7970000000000002,0.0,1.7970000000000002,0.017,0,0.017,1.78,0.0,1.78,1.717,-0.6000000000000001,1.8188152737,0.017,0,0.017,1.7000000000000002,-0.6000000000000001,1.8027756377
2019-11-11 02:00:00,1.7685,0.0,1.7685,0.0085,0,0.0085,1.76,0.0,1.76,1.7285,-0.63,1.8397315701,0.0085,0,0.0085,1.72,-0.63,1.8317477992
2019-11-11 02:30:00,1.7770000000000001,0.0,1.7770000000000001,0.017,0,0.017,1.76,0.0,1.76,1.7570000000000001,0.0,1.7570000000000001,0.017,0,0.017,1.74,0.0,1.74
2019-11-11 03:00:00,1.718,0.0,1.718,0.028,0,0.028,1.69,0.0,1.69,1.698,0.0,1.698,0.028,0,0.028,1.67,0.0,1.67
2019-11-11 03:30:00,1.625,0.0,1.625,0.025,0,0.025,1.6,0.0,1.6,1.615,0.0,1.615,0.025,0,0.025,1.5899999999999999,0.0,1.5899999999999999
2019-11-11 04:00:00,1.6185,0.0,1.6185,0.018500000000000003,0,0.018500000000000003,1.6,0.0,1.6,1.6085,0.0,1.6085,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,0.0,1.5899999999999999
2019-11-11 04:30:00,1.579,0.0,1.579,0.029,0,0.029,1.55,0.0,1.55,1.569,0.0,1.569,0.029,0,0.029,1.54,0.0,1.54
2019-11-11 05:00:00,1.579,0.0,1.579,0.029,0,0.029,1.55,0.0,1.55,1.569,0.0,1.569,0.029,0,0.029,1.54,0.0,1.54
2019-11-11 05:30:00,1.6345,0.0,1.6345,0.0345,0,0.0345,1.6,0.0,1.6,1.6345,0.0,1.6345,0.0345,0,0.0345,1.6,0.0,1.6
2019-11-11 06:00:00,1.6480000000000001,0.0,1.6480000000000001,0.028,0,0.028,1.62,0.0,1.62,1.6280000000000001,0.0,1.6280000000000001,0.028,0,0.028,1.6,0.0,1.6
2019-11-11 06:30:00,1.7650000000000001,0.0,1.7650000000000001,0.025,0,0.025,1.74,0.0,1.74,1.7650000000000001,-0.67,1.8878890328,0.025,0,0.025,1.74,-0.67,1.8645374762
2019-11-11 07:00:00,1.8775,0.0,1.8775,0.0175,0,0.0175,1.8599999999999999,0.0,1.8599999999999999,1.8775,0.0,1.8775,0.0175,0,0.0175,1.8599999999999999,0.0,1.8599999999999999
2019-11-11 07:30:00,1.975,0.0,1.975,0.015,0,0.015,1.96,0.0,1.96,1.925,-0.54,1.9993061295999999,0.015,0,0.015,1.9100000000000001,-0.54,1.9848677538000001
2019-11-11 08:00:00,1.9045,0.0,1.9045,0.0245,0,0.0245,1.88,0.0,1.88,1.7945,-0.54,1.8739877935,0.0245,0,0.0245,1.77,-0.54,1.8505404616
2019-11-11 08:30:00,1.8535,0.0,1.8535,0.0235,0,0.0235,1.83,0.0,1.83,1.7635,-0.54,1.8443243343,0.0235,0,0.0235,1.74,-0.54,1.8218671740999999
2019-11-11 09:00:00,1.75,0.0,1.75,0.02,0,0.02,1.73,0.0,1.73,1.63,-0.54,1.7171196813,0.02,0,0.02,1.6099999999999999,-0.54,1.6981460479
2019-11-11 09:30:00,1.6115,0.0,1.6115,0.021500000000000002,0,0.021500000000000002,1.5899999999999999,0.0,1.5899999999999999,1.5314999999999999,-0.54,1.6239126362,0.021500000000000002,0,0.021500000000000002,1.51,-0.54,1.603652082
2019-11-11 10:00:00,1.526,0.0,1.526,0.026000000000000002,0,0.026000000000000002,1.5,0.0,1.5,1.476,-0.54,1.5716793566,0.026000000000000002,0,0.026000000000000002,1.45,-0.54,1.5472879499
2019-11-11 10:30:00,1.367,0.0,1.367,0.027,0,0.027,1.34,0.0,1.34,1.367,0.0,1.367,0.027,0,0.027,1.34,0.0,1.34
2019-11-11 11:00:00,1.387,0.0,1.387,0.027,0,0.027,1.3599999999999999,0.0,1.3599999999999999,1.367,0.0,1.367,0.027,0,0.027,1.34,0.0,1.34
2019-11-11 11:30:00,1.3585,0.0,1.3585,0.0285,0,0.0285,1.33,0.0,1.33,1.3485,0.0,1.3485,0.0285,0,0.0285,1.32,0.0,1.32
2019-11-11 12:00:00,1.4895,0.0,1.4895,0.0195,0,0.0195,1.47,0.0,1.47,1.4795,0.0,1.4795,0.0195,0,0.0195,1.46,0.0,1.46
2019-11-11 12:30:00,1.505,0.0,1.505,0.015,0,0.015,1.49,0.0,1.49,1.495,0.0,1.495,0.015,0,0.015,1.48,0.0,1.48
2019-11-11 13:00:00,1.442,0.0,1.442,0.032,0,0.032,1.4100000000000001,0.0,1.4100000000000001,1.432,0.0,1.432,0.032,0,0.032,1.4,0.0,1.4
2019-11-11 13:30:00,1.466,0.0,1.466,0.036000000000000004,0,0.036000000000000004,1.43,0.0,1.43,1.456,0.0,1.456,0.036000000000000004,0,0.036000000000000004,1.42,0.0,1.42
2019-11-11 14:00:00,1.505,0.0,1.505,0.025,0,0.025,1.48,0.0,1.48,1.505,0.0,1.505,0.025,0,0.025,1.48,0.0,1.48
2019-11-11 14:30:00,1.46,0.0,1.46,0.02,0,0.02,1.44,0.0,1.44,1.45,0.0,1.45,0.02,0,0.02,1.43,0.0,1.43
2019-11-11 15:00:00,1.5625,0.0,1.5625,0.022500000000000003,0,0.022500000000000003,1.54,0.0,1.54,1.4825,-0.54,1.5777852357,0.022500000000000003,0,0.022500000000000003,1.46,-0.54,1.5566630978
2019-11-11 15:30:00,1.6320000000000001,0.0,1.6320000000000001,0.022,0,0.022,1.6099999999999999,0.0,1.6099999999999999,1.522,-0.54,1.6149563462,0.022,0,0.022,1.5,-0.54,1.5942396307000002
2019-11-11 16:00:00,1.6800000000000002,0.0,1.6800000000000002,0.02,0,0.02,1.6600000000000001,0.0,1.6600000000000001,1.6400000000000001,-0.54,1.7266151858,0.02,0,0.02,1.62,-0.54,1.7076299365
2019-11-11 16:30:00,1.8885,0.0,1.8885,0.018500000000000003,0,0.018500000000000003,1.87,0.0,1.87,1.8585,-0.54,1.9353610128,0.018500000000000003,0,0.018500000000000003,1.8399999999999999,-0.54,1.91760267
2019-11-11 17:00:00,2.0305,0.0,2.0305,0.0205,0,0.0205,2.01,0.0,2.01,1.9805000000000001,-0.54,2.0527981513,0.0205,0,0.0205,1.96,-0.54,2.0330272994
2019-11-11 17:30:00,2.195,0.0,2.195,0.015,0,0.015,2.18,0.0,2.18,2.095,-0.61,2.1820002291,0.015,0,0.015,2.08,-0.61,2.1676023621000002
2019-11-11 18:00:00,2.211,0.0,2.211,0.021,0,0.021,2.19,0.0,2.19,2.171,-0.66,2.269105771,0.021,0,0.021,2.15,-0.66,2.2490220097
2019-11-11 18:30:00,2.1885,0.0,2.1885,0.018500000000000003,0,0.018500000000000003,2.17,0.0,2.17,2.1785,0.0,2.1785,0.018500000000000003,0,0.018500000000000003,2.16,0.0,2.16
2019-11-11 19:00:00,2.09,0.0,2.09,0.01,0,0.01,2.08,0.0,2.08,2.07,0.0,2.07,0.01,0,0.01,2.06,0.0,2.06
2019-11-11 19:30:00,1.9925000000000002,0.0,1.9925000000000002,0.0125,0,0.0125,1.98,0.0,1.98,1.9725000000000001,0.0,1.9725000000000001,0.0125,0,0.0125,1.96,0.0,1.96
2019-11-11 20:00:00,1.901,0.0,1.901,0.021,0,0.021,1.88,0.0,1.88,1.891,-0.54,1.9665912132,0.021,0,0.021,1.87,-0.54,1.9464069461
2019-11-11 20:30:00,1.8905,0.0,1.8905,0.0105,0,0.0105,1.88,0.0,1.88,1.8205,-0.54,1.8988997472,0.0105,0,0.0105,1.81,-0.54,1.8888356202
2019-11-11 21:00:00,1.77,0.0,1.77,0.01,0,0.01,1.76,0.0,1.76,1.7000000000000002,-0.54,1.7837040113,0.01,0,0.01,1.69,-0.54,1.7741758650000001
2019-11-11 21:30:00,1.742,0.0,1.742,0.012,0,0.012,1.73,0.0,1.73,1.712,-0.54,1.7951445624,0.012,0,0.012,1.7000000000000002,-0.54,1.7837040113
2019-11-11 22:00:00,1.6320000000000001,0.0,1.6320000000000001,0.002,0,0.002,1.63,0.0,1.63,1.6320000000000001,0.0,1.6320000000000001,0.002,0,0.002,1.63,0.0,1.63
2019-11-11 22:30:00,1.55,0.0,1.55,0.01,0,0.01,1.54,0.0,1.54,1.55,0.0,1.55,0.01,0,0.01,1.54,0.0,1.54
2019-11-11 23:00:00,1.4855,0.0,1.4855,0.0155,0,0.0155,1.47,0.0,1.47,1.4855,-0.54,1.5806043939,0.0155,0,0.0155,1.47,-0.54,1.5660459762999999
2019-11-11 23:30:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-11-12 00:00:00,1.4145,0.0,1.4145,0.0145,0,0.0145,1.4,0.0,1.4,1.4145,-0.67,1.5651550243,0.0145,0,0.0145,1.4,-0.67,1.552063143
2019-11-12 00:30:00,1.8145,0.0,1.8145,0.0045000000000000005,0,0.0045000000000000005,1.81,0.0,1.81,1.8045,-0.67,1.9248688916,0.0045000000000000005,0,0.0045000000000000005,1.8,-0.67,1.9206509313
2019-11-12 01:00:00,1.889,0.0,1.889,0.009000000000000001,0,0.009000000000000001,1.88,0.0,1.88,1.889,0.0,1.889,0.009000000000000001,0,0.009000000000000001,1.88,0.0,1.88
2019-11-12 01:30:00,1.8599999999999999,0.0,1.8599999999999999,0.02,0,0.02,1.8399999999999999,0.0,1.8399999999999999,1.8399999999999999,-0.67,1.9581879379,0.02,0,0.02,1.82,-0.67,1.9394071259
2019-11-12 02:00:00,1.758,0.0,1.758,0.008,0,0.008,1.75,0.0,1.75,1.748,0.0,1.748,0.008,0,0.008,1.74,0.0,1.74
2019-11-12 02:30:00,1.8215,0.0,1.8215,0.0115,0,0.0115,1.81,0.0,1.81,1.8215,0.0,1.8215,0.0115,0,0.0115,1.81,0.0,1.81
2019-11-12 03:00:00,1.7305000000000001,0.0,1.7305000000000001,0.0205,0,0.0205,1.71,0.0,1.71,1.7205,0.0,1.7205,0.0205,0,0.0205,1.7000000000000002,0.0,1.7000000000000002
2019-11-12 03:30:00,1.635,0.0,1.635,0.015,0,0.015,1.62,0.0,1.62,1.595,-0.65,1.7223602991,0.015,0,0.015,1.58,-0.65,1.7084788556000001
2019-11-12 04:00:00,1.6215000000000002,0.0,1.6215000000000002,0.0115,0,0.0115,1.6099999999999999,0.0,1.6099999999999999,1.6115,-0.67,1.7452312884,0.0115,0,0.0115,1.6,-0.67,1.7346181136
2019-11-12 04:30:00,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6045,0.0,1.6045,0.0045000000000000005,0,0.0045000000000000005,1.6,0.0,1.6
2019-11-12 05:00:00,1.6045,0.0,1.6045,0.0145,0,0.0145,1.5899999999999999,0.0,1.5899999999999999,1.5945,0.0,1.5945,0.0145,0,0.0145,1.58,0.0,1.58
2019-11-12 05:30:00,1.6205,0.0,1.6205,0.0105,0,0.0105,1.6099999999999999,0.0,1.6099999999999999,1.6205,0.0,1.6205,0.0105,0,0.0105,1.6099999999999999,0.0,1.6099999999999999
2019-11-12 06:00:00,1.6724999999999999,0.0,1.6724999999999999,0.022500000000000003,0,0.022500000000000003,1.65,0.0,1.65,1.6525,0.0,1.6525,0.022500000000000003,0,0.022500000000000003,1.63,0.0,1.63
2019-11-12 06:30:00,1.8185,0.0,1.8185,0.0085,0,0.0085,1.81,0.0,1.81,1.7685,-0.56,1.8550450803,0.0085,0,0.0085,1.76,-0.56,1.8469434209000002
2019-11-12 07:00:00,1.907,0.8,2.0680060445,0.007,0,0.007,1.9,0.8,2.0615528128,1.887,-0.56,1.9683416878000002,0.007,0,0.007,1.88,-0.56,1.9616319736
2019-11-12 07:30:00,1.9929999999999999,0.79,2.143863102,0.013000000000000001,0,0.013000000000000001,1.98,0.79,2.1317832911,1.933,-0.54,2.0070099651,0.013000000000000001,0,0.013000000000000001,1.92,-0.54,1.9944924166
2019-11-12 08:00:00,1.937,0.0,1.937,0.007,0,0.007,1.9300000000000002,0.0,1.9300000000000002,1.857,-0.58,1.9454688381,0.007,0,0.007,1.85,-0.58,1.9387882814
2019-11-12 08:30:00,1.8915000000000002,0.0,1.8915000000000002,0.0115,0,0.0115,1.88,0.0,1.88,1.8815,-0.54,1.9574581094,0.0115,0,0.0115,1.87,-0.54,1.9464069461
2019-11-12 09:00:00,1.7725,0.0,1.7725,0.0125,0,0.0125,1.76,0.0,1.76,1.7725,0.0,1.7725,0.0125,0,0.0125,1.76,0.0,1.76
2019-11-12 09:30:00,1.6335000000000002,0.0,1.6335000000000002,0.0135,0,0.0135,1.62,0.0,1.62,1.6235,0.0,1.6235,0.0135,0,0.0135,1.6099999999999999,0.0,1.6099999999999999
2019-11-12 10:00:00,1.5865,0.0,1.5865,0.026500000000000003,0,0.026500000000000003,1.56,0.0,1.56,1.5665,-0.54,1.6569617527,0.026500000000000003,0,0.026500000000000003,1.54,-0.54,1.6319313710999999
2019-11-12 10:30:00,1.46,0.0,1.46,0.03,0,0.03,1.43,0.0,1.43,1.44,0.0,1.44,0.03,0,0.03,1.4100000000000001,0.0,1.4100000000000001
2019-11-12 11:00:00,1.3925,0.0,1.3925,0.0325,0,0.0325,1.3599999999999999,0.0,1.3599999999999999,1.3925,0.0,1.3925,0.0325,0,0.0325,1.3599999999999999,0.0,1.3599999999999999
2019-11-12 11:30:00,1.3975,0.0,1.3975,0.0375,0,0.0375,1.3599999999999999,0.0,1.3599999999999999,1.3975,0.0,1.3975,0.0375,0,0.0375,1.3599999999999999,0.0,1.3599999999999999
2019-11-12 12:00:00,1.3935,0.0,1.3935,0.0335,0,0.0335,1.3599999999999999,0.0,1.3599999999999999,1.3835,0.0,1.3835,0.0335,0,0.0335,1.35,0.0,1.35
2019-11-12 12:30:00,1.3725,0.0,1.3725,0.0325,0,0.0325,1.34,0.0,1.34,1.3625,0.0,1.3625,0.0325,0,0.0325,1.33,0.0,1.33
2019-11-12 13:00:00,1.392,0.0,1.392,0.032,0,0.032,1.3599999999999999,0.0,1.3599999999999999,1.3820000000000001,0.0,1.3820000000000001,0.032,0,0.032,1.35,0.0,1.35
2019-11-12 13:30:00,1.4495,0.0,1.4495,0.0395,0,0.0395,1.4100000000000001,0.0,1.4100000000000001,1.4395,0.0,1.4395,0.0395,0,0.0395,1.4,0.0,1.4
2019-11-12 14:00:00,1.4135,0.0,1.4135,0.0335,0,0.0335,1.38,0.0,1.38,1.4035,0.0,1.4035,0.0335,0,0.0335,1.37,0.0,1.37
2019-11-12 14:30:00,1.4445000000000001,0.0,1.4445000000000001,0.0345,0,0.0345,1.4100000000000001,0.0,1.4100000000000001,1.4344999999999999,0.0,1.4344999999999999,0.0345,0,0.0345,1.4,0.0,1.4
2019-11-12 15:00:00,1.435,0.0,1.435,0.025,0,0.025,1.4100000000000001,0.0,1.4100000000000001,1.425,0.0,1.425,0.025,0,0.025,1.4,0.0,1.4
2019-11-12 15:30:00,1.5165000000000002,0.0,1.5165000000000002,0.0165,0,0.0165,1.5,0.0,1.5,1.4865,-0.54,1.5815442612,0.0165,0,0.0165,1.47,-0.54,1.5660459762999999
2019-11-12 16:00:00,1.6480000000000001,0.0,1.6480000000000001,0.018000000000000002,0,0.018000000000000002,1.63,0.0,1.63,1.558,-0.54,1.6489281367,0.018000000000000002,0,0.018000000000000002,1.54,-0.54,1.6319313710999999
2019-11-12 16:30:00,1.7770000000000001,0.0,1.7770000000000001,0.007,0,0.007,1.77,0.0,1.77,1.767,0.0,1.767,0.007,0,0.007,1.76,0.0,1.76
2019-11-12 17:00:00,1.98,0.0,1.98,0.01,0,0.01,1.97,0.0,1.97,1.9100000000000001,-0.59,1.9990497743,0.01,0,0.01,1.9,-0.59,1.989497424
2019-11-12 17:30:00,2.195,0.0,2.195,0.005,0,0.005,2.19,0.0,2.19,2.095,-0.66,2.1965029023,0.005,0,0.005,2.09,-0.66,2.191734473
2019-11-12 18:00:00,2.2795,0.0,2.2795,0.0095,0,0.0095,2.27,0.0,2.27,2.1695,-0.66,2.2676706661,0.0095,0,0.0095,2.16,-0.66,2.258583627
2019-11-12 18:30:00,2.1695,0.0,2.1695,0.0095,0,0.0095,2.16,0.0,2.16,2.1595,0.0,2.1595,0.0095,0,0.0095,2.15,0.0,2.15
2019-11-12 19:00:00,2.0935,0.0,2.0935,0.0035,0,0.0035,2.09,0.0,2.09,2.0835,0.0,2.0835,0.0035,0,0.0035,2.08,0.0,2.08
2019-11-12 19:30:00,2.001,0.0,2.001,0.001,0,0.001,2.0,0.0,2.0,2.001,0.0,2.001,0.001,0,0.001,2.0,0.0,2.0
2019-11-12 20:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001
2019-11-12 20:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2019-11-12 21:00:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-11-12 21:30:00,1.7730000000000001,0.0,1.7730000000000001,0.003,0,0.003,1.77,0.0,1.77,1.763,-0.67,1.886019353,0.003,0,0.003,1.76,-0.67,1.8832153355
2019-11-12 22:00:00,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001
2019-11-12 22:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-11-12 23:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-11-12 23:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,-0.67,1.6154875425,0.0,0,0.0,1.47,-0.67,1.6154875425
2019-11-13 00:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-11-13 00:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.82,-0.67,1.9394071259,0.0,0,0.0,1.82,-0.67,1.9394071259
2019-11-13 01:00:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.8399999999999999,-0.67,1.9581879379,0.0,0,0.0,1.8399999999999999,-0.67,1.9581879379
2019-11-13 01:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.83,-0.67,1.9487944992,0.0,0,0.0,1.83,-0.67,1.9487944992
2019-11-13 02:00:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.76,-0.68,1.8867962264,0.0,0,0.0,1.76,-0.68,1.8867962264
2019-11-13 02:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-11-13 03:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-11-13 03:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-11-13 04:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.63,-0.67,1.7623280058000002,0.0,0,0.0,1.63,-0.67,1.7623280058000002
2019-11-13 04:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-13 05:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-13 05:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-13 06:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-13 06:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.77,-0.66,1.889047379,0.0,0,0.0,1.77,-0.66,1.889047379
2019-11-13 07:00:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.9100000000000001,-0.67,2.0241047404,0.0,0,0.0,1.9100000000000001,-0.67,2.0241047404
2019-11-13 07:30:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,1.96,-0.67,2.0713522153,0.0,0,0.0,1.96,-0.67,2.0713522153
2019-11-13 08:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.9,-0.67,2.0146711891,0.0,0,0.0,1.9,-0.67,2.0146711891
2019-11-13 08:30:00,1.921,0.0,1.921,0.001,0,0.001,1.92,0.0,1.92,1.861,-0.61,1.9584230901000002,0.001,0,0.001,1.8599999999999999,-0.61,1.9574728606
2019-11-13 09:00:00,1.8415,0.54,1.9190420136,0.0015,0,0.0015,1.8399999999999999,0.54,1.91760267,1.7415,-0.58,1.8355441291,0.0015,0,0.0015,1.74,-0.58,1.8341210429
2019-11-13 09:30:00,1.7610000000000001,0.54,1.8419340379,0.001,0,0.001,1.76,0.54,1.840978001,1.7309999999999999,-0.54,1.8132735591,0.001,0,0.001,1.73,-0.54,1.8123189565
2019-11-13 10:00:00,1.7309999999999999,0.0,1.7309999999999999,0.001,0,0.001,1.73,0.0,1.73,1.7309999999999999,0.0,1.7309999999999999,0.001,0,0.001,1.73,0.0,1.73
2019-11-13 10:30:00,1.732,0.0,1.732,0.002,0,0.002,1.73,0.0,1.73,1.712,0.0,1.712,0.002,0,0.002,1.71,0.0,1.71
2019-11-13 11:00:00,1.6560000000000001,0.0,1.6560000000000001,0.006,0,0.006,1.65,0.0,1.65,1.646,0.0,1.646,0.006,0,0.006,1.6400000000000001,0.0,1.6400000000000001
2019-11-13 11:30:00,1.6695,0.0,1.6695,0.0095,0,0.0095,1.6600000000000001,0.0,1.6600000000000001,1.6495000000000002,0.0,1.6495000000000002,0.0095,0,0.0095,1.6400000000000001,0.0,1.6400000000000001
2019-11-13 12:00:00,1.5819999999999999,0.0,1.5819999999999999,0.012,0,0.012,1.57,0.0,1.57,1.562,0.0,1.562,0.012,0,0.012,1.55,0.0,1.55
2019-11-13 12:30:00,1.5955,0.0,1.5955,0.0155,0,0.0155,1.58,0.0,1.58,1.5855000000000001,0.0,1.5855000000000001,0.0155,0,0.0155,1.57,0.0,1.57
2019-11-13 13:00:00,1.6440000000000001,0.0,1.6440000000000001,0.014,0,0.014,1.63,0.0,1.63,1.624,0.0,1.624,0.014,0,0.014,1.6099999999999999,0.0,1.6099999999999999
2019-11-13 13:30:00,1.754,0.0,1.754,0.014,0,0.014,1.74,0.0,1.74,1.744,0.0,1.744,0.014,0,0.014,1.73,0.0,1.73
2019-11-13 14:00:00,1.7995,0.0,1.7995,0.0195,0,0.0195,1.78,0.0,1.78,1.7895,0.0,1.7895,0.0195,0,0.0195,1.77,0.0,1.77
2019-11-13 14:30:00,1.862,0.0,1.862,0.002,0,0.002,1.8599999999999999,0.0,1.8599999999999999,1.8519999999999999,0.0,1.8519999999999999,0.002,0,0.002,1.85,0.0,1.85
2019-11-13 15:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-11-13 15:30:00,1.861,0.0,1.861,0.001,0,0.001,1.8599999999999999,0.0,1.8599999999999999,1.851,-0.54,1.9281600037,0.001,0,0.001,1.85,-0.54,1.9272000415
2019-11-13 16:00:00,1.8295,0.0,1.8295,0.0095,0,0.0095,1.82,0.0,1.82,1.8094999999999999,0.0,1.8094999999999999,0.0095,0,0.0095,1.8,0.0,1.8
2019-11-13 16:30:00,1.9925000000000002,0.0,1.9925000000000002,0.0025,0,0.0025,1.99,0.0,1.99,1.9325,-0.54,2.0065284075,0.0025,0,0.0025,1.9300000000000002,-0.54,2.0041207548
2019-11-13 17:00:00,2.1305,0.0,2.1305,0.0105,0,0.0105,2.12,0.0,2.12,2.0705,-0.54,2.1397593907,0.0105,0,0.0105,2.06,-0.54,2.1296009016
2019-11-13 17:30:00,2.284,0.0,2.284,0.004,0,0.004,2.2800000000000002,0.0,2.2800000000000002,2.254,-0.67,2.351471029,0.004,0,0.004,2.25,-0.67,2.3476371099
2019-11-13 18:00:00,2.2800000000000002,0.0,2.2800000000000002,0.0,0,0.0,2.2800000000000002,0.0,2.2800000000000002,2.27,-0.67,2.3668122021,0.0,0,0.0,2.27,-0.67,2.3668122021
2019-11-13 18:30:00,2.2515,0.0,2.2515,0.0115,0,0.0115,2.24,0.0,2.24,2.2415,-0.67,2.3394918786,0.0115,0,0.0115,2.23,-0.67,2.3284758964
2019-11-13 19:00:00,2.153,0.0,2.153,0.003,0,0.003,2.15,0.0,2.15,2.133,0.0,2.133,0.003,0,0.003,2.13,0.0,2.13
2019-11-13 19:30:00,2.0605,0.0,2.0605,0.0005,0,0.0005,2.06,0.0,2.06,2.0505,0.0,2.0505,0.0005,0,0.0005,2.05,0.0,2.05
2019-11-13 20:00:00,1.9729999999999999,0.0,1.9729999999999999,0.003,0,0.003,1.97,0.0,1.97,1.943,-0.54,2.0166430026,0.003,0,0.003,1.94,-0.54,2.0137527157
2019-11-13 20:30:00,1.9100000000000001,0.0,1.9100000000000001,0.01,0,0.01,1.9,0.0,1.9,1.85,-0.58,1.9387882814,0.01,0,0.01,1.8399999999999999,-0.58,1.9292485583999999
2019-11-13 21:00:00,1.8905,0.0,1.8905,0.0105,0,0.0105,1.88,0.0,1.88,1.7605,-0.56,1.84741989,0.0105,0,0.0105,1.75,-0.56,1.8374166648
2019-11-13 21:30:00,1.812,0.0,1.812,0.012,0,0.012,1.8,0.0,1.8,1.782,-0.59,1.8771318547,0.012,0,0.012,1.77,-0.59,1.8657438195
2019-11-13 22:00:00,1.7235,0.0,1.7235,0.0035,0,0.0035,1.72,0.0,1.72,1.7235,0.0,1.7235,0.0035,0,0.0035,1.72,0.0,1.72
2019-11-13 22:30:00,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999,1.603,-0.54,1.6915108631,0.003,0,0.003,1.6,-0.54,1.6886681142
2019-11-13 23:00:00,1.5165000000000002,0.0,1.5165000000000002,0.006500000000000001,0,0.006500000000000001,1.51,0.0,1.51,1.5065,-0.54,1.6003569133000002,0.006500000000000001,0,0.006500000000000001,1.5,-0.54,1.5942396307000002
2019-11-13 23:30:00,1.4935,0.0,1.4935,0.0135,0,0.0135,1.48,0.0,1.48,1.4835,0.0,1.4835,0.0135,0,0.0135,1.47,0.0,1.47
2019-11-14 00:00:00,1.4889999999999999,0.0,1.4889999999999999,0.009000000000000001,0,0.009000000000000001,1.48,0.0,1.48,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49
2019-11-14 00:30:00,1.896,0.0,1.896,0.006,0,0.006,1.8900000000000001,0.0,1.8900000000000001,1.826,-0.67,1.9450388171,0.006,0,0.006,1.82,-0.67,1.9394071259
2019-11-14 01:00:00,2.0005,0.0,2.0005,0.0005,0,0.0005,2.0,0.0,2.0,1.8805,-0.67,1.9962916245,0.0005,0,0.0005,1.88,-0.67,1.9958206332000001
2019-11-14 01:30:00,1.9005,0.0,1.9005,0.0005,0,0.0005,1.9,0.0,1.9,1.8805,-0.67,1.9962916245,0.0005,0,0.0005,1.88,-0.67,1.9958206332000001
2019-11-14 02:00:00,1.871,0.0,1.871,0.001,0,0.001,1.87,0.0,1.87,1.881,0.0,1.881,0.001,0,0.001,1.88,0.0,1.88
2019-11-14 02:30:00,1.874,0.0,1.874,0.004,0,0.004,1.87,0.0,1.87,1.884,0.0,1.884,0.004,0,0.004,1.88,0.0,1.88
2019-11-14 03:00:00,1.8305,0.0,1.8305,0.0005,0,0.0005,1.83,0.0,1.83,1.8205,-0.67,1.9398763492,0.0005,0,0.0005,1.82,-0.67,1.9394071259
2019-11-14 03:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-14 04:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-14 04:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2019-11-14 05:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-14 05:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-11-14 06:00:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.72,-0.65,1.8387223825,0.0,0,0.0,1.72,-0.65,1.8387223825
2019-11-14 06:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.83,-0.65,1.9420092688000001,0.0,0,0.0,1.83,-0.65,1.9420092688000001
2019-11-14 07:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.9300000000000002,-0.67,2.0429880078,0.0,0,0.0,1.9300000000000002,-0.67,2.0429880078
2019-11-14 07:30:00,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02
2019-11-14 08:00:00,2.06,0.0,2.06,0.0,0,0.0,2.06,0.0,2.06,1.97,-0.67,2.0808171472,0.0,0,0.0,1.97,-0.67,2.0808171472
2019-11-14 08:30:00,1.9205,0.0,1.9205,0.0005,0,0.0005,1.92,0.0,1.92,1.9105,-0.54,1.9853488987999999,0.0005,0,0.0005,1.9100000000000001,-0.54,1.9848677538000001
2019-11-14 09:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85
2019-11-14 09:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85
2019-11-14 10:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85
2019-11-14 10:30:00,1.783,0.0,1.783,0.003,0,0.003,1.78,0.0,1.78,1.7730000000000001,0.0,1.7730000000000001,0.003,0,0.003,1.77,0.0,1.77
2019-11-14 11:00:00,1.7570000000000001,0.0,1.7570000000000001,0.007,0,0.007,1.75,0.0,1.75,1.717,0.0,1.717,0.007,0,0.007,1.71,0.0,1.71
2019-11-14 11:30:00,1.787,0.0,1.787,0.007,0,0.007,1.78,0.0,1.78,1.7469999999999999,-0.54,1.8285538001,0.007,0,0.007,1.74,-0.54,1.8218671740999999
2019-11-14 12:00:00,1.7445,0.0,1.7445,0.0145,0,0.0145,1.73,0.0,1.73,1.7245,0.0,1.7245,0.0145,0,0.0145,1.71,0.0,1.71
2019-11-14 12:30:00,1.746,0.0,1.746,0.016,0,0.016,1.73,0.0,1.73,1.736,0.0,1.736,0.016,0,0.016,1.72,0.0,1.72
2019-11-14 13:00:00,1.756,0.0,1.756,0.016,0,0.016,1.74,0.0,1.74,1.756,0.0,1.756,0.016,0,0.016,1.74,0.0,1.74
2019-11-14 13:30:00,1.7585000000000002,0.0,1.7585000000000002,0.018500000000000003,0,0.018500000000000003,1.74,0.0,1.74,1.7585000000000002,0.0,1.7585000000000002,0.018500000000000003,0,0.018500000000000003,1.74,0.0,1.74
2019-11-14 14:00:00,1.7690000000000001,0.0,1.7690000000000001,0.029,0,0.029,1.74,0.0,1.74,1.7690000000000001,-0.54,1.8495840073,0.029,0,0.029,1.74,-0.54,1.8218671740999999
2019-11-14 14:30:00,1.8,0.0,1.8,0.03,0,0.03,1.77,0.0,1.77,1.79,0.0,1.79,0.03,0,0.03,1.76,0.0,1.76
2019-11-14 15:00:00,1.7985,0.0,1.7985,0.0285,0,0.0285,1.77,0.0,1.77,1.7885,0.0,1.7885,0.0285,0,0.0285,1.76,0.0,1.76
2019-11-14 15:30:00,1.8130000000000002,0.0,1.8130000000000002,0.033,0,0.033,1.78,0.0,1.78,1.7930000000000001,0.0,1.7930000000000001,0.033,0,0.033,1.76,0.0,1.76
2019-11-14 16:00:00,1.8755000000000002,0.0,1.8755000000000002,0.025500000000000002,0,0.025500000000000002,1.85,0.0,1.85,1.8655,0.0,1.8655,0.025500000000000002,0,0.025500000000000002,1.8399999999999999,0.0,1.8399999999999999
2019-11-14 16:30:00,1.991,0.0,1.991,0.031,0,0.031,1.96,0.0,1.96,1.9809999999999999,0.0,1.9809999999999999,0.031,0,0.031,1.9500000000000002,0.0,1.9500000000000002
2019-11-14 17:00:00,2.199,0.0,2.199,0.029,0,0.029,2.17,0.0,2.17,2.089,-0.54,2.1576656367,0.029,0,0.029,2.06,-0.54,2.1296009016
2019-11-14 17:30:00,2.3365,0.0,2.3365,0.026500000000000003,0,0.026500000000000003,2.31,0.0,2.31,2.2365,-0.56,2.3055438079,0.026500000000000003,0,0.026500000000000003,2.21,-0.56,2.2798464861
2019-11-14 18:00:00,2.3955,0.0,2.3955,0.025500000000000002,0,0.025500000000000002,2.37,0.0,2.37,2.2955,-0.56,2.3628204016,0.025500000000000002,0,0.025500000000000002,2.27,-0.56,2.338054747
2019-11-14 18:30:00,2.319,0.0,2.319,0.019,0,0.019,2.3,0.0,2.3,2.199,-0.62,2.2847321506,0.019,0,0.019,2.18,-0.62,2.2664509701
2019-11-14 19:00:00,2.2325,0.0,2.2325,0.0125,0,0.0125,2.22,0.0,2.22,2.1425,-0.62,2.230404952,0.0125,0,0.0125,2.13,-0.62,2.2184003246
2019-11-14 19:30:00,2.1615,0.0,2.1615,0.021500000000000002,0,0.021500000000000002,2.14,0.0,2.14,2.1515,0.0,2.1515,0.021500000000000002,0,0.021500000000000002,2.13,0.0,2.13
2019-11-14 20:00:00,2.0595,0.0,2.0595,0.0095,0,0.0095,2.05,0.0,2.05,2.0395,0.0,2.0395,0.0095,0,0.0095,2.03,0.0,2.03
2019-11-14 20:30:00,2.0105,-0.54,2.08175653,0.0105,0,0.0105,2.0,-0.54,2.0716177254,2.0005,0.0,2.0005,0.0105,0,0.0105,1.99,0.0,1.99
2019-11-14 21:00:00,1.9245,0.0,1.9245,0.0145,0,0.0145,1.9100000000000001,0.0,1.9100000000000001,1.9145,0.0,1.9145,0.0145,0,0.0145,1.9,0.0,1.9
2019-11-14 21:30:00,1.883,0.0,1.883,0.013000000000000001,0,0.013000000000000001,1.87,0.0,1.87,1.873,0.0,1.873,0.013000000000000001,0,0.013000000000000001,1.8599999999999999,0.0,1.8599999999999999
2019-11-14 22:00:00,1.7970000000000002,0.0,1.7970000000000002,0.017,0,0.017,1.78,0.0,1.78,1.787,0.0,1.787,0.017,0,0.017,1.77,0.0,1.77
2019-11-14 22:30:00,1.669,0.0,1.669,0.019,0,0.019,1.65,0.0,1.65,1.649,-0.54,1.7351659863000002,0.019,0,0.019,1.63,-0.54,1.7171196813
2019-11-14 23:00:00,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58
2019-11-14 23:30:00,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58,1.4905,-0.54,1.5853044660000002,0.0005,0,0.0005,1.49,-0.54,1.5848343762
2019-11-15 00:00:00,1.566,0.0,1.566,0.006,0,0.006,1.56,0.0,1.56,1.556,0.0,1.556,0.006,0,0.006,1.55,0.0,1.55
2019-11-15 00:30:00,1.9625,0.0,1.9625,0.0025,0,0.0025,1.96,0.0,1.96,1.8725,-0.67,1.9887574638,0.0025,0,0.0025,1.87,-0.67,1.9864037857
2019-11-15 01:00:00,2.0175,0.0,2.0175,0.007500000000000001,0,0.007500000000000001,2.01,0.0,2.01,1.8875000000000002,-0.67,2.0028869788,0.007500000000000001,0,0.007500000000000001,1.88,-0.67,1.9958206332000001
2019-11-15 01:30:00,2.0145,0.0,2.0145,0.0045000000000000005,0,0.0045000000000000005,2.01,0.0,2.01,1.8845,-0.67,2.0000600616,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.67,1.9958206332000001
2019-11-15 02:00:00,1.9525000000000001,0.0,1.9525000000000001,0.0025,0,0.0025,1.9500000000000002,0.0,1.9500000000000002,1.8625,-0.67,1.9793449043,0.0025,0,0.0025,1.8599999999999999,-0.67,1.9769926656
2019-11-15 02:30:00,1.972,0.0,1.972,0.002,0,0.002,1.97,0.0,1.97,1.8820000000000001,-0.67,1.9977046829,0.002,0,0.002,1.88,-0.67,1.9958206332000001
2019-11-15 03:00:00,1.891,0.0,1.891,0.001,0,0.001,1.8900000000000001,0.0,1.8900000000000001,1.841,-0.67,1.959127612,0.001,0,0.001,1.8399999999999999,-0.67,1.9581879379
2019-11-15 03:30:00,1.831,0.0,1.831,0.001,0,0.001,1.83,0.0,1.83,1.7810000000000001,-0.67,1.9028560114,0.001,0,0.001,1.78,-0.67,1.9019200824
2019-11-15 04:00:00,1.7605,0.0,1.7605,0.0005,0,0.0005,1.76,0.0,1.76,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2019-11-15 04:30:00,1.7305000000000001,0.0,1.7305000000000001,0.0005,0,0.0005,1.73,0.0,1.73,1.7205,0.0,1.7205,0.0005,0,0.0005,1.72,0.0,1.72
2019-11-15 05:00:00,1.7305000000000001,0.0,1.7305000000000001,0.0005,0,0.0005,1.73,0.0,1.73,1.7205,0.0,1.7205,0.0005,0,0.0005,1.72,0.0,1.72
2019-11-15 05:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-15 06:00:00,1.842,0.0,1.842,0.002,0,0.002,1.8399999999999999,0.0,1.8399999999999999,1.822,-0.67,1.9412841110999999,0.002,0,0.002,1.82,-0.67,1.9394071259
2019-11-15 06:30:00,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96,1.9500000000000002,-0.67,2.0618923347,0.0,0,0.0,1.9500000000000002,-0.67,2.0618923347
2019-11-15 07:00:00,2.0405,0.0,2.0405,0.0005,0,0.0005,2.04,0.0,2.04,2.0105,-0.67,2.1192003799,0.0005,0,0.0005,2.01,-0.67,2.1187260323
2019-11-15 07:30:00,2.09,0.0,2.09,0.0,0,0.0,2.09,0.0,2.09,2.03,-0.67,2.1377090541,0.0,0,0.0,2.03,-0.67,2.1377090541
2019-11-15 08:00:00,2.04,0.0,2.04,0.0,0,0.0,2.04,0.0,2.04,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03
2019-11-15 08:30:00,2.0025,0.0,2.0025,0.0025,0,0.0025,2.0,0.0,2.0,2.0025,0.0,2.0025,0.0025,0,0.0025,2.0,0.0,2.0
2019-11-15 09:00:00,1.9115000000000002,0.0,1.9115000000000002,0.0015,0,0.0015,1.9100000000000001,0.0,1.9100000000000001,1.9015,0.0,1.9015,0.0015,0,0.0015,1.9,0.0,1.9
2019-11-15 09:30:00,1.8210000000000002,0.0,1.8210000000000002,0.001,0,0.001,1.82,0.0,1.82,1.8010000000000002,0.0,1.8010000000000002,0.001,0,0.001,1.8,0.0,1.8
2019-11-15 10:00:00,1.6745,0.0,1.6745,0.0045000000000000005,0,0.0045000000000000005,1.67,0.0,1.67,1.6644999999999999,-0.54,1.7499029259,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,-0.54,1.7456230979
2019-11-15 10:30:00,1.587,0.0,1.587,0.007,0,0.007,1.58,0.0,1.58,1.577,0.0,1.577,0.007,0,0.007,1.57,0.0,1.57
2019-11-15 11:00:00,1.538,0.0,1.538,0.008,0,0.008,1.53,0.0,1.53,1.538,0.0,1.538,0.008,0,0.008,1.53,0.0,1.53
2019-11-15 11:30:00,1.5350000000000001,0.0,1.5350000000000001,0.005,0,0.005,1.53,0.0,1.53,1.5350000000000001,0.0,1.5350000000000001,0.005,0,0.005,1.53,0.0,1.53
2019-11-15 12:00:00,1.4845000000000002,0.0,1.4845000000000002,0.0145,0,0.0145,1.47,0.0,1.47,1.4745,0.0,1.4745,0.0145,0,0.0145,1.46,0.0,1.46
2019-11-15 12:30:00,1.506,0.0,1.506,0.016,0,0.016,1.49,0.0,1.49,1.496,0.0,1.496,0.016,0,0.016,1.48,0.0,1.48
2019-11-15 13:00:00,1.545,0.0,1.545,0.015,0,0.015,1.53,0.0,1.53,1.545,0.0,1.545,0.015,0,0.015,1.53,0.0,1.53
2019-11-15 13:30:00,1.5285000000000002,0.0,1.5285000000000002,0.0085,0,0.0085,1.52,0.0,1.52,1.5185,0.0,1.5185,0.0085,0,0.0085,1.51,0.0,1.51
2019-11-15 14:00:00,1.4295,0.0,1.4295,0.0095,0,0.0095,1.42,0.0,1.42,1.4195,0.0,1.4195,0.0095,0,0.0095,1.4100000000000001,0.0,1.4100000000000001
2019-11-15 14:30:00,1.4825,0.0,1.4825,0.0125,0,0.0125,1.47,0.0,1.47,1.4825,0.0,1.4825,0.0125,0,0.0125,1.47,0.0,1.47
2019-11-15 15:00:00,1.4985,0.0,1.4985,0.0085,0,0.0085,1.49,0.0,1.49,1.4985,0.0,1.4985,0.0085,0,0.0085,1.49,0.0,1.49
2019-11-15 15:30:00,1.5545,0.0,1.5545,0.0045000000000000005,0,0.0045000000000000005,1.55,0.0,1.55,1.5445,0.0,1.5445,0.0045000000000000005,0,0.0045000000000000005,1.54,0.0,1.54
2019-11-15 16:00:00,1.682,0.0,1.682,0.002,0,0.002,1.6800000000000002,0.0,1.6800000000000002,1.6720000000000002,0.0,1.6720000000000002,0.002,0,0.002,1.67,0.0,1.67
2019-11-15 16:30:00,1.8405,0.0,1.8405,0.0005,0,0.0005,1.8399999999999999,0.0,1.8399999999999999,1.8305,0.0,1.8305,0.0005,0,0.0005,1.83,0.0,1.83
2019-11-15 17:00:00,2.111,0.0,2.111,0.001,0,0.001,2.11,0.0,2.11,2.001,-0.63,2.0978324528,0.001,0,0.001,2.0,-0.63,2.0968786326
2019-11-15 17:30:00,2.2515,0.0,2.2515,0.0015,0,0.0015,2.25,0.0,2.25,2.1615,-0.67,2.262958738,0.0015,0,0.0015,2.16,-0.67,2.2615260335
2019-11-15 18:00:00,2.18,0.0,2.18,0.0,0,0.0,2.18,0.0,2.18,2.16,0.0,2.16,0.0,0,0.0,2.16,0.0,2.16
2019-11-15 18:30:00,2.22,0.0,2.22,0.0,0,0.0,2.22,0.0,2.22,2.19,0.0,2.19,0.0,0,0.0,2.19,0.0,2.19
2019-11-15 19:00:00,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14,2.13,0.0,2.13,0.0,0,0.0,2.13,0.0,2.13
2019-11-15 19:30:00,2.071,0.0,2.071,0.001,0,0.001,2.07,0.0,2.07,2.061,-0.67,2.1671688905,0.001,0,0.001,2.06,-0.67,2.1662179022
2019-11-15 20:00:00,1.9809999999999999,0.0,1.9809999999999999,0.001,0,0.001,1.98,0.0,1.98,1.971,-0.67,2.0817639155,0.001,0,0.001,1.97,-0.67,2.0808171472
2019-11-15 20:30:00,1.9215,0.0,1.9215,0.0015,0,0.0015,1.92,0.0,1.92,1.9115000000000002,-0.67,2.0255202418,0.0015,0,0.0015,1.9100000000000001,-0.67,2.0241047404
2019-11-15 21:00:00,1.861,0.0,1.861,0.001,0,0.001,1.8599999999999999,0.0,1.8599999999999999,1.851,0.0,1.851,0.001,0,0.001,1.85,0.0,1.85
2019-11-15 21:30:00,1.752,0.0,1.752,0.002,0,0.002,1.75,0.0,1.75,1.752,0.0,1.752,0.002,0,0.002,1.75,0.0,1.75
2019-11-15 22:00:00,1.7105000000000001,0.0,1.7105000000000001,0.0005,0,0.0005,1.71,0.0,1.71,1.7105000000000001,-0.54,1.7937140937,0.0005,0,0.0005,1.71,-0.54,1.7932372961
