Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-15 22:30:00,1.5935000000000001,0.0,1.5935000000000001,0.0035,0,0.0035,1.5899999999999999,0.0,1.5899999999999999,1.5835,0.0,1.5835,0.0035,0,0.0035,1.58,0.0,1.58
2019-11-15 23:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-11-15 23:30:00,1.4815,0.0,1.4815,0.0015,0,0.0015,1.48,0.0,1.48,1.4815,0.0,1.4815,0.0015,0,0.0015,1.48,0.0,1.48
2019-11-16 00:00:00,1.498,0.0,1.498,0.008,0,0.008,1.49,0.0,1.49,1.488,0.0,1.488,0.008,0,0.008,1.48,0.0,1.48
2019-11-16 00:30:00,1.8525,0.0,1.8525,0.0125,0,0.0125,1.8399999999999999,0.0,1.8399999999999999,1.8425,0.0,1.8425,0.0125,0,0.0125,1.83,0.0,1.83
2019-11-16 01:00:00,1.957,0.0,1.957,0.007,0,0.007,1.9500000000000002,0.0,1.9500000000000002,1.887,-0.67,2.002415791,0.007,0,0.007,1.88,-0.67,1.9958206332000001
2019-11-16 01:30:00,1.9575,0.0,1.9575,0.007500000000000001,0,0.007500000000000001,1.9500000000000002,0.0,1.9500000000000002,1.8875000000000002,-0.67,2.0028869788,0.007500000000000001,0,0.007500000000000001,1.88,-0.67,1.9958206332000001
2019-11-16 02:00:00,1.885,0.0,1.885,0.005,0,0.005,1.88,0.0,1.88,1.885,0.0,1.885,0.005,0,0.005,1.88,0.0,1.88
2019-11-16 02:30:00,1.8845,0.0,1.8845,0.0045000000000000005,0,0.0045000000000000005,1.88,0.0,1.88,1.8845,0.0,1.8845,0.0045000000000000005,0,0.0045000000000000005,1.88,0.0,1.88
2019-11-16 03:00:00,1.8094999999999999,0.0,1.8094999999999999,0.0095,0,0.0095,1.8,0.0,1.8,1.7995,0.0,1.7995,0.0095,0,0.0095,1.79,0.0,1.79
2019-11-16 03:30:00,1.745,0.0,1.745,0.005,0,0.005,1.74,0.0,1.74,1.745,0.0,1.745,0.005,0,0.005,1.74,0.0,1.74
2019-11-16 04:00:00,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74
2019-11-16 04:30:00,1.642,0.0,1.642,0.002,0,0.002,1.6400000000000001,0.0,1.6400000000000001,1.642,0.0,1.642,0.002,0,0.002,1.6400000000000001,0.0,1.6400000000000001
2019-11-16 05:00:00,1.615,0.0,1.615,0.005,0,0.005,1.6099999999999999,0.0,1.6099999999999999,1.615,0.0,1.615,0.005,0,0.005,1.6099999999999999,0.0,1.6099999999999999
2019-11-16 05:30:00,1.6935,0.0,1.6935,0.0035,0,0.0035,1.69,0.0,1.69,1.6835,0.0,1.6835,0.0035,0,0.0035,1.6800000000000002,0.0,1.6800000000000002
2019-11-16 06:00:00,1.734,0.0,1.734,0.004,0,0.004,1.73,0.0,1.73,1.734,0.0,1.734,0.004,0,0.004,1.73,0.0,1.73
2019-11-16 06:30:00,1.8205,0.0,1.8205,0.0005,0,0.0005,1.82,0.0,1.82,1.8005,0.0,1.8005,0.0005,0,0.0005,1.8,0.0,1.8
2019-11-16 07:00:00,1.8605,0.0,1.8605,0.0005,0,0.0005,1.8599999999999999,0.0,1.8599999999999999,1.8605,0.0,1.8605,0.0005,0,0.0005,1.8599999999999999,0.0,1.8599999999999999
2019-11-16 07:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.8599999999999999,-0.67,1.9769926656,0.0,0,0.0,1.8599999999999999,-0.67,1.9769926656
2019-11-16 08:00:00,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94,1.8599999999999999,-0.67,1.9769926656,0.0,0,0.0,1.8599999999999999,-0.67,1.9769926656
2019-11-16 08:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.76,-0.67,1.8832153355,0.0,0,0.0,1.76,-0.67,1.8832153355
2019-11-16 09:00:00,1.8105,0.0,1.8105,0.0005,0,0.0005,1.81,0.0,1.81,1.7405,-0.67,1.8650040885,0.0005,0,0.0005,1.74,-0.67,1.8645374762
2019-11-16 09:30:00,1.713,0.0,1.713,0.003,0,0.003,1.71,0.0,1.71,1.713,0.0,1.713,0.003,0,0.003,1.71,0.0,1.71
2019-11-16 10:00:00,1.6045,0.0,1.6045,0.0045000000000000005,0,0.0045000000000000005,1.6,0.0,1.6,1.6045,0.0,1.6045,0.0045000000000000005,0,0.0045000000000000005,1.6,0.0,1.6
2019-11-16 10:30:00,1.5535,0.0,1.5535,0.0035,0,0.0035,1.55,0.0,1.55,1.5434999999999999,-0.54,1.6352346162,0.0035,0,0.0035,1.54,-0.54,1.6319313710999999
2019-11-16 11:00:00,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49
2019-11-16 11:30:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-11-16 12:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-16 12:30:00,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58
2019-11-16 13:00:00,1.7205,0.0,1.7205,0.0005,0,0.0005,1.72,0.0,1.72,1.6105,-0.54,1.6986201017,0.0005,0,0.0005,1.6099999999999999,-0.54,1.6981460479
2019-11-16 13:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-11-16 14:00:00,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999,1.4905,-0.54,1.5853044660000002,0.0005,0,0.0005,1.49,-0.54,1.5848343762
2019-11-16 14:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.49,-0.54,1.5848343762,0.0,0,0.0,1.49,-0.54,1.5848343762
2019-11-16 15:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.49,-0.54,1.5848343762,0.0,0,0.0,1.49,-0.54,1.5848343762
2019-11-16 15:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.57,-0.54,1.6602710622,0.0,0,0.0,1.57,-0.54,1.6602710622
2019-11-16 16:00:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.67,-0.65,1.7920379460000002,0.0,0,0.0,1.67,-0.65,1.7920379460000002
2019-11-16 16:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.79,-0.65,1.9043634107,0.0,0,0.0,1.79,-0.65,1.9043634107
2019-11-16 17:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.97,-0.67,2.0808171472,0.0,0,0.0,1.97,-0.67,2.0808171472
2019-11-16 17:30:00,2.12,0.0,2.12,0.0,0,0.0,2.12,0.0,2.12,2.12,0.0,2.12,0.0,0,0.0,2.12,0.0,2.12
2019-11-16 18:00:00,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14,2.13,0.0,2.13,0.0,0,0.0,2.13,0.0,2.13
2019-11-16 18:30:00,2.07,0.0,2.07,0.0,0,0.0,2.07,0.0,2.07,2.06,-0.67,2.1662179022,0.0,0,0.0,2.06,-0.67,2.1662179022
2019-11-16 19:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-11-16 19:30:00,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94,1.9300000000000002,-0.67,2.0429880078,0.0,0,0.0,1.9300000000000002,-0.67,2.0429880078
2019-11-16 20:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.87,-0.67,1.9864037857,0.0,0,0.0,1.87,-0.67,1.9864037857
2019-11-16 20:30:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-11-16 21:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-16 21:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-11-16 22:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-16 22:30:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.51,-0.54,1.603652082,0.0,0,0.0,1.51,-0.54,1.603652082
2019-11-16 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-16 23:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-17 00:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-17 00:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.81,-0.67,1.9300259066,0.0,0,0.0,1.81,-0.67,1.9300259066
2019-11-17 01:00:00,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94,1.87,-0.67,1.9864037857,0.0,0,0.0,1.87,-0.67,1.9864037857
2019-11-17 01:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.79,-0.67,1.9112822921000001,0.0,0,0.0,1.79,-0.67,1.9112822921000001
2019-11-17 02:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-11-17 02:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2019-11-17 03:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-17 03:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-11-17 04:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-11-17 04:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,-0.67,1.7346181136,0.0,0,0.0,1.6,-0.67,1.7346181136
2019-11-17 05:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-11-17 05:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-11-17 06:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-11-17 06:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-11-17 07:00:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.78,-0.54,1.8601075238,0.0,0,0.0,1.78,-0.54,1.8601075238
2019-11-17 07:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.74,-0.55,1.8248561587,0.0,0,0.0,1.74,-0.55,1.8248561587
2019-11-17 08:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-11-17 08:30:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-11-17 09:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.72,-0.67,1.8458873205000002,0.0,0,0.0,1.72,-0.67,1.8458873205000002
2019-11-17 09:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-11-17 10:00:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-11-17 10:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-11-17 11:00:00,1.751,0.0,1.751,0.001,0,0.001,1.75,0.0,1.75,1.651,-0.5700000000000001,1.7466256038,0.001,0,0.001,1.65,-0.5700000000000001,1.7456803831
2019-11-17 11:30:00,1.771,0.0,1.771,0.001,0,0.001,1.77,0.0,1.77,1.691,-0.6000000000000001,1.794291225,0.001,0,0.001,1.69,-0.6000000000000001,1.7933488227
2019-11-17 12:00:00,1.7105000000000001,0.0,1.7105000000000001,0.0005,0,0.0005,1.71,0.0,1.71,1.6905000000000001,-0.54,1.774652149,0.0005,0,0.0005,1.69,-0.54,1.7741758650000001
2019-11-17 12:30:00,1.6415000000000002,0.0,1.6415000000000002,0.0015,0,0.0015,1.6400000000000001,0.0,1.6400000000000001,1.6315,0.0,1.6315,0.0015,0,0.0015,1.63,0.0,1.63
2019-11-17 13:00:00,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999
2019-11-17 13:30:00,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999
2019-11-17 14:00:00,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999
2019-11-17 14:30:00,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999,1.613,0.0,1.613,0.003,0,0.003,1.6099999999999999,0.0,1.6099999999999999
2019-11-17 15:00:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2019-11-17 15:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2019-11-17 16:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.73,-0.6000000000000001,1.83109257,0.0,0,0.0,1.73,-0.6000000000000001,1.83109257
2019-11-17 16:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.8599999999999999,-0.6000000000000001,1.954379697,0.0,0,0.0,1.8599999999999999,-0.6000000000000001,1.954379697
2019-11-17 17:00:00,2.12,0.8,2.2659214461,0.0,0,0.0,2.12,0.8,2.2659214461,2.07,-0.63,2.1637467504,0.0,0,0.0,2.07,-0.63,2.1637467504
2019-11-17 17:30:00,2.3,0.0,2.3,0.0,0,0.0,2.3,0.0,2.3,2.21,-0.68,2.3122499865,0.0,0,0.0,2.21,-0.68,2.3122499865
2019-11-17 18:00:00,2.3,0.0,2.3,0.0,0,0.0,2.3,0.0,2.3,2.19,-0.68,2.2931419494,0.0,0,0.0,2.19,-0.68,2.2931419494
2019-11-17 18:30:00,2.23,0.0,2.23,0.0,0,0.0,2.23,0.0,2.23,2.19,-0.68,2.2931419494,0.0,0,0.0,2.19,-0.68,2.2931419494
2019-11-17 19:00:00,2.09,0.0,2.09,0.0,0,0.0,2.09,0.0,2.09,2.08,0.0,2.08,0.0,0,0.0,2.08,0.0,2.08
2019-11-17 19:30:00,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99
2019-11-17 20:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-11-17 20:30:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83
2019-11-17 21:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2019-11-17 21:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-11-17 22:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.58,-0.62,1.6972919606999999,0.0,0,0.0,1.58,-0.62,1.6972919606999999
2019-11-17 22:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-11-17 23:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-11-17 23:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-18 00:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2019-11-18 00:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.76,-0.67,1.8832153355,0.0,0,0.0,1.76,-0.67,1.8832153355
2019-11-18 01:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.8599999999999999,-0.67,1.9769926656,0.0,0,0.0,1.8599999999999999,-0.67,1.9769926656
2019-11-18 01:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.77,-0.67,1.8925643978000002,0.0,0,0.0,1.77,-0.67,1.8925643978000002
2019-11-18 02:00:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-11-18 02:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.76,-0.67,1.8832153355,0.0,0,0.0,1.76,-0.67,1.8832153355
2019-11-18 03:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-11-18 03:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-11-18 04:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-18 04:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-18 05:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-18 05:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-11-18 06:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.72,-0.67,1.8458873205000002,0.0,0,0.0,1.72,-0.67,1.8458873205000002
2019-11-18 06:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.78,-0.67,1.9019200824,0.0,0,0.0,1.78,-0.67,1.9019200824
2019-11-18 07:00:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,1.9300000000000002,-0.67,2.0429880078,0.0,0,0.0,1.9300000000000002,-0.67,2.0429880078
2019-11-18 07:30:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,2.01,-0.67,2.1187260323,0.0,0,0.0,2.01,-0.67,2.1187260323
2019-11-18 08:00:00,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97
2019-11-18 08:30:00,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92
2019-11-18 09:00:00,1.822,0.0,1.822,0.002,0,0.002,1.82,0.0,1.82,1.822,0.0,1.822,0.002,0,0.002,1.82,0.0,1.82
2019-11-18 09:30:00,1.7445,0.0,1.7445,0.0045000000000000005,0,0.0045000000000000005,1.74,0.0,1.74,1.7345000000000002,0.0,1.7345000000000002,0.0045000000000000005,0,0.0045000000000000005,1.73,0.0,1.73
2019-11-18 10:00:00,1.6365,0.0,1.6365,0.006500000000000001,0,0.006500000000000001,1.63,0.0,1.63,1.6265,0.0,1.6265,0.006500000000000001,0,0.006500000000000001,1.62,0.0,1.62
2019-11-18 10:30:00,1.517,0.0,1.517,0.007,0,0.007,1.51,0.0,1.51,1.5070000000000001,0.0,1.5070000000000001,0.007,0,0.007,1.5,0.0,1.5
2019-11-18 11:00:00,1.458,0.0,1.458,0.008,0,0.008,1.45,0.0,1.45,1.458,0.0,1.458,0.008,0,0.008,1.45,0.0,1.45
2019-11-18 11:30:00,1.437,0.0,1.437,0.007,0,0.007,1.43,0.0,1.43,1.427,0.0,1.427,0.007,0,0.007,1.42,0.0,1.42
2019-11-18 12:00:00,1.3865,0.0,1.3865,0.006500000000000001,0,0.006500000000000001,1.38,0.0,1.38,1.3865,0.0,1.3865,0.006500000000000001,0,0.006500000000000001,1.38,0.0,1.38
2019-11-18 12:30:00,1.197,0.0,1.197,0.007,0,0.007,1.19,0.0,1.19,1.207,0.0,1.207,0.007,0,0.007,1.2,0.0,1.2
2019-11-18 13:00:00,1.1775,0.0,1.1775,0.007500000000000001,0,0.007500000000000001,1.17,0.0,1.17,1.1775,0.0,1.1775,0.007500000000000001,0,0.007500000000000001,1.17,0.0,1.17
2019-11-18 13:30:00,1.1995,0.0,1.1995,0.0095,0,0.0095,1.19,0.0,1.19,1.1995,0.0,1.1995,0.0095,0,0.0095,1.19,0.0,1.19
2019-11-18 14:00:00,1.1785,0.0,1.1785,0.0085,0,0.0085,1.17,0.0,1.17,1.1785,0.0,1.1785,0.0085,0,0.0085,1.17,0.0,1.17
2019-11-18 14:30:00,1.176,0.0,1.176,0.006,0,0.006,1.17,0.0,1.17,1.176,0.0,1.176,0.006,0,0.006,1.17,0.0,1.17
2019-11-18 15:00:00,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21
2019-11-18 15:30:00,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47,1.453,-0.54,1.5500996742000002,0.003,0,0.003,1.45,-0.54,1.5472879499
2019-11-18 16:00:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.5110000000000001,-0.54,1.604593718,0.001,0,0.001,1.51,-0.54,1.603652082
2019-11-18 16:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-11-18 17:00:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.9100000000000001,-0.61,2.0050436404,0.0,0,0.0,1.9100000000000001,-0.61,2.0050436404
2019-11-18 17:30:00,2.13,0.0,2.13,0.0,0,0.0,2.13,0.0,2.13,2.13,0.0,2.13,0.0,0,0.0,2.13,0.0,2.13
2019-11-18 18:00:00,2.16,0.0,2.16,0.0,0,0.0,2.16,0.0,2.16,2.15,0.0,2.15,0.0,0,0.0,2.15,0.0,2.15
2019-11-18 18:30:00,2.22,0.0,2.22,0.0,0,0.0,2.22,0.0,2.22,2.2,0.0,2.2,0.0,0,0.0,2.2,0.0,2.2
2019-11-18 19:00:00,2.09,0.0,2.09,0.0,0,0.0,2.09,0.0,2.09,2.08,0.0,2.08,0.0,0,0.0,2.08,0.0,2.08
2019-11-18 19:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-11-18 20:00:00,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92
2019-11-18 20:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.85,-0.67,1.9675873551,0.0,0,0.0,1.85,-0.67,1.9675873551
2019-11-18 21:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.73,-0.67,1.8552088831,0.0,0,0.0,1.73,-0.67,1.8552088831
2019-11-18 21:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2019-11-18 22:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-11-18 22:30:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2019-11-18 23:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2019-11-18 23:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2019-11-19 00:00:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2019-11-19 00:30:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.72,-0.67,1.8458873205000002,0.0,0,0.0,1.72,-0.67,1.8458873205000002
2019-11-19 01:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.76,-0.67,1.8832153355,0.0,0,0.0,1.76,-0.67,1.8832153355
2019-11-19 01:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-11-19 02:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-11-19 02:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-19 03:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-11-19 03:30:00,1.6205,0.0,1.6205,0.0005,0,0.0005,1.62,0.0,1.62,1.6205,0.0,1.6205,0.0005,0,0.0005,1.62,0.0,1.62
2019-11-19 04:00:00,1.6215000000000002,0.0,1.6215000000000002,0.0015,0,0.0015,1.62,0.0,1.62,1.6115,-0.67,1.7452312884,0.0015,0,0.0015,1.6099999999999999,-0.67,1.7438463235000001
2019-11-19 04:30:00,1.5510000000000002,0.0,1.5510000000000002,0.001,0,0.001,1.55,0.0,1.55,1.541,0.0,1.541,0.001,0,0.001,1.54,0.0,1.54
2019-11-19 05:00:00,1.5405,0.0,1.5405,0.0005,0,0.0005,1.54,0.0,1.54,1.5405,0.0,1.5405,0.0005,0,0.0005,1.54,0.0,1.54
2019-11-19 05:30:00,1.5915,0.0,1.5915,0.0015,0,0.0015,1.5899999999999999,0.0,1.5899999999999999,1.5915,0.0,1.5915,0.0015,0,0.0015,1.5899999999999999,0.0,1.5899999999999999
2019-11-19 06:00:00,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62
2019-11-19 06:30:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2019-11-19 07:00:00,1.9005,0.0,1.9005,0.0005,0,0.0005,1.9,0.0,1.9,1.8605,-0.54,1.9372816651,0.0005,0,0.0005,1.8599999999999999,-0.54,1.936801487
2019-11-19 07:30:00,2.001,0.0,2.001,0.001,0,0.001,2.0,0.0,2.0,1.971,-0.64,2.0723033079,0.001,0,0.001,1.97,-0.64,2.0713522153
2019-11-19 08:00:00,1.9205,0.0,1.9205,0.0005,0,0.0005,1.92,0.0,1.92,1.9005,-0.62,1.9990748485,0.0005,0,0.0005,1.9,-0.62,1.9985995097
2019-11-19 08:30:00,1.9405000000000001,0.0,1.9405000000000001,0.0005,0,0.0005,1.94,0.0,1.94,1.9405000000000001,0.0,1.9405000000000001,0.0005,0,0.0005,1.94,0.0,1.94
2019-11-19 09:00:00,1.8815,0.0,1.8815,0.0015,0,0.0015,1.88,0.0,1.88,1.8815,0.0,1.8815,0.0015,0,0.0015,1.88,0.0,1.88
2019-11-19 09:30:00,1.7725,0.0,1.7725,0.0025,0,0.0025,1.77,0.0,1.77,1.7625000000000002,0.0,1.7625000000000002,0.0025,0,0.0025,1.76,0.0,1.76
2019-11-19 10:00:00,1.7375,0.0,1.7375,0.007500000000000001,0,0.007500000000000001,1.73,0.0,1.73,1.7275,0.0,1.7275,0.007500000000000001,0,0.007500000000000001,1.72,0.0,1.72
2019-11-19 10:30:00,1.667,0.0,1.667,0.007,0,0.007,1.6600000000000001,0.0,1.6600000000000001,1.657,0.0,1.657,0.007,0,0.007,1.65,0.0,1.65
2019-11-19 11:00:00,1.5935000000000001,0.0,1.5935000000000001,0.0035,0,0.0035,1.5899999999999999,0.0,1.5899999999999999,1.5935000000000001,0.0,1.5935000000000001,0.0035,0,0.0035,1.5899999999999999,0.0,1.5899999999999999
2019-11-19 11:30:00,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999
2019-11-19 12:00:00,1.6175000000000002,0.0,1.6175000000000002,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,0.0,1.6099999999999999,1.6075,0.0,1.6075,0.007500000000000001,0,0.007500000000000001,1.6,0.0,1.6
2019-11-19 12:30:00,1.6720000000000002,0.0,1.6720000000000002,0.002,0,0.002,1.67,0.0,1.67,1.662,0.0,1.662,0.002,0,0.002,1.6600000000000001,0.0,1.6600000000000001
2019-11-19 13:00:00,1.6435,0.0,1.6435,0.0035,0,0.0035,1.6400000000000001,0.0,1.6400000000000001,1.6235,0.0,1.6235,0.0035,0,0.0035,1.62,0.0,1.62
2019-11-19 13:30:00,1.685,0.0,1.685,0.005,0,0.005,1.6800000000000002,0.0,1.6800000000000002,1.665,0.0,1.665,0.005,0,0.005,1.6600000000000001,0.0,1.6600000000000001
2019-11-19 14:00:00,1.655,0.0,1.655,0.005,0,0.005,1.65,0.0,1.65,1.635,0.0,1.635,0.005,0,0.005,1.63,0.0,1.63
2019-11-19 14:30:00,1.625,0.0,1.625,0.005,0,0.005,1.62,0.0,1.62,1.615,0.0,1.615,0.005,0,0.005,1.6099999999999999,0.0,1.6099999999999999
2019-11-19 15:00:00,1.654,0.0,1.654,0.004,0,0.004,1.65,0.0,1.65,1.6440000000000001,0.0,1.6440000000000001,0.004,0,0.004,1.6400000000000001,0.0,1.6400000000000001
2019-11-19 15:30:00,1.703,0.0,1.703,0.003,0,0.003,1.7000000000000002,0.0,1.7000000000000002,1.673,0.0,1.673,0.003,0,0.003,1.67,0.0,1.67
2019-11-19 16:00:00,1.8014999999999999,0.0,1.8014999999999999,0.0015,0,0.0015,1.8,0.0,1.8,1.7815,0.0,1.7815,0.0015,0,0.0015,1.78,0.0,1.78
2019-11-19 16:30:00,2.0015,0.0,2.0015,0.0015,0,0.0015,2.0,0.0,2.0,1.9515,-0.61,2.0446154284,0.0015,0,0.0015,1.9500000000000002,-0.61,2.0431837901
2019-11-19 17:00:00,2.1425,0.0,2.1425,0.0025,0,0.0025,2.14,0.0,2.14,2.0525,-0.67,2.1590869019,0.0025,0,0.0025,2.05,-0.67,2.1567104581
2019-11-19 17:30:00,2.262,0.0,2.262,0.002,0,0.002,2.26,0.0,2.26,2.242,0.0,2.242,0.002,0,0.002,2.24,0.0,2.24
2019-11-19 18:00:00,2.2235,0.0,2.2235,0.0035,0,0.0035,2.22,0.0,2.22,2.2135,0.0,2.2135,0.0035,0,0.0035,2.21,0.0,2.21
2019-11-19 18:30:00,2.1535,0.0,2.1535,0.0035,0,0.0035,2.15,0.0,2.15,2.1435,0.0,2.1435,0.0035,0,0.0035,2.14,0.0,2.14
2019-11-19 19:00:00,2.1145,0.0,2.1145,0.0045000000000000005,0,0.0045000000000000005,2.11,0.0,2.11,2.0945,0.0,2.0945,0.0045000000000000005,0,0.0045000000000000005,2.09,0.0,2.09
2019-11-19 19:30:00,2.0155,0.0,2.0155,0.0055000000000000005,0,0.0055000000000000005,2.01,0.0,2.01,2.0155,0.0,2.0155,0.0055000000000000005,0,0.0055000000000000005,2.01,0.0,2.01
2019-11-19 20:00:00,1.9285,0.0,1.9285,0.0085,0,0.0085,1.92,0.0,1.92,1.9185,-0.54,1.9930484816,0.0085,0,0.0085,1.9100000000000001,-0.54,1.9848677538000001
2019-11-19 20:30:00,1.8820000000000001,0.0,1.8820000000000001,0.012,0,0.012,1.87,0.0,1.87,1.8719999999999999,0.0,1.8719999999999999,0.012,0,0.012,1.8599999999999999,0.0,1.8599999999999999
2019-11-19 21:00:00,1.776,0.0,1.776,0.016,0,0.016,1.76,0.0,1.76,1.766,0.0,1.766,0.016,0,0.016,1.75,0.0,1.75
2019-11-19 21:30:00,1.755,0.0,1.755,0.015,0,0.015,1.74,0.0,1.74,1.755,-0.54,1.8361985187,0.015,0,0.015,1.74,-0.54,1.8218671740999999
2019-11-19 22:00:00,1.645,0.0,1.645,0.015,0,0.015,1.63,0.0,1.63,1.635,0.0,1.635,0.015,0,0.015,1.62,0.0,1.62
2019-11-19 22:30:00,1.4945,0.0,1.4945,0.0145,0,0.0145,1.48,0.0,1.48,1.4845000000000002,-0.54,1.5796646005000001,0.0145,0,0.0145,1.47,-0.54,1.5660459762999999
2019-11-19 23:00:00,1.4035,0.0,1.4035,0.0235,0,0.0235,1.38,0.0,1.38,1.4035,0.0,1.4035,0.0235,0,0.0235,1.38,0.0,1.38
2019-11-19 23:30:00,1.3995,0.0,1.3995,0.0195,0,0.0195,1.38,0.0,1.38,1.3795,0.0,1.3795,0.0195,0,0.0195,1.3599999999999999,0.0,1.3599999999999999
2019-11-20 00:00:00,1.4020000000000001,0.0,1.4020000000000001,0.022,0,0.022,1.38,0.0,1.38,1.4020000000000001,0.0,1.4020000000000001,0.022,0,0.022,1.38,0.0,1.38
2019-11-20 00:30:00,1.8010000000000002,0.0,1.8010000000000002,0.021,0,0.021,1.78,0.0,1.78,1.7309999999999999,-0.66,1.8525552623000001,0.021,0,0.021,1.71,-0.66,1.8329484444
2019-11-20 01:00:00,1.8855,0.0,1.8855,0.0155,0,0.0155,1.87,0.0,1.87,1.7855,-0.66,1.9035782752000001,0.0155,0,0.0155,1.77,-0.66,1.889047379
2019-11-20 01:30:00,1.877,0.0,1.877,0.017,0,0.017,1.8599999999999999,0.0,1.8599999999999999,1.7570000000000001,-0.66,1.876872132,0.017,0,0.017,1.74,-0.66,1.8609674903000002
2019-11-20 02:00:00,1.8175,0.0,1.8175,0.0175,0,0.0175,1.8,0.0,1.8,1.7575,-0.66,1.8773402062,0.0175,0,0.0175,1.74,-0.66,1.8609674903000002
2019-11-20 02:30:00,1.779,0.0,1.779,0.019,0,0.019,1.76,0.0,1.76,1.7690000000000001,0.0,1.7690000000000001,0.019,0,0.019,1.75,0.0,1.75
2019-11-20 03:00:00,1.7305000000000001,0.0,1.7305000000000001,0.0205,0,0.0205,1.71,0.0,1.71,1.7105000000000001,0.0,1.7105000000000001,0.0205,0,0.0205,1.69,0.0,1.69
2019-11-20 03:30:00,1.635,0.0,1.635,0.025,0,0.025,1.6099999999999999,0.0,1.6099999999999999,1.635,0.0,1.635,0.025,0,0.025,1.6099999999999999,0.0,1.6099999999999999
2019-11-20 04:00:00,1.6385,0.0,1.6385,0.0285,0,0.0285,1.6099999999999999,0.0,1.6099999999999999,1.6185,-0.54,1.7062069775,0.0285,0,0.0285,1.5899999999999999,-0.54,1.6791962363000001
2019-11-20 04:30:00,1.5505,0.0,1.5505,0.0205,0,0.0205,1.53,0.0,1.53,1.5305,0.0,1.5305,0.0205,0,0.0205,1.51,0.0,1.51
2019-11-20 05:00:00,1.502,0.0,1.502,0.032,0,0.032,1.47,0.0,1.47,1.502,0.0,1.502,0.032,0,0.032,1.47,0.0,1.47
2019-11-20 05:30:00,1.62,0.0,1.62,0.02,0,0.02,1.6,0.0,1.6,1.58,-0.63,1.7009703112999999,0.02,0,0.02,1.56,-0.63,1.6824089871
2019-11-20 06:00:00,1.631,0.0,1.631,0.031,0,0.031,1.6,0.0,1.6,1.641,0.0,1.641,0.031,0,0.031,1.6099999999999999,0.0,1.6099999999999999
2019-11-20 06:30:00,1.77,0.0,1.77,0.03,0,0.03,1.74,0.0,1.74,1.76,-0.54,1.840978001,0.03,0,0.03,1.73,-0.54,1.8123189565
2019-11-20 07:00:00,1.9095,0.0,1.9095,0.029500000000000002,0,0.029500000000000002,1.88,0.0,1.88,1.8595000000000002,-0.54,1.9363213189000001,0.029500000000000002,0,0.029500000000000002,1.83,-0.54,1.9080094339
2019-11-20 07:30:00,1.98,0.0,1.98,0.03,0,0.03,1.9500000000000002,0.0,1.9500000000000002,1.92,-0.54,1.9944924166,0.03,0,0.03,1.8900000000000001,-0.54,1.9656296701
2019-11-20 08:00:00,1.964,0.0,1.964,0.034,0,0.034,1.9300000000000002,0.0,1.9300000000000002,1.874,-0.54,1.9502502404,0.034,0,0.034,1.8399999999999999,-0.54,1.91760267
2019-11-20 08:30:00,1.9045,0.0,1.9045,0.0245,0,0.0245,1.88,0.0,1.88,1.8845,-0.54,1.9603418707,0.0245,0,0.0245,1.8599999999999999,-0.54,1.936801487
2019-11-20 09:00:00,1.8855,0.0,1.8855,0.025500000000000002,0,0.025500000000000002,1.8599999999999999,0.0,1.8599999999999999,1.8655,0.0,1.8655,0.025500000000000002,0,0.025500000000000002,1.8399999999999999,0.0,1.8399999999999999
2019-11-20 09:30:00,1.887,0.0,1.887,0.027,0,0.027,1.8599999999999999,0.0,1.8599999999999999,1.867,0.0,1.867,0.027,0,0.027,1.8399999999999999,0.0,1.8399999999999999
2019-11-20 10:00:00,1.8135,0.0,1.8135,0.0235,0,0.0235,1.79,0.0,1.79,1.8035,0.0,1.8035,0.0235,0,0.0235,1.78,0.0,1.78
2019-11-20 10:30:00,1.767,0.0,1.767,0.027,0,0.027,1.74,0.0,1.74,1.767,0.0,1.767,0.027,0,0.027,1.74,0.0,1.74
2019-11-20 11:00:00,1.763,0.0,1.763,0.023,0,0.023,1.74,0.0,1.74,1.7530000000000001,-0.54,1.8342870549999999,0.023,0,0.023,1.73,-0.54,1.8123189565
2019-11-20 11:30:00,1.7595,0.0,1.7595,0.0195,0,0.0195,1.74,0.0,1.74,1.7595,0.0,1.7595,0.0195,0,0.0195,1.74,0.0,1.74
2019-11-20 12:00:00,1.759,0.0,1.759,0.019,0,0.019,1.74,0.0,1.74,1.7389999999999999,0.0,1.7389999999999999,0.019,0,0.019,1.72,0.0,1.72
2019-11-20 12:30:00,1.78,0.0,1.78,0.02,0,0.02,1.76,0.0,1.76,1.77,0.0,1.77,0.02,0,0.02,1.75,0.0,1.75
2019-11-20 13:00:00,1.7595,0.0,1.7595,0.0195,0,0.0195,1.74,0.0,1.74,1.7695,0.0,1.7695,0.0195,0,0.0195,1.75,0.0,1.75
2019-11-20 13:30:00,1.7565,0.0,1.7565,0.0165,0,0.0165,1.74,0.0,1.74,1.7665000000000002,0.0,1.7665000000000002,0.0165,0,0.0165,1.75,0.0,1.75
2019-11-20 14:00:00,1.7575,0.0,1.7575,0.0175,0,0.0175,1.74,0.0,1.74,1.7675,0.0,1.7675,0.0175,0,0.0175,1.75,0.0,1.75
2019-11-20 14:30:00,1.7575,0.0,1.7575,0.0175,0,0.0175,1.74,0.0,1.74,1.7675,0.0,1.7675,0.0175,0,0.0175,1.75,0.0,1.75
2019-11-20 15:00:00,1.759,0.0,1.759,0.019,0,0.019,1.74,0.0,1.74,1.7690000000000001,0.0,1.7690000000000001,0.019,0,0.019,1.75,0.0,1.75
2019-11-20 15:30:00,1.7575,0.0,1.7575,0.0175,0,0.0175,1.74,0.0,1.74,1.7675,0.0,1.7675,0.0175,0,0.0175,1.75,0.0,1.75
2019-11-20 16:00:00,1.8215,0.0,1.8215,0.021500000000000002,0,0.021500000000000002,1.8,0.0,1.8,1.7915,-0.54,1.8711152423000001,0.021500000000000002,0,0.021500000000000002,1.77,-0.54,1.8505404616
2019-11-20 16:30:00,1.9315,0.0,1.9315,0.021500000000000002,0,0.021500000000000002,1.9100000000000001,0.0,1.9100000000000001,1.8715000000000002,-0.54,1.9478481075,0.021500000000000002,0,0.021500000000000002,1.85,-0.54,1.9272000415
2019-11-20 17:00:00,2.108,0.0,2.108,0.028,0,0.028,2.08,0.0,2.08,2.098,0.0,2.098,0.028,0,0.028,2.07,0.0,2.07
2019-11-20 17:30:00,2.179,0.0,2.179,0.029,0,0.029,2.15,0.0,2.15,2.169,0.0,2.169,0.029,0,0.029,2.14,0.0,2.14
2019-11-20 18:00:00,2.177,0.0,2.177,0.027,0,0.027,2.15,0.0,2.15,2.167,0.0,2.167,0.027,0,0.027,2.14,0.0,2.14
2019-11-20 18:30:00,2.1385,0.0,2.1385,0.0285,0,0.0285,2.11,0.0,2.11,2.1185,0.0,2.1185,0.0285,0,0.0285,2.09,0.0,2.09
2019-11-20 19:00:00,2.126,0.0,2.126,0.026000000000000002,0,0.026000000000000002,2.1,0.0,2.1,2.116,0.0,2.116,0.026000000000000002,0,0.026000000000000002,2.09,0.0,2.09
2019-11-20 19:30:00,2.0325,0.0,2.0325,0.022500000000000003,0,0.022500000000000003,2.01,0.0,2.01,2.0125,-0.67,2.1210978879,0.022500000000000003,0,0.022500000000000003,1.99,-0.67,2.0997618913
2019-11-20 20:00:00,1.9425,0.0,1.9425,0.022500000000000003,0,0.022500000000000003,1.92,0.0,1.92,1.9025,-0.54,1.9776517009,0.022500000000000003,0,0.022500000000000003,1.88,-0.54,1.9560163598
2019-11-20 20:30:00,1.913,0.0,1.913,0.023,0,0.023,1.8900000000000001,0.0,1.8900000000000001,1.833,-0.56,1.9166348113,0.023,0,0.023,1.81,-0.56,1.8946503635
2019-11-20 21:00:00,1.8250000000000002,0.0,1.8250000000000002,0.025,0,0.025,1.8,0.0,1.8,1.815,0.0,1.815,0.025,0,0.025,1.79,0.0,1.79
2019-11-20 21:30:00,1.7345000000000002,0.0,1.7345000000000002,0.0245,0,0.0245,1.71,0.0,1.71,1.7145000000000001,-0.54,1.7975289288,0.0245,0,0.0245,1.69,-0.54,1.7741758650000001
2019-11-20 22:00:00,1.608,0.0,1.608,0.018000000000000002,0,0.018000000000000002,1.5899999999999999,0.0,1.5899999999999999,1.608,0.0,1.608,0.018000000000000002,0,0.018000000000000002,1.5899999999999999,0.0,1.5899999999999999
2019-11-20 22:30:00,1.5190000000000001,0.0,1.5190000000000001,0.019,0,0.019,1.5,0.0,1.5,1.509,-0.54,1.6027105166,0.019,0,0.019,1.49,-0.54,1.5848343762
2019-11-20 23:00:00,1.3995,0.0,1.3995,0.0195,0,0.0195,1.38,0.0,1.38,1.3895,0.0,1.3895,0.0195,0,0.0195,1.37,0.0,1.37
2019-11-20 23:30:00,1.4020000000000001,0.0,1.4020000000000001,0.022,0,0.022,1.38,0.0,1.38,1.412,0.0,1.412,0.022,0,0.022,1.3900000000000001,0.0,1.3900000000000001
2019-11-21 00:00:00,1.3815,0.0,1.3815,0.021500000000000002,0,0.021500000000000002,1.3599999999999999,0.0,1.3599999999999999,1.3815,0.0,1.3815,0.021500000000000002,0,0.021500000000000002,1.3599999999999999,0.0,1.3599999999999999
2019-11-21 00:30:00,1.8335,0.0,1.8335,0.0235,0,0.0235,1.81,0.0,1.81,1.7235,-0.62,1.8316255758,0.0235,0,0.0235,1.7000000000000002,-0.62,1.8095303258
2019-11-21 01:00:00,1.8975,0.0,1.8975,0.0175,0,0.0175,1.88,0.0,1.88,1.8775,-0.67,1.9934658888,0.0175,0,0.0175,1.8599999999999999,-0.67,1.9769926656
2019-11-21 01:30:00,1.7974999999999999,0.0,1.7974999999999999,0.0175,0,0.0175,1.78,0.0,1.78,1.7775,0.0,1.7775,0.0175,0,0.0175,1.76,0.0,1.76
2019-11-21 02:00:00,1.7535,0.0,1.7535,0.0135,0,0.0135,1.74,0.0,1.74,1.7435,0.0,1.7435,0.0135,0,0.0135,1.73,0.0,1.73
2019-11-21 02:30:00,1.7575,0.0,1.7575,0.0175,0,0.0175,1.74,0.0,1.74,1.7575,0.0,1.7575,0.0175,0,0.0175,1.74,0.0,1.74
2019-11-21 03:00:00,1.708,0.0,1.708,0.018000000000000002,0,0.018000000000000002,1.69,0.0,1.69,1.698,0.0,1.698,0.018000000000000002,0,0.018000000000000002,1.6800000000000002,0.0,1.6800000000000002
2019-11-21 03:30:00,1.609,0.0,1.609,0.019,0,0.019,1.5899999999999999,0.0,1.5899999999999999,1.599,-0.54,1.6877206522,0.019,0,0.019,1.58,-0.54,1.6697305172
2019-11-21 04:00:00,1.601,0.0,1.601,0.021,0,0.021,1.58,0.0,1.58,1.581,0.0,1.581,0.021,0,0.021,1.56,0.0,1.56
2019-11-21 04:30:00,1.5495,0.0,1.5495,0.0195,0,0.0195,1.53,0.0,1.53,1.5295,0.0,1.5295,0.0195,0,0.0195,1.51,0.0,1.51
2019-11-21 05:00:00,1.488,0.0,1.488,0.018000000000000002,0,0.018000000000000002,1.47,0.0,1.47,1.488,0.0,1.488,0.018000000000000002,0,0.018000000000000002,1.47,0.0,1.47
2019-11-21 05:30:00,1.599,0.0,1.599,0.019,0,0.019,1.58,0.0,1.58,1.4889999999999999,-0.61,1.6091056522,0.019,0,0.019,1.47,-0.61,1.5915401346
2019-11-21 06:00:00,1.615,0.0,1.615,0.015,0,0.015,1.6,0.0,1.6,1.615,0.0,1.615,0.015,0,0.015,1.6,0.0,1.6
2019-11-21 06:30:00,1.7389999999999999,0.0,1.7389999999999999,0.019,0,0.019,1.72,0.0,1.72,1.729,-0.54,1.8113644029,0.019,0,0.019,1.71,-0.54,1.7932372961
2019-11-21 07:00:00,1.892,0.0,1.892,0.022,0,0.022,1.87,0.0,1.87,1.862,-0.54,1.9387222596,0.022,0,0.022,1.8399999999999999,-0.54,1.91760267
2019-11-21 07:30:00,1.8995000000000002,0.0,1.8995000000000002,0.0195,0,0.0195,1.88,0.0,1.88,1.8995000000000002,0.0,1.8995000000000002,0.0195,0,0.0195,1.88,0.0,1.88
2019-11-21 08:00:00,1.897,0.0,1.897,0.017,0,0.017,1.88,0.0,1.88,1.897,0.0,1.897,0.017,0,0.017,1.88,0.0,1.88
2019-11-21 08:30:00,1.8325,0.0,1.8325,0.022500000000000003,0,0.022500000000000003,1.81,0.0,1.81,1.8125,0.0,1.8125,0.022500000000000003,0,0.022500000000000003,1.79,0.0,1.79
2019-11-21 09:00:00,1.849,0.0,1.849,0.009000000000000001,0,0.009000000000000001,1.8399999999999999,0.0,1.8399999999999999,1.839,0.0,1.839,0.009000000000000001,0,0.009000000000000001,1.83,0.0,1.83
2019-11-21 09:30:00,1.815,0.0,1.815,0.005,0,0.005,1.81,0.0,1.81,1.775,-0.54,1.8553234219,0.005,0,0.005,1.77,-0.54,1.8505404616
2019-11-21 10:00:00,1.7605,0.0,1.7605,0.0005,0,0.0005,1.76,0.0,1.76,1.6705,-0.54,1.755611076,0.0005,0,0.0005,1.67,-0.54,1.7551353224000001
2019-11-21 10:30:00,1.661,0.0,1.661,0.001,0,0.001,1.6600000000000001,0.0,1.6600000000000001,1.581,-0.54,1.6706768090000002,0.001,0,0.001,1.58,-0.54,1.6697305172
2019-11-21 11:00:00,1.682,0.0,1.682,0.002,0,0.002,1.6800000000000002,0.0,1.6800000000000002,1.612,-0.54,1.7000423524000001,0.002,0,0.002,1.6099999999999999,-0.54,1.6981460479
2019-11-21 11:30:00,1.6225,0.0,1.6225,0.0025,0,0.0025,1.62,0.0,1.62,1.6125,0.0,1.6125,0.0025,0,0.0025,1.6099999999999999,0.0,1.6099999999999999
2019-11-21 12:00:00,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65
2019-11-21 12:30:00,1.653,0.0,1.653,0.003,0,0.003,1.65,0.0,1.65,1.613,-0.54,1.7009905937,0.003,0,0.003,1.6099999999999999,-0.54,1.6981460479
2019-11-21 13:00:00,1.617,0.0,1.617,0.007,0,0.007,1.6099999999999999,0.0,1.6099999999999999,1.617,-0.54,1.7047841506,0.007,0,0.007,1.6099999999999999,-0.54,1.6981460479
2019-11-21 13:30:00,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49,1.499,0.0,1.499,0.009000000000000001,0,0.009000000000000001,1.49,0.0,1.49
2019-11-21 14:00:00,1.5535,0.0,1.5535,0.0035,0,0.0035,1.55,0.0,1.55,1.5535,0.0,1.5535,0.0035,0,0.0035,1.55,0.0,1.55
2019-11-21 14:30:00,1.4655,0.0,1.4655,0.0055000000000000005,0,0.0055000000000000005,1.46,0.0,1.46,1.4555,0.0,1.4555,0.0055000000000000005,0,0.0055000000000000005,1.45,0.0,1.45
2019-11-21 15:00:00,1.5225,0.0,1.5225,0.0025,0,0.0025,1.52,0.0,1.52,1.5125000000000002,0.0,1.5125000000000002,0.0025,0,0.0025,1.51,0.0,1.51
2019-11-21 15:30:00,1.5205000000000002,0.0,1.5205000000000002,0.0005,0,0.0005,1.52,0.0,1.52,1.5105,0.0,1.5105,0.0005,0,0.0005,1.51,0.0,1.51
2019-11-21 16:00:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.5899999999999999,-0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,-0.54,1.6791962363000001
2019-11-21 16:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.75,-0.54,1.8314202139,0.0,0,0.0,1.75,-0.54,1.8314202139
2019-11-21 17:00:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-11-21 17:30:00,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14
2019-11-21 18:00:00,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14,2.15,0.0,2.15,0.0,0,0.0,2.15,0.0,2.15
2019-11-21 18:30:00,2.16,0.0,2.16,0.0,0,0.0,2.16,0.0,2.16,2.15,0.0,2.15,0.0,0,0.0,2.15,0.0,2.15
2019-11-21 19:00:00,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1,2.09,0.0,2.09,0.0,0,0.0,2.09,0.0,2.09
2019-11-21 19:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0
2019-11-21 20:00:00,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88
2019-11-21 20:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999
2019-11-21 21:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.82,-0.54,1.8984203960000001,0.0,0,0.0,1.82,-0.54,1.8984203960000001
2019-11-21 21:30:00,1.7515,0.0,1.7515,0.0015,0,0.0015,1.75,0.0,1.75,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74
2019-11-21 22:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-11-21 22:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2019-11-21 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-21 23:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-22 00:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.47,-0.54,1.5660459762999999,0.0,0,0.0,1.47,-0.54,1.5660459762999999
2019-11-22 00:30:00,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92,1.8399999999999999,-0.67,1.9581879379,0.0,0,0.0,1.8399999999999999,-0.67,1.9581879379
2019-11-22 01:00:00,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96,1.87,-0.67,1.9864037857,0.0,0,0.0,1.87,-0.67,1.9864037857
2019-11-22 01:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-11-22 02:00:00,1.811,0.0,1.811,0.001,0,0.001,1.81,0.0,1.81,1.8010000000000002,0.0,1.8010000000000002,0.001,0,0.001,1.8,0.0,1.8
2019-11-22 02:30:00,1.8405,0.0,1.8405,0.0005,0,0.0005,1.8399999999999999,0.0,1.8399999999999999,1.8105,0.0,1.8105,0.0005,0,0.0005,1.81,0.0,1.81
2019-11-22 03:00:00,1.7815,0.0,1.7815,0.0015,0,0.0015,1.78,0.0,1.78,1.7715,-0.67,1.8939673308,0.0015,0,0.0015,1.77,-0.67,1.8925643978000002
2019-11-22 03:30:00,1.6905000000000001,0.0,1.6905000000000001,0.0005,0,0.0005,1.69,0.0,1.69,1.6705,0.0,1.6705,0.0005,0,0.0005,1.67,0.0,1.67
2019-11-22 04:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2019-11-22 04:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-22 05:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-22 05:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-22 06:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.6800000000000002,-0.67,1.8086735471000002,0.0,0,0.0,1.6800000000000002,-0.67,1.8086735471000002
2019-11-22 06:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.83,-0.67,1.9487944992,0.0,0,0.0,1.83,-0.67,1.9487944992
2019-11-22 07:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.8900000000000001,-0.6000000000000001,1.9829523444000001,0.0,0,0.0,1.8900000000000001,-0.6000000000000001,1.9829523444000001
2019-11-22 07:30:00,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03,1.98,-0.66,2.0871032557,0.0,0,0.0,1.98,-0.66,2.0871032557
2019-11-22 08:00:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.88,-0.66,1.9924858845000002,0.0,0,0.0,1.88,-0.66,1.9924858845000002
2019-11-22 08:30:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002
2019-11-22 09:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999
2019-11-22 09:30:00,1.784,0.0,1.784,0.004,0,0.004,1.78,0.0,1.78,1.774,-0.55,1.8573034216000002,0.004,0,0.004,1.77,-0.55,1.8534832074
2019-11-22 10:00:00,1.686,0.0,1.686,0.006,0,0.006,1.6800000000000002,0.0,1.6800000000000002,1.6560000000000001,-0.54,1.7418197381,0.006,0,0.006,1.65,-0.54,1.7361163555
2019-11-22 10:30:00,1.7545000000000002,0.0,1.7545000000000002,0.0045000000000000005,0,0.0045000000000000005,1.75,0.0,1.75,1.7145000000000001,-0.54,1.7975289288,0.0045000000000000005,0,0.0045000000000000005,1.71,-0.54,1.7932372961
2019-11-22 11:00:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.74,-0.54,1.8218671740999999,0.0,0,0.0,1.74,-0.54,1.8218671740999999
2019-11-22 11:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.75,-0.54,1.8314202139,0.0,0,0.0,1.75,-0.54,1.8314202139
2019-11-22 12:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-11-22 12:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2019-11-22 13:00:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2019-11-22 13:30:00,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2019-11-22 14:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-11-22 14:30:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2019-11-22 15:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-11-22 15:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-11-22 16:00:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-11-22 16:30:00,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03,1.96,-0.63,2.0587617638,0.0,0,0.0,1.96,-0.63,2.0587617638
2019-11-22 17:00:00,2.1405,0.0,2.1405,0.0005,0,0.0005,2.14,0.0,2.14,2.0905,-0.67,2.1952426403,0.0005,0,0.0005,2.09,-0.67,2.1947665024
2019-11-22 17:30:00,2.1585,0.0,2.1585,0.0085,0,0.0085,2.15,0.0,2.15,2.1585,0.0,2.1585,0.0085,0,0.0085,2.15,0.0,2.15
2019-11-22 18:00:00,2.1525,0.0,2.1525,0.0025,0,0.0025,2.15,0.0,2.15,2.1525,0.0,2.1525,0.0025,0,0.0025,2.15,0.0,2.15
2019-11-22 18:30:00,2.212,0.0,2.212,0.002,0,0.002,2.21,0.0,2.21,2.132,-0.67,2.2347984249,0.002,0,0.002,2.13,-0.67,2.2328905034
2019-11-22 19:00:00,2.0505,0.0,2.0505,0.0005,0,0.0005,2.05,0.0,2.05,2.0405,0.0,2.0405,0.0005,0,0.0005,2.04,0.0,2.04
2019-11-22 19:30:00,1.9905,0.0,1.9905,0.0005,0,0.0005,1.99,0.0,1.99,1.9805000000000001,0.0,1.9805000000000001,0.0005,0,0.0005,1.98,0.0,1.98
2019-11-22 20:00:00,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88,1.8805,-0.67,1.9962916245,0.0005,0,0.0005,1.88,-0.67,1.9958206332000001
2019-11-22 20:30:00,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88,1.8805,0.0,1.8805,0.0005,0,0.0005,1.88,0.0,1.88
2019-11-22 21:00:00,1.7915,0.0,1.7915,0.0015,0,0.0015,1.79,0.0,1.79,1.7715,0.0,1.7715,0.0015,0,0.0015,1.77,0.0,1.77
2019-11-22 21:30:00,1.7435,0.0,1.7435,0.0035,0,0.0035,1.74,0.0,1.74,1.7435,0.0,1.7435,0.0035,0,0.0035,1.74,0.0,1.74
2019-11-22 22:00:00,1.6605,0.0,1.6605,0.0105,0,0.0105,1.65,0.0,1.65,1.6405,-0.54,1.7270901106,0.0105,0,0.0105,1.63,-0.54,1.7171196813
2019-11-22 22:30:00,1.5835,0.0,1.5835,0.0035,0,0.0035,1.58,0.0,1.58,1.5735000000000001,0.0,1.5735000000000001,0.0035,0,0.0035,1.57,0.0,1.57
2019-11-22 23:00:00,1.4835,0.0,1.4835,0.0035,0,0.0035,1.48,0.0,1.48,1.4835,0.0,1.4835,0.0035,0,0.0035,1.48,0.0,1.48
2019-11-22 23:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2019-11-23 00:00:00,1.5105,0.0,1.5105,0.0005,0,0.0005,1.51,0.0,1.51,1.5005000000000002,0.0,1.5005000000000002,0.0005,0,0.0005,1.5,0.0,1.5
2019-11-23 00:30:00,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94,1.8599999999999999,-0.67,1.9769926656,0.0,0,0.0,1.8599999999999999,-0.67,1.9769926656
2019-11-23 01:00:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.88,-0.67,1.9958206332000001,0.0,0,0.0,1.88,-0.67,1.9958206332000001
2019-11-23 01:30:00,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2019-11-23 02:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85
