Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-23 02:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-11-23 03:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,-0.67,1.8645374762,0.0,0,0.0,1.74,-0.67,1.8645374762
2019-11-23 03:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-11-23 04:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-11-23 04:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2019-11-23 05:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-23 05:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-23 06:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-11-23 06:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-11-23 07:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2019-11-23 07:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2019-11-23 08:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2019-11-23 08:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.76,-0.54,1.840978001,0.0,0,0.0,1.76,-0.54,1.840978001
2019-11-23 09:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2019-11-23 09:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.77,-0.54,1.8505404616,0.0,0,0.0,1.77,-0.54,1.8505404616
2019-11-23 10:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-11-23 10:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-11-23 11:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-23 11:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-23 12:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-11-23 12:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-23 13:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-23 13:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-23 14:00:00,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74
2019-11-23 14:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-11-23 15:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-11-23 15:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-11-23 16:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-23 16:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.78,-0.67,1.9019200824,0.0,0,0.0,1.78,-0.67,1.9019200824
2019-11-23 17:00:00,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05,1.99,-0.67,2.0997618913,0.0,0,0.0,1.99,-0.67,2.0997618913
2019-11-23 17:30:00,2.17,0.0,2.17,0.0,0,0.0,2.17,0.0,2.17,2.17,-0.67,2.2710790387,0.0,0,0.0,2.17,-0.67,2.2710790387
2019-11-23 18:00:00,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14
2019-11-23 18:30:00,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14,2.14,0.0,2.14,0.0,0,0.0,2.14,0.0,2.14
2019-11-23 19:00:00,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05,2.04,0.0,2.04,0.0,0,0.0,2.04,0.0,2.04
2019-11-23 19:30:00,1.96,0.0,1.96,0.0,0,0.0,1.96,0.0,1.96,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2019-11-23 20:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.81,-0.67,1.9300259066,0.0,0,0.0,1.81,-0.67,1.9300259066
2019-11-23 20:30:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.75,-0.67,1.8738729946000001,0.0,0,0.0,1.75,-0.67,1.8738729946000001
2019-11-23 21:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-11-23 21:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,-0.6000000000000001,1.83109257,0.0,0,0.0,1.73,-0.6000000000000001,1.83109257
2019-11-23 22:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-23 22:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-11-23 23:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-23 23:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-24 00:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2019-11-24 00:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.8399999999999999,-0.67,1.9581879379,0.0,0,0.0,1.8399999999999999,-0.67,1.9581879379
2019-11-24 01:00:00,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99,1.88,-0.67,1.9958206332000001,0.0,0,0.0,1.88,-0.67,1.9958206332000001
2019-11-24 01:30:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.78,-0.67,1.9019200824,0.0,0,0.0,1.78,-0.67,1.9019200824
2019-11-24 02:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-24 02:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-24 03:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2019-11-24 03:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.6099999999999999,-0.61,1.7216852209,0.0,0,0.0,1.6099999999999999,-0.61,1.7216852209
2019-11-24 04:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.5899999999999999,-0.64,1.7139719951,0.0,0,0.0,1.5899999999999999,-0.64,1.7139719951
2019-11-24 04:30:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.49,-0.67,1.6337074401,0.0,0,0.0,1.49,-0.67,1.6337074401
2019-11-24 05:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-24 05:30:00,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56,1.55,0.0,1.55,0.0,0,0.0,1.55,0.0,1.55
2019-11-24 06:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-11-24 06:30:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.6099999999999999,-0.62,1.7252536045,0.0,0,0.0,1.6099999999999999,-0.62,1.7252536045
2019-11-24 07:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-11-24 07:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-11-24 08:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-11-24 08:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.58,-0.5700000000000001,1.6796725871,0.0,0,0.0,1.58,-0.5700000000000001,1.6796725871
2019-11-24 09:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.6400000000000001,-0.67,1.7715812146,0.0,0,0.0,1.6400000000000001,-0.67,1.7715812146
2019-11-24 09:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.6600000000000001,-0.67,1.7901117283999999,0.0,0,0.0,1.6600000000000001,-0.67,1.7901117283999999
2019-11-24 10:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.6099999999999999,-0.62,1.7252536045,0.0,0,0.0,1.6099999999999999,-0.62,1.7252536045
2019-11-24 10:30:00,1.6305,0.0,1.6305,0.0005,0,0.0005,1.63,0.0,1.63,1.6105,-0.6000000000000001,1.7186361599,0.0005,0,0.0005,1.6099999999999999,-0.6000000000000001,1.7181676286
2019-11-24 11:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-24 11:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-24 12:00:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999
2019-11-24 12:30:00,1.502,0.0,1.502,0.002,0,0.002,1.5,0.0,1.5,1.492,-0.54,1.5867148452,0.002,0,0.002,1.49,-0.54,1.5848343762
2019-11-24 13:00:00,1.5915,0.0,1.5915,0.0015,0,0.0015,1.5899999999999999,0.0,1.5899999999999999,1.5915,0.0,1.5915,0.0015,0,0.0015,1.5899999999999999,0.0,1.5899999999999999
2019-11-24 13:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-24 14:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-24 14:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-24 15:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-24 15:30:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999
2019-11-24 16:00:00,1.694,0.0,1.694,0.004,0,0.004,1.69,0.0,1.69,1.654,-0.54,1.7399183889,0.004,0,0.004,1.65,-0.54,1.7361163555
2019-11-24 16:30:00,1.916,0.0,1.916,0.006,0,0.006,1.9100000000000001,0.0,1.9100000000000001,1.796,-0.54,1.8754242187,0.006,0,0.006,1.79,-0.54,1.8696791169
2019-11-24 17:00:00,2.0135,0.0,2.0135,0.0135,0,0.0135,2.0,0.0,2.0,1.9935,0.0,1.9935,0.0135,0,0.0135,1.98,0.0,1.98
2019-11-24 17:30:00,2.146,0.0,2.146,0.016,0,0.016,2.13,0.0,2.13,2.136,-0.54,2.2032013072,0.016,0,0.016,2.12,-0.54,2.1876928486000002
2019-11-24 18:00:00,2.089,0.0,2.089,0.019,0,0.019,2.07,0.0,2.07,2.059,0.0,2.059,0.019,0,0.019,2.04,0.0,2.04
2019-11-24 18:30:00,1.994,0.0,1.994,0.024,0,0.024,1.97,0.0,1.97,1.984,0.0,1.984,0.024,0,0.024,1.96,0.0,1.96
2019-11-24 19:00:00,1.9395,0.0,1.9395,0.029500000000000002,0,0.029500000000000002,1.9100000000000001,0.0,1.9100000000000001,1.9195000000000002,0.0,1.9195000000000002,0.029500000000000002,0,0.029500000000000002,1.8900000000000001,0.0,1.8900000000000001
2019-11-24 19:30:00,1.9015,0.0,1.9015,0.0315,0,0.0315,1.87,0.0,1.87,1.8915000000000002,0.0,1.8915000000000002,0.0315,0,0.0315,1.8599999999999999,0.0,1.8599999999999999
2019-11-24 20:00:00,1.82,0.0,1.82,0.03,0,0.03,1.79,0.0,1.79,1.79,-0.54,1.8696791169,0.03,0,0.03,1.76,-0.54,1.840978001
2019-11-24 20:30:00,1.7650000000000001,0.0,1.7650000000000001,0.025,0,0.025,1.74,0.0,1.74,1.755,0.0,1.755,0.025,0,0.025,1.73,0.0,1.73
2019-11-24 21:00:00,1.6615,0.0,1.6615,0.0315,0,0.0315,1.63,0.0,1.63,1.6415000000000002,0.0,1.6415000000000002,0.0315,0,0.0315,1.6099999999999999,0.0,1.6099999999999999
2019-11-24 21:30:00,1.667,0.0,1.667,0.027,0,0.027,1.6400000000000001,0.0,1.6400000000000001,1.657,0.0,1.657,0.027,0,0.027,1.63,0.0,1.63
2019-11-24 22:00:00,1.557,0.0,1.557,0.027,0,0.027,1.53,0.0,1.53,1.537,0.0,1.537,0.027,0,0.027,1.51,0.0,1.51
2019-11-24 22:30:00,1.486,0.0,1.486,0.026000000000000002,0,0.026000000000000002,1.46,0.0,1.46,1.476,-0.54,1.5716793566,0.026000000000000002,0,0.026000000000000002,1.45,-0.54,1.5472879499
2019-11-24 23:00:00,1.4060000000000001,0.0,1.4060000000000001,0.016,0,0.016,1.3900000000000001,0.0,1.3900000000000001,1.396,0.0,1.396,0.016,0,0.016,1.38,0.0,1.38
2019-11-24 23:30:00,1.4515,0.0,1.4515,0.0015,0,0.0015,1.45,0.0,1.45,1.3615,-0.54,1.464678207,0.0015,0,0.0015,1.3599999999999999,-0.54,1.4632839779
2019-11-25 00:00:00,1.4505,0.0,1.4505,0.0005,0,0.0005,1.45,0.0,1.45,1.3905,-0.54,1.4916736406,0.0005,0,0.0005,1.3900000000000001,-0.54,1.4912075644
2019-11-25 00:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.76,-0.65,1.8761929538,0.0,0,0.0,1.76,-0.65,1.8761929538
2019-11-25 01:00:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.88,-0.67,1.9958206332000001,0.0,0,0.0,1.88,-0.67,1.9958206332000001
2019-11-25 01:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.75,-0.67,1.8738729946000001,0.0,0,0.0,1.75,-0.67,1.8738729946000001
2019-11-25 02:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-11-25 02:30:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75
2019-11-25 03:00:00,1.671,0.0,1.671,0.001,0,0.001,1.67,0.0,1.67,1.651,-0.54,1.7370667805000002,0.001,0,0.001,1.65,-0.54,1.7361163555
2019-11-25 03:30:00,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2019-11-25 04:00:00,1.5815000000000001,0.0,1.5815000000000001,0.0015,0,0.0015,1.58,0.0,1.58,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57
2019-11-25 04:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2019-11-25 05:00:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-11-25 05:30:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2019-11-25 06:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2019-11-25 06:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-11-25 07:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.73,-0.61,1.8343936328,0.0,0,0.0,1.73,-0.61,1.8343936328
2019-11-25 07:30:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.8,-0.67,1.9206509313,0.0,0,0.0,1.8,-0.67,1.9206509313
2019-11-25 08:00:00,1.8305,0.0,1.8305,0.0005,0,0.0005,1.83,0.0,1.83,1.8005,0.0,1.8005,0.0005,0,0.0005,1.8,0.0,1.8
2019-11-25 08:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2019-11-25 09:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2019-11-25 09:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71
2019-11-25 10:00:00,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65,1.6405,0.0,1.6405,0.0005,0,0.0005,1.6400000000000001,0.0,1.6400000000000001
2019-11-25 10:30:00,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999
2019-11-25 11:00:00,1.584,0.0,1.584,0.004,0,0.004,1.58,0.0,1.58,1.574,0.0,1.574,0.004,0,0.004,1.57,0.0,1.57
2019-11-25 11:30:00,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48
2019-11-25 12:00:00,1.4835,0.0,1.4835,0.0035,0,0.0035,1.48,0.0,1.48,1.4835,0.0,1.4835,0.0035,0,0.0035,1.48,0.0,1.48
2019-11-25 12:30:00,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56,1.5415,-0.54,1.6333469472000002,0.0015,0,0.0015,1.54,-0.54,1.6319313710999999
2019-11-25 13:00:00,1.5125000000000002,0.0,1.5125000000000002,0.0025,0,0.0025,1.51,0.0,1.51,1.5125000000000002,0.0,1.5125000000000002,0.0025,0,0.0025,1.51,0.0,1.51
2019-11-25 13:30:00,1.5710000000000002,0.0,1.5710000000000002,0.001,0,0.001,1.57,0.0,1.57,1.5710000000000002,0.0,1.5710000000000002,0.001,0,0.001,1.57,0.0,1.57
2019-11-25 14:00:00,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999
2019-11-25 14:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-25 15:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,-0.54,1.6981460479,0.0,0,0.0,1.6099999999999999,-0.54,1.6981460479
2019-11-25 15:30:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.6,-0.54,1.6886681142,0.0,0,0.0,1.6,-0.54,1.6886681142
2019-11-25 16:00:00,1.712,0.0,1.712,0.002,0,0.002,1.71,0.0,1.71,1.662,-0.54,1.7475251071,0.002,0,0.002,1.6600000000000001,-0.54,1.7456230979
2019-11-25 16:30:00,1.8315000000000001,0.0,1.8315000000000001,0.0015,0,0.0015,1.83,0.0,1.83,1.7715,-0.5700000000000001,1.8609439137,0.0015,0,0.0015,1.77,-0.5700000000000001,1.8595160661
2019-11-25 17:00:00,1.9935,0.0,1.9935,0.0035,0,0.0035,1.99,0.0,1.99,1.9835,0.0,1.9835,0.0035,0,0.0035,1.98,0.0,1.98
2019-11-25 17:30:00,2.0315,0.0,2.0315,0.0015,0,0.0015,2.03,0.0,2.03,2.0215,0.0,2.0215,0.0015,0,0.0015,2.02,0.0,2.02
2019-11-25 18:00:00,2.111,0.0,2.111,0.001,0,0.001,2.11,0.0,2.11,2.071,0.0,2.071,0.001,0,0.001,2.07,0.0,2.07
2019-11-25 18:30:00,2.1105,0.0,2.1105,0.0005,0,0.0005,2.11,0.0,2.11,2.1005,0.0,2.1005,0.0005,0,0.0005,2.1,0.0,2.1
2019-11-25 19:00:00,2.0105,0.0,2.0105,0.0005,0,0.0005,2.01,0.0,2.01,2.0005,0.0,2.0005,0.0005,0,0.0005,2.0,0.0,2.0
2019-11-25 19:30:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2019-11-25 20:00:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-11-25 20:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-11-25 21:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-11-25 21:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.67,-0.54,1.7551353224000001,0.0,0,0.0,1.67,-0.54,1.7551353224000001
2019-11-25 22:00:00,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999,1.5710000000000002,-0.54,1.6612167227999999,0.001,0,0.001,1.57,-0.54,1.6602710622
2019-11-25 22:30:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.4405000000000001,-0.54,1.5383888488,0.0005,0,0.0005,1.44,-0.54,1.5379206742
2019-11-25 23:00:00,1.361,0.0,1.361,0.001,0,0.001,1.3599999999999999,0.0,1.3599999999999999,1.351,-0.54,1.454923022,0.001,0,0.001,1.35,-0.54,1.4539944979000001
2019-11-25 23:30:00,1.4205,0.0,1.4205,0.0005,0,0.0005,1.42,0.0,1.42,1.4205,0.0,1.4205,0.0005,0,0.0005,1.42,0.0,1.42
2019-11-26 00:00:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2019-11-26 00:30:00,1.7315,0.0,1.7315,0.0015,0,0.0015,1.73,0.0,1.73,1.7015,-0.67,1.8286613273,0.0015,0,0.0015,1.7000000000000002,-0.67,1.8272657169
2019-11-26 01:00:00,1.8105,0.0,1.8105,0.0005,0,0.0005,1.81,0.0,1.81,1.7705000000000002,-0.62,1.8759185084,0.0005,0,0.0005,1.77,-0.62,1.8754466135
2019-11-26 01:30:00,1.752,0.0,1.752,0.002,0,0.002,1.75,0.0,1.75,1.742,0.0,1.742,0.002,0,0.002,1.74,0.0,1.74
2019-11-26 02:00:00,1.738,0.0,1.738,0.018000000000000002,0,0.018000000000000002,1.72,0.0,1.72,1.718,-0.67,1.8440238610000002,0.018000000000000002,0,0.018000000000000002,1.7000000000000002,-0.67,1.8272657169
2019-11-26 02:30:00,1.709,0.0,1.709,0.029,0,0.029,1.6800000000000002,0.0,1.6800000000000002,1.699,0.0,1.699,0.029,0,0.029,1.67,0.0,1.67
2019-11-26 03:00:00,1.6415000000000002,0.0,1.6415000000000002,0.0315,0,0.0315,1.6099999999999999,0.0,1.6099999999999999,1.6315,0.0,1.6315,0.0315,0,0.0315,1.6,0.0,1.6
2019-11-26 03:30:00,1.553,0.0,1.553,0.033,0,0.033,1.52,0.0,1.52,1.5430000000000001,-0.54,1.6347626739,0.033,0,0.033,1.51,-0.54,1.603652082
2019-11-26 04:00:00,1.514,0.0,1.514,0.024,0,0.024,1.49,0.0,1.49,1.504,0.0,1.504,0.024,0,0.024,1.48,0.0,1.48
2019-11-26 04:30:00,1.4945,0.0,1.4945,0.0245,0,0.0245,1.47,0.0,1.47,1.5045000000000002,0.0,1.5045000000000002,0.0245,0,0.0245,1.48,0.0,1.48
2019-11-26 05:00:00,1.4945,0.0,1.4945,0.0245,0,0.0245,1.47,0.0,1.47,1.4845000000000002,0.0,1.4845000000000002,0.0245,0,0.0245,1.46,0.0,1.46
2019-11-26 05:30:00,1.501,0.0,1.501,0.031,0,0.031,1.47,0.0,1.47,1.501,0.0,1.501,0.031,0,0.031,1.47,0.0,1.47
2019-11-26 06:00:00,1.5705,0.0,1.5705,0.030500000000000003,0,0.030500000000000003,1.54,0.0,1.54,1.5305,-0.54,1.6229695777000002,0.030500000000000003,0,0.030500000000000003,1.5,-0.54,1.5942396307000002
2019-11-26 06:30:00,1.679,0.0,1.679,0.029,0,0.029,1.65,0.0,1.65,1.639,-0.54,1.7256653789,0.029,0,0.029,1.6099999999999999,-0.54,1.6981460479
2019-11-26 07:00:00,1.768,0.0,1.768,0.028,0,0.028,1.74,0.0,1.74,1.748,-0.54,1.8295092238000001,0.028,0,0.028,1.72,-0.54,1.8027756377
2019-11-26 07:30:00,1.847,0.0,1.847,0.027,0,0.027,1.82,0.0,1.82,1.837,0.0,1.837,0.027,0,0.027,1.81,0.0,1.81
2019-11-26 08:00:00,1.7890000000000001,0.0,1.7890000000000001,0.029,0,0.029,1.76,0.0,1.76,1.7690000000000001,-0.54,1.8495840073,0.029,0,0.029,1.74,-0.54,1.8218671740999999
2019-11-26 08:30:00,1.8290000000000002,0.0,1.8290000000000002,0.029,0,0.029,1.8,0.0,1.8,1.759,-0.54,1.8400220107,0.029,0,0.029,1.73,-0.54,1.8123189565
2019-11-26 09:00:00,1.7065000000000001,0.0,1.7065000000000001,0.026500000000000003,0,0.026500000000000003,1.6800000000000002,0.0,1.6800000000000002,1.6365,-0.54,1.7232911101,0.026500000000000003,0,0.026500000000000003,1.6099999999999999,-0.54,1.6981460479
2019-11-26 09:30:00,1.6105,0.0,1.6105,0.030500000000000003,0,0.030500000000000003,1.58,0.0,1.58,1.6105,0.0,1.6105,0.030500000000000003,0,0.030500000000000003,1.58,0.0,1.58
2019-11-26 10:00:00,1.52,0.0,1.52,0.03,0,0.03,1.49,0.0,1.49,1.51,0.0,1.51,0.03,0,0.03,1.48,0.0,1.48
2019-11-26 10:30:00,1.4445000000000001,0.0,1.4445000000000001,0.0345,0,0.0345,1.4100000000000001,0.0,1.4100000000000001,1.4344999999999999,0.0,1.4344999999999999,0.0345,0,0.0345,1.4,0.0,1.4
2019-11-26 11:00:00,1.576,0.0,1.576,0.026000000000000002,0,0.026000000000000002,1.55,0.0,1.55,1.556,0.0,1.556,0.026000000000000002,0,0.026000000000000002,1.53,0.0,1.53
2019-11-26 11:30:00,1.4815,0.0,1.4815,0.021500000000000002,0,0.021500000000000002,1.46,0.0,1.46,1.4715,0.0,1.4715,0.021500000000000002,0,0.021500000000000002,1.45,0.0,1.45
2019-11-26 12:00:00,1.37,0.0,1.37,0.03,0,0.03,1.34,0.0,1.34,1.3599999999999999,0.0,1.3599999999999999,0.03,0,0.03,1.33,0.0,1.33
2019-11-26 12:30:00,1.3605,0.0,1.3605,0.030500000000000003,0,0.030500000000000003,1.33,0.0,1.33,1.3505,0.0,1.3505,0.030500000000000003,0,0.030500000000000003,1.32,0.0,1.32
2019-11-26 13:00:00,1.428,0.0,1.428,0.028,0,0.028,1.4,0.0,1.4,1.418,0.0,1.418,0.028,0,0.028,1.3900000000000001,0.0,1.3900000000000001
2019-11-26 13:30:00,1.469,0.0,1.469,0.029,0,0.029,1.44,0.0,1.44,1.469,0.0,1.469,0.029,0,0.029,1.44,0.0,1.44
2019-11-26 14:00:00,1.4655,0.0,1.4655,0.025500000000000002,0,0.025500000000000002,1.44,0.0,1.44,1.4455,0.0,1.4455,0.025500000000000002,0,0.025500000000000002,1.42,0.0,1.42
2019-11-26 14:30:00,1.466,0.0,1.466,0.026000000000000002,0,0.026000000000000002,1.44,0.0,1.44,1.446,0.0,1.446,0.026000000000000002,0,0.026000000000000002,1.42,0.0,1.42
2019-11-26 15:00:00,1.4885000000000002,0.0,1.4885000000000002,0.018500000000000003,0,0.018500000000000003,1.47,0.0,1.47,1.4885000000000002,0.0,1.4885000000000002,0.018500000000000003,0,0.018500000000000003,1.47,0.0,1.47
2019-11-26 15:30:00,1.4845000000000002,0.0,1.4845000000000002,0.0245,0,0.0245,1.46,0.0,1.46,1.4845000000000002,0.0,1.4845000000000002,0.0245,0,0.0245,1.46,0.0,1.46
2019-11-26 16:00:00,1.5875,0.0,1.5875,0.007500000000000001,0,0.007500000000000001,1.58,0.0,1.58,1.5375,-0.54,1.6295724132,0.007500000000000001,0,0.007500000000000001,1.53,-0.54,1.6224980740000001
2019-11-26 16:30:00,1.7555,0.0,1.7555,0.0055000000000000005,0,0.0055000000000000005,1.75,0.0,1.75,1.7455,0.0,1.7455,0.0055000000000000005,0,0.0055000000000000005,1.74,0.0,1.74
2019-11-26 17:00:00,1.9015,0.0,1.9015,0.0115,0,0.0115,1.8900000000000001,0.0,1.8900000000000001,1.8815,0.0,1.8815,0.0115,0,0.0115,1.87,0.0,1.87
2019-11-26 17:30:00,2.0145,0.0,2.0145,0.0145,0,0.0145,2.0,0.0,2.0,1.9945,0.0,1.9945,0.0145,0,0.0145,1.98,0.0,1.98
2019-11-26 18:00:00,2.0295,0.0,2.0295,0.0095,0,0.0095,2.02,0.0,2.02,1.9795,-0.54,2.0518333875,0.0095,0,0.0095,1.97,-0.54,2.0426698216
2019-11-26 18:30:00,2.028,0.0,2.028,0.008,0,0.008,2.02,0.0,2.02,1.9380000000000002,-0.54,2.0118260362,0.008,0,0.008,1.9300000000000002,-0.54,2.0041207548
2019-11-26 19:00:00,1.966,0.0,1.966,0.006,0,0.006,1.96,0.0,1.96,1.956,0.0,1.956,0.006,0,0.006,1.9500000000000002,0.0,1.9500000000000002
2019-11-26 19:30:00,1.9065,0.0,1.9065,0.006500000000000001,0,0.006500000000000001,1.9,0.0,1.9,1.8865,0.0,1.8865,0.006500000000000001,0,0.006500000000000001,1.88,0.0,1.88
2019-11-26 20:00:00,1.807,0.0,1.807,0.007,0,0.007,1.8,0.0,1.8,1.7970000000000002,0.0,1.7970000000000002,0.007,0,0.007,1.79,0.0,1.79
2019-11-26 20:30:00,1.7545000000000002,0.0,1.7545000000000002,0.0045000000000000005,0,0.0045000000000000005,1.75,0.0,1.75,1.7545000000000002,0.0,1.7545000000000002,0.0045000000000000005,0,0.0045000000000000005,1.75,0.0,1.75
2019-11-26 21:00:00,1.7515,0.0,1.7515,0.0015,0,0.0015,1.75,0.0,1.75,1.6815,-0.54,1.7660810429,0.0015,0,0.0015,1.6800000000000002,-0.54,1.7646529404
2019-11-26 21:30:00,1.7245,0.0,1.7245,0.0045000000000000005,0,0.0045000000000000005,1.72,0.0,1.72,1.6245,-0.54,1.7118996028,0.0045000000000000005,0,0.0045000000000000005,1.62,-0.54,1.7076299365
2019-11-26 22:00:00,1.5859999999999999,0.0,1.5859999999999999,0.006,0,0.006,1.58,0.0,1.58,1.566,0.0,1.566,0.006,0,0.006,1.56,0.0,1.56
2019-11-26 22:30:00,1.4655,0.0,1.4655,0.0055000000000000005,0,0.0055000000000000005,1.46,0.0,1.46,1.4655,0.0,1.4655,0.0055000000000000005,0,0.0055000000000000005,1.46,0.0,1.46
2019-11-26 23:00:00,1.3935,0.0,1.3935,0.0035,0,0.0035,1.3900000000000001,0.0,1.3900000000000001,1.3835,0.0,1.3835,0.0035,0,0.0035,1.38,0.0,1.38
2019-11-26 23:30:00,1.3605,0.0,1.3605,0.0005,0,0.0005,1.3599999999999999,0.0,1.3599999999999999,1.3505,0.0,1.3505,0.0005,0,0.0005,1.35,0.0,1.35
2019-11-27 00:00:00,1.4005,0.0,1.4005,0.0005,0,0.0005,1.4,0.0,1.4,1.4005,0.0,1.4005,0.0005,0,0.0005,1.4,0.0,1.4
2019-11-27 00:30:00,1.752,0.0,1.752,0.002,0,0.002,1.75,0.0,1.75,1.722,-0.67,1.8477510655,0.002,0,0.002,1.72,-0.67,1.8458873205000002
2019-11-27 01:00:00,1.862,0.0,1.862,0.002,0,0.002,1.8599999999999999,0.0,1.8599999999999999,1.862,0.0,1.862,0.002,0,0.002,1.8599999999999999,0.0,1.8599999999999999
2019-11-27 01:30:00,1.7705000000000002,0.0,1.7705000000000002,0.0005,0,0.0005,1.77,0.0,1.77,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75
2019-11-27 02:00:00,1.7425000000000002,0.0,1.7425000000000002,0.0025,0,0.0025,1.74,0.0,1.74,1.7525,0.0,1.7525,0.0025,0,0.0025,1.75,0.0,1.75
2019-11-27 02:30:00,1.7469999999999999,0.0,1.7469999999999999,0.007,0,0.007,1.74,0.0,1.74,1.7469999999999999,0.0,1.7469999999999999,0.007,0,0.007,1.74,0.0,1.74
2019-11-27 03:00:00,1.6585,0.0,1.6585,0.0085,0,0.0085,1.65,0.0,1.65,1.6485,-0.67,1.7794527951,0.0085,0,0.0085,1.6400000000000001,-0.67,1.7715812146
2019-11-27 03:30:00,1.608,0.0,1.608,0.008,0,0.008,1.6,0.0,1.6,1.5979999999999999,0.0,1.5979999999999999,0.008,0,0.008,1.5899999999999999,0.0,1.5899999999999999
2019-11-27 04:00:00,1.5285000000000002,0.0,1.5285000000000002,0.0085,0,0.0085,1.52,0.0,1.52,1.5185,0.0,1.5185,0.0085,0,0.0085,1.51,0.0,1.51
2019-11-27 04:30:00,1.49,0.0,1.49,0.01,0,0.01,1.48,0.0,1.48,1.49,0.0,1.49,0.01,0,0.01,1.48,0.0,1.48
2019-11-27 05:00:00,1.4955,0.0,1.4955,0.0155,0,0.0155,1.48,0.0,1.48,1.4955,0.0,1.4955,0.0155,0,0.0155,1.48,0.0,1.48
2019-11-27 05:30:00,1.501,0.0,1.501,0.021,0,0.021,1.48,0.0,1.48,1.501,0.0,1.501,0.021,0,0.021,1.48,0.0,1.48
2019-11-27 06:00:00,1.5845,0.0,1.5845,0.0245,0,0.0245,1.56,0.0,1.56,1.5745,0.0,1.5745,0.0245,0,0.0245,1.55,0.0,1.55
2019-11-27 06:30:00,1.7069999999999999,0.0,1.7069999999999999,0.027,0,0.027,1.6800000000000002,0.0,1.6800000000000002,1.697,0.0,1.697,0.027,0,0.027,1.67,0.0,1.67
2019-11-27 07:00:00,1.8565,0.0,1.8565,0.026500000000000003,0,0.026500000000000003,1.83,0.0,1.83,1.8365,0.0,1.8365,0.026500000000000003,0,0.026500000000000003,1.81,0.0,1.81
2019-11-27 07:30:00,1.8785,0.0,1.8785,0.0285,0,0.0285,1.85,0.0,1.85,1.8485,0.0,1.8485,0.0285,0,0.0285,1.82,0.0,1.82
2019-11-27 08:00:00,1.814,0.0,1.814,0.034,0,0.034,1.78,0.0,1.78,1.794,0.0,1.794,0.034,0,0.034,1.76,0.0,1.76
2019-11-27 08:30:00,1.8275000000000001,0.0,1.8275000000000001,0.0375,0,0.0375,1.79,0.0,1.79,1.8175,0.0,1.8175,0.0375,0,0.0375,1.78,0.0,1.78
2019-11-27 09:00:00,1.7755,0.0,1.7755,0.035500000000000004,0,0.035500000000000004,1.74,0.0,1.74,1.7755,-0.54,1.8558017809,0.035500000000000004,0,0.035500000000000004,1.74,-0.54,1.8218671740999999
2019-11-27 09:30:00,1.774,0.0,1.774,0.034,0,0.034,1.74,0.0,1.74,1.6840000000000002,-0.54,1.7684614781999999,0.034,0,0.034,1.65,-0.54,1.7361163555
2019-11-27 10:00:00,1.7770000000000001,0.0,1.7770000000000001,0.037,0,0.037,1.74,0.0,1.74,1.667,-0.54,1.7522810847999999,0.037,0,0.037,1.63,-0.54,1.7171196813
2019-11-27 10:30:00,1.6775,0.0,1.6775,0.0375,0,0.0375,1.6400000000000001,0.0,1.6400000000000001,1.6475,-0.54,1.7337405371,0.0375,0,0.0375,1.6099999999999999,-0.54,1.6981460479
2019-11-27 11:00:00,1.6440000000000001,0.0,1.6440000000000001,0.034,0,0.034,1.6099999999999999,0.0,1.6099999999999999,1.6440000000000001,0.0,1.6440000000000001,0.034,0,0.034,1.6099999999999999,0.0,1.6099999999999999
2019-11-27 11:30:00,1.487,0.0,1.487,0.037,0,0.037,1.45,0.0,1.45,1.487,0.0,1.487,0.037,0,0.037,1.45,0.0,1.45
2019-11-27 12:00:00,1.5470000000000002,0.0,1.5470000000000002,0.027,0,0.027,1.52,0.0,1.52,1.5470000000000002,0.0,1.5470000000000002,0.027,0,0.027,1.52,0.0,1.52
2019-11-27 12:30:00,1.637,0.0,1.637,0.027,0,0.027,1.6099999999999999,0.0,1.6099999999999999,1.637,0.0,1.637,0.027,0,0.027,1.6099999999999999,0.0,1.6099999999999999
2019-11-27 13:00:00,1.6335000000000002,0.0,1.6335000000000002,0.0235,0,0.0235,1.6099999999999999,0.0,1.6099999999999999,1.6335000000000002,0.0,1.6335000000000002,0.0235,0,0.0235,1.6099999999999999,0.0,1.6099999999999999
2019-11-27 13:30:00,1.679,0.0,1.679,0.019,0,0.019,1.6600000000000001,0.0,1.6600000000000001,1.659,0.0,1.659,0.019,0,0.019,1.6400000000000001,0.0,1.6400000000000001
2019-11-27 14:00:00,1.6625,0.0,1.6625,0.022500000000000003,0,0.022500000000000003,1.6400000000000001,0.0,1.6400000000000001,1.6525,0.0,1.6525,0.022500000000000003,0,0.022500000000000003,1.63,0.0,1.63
2019-11-27 14:30:00,1.6535000000000002,0.0,1.6535000000000002,0.0135,0,0.0135,1.6400000000000001,0.0,1.6400000000000001,1.6435,0.0,1.6435,0.0135,0,0.0135,1.63,0.0,1.63
2019-11-27 15:00:00,1.619,0.0,1.619,0.009000000000000001,0,0.009000000000000001,1.6099999999999999,0.0,1.6099999999999999,1.619,0.0,1.619,0.009000000000000001,0,0.009000000000000001,1.6099999999999999,0.0,1.6099999999999999
2019-11-27 15:30:00,1.6575000000000002,0.0,1.6575000000000002,0.0175,0,0.0175,1.6400000000000001,0.0,1.6400000000000001,1.6475,0.0,1.6475,0.0175,0,0.0175,1.63,0.0,1.63
2019-11-27 16:00:00,1.7215,0.0,1.7215,0.021500000000000002,0,0.021500000000000002,1.7000000000000002,0.0,1.7000000000000002,1.7015,0.0,1.7015,0.021500000000000002,0,0.021500000000000002,1.6800000000000002,0.0,1.6800000000000002
2019-11-27 16:30:00,1.857,0.0,1.857,0.027,0,0.027,1.83,0.0,1.83,1.847,0.0,1.847,0.027,0,0.027,1.82,0.0,1.82
2019-11-27 17:00:00,2.0065,0.0,2.0065,0.026500000000000003,0,0.026500000000000003,1.98,0.0,1.98,1.9965000000000002,0.0,1.9965000000000002,0.026500000000000003,0,0.026500000000000003,1.97,0.0,1.97
2019-11-27 17:30:00,2.051,0.0,2.051,0.031,0,0.031,2.02,0.0,2.02,2.051,0.0,2.051,0.031,0,0.031,2.02,0.0,2.02
2019-11-27 18:00:00,2.1415,0.0,2.1415,0.0315,0,0.0315,2.11,0.0,2.11,2.1215,0.0,2.1215,0.0315,0,0.0315,2.09,0.0,2.09
2019-11-27 18:30:00,2.1085,0.0,2.1085,0.0285,0,0.0285,2.08,0.0,2.08,2.0985,0.0,2.0985,0.0285,0,0.0285,2.07,0.0,2.07
2019-11-27 19:00:00,1.9809999999999999,0.0,1.9809999999999999,0.021,0,0.021,1.96,0.0,1.96,1.9809999999999999,0.0,1.9809999999999999,0.021,0,0.021,1.96,0.0,1.96
2019-11-27 19:30:00,1.935,0.0,1.935,0.015,0,0.015,1.92,0.0,1.92,1.915,0.0,1.915,0.015,0,0.015,1.9,0.0,1.9
2019-11-27 20:00:00,1.863,0.0,1.863,0.023,0,0.023,1.8399999999999999,0.0,1.8399999999999999,1.853,0.0,1.853,0.023,0,0.023,1.83,0.0,1.83
2019-11-27 20:30:00,1.7725,0.0,1.7725,0.022500000000000003,0,0.022500000000000003,1.75,0.0,1.75,1.7725,0.0,1.7725,0.022500000000000003,0,0.022500000000000003,1.75,0.0,1.75
2019-11-27 21:00:00,1.7705000000000002,0.0,1.7705000000000002,0.0205,0,0.0205,1.75,0.0,1.75,1.7705000000000002,0.0,1.7705000000000002,0.0205,0,0.0205,1.75,0.0,1.75
2019-11-27 21:30:00,1.7405,0.0,1.7405,0.0205,0,0.0205,1.72,0.0,1.72,1.7305000000000001,0.0,1.7305000000000001,0.0205,0,0.0205,1.71,0.0,1.71
2019-11-27 22:00:00,1.6075,0.0,1.6075,0.0175,0,0.0175,1.5899999999999999,0.0,1.5899999999999999,1.5975000000000001,0.0,1.5975000000000001,0.0175,0,0.0175,1.58,0.0,1.58
2019-11-27 22:30:00,1.4885000000000002,0.0,1.4885000000000002,0.018500000000000003,0,0.018500000000000003,1.47,0.0,1.47,1.4885000000000002,0.0,1.4885000000000002,0.018500000000000003,0,0.018500000000000003,1.47,0.0,1.47
2019-11-27 23:00:00,1.439,0.0,1.439,0.019,0,0.019,1.42,0.0,1.42,1.429,0.0,1.429,0.019,0,0.019,1.4100000000000001,0.0,1.4100000000000001
2019-11-27 23:30:00,1.4645000000000001,0.0,1.4645000000000001,0.0145,0,0.0145,1.45,0.0,1.45,1.4445000000000001,0.0,1.4445000000000001,0.0145,0,0.0145,1.43,0.0,1.43
2019-11-28 00:00:00,1.4655,0.0,1.4655,0.0155,0,0.0155,1.45,0.0,1.45,1.4455,0.0,1.4455,0.0155,0,0.0155,1.43,0.0,1.43
2019-11-28 00:30:00,1.859,0.0,1.859,0.019,0,0.019,1.8399999999999999,0.0,1.8399999999999999,1.759,-0.67,1.8822807973,0.019,0,0.019,1.74,-0.67,1.8645374762
2019-11-28 01:00:00,1.904,0.0,1.904,0.014,0,0.014,1.8900000000000001,0.0,1.8900000000000001,1.804,-0.67,1.9244001662999999,0.014,0,0.014,1.79,-0.67,1.9112822921000001
2019-11-28 01:30:00,1.8935,0.0,1.8935,0.0135,0,0.0135,1.88,0.0,1.88,1.7635,-0.67,1.8864867479,0.0135,0,0.0135,1.75,-0.67,1.8738729946000001
2019-11-28 02:00:00,1.8135,0.0,1.8135,0.0135,0,0.0135,1.8,0.0,1.8,1.7635,-0.67,1.8864867479,0.0135,0,0.0135,1.75,-0.67,1.8738729946000001
2019-11-28 02:30:00,1.8135,0.0,1.8135,0.0135,0,0.0135,1.8,0.0,1.8,1.7635,-0.67,1.8864867479,0.0135,0,0.0135,1.75,-0.67,1.8738729946000001
2019-11-28 03:00:00,1.706,0.0,1.706,0.016,0,0.016,1.69,0.0,1.69,1.6360000000000001,-0.67,1.7678789551,0.016,0,0.016,1.62,-0.67,1.7530829986
2019-11-28 03:30:00,1.62,0.0,1.62,0.01,0,0.01,1.6099999999999999,0.0,1.6099999999999999,1.62,0.0,1.62,0.01,0,0.01,1.6099999999999999,0.0,1.6099999999999999
2019-11-28 04:00:00,1.62,0.0,1.62,0.01,0,0.01,1.6099999999999999,0.0,1.6099999999999999,1.62,0.0,1.62,0.01,0,0.01,1.6099999999999999,0.0,1.6099999999999999
2019-11-28 04:30:00,1.5630000000000002,0.0,1.5630000000000002,0.003,0,0.003,1.56,0.0,1.56,1.553,0.0,1.553,0.003,0,0.003,1.55,0.0,1.55
2019-11-28 05:00:00,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2019-11-28 05:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2019-11-28 06:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-28 06:30:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.79,-0.54,1.8696791169,0.0,0,0.0,1.79,-0.54,1.8696791169
2019-11-28 07:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-11-28 07:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.88,-0.6000000000000001,1.9734234214000002,0.0,0,0.0,1.88,-0.6000000000000001,1.9734234214000002
2019-11-28 08:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88
2019-11-28 08:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79
2019-11-28 09:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2019-11-28 09:30:00,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74,1.7305000000000001,0.0,1.7305000000000001,0.0005,0,0.0005,1.73,0.0,1.73
2019-11-28 10:00:00,1.6415000000000002,0.0,1.6415000000000002,0.0015,0,0.0015,1.6400000000000001,0.0,1.6400000000000001,1.6315,0.0,1.6315,0.0015,0,0.0015,1.63,0.0,1.63
2019-11-28 10:30:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2019-11-28 11:00:00,1.6705,0.0,1.6705,0.0005,0,0.0005,1.67,0.0,1.67,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001
2019-11-28 11:30:00,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57
2019-11-28 12:00:00,1.532,0.0,1.532,0.002,0,0.002,1.53,0.0,1.53,1.532,0.0,1.532,0.002,0,0.002,1.53,0.0,1.53
2019-11-28 12:30:00,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56
2019-11-28 13:00:00,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58
2019-11-28 13:30:00,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58
2019-11-28 14:00:00,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56
2019-11-28 14:30:00,1.5125000000000002,0.0,1.5125000000000002,0.0025,0,0.0025,1.51,0.0,1.51,1.5025,0.0,1.5025,0.0025,0,0.0025,1.5,0.0,1.5
2019-11-28 15:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2019-11-28 15:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-11-28 16:00:00,1.71,-0.13,1.7149344011,0.0,0,0.0,1.71,-0.13,1.7149344011,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-11-28 16:30:00,1.9,0.44,1.9502820309,0.0,0,0.0,1.9,0.44,1.9502820309,1.83,-0.56,1.9137659209,0.0,0,0.0,1.83,-0.56,1.9137659209
2019-11-28 17:00:00,2.02,0.16,2.0263267259,0.0,0,0.0,2.02,0.16,2.0263267259,2.0,-0.52,2.0664946165,0.0,0,0.0,2.0,-0.52,2.0664946165
2019-11-28 17:30:00,2.14,-0.15,2.1452505681,0.0,0,0.0,2.14,-0.15,2.1452505681,2.13,-0.15,2.1352751578999998,0.0,0,0.0,2.13,-0.15,2.1352751578999998
2019-11-28 18:00:00,2.17,-0.18,2.1774526401,0.0,0,0.0,2.17,-0.18,2.1774526401,2.17,-0.16,2.1758906223,0.0,0,0.0,2.17,-0.16,2.1758906223
2019-11-28 18:30:00,2.16,-0.18,2.1674870242,0.0,0,0.0,2.16,-0.18,2.1674870242,2.15,-0.17,2.1567104581,0.0,0,0.0,2.15,-0.17,2.1567104581
2019-11-28 19:00:00,2.07,-0.15,2.0754276668,0.0,0,0.0,2.07,-0.15,2.0754276668,2.07,-0.14,2.074728898,0.0,0,0.0,2.07,-0.14,2.074728898
2019-11-28 19:30:00,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387
2019-11-28 20:00:00,1.85,-0.16,1.8569060289000001,0.0,0,0.0,1.85,-0.16,1.8569060289000001,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348
2019-11-28 20:30:00,1.79,-0.15,1.7962739212,0.0,0,0.0,1.79,-0.15,1.7962739212,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132
2019-11-28 21:00:00,1.8,-0.15,1.8062391868,0.0,0,0.0,1.8,-0.15,1.8062391868,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354
2019-11-28 21:30:00,1.74,-0.11,1.7434735444,0.0,0,0.0,1.74,-0.11,1.7434735444,1.73,-0.17,1.7383325344,0.0,0,0.0,1.73,-0.17,1.7383325344
2019-11-28 22:00:00,1.62,-0.15,1.6269296236000002,0.0,0,0.0,1.62,-0.15,1.6269296236000002,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999
2019-11-28 22:30:00,1.52,-0.15,1.5273833834000001,0.0,0,0.0,1.52,-0.15,1.5273833834000001,1.52,-0.14,1.5264337522,0.0,0,0.0,1.52,-0.14,1.5264337522
2019-11-28 23:00:00,1.46,-0.15,1.4676852524,0.0,0,0.0,1.46,-0.15,1.4676852524,1.46,-0.14,1.4666969694,0.0,0,0.0,1.46,-0.14,1.4666969694
2019-11-28 23:30:00,1.45,-0.17,1.4599315052000001,0.0,0,0.0,1.45,-0.17,1.4599315052000001,1.44,-0.16,1.4488616221,0.0,0,0.0,1.44,-0.16,1.4488616221
2019-11-29 00:00:00,1.48,-0.17,1.4897315194,0.0,0,0.0,1.48,-0.17,1.4897315194,1.47,-0.16,1.4786818454000001,0.0,0,0.0,1.47,-0.16,1.4786818454000001
2019-11-29 00:30:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.82,-0.31,1.8462123388,0.0,0,0.0,1.82,-0.31,1.8462123388
2019-11-29 01:00:00,1.9300000000000002,0.27,1.9487944992,0.0,0,0.0,1.9300000000000002,0.27,1.9487944992,1.83,-0.73,1.9702284132,0.0,0,0.0,1.83,-0.73,1.9702284132
2019-11-29 01:30:00,1.8900000000000001,0.23,1.9039432765000002,0.0,0,0.0,1.8900000000000001,0.23,1.9039432765000002,1.8,-0.66,1.917185437,0.0,0,0.0,1.8,-0.66,1.917185437
2019-11-29 02:00:00,1.8,-0.21,1.8122085973000002,0.0,0,0.0,1.8,-0.21,1.8122085973000002,1.8,-0.2,1.8110770276000001,0.0,0,0.0,1.8,-0.2,1.8110770276000001
2019-11-29 02:30:00,1.8,-0.23,1.8146349495,0.0,0,0.0,1.8,-0.23,1.8146349495,1.8,-0.22,1.8133946068,0.0,0,0.0,1.8,-0.22,1.8133946068
2019-11-29 03:00:00,1.72,-0.22,1.7340126874,0.0,0,0.0,1.72,-0.22,1.7340126874,1.72,-0.21,1.7327723450999999,0.0,0,0.0,1.72,-0.21,1.7327723450999999
2019-11-29 03:30:00,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054,1.6600000000000001,-0.21,1.6732304085,0.0,0,0.0,1.6600000000000001,-0.21,1.6732304085
2019-11-29 04:00:00,1.63,-0.19,1.6410362580000002,0.0,0,0.0,1.63,-0.19,1.6410362580000002,1.63,-0.21,1.6434719347,0.0,0,0.0,1.63,-0.21,1.6434719347
2019-11-29 04:30:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.5899999999999999,-0.19,1.6013119621,0.0,0,0.0,1.5899999999999999,-0.19,1.6013119621
2019-11-29 05:00:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.5899999999999999,-0.18,1.6001562424,0.0,0,0.0,1.5899999999999999,-0.18,1.6001562424
2019-11-29 05:30:00,1.62,-0.2,1.6322989922,0.0,0,0.0,1.62,-0.2,1.6322989922,1.62,-0.18,1.6299693249,0.0,0,0.0,1.62,-0.18,1.6299693249
2019-11-29 06:00:00,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786,1.6800000000000002,-0.18,1.6896153408,0.0,0,0.0,1.6800000000000002,-0.18,1.6896153408
2019-11-29 06:30:00,1.8,-0.08,1.8017769007000002,0.0,0,0.0,1.8,-0.08,1.8017769007000002,1.78,-0.23,1.7947980388,0.0,0,0.0,1.78,-0.23,1.7947980388
2019-11-29 07:00:00,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001,1.9100000000000001,-0.13,1.9144189719,0.0,0,0.0,1.9100000000000001,-0.13,1.9144189719
2019-11-29 07:30:00,1.9500000000000002,0.1,1.952562419,0.0,0,0.0,1.9500000000000002,0.1,1.952562419,1.9,-0.39,1.9396133635,0.0,0,0.0,1.9,-0.39,1.9396133635
2019-11-29 08:00:00,1.97,0.37,2.0044450604,0.0,0,0.0,1.97,0.37,2.0044450604,1.8599999999999999,-0.64,1.9670282154,0.0,0,0.0,1.8599999999999999,-0.64,1.9670282154
2019-11-29 08:30:00,1.8900000000000001,-0.08,1.891692364,0.0,0,0.0,1.8900000000000001,-0.08,1.891692364,1.8599999999999999,-0.22,1.8729655630000002,0.0,0,0.0,1.8599999999999999,-0.22,1.8729655630000002
2019-11-29 09:00:00,1.7405,-0.13,1.7453481744000001,0.0005,0,0.0005,1.74,-0.13,1.7448495636999999,1.7405,-0.13,1.7453481744000001,0.0005,0,0.0005,1.74,-0.13,1.7448495636999999
2019-11-29 09:30:00,1.6635,-0.13,1.6685719193000002,0.0035,0,0.0035,1.6600000000000001,-0.13,1.6650825805,1.6535000000000002,-0.13,1.6586024991000001,0.0035,0,0.0035,1.65,-0.13,1.6551132892
2019-11-29 10:00:00,1.5350000000000001,-0.13,1.5404950503000001,0.005,0,0.005,1.53,-0.13,1.5355129436000001,1.5350000000000001,0.0,1.5350000000000001,0.005,0,0.005,1.53,0.0,1.53
2019-11-29 10:30:00,1.4565000000000001,0.0,1.4565000000000001,0.006500000000000001,0,0.006500000000000001,1.45,0.0,1.45,1.4565000000000001,0.0,1.4565000000000001,0.006500000000000001,0,0.006500000000000001,1.45,0.0,1.45
2019-11-29 11:00:00,1.387,0.0,1.387,0.007,0,0.007,1.38,0.0,1.38,1.387,0.0,1.387,0.007,0,0.007,1.38,0.0,1.38
2019-11-29 11:30:00,1.4075,0.0,1.4075,0.007500000000000001,0,0.007500000000000001,1.4,0.0,1.4,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-11-29 12:00:00,1.3575,0.39,1.4124115017,0.007500000000000001,0,0.007500000000000001,1.35,0.39,1.4052046114,1.3475000000000001,-0.49,1.4338257391,0.007500000000000001,0,0.007500000000000001,1.34,-0.49,1.4267795905
2019-11-29 12:30:00,1.358,0.0,1.358,0.008,0,0.008,1.35,0.0,1.35,1.348,0.0,1.348,0.008,0,0.008,1.34,0.0,1.34
2019-11-29 13:00:00,1.3775,0.0,1.3775,0.007500000000000001,0,0.007500000000000001,1.37,0.0,1.37,1.3775,0.0,1.3775,0.007500000000000001,0,0.007500000000000001,1.37,0.0,1.37
2019-11-29 13:30:00,1.3980000000000001,0.0,1.3980000000000001,0.008,0,0.008,1.3900000000000001,0.0,1.3900000000000001,1.3980000000000001,0.0,1.3980000000000001,0.008,0,0.008,1.3900000000000001,0.0,1.3900000000000001
2019-11-29 14:00:00,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001
2019-11-29 14:30:00,1.3940000000000001,0.0,1.3940000000000001,0.004,0,0.004,1.3900000000000001,0.0,1.3900000000000001,1.3940000000000001,0.0,1.3940000000000001,0.004,0,0.004,1.3900000000000001,0.0,1.3900000000000001
2019-11-29 15:00:00,1.3915,-0.13,1.3975593905,0.0015,0,0.0015,1.3900000000000001,-0.13,1.396065901,1.3915,0.0,1.3915,0.0015,0,0.0015,1.3900000000000001,0.0,1.3900000000000001
2019-11-29 15:30:00,1.522,0.37,1.5663281904000002,0.002,0,0.002,1.52,0.37,1.5643848631,1.462,-0.49,1.5419286624000001,0.002,0,0.002,1.46,-0.49,1.5400324672
2019-11-29 16:00:00,1.6099999999999999,0.28,1.6341664542,0.0,0,0.0,1.6099999999999999,0.28,1.6341664542,1.54,-0.49,1.6160754932999999,0.0,0,0.0,1.54,-0.49,1.6160754932999999
2019-11-29 16:30:00,1.75,0.09,1.7523127575,0.0,0,0.0,1.75,0.09,1.7523127575,1.72,-0.45,1.7778920102,0.0,0,0.0,1.72,-0.45,1.7778920102
2019-11-29 17:00:00,1.9300000000000002,0.30000000000000004,1.9531768993,0.0,0,0.0,1.9300000000000002,0.30000000000000004,1.9531768993,1.85,-0.59,1.9418032856,0.0,0,0.0,1.85,-0.59,1.9418032856
2019-11-29 17:30:00,2.05,0.09,2.0519746587,0.0,0,0.0,2.05,0.09,2.0519746587,1.99,-0.38,2.0259565642,0.0,0,0.0,1.99,-0.38,2.0259565642
2019-11-29 18:00:00,2.01,-0.15,2.0155892439,0.0,0,0.0,2.01,-0.15,2.0155892439,1.99,-0.14,1.9949185447,0.0,0,0.0,1.99,-0.14,1.9949185447
2019-11-29 18:30:00,2.03,-0.15,2.0355343279,0.0,0,0.0,2.03,-0.15,2.0355343279,2.02,-0.14,2.0248456731,0.0,0,0.0,2.02,-0.14,2.0248456731
2019-11-29 19:00:00,1.96,0.01,1.96002551,0.0,0,0.0,1.96,0.01,1.96002551,1.9300000000000002,-0.33,1.958009193,0.0,0,0.0,1.9300000000000002,-0.33,1.958009193
2019-11-29 19:30:00,1.8900000000000001,0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,0.19,1.8995262567000002,1.82,-0.5,1.887432118,0.0,0,0.0,1.82,-0.5,1.887432118
2019-11-29 20:00:00,1.74,-0.16,1.7473408368,0.0,0,0.0,1.74,-0.16,1.7473408368,1.74,-0.15,1.7464535493,0.0,0,0.0,1.74,-0.15,1.7464535493
2019-11-29 20:30:00,1.74,-0.16,1.7473408368,0.0,0,0.0,1.74,-0.16,1.7473408368,1.74,-0.15,1.7464535493,0.0,0,0.0,1.74,-0.15,1.7464535493
