Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-29 21:00:00,1.7000000000000002,-0.16,1.7075128111,0.0,0,0.0,1.7000000000000002,-0.16,1.7075128111,1.69,-0.15,1.6966437457999999,0.0,0,0.0,1.69,-0.15,1.6966437457999999
2019-11-29 21:30:00,1.63,-0.12,1.634411209,0.0,0,0.0,1.63,-0.12,1.634411209,1.62,-0.18,1.6299693249,0.0,0,0.0,1.62,-0.18,1.6299693249
2019-11-29 22:00:00,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717
2019-11-29 22:30:00,1.48,-0.14,1.4866068747,0.0,0,0.0,1.48,-0.14,1.4866068747,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104
2019-11-29 23:00:00,1.43,-0.14,1.4368368035,0.0,0,0.0,1.43,-0.14,1.4368368035,1.43,-0.13,1.4358969322,0.0,0,0.0,1.43,-0.13,1.4358969322
2019-11-29 23:30:00,1.4505,-0.14,1.4572406287000002,0.0005,0,0.0005,1.45,-0.14,1.4567429423,1.4405000000000001,-0.17,1.4504965529,0.0005,0,0.0005,1.44,-0.17,1.45
2019-11-30 00:00:00,1.4515,-0.16,1.4602918373,0.0015,0,0.0015,1.45,-0.16,1.4588008774,1.4415,-0.15,1.4492833574000001,0.0015,0,0.0015,1.44,-0.15,1.4477914214
2019-11-30 00:30:00,1.7775,-0.08,1.7792993705,0.007500000000000001,0,0.007500000000000001,1.77,-0.08,1.7718069872000002,1.7475,-0.31,1.7747834375,0.007500000000000001,0,0.007500000000000001,1.74,-0.31,1.7673992192
2019-11-30 01:00:00,1.8365,-0.21,1.8484675410000002,0.006500000000000001,0,0.006500000000000001,1.83,-0.21,1.842009772,1.8265,-0.2,1.8374172770000001,0.006500000000000001,0,0.006500000000000001,1.82,-0.2,1.8309560344
2019-11-30 01:30:00,1.8025,-0.19,1.8124862068,0.0125,0,0.0125,1.79,-0.19,1.8000555547000001,1.7925,-0.18,1.8015149874,0.0125,0,0.0125,1.78,-0.18,1.7890779748
2019-11-30 02:00:00,1.7525,-0.19,1.7627694829,0.0125,0,0.0125,1.74,-0.19,1.7503428236,1.7325,-0.18,1.741825551,0.0125,0,0.0125,1.72,-0.18,1.7293929571
2019-11-30 02:30:00,1.795,-0.19,1.8050277006000002,0.015,0,0.015,1.78,-0.19,1.7901117283999999,1.7850000000000001,-0.21,1.7973104907000002,0.015,0,0.015,1.77,-0.21,1.7824140933
2019-11-30 03:00:00,1.6925,-0.18,1.7020447262,0.022500000000000003,0,0.022500000000000003,1.67,-0.18,1.6796725871,1.6825,-0.18,1.6921011347000001,0.022500000000000003,0,0.022500000000000003,1.6600000000000001,-0.18,1.6697305172
2019-11-30 03:30:00,1.6355,-0.17,1.644311482,0.025500000000000002,0,0.025500000000000002,1.6099999999999999,-0.17,1.6189502772000002,1.6255000000000002,-0.15,1.632406276,0.025500000000000002,0,0.025500000000000002,1.6,-0.15,1.607015868
2019-11-30 04:00:00,1.6065,0.06,1.6076200577000002,0.026500000000000003,0,0.026500000000000003,1.58,0.06,1.5811388301,1.5565,-0.38,1.6022147952,0.026500000000000003,0,0.026500000000000003,1.53,-0.38,1.5764834284
2019-11-30 04:30:00,1.5685,0.24,1.5867552584,0.0285,0,0.0285,1.54,0.24,1.5585891055999999,1.4785,-0.6000000000000001,1.5956071727999999,0.0285,0,0.0285,1.45,-0.6000000000000001,1.5692354826
2019-11-30 05:00:00,1.5195,0.24,1.5383368454,0.029500000000000002,0,0.029500000000000002,1.49,0.24,1.5092050888,1.4295,-0.59,1.5464702551,0.029500000000000002,0,0.029500000000000002,1.4,-0.59,1.5192432327
2019-11-30 05:30:00,1.5465,0.27,1.5698924326,0.036500000000000005,0,0.036500000000000005,1.51,0.27,1.5339491517,1.4665,-0.5700000000000001,1.5733792454,0.036500000000000005,0,0.036500000000000005,1.43,-0.5700000000000001,1.5394154735
2019-11-30 06:00:00,1.5935000000000001,0.12,1.598011968,0.0335,0,0.0335,1.56,0.12,1.5646085772,1.5235,-0.46,1.5914308813,0.0335,0,0.0335,1.49,-0.46,1.5593909067
2019-11-30 06:30:00,1.703,0.23,1.7184612303,0.033,0,0.033,1.67,0.23,1.6857639218,1.633,-0.5,1.7078316662000002,0.033,0,0.033,1.6,-0.5,1.6763054614000001
2019-11-30 07:00:00,1.75,0.30000000000000004,1.7755280905,0.03,0,0.03,1.72,0.30000000000000004,1.7459667809,1.67,-0.56,1.7613914954,0.03,0,0.03,1.6400000000000001,-0.56,1.7329743218
2019-11-30 07:30:00,1.72,0.30000000000000004,1.7459667809,0.03,0,0.03,1.69,0.30000000000000004,1.7164206944,1.6400000000000001,-0.55,1.7297687707,0.03,0,0.03,1.6099999999999999,-0.55,1.7013524032
2019-11-30 08:00:00,1.7275,0.28,1.7500446423,0.0375,0,0.0375,1.69,0.28,1.7130382366,1.6475,-0.52,1.7276157704,0.0375,0,0.0375,1.6099999999999999,-0.52,1.6918924316
2019-11-30 08:30:00,1.716,0.28,1.7386937626,0.036000000000000004,0,0.036000000000000004,1.6800000000000002,0.28,1.7031735085,1.646,-0.51,1.72319935,0.036000000000000004,0,0.036000000000000004,1.6099999999999999,-0.51,1.6888457597
2019-11-30 09:00:00,1.6785,0.17,1.6870869123999999,0.0385,0,0.0385,1.6400000000000001,0.17,1.6487874331999999,1.6485,-0.46,1.7114766285,0.0385,0,0.0385,1.6099999999999999,-0.46,1.6744252745
2019-11-30 09:30:00,1.677,-0.13,1.6820312126,0.037,0,0.037,1.6400000000000001,-0.13,1.6451443706000002,1.657,-0.14,1.6629037856000002,0.037,0,0.037,1.62,-0.14,1.6260381299
2019-11-30 10:00:00,1.667,-0.13,1.6720613027,0.037,0,0.037,1.63,-0.13,1.6351758315,1.657,0.0,1.657,0.037,0,0.037,1.62,0.0,1.62
2019-11-30 10:30:00,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2019-11-30 11:00:00,1.69,-0.13,1.6949926254,0.0,0,0.0,1.69,-0.13,1.6949926254,1.6800000000000002,-0.13,1.685022255,0.0,0,0.0,1.6800000000000002,-0.13,1.685022255
2019-11-30 11:30:00,1.69,-0.13,1.6949926254,0.0,0,0.0,1.69,-0.13,1.6949926254,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002
2019-11-30 12:00:00,1.667,0.0,1.667,0.027,0,0.027,1.6400000000000001,0.0,1.6400000000000001,1.657,0.0,1.657,0.027,0,0.027,1.63,0.0,1.63
2019-11-30 12:30:00,1.6555,0.0,1.6555,0.035500000000000004,0,0.035500000000000004,1.62,0.0,1.62,1.6455000000000002,0.0,1.6455000000000002,0.035500000000000004,0,0.035500000000000004,1.6099999999999999,0.0,1.6099999999999999
2019-11-30 13:00:00,1.6880000000000002,0.0,1.6880000000000002,0.038,0,0.038,1.65,0.0,1.65,1.678,0.0,1.678,0.038,0,0.038,1.6400000000000001,0.0,1.6400000000000001
2019-11-30 13:30:00,1.695,-0.13,1.699977941,0.035,0,0.035,1.6600000000000001,-0.13,1.6650825805,1.685,-0.13,1.6900073964,0.035,0,0.035,1.65,-0.13,1.6551132892
2019-11-30 14:00:00,1.6445,-0.13,1.6496303374,0.0345,0,0.0345,1.6099999999999999,-0.13,1.6152399203,1.6445,-0.13,1.6496303374,0.0345,0,0.0345,1.6099999999999999,-0.13,1.6152399203
2019-11-30 14:30:00,1.6840000000000002,-0.13,1.6890103611,0.034,0,0.034,1.65,-0.13,1.6551132892,1.674,-0.13,1.679040202,0.034,0,0.034,1.6400000000000001,-0.13,1.6451443706000002
2019-11-30 15:00:00,1.7325,-0.13,1.7373704988,0.0325,0,0.0325,1.7000000000000002,-0.13,1.7049633427000002,1.7225000000000001,-0.13,1.7273986946000002,0.0325,0,0.0325,1.69,-0.13,1.6949926254
2019-11-30 15:30:00,1.7545000000000002,-0.13,1.7593095947,0.0345,0,0.0345,1.72,-0.13,1.7249057945000001,1.7445,-0.13,1.7493370887,0.0345,0,0.0345,1.71,-0.13,1.7149344011
2019-11-30 16:00:00,1.787,-0.13,1.7917223557000002,0.017,0,0.017,1.77,-0.13,1.7747675904,1.7770000000000001,-0.13,1.78174886,0.017,0,0.017,1.76,-0.13,1.7647946056000001
2019-11-30 16:30:00,1.85,-0.13,1.8545619429,0.0,0,0.0,1.85,-0.13,1.8545619429,1.83,-0.13,1.8346116755000001,0.0,0,0.0,1.83,-0.13,1.8346116755000001
2019-11-30 17:00:00,2.0,0.2,2.0099751242,0.0,0,0.0,2.0,0.2,2.0099751242,1.92,-0.45,1.9720294114999999,0.0,0,0.0,1.92,-0.45,1.9720294114999999
2019-11-30 17:30:00,2.083,0.04,2.083384026,0.033,0,0.033,2.05,0.04,2.0503902068,2.033,-0.31,2.0564992098,0.033,0,0.033,2.0,-0.31,2.0238824077
2019-11-30 18:00:00,2.086,-0.15,2.0913861432,0.036000000000000004,0,0.036000000000000004,2.05,-0.15,2.0554804791,2.076,-0.14,2.0807152616,0.036000000000000004,0,0.036000000000000004,2.04,-0.14,2.0447982786
2019-11-30 18:30:00,2.0435,-0.15,2.0489978648,0.0335,0,0.0335,2.01,-0.15,2.0155892439,2.0335,-0.16,2.0397848539,0.0335,0,0.0335,2.0,-0.16,2.0063897926
2019-11-30 19:00:00,1.9585,-0.14,1.9634974535,0.0285,0,0.0285,1.9300000000000002,-0.14,1.9350710581000001,1.9485000000000001,-0.14,1.9535230354,0.0285,0,0.0285,1.92,-0.14,1.9250974001
2019-11-30 19:30:00,1.8905,-0.14,1.8956767261,0.030500000000000003,0,0.030500000000000003,1.8599999999999999,-0.14,1.8652613758,1.8805,-0.14,1.8857041788000002,0.030500000000000003,0,0.030500000000000003,1.85,-0.14,1.8552897348
2019-11-30 20:00:00,1.816,-0.12,1.8199604391,0.026000000000000002,0,0.026000000000000002,1.79,-0.12,1.7940178371000002,1.796,-0.16,1.8031128639,0.026000000000000002,0,0.026000000000000002,1.77,-0.16,1.7772169253999999
2019-11-30 20:30:00,1.742,-0.14,1.7476166628,0.022,0,0.022,1.72,-0.14,1.7256882685,1.732,-0.13,1.7368719009,0.022,0,0.022,1.71,-0.13,1.7149344011
2019-11-30 21:00:00,1.713,-0.02,1.7131167503,0.033,0,0.033,1.6800000000000002,-0.02,1.6801190434,1.683,-0.25,1.7014667202,0.033,0,0.033,1.65,-0.25,1.6688319268
2019-11-30 21:30:00,1.687,-0.02,1.6871185495,0.027,0,0.027,1.6600000000000001,-0.02,1.6601204776,1.657,-0.24,1.674290596,0.027,0,0.027,1.63,-0.24,1.6475739741000002
2019-11-30 22:00:00,1.6320000000000001,-0.13,1.6371695086,0.032,0,0.032,1.6,-0.13,1.6052725625000002,1.6219999999999999,-0.13,1.6272012783,0.032,0,0.032,1.5899999999999999,-0.13,1.5953056133999999
2019-11-30 22:30:00,1.5225,-0.13,1.5280400027,0.022500000000000003,0,0.022500000000000003,1.5,-0.13,1.5056227947,1.5125000000000002,-0.13,1.5180764968,0.022500000000000003,0,0.022500000000000003,1.49,-0.13,1.4956603893
2019-11-30 23:00:00,1.474,-0.13,1.4797215954,0.024,0,0.024,1.45,-0.13,1.4558159224,1.464,-0.13,1.4697605247,0.024,0,0.024,1.44,-0.13,1.4458561478
2019-11-30 23:30:00,1.4905,-0.13,1.4961584976,0.0205,0,0.0205,1.47,-0.13,1.475737104,1.4805000000000001,-0.13,1.4861965718,0.0205,0,0.0205,1.46,-0.13,1.4657762449
2019-12-01 00:00:00,1.4845000000000002,-0.15,1.4920590638,0.0145,0,0.0145,1.47,-0.15,1.4776332427,1.4745,-0.13,1.4802196628,0.0145,0,0.0145,1.46,-0.13,1.4657762449
2019-12-01 00:30:00,1.871,0.21,1.8827482572,0.011,0,0.011,1.8599999999999999,0.21,1.8718172988,1.771,-0.6000000000000001,1.8698772687,0.011,0,0.011,1.76,-0.6000000000000001,1.8594622879
2019-12-01 01:00:00,1.915,0.24,1.9299805699,0.005,0,0.005,1.9100000000000001,0.24,1.9250194804,1.815,-0.62,1.9179741917,0.005,0,0.005,1.81,-0.62,1.9132433196
2019-12-01 01:30:00,1.915,0.24,1.9299805699,0.005,0,0.005,1.9100000000000001,0.24,1.9250194804,1.815,-0.62,1.9179741917,0.005,0,0.005,1.81,-0.62,1.9132433196
2019-12-01 02:00:00,1.849,0.24,1.8645109278,0.009000000000000001,0,0.009000000000000001,1.8399999999999999,0.24,1.8555861608000002,1.749,-0.63,1.8590053792,0.009000000000000001,0,0.009000000000000001,1.74,-0.63,1.8505404616
2019-12-01 02:30:00,1.8639999999999999,0.22,1.8769379318000001,0.004,0,0.004,1.8599999999999999,0.22,1.8729655630000002,1.764,-0.65,1.8799457439,0.004,0,0.004,1.76,-0.65,1.8761929538
2019-12-01 03:00:00,1.8005,0.24,1.8164251292,0.0005,0,0.0005,1.8,0.24,1.8159295141,1.7005,-0.63,1.8134498201,0.0005,0,0.0005,1.7000000000000002,-0.63,1.8129809707
2019-12-01 03:30:00,1.72,0.24,1.7366634677000001,0.0,0,0.0,1.72,0.24,1.7366634677000001,1.63,-0.62,1.7439323381,0.0,0,0.0,1.63,-0.62,1.7439323381
2019-12-01 04:00:00,1.71,0.03,1.7102631376000001,0.0,0,0.0,1.71,0.03,1.7102631376000001,1.6600000000000001,-0.41000000000000003,1.7098830369,0.0,0,0.0,1.6600000000000001,-0.41000000000000003,1.7098830369
2019-12-01 04:30:00,1.62,-0.2,1.6322989922,0.0,0,0.0,1.62,-0.2,1.6322989922,1.6099999999999999,-0.19,1.6211724153,0.0,0,0.0,1.6099999999999999,-0.19,1.6211724153
2019-12-01 05:00:00,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002,1.58,-0.19,1.5913830463,0.0,0,0.0,1.58,-0.19,1.5913830463
2019-12-01 05:30:00,1.6400000000000001,-0.2,1.6521501142,0.0,0,0.0,1.6400000000000001,-0.2,1.6521501142,1.63,-0.19,1.6410362580000002,0.0,0,0.0,1.63,-0.19,1.6410362580000002
2019-12-01 06:00:00,1.7005,-0.22,1.7146720532000002,0.0005,0,0.0005,1.7000000000000002,-0.22,1.714176187,1.7005,-0.21,1.7134177103,0.0005,0,0.0005,1.7000000000000002,-0.21,1.712921481
2019-12-01 06:30:00,1.8225,0.14,1.8278693197,0.0025,0,0.0025,1.82,0.14,1.8253766735,1.7525,-0.5,1.8224314116,0.0025,0,0.0025,1.75,-0.5,1.8200274723
2019-12-01 07:00:00,1.8615,0.30000000000000004,1.885519093,0.0015,0,0.0015,1.8599999999999999,0.30000000000000004,1.8840382162,1.7615,-0.5700000000000001,1.8514270847,0.0015,0,0.0015,1.76,-0.5700000000000001,1.85
2019-12-01 07:30:00,1.832,0.23,1.8463813257,0.002,0,0.002,1.83,0.23,1.8443969204,1.752,-0.5,1.8219506031,0.002,0,0.002,1.75,-0.5,1.8200274723
2019-12-01 08:00:00,1.8054999999999999,-0.03,1.8057492212000001,0.0055000000000000005,0,0.0055000000000000005,1.8,-0.03,1.8002499826,1.7755,-0.27,1.7959120942,0.0055000000000000005,0,0.0055000000000000005,1.77,-0.27,1.7904747974
2019-12-01 08:30:00,1.862,0.27,1.8814738903000001,0.002,0,0.002,1.8599999999999999,0.27,1.8794946129,1.772,-0.6000000000000001,1.8708244172000001,0.002,0,0.002,1.77,-0.6000000000000001,1.8689301753
2019-12-01 09:00:00,1.7735,-0.11,1.7769080590000002,0.0035,0,0.0035,1.77,-0.11,1.7734147851,1.7635,-0.23,1.7784353376,0.0035,0,0.0035,1.76,-0.23,1.7749647884000002
2019-12-01 09:30:00,1.7615,-0.17,1.7696842232,0.0115,0,0.0115,1.75,-0.17,1.7582377541,1.7515,-0.16,1.7587928389,0.0115,0,0.0115,1.74,-0.16,1.7473408368
2019-12-01 10:00:00,1.635,-0.15,1.6418663161,0.015,0,0.015,1.62,-0.15,1.6269296236000002,1.625,-0.14,1.6310196197,0.015,0,0.015,1.6099999999999999,-0.14,1.6160754932999999
2019-12-01 10:30:00,1.6365,-0.15,1.6433600488,0.0165,0,0.0165,1.62,-0.15,1.6269296236000002,1.6265,-0.14,1.6325140888,0.0165,0,0.0165,1.6099999999999999,-0.14,1.6160754932999999
2019-12-01 11:00:00,1.5545,-0.13,1.5599263604,0.0145,0,0.0145,1.54,-0.13,1.5454772726,1.5445,-0.13,1.5499613705000002,0.0145,0,0.0145,1.53,-0.13,1.5355129436000001
2019-12-01 11:30:00,1.4975,-0.13,1.5031321466,0.0175,0,0.0175,1.48,-0.13,1.4856984889,1.4875,-0.13,1.4931698664000002,0.0175,0,0.0175,1.47,-0.13,1.475737104
2019-12-01 12:00:00,1.4969999999999999,-0.13,1.5026340206,0.017,0,0.017,1.48,-0.13,1.4856984889,1.487,-0.13,1.4926717657,0.017,0,0.017,1.47,-0.13,1.475737104
2019-12-01 12:30:00,1.5710000000000002,-0.13,1.5763695633,0.011,0,0.011,1.56,-0.13,1.5654072952,1.561,-0.13,1.5664038432,0.011,0,0.011,1.55,-0.13,1.5554420594
2019-12-01 13:00:00,1.57,-0.13,1.5753729717,0.01,0,0.01,1.56,-0.13,1.5654072952,1.56,-0.13,1.5654072952,0.01,0,0.01,1.55,-0.13,1.5554420594
2019-12-01 13:30:00,1.5445,-0.13,1.5499613705000002,0.0145,0,0.0145,1.53,-0.13,1.5355129436000001,1.5345,-0.13,1.5399968344000001,0.0145,0,0.0145,1.52,-0.13,1.5255490815
2019-12-01 14:00:00,1.6035,-0.13,1.6087610916,0.0135,0,0.0135,1.5899999999999999,-0.13,1.5953056133999999,1.5935000000000001,-0.13,1.5987939986000002,0.0135,0,0.0135,1.58,-0.13,1.5853390804
2019-12-01 14:30:00,1.5915,-0.13,1.5968006294000001,0.0115,0,0.0115,1.58,-0.13,1.5853390804,1.5815000000000001,-0.13,1.5868340335000002,0.0115,0,0.0115,1.57,-0.13,1.5753729717
2019-12-01 15:00:00,1.6075,-0.13,1.6127480429,0.007500000000000001,0,0.007500000000000001,1.6,-0.13,1.6052725625000002,1.5975000000000001,-0.13,1.6027807866,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,-0.13,1.5953056133999999
2019-12-01 15:30:00,1.726,-0.05,1.726724066,0.006,0,0.006,1.72,-0.05,1.7207265907,1.6960000000000002,-0.25,1.71432669,0.006,0,0.006,1.69,-0.25,1.7083910559
2019-12-01 16:00:00,1.7974999999999999,-0.15,1.8037478344000002,0.007500000000000001,0,0.007500000000000001,1.79,-0.15,1.7962739212,1.7875,-0.14,1.7929741353000002,0.007500000000000001,0,0.007500000000000001,1.78,-0.14,1.7854971297
2019-12-01 16:30:00,1.9525000000000001,-0.08,1.9541382372,0.0025,0,0.0025,1.9500000000000002,-0.08,1.9516403357,1.9325,-0.23,1.9461388054,0.0025,0,0.0025,1.9300000000000002,-0.23,1.9436563482
2019-12-01 17:00:00,2.14,0.07,2.1411445537000002,0.0,0,0.0,2.14,0.07,2.1411445537000002,2.09,-0.4,2.1279332696,0.0,0,0.0,2.09,-0.4,2.1279332696
2019-12-01 17:30:00,2.25,-0.18,2.2571885167,0.0,0,0.0,2.25,-0.18,2.2571885167,2.24,-0.19,2.2480435939,0.0,0,0.0,2.24,-0.19,2.2480435939
2019-12-01 18:00:00,2.29,-0.22,2.3005434141,0.0,0,0.0,2.29,-0.22,2.3005434141,2.2800000000000002,-0.21,2.2896506284,0.0,0,0.0,2.2800000000000002,-0.21,2.2896506284
2019-12-01 18:30:00,2.18,-0.22,2.1910727966,0.0,0,0.0,2.18,-0.22,2.1910727966,2.17,-0.21,2.1801376103,0.0,0,0.0,2.17,-0.21,2.1801376103
2019-12-01 19:00:00,2.1,-0.15,2.1053503271,0.0,0,0.0,2.1,-0.15,2.1053503271,2.08,-0.24,2.0938003725,0.0,0,0.0,2.08,-0.24,2.0938003725
2019-12-01 19:30:00,2.13,0.32,2.1539034333,0.0,0,0.0,2.13,0.32,2.1539034333,2.03,-0.6900000000000001,2.1440615663,0.0,0,0.0,2.03,-0.6900000000000001,2.1440615663
2019-12-01 20:00:00,2.01,-0.2,2.0199257412,0.0,0,0.0,2.01,-0.2,2.0199257412,2.0,-0.19,2.0090047287,0.0,0,0.0,2.0,-0.19,2.0090047287
2019-12-01 20:30:00,1.9300000000000002,-0.2,1.9403350226,0.0,0,0.0,1.9300000000000002,-0.2,1.9403350226,1.92,-0.19,1.9293781382000001,0.0,0,0.0,1.92,-0.19,1.9293781382000001
2019-12-01 21:00:00,1.8900000000000001,-0.18,1.8985520799,0.0,0,0.0,1.8900000000000001,-0.18,1.8985520799,1.88,-0.17,1.8876705221,0.0,0,0.0,1.88,-0.17,1.8876705221
2019-12-01 21:30:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.81,-0.19,1.8199450541000002,0.0,0,0.0,1.81,-0.19,1.8199450541000002
2019-12-01 22:00:00,1.75,-0.17,1.7582377541,0.0,0,0.0,1.75,-0.17,1.7582377541,1.74,-0.16,1.7473408368,0.0,0,0.0,1.74,-0.16,1.7473408368
2019-12-01 22:30:00,1.6099999999999999,-0.17,1.6189502772000002,0.0,0,0.0,1.6099999999999999,-0.17,1.6189502772000002,1.6099999999999999,-0.16,1.6179307773,0.0,0,0.0,1.6099999999999999,-0.16,1.6179307773
2019-12-01 23:00:00,1.57,-0.17,1.5791770008000001,0.0,0,0.0,1.57,-0.17,1.5791770008000001,1.56,-0.16,1.5681836627,0.0,0,0.0,1.56,-0.16,1.5681836627
2019-12-01 23:30:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.5899999999999999,-0.18,1.6001562424,0.0,0,0.0,1.5899999999999999,-0.18,1.6001562424
2019-12-02 00:00:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.5899999999999999,-0.18,1.6001562424,0.0,0,0.0,1.5899999999999999,-0.18,1.6001562424
2019-12-02 00:30:00,1.96,-0.13,1.9643064934,0.0,0,0.0,1.96,-0.13,1.9643064934,1.9300000000000002,-0.35000000000000003,1.9614790337999999,0.0,0,0.0,1.9300000000000002,-0.35000000000000003,1.9614790337999999
2019-12-02 01:00:00,1.99,-0.24,2.0044201156,0.0,0,0.0,1.99,-0.24,2.0044201156,1.99,-0.24,2.0044201156,0.0,0,0.0,1.99,-0.24,2.0044201156
2019-12-02 01:30:00,1.99,-0.26,2.0069130524,0.0,0,0.0,1.99,-0.26,2.0069130524,1.99,-0.25,2.0056420418,0.0,0,0.0,1.99,-0.25,2.0056420418
2019-12-02 02:00:00,1.96,-0.26,1.9771696943000001,0.0,0,0.0,1.96,-0.26,1.9771696943000001,1.96,-0.25,1.975879551,0.0,0,0.0,1.96,-0.25,1.975879551
2019-12-02 02:30:00,1.98,-0.27,1.998324298,0.0,0,0.0,1.98,-0.27,1.998324298,1.96,-0.26,1.9771696943000001,0.0,0,0.0,1.96,-0.26,1.9771696943000001
2019-12-02 03:00:00,1.9100000000000001,-0.24,1.9250194804,0.0,0,0.0,1.9100000000000001,-0.24,1.9250194804,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002
2019-12-02 03:30:00,1.8599999999999999,-0.22,1.8729655630000002,0.0,0,0.0,1.8599999999999999,-0.22,1.8729655630000002,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002
2019-12-02 04:00:00,1.82,-0.22,1.8332484829,0.0,0,0.0,1.82,-0.22,1.8332484829,1.82,-0.22,1.8332484829,0.0,0,0.0,1.82,-0.22,1.8332484829
2019-12-02 04:30:00,1.81,-0.24,1.8258422714,0.0,0,0.0,1.81,-0.24,1.8258422714,1.8,-0.22,1.8133946068,0.0,0,0.0,1.8,-0.22,1.8133946068
2019-12-02 05:00:00,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001,1.77,-0.22,1.7836199147,0.0,0,0.0,1.77,-0.22,1.7836199147
2019-12-02 05:30:00,1.81,-0.24,1.8258422714,0.0,0,0.0,1.81,-0.24,1.8258422714,1.81,-0.23,1.8245547402,0.0,0,0.0,1.81,-0.23,1.8245547402
2019-12-02 06:00:00,1.9100000000000001,-0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,-0.26,1.9276151068,1.9,-0.25,1.9163767897000001,0.0,0,0.0,1.9,-0.25,1.9163767897000001
2019-12-02 06:30:00,2.05,-0.24,2.064000969,0.0,0,0.0,2.05,-0.24,2.064000969,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429
2019-12-02 07:00:00,2.18,-0.13,2.1838727069,0.0,0,0.0,2.18,-0.13,2.1838727069,2.15,-0.27,2.1668871683,0.0,0,0.0,2.15,-0.27,2.1668871683
2019-12-02 07:30:00,2.2,-0.13,2.2038375621,0.0,0,0.0,2.2,-0.13,2.2038375621,2.18,-0.24,2.1931712199,0.0,0,0.0,2.18,-0.24,2.1931712199
2019-12-02 08:00:00,2.2,0.12,2.2032702966,0.0,0,0.0,2.2,0.12,2.2032702966,2.13,-0.45,2.1770163068,0.0,0,0.0,2.13,-0.45,2.1770163068
2019-12-02 08:30:00,2.13,-0.14,2.1345959805,0.0,0,0.0,2.13,-0.14,2.1345959805,2.12,-0.13,2.1239821092,0.0,0,0.0,2.12,-0.13,2.1239821092
2019-12-02 09:00:00,2.0405,-0.14,2.0452971056,0.0005,0,0.0005,2.04,-0.14,2.0447982786,2.0305,-0.13,2.0346572807,0.0005,0,0.0005,2.03,-0.13,2.0341583026
2019-12-02 09:30:00,1.854,-0.06,1.8549706197,0.004,0,0.004,1.85,-0.06,1.8509727172,1.8439999999999999,-0.32,1.8715597773,0.004,0,0.004,1.8399999999999999,-0.32,1.8676188048
2019-12-02 10:00:00,1.795,-0.13,1.7997013641000001,0.005,0,0.005,1.79,-0.13,1.794714462,1.7850000000000001,0.0,1.7850000000000001,0.005,0,0.005,1.78,0.0,1.78
2019-12-02 10:30:00,1.6865,0.0,1.6865,0.006500000000000001,0,0.006500000000000001,1.6800000000000002,0.0,1.6800000000000002,1.6865,0.0,1.6865,0.006500000000000001,0,0.006500000000000001,1.6800000000000002,0.0,1.6800000000000002
2019-12-02 11:00:00,1.6275,0.39,1.6735758871000002,0.007500000000000001,0,0.007500000000000001,1.62,0.39,1.6662832892,1.6175000000000002,-0.49,1.6900906041,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,-0.49,1.6829141392
2019-12-02 11:30:00,1.568,0.0,1.568,0.008,0,0.008,1.56,0.0,1.56,1.568,0.0,1.568,0.008,0,0.008,1.56,0.0,1.56
2019-12-02 12:00:00,1.5385,0.37,1.5823660291000001,0.0085,0,0.0085,1.53,0.37,1.5741029191,1.4785,-0.5,1.5607569478,0.0085,0,0.0085,1.47,-0.5,1.5527073131
2019-12-02 12:30:00,1.4885000000000002,0.4,1.5413086161,0.0085,0,0.0085,1.48,0.4,1.5331014317,1.4785,-0.49,1.5575821807999999,0.0085,0,0.0085,1.47,-0.49,1.5495160535
2019-12-02 13:00:00,1.468,0.0,1.468,0.008,0,0.008,1.46,0.0,1.46,1.468,0.0,1.468,0.008,0,0.008,1.46,0.0,1.46
2019-12-02 13:30:00,1.467,0.0,1.467,0.007,0,0.007,1.46,0.0,1.46,1.467,0.0,1.467,0.007,0,0.007,1.46,0.0,1.46
2019-12-02 14:00:00,1.506,0.0,1.506,0.006,0,0.006,1.5,0.0,1.5,1.506,0.0,1.506,0.006,0,0.006,1.5,0.0,1.5
2019-12-02 14:30:00,1.5545,0.0,1.5545,0.0045000000000000005,0,0.0045000000000000005,1.55,0.0,1.55,1.5545,0.0,1.5545,0.0045000000000000005,0,0.0045000000000000005,1.55,0.0,1.55
2019-12-02 15:00:00,1.6125,0.36,1.6521974004,0.0025,0,0.0025,1.6099999999999999,0.36,1.6497575579000001,1.5425,-0.5,1.6215135676,0.0025,0,0.0025,1.54,-0.5,1.6191355718
2019-12-02 15:30:00,1.6800000000000002,-0.13,1.685022255,0.0,0,0.0,1.6800000000000002,-0.13,1.685022255,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2019-12-02 16:00:00,1.8399999999999999,0.38,1.8788294228,0.0,0,0.0,1.8399999999999999,0.38,1.8788294228,1.75,-0.59,1.8467809832,0.0,0,0.0,1.75,-0.59,1.8467809832
2019-12-02 16:30:00,2.01,0.39,2.0474862637,0.0,0,0.0,2.01,0.39,2.0474862637,1.9100000000000001,-0.61,2.0050436404,0.0,0,0.0,1.9100000000000001,-0.61,2.0050436404
2019-12-02 17:00:00,2.11,0.13,2.1140009461,0.0,0,0.0,2.11,0.13,2.1140009461,2.05,-0.41000000000000003,2.0905980006,0.0,0,0.0,2.05,-0.41000000000000003,2.0905980006
2019-12-02 17:30:00,2.22,-0.15,2.2250617969,0.0,0,0.0,2.22,-0.15,2.2250617969,2.21,-0.14,2.2144299492,0.0,0,0.0,2.21,-0.14,2.2144299492
2019-12-02 18:00:00,2.25,-0.16,2.2556817151,0.0,0,0.0,2.25,-0.16,2.2556817151,2.24,-0.14,2.2443707359,0.0,0,0.0,2.24,-0.14,2.2443707359
2019-12-02 18:30:00,2.25,-0.17,2.2564130827,0.0,0,0.0,2.25,-0.17,2.2564130827,2.24,-0.16,2.2457070156,0.0,0,0.0,2.24,-0.16,2.2457070156
2019-12-02 19:00:00,2.18,-0.19,2.1882641522,0.0,0,0.0,2.18,-0.19,2.1882641522,2.17,-0.18,2.1774526401,0.0,0,0.0,2.17,-0.18,2.1774526401
2019-12-02 19:30:00,2.12,-0.18,2.127627787,0.0,0,0.0,2.12,-0.18,2.127627787,2.11,-0.18,2.1176638071,0.0,0,0.0,2.11,-0.18,2.1176638071
2019-12-02 20:00:00,2.05,-0.19,2.0587860501,0.0,0,0.0,2.05,-0.19,2.0587860501,2.04,-0.18,2.0479257799,0.0,0,0.0,2.04,-0.18,2.0479257799
2019-12-02 20:30:00,1.99,-0.18,1.9981241203,0.0,0,0.0,1.99,-0.18,1.9981241203,1.98,-0.17,1.9872845795,0.0,0,0.0,1.98,-0.17,1.9872845795
2019-12-02 21:00:00,1.94,-0.18,1.9483326205,0.0,0,0.0,1.94,-0.18,1.9483326205,1.9300000000000002,-0.17,1.9374725805000002,0.0,0,0.0,1.9300000000000002,-0.17,1.9374725805000002
2019-12-02 21:30:00,1.85,-0.16,1.8569060289000001,0.0,0,0.0,1.85,-0.16,1.8569060289000001,1.8399999999999999,-0.17,1.8478365729,0.0,0,0.0,1.8399999999999999,-0.17,1.8478365729
2019-12-02 22:00:00,1.73,-0.16,1.7373830896,0.0,0,0.0,1.73,-0.16,1.7373830896,1.73,-0.15,1.7364907140999999,0.0,0,0.0,1.73,-0.15,1.7364907140999999
2019-12-02 22:30:00,1.62,-0.15,1.6269296236000002,0.0,0,0.0,1.62,-0.15,1.6269296236000002,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299
2019-12-02 23:00:00,1.58,-0.17,1.5891192529,0.0,0,0.0,1.58,-0.17,1.5891192529,1.58,-0.16,1.5880806025,0.0,0,0.0,1.58,-0.16,1.5880806025
2019-12-02 23:30:00,1.58,0.03,1.5802847844999999,0.0,0,0.0,1.58,0.03,1.5802847844999999,1.55,-0.35000000000000003,1.5890248582000002,0.0,0,0.0,1.55,-0.35000000000000003,1.5890248582000002
2019-12-03 00:00:00,1.63,0.28,1.6538742395,0.0,0,0.0,1.63,0.28,1.6538742395,1.54,-0.6000000000000001,1.6527552753,0.0,0,0.0,1.54,-0.6000000000000001,1.6527552753
2019-12-03 00:30:00,1.99,0.26,2.0069130524,0.0,0,0.0,1.99,0.26,2.0069130524,1.9,-0.66,2.0113676939,0.0,0,0.0,1.9,-0.66,2.0113676939
2019-12-03 01:00:00,2.07,0.28,2.088851359,0.0,0,0.0,2.07,0.28,2.088851359,1.97,-0.73,2.1009045671,0.0,0,0.0,1.97,-0.73,2.1009045671
2019-12-03 01:30:00,2.04,0.23,2.0529247429,0.0,0,0.0,2.04,0.23,2.0529247429,1.9500000000000002,-0.68,2.0651634318,0.0,0,0.0,1.9500000000000002,-0.68,2.0651634318
2019-12-03 02:00:00,1.98,-0.24,1.9944924166,0.0,0,0.0,1.98,-0.24,1.9944924166,1.97,-0.23,1.9833809518,0.0,0,0.0,1.97,-0.23,1.9833809518
2019-12-03 02:30:00,2.01,-0.24,2.0242776489,0.0,0,0.0,2.01,-0.24,2.0242776489,2.0,-0.23,2.0131815616,0.0,0,0.0,2.0,-0.23,2.0131815616
2019-12-03 03:00:00,1.96,-0.24,1.9746392076000001,0.0,0,0.0,1.96,-0.24,1.9746392076000001,1.9500000000000002,-0.23,1.9635172523,0.0,0,0.0,1.9500000000000002,-0.23,1.9635172523
2019-12-03 03:30:00,1.9,-0.2,1.9104973175,0.0,0,0.0,1.9,-0.2,1.9104973175,1.8900000000000001,-0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,-0.19,1.8995262567000002
2019-12-03 04:00:00,1.8399999999999999,-0.18,1.8487833837,0.0,0,0.0,1.8399999999999999,-0.18,1.8487833837,1.83,-0.25,1.8469975636,0.0,0,0.0,1.83,-0.25,1.8469975636
2019-12-03 04:30:00,1.8399999999999999,0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,0.23,1.8543192821,1.75,-0.65,1.8668154703000002,0.0,0,0.0,1.75,-0.65,1.8668154703000002
2019-12-03 05:00:00,1.8399999999999999,0.21,1.8519449236,0.0,0,0.0,1.8399999999999999,0.21,1.8519449236,1.75,-0.67,1.8738729946000001,0.0,0,0.0,1.75,-0.67,1.8738729946000001
2019-12-03 05:30:00,1.8399999999999999,0.21,1.8519449236,0.0,0,0.0,1.8399999999999999,0.21,1.8519449236,1.75,-0.67,1.8738729946000001,0.0,0,0.0,1.75,-0.67,1.8738729946000001
2019-12-03 06:00:00,1.9100000000000001,0.21,1.921509823,0.0,0,0.0,1.9100000000000001,0.21,1.921509823,1.81,-0.66,1.9265772759000002,0.0,0,0.0,1.81,-0.66,1.9265772759000002
2019-12-03 06:30:00,2.02,-0.03,2.02022276,0.0,0,0.0,2.02,-0.03,2.02022276,1.98,-0.36,2.0124611797,0.0,0,0.0,1.98,-0.36,2.0124611797
2019-12-03 07:00:00,2.17,0.22,2.1811235637,0.0,0,0.0,2.17,0.22,2.1811235637,2.08,-0.58,2.1593517546,0.0,0,0.0,2.08,-0.58,2.1593517546
2019-12-03 07:30:00,2.21,-0.05,2.2105655385,0.0,0,0.0,2.21,-0.05,2.2105655385,2.18,-0.30000000000000004,2.2005453869,0.0,0,0.0,2.18,-0.30000000000000004,2.2005453869
2019-12-03 08:00:00,2.16,-0.14,2.164532282,0.0,0,0.0,2.16,-0.14,2.164532282,2.15,-0.14,2.154553318,0.0,0,0.0,2.15,-0.14,2.154553318
2019-12-03 08:30:00,2.12,-0.14,2.1246176127,0.0,0,0.0,2.12,-0.14,2.1246176127,2.11,-0.14,2.1146394492,0.0,0,0.0,2.11,-0.14,2.1146394492
2019-12-03 09:00:00,2.0015,-0.14,2.0063903533,0.0015,0,0.0015,2.0,-0.14,2.0048940122,1.9915,0.0,1.9915,0.0015,0,0.0015,1.99,0.0,1.99
2019-12-03 09:30:00,1.9025,0.43,1.9504887208000001,0.0025,0,0.0025,1.9,0.43,1.9480503074,1.8925,-0.59,1.9823360588,0.0025,0,0.0025,1.8900000000000001,-0.59,1.9799494943
2019-12-03 10:00:00,1.7930000000000001,0.0,1.7930000000000001,0.003,0,0.003,1.79,0.0,1.79,1.783,0.0,1.783,0.003,0,0.003,1.78,0.0,1.78
2019-12-03 10:30:00,1.7149999999999999,-0.13,1.7199200562999999,0.005,0,0.005,1.71,-0.13,1.7149344011,1.7149999999999999,-0.13,1.7199200562999999,0.005,0,0.005,1.71,-0.13,1.7149344011
2019-12-03 11:00:00,1.7165,0.03,1.7167621414,0.006500000000000001,0,0.006500000000000001,1.71,0.03,1.7102631376000001,1.6965,-0.34,1.7302347384,0.006500000000000001,0,0.006500000000000001,1.69,-0.34,1.7238619434
2019-12-03 11:30:00,1.666,0.37,1.7065919254000002,0.006,0,0.006,1.6600000000000001,0.37,1.7007351352,1.576,-0.5,1.6534134389,0.006,0,0.006,1.57,-0.5,1.6476953602000002
2019-12-03 12:00:00,1.615,0.4,1.6637983652,0.005,0,0.005,1.6099999999999999,0.4,1.6589454482,1.565,-0.47000000000000003,1.6340517128,0.005,0,0.005,1.56,-0.47000000000000003,1.6292636374
2019-12-03 12:30:00,1.5965,0.0,1.5965,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,0.0,1.5899999999999999,1.5865,0.0,1.5865,0.006500000000000001,0,0.006500000000000001,1.58,0.0,1.58
2019-12-03 13:00:00,1.624,0.0,1.624,0.004,0,0.004,1.62,0.0,1.62,1.6139999999999999,0.0,1.6139999999999999,0.004,0,0.004,1.6099999999999999,0.0,1.6099999999999999
2019-12-03 13:30:00,1.634,0.0,1.634,0.004,0,0.004,1.63,0.0,1.63,1.634,0.0,1.634,0.004,0,0.004,1.63,0.0,1.63
2019-12-03 14:00:00,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6045,0.0,1.6045,0.0045000000000000005,0,0.0045000000000000005,1.6,0.0,1.6
2019-12-03 14:30:00,1.634,0.37,1.6753674224,0.004,0,0.004,1.63,0.37,1.671466422,1.554,-0.49,1.6294219833999999,0.004,0,0.004,1.55,-0.49,1.6256075787
2019-12-03 15:00:00,1.6635,0.37,1.7041514751,0.0035,0,0.0035,1.6600000000000001,0.37,1.7007351352,1.5735000000000001,-0.5,1.6510306629,0.0035,0,0.0035,1.57,-0.5,1.6476953602000002
2019-12-03 15:30:00,1.7309999999999999,0.35000000000000003,1.7660297279,0.001,0,0.001,1.73,0.35000000000000003,1.7650495743999999,1.641,-0.52,1.7214183106,0.001,0,0.001,1.6400000000000001,-0.52,1.7204650533999999
2019-12-03 16:00:00,1.8405,0.33,1.8698503282,0.0005,0,0.0005,1.8399999999999999,0.33,1.8693581786000002,1.7505000000000002,-0.54,1.8318979912,0.0005,0,0.0005,1.75,-0.54,1.8314202139
2019-12-03 16:30:00,1.99,0.23,2.0032473637,0.0,0,0.0,1.99,0.23,2.0032473637,1.92,-0.5,1.9840362900000001,0.0,0,0.0,1.92,-0.5,1.9840362900000001
2019-12-03 17:00:00,2.14,-0.08,2.141494805,0.0,0,0.0,2.14,-0.08,2.141494805,2.12,-0.2,2.1294130647,0.0,0,0.0,2.12,-0.2,2.1294130647
2019-12-03 17:30:00,2.3,-0.17,2.3062740514,0.0,0,0.0,2.3,-0.17,2.3062740514,2.29,-0.16,2.2955827147,0.0,0,0.0,2.29,-0.16,2.2955827147
2019-12-03 18:00:00,2.2800000000000002,-0.13,2.2837031331,0.0,0,0.0,2.2800000000000002,-0.13,2.2837031331,2.26,-0.19,2.267972663,0.0,0,0.0,2.26,-0.19,2.267972663
2019-12-03 18:30:00,2.23,-0.19,2.2380795339,0.0,0,0.0,2.23,-0.19,2.2380795339,2.22,-0.19,2.2281157959,0.0,0,0.0,2.22,-0.19,2.2281157959
2019-12-03 19:00:00,2.21,-0.18,2.2173182,0.0,0,0.0,2.21,-0.18,2.2173182,2.2,-0.17,2.2065584062,0.0,0,0.0,2.2,-0.17,2.2065584062
2019-12-03 19:30:00,2.16,-0.13,2.1639085008,0.0,0,0.0,2.16,-0.13,2.1639085008,2.14,-0.2,2.1493254756,0.0,0,0.0,2.14,-0.2,2.1493254756
2019-12-03 20:00:00,2.07,0.13,2.0740781085,0.0,0,0.0,2.07,0.13,2.0740781085,2.0,-0.48,2.0567936211,0.0,0,0.0,2.0,-0.48,2.0567936211
2019-12-03 20:30:00,1.97,-0.17,1.9773214205,0.0,0,0.0,1.97,-0.17,1.9773214205,1.96,-0.16,1.9665197685,0.0,0,0.0,1.96,-0.16,1.9665197685
2019-12-03 21:00:00,1.8900000000000001,-0.17,1.8976301009,0.0,0,0.0,1.8900000000000001,-0.17,1.8976301009,1.88,-0.16,1.8867962264,0.0,0,0.0,1.88,-0.16,1.8867962264
2019-12-03 21:30:00,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758,1.85,-0.13,1.8545619429,0.0,0,0.0,1.85,-0.13,1.8545619429
2019-12-03 22:00:00,1.7205,-0.16,1.7279236818,0.0005,0,0.0005,1.72,-0.16,1.7274258305,1.7105000000000001,-0.15,1.717064428,0.0005,0,0.0005,1.71,-0.15,1.7165663401
2019-12-03 22:30:00,1.6315,0.03,1.6317757965,0.0015,0,0.0015,1.63,0.03,1.6302760502,1.5915,-0.32,1.6233521645,0.0015,0,0.0015,1.5899999999999999,-0.32,1.6218816233000002
2019-12-03 23:00:00,1.541,0.26,1.5627798949,0.001,0,0.001,1.54,0.26,1.5617938404,1.471,-0.55,1.5704588501,0.001,0,0.001,1.47,-0.55,1.5695222203
2019-12-03 23:30:00,1.53,-0.17,1.5394154735,0.0,0,0.0,1.53,-0.17,1.5394154735,1.53,-0.16,1.5383432647,0.0,0,0.0,1.53,-0.16,1.5383432647
2019-12-04 00:00:00,1.55,-0.17,1.5592947124,0.0,0,0.0,1.55,-0.17,1.5592947124,1.55,-0.16,1.5582361824,0.0,0,0.0,1.55,-0.16,1.5582361824
2019-12-04 00:30:00,1.9100000000000001,0.01,1.9100261778,0.0,0,0.0,1.9100000000000001,0.01,1.9100261778,1.8599999999999999,-0.42,1.9068298298,0.0,0,0.0,1.8599999999999999,-0.42,1.9068298298
2019-12-04 01:00:00,1.96,-0.22,1.9723082923000002,0.0,0,0.0,1.96,-0.22,1.9723082923000002,1.9500000000000002,-0.21,1.9612750954,0.0,0,0.0,1.9500000000000002,-0.21,1.9612750954
2019-12-04 01:30:00,1.96,-0.22,1.9723082923000002,0.0,0,0.0,1.96,-0.22,1.9723082923000002,1.9500000000000002,-0.21,1.9612750954,0.0,0,0.0,1.9500000000000002,-0.21,1.9612750954
2019-12-04 02:00:00,1.9300000000000002,-0.22,1.9424983912,0.0,0,0.0,1.9300000000000002,-0.22,1.9424983912,1.92,-0.21,1.9314502323,0.0,0,0.0,1.92,-0.21,1.9314502323
2019-12-04 02:30:00,1.96,-0.24,1.9746392076000001,0.0,0,0.0,1.96,-0.24,1.9746392076000001,1.9500000000000002,-0.24,1.9647137196000002,0.0,0,0.0,1.9500000000000002,-0.24,1.9647137196000002
2019-12-04 03:00:00,1.8900000000000001,-0.24,1.9051771571,0.0,0,0.0,1.8900000000000001,-0.24,1.9051771571,1.8900000000000001,-0.24,1.9051771571,0.0,0,0.0,1.8900000000000001,-0.24,1.9051771571
2019-12-04 03:30:00,1.81,-0.21,1.8221415971,0.0,0,0.0,1.81,-0.21,1.8221415971,1.81,-0.2,1.8210161998,0.0,0,0.0,1.81,-0.2,1.8210161998
2019-12-04 04:00:00,1.79,-0.21,1.8022763384,0.0,0,0.0,1.79,-0.21,1.8022763384,1.78,-0.2,1.7912007146,0.0,0,0.0,1.78,-0.2,1.7912007146
2019-12-04 04:30:00,1.74,-0.21,1.7526266003000002,0.0,0,0.0,1.74,-0.21,1.7526266003000002,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001
2019-12-04 05:00:00,1.71,-0.21,1.7228464818,0.0,0,0.0,1.71,-0.21,1.7228464818,1.7000000000000002,-0.2,1.7117242769,0.0,0,0.0,1.7000000000000002,-0.2,1.7117242769
2019-12-04 05:30:00,1.75,-0.22,1.763774362,0.0,0,0.0,1.75,-0.22,1.763774362,1.75,-0.2,1.7613914954,0.0,0,0.0,1.75,-0.2,1.7613914954
2019-12-04 06:00:00,1.83,-0.22,1.8431766058,0.0,0,0.0,1.83,-0.22,1.8431766058,1.82,-0.2,1.8309560344,0.0,0,0.0,1.82,-0.2,1.8309560344
2019-12-04 06:30:00,2.03,0.25,2.0453361582,0.0,0,0.0,2.03,0.25,2.0453361582,1.94,-0.58,2.0248456731,0.0,0,0.0,1.94,-0.58,2.0248456731
2019-12-04 07:00:00,2.09,-0.05,2.0905980006,0.0,0,0.0,2.09,-0.05,2.0905980006,2.06,-0.26,2.0763429389,0.0,0,0.0,2.06,-0.26,2.0763429389
2019-12-04 07:30:00,2.19,0.26,2.2053797859,0.0,0,0.0,2.19,0.26,2.2053797859,2.11,-0.55,2.1805045288000002,0.0,0,0.0,2.11,-0.55,2.1805045288000002
2019-12-04 08:00:00,2.13,-0.15,2.1352751578999998,0.0,0,0.0,2.13,-0.15,2.1352751578999998,2.12,-0.15,2.1252999788,0.0,0,0.0,2.12,-0.15,2.1252999788
2019-12-04 08:30:00,2.07,0.15,2.0754276668,0.0,0,0.0,2.07,0.15,2.0754276668,2.01,-0.43,2.0554804791,0.0,0,0.0,2.01,-0.43,2.0554804791
2019-12-04 09:00:00,1.9415,-0.14,1.946541099,0.0015,0,0.0015,1.94,-0.14,1.9450449866000001,1.9415,-0.13,1.9458474374999999,0.0015,0,0.0015,1.94,-0.13,1.9443507914
2019-12-04 09:30:00,1.8435000000000001,-0.14,1.8488083324,0.0035,0,0.0035,1.8399999999999999,-0.14,1.8453184007,1.8435000000000001,-0.13,1.8480779881,0.0035,0,0.0035,1.8399999999999999,-0.13,1.8445866746
2019-12-04 10:00:00,1.716,0.31,1.7437763618000002,0.006,0,0.006,1.71,0.31,1.7378722623,1.706,-0.5,1.7777615138,0.006,0,0.006,1.7000000000000002,-0.5,1.7720045146999999
2019-12-04 10:30:00,1.624,-0.13,1.6291948932,0.004,0,0.004,1.62,-0.13,1.625207679,1.624,0.0,1.624,0.004,0,0.004,1.62,0.0,1.62
2019-12-04 11:00:00,1.6205,-0.13,1.6257060774,0.0005,0,0.0005,1.62,-0.13,1.625207679,1.6205,-0.13,1.6257060774,0.0005,0,0.0005,1.62,-0.13,1.625207679
2019-12-04 11:30:00,1.78,0.42,1.8288794383,0.0,0,0.0,1.78,0.42,1.8288794383,1.69,-0.58,1.7867568385,0.0,0,0.0,1.69,-0.58,1.7867568385
2019-12-04 12:00:00,1.7005,0.15,1.7071028821,0.0005,0,0.0005,1.7000000000000002,0.15,1.7066048166,1.6905000000000001,-0.58,1.7872297698000001,0.0005,0,0.0005,1.69,-0.58,1.7867568385
2019-12-04 12:30:00,1.7015,-0.13,1.7064589799,0.0015,0,0.0015,1.7000000000000002,-0.13,1.7049633427000002,1.6915,0.0,1.6915,0.0015,0,0.0015,1.69,0.0,1.69
2019-12-04 13:00:00,1.671,-0.13,1.6760492236,0.001,0,0.001,1.67,-0.13,1.6750522380000001,1.671,-0.13,1.6760492236,0.001,0,0.001,1.67,-0.13,1.6750522380000001
2019-12-04 13:30:00,1.6705,-0.13,1.6755507304,0.0005,0,0.0005,1.67,-0.13,1.6750522380000001,1.6705,-0.13,1.6755507304,0.0005,0,0.0005,1.67,-0.13,1.6750522380000001
2019-12-04 14:00:00,1.702,-0.13,1.7069575273000002,0.002,0,0.002,1.7000000000000002,-0.13,1.7049633427000002,1.6920000000000002,0.0,1.6920000000000002,0.002,0,0.002,1.69,0.0,1.69
2019-12-04 14:30:00,1.6555,-0.13,1.6605963537,0.0055000000000000005,0,0.0055000000000000005,1.65,-0.13,1.6551132892,1.6455000000000002,0.0,1.6455000000000002,0.0055000000000000005,0,0.0055000000000000005,1.6400000000000001,0.0,1.6400000000000001
2019-12-04 15:00:00,1.6515,-0.13,1.6566086593,0.0015,0,0.0015,1.65,-0.13,1.6551132892,1.6415000000000002,-0.13,1.6466396843000002,0.0015,0,0.0015,1.6400000000000001,-0.13,1.6451443706000002
2019-12-04 15:30:00,1.71,0.31,1.7378722623,0.0,0,0.0,1.71,0.31,1.7378722623,1.6800000000000002,-0.5700000000000001,1.774063133,0.0,0,0.0,1.6800000000000002,-0.5700000000000001,1.774063133
2019-12-04 16:00:00,1.8399999999999999,0.4,1.8829763674,0.0,0,0.0,1.8399999999999999,0.4,1.8829763674,1.74,-0.61,1.8438275407,0.0,0,0.0,1.74,-0.61,1.8438275407
2019-12-04 16:30:00,1.9500000000000002,0.1,1.952562419,0.0,0,0.0,1.9500000000000002,0.1,1.952562419,1.9100000000000001,-0.43,1.9578048932,0.0,0,0.0,1.9100000000000001,-0.43,1.9578048932
2019-12-04 17:00:00,2.15,0.34,2.1767177125,0.0,0,0.0,2.15,0.34,2.1767177125,2.06,-0.59,2.1428252379,0.0,0,0.0,2.06,-0.59,2.1428252379
2019-12-04 17:30:00,2.3,0.29,2.3182105168,0.0,0,0.0,2.3,0.29,2.3182105168,2.2,-0.59,2.2777401081,0.0,0,0.0,2.2,-0.59,2.2777401081
2019-12-04 18:00:00,2.32,0.18,2.3269722817,0.0,0,0.0,2.32,0.18,2.3269722817,2.23,-0.56,2.2992390045,0.0,0,0.0,2.23,-0.56,2.2992390045
2019-12-04 18:30:00,2.32,0.25,2.3334309503,0.0,0,0.0,2.32,0.25,2.3334309503,2.23,-0.68,2.331372986,0.0,0,0.0,2.23,-0.68,2.331372986
2019-12-04 19:00:00,2.21,-0.02,2.2100904959,0.0,0,0.0,2.21,-0.02,2.2100904959,2.17,-0.34,2.1964744478,0.0,0,0.0,2.17,-0.34,2.1964744478
2019-12-04 19:30:00,2.11,-0.18,2.1176638071,0.0,0,0.0,2.11,-0.18,2.1176638071,2.1,-0.17,2.106869716,0.0,0,0.0,2.1,-0.17,2.106869716
2019-12-04 20:00:00,2.05,-0.2,2.0597329924,0.0,0,0.0,2.05,-0.2,2.0597329924,2.04,-0.18,2.0479257799,0.0,0,0.0,2.04,-0.18,2.0479257799
2019-12-04 20:30:00,2.02,-0.2,2.0298768436,0.0,0,0.0,2.02,-0.2,2.0298768436,2.01,-0.17,2.0171762442,0.0,0,0.0,2.01,-0.17,2.0171762442
2019-12-04 21:00:00,1.9100000000000001,-0.16,1.9166898549,0.0,0,0.0,1.9100000000000001,-0.16,1.9166898549,1.9,-0.21,1.9115700353,0.0,0,0.0,1.9,-0.21,1.9115700353
2019-12-04 21:30:00,1.8599999999999999,-0.18,1.8686893803,0.0,0,0.0,1.8599999999999999,-0.18,1.8686893803,1.85,-0.17,1.8577943912000001,0.0,0,0.0,1.85,-0.17,1.8577943912000001
2019-12-04 22:00:00,1.77,-0.15,1.7763445612000002,0.0,0,0.0,1.77,-0.15,1.7763445612000002,1.76,-0.18,1.7691806013,0.0,0,0.0,1.76,-0.18,1.7691806013
2019-12-04 22:30:00,1.65,-0.18,1.6597891432,0.0,0,0.0,1.65,-0.18,1.6597891432,1.6400000000000001,-0.18,1.6498484779,0.0,0,0.0,1.6400000000000001,-0.18,1.6498484779
2019-12-04 23:00:00,1.55,-0.18,1.560416611,0.0,0,0.0,1.55,-0.18,1.560416611,1.55,-0.18,1.560416611,0.0,0,0.0,1.55,-0.18,1.560416611
2019-12-04 23:30:00,1.58,-0.18,1.5902201106,0.0,0,0.0,1.58,-0.18,1.5902201106,1.57,-0.18,1.5802847844999999,0.0,0,0.0,1.57,-0.18,1.5802847844999999
2019-12-05 00:00:00,1.58,-0.18,1.5902201106,0.0,0,0.0,1.58,-0.18,1.5902201106,1.57,-0.18,1.5802847844999999,0.0,0,0.0,1.57,-0.18,1.5802847844999999
2019-12-05 00:30:00,1.94,0.17,1.9474342094,0.0,0,0.0,1.94,0.17,1.9474342094,1.8599999999999999,-0.59,1.9513328778,0.0,0,0.0,1.8599999999999999,-0.59,1.9513328778
2019-12-05 01:00:00,1.97,0.21,1.9811612755999999,0.0,0,0.0,1.97,0.21,1.9811612755999999,1.87,-0.66,1.9830532015000002,0.0,0,0.0,1.87,-0.66,1.9830532015000002
2019-12-05 01:30:00,1.97,0.2,1.9801262586,0.0,0,0.0,1.97,0.2,1.9801262586,1.87,-0.67,1.9864037857,0.0,0,0.0,1.87,-0.67,1.9864037857
2019-12-05 02:00:00,1.94,0.2,1.9502820309,0.0,0,0.0,1.94,0.2,1.9502820309,1.8399999999999999,-0.67,1.9581879379,0.0,0,0.0,1.8399999999999999,-0.67,1.9581879379
2019-12-05 02:30:00,1.97,0.2,1.9801262586,0.0,0,0.0,1.97,0.2,1.9801262586,1.88,-0.67,1.9958206332000001,0.0,0,0.0,1.88,-0.67,1.9958206332000001
2019-12-05 03:00:00,1.9100000000000001,0.16,1.9166898549,0.0,0,0.0,1.9100000000000001,0.16,1.9166898549,1.82,-0.61,1.9195051446,0.0,0,0.0,1.82,-0.61,1.9195051446
2019-12-05 03:30:00,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001,1.77,-0.22,1.7836199147,0.0,0,0.0,1.77,-0.22,1.7836199147
2019-12-05 04:00:00,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001
2019-12-05 04:30:00,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489,1.72,-0.21,1.7327723450999999,0.0,0,0.0,1.72,-0.21,1.7327723450999999
2019-12-05 05:00:00,1.71,-0.21,1.7228464818,0.0,0,0.0,1.71,-0.21,1.7228464818,1.71,-0.2,1.7216561794,0.0,0,0.0,1.71,-0.2,1.7216561794
2019-12-05 05:30:00,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001
2019-12-05 06:00:00,1.8599999999999999,0.16,1.8668690366,0.0,0,0.0,1.8599999999999999,0.16,1.8668690366,1.78,-0.58,1.8721111078,0.0,0,0.0,1.78,-0.58,1.8721111078
2019-12-05 06:30:00,1.9500000000000002,-0.08,1.9516403357,0.0,0,0.0,1.9500000000000002,-0.08,1.9516403357,1.92,-0.27,1.9388914358,0.0,0,0.0,1.92,-0.27,1.9388914358
2019-12-05 07:00:00,2.04,-0.04,2.0403921192,0.0,0,0.0,2.04,-0.04,2.0403921192,2.0,-0.33,2.0270421801,0.0,0,0.0,2.0,-0.33,2.0270421801
2019-12-05 07:30:00,2.16,0.1,2.1623135758,0.0,0,0.0,2.16,0.1,2.1623135758,2.11,-0.4,2.1475800334,0.0,0,0.0,2.11,-0.4,2.1475800334
2019-12-05 08:00:00,2.09,-0.15,2.0953758613,0.0,0,0.0,2.09,-0.15,2.0953758613,2.08,-0.14,2.0847062143,0.0,0,0.0,2.08,-0.14,2.0847062143
2019-12-05 08:30:00,2.03,-0.15,2.0355343279,0.0,0,0.0,2.03,-0.15,2.0355343279,2.02,-0.14,2.0248456731,0.0,0,0.0,2.02,-0.14,2.0248456731
2019-12-05 09:00:00,1.9300000000000002,-0.09,1.9320973060000002,0.0,0,0.0,1.9300000000000002,-0.09,1.9320973060000002,1.92,-0.19,1.9293781382000001,0.0,0,0.0,1.92,-0.19,1.9293781382000001
2019-12-05 09:30:00,1.8599999999999999,-0.13,1.8645374762,0.0,0,0.0,1.8599999999999999,-0.13,1.8645374762,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348
2019-12-05 10:00:00,1.8005,-0.13,1.8051870401999999,0.0005,0,0.0005,1.8,-0.13,1.8046883387000001,1.7905000000000002,-0.14,1.7959649913,0.0005,0,0.0005,1.79,-0.14,1.7954665132
2019-12-05 10:30:00,1.7125,-0.13,1.7174272183000001,0.0025,0,0.0025,1.71,-0.13,1.7149344011,1.7125,0.0,1.7125,0.0025,0,0.0025,1.71,0.0,1.71
2019-12-05 11:00:00,1.6535000000000002,-0.13,1.6586024991000001,0.0035,0,0.0035,1.65,-0.13,1.6551132892,1.6535000000000002,-0.13,1.6586024991000001,0.0035,0,0.0035,1.65,-0.13,1.6551132892
2019-12-05 11:30:00,1.7115,-0.13,1.7164300889000002,0.0015,0,0.0015,1.71,-0.13,1.7149344011,1.7015,0.0,1.7015,0.0015,0,0.0015,1.7000000000000002,0.0,1.7000000000000002
2019-12-05 12:00:00,1.6520000000000001,0.0,1.6520000000000001,0.002,0,0.002,1.65,0.0,1.65,1.642,0.0,1.642,0.002,0,0.002,1.6400000000000001,0.0,1.6400000000000001
2019-12-05 12:30:00,1.6640000000000001,0.0,1.6640000000000001,0.004,0,0.004,1.6600000000000001,0.0,1.6600000000000001,1.654,0.0,1.654,0.004,0,0.004,1.65,0.0,1.65
2019-12-05 13:00:00,1.71,0.39,1.7539099179000002,0.01,0,0.01,1.7000000000000002,0.39,1.7441616898,1.65,-0.48,1.718400419,0.01,0,0.01,1.6400000000000001,-0.48,1.7088007491
2019-12-05 13:30:00,1.7965,0.35000000000000003,1.8302765501,0.006500000000000001,0,0.006500000000000001,1.79,0.35000000000000003,1.8238969269,1.6965,-0.52,1.7744047593,0.006500000000000001,0,0.006500000000000001,1.69,-0.52,1.7681911661
2019-12-05 14:00:00,1.7775,0.35000000000000003,1.8116308261,0.007500000000000001,0,0.007500000000000001,1.77,0.35000000000000003,1.8042727067,1.6775,-0.52,1.7562477758,0.007500000000000001,0,0.007500000000000001,1.67,-0.52,1.7490854753
2019-12-05 14:30:00,1.776,0.35000000000000003,1.8101591090000002,0.006,0,0.006,1.77,0.35000000000000003,1.8042727067,1.6760000000000002,-0.52,1.7548150900000001,0.006,0,0.006,1.67,-0.52,1.7490854753
2019-12-05 15:00:00,1.779,0.32,1.8075511058,0.009000000000000001,0,0.009000000000000001,1.77,0.32,1.7986939706,1.679,-0.54,1.7637009384,0.009000000000000001,0,0.009000000000000001,1.67,-0.54,1.7551353224000001
2019-12-05 15:30:00,1.8105,0.34,1.8421482704,0.0105,0,0.0105,1.8,0.34,1.8318296863999999,1.7105000000000001,-0.54,1.7937140937,0.0105,0,0.0105,1.7000000000000002,-0.54,1.7837040113
2019-12-05 16:00:00,1.8735,0.32,1.9006320659,0.0135,0,0.0135,1.8599999999999999,0.32,1.8873261508999999,1.7735,-0.54,1.8538884136,0.0135,0,0.0135,1.76,-0.54,1.840978001
2019-12-05 16:30:00,1.955,0.34,1.9843449801,0.015,0,0.015,1.94,0.34,1.9695684807,1.855,-0.53,1.9292291207,0.015,0,0.015,1.8399999999999999,-0.53,1.9148106956
2019-12-05 17:00:00,2.075,0.07,2.0761803872,0.015,0,0.015,2.06,0.07,2.0611889773,2.015,-0.33,2.0418435298,0.015,0,0.015,2.0,-0.33,2.0270421801
2019-12-05 17:30:00,2.1855,-0.15,2.1906415156,0.0155,0,0.0155,2.17,-0.15,2.1751781536,2.1655,-0.15,2.1706888883,0.0155,0,0.0155,2.15,-0.15,2.1552262062
2019-12-05 18:00:00,2.1885,-0.17,2.1950927657,0.018500000000000003,0,0.018500000000000003,2.17,-0.17,2.1766488003,2.1685,-0.16,2.1743946859,0.018500000000000003,0,0.018500000000000003,2.15,-0.16,2.1559452683
2019-12-05 18:30:00,2.1955,-0.15,2.2006181518,0.025500000000000002,0,0.025500000000000002,2.17,-0.15,2.1751781536,2.1755,-0.15,2.1806650935,0.025500000000000002,0,0.025500000000000002,2.15,-0.15,2.1552262062
2019-12-05 19:00:00,2.1035,-0.15,2.1088414473,0.0235,0,0.0235,2.08,-0.15,2.08540164,2.0835,-0.15,2.0888925894,0.0235,0,0.0235,2.06,-0.15,2.0654539453
2019-12-05 19:30:00,2.0615,-0.14,2.0662483515,0.021500000000000002,0,0.021500000000000002,2.04,-0.14,2.0447982786,2.0415,-0.18,2.0494199789,0.021500000000000002,0,0.021500000000000002,2.02,-0.18,2.0280039448
2019-12-05 20:00:00,1.963,-0.15,1.9687226824000001,0.023,0,0.023,1.94,-0.15,1.9457903279000002,1.953,-0.14,1.9580114913000002,0.023,0,0.023,1.9300000000000002,-0.14,1.9350710581000001
2019-12-05 20:30:00,1.885,-0.13,1.889477441,0.025,0,0.025,1.8599999999999999,-0.13,1.8645374762,1.875,-0.18,1.8836201846,0.025,0,0.025,1.85,-0.18,1.8587361297
2019-12-05 21:00:00,1.787,-0.13,1.7917223557000002,0.027,0,0.027,1.76,-0.13,1.7647946056000001,1.787,-0.14,1.7924756623,0.027,0,0.027,1.76,-0.14,1.7655594014
2019-12-05 21:30:00,1.7635,-0.15,1.7698678623,0.0235,0,0.0235,1.74,-0.15,1.7464535493,1.7435,-0.14,1.7491118461,0.0235,0,0.0235,1.72,-0.14,1.7256882685
2019-12-05 22:00:00,1.667,-0.15,1.6737350447,0.027,0,0.027,1.6400000000000001,-0.15,1.6468454694,1.657,-0.14,1.6629037856000002,0.027,0,0.027,1.63,-0.14,1.6360012225
