Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-05 22:30:00,1.5514999999999999,-0.14,1.5578036622,0.021500000000000002,0,0.021500000000000002,1.53,-0.14,1.5363918771,1.5415,-0.14,1.5478443882000001,0.021500000000000002,0,0.021500000000000002,1.52,-0.14,1.5264337522
2019-12-05 23:00:00,1.476,-0.14,1.4826246996,0.016,0,0.016,1.46,-0.14,1.4666969694,1.466,-0.14,1.4726696846,0.016,0,0.016,1.45,-0.14,1.4567429423
2019-12-05 23:30:00,1.4745,-0.15,1.4821100668,0.0145,0,0.0145,1.46,-0.15,1.4676852524,1.4645000000000001,-0.14,1.471176485,0.0145,0,0.0145,1.45,-0.14,1.4567429423
2019-12-06 00:00:00,1.475,-0.16,1.4836525874,0.015,0,0.015,1.46,-0.16,1.4687409574,1.465,-0.14,1.4716742167,0.015,0,0.015,1.45,-0.14,1.4567429423
2019-12-06 00:30:00,1.831,0.04,1.8314368676,0.021,0,0.021,1.81,0.04,1.810441935,1.771,-0.43,1.8224546634,0.021,0,0.021,1.75,-0.43,1.8020543832
2019-12-06 01:00:00,1.899,-0.08,1.9006843504000002,0.019,0,0.019,1.88,-0.08,1.8817013578,1.869,-0.30000000000000004,1.8929239287000001,0.019,0,0.019,1.85,-0.30000000000000004,1.8741664814
2019-12-06 01:30:00,1.874,-0.19,1.8836071777,0.014,0,0.014,1.8599999999999999,-0.19,1.8696791169,1.8639999999999999,-0.18,1.8726708200000002,0.014,0,0.014,1.85,-0.18,1.8587361297
2019-12-06 02:00:00,1.8385,-0.17,1.8463429394,0.018500000000000003,0,0.018500000000000003,1.82,-0.17,1.8279223178000001,1.8185,-0.22,1.8317593319,0.018500000000000003,0,0.018500000000000003,1.8,-0.22,1.8133946068
2019-12-06 02:30:00,1.8205,-0.2,1.8314530434,0.0205,0,0.0205,1.8,-0.2,1.8110770276000001,1.8205,-0.19,1.8303880053000001,0.0205,0,0.0205,1.8,-0.19,1.81
2019-12-06 03:00:00,1.733,-0.18,1.7423228748000001,0.023,0,0.023,1.71,-0.18,1.7194475857,1.7229999999999999,-0.17,1.7313662235,0.023,0,0.023,1.7000000000000002,-0.17,1.7084788556000001
2019-12-06 03:30:00,1.6675,-0.18,1.6771870051,0.0175,0,0.0175,1.65,-0.18,1.6597891432,1.6575000000000002,-0.17,1.6661951416,0.0175,0,0.0175,1.6400000000000001,-0.17,1.6487874331999999
2019-12-06 04:00:00,1.629,-0.19,1.6400429872,0.009000000000000001,0,0.009000000000000001,1.62,-0.19,1.6311039207,1.619,-0.19,1.6301107324,0.009000000000000001,0,0.009000000000000001,1.6099999999999999,-0.19,1.6211724153
2019-12-06 04:30:00,1.5875,-0.18,1.5976721347,0.0275,0,0.0275,1.56,-0.18,1.5703502794,1.5775000000000001,-0.17,1.5866336219,0.0275,0,0.0275,1.55,-0.17,1.5592947124
2019-12-06 05:00:00,1.5675,-0.19,1.5789731632000001,0.0275,0,0.0275,1.54,-0.19,1.5516765127,1.5575,-0.18,1.5678667832,0.0275,0,0.0275,1.53,-0.18,1.5405518491999999
2019-12-06 05:30:00,1.603,-0.19,1.6142208647,0.023,0,0.023,1.58,-0.19,1.5913830463,1.593,-0.18,1.6031372367999999,0.023,0,0.023,1.57,-0.18,1.5802847844999999
2019-12-06 06:00:00,1.645,-0.13,1.6501287829,0.025,0,0.025,1.62,-0.13,1.625207679,1.635,-0.2,1.6471869961,0.025,0,0.025,1.6099999999999999,-0.2,1.6223748026
2019-12-06 06:30:00,1.8185,0.28,1.8399299579,0.018500000000000003,0,0.018500000000000003,1.8,0.28,1.8216476059,1.7285,-0.58,1.8232148118,0.018500000000000003,0,0.018500000000000003,1.71,-0.58,1.8056854654
2019-12-06 07:00:00,1.9140000000000001,0.17,1.9215348032000001,0.024,0,0.024,1.8900000000000001,0.17,1.8976301009,1.854,-0.45,1.9078301811,0.024,0,0.024,1.83,-0.45,1.8845158529
2019-12-06 07:30:00,1.931,-0.13,1.9353710239000002,0.021,0,0.021,1.9100000000000001,-0.13,1.9144189719,1.921,-0.13,1.925393726,0.021,0,0.021,1.9,-0.13,1.9044421755
2019-12-06 08:00:00,1.9180000000000001,0.32,1.9445112496,0.018000000000000002,0,0.018000000000000002,1.9,0.32,1.9267589367,1.838,-0.53,1.9128889146999999,0.018000000000000002,0,0.018000000000000002,1.82,-0.53,1.8956001688000002
2019-12-06 08:30:00,1.9180000000000001,0.33,1.9461819031,0.018000000000000002,0,0.018000000000000002,1.9,0.33,1.9284449694,1.818,-0.53,1.8936800152000002,0.018000000000000002,0,0.018000000000000002,1.8,-0.53,1.8764061394
2019-12-06 09:00:00,2.2105,0.21,2.2204527128000002,0.0205,0,0.0205,2.19,0.21,2.2000454541,2.1005,-0.67,2.2047676181,0.0205,0,0.0205,2.08,-0.67,2.1852459816
2019-12-06 09:30:00,2.302,0.16,2.307553683,0.022,0,0.022,2.2800000000000002,0.16,2.2856071403,2.182,-0.73,2.3008746163,0.022,0,0.022,2.16,-0.73,2.2800219297
2019-12-06 10:00:00,1.783,0.34,1.8151278192,0.023,0,0.023,1.76,0.34,1.7925400972,1.683,-0.53,1.76447981,0.023,0,0.023,1.6600000000000001,-0.53,1.7425555945000002
2019-12-06 10:30:00,1.756,0.37,1.7945573270000001,0.026000000000000002,0,0.026000000000000002,1.73,0.37,1.7691240771,1.6560000000000001,-0.5,1.7298369865,0.026000000000000002,0,0.026000000000000002,1.63,-0.5,1.7049633427000002
2019-12-06 11:00:00,1.7215,0.37,1.7608129515000002,0.021500000000000002,0,0.021500000000000002,1.7000000000000002,0.37,1.7397988389,1.6315,-0.5,1.7063974478000001,0.021500000000000002,0,0.021500000000000002,1.6099999999999999,-0.5,1.6858528999
2019-12-06 11:30:00,1.7235,0.37,1.7627683484,0.0235,0,0.0235,1.7000000000000002,0.37,1.7397988389,1.6335000000000002,-0.5,1.7083097641,0.0235,0,0.0235,1.6099999999999999,-0.5,1.6858528999
2019-12-06 12:00:00,1.6219999999999999,0.37,1.6636658318,0.022,0,0.022,1.6,0.37,1.6422241016,1.612,-0.5,1.6877630165,0.022,0,0.022,1.5899999999999999,-0.5,1.6667633305
2019-12-06 12:30:00,1.5295,0.0,1.5295,0.0195,0,0.0195,1.51,0.0,1.51,1.5195,0.0,1.5195,0.0195,0,0.0195,1.5,0.0,1.5
2019-12-06 13:00:00,1.574,0.0,1.574,0.024,0,0.024,1.55,0.0,1.55,1.564,0.0,1.564,0.024,0,0.024,1.54,0.0,1.54
2019-12-06 13:30:00,1.6135000000000002,0.0,1.6135000000000002,0.0235,0,0.0235,1.5899999999999999,0.0,1.5899999999999999,1.6035,0.0,1.6035,0.0235,0,0.0235,1.58,0.0,1.58
2019-12-06 14:00:00,1.5735000000000001,0.0,1.5735000000000001,0.0335,0,0.0335,1.54,0.0,1.54,1.5635,0.0,1.5635,0.0335,0,0.0335,1.53,0.0,1.53
2019-12-06 14:30:00,1.612,0.0,1.612,0.032,0,0.032,1.58,0.0,1.58,1.6019999999999999,0.0,1.6019999999999999,0.032,0,0.032,1.57,0.0,1.57
2019-12-06 15:00:00,1.603,0.0,1.603,0.023,0,0.023,1.58,0.0,1.58,1.593,0.0,1.593,0.023,0,0.023,1.57,0.0,1.57
2019-12-06 15:30:00,1.601,0.0,1.601,0.021,0,0.021,1.58,0.0,1.58,1.591,0.0,1.591,0.021,0,0.021,1.57,0.0,1.57
2019-12-06 16:00:00,1.6655,0.0,1.6655,0.0155,0,0.0155,1.65,0.0,1.65,1.6455000000000002,-0.37,1.6865853818,0.0155,0,0.0155,1.63,-0.37,1.671466422
2019-12-06 16:30:00,1.889,0.33,1.9176081456,0.009000000000000001,0,0.009000000000000001,1.88,0.33,1.9087430419,1.7890000000000001,-0.53,1.8658566397,0.009000000000000001,0,0.009000000000000001,1.78,-0.53,1.8572291189
2019-12-06 17:00:00,1.9635,-0.06,1.9644165164,0.0035,0,0.0035,1.96,-0.06,1.9609181523,1.9435,-0.22,1.9559121274,0.0035,0,0.0035,1.94,-0.22,1.9524343779
2019-12-06 17:30:00,2.09,-0.14,2.094683747,0.01,0,0.01,2.08,-0.14,2.0847062143,2.08,-0.14,2.0847062143,0.01,0,0.01,2.07,-0.14,2.074728898
2019-12-06 18:00:00,2.077,-0.14,2.0817129965,0.017,0,0.017,2.06,-0.14,2.0647518011,2.057,-0.14,2.0617587153,0.017,0,0.017,2.04,-0.14,2.0447982786
2019-12-06 18:30:00,2.0655,-0.16,2.0716877781,0.0055000000000000005,0,0.0055000000000000005,2.06,-0.16,2.0662042493,2.0455,-0.15,2.0509925036,0.0055000000000000005,0,0.0055000000000000005,2.04,-0.15,2.045507272
2019-12-06 19:00:00,1.974,-0.15,1.9796908850000001,0.004,0,0.004,1.97,-0.15,1.9757024067,1.9540000000000002,-0.14,1.9590089331,0.004,0,0.004,1.9500000000000002,-0.14,1.9550191815
2019-12-06 19:30:00,1.8845,-0.15,1.8904603275,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.15,1.8859745491000002,1.8845,-0.14,1.8896931629,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.14,1.8852055591
2019-12-06 20:00:00,1.8075,-0.13,1.8121689353,0.007500000000000001,0,0.007500000000000001,1.8,-0.13,1.8046883387000001,1.7974999999999999,-0.16,1.8046069517,0.007500000000000001,0,0.007500000000000001,1.79,-0.16,1.7971366114
2019-12-06 20:30:00,1.766,-0.16,1.7732332052,0.006,0,0.006,1.76,-0.16,1.7672577627,1.756,-0.15,1.7623949614,0.006,0,0.006,1.75,-0.15,1.756416807
2019-12-06 21:00:00,1.722,-0.14,1.7276816836000002,0.002,0,0.002,1.72,-0.14,1.7256882685,1.712,-0.14,1.717714761,0.002,0,0.002,1.71,-0.14,1.7157214226000002
2019-12-06 21:30:00,1.6905000000000001,-0.14,1.6962871956,0.0005,0,0.0005,1.69,-0.14,1.695788902,1.6804999999999999,-0.14,1.6863215143999999,0.0005,0,0.0005,1.6800000000000002,-0.14,1.685823241
2019-12-06 22:00:00,1.6205,-0.14,1.6265362738,0.0005,0,0.0005,1.62,-0.14,1.6260381299,1.6205,-0.14,1.6265362738,0.0005,0,0.0005,1.62,-0.14,1.6260381299
2019-12-06 22:30:00,1.52,-0.11,1.5239750654000002,0.0,0,0.0,1.52,-0.11,1.5239750654000002,1.51,-0.18,1.5206906326,0.0,0,0.0,1.51,-0.18,1.5206906326
2019-12-06 23:00:00,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104,1.46,-0.14,1.4666969694,0.0,0,0.0,1.46,-0.14,1.4666969694
2019-12-06 23:30:00,1.5110000000000001,-0.14,1.5174719107999999,0.001,0,0.001,1.51,-0.14,1.5164761785,1.501,-0.14,1.5075148424,0.001,0,0.001,1.5,-0.14,1.5065191668
2019-12-07 00:00:00,1.51,-0.17,1.5195394039,0.0,0,0.0,1.51,-0.17,1.5195394039,1.5,-0.16,1.5085091979,0.0,0,0.0,1.5,-0.16,1.5085091979
2019-12-07 00:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.81,-0.44,1.8627130751,0.0,0,0.0,1.81,-0.44,1.8627130751
2019-12-07 01:00:00,1.9,-0.12,1.9037857022,0.0,0,0.0,1.9,-0.12,1.9037857022,1.87,-0.29,1.8923530326,0.0,0,0.0,1.87,-0.29,1.8923530326
2019-12-07 01:30:00,1.9,-0.21,1.9115700353,0.0,0,0.0,1.9,-0.21,1.9115700353,1.8900000000000001,-0.2,1.9005525512,0.0,0,0.0,1.8900000000000001,-0.2,1.9005525512
2019-12-07 02:00:00,1.85,-0.21,1.8618807695,0.0,0,0.0,1.85,-0.21,1.8618807695,1.85,-0.2,1.8607794066,0.0,0,0.0,1.85,-0.2,1.8607794066
2019-12-07 02:30:00,1.8399999999999999,-0.21,1.8519449236,0.0,0,0.0,1.8399999999999999,-0.21,1.8519449236,1.83,-0.2,1.8408965206999999,0.0,0,0.0,1.83,-0.2,1.8408965206999999
2019-12-07 03:00:00,1.74,-0.18,1.7492855685,0.0,0,0.0,1.74,-0.18,1.7492855685,1.73,-0.2,1.7415223226,0.0,0,0.0,1.73,-0.2,1.7415223226
2019-12-07 03:30:00,1.67,-0.19,1.6807736314000001,0.0,0,0.0,1.67,-0.19,1.6807736314000001,1.6600000000000001,-0.18,1.6697305172,0.0,0,0.0,1.6600000000000001,-0.18,1.6697305172
2019-12-07 04:00:00,1.6400000000000001,-0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,-0.19,1.6509694122,1.6400000000000001,-0.18,1.6498484779,0.0,0,0.0,1.6400000000000001,-0.18,1.6498484779
2019-12-07 04:30:00,1.6099999999999999,-0.2,1.6223748026,0.0,0,0.0,1.6099999999999999,-0.2,1.6223748026,1.6,-0.2,1.6124515497,0.0,0,0.0,1.6,-0.2,1.6124515497
2019-12-07 05:00:00,1.56,-0.19,1.5715279189,0.0,0,0.0,1.56,-0.19,1.5715279189,1.56,-0.17,1.5692354826,0.0,0,0.0,1.56,-0.17,1.5692354826
2019-12-07 05:30:00,1.6,-0.19,1.6112417572000002,0.0,0,0.0,1.6,-0.19,1.6112417572000002,1.6,-0.17,1.6090059043,0.0,0,0.0,1.6,-0.17,1.6090059043
2019-12-07 06:00:00,1.65,-0.19,1.6609033687,0.0,0,0.0,1.65,-0.19,1.6609033687,1.65,-0.17,1.6587344573,0.0,0,0.0,1.65,-0.17,1.6587344573
2019-12-07 06:30:00,1.81,0.13,1.8146625031,0.0,0,0.0,1.81,0.13,1.8146625031,1.74,-0.47000000000000003,1.8023595646000001,0.0,0,0.0,1.74,-0.47000000000000003,1.8023595646000001
2019-12-07 07:00:00,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354
2019-12-07 07:30:00,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979
2019-12-07 08:00:00,1.78,0.04,1.7804493815,0.0,0,0.0,1.78,0.04,1.7804493815,1.74,-0.34,1.7729072170000002,0.0,0,0.0,1.74,-0.34,1.7729072170000002
2019-12-07 08:30:00,1.8,0.23,1.8146349495,0.0,0,0.0,1.8,0.23,1.8146349495,1.74,-0.52,1.8160396471,0.0,0,0.0,1.74,-0.52,1.8160396471
2019-12-07 09:00:00,1.7605,-0.15,1.7668786744,0.0005,0,0.0005,1.76,-0.15,1.76638048,1.7405,-0.14,1.7461214878,0.0005,0,0.0005,1.74,-0.14,1.7456230979
2019-12-07 09:30:00,1.7610000000000001,-0.15,1.7673768698,0.001,0,0.001,1.76,-0.15,1.76638048,1.741,-0.15,1.7474498562,0.001,0,0.001,1.74,-0.15,1.7464535493
2019-12-07 10:00:00,1.6345,-0.13,1.6396616267000002,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.13,1.6351758315,1.6345,-0.13,1.6396616267000002,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.13,1.6351758315
2019-12-07 10:30:00,1.5535,-0.13,1.5589298413,0.0035,0,0.0035,1.55,-0.13,1.5554420594,1.5535,-0.13,1.5589298413,0.0035,0,0.0035,1.55,-0.13,1.5554420594
2019-12-07 11:00:00,1.484,0.12,1.4888438467,0.004,0,0.004,1.48,0.12,1.4848568955,1.474,-0.48,1.5501857953,0.004,0,0.004,1.47,-0.48,1.5463828763
2019-12-07 11:30:00,1.483,0.0,1.483,0.003,0,0.003,1.48,0.0,1.48,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2019-12-07 12:00:00,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5
2019-12-07 12:30:00,1.5075,0.0,1.5075,0.007500000000000001,0,0.007500000000000001,1.5,0.0,1.5,1.5075,0.0,1.5075,0.007500000000000001,0,0.007500000000000001,1.5,0.0,1.5
2019-12-07 13:00:00,1.5105,0.0,1.5105,0.0005,0,0.0005,1.51,0.0,1.51,1.5105,0.0,1.5105,0.0005,0,0.0005,1.51,0.0,1.51
2019-12-07 13:30:00,1.541,-0.13,1.5464737308,0.001,0,0.001,1.54,-0.13,1.5454772726,1.5310000000000001,0.0,1.5310000000000001,0.001,0,0.001,1.53,0.0,1.53
2019-12-07 14:00:00,1.5005000000000002,0.0,1.5005000000000002,0.0005,0,0.0005,1.5,0.0,1.5,1.5005000000000002,0.0,1.5005000000000002,0.0005,0,0.0005,1.5,0.0,1.5
2019-12-07 14:30:00,1.542,-0.13,1.5474701936000002,0.002,0,0.002,1.54,-0.13,1.5454772726,1.532,0.0,1.532,0.002,0,0.002,1.53,0.0,1.53
2019-12-07 15:00:00,1.603,-0.13,1.6082627273,0.003,0,0.003,1.6,-0.13,1.6052725625000002,1.593,-0.13,1.5982956548,0.003,0,0.003,1.5899999999999999,-0.13,1.5953056133999999
2019-12-07 15:30:00,1.6445,-0.13,1.6496303374,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,-0.13,1.6451443706000002,1.6345,-0.13,1.6396616267000002,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.13,1.6351758315
2019-12-07 16:00:00,1.6865,-0.13,1.691502956,0.006500000000000001,0,0.006500000000000001,1.6800000000000002,-0.13,1.685022255,1.6764999999999999,-0.13,1.6815327086,0.006500000000000001,0,0.006500000000000001,1.67,-0.13,1.6750522380000001
2019-12-07 16:30:00,1.8425,-0.16,1.849434035,0.0025,0,0.0025,1.8399999999999999,-0.16,1.8469434209000002,1.8325,-0.15,1.8386289049000002,0.0025,0,0.0025,1.83,-0.15,1.8361372498000001
2019-12-07 17:00:00,2.012,-0.03,2.0122236456,0.002,0,0.002,2.01,-0.03,2.0102238681,1.972,-0.26,1.9890661125,0.002,0,0.002,1.97,-0.26,1.9870832896000001
2019-12-07 17:30:00,2.1335,0.29,2.1531191908,0.0035,0,0.0035,2.13,0.29,2.1496511345,2.0335,-0.58,2.1145974203,0.0035,0,0.0035,2.03,-0.58,2.1112318679
2019-12-07 18:00:00,2.0945,0.25,2.1093672629,0.0045000000000000005,0,0.0045000000000000005,2.09,0.25,2.1048990475,1.9945,-0.62,2.08864316,0.0045000000000000005,0,0.0045000000000000005,1.99,-0.62,2.0843464203
2019-12-07 18:30:00,2.0385,0.28,2.0576399709,0.0085,0,0.0085,2.03,0.28,2.0492193636,1.9385,-0.6000000000000001,2.029231936,0.0085,0,0.0085,1.9300000000000002,-0.6000000000000001,2.0211135545
2019-12-07 19:00:00,1.8945,-0.12,1.8982966707000002,0.0145,0,0.0145,1.88,-0.12,1.8838258943000001,1.8745,-0.19,1.8841046282,0.0145,0,0.0145,1.8599999999999999,-0.19,1.8696791169
2019-12-07 19:30:00,1.8719999999999999,-0.15,1.8780000000000001,0.012,0,0.012,1.8599999999999999,-0.15,1.8660385848,1.8719999999999999,-0.14,1.8772277432000002,0.012,0,0.012,1.8599999999999999,-0.14,1.8652613758
2019-12-07 20:00:00,1.786,-0.15,1.7922879233,0.016,0,0.016,1.77,-0.15,1.7763445612000002,1.776,-0.14,1.7815094723,0.016,0,0.016,1.76,-0.14,1.7655594014
2019-12-07 20:30:00,1.788,0.29,1.811365231,0.018000000000000002,0,0.018000000000000002,1.77,0.29,1.7935997324000001,1.698,-0.59,1.7975828215,0.018000000000000002,0,0.018000000000000002,1.6800000000000002,-0.59,1.7805897899
2019-12-07 21:00:00,1.7195,0.34,1.7527921297,0.0195,0,0.0195,1.7000000000000002,0.34,1.7336666346,1.6195,-0.63,1.7377227195,0.0195,0,0.0195,1.6,-0.63,1.7195638982
2019-12-07 21:30:00,1.7395,0.6900000000000001,1.8713525189,0.0195,0,0.0195,1.72,0.6900000000000001,1.8532404053,1.5795,-0.96,1.8483560939,0.0195,0,0.0195,1.56,-0.96,1.8317205027
2019-12-07 22:00:00,1.5965,0.31,1.6263186188,0.026500000000000003,0,0.026500000000000003,1.57,0.31,1.6003124695,1.5065,-0.55,1.603758788,0.026500000000000003,0,0.026500000000000003,1.48,-0.55,1.5788920166
2019-12-07 22:30:00,2.707,-0.18,2.7129778842,0.027,0,0.027,2.68,-0.18,2.6860379744,1.517,-0.18,1.5276416465,0.027,0,0.027,1.49,-0.18,1.500833102
2019-12-07 23:00:00,1.474,-0.13,1.4797215954,0.024,0,0.024,1.45,-0.13,1.4558159224,1.464,-0.13,1.4697605247,0.024,0,0.024,1.44,-0.13,1.4458561478
2019-12-07 23:30:00,1.498,-0.13,1.5036302737,0.028,0,0.028,1.47,-0.13,1.475737104,1.498,-0.13,1.5036302737,0.028,0,0.028,1.47,-0.13,1.475737104
2019-12-08 00:00:00,1.476,-0.13,1.4817138725,0.026000000000000002,0,0.026000000000000002,1.45,-0.13,1.4558159224,1.466,-0.13,1.4717526966,0.026000000000000002,0,0.026000000000000002,1.44,-0.13,1.4458561478
2019-12-08 00:30:00,1.828,0.2,1.8389083718,0.028,0,0.028,1.8,0.2,1.8110770276000001,1.758,-0.56,1.845037669,0.028,0,0.028,1.73,-0.56,1.8183783985000002
2019-12-08 01:00:00,1.8575,0.26,1.8756082347,0.0275,0,0.0275,1.83,0.26,1.848377667,1.7675,-0.59,1.863372279,0.0275,0,0.0275,1.74,-0.59,1.8373078131
2019-12-08 01:30:00,1.8439999999999999,0.26,1.862239512,0.024,0,0.024,1.82,0.26,1.8384776311,1.754,-0.61,1.8570449645,0.024,0,0.024,1.73,-0.61,1.8343936328
2019-12-08 02:00:00,1.776,0.26,1.7949306393,0.026000000000000002,0,0.026000000000000002,1.75,0.26,1.7692088627,1.6960000000000002,-0.61,1.8023640032000001,0.026000000000000002,0,0.026000000000000002,1.67,-0.61,1.7779201331999999
2019-12-08 02:30:00,1.7555,-0.05,1.7562119035000001,0.025500000000000002,0,0.025500000000000002,1.73,-0.05,1.7307223925000002,1.7155,-0.32,1.7450903272,0.025500000000000002,0,0.025500000000000002,1.69,-0.32,1.7200290695
2019-12-08 03:00:00,1.6600000000000001,-0.17,1.6686821147000002,0.03,0,0.03,1.63,-0.17,1.6388410539,1.65,-0.16,1.6577394246,0.03,0,0.03,1.62,-0.16,1.6278820596
2019-12-08 03:30:00,1.5979999999999999,-0.17,1.6070171125,0.028,0,0.028,1.57,-0.17,1.5791770008000001,1.588,-0.16,1.5960400997000002,0.028,0,0.028,1.56,-0.16,1.5681836627
2019-12-08 04:00:00,1.57,-0.18,1.5802847844999999,0.03,0,0.03,1.54,-0.18,1.5504837955,1.56,-0.17,1.5692354826,0.03,0,0.03,1.53,-0.17,1.5394154735
2019-12-08 04:30:00,1.5325,-0.18,1.5430347533000002,0.0325,0,0.0325,1.5,-0.18,1.5107613974,1.5225,-0.17,1.5319615694,0.0325,0,0.0325,1.49,-0.17,1.4996666296
2019-12-08 05:00:00,1.5025,-0.18,1.5132436189,0.0325,0,0.0325,1.47,-0.18,1.4809794057,1.5025,-0.17,1.5120867204000001,0.0325,0,0.0325,1.47,-0.17,1.4797972834
2019-12-08 05:30:00,1.5310000000000001,-0.17,1.5404093612,0.031,0,0.031,1.5,-0.17,1.5096025967,1.5310000000000001,-0.15,1.5383305887,0.031,0,0.031,1.5,-0.15,1.5074813432
2019-12-08 06:00:00,1.577,-0.19,1.5884045454,0.017,0,0.017,1.56,-0.19,1.5715279189,1.5670000000000002,-0.17,1.5761944677000002,0.017,0,0.017,1.55,-0.17,1.5592947124
2019-12-08 06:30:00,1.7000000000000002,0.22,1.714176187,0.0,0,0.0,1.7000000000000002,0.22,1.714176187,1.62,-0.51,1.6983815826000002,0.0,0,0.0,1.62,-0.51,1.6983815826000002
2019-12-08 07:00:00,1.72,0.13,1.7249057945000001,0.0,0,0.0,1.72,0.13,1.7249057945000001,1.67,-0.43,1.7244709334000001,0.0,0,0.0,1.67,-0.43,1.7244709334000001
2019-12-08 07:30:00,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805
2019-12-08 08:00:00,1.72,0.23,1.7353097706,0.0,0,0.0,1.72,0.23,1.7353097706,1.6600000000000001,-0.47000000000000003,1.7252536045,0.0,0,0.0,1.6600000000000001,-0.47000000000000003,1.7252536045
2019-12-08 08:30:00,1.72,0.33,1.7513708916000001,0.0,0,0.0,1.72,0.33,1.7513708916000001,1.63,-0.55,1.7202906731,0.0,0,0.0,1.63,-0.55,1.7202906731
2019-12-08 09:00:00,1.78,0.06,1.7810109489000001,0.0,0,0.0,1.78,0.06,1.7810109489000001,1.73,-0.34,1.7630938716,0.0,0,0.0,1.73,-0.34,1.7630938716
2019-12-08 09:30:00,1.6600000000000001,-0.14,1.6658931538,0.0,0,0.0,1.6600000000000001,-0.14,1.6658931538,1.65,-0.13,1.6551132892,0.0,0,0.0,1.65,-0.13,1.6551132892
2019-12-08 10:00:00,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001
2019-12-08 10:30:00,1.574,-0.14,1.5802139095999999,0.004,0,0.004,1.57,-0.14,1.5762296786999999,1.564,-0.13,1.5693935134,0.004,0,0.004,1.56,-0.13,1.5654072952
2019-12-08 11:00:00,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001,1.72,-0.13,1.7249057945000001,0.0,0,0.0,1.72,-0.13,1.7249057945000001
2019-12-08 11:30:00,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001,1.72,-0.13,1.7249057945000001,0.0,0,0.0,1.72,-0.13,1.7249057945000001
2019-12-08 12:00:00,1.635,-0.14,1.6409829371,0.005,0,0.005,1.63,-0.14,1.6360012225,1.625,-0.13,1.6301917065,0.005,0,0.005,1.62,-0.13,1.625207679
2019-12-08 12:30:00,1.5270000000000001,-0.14,1.5334043824,0.007,0,0.007,1.52,-0.14,1.5264337522,1.517,0.0,1.517,0.007,0,0.007,1.51,0.0,1.51
2019-12-08 13:00:00,1.603,-0.14,1.6091019234,0.003,0,0.003,1.6,-0.14,1.606113321,1.593,-0.14,1.5991400813999999,0.003,0,0.003,1.5899999999999999,-0.14,1.5961516219
2019-12-08 13:30:00,1.6235,-0.14,1.6295251609,0.0035,0,0.0035,1.62,-0.14,1.6260381299,1.6135000000000002,-0.14,1.6195623637,0.0035,0,0.0035,1.6099999999999999,-0.14,1.6160754932999999
2019-12-08 14:00:00,1.6215000000000002,-0.14,1.627532565,0.0015,0,0.0015,1.62,-0.14,1.6260381299,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2019-12-08 14:30:00,1.683,-0.14,1.6888128967,0.003,0,0.003,1.6800000000000002,-0.14,1.685823241,1.673,-0.13,1.6780432055999999,0.003,0,0.003,1.67,-0.13,1.6750522380000001
2019-12-08 15:00:00,1.675,-0.14,1.6808405634999999,0.035,0,0.035,1.6400000000000001,-0.14,1.6459647627,1.665,-0.13,1.6700673638999999,0.035,0,0.035,1.63,-0.13,1.6351758315
2019-12-08 15:30:00,1.7455,-0.14,1.7511054366,0.035500000000000004,0,0.035500000000000004,1.71,-0.14,1.7157214226000002,1.7355,-0.13,1.7403621031,0.035500000000000004,0,0.035500000000000004,1.7000000000000002,-0.13,1.7049633427000002
2019-12-08 16:00:00,1.8805,0.02,1.8806063517,0.030500000000000003,0,0.030500000000000003,1.85,0.02,1.8501081048999999,1.8505,-0.35000000000000003,1.8833083258,0.030500000000000003,0,0.030500000000000003,1.82,-0.35000000000000003,1.8533483213
2019-12-08 16:30:00,2.0,0.29,2.0209156341,0.03,0,0.03,1.97,0.29,1.9912307752,1.9,-0.59,1.989497424,0.03,0,0.03,1.87,-0.59,1.9608671550999999
2019-12-08 17:00:00,2.1645,0.29,2.1838407108,0.0345,0,0.0345,2.13,0.29,2.1496511345,2.0545,-0.59,2.1375383622,0.0345,0,0.0345,2.02,-0.59,2.1044001521
2019-12-08 17:30:00,2.2225,-0.11,2.2252204947,0.022500000000000003,0,0.022500000000000003,2.2,-0.11,2.2027482834,2.2025,-0.22,2.2134602436,0.022500000000000003,0,0.022500000000000003,2.18,-0.22,2.1910727966
2019-12-08 18:00:00,2.25,-0.17,2.2564130827,0.0,0,0.0,2.25,-0.17,2.2564130827,2.23,-0.16,2.2357325421,0.0,0,0.0,2.23,-0.16,2.2357325421
2019-12-08 18:30:00,2.2,-0.17,2.2065584062,0.0,0,0.0,2.2,-0.17,2.2065584062,2.19,-0.16,2.1958369703,0.0,0,0.0,2.19,-0.16,2.1958369703
2019-12-08 19:00:00,2.12,-0.13,2.1239821092,0.0,0,0.0,2.12,-0.13,2.1239821092,2.1,-0.18,2.1077001684,0.0,0,0.0,2.1,-0.18,2.1077001684
2019-12-08 19:30:00,2.04,-0.15,2.045507272,0.0,0,0.0,2.04,-0.15,2.045507272,2.02,-0.14,2.0248456731,0.0,0,0.0,2.02,-0.14,2.0248456731
2019-12-08 20:00:00,1.92,-0.15,1.9258504615,0.0,0,0.0,1.92,-0.15,1.9258504615,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127
2019-12-08 20:30:00,1.8599999999999999,-0.15,1.8660385848,0.0,0,0.0,1.8599999999999999,-0.15,1.8660385848,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348
2019-12-08 21:00:00,1.81,-0.15,1.8162048343000001,0.0,0,0.0,1.81,-0.15,1.8162048343000001,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354
2019-12-08 21:30:00,1.77,-0.08,1.7718069872000002,0.0,0,0.0,1.77,-0.08,1.7718069872000002,1.75,-0.2,1.7613914954,0.0,0,0.0,1.75,-0.2,1.7613914954
2019-12-08 22:00:00,1.6600000000000001,-0.14,1.6658931538,0.0,0,0.0,1.6600000000000001,-0.14,1.6658931538,1.65,-0.14,1.6559287424,0.0,0,0.0,1.65,-0.14,1.6559287424
2019-12-08 22:30:00,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999
2019-12-08 23:00:00,1.55,-0.16,1.5582361824,0.0,0,0.0,1.55,-0.16,1.5582361824,1.54,-0.15,1.5472879499,0.0,0,0.0,1.54,-0.15,1.5472879499
2019-12-08 23:30:00,1.53,-0.15,1.537335357,0.0,0,0.0,1.53,-0.15,1.537335357,1.52,-0.15,1.5273833834000001,0.0,0,0.0,1.52,-0.15,1.5273833834000001
2019-12-09 00:00:00,1.53,-0.15,1.537335357,0.0,0,0.0,1.53,-0.15,1.537335357,1.52,-0.15,1.5273833834000001,0.0,0,0.0,1.52,-0.15,1.5273833834000001
2019-12-09 00:30:00,1.88,0.11,1.8832153355,0.0,0,0.0,1.88,0.11,1.8832153355,1.81,-0.51,1.8804786625,0.0,0,0.0,1.81,-0.51,1.8804786625
2019-12-09 01:00:00,1.9500000000000002,0.23,1.9635172523,0.0,0,0.0,1.9500000000000002,0.23,1.9635172523,1.8599999999999999,-0.63,1.9637973418999999,0.0,0,0.0,1.8599999999999999,-0.63,1.9637973418999999
2019-12-09 01:30:00,1.9300000000000002,0.23,1.9436563482,0.0,0,0.0,1.9300000000000002,0.23,1.9436563482,1.8399999999999999,-0.65,1.9514353692,0.0,0,0.0,1.8399999999999999,-0.65,1.9514353692
2019-12-09 02:00:00,1.9,0.21,1.9115700353,0.0,0,0.0,1.9,0.21,1.9115700353,1.81,-0.66,1.9265772759000002,0.0,0,0.0,1.81,-0.66,1.9265772759000002
2019-12-09 02:30:00,1.8900000000000001,0.21,1.901630879,0.0,0,0.0,1.8900000000000001,0.21,1.901630879,1.8,-0.66,1.917185437,0.0,0,0.0,1.8,-0.66,1.917185437
2019-12-09 03:00:00,1.77,-0.17,1.7781451009,0.0,0,0.0,1.77,-0.17,1.7781451009,1.76,-0.26,1.7791008965000001,0.0,0,0.0,1.76,-0.26,1.7791008965000001
2019-12-09 03:30:00,1.71,-0.21,1.7228464818,0.0,0,0.0,1.71,-0.21,1.7228464818,1.7000000000000002,-0.2,1.7117242769,0.0,0,0.0,1.7000000000000002,-0.2,1.7117242769
2019-12-09 04:00:00,1.69,-0.21,1.7029973576000002,0.0,0,0.0,1.69,-0.21,1.7029973576000002,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786
2019-12-09 04:30:00,1.6600000000000001,-0.21,1.6732304085,0.0,0,0.0,1.6600000000000001,-0.21,1.6732304085,1.65,-0.2,1.6620770139,0.0,0,0.0,1.65,-0.2,1.6620770139
2019-12-09 05:00:00,1.63,-0.21,1.6434719347,0.0,0,0.0,1.63,-0.21,1.6434719347,1.62,-0.2,1.6322989922,0.0,0,0.0,1.62,-0.2,1.6322989922
2019-12-09 05:30:00,1.662,-0.21,1.6752146131,0.012,0,0.012,1.65,-0.21,1.6633099531000002,1.6520000000000001,-0.2,1.6640624988,0.012,0,0.012,1.6400000000000001,-0.2,1.6521501142
2019-12-09 06:00:00,1.7575,0.0,1.7575,0.0375,0,0.0375,1.72,0.0,1.72,1.7075,-0.41000000000000003,1.7560342394,0.0375,0,0.0375,1.67,-0.41000000000000003,1.7195929750999999
2019-12-09 06:30:00,1.8485,-0.05,1.8491761003,0.0385,0,0.0385,1.81,-0.05,1.810690476,1.8185,-0.33,1.8481997322,0.0385,0,0.0385,1.78,-0.33,1.8103314614000001
2019-12-09 07:00:00,2.0395,0.2,2.0492828624,0.0395,0,0.0395,2.0,0.2,2.0099751242,1.9495,-0.5,2.0125978858,0.0395,0,0.0395,1.9100000000000001,-0.5,1.974360656
2019-12-09 07:30:00,2.0175,-0.14,2.0223516633,0.0375,0,0.0375,1.98,-0.14,1.9849433241,1.9975,-0.13,2.0017258179,0.0375,0,0.0375,1.96,-0.13,1.9643064934
2019-12-09 08:00:00,1.9755,-0.14,1.9804545564,0.035500000000000004,0,0.035500000000000004,1.94,-0.14,1.9450449866000001,1.9555,-0.13,1.9598163817,0.035500000000000004,0,0.035500000000000004,1.92,-0.13,1.9243960091
2019-12-09 08:30:00,1.9355,-0.14,1.9405566856,0.035500000000000004,0,0.035500000000000004,1.9,-0.14,1.9051509127,1.9155000000000002,0.0,1.9155000000000002,0.035500000000000004,0,0.035500000000000004,1.88,0.0,1.88
2019-12-09 09:00:00,1.8325,0.0,1.8325,0.0325,0,0.0325,1.8,0.0,1.8,1.8225,0.0,1.8225,0.0325,0,0.0325,1.79,0.0,1.79
2019-12-09 09:30:00,1.7690000000000001,0.0,1.7690000000000001,0.029,0,0.029,1.74,0.0,1.74,1.749,0.0,1.749,0.029,0,0.029,1.72,0.0,1.72
2019-12-09 10:00:00,1.6920000000000002,0.0,1.6920000000000002,0.032,0,0.032,1.6600000000000001,0.0,1.6600000000000001,1.682,0.0,1.682,0.032,0,0.032,1.65,0.0,1.65
2019-12-09 10:30:00,1.6320000000000001,0.0,1.6320000000000001,0.032,0,0.032,1.6,0.0,1.6,1.6219999999999999,0.0,1.6219999999999999,0.032,0,0.032,1.5899999999999999,0.0,1.5899999999999999
2019-12-09 11:00:00,1.5354999999999999,0.44,1.5972977963,0.035500000000000004,0,0.035500000000000004,1.5,0.44,1.5632018424,1.5155,-0.43,1.5753222686,0.035500000000000004,0,0.035500000000000004,1.48,-0.43,1.5412008305
2019-12-09 11:30:00,1.5305,0.0,1.5305,0.030500000000000003,0,0.030500000000000003,1.5,0.0,1.5,1.5105,0.0,1.5105,0.030500000000000003,0,0.030500000000000003,1.48,0.0,1.48
2019-12-09 12:00:00,1.5875,0.39,1.6347037193,0.0275,0,0.0275,1.56,0.39,1.608011194,1.5075,-0.46,1.5761206331,0.0275,0,0.0275,1.48,-0.46,1.5498387013000001
2019-12-09 12:30:00,1.5354999999999999,0.39,1.5842538465,0.025500000000000002,0,0.025500000000000002,1.51,0.39,1.5595512175000001,1.4855,-0.46,1.5550917175999999,0.025500000000000002,0,0.025500000000000002,1.46,-0.46,1.5307514494999999
2019-12-09 13:00:00,1.5605,0.39,1.6084962698,0.0405,0,0.0405,1.52,0.39,1.5692354826,1.4905,-0.46,1.5598686643000002,0.0405,0,0.0405,1.45,-0.46,1.5212166184
2019-12-09 13:30:00,1.5550000000000002,0.37,1.5984132757,0.035,0,0.035,1.52,0.37,1.5643848631,1.465,-0.48,1.5416306302,0.035,0,0.035,1.43,-0.48,1.5084097587
2019-12-09 14:00:00,1.4875,0.37,1.5328262296,0.0275,0,0.0275,1.46,0.37,1.5061540426,1.4775,-0.48,1.5535141614999999,0.0275,0,0.0275,1.45,-0.48,1.5273833834000001
2019-12-09 14:30:00,1.6,0.4,1.6492422502,0.02,0,0.02,1.58,0.4,1.6298466186,1.52,-0.46,1.5880806025,0.02,0,0.02,1.5,-0.46,1.5689486926
2019-12-09 15:00:00,1.6215000000000002,0.4,1.6701084546,0.021500000000000002,0,0.021500000000000002,1.6,0.4,1.6492422502,1.5215,-0.46,1.5895163573,0.021500000000000002,0,0.021500000000000002,1.5,-0.46,1.5689486926
2019-12-09 15:30:00,1.6875,0.37,1.7275868285,0.007500000000000001,0,0.007500000000000001,1.6800000000000002,0.37,1.720261608,1.5975000000000001,-0.49,1.6709596793000001,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,-0.49,1.6637908522
2019-12-09 16:00:00,1.7405,0.43,1.7928302346,0.0005,0,0.0005,1.74,0.43,1.7923448329,1.6905000000000001,-0.58,1.7872297698000001,0.0005,0,0.0005,1.69,-0.58,1.7867568385
2019-12-09 16:30:00,1.92,0.18,1.9284190416,0.0,0,0.0,1.92,0.18,1.9284190416,1.8599999999999999,-0.45,1.9136614121000002,0.0,0,0.0,1.8599999999999999,-0.45,1.9136614121000002
2019-12-09 17:00:00,2.11,0.03,2.1102132594,0.0,0,0.0,2.11,0.03,2.1102132594,2.06,-0.38,2.0947553556,0.0,0,0.0,2.06,-0.38,2.0947553556
2019-12-09 17:30:00,2.27,0.34,2.2953213283,0.0,0,0.0,2.27,0.34,2.2953213283,2.16,-0.67,2.2615260335,0.0,0,0.0,2.16,-0.67,2.2615260335
2019-12-09 18:00:00,2.31,0.33,2.3334523779,0.0,0,0.0,2.31,0.33,2.3334523779,2.2,-0.68,2.3026940743,0.0,0,0.0,2.2,-0.68,2.3026940743
2019-12-09 18:30:00,2.31,0.35000000000000003,2.3363646976,0.0,0,0.0,2.31,0.35000000000000003,2.3363646976,2.2,-0.68,2.3026940743,0.0,0,0.0,2.2,-0.68,2.3026940743
2019-12-09 19:00:00,2.15,-0.18,2.1575217264,0.0,0,0.0,2.15,-0.18,2.1575217264,2.14,-0.19,2.1484180226,0.0,0,0.0,2.14,-0.19,2.1484180226
2019-12-09 19:30:00,2.1,-0.18,2.1077001684,0.0,0,0.0,2.1,-0.18,2.1077001684,2.09,-0.19,2.0986185933,0.0,0,0.0,2.09,-0.19,2.0986185933
2019-12-09 20:00:00,1.99,-0.18,1.9981241203,0.0,0,0.0,1.99,-0.18,1.9981241203,1.99,-0.16,1.9964217991000002,0.0,0,0.0,1.99,-0.16,1.9964217991000002
2019-12-09 20:30:00,1.9300000000000002,-0.13,1.9343732835,0.0,0,0.0,1.9300000000000002,-0.13,1.9343732835,1.9100000000000001,-0.21,1.921509823,0.0,0,0.0,1.9100000000000001,-0.21,1.921509823
2019-12-09 21:00:00,1.85,-0.26,1.8681809334000001,0.0,0,0.0,1.85,-0.26,1.8681809334000001,1.8599999999999999,-0.05,1.8606719216,0.0,0,0.0,1.8599999999999999,-0.05,1.8606719216
2019-12-09 21:30:00,1.79,-0.13,1.794714462,0.0,0,0.0,1.79,-0.13,1.794714462,1.78,-0.17,1.7880995498,0.0,0,0.0,1.78,-0.17,1.7880995498
2019-12-09 22:00:00,1.7000000000000002,-0.15,1.7066048166,0.0,0,0.0,1.7000000000000002,-0.15,1.7066048166,1.69,-0.14,1.695788902,0.0,0,0.0,1.69,-0.14,1.695788902
2019-12-09 22:30:00,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804,1.57,-0.16,1.5781318069,0.0,0,0.0,1.57,-0.16,1.5781318069
2019-12-09 23:00:00,1.5,-0.06,1.5011995204000002,0.0,0,0.0,1.5,-0.06,1.5011995204000002,1.48,-0.24,1.4993331851,0.0,0,0.0,1.48,-0.24,1.4993331851
2019-12-09 23:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.48,-0.33,1.5163442881,0.0,0,0.0,1.48,-0.33,1.5163442881
2019-12-10 00:00:00,1.5305,0.26,1.5524272125,0.0005,0,0.0005,1.53,0.26,1.551934277,1.4405000000000001,-0.61,1.5643338038999999,0.0005,0,0.0005,1.44,-0.61,1.5638733964
2019-12-10 00:30:00,1.8515000000000001,-0.14,1.8567854615,0.0015,0,0.0015,1.85,-0.14,1.8552897348,1.8215,-0.29,1.8444409044,0.0015,0,0.0015,1.82,-0.29,1.8429595763000002
2019-12-10 01:00:00,1.932,-0.22,1.9444855361000002,0.002,0,0.002,1.9300000000000002,-0.22,1.9424983912,1.912,-0.21,1.9234978555,0.002,0,0.002,1.9100000000000001,-0.21,1.921509823
2019-12-10 01:30:00,1.888,-0.22,1.9007745790000001,0.008,0,0.008,1.88,-0.22,1.8928285712,1.8679999999999999,-0.21,1.8797670068,0.008,0,0.008,1.8599999999999999,-0.21,1.8718172988
2019-12-10 02:00:00,1.851,-0.19,1.8607259336,0.011,0,0.011,1.8399999999999999,-0.19,1.8497837711,1.841,-0.23,1.8553115641,0.011,0,0.011,1.83,-0.23,1.8443969204
2019-12-10 02:30:00,1.87,-0.23,1.8840912929,0.01,0,0.01,1.8599999999999999,-0.23,1.8741664814,1.8599999999999999,-0.23,1.8741664814,0.01,0,0.01,1.85,-0.23,1.8642424735
2019-12-10 03:00:00,1.763,-0.23,1.7779395378,0.013000000000000001,0,0.013000000000000001,1.75,-0.23,1.7650495743999999,1.7530000000000001,-0.21,1.7655336304,0.013000000000000001,0,0.013000000000000001,1.74,-0.21,1.7526266003000002
2019-12-10 03:30:00,1.6665,-0.2,1.6784582956,0.0165,0,0.0165,1.65,-0.2,1.6620770139,1.6565,-0.19,1.6673608638,0.0165,0,0.0165,1.6400000000000001,-0.19,1.6509694122
2019-12-10 04:00:00,1.6285,-0.17,1.6373491534,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,-0.17,1.6189502772000002,1.6085,-0.21,1.6221505016000002,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,-0.21,1.6038079686
2019-12-10 04:30:00,1.5805,-0.2,1.5931039671,0.0205,0,0.0205,1.56,-0.2,1.5727682601000001,1.5705,-0.2,1.5831835806,0.0205,0,0.0205,1.55,-0.2,1.5628499608
2019-12-10 05:00:00,1.5615,-0.2,1.5742560942,0.021500000000000002,0,0.021500000000000002,1.54,-0.2,1.5529327094,1.5415,-0.19,1.5531652358999999,0.021500000000000002,0,0.021500000000000002,1.52,-0.19,1.5318289722
2019-12-10 05:30:00,1.593,-0.19,1.604290809,0.013000000000000001,0,0.013000000000000001,1.58,-0.19,1.5913830463,1.583,-0.17,1.5921020696000001,0.013000000000000001,0,0.013000000000000001,1.57,-0.17,1.5791770008000001
2019-12-10 06:00:00,1.6855,-0.17,1.6940514307,0.0155,0,0.0155,1.67,-0.17,1.6786303941,1.6755,-0.17,1.6841022089000002,0.0155,0,0.0155,1.6600000000000001,-0.17,1.6686821147000002
2019-12-10 06:30:00,1.8635000000000002,0.27,1.8829583771,0.0235,0,0.0235,1.8399999999999999,0.27,1.8597042776000001,1.7835,-0.5,1.8522613881,0.0235,0,0.0235,1.76,-0.5,1.8296447743000002
2019-12-10 07:00:00,1.9500000000000002,0.33,1.9777259669,0.03,0,0.03,1.92,0.33,1.9481529713999999,1.87,-0.53,1.9436563482,0.03,0,0.03,1.8399999999999999,-0.53,1.9148106956
2019-12-10 07:30:00,1.951,0.33,1.9787119548,0.031,0,0.031,1.92,0.33,1.9481529713999999,1.891,-0.53,1.9638688856000002,0.031,0,0.031,1.8599999999999999,-0.53,1.9340372282
2019-12-10 08:00:00,2.0025,0.37,2.0363954061,0.0325,0,0.0325,1.97,0.37,2.0044450604,1.8925,-0.5,1.9574361420000002,0.0325,0,0.0325,1.8599999999999999,-0.5,1.9260321908
2019-12-10 08:30:00,2.0425,0.37,2.0757423371,0.0325,0,0.0325,2.01,0.37,2.0437710244,1.9425,-0.5,2.0058180999,0.0325,0,0.0325,1.9100000000000001,-0.5,1.974360656
2019-12-10 09:00:00,1.9295,0.37,1.9646552497,0.029500000000000002,0,0.029500000000000002,1.9,0.37,1.9356910911,1.8295,-0.5,1.896594382,0.029500000000000002,0,0.029500000000000002,1.8,-0.5,1.8681541691999999
2019-12-10 09:30:00,1.8595000000000002,0.38,1.8979305176999999,0.029500000000000002,0,0.029500000000000002,1.83,0.38,1.8690371853,1.7695,-0.5,1.8387849929,0.029500000000000002,0,0.029500000000000002,1.74,-0.5,1.8104143172
2019-12-10 10:00:00,1.8305,0.41000000000000003,1.8758545386,0.030500000000000003,0,0.030500000000000003,1.8,0.41000000000000003,1.8461040057,1.8005,-0.46,1.8583326532000002,0.030500000000000003,0,0.030500000000000003,1.77,-0.46,1.8287974191
2019-12-10 10:30:00,1.8014999999999999,0.0,1.8014999999999999,0.0315,0,0.0315,1.77,0.0,1.77,1.8014999999999999,0.0,1.8014999999999999,0.0315,0,0.0315,1.77,0.0,1.77
2019-12-10 11:00:00,1.783,0.0,1.783,0.033,0,0.033,1.75,0.0,1.75,1.7730000000000001,0.0,1.7730000000000001,0.033,0,0.033,1.74,0.0,1.74
2019-12-10 11:30:00,1.7395,0.0,1.7395,0.029500000000000002,0,0.029500000000000002,1.71,0.0,1.71,1.7295,0.0,1.7295,0.029500000000000002,0,0.029500000000000002,1.7000000000000002,0.0,1.7000000000000002
2019-12-10 12:00:00,1.7415,0.0,1.7415,0.0315,0,0.0315,1.71,0.0,1.71,1.7315,0.0,1.7315,0.0315,0,0.0315,1.7000000000000002,0.0,1.7000000000000002
2019-12-10 12:30:00,1.7605,0.0,1.7605,0.030500000000000003,0,0.030500000000000003,1.73,0.0,1.73,1.7505000000000002,0.0,1.7505000000000002,0.030500000000000003,0,0.030500000000000003,1.72,0.0,1.72
2019-12-10 13:00:00,1.7570000000000001,0.0,1.7570000000000001,0.027,0,0.027,1.73,0.0,1.73,1.7469999999999999,0.0,1.7469999999999999,0.027,0,0.027,1.72,0.0,1.72
2019-12-10 13:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2019-12-10 14:00:00,1.7525,0.0,1.7525,0.022500000000000003,0,0.022500000000000003,1.73,0.0,1.73,1.7425000000000002,0.0,1.7425000000000002,0.022500000000000003,0,0.022500000000000003,1.72,0.0,1.72
2019-12-10 14:30:00,1.762,-0.13,1.7667891781,0.032,0,0.032,1.73,-0.13,1.7348775173000002,1.752,-0.13,1.7568164389,0.032,0,0.032,1.72,-0.13,1.7249057945000001
2019-12-10 15:00:00,1.7429999999999999,-0.13,1.7478412399,0.033,0,0.033,1.71,-0.13,1.7149344011,1.733,0.0,1.733,0.033,0,0.033,1.7000000000000002,0.0,1.7000000000000002
2019-12-10 15:30:00,1.7530000000000001,0.0,1.7530000000000001,0.033,0,0.033,1.72,0.0,1.72,1.7429999999999999,0.0,1.7429999999999999,0.033,0,0.033,1.71,0.0,1.71
2019-12-10 16:00:00,1.8250000000000002,0.48,1.8870678313,0.025,0,0.025,1.8,0.48,1.8629009636,1.795,-0.6000000000000001,1.8926238401000002,0.025,0,0.025,1.77,-0.6000000000000001,1.8689301753
2019-12-10 16:30:00,1.9745,0.0,1.9745,0.0345,0,0.0345,1.94,0.0,1.94,1.9545,0.0,1.9545,0.0345,0,0.0345,1.92,0.0,1.92
2019-12-10 17:00:00,2.133,-0.13,2.1369578845,0.023,0,0.023,2.11,-0.13,2.1140009461,2.123,-0.13,2.1269764926,0.023,0,0.023,2.1,-0.13,2.1040199619
2019-12-10 17:30:00,2.2715,-0.13,2.2752169677,0.021500000000000002,0,0.021500000000000002,2.25,-0.13,2.2537524265,2.2615,-0.13,2.2652333765,0.021500000000000002,0,0.021500000000000002,2.24,-0.13,2.2437691503
2019-12-10 18:00:00,2.2225,-0.14,2.2269050833,0.022500000000000003,0,0.022500000000000003,2.2,-0.14,2.2044500448,2.2025,-0.13,2.2063332137,0.022500000000000003,0,0.022500000000000003,2.18,-0.13,2.1838727069
2019-12-10 18:30:00,2.1335,-0.14,2.138088457,0.0235,0,0.0235,2.11,-0.14,2.1146394492,2.1135,-0.13,2.1174943328999998,0.0235,0,0.0235,2.09,-0.13,2.0940391591
2019-12-10 19:00:00,2.068,-0.14,2.0727334609,0.028,0,0.028,2.04,-0.14,2.0447982786,2.048,-0.13,2.0521218287,0.028,0,0.028,2.02,-0.13,2.0241788459
2019-12-10 19:30:00,1.992,-0.18,2.0001159966,0.022,0,0.022,1.97,-0.18,1.9782062582000002,1.982,-0.17,1.9892772557,0.022,0,0.022,1.96,-0.17,1.9673586353
2019-12-10 20:00:00,1.9395,-0.02,1.9396031166,0.0195,0,0.0195,1.92,-0.02,1.9201041638,1.8995000000000002,-0.31,1.9246298995000002,0.0195,0,0.0195,1.88,-0.31,1.9053870998
2019-12-10 20:30:00,1.8865,0.28,1.9071660258,0.026500000000000003,0,0.026500000000000003,1.8599999999999999,0.28,1.8809572031,1.7865000000000002,-0.59,1.8814043292,0.026500000000000003,0,0.026500000000000003,1.76,-0.59,1.8562596801
2019-12-10 21:00:00,1.8575,0.30000000000000004,1.8815701555,0.0175,0,0.0175,1.8399999999999999,0.30000000000000004,1.8642961138,1.7575,-0.56,1.8445612622,0.0175,0,0.0175,1.74,-0.56,1.8278949642
2019-12-10 21:30:00,1.758,-0.15,1.7643877125,0.018000000000000002,0,0.018000000000000002,1.74,-0.15,1.7464535493,1.738,-0.14,1.7436295478,0.018000000000000002,0,0.018000000000000002,1.72,-0.14,1.7256882685
2019-12-10 22:00:00,1.7065000000000001,0.03,1.7067636773000001,0.0165,0,0.0165,1.69,0.03,1.6902662512000002,1.6665,-0.30000000000000004,1.6932874091999999,0.0165,0,0.0165,1.65,-0.30000000000000004,1.6770509831
2019-12-10 22:30:00,1.5755,-0.15,1.5826244817,0.0155,0,0.0155,1.56,-0.15,1.5671949464,1.5655000000000001,-0.14,1.5717475147000002,0.0155,0,0.0155,1.55,-0.14,1.5563097378
2019-12-10 23:00:00,1.508,-0.16,1.5164643088,0.008,0,0.008,1.5,-0.16,1.5085091979,1.498,-0.14,1.5045278329,0.008,0,0.008,1.49,-0.14,1.4965627284
2019-12-10 23:30:00,1.494,-0.16,1.5025431774,0.014,0,0.014,1.48,-0.16,1.4886235253,1.484,-0.16,1.4926004154,0.014,0,0.014,1.47,-0.16,1.4786818454000001
2019-12-11 00:00:00,1.4805000000000001,-0.17,1.4902282543,0.0105,0,0.0105,1.47,-0.17,1.4797972834,1.4605000000000001,-0.16,1.4692379828,0.0105,0,0.0105,1.45,-0.16,1.4588008774
2019-12-11 00:30:00,1.8655,0.03,1.8657412066,0.0155,0,0.0155,1.85,0.03,1.8502432273,1.8054999999999999,-0.45,1.8607337934000001,0.0155,0,0.0155,1.79,-0.45,1.8456977001000001
2019-12-11 01:00:00,1.927,-0.21,1.9384088836000002,0.017,0,0.017,1.9100000000000001,-0.21,1.921509823,1.917,-0.2,1.9274047318,0.017,0,0.017,1.9,-0.2,1.9104973175
2019-12-11 01:30:00,1.8935,-0.21,1.9051095113,0.0135,0,0.0135,1.88,-0.21,1.891692364,1.8835000000000002,-0.2,1.8940887651,0.0135,0,0.0135,1.87,-0.2,1.8806647761000002
2019-12-11 02:00:00,1.8535,-0.23,1.8677157841,0.0135,0,0.0135,1.8399999999999999,-0.23,1.8543192821,1.8435000000000001,-0.21,1.8554223913,0.0135,0,0.0135,1.83,-0.21,1.842009772
2019-12-11 02:30:00,1.8545,-0.23,1.8687081768,0.0145,0,0.0145,1.8399999999999999,-0.23,1.8543192821,1.8445,-0.23,1.8587846164,0.0145,0,0.0145,1.83,-0.23,1.8443969204
2019-12-11 03:00:00,1.775,-0.23,1.7898393783,0.005,0,0.005,1.77,-0.23,1.7848809484000001,1.7650000000000001,-0.21,1.7774490147000002,0.005,0,0.005,1.76,-0.21,1.7724841325
2019-12-11 03:30:00,1.729,-0.2,1.7405289426000001,0.009000000000000001,0,0.009000000000000001,1.72,-0.2,1.7315888658,1.7189999999999999,-0.21,1.7317797204,0.009000000000000001,0,0.009000000000000001,1.71,-0.21,1.7228464818
2019-12-11 04:00:00,1.6825,-0.2,1.6943453751000002,0.0125,0,0.0125,1.67,-0.2,1.6819334113000002,1.6724999999999999,-0.22,1.6869073033,0.0125,0,0.0125,1.6600000000000001,-0.22,1.6745148551
2019-12-11 04:30:00,1.6375000000000002,-0.2,1.6496685273,0.007500000000000001,0,0.007500000000000001,1.63,-0.2,1.6422241016,1.6375000000000002,-0.19,1.6484860479,0.007500000000000001,0,0.007500000000000001,1.63,-0.19,1.6410362580000002
2019-12-11 05:00:00,1.6145,-0.2,1.626840573,0.0145,0,0.0145,1.6,-0.2,1.6124515497,1.6045,-0.19,1.6157104475000001,0.0145,0,0.0145,1.5899999999999999,-0.19,1.6013119621
2019-12-11 05:30:00,1.645,-0.2,1.6571134542000001,0.015,0,0.015,1.63,-0.2,1.6422241016,1.635,-0.19,1.6460027339,0.015,0,0.015,1.62,-0.19,1.6311039207
2019-12-11 06:00:00,1.7195,-0.13,1.724407217,0.0195,0,0.0195,1.7000000000000002,-0.13,1.7049633427000002,1.6995,-0.26,1.7192731749,0.0195,0,0.0195,1.6800000000000002,-0.26,1.7000000000000002
2019-12-11 06:30:00,1.8835000000000002,-0.11,1.8867093708,0.0135,0,0.0135,1.87,-0.11,1.8732325002999999,1.8635000000000002,-0.21,1.8752952434,0.0135,0,0.0135,1.85,-0.21,1.8618807695
2019-12-11 07:00:00,1.982,0.21,1.9930940771,0.022,0,0.022,1.96,0.21,1.9712178975999999,1.932,-0.51,1.9981801721,0.022,0,0.022,1.9100000000000001,-0.51,1.9769167913999999
2019-12-11 07:30:00,2.0275,0.01,2.0275246608,0.007500000000000001,0,0.007500000000000001,2.02,0.01,2.0200247523,1.9975,-0.33,2.0245755728,0.007500000000000001,0,0.007500000000000001,1.99,-0.33,2.0171762442
2019-12-11 08:00:00,2.014,-0.13,2.0181912694,0.014,0,0.014,2.0,-0.13,2.0042205467,2.004,-0.13,2.0082121402,0.014,0,0.014,1.99,-0.13,1.9942417104999999
2019-12-11 08:30:00,1.9715,0.0,1.9715,0.021500000000000002,0,0.021500000000000002,1.9500000000000002,0.0,1.9500000000000002,1.9515,0.0,1.9515,0.021500000000000002,0,0.021500000000000002,1.9300000000000002,0.0,1.9300000000000002
2019-12-11 09:00:00,1.9735,-0.13,1.9777770982,0.0235,0,0.0235,1.9500000000000002,-0.13,1.9543285292,1.9535,-0.13,1.9578207911,0.0235,0,0.0235,1.9300000000000002,-0.13,1.9343732835
2019-12-11 09:30:00,1.9545,-0.13,1.9588185853,0.0245,0,0.0245,1.9300000000000002,-0.13,1.9343732835,1.9545,-0.13,1.9588185853,0.0245,0,0.0245,1.9300000000000002,-0.13,1.9343732835
2019-12-11 10:00:00,1.8895,0.0,1.8895,0.0095,0,0.0095,1.88,0.0,1.88,1.8795000000000002,0.0,1.8795000000000002,0.0095,0,0.0095,1.87,0.0,1.87
2019-12-11 10:30:00,1.7615,-0.13,1.7662905339,0.0115,0,0.0115,1.75,-0.13,1.7548219283000002,1.7515,0.0,1.7515,0.0115,0,0.0115,1.74,0.0,1.74
2019-12-11 11:00:00,1.855,0.43,1.9041861779,0.015,0,0.015,1.8399999999999999,0.43,1.8895766722,1.835,-0.5700000000000001,1.921490307,0.015,0,0.015,1.82,-0.5700000000000001,1.9071706793
2019-12-11 11:30:00,1.8820000000000001,0.45,1.9350514205,0.002,0,0.002,1.88,0.45,1.9331063085,1.792,-0.5700000000000001,1.8804690904,0.002,0,0.002,1.79,-0.5700000000000001,1.8785632808
2019-12-11 12:00:00,1.7575,0.0,1.7575,0.0175,0,0.0175,1.74,0.0,1.74,1.7475,0.0,1.7475,0.0175,0,0.0175,1.73,0.0,1.73
2019-12-11 12:30:00,1.7875,-0.13,1.7922210383000001,0.0275,0,0.0275,1.76,-0.13,1.7647946056000001,1.7775,0.0,1.7775,0.0275,0,0.0275,1.75,0.0,1.75
2019-12-11 13:00:00,1.8035,-0.13,1.8081792638,0.0135,0,0.0135,1.79,-0.13,1.794714462,1.7934999999999999,-0.13,1.7982052858,0.0135,0,0.0135,1.78,-0.13,1.7847408776
2019-12-11 13:30:00,1.803,-0.13,1.8076805581,0.013000000000000001,0,0.013000000000000001,1.79,-0.13,1.794714462,1.7930000000000001,0.0,1.7930000000000001,0.013000000000000001,0,0.013000000000000001,1.78,0.0,1.78
2019-12-11 14:00:00,1.766,0.0,1.766,0.026000000000000002,0,0.026000000000000002,1.74,0.0,1.74,1.756,0.0,1.756,0.026000000000000002,0,0.026000000000000002,1.73,0.0,1.73
2019-12-11 14:30:00,1.7495,0.0,1.7495,0.0195,0,0.0195,1.73,0.0,1.73,1.7295,0.0,1.7295,0.0195,0,0.0195,1.71,0.0,1.71
2019-12-11 15:00:00,1.767,0.0,1.767,0.017,0,0.017,1.75,0.0,1.75,1.7570000000000001,0.0,1.7570000000000001,0.017,0,0.017,1.74,0.0,1.74
2019-12-11 15:30:00,1.8105,-0.13,1.8151612187000001,0.0105,0,0.0105,1.8,-0.13,1.8046883387000001,1.7905000000000002,-0.13,1.7952131489,0.0105,0,0.0105,1.78,-0.13,1.7847408776
2019-12-11 16:00:00,1.8599999999999999,-0.13,1.8645374762,0.01,0,0.01,1.85,-0.13,1.8545619429,1.8399999999999999,-0.13,1.8445866746,0.01,0,0.01,1.83,-0.13,1.8346116755000001
2019-12-11 16:30:00,1.9685000000000001,-0.13,1.9727879384,0.018500000000000003,0,0.018500000000000003,1.9500000000000002,-0.13,1.9543285292,1.9585,-0.13,1.9628097845,0.018500000000000003,0,0.018500000000000003,1.94,-0.13,1.9443507914
2019-12-11 17:00:00,2.148,-0.14,2.1525575486,0.018000000000000002,0,0.018000000000000002,2.13,-0.14,2.1345959805,2.128,-0.13,2.1319671667,0.018000000000000002,0,0.018000000000000002,2.11,-0.13,2.1140009461
2019-12-11 17:30:00,2.328,-0.16,2.3334918041,0.018000000000000002,0,0.018000000000000002,2.31,-0.16,2.3155344955,2.308,-0.16,2.31353928,0.018000000000000002,0,0.018000000000000002,2.29,-0.16,2.2955827147
2019-12-11 18:00:00,2.3285,-0.19,2.3362389112,0.018500000000000003,0,0.018500000000000003,2.31,-0.19,2.3178006817,2.3085,-0.18,2.3155069099,0.018500000000000003,0,0.018500000000000003,2.29,-0.18,2.2970633426
2019-12-11 18:30:00,2.3335,-0.24,2.3458095085,0.0135,0,0.0135,2.32,-0.24,2.3323807579,2.3135,-0.23,2.324904783,0.0135,0,0.0135,2.3,-0.23,2.3114713929
2019-12-11 19:00:00,2.275,-0.21,2.2846717489,0.005,0,0.005,2.27,-0.21,2.2796929618,2.265,-0.2,2.2738128771,0.005,0,0.005,2.26,-0.2,2.2688322988
