Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-11 19:30:00,2.208,0.23,2.2199468462,0.018000000000000002,0,0.018000000000000002,2.19,0.23,2.2020445045,2.098,-0.6000000000000001,2.1821099881,0.018000000000000002,0,0.018000000000000002,2.08,-0.6000000000000001,2.1648094604
2019-12-11 20:00:00,2.143,0.23,2.1553071707,0.013000000000000001,0,0.013000000000000001,2.13,0.23,2.1423818521,2.043,-0.58,2.1237346821,0.013000000000000001,0,0.013000000000000001,2.03,-0.58,2.1112318679
2019-12-11 20:30:00,1.9805000000000001,-0.17,1.9877827472,0.0105,0,0.0105,1.97,-0.17,1.9773214205,1.9705,-0.16,1.9769851416000002,0.0105,0,0.0105,1.96,-0.16,1.9665197685
2019-12-11 21:00:00,1.9495,-0.17,1.9568981195,0.0095,0,0.0095,1.94,-0.17,1.9474342094,1.9295,-0.16,1.9361224780000001,0.0095,0,0.0095,1.92,-0.16,1.9266551326
2019-12-11 21:30:00,1.9035000000000002,-0.17,1.911076202,0.0035,0,0.0035,1.9,-0.17,1.9075901027,1.8935,-0.16,1.9002479443,0.0035,0,0.0035,1.8900000000000001,-0.16,1.896760396
2019-12-11 22:00:00,1.8115,-0.13,1.8161586522,0.0115,0,0.0115,1.8,-0.13,1.8046883387000001,1.7915,-0.16,1.7986306597000001,0.0115,0,0.0115,1.78,-0.16,1.7871765442
2019-12-11 22:30:00,1.679,-0.03,1.6792679953,0.009000000000000001,0,0.009000000000000001,1.67,-0.03,1.6702694393000002,1.649,-0.30000000000000004,1.6760671228000001,0.009000000000000001,0,0.009000000000000001,1.6400000000000001,-0.30000000000000004,1.6672132437
2019-12-11 23:00:00,1.63,-0.16,1.6378339354,0.01,0,0.01,1.62,-0.16,1.6278820596,1.62,-0.17,1.6288953312,0.01,0,0.01,1.6099999999999999,-0.17,1.6189502772000002
2019-12-11 23:30:00,1.595,-0.16,1.6030049906000001,0.015,0,0.015,1.58,-0.16,1.5880806025,1.585,-0.17,1.5940906499,0.015,0,0.015,1.57,-0.17,1.5791770008000001
2019-12-12 00:00:00,1.568,-0.18,1.5782978173000002,0.008,0,0.008,1.56,-0.18,1.5703502794,1.558,-0.17,1.5672472683,0.008,0,0.008,1.55,-0.17,1.5592947124
2019-12-12 00:30:00,1.9715,0.03,1.9717282394,0.0015,0,0.0015,1.97,0.03,1.9702284132,1.9015,-0.5,1.9661389193,0.0015,0,0.0015,1.9,-0.5,1.9646882704
2019-12-12 01:00:00,2.0545,0.21,2.0652046509,0.0045000000000000005,0,0.0045000000000000005,2.05,0.21,2.0607280267,1.9545,-0.66,2.062927592,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,-0.66,2.0586646157
2019-12-12 01:30:00,2.013,0.21,2.0239241587,0.003,0,0.003,2.01,0.21,2.0209403752,1.903,-0.66,2.014201827,0.003,0,0.003,1.9,-0.66,2.0113676939
2019-12-12 02:00:00,1.979,0.21,1.9901108009000001,0.009000000000000001,0,0.009000000000000001,1.97,0.21,1.9811612755999999,1.869,-0.66,1.9821102391,0.009000000000000001,0,0.009000000000000001,1.8599999999999999,-0.66,1.9736261044
2019-12-12 02:30:00,1.9815,0.21,1.9925968609,0.0115,0,0.0115,1.97,0.21,1.9811612755999999,1.8715000000000002,-0.66,1.9844677498,0.0115,0,0.0115,1.8599999999999999,-0.66,1.9736261044
2019-12-12 03:00:00,1.8785,-0.12,1.8823289431,0.0085,0,0.0085,1.87,-0.12,1.8738463117,1.8485,-0.32,1.8759936700000002,0.0085,0,0.0085,1.8399999999999999,-0.32,1.8676188048
2019-12-12 03:30:00,1.78,-0.2,1.7912007146,0.01,0,0.01,1.77,-0.2,1.7812635964,1.77,-0.19,1.7801685313000002,0.01,0,0.01,1.76,-0.19,1.7702259743000002
2019-12-12 04:00:00,1.768,-0.19,1.7781799684,0.008,0,0.008,1.76,-0.19,1.7702259743000002,1.748,-0.18,1.7572432956,0.008,0,0.008,1.74,-0.18,1.7492855685
2019-12-12 04:30:00,1.7149999999999999,-0.19,1.7254926833000002,0.005,0,0.005,1.71,-0.19,1.7205231762,1.705,-0.18,1.7144751383,0.005,0,0.005,1.7000000000000002,-0.18,1.7095028517
2019-12-12 05:00:00,1.6764999999999999,-0.18,1.6861353000000001,0.0165,0,0.0165,1.6600000000000001,-0.18,1.6697305172,1.6665,-0.17,1.6751484263,0.0165,0,0.0165,1.65,-0.17,1.6587344573
2019-12-12 05:30:00,1.7109999999999999,-0.18,1.7204420943,0.021,0,0.021,1.69,-0.18,1.6995587663,1.701,-0.17,1.7094738957,0.021,0,0.021,1.6800000000000002,-0.17,1.6885792845
2019-12-12 06:00:00,1.7395,-0.18,1.7487882233,0.0195,0,0.0195,1.72,-0.18,1.7293929571,1.7195,-0.17,1.7278831702000002,0.0195,0,0.0195,1.7000000000000002,-0.17,1.7084788556000001
2019-12-12 06:30:00,1.8865,-0.14,1.8916876724,0.0165,0,0.0165,1.87,-0.14,1.8752333187999999,1.8765,-0.14,1.8817152415,0.0165,0,0.0165,1.8599999999999999,-0.14,1.8652613758
2019-12-12 07:00:00,1.9945,-0.14,1.9994074747,0.0145,0,0.0145,1.98,-0.14,1.9849433241,1.9845000000000002,-0.14,1.9894321426000001,0.0145,0,0.0145,1.97,-0.14,1.9749683542
2019-12-12 07:30:00,2.0495,0.16,2.0557359388,0.0195,0,0.0195,2.03,0.16,2.0362956563,2.0095,-0.5,2.0707704484,0.0195,0,0.0195,1.99,-0.5,2.0518528212
2019-12-12 08:00:00,2.0715,0.37,2.1042842607,0.021500000000000002,0,0.021500000000000002,2.05,0.37,2.083122656,1.9915,-0.5,2.0533076365,0.021500000000000002,0,0.021500000000000002,1.97,-0.5,2.0324615618
2019-12-12 08:30:00,2.001,0.0,2.001,0.021,0,0.021,1.98,0.0,1.98,1.991,0.0,1.991,0.021,0,0.021,1.97,0.0,1.97
2019-12-12 09:00:00,1.9300000000000002,0.0,1.9300000000000002,0.02,0,0.02,1.9100000000000001,0.0,1.9100000000000001,1.92,0.0,1.92,0.02,0,0.02,1.9,0.0,1.9
2019-12-12 09:30:00,1.9435,0.0,1.9435,0.0235,0,0.0235,1.92,0.0,1.92,1.9335,0.0,1.9335,0.0235,0,0.0235,1.9100000000000001,0.0,1.9100000000000001
2019-12-12 10:00:00,1.8725,0.0,1.8725,0.0125,0,0.0125,1.8599999999999999,0.0,1.8599999999999999,1.8625,0.0,1.8625,0.0125,0,0.0125,1.85,0.0,1.85
2019-12-12 10:30:00,1.87,0.0,1.87,0.01,0,0.01,1.8599999999999999,0.0,1.8599999999999999,1.87,0.0,1.87,0.01,0,0.01,1.8599999999999999,0.0,1.8599999999999999
2019-12-12 11:00:00,1.7735,0.0,1.7735,0.0335,0,0.0335,1.74,0.0,1.74,1.7635,0.0,1.7635,0.0335,0,0.0335,1.73,0.0,1.73
2019-12-12 11:30:00,1.6965,0.0,1.6965,0.036500000000000005,0,0.036500000000000005,1.6600000000000001,0.0,1.6600000000000001,1.6865,0.0,1.6865,0.036500000000000005,0,0.036500000000000005,1.65,0.0,1.65
2019-12-12 12:00:00,1.758,0.0,1.758,0.038,0,0.038,1.72,0.0,1.72,1.748,0.0,1.748,0.038,0,0.038,1.71,0.0,1.71
2019-12-12 12:30:00,1.758,0.0,1.758,0.038,0,0.038,1.72,0.0,1.72,1.748,0.0,1.748,0.038,0,0.038,1.71,0.0,1.71
2019-12-12 13:00:00,1.778,0.0,1.778,0.038,0,0.038,1.74,0.0,1.74,1.768,0.0,1.768,0.038,0,0.038,1.73,0.0,1.73
2019-12-12 13:30:00,1.774,0.0,1.774,0.034,0,0.034,1.74,0.0,1.74,1.764,0.0,1.764,0.034,0,0.034,1.73,0.0,1.73
2019-12-12 14:00:00,1.732,0.0,1.732,0.032,0,0.032,1.7000000000000002,0.0,1.7000000000000002,1.722,0.0,1.722,0.032,0,0.032,1.69,0.0,1.69
2019-12-12 14:30:00,1.703,0.41000000000000003,1.751658928,0.033,0,0.033,1.67,0.41000000000000003,1.7195929750999999,1.683,-0.46,1.7447317844999999,0.033,0,0.033,1.65,-0.46,1.712921481
2019-12-12 15:00:00,1.7195,0.0,1.7195,0.029500000000000002,0,0.029500000000000002,1.69,0.0,1.69,1.7095,0.0,1.7095,0.029500000000000002,0,0.029500000000000002,1.6800000000000002,0.0,1.6800000000000002
2019-12-12 15:30:00,1.7155,0.39,1.759272648,0.025500000000000002,0,0.025500000000000002,1.69,0.39,1.7344163283,1.6855,-0.48,1.7525154065000002,0.025500000000000002,0,0.025500000000000002,1.6600000000000001,-0.48,1.7280046296
2019-12-12 16:00:00,1.8415,0.35000000000000003,1.8744658573000001,0.021500000000000002,0,0.021500000000000002,1.82,0.35000000000000003,1.8533483213,1.7415,-0.51,1.8146410802,0.021500000000000002,0,0.021500000000000002,1.72,-0.51,1.7940178371000002
2019-12-12 16:30:00,1.9925000000000002,0.35000000000000003,2.023006735,0.0125,0,0.0125,1.98,0.35000000000000003,2.0106963968,1.9625,-0.5,2.025192892,0.0125,0,0.0125,1.9500000000000002,-0.5,2.0130822139
2019-12-12 17:00:00,2.1585,0.42,2.1989820941,0.018500000000000003,0,0.018500000000000003,2.14,0.42,2.1808255318,2.1085,-0.5700000000000001,2.1841868624,0.018500000000000003,0,0.018500000000000003,2.09,-0.5700000000000001,2.1663333077
2019-12-12 17:30:00,2.26,-0.13,2.2637358503,0.02,0,0.02,2.24,-0.13,2.2437691503,2.24,-0.13,2.2437691503,0.02,0,0.02,2.22,-0.13,2.2238030488
2019-12-12 18:00:00,2.22,-0.15,2.2250617969,0.02,0,0.02,2.2,-0.15,2.2051077071,2.2,-0.13,2.2038375621,0.02,0,0.02,2.18,-0.13,2.1838727069
2019-12-12 18:30:00,2.163,-0.15,2.1681948713,0.023,0,0.023,2.14,-0.15,2.1452505681,2.153,-0.13,2.1569211854,0.023,0,0.023,2.13,-0.13,2.1339634486
2019-12-12 19:00:00,2.108,-0.15,2.1133300736,0.028,0,0.028,2.08,-0.15,2.08540164,2.088,-0.13,2.0920430206,0.028,0,0.028,2.06,-0.13,2.0640978659
2019-12-12 19:30:00,2.0935,-0.15,2.0988668967,0.0335,0,0.0335,2.06,-0.15,2.0654539453,2.0835,-0.14,2.0881983263,0.0335,0,0.0335,2.05,-0.14,2.0547749268
2019-12-12 20:00:00,2.014,-0.14,2.0188600744,0.034,0,0.034,1.98,-0.14,1.9849433241,1.994,-0.13,1.9982332195999999,0.034,0,0.034,1.96,-0.13,1.9643064934
2019-12-12 20:30:00,1.916,-0.02,1.9161043813,0.036000000000000004,0,0.036000000000000004,1.88,-0.02,1.88010638,1.8860000000000001,-0.25,1.9024973062,0.036000000000000004,0,0.036000000000000004,1.85,-0.25,1.8668154703000002
2019-12-12 21:00:00,1.866,-0.14,1.8712445057,0.036000000000000004,0,0.036000000000000004,1.83,-0.14,1.8353473786,1.846,-0.14,1.851301164,0.036000000000000004,0,0.036000000000000004,1.81,-0.14,1.8154062906
2019-12-12 21:30:00,1.806,0.27,1.8260711925000002,0.036000000000000004,0,0.036000000000000004,1.77,0.27,1.7904747974,1.766,-0.52,1.8409660507,0.036000000000000004,0,0.036000000000000004,1.73,-0.52,1.8064606279
2019-12-12 22:00:00,1.752,0.30000000000000004,1.7774993671,0.022,0,0.022,1.73,0.30000000000000004,1.7558188973000002,1.702,-0.52,1.7796640132000001,0.022,0,0.022,1.6800000000000002,-0.52,1.7586358350000002
2019-12-12 22:30:00,1.6335000000000002,-0.14,1.6394884110999999,0.0035,0,0.0035,1.63,-0.14,1.6360012225,1.6235,-0.13,1.628696488,0.0035,0,0.0035,1.62,-0.13,1.625207679
2019-12-12 23:00:00,1.5779999999999998,-0.14,1.5841982199,0.038,0,0.038,1.54,-0.14,1.5463505424,1.568,-0.13,1.5733798016,0.038,0,0.038,1.53,-0.13,1.5355129436000001
2019-12-12 23:30:00,1.577,-0.14,1.5832021349,0.037,0,0.037,1.54,-0.14,1.5463505424,1.5670000000000002,-0.13,1.572383223,0.037,0,0.037,1.53,-0.13,1.5355129436000001
2019-12-13 00:00:00,1.5985,-0.15,1.6055224228,0.0385,0,0.0385,1.56,-0.15,1.5671949464,1.5885,-0.15,1.5955664354999999,0.0385,0,0.0385,1.55,-0.15,1.5572411501999999
2019-12-13 00:30:00,2.02,0.11,2.0229928324,0.02,0,0.02,2.0,0.11,2.0030227158,1.94,-0.54,2.0137527157,0.02,0,0.02,1.92,-0.54,1.9944924166
2019-12-13 01:00:00,2.07,0.02,2.0700966161,0.01,0,0.01,2.06,0.02,2.0600970851,2.01,-0.43,2.0554804791,0.01,0,0.01,2.0,-0.43,2.0457028132
2019-12-13 01:30:00,2.021,-0.2,2.0308719802,0.041,0,0.041,1.98,-0.2,1.9900753755,2.011,-0.2,2.0209208297,0.041,0,0.041,1.97,-0.2,1.9801262586
2019-12-13 02:00:00,1.959,-0.2,1.9691828254,0.039,0,0.039,1.92,-0.2,1.9303885619,1.949,-0.2,1.9592347996,0.039,0,0.039,1.9100000000000001,-0.2,1.9204426573000002
2019-12-13 02:30:00,1.9575,-0.22,1.9698239135,0.0375,0,0.0375,1.92,-0.22,1.9325630649,1.9475,-0.21,1.9587894859000001,0.0375,0,0.0375,1.9100000000000001,-0.21,1.921509823
2019-12-13 03:00:00,1.9145,-0.18,1.9229431219,0.0345,0,0.0345,1.88,-0.18,1.8885973631000001,1.8945,-0.23,1.9084103987,0.0345,0,0.0345,1.8599999999999999,-0.23,1.8741664814
2019-12-13 03:30:00,1.8135,-0.22,1.8267956235,0.0035,0,0.0035,1.81,-0.22,1.8233211456,1.8035,-0.21,1.8156850636000001,0.0035,0,0.0035,1.8,-0.21,1.8122085973000002
2019-12-13 04:00:00,1.7455,-0.2,1.7569206727000002,0.035500000000000004,0,0.035500000000000004,1.71,-0.2,1.7216561794,1.7355,-0.2,1.7469860475,0.035500000000000004,0,0.035500000000000004,1.7000000000000002,-0.2,1.7117242769
2019-12-13 04:30:00,1.7185000000000001,-0.2,1.7300989134,0.0385,0,0.0385,1.6800000000000002,-0.2,1.6918628786,1.7085,-0.2,1.7201663436999999,0.0385,0,0.0385,1.67,-0.2,1.6819334113000002
2019-12-13 05:00:00,1.689,-0.22,1.7032677417,0.039,0,0.039,1.65,-0.22,1.6646020545,1.679,-0.21,1.6920818538,0.039,0,0.039,1.6400000000000001,-0.21,1.653390456
2019-12-13 05:30:00,1.754,-0.09,1.7563074902,0.034,0,0.034,1.72,-0.09,1.7223530416,1.724,-0.34,1.7572068746,0.034,0,0.034,1.69,-0.34,1.7238619434
2019-12-13 06:00:00,1.8425,0.23,1.8568000027,0.0025,0,0.0025,1.8399999999999999,0.23,1.8543192821,1.7525,-0.63,1.8622986468,0.0025,0,0.0025,1.75,-0.63,1.8599462358
2019-12-13 06:30:00,1.964,-0.05,1.9646363531,0.034,0,0.034,1.9300000000000002,-0.05,1.9306475598000001,1.9340000000000002,-0.27,1.9527560011,0.034,0,0.034,1.9,-0.27,1.9190883252000002
2019-12-13 07:00:00,1.9755,-0.13,1.9797727774,0.035500000000000004,0,0.035500000000000004,1.94,-0.13,1.9443507914,1.9655,-0.13,1.969794469,0.035500000000000004,0,0.035500000000000004,1.9300000000000002,-0.13,1.9343732835
2019-12-13 07:30:00,2.0455,0.26,2.0619578681,0.035500000000000004,0,0.035500000000000004,2.01,0.26,2.0267461607,1.9655,-0.51,2.0305886462,0.035500000000000004,0,0.035500000000000004,1.9300000000000002,-0.51,1.9962464778000002
2019-12-13 08:00:00,2.076,0.11,2.0789122156,0.036000000000000004,0,0.036000000000000004,2.04,0.11,2.0429635337,2.036,-0.39,2.0730161601,0.036000000000000004,0,0.036000000000000004,2.0,-0.39,2.0376702383
2019-12-13 08:30:00,2.023,-0.13,2.0271726616,0.033,0,0.033,1.99,-0.13,1.9942417104999999,2.013,-0.13,2.0171933472,0.033,0,0.033,1.98,-0.13,1.9842630874
2019-12-13 09:00:00,1.9649999999999999,0.0,1.9649999999999999,0.035,0,0.035,1.9300000000000002,0.0,1.9300000000000002,1.955,0.0,1.955,0.035,0,0.035,1.92,0.0,1.92
2019-12-13 09:30:00,1.8559999999999999,-0.13,1.8605472313,0.036000000000000004,0,0.036000000000000004,1.82,-0.13,1.8246369502,1.846,-0.13,1.8505718035,0.036000000000000004,0,0.036000000000000004,1.81,-0.13,1.8146625031
2019-12-13 10:00:00,1.7469999999999999,0.09,1.7493167238,0.037,0,0.037,1.71,0.09,1.7123667831,1.737,-0.44,1.7918618808,0.037,0,0.037,1.7000000000000002,-0.44,1.7560182230999999
2019-12-13 10:30:00,1.67,-0.13,1.6750522380000001,0.04,0,0.04,1.63,-0.13,1.6351758315,1.6600000000000001,-0.13,1.6650825805,0.04,0,0.04,1.62,-0.13,1.625207679
2019-12-13 11:00:00,1.5815000000000001,-0.13,1.5868340335000002,0.0415,0,0.0415,1.54,-0.13,1.5454772726,1.5715,-0.13,1.5768678607000002,0.0415,0,0.0415,1.53,-0.13,1.5355129436000001
2019-12-13 11:30:00,1.6960000000000002,0.36,1.7337866074,0.036000000000000004,0,0.036000000000000004,1.6600000000000001,0.36,1.6985876486,1.616,-0.5,1.6915838732,0.036000000000000004,0,0.036000000000000004,1.58,-0.5,1.6572265989
2019-12-13 12:00:00,1.693,0.37,1.7329596071000002,0.033,0,0.033,1.6600000000000001,0.37,1.7007351352,1.603,-0.49,1.6762186612,0.033,0,0.033,1.57,-0.49,1.6446884203
2019-12-13 12:30:00,1.643,0.39,1.6886530135000002,0.033,0,0.033,1.6099999999999999,0.39,1.6565627063,1.5630000000000002,-0.47000000000000003,1.6321363301,0.033,0,0.033,1.53,-0.47000000000000003,1.6005624012
2019-12-13 13:00:00,1.766,0.37,1.8043436480000001,0.026000000000000002,0,0.026000000000000002,1.74,0.37,1.7789041571,1.6760000000000002,-0.49,1.7461603592000001,0.026000000000000002,0,0.026000000000000002,1.65,-0.49,1.7212204972
2019-12-13 13:30:00,1.8205,0.35000000000000003,1.8538393269000002,0.0205,0,0.0205,1.8,0.35000000000000003,1.8337120821,1.7205,-0.52,1.7973648072000001,0.0205,0,0.0205,1.7000000000000002,-0.52,1.7777513887
2019-12-13 14:00:00,1.823,0.38,1.8621839329,0.023,0,0.023,1.8,0.38,1.8396738841,1.7229999999999999,-0.49,1.7913204627,0.023,0,0.023,1.7000000000000002,-0.49,1.7692088627
2019-12-13 14:30:00,1.819,0.38,1.8582682798999999,0.019,0,0.019,1.8,0.38,1.8396738841,1.7189999999999999,-0.49,1.7874733564,0.019,0,0.019,1.7000000000000002,-0.49,1.7692088627
2019-12-13 15:00:00,1.8094999999999999,0.33,1.8393450600999999,0.0095,0,0.0095,1.8,0.33,1.83,1.7695,-0.5,1.8387849929,0.0095,0,0.0095,1.76,-0.5,1.8296447743000002
2019-12-13 15:30:00,1.8479999999999999,-0.13,1.8525668679,0.008,0,0.008,1.8399999999999999,-0.13,1.8445866746,1.838,0.0,1.838,0.008,0,0.008,1.83,0.0,1.83
2019-12-13 16:00:00,1.888,0.0,1.888,0.008,0,0.008,1.88,0.0,1.88,1.8780000000000001,0.0,1.8780000000000001,0.008,0,0.008,1.87,0.0,1.87
2019-12-13 16:30:00,2.0125,0.43,2.0579252294,0.0025,0,0.0025,2.01,0.43,2.0554804791,1.9525000000000001,-0.59,2.0396951365,0.0025,0,0.0025,1.9500000000000002,-0.59,2.0373021376
2019-12-13 17:00:00,2.1305,0.43,2.1734604321,0.0005,0,0.0005,2.13,0.43,2.1729703173,2.0705,-0.58,2.1502023742,0.0005,0,0.0005,2.07,-0.58,2.1497209121
2019-12-13 17:30:00,2.2185,-0.07,2.2196040751,0.0085,0,0.0085,2.21,-0.07,2.2111083194,2.2085,-0.22,2.2194306139,0.0085,0,0.0085,2.2,-0.22,2.2109726366
2019-12-13 18:00:00,2.1825,-0.14,2.1869856538,0.0325,0,0.0325,2.15,-0.14,2.154553318,2.1725,-0.13,2.1763860526,0.0325,0,0.0325,2.14,-0.13,2.143944962
2019-12-13 18:30:00,2.202,-0.16,2.207805245,0.032,0,0.032,2.17,-0.16,2.1758906223,2.192,-0.16,2.1978316587,0.032,0,0.032,2.16,-0.16,2.1659178193
2019-12-13 19:00:00,2.1655,0.33,2.1905,0.035500000000000004,0,0.035500000000000004,2.13,0.33,2.1554117936,2.0555,-0.55,2.1278111406,0.035500000000000004,0,0.035500000000000004,2.02,-0.55,2.0935376758
2019-12-13 19:30:00,2.0955,0.33,2.1213251165,0.035500000000000004,0,0.035500000000000004,2.06,0.33,2.0862646045,1.9955,-0.55,2.0699082709,0.035500000000000004,0,0.035500000000000004,1.96,-0.55,2.0357062656
2019-12-13 20:00:00,1.9455,-0.14,1.9505307611,0.035500000000000004,0,0.035500000000000004,1.9100000000000001,-0.14,1.9151240169000001,1.9355,-0.14,1.9405566856,0.035500000000000004,0,0.035500000000000004,1.9,-0.14,1.9051509127
2019-12-13 20:30:00,1.9445000000000001,0.09,1.9465816834,0.0345,0,0.0345,1.9100000000000001,0.09,1.9121192431,1.8845,-0.36,1.9185776633,0.0345,0,0.0345,1.85,-0.36,1.8847015679
2019-12-13 21:00:00,1.867,-0.07,1.8683118048,0.027,0,0.027,1.8399999999999999,-0.07,1.8413310403,1.847,-0.22,1.8600561819,0.027,0,0.027,1.82,-0.22,1.8332484829
2019-12-13 21:30:00,1.8445,-0.08,1.8462340724000001,0.0245,0,0.0245,1.82,-0.08,1.8217573933,1.8245,-0.22,1.8377160417,0.0245,0,0.0245,1.8,-0.22,1.8133946068
2019-12-13 22:00:00,1.725,-0.07,1.7264197056000001,0.025,0,0.025,1.7000000000000002,-0.07,1.7014405661,1.705,-0.22,1.7191349569,0.025,0,0.025,1.6800000000000002,-0.22,1.6943435306999999
2019-12-13 22:30:00,1.6179999999999999,-0.14,1.6240455659,0.028,0,0.028,1.5899999999999999,-0.14,1.5961516219,1.608,-0.14,1.6140830214,0.028,0,0.028,1.58,-0.14,1.5861904047
2019-12-13 23:00:00,1.5554999999999999,-0.16,1.5637072135999999,0.035500000000000004,0,0.035500000000000004,1.52,-0.16,1.528397854,1.5554999999999999,-0.14,1.5617875176,0.035500000000000004,0,0.035500000000000004,1.52,-0.14,1.5264337522
2019-12-13 23:30:00,1.5554999999999999,-0.16,1.5637072135999999,0.035500000000000004,0,0.035500000000000004,1.52,-0.16,1.528397854,1.5554999999999999,-0.14,1.5617875176,0.035500000000000004,0,0.035500000000000004,1.52,-0.14,1.5264337522
2019-12-14 00:00:00,1.5465,-0.16,1.5547547233999999,0.036500000000000005,0,0.036500000000000005,1.51,-0.16,1.5184531603,1.5365,-0.14,1.5428649487000001,0.036500000000000005,0,0.036500000000000005,1.5,-0.14,1.5065191668
2019-12-14 00:30:00,1.9255,0.13,1.9298834809,0.035500000000000004,0,0.035500000000000004,1.8900000000000001,0.13,1.8944656239,1.8555000000000001,-0.53,1.9297098875,0.035500000000000004,0,0.035500000000000004,1.82,-0.53,1.8956001688000002
2019-12-14 01:00:00,1.9755,-0.12,1.9791412911,0.035500000000000004,0,0.035500000000000004,1.94,-0.12,1.943707797,1.9455,-0.27,1.9641461886,0.035500000000000004,0,0.035500000000000004,1.9100000000000001,-0.27,1.9289893727
2019-12-14 01:30:00,1.9555,-0.2,1.9657009564,0.035500000000000004,0,0.035500000000000004,1.92,-0.2,1.9303885619,1.9455,-0.2,1.9557531157999999,0.035500000000000004,0,0.035500000000000004,1.9100000000000001,-0.2,1.9204426573000002
2019-12-14 02:00:00,1.9020000000000001,-0.2,1.9124863398,0.032,0,0.032,1.87,-0.2,1.8806647761000002,1.892,-0.2,1.9025414582,0.032,0,0.032,1.8599999999999999,-0.2,1.8707217858
2019-12-14 02:30:00,1.9100000000000001,-0.2,1.9204426573000002,0.03,0,0.03,1.88,-0.2,1.8906083677,1.9,-0.2,1.9104973175,0.03,0,0.03,1.87,-0.2,1.8806647761000002
2019-12-14 03:00:00,1.8599999999999999,-0.2,1.8707217858,0.03,0,0.03,1.83,-0.2,1.8408965206999999,1.85,-0.2,1.8607794066,0.03,0,0.03,1.82,-0.2,1.8309560344
2019-12-14 03:30:00,1.7655,-0.2,1.7767921235,0.025500000000000002,0,0.025500000000000002,1.74,-0.2,1.7514565367000001,1.7455,-0.19,1.7558104254,0.025500000000000002,0,0.025500000000000002,1.72,-0.19,1.730462366
2019-12-14 04:00:00,1.7135,-0.2,1.7251325310999999,0.0235,0,0.0235,1.69,-0.2,1.7017931719,1.7035,-0.2,1.7152003527000002,0.0235,0,0.0235,1.6800000000000002,-0.2,1.6918628786
2019-12-14 04:30:00,1.6745,-0.2,1.6864015684,0.0245,0,0.0245,1.65,-0.2,1.6620770139,1.6644999999999999,-0.18,1.6742043632999999,0.0245,0,0.0245,1.6400000000000001,-0.18,1.6498484779
2019-12-14 05:00:00,1.6485,-0.18,1.6582979979,0.018500000000000003,0,0.018500000000000003,1.63,-0.18,1.639908534,1.6285,-0.17,1.6373491534,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,-0.17,1.6189502772000002
2019-12-14 05:30:00,1.6855,-0.15,1.6921614137,0.025500000000000002,0,0.025500000000000002,1.6600000000000001,-0.15,1.6667633305,1.6655,-0.17,1.6741535921000001,0.025500000000000002,0,0.025500000000000002,1.6400000000000001,-0.17,1.6487874331999999
2019-12-14 06:00:00,1.7149999999999999,-0.17,1.7234050598000001,0.035,0,0.035,1.6800000000000002,-0.17,1.6885792845,1.705,-0.17,1.7134541138000001,0.035,0,0.035,1.67,-0.17,1.6786303941
2019-12-14 06:30:00,1.8345,-0.15,1.8406222453,0.0345,0,0.0345,1.8,-0.15,1.8062391868,1.8245,-0.14,1.8298634512,0.0345,0,0.0345,1.79,-0.14,1.7954665132
2019-12-14 07:00:00,1.895,-0.13,1.8994538689,0.035,0,0.035,1.8599999999999999,-0.13,1.8645374762,1.875,-0.14,1.8802194021,0.035,0,0.035,1.8399999999999999,-0.14,1.8453184007
2019-12-14 07:30:00,1.8545,-0.13,1.8590509003000002,0.0345,0,0.0345,1.82,-0.13,1.8246369502,1.8445,-0.14,1.8498054627,0.0345,0,0.0345,1.81,-0.14,1.8154062906
2019-12-14 08:00:00,1.8820000000000001,-0.13,1.8864845613,0.032,0,0.032,1.85,-0.13,1.8545619429,1.8719999999999999,-0.14,1.8772277432000002,0.032,0,0.032,1.8399999999999999,-0.14,1.8453184007
2019-12-14 08:30:00,1.903,0.09,1.9051270299,0.033,0,0.033,1.87,0.09,1.8721645227,1.873,-0.35000000000000003,1.9054209509,0.033,0,0.033,1.8399999999999999,-0.35000000000000003,1.8729922584
2019-12-14 09:00:00,1.8435000000000001,-0.14,1.8488083324,0.0335,0,0.0335,1.81,-0.14,1.8154062906,1.8335,-0.13,1.8381028943,0.0335,0,0.0335,1.8,-0.13,1.8046883387000001
2019-12-14 09:30:00,1.733,-0.14,1.7386457373000002,0.033,0,0.033,1.7000000000000002,-0.14,1.7057549648,1.7229999999999999,-0.13,1.727897277,0.033,0,0.033,1.69,-0.13,1.6949926254
2019-12-14 10:00:00,1.705,-0.14,1.7107381448,0.035,0,0.035,1.67,-0.14,1.6758579892,1.685,-0.13,1.6900073964,0.035,0,0.035,1.65,-0.13,1.6551132892
2019-12-14 10:30:00,1.6145,-0.14,1.6205586228,0.0345,0,0.0345,1.58,-0.14,1.5861904047,1.6045,-0.13,1.6097578234,0.0345,0,0.0345,1.57,-0.13,1.5753729717
2019-12-14 11:00:00,1.593,0.0,1.593,0.033,0,0.033,1.56,0.0,1.56,1.583,0.0,1.583,0.033,0,0.033,1.55,0.0,1.55
2019-12-14 11:30:00,1.5885,-0.13,1.5938106067,0.0285,0,0.0285,1.56,-0.13,1.5654072952,1.5785,-0.13,1.5838441369,0.0285,0,0.0285,1.55,-0.13,1.5554420594
2019-12-14 12:00:00,1.6320000000000001,-0.13,1.6371695086,0.022,0,0.022,1.6099999999999999,-0.13,1.6152399203,1.6219999999999999,-0.13,1.6272012783,0.022,0,0.022,1.6,-0.13,1.6052725625000002
2019-12-14 12:30:00,1.631,-0.13,1.6361726681,0.021,0,0.021,1.6099999999999999,-0.13,1.6152399203,1.621,-0.13,1.6262044767,0.021,0,0.021,1.6,-0.13,1.6052725625000002
2019-12-14 13:00:00,1.6365,-0.13,1.6416553384,0.0165,0,0.0165,1.62,-0.13,1.625207679,1.6165,-0.13,1.6217189183,0.0165,0,0.0165,1.6,-0.13,1.6052725625000002
2019-12-14 13:30:00,1.6724999999999999,0.16,1.6801357832,0.0125,0,0.0125,1.6600000000000001,0.16,1.6676930173,1.6325,-0.44,1.6907561178,0.0125,0,0.0125,1.62,-0.44,1.6786899654
2019-12-14 14:00:00,1.6965,0.34,1.7302347384,0.006500000000000001,0,0.006500000000000001,1.69,0.34,1.7238619434,1.6165,-0.53,1.7011679076,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,-0.53,1.6949926254
2019-12-14 14:30:00,1.639,-0.13,1.6441474995,0.009000000000000001,0,0.009000000000000001,1.63,-0.13,1.6351758315,1.629,-0.13,1.6341789988,0.009000000000000001,0,0.009000000000000001,1.62,-0.13,1.625207679
2019-12-14 15:00:00,1.7035,0.32,1.7332951999000001,0.0135,0,0.0135,1.69,0.32,1.7200290695,1.6335000000000002,-0.54,1.7204424576,0.0135,0,0.0135,1.62,-0.54,1.7076299365
2019-12-14 15:30:00,1.7665000000000002,0.34,1.7989225247,0.0165,0,0.0165,1.75,0.34,1.7827226369,1.6764999999999999,-0.54,1.7613211661000001,0.0165,0,0.0165,1.6600000000000001,-0.54,1.7456230979
2019-12-14 16:00:00,1.7775,-0.14,1.7830048373,0.0175,0,0.0175,1.76,-0.14,1.7655594014,1.7675,-0.14,1.7730358851,0.0175,0,0.0175,1.75,-0.14,1.7555910686
2019-12-14 16:30:00,1.951,0.29,1.9724352968,0.021,0,0.021,1.9300000000000002,0.29,1.9516659550000002,1.851,-0.52,1.9226546752,0.021,0,0.021,1.83,-0.52,1.9024457942000002
2019-12-14 17:00:00,2.0755,-0.03,2.0757168039,0.025500000000000002,0,0.025500000000000002,2.05,-0.03,2.0502195004,2.0455,-0.25,2.0607208084,0.025500000000000002,0,0.025500000000000002,2.02,-0.25,2.0354115063
2019-12-14 17:30:00,2.1925,0.2,2.2016031091,0.022500000000000003,0,0.022500000000000003,2.17,0.2,2.1791970999,2.1125,-0.43,2.1558191599,0.022500000000000003,0,0.022500000000000003,2.09,-0.43,2.1337759957
2019-12-14 18:00:00,2.2005,0.32,2.2236457114,0.0205,0,0.0205,2.18,0.32,2.2033610689,2.1005,-0.56,2.1738675788,0.0205,0,0.0205,2.08,-0.56,2.1540659229
2019-12-14 18:30:00,2.169,0.29,2.1883009391,0.009000000000000001,0,0.009000000000000001,2.16,0.29,2.179380646,2.069,-0.59,2.1514787938,0.009000000000000001,0,0.009000000000000001,2.06,-0.59,2.1428252379
2019-12-14 19:00:00,2.0795,0.16,2.0856462428,0.0095,0,0.0095,2.07,0.16,2.0761743665,2.0095,-0.46,2.061477686,0.0095,0,0.0095,2.0,-0.46,2.052218312
2019-12-14 19:30:00,1.9765000000000001,0.31,2.0006629526,0.0165,0,0.0165,1.96,0.31,1.9843638779,1.8765,-0.56,1.9582778786000001,0.0165,0,0.0165,1.8599999999999999,-0.56,1.942472651
2019-12-14 20:00:00,1.9060000000000001,0.09,1.9081236857000001,0.016,0,0.016,1.8900000000000001,0.09,1.8921416437,1.846,-0.36,1.880775372,0.016,0,0.016,1.83,-0.36,1.8650737251
2019-12-14 20:30:00,1.845,-0.14,1.8503040291000001,0.025,0,0.025,1.82,-0.14,1.8253766735,1.835,-0.13,1.8395991411,0.025,0,0.025,1.81,-0.13,1.8146625031
2019-12-14 21:00:00,1.832,-0.14,1.8373415578,0.032,0,0.032,1.8,-0.14,1.8054362354,1.822,-0.13,1.8266318731000002,0.032,0,0.032,1.79,-0.13,1.794714462
2019-12-14 21:30:00,1.7875,-0.14,1.7929741353000002,0.0275,0,0.0275,1.76,-0.14,1.7655594014,1.7675,-0.13,1.7722743157,0.0275,0,0.0275,1.74,-0.13,1.7448495636999999
2019-12-14 22:00:00,1.6855,-0.14,1.6913043044,0.025500000000000002,0,0.025500000000000002,1.6600000000000001,-0.14,1.6658931538,1.6655,-0.13,1.6705658473,0.025500000000000002,0,0.025500000000000002,1.6400000000000001,-0.13,1.6451443706000002
2019-12-14 22:30:00,1.6295000000000002,-0.14,1.6355030572,0.029500000000000002,0,0.029500000000000002,1.6,-0.14,1.606113321,1.6095000000000002,-0.13,1.6147415428,0.029500000000000002,0,0.029500000000000002,1.58,-0.13,1.5853390804
2019-12-14 23:00:00,1.5935000000000001,-0.14,1.5996381622,0.0335,0,0.0335,1.56,-0.14,1.5662694531999999,1.5735000000000001,-0.13,1.578861061,0.0335,0,0.0335,1.54,-0.13,1.5454772726
2019-12-14 23:30:00,1.6055000000000001,-0.14,1.6115924578,0.035500000000000004,0,0.035500000000000004,1.57,-0.14,1.5762296786999999,1.5955,-0.13,1.6007873844,0.035500000000000004,0,0.035500000000000004,1.56,-0.13,1.5654072952
2019-12-15 00:00:00,1.6059999999999999,-0.15,1.6129897706,0.036000000000000004,0,0.036000000000000004,1.57,-0.15,1.5771493270999999,1.596,-0.13,1.6012857334000001,0.036000000000000004,0,0.036000000000000004,1.56,-0.13,1.5654072952
2019-12-15 00:30:00,2.0015,0.14,2.0063903533,0.0315,0,0.0315,1.97,0.14,1.9749683542,1.9115000000000002,-0.53,1.9836159533000002,0.0315,0,0.0315,1.88,-0.53,1.9532792939
2019-12-15 01:00:00,2.0495,0.24,2.0635043615,0.029500000000000002,0,0.029500000000000002,2.02,0.24,2.0342074624,1.9395,-0.63,2.0392548271,0.029500000000000002,0,0.029500000000000002,1.9100000000000001,-0.63,2.0112185361
2019-12-15 01:30:00,2.012,0.1,2.0144835566,0.032,0,0.032,1.98,0.1,1.9825236442,1.932,-0.5,1.9956512721,0.032,0,0.032,1.9,-0.5,1.9646882704
2019-12-15 02:00:00,1.932,-0.22,1.9444855361000002,0.032,0,0.032,1.9,-0.22,1.9126944346,1.912,-0.21,1.9234978555,0.032,0,0.032,1.88,-0.21,1.891692364
2019-12-15 02:30:00,1.948,-0.21,1.9592866049,0.028,0,0.028,1.92,-0.21,1.9314502323,1.9380000000000002,-0.2,1.9482925858,0.028,0,0.028,1.9100000000000001,-0.2,1.9204426573000002
2019-12-15 03:00:00,1.858,-0.21,1.8698299388000001,0.028,0,0.028,1.83,-0.21,1.842009772,1.8479999999999999,-0.2,1.8587910049,0.028,0,0.028,1.82,-0.2,1.8309560344
2019-12-15 03:30:00,1.7885,-0.19,1.798563941,0.0285,0,0.0285,1.76,-0.19,1.7702259743000002,1.7685,-0.18,1.7776367036,0.0285,0,0.0285,1.74,-0.18,1.7492855685
2019-12-15 04:00:00,1.7625000000000002,-0.16,1.7697475102,0.022500000000000003,0,0.022500000000000003,1.74,-0.16,1.7473408368,1.7425000000000002,-0.18,1.7517723168,0.022500000000000003,0,0.022500000000000003,1.72,-0.18,1.7293929571
2019-12-15 04:30:00,1.6995,-0.2,1.7112277026,0.0195,0,0.0195,1.6800000000000002,-0.2,1.6918628786,1.6895,-0.18,1.6990615792,0.0195,0,0.0195,1.67,-0.18,1.6796725871
2019-12-15 05:00:00,1.6875,-0.19,1.69816261,0.0275,0,0.0275,1.6600000000000001,-0.19,1.670838113,1.6775,-0.18,1.687129589,0.0275,0,0.0275,1.65,-0.18,1.6597891432
2019-12-15 05:30:00,1.7155,-0.21,1.7283056009000002,0.025500000000000002,0,0.025500000000000002,1.69,-0.21,1.7029973576000002,1.7055,-0.19,1.7160507714,0.025500000000000002,0,0.025500000000000002,1.6800000000000002,-0.19,1.6907099101
2019-12-15 06:00:00,1.7535,-0.04,1.7539561711,0.0335,0,0.0335,1.72,-0.04,1.7204650533999999,1.7135,-0.37,1.7529923701999999,0.0335,0,0.0335,1.6800000000000002,-0.37,1.720261608
2019-12-15 06:30:00,1.857,0.02,1.8571076975,0.027,0,0.027,1.83,0.02,1.8301092864,1.8170000000000002,-0.34,1.8485369891,0.027,0,0.027,1.79,-0.34,1.8220043908
2019-12-15 07:00:00,1.879,0.25,1.8955582291000002,0.029,0,0.029,1.85,0.25,1.8668154703000002,1.819,-0.5,1.8864678635,0.029,0,0.029,1.79,-0.5,1.8585209173
2019-12-15 07:30:00,1.854,0.1,1.8566949130000001,0.024,0,0.024,1.83,0.1,1.8327302038000002,1.814,-0.39,1.8554503495999999,0.024,0,0.024,1.79,-0.39,1.8319934498000001
2019-12-15 08:00:00,1.8285,0.21,1.8405195598000001,0.0285,0,0.0285,1.8,0.21,1.8122085973000002,1.7885,-0.49,1.8544088681000002,0.0285,0,0.0285,1.76,-0.49,1.8269373279
2019-12-15 08:30:00,1.835,0.33,1.8644369123,0.025,0,0.025,1.81,0.33,1.8398369493,1.7349999999999999,-0.55,1.8200892835,0.025,0,0.025,1.71,-0.55,1.7962739212
2019-12-15 09:00:00,1.8439999999999999,0.29,1.8666644048,0.024,0,0.024,1.82,0.29,1.8429595763000002,1.744,-0.58,1.8379162114,0.024,0,0.024,1.72,-0.58,1.8151583953000001
2019-12-15 09:30:00,1.7355,-0.03,1.7357592719000001,0.0055000000000000005,0,0.0055000000000000005,1.73,-0.03,1.7302600960999999,1.7055,-0.28,1.7283316377,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,-0.28,1.7229045243
2019-12-15 10:00:00,1.6905000000000001,-0.13,1.695491153,0.0105,0,0.0105,1.6800000000000002,-0.13,1.685022255,1.6705,-0.13,1.6755507304,0.0105,0,0.0105,1.6600000000000001,-0.13,1.6650825805
2019-12-15 10:30:00,1.6565,-0.13,1.6615932866,0.006500000000000001,0,0.006500000000000001,1.65,-0.13,1.6551132892,1.6465,-0.13,1.6516241249,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,-0.13,1.6451443706000002
2019-12-15 11:00:00,1.698,-0.13,1.7029691718,0.018000000000000002,0,0.018000000000000002,1.6800000000000002,-0.13,1.685022255,1.678,-0.13,1.6830282232,0.018000000000000002,0,0.018000000000000002,1.6600000000000001,-0.13,1.6650825805
2019-12-15 11:30:00,1.7349999999999999,-0.13,1.7398635004,0.025,0,0.025,1.71,-0.13,1.7149344011,1.725,-0.13,1.7298916151000001,0.025,0,0.025,1.7000000000000002,-0.13,1.7049633427000002
2019-12-15 12:00:00,1.7075,-0.13,1.7124416048,0.0175,0,0.0175,1.69,-0.13,1.6949926254,1.6975,-0.13,1.7024706312,0.0175,0,0.0175,1.6800000000000002,-0.13,1.685022255
2019-12-15 12:30:00,1.776,-0.13,1.7807515267,0.016,0,0.016,1.76,-0.13,1.7647946056000001,1.766,-0.13,1.7707783599,0.016,0,0.016,1.75,-0.13,1.7548219283000002
2019-12-15 13:00:00,1.768,-0.13,1.7727729691,0.028,0,0.028,1.74,-0.13,1.7448495636999999,1.758,-0.13,1.7628000454000001,0.028,0,0.028,1.73,-0.13,1.7348775173000002
2019-12-15 13:30:00,1.621,0.0,1.621,0.031,0,0.031,1.5899999999999999,0.0,1.5899999999999999,1.611,0.0,1.611,0.031,0,0.031,1.58,0.0,1.58
2019-12-15 14:00:00,1.6360000000000001,0.0,1.6360000000000001,0.026000000000000002,0,0.026000000000000002,1.6099999999999999,0.0,1.6099999999999999,1.626,0.0,1.626,0.026000000000000002,0,0.026000000000000002,1.6,0.0,1.6
2019-12-15 14:30:00,1.6835,-0.13,1.6885118448,0.0235,0,0.0235,1.6600000000000001,-0.13,1.6650825805,1.6735,-0.13,1.6785417034,0.0235,0,0.0235,1.65,-0.13,1.6551132892
2019-12-15 15:00:00,1.7149999999999999,-0.13,1.7199200562999999,0.025,0,0.025,1.69,-0.13,1.6949926254,1.695,-0.13,1.699977941,0.025,0,0.025,1.67,-0.13,1.6750522380000001
2019-12-15 15:30:00,1.756,-0.13,1.7608054975,0.026000000000000002,0,0.026000000000000002,1.73,-0.13,1.7348775173000002,1.746,-0.13,1.7508329446,0.026000000000000002,0,0.026000000000000002,1.72,-0.13,1.7249057945000001
2019-12-15 16:00:00,1.841,-0.13,1.8455841894,0.021,0,0.021,1.82,-0.13,1.8246369502,1.831,-0.14,1.8363444666,0.021,0,0.021,1.81,-0.14,1.8154062906
2019-12-15 16:30:00,2.017,0.11,2.0199972772,0.017,0,0.017,2.0,0.11,2.0030227158,1.957,-0.38,1.9935518554,0.017,0,0.017,1.94,-0.38,1.9768662069
2019-12-15 17:00:00,2.22,-0.16,2.2257582977,0.02,0,0.02,2.2,-0.16,2.2058105086,2.2,-0.16,2.2058105086,0.02,0,0.02,2.18,-0.16,2.1858636737
2019-12-15 17:30:00,2.3525,0.24,2.364710606,0.0125,0,0.0125,2.34,0.24,2.3522754941,2.2625,-0.56,2.3307737449,0.0125,0,0.0125,2.25,-0.56,2.3186418438
2019-12-15 18:00:00,2.336,0.35000000000000003,2.3620745119,0.006,0,0.006,2.33,0.35000000000000003,2.3561409126,2.226,-0.68,2.3275472068,0.006,0,0.006,2.22,-0.68,2.3218096391
2019-12-15 18:30:00,2.3015,0.33,2.325038118,0.0015,0,0.0015,2.3,0.33,2.3235533134,2.1815,-0.7000000000000001,2.2910570159,0.0015,0,0.0015,2.18,-0.7000000000000001,2.2896287909
2019-12-15 19:00:00,2.146,-0.15,2.1512359238,0.006,0,0.006,2.14,-0.15,2.1452505681,2.126,-0.2,2.135386616,0.006,0,0.006,2.12,-0.2,2.1294130647
2019-12-15 19:30:00,2.0785,-0.16,2.0846491911,0.0085,0,0.0085,2.07,-0.16,2.0761743665,2.0585,-0.2,2.0681929915,0.0085,0,0.0085,2.05,-0.2,2.0597329924
2019-12-15 20:00:00,1.9725000000000001,-0.17,1.9798121754,0.0125,0,0.0125,1.96,-0.17,1.9673586353,1.9625,-0.17,1.9698492963,0.0125,0,0.0125,1.9500000000000002,-0.17,1.9573962297
2019-12-15 20:30:00,1.9375,0.23,1.9511038541999999,0.007500000000000001,0,0.007500000000000001,1.9300000000000002,0.23,1.9436563482,1.8375,-0.59,1.9298979895000001,0.007500000000000001,0,0.007500000000000001,1.83,-0.59,1.9227584352
2019-12-15 21:00:00,1.876,-0.04,1.8764263908,0.006,0,0.006,1.87,-0.04,1.8704277586,1.8359999999999999,-0.31,1.8619871105999999,0.006,0,0.006,1.83,-0.31,1.8560711193000001
2019-12-15 21:30:00,1.796,-0.16,1.8031128639,0.006,0,0.006,1.79,-0.16,1.7971366114,1.776,-0.15,1.782323203,0.006,0,0.006,1.77,-0.15,1.7763445612000002
2019-12-15 22:00:00,1.7349999999999999,-0.15,1.7414720784000002,0.005,0,0.005,1.73,-0.15,1.7364907140999999,1.7149999999999999,-0.15,1.7215472692,0.005,0,0.005,1.71,-0.15,1.7165663401
2019-12-15 22:30:00,1.6245,-0.11,1.6282199635999999,0.0045000000000000005,0,0.0045000000000000005,1.62,-0.11,1.6237302732,1.6045,-0.16,1.6124578289,0.0045000000000000005,0,0.0045000000000000005,1.6,-0.16,1.6079800994
2019-12-15 23:00:00,1.5430000000000001,-0.17,1.5523366259,0.003,0,0.003,1.54,-0.17,1.5493547044,1.5230000000000001,-0.16,1.5313814025,0.003,0,0.003,1.52,-0.16,1.528397854
2019-12-15 23:30:00,1.546,-0.17,1.5553186169000002,0.006,0,0.006,1.54,-0.17,1.5493547044,1.526,-0.16,1.5343650152000001,0.006,0,0.006,1.52,-0.16,1.528397854
2019-12-16 00:00:00,1.548,-0.18,1.5584299792,0.008,0,0.008,1.54,-0.18,1.5504837955,1.528,-0.16,1.5363541258,0.008,0,0.008,1.52,-0.16,1.528397854
2019-12-16 00:30:00,1.8945,-0.07,1.8957927761,0.0045000000000000005,0,0.0045000000000000005,1.8900000000000001,-0.07,1.8912958521,1.8545,-0.35000000000000003,1.8872387899,0.0045000000000000005,0,0.0045000000000000005,1.85,-0.35000000000000003,1.8828170384
2019-12-16 01:00:00,2.023,0.22,2.0349272714,0.003,0,0.003,2.02,0.22,2.0319448811,1.923,-0.66,2.0331082116,0.003,0,0.003,1.92,-0.66,2.0302709179
2019-12-16 01:30:00,1.972,0.22,1.9842338572,0.002,0,0.002,1.97,0.22,1.9822462007000001,1.8719999999999999,-0.66,1.9849392938000001,0.002,0,0.002,1.87,-0.66,1.9830532015000002
2019-12-16 02:00:00,1.97,0.22,1.9822462007000001,0.0,0,0.0,1.97,0.22,1.9822462007000001,1.87,-0.66,1.9830532015000002,0.0,0,0.0,1.87,-0.66,1.9830532015000002
2019-12-16 02:30:00,1.9705,0.2,1.9806237023,0.0005,0,0.0005,1.97,0.2,1.9801262586,1.8705,-0.66,1.9835247037000001,0.0005,0,0.0005,1.87,-0.66,1.9830532015000002
2019-12-16 03:00:00,1.9,0.14,1.9051509127,0.0,0,0.0,1.9,0.14,1.9051509127,1.82,-0.5700000000000001,1.9071706793,0.0,0,0.0,1.82,-0.5700000000000001,1.9071706793
2019-12-16 03:30:00,1.76,-0.21,1.7724841325,0.0,0,0.0,1.76,-0.21,1.7724841325,1.75,-0.2,1.7613914954,0.0,0,0.0,1.75,-0.2,1.7613914954
2019-12-16 04:00:00,1.72,-0.21,1.7327723450999999,0.0,0,0.0,1.72,-0.21,1.7327723450999999,1.71,-0.2,1.7216561794,0.0,0,0.0,1.71,-0.2,1.7216561794
2019-12-16 04:30:00,1.69,-0.21,1.7029973576000002,0.0,0,0.0,1.69,-0.21,1.7029973576000002,1.69,-0.19,1.7006469357,0.0,0,0.0,1.69,-0.19,1.7006469357
2019-12-16 05:00:00,1.6600000000000001,-0.21,1.6732304085,0.0,0,0.0,1.6600000000000001,-0.21,1.6732304085,1.6600000000000001,-0.19,1.670838113,0.0,0,0.0,1.6600000000000001,-0.19,1.670838113
2019-12-16 05:30:00,1.72,-0.21,1.7327723450999999,0.0,0,0.0,1.72,-0.21,1.7327723450999999,1.72,-0.19,1.730462366,0.0,0,0.0,1.72,-0.19,1.730462366
2019-12-16 06:00:00,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329,1.78,-0.2,1.7912007146,0.0,0,0.0,1.78,-0.2,1.7912007146
2019-12-16 06:30:00,1.92,0.17,1.9275113489,0.0,0,0.0,1.92,0.17,1.9275113489,1.8399999999999999,-0.53,1.9148106956,0.0,0,0.0,1.8399999999999999,-0.53,1.9148106956
2019-12-16 07:00:00,2.04,0.26,2.0565018843,0.0,0,0.0,2.04,0.26,2.0565018843,1.9500000000000002,-0.56,2.0288173895,0.0,0,0.0,1.9500000000000002,-0.56,2.0288173895
2019-12-16 07:30:00,2.09,0.06,2.0908610666,0.0,0,0.0,2.09,0.06,2.0908610666,2.06,-0.4,2.0984756372,0.0,0,0.0,2.06,-0.4,2.0984756372
2019-12-16 08:00:00,2.07,-0.14,2.074728898,0.0,0,0.0,2.07,-0.14,2.074728898,2.06,-0.13,2.0640978659,0.0,0,0.0,2.06,-0.13,2.0640978659
2019-12-16 08:30:00,2.07,0.41000000000000003,2.1102132594,0.0,0,0.0,2.07,0.41000000000000003,2.1102132594,2.0,-0.59,2.0852098216,0.0,0,0.0,2.0,-0.59,2.0852098216
2019-12-16 09:00:00,2.03,0.39,2.0671236054,0.0,0,0.0,2.03,0.39,2.0671236054,1.96,-0.5700000000000001,2.0412006271,0.0,0,0.0,1.96,-0.5700000000000001,2.0412006271
2019-12-16 09:30:00,1.9304999999999999,-0.14,1.9355697482,0.0005,0,0.0005,1.9300000000000002,-0.14,1.9350710581000001,1.9205,-0.14,1.9255960765000002,0.0005,0,0.0005,1.92,-0.14,1.9250974001
2019-12-16 10:00:00,1.8315000000000001,-0.14,1.8368430118,0.0015,0,0.0015,1.83,-0.14,1.8353473786,1.8215,-0.14,1.8268722588,0.0015,0,0.0015,1.82,-0.14,1.8253766735
2019-12-16 10:30:00,1.642,-0.14,1.6479575237000001,0.002,0,0.002,1.6400000000000001,-0.14,1.6459647627,1.642,-0.14,1.6479575237000001,0.002,0,0.002,1.6400000000000001,-0.14,1.6459647627
2019-12-16 11:00:00,1.4445000000000001,-0.04,1.4450537187,0.0045000000000000005,0,0.0045000000000000005,1.44,-0.04,1.4405554484,1.4344999999999999,-0.36,1.478982843,0.0045000000000000005,0,0.0045000000000000005,1.43,-0.36,1.4746185948
2019-12-16 11:30:00,1.3955,-0.13,1.4015420971,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,-0.13,1.396065901,1.3955,0.0,1.3955,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,0.0,1.3900000000000001
2019-12-16 12:00:00,1.452,-0.13,1.4578079435,0.002,0,0.002,1.45,-0.13,1.4558159224,1.452,-0.13,1.4578079435,0.002,0,0.002,1.45,-0.13,1.4558159224
2019-12-16 12:30:00,1.4515,-0.13,1.4573099361000001,0.0015,0,0.0015,1.45,-0.13,1.4558159224,1.4515,-0.13,1.4573099361000001,0.0015,0,0.0015,1.45,-0.13,1.4558159224
2019-12-16 13:00:00,1.581,-0.13,1.5863357148000001,0.001,0,0.001,1.58,-0.13,1.5853390804,1.581,-0.13,1.5863357148000001,0.001,0,0.001,1.58,-0.13,1.5853390804
2019-12-16 13:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2019-12-16 14:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2019-12-16 14:30:00,1.81,0.34,1.8416568627,0.0,0,0.0,1.81,0.34,1.8416568627,1.78,-0.53,1.8572291189,0.0,0,0.0,1.78,-0.53,1.8572291189
2019-12-16 15:00:00,1.8599999999999999,0.36,1.8945184085000002,0.0,0,0.0,1.8599999999999999,0.36,1.8945184085000002,1.77,-0.51,1.842009772,0.0,0,0.0,1.77,-0.51,1.842009772
2019-12-16 15:30:00,1.88,0.36,1.9141577781999999,0.0,0,0.0,1.88,0.36,1.9141577781999999,1.79,-0.51,1.8612361484000002,0.0,0,0.0,1.79,-0.51,1.8612361484000002
2019-12-16 16:00:00,1.88,0.23,1.8940168954,0.0,0,0.0,1.88,0.23,1.8940168954,1.8399999999999999,-0.47000000000000003,1.8990787240000002,0.0,0,0.0,1.8399999999999999,-0.47000000000000003,1.8990787240000002
2019-12-16 16:30:00,2.0,-0.13,2.0042205467,0.0,0,0.0,2.0,-0.13,2.0042205467,1.99,-0.13,1.9942417104999999,0.0,0,0.0,1.99,-0.13,1.9942417104999999
2019-12-16 17:00:00,2.24,0.21,2.2498222152,0.0,0,0.0,2.24,0.21,2.2498222152,2.19,-0.47000000000000003,2.2398660674,0.0,0,0.0,2.19,-0.47000000000000003,2.2398660674
2019-12-16 17:30:00,2.33,-0.15,2.3348233338,0.0,0,0.0,2.33,-0.15,2.3348233338,2.32,-0.15,2.3248440808,0.0,0,0.0,2.32,-0.15,2.3248440808
2019-12-16 18:00:00,2.33,-0.17,2.3361934851,0.0,0,0.0,2.33,-0.17,2.3361934851,2.32,-0.15,2.3248440808,0.0,0,0.0,2.32,-0.15,2.3248440808
2019-12-16 18:30:00,2.32,-0.17,2.32622011,0.0,0,0.0,2.32,-0.17,2.32622011,2.31,-0.16,2.3155344955,0.0,0,0.0,2.31,-0.16,2.3155344955
2019-12-16 19:00:00,2.26,-0.19,2.267972663,0.0,0,0.0,2.26,-0.19,2.267972663,2.26,-0.18,2.2671568098,0.0,0,0.0,2.26,-0.18,2.2671568098
2019-12-16 19:30:00,2.19,-0.19,2.1982265579,0.0,0,0.0,2.19,-0.19,2.1982265579,2.18,-0.18,2.1874185699,0.0,0,0.0,2.18,-0.18,2.1874185699
2019-12-16 20:00:00,2.05,-0.17,2.0570367036,0.0,0,0.0,2.05,-0.17,2.0570367036,2.03,-0.19,2.0388722373,0.0,0,0.0,2.03,-0.19,2.0388722373
2019-12-16 20:30:00,1.99,-0.17,1.9972481068,0.0,0,0.0,1.99,-0.17,1.9972481068,1.98,-0.16,1.9864541273,0.0,0,0.0,1.98,-0.16,1.9864541273
2019-12-16 21:00:00,1.97,-0.15,1.9757024067,0.0,0,0.0,1.97,-0.15,1.9757024067,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387
2019-12-16 21:30:00,1.92,-0.16,1.9266551326,0.0,0,0.0,1.92,-0.16,1.9266551326,1.9100000000000001,-0.19,1.9194269978,0.0,0,0.0,1.9100000000000001,-0.19,1.9194269978
2019-12-16 22:00:00,1.82,-0.15,1.8261708573000002,0.0,0,0.0,1.82,-0.15,1.8261708573000002,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906
2019-12-16 22:30:00,1.72,-0.15,1.7265283085,0.0,0,0.0,1.72,-0.15,1.7265283085,1.71,-0.14,1.7157214226000002,0.0,0,0.0,1.71,-0.14,1.7157214226000002
2019-12-16 23:00:00,1.6400000000000001,-0.15,1.6468454694,0.0,0,0.0,1.6400000000000001,-0.15,1.6468454694,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627
2019-12-16 23:30:00,1.6099999999999999,-0.17,1.6189502772000002,0.0,0,0.0,1.6099999999999999,-0.17,1.6189502772000002,1.6,-0.16,1.6079800994,0.0,0,0.0,1.6,-0.16,1.6079800994
2019-12-17 00:00:00,1.6099999999999999,-0.17,1.6189502772000002,0.0,0,0.0,1.6099999999999999,-0.17,1.6189502772000002,1.6,-0.16,1.6079800994,0.0,0,0.0,1.6,-0.16,1.6079800994
2019-12-17 00:30:00,1.97,0.21,1.9811612755999999,0.0,0,0.0,1.97,0.21,1.9811612755999999,1.8900000000000001,-0.62,1.9890952717000001,0.0,0,0.0,1.8900000000000001,-0.62,1.9890952717000001
2019-12-17 01:00:00,2.06,0.30000000000000004,2.0817300497,0.0,0,0.0,2.06,0.30000000000000004,2.0817300497,1.96,-0.71,2.0846342605,0.0,0,0.0,1.96,-0.71,2.0846342605
2019-12-17 01:30:00,2.02,0.28,2.0393136099999998,0.0,0,0.0,2.02,0.28,2.0393136099999998,1.92,-0.74,2.0576685836,0.0,0,0.0,1.92,-0.74,2.0576685836
2019-12-17 02:00:00,1.96,-0.08,1.9616319736,0.0,0,0.0,1.96,-0.08,1.9616319736,1.92,-0.42,1.9654007225,0.0,0,0.0,1.92,-0.42,1.9654007225
2019-12-17 02:30:00,2.01,0.24,2.0242776489,0.0,0,0.0,2.01,0.24,2.0242776489,1.92,-0.71,2.0470710784,0.0,0,0.0,1.92,-0.71,2.0470710784
2019-12-17 03:00:00,1.9300000000000002,-0.03,1.9302331465,0.0,0,0.0,1.9300000000000002,-0.03,1.9302331465,1.8900000000000001,-0.44,1.9405411616000001,0.0,0,0.0,1.8900000000000001,-0.44,1.9405411616000001
2019-12-17 03:30:00,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821,1.83,-0.22,1.8431766058,0.0,0,0.0,1.83,-0.22,1.8431766058
2019-12-17 04:00:00,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821,1.83,-0.22,1.8431766058,0.0,0,0.0,1.83,-0.22,1.8431766058
2019-12-17 04:30:00,1.8,-0.23,1.8146349495,0.0,0,0.0,1.8,-0.23,1.8146349495,1.8,-0.22,1.8133946068,0.0,0,0.0,1.8,-0.22,1.8133946068
2019-12-17 05:00:00,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001,1.77,-0.21,1.7824140933,0.0,0,0.0,1.77,-0.21,1.7824140933
2019-12-17 05:30:00,1.82,-0.23,1.8344754019,0.0,0,0.0,1.82,-0.23,1.8344754019,1.81,-0.21,1.8221415971,0.0,0,0.0,1.81,-0.21,1.8221415971
2019-12-17 06:00:00,1.88,-0.21,1.891692364,0.0,0,0.0,1.88,-0.21,1.891692364,1.87,-0.21,1.8817545005,0.0,0,0.0,1.87,-0.21,1.8817545005
2019-12-17 06:30:00,1.98,-0.19,1.9890952717000001,0.0,0,0.0,1.98,-0.19,1.9890952717000001,1.97,-0.19,1.9791412279,0.0,0,0.0,1.97,-0.19,1.9791412279
2019-12-17 07:00:00,2.1,-0.19,2.1085777197,0.0,0,0.0,2.1,-0.19,2.1085777197,2.09,-0.18,2.0977368758,0.0,0,0.0,2.09,-0.18,2.0977368758
2019-12-17 07:30:00,2.15,-0.16,2.1559452683,0.0,0,0.0,2.15,-0.16,2.1559452683,2.14,-0.16,2.1459729728,0.0,0,0.0,2.14,-0.16,2.1459729728
2019-12-17 08:00:00,2.15,-0.02,2.1500930212,0.0,0,0.0,2.15,-0.02,2.1500930212,2.11,-0.25,2.1247588098,0.0,0,0.0,2.11,-0.25,2.1247588098
2019-12-17 08:30:00,2.18,0.41000000000000003,2.2182200071000002,0.0,0,0.0,2.18,0.41000000000000003,2.2182200071000002,2.07,-0.6000000000000001,2.1552030067,0.0,0,0.0,2.07,-0.6000000000000001,2.1552030067
2019-12-17 09:00:00,2.11,0.43,2.1533694527,0.0,0,0.0,2.11,0.43,2.1533694527,2.0,-0.59,2.0852098216,0.0,0,0.0,2.0,-0.59,2.0852098216
2019-12-17 09:30:00,2.04,0.43,2.0848261318,0.0,0,0.0,2.04,0.43,2.0848261318,1.9300000000000002,-0.59,2.0181674856,0.0,0,0.0,1.9300000000000002,-0.59,2.0181674856
2019-12-17 10:00:00,1.9220000000000002,0.16,1.9286482313,0.002,0,0.002,1.92,0.16,1.9266551326,1.912,-0.58,1.9980350347,0.002,0,0.002,1.9100000000000001,-0.58,1.9961212388
2019-12-17 10:30:00,1.8250000000000002,0.39,1.8662060444000002,0.005,0,0.005,1.82,0.39,1.8613167382,1.815,-0.49,1.8799800531000002,0.005,0,0.005,1.81,-0.49,1.8751533271
2019-12-17 11:00:00,2.8369999999999997,-0.04,2.837281974,0.007,0,0.007,2.83,-0.04,2.8302826714,1.7269999999999999,-0.5,1.7979235245,0.007,0,0.007,1.72,-0.5,1.7912007146
2019-12-17 11:30:00,3.366,-0.16,3.3698005876,0.006,0,0.006,3.36,-0.16,3.3638073667,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2019-12-17 12:00:00,3.4305,-0.14,3.433355538,0.0005,0,0.0005,3.43,-0.14,3.4328559539,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-12-17 12:30:00,3.7,-0.15,3.7030392923,0.0,0,0.0,3.7,-0.15,3.7030392923,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-12-17 13:00:00,3.4035,-0.22,3.4106029159,0.0035,0,0.0035,3.4,-0.22,3.4071102125,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0
2019-12-17 13:30:00,3.004,-0.22,3.0120451524,0.004,0,0.004,3.0,-0.22,3.0080558505,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2019-12-17 14:00:00,2.3325,0.01,2.3325214361,0.0025,0,0.0025,2.33,0.01,2.3300214591,1.4425,-0.54,1.5402617472,0.0025,0,0.0025,1.44,-0.54,1.5379206742
2019-12-17 14:30:00,1.744,0.34,1.7768331379000002,0.004,0,0.004,1.74,0.34,1.7729072170000002,1.654,-0.52,1.7338154458,0.004,0,0.004,1.65,-0.52,1.73
