Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-17 15:00:00,1.784,0.33,1.8142645893,0.004,0,0.004,1.78,0.33,1.8103314614000001,1.6840000000000002,-0.54,1.7684614781999999,0.004,0,0.004,1.6800000000000002,-0.54,1.7646529404
2019-12-17 15:30:00,1.762,0.34,1.7945038311000001,0.002,0,0.002,1.76,0.34,1.7925400972,1.712,-0.52,1.789230002,0.002,0,0.002,1.71,-0.52,1.7873164241000001
2019-12-17 16:00:00,1.8905,0.41000000000000003,1.9344483064,0.0005,0,0.0005,1.8900000000000001,0.41000000000000003,1.9339596687,1.8005,-0.6000000000000001,1.8978409443,0.0005,0,0.0005,1.8,-0.6000000000000001,1.8973665961
2019-12-17 16:30:00,2.07,0.34,2.0977368758,0.0,0,0.0,2.07,0.34,2.0977368758,1.99,-0.6000000000000001,2.0784850252,0.0,0,0.0,1.99,-0.6000000000000001,2.0784850252
2019-12-17 17:00:00,2.25,-0.14,2.2543513479,0.0,0,0.0,2.25,-0.14,2.2543513479,2.24,-0.13,2.2437691503,0.0,0,0.0,2.24,-0.13,2.2437691503
2019-12-17 17:30:00,2.38,-0.15,2.384722206,0.0,0,0.0,2.38,-0.15,2.384722206,2.37,-0.13,2.373562723,0.0,0,0.0,2.37,-0.13,2.373562723
2019-12-17 18:00:00,2.38,-0.15,2.384722206,0.0,0,0.0,2.38,-0.15,2.384722206,2.37,-0.15,2.3747420913,0.0,0,0.0,2.37,-0.15,2.3747420913
2019-12-17 18:30:00,2.35,-0.18,2.3568835355,0.0,0,0.0,2.35,-0.18,2.3568835355,2.33,-0.17,2.3361934851,0.0,0,0.0,2.33,-0.17,2.3361934851
2019-12-17 19:00:00,2.3,-0.22,2.3104977819,0.0,0,0.0,2.3,-0.22,2.3104977819,2.29,-0.21,2.2996086624,0.0,0,0.0,2.29,-0.21,2.2996086624
2019-12-17 19:30:00,2.3,-0.2,2.3086792761,0.0,0,0.0,2.3,-0.2,2.3086792761,2.29,-0.24,2.3025420734,0.0,0,0.0,2.29,-0.24,2.3025420734
2019-12-17 20:00:00,2.18,-0.22,2.1910727966,0.0,0,0.0,2.18,-0.22,2.1910727966,2.17,-0.21,2.1801376103,0.0,0,0.0,2.17,-0.21,2.1801376103
2019-12-17 20:30:00,2.12,-0.21,2.1303755537,0.0,0,0.0,2.12,-0.21,2.1303755537,2.11,-0.2,2.1194574778,0.0,0,0.0,2.11,-0.2,2.1194574778
2019-12-17 21:00:00,2.05,-0.18,2.0578872661,0.0,0,0.0,2.05,-0.18,2.0578872661,2.04,-0.17,2.0470710784,0.0,0,0.0,2.04,-0.17,2.0470710784
2019-12-17 21:30:00,1.98,-0.18,1.9881649831,0.0,0,0.0,1.98,-0.18,1.9881649831,1.97,-0.19,1.9791412279,0.0,0,0.0,1.97,-0.19,1.9791412279
2019-12-17 22:00:00,1.88,-0.16,1.8867962264,0.0,0,0.0,1.88,-0.16,1.8867962264,1.87,-0.15,1.8760063966,0.0,0,0.0,1.87,-0.15,1.8760063966
2019-12-17 22:30:00,1.72,-0.16,1.7274258305,0.0,0,0.0,1.72,-0.16,1.7274258305,1.72,-0.15,1.7265283085,0.0,0,0.0,1.72,-0.15,1.7265283085
2019-12-17 23:00:00,1.65,-0.17,1.6587344573,0.0,0,0.0,1.65,-0.17,1.6587344573,1.6400000000000001,-0.15,1.6468454694,0.0,0,0.0,1.6400000000000001,-0.15,1.6468454694
2019-12-17 23:30:00,1.6400000000000001,-0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,-0.19,1.6509694122,1.63,-0.18,1.639908534,0.0,0,0.0,1.63,-0.18,1.639908534
2019-12-18 00:00:00,1.6099999999999999,-0.19,1.6211724153,0.0,0,0.0,1.6099999999999999,-0.19,1.6211724153,1.6099999999999999,-0.19,1.6211724153,0.0,0,0.0,1.6099999999999999,-0.19,1.6211724153
2019-12-18 00:30:00,1.97,-0.11,1.9730686759,0.0,0,0.0,1.97,-0.11,1.9730686759,1.94,-0.36,1.9731193578,0.0,0,0.0,1.94,-0.36,1.9731193578
2019-12-18 01:00:00,2.07,-0.24,2.0838665984,0.0,0,0.0,2.07,-0.24,2.0838665984,2.06,-0.23,2.0728000386,0.0,0,0.0,2.06,-0.23,2.0728000386
2019-12-18 01:30:00,2.06,-0.24,2.0739334608,0.0,0,0.0,2.06,-0.24,2.0739334608,2.06,-0.23,2.0728000386,0.0,0,0.0,2.06,-0.23,2.0728000386
2019-12-18 02:00:00,2.01,-0.24,2.0242776489,0.0,0,0.0,2.01,-0.24,2.0242776489,2.0,-0.23,2.0131815616,0.0,0,0.0,2.0,-0.23,2.0131815616
2019-12-18 02:30:00,2.05,-0.24,2.064000969,0.0,0,0.0,2.05,-0.24,2.064000969,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429
2019-12-18 03:00:00,1.96,-0.21,1.9712178975999999,0.0,0,0.0,1.96,-0.21,1.9712178975999999,1.9500000000000002,-0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,-0.25,1.9659603251000002
2019-12-18 03:30:00,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002
2019-12-18 04:00:00,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821,1.83,-0.22,1.8431766058,0.0,0,0.0,1.83,-0.22,1.8431766058
2019-12-18 04:30:00,1.7815,-0.23,1.7962856816000001,0.0015,0,0.0015,1.78,-0.23,1.7947980388,1.7715,-0.22,1.7851084701,0.0015,0,0.0015,1.77,-0.22,1.7836199147
2019-12-18 05:00:00,1.744,-0.22,1.7578213789000001,0.014,0,0.014,1.73,-0.22,1.7439323381,1.734,-0.21,1.7466699746,0.014,0,0.014,1.72,-0.21,1.7327723450999999
2019-12-18 05:30:00,1.7675,-0.22,1.7811390316,0.0175,0,0.0175,1.75,-0.22,1.763774362,1.7575,-0.21,1.7700017655,0.0175,0,0.0175,1.74,-0.21,1.7526266003000002
2019-12-18 06:00:00,1.832,-0.22,1.8451623234999999,0.022,0,0.022,1.81,-0.22,1.8233211456,1.822,-0.21,1.8340621582,0.022,0,0.022,1.8,-0.21,1.8122085973000002
2019-12-18 06:30:00,1.999,0.19,2.0080092131,0.019,0,0.019,1.98,0.19,1.9890952717000001,1.919,-0.53,1.9908442933,0.019,0,0.019,1.9,-0.53,1.9725364382000001
2019-12-18 07:00:00,2.103,-0.01,2.1030237754,0.023,0,0.023,2.08,-0.01,2.0800240383,2.063,-0.31,2.0861613073,0.023,0,0.023,2.04,-0.31,2.063419492
2019-12-18 07:30:00,2.1310000000000002,0.13,2.1349615922,0.021,0,0.021,2.11,0.13,2.1140009461,2.091,-0.41000000000000003,2.1308169795,0.021,0,0.021,2.07,-0.41000000000000003,2.1102132594
2019-12-18 08:00:00,2.0855,-0.13,2.0895478578,0.025500000000000002,0,0.025500000000000002,2.06,-0.13,2.0640978659,2.0755,-0.13,2.0795673228,0.025500000000000002,0,0.025500000000000002,2.05,-0.13,2.0541178155
2019-12-18 08:30:00,2.047,-0.13,2.0511238383,0.027,0,0.027,2.02,-0.13,2.0241788459,2.037,-0.13,2.041144042,0.027,0,0.027,2.01,-0.13,2.0141995929
2019-12-18 09:00:00,1.9665,-0.13,1.9707922898999999,0.026500000000000003,0,0.026500000000000003,1.94,-0.13,1.9443507914,1.9465,0.0,1.9465,0.026500000000000003,0,0.026500000000000003,1.92,0.0,1.92
2019-12-18 09:30:00,1.9155000000000002,-0.13,1.9199063128,0.025500000000000002,0,0.025500000000000002,1.8900000000000001,-0.13,1.8944656239,1.9055,-0.13,1.9099293835000002,0.025500000000000002,0,0.025500000000000002,1.88,-0.13,1.8844893207000002
2019-12-18 10:00:00,1.9555,-0.13,1.9598163817,0.025500000000000002,0,0.025500000000000002,1.9300000000000002,-0.13,1.9343732835,1.9455,-0.13,1.949838519,0.025500000000000002,0,0.025500000000000002,1.92,-0.13,1.9243960091
2019-12-18 10:30:00,1.896,0.0,1.896,0.026000000000000002,0,0.026000000000000002,1.87,0.0,1.87,1.8860000000000001,0.0,1.8860000000000001,0.026000000000000002,0,0.026000000000000002,1.8599999999999999,0.0,1.8599999999999999
2019-12-18 11:00:00,1.9275,0.0,1.9275,0.0275,0,0.0275,1.9,0.0,1.9,1.9075000000000002,0.0,1.9075000000000002,0.0275,0,0.0275,1.88,0.0,1.88
2019-12-18 11:30:00,1.9115000000000002,-0.13,1.9159155122,0.0315,0,0.0315,1.88,-0.13,1.8844893207000002,1.9015,0.0,1.9015,0.0315,0,0.0315,1.87,0.0,1.87
2019-12-18 12:00:00,1.9135,-0.13,1.9179109077,0.0335,0,0.0335,1.88,-0.13,1.8844893207000002,1.9035000000000002,0.0,1.9035000000000002,0.0335,0,0.0335,1.87,0.0,1.87
2019-12-18 12:30:00,1.9145,0.0,1.9145,0.0345,0,0.0345,1.88,0.0,1.88,1.9045,0.0,1.9045,0.0345,0,0.0345,1.87,0.0,1.87
2019-12-18 13:00:00,1.9215,0.0,1.9215,0.0315,0,0.0315,1.8900000000000001,0.0,1.8900000000000001,1.9115000000000002,0.0,1.9115000000000002,0.0315,0,0.0315,1.88,0.0,1.88
2019-12-18 13:30:00,2.003,-0.13,2.0072142387,0.033,0,0.033,1.97,-0.13,1.9742846806,1.983,0.0,1.983,0.033,0,0.033,1.9500000000000002,0.0,1.9500000000000002
2019-12-18 14:00:00,2.025,0.0,2.025,0.035,0,0.035,1.99,0.0,1.99,2.015,0.0,2.015,0.035,0,0.035,1.98,0.0,1.98
2019-12-18 14:30:00,1.9825,0.0,1.9825,0.0325,0,0.0325,1.9500000000000002,0.0,1.9500000000000002,1.9725000000000001,0.0,1.9725000000000001,0.0325,0,0.0325,1.94,0.0,1.94
2019-12-18 15:00:00,1.9885000000000002,0.0,1.9885000000000002,0.018500000000000003,0,0.018500000000000003,1.97,0.0,1.97,1.9785,0.0,1.9785,0.018500000000000003,0,0.018500000000000003,1.96,0.0,1.96
2019-12-18 15:30:00,2.03,-0.13,2.0341583026,0.0,0,0.0,2.03,-0.13,2.0341583026,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2019-12-18 16:00:00,2.07,0.24,2.0838665984,0.0,0,0.0,2.07,0.24,2.0838665984,2.04,-0.53,2.1077238908,0.0,0,0.0,2.04,-0.53,2.1077238908
2019-12-18 16:30:00,2.201,0.34,2.2271059696,0.001,0,0.001,2.2,0.34,2.2261176968,2.091,-0.54,2.1596020467,0.001,0,0.001,2.09,-0.54,2.1586338272
2019-12-18 17:00:00,2.255,0.12,2.2581906474,0.025,0,0.025,2.23,0.12,2.2332263656,2.185,-0.4,2.2213115495,0.025,0,0.025,2.16,-0.4,2.1967248348
2019-12-18 17:30:00,2.3385,-0.14,2.3426869723,0.0285,0,0.0285,2.31,-0.14,2.3142385357,2.3285,-0.14,2.3327049213,0.0285,0,0.0285,2.3,-0.14,2.3042569301
2019-12-18 18:00:00,2.4205,0.13,2.4239885004,0.030500000000000003,0,0.030500000000000003,2.39,0.13,2.3935329536,2.3505000000000003,-0.46,2.3950887771,0.030500000000000003,0,0.030500000000000003,2.32,-0.46,2.3651638421
2019-12-18 18:30:00,2.338,-0.15,2.3428068636,0.028,0,0.028,2.31,-0.15,2.3148650069,2.328,-0.15,2.332827469,0.028,0,0.028,2.3,-0.15,2.3048861143
2019-12-18 19:00:00,2.2285,-0.14,2.2328932464,0.0285,0,0.0285,2.2,-0.14,2.2044500448,2.2185,-0.13,2.2223056158,0.0285,0,0.0285,2.19,-0.13,2.1938550545
2019-12-18 19:30:00,2.1745,-0.14,2.1790021225,0.0245,0,0.0245,2.15,-0.14,2.154553318,2.1545,-0.18,2.1620060708,0.0245,0,0.0245,2.13,-0.18,2.1375921033
2019-12-18 20:00:00,2.0725,-0.17,2.0794605671,0.022500000000000003,0,0.022500000000000003,2.05,-0.17,2.0570367036,2.0525,-0.16,2.0587268517,0.022500000000000003,0,0.022500000000000003,2.03,-0.16,2.0362956563
2019-12-18 20:30:00,1.97,-0.17,1.9773214205,0.02,0,0.02,1.9500000000000002,-0.17,1.9573962297,1.96,-0.16,1.9665197685,0.02,0,0.02,1.94,-0.16,1.9465867564
2019-12-18 21:00:00,1.94,-0.11,1.9431160541999999,0.02,0,0.02,1.92,-0.11,1.9231484602000002,1.92,-0.17,1.9275113489,0.02,0,0.02,1.9,-0.17,1.9075901027
2019-12-18 21:30:00,1.8515000000000001,-0.15,1.8575662169,0.021500000000000002,0,0.021500000000000002,1.83,-0.15,1.8361372498000001,1.8515000000000001,-0.15,1.8575662169,0.021500000000000002,0,0.021500000000000002,1.83,-0.15,1.8361372498000001
2019-12-18 22:00:00,1.768,-0.15,1.7743517126000001,0.018000000000000002,0,0.018000000000000002,1.75,-0.15,1.756416807,1.758,-0.15,1.7643877125,0.018000000000000002,0,0.018000000000000002,1.74,-0.15,1.7464535493
2019-12-18 22:30:00,1.634,-0.14,1.6399865853,0.014,0,0.014,1.62,-0.14,1.6260381299,1.624,-0.14,1.6300233127000001,0.014,0,0.014,1.6099999999999999,-0.14,1.6160754932999999
2019-12-18 23:00:00,1.5635,-0.15,1.5706789137000001,0.0135,0,0.0135,1.55,-0.15,1.5572411501999999,1.5535,-0.14,1.5597955796,0.0135,0,0.0135,1.54,-0.14,1.5463505424
2019-12-18 23:30:00,1.5445,-0.15,1.5517668156000002,0.0145,0,0.0145,1.53,-0.15,1.537335357,1.5345,-0.14,1.5408732102,0.0145,0,0.0145,1.52,-0.14,1.5264337522
2019-12-19 00:00:00,1.5125000000000002,-0.14,1.5189655197,0.0125,0,0.0125,1.5,-0.14,1.5065191668,1.5025,-0.14,1.5090083664,0.0125,0,0.0125,1.49,-0.14,1.4965627284
2019-12-21 00:30:00,2.0045,0.16,2.0108754934,0.0145,0,0.0145,1.99,0.16,1.9964217991000002,1.9145,-0.59,2.0033497573,0.0145,0,0.0145,1.9,-0.59,1.989497424
2019-12-21 01:00:00,2.073,0.22,2.0846412161,0.003,0,0.003,2.07,0.22,2.081657993,1.9729999999999999,-0.66,2.0804636502,0.003,0,0.003,1.97,-0.66,2.0776188293
2019-12-21 01:30:00,2.061,0.2,2.0706812889,0.001,0,0.001,2.06,0.2,2.0696859665,1.9609999999999999,-0.68,2.0755531793,0.001,0,0.001,1.96,-0.68,2.0746083968
2019-12-21 02:00:00,1.947,-0.15,1.9527695717,0.007,0,0.007,1.94,-0.15,1.9457903279000002,1.917,-0.36,1.9505099333,0.007,0,0.007,1.9100000000000001,-0.36,1.9436306233
2019-12-21 02:30:00,1.9415,-0.24,1.9562776516,0.0015,0,0.0015,1.94,-0.24,1.9547889912,1.9315,-0.23,1.9451458172,0.0015,0,0.0015,1.9300000000000002,-0.23,1.9436563482
2019-12-21 03:00:00,1.8535,-0.24,1.8689735819000002,0.0035,0,0.0035,1.85,-0.24,1.8655026131999999,1.8535,-0.23,1.8677157841,0.0035,0,0.0035,1.85,-0.23,1.8642424735
2019-12-21 03:30:00,1.7930000000000001,-0.18,1.8020124861,0.003,0,0.003,1.79,-0.18,1.7990275151000001,1.7730000000000001,-0.26,1.7919623322,0.003,0,0.003,1.77,-0.26,1.7889941308
2019-12-21 04:00:00,1.771,0.23,1.7858726158,0.011,0,0.011,1.76,0.23,1.7749647884000002,1.681,-0.64,1.7987109273000002,0.011,0,0.011,1.67,-0.64,1.7884350701
2019-12-21 04:30:00,1.744,0.15,1.7504388021000001,0.014,0,0.014,1.73,0.15,1.7364907140999999,1.6640000000000001,-0.58,1.7621850073,0.014,0,0.014,1.65,-0.58,1.7489711261
2019-12-21 05:00:00,1.669,-0.23,1.6847732785,0.009000000000000001,0,0.009000000000000001,1.6600000000000001,-0.23,1.6758579892,1.659,-0.22,1.6735235284,0.009000000000000001,0,0.009000000000000001,1.65,-0.22,1.6646020545
2019-12-21 05:30:00,1.6804999999999999,-0.23,1.6961663391,0.0105,0,0.0105,1.67,-0.23,1.6857639218,1.6804999999999999,-0.22,1.6948392991999999,0.0105,0,0.0105,1.67,-0.22,1.6844286865
2019-12-21 06:00:00,1.7265000000000001,-0.23,1.7417526374,0.006500000000000001,0,0.006500000000000001,1.72,-0.23,1.7353097706,1.7165,-0.22,1.7305410281,0.006500000000000001,0,0.006500000000000001,1.71,-0.22,1.724093965
2019-12-21 06:30:00,1.8479999999999999,0.09,1.8501902605,0.008,0,0.008,1.8399999999999999,0.09,1.842199772,1.788,-0.48,1.8513087263,0.008,0,0.008,1.78,-0.48,1.8435834671
2019-12-21 07:00:00,1.893,0.24,1.9081532957,0.003,0,0.003,1.8900000000000001,0.24,1.9051771571,1.803,-0.5700000000000001,1.8909545209,0.003,0,0.003,1.8,-0.5700000000000001,1.8880942773
2019-12-21 07:30:00,1.862,0.09,1.8641738116000002,0.002,0,0.002,1.8599999999999999,0.09,1.8621761463,1.802,-0.39,1.8437201523,0.002,0,0.002,1.8,-0.39,1.8417654574000002
2019-12-21 08:00:00,1.841,-0.17,1.8488323342,0.001,0,0.001,1.8399999999999999,-0.17,1.8478365729,1.841,-0.16,1.8479396635,0.001,0,0.001,1.8399999999999999,-0.16,1.8469434209000002
2019-12-21 08:30:00,1.8415,0.09,1.8436979823000001,0.0015,0,0.0015,1.8399999999999999,0.09,1.842199772,1.7915,-0.39,1.8334590942000002,0.0015,0,0.0015,1.79,-0.39,1.8319934498000001
2019-12-21 09:00:00,1.891,0.28,1.911617378,0.001,0,0.001,1.8900000000000001,0.28,1.9106281690000002,1.791,-0.6000000000000001,1.8888305906,0.001,0,0.001,1.79,-0.6000000000000001,1.8878824116000001
2019-12-21 09:30:00,1.8615,0.06,1.8624667111000002,0.0015,0,0.0015,1.8599999999999999,0.06,1.8609674903000002,1.8014999999999999,-0.37,1.839103654,0.0015,0,0.0015,1.8,-0.37,1.8376343488
2019-12-21 10:00:00,1.751,-0.13,1.7558191820000002,0.001,0,0.001,1.75,-0.13,1.7548219283000002,1.741,-0.13,1.7458467859,0.001,0,0.001,1.74,-0.13,1.7448495636999999
2019-12-21 10:30:00,1.83,-0.13,1.8346116755000001,0.0,0,0.0,1.83,-0.13,1.8346116755000001,1.82,-0.13,1.8246369502,0.0,0,0.0,1.82,-0.13,1.8246369502
2019-12-21 11:00:00,1.811,-0.13,1.8156599351,0.001,0,0.001,1.81,-0.13,1.8146625031,1.8010000000000002,-0.13,1.8056857423000001,0.001,0,0.001,1.8,-0.13,1.8046883387000001
2019-12-21 11:30:00,1.841,-0.13,1.8455841894,0.001,0,0.001,1.8399999999999999,-0.13,1.8445866746,1.831,-0.13,1.8356091632,0.001,0,0.001,1.83,-0.13,1.8346116755000001
2019-12-21 12:00:00,1.8105,-0.13,1.8151612187000001,0.0005,0,0.0005,1.81,-0.13,1.8146625031,1.8105,-0.13,1.8151612187000001,0.0005,0,0.0005,1.81,-0.13,1.8146625031
2019-12-21 12:30:00,1.816,-0.13,1.8206471377,0.006,0,0.006,1.81,-0.13,1.8146625031,1.816,-0.13,1.8206471377,0.006,0,0.006,1.81,-0.13,1.8146625031
2019-12-21 13:00:00,1.857,-0.13,1.8615447886,0.017,0,0.017,1.8399999999999999,-0.13,1.8445866746,1.847,0.0,1.847,0.017,0,0.017,1.83,0.0,1.83
2019-12-21 13:30:00,1.9140000000000001,-0.13,1.9184097581000001,0.024,0,0.024,1.8900000000000001,-0.13,1.8944656239,1.904,-0.13,1.9084328649,0.024,0,0.024,1.88,-0.13,1.8844893207000002
2019-12-21 14:00:00,1.9425,-0.13,1.9468452044000002,0.022500000000000003,0,0.022500000000000003,1.92,-0.13,1.9243960091,1.9325,0.0,1.9325,0.022500000000000003,0,0.022500000000000003,1.9100000000000001,0.0,1.9100000000000001
2019-12-21 14:30:00,1.9175,-0.13,1.9219017274999999,0.0175,0,0.0175,1.9,-0.13,1.9044421755,1.8975,-0.13,1.9019480145,0.0175,0,0.0175,1.88,-0.13,1.8844893207000002
2019-12-21 15:00:00,1.9335,-0.13,1.9378653849,0.0135,0,0.0135,1.92,-0.13,1.9243960091,1.9135,-0.13,1.9179109077,0.0135,0,0.0135,1.9,-0.13,1.9044421755
2019-12-21 15:30:00,1.9649999999999999,0.29,1.9862842192999999,0.005,0,0.005,1.96,0.29,1.9813379318000002,1.905,-0.5700000000000001,1.9884478872,0.005,0,0.005,1.9,-0.5700000000000001,1.9836582367000002
2019-12-21 16:00:00,1.9340000000000002,-0.15,1.9398082379,0.004,0,0.004,1.9300000000000002,-0.15,1.9358202396,1.924,-0.15,1.9298383352,0.004,0,0.004,1.92,-0.15,1.9258504615
2019-12-21 16:30:00,2.0275,-0.15,2.0330411334,0.007500000000000001,0,0.007500000000000001,2.02,-0.15,2.0255616505,2.0175,-0.15,2.0230685233,0.007500000000000001,0,0.007500000000000001,2.01,-0.15,2.0155892439
2019-12-21 17:00:00,2.143,-0.15,2.1482432358,0.003,0,0.003,2.14,-0.15,2.1452505681,2.133,-0.14,2.1375895303,0.003,0,0.003,2.13,-0.14,2.1345959805
2019-12-21 17:30:00,2.3225,-0.14,2.3267157648,0.0025,0,0.0025,2.32,-0.14,2.3242202994,2.3025,-0.2,2.3111698877,0.0025,0,0.0025,2.3,-0.2,2.3086792761
2019-12-21 18:00:00,2.2925,-0.2,2.3012075634,0.0025,0,0.0025,2.29,-0.2,2.2987170335,2.2825,-0.2,2.2912455674,0.0025,0,0.0025,2.2800000000000002,-0.2,2.2887551201
2019-12-21 18:30:00,2.231,-0.17,2.2374675417,0.001,0,0.001,2.23,-0.17,2.2364704335,2.221,-0.16,2.2267557118,0.001,0,0.001,2.22,-0.16,2.2257582977
2019-12-21 19:00:00,2.1305,-0.19,2.1389554109,0.0005,0,0.0005,2.13,-0.19,2.1384573879,2.1205,-0.18,2.1281259949,0.0005,0,0.0005,2.12,-0.18,2.127627787
2019-12-21 19:30:00,2.0905,-0.19,2.0991165404,0.0005,0,0.0005,2.09,-0.19,2.0986185933,2.0805,-0.18,2.0882720728,0.0005,0,0.0005,2.08,-0.18,2.0877739341
2019-12-21 20:00:00,2.01,-0.18,2.0180436071,0.0,0,0.0,2.01,-0.18,2.0180436071,2.0,-0.17,2.0072119968,0.0,0,0.0,2.0,-0.17,2.0072119968
2019-12-21 20:30:00,1.94,-0.18,1.9483326205,0.0,0,0.0,1.94,-0.18,1.9483326205,1.9300000000000002,-0.17,1.9374725805000002,0.0,0,0.0,1.9300000000000002,-0.17,1.9374725805000002
2019-12-21 21:00:00,1.87,-0.19,1.8796276227000002,0.0,0,0.0,1.87,-0.19,1.8796276227000002,1.8599999999999999,-0.17,1.8677526602999999,0.0,0,0.0,1.8599999999999999,-0.17,1.8677526602999999
2019-12-21 21:30:00,1.85,-0.17,1.8577943912000001,0.0,0,0.0,1.85,-0.17,1.8577943912000001,1.85,-0.17,1.8577943912000001,0.0,0,0.0,1.85,-0.17,1.8577943912000001
2019-12-21 22:00:00,1.792,-0.13,1.7967092141,0.002,0,0.002,1.79,-0.13,1.794714462,1.772,-0.2,1.7832509638,0.002,0,0.002,1.77,-0.2,1.7812635964
2019-12-21 22:30:00,1.675,-0.15,1.6817030059,0.015,0,0.015,1.6600000000000001,-0.15,1.6667633305,1.675,-0.15,1.6817030059,0.015,0,0.015,1.6600000000000001,-0.15,1.6667633305
2019-12-21 23:00:00,1.6095000000000002,-0.17,1.6184530423,0.029500000000000002,0,0.029500000000000002,1.58,-0.17,1.5891192529,1.5995,-0.15,1.6065180516000002,0.029500000000000002,0,0.029500000000000002,1.57,-0.15,1.5771493270999999
2019-12-21 23:30:00,1.6320000000000001,-0.17,1.6408302776,0.032,0,0.032,1.6,-0.17,1.6090059043,1.6219999999999999,-0.15,1.6289211153,0.032,0,0.032,1.5899999999999999,-0.15,1.5970597985000001
2019-12-22 00:00:00,1.6105,-0.14,1.6165736142,0.030500000000000003,0,0.030500000000000003,1.58,-0.14,1.5861904047,1.5905,-0.22,1.6056432512,0.030500000000000003,0,0.030500000000000003,1.56,-0.22,1.5754364475
2019-12-22 00:30:00,2.0105,0.13,2.0146985507,0.030500000000000003,0,0.030500000000000003,1.98,0.13,1.9842630874,1.9304999999999999,-0.59,2.0186456475,0.030500000000000003,0,0.030500000000000003,1.9,-0.59,1.989497424
2019-12-22 01:00:00,2.079,0.2,2.088597855,0.029,0,0.029,2.05,0.2,2.0597329924,1.979,-0.67,2.0893398479,0.029,0,0.029,1.9500000000000002,-0.67,2.0618923347
2019-12-22 01:30:00,2.027,0.2,2.0368429002,0.027,0,0.027,2.0,0.2,2.0099751242,1.927,-0.67,2.0401541608,0.027,0,0.027,1.9,-0.67,2.0146711891
2019-12-22 02:00:00,1.996,0.2,2.0059950149,0.026000000000000002,0,0.026000000000000002,1.97,0.2,1.9801262586,1.896,-0.67,2.0108993013,0.026000000000000002,0,0.026000000000000002,1.87,-0.67,1.9864037857
2019-12-22 02:30:00,2.0195,0.2,2.029379277,0.0195,0,0.0195,2.0,0.2,2.0099751242,1.9195000000000002,-0.68,2.0363890223,0.0195,0,0.0195,1.9,-0.68,2.0180188304
2019-12-22 03:00:00,1.8785,-0.22,1.8913387454000001,0.018500000000000003,0,0.018500000000000003,1.8599999999999999,-0.22,1.8729655630000002,1.8685,-0.25,1.8851504582,0.018500000000000003,0,0.018500000000000003,1.85,-0.25,1.8668154703000002
2019-12-22 03:30:00,1.8054999999999999,-0.21,1.8176716563,0.025500000000000002,0,0.025500000000000002,1.78,-0.21,1.7923448329,1.7955,-0.21,1.8077389883000001,0.025500000000000002,0,0.025500000000000002,1.77,-0.21,1.7824140933
2019-12-22 04:00:00,1.74,-0.23,1.7551353224000001,0.02,0,0.02,1.72,-0.23,1.7353097706,1.73,-0.22,1.7439323381,0.02,0,0.02,1.71,-0.22,1.724093965
2019-12-22 04:30:00,1.7125,-0.2,1.724139278,0.022500000000000003,0,0.022500000000000003,1.69,-0.2,1.7017931719,1.7025000000000001,-0.19,1.7130692485,0.022500000000000003,0,0.022500000000000003,1.6800000000000002,-0.19,1.6907099101
2019-12-22 05:00:00,1.662,-0.2,1.673990442,0.022,0,0.022,1.6400000000000001,-0.2,1.6521501142,1.6520000000000001,-0.19,1.6628902549,0.022,0,0.022,1.63,-0.19,1.6410362580000002
2019-12-22 05:30:00,1.6935,-0.2,1.7052689670999999,0.0235,0,0.0235,1.67,-0.2,1.6819334113000002,1.6835,-0.19,1.6941877848,0.0235,0,0.0235,1.6600000000000001,-0.19,1.670838113
2019-12-22 06:00:00,1.7665000000000002,-0.2,1.7777857717,0.026500000000000003,0,0.026500000000000003,1.74,-0.2,1.7514565367000001,1.7565,-0.19,1.7667462325,0.026500000000000003,0,0.026500000000000003,1.73,-0.19,1.7404022524
2019-12-22 06:30:00,1.83,-0.19,1.8398369493,0.02,0,0.02,1.81,-0.19,1.8199450541000002,1.82,-0.18,1.8288794383,0.02,0,0.02,1.8,-0.18,1.8089776118
2019-12-22 07:00:00,1.863,-0.17,1.8707402278,0.013000000000000001,0,0.013000000000000001,1.85,-0.17,1.8577943912000001,1.853,-0.16,1.8598948895,0.013000000000000001,0,0.013000000000000001,1.8399999999999999,-0.16,1.8469434209000002
2019-12-22 07:30:00,1.8090000000000002,-0.15,1.8152082525000002,0.019,0,0.019,1.79,-0.15,1.7962739212,1.799,-0.14,1.8044392481,0.019,0,0.019,1.78,-0.14,1.7854971297
2019-12-22 08:00:00,1.8135,-0.15,1.8196928999000002,0.0235,0,0.0235,1.79,-0.15,1.7962739212,1.8035,-0.14,1.8089257171000002,0.0235,0,0.0235,1.78,-0.14,1.7854971297
2019-12-22 08:30:00,1.8395000000000001,-0.01,1.8395271811,0.0195,0,0.0195,1.82,-0.01,1.8200274723,1.7995,-0.31,1.8260066402000001,0.0195,0,0.0195,1.78,-0.31,1.8067927385
2019-12-22 09:00:00,1.923,0.25,1.9391825597,0.023,0,0.023,1.9,0.25,1.9163767897000001,1.823,-0.62,1.925546416,0.023,0,0.023,1.8,-0.62,1.9037857022
2019-12-22 09:30:00,1.9435,0.27,1.9621651944,0.0235,0,0.0235,1.92,0.27,1.9388914358,1.8535,-0.6000000000000001,1.948194613,0.0235,0,0.0235,1.83,-0.6000000000000001,1.9258504615
2019-12-22 10:00:00,1.8955000000000002,0.29,1.917555801,0.025500000000000002,0,0.025500000000000002,1.87,0.29,1.8923530326,1.8054999999999999,-0.6000000000000001,1.9025851492,0.025500000000000002,0,0.025500000000000002,1.78,-0.6000000000000001,1.8784035774999999
2019-12-22 10:30:00,1.935,0.29,1.9566105898,0.025,0,0.025,1.9100000000000001,0.29,1.931890266,1.835,-0.6000000000000001,1.9306022376,0.025,0,0.025,1.81,-0.6000000000000001,1.9068560512000001
2019-12-22 11:00:00,1.82,0.21,1.832075326,0.03,0,0.03,1.79,0.21,1.8022763384,1.75,-0.49,1.8173056980000002,0.03,0,0.03,1.72,-0.49,1.7884350701
2019-12-22 11:30:00,1.7375,-0.14,1.7431311626000001,0.0275,0,0.0275,1.71,-0.14,1.7157214226000002,1.7275,-0.14,1.7331636536000001,0.0275,0,0.0275,1.7000000000000002,-0.14,1.7057549648
2019-12-22 12:00:00,1.6995,-0.14,1.7052566522000001,0.029500000000000002,0,0.029500000000000002,1.67,-0.14,1.6758579892,1.6895,-0.14,1.6952906093,0.029500000000000002,0,0.029500000000000002,1.6600000000000001,-0.14,1.6658931538
2019-12-22 12:30:00,1.7245,-0.14,1.730173474,0.0245,0,0.0245,1.7000000000000002,-0.14,1.7057549648,1.7145000000000001,-0.14,1.7202064556,0.0245,0,0.0245,1.69,-0.14,1.695788902
2019-12-22 13:00:00,1.7469999999999999,-0.14,1.7526006391000002,0.027,0,0.027,1.72,-0.14,1.7256882685,1.737,-0.14,1.7426327783,0.027,0,0.027,1.71,-0.14,1.7157214226000002
2019-12-22 13:30:00,1.7155,-0.14,1.7212031402,0.025500000000000002,0,0.025500000000000002,1.69,-0.14,1.695788902,1.7055,-0.14,1.7112364682,0.025500000000000002,0,0.025500000000000002,1.6800000000000002,-0.14,1.685823241
2019-12-22 14:00:00,1.712,-0.14,1.717714761,0.032,0,0.032,1.6800000000000002,-0.14,1.685823241,1.702,-0.14,1.707748225,0.032,0,0.032,1.67,-0.14,1.6758579892
2019-12-22 14:30:00,1.721,-0.14,1.7266849742,0.031,0,0.031,1.69,-0.14,1.695788902,1.7109999999999999,-0.14,1.7167180898,0.031,0,0.031,1.6800000000000002,-0.14,1.685823241
2019-12-22 15:00:00,1.7665000000000002,-0.14,1.7720390092,0.026500000000000003,0,0.026500000000000003,1.74,-0.14,1.7456230979,1.7565,-0.14,1.7620704441,0.026500000000000003,0,0.026500000000000003,1.73,-0.14,1.7356554958000001
2019-12-22 15:30:00,1.778,-0.15,1.7843161155,0.028,0,0.028,1.75,-0.15,1.756416807,1.768,-0.14,1.7735343244,0.028,0,0.028,1.74,-0.14,1.7456230979
2019-12-22 16:00:00,1.9085,0.22,1.9211382694,0.0285,0,0.0285,1.88,0.22,1.8928285712,1.8285,-0.51,1.8982919296,0.0285,0,0.0285,1.8,-0.51,1.8708554193
2019-12-22 16:30:00,2.061,0.27,2.0786103531,0.031,0,0.031,2.03,0.27,2.0478769494,1.9609999999999999,-0.6000000000000001,2.0507366969,0.031,0,0.031,1.9300000000000002,-0.6000000000000001,2.0211135545
2019-12-22 17:00:00,2.1945,-0.04,2.1948645175,0.0245,0,0.0245,2.17,-0.04,2.1703686323,2.1445,-0.34,2.1712853912,0.0245,0,0.0245,2.12,-0.34,2.1470910554
2019-12-22 17:30:00,2.324,-0.15,2.3288357606,0.024,0,0.024,2.3,-0.15,2.3048861143,2.304,-0.15,2.3088776494,0.024,0,0.024,2.2800000000000002,-0.15,2.2849288829
2019-12-22 18:00:00,2.388,-0.15,2.3927064174,0.018000000000000002,0,0.018000000000000002,2.37,-0.15,2.3747420913,2.368,-0.19,2.3756102374,0.018000000000000002,0,0.018000000000000002,2.35,-0.19,2.3576683397
2019-12-22 18:30:00,2.333,-0.17,2.339185542,0.023,0,0.023,2.31,-0.17,2.3162469644,2.323,-0.17,2.3292120985,0.023,0,0.023,2.3,-0.17,2.3062740514
2019-12-22 19:00:00,2.2145,-0.17,2.2210155898,0.0245,0,0.0245,2.19,-0.17,2.1965882636,2.2045,-0.17,2.2110450583,0.0245,0,0.0245,2.18,-0.17,2.1866183938
2019-12-22 19:30:00,2.1695,-0.16,2.1753919762,0.029500000000000002,0,0.029500000000000002,2.14,-0.16,2.1459729728,2.1595,-0.15,2.1647032707,0.029500000000000002,0,0.029500000000000002,2.13,-0.15,2.1352751578999998
2019-12-22 20:00:00,2.098,-0.16,2.1040922033,0.028,0,0.028,2.07,-0.16,2.0761743665,2.078,-0.15,2.0834068254,0.028,0,0.028,2.05,-0.15,2.0554804791
2019-12-22 20:30:00,2.0275,-0.14,2.032327791,0.0275,0,0.0275,2.0,-0.14,2.0048940122,2.0075,-0.16,2.013865996,0.0275,0,0.0275,1.98,-0.16,1.9864541273
2019-12-22 21:00:00,1.94,-0.18,1.9483326205,0.03,0,0.03,1.9100000000000001,-0.18,1.9184629264000002,1.9300000000000002,-0.18,1.9383756086,0.03,0,0.03,1.9,-0.18,1.9085072700999999
2019-12-22 21:30:00,1.9260000000000002,0.2,1.9363563722000001,0.026000000000000002,0,0.026000000000000002,1.9,0.2,1.9104973175,1.8559999999999999,-0.52,1.9274688065,0.026000000000000002,0,0.026000000000000002,1.83,-0.52,1.9024457942000002
2019-12-22 22:00:00,1.778,-0.16,1.7851845843,0.028,0,0.028,1.75,-0.16,1.7572990639000001,1.768,-0.15,1.7743517126000001,0.028,0,0.028,1.74,-0.15,1.7464535493
2019-12-22 22:30:00,1.6475,-0.15,1.654314435,0.0275,0,0.0275,1.62,-0.15,1.6269296236000002,1.6375000000000002,-0.14,1.6434738361,0.0275,0,0.0275,1.6099999999999999,-0.14,1.6160754932999999
2019-12-22 23:00:00,1.5899999999999999,-0.15,1.5970597985000001,0.03,0,0.03,1.56,-0.15,1.5671949464,1.5899999999999999,-0.14,1.5961516219,0.03,0,0.03,1.56,-0.14,1.5662694531999999
2019-12-22 23:30:00,1.5925,-0.15,1.5995487645000002,0.0325,0,0.0325,1.56,-0.15,1.5671949464,1.5925,-0.14,1.5986420018,0.0325,0,0.0325,1.56,-0.14,1.5662694531999999
2019-12-23 00:00:00,1.5775000000000001,-0.18,1.5877362029,0.0275,0,0.0275,1.55,-0.18,1.560416611,1.5675,-0.17,1.576691552,0.0275,0,0.0275,1.54,-0.17,1.5493547044
2019-12-23 00:30:00,1.9615,-0.18,1.9697416709,0.0315,0,0.0315,1.9300000000000002,-0.18,1.9383756086,1.9415,-0.24,1.9562776516,0.0315,0,0.0315,1.9100000000000001,-0.24,1.9250194804
2019-12-23 01:00:00,1.9885000000000002,-0.23,2.0017572905,0.0285,0,0.0285,1.96,-0.23,1.9734487579,1.9785,-0.22,1.9906939117,0.0285,0,0.0285,1.9500000000000002,-0.22,1.9623710149
2019-12-23 01:30:00,1.9685000000000001,-0.23,1.9818910792,0.0285,0,0.0285,1.94,-0.23,1.9535864455,1.9585,-0.22,1.9708176603,0.0285,0,0.0285,1.9300000000000002,-0.22,1.9424983912
2019-12-23 02:00:00,1.929,-0.25,1.9451326433,0.029,0,0.029,1.9,-0.25,1.9163767897000001,1.919,-0.24,1.9339495857000002,0.029,0,0.029,1.8900000000000001,-0.24,1.9051771571
2019-12-23 02:30:00,1.966,-0.24,1.9805948601,0.026000000000000002,0,0.026000000000000002,1.94,-0.24,1.9547889912,1.956,-0.24,1.9706689220000002,0.026000000000000002,0,0.026000000000000002,1.9300000000000002,-0.24,1.9448650339
2019-12-23 03:00:00,1.8900000000000001,-0.22,1.9027611516,0.03,0,0.03,1.8599999999999999,-0.22,1.8729655630000002,1.88,-0.21,1.891692364,0.03,0,0.03,1.85,-0.21,1.8618807695
2019-12-23 03:30:00,1.812,-0.22,1.8253065496,0.022,0,0.022,1.79,-0.22,1.8034688797,1.802,-0.21,1.8141951383000001,0.022,0,0.022,1.78,-0.21,1.7923448329
2019-12-23 04:00:00,1.7795,-0.2,1.7907038421,0.029500000000000002,0,0.029500000000000002,1.75,-0.2,1.7613914954,1.7695,-0.2,1.780766759,0.029500000000000002,0,0.029500000000000002,1.74,-0.2,1.7514565367000001
2019-12-23 04:30:00,1.7345000000000002,-0.2,1.745992626,0.0245,0,0.0245,1.71,-0.2,1.7216561794,1.7245,-0.2,1.7360588268,0.0245,0,0.0245,1.7000000000000002,-0.2,1.7117242769
2019-12-23 05:00:00,1.6935,-0.2,1.7052689670999999,0.0235,0,0.0235,1.67,-0.2,1.6819334113000002,1.6835,-0.2,1.6953383881000001,0.0235,0,0.0235,1.6600000000000001,-0.2,1.6720047847
2019-12-23 05:30:00,1.7395,-0.2,1.7509598082000002,0.0195,0,0.0195,1.72,-0.2,1.7315888658,1.7295,-0.2,1.7410256316,0.0195,0,0.0195,1.71,-0.2,1.7216561794
2019-12-23 06:00:00,1.8250000000000002,-0.2,1.8359261968,0.015,0,0.015,1.81,-0.2,1.8210161998,1.815,-0.2,1.8259860350000001,0.015,0,0.015,1.8,-0.2,1.8110770276000001
2019-12-23 06:30:00,1.932,-0.18,1.9403669756,0.022,0,0.022,1.9100000000000001,-0.18,1.9184629264000002,1.9220000000000002,-0.17,1.9295035631,0.022,0,0.022,1.9,-0.17,1.9075901027
2019-12-23 07:00:00,1.976,-0.16,1.9824671498000002,0.016,0,0.016,1.96,-0.16,1.9665197685,1.966,-0.15,1.9717139752000001,0.016,0,0.016,1.9500000000000002,-0.15,1.9557607216
2019-12-23 07:30:00,1.9275,-0.15,1.9333277658,0.0175,0,0.0175,1.9100000000000001,-0.15,1.9158809984,1.9175,-0.15,1.923358066,0.0175,0,0.0175,1.9,-0.15,1.9059118553
2019-12-23 08:00:00,1.9185,-0.15,1.9243550218,0.018500000000000003,0,0.018500000000000003,1.9,-0.15,1.9059118553,1.9085,-0.14,1.9136280333000002,0.018500000000000003,0,0.018500000000000003,1.8900000000000001,-0.14,1.8951780919
2019-12-23 08:30:00,1.917,-0.15,1.9228595893,0.017,0,0.017,1.9,-0.15,1.9059118553,1.907,-0.14,1.9121320561,0.017,0,0.017,1.8900000000000001,-0.14,1.8951780919
2019-12-23 09:00:00,1.9175,-0.17,1.9250211038,0.0175,0,0.0175,1.9,-0.17,1.9075901027,1.9075000000000002,-0.16,1.9141985921,0.0175,0,0.0175,1.8900000000000001,-0.16,1.896760396
2019-12-23 09:30:00,1.899,-0.14,1.9041536178,0.019,0,0.019,1.88,-0.14,1.8852055591,1.889,-0.14,1.8941808256,0.019,0,0.019,1.87,-0.14,1.8752333187999999
2019-12-23 10:00:00,1.834,-0.14,1.8393357497,0.014,0,0.014,1.82,-0.14,1.8253766735,1.824,-0.14,1.8293649171,0.014,0,0.014,1.81,-0.14,1.8154062906
2019-12-23 10:30:00,1.7705000000000002,-0.13,1.7752662476,0.0105,0,0.0105,1.76,-0.13,1.7647946056000001,1.7605,-0.14,1.7660578275,0.0105,0,0.0105,1.75,-0.14,1.7555910686
2019-12-23 11:00:00,1.754,-0.13,1.758810962,0.004,0,0.004,1.75,-0.13,1.7548219283000002,1.744,-0.14,1.7496102423000002,0.004,0,0.004,1.74,-0.14,1.7456230979
2019-12-23 11:30:00,1.7570000000000001,-0.13,1.7618027699,0.007,0,0.007,1.75,-0.13,1.7548219283000002,1.7469999999999999,-0.14,1.7526006391000002,0.007,0,0.007,1.74,-0.14,1.7456230979
2019-12-23 12:00:00,1.815,-0.13,1.8196496916,0.005,0,0.005,1.81,-0.13,1.8146625031,1.8050000000000002,-0.14,1.8104212217,0.005,0,0.005,1.8,-0.14,1.8054362354
2019-12-23 12:30:00,1.8955000000000002,-0.13,1.8999526968,0.0055000000000000005,0,0.0055000000000000005,1.8900000000000001,-0.13,1.8944656239,1.8855,-0.14,1.8906904162,0.0055000000000000005,0,0.0055000000000000005,1.88,-0.14,1.8852055591
2019-12-23 13:00:00,1.847,-0.15,1.8530809480000001,0.007,0,0.007,1.8399999999999999,-0.15,1.8461040057,1.837,-0.14,1.8423270611,0.007,0,0.007,1.83,-0.14,1.8353473786
2019-12-23 13:30:00,1.8145,-0.15,1.8206894985000002,0.0045000000000000005,0,0.0045000000000000005,1.81,-0.15,1.8162048343000001,1.8045,-0.14,1.8099227193,0.0045000000000000005,0,0.0045000000000000005,1.8,-0.14,1.8054362354
2019-12-23 14:00:00,1.791,-0.15,1.7972704304,0.001,0,0.001,1.79,-0.15,1.7962739212,1.7810000000000001,-0.14,1.7864940526000002,0.001,0,0.001,1.78,-0.14,1.7854971297
2019-12-23 14:30:00,1.7805,-0.13,1.7852395498,0.0005,0,0.0005,1.78,-0.13,1.7847408776,1.7705000000000002,-0.14,1.7760265341,0.0005,0,0.0005,1.77,-0.14,1.7755280905
2019-12-23 15:00:00,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354
2019-12-23 15:30:00,1.87,-0.02,1.8701069488000002,0.0,0,0.0,1.87,-0.02,1.8701069488000002,1.8399999999999999,-0.27,1.8597042776000001,0.0,0,0.0,1.8399999999999999,-0.27,1.8597042776000001
2019-12-23 16:00:00,1.97,0.28,1.9897989848000002,0.0,0,0.0,1.97,0.28,1.9897989848000002,1.87,-0.59,1.9608671550999999,0.0,0,0.0,1.87,-0.59,1.9608671550999999
2019-12-23 16:30:00,2.1,0.24,2.1136697945,0.0,0,0.0,2.1,0.24,2.1136697945,2.01,-0.52,2.0761743665,0.0,0,0.0,2.01,-0.52,2.0761743665
2019-12-23 17:00:00,2.29,0.36,2.3181242417,0.0,0,0.0,2.29,0.36,2.3181242417,2.18,-0.65,2.2748406538,0.0,0,0.0,2.18,-0.65,2.2748406538
2019-12-23 17:30:00,2.34,0.18,2.3469128659000003,0.0,0,0.0,2.34,0.18,2.3469128659000003,2.26,-0.5,2.3146490015,0.0,0,0.0,2.26,-0.5,2.3146490015
2019-12-23 18:00:00,2.37,-0.2,2.3784238478,0.0,0,0.0,2.37,-0.2,2.3784238478,2.36,-0.2,2.3684594149000002,0.0,0,0.0,2.36,-0.2,2.3684594149000002
2019-12-23 18:30:00,2.351,-0.2,2.3594916825,0.001,0,0.001,2.35,-0.2,2.358495283,2.341,-0.2,2.3495278249,0.001,0,0.001,2.34,-0.2,2.348531456
2019-12-23 19:00:00,2.2605,-0.17,2.2668833781,0.0005,0,0.0005,2.26,-0.17,2.2663847864,2.2505,-0.17,2.2569116620000003,0.0005,0,0.0005,2.25,-0.17,2.2564130827
2019-12-23 19:30:00,2.25,-0.17,2.2564130827,0.01,0,0.01,2.24,-0.17,2.2464416307,2.23,-0.17,2.2364704335,0.01,0,0.01,2.22,-0.17,2.2264994947
2019-12-23 20:00:00,2.147,-0.17,2.1537198054,0.017,0,0.017,2.13,-0.17,2.1367732683,2.137,-0.17,2.1437511516,0.017,0,0.017,2.12,-0.17,2.1268051157
2019-12-23 20:30:00,2.053,-0.17,2.0600264561,0.023,0,0.023,2.03,-0.17,2.0371057901,2.033,-0.17,2.0400953408999998,0.023,0,0.023,2.01,-0.17,2.0171762442
2019-12-23 21:00:00,1.987,-0.17,1.9942590103,0.027,0,0.027,1.96,-0.17,1.9673586353,1.967,-0.17,1.9743325454,0.027,0,0.027,1.94,-0.17,1.9474342094
2019-12-23 21:30:00,1.9085,-0.15,1.9143856064,0.018500000000000003,0,0.018500000000000003,1.8900000000000001,-0.15,1.8959430371,1.8985,-0.15,1.9044165117,0.018500000000000003,0,0.018500000000000003,1.88,-0.15,1.8859745491000002
2019-12-23 22:00:00,1.853,-0.14,1.8582811951,0.003,0,0.003,1.85,-0.14,1.8552897348,1.843,-0.15,1.8490941025,0.003,0,0.003,1.8399999999999999,-0.15,1.8461040057
2019-12-23 22:30:00,1.722,-0.17,1.7303710585,0.012,0,0.012,1.71,-0.17,1.7184295156,1.712,-0.15,1.7185586983999999,0.012,0,0.012,1.7000000000000002,-0.15,1.7066048166
2019-12-23 23:00:00,1.596,-0.16,1.604,0.016,0,0.016,1.58,-0.16,1.5880806025,1.596,-0.15,1.6030333746,0.016,0,0.016,1.58,-0.15,1.5871042814
2019-12-23 23:30:00,1.6265,-0.13,1.6316869338000002,0.0165,0,0.0165,1.6099999999999999,-0.13,1.6152399203,1.6065,-0.17,1.6154696685,0.0165,0,0.0165,1.5899999999999999,-0.17,1.5990622252
2019-12-24 00:00:00,1.569,-0.17,1.5781828158,0.019,0,0.019,1.55,-0.17,1.5592947124,1.5590000000000002,-0.16,1.5671888846000002,0.019,0,0.019,1.54,-0.16,1.5482893786
2019-12-24 00:30:00,1.995,0.01,1.9950250625,0.015,0,0.015,1.98,0.01,1.9800252524,1.945,-0.47000000000000003,2.0009810094,0.015,0,0.015,1.9300000000000002,-0.47000000000000003,1.9864037857
2019-12-24 01:00:00,2.0455,-0.23,2.0583902084,0.0155,0,0.0155,2.03,-0.23,2.0429880078,2.0355,-0.22,2.0473544515,0.0155,0,0.0155,2.02,-0.22,2.0319448811
2019-12-24 01:30:00,2.0035,-0.23,2.0166586846,0.0135,0,0.0135,1.99,-0.23,2.0032473637,1.9935,-0.22,2.0056027149,0.0135,0,0.0135,1.98,-0.22,1.9921847304
2019-12-24 02:00:00,1.9435,-0.23,1.9570621477,0.0135,0,0.0135,1.9300000000000002,-0.23,1.9436563482,1.9335,-0.22,1.9459759120000002,0.0135,0,0.0135,1.92,-0.22,1.9325630649
2019-12-24 02:30:00,1.9580000000000002,-0.25,1.9738956406,0.018000000000000002,0,0.018000000000000002,1.94,-0.25,1.9560419218,1.948,-0.24,1.9627287128000002,0.018000000000000002,0,0.018000000000000002,1.9300000000000002,-0.24,1.9448650339
2019-12-24 03:00:00,1.8715000000000002,-0.24,1.8868259724,0.0115,0,0.0115,1.8599999999999999,-0.24,1.8754199530000002,1.8615,-0.23,1.8756551522,0.0115,0,0.0115,1.85,-0.23,1.8642424735
2019-12-24 03:30:00,1.811,-0.22,1.8243138436000002,0.011,0,0.011,1.8,-0.22,1.8133946068,1.8010000000000002,-0.21,1.8132018641,0.011,0,0.011,1.79,-0.21,1.8022763384
2019-12-24 04:00:00,1.7685,-0.22,1.7821313784,0.0085,0,0.0085,1.76,-0.22,1.7736967046,1.7585000000000002,-0.2,1.7698367863,0.0085,0,0.0085,1.75,-0.2,1.7613914954
2019-12-24 04:30:00,1.7465000000000002,-0.22,1.7603017497,0.006500000000000001,0,0.006500000000000001,1.74,-0.22,1.7538529015000002,1.7365,-0.2,1.7479794764,0.006500000000000001,0,0.006500000000000001,1.73,-0.2,1.7415223226
2019-12-24 05:00:00,1.6895,-0.18,1.6990615792,0.0095,0,0.0095,1.6800000000000002,-0.18,1.6896153408,1.6795,-0.22,1.6938477647,0.0095,0,0.0095,1.67,-0.22,1.6844286865
2019-12-24 05:30:00,1.699,-0.19,1.7095908867,0.009000000000000001,0,0.009000000000000001,1.69,-0.19,1.7006469357,1.699,-0.18,1.7085084138000002,0.009000000000000001,0,0.009000000000000001,1.69,-0.18,1.6995587663
2019-12-24 06:00:00,1.7245,-0.19,1.7349352293,0.0145,0,0.0145,1.71,-0.19,1.7205231762,1.7145000000000001,-0.18,1.7239229246,0.0145,0,0.0145,1.7000000000000002,-0.18,1.7095028517
2019-12-24 06:30:00,1.841,-0.19,1.8507784849000002,0.021,0,0.021,1.82,-0.19,1.8298907071000001,1.831,-0.18,1.8398263505,0.021,0,0.021,1.81,-0.18,1.8189282559
2019-12-24 07:00:00,1.859,-0.15,1.8650418226,0.019,0,0.019,1.8399999999999999,-0.15,1.8461040057,1.849,-0.14,1.8542925875,0.019,0,0.019,1.83,-0.14,1.8353473786
2019-12-24 07:30:00,1.8255,-0.14,1.8308605217,0.0155,0,0.0155,1.81,-0.14,1.8154062906,1.8155000000000001,-0.14,1.820889961,0.0155,0,0.0155,1.8,-0.14,1.8054362354
2019-12-24 08:00:00,1.8599999999999999,0.15,1.8660385848,0.02,0,0.02,1.8399999999999999,0.15,1.8461040057,1.8,-0.47000000000000003,1.8603494295,0.02,0,0.02,1.78,-0.47000000000000003,1.8410051602
2019-12-24 08:30:00,1.881,-0.14,1.8862027993,0.021,0,0.021,1.8599999999999999,-0.14,1.8652613758,1.871,-0.14,1.8762305295,0.021,0,0.021,1.85,-0.14,1.8552897348
2019-12-24 09:00:00,1.899,-0.09,1.9011315052,0.019,0,0.019,1.88,-0.09,1.8821530225,1.869,-0.25,1.8856460431,0.019,0,0.019,1.85,-0.25,1.8668154703000002
2019-12-24 09:30:00,1.939,0.26,1.9563540068,0.019,0,0.019,1.92,0.26,1.9375241934,1.839,-0.61,1.9375296127000001,0.019,0,0.019,1.82,-0.61,1.9195051446
2019-12-24 10:00:00,1.9420000000000002,0.29,1.9635335495000001,0.022,0,0.022,1.92,0.29,1.9417775362,1.842,-0.59,1.9341830317,0.022,0,0.022,1.82,-0.59,1.9132433196
2019-12-24 10:30:00,1.9215,0.32,1.9479636162,0.021500000000000002,0,0.021500000000000002,1.9,0.32,1.9267589367,1.8215,-0.56,1.9056395908,0.021500000000000002,0,0.021500000000000002,1.8,-0.56,1.8850994669
2019-12-24 11:00:00,1.9235000000000002,0.33,1.9516024826,0.0235,0,0.0235,1.9,0.33,1.9284449694,1.8235000000000001,-0.55,1.9046396641,0.0235,0,0.0235,1.8,-0.55,1.8821530225
2019-12-24 11:30:00,1.9645000000000001,0.31,1.9888087515000001,0.0245,0,0.0245,1.94,0.31,1.964611921,1.8645,-0.56,1.9467820243,0.0245,0,0.0245,1.8399999999999999,-0.56,1.9233304448
2019-12-24 12:00:00,1.9285,0.35000000000000003,1.960003125,0.0285,0,0.0285,1.9,0.35000000000000003,1.9319679086,1.8285,-0.52,1.901002959,0.0285,0,0.0285,1.8,-0.52,1.8736061486
2019-12-24 12:30:00,1.885,0.34,1.9154177090000002,0.035,0,0.035,1.85,0.34,1.8809837852,1.7850000000000001,-0.54,1.8648927583,0.035,0,0.035,1.75,-0.54,1.8314202139
2019-12-24 13:00:00,1.928,0.32,1.9543756036,0.028,0,0.028,1.9,0.32,1.9267589367,1.828,-0.5700000000000001,1.9148065176,0.028,0,0.028,1.8,-0.5700000000000001,1.8880942773
2019-12-24 13:30:00,1.9275,0.32,1.9538823532,0.0275,0,0.0275,1.9,0.32,1.9267589367,1.8275000000000001,-0.5700000000000001,1.9143291906000002,0.0275,0,0.0275,1.8,-0.5700000000000001,1.8880942773
2019-12-24 14:00:00,1.908,-0.11,1.9111682291,0.028,0,0.028,1.88,-0.11,1.8832153355,1.888,-0.18,1.8965610983999999,0.028,0,0.028,1.8599999999999999,-0.18,1.8686893803
2019-12-24 14:30:00,1.912,-0.17,1.9195426539,0.032,0,0.032,1.88,-0.17,1.8876705221,1.892,-0.16,1.8987532752,0.032,0,0.032,1.8599999999999999,-0.16,1.8668690366
2019-12-24 15:00:00,1.9304999999999999,0.04,1.9309143559000002,0.030500000000000003,0,0.030500000000000003,1.9,0.04,1.9004210060000002,1.8905,-0.34,1.9208306146,0.030500000000000003,0,0.030500000000000003,1.8599999999999999,-0.34,1.890819928
2019-12-24 15:30:00,2.0215,0.29,2.0421954485,0.0315,0,0.0315,1.99,0.29,2.0110196419,1.9215,-0.58,2.0071278609,0.0315,0,0.0315,1.8900000000000001,-0.58,1.9769926656
2019-12-24 16:00:00,2.022,0.27,2.0399470581,0.032,0,0.032,1.99,0.27,2.0082330542,1.9220000000000002,-0.6000000000000001,2.013475602,0.032,0,0.032,1.8900000000000001,-0.6000000000000001,1.9829523444000001
2019-12-24 16:30:00,2.1105,-0.09,2.1124181049,0.030500000000000003,0,0.030500000000000003,2.08,-0.09,2.0819462049,2.0805,-0.24,2.0942970778,0.030500000000000003,0,0.030500000000000003,2.05,-0.24,2.064000969
2019-12-24 17:00:00,2.1085,-0.15,2.1138288128,0.0285,0,0.0285,2.08,-0.15,2.08540164,2.0785,-0.14,2.083209603,0.0285,0,0.0285,2.05,-0.14,2.0547749268
2019-12-24 17:30:00,2.1555,-0.16,2.16143014,0.025500000000000002,0,0.025500000000000002,2.13,-0.16,2.1360009363,2.1355,-0.15,2.1407616051,0.025500000000000002,0,0.025500000000000002,2.11,-0.15,2.1153250341
2019-12-24 18:00:00,2.109,-0.16,2.1150605192,0.019,0,0.019,2.09,-0.16,2.0961154548,2.099,-0.15,2.1043528696,0.019,0,0.019,2.08,-0.15,2.08540164
2019-12-24 18:30:00,2.084,-0.18,2.0917590683,0.014,0,0.014,2.07,-0.18,2.0778113485,2.074,-0.17,2.0809555497,0.014,0,0.014,2.06,-0.17,2.0670026609
2019-12-24 19:00:00,2.006,-0.18,2.014059582,0.006,0,0.006,2.0,-0.18,2.0080836636,1.996,-0.17,2.0032263976,0.006,0,0.006,1.99,-0.17,1.9972481068
2019-12-24 19:30:00,1.948,-0.12,1.9516925987,0.008,0,0.008,1.94,-0.12,1.943707797,1.928,-0.26,1.9454521325,0.008,0,0.008,1.92,-0.26,1.9375241934
2019-12-24 20:00:00,1.8815,-0.2,1.8920999577000002,0.0015,0,0.0015,1.88,-0.2,1.8906083677,1.8715000000000002,-0.19,1.8811199457,0.0015,0,0.0015,1.87,-0.19,1.8796276227000002
2019-12-24 20:30:00,1.823,-0.2,1.8339381124,0.003,0,0.003,1.82,-0.2,1.8309560344,1.8130000000000002,-0.19,1.8229286876000002,0.003,0,0.003,1.81,-0.19,1.8199450541000002
2019-12-24 21:00:00,1.73,-0.2,1.7415223226,0.0,0,0.0,1.73,-0.2,1.7415223226,1.73,-0.19,1.7404022524,0.0,0,0.0,1.73,-0.19,1.7404022524
2019-12-24 21:30:00,1.73,-0.2,1.7415223226,0.0,0,0.0,1.73,-0.2,1.7415223226,1.73,-0.19,1.7404022524,0.0,0,0.0,1.73,-0.19,1.7404022524
2019-12-24 22:00:00,1.67,-0.18,1.6796725871,0.0,0,0.0,1.67,-0.18,1.6796725871,1.6600000000000001,-0.17,1.6686821147000002,0.0,0,0.0,1.6600000000000001,-0.17,1.6686821147000002
2019-12-24 22:30:00,1.6,-0.16,1.6079800994,0.0,0,0.0,1.6,-0.16,1.6079800994,1.5899999999999999,-0.19,1.6013119621,0.0,0,0.0,1.5899999999999999,-0.19,1.6013119621
2019-12-24 23:00:00,1.53,-0.19,1.5417522499,0.0,0,0.0,1.53,-0.19,1.5417522499,1.53,-0.18,1.5405518491999999,0.0,0,0.0,1.53,-0.18,1.5405518491999999
2019-12-24 23:30:00,1.55,-0.19,1.5616017418,0.0,0,0.0,1.55,-0.19,1.5616017418,1.54,-0.19,1.5516765127,0.0,0,0.0,1.54,-0.19,1.5516765127
2019-12-25 00:00:00,1.53,-0.19,1.5417522499,0.0,0,0.0,1.53,-0.19,1.5417522499,1.53,-0.19,1.5417522499,0.0,0,0.0,1.53,-0.19,1.5417522499
2019-12-25 00:30:00,1.97,0.16,1.9764867821,0.0,0,0.0,1.97,0.16,1.9764867821,1.8900000000000001,-0.65,1.9986495441,0.0,0,0.0,1.8900000000000001,-0.65,1.9986495441
2019-12-25 01:00:00,2.03,0.26,2.0465825173,0.0,0,0.0,2.03,0.26,2.0465825173,1.9300000000000002,-0.75,2.0706037767,0.0,0,0.0,1.9300000000000002,-0.75,2.0706037767
2019-12-25 01:30:00,1.99,0.22,2.0021238723,0.0,0,0.0,1.99,0.22,2.0021238723,1.8900000000000001,-0.71,2.0189601284,0.0,0,0.0,1.8900000000000001,-0.71,2.0189601284
2019-12-25 02:00:00,1.87,-0.25,1.88663722,0.0,0,0.0,1.87,-0.25,1.88663722,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002
2019-12-25 02:30:00,1.8900000000000001,-0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,-0.27,1.9091883092000002,1.8900000000000001,-0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,-0.26,1.9077997799
2019-12-25 03:00:00,1.83,-0.27,1.8498108011,0.0,0,0.0,1.83,-0.27,1.8498108011,1.82,-0.26,1.8384776311,0.0,0,0.0,1.82,-0.26,1.8384776311
2019-12-25 03:30:00,1.77,-0.24,1.7861970776,0.0,0,0.0,1.77,-0.24,1.7861970776,1.76,-0.23,1.7749647884000002,0.0,0,0.0,1.76,-0.23,1.7749647884000002
2019-12-25 04:00:00,1.72,-0.24,1.7366634677000001,0.0,0,0.0,1.72,-0.24,1.7366634677000001,1.72,-0.23,1.7353097706,0.0,0,0.0,1.72,-0.23,1.7353097706
2019-12-25 04:30:00,1.72,-0.24,1.7366634677000001,0.0,0,0.0,1.72,-0.24,1.7366634677000001,1.72,-0.23,1.7353097706,0.0,0,0.0,1.72,-0.23,1.7353097706
2019-12-25 05:00:00,1.71,-0.2,1.7216561794,0.0,0,0.0,1.71,-0.2,1.7216561794,1.7000000000000002,-0.25,1.7182840277,0.0,0,0.0,1.7000000000000002,-0.25,1.7182840277
2019-12-25 05:30:00,1.71,-0.24,1.7267599717,0.0,0,0.0,1.71,-0.24,1.7267599717,1.7000000000000002,-0.23,1.7154882687000002,0.0,0,0.0,1.7000000000000002,-0.23,1.7154882687000002
2019-12-25 06:00:00,1.75,-0.24,1.76638048,0.0,0,0.0,1.75,-0.24,1.76638048,1.75,-0.23,1.7650495743999999,0.0,0,0.0,1.75,-0.23,1.7650495743999999
2019-12-25 06:30:00,1.85,-0.27,1.8695988875,0.0,0,0.0,1.85,-0.27,1.8695988875,1.8399999999999999,-0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,-0.25,1.8569060289000001
2019-12-25 07:00:00,1.88,-0.24,1.8952572385000002,0.0,0,0.0,1.88,-0.24,1.8952572385000002,1.88,-0.23,1.8940168954,0.0,0,0.0,1.88,-0.23,1.8940168954
2019-12-25 07:30:00,1.83,-0.19,1.8398369493,0.0,0,0.0,1.83,-0.19,1.8398369493,1.82,-0.18,1.8288794383,0.0,0,0.0,1.82,-0.18,1.8288794383
2019-12-25 08:00:00,1.88,0.11,1.8832153355,0.0,0,0.0,1.88,0.11,1.8832153355,1.82,-0.52,1.8928285712,0.0,0,0.0,1.82,-0.52,1.8928285712
2019-12-25 08:30:00,1.92,-0.17,1.9275113489,0.0,0,0.0,1.92,-0.17,1.9275113489,1.9100000000000001,-0.23,1.9237983262,0.0,0,0.0,1.9100000000000001,-0.23,1.9237983262
2019-12-25 09:00:00,2.0,-0.07,2.0012246251,0.0,0,0.0,2.0,-0.07,2.0012246251,1.97,-0.33,1.9974483723,0.0,0,0.0,1.97,-0.33,1.9974483723
2019-12-25 09:30:00,2.0,0.30000000000000004,2.0223748416,0.0,0,0.0,2.0,0.30000000000000004,2.0223748416,1.8900000000000001,-0.72,2.0224984549,0.0,0,0.0,1.8900000000000001,-0.72,2.0224984549
2019-12-25 10:00:00,1.94,0.32,1.9662146373,0.0,0,0.0,1.94,0.32,1.9662146373,1.8399999999999999,-0.6900000000000001,1.9651208614,0.0,0,0.0,1.8399999999999999,-0.6900000000000001,1.9651208614
2019-12-25 10:30:00,1.943,0.17,1.9504227747,0.003,0,0.003,1.94,0.17,1.9474342094,1.863,-0.55,1.9424904118000001,0.003,0,0.003,1.8599999999999999,-0.55,1.9396133635
2019-12-25 11:00:00,1.8065,-0.19,1.8164642165,0.006500000000000001,0,0.006500000000000001,1.8,-0.19,1.81,1.7965,-0.18,1.8054950152,0.006500000000000001,0,0.006500000000000001,1.79,-0.18,1.7990275151000001
