Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-25 11:30:00,1.835,-0.22,1.8481409578,0.005,0,0.005,1.83,-0.22,1.8431766058,1.8250000000000002,-0.21,1.8370424600000002,0.005,0,0.005,1.82,-0.21,1.832075326
2019-12-25 12:00:00,1.847,-0.24,1.8625275837,0.007,0,0.007,1.8399999999999999,-0.24,1.8555861608000002,1.837,-0.23,1.8513424859,0.007,0,0.007,1.83,-0.23,1.8443969204
2019-12-25 12:30:00,1.818,-0.22,1.8312629522,0.008,0,0.008,1.81,-0.22,1.8233211456,1.818,-0.21,1.8300885224,0.008,0,0.008,1.81,-0.21,1.8221415971
2019-12-25 13:00:00,1.8085,-0.22,1.8218321136000002,0.0085,0,0.0085,1.8,-0.22,1.8133946068,1.7985,-0.21,1.8107187109,0.0085,0,0.0085,1.79,-0.21,1.8022763384
2019-12-25 13:30:00,1.964,0.0,1.964,0.004,0,0.004,1.96,0.0,1.96,1.9140000000000001,-0.42,1.9595397419,0.004,0,0.004,1.9100000000000001,-0.42,1.9556328899
2019-12-25 14:00:00,1.9340000000000002,-0.08,1.9356538947000002,0.004,0,0.004,1.9300000000000002,-0.08,1.9316573195000002,1.8940000000000001,-0.38,1.9317442895,0.004,0,0.004,1.8900000000000001,-0.38,1.9278226058999999
2019-12-25 14:30:00,1.8995000000000002,-0.22,1.9121977539000001,0.0095,0,0.0095,1.8900000000000001,-0.22,1.9027611516,1.8895,-0.21,1.9011339379,0.0095,0,0.0095,1.88,-0.21,1.891692364
2019-12-25 15:00:00,1.8980000000000001,-0.22,1.9107077223000002,0.008,0,0.008,1.8900000000000001,-0.22,1.9027611516,1.888,-0.21,1.8996431244,0.008,0,0.008,1.88,-0.21,1.891692364
2019-12-25 15:30:00,1.888,-0.22,1.9007745790000001,0.018000000000000002,0,0.018000000000000002,1.87,-0.22,1.8828967045,1.8679999999999999,-0.25,1.8846548756,0.018000000000000002,0,0.018000000000000002,1.85,-0.25,1.8668154703000002
2019-12-25 16:00:00,1.909,-0.23,1.9228055024000001,0.019,0,0.019,1.8900000000000001,-0.23,1.9039432765000002,1.899,-0.22,1.911701075,0.019,0,0.019,1.88,-0.22,1.8928285712
2019-12-25 16:30:00,1.8900000000000001,-0.2,1.9005525512,0.02,0,0.02,1.87,-0.2,1.8806647761000002,1.88,-0.19,1.8895766722,0.02,0,0.02,1.8599999999999999,-0.19,1.8696791169
2019-12-25 17:00:00,1.945,-0.2,1.9552557377,0.025,0,0.025,1.92,-0.2,1.9303885619,1.935,-0.19,1.9443057887,0.025,0,0.025,1.9100000000000001,-0.19,1.9194269978
2019-12-25 17:30:00,2.017,-0.19,2.0259291695,0.027,0,0.027,1.99,-0.19,1.9990497743,2.007,-0.18,2.0150555824,0.027,0,0.027,1.98,-0.18,1.9881649831
2019-12-25 18:00:00,2.0065,-0.2,2.0164429697,0.026500000000000003,0,0.026500000000000003,1.98,-0.2,1.9900753755,1.9965000000000002,-0.19,2.0055204437,0.026500000000000003,0,0.026500000000000003,1.97,-0.19,1.9791412279
2019-12-25 18:30:00,1.9060000000000001,-0.2,1.9164644531000001,0.026000000000000002,0,0.026000000000000002,1.88,-0.2,1.8906083677,1.9060000000000001,-0.19,1.9154466842,0.026000000000000002,0,0.026000000000000002,1.88,-0.19,1.8895766722
2019-12-25 19:00:00,1.8575,-0.17,1.8652630512,0.0275,0,0.0275,1.83,-0.17,1.8378792125999999,1.8475000000000001,-0.16,1.8544153391,0.0275,0,0.0275,1.82,-0.16,1.8270194307
2019-12-25 19:30:00,1.818,-0.18,1.8268891592,0.028,0,0.028,1.79,-0.18,1.7990275151000001,1.798,-0.17,1.806018826,0.028,0,0.028,1.77,-0.17,1.7781451009
2019-12-25 20:00:00,1.768,-0.2,1.7792762574,0.028,0,0.028,1.74,-0.2,1.7514565367000001,1.758,-0.19,1.7682375406,0.028,0,0.028,1.73,-0.19,1.7404022524
2019-12-25 20:30:00,1.7385000000000002,-0.19,1.7488516947,0.0285,0,0.0285,1.71,-0.19,1.7205231762,1.7285,-0.18,1.7378470156999999,0.0285,0,0.0285,1.7000000000000002,-0.18,1.7095028517
2019-12-25 21:00:00,1.6715,-0.15,1.6782169854,0.0315,0,0.0315,1.6400000000000001,-0.15,1.6468454694,1.6615,-0.19,1.6723283918,0.0315,0,0.0315,1.63,-0.19,1.6410362580000002
2019-12-25 21:30:00,1.6525,-0.18,1.6622744208,0.0325,0,0.0325,1.62,-0.18,1.6299693249,1.6425,-0.17,1.6512741293,0.0325,0,0.0325,1.6099999999999999,-0.17,1.6189502772000002
2019-12-25 22:00:00,1.599,-0.15,1.6060202365,0.029,0,0.029,1.57,-0.15,1.5771493270999999,1.589,-0.14,1.5951554783000002,0.029,0,0.029,1.56,-0.14,1.5662694531999999
2019-12-25 22:30:00,1.5015,-0.16,1.5100007450000001,0.0315,0,0.0315,1.47,-0.16,1.4786818454000001,1.5015,-0.14,1.5080126823,0.0315,0,0.0315,1.47,-0.14,1.4766516177
2019-12-25 23:00:00,1.4745,-0.16,1.4831555043,0.0345,0,0.0345,1.44,-0.16,1.4488616221,1.4645000000000001,-0.14,1.471176485,0.0345,0,0.0345,1.43,-0.14,1.4368368035
2019-12-25 23:30:00,1.486,-0.19,1.4980974601,0.036000000000000004,0,0.036000000000000004,1.45,-0.19,1.4623952954,1.476,-0.17,1.4857577191,0.036000000000000004,0,0.036000000000000004,1.44,-0.17,1.45
2019-12-26 00:00:00,1.4465,-0.18,1.4576564239,0.036500000000000005,0,0.036500000000000005,1.4100000000000001,-0.18,1.4214429289,1.4465,-0.16,1.4553220434,0.036500000000000005,0,0.036500000000000005,1.4100000000000001,-0.16,1.4190489773000001
2019-12-27 00:30:00,1.994,0.19,2.0030317022,0.014,0,0.014,1.98,0.19,1.9890952717000001,1.904,-0.59,1.9933178372,0.014,0,0.014,1.8900000000000001,-0.59,1.9799494943
2019-12-27 01:00:00,2.023,0.23,2.0360326618,0.013000000000000001,0,0.013000000000000001,2.01,0.23,2.0231164079,1.923,-0.64,2.0267039744,0.013000000000000001,0,0.013000000000000001,1.9100000000000001,-0.64,2.0143733517
2019-12-27 01:30:00,1.9875,0.23,2.0007639166,0.007500000000000001,0,0.007500000000000001,1.98,0.23,1.9933138237999999,1.8875000000000002,-0.64,1.9930519938,0.007500000000000001,0,0.007500000000000001,1.88,-0.64,1.985950654
2019-12-27 02:00:00,1.9245,0.23,1.9381951011,0.0045000000000000005,0,0.0045000000000000005,1.92,0.23,1.9337269714,1.8345,-0.64,1.9429334137,0.0045000000000000005,0,0.0045000000000000005,1.83,-0.64,1.9386851214
2019-12-27 02:30:00,1.9505,0.2,1.9607269698,0.0005,0,0.0005,1.9500000000000002,0.2,1.9602295784,1.8605,-0.67,1.9774630844,0.0005,0,0.0005,1.8599999999999999,-0.67,1.9769926656
2019-12-27 03:00:00,1.92,0.2,1.9303885619,0.0,0,0.0,1.92,0.2,1.9303885619,1.83,-0.62,1.9321749403,0.0,0,0.0,1.83,-0.62,1.9321749403
2019-12-27 03:30:00,1.8,-0.2,1.8110770276000001,0.0,0,0.0,1.8,-0.2,1.8110770276000001,1.79,-0.2,1.8011385288000001,0.0,0,0.0,1.79,-0.2,1.8011385288000001
2019-12-27 04:00:00,1.7405,-0.2,1.7519532671,0.0005,0,0.0005,1.74,-0.2,1.7514565367000001,1.7305000000000001,-0.2,1.7420190154,0.0005,0,0.0005,1.73,-0.2,1.7415223226
2019-12-27 04:30:00,1.6920000000000002,-0.2,1.7037793284,0.002,0,0.002,1.69,-0.2,1.7017931719,1.682,-0.2,1.6938488717,0.002,0,0.002,1.6800000000000002,-0.2,1.6918628786
2019-12-27 05:00:00,1.651,-0.2,1.6630697520000002,0.001,0,0.001,1.65,-0.2,1.6620770139,1.651,-0.18,1.660783249,0.001,0,0.001,1.65,-0.18,1.6597891432
2019-12-27 05:30:00,1.6800000000000002,-0.19,1.6907099101,0.0,0,0.0,1.6800000000000002,-0.19,1.6907099101,1.6800000000000002,-0.17,1.6885792845,0.0,0,0.0,1.6800000000000002,-0.17,1.6885792845
2019-12-27 06:00:00,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001,1.69,-0.17,1.6985287751,0.0,0,0.0,1.69,-0.17,1.6985287751
2019-12-27 06:30:00,1.83,0.18,1.8388311505,0.0,0,0.0,1.83,0.18,1.8388311505,1.75,-0.55,1.8343936328,0.0,0,0.0,1.75,-0.55,1.8343936328
2019-12-27 07:00:00,1.87,0.27,1.8893914364,0.0,0,0.0,1.87,0.27,1.8893914364,1.77,-0.6000000000000001,1.8689301753,0.0,0,0.0,1.77,-0.6000000000000001,1.8689301753
2019-12-27 07:30:00,1.8,0.33,1.83,0.0,0,0.0,1.8,0.33,1.83,1.71,-0.54,1.7932372961,0.0,0,0.0,1.71,-0.54,1.7932372961
2019-12-27 08:00:00,1.79,0.30000000000000004,1.8149655644,0.0,0,0.0,1.79,0.30000000000000004,1.8149655644,1.69,-0.5700000000000001,1.7835358141,0.0,0,0.0,1.69,-0.5700000000000001,1.7835358141
2019-12-27 08:30:00,1.77,0.30000000000000004,1.795243716,0.0,0,0.0,1.77,0.30000000000000004,1.795243716,1.6800000000000002,-0.55,1.7677386685,0.0,0,0.0,1.6800000000000002,-0.55,1.7677386685
2019-12-27 09:00:00,1.81,0.32,1.8380696396,0.0,0,0.0,1.81,0.32,1.8380696396,1.72,-0.55,1.8057962233,0.0,0,0.0,1.72,-0.55,1.8057962233
2019-12-27 09:30:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.74,-0.31,1.7673992192,0.0,0,0.0,1.74,-0.31,1.7673992192
2019-12-27 10:00:00,1.81,-0.03,1.8102486017000001,0.0,0,0.0,1.81,-0.03,1.8102486017000001,1.79,-0.24,1.8060177186000002,0.0,0,0.0,1.79,-0.24,1.8060177186000002
2019-12-27 10:30:00,1.82,0.38,1.8592471595000002,0.0,0,0.0,1.82,0.38,1.8592471595000002,1.72,-0.64,1.8352111595,0.0,0,0.0,1.72,-0.64,1.8352111595
2019-12-27 11:00:00,1.82,0.36,1.8552627846,0.0,0,0.0,1.82,0.36,1.8552627846,1.72,-0.65,1.8387223825,0.0,0,0.0,1.72,-0.65,1.8387223825
2019-12-27 11:30:00,1.82,0.38,1.8592471595000002,0.0,0,0.0,1.82,0.38,1.8592471595000002,1.72,-0.63,1.8317477992,0.0,0,0.0,1.72,-0.63,1.8317477992
2019-12-27 12:00:00,1.8105,0.42,1.8585774802000001,0.0005,0,0.0005,1.81,0.42,1.8580904176000002,1.7105000000000001,-0.6000000000000001,1.8126804048,0.0005,0,0.0005,1.71,-0.6000000000000001,1.8122085973000002
2019-12-27 12:30:00,1.7405,0.41000000000000003,1.788138767,0.0005,0,0.0005,1.74,0.41000000000000003,1.7876520914,1.7105000000000001,-0.6000000000000001,1.8126804048,0.0005,0,0.0005,1.71,-0.6000000000000001,1.8122085973000002
2019-12-27 13:00:00,1.74,-0.13,1.7448495636999999,0.0,0,0.0,1.74,-0.13,1.7448495636999999,1.74,-0.13,1.7448495636999999,0.0,0,0.0,1.74,-0.13,1.7448495636999999
2019-12-27 13:30:00,1.7305000000000001,-0.13,1.735376112,0.0005,0,0.0005,1.73,-0.13,1.7348775173000002,1.7205,-0.13,1.7254043729,0.0005,0,0.0005,1.72,-0.13,1.7249057945000001
2019-12-27 14:00:00,1.7025000000000001,-0.13,1.7074560756000001,0.0025,0,0.0025,1.7000000000000002,-0.13,1.7049633427000002,1.7025000000000001,-0.13,1.7074560756000001,0.0025,0,0.0025,1.7000000000000002,-0.13,1.7049633427000002
2019-12-27 14:30:00,1.6905000000000001,-0.13,1.695491153,0.0005,0,0.0005,1.69,-0.13,1.6949926254,1.6804999999999999,-0.13,1.6855207652000002,0.0005,0,0.0005,1.6800000000000002,-0.13,1.685022255
2019-12-27 15:00:00,1.69,-0.13,1.6949926254,0.0,0,0.0,1.69,-0.13,1.6949926254,1.6800000000000002,-0.13,1.685022255,0.0,0,0.0,1.6800000000000002,-0.13,1.685022255
2019-12-27 15:30:00,1.7000000000000002,-0.13,1.7049633427000002,0.0,0,0.0,1.7000000000000002,-0.13,1.7049633427000002,1.7000000000000002,-0.13,1.7049633427000002,0.0,0,0.0,1.7000000000000002,-0.13,1.7049633427000002
2019-12-27 16:00:00,1.76,-0.16,1.7672577627,0.0,0,0.0,1.76,-0.16,1.7672577627,1.76,-0.13,1.7647946056000001,0.0,0,0.0,1.76,-0.13,1.7647946056000001
2019-12-27 16:30:00,1.92,0.24,1.9349418595999999,0.0,0,0.0,1.92,0.24,1.9349418595999999,1.85,-0.49,1.9137920472,0.0,0,0.0,1.85,-0.49,1.9137920472
2019-12-27 17:00:00,2.05,-0.01,2.0500243901,0.0,0,0.0,2.05,-0.01,2.0500243901,2.02,-0.31,2.0436486978,0.0,0,0.0,2.02,-0.31,2.0436486978
2019-12-27 17:30:00,2.16,-0.19,2.1683403792,0.0,0,0.0,2.16,-0.19,2.1683403792,2.15,-0.18,2.1575217264,0.0,0,0.0,2.15,-0.18,2.1575217264
2019-12-27 18:00:00,2.22,-0.21,2.2299103121,0.0,0,0.0,2.22,-0.21,2.2299103121,2.21,-0.2,2.2190313202,0.0,0,0.0,2.21,-0.2,2.2190313202
2019-12-27 18:30:00,2.18,-0.19,2.1882641522,0.0,0,0.0,2.18,-0.19,2.1882641522,2.17,-0.18,2.1774526401,0.0,0,0.0,2.17,-0.18,2.1774526401
2019-12-27 19:00:00,2.12,-0.19,2.1284971223999998,0.0,0,0.0,2.12,-0.19,2.1284971223999998,2.11,-0.18,2.1176638071,0.0,0,0.0,2.11,-0.18,2.1176638071
2019-12-27 19:30:00,2.06,-0.19,2.0687435801,0.0,0,0.0,2.06,-0.19,2.0687435801,2.05,-0.18,2.0578872661,0.0,0,0.0,2.05,-0.18,2.0578872661
2019-12-27 20:00:00,1.92,-0.19,1.9293781382000001,0.0,0,0.0,1.92,-0.19,1.9293781382000001,1.9100000000000001,-0.18,1.9184629264000002,0.0,0,0.0,1.9100000000000001,-0.18,1.9184629264000002
2019-12-27 20:30:00,1.88,-0.18,1.8885973631000001,0.0,0,0.0,1.88,-0.18,1.8885973631000001,1.87,-0.17,1.8777113729,0.0,0,0.0,1.87,-0.17,1.8777113729
2019-12-27 21:00:00,1.83,-0.15,1.8361372498000001,0.0,0,0.0,1.83,-0.15,1.8361372498000001,1.82,-0.19,1.8298907071000001,0.0,0,0.0,1.82,-0.19,1.8298907071000001
2019-12-27 21:30:00,1.82,-0.16,1.8270194307,0.0,0,0.0,1.82,-0.16,1.8270194307,1.81,-0.15,1.8162048343000001,0.0,0,0.0,1.81,-0.15,1.8162048343000001
2019-12-27 22:00:00,1.74,-0.17,1.7482848737999999,0.0,0,0.0,1.74,-0.17,1.7482848737999999,1.74,-0.15,1.7464535493,0.0,0,0.0,1.74,-0.15,1.7464535493
2019-12-27 22:30:00,1.65,-0.13,1.6551132892,0.0,0,0.0,1.65,-0.13,1.6551132892,1.65,-0.17,1.6587344573,0.0,0,0.0,1.65,-0.17,1.6587344573
2019-12-27 23:00:00,1.56,-0.15,1.5671949464,0.0,0,0.0,1.56,-0.15,1.5671949464,1.55,-0.14,1.5563097378,0.0,0,0.0,1.55,-0.14,1.5563097378
2019-12-27 23:30:00,1.56,-0.14,1.5662694531999999,0.0,0,0.0,1.56,-0.14,1.5662694531999999,1.55,-0.14,1.5563097378,0.0,0,0.0,1.55,-0.14,1.5563097378
2019-12-28 00:00:00,1.56,-0.16,1.5681836627,0.0,0,0.0,1.56,-0.16,1.5681836627,1.55,-0.15,1.5572411501999999,0.0,0,0.0,1.55,-0.15,1.5572411501999999
2019-12-28 00:30:00,1.98,0.06,1.9809088823,0.0,0,0.0,1.98,0.06,1.9809088823,1.92,-0.5,1.9840362900000001,0.0,0,0.0,1.92,-0.5,1.9840362900000001
2019-12-28 01:00:00,2.06,0.28,2.0789420386,0.0,0,0.0,2.06,0.28,2.0789420386,1.9500000000000002,-0.73,2.0821623376,0.0,0,0.0,1.9500000000000002,-0.73,2.0821623376
2019-12-28 01:30:00,1.9805000000000001,-0.16,1.9869525032,0.0005,0,0.0005,1.98,-0.16,1.9864541273,1.9605000000000001,-0.29,1.9818325484,0.0005,0,0.0005,1.96,-0.29,1.9813379318000002
2019-12-28 02:00:00,1.9205,-0.21,1.9319472689000001,0.0005,0,0.0005,1.92,-0.21,1.9314502323,1.9105,-0.22,1.9231251259,0.0005,0,0.0005,1.9100000000000001,-0.22,1.9226284092
2019-12-28 02:30:00,1.971,0.15,1.9766995219,0.001,0,0.001,1.97,0.15,1.9757024067,1.891,-0.61,1.9869526919,0.001,0,0.001,1.8900000000000001,-0.61,1.986001007
2019-12-28 03:00:00,1.862,-0.14,1.8672557404,0.002,0,0.002,1.8599999999999999,-0.14,1.8652613758,1.832,-0.33,1.8614843538999999,0.002,0,0.002,1.83,-0.33,1.8595160661
2019-12-28 03:30:00,1.7825000000000002,-0.23,1.7972774549000001,0.0025,0,0.0025,1.78,-0.23,1.7947980388,1.7725,-0.23,1.7873601344,0.0025,0,0.0025,1.77,-0.23,1.7848809484000001
2019-12-28 04:00:00,1.7015,-0.23,1.7169747377,0.0015,0,0.0015,1.7000000000000002,-0.23,1.7154882687000002,1.7015,-0.23,1.7169747377,0.0015,0,0.0015,1.7000000000000002,-0.23,1.7154882687000002
2019-12-28 04:30:00,1.67,-0.23,1.6857639218,0.0,0,0.0,1.67,-0.23,1.6857639218,1.6600000000000001,-0.23,1.6758579892,0.0,0,0.0,1.6600000000000001,-0.23,1.6758579892
2019-12-28 05:00:00,1.6105,-0.22,1.6254569358,0.0005,0,0.0005,1.6099999999999999,-0.22,1.624961538,1.6105,-0.2,1.6228709899,0.0005,0,0.0005,1.6099999999999999,-0.2,1.6223748026
2019-12-28 05:30:00,1.6405,-0.22,1.6551858657,0.0005,0,0.0005,1.6400000000000001,-0.22,1.6546903033,1.6405,-0.2,1.6526464383000001,0.0005,0,0.0005,1.6400000000000001,-0.2,1.6521501142
2019-12-28 06:00:00,1.6905000000000001,-0.22,1.7047551877,0.0005,0,0.0005,1.69,-0.22,1.7042593699,1.6804999999999999,-0.2,1.6923593738,0.0005,0,0.0005,1.6800000000000002,-0.2,1.6918628786
2019-12-28 06:30:00,1.8315000000000001,0.21,1.8435000000000001,0.0015,0,0.0015,1.83,0.21,1.842009772,1.7415,-0.59,1.8387284329,0.0015,0,0.0015,1.74,-0.59,1.8373078131
2019-12-28 07:00:00,1.831,0.28,1.8522853451999999,0.001,0,0.001,1.83,0.28,1.8512968428,1.741,-0.59,1.838254879,0.001,0,0.001,1.74,-0.59,1.8373078131
2019-12-28 07:30:00,1.7605,0.28,1.7826273447,0.0005,0,0.0005,1.76,0.28,1.7821335528,1.6705,-0.59,1.7716292643,0.0005,0,0.0005,1.67,-0.59,1.7711578134
2019-12-28 08:00:00,1.78,0.30000000000000004,1.8051038751,0.0,0,0.0,1.78,0.30000000000000004,1.8051038751,1.69,-0.5700000000000001,1.7835358141,0.0,0,0.0,1.69,-0.5700000000000001,1.7835358141
2019-12-28 08:30:00,1.7805,0.08,1.7822963418,0.0005,0,0.0005,1.78,0.08,1.7817968459,1.7205,-0.42,1.7710223742000002,0.0005,0,0.0005,1.72,-0.42,1.7705366418000001
2019-12-28 09:00:00,1.81,0.04,1.810441935,0.0,0,0.0,1.81,0.04,1.810441935,1.76,-0.39,1.8026924308,0.0,0,0.0,1.76,-0.39,1.8026924308
2019-12-28 09:30:00,1.83,-0.17,1.8378792125999999,0.0,0,0.0,1.83,-0.17,1.8378792125999999,1.82,-0.16,1.8270194307,0.0,0,0.0,1.82,-0.16,1.8270194307
2019-12-28 10:00:00,1.8105,-0.15,1.8167031265,0.0005,0,0.0005,1.81,-0.15,1.8162048343000001,1.8005,-0.14,1.8059347303000002,0.0005,0,0.0005,1.8,-0.14,1.8054362354
2019-12-28 10:30:00,1.78,-0.15,1.7863090438,0.0,0,0.0,1.78,-0.15,1.7863090438,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297
2019-12-28 11:00:00,1.7810000000000001,-0.15,1.7873055139,0.001,0,0.001,1.78,-0.15,1.7863090438,1.7810000000000001,-0.14,1.7864940526000002,0.001,0,0.001,1.78,-0.14,1.7854971297
2019-12-28 11:30:00,1.7705000000000002,-0.15,1.7768427758,0.0005,0,0.0005,1.77,-0.15,1.7763445612000002,1.7605,-0.14,1.7660578275,0.0005,0,0.0005,1.76,-0.14,1.7655594014
2019-12-28 12:00:00,1.792,-0.15,1.7982669435,0.002,0,0.002,1.79,-0.15,1.7962739212,1.782,-0.14,1.7874909790000002,0.002,0,0.002,1.78,-0.14,1.7854971297
2019-12-28 12:30:00,1.79,-0.15,1.7962739212,0.0,0,0.0,1.79,-0.15,1.7962739212,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297
2019-12-28 13:00:00,1.7725,-0.15,1.7788356445,0.0025,0,0.0025,1.77,-0.15,1.7763445612000002,1.7625000000000002,-0.14,1.7680515405000001,0.0025,0,0.0025,1.76,-0.14,1.7655594014
2019-12-28 13:30:00,1.7705000000000002,-0.15,1.7768427758,0.0005,0,0.0005,1.77,-0.15,1.7763445612000002,1.7605,-0.14,1.7660578275,0.0005,0,0.0005,1.76,-0.14,1.7655594014
2019-12-28 14:00:00,1.77,-0.15,1.7763445612000002,0.0,0,0.0,1.77,-0.15,1.7763445612000002,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014
2019-12-28 14:30:00,1.7109999999999999,-0.15,1.7175625171000002,0.001,0,0.001,1.71,-0.15,1.7165663401,1.701,-0.14,1.7067515929,0.001,0,0.001,1.7000000000000002,-0.14,1.7057549648
2019-12-28 15:00:00,1.7105000000000001,-0.15,1.717064428,0.0005,0,0.0005,1.71,-0.15,1.7165663401,1.7005,-0.14,1.7062532784000002,0.0005,0,0.0005,1.7000000000000002,-0.14,1.7057549648
2019-12-28 15:30:00,1.7715,-0.14,1.7770234242,0.0015,0,0.0015,1.77,-0.14,1.7755280905,1.7715,-0.14,1.7770234242,0.0015,0,0.0015,1.77,-0.14,1.7755280905
2019-12-28 16:00:00,1.861,-0.16,1.8678653592,0.001,0,0.001,1.8599999999999999,-0.16,1.8668690366,1.851,-0.14,1.8562868852,0.001,0,0.001,1.85,-0.14,1.8552897348
2019-12-28 16:30:00,2.0105,0.19,2.0194579099,0.0005,0,0.0005,2.01,0.19,2.0189601284,1.9405000000000001,-0.52,2.0089649698,0.0005,0,0.0005,1.94,-0.52,2.0084820139
2019-12-28 17:00:00,2.16,0.02,2.1600925906,0.0,0,0.0,2.16,0.02,2.1600925906,2.11,-0.38,2.143944962,0.0,0,0.0,2.11,-0.38,2.143944962
2019-12-28 17:30:00,2.3,-0.17,2.3062740514,0.0,0,0.0,2.3,-0.17,2.3062740514,2.29,-0.17,2.2963013739,0.0,0,0.0,2.29,-0.17,2.2963013739
2019-12-28 18:00:00,2.37,-0.19,2.3776038358,0.0,0,0.0,2.37,-0.19,2.3776038358,2.36,-0.18,2.3668544526,0.0,0,0.0,2.36,-0.18,2.3668544526
2019-12-28 18:30:00,2.3705,0.25,2.3836464188,0.0005,0,0.0005,2.37,0.25,2.383149177,2.2805,-0.61,2.3606736856,0.0005,0,0.0005,2.2800000000000002,-0.61,2.3601906703
2019-12-28 19:00:00,2.2205,-0.03,2.2207026478,0.0005,0,0.0005,2.22,-0.03,2.2202026934,2.1705,-0.35000000000000003,2.1985382075,0.0005,0,0.0005,2.17,-0.35000000000000003,2.1980445855
2019-12-28 19:30:00,2.1405,-0.19,2.148916064,0.0005,0,0.0005,2.14,-0.19,2.1484180226,2.1305,-0.18,2.1380903278,0.0005,0,0.0005,2.13,-0.18,2.1375921033
2019-12-28 20:00:00,2.0235,-0.18,2.031490155,0.0035,0,0.0035,2.02,-0.18,2.0280039448,2.0135,-0.21,2.0244214606,0.0035,0,0.0035,2.01,-0.21,2.0209403752
2019-12-28 20:30:00,1.9525000000000001,-0.19,1.9617227760000002,0.0025,0,0.0025,1.9500000000000002,-0.19,1.9592345444,1.9425,-0.18,1.9508219422000002,0.0025,0,0.0025,1.94,-0.18,1.9483326205
2019-12-28 21:00:00,1.8639999999999999,-0.18,1.8726708200000002,0.004,0,0.004,1.8599999999999999,-0.18,1.8686893803,1.8639999999999999,-0.17,1.8717360925,0.004,0,0.004,1.8599999999999999,-0.17,1.8677526602999999
2019-12-28 21:30:00,1.812,-0.18,1.8209184496000002,0.002,0,0.002,1.81,-0.18,1.8189282559,1.802,-0.17,1.810001105,0.002,0,0.002,1.8,-0.17,1.8080099557
2019-12-28 22:00:00,1.7405,-0.16,1.7478387368,0.0005,0,0.0005,1.74,-0.16,1.7473408368,1.7305000000000001,-0.15,1.7369888457,0.0005,0,0.0005,1.73,-0.15,1.7364907140999999
2019-12-28 22:30:00,1.63,-0.16,1.6378339354,0.0,0,0.0,1.63,-0.16,1.6378339354,1.63,-0.15,1.63688729,0.0,0,0.0,1.63,-0.15,1.63688729
2019-12-28 23:00:00,1.5899999999999999,-0.19,1.6013119621,0.0,0,0.0,1.5899999999999999,-0.19,1.6013119621,1.58,-0.17,1.5891192529,0.0,0,0.0,1.58,-0.17,1.5891192529
2019-12-28 23:30:00,1.5715,-0.18,1.5817750313999999,0.0015,0,0.0015,1.57,-0.18,1.5802847844999999,1.5615,-0.16,1.5696758423000001,0.0015,0,0.0015,1.56,-0.16,1.5681836627
2019-12-29 00:00:00,1.5525,-0.19,1.5640831979,0.0025,0,0.0025,1.55,-0.19,1.5616017418,1.5525,-0.16,1.5607229894999999,0.0025,0,0.0025,1.55,-0.16,1.5582361824
2019-12-29 00:30:00,2.003,-0.01,2.0030249624,0.003,0,0.003,2.0,-0.01,2.0000249998,1.953,-0.45,2.0041728967,0.003,0,0.003,1.9500000000000002,-0.45,2.0012496096
2019-12-29 01:00:00,2.08,0.24,2.0938003725,0.0,0,0.0,2.08,0.24,2.0938003725,1.98,-0.71,2.1034495478,0.0,0,0.0,1.98,-0.71,2.1034495478
2019-12-29 01:30:00,2.0105,0.04,2.0108978716,0.0005,0,0.0005,2.01,0.04,2.0103979706,1.9505,-0.51,2.0160729773,0.0005,0,0.0005,1.9500000000000002,-0.51,2.0155892439
2019-12-29 02:00:00,1.911,-0.24,1.9260116822,0.001,0,0.001,1.9100000000000001,-0.24,1.9250194804,1.901,-0.23,1.9148631805,0.001,0,0.001,1.9,-0.23,1.9138704240000002
2019-12-29 02:30:00,1.931,-0.27,1.9497848599,0.001,0,0.001,1.9300000000000002,-0.27,1.9487944992,1.921,-0.26,1.9385151534,0.001,0,0.001,1.92,-0.26,1.9375241934
2019-12-29 03:00:00,1.87,-0.26,1.8879883473999999,0.0,0,0.0,1.87,-0.26,1.8879883473999999,1.8599999999999999,-0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,-0.25,1.8767258724
2019-12-29 03:30:00,1.79,-0.25,1.8073737854,0.0,0,0.0,1.79,-0.25,1.8073737854,1.79,-0.24,1.8060177186000002,0.0,0,0.0,1.79,-0.24,1.8060177186000002
2019-12-29 04:00:00,1.75,-0.22,1.763774362,0.0,0,0.0,1.75,-0.22,1.763774362,1.74,-0.24,1.7564737402000001,0.0,0,0.0,1.74,-0.24,1.7564737402000001
2019-12-29 04:30:00,1.75,0.23,1.7650495743999999,0.0,0,0.0,1.75,0.23,1.7650495743999999,1.65,-0.66,1.7771043864,0.0,0,0.0,1.65,-0.66,1.7771043864
2019-12-29 05:00:00,1.69,0.23,1.7055790805000002,0.0,0,0.0,1.69,0.23,1.7055790805000002,1.6,-0.66,1.7307801709000001,0.0,0,0.0,1.6,-0.66,1.7307801709000001
2019-12-29 05:30:00,1.72,0.24,1.7366634677000001,0.0,0,0.0,1.72,0.24,1.7366634677000001,1.63,-0.64,1.7511424842,0.0,0,0.0,1.63,-0.64,1.7511424842
2019-12-29 06:00:00,1.74,0.24,1.7564737402000001,0.0,0,0.0,1.74,0.24,1.7564737402000001,1.65,-0.64,1.7697739969000001,0.0,0,0.0,1.65,-0.64,1.7697739969000001
2019-12-29 06:30:00,1.8,0.24,1.8159295141,0.0,0,0.0,1.8,0.24,1.8159295141,1.71,-0.63,1.8223611058,0.0,0,0.0,1.71,-0.63,1.8223611058
2019-12-29 07:00:00,1.78,-0.08,1.7817968459,0.0,0,0.0,1.78,-0.08,1.7817968459,1.76,-0.24,1.7762882649,0.0,0,0.0,1.76,-0.24,1.7762882649
2019-12-29 07:30:00,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001
2019-12-29 08:00:00,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905
2019-12-29 08:30:00,1.75,-0.16,1.7572990639000001,0.0,0,0.0,1.75,-0.16,1.7572990639000001,1.74,-0.15,1.7464535493,0.0,0,0.0,1.74,-0.15,1.7464535493
2019-12-29 09:00:00,1.87,0.2,1.8806647761000002,0.0,0,0.0,1.87,0.2,1.8806647761000002,1.8,-0.53,1.8764061394,0.0,0,0.0,1.8,-0.53,1.8764061394
2019-12-29 09:30:00,1.9,-0.12,1.9037857022,0.0,0,0.0,1.9,-0.12,1.9037857022,1.88,-0.19,1.8895766722,0.0,0,0.0,1.88,-0.19,1.8895766722
2019-12-29 10:00:00,1.97,0.17,1.9773214205,0.0,0,0.0,1.97,0.17,1.9773214205,1.9,-0.46,1.9548913013,0.0,0,0.0,1.9,-0.46,1.9548913013
2019-12-29 10:30:00,1.97,0.26,1.9870832896000001,0.0,0,0.0,1.97,0.26,1.9870832896000001,1.88,-0.62,1.9795959184,0.0,0,0.0,1.88,-0.62,1.9795959184
2019-12-29 11:00:00,2.0,0.29,2.0209156341,0.0,0,0.0,2.0,0.29,2.0209156341,1.9,-0.59,1.989497424,0.0,0,0.0,1.9,-0.59,1.989497424
2019-12-29 11:30:00,1.88,0.18,1.8885973631000001,0.0,0,0.0,1.88,0.18,1.8885973631000001,1.82,-0.47000000000000003,1.879707424,0.0,0,0.0,1.82,-0.47000000000000003,1.879707424
2019-12-29 12:00:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746
2019-12-29 12:30:00,1.8805,-0.14,1.8857041788000002,0.0005,0,0.0005,1.88,-0.14,1.8852055591,1.8705,-0.13,1.8750120666,0.0005,0,0.0005,1.87,-0.13,1.8745132702
2019-12-29 13:00:00,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001
2019-12-29 13:30:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.83,-0.13,1.8346116755000001,0.0,0,0.0,1.83,-0.13,1.8346116755000001
2019-12-29 14:00:00,1.7905000000000002,-0.02,1.7906116972000001,0.0005,0,0.0005,1.79,-0.02,1.7901117283999999,1.7605,-0.26,1.7795955299,0.0005,0,0.0005,1.76,-0.26,1.7791008965000001
2019-12-29 14:30:00,1.8205,0.30000000000000004,1.8450529125,0.0005,0,0.0005,1.82,0.30000000000000004,1.8445595680000002,1.7205,-0.5700000000000001,1.8124624824,0.0005,0,0.0005,1.72,-0.5700000000000001,1.8119878587
2019-12-29 15:00:00,1.79,0.30000000000000004,1.8149655644,0.0,0,0.0,1.79,0.30000000000000004,1.8149655644,1.7000000000000002,-0.5700000000000001,1.7930142219,0.0,0,0.0,1.7000000000000002,-0.5700000000000001,1.7930142219
2019-12-29 15:30:00,1.8599999999999999,0.30000000000000004,1.8840382162,0.0,0,0.0,1.8599999999999999,0.30000000000000004,1.8840382162,1.77,-0.5700000000000001,1.8595160661,0.0,0,0.0,1.77,-0.5700000000000001,1.8595160661
2019-12-29 16:00:00,1.9300000000000002,0.21,1.9413912537,0.0,0,0.0,1.9300000000000002,0.21,1.9413912537,1.8599999999999999,-0.51,1.9286523792999999,0.0,0,0.0,1.8599999999999999,-0.51,1.9286523792999999
2019-12-29 16:30:00,2.08,0.29,2.1001190442,0.0,0,0.0,2.08,0.29,2.1001190442,1.98,-0.62,2.0748011953,0.0,0,0.0,1.98,-0.62,2.0748011953
2019-12-29 17:00:00,2.22,-0.16,2.2257582977,0.0,0,0.0,2.22,-0.16,2.2257582977,2.2,-0.24,2.213052191,0.0,0,0.0,2.2,-0.24,2.213052191
2019-12-29 17:30:00,2.36,-0.21,2.3693247983,0.0,0,0.0,2.36,-0.21,2.3693247983,2.35,-0.2,2.358495283,0.0,0,0.0,2.35,-0.2,2.358495283
2019-12-29 18:00:00,2.4,-0.24,2.4119701491,0.0,0,0.0,2.4,-0.24,2.4119701491,2.39,-0.23,2.4010414407000003,0.0,0,0.0,2.39,-0.23,2.4010414407000003
2019-12-29 18:30:00,2.33,-0.23,2.3413244115,0.0,0,0.0,2.33,-0.23,2.3413244115,2.32,-0.22,2.3304076897,0.0,0,0.0,2.32,-0.22,2.3304076897
2019-12-29 19:00:00,2.21,-0.21,2.2199549545,0.0,0,0.0,2.21,-0.21,2.2199549545,2.2,-0.23,2.2119900542,0.0,0,0.0,2.2,-0.23,2.2119900542
2019-12-29 19:30:00,2.15,-0.19,2.1583790214,0.0,0,0.0,2.15,-0.19,2.1583790214,2.13,-0.25,2.1446211787,0.0,0,0.0,2.13,-0.25,2.1446211787
2019-12-29 20:00:00,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05,1.99,-0.45,2.0402450833,0.0,0,0.0,1.99,-0.45,2.0402450833
2019-12-29 20:30:00,1.98,-0.22,1.9921847304,0.0,0,0.0,1.98,-0.22,1.9921847304,1.97,-0.21,1.9811612755999999,0.0,0,0.0,1.97,-0.21,1.9811612755999999
2019-12-29 21:00:00,1.9300000000000002,0.02,1.9301036242,0.0,0,0.0,1.9300000000000002,0.02,1.9301036242,1.88,-0.42,1.9263436869000001,0.0,0,0.0,1.88,-0.42,1.9263436869000001
2019-12-29 21:30:00,1.8900000000000001,0.24,1.9051771571,0.0,0,0.0,1.8900000000000001,0.24,1.9051771571,1.8,-0.63,1.9070658090000001,0.0,0,0.0,1.8,-0.63,1.9070658090000001
2019-12-29 22:00:00,1.79,0.07,1.7913681922,0.0,0,0.0,1.79,0.07,1.7913681922,1.74,-0.43,1.7923448329,0.0,0,0.0,1.74,-0.43,1.7923448329
2019-12-29 22:30:00,1.6804999999999999,-0.18,1.6901124963,0.0005,0,0.0005,1.6800000000000002,-0.18,1.6896153408,1.6705,-0.17,1.6791278242,0.0005,0,0.0005,1.67,-0.17,1.6786303941
2019-12-29 23:00:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.58,-0.19,1.5913830463,0.0,0,0.0,1.58,-0.19,1.5913830463
2019-12-29 23:30:00,1.57,-0.2,1.5826875876000002,0.0,0,0.0,1.57,-0.2,1.5826875876000002,1.56,-0.19,1.5715279189,0.0,0,0.0,1.56,-0.19,1.5715279189
2019-12-30 00:00:00,1.5505,-0.21,1.5646565917,0.0005,0,0.0005,1.55,-0.21,1.564161117,1.5505,-0.2,1.5633458511,0.0005,0,0.0005,1.55,-0.2,1.5628499608
2019-12-30 00:30:00,1.9805000000000001,-0.06,1.981408653,0.0005,0,0.0005,1.98,-0.06,1.9809088823,1.9405000000000001,-0.42,1.9854320059,0.0005,0,0.0005,1.94,-0.42,1.9849433241
2019-12-30 01:00:00,2.0305,-0.24,2.0446345028,0.0005,0,0.0005,2.03,-0.24,2.0441379601,2.0305,-0.23,2.0434848299,0.0005,0,0.0005,2.03,-0.23,2.0429880078
2019-12-30 01:30:00,2.021,-0.23,2.0340454764,0.001,0,0.001,2.02,-0.23,2.0330518931,2.011,-0.22,2.0229980227,0.001,0,0.001,2.01,-0.22,2.0220039565
2019-12-30 02:00:00,1.941,-0.23,1.9545794944,0.001,0,0.001,1.94,-0.23,1.9535864455,1.931,-0.24,1.9458573946,0.001,0,0.001,1.9300000000000002,-0.24,1.9448650339
2019-12-30 02:30:00,1.9605000000000001,-0.27,1.9790048636000002,0.0005,0,0.0005,1.96,-0.27,1.9785095400000001,1.9505,-0.26,1.9677525886,0.0005,0,0.0005,1.9500000000000002,-0.26,1.9672569736
2019-12-30 03:00:00,1.87,-0.27,1.8893914364,0.0,0,0.0,1.87,-0.27,1.8893914364,1.87,-0.26,1.8879883473999999,0.0,0,0.0,1.87,-0.26,1.8879883473999999
2019-12-30 03:30:00,1.82,-0.22,1.8332484829,0.0,0,0.0,1.82,-0.22,1.8332484829,1.81,-0.24,1.8258422714,0.0,0,0.0,1.81,-0.24,1.8258422714
2019-12-30 04:00:00,1.7505000000000002,-0.22,1.7642704583,0.0005,0,0.0005,1.75,-0.22,1.763774362,1.7405,-0.22,1.7543489533,0.0005,0,0.0005,1.74,-0.22,1.7538529015000002
2019-12-30 04:30:00,1.69,-0.24,1.7069563556,0.0,0,0.0,1.69,-0.24,1.7069563556,1.6800000000000002,-0.22,1.6943435306999999,0.0,0,0.0,1.6800000000000002,-0.22,1.6943435306999999
2019-12-30 05:00:00,1.65,-0.24,1.6673631878,0.0,0,0.0,1.65,-0.24,1.6673631878,1.6400000000000001,-0.22,1.6546903033,0.0,0,0.0,1.6400000000000001,-0.22,1.6546903033
2019-12-30 05:30:00,1.6600000000000001,-0.21,1.6732304085,0.0,0,0.0,1.6600000000000001,-0.21,1.6732304085,1.6400000000000001,-0.22,1.6546903033,0.0,0,0.0,1.6400000000000001,-0.22,1.6546903033
2019-12-30 06:00:00,1.74,0.23,1.7551353224000001,0.0,0,0.0,1.74,0.23,1.7551353224000001,1.6400000000000001,-0.65,1.7641145088,0.0,0,0.0,1.6400000000000001,-0.65,1.7641145088
2019-12-30 06:30:00,1.8399999999999999,0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,0.23,1.8543192821,1.74,-0.63,1.8505404616,0.0,0,0.0,1.74,-0.63,1.8505404616
2019-12-30 07:00:00,1.8599999999999999,0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,0.24,1.8754199530000002,1.77,-0.63,1.8787761974000001,0.0,0,0.0,1.77,-0.63,1.8787761974000001
2019-12-30 07:30:00,1.79,-0.09,1.7922611417,0.0,0,0.0,1.79,-0.09,1.7922611417,1.77,-0.22,1.7836199147,0.0,0,0.0,1.77,-0.22,1.7836199147
2019-12-30 08:00:00,1.79,-0.09,1.7922611417,0.0,0,0.0,1.79,-0.09,1.7922611417,1.77,-0.19,1.7801685313000002,0.0,0,0.0,1.77,-0.19,1.7801685313000002
2019-12-30 08:30:00,1.8900000000000001,0.15,1.8959430371,0.0,0,0.0,1.8900000000000001,0.15,1.8959430371,1.82,-0.48,1.8822327167,0.0,0,0.0,1.82,-0.48,1.8822327167
2019-12-30 09:00:00,1.8900000000000001,-0.17,1.8976301009,0.0,0,0.0,1.8900000000000001,-0.17,1.8976301009,1.88,-0.16,1.8867962264,0.0,0,0.0,1.88,-0.16,1.8867962264
2019-12-30 09:30:00,1.8900000000000001,-0.18,1.8985520799,0.0,0,0.0,1.8900000000000001,-0.18,1.8985520799,1.88,-0.17,1.8876705221,0.0,0,0.0,1.88,-0.17,1.8876705221
2019-12-30 10:00:00,1.8900000000000001,-0.18,1.8985520799,0.0,0,0.0,1.8900000000000001,-0.18,1.8985520799,1.88,-0.16,1.8867962264,0.0,0,0.0,1.88,-0.16,1.8867962264
2019-12-30 10:30:00,1.8305,-0.16,1.8374793195999999,0.0005,0,0.0005,1.83,-0.16,1.8369812193000001,1.8305,-0.15,1.8366355790000002,0.0005,0,0.0005,1.83,-0.15,1.8361372498000001
2019-12-30 11:00:00,1.771,-0.14,1.7765249787,0.001,0,0.001,1.77,-0.14,1.7755280905,1.771,-0.13,1.7757649056,0.001,0,0.001,1.77,-0.13,1.7747675904
2019-12-30 11:30:00,1.7615,-0.14,1.7670546822,0.0015,0,0.0015,1.76,-0.14,1.7655594014,1.7615,-0.13,1.7662905339,0.0015,0,0.0015,1.76,-0.13,1.7647946056000001
2019-12-30 12:00:00,1.752,-0.14,1.7575847063999999,0.002,0,0.002,1.75,-0.14,1.7555910686,1.762,-0.13,1.7667891781,0.002,0,0.002,1.76,-0.13,1.7647946056000001
2019-12-30 12:30:00,1.7730000000000001,-0.14,1.7785187657,0.003,0,0.003,1.77,-0.14,1.7755280905,1.763,0.0,1.763,0.003,0,0.003,1.76,0.0,1.76
2019-12-30 13:00:00,1.7715,-0.14,1.7770234242,0.0015,0,0.0015,1.77,-0.14,1.7755280905,1.7615,-0.13,1.7662905339,0.0015,0,0.0015,1.76,-0.13,1.7647946056000001
2019-12-30 13:30:00,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2019-12-30 14:00:00,1.7105000000000001,-0.14,1.7162197557,0.0005,0,0.0005,1.71,-0.14,1.7157214226000002,1.7005,-0.13,1.7054618876,0.0005,0,0.0005,1.7000000000000002,-0.13,1.7049633427000002
2019-12-30 14:30:00,1.7105000000000001,-0.14,1.7162197557,0.0005,0,0.0005,1.71,-0.14,1.7157214226000002,1.7005,-0.13,1.7054618876,0.0005,0,0.0005,1.7000000000000002,-0.13,1.7049633427000002
2019-12-30 15:00:00,1.7115,-0.14,1.7172164249000001,0.0015,0,0.0015,1.71,-0.14,1.7157214226000002,1.7015,-0.13,1.7064589799,0.0015,0,0.0015,1.7000000000000002,-0.13,1.7049633427000002
2019-12-30 15:30:00,1.76,-0.15,1.76638048,0.0,0,0.0,1.76,-0.15,1.76638048,1.75,-0.13,1.7548219283000002,0.0,0,0.0,1.75,-0.13,1.7548219283000002
2019-12-30 16:00:00,1.9,0.14,1.9051509127,0.0,0,0.0,1.9,0.14,1.9051509127,1.8399999999999999,-0.44,1.8918773745,0.0,0,0.0,1.8399999999999999,-0.44,1.8918773745
2019-12-30 16:30:00,2.01,0.22,2.0220039565,0.0,0,0.0,2.01,0.22,2.0220039565,1.94,-0.52,2.0084820139,0.0,0,0.0,1.94,-0.52,2.0084820139
2019-12-30 17:00:00,2.16,-0.18,2.1674870242,0.0,0,0.0,2.16,-0.18,2.1674870242,2.15,-0.17,2.1567104581,0.0,0,0.0,2.15,-0.17,2.1567104581
2019-12-30 17:30:00,2.37,0.21,2.3792856071,0.0,0,0.0,2.37,0.21,2.3792856071,2.2800000000000002,-0.56,2.3477648945,0.0,0,0.0,2.2800000000000002,-0.56,2.3477648945
2019-12-30 18:00:00,2.4,0.21,2.4091699815,0.0,0,0.0,2.4,0.21,2.4091699815,2.31,-0.58,2.3817010728,0.0,0,0.0,2.31,-0.58,2.3817010728
2019-12-30 18:30:00,2.31,-0.2,2.3186418438,0.0,0,0.0,2.31,-0.2,2.3186418438,2.3,-0.2,2.3086792761,0.0,0,0.0,2.3,-0.2,2.3086792761
2019-12-30 19:00:00,2.22,-0.21,2.2299103121,0.0,0,0.0,2.22,-0.21,2.2299103121,2.21,-0.2,2.2190313202,0.0,0,0.0,2.21,-0.2,2.2190313202
2019-12-30 19:30:00,2.07,-0.19,2.0787015178,0.0,0,0.0,2.07,-0.19,2.0787015178,2.06,-0.18,2.0678491241,0.0,0,0.0,2.06,-0.18,2.0678491241
2019-12-30 20:00:00,1.94,-0.15,1.9457903279000002,0.0,0,0.0,1.94,-0.15,1.9457903279000002,1.9300000000000002,-0.18,1.9383756086,0.0,0,0.0,1.9300000000000002,-0.18,1.9383756086
2019-12-30 20:30:00,1.9,-0.18,1.9085072700999999,0.0,0,0.0,1.9,-0.18,1.9085072700999999,1.8900000000000001,-0.16,1.896760396,0.0,0,0.0,1.8900000000000001,-0.16,1.896760396
2019-12-30 21:00:00,1.79,-0.18,1.7990275151000001,0.0,0,0.0,1.79,-0.18,1.7990275151000001,1.79,-0.16,1.7971366114,0.0,0,0.0,1.79,-0.16,1.7971366114
2019-12-30 21:30:00,1.79,-0.15,1.7962739212,0.0,0,0.0,1.79,-0.15,1.7962739212,1.79,-0.19,1.8000555547000001,0.0,0,0.0,1.79,-0.19,1.8000555547000001
2019-12-30 22:00:00,1.69,-0.17,1.6985287751,0.0,0,0.0,1.69,-0.17,1.6985287751,1.6800000000000002,-0.15,1.6866831356,0.0,0,0.0,1.6800000000000002,-0.15,1.6866831356
2019-12-30 22:30:00,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999
2019-12-30 23:00:00,1.49,-0.16,1.4985659812,0.0,0,0.0,1.49,-0.16,1.4985659812,1.49,-0.15,1.4975313018,0.0,0,0.0,1.49,-0.15,1.4975313018
2019-12-30 23:30:00,1.49,-0.16,1.4985659812,0.0,0,0.0,1.49,-0.16,1.4985659812,1.49,-0.15,1.4975313018,0.0,0,0.0,1.49,-0.15,1.4975313018
2019-12-31 00:00:00,1.49,-0.16,1.4985659812,0.0,0,0.0,1.49,-0.16,1.4985659812,1.49,-0.15,1.4975313018,0.0,0,0.0,1.49,-0.15,1.4975313018
2019-12-31 00:30:00,1.8599999999999999,0.15,1.8660385848,0.0,0,0.0,1.8599999999999999,0.15,1.8660385848,1.79,-0.62,1.8943336559000001,0.0,0,0.0,1.79,-0.62,1.8943336559000001
2019-12-31 01:00:00,1.9500000000000002,0.27,1.968603566,0.0,0,0.0,1.9500000000000002,0.27,1.968603566,1.8399999999999999,-0.74,1.9832296892,0.0,0,0.0,1.8399999999999999,-0.74,1.9832296892
2019-12-31 01:30:00,2.04,0.21,2.0507803393,0.0,0,0.0,2.04,0.21,2.0507803393,1.9500000000000002,-0.67,2.0618923347,0.0,0,0.0,1.9500000000000002,-0.67,2.0618923347
2019-12-31 02:00:00,1.99,-0.26,2.0069130524,0.0,0,0.0,1.99,-0.26,2.0069130524,1.98,-0.25,1.9957204213000002,0.0,0,0.0,1.98,-0.25,1.9957204213000002
2019-12-31 02:30:00,2.0,-0.26,2.0168291946,0.0,0,0.0,2.0,-0.26,2.0168291946,1.99,-0.25,2.0056420418,0.0,0,0.0,1.99,-0.25,2.0056420418
2019-12-31 03:00:00,1.9300000000000002,-0.23,1.9436563482,0.0,0,0.0,1.9300000000000002,-0.23,1.9436563482,1.92,-0.28,1.9403092537000002,0.0,0,0.0,1.92,-0.28,1.9403092537000002
2019-12-31 03:30:00,1.82,-0.26,1.8384776311,0.0,0,0.0,1.82,-0.26,1.8384776311,1.82,-0.25,1.8370900903,0.0,0,0.0,1.82,-0.25,1.8370900903
2019-12-31 04:00:00,1.78,-0.26,1.7988885457000001,0.0,0,0.0,1.78,-0.26,1.7988885457000001,1.77,-0.25,1.7875681805,0.0,0,0.0,1.77,-0.25,1.7875681805
2019-12-31 04:30:00,1.71,-0.26,1.7296531444,0.0,0,0.0,1.71,-0.26,1.7296531444,1.71,-0.25,1.7281782315,0.0,0,0.0,1.71,-0.25,1.7281782315
2019-12-31 05:00:00,1.6800000000000002,-0.26,1.7000000000000002,0.0,0,0.0,1.6800000000000002,-0.26,1.7000000000000002,1.6800000000000002,-0.25,1.6984993377,0.0,0,0.0,1.6800000000000002,-0.25,1.6984993377
2019-12-31 05:30:00,1.7000000000000002,-0.23,1.7154882687000002,0.0,0,0.0,1.7000000000000002,-0.23,1.7154882687000002,1.7000000000000002,-0.23,1.7154882687000002,0.0,0,0.0,1.7000000000000002,-0.23,1.7154882687000002
2019-12-31 06:00:00,1.75,-0.23,1.7650495743999999,0.0,0,0.0,1.75,-0.23,1.7650495743999999,1.74,-0.22,1.7538529015000002,0.0,0,0.0,1.74,-0.22,1.7538529015000002
2019-12-31 06:30:00,1.8605,0.17,1.8682505854,0.0005,0,0.0005,1.8599999999999999,0.17,1.8677526602999999,1.7805,-0.5700000000000001,1.8695133725000002,0.0005,0,0.0005,1.78,-0.5700000000000001,1.8690371853
2019-12-31 07:00:00,1.8915000000000002,-0.04,1.8919228975,0.0015,0,0.0015,1.8900000000000001,-0.04,1.890423233,1.8515000000000001,-0.34,1.8824590964999999,0.0015,0,0.0015,1.85,-0.34,1.8809837852
2019-12-31 07:30:00,1.8599999999999999,-0.17,1.8677526602999999,0.0,0,0.0,1.8599999999999999,-0.17,1.8677526602999999,1.85,-0.16,1.8569060289000001,0.0,0,0.0,1.85,-0.16,1.8569060289000001
2019-12-31 08:00:00,1.8,-0.17,1.8080099557,0.0,0,0.0,1.8,-0.17,1.8080099557,1.79,-0.16,1.7971366114,0.0,0,0.0,1.79,-0.16,1.7971366114
2019-12-31 08:30:00,1.861,-0.17,1.8687485117,0.001,0,0.001,1.8599999999999999,-0.17,1.8677526602999999,1.851,-0.16,1.8579023117000002,0.001,0,0.001,1.85,-0.16,1.8569060289000001
2019-12-31 09:00:00,1.8805,-0.17,1.8881684909,0.0005,0,0.0005,1.88,-0.17,1.8876705221,1.8805,-0.16,1.8872944259,0.0005,0,0.0005,1.88,-0.16,1.8867962264
2019-12-31 09:30:00,1.96,-0.1,1.9625493623999999,0.0,0,0.0,1.96,-0.1,1.9625493623999999,1.94,-0.25,1.9560419218,0.0,0,0.0,1.94,-0.25,1.9560419218
2019-12-31 10:00:00,1.9225,-0.15,1.9283428767,0.0025,0,0.0025,1.92,-0.15,1.9258504615,1.9125,-0.15,1.9183733344,0.0025,0,0.0025,1.9100000000000001,-0.15,1.9158809984
2019-12-31 10:30:00,1.9220000000000002,-0.18,1.9304103191,0.002,0,0.002,1.92,-0.18,1.9284190416,1.912,-0.17,1.9195426539,0.002,0,0.002,1.9100000000000001,-0.17,1.9175505207999999
2019-12-31 11:00:00,1.9025,-0.16,1.909216135,0.0025,0,0.0025,1.9,-0.16,1.9067249408,1.8925,-0.15,1.8984352109,0.0025,0,0.0025,1.8900000000000001,-0.15,1.8959430371
2019-12-31 11:30:00,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001
2019-12-31 12:00:00,1.9205,-0.14,1.9255960765000002,0.0005,0,0.0005,1.92,-0.14,1.9250974001,1.9105,-0.14,1.9156226794000002,0.0005,0,0.0005,1.9100000000000001,-0.14,1.9151240169000001
2019-12-31 12:30:00,1.9220000000000002,-0.14,1.9270921099,0.002,0,0.002,1.92,-0.14,1.9250974001,1.912,-0.14,1.9171186713,0.002,0,0.002,1.9100000000000001,-0.14,1.9151240169000001
2019-12-31 13:00:00,1.9020000000000001,-0.14,1.907145511,0.002,0,0.002,1.9,-0.14,1.9051509127,1.892,-0.14,1.8971726332,0.002,0,0.002,1.8900000000000001,-0.14,1.8951780919
2019-12-31 13:30:00,1.9020000000000001,-0.14,1.907145511,0.002,0,0.002,1.9,-0.14,1.9051509127,1.892,-0.14,1.8971726332,0.002,0,0.002,1.8900000000000001,-0.14,1.8951780919
2019-12-31 14:00:00,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127,1.8900000000000001,-0.14,1.8951780919,0.0,0,0.0,1.8900000000000001,-0.14,1.8951780919
2019-12-31 14:30:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786
2019-12-31 15:00:00,1.811,-0.14,1.8164033142,0.001,0,0.001,1.81,-0.14,1.8154062906,1.8010000000000002,-0.14,1.806433226,0.001,0,0.001,1.8,-0.14,1.8054362354
2019-12-31 15:30:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127
2019-12-31 16:00:00,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001,1.9300000000000002,-0.14,1.9350710581000001,0.0,0,0.0,1.9300000000000002,-0.14,1.9350710581000001
2019-12-31 16:30:00,2.0605,0.1,2.0629251683,0.0005,0,0.0005,2.06,0.1,2.0624257562,2.0105,-0.4,2.0499049368,0.0005,0,0.0005,2.01,-0.4,2.0494145505
2019-12-31 17:00:00,2.23,-0.01,2.2300224214,0.0,0,0.0,2.23,-0.01,2.2300224214,2.19,-0.33,2.214723459,0.0,0,0.0,2.19,-0.33,2.214723459
2019-12-31 17:30:00,2.481,0.29,2.4978913107,0.001,0,0.001,2.48,0.29,2.4968980756,2.3609999999999998,-0.73,2.4712792234,0.001,0,0.001,2.36,-0.73,2.4703238654
2019-12-31 18:00:00,2.491,0.26,2.504532092,0.001,0,0.001,2.49,0.26,2.5035374972,2.3810000000000002,-0.76,2.499352116,0.001,0,0.001,2.38,-0.76,2.4983994877
2019-12-31 18:30:00,2.48,0.06,2.4807257003,0.0,0,0.0,2.48,0.06,2.4807257003,2.4,-0.56,2.4644674881,0.0,0,0.0,2.4,-0.56,2.4644674881
2019-12-31 19:00:00,2.3505000000000003,-0.26,2.3648361994,0.0005,0,0.0005,2.35,-0.26,2.3643392312,2.3405,-0.25,2.3538139795,0.0005,0,0.0005,2.34,-0.25,2.3533168083
2019-12-31 19:30:00,2.221,-0.22,2.2318693958,0.001,0,0.001,2.22,-0.22,2.2308742681,2.211,-0.21,2.2209504722,0.001,0,0.001,2.21,-0.21,2.2199549545
2019-12-31 20:00:00,2.1105,-0.22,2.1219354962,0.0005,0,0.0005,2.11,-0.22,2.1214381914000002,2.1005,-0.25,2.1153250932,0.0005,0,0.0005,2.1,-0.25,2.1148285983
2019-12-31 20:30:00,2.023,-0.22,2.0349272714,0.003,0,0.003,2.02,-0.22,2.0319448811,2.013,-0.21,2.0239241587,0.003,0,0.003,2.01,-0.21,2.0209403752
2019-12-31 21:00:00,1.9315,-0.21,1.9428824591,0.0015,0,0.0015,1.9300000000000002,-0.21,1.9413912537,1.9315,-0.21,1.9428824591,0.0015,0,0.0015,1.9300000000000002,-0.21,1.9413912537
2019-12-31 21:30:00,1.87,-0.21,1.8817545005,0.0,0,0.0,1.87,-0.21,1.8817545005,1.8599999999999999,-0.19,1.8696791169,0.0,0,0.0,1.8599999999999999,-0.19,1.8696791169
2019-12-31 22:00:00,1.79,-0.19,1.8000555547000001,0.0,0,0.0,1.79,-0.19,1.8000555547000001,1.79,-0.18,1.7990275151000001,0.0,0,0.0,1.79,-0.18,1.7990275151000001
2019-12-31 22:30:00,1.73,-0.18,1.7393389549,0.0,0,0.0,1.73,-0.18,1.7393389549,1.73,-0.17,1.7383325344,0.0,0,0.0,1.73,-0.17,1.7383325344
2019-12-31 23:00:00,1.6600000000000001,-0.19,1.670838113,0.0,0,0.0,1.6600000000000001,-0.19,1.670838113,1.65,-0.18,1.6597891432,0.0,0,0.0,1.65,-0.18,1.6597891432
2019-12-31 23:30:00,1.71,-0.2,1.7216561794,0.0,0,0.0,1.71,-0.2,1.7216561794,1.7000000000000002,-0.18,1.7095028517,0.0,0,0.0,1.7000000000000002,-0.18,1.7095028517
2020-01-01 00:00:00,1.71,-0.22,1.724093965,0.0,0,0.0,1.71,-0.22,1.724093965,1.7000000000000002,-0.21,1.712921481,0.0,0,0.0,1.7000000000000002,-0.21,1.712921481
2020-01-01 00:30:00,2.18,0.21,2.1900913223,0.0,0,0.0,2.18,0.21,2.1900913223,2.08,-0.75,2.2110857062,0.0,0,0.0,2.08,-0.75,2.2110857062
2020-01-01 01:00:00,2.21,0.26,2.2252415599,0.0,0,0.0,2.21,0.26,2.2252415599,2.11,-0.76,2.2426992665,0.0,0,0.0,2.11,-0.76,2.2426992665
2020-01-01 01:30:00,2.17,0.26,2.185520533,0.0,0,0.0,2.17,0.26,2.185520533,2.06,-0.76,2.1957231155,0.0,0,0.0,2.06,-0.76,2.1957231155
2020-01-01 02:00:00,2.06,-0.13,2.0640978659,0.0,0,0.0,2.06,-0.13,2.0640978659,2.03,-0.37,2.0634437235,0.0,0,0.0,2.03,-0.37,2.0634437235
2020-01-01 02:30:00,2.02,-0.26,2.0366639389,0.0,0,0.0,2.02,-0.26,2.0366639389,2.01,-0.25,2.0254875956,0.0,0,0.0,2.01,-0.25,2.0254875956
2020-01-01 03:00:00,1.92,-0.25,1.9362076335,0.0,0,0.0,1.92,-0.25,1.9362076335,1.92,-0.24,1.9349418595999999,0.0,0,0.0,1.92,-0.24,1.9349418595999999
2020-01-01 03:30:00,1.81,-0.22,1.8233211456,0.0,0,0.0,1.81,-0.22,1.8233211456,1.8,-0.24,1.8159295141,0.0,0,0.0,1.8,-0.24,1.8159295141
2020-01-01 04:00:00,1.74,-0.23,1.7551353224000001,0.0,0,0.0,1.74,-0.23,1.7551353224000001,1.74,-0.22,1.7538529015000002,0.0,0,0.0,1.74,-0.22,1.7538529015000002
2020-01-01 04:30:00,1.7000000000000002,-0.23,1.7154882687000002,0.0,0,0.0,1.7000000000000002,-0.23,1.7154882687000002,1.69,-0.22,1.7042593699,0.0,0,0.0,1.69,-0.22,1.7042593699
2020-01-01 05:00:00,1.65,-0.22,1.6646020545,0.0,0,0.0,1.65,-0.22,1.6646020545,1.65,-0.2,1.6620770139,0.0,0,0.0,1.65,-0.2,1.6620770139
2020-01-01 05:30:00,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786
2020-01-01 06:00:00,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001
2020-01-01 06:30:00,1.79,-0.22,1.8034688797,0.0,0,0.0,1.79,-0.22,1.8034688797,1.78,-0.2,1.7912007146,0.0,0,0.0,1.78,-0.2,1.7912007146
2020-01-01 07:00:00,1.83,0.23,1.8443969204,0.0,0,0.0,1.83,0.23,1.8443969204,1.74,-0.55,1.8248561587,0.0,0,0.0,1.74,-0.55,1.8248561587
2020-01-01 07:30:00,1.74,0.31,1.7673992192,0.0,0,0.0,1.74,0.31,1.7673992192,1.65,-0.55,1.7392527131,0.0,0,0.0,1.65,-0.55,1.7392527131
2020-01-01 08:00:00,1.71,0.31,1.7378722623,0.0,0,0.0,1.71,0.31,1.7378722623,1.62,-0.5700000000000001,1.7173526138000001,0.0,0,0.0,1.62,-0.5700000000000001,1.7173526138000001
2020-01-01 08:30:00,1.7000000000000002,0.28,1.7229045243,0.0,0,0.0,1.7000000000000002,0.28,1.7229045243,1.6,-0.59,1.7053152201000001,0.0,0,0.0,1.6,-0.59,1.7053152201000001
2020-01-01 09:00:00,1.6800000000000002,0.09,1.6824089871,0.0,0,0.0,1.6800000000000002,0.09,1.6824089871,1.63,-0.41000000000000003,1.6807736314000001,0.0,0,0.0,1.63,-0.41000000000000003,1.6807736314000001
2020-01-01 09:30:00,1.73,-0.2,1.7415223226,0.0,0,0.0,1.73,-0.2,1.7415223226,1.73,-0.19,1.7404022524,0.0,0,0.0,1.73,-0.19,1.7404022524
2020-01-01 10:00:00,1.85,0.25,1.8668154703000002,0.0,0,0.0,1.85,0.25,1.8668154703000002,1.76,-0.59,1.8562596801,0.0,0,0.0,1.76,-0.59,1.8562596801
2020-01-01 10:30:00,1.9100000000000001,0.33,1.9382982227,0.0,0,0.0,1.9100000000000001,0.33,1.9382982227,1.81,-0.68,1.9335201059,0.0,0,0.0,1.81,-0.68,1.9335201059
2020-01-01 11:00:00,1.94,0.31,1.964611921,0.0,0,0.0,1.94,0.31,1.964611921,1.8399999999999999,-0.71,1.9722322378000001,0.0,0,0.0,1.8399999999999999,-0.71,1.9722322378000001
2020-01-01 11:30:00,1.94,0.31,1.964611921,0.0,0,0.0,1.94,0.31,1.964611921,1.8399999999999999,-0.71,1.9722322378000001,0.0,0,0.0,1.8399999999999999,-0.71,1.9722322378000001
2020-01-01 12:00:00,1.94,0.33,1.9678668654,0.0,0,0.0,1.94,0.33,1.9678668654,1.8399999999999999,-0.68,1.9616319736,0.0,0,0.0,1.8399999999999999,-0.68,1.9616319736
2020-01-01 12:30:00,1.9304999999999999,0.33,1.9585020424000001,0.0005,0,0.0005,1.9300000000000002,0.33,1.958009193,1.8305,-0.68,1.9527238028,0.0005,0,0.0005,1.83,-0.68,1.9522551063
2020-01-01 13:00:00,1.9100000000000001,0.33,1.9382982227,0.0,0,0.0,1.9100000000000001,0.33,1.9382982227,1.81,-0.68,1.9335201059,0.0,0,0.0,1.81,-0.68,1.9335201059
2020-01-01 13:30:00,1.8900000000000001,0.33,1.9185932346,0.0,0,0.0,1.8900000000000001,0.33,1.9185932346,1.79,-0.68,1.9148106956,0.0,0,0.0,1.79,-0.68,1.9148106956
2020-01-01 14:00:00,1.87,0.33,1.8988944152,0.0,0,0.0,1.87,0.33,1.8988944152,1.77,-0.68,1.8961276328,0.0,0,0.0,1.77,-0.68,1.8961276328
2020-01-01 14:30:00,1.81,0.18,1.8189282559,0.0,0,0.0,1.81,0.18,1.8189282559,1.74,-0.5,1.8104143172,0.0,0,0.0,1.74,-0.5,1.8104143172
2020-01-01 15:00:00,1.76,-0.16,1.7672577627,0.0,0,0.0,1.76,-0.16,1.7672577627,1.75,-0.15,1.756416807,0.0,0,0.0,1.75,-0.15,1.756416807
