Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-01 15:30:00,1.76,-0.19,1.7702259743000002,0.0,0,0.0,1.76,-0.19,1.7702259743000002,1.75,-0.17,1.7582377541,0.0,0,0.0,1.75,-0.17,1.7582377541
2020-01-01 16:00:00,1.87,0.12,1.8738463117,0.0,0,0.0,1.87,0.12,1.8738463117,1.8,-0.51,1.8708554193,0.0,0,0.0,1.8,-0.51,1.8708554193
2020-01-01 16:30:00,1.99,0.30000000000000004,2.0124860248,0.0,0,0.0,1.99,0.30000000000000004,2.0124860248,1.8900000000000001,-0.71,2.0189601284,0.0,0,0.0,1.8900000000000001,-0.71,2.0189601284
2020-01-01 17:00:00,2.16,-0.1,2.1623135758,0.0,0,0.0,2.16,-0.1,2.1623135758,2.13,-0.33,2.1554117936,0.0,0,0.0,2.13,-0.33,2.1554117936
2020-01-01 17:30:00,2.36,0.27,2.375394704,0.0,0,0.0,2.36,0.27,2.375394704,2.25,-0.71,2.3593643212,0.0,0,0.0,2.25,-0.71,2.3593643212
2020-01-01 18:00:00,2.36,0.26,2.3742788379,0.0,0,0.0,2.36,0.26,2.3742788379,2.25,-0.75,2.3717082451,0.0,0,0.0,2.25,-0.75,2.3717082451
2020-01-01 18:30:00,2.31,0.28,2.3269078194,0.0,0,0.0,2.31,0.28,2.3269078194,2.19,-0.74,2.3116444363,0.0,0,0.0,2.19,-0.74,2.3116444363
2020-01-01 19:00:00,2.19,-0.2,2.1991134577,0.0,0,0.0,2.19,-0.2,2.1991134577,2.17,-0.29,2.189292123,0.0,0,0.0,2.17,-0.29,2.189292123
2020-01-01 19:30:00,2.12,-0.22,2.1313845265,0.0,0,0.0,2.12,-0.22,2.1313845265,2.11,-0.26,2.1259586073,0.0,0,0.0,2.11,-0.26,2.1259586073
2020-01-01 20:00:00,1.99,-0.22,2.0021238723,0.0,0,0.0,1.99,-0.22,2.0021238723,1.98,-0.21,1.9911052207000002,0.0,0,0.0,1.98,-0.21,1.9911052207000002
2020-01-01 20:30:00,1.92,-0.22,1.9325630649,0.0,0,0.0,1.92,-0.22,1.9325630649,1.9100000000000001,-0.21,1.921509823,0.0,0,0.0,1.9100000000000001,-0.21,1.921509823
2020-01-01 21:00:00,1.8900000000000001,-0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,-0.19,1.8995262567000002,1.88,-0.21,1.891692364,0.0,0,0.0,1.88,-0.21,1.891692364
2020-01-01 21:30:00,1.81,-0.22,1.8233211456,0.0,0,0.0,1.81,-0.22,1.8233211456,1.81,-0.21,1.8221415971,0.0,0,0.0,1.81,-0.21,1.8221415971
2020-01-01 22:00:00,1.75,-0.2,1.7613914954,0.0,0,0.0,1.75,-0.2,1.7613914954,1.75,-0.18,1.7592327873,0.0,0,0.0,1.75,-0.18,1.7592327873
2020-01-01 22:30:00,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786,1.67,-0.18,1.6796725871,0.0,0,0.0,1.67,-0.18,1.6796725871
2020-01-01 23:00:00,1.6099999999999999,-0.2,1.6223748026,0.0,0,0.0,1.6099999999999999,-0.2,1.6223748026,1.6,-0.17,1.6090059043,0.0,0,0.0,1.6,-0.17,1.6090059043
2020-01-01 23:30:00,1.57,-0.2,1.5826875876000002,0.0,0,0.0,1.57,-0.2,1.5826875876000002,1.56,-0.17,1.5692354826,0.0,0,0.0,1.56,-0.17,1.5692354826
2020-01-02 00:00:00,1.54,-0.2,1.5529327094,0.0,0,0.0,1.54,-0.2,1.5529327094,1.53,-0.19,1.5417522499,0.0,0,0.0,1.53,-0.19,1.5417522499
2020-01-02 00:30:00,1.9300000000000002,-0.2,1.9403350226,0.0,0,0.0,1.9300000000000002,-0.2,1.9403350226,1.9100000000000001,-0.30000000000000004,1.9334166649000002,0.0,0,0.0,1.9100000000000001,-0.30000000000000004,1.9334166649000002
2020-01-02 01:00:00,1.971,-0.25,1.9867916347999999,0.001,0,0.001,1.97,-0.25,1.9857995871,1.9609999999999999,-0.24,1.9756317977000002,0.001,0,0.001,1.96,-0.24,1.9746392076000001
2020-01-02 01:30:00,1.9609999999999999,-0.27,1.9795001894,0.001,0,0.001,1.96,-0.27,1.9785095400000001,1.951,-0.26,1.9682482059000002,0.001,0,0.001,1.9500000000000002,-0.26,1.9672569736
2020-01-02 02:00:00,1.901,-0.27,1.9200783838,0.001,0,0.001,1.9,-0.27,1.9190883252000002,1.891,-0.26,1.9087904547,0.001,0,0.001,1.8900000000000001,-0.26,1.9077997799
2020-01-02 02:30:00,1.881,-0.27,1.90027919,0.001,0,0.001,1.88,-0.27,1.8992893408,1.871,-0.26,1.8889788247000001,0.001,0,0.001,1.87,-0.26,1.8879883473999999
2020-01-02 03:00:00,1.822,-0.24,1.837738828,0.002,0,0.002,1.82,-0.24,1.8357559751,1.812,-0.26,1.8305583848,0.002,0,0.002,1.81,-0.26,1.828578683
2020-01-02 03:30:00,1.7335,-0.23,1.7486915823,0.0035,0,0.0035,1.73,-0.23,1.7452220489,1.7235,-0.22,1.7374844604000002,0.0035,0,0.0035,1.72,-0.22,1.7340126874
2020-01-02 04:00:00,1.712,-0.23,1.7273806761000001,0.002,0,0.002,1.71,-0.23,1.7253985047,1.702,-0.22,1.7161596662,0.002,0,0.002,1.7000000000000002,-0.22,1.714176187
2020-01-02 04:30:00,1.6935,-0.23,1.7090471761,0.0035,0,0.0035,1.69,-0.23,1.7055790805000002,1.6935,-0.22,1.7077301455,0.0035,0,0.0035,1.69,-0.22,1.7042593699
2020-01-02 05:00:00,1.6405,-0.23,1.6565446718999999,0.0005,0,0.0005,1.6400000000000001,-0.23,1.6560495162,1.6405,-0.22,1.6551858657,0.0005,0,0.0005,1.6400000000000001,-0.22,1.6546903033
2020-01-02 05:30:00,1.643,-0.21,1.6563662035000002,0.003,0,0.003,1.6400000000000001,-0.21,1.653390456,1.643,-0.2,1.6551280917,0.003,0,0.003,1.6400000000000001,-0.2,1.6521501142
2020-01-02 06:00:00,1.6815,-0.21,1.6945625542,0.0015,0,0.0015,1.6800000000000002,-0.21,1.6930741271,1.6715,-0.2,1.6834227782,0.0015,0,0.0015,1.67,-0.2,1.6819334113000002
2020-01-02 06:30:00,1.796,-0.17,1.804027716,0.006,0,0.006,1.79,-0.17,1.7980545042,1.776,-0.23,1.790831092,0.006,0,0.006,1.77,-0.23,1.7848809484000001
2020-01-02 07:00:00,1.8765,-0.09,1.8786570336000001,0.006500000000000001,0,0.006500000000000001,1.87,-0.09,1.8721645227,1.8565,-0.26,1.8746178944,0.006500000000000001,0,0.006500000000000001,1.85,-0.26,1.8681809334000001
2020-01-02 07:30:00,1.846,-0.15,1.8520842313,0.006,0,0.006,1.8399999999999999,-0.15,1.8461040057,1.8359999999999999,-0.14,1.8413299540999999,0.006,0,0.006,1.83,-0.14,1.8353473786
2020-01-02 08:00:00,1.8635000000000002,-0.15,1.8695272798,0.0035,0,0.0035,1.8599999999999999,-0.15,1.8660385848,1.8535,-0.14,1.8587797744999999,0.0035,0,0.0035,1.85,-0.14,1.8552897348
2020-01-02 08:30:00,1.8265,-0.15,1.8326489708,0.006500000000000001,0,0.006500000000000001,1.82,-0.15,1.8261708573000002,1.8165,-0.14,1.8218870025,0.006500000000000001,0,0.006500000000000001,1.81,-0.14,1.8154062906
2020-01-02 09:00:00,1.8559999999999999,-0.15,1.8620515568,0.016,0,0.016,1.8399999999999999,-0.15,1.8461040057,1.846,-0.14,1.851301164,0.016,0,0.016,1.83,-0.14,1.8353473786
2020-01-02 09:30:00,1.8705,-0.15,1.8765047961999999,0.0105,0,0.0105,1.8599999999999999,-0.15,1.8660385848,1.8605,-0.14,1.8657599658000001,0.0105,0,0.0105,1.85,-0.14,1.8552897348
2020-01-02 10:00:00,1.875,-0.17,1.8826908934,0.015,0,0.015,1.8599999999999999,-0.17,1.8677526602999999,1.865,-0.15,1.8710224478000002,0.015,0,0.015,1.85,-0.15,1.8560711193000001
2020-01-02 10:30:00,1.897,-0.17,1.9046020582,0.017,0,0.017,1.88,-0.17,1.8876705221,1.887,-0.15,1.8929524558000002,0.017,0,0.017,1.87,-0.15,1.8760063966
2020-01-02 11:00:00,1.8719999999999999,-0.15,1.8780000000000001,0.022,0,0.022,1.85,-0.15,1.8560711193000001,1.862,-0.14,1.8672557404,0.022,0,0.022,1.8399999999999999,-0.14,1.8453184007
2020-01-02 11:30:00,1.814,-0.15,1.8201911987,0.014,0,0.014,1.8,-0.15,1.8062391868,1.804,-0.14,1.8094242178000002,0.014,0,0.014,1.79,-0.14,1.7954665132
2020-01-02 12:00:00,1.827,-0.14,1.8323561335,0.017,0,0.017,1.81,-0.14,1.8154062906,1.8170000000000002,-0.14,1.8223855245,0.017,0,0.017,1.8,-0.14,1.8054362354
2020-01-02 12:30:00,1.8275000000000001,-0.14,1.8328546723999999,0.0175,0,0.0175,1.81,-0.14,1.8154062906,1.8175,-0.14,1.8228840473,0.0175,0,0.0175,1.8,-0.14,1.8054362354
2020-01-02 13:00:00,1.7810000000000001,0.0,1.7810000000000001,0.021,0,0.021,1.76,0.0,1.76,1.771,0.0,1.771,0.021,0,0.021,1.75,0.0,1.75
2020-01-02 13:30:00,1.8285,-0.14,1.8338517525,0.018500000000000003,0,0.018500000000000003,1.81,-0.14,1.8154062906,1.8185,-0.13,1.8231407653,0.018500000000000003,0,0.018500000000000003,1.8,-0.13,1.8046883387000001
2020-01-02 14:00:00,1.8445,0.0,1.8445,0.0145,0,0.0145,1.83,0.0,1.83,1.8345,0.0,1.8345,0.0145,0,0.0145,1.82,0.0,1.82
2020-01-02 14:30:00,1.8315000000000001,0.18,1.8403239525,0.0115,0,0.0115,1.82,0.18,1.8288794383,1.8215,-0.47000000000000003,1.8811598151000002,0.0115,0,0.0115,1.81,-0.47000000000000003,1.8700267378
2020-01-02 15:00:00,1.8125,-0.13,1.8171560885,0.0125,0,0.0125,1.8,-0.13,1.8046883387000001,1.8025,-0.5,1.8705630837,0.0125,0,0.0125,1.79,-0.5,1.8585209173
2020-01-02 15:30:00,1.853,-0.13,1.8575545752,0.013000000000000001,0,0.013000000000000001,1.8399999999999999,-0.13,1.8445866746,1.843,-0.13,1.8475792270000002,0.013000000000000001,0,0.013000000000000001,1.83,-0.13,1.8346116755000001
2020-01-02 16:00:00,1.884,-0.13,1.8884798119,0.014,0,0.014,1.87,-0.13,1.8745132702,1.874,-0.13,1.8785036598,0.014,0,0.014,1.8599999999999999,-0.13,1.8645374762
2020-01-02 16:30:00,2.0135,0.28,2.0328753650999998,0.0135,0,0.0135,2.0,0.28,2.0195048898,1.9635,-0.49,2.0237174333,0.0135,0,0.0135,1.9500000000000002,-0.49,2.0106217944
2020-01-02 17:00:00,2.1955,0.0,2.1955,0.0155,0,0.0155,2.18,0.0,2.18,2.1555,-0.28,2.1736099581,0.0155,0,0.0155,2.14,-0.28,2.1582400237
2020-01-02 17:30:00,2.2745,-0.05,2.275049505,0.0145,0,0.0145,2.26,-0.05,2.2605530297,2.2445,-0.24,2.2572948966,0.0145,0,0.0145,2.23,-0.24,2.2428776159
2020-01-02 18:00:00,2.4255,0.29,2.4427751124,0.0155,0,0.0155,2.41,0.29,2.4273854247,2.3255,-0.59,2.3991769943,0.0155,0,0.0155,2.31,-0.59,2.3841560352
2020-01-02 18:30:00,2.31,-0.19,2.3178006817,0.02,0,0.02,2.29,-0.19,2.2978685776,2.3,-0.19,2.3078344828,0.02,0,0.02,2.2800000000000002,-0.19,2.28790297
2020-01-02 19:00:00,2.227,-0.19,2.2350903785,0.017,0,0.017,2.21,-0.19,2.2181523843,2.207,-0.19,2.2151634251,0.017,0,0.017,2.19,-0.19,2.1982265579
2020-01-02 19:30:00,2.109,-0.16,2.1150605192,0.019,0,0.019,2.09,-0.16,2.0961154548,2.099,-0.15,2.1043528696,0.019,0,0.019,2.08,-0.15,2.08540164
2020-01-02 20:00:00,2.069,-0.17,2.0759723023,0.019,0,0.019,2.05,-0.17,2.0570367036,2.059,-0.18,2.0668529217,0.019,0,0.019,2.04,-0.18,2.0479257799
2020-01-02 20:30:00,2.011,-0.18,2.0190396232,0.021,0,0.021,1.99,-0.18,1.9981241203,2.001,-0.18,2.00907964,0.021,0,0.021,1.98,-0.18,1.9881649831
2020-01-02 21:00:00,1.9625,-0.15,1.9682241361,0.022500000000000003,0,0.022500000000000003,1.94,-0.15,1.9457903279000002,1.9525000000000001,-0.14,1.9575127714,0.022500000000000003,0,0.022500000000000003,1.9300000000000002,-0.14,1.9350710581000001
2020-01-02 21:30:00,1.9,-0.15,1.9059118553,0.02,0,0.02,1.88,-0.15,1.8859745491000002,1.9,-0.14,1.9051509127,0.02,0,0.02,1.88,-0.14,1.8852055591
2020-01-02 22:00:00,1.782,-0.13,1.7867355708,0.012,0,0.012,1.77,-0.13,1.7747675904,1.772,-0.17,1.7801359499,0.012,0,0.012,1.76,-0.17,1.7681911661
2020-01-02 22:30:00,1.6745,-0.03,1.6747687154,0.0045000000000000005,0,0.0045000000000000005,1.67,-0.03,1.6702694393000002,1.6445,-0.28,1.6681667333,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,-0.28,1.6637307474
2020-01-02 23:00:00,1.5885,-0.17,1.597570734,0.0085,0,0.0085,1.58,-0.17,1.5891192529,1.5785,-0.16,1.5865882421,0.0085,0,0.0085,1.57,-0.16,1.5781318069
2020-01-02 23:30:00,1.6015000000000001,-0.15,1.6085093254,0.0115,0,0.0115,1.5899999999999999,-0.15,1.5970597985000001,1.5815000000000001,-0.18,1.5917104793,0.0115,0,0.0115,1.57,-0.18,1.5802847844999999
2020-01-03 00:00:00,1.548,-0.19,1.5596166195999999,0.018000000000000002,0,0.018000000000000002,1.53,-0.19,1.5417522499,1.538,-0.18,1.5484973361,0.018000000000000002,0,0.018000000000000002,1.52,-0.18,1.5306207890999999
2020-01-03 00:30:00,1.9275,-0.2,1.9378483558,0.0175,0,0.0175,1.9100000000000001,-0.2,1.9204426573000002,1.9075000000000002,-0.24,1.9225390113,0.0175,0,0.0175,1.8900000000000001,-0.24,1.9051771571
2020-01-03 01:00:00,1.978,-0.23,1.9913271956,0.018000000000000002,0,0.018000000000000002,1.96,-0.23,1.9734487579,1.968,-0.22,1.980258569,0.018000000000000002,0,0.018000000000000002,1.9500000000000002,-0.22,1.9623710149
2020-01-03 01:30:00,1.955,-0.23,1.9684829184,0.015,0,0.015,1.94,-0.23,1.9535864455,1.945,-0.22,1.9574026157,0.015,0,0.015,1.9300000000000002,-0.22,1.9424983912
2020-01-03 02:00:00,1.92,-0.23,1.9337269714,0.02,0,0.02,1.9,-0.23,1.9138704240000002,1.9100000000000001,-0.22,1.9226284092,0.02,0,0.02,1.8900000000000001,-0.22,1.9027611516
2020-01-03 02:30:00,1.921,-0.24,1.9359341414000002,0.021,0,0.021,1.9,-0.24,1.9150979087,1.911,-0.22,1.9236218443,0.021,0,0.021,1.8900000000000001,-0.22,1.9027611516
2020-01-03 03:00:00,1.838,-0.24,1.853602978,0.018000000000000002,0,0.018000000000000002,1.82,-0.24,1.8357559751,1.828,-0.22,1.8411909189000002,0.018000000000000002,0,0.018000000000000002,1.81,-0.22,1.8233211456
2020-01-03 03:30:00,1.7565,0.16,1.763772165,0.0165,0,0.0165,1.74,0.16,1.7473408368,1.6764999999999999,-0.56,1.7675554447000001,0.0165,0,0.0165,1.6600000000000001,-0.56,1.7519132399
2020-01-03 04:00:00,1.708,0.22,1.7221103333,0.018000000000000002,0,0.018000000000000002,1.69,0.22,1.7042593699,1.6280000000000001,-0.64,1.7492809952,0.018000000000000002,0,0.018000000000000002,1.6099999999999999,-0.64,1.7325414858000001
2020-01-03 04:30:00,1.6715,-0.22,1.6859158490000001,0.0115,0,0.0115,1.6600000000000001,-0.22,1.6745148551,1.6615,-0.22,1.6760018646,0.0115,0,0.0115,1.65,-0.22,1.6646020545
2020-01-03 05:00:00,1.6285,-0.01,1.6285307028,0.0085,0,0.0085,1.62,-0.01,1.6200308639,1.5785,-0.36,1.6190312690000002,0.0085,0,0.0085,1.57,-0.36,1.6107451691999999
2020-01-03 05:30:00,1.699,0.24,1.7158674191,0.009000000000000001,0,0.009000000000000001,1.69,0.24,1.7069563556,1.609,-0.63,1.7279412606,0.009000000000000001,0,0.009000000000000001,1.6,-0.63,1.7195638982
2020-01-03 06:00:00,1.7395,0.14,1.7451247090000002,0.0195,0,0.0195,1.72,0.14,1.7256882685,1.6595,-0.52,1.739063038,0.0195,0,0.0195,1.6400000000000001,-0.52,1.7204650533999999
2020-01-03 06:30:00,1.8,-0.07,1.8013605969,0.02,0,0.02,1.78,-0.07,1.7813758727,1.77,-0.33,1.8004999306,0.02,0,0.02,1.75,-0.33,1.7808424972
2020-01-03 07:00:00,1.8565,-0.16,1.8633819388,0.0165,0,0.0165,1.8399999999999999,-0.16,1.8469434209000002,1.8465,-0.15,1.8525825893,0.0165,0,0.0165,1.83,-0.15,1.8361372498000001
2020-01-03 07:30:00,1.8535,0.06,1.8544708814000002,0.0135,0,0.0135,1.8399999999999999,0.06,1.840978001,1.8135,-0.36,1.8488867596,0.0135,0,0.0135,1.8,-0.36,1.8356470249
2020-01-03 08:00:00,1.8245,-0.14,1.8298634512,0.0145,0,0.0145,1.81,-0.14,1.8154062906,1.8145,-0.13,1.8191509694999999,0.0145,0,0.0145,1.8,-0.13,1.8046883387000001
2020-01-03 08:30:00,1.888,0.22,1.9007745790000001,0.008,0,0.008,1.88,0.22,1.8928285712,1.808,-0.47000000000000003,1.8680910042,0.008,0,0.008,1.8,-0.47000000000000003,1.8603494295
2020-01-03 09:00:00,1.893,0.33,1.9215485942,0.013000000000000001,0,0.013000000000000001,1.88,0.33,1.9087430419,1.783,-0.55,1.8659016587,0.013000000000000001,0,0.013000000000000001,1.77,-0.55,1.8534832074
2020-01-03 09:30:00,1.9015,0.30000000000000004,1.9250200648,0.0115,0,0.0115,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.8014999999999999,-0.5700000000000001,1.8895243448999999,0.0115,0,0.0115,1.79,-0.5700000000000001,1.8785632808
2020-01-03 10:00:00,1.8519999999999999,0.31,1.8777656936,0.002,0,0.002,1.85,0.31,1.8757931656,1.752,-0.56,1.8393216141000002,0.002,0,0.002,1.75,-0.56,1.8374166648
2020-01-03 10:30:00,1.7165,0.28,1.7391872383,0.006500000000000001,0,0.006500000000000001,1.71,0.28,1.7327723450999999,1.6665,-0.53,1.748748767,0.006500000000000001,0,0.006500000000000001,1.6600000000000001,-0.53,1.7425555945000002
2020-01-03 11:00:00,1.6015000000000001,-0.13,1.6067676403000002,0.0115,0,0.0115,1.5899999999999999,-0.13,1.5953056133999999,1.5915,0.0,1.5915,0.0115,0,0.0115,1.58,0.0,1.58
2020-01-03 11:30:00,1.639,-0.13,1.6441474995,0.019,0,0.019,1.62,-0.13,1.625207679,1.629,0.0,1.629,0.019,0,0.019,1.6099999999999999,0.0,1.6099999999999999
2020-01-03 12:00:00,1.5835,-0.13,1.5888273191,0.0135,0,0.0135,1.57,-0.13,1.5753729717,1.5735000000000001,0.0,1.5735000000000001,0.0135,0,0.0135,1.56,0.0,1.56
2020-01-03 12:30:00,1.53,-0.13,1.5355129436000001,0.02,0,0.02,1.51,-0.13,1.5155856954,1.52,0.0,1.52,0.02,0,0.02,1.5,0.0,1.5
2020-01-03 13:00:00,1.546,0.0,1.546,0.026000000000000002,0,0.026000000000000002,1.52,0.0,1.52,1.546,0.0,1.546,0.026000000000000002,0,0.026000000000000002,1.52,0.0,1.52
2020-01-03 13:30:00,1.5375,0.0,1.5375,0.0175,0,0.0175,1.52,0.0,1.52,1.5375,0.0,1.5375,0.0175,0,0.0175,1.52,0.0,1.52
2020-01-03 14:00:00,1.5354999999999999,0.0,1.5354999999999999,0.0155,0,0.0155,1.52,0.0,1.52,1.5354999999999999,0.0,1.5354999999999999,0.0155,0,0.0155,1.52,0.0,1.52
2020-01-03 14:30:00,1.601,0.0,1.601,0.021,0,0.021,1.58,0.0,1.58,1.591,0.0,1.591,0.021,0,0.021,1.57,0.0,1.57
2020-01-03 15:00:00,1.5785,-0.13,1.5838441369,0.018500000000000003,0,0.018500000000000003,1.56,-0.13,1.5654072952,1.5685,0.0,1.5685,0.018500000000000003,0,0.018500000000000003,1.55,0.0,1.55
2020-01-03 15:30:00,1.65,-0.13,1.6551132892,0.01,0,0.01,1.6400000000000001,-0.13,1.6451443706000002,1.6400000000000001,-0.13,1.6451443706000002,0.01,0,0.01,1.63,-0.13,1.6351758315
2020-01-03 16:00:00,1.741,0.13,1.7458467859,0.001,0,0.001,1.74,0.13,1.7448495636999999,1.691,-0.43,1.7448154630000001,0.001,0,0.001,1.69,-0.43,1.7438463235000001
2020-01-03 16:30:00,1.94,0.31,1.964611921,0.0,0,0.0,1.94,0.31,1.964611921,1.8599999999999999,-0.55,1.9396133635,0.0,0,0.0,1.8599999999999999,-0.55,1.9396133635
2020-01-03 17:00:00,2.14,0.1,2.1423351745,0.0,0,0.0,2.14,0.1,2.1423351745,2.1,-0.37,2.1323461257,0.0,0,0.0,2.1,-0.37,2.1323461257
2020-01-03 17:30:00,2.2505,-0.14,2.2548503831,0.0005,0,0.0005,2.25,-0.14,2.2543513479,2.2405,-0.14,2.2448697624,0.0005,0,0.0005,2.24,-0.14,2.2443707359
2020-01-03 18:00:00,2.3035,-0.04,2.3038472714,0.0035,0,0.0035,2.3,-0.04,2.3003477998,2.2635,-0.27,2.279546501,0.0035,0,0.0035,2.26,-0.27,2.2760711764
2020-01-03 18:30:00,2.3,0.36,2.3280034364,0.0,0,0.0,2.3,0.36,2.3280034364,2.18,-0.66,2.2777181564,0.0,0,0.0,2.18,-0.66,2.2777181564
2020-01-03 19:00:00,2.18,0.23,2.1920994503,0.0,0,0.0,2.18,0.23,2.1920994503,2.09,-0.55,2.1611570975,0.0,0,0.0,2.09,-0.55,2.1611570975
2020-01-03 19:30:00,2.14,-0.16,2.1459729728,0.0,0,0.0,2.14,-0.16,2.1459729728,2.13,-0.15,2.1352751578999998,0.0,0,0.0,2.13,-0.15,2.1352751578999998
2020-01-03 20:00:00,2.1,-0.18,2.1077001684,0.0,0,0.0,2.1,-0.18,2.1077001684,2.09,-0.17,2.0969024775,0.0,0,0.0,2.09,-0.17,2.0969024775
2020-01-03 20:30:00,2.03,-0.18,2.0379646709,0.0,0,0.0,2.03,-0.18,2.0379646709,2.02,-0.17,2.0271408437,0.0,0,0.0,2.02,-0.17,2.0271408437
2020-01-03 21:00:00,1.96,-0.09,1.9620652385000001,0.0,0,0.0,1.96,-0.09,1.9620652385000001,1.94,-0.26,1.9573451407,0.0,0,0.0,1.94,-0.26,1.9573451407
2020-01-03 21:30:00,1.92,-0.19,1.9293781382000001,0.0,0,0.0,1.92,-0.19,1.9293781382000001,1.9100000000000001,-0.18,1.9184629264000002,0.0,0,0.0,1.9100000000000001,-0.18,1.9184629264000002
2020-01-03 22:00:00,1.81,-0.09,1.8122361877,0.0,0,0.0,1.81,-0.09,1.8122361877,1.79,-0.22,1.8034688797,0.0,0,0.0,1.79,-0.22,1.8034688797
2020-01-03 22:30:00,1.69,-0.17,1.6985287751,0.0,0,0.0,1.69,-0.17,1.6985287751,1.6800000000000002,-0.16,1.6876018488,0.0,0,0.0,1.6800000000000002,-0.16,1.6876018488
2020-01-03 23:00:00,1.65,-0.17,1.6587344573,0.0,0,0.0,1.65,-0.17,1.6587344573,1.6400000000000001,-0.16,1.6477863939000001,0.0,0,0.0,1.6400000000000001,-0.16,1.6477863939000001
2020-01-03 23:30:00,1.63,-0.17,1.6388410539,0.0,0,0.0,1.63,-0.17,1.6388410539,1.63,-0.16,1.6378339354,0.0,0,0.0,1.63,-0.16,1.6378339354
2020-01-04 00:00:00,1.6600000000000001,-0.2,1.6720047847,0.0,0,0.0,1.6600000000000001,-0.2,1.6720047847,1.65,-0.18,1.6597891432,0.0,0,0.0,1.65,-0.18,1.6597891432
2020-01-04 00:30:00,2.01,-0.2,2.0199257412,0.0,0,0.0,2.01,-0.2,2.0199257412,1.99,-0.26,2.0069130524,0.0,0,0.0,1.99,-0.26,2.0069130524
2020-01-04 01:00:00,2.06,-0.24,2.0739334608,0.0,0,0.0,2.06,-0.24,2.0739334608,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894
2020-01-04 01:30:00,2.06,-0.05,2.0606067068,0.0,0,0.0,2.06,-0.05,2.0606067068,2.01,-0.43,2.0554804791,0.0,0,0.0,2.01,-0.43,2.0554804791
2020-01-04 02:00:00,2.01,-0.24,2.0242776489,0.0,0,0.0,2.01,-0.24,2.0242776489,2.01,-0.23,2.0231164079,0.0,0,0.0,2.01,-0.23,2.0231164079
2020-01-04 02:30:00,2.01,-0.24,2.0242776489,0.0,0,0.0,2.01,-0.24,2.0242776489,2.01,-0.22,2.0220039565,0.0,0,0.0,2.01,-0.22,2.0220039565
2020-01-04 03:00:00,1.96,-0.21,1.9712178975999999,0.0,0,0.0,1.96,-0.21,1.9712178975999999,1.9500000000000002,-0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,-0.25,1.9659603251000002
2020-01-04 03:30:00,1.8399999999999999,-0.21,1.8519449236,0.0,0,0.0,1.8399999999999999,-0.21,1.8519449236,1.83,-0.21,1.842009772,0.0,0,0.0,1.83,-0.21,1.842009772
2020-01-04 04:00:00,1.81,-0.21,1.8221415971,0.0,0,0.0,1.81,-0.21,1.8221415971,1.8,-0.21,1.8122085973000002,0.0,0,0.0,1.8,-0.21,1.8122085973000002
2020-01-04 04:30:00,1.7505000000000002,-0.23,1.7655453124,0.0005,0,0.0005,1.75,-0.23,1.7650495743999999,1.7405,-0.21,1.7531229991,0.0005,0,0.0005,1.74,-0.21,1.7526266003000002
2020-01-04 05:00:00,1.71,-0.23,1.7253985047,0.0,0,0.0,1.71,-0.23,1.7253985047,1.7000000000000002,-0.23,1.7154882687000002,0.0,0,0.0,1.7000000000000002,-0.23,1.7154882687000002
2020-01-04 05:30:00,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001
2020-01-04 06:00:00,1.77,-0.2,1.7812635964,0.0,0,0.0,1.77,-0.2,1.7812635964,1.77,-0.19,1.7801685313000002,0.0,0,0.0,1.77,-0.19,1.7801685313000002
2020-01-04 06:30:00,1.9100000000000001,0.15,1.9158809984,0.0,0,0.0,1.9100000000000001,0.15,1.9158809984,1.83,-0.53,1.9052034012,0.0,0,0.0,1.83,-0.53,1.9052034012
2020-01-04 07:00:00,1.9100000000000001,0.21,1.921509823,0.0,0,0.0,1.9100000000000001,0.21,1.921509823,1.83,-0.53,1.9052034012,0.0,0,0.0,1.83,-0.53,1.9052034012
2020-01-04 07:30:00,1.82,-0.05,1.8206866836,0.0,0,0.0,1.82,-0.05,1.8206866836,1.79,-0.24,1.8060177186000002,0.0,0,0.0,1.79,-0.24,1.8060177186000002
2020-01-04 08:00:00,1.88,0.28,1.9007366992999999,0.0,0,0.0,1.88,0.28,1.9007366992999999,1.79,-0.6000000000000001,1.8878824116000001,0.0,0,0.0,1.79,-0.6000000000000001,1.8878824116000001
2020-01-04 08:30:00,1.8900000000000001,0.25,1.9064626931,0.0,0,0.0,1.8900000000000001,0.25,1.9064626931,1.81,-0.54,1.8888356202,0.0,0,0.0,1.81,-0.54,1.8888356202
2020-01-04 09:00:00,1.8900000000000001,0.15,1.8959430371,0.0,0,0.0,1.8900000000000001,0.15,1.8959430371,1.83,-0.44,1.8821530225,0.0,0,0.0,1.83,-0.44,1.8821530225
2020-01-04 09:30:00,1.8399999999999999,0.12,1.8439088915,0.0,0,0.0,1.8399999999999999,0.12,1.8439088915,1.79,-0.42,1.8386136081000002,0.0,0,0.0,1.79,-0.42,1.8386136081000002
2020-01-04 10:00:00,1.8415,0.36,1.8763587743,0.0015,0,0.0015,1.8399999999999999,0.36,1.8748866632,1.7515,-0.65,1.8682216812,0.0015,0,0.0015,1.75,-0.65,1.8668154703000002
2020-01-04 10:30:00,1.811,0.39,1.8525174763,0.001,0,0.001,1.81,0.39,1.8515398997,1.7109999999999999,-0.63,1.8232994817,0.001,0,0.001,1.71,-0.63,1.8223611058
2020-01-04 11:00:00,1.7605,0.39,1.8031805927,0.0005,0,0.0005,1.76,0.39,1.8026924308,1.6605,-0.64,1.7795674334,0.0005,0,0.0005,1.6600000000000001,-0.64,1.7791008965000001
2020-01-04 11:30:00,1.7610000000000001,0.24,1.7772791002,0.001,0,0.001,1.76,0.24,1.7762882649,1.691,-0.51,1.7662335633000001,0.001,0,0.001,1.69,-0.51,1.7652761824
2020-01-04 12:00:00,1.6055000000000001,-0.13,1.6107545592,0.0055000000000000005,0,0.0055000000000000005,1.6,-0.13,1.6052725625000002,1.5955,-0.13,1.6007873844,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,-0.13,1.5953056133999999
2020-01-04 12:30:00,1.5474999999999999,-0.13,1.5529508202,0.007500000000000001,0,0.007500000000000001,1.54,-0.13,1.5454772726,1.5474999999999999,-0.13,1.5529508202,0.007500000000000001,0,0.007500000000000001,1.54,-0.13,1.5454772726
2020-01-04 13:00:00,1.6019999999999999,-0.13,1.6072660016,0.002,0,0.002,1.6,-0.13,1.6052725625000002,1.6019999999999999,-0.13,1.6072660016,0.002,0,0.002,1.6,-0.13,1.6052725625000002
2020-01-04 13:30:00,1.6360000000000001,-0.13,1.641156909,0.006,0,0.006,1.63,-0.13,1.6351758315,1.6360000000000001,-0.13,1.641156909,0.006,0,0.006,1.63,-0.13,1.6351758315
2020-01-04 14:00:00,1.624,-0.13,1.6291948932,0.004,0,0.004,1.62,-0.13,1.625207679,1.6139999999999999,-0.13,1.6192269761,0.004,0,0.004,1.6099999999999999,-0.13,1.6152399203
2020-01-04 14:30:00,1.6360000000000001,-0.13,1.641156909,0.006,0,0.006,1.63,-0.13,1.6351758315,1.626,-0.13,1.6311885237000001,0.006,0,0.006,1.62,-0.13,1.625207679
2020-01-04 15:00:00,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805
2020-01-04 15:30:00,1.71,-0.13,1.7149344011,0.0,0,0.0,1.71,-0.13,1.7149344011,1.7000000000000002,-0.13,1.7049633427000002,0.0,0,0.0,1.7000000000000002,-0.13,1.7049633427000002
2020-01-04 16:00:00,1.8399999999999999,0.09,1.842199772,0.0,0,0.0,1.8399999999999999,0.09,1.842199772,1.79,-0.41000000000000003,1.8363550855000002,0.0,0,0.0,1.79,-0.41000000000000003,1.8363550855000002
2020-01-04 16:30:00,1.97,0.37,2.0044450604,0.0,0,0.0,1.97,0.37,2.0044450604,1.87,-0.64,1.9764867821,0.0,0,0.0,1.87,-0.64,1.9764867821
2020-01-04 17:00:00,2.11,0.35000000000000003,2.1388314567,0.0,0,0.0,2.11,0.35000000000000003,2.1388314567,2.01,-0.66,2.1155850255,0.0,0,0.0,2.01,-0.66,2.1155850255
2020-01-04 17:30:00,2.19,-0.12,2.1932852072,0.0,0,0.0,2.19,-0.12,2.1932852072,2.17,-0.22,2.1811235637,0.0,0,0.0,2.17,-0.22,2.1811235637
2020-01-04 18:00:00,2.26,-0.19,2.267972663,0.0,0,0.0,2.26,-0.19,2.267972663,2.25,-0.19,2.2580079716,0.0,0,0.0,2.25,-0.19,2.2580079716
2020-01-04 18:30:00,2.24,-0.17,2.2464416307,0.0,0,0.0,2.24,-0.17,2.2464416307,2.23,-0.16,2.2357325421,0.0,0,0.0,2.23,-0.16,2.2357325421
2020-01-04 19:00:00,2.15,-0.14,2.154553318,0.0,0,0.0,2.15,-0.14,2.154553318,2.14,-0.18,2.1475567513,0.0,0,0.0,2.14,-0.18,2.1475567513
2020-01-04 19:30:00,2.08,-0.17,2.0869355524,0.0,0,0.0,2.08,-0.17,2.0869355524,2.07,-0.17,2.0769689454,0.0,0,0.0,2.07,-0.17,2.0769689454
2020-01-04 20:00:00,1.97,-0.17,1.9773214205,0.0,0,0.0,1.97,-0.17,1.9773214205,1.96,-0.17,1.9673586353,0.0,0,0.0,1.96,-0.17,1.9673586353
2020-01-04 20:30:00,1.9,-0.17,1.9075901027,0.0,0,0.0,1.9,-0.17,1.9075901027,1.8900000000000001,-0.17,1.8976301009,0.0,0,0.0,1.8900000000000001,-0.17,1.8976301009
2020-01-04 21:00:00,1.85,-0.05,1.8506755523,0.0,0,0.0,1.85,-0.05,1.8506755523,1.82,-0.32,1.8479177471,0.0,0,0.0,1.82,-0.32,1.8479177471
2020-01-04 21:30:00,1.87,0.34,1.9006577809,0.0,0,0.0,1.87,0.34,1.9006577809,1.77,-0.67,1.8925643978000002,0.0,0,0.0,1.77,-0.67,1.8925643978000002
2020-01-04 22:00:00,1.69,-0.1,1.6929559947000001,0.0,0,0.0,1.69,-0.1,1.6929559947000001,1.67,-0.19,1.6807736314000001,0.0,0,0.0,1.67,-0.19,1.6807736314000001
2020-01-04 22:30:00,1.62,-0.13,1.625207679,0.0,0,0.0,1.62,-0.13,1.625207679,1.6099999999999999,-0.13,1.6152399203,0.0,0,0.0,1.6099999999999999,-0.13,1.6152399203
2020-01-04 23:00:00,1.57,-0.15,1.5771493270999999,0.0,0,0.0,1.57,-0.15,1.5771493270999999,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-01-04 23:30:00,1.57,-0.16,1.5781318069,0.0,0,0.0,1.57,-0.16,1.5781318069,1.56,-0.2,1.5727682601000001,0.0,0,0.0,1.56,-0.2,1.5727682601000001
2020-01-05 00:00:00,1.5705,-0.17,1.5796740961,0.0005,0,0.0005,1.57,-0.17,1.5791770008000001,1.5605,-0.16,1.5686810543,0.0005,0,0.0005,1.56,-0.16,1.5681836627
2020-01-05 00:30:00,1.9500000000000002,0.13,1.9543285292,0.0,0,0.0,1.9500000000000002,0.13,1.9543285292,1.87,-0.56,1.9520502042999999,0.0,0,0.0,1.87,-0.56,1.9520502042999999
2020-01-05 01:00:00,1.9605000000000001,-0.04,1.9609080167,0.0005,0,0.0005,1.96,-0.04,1.9604081208,1.9205,-0.36,1.9539499098,0.0005,0,0.0005,1.92,-0.36,1.9534584715
2020-01-05 01:30:00,1.921,-0.2,1.9313831831,0.001,0,0.001,1.92,-0.2,1.9303885619,1.911,-0.2,1.9214372225,0.001,0,0.001,1.9100000000000001,-0.2,1.9204426573000002
2020-01-05 02:00:00,1.9,-0.2,1.9104973175,0.0,0,0.0,1.9,-0.2,1.9104973175,1.8900000000000001,-0.2,1.9005525512,0.0,0,0.0,1.8900000000000001,-0.2,1.9005525512
2020-01-05 02:30:00,1.8900000000000001,-0.23,1.9039432765000002,0.0,0,0.0,1.8900000000000001,-0.23,1.9039432765000002,1.88,-0.22,1.8928285712,0.0,0,0.0,1.88,-0.22,1.8928285712
2020-01-05 03:00:00,1.82,-0.23,1.8344754019,0.0,0,0.0,1.82,-0.23,1.8344754019,1.82,-0.22,1.8332484829,0.0,0,0.0,1.82,-0.22,1.8332484829
2020-01-05 03:30:00,1.76,-0.2,1.7713271860000002,0.0,0,0.0,1.76,-0.2,1.7713271860000002,1.75,-0.19,1.760284068,0.0,0,0.0,1.75,-0.19,1.760284068
2020-01-05 04:00:00,1.71,-0.19,1.7205231762,0.0,0,0.0,1.71,-0.19,1.7205231762,1.7000000000000002,-0.22,1.714176187,0.0,0,0.0,1.7000000000000002,-0.22,1.714176187
2020-01-05 04:30:00,1.6400000000000001,-0.22,1.6546903033,0.0,0,0.0,1.6400000000000001,-0.22,1.6546903033,1.63,-0.22,1.6447796205,0.0,0,0.0,1.63,-0.22,1.6447796205
2020-01-05 05:00:00,1.63,-0.22,1.6447796205,0.0,0,0.0,1.63,-0.22,1.6447796205,1.63,-0.2,1.6422241016,0.0,0,0.0,1.63,-0.2,1.6422241016
2020-01-05 05:30:00,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786,1.67,-0.19,1.6807736314000001,0.0,0,0.0,1.67,-0.19,1.6807736314000001
2020-01-05 06:00:00,1.7005,-0.2,1.7122208532,0.0005,0,0.0005,1.7000000000000002,-0.2,1.7117242769,1.6905000000000001,-0.19,1.7011438064000002,0.0005,0,0.0005,1.69,-0.19,1.7006469357
2020-01-05 06:30:00,1.7305000000000001,-0.19,1.7408992647,0.0005,0,0.0005,1.73,-0.19,1.7404022524,1.7205,-0.17,1.7288783213,0.0005,0,0.0005,1.72,-0.17,1.7283807451
2020-01-05 07:00:00,1.76,-0.15,1.76638048,0.0,0,0.0,1.76,-0.15,1.76638048,1.76,-0.15,1.76638048,0.0,0,0.0,1.76,-0.15,1.76638048
2020-01-05 07:30:00,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001
2020-01-05 08:00:00,1.72,-0.1,1.7229045243,0.0,0,0.0,1.72,-0.1,1.7229045243,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001
2020-01-05 08:30:00,1.78,0.31,1.8067927385,0.0,0,0.0,1.78,0.31,1.8067927385,1.6800000000000002,-0.56,1.7708754897,0.0,0,0.0,1.6800000000000002,-0.56,1.7708754897
2020-01-05 09:00:00,1.78,0.21,1.7923448329,0.0,0,0.0,1.78,0.21,1.7923448329,1.7000000000000002,-0.53,1.7807021087,0.0,0,0.0,1.7000000000000002,-0.53,1.7807021087
2020-01-05 09:30:00,1.7805,-0.05,1.7812019116000002,0.0005,0,0.0005,1.78,-0.05,1.7807021087,1.7405,-0.28,1.7628783990999999,0.0005,0,0.0005,1.74,-0.28,1.7623847480000001
2020-01-05 10:00:00,1.8405,0.32,1.8681114126,0.0005,0,0.0005,1.8399999999999999,0.32,1.8676188048,1.7405,-0.55,1.8253329148000002,0.0005,0,0.0005,1.74,-0.55,1.8248561587
2020-01-05 10:30:00,1.8305,0.32,1.858260006,0.0005,0,0.0005,1.83,0.32,1.8577674774,1.7405,-0.55,1.8253329148000002,0.0005,0,0.0005,1.74,-0.55,1.8248561587
2020-01-05 11:00:00,1.8305,0.32,1.858260006,0.0005,0,0.0005,1.83,0.32,1.8577674774,1.7305000000000001,-0.55,1.815800168,0.0005,0,0.0005,1.73,-0.55,1.8153236626
2020-01-05 11:30:00,1.831,0.28,1.8522853451999999,0.001,0,0.001,1.83,0.28,1.8512968428,1.7810000000000001,-0.54,1.8610644803,0.001,0,0.001,1.78,-0.54,1.8601075238
2020-01-05 12:00:00,1.831,-0.13,1.8356091632,0.001,0,0.001,1.83,-0.13,1.8346116755000001,1.8210000000000002,-0.13,1.8256344103000002,0.001,0,0.001,1.82,-0.13,1.8246369502
2020-01-05 12:30:00,1.8705,-0.13,1.8750120666,0.0005,0,0.0005,1.87,-0.13,1.8745132702,1.8605,0.0,1.8605,0.0005,0,0.0005,1.8599999999999999,0.0,1.8599999999999999
2020-01-05 13:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746,1.83,-0.13,1.8346116755000001,0.0,0,0.0,1.83,-0.13,1.8346116755000001
2020-01-05 13:30:00,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001
2020-01-05 14:00:00,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001
2020-01-05 14:30:00,1.85,-0.13,1.8545619429,0.0,0,0.0,1.85,-0.13,1.8545619429,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746
2020-01-05 15:00:00,1.79,-0.13,1.794714462,0.0,0,0.0,1.79,-0.13,1.794714462,1.79,-0.13,1.794714462,0.0,0,0.0,1.79,-0.13,1.794714462
2020-01-05 15:30:00,1.79,-0.13,1.794714462,0.0,0,0.0,1.79,-0.13,1.794714462,1.79,-0.13,1.794714462,0.0,0,0.0,1.79,-0.13,1.794714462
2020-01-05 16:00:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.83,-0.13,1.8346116755000001,0.0,0,0.0,1.83,-0.13,1.8346116755000001
2020-01-05 16:30:00,1.99,0.24,2.0044201156,0.0,0,0.0,1.99,0.24,2.0044201156,1.9,-0.56,1.980807916,0.0,0,0.0,1.9,-0.56,1.980807916
2020-01-05 17:00:00,2.17,-0.04,2.1703686323,0.0,0,0.0,2.17,-0.04,2.1703686323,2.13,-0.29,2.1496511345,0.0,0,0.0,2.13,-0.29,2.1496511345
2020-01-05 17:30:00,2.2605,-0.21,2.2702335232,0.0005,0,0.0005,2.26,-0.21,2.2697356674,2.2505,-0.2,2.2593694364,0.0005,0,0.0005,2.25,-0.2,2.2588713996
2020-01-05 18:00:00,2.261,-0.18,2.2681536544,0.001,0,0.001,2.26,-0.18,2.2671568098,2.241,-0.23,2.2527718482,0.001,0,0.001,2.24,-0.23,2.2517770759999998
2020-01-05 18:30:00,2.2615,0.23,2.2731656891,0.0015,0,0.0015,2.26,0.23,2.271673392,2.1515,-0.65,2.2475436036,0.0015,0,0.0015,2.15,-0.65,2.2461077445
2020-01-05 19:00:00,2.14,0.28,2.1582400237,0.0,0,0.0,2.14,0.28,2.1582400237,2.03,-0.68,2.1408643114,0.0,0,0.0,2.03,-0.68,2.1408643114
2020-01-05 19:30:00,2.0305,-0.02,2.0305984955,0.0005,0,0.0005,2.03,-0.02,2.0300985198,1.9805000000000001,-0.38,2.0166259569,0.0005,0,0.0005,1.98,-0.38,2.0161349161
2020-01-05 20:00:00,1.911,-0.23,1.9247911575,0.001,0,0.001,1.9100000000000001,-0.23,1.9237983262,1.901,-0.22,1.9136878011,0.001,0,0.001,1.9,-0.22,1.9126944346
2020-01-05 20:30:00,1.851,-0.19,1.8607259336,0.001,0,0.001,1.85,-0.19,1.8597311634,1.851,-0.18,1.8597314322,0.001,0,0.001,1.85,-0.18,1.8587361297
2020-01-05 21:00:00,1.78,-0.17,1.7880995498,0.0,0,0.0,1.78,-0.17,1.7880995498,1.77,-0.18,1.7791290004,0.0,0,0.0,1.77,-0.18,1.7791290004
2020-01-05 21:30:00,1.7415,-0.17,1.7497777716,0.0015,0,0.0015,1.74,-0.17,1.7482848737999999,1.7315,-0.17,1.7398253504,0.0015,0,0.0015,1.73,-0.17,1.7383325344
2020-01-05 22:00:00,1.6800000000000002,-0.16,1.6876018488,0.0,0,0.0,1.6800000000000002,-0.16,1.6876018488,1.67,-0.15,1.6767229944,0.0,0,0.0,1.67,-0.15,1.6767229944
2020-01-05 22:30:00,1.6005,-0.16,1.6084776187,0.0005,0,0.0005,1.6,-0.16,1.6079800994,1.5905,-0.15,1.5975575889,0.0005,0,0.0005,1.5899999999999999,-0.15,1.5970597985000001
2020-01-05 23:00:00,1.5514999999999999,-0.16,1.5597282616,0.0015,0,0.0015,1.55,-0.16,1.5582361824,1.5415,-0.14,1.5478443882000001,0.0015,0,0.0015,1.54,-0.14,1.5463505424
2020-01-05 23:30:00,1.5350000000000001,-0.16,1.5433162346,0.005,0,0.005,1.53,-0.16,1.5383432647,1.525,-0.14,1.5314127465,0.005,0,0.005,1.52,-0.14,1.5264337522
2020-01-06 00:00:00,1.5345,-0.16,1.5428189298000001,0.0045000000000000005,0,0.0045000000000000005,1.53,-0.16,1.5383432647,1.5245000000000002,-0.15,1.5318616941,0.0045000000000000005,0,0.0045000000000000005,1.52,-0.15,1.5273833834000001
2020-01-06 00:30:00,1.9165,0.13,1.9209040189,0.006500000000000001,0,0.006500000000000001,1.9100000000000001,0.13,1.9144189719,1.8365,-0.53,1.9114476843000001,0.006500000000000001,0,0.006500000000000001,1.83,-0.53,1.9052034012
2020-01-06 01:00:00,1.996,0.24,2.0103770791,0.006,0,0.006,1.99,0.24,2.0044201156,1.896,-0.63,1.9979279266,0.006,0,0.006,1.8900000000000001,-0.63,1.9922349259
2020-01-06 01:30:00,1.957,0.25,1.9729036976,0.007,0,0.007,1.9500000000000002,0.25,1.9659603251000002,1.867,-0.63,1.9704286336,0.007,0,0.007,1.8599999999999999,-0.63,1.9637973418999999
2020-01-06 02:00:00,1.8975,-0.03,1.8977371393,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,-0.03,1.8902380802,1.8475000000000001,-0.37,1.8841858321,0.007500000000000001,0,0.007500000000000001,1.8399999999999999,-0.37,1.8768324379
2020-01-06 02:30:00,1.895,-0.23,1.9089067552,0.005,0,0.005,1.8900000000000001,-0.23,1.9039432765000002,1.875,-0.22,1.8878625480000002,0.005,0,0.005,1.87,-0.22,1.8828967045
2020-01-06 03:00:00,1.854,-0.21,1.8658552999,0.004,0,0.004,1.85,-0.21,1.8618807695,1.8439999999999999,-0.2,1.8548142764,0.004,0,0.004,1.8399999999999999,-0.2,1.8508376482000002
2020-01-06 03:30:00,1.7515,-0.2,1.7628818026,0.0115,0,0.0115,1.74,-0.2,1.7514565367000001,1.7415,-0.19,1.7518339676,0.0115,0,0.0115,1.73,-0.19,1.7404022524
2020-01-06 04:00:00,1.6905000000000001,-0.17,1.6990262652,0.0105,0,0.0105,1.6800000000000002,-0.17,1.6885792845,1.6804999999999999,-0.17,1.6890767449,0.0105,0,0.0105,1.67,-0.17,1.6786303941
2020-01-06 04:30:00,1.6680000000000001,-0.17,1.676640689,0.008,0,0.008,1.6600000000000001,-0.17,1.6686821147000002,1.658,-0.17,1.6666925331,0.008,0,0.008,1.65,-0.17,1.6587344573
2020-01-06 05:00:00,1.6195,-0.17,1.6283980625,0.0095,0,0.0095,1.6099999999999999,-0.17,1.6189502772000002,1.6095000000000002,-0.17,1.6184530423,0.0095,0,0.0095,1.6,-0.17,1.6090059043
2020-01-06 05:30:00,1.6825,-0.16,1.6900906041,0.0125,0,0.0125,1.67,-0.16,1.677647162,1.6724999999999999,-0.15,1.6792129853,0.0125,0,0.0125,1.6600000000000001,-0.15,1.6667633305
2020-01-06 06:00:00,1.752,-0.16,1.7592907662,0.012,0,0.012,1.74,-0.16,1.7473408368,1.742,-0.15,1.7484461673,0.012,0,0.012,1.73,-0.15,1.7364907140999999
2020-01-06 06:30:00,1.8250000000000002,0.17,1.8329007065,0.015,0,0.015,1.81,0.17,1.8179658963,1.755,-0.5,1.824835609,0.015,0,0.015,1.74,-0.5,1.8104143172
2020-01-06 07:00:00,1.9340000000000002,0.22,1.9464727071999999,0.014,0,0.014,1.92,0.22,1.9325630649,1.854,-0.51,1.92286661,0.014,0,0.014,1.8399999999999999,-0.51,1.9093716244
2020-01-06 07:30:00,1.933,0.17,1.9404610277,0.013000000000000001,0,0.013000000000000001,1.92,0.17,1.9275113489,1.863,-0.44,1.9142541629,0.013000000000000001,0,0.013000000000000001,1.85,-0.44,1.9016045856
2020-01-06 08:00:00,1.873,0.33,1.9018488373,0.013000000000000001,0,0.013000000000000001,1.8599999999999999,0.33,1.889047379,1.7730000000000001,-0.54,1.8534101003,0.013000000000000001,0,0.013000000000000001,1.76,-0.54,1.840978001
2020-01-06 08:30:00,1.8639999999999999,0.31,1.8896020745,0.024,0,0.024,1.8399999999999999,0.31,1.8659314028,1.804,-0.51,1.8747042433,0.024,0,0.024,1.78,-0.51,1.8516209115
2020-01-06 09:00:00,1.8255,-0.13,1.830123015,0.025500000000000002,0,0.025500000000000002,1.8,-0.13,1.8046883387000001,1.8054999999999999,-0.13,1.8101740938000002,0.025500000000000002,0,0.025500000000000002,1.78,-0.13,1.7847408776
2020-01-06 09:30:00,1.7515,-0.13,1.7563178101,0.021500000000000002,0,0.021500000000000002,1.73,-0.13,1.7348775173000002,1.7415,-0.13,1.7463453983,0.021500000000000002,0,0.021500000000000002,1.72,-0.13,1.7249057945000001
2020-01-06 10:00:00,1.708,-0.13,1.7129401624,0.018000000000000002,0,0.018000000000000002,1.69,-0.13,1.6949926254,1.698,-0.13,1.7029691718,0.018000000000000002,0,0.018000000000000002,1.6800000000000002,-0.13,1.685022255
2020-01-06 10:30:00,1.791,0.34,1.8229868348,0.011,0,0.011,1.78,0.34,1.8121810064,1.7610000000000001,-0.48,1.8252454629,0.011,0,0.011,1.75,-0.48,1.8146349495
2020-01-06 11:00:00,1.862,0.41000000000000003,1.9066053603,0.022,0,0.022,1.8399999999999999,0.41000000000000003,1.8851259905000002,1.772,-0.46,1.8307331865,0.022,0,0.022,1.75,-0.46,1.8094474295
2020-01-06 11:30:00,1.873,0.4,1.9152360168,0.013000000000000001,0,0.013000000000000001,1.8599999999999999,0.4,1.9025246385,1.7730000000000001,-0.46,1.8317011219000001,0.013000000000000001,0,0.013000000000000001,1.76,-0.46,1.8191206667
2020-01-06 12:00:00,1.879,0.41000000000000003,1.9232111169000001,0.019,0,0.019,1.8599999999999999,0.41000000000000003,1.9046521992,1.779,-0.46,1.8375094558,0.019,0,0.019,1.76,-0.46,1.8191206667
2020-01-06 12:30:00,1.881,0.41000000000000003,1.9251651877,0.021,0,0.021,1.8599999999999999,0.41000000000000003,1.9046521992,1.7810000000000001,-0.46,1.8394458405,0.021,0,0.021,1.76,-0.46,1.8191206667
2020-01-06 13:00:00,1.9175,0.4,1.9587767229000002,0.0175,0,0.0175,1.9,0.4,1.9416487839,1.8175,-0.47000000000000003,1.8772869386000002,0.0175,0,0.0175,1.8,-0.47000000000000003,1.8603494295
2020-01-06 13:30:00,1.849,0.39,1.8896827776,0.019,0,0.019,1.83,0.39,1.8710959355,1.759,-0.48,1.8233159353000001,0.019,0,0.019,1.74,-0.48,1.8049930748
2020-01-06 14:00:00,1.7275,0.0,1.7275,0.0175,0,0.0175,1.71,0.0,1.71,1.7175,0.0,1.7175,0.0175,0,0.0175,1.7000000000000002,0.0,1.7000000000000002
2020-01-06 14:30:00,1.6520000000000001,0.0,1.6520000000000001,0.012,0,0.012,1.6400000000000001,0.0,1.6400000000000001,1.6520000000000001,0.0,1.6520000000000001,0.012,0,0.012,1.6400000000000001,0.0,1.6400000000000001
2020-01-06 15:00:00,1.625,0.0,1.625,0.015,0,0.015,1.6099999999999999,0.0,1.6099999999999999,1.615,0.0,1.615,0.015,0,0.015,1.6,0.0,1.6
2020-01-06 15:30:00,1.65,0.0,1.65,0.01,0,0.01,1.6400000000000001,0.0,1.6400000000000001,1.6400000000000001,0.0,1.6400000000000001,0.01,0,0.01,1.63,0.0,1.63
2020-01-06 16:00:00,1.724,0.32,1.7534468911,0.004,0,0.004,1.72,0.32,1.7495142182999999,1.694,-0.5,1.7662491331,0.004,0,0.004,1.69,-0.5,1.7624131184
2020-01-06 16:30:00,1.9515,0.29,1.9729298644000002,0.0015,0,0.0015,1.9500000000000002,0.29,1.9714461697,1.8615,-0.52,1.932765441,0.0015,0,0.0015,1.8599999999999999,-0.52,1.9313207916000001
2020-01-06 17:00:00,2.1405,0.32,2.1642874694,0.0005,0,0.0005,2.14,0.32,2.1637929661,2.0805,-0.58,2.1598333848,0.0005,0,0.0005,2.08,-0.58,2.1593517546
2020-01-06 17:30:00,2.19,-0.14,2.1944703233,0.0,0,0.0,2.19,-0.14,2.1944703233,2.18,-0.14,2.1844907873,0.0,0,0.0,2.18,-0.14,2.1844907873
2020-01-06 18:00:00,2.22,-0.14,2.2244100341,0.0,0,0.0,2.22,-0.14,2.2244100341,2.21,-0.14,2.2144299492,0.0,0,0.0,2.21,-0.14,2.2144299492
2020-01-06 18:30:00,2.21,-0.16,2.2157842855,0.0,0,0.0,2.21,-0.16,2.2157842855,2.2,-0.16,2.2058105086,0.0,0,0.0,2.2,-0.16,2.2058105086
2020-01-06 19:00:00,2.0905,-0.16,2.0966139964,0.0005,0,0.0005,2.09,-0.16,2.0961154548,2.0805,-0.16,2.0866432973,0.0005,0,0.0005,2.08,-0.16,2.0861447697
2020-01-06 19:30:00,2.0,-0.15,2.005617112,0.0,0,0.0,2.0,-0.15,2.005617112,1.99,-0.16,1.9964217991000002,0.0,0,0.0,1.99,-0.16,1.9964217991000002
2020-01-06 20:00:00,1.96,-0.17,1.9673586353,0.0,0,0.0,1.96,-0.17,1.9673586353,1.9500000000000002,-0.16,1.9565530915,0.0,0,0.0,1.9500000000000002,-0.16,1.9565530915
2020-01-06 20:30:00,1.94,-0.17,1.9474342094,0.0,0,0.0,1.94,-0.17,1.9474342094,1.9300000000000002,-0.16,1.9366207682,0.0,0,0.0,1.9300000000000002,-0.16,1.9366207682
2020-01-06 21:00:00,1.88,-0.16,1.8867962264,0.0,0,0.0,1.88,-0.16,1.8867962264,1.87,-0.18,1.8786431274000002,0.0,0,0.0,1.87,-0.18,1.8786431274000002
2020-01-06 21:30:00,1.81,-0.18,1.8189282559,0.0,0,0.0,1.81,-0.18,1.8189282559,1.8,-0.18,1.8089776118,0.0,0,0.0,1.8,-0.18,1.8089776118
2020-01-06 22:00:00,1.71,-0.12,1.7142053553,0.0,0,0.0,1.71,-0.12,1.7142053553,1.7000000000000002,-0.16,1.7075128111,0.0,0,0.0,1.7000000000000002,-0.16,1.7075128111
2020-01-06 22:30:00,1.5899999999999999,-0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,-0.14,1.5961516219,1.5899999999999999,-0.13,1.5953056133999999,0.0,0,0.0,1.5899999999999999,-0.13,1.5953056133999999
2020-01-06 23:00:00,1.54,-0.14,1.5463505424,0.0,0,0.0,1.54,-0.14,1.5463505424,1.54,-0.13,1.5454772726,0.0,0,0.0,1.54,-0.13,1.5454772726
2020-01-06 23:30:00,1.54,-0.17,1.5493547044,0.0,0,0.0,1.54,-0.17,1.5493547044,1.54,-0.16,1.5482893786,0.0,0,0.0,1.54,-0.16,1.5482893786
2020-01-07 00:00:00,1.53,-0.17,1.5394154735,0.0,0,0.0,1.53,-0.17,1.5394154735,1.54,-0.16,1.5482893786,0.0,0,0.0,1.54,-0.16,1.5482893786
2020-01-07 00:30:00,1.9100000000000001,-0.08,1.9116746585,0.0,0,0.0,1.9100000000000001,-0.08,1.9116746585,1.87,-0.34,1.9006577809,0.0,0,0.0,1.87,-0.34,1.9006577809
2020-01-07 01:00:00,1.9300000000000002,-0.22,1.9424983912,0.0,0,0.0,1.9300000000000002,-0.22,1.9424983912,1.92,-0.21,1.9314502323,0.0,0,0.0,1.92,-0.21,1.9314502323
2020-01-07 01:30:00,1.92,-0.22,1.9325630649,0.0,0,0.0,1.92,-0.22,1.9325630649,1.9100000000000001,-0.21,1.921509823,0.0,0,0.0,1.9100000000000001,-0.21,1.921509823
2020-01-07 02:00:00,1.9100000000000001,-0.22,1.9226284092,0.0,0,0.0,1.9100000000000001,-0.22,1.9226284092,1.9,-0.21,1.9115700353,0.0,0,0.0,1.9,-0.21,1.9115700353
2020-01-07 02:30:00,1.9100000000000001,-0.22,1.9226284092,0.0,0,0.0,1.9100000000000001,-0.22,1.9226284092,1.9,-0.21,1.9115700353,0.0,0,0.0,1.9,-0.21,1.9115700353
2020-01-07 03:00:00,1.8405,-0.21,1.8524416995,0.0005,0,0.0005,1.8399999999999999,-0.21,1.8519449236,1.8305,-0.21,1.8425065129,0.0005,0,0.0005,1.83,-0.21,1.842009772
2020-01-07 03:30:00,1.7605,-0.17,1.7686888505,0.0005,0,0.0005,1.76,-0.17,1.7681911661,1.7505000000000002,-0.21,1.7630514031,0.0005,0,0.0005,1.75,-0.21,1.7625549637
2020-01-07 04:00:00,1.681,-0.19,1.6917035792,0.001,0,0.001,1.6800000000000002,-0.19,1.6907099101,1.671,-0.18,1.6806668319,0.001,0,0.001,1.67,-0.18,1.6796725871
2020-01-07 04:30:00,1.6600000000000001,-0.19,1.670838113,0.0,0,0.0,1.6600000000000001,-0.19,1.670838113,1.6600000000000001,-0.18,1.6697305172,0.0,0,0.0,1.6600000000000001,-0.18,1.6697305172
2020-01-07 05:00:00,1.63,-0.17,1.6388410539,0.0,0,0.0,1.63,-0.17,1.6388410539,1.62,-0.16,1.6278820596,0.0,0,0.0,1.62,-0.16,1.6278820596
2020-01-07 05:30:00,1.6800000000000002,-0.17,1.6885792845,0.0,0,0.0,1.6800000000000002,-0.17,1.6885792845,1.6800000000000002,-0.16,1.6876018488,0.0,0,0.0,1.6800000000000002,-0.16,1.6876018488
2020-01-07 06:00:00,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001,1.69,-0.17,1.6985287751,0.0,0,0.0,1.69,-0.17,1.6985287751
2020-01-07 06:30:00,1.8399999999999999,0.09,1.842199772,0.0,0,0.0,1.8399999999999999,0.09,1.842199772,1.77,-0.47000000000000003,1.8313383085,0.0,0,0.0,1.77,-0.47000000000000003,1.8313383085
2020-01-07 07:00:00,1.9025,0.09,1.9046275883,0.0025,0,0.0025,1.9,0.09,1.9021303846,1.8325,-0.41000000000000003,1.8778062333,0.0025,0,0.0025,1.83,-0.41000000000000003,1.8753666307999999
2020-01-07 07:30:00,1.8635000000000002,-0.14,1.8687515217000001,0.0035,0,0.0035,1.8599999999999999,-0.14,1.8652613758,1.8535,-0.13,1.8580533496,0.0035,0,0.0035,1.85,-0.13,1.8545619429
2020-01-07 08:00:00,1.8325,-0.14,1.8378401046000001,0.0025,0,0.0025,1.83,-0.14,1.8353473786,1.8325,-0.13,1.8371053998,0.0025,0,0.0025,1.83,-0.13,1.8346116755000001
2020-01-07 08:30:00,1.8665,-0.14,1.8717431047000002,0.006500000000000001,0,0.006500000000000001,1.8599999999999999,-0.14,1.8652613758,1.8565,-0.13,1.8610460095999999,0.006500000000000001,0,0.006500000000000001,1.85,-0.13,1.8545619429
2020-01-07 09:00:00,1.8345,-0.14,1.8398342996000001,0.0045000000000000005,0,0.0045000000000000005,1.83,-0.14,1.8353473786,1.8245,-0.13,1.8291255424,0.0045000000000000005,0,0.0045000000000000005,1.82,-0.13,1.8246369502
2020-01-07 09:30:00,1.7865000000000002,-0.14,1.7919771901,0.006500000000000001,0,0.006500000000000001,1.78,-0.14,1.7854971297,1.7765,0.0,1.7765,0.006500000000000001,0,0.006500000000000001,1.77,0.0,1.77
2020-01-07 10:00:00,1.7845,0.0,1.7845,0.0045000000000000005,0,0.0045000000000000005,1.78,0.0,1.78,1.7745000000000002,0.0,1.7745000000000002,0.0045000000000000005,0,0.0045000000000000005,1.77,0.0,1.77
2020-01-07 10:30:00,1.7685,0.0,1.7685,0.0085,0,0.0085,1.76,0.0,1.76,1.7585000000000002,0.0,1.7585000000000002,0.0085,0,0.0085,1.75,0.0,1.75
2020-01-07 11:00:00,1.7109999999999999,0.0,1.7109999999999999,0.011,0,0.011,1.7000000000000002,0.0,1.7000000000000002,1.691,0.0,1.691,0.011,0,0.011,1.6800000000000002,0.0,1.6800000000000002
2020-01-07 11:30:00,1.7115,0.0,1.7115,0.0115,0,0.0115,1.7000000000000002,0.0,1.7000000000000002,1.6915,0.0,1.6915,0.0115,0,0.0115,1.6800000000000002,0.0,1.6800000000000002
2020-01-07 12:00:00,1.733,0.0,1.733,0.013000000000000001,0,0.013000000000000001,1.72,0.0,1.72,1.713,0.0,1.713,0.013000000000000001,0,0.013000000000000001,1.7000000000000002,0.0,1.7000000000000002
2020-01-07 12:30:00,1.7435,0.0,1.7435,0.0135,0,0.0135,1.73,0.0,1.73,1.7335,0.0,1.7335,0.0135,0,0.0135,1.72,0.0,1.72
2020-01-07 13:00:00,1.7135,0.0,1.7135,0.0135,0,0.0135,1.7000000000000002,0.0,1.7000000000000002,1.7035,0.0,1.7035,0.0135,0,0.0135,1.69,0.0,1.69
2020-01-07 13:30:00,1.72,0.0,1.72,0.02,0,0.02,1.7000000000000002,0.0,1.7000000000000002,1.71,0.0,1.71,0.02,0,0.02,1.69,0.0,1.69
2020-01-07 14:00:00,1.7000000000000002,0.0,1.7000000000000002,0.02,0,0.02,1.6800000000000002,0.0,1.6800000000000002,1.69,0.0,1.69,0.02,0,0.02,1.67,0.0,1.67
2020-01-07 14:30:00,1.6975,0.0,1.6975,0.0175,0,0.0175,1.6800000000000002,0.0,1.6800000000000002,1.6875,0.0,1.6875,0.0175,0,0.0175,1.67,0.0,1.67
2020-01-07 15:00:00,1.6965,0.4,1.7430181439,0.0165,0,0.0165,1.6800000000000002,0.4,1.7269626516,1.6865,-0.47000000000000003,1.7507661894000002,0.0165,0,0.0165,1.67,-0.47000000000000003,1.7348775173000002
