Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-07 15:30:00,1.699,0.4,1.7454515175,0.019,0,0.019,1.6800000000000002,0.4,1.7269626516,1.689,-0.47000000000000003,1.7531745492000002,0.019,0,0.019,1.67,-0.47000000000000003,1.7348775173000002
2020-01-07 16:00:00,1.7825000000000002,0.31,1.8092557171,0.0125,0,0.0125,1.77,0.31,1.7969418466,1.7325,-0.4,1.7780765591,0.0125,0,0.0125,1.72,-0.4,1.7658992044000001
2020-01-07 16:30:00,1.8780000000000001,0.0,1.8780000000000001,0.018000000000000002,0,0.018000000000000002,1.8599999999999999,0.0,1.8599999999999999,1.8679999999999999,0.0,1.8679999999999999,0.018000000000000002,0,0.018000000000000002,1.85,0.0,1.85
2020-01-07 17:00:00,2.072,-0.13,2.0760741798,0.012,0,0.012,2.06,-0.13,2.0640978659,2.052,-0.13,2.0561138101,0.012,0,0.012,2.04,-0.13,2.0441379601
2020-01-07 17:30:00,2.163,-0.13,2.1669030897,0.013000000000000001,0,0.013000000000000001,2.15,-0.13,2.1539266468,2.143,-0.13,2.1469394495,0.013000000000000001,0,0.013000000000000001,2.13,-0.13,2.1339634486
2020-01-07 18:00:00,2.188,-0.13,2.1918585721,0.018000000000000002,0,0.018000000000000002,2.17,-0.13,2.1738905216,2.168,-0.13,2.1718941042,0.018000000000000002,0,0.018000000000000002,2.15,-0.13,2.1539266468
2020-01-07 18:30:00,2.1545,-0.13,2.1584184604,0.0145,0,0.0145,2.14,-0.13,2.143944962,2.1445,-0.13,2.1484366991,0.0145,0,0.0145,2.13,-0.13,2.1339634486
2020-01-07 19:00:00,2.0345,-0.08,2.0360722605,0.0145,0,0.0145,2.02,-0.08,2.0215835377,2.0145,-0.19,2.0234402017,0.0145,0,0.0145,2.0,-0.19,2.0090047287
2020-01-07 19:30:00,1.9405000000000001,-0.13,1.9448496729,0.0105,0,0.0105,1.9300000000000002,-0.13,1.9343732835,1.9205,-0.13,1.9248948673,0.0105,0,0.0105,1.9100000000000001,-0.13,1.9144189719
2020-01-07 20:00:00,1.8425,-0.15,1.8485957508,0.0125,0,0.0125,1.83,-0.15,1.8361372498000001,1.8225,-0.14,1.8278693197,0.0125,0,0.0125,1.81,-0.14,1.8154062906
2020-01-07 20:30:00,1.8014999999999999,-0.04,1.8019440197,0.0115,0,0.0115,1.79,-0.04,1.7904468716,1.7615,-0.28,1.7836149388,0.0115,0,0.0115,1.75,-0.28,1.7722584462
2020-01-07 21:00:00,1.722,-0.07,1.7234221769,0.012,0,0.012,1.71,-0.07,1.7114321488000002,1.6920000000000002,-0.22,1.7062426557,0.012,0,0.012,1.6800000000000002,-0.22,1.6943435306999999
2020-01-07 21:30:00,1.689,-0.14,1.6947923177000002,0.009000000000000001,0,0.009000000000000001,1.6800000000000002,-0.14,1.685823241,1.689,-0.14,1.6947923177000002,0.009000000000000001,0,0.009000000000000001,1.6800000000000002,-0.14,1.685823241
2020-01-07 22:00:00,1.6145,-0.14,1.6205586228,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,-0.14,1.6160754932999999,1.6045,-0.14,1.6105962405,0.0045000000000000005,0,0.0045000000000000005,1.6,-0.14,1.606113321
2020-01-07 22:30:00,1.5035,-0.14,1.5100040563000001,0.0035,0,0.0035,1.5,-0.14,1.5065191668,1.5035,-0.14,1.5100040563000001,0.0035,0,0.0035,1.5,-0.14,1.5065191668
2020-01-07 23:00:00,1.4665,-0.14,1.4731674209,0.006500000000000001,0,0.006500000000000001,1.46,-0.14,1.4666969694,1.4665,-0.14,1.4731674209,0.006500000000000001,0,0.006500000000000001,1.46,-0.14,1.4666969694
2020-01-07 23:30:00,1.464,-0.14,1.4706787549,0.004,0,0.004,1.46,-0.14,1.4666969694,1.464,-0.14,1.4706787549,0.004,0,0.004,1.46,-0.14,1.4666969694
2020-01-08 00:00:00,1.457,-0.14,1.4637106955,0.007,0,0.007,1.45,-0.14,1.4567429423,1.447,-0.14,1.4537568572000001,0.007,0,0.007,1.44,-0.14,1.4467895493
2020-01-08 00:30:00,1.8445,0.02,1.8446084273,0.0045000000000000005,0,0.0045000000000000005,1.8399999999999999,0.02,1.8401086924,1.7945,-0.4,1.8385402498,0.0045000000000000005,0,0.0045000000000000005,1.79,-0.4,1.8341483037000001
2020-01-08 01:00:00,1.883,-0.19,1.8925614917,0.003,0,0.003,1.88,-0.19,1.8895766722,1.873,-0.18,1.8816293471,0.003,0,0.003,1.87,-0.18,1.8786431274000002
2020-01-08 01:30:00,1.855,-0.19,1.8647050705,0.005,0,0.005,1.85,-0.19,1.8597311634,1.845,-0.19,1.8547573965000002,0.005,0,0.005,1.8399999999999999,-0.19,1.8497837711
2020-01-08 02:00:00,1.8225,-0.2,1.8334410953,0.0025,0,0.0025,1.82,-0.2,1.8309560344,1.8125,-0.19,1.8224314116,0.0025,0,0.0025,1.81,-0.19,1.8199450541000002
2020-01-08 02:30:00,1.8245,-0.22,1.8377160417,0.0045000000000000005,0,0.0045000000000000005,1.82,-0.22,1.8332484829,1.8145,-0.21,1.8266116856,0.0045000000000000005,0,0.0045000000000000005,1.81,-0.21,1.8221415971
2020-01-08 03:00:00,1.7505000000000002,-0.21,1.7630514031,0.0005,0,0.0005,1.75,-0.21,1.7625549637,1.7405,-0.2,1.7519532671,0.0005,0,0.0005,1.74,-0.2,1.7514565367000001
2020-01-08 03:30:00,1.7005,-0.19,1.7110816024000002,0.0005,0,0.0005,1.7000000000000002,-0.19,1.7105846954000001,1.7005,-0.18,1.7100000731,0.0005,0,0.0005,1.7000000000000002,-0.18,1.7095028517
2020-01-08 04:00:00,1.6305,-0.18,1.6404055139,0.0005,0,0.0005,1.63,-0.18,1.639908534,1.6305,-0.18,1.6404055139,0.0005,0,0.0005,1.63,-0.18,1.639908534
2020-01-08 04:30:00,1.6,-0.18,1.6100931649999999,0.0,0,0.0,1.6,-0.18,1.6100931649999999,1.5899999999999999,-0.18,1.6001562424,0.0,0,0.0,1.5899999999999999,-0.18,1.6001562424
2020-01-08 05:00:00,1.561,-0.16,1.5691784475000001,0.001,0,0.001,1.56,-0.16,1.5681836627,1.5510000000000002,-0.19,1.5625943171999999,0.001,0,0.001,1.55,-0.19,1.5616017418
2020-01-08 05:30:00,1.6099999999999999,-0.19,1.6211724153,0.0,0,0.0,1.6099999999999999,-0.19,1.6211724153,1.6,-0.17,1.6090059043,0.0,0,0.0,1.6,-0.17,1.6090059043
2020-01-08 06:00:00,1.71,0.21,1.7228464818,0.0,0,0.0,1.71,0.21,1.7228464818,1.62,-0.55,1.7108185176,0.0,0,0.0,1.62,-0.55,1.7108185176
2020-01-08 06:30:00,1.77,0.11,1.7734147851,0.0,0,0.0,1.77,0.11,1.7734147851,1.71,-0.45,1.7682194434,0.0,0,0.0,1.71,-0.45,1.7682194434
2020-01-08 07:00:00,1.87,0.24,1.885338166,0.0,0,0.0,1.87,0.24,1.885338166,1.8,-0.53,1.8764061394,0.0,0,0.0,1.8,-0.53,1.8764061394
2020-01-08 07:30:00,1.87,0.28,1.8908463712999999,0.0,0,0.0,1.87,0.28,1.8908463712999999,1.81,-0.53,1.8860010604,0.0,0,0.0,1.81,-0.53,1.8860010604
2020-01-08 08:00:00,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001
2020-01-08 08:30:00,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2020-01-08 09:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2020-01-08 09:30:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2020-01-08 10:00:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2020-01-08 10:30:00,1.7105000000000001,0.0,1.7105000000000001,0.0005,0,0.0005,1.71,0.0,1.71,1.7005,0.0,1.7005,0.0005,0,0.0005,1.7000000000000002,0.0,1.7000000000000002
2020-01-08 11:00:00,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001
2020-01-08 11:30:00,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65,1.6405,0.0,1.6405,0.0005,0,0.0005,1.6400000000000001,0.0,1.6400000000000001
2020-01-08 12:00:00,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65
2020-01-08 12:30:00,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65
2020-01-08 13:00:00,1.6605,0.0,1.6605,0.0005,0,0.0005,1.6600000000000001,0.0,1.6600000000000001,1.6505,0.0,1.6505,0.0005,0,0.0005,1.65,0.0,1.65
2020-01-08 13:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2020-01-08 14:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2020-01-08 14:30:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2020-01-08 15:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2020-01-08 15:30:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2020-01-08 16:00:00,1.7000000000000002,-0.13,1.7049633427000002,0.0,0,0.0,1.7000000000000002,-0.13,1.7049633427000002,1.7000000000000002,-0.13,1.7049633427000002,0.0,0,0.0,1.7000000000000002,-0.13,1.7049633427000002
2020-01-08 16:30:00,1.9100000000000001,0.37,1.9455076458,0.0,0,0.0,1.9100000000000001,0.37,1.9455076458,1.82,-0.59,1.9132433196,0.0,0,0.0,1.82,-0.59,1.9132433196
2020-01-08 17:00:00,2.05,0.39,2.0867678357,0.0,0,0.0,2.05,0.39,2.0867678357,1.94,-0.62,2.0366639389,0.0,0,0.0,1.94,-0.62,2.0366639389
2020-01-08 17:30:00,2.1805,0.41000000000000003,2.218711394,0.0005,0,0.0005,2.18,0.41000000000000003,2.2182200071000002,2.0705,-0.61,2.1584879546,0.0005,0,0.0005,2.07,-0.61,2.158008341
2020-01-08 18:00:00,2.2315,0.30000000000000004,2.251575504,0.0015,0,0.0015,2.23,0.30000000000000004,2.2500888871,2.1315,-0.55,2.2013160268,0.0015,0,0.0015,2.13,-0.55,2.1998636321
2020-01-08 18:30:00,2.184,0.14,2.1884825793,0.004,0,0.004,2.18,0.14,2.1844907873,2.114,-0.42,2.155318074,0.004,0,0.004,2.11,-0.42,2.1513948963
2020-01-08 19:00:00,2.0555,-0.16,2.0617177911,0.0055000000000000005,0,0.0055000000000000005,2.05,-0.16,2.0562344224,2.0555,-0.15,2.0609658537,0.0055000000000000005,0,0.0055000000000000005,2.05,-0.15,2.0554804791
2020-01-08 19:30:00,2.023,0.12,2.0265559454,0.003,0,0.003,2.02,0.12,2.0235612173,1.953,-0.45,2.0041728967,0.003,0,0.003,1.9500000000000002,-0.45,2.0012496096
2020-01-08 20:00:00,1.9060000000000001,0.01,1.9060262328,0.006,0,0.006,1.9,0.01,1.9000263156,1.866,-0.31,1.8915750051,0.006,0,0.006,1.8599999999999999,-0.31,1.8856563844
2020-01-08 20:30:00,1.8815,0.28,1.9022203474000001,0.021500000000000002,0,0.021500000000000002,1.8599999999999999,0.28,1.8809572031,1.7915,-0.56,1.8769848827,0.021500000000000002,0,0.021500000000000002,1.77,-0.56,1.8564751547
2020-01-08 21:00:00,1.8245,0.13,1.8291255424,0.0245,0,0.0245,1.8,0.13,1.8046883387000001,1.7645,-0.39,1.8070861214,0.0245,0,0.0245,1.74,-0.39,1.7831713322
2020-01-08 21:30:00,1.7205,-0.14,1.7261866208,0.0205,0,0.0205,1.7000000000000002,-0.14,1.7057549648,1.7105000000000001,-0.14,1.7162197557,0.0205,0,0.0205,1.69,-0.14,1.695788902
2020-01-08 22:00:00,1.6764999999999999,-0.13,1.6815327086,0.026500000000000003,0,0.026500000000000003,1.65,-0.13,1.6551132892,1.6665,-0.14,1.6723702491,0.026500000000000003,0,0.026500000000000003,1.6400000000000001,-0.14,1.6459647627
2020-01-08 22:30:00,1.589,0.07,1.5905411029,0.029,0,0.029,1.56,0.07,1.5615697230999999,1.579,-0.39,1.6264504296,0.029,0,0.029,1.55,-0.39,1.5983116092
2020-01-08 23:00:00,1.518,-0.13,1.5235563659,0.028,0,0.028,1.49,-0.13,1.4956603893,1.508,-0.13,1.5135930761,0.028,0,0.028,1.48,-0.13,1.4856984889
2020-01-08 23:30:00,1.5175,-0.13,1.52305819,0.0275,0,0.0275,1.49,-0.13,1.4956603893,1.5075,-0.13,1.5130949243,0.0275,0,0.0275,1.48,-0.13,1.4856984889
2020-01-09 00:00:00,1.4385,-0.13,1.4443622295,0.0285,0,0.0285,1.4100000000000001,-0.13,1.4159802259,1.4385,-0.13,1.4443622295,0.0285,0,0.0285,1.4100000000000001,-0.13,1.4159802259
2020-01-09 00:30:00,1.8205,-0.01,1.8205274648,0.030500000000000003,0,0.030500000000000003,1.79,-0.01,1.7900279327000002,1.7805,-0.33,1.8108230863,0.030500000000000003,0,0.030500000000000003,1.75,-0.33,1.7808424972
2020-01-09 01:00:00,1.877,-0.17,1.8846827319,0.027,0,0.027,1.85,-0.17,1.8577943912000001,1.867,-0.16,1.8738433766,0.027,0,0.027,1.8399999999999999,-0.16,1.8469434209000002
2020-01-09 01:30:00,1.85,-0.17,1.8577943912000001,0.03,0,0.03,1.82,-0.17,1.8279223178000001,1.8399999999999999,-0.16,1.8469434209000002,0.03,0,0.03,1.81,-0.16,1.8170580618
2020-01-09 02:00:00,1.8035,-0.17,1.8114944796999999,0.0235,0,0.0235,1.78,-0.17,1.7880995498,1.7934999999999999,-0.16,1.8006227395,0.0235,0,0.0235,1.77,-0.16,1.7772169253999999
2020-01-09 02:30:00,1.8170000000000002,-0.19,1.8269069489,0.017,0,0.017,1.8,-0.19,1.81,1.807,-0.17,1.8149790632,0.017,0,0.017,1.79,-0.17,1.7980545042
2020-01-09 03:00:00,1.744,-0.17,1.7522659615,0.014,0,0.014,1.73,-0.17,1.7383325344,1.734,-0.16,1.7413661303999999,0.014,0,0.014,1.72,-0.16,1.7274258305
2020-01-09 03:30:00,1.6835,-0.15,1.6901692963000001,0.0135,0,0.0135,1.67,-0.15,1.6767229944,1.6735,-0.15,1.6802089900000001,0.0135,0,0.0135,1.6600000000000001,-0.15,1.6667633305
2020-01-09 04:00:00,1.6295000000000002,-0.15,1.6363893944,0.0195,0,0.0195,1.6099999999999999,-0.15,1.6169724797,1.6195,-0.15,1.6264317539,0.0195,0,0.0195,1.6,-0.15,1.607015868
2020-01-09 04:30:00,1.5975000000000001,-0.15,1.6045267993999999,0.0175,0,0.0175,1.58,-0.15,1.5871042814,1.5875,-0.15,1.594570867,0.0175,0,0.0175,1.57,-0.15,1.5771493270999999
2020-01-09 05:00:00,1.585,-0.15,1.5920819703,0.025,0,0.025,1.56,-0.15,1.5671949464,1.585,-0.15,1.5920819703,0.025,0,0.025,1.56,-0.15,1.5671949464
2020-01-09 05:30:00,1.6219999999999999,-0.15,1.6289211153,0.012,0,0.012,1.6099999999999999,-0.15,1.6169724797,1.612,-0.14,1.6180679837,0.012,0,0.012,1.6,-0.14,1.606113321
2020-01-09 06:00:00,1.6555,-0.15,1.6622816398,0.0055000000000000005,0,0.0055000000000000005,1.65,-0.15,1.6568041526,1.6455000000000002,-0.15,1.6523226834,0.0055000000000000005,0,0.0055000000000000005,1.6400000000000001,-0.15,1.6468454694
2020-01-09 06:30:00,1.806,0.22,1.8193504335,0.006,0,0.006,1.8,0.22,1.8133946068,1.726,-0.5,1.7969629935,0.006,0,0.006,1.72,-0.5,1.7912007146
2020-01-09 07:00:00,1.8555000000000001,0.26,1.8736275644,0.0055000000000000005,0,0.0055000000000000005,1.85,0.26,1.8681809334000001,1.7755,-0.51,1.8472953879,0.0055000000000000005,0,0.0055000000000000005,1.77,-0.51,1.842009772
2020-01-09 07:30:00,1.873,-0.13,1.8775060586,0.003,0,0.003,1.87,-0.13,1.8745132702,1.873,-0.13,1.8775060586,0.003,0,0.003,1.87,-0.13,1.8745132702
2020-01-09 08:00:00,1.9105,-0.13,1.9149178181000002,0.0005,0,0.0005,1.9100000000000001,-0.13,1.9144189719,1.9005,-0.13,1.9049410096,0.0005,0,0.0005,1.9,-0.13,1.9044421755
2020-01-09 08:30:00,1.88,-0.13,1.8844893207000002,0.0,0,0.0,1.88,-0.13,1.8844893207000002,1.88,-0.13,1.8844893207000002,0.0,0,0.0,1.88,-0.13,1.8844893207000002
2020-01-09 09:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746,1.83,-0.13,1.8346116755000001,0.0,0,0.0,1.83,-0.13,1.8346116755000001
2020-01-09 09:30:00,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001
2020-01-09 10:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2020-01-09 10:30:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2020-01-09 11:00:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2020-01-09 11:30:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2020-01-09 12:00:00,1.734,0.45,1.7914396445,0.004,0,0.004,1.73,0.45,1.7875681805,1.724,-0.43,1.7768162538999999,0.004,0,0.004,1.72,-0.43,1.772935419
2020-01-09 12:30:00,1.7930000000000001,0.41000000000000003,1.8392794785,0.003,0,0.003,1.79,0.41000000000000003,1.8363550855000002,1.7229999999999999,-0.45,1.7807944856,0.003,0,0.003,1.72,-0.45,1.7778920102
2020-01-09 13:00:00,1.7515,0.39,1.7943946751,0.0015,0,0.0015,1.75,0.39,1.792930562,1.6615,-0.48,1.7294456482,0.0015,0,0.0015,1.6600000000000001,-0.48,1.7280046296
2020-01-09 13:30:00,1.6605,0.39,1.7056846866000002,0.0005,0,0.0005,1.6600000000000001,0.39,1.7051979357,1.5805,-0.48,1.6517809328,0.0005,0,0.0005,1.58,-0.48,1.6513025162
2020-01-09 14:00:00,1.76,0.38,1.8005554698,0.0,0,0.0,1.76,0.38,1.8005554698,1.67,-0.5,1.7432441022,0.0,0,0.0,1.67,-0.5,1.7432441022
2020-01-09 14:30:00,1.9205,-0.21,1.9319472689000001,0.0005,0,0.0005,1.92,-0.21,1.9314502323,1.9105,-0.2,1.9209399392000002,0.0005,0,0.0005,1.9100000000000001,-0.2,1.9204426573000002
2020-01-09 15:00:00,1.8605,-0.18,1.8691870559,0.0005,0,0.0005,1.8599999999999999,-0.18,1.8686893803,1.8505,-0.17,1.858292294,0.0005,0,0.0005,1.85,-0.17,1.8577943912000001
2020-01-09 15:30:00,1.8599999999999999,-0.18,1.8686893803,0.0,0,0.0,1.8599999999999999,-0.18,1.8686893803,1.85,-0.16,1.8569060289000001,0.0,0,0.0,1.85,-0.16,1.8569060289000001
2020-01-09 16:00:00,1.9,0.07,1.9012890364000001,0.0,0,0.0,1.9,0.07,1.9012890364000001,1.85,-0.41000000000000003,1.8948878595,0.0,0,0.0,1.85,-0.41000000000000003,1.8948878595
2020-01-09 16:30:00,2.12,0.27,2.137124236,0.0,0,0.0,2.12,0.27,2.137124236,2.03,-0.56,2.1058252539,0.0,0,0.0,2.03,-0.56,2.1058252539
2020-01-09 17:00:00,2.31,0.30000000000000004,2.3293990641,0.0,0,0.0,2.31,0.30000000000000004,2.3293990641,2.2,-0.71,2.3117309532,0.0,0,0.0,2.2,-0.71,2.3117309532
2020-01-09 17:30:00,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714,2.34,-0.71,2.4453425118,0.0,0,0.0,2.34,-0.71,2.4453425118
2020-01-09 18:00:00,2.51,0.27,2.5244801445,0.0,0,0.0,2.51,0.27,2.5244801445,2.39,-0.74,2.5019392479,0.0,0,0.0,2.39,-0.74,2.5019392479
2020-01-09 18:30:00,2.39,-0.27,2.4052026941999998,0.0,0,0.0,2.39,-0.27,2.4052026941999998,2.37,-0.32,2.3915058018,0.0,0,0.0,2.37,-0.32,2.3915058018
2020-01-09 19:00:00,2.242,-0.32,2.2647216164,0.002,0,0.002,2.24,-0.32,2.2627416998,2.232,-0.32,2.2548223877,0.002,0,0.002,2.23,-0.32,2.2528426487
2020-01-09 19:30:00,2.213,-0.32,2.2360163237,0.003,0,0.003,2.21,-0.32,2.2330472454,2.203,-0.30000000000000004,2.2233328586,0.003,0,0.003,2.2,-0.30000000000000004,2.2203603311
2020-01-09 20:00:00,2.197,-0.30000000000000004,2.2173878777000002,0.007,0,0.007,2.19,-0.30000000000000004,2.2104524424,2.187,-0.29,2.2061434677,0.007,0,0.007,2.18,-0.29,2.1992044016
2020-01-09 20:30:00,2.1195,-0.28,2.1379149305,0.0095,0,0.0095,2.11,-0.28,2.1284971223999998,2.1095,-0.27,2.1267087835,0.0095,0,0.0095,2.1,-0.27,2.1172859986
2020-01-09 21:00:00,2.0695,-0.28,2.0883558725,0.0195,0,0.0195,2.05,-0.28,2.0690335908,2.0495,-0.27,2.0672083228,0.0195,0,0.0195,2.03,-0.27,2.0478769494
2020-01-09 21:30:00,1.998,-0.28,2.0175242254,0.018000000000000002,0,0.018000000000000002,1.98,-0.28,1.9996999775000002,1.988,-0.27,2.0062512305,0.018000000000000002,0,0.018000000000000002,1.97,-0.27,1.9884164554
2020-01-09 22:00:00,1.908,-0.24,1.9230351011,0.018000000000000002,0,0.018000000000000002,1.8900000000000001,-0.24,1.9051771571,1.888,-0.27,1.9072084312,0.018000000000000002,0,0.018000000000000002,1.87,-0.27,1.8893914364
2020-01-09 22:30:00,1.81,-0.26,1.828578683,0.02,0,0.02,1.79,-0.26,1.808784122,1.8,-0.25,1.8172781845000001,0.02,0,0.02,1.78,-0.25,1.7974704448
2020-01-09 23:00:00,1.7425000000000002,-0.27,1.7632941473,0.022500000000000003,0,0.022500000000000003,1.72,-0.27,1.7410628938000001,1.7325,-0.26,1.7519007535000002,0.022500000000000003,0,0.022500000000000003,1.71,-0.26,1.7296531444
2020-01-09 23:30:00,1.7235,-0.27,1.7445206361999999,0.0235,0,0.0235,1.7000000000000002,-0.27,1.7213076425,1.7135,-0.26,1.7331134556,0.0235,0,0.0235,1.69,-0.26,1.7098830369
2020-01-10 00:00:00,1.6995,-0.26,1.7192731749,0.0195,0,0.0195,1.6800000000000002,-0.26,1.7000000000000002,1.6895,-0.25,1.7078964401,0.0195,0,0.0195,1.67,-0.25,1.6886088949
2020-01-10 00:30:00,2.0845,0.03,2.0847158679,0.0145,0,0.0145,2.07,0.03,2.0702173799,2.0145,-0.53,2.0830531078,0.0145,0,0.0145,2.0,-0.53,2.0690335908
2020-01-10 01:00:00,2.035,-0.08,2.0365718745,0.015,0,0.015,2.02,-0.08,2.0215835377,1.995,-0.31,2.0189415544,0.015,0,0.015,1.98,-0.31,2.0041207548
2020-01-10 01:30:00,1.98,-0.19,1.9890952717000001,0.02,0,0.02,1.96,-0.19,1.9691876498,1.97,-0.18,1.9782062582000002,0.02,0,0.02,1.9500000000000002,-0.18,1.9582900704
2020-01-10 02:00:00,1.935,-0.2,1.9453084588,0.005,0,0.005,1.9300000000000002,-0.2,1.9403350226,1.925,-0.19,1.9343538973,0.005,0,0.005,1.92,-0.19,1.9293781382000001
2020-01-10 02:30:00,1.9355,-0.16,1.9421020184,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.16,1.9366207682,1.9155000000000002,-0.19,1.9249000622999999,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,-0.19,1.9194269978
2020-01-10 03:00:00,1.8065,-0.2,1.8175374136,0.006500000000000001,0,0.006500000000000001,1.8,-0.2,1.8110770276000001,1.7965,-0.19,1.8065193744,0.006500000000000001,0,0.006500000000000001,1.79,-0.19,1.8000555547000001
2020-01-10 03:30:00,1.751,-0.2,1.7623850317,0.001,0,0.001,1.75,-0.2,1.7613914954,1.741,-0.19,1.7513369179,0.001,0,0.001,1.74,-0.19,1.7503428236
2020-01-10 04:00:00,1.733,-0.2,1.7445025079,0.003,0,0.003,1.73,-0.2,1.7415223226,1.7229999999999999,-0.19,1.7334442593000001,0.003,0,0.003,1.72,-0.19,1.730462366
2020-01-10 04:30:00,1.6920000000000002,-0.18,1.7015475309,0.002,0,0.002,1.69,-0.18,1.6995587663,1.682,-0.17,1.6905691349,0.002,0,0.002,1.6800000000000002,-0.17,1.6885792845
2020-01-10 05:00:00,1.661,-0.18,1.6707246931,0.001,0,0.001,1.6600000000000001,-0.18,1.6697305172,1.651,-0.17,1.6597291948000001,0.001,0,0.001,1.65,-0.17,1.6587344573
2020-01-10 05:30:00,1.7205,-0.17,1.7288783213,0.0005,0,0.0005,1.72,-0.17,1.7283807451,1.7105000000000001,-0.15,1.717064428,0.0005,0,0.0005,1.71,-0.15,1.7165663401
2020-01-10 06:00:00,1.763,0.02,1.7631134393,0.003,0,0.003,1.76,0.02,1.7601136327,1.713,-0.36,1.750419664,0.003,0,0.003,1.71,-0.36,1.7474839055
2020-01-10 06:30:00,1.9235000000000002,-0.11,1.9266427406000002,0.0035,0,0.0035,1.92,-0.11,1.9231484602000002,1.9035000000000002,-0.21,1.9150488897,0.0035,0,0.0035,1.9,-0.21,1.9115700353
2020-01-10 07:00:00,2.01,-0.08,2.0115914098,0.0,0,0.0,2.01,-0.08,2.0115914098,1.99,-0.21,2.0010497245,0.0,0,0.0,1.99,-0.21,2.0010497245
2020-01-10 07:30:00,2.03,0.34,2.0582759776,0.0,0,0.0,2.03,0.34,2.0582759776,1.97,-0.56,2.048047851,0.0,0,0.0,1.97,-0.56,2.048047851
2020-01-10 08:00:00,2.03,-0.13,2.0341583026,0.0,0,0.0,2.03,-0.13,2.0341583026,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01
2020-01-10 08:30:00,1.9500000000000002,-0.13,1.9543285292,0.0,0,0.0,1.9500000000000002,-0.13,1.9543285292,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94
2020-01-10 09:00:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9
2020-01-10 09:30:00,1.8210000000000002,0.0,1.8210000000000002,0.001,0,0.001,1.82,0.0,1.82,1.811,0.0,1.811,0.001,0,0.001,1.81,0.0,1.81
2020-01-10 10:00:00,1.6920000000000002,0.0,1.6920000000000002,0.002,0,0.002,1.69,0.0,1.69,1.682,0.0,1.682,0.002,0,0.002,1.6800000000000002,0.0,1.6800000000000002
2020-01-10 10:30:00,1.605,0.0,1.605,0.005,0,0.005,1.6,0.0,1.6,1.605,0.0,1.605,0.005,0,0.005,1.6,0.0,1.6
2020-01-10 11:00:00,1.583,0.4,1.6327550337,0.003,0,0.003,1.58,0.4,1.6298466186,1.573,-0.48,1.6446060319,0.003,0,0.003,1.57,-0.48,1.6417368851
2020-01-10 11:30:00,1.508,0.0,1.508,0.008,0,0.008,1.5,0.0,1.5,1.508,0.0,1.508,0.008,0,0.008,1.5,0.0,1.5
2020-01-10 12:00:00,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47
2020-01-10 12:30:00,1.4555,0.0,1.4555,0.0055000000000000005,0,0.0055000000000000005,1.45,0.0,1.45,1.4455,0.0,1.4455,0.0055000000000000005,0,0.0055000000000000005,1.44,0.0,1.44
2020-01-10 13:00:00,1.5445,0.0,1.5445,0.0045000000000000005,0,0.0045000000000000005,1.54,0.0,1.54,1.5445,0.0,1.5445,0.0045000000000000005,0,0.0045000000000000005,1.54,0.0,1.54
2020-01-10 13:30:00,1.4875,0.0,1.4875,0.007500000000000001,0,0.007500000000000001,1.48,0.0,1.48,1.4875,0.0,1.4875,0.007500000000000001,0,0.007500000000000001,1.48,0.0,1.48
2020-01-10 14:00:00,1.502,0.0,1.502,0.002,0,0.002,1.5,0.0,1.5,1.502,0.0,1.502,0.002,0,0.002,1.5,0.0,1.5
2020-01-10 14:30:00,1.4865,0.0,1.4865,0.006500000000000001,0,0.006500000000000001,1.48,0.0,1.48,1.4865,0.0,1.4865,0.006500000000000001,0,0.006500000000000001,1.48,0.0,1.48
2020-01-10 15:00:00,1.5150000000000001,0.0,1.5150000000000001,0.005,0,0.005,1.51,0.0,1.51,1.505,0.0,1.505,0.005,0,0.005,1.5,0.0,1.5
2020-01-10 15:30:00,1.5525,0.0,1.5525,0.0025,0,0.0025,1.55,0.0,1.55,1.5425,0.0,1.5425,0.0025,0,0.0025,1.54,0.0,1.54
2020-01-10 16:00:00,1.6600000000000001,0.37,1.7007351352,0.0,0,0.0,1.6600000000000001,0.37,1.7007351352,1.6099999999999999,-0.5,1.6858528999,0.0,0,0.0,1.6099999999999999,-0.5,1.6858528999
2020-01-10 16:30:00,1.8599999999999999,0.33,1.889047379,0.0,0,0.0,1.8599999999999999,0.33,1.889047379,1.79,-0.5,1.8585209173,0.0,0,0.0,1.79,-0.5,1.8585209173
2020-01-10 17:00:00,2.061,0.4,2.0994573108,0.001,0,0.001,2.06,0.4,2.0984756372,1.9609999999999999,-0.61,2.0536847372,0.001,0,0.001,1.96,-0.61,2.0527298897
2020-01-10 17:30:00,2.2405,0.4,2.27592624,0.0005,0,0.0005,2.24,0.4,2.2754340245,2.1305,-0.61,2.2161070033,0.0005,0,0.0005,2.13,-0.61,2.2156263223
2020-01-10 18:00:00,2.3105,0.11,2.3131169988,0.0005,0,0.0005,2.31,0.11,2.3126175646,2.2605,-0.45,2.3048557981,0.0005,0,0.0005,2.26,-0.45,2.3043654224
2020-01-10 18:30:00,2.1925,-0.14,2.1969652364,0.0025,0,0.0025,2.19,-0.14,2.1944703233,2.1725,-0.14,2.1770062586,0.0025,0,0.0025,2.17,-0.14,2.1745114394
2020-01-10 19:00:00,2.133,-0.15,2.1382677569,0.003,0,0.003,2.13,-0.15,2.1352751578999998,2.123,-0.15,2.1282925081,0.003,0,0.003,2.12,-0.15,2.1252999788
2020-01-10 19:30:00,2.0145,-0.13,2.0186902313,0.0045000000000000005,0,0.0045000000000000005,2.01,-0.13,2.0141995929,1.9945,-0.17,2.0017318127,0.0045000000000000005,0,0.0045000000000000005,1.99,-0.17,1.9972481068
2020-01-10 20:00:00,1.9380000000000002,-0.17,1.9454418521,0.008,0,0.008,1.9300000000000002,-0.17,1.9374725805000002,1.928,-0.17,1.9354803021,0.008,0,0.008,1.92,-0.17,1.9275113489
2020-01-10 20:30:00,1.8865,-0.18,1.8950678748,0.006500000000000001,0,0.006500000000000001,1.88,-0.18,1.8885973631000001,1.8765,-0.17,1.8841847707000001,0.006500000000000001,0,0.006500000000000001,1.87,-0.17,1.8777113729
2020-01-10 21:00:00,1.837,-0.17,1.8448493163,0.007,0,0.007,1.83,-0.17,1.8378792125999999,1.827,-0.17,1.8348920949,0.007,0,0.007,1.82,-0.17,1.8279223178000001
2020-01-10 21:30:00,1.8170000000000002,-0.15,1.8231810113,0.007,0,0.007,1.81,-0.15,1.8162048343000001,1.807,-0.14,1.8124152394,0.007,0,0.007,1.8,-0.14,1.8054362354
2020-01-10 22:00:00,1.706,-0.14,1.7117347925000002,0.006,0,0.006,1.7000000000000002,-0.14,1.7057549648,1.6960000000000002,-0.13,1.7009750145,0.006,0,0.006,1.69,-0.13,1.6949926254
2020-01-10 22:30:00,1.6015000000000001,-0.14,1.6076076169,0.0115,0,0.0115,1.5899999999999999,-0.14,1.5961516219,1.5915,-0.13,1.5968006294000001,0.0115,0,0.0115,1.58,-0.13,1.5853390804
2020-01-10 23:00:00,1.57,-0.12,1.5745793089,0.01,0,0.01,1.56,-0.12,1.5646085772,1.56,-0.16,1.5681836627,0.01,0,0.01,1.55,-0.16,1.5582361824
2020-01-10 23:30:00,1.5314999999999999,-0.15,1.5388282067999999,0.0115,0,0.0115,1.52,-0.15,1.5273833834000001,1.5314999999999999,-0.14,1.5378856427,0.0115,0,0.0115,1.52,-0.14,1.5264337522
2020-01-11 00:00:00,1.5305,-0.15,1.5378329721,0.0105,0,0.0105,1.52,-0.15,1.5273833834000001,1.5305,-0.14,1.5368897976,0.0105,0,0.0105,1.52,-0.14,1.5264337522
2020-01-11 00:30:00,1.8900000000000001,-0.11,1.8931983520000002,0.01,0,0.01,1.88,-0.11,1.8832153355,1.8599999999999999,-0.29,1.8824717792999999,0.01,0,0.01,1.85,-0.29,1.8725917868000002
2020-01-11 01:00:00,1.974,0.18,1.9821896983,0.014,0,0.014,1.96,0.18,1.9682479519,1.8940000000000001,-0.53,1.966757738,0.014,0,0.014,1.88,-0.53,1.9532792939
2020-01-11 01:30:00,1.9580000000000002,0.18,1.9662563414,0.018000000000000002,0,0.018000000000000002,1.94,0.18,1.9483326205,1.8679999999999999,-0.55,1.9472863169,0.018000000000000002,0,0.018000000000000002,1.85,-0.55,1.9300259066
2020-01-11 02:00:00,1.873,-0.2,1.8836477909,0.013000000000000001,0,0.013000000000000001,1.8599999999999999,-0.2,1.8707217858,1.863,-0.19,1.8726636110000001,0.013000000000000001,0,0.013000000000000001,1.85,-0.19,1.8597311634
2020-01-11 02:30:00,1.874,-0.2,1.8846421411,0.014,0,0.014,1.8599999999999999,-0.2,1.8707217858,1.854,-0.19,1.8637102779,0.014,0,0.014,1.8399999999999999,-0.19,1.8497837711
2020-01-11 03:00:00,1.8295,-0.18,1.8383335524,0.0195,0,0.0195,1.81,-0.18,1.8189282559,1.8195000000000001,-0.18,1.8283818666,0.0195,0,0.0195,1.8,-0.18,1.8089776118
2020-01-11 03:30:00,1.754,-0.17,1.7622190556000001,0.014,0,0.014,1.74,-0.17,1.7482848737999999,1.744,-0.16,1.7513240705,0.014,0,0.014,1.73,-0.16,1.7373830896
2020-01-11 04:00:00,1.7135,-0.13,1.718424351,0.0135,0,0.0135,1.7000000000000002,-0.13,1.7049633427000002,1.7035,-0.16,1.7109974430000001,0.0135,0,0.0135,1.69,-0.16,1.6975570683
2020-01-11 04:30:00,1.693,-0.18,1.7025419231,0.013000000000000001,0,0.013000000000000001,1.6800000000000002,-0.18,1.6896153408,1.683,-0.16,1.6905883591,0.013000000000000001,0,0.013000000000000001,1.67,-0.16,1.677647162
2020-01-11 05:00:00,1.6640000000000001,-0.18,1.6737072623,0.014,0,0.014,1.65,-0.18,1.6597891432,1.654,-0.18,1.6637656084999999,0.014,0,0.014,1.6400000000000001,-0.18,1.6498484779
2020-01-11 05:30:00,1.6640000000000001,-0.17,1.6726613525,0.014,0,0.014,1.65,-0.17,1.6587344573,1.654,-0.16,1.6617207948,0.014,0,0.014,1.6400000000000001,-0.16,1.6477863939000001
2020-01-11 06:00:00,1.6680000000000001,-0.17,1.676640689,0.018000000000000002,0,0.018000000000000002,1.65,-0.17,1.6587344573,1.658,-0.16,1.6657022543000002,0.018000000000000002,0,0.018000000000000002,1.6400000000000001,-0.16,1.6477863939000001
2020-01-11 06:30:00,1.788,-0.15,1.7942809145,0.018000000000000002,0,0.018000000000000002,1.77,-0.15,1.7763445612000002,1.778,-0.15,1.7843161155,0.018000000000000002,0,0.018000000000000002,1.76,-0.15,1.76638048
2020-01-11 07:00:00,1.819,0.25,1.8360993982,0.019,0,0.019,1.8,0.25,1.8172781845000001,1.7389999999999999,-0.47000000000000003,1.8013941823000001,0.019,0,0.019,1.72,-0.47000000000000003,1.783059169
2020-01-11 07:30:00,1.7974999999999999,0.33,1.8275410392,0.0175,0,0.0175,1.78,0.33,1.8103314614000001,1.7075,-0.53,1.7878635994,0.0175,0,0.0175,1.69,-0.53,1.7711578134
2020-01-11 08:00:00,1.8,0.33,1.83,0.02,0,0.02,1.78,0.33,1.8103314614000001,1.71,-0.53,1.790251379,0.02,0,0.02,1.69,-0.53,1.7711578134
2020-01-11 08:30:00,1.8135,0.28,1.8349883515,0.0235,0,0.0235,1.79,0.28,1.8117670932,1.7335,-0.5,1.8041680216,0.0235,0,0.0235,1.71,-0.5,1.7816004041
2020-01-11 09:00:00,1.8519999999999999,0.33,1.881170912,0.022,0,0.022,1.83,0.33,1.8595160661,1.762,-0.54,1.8428901215,0.022,0,0.022,1.74,-0.54,1.8218671740999999
2020-01-11 09:30:00,1.8435000000000001,0.33,1.8728033132,0.0235,0,0.0235,1.82,0.33,1.8496756472,1.7635,-0.54,1.8443243343,0.0235,0,0.0235,1.74,-0.54,1.8218671740999999
2020-01-11 10:00:00,1.8075,0.35000000000000003,1.841074754,0.0275,0,0.0275,1.78,0.35000000000000003,1.8140837908,1.7275,-0.51,1.801209663,0.0275,0,0.0275,1.7000000000000002,-0.51,1.7748521065
2020-01-11 10:30:00,1.806,0.32,1.8341308567999999,0.026000000000000002,0,0.026000000000000002,1.78,0.32,1.8085353190000002,1.726,-0.53,1.8055403623,0.026000000000000002,0,0.026000000000000002,1.7000000000000002,-0.53,1.7807021087
2020-01-11 11:00:00,1.7930000000000001,0.32,1.8213316556999999,0.023,0,0.023,1.77,0.32,1.7986939706,1.703,-0.53,1.7835663711,0.023,0,0.023,1.6800000000000002,-0.53,1.7616185738999999
2020-01-11 11:30:00,1.7795,0.35000000000000003,1.8135931876,0.029500000000000002,0,0.029500000000000002,1.75,0.35000000000000003,1.7846568298,1.6895,-0.51,1.7647975096000001,0.029500000000000002,0,0.029500000000000002,1.6600000000000001,-0.51,1.7365770930000002
2020-01-11 12:00:00,1.7355,0.36,1.77244471,0.025500000000000002,0,0.025500000000000002,1.71,0.36,1.7474839055,1.6555,-0.51,1.7322760317,0.025500000000000002,0,0.025500000000000002,1.63,-0.51,1.7079227149
2020-01-11 12:30:00,1.776,0.36,1.8121192014,0.026000000000000002,0,0.026000000000000002,1.75,0.36,1.7866449004,1.686,-0.51,1.7614471323,0.026000000000000002,0,0.026000000000000002,1.6600000000000001,-0.51,1.7365770930000002
2020-01-11 13:00:00,1.774,0.36,1.8101591090000002,0.024,0,0.024,1.75,0.36,1.7866449004,1.6840000000000002,-0.51,1.7595328926,0.024,0,0.024,1.6600000000000001,-0.51,1.7365770930000002
2020-01-11 13:30:00,1.755,0.36,1.7915426314,0.025,0,0.025,1.73,0.36,1.7670597047,1.675,-0.51,1.7509211861,0.025,0,0.025,1.65,-0.51,1.7270205558
2020-01-11 14:00:00,1.7595,0.33,1.7901788318,0.029500000000000002,0,0.029500000000000002,1.73,0.33,1.7611927776,1.6895,-0.51,1.7647975096000001,0.029500000000000002,0,0.029500000000000002,1.6600000000000001,-0.51,1.7365770930000002
2020-01-11 14:30:00,1.6975,-0.13,1.7024706312,0.0275,0,0.0275,1.67,-0.13,1.6750522380000001,1.6875,-0.13,1.6925,0.0275,0,0.0275,1.6600000000000001,-0.13,1.6650825805
2020-01-11 15:00:00,1.699,-0.13,1.7039662555000001,0.029,0,0.029,1.67,-0.13,1.6750522380000001,1.679,-0.13,1.6840252373,0.029,0,0.029,1.65,-0.13,1.6551132892
2020-01-11 15:30:00,1.736,-0.13,1.7408607067,0.026000000000000002,0,0.026000000000000002,1.71,-0.13,1.7149344011,1.726,-0.13,1.7308887890000002,0.026000000000000002,0,0.026000000000000002,1.7000000000000002,-0.13,1.7049633427000002
2020-01-11 16:00:00,1.7435,-0.13,1.7483398554,0.0235,0,0.0235,1.72,-0.13,1.7249057945000001,1.7335,-0.13,1.7383676970000002,0.0235,0,0.0235,1.71,-0.13,1.7149344011
2020-01-11 16:30:00,1.8545,0.22,1.8675037482999999,0.0245,0,0.0245,1.83,0.22,1.8431766058,1.8245,-0.48,1.8865842812,0.0245,0,0.0245,1.8,-0.48,1.8629009636
2020-01-11 17:00:00,2.0055,0.16,2.0118723245,0.025500000000000002,0,0.025500000000000002,1.98,0.16,1.9864541273,1.9555,-0.43,2.0022188317,0.025500000000000002,0,0.025500000000000002,1.9300000000000002,-0.43,1.9773214205
2020-01-11 17:30:00,2.156,0.08,2.1574837195,0.026000000000000002,0,0.026000000000000002,2.13,0.08,2.131501818,2.106,-0.37,2.1382553636,0.026000000000000002,0,0.026000000000000002,2.08,-0.37,2.1126523614
2020-01-11 18:00:00,2.1975,-0.14,2.2019550972,0.0275,0,0.0275,2.17,-0.14,2.1745114394,2.1875,-0.14,2.1919754219,0.0275,0,0.0275,2.16,-0.14,2.164532282
2020-01-11 18:30:00,2.175,-0.15,2.1801662781,0.025,0,0.025,2.15,-0.15,2.1552262062,2.165,-0.14,2.1695218367,0.025,0,0.025,2.14,-0.14,2.1445745499
2020-01-11 19:00:00,2.0445,-0.1,2.0469441248,0.0245,0,0.0245,2.02,-0.1,2.0224737328,2.0245,-0.18,2.0324862238,0.0245,0,0.0245,2.0,-0.18,2.0080836636
2020-01-11 19:30:00,1.9635,-0.13,1.9677988337,0.0235,0,0.0235,1.94,-0.13,1.9443507914,1.9435,-0.13,1.9478429737,0.0235,0,0.0235,1.92,-0.13,1.9243960091
2020-01-11 20:00:00,1.8855,-0.1,1.8881499543,0.025500000000000002,0,0.025500000000000002,1.8599999999999999,-0.1,1.8626862323000002,1.8755000000000002,-0.18,1.8841178970999999,0.025500000000000002,0,0.025500000000000002,1.85,-0.18,1.8587361297
2020-01-11 20:30:00,1.8285,-0.14,1.8338517525,0.0285,0,0.0285,1.8,-0.14,1.8054362354,1.8185,-0.14,1.8238810954,0.0285,0,0.0285,1.79,-0.14,1.7954665132
2020-01-11 21:00:00,1.7865000000000002,-0.14,1.7919771901,0.026500000000000003,0,0.026500000000000003,1.76,-0.14,1.7655594014,1.7765,-0.14,1.7820079265,0.026500000000000003,0,0.026500000000000003,1.75,-0.14,1.7555910686
2020-01-11 21:30:00,1.7675,-0.14,1.7730358851,0.0275,0,0.0275,1.74,-0.14,1.7456230979,1.7675,-0.14,1.7730358851,0.0275,0,0.0275,1.74,-0.14,1.7456230979
2020-01-11 22:00:00,1.6695,-0.04,1.6699791166,0.029500000000000002,0,0.029500000000000002,1.6400000000000001,-0.04,1.6404877324,1.6595,-0.29,1.6846484055,0.029500000000000002,0,0.029500000000000002,1.63,-0.29,1.6555965692
2020-01-11 22:30:00,1.4575,-0.18,1.4685728617,0.0275,0,0.0275,1.43,-0.18,1.4412841496,1.4575,-0.16,1.466255861,0.0275,0,0.0275,1.43,-0.16,1.4389232084999999
2020-01-11 23:00:00,1.3885,-0.19,1.4014393494,0.0285,0,0.0285,1.3599999999999999,-0.19,1.3732079231,1.3985,-0.16,1.4076229076,0.0285,0,0.0285,1.37,-0.16,1.3793114224
2020-01-11 23:30:00,1.387,-0.18,1.3986311165,0.027,0,0.027,1.3599999999999999,-0.18,1.3718600512,1.397,-0.16,1.4061326395,0.027,0,0.027,1.37,-0.16,1.3793114224
2020-01-12 00:00:00,1.4085,-0.19,1.4212572779000001,0.0285,0,0.0285,1.38,-0.19,1.3930183057,1.4085,-0.16,1.4175585526,0.0285,0,0.0285,1.38,-0.16,1.3892443989
2020-01-12 00:30:00,1.7595,-0.13,1.7642959644,0.029500000000000002,0,0.029500000000000002,1.73,-0.13,1.7348775173000002,1.7395,-0.32,1.7686888505,0.029500000000000002,0,0.029500000000000002,1.71,-0.32,1.7396838793
2020-01-12 01:00:00,1.8755000000000002,0.14,1.8807180145,0.025500000000000002,0,0.025500000000000002,1.85,0.14,1.8552897348,1.8054999999999999,-0.59,1.8994552509,0.025500000000000002,0,0.025500000000000002,1.78,-0.59,1.8752333187999999
2020-01-12 01:30:00,1.8359999999999999,0.2,1.8468611208999999,0.016,0,0.016,1.82,0.2,1.8309560344,1.736,-0.66,1.857228042,0.016,0,0.016,1.72,-0.66,1.8422811946
2020-01-12 02:00:00,1.774,0.2,1.7852383594,0.014,0,0.014,1.76,0.2,1.7713271860000002,1.6840000000000002,-0.66,1.8087166721,0.014,0,0.014,1.67,-0.66,1.7956892827000002
2020-01-12 02:30:00,1.738,0.07,1.7394090951,0.018000000000000002,0,0.018000000000000002,1.72,0.07,1.7214238293,1.6680000000000001,-0.56,1.7594953822,0.018000000000000002,0,0.018000000000000002,1.65,-0.56,1.7424408168
2020-01-12 03:00:00,1.646,-0.24,1.6634049417,0.016,0,0.016,1.63,-0.24,1.6475739741000002,1.646,-0.23,1.6619915764000002,0.016,0,0.016,1.63,-0.23,1.6461470165
2020-01-12 03:30:00,1.576,-0.22,1.5912812448,0.016,0,0.016,1.56,-0.22,1.5754364475,1.576,-0.21,1.5899295582000001,0.016,0,0.016,1.56,-0.21,1.5740711547
2020-01-12 04:00:00,1.5310000000000001,-0.22,1.5467258969,0.021,0,0.021,1.51,-0.22,1.5259423318,1.541,-0.21,1.5552430678,0.021,0,0.021,1.52,-0.21,1.5344380079
2020-01-12 04:30:00,1.5165000000000002,-0.22,1.5323747094,0.0165,0,0.0165,1.5,-0.22,1.5160474927,1.5165000000000002,-0.21,1.5309710154,0.0165,0,0.0165,1.5,-0.21,1.5146286674
2020-01-12 05:00:00,1.476,-0.24,1.4953849003,0.016,0,0.016,1.46,-0.24,1.4795945391,1.476,-0.23,1.4938125719,0.016,0,0.016,1.46,-0.23,1.4780054127
2020-01-12 05:30:00,1.4925000000000002,-0.22,1.5086272734000001,0.0125,0,0.0125,1.48,-0.22,1.4962620091,1.5025,-0.21,1.5171045613,0.0125,0,0.0125,1.49,-0.21,1.5047258887
2020-01-12 06:00:00,1.4969999999999999,-0.21,1.5116576993000002,0.017,0,0.017,1.48,-0.21,1.4948244044,1.5070000000000001,-0.19,1.5189302156,0.017,0,0.017,1.49,-0.19,1.5020652449
2020-01-12 06:30:00,1.5915,-0.2,1.6040175342,0.0115,0,0.0115,1.58,-0.2,1.5926079241000002,1.5915,-0.18,1.6016467307000002,0.0115,0,0.0115,1.58,-0.18,1.5902201106
2020-01-12 07:00:00,1.626,-0.17,1.6348626854,0.016,0,0.016,1.6099999999999999,-0.17,1.6189502772000002,1.626,-0.16,1.6338531146,0.016,0,0.016,1.6099999999999999,-0.16,1.6179307773
2020-01-12 07:30:00,1.5365,-0.16,1.5448081596,0.0165,0,0.0165,1.52,-0.16,1.528397854,1.5365,-0.14,1.5428649487000001,0.0165,0,0.0165,1.52,-0.14,1.5264337522
2020-01-12 08:00:00,1.5235,-0.16,1.5318786669,0.0235,0,0.0235,1.5,-0.16,1.5085091979,1.5335,-0.14,1.5398773490000002,0.0235,0,0.0235,1.51,-0.14,1.5164761785
2020-01-12 08:30:00,1.5859999999999999,-0.16,1.5940501874000002,0.026000000000000002,0,0.026000000000000002,1.56,-0.16,1.5681836627,1.5859999999999999,-0.14,1.5921670767,0.026000000000000002,0,0.026000000000000002,1.56,-0.14,1.5662694531999999
2020-01-12 09:00:00,1.6945000000000001,-0.16,1.7020370883,0.0145,0,0.0145,1.6800000000000002,-0.16,1.6876018488,1.6844999999999999,-0.14,1.6903077383,0.0145,0,0.0145,1.67,-0.14,1.6758579892
2020-01-12 09:30:00,1.704,-0.14,1.7097415008999999,0.024,0,0.024,1.6800000000000002,-0.14,1.685823241,1.694,-0.14,1.6997752793,0.024,0,0.024,1.67,-0.14,1.6758579892
2020-01-12 10:00:00,1.6215000000000002,-0.14,1.627532565,0.021500000000000002,0,0.021500000000000002,1.6,-0.14,1.606113321,1.6115,-0.13,1.6167350587,0.021500000000000002,0,0.021500000000000002,1.5899999999999999,-0.13,1.5953056133999999
2020-01-12 10:30:00,1.6165,-0.14,1.6225511548,0.0165,0,0.0165,1.6,-0.14,1.606113321,1.5965,-0.13,1.6017840835000001,0.0165,0,0.0165,1.58,-0.13,1.5853390804
2020-01-12 11:00:00,1.491,-0.14,1.4975583461,0.021,0,0.021,1.47,-0.14,1.4766516177,1.491,-0.13,1.4966566072,0.021,0,0.021,1.47,-0.13,1.475737104
2020-01-12 11:30:00,1.5230000000000001,-0.14,1.5294211323,0.013000000000000001,0,0.013000000000000001,1.51,-0.14,1.5164761785,1.513,-0.13,1.5185746607000001,0.013000000000000001,0,0.013000000000000001,1.5,-0.13,1.5056227947
2020-01-12 12:00:00,1.4889999999999999,-0.14,1.4955671165,0.019,0,0.019,1.47,-0.14,1.4766516177,1.4889999999999999,0.0,1.4889999999999999,0.019,0,0.019,1.47,0.0,1.47
2020-01-12 12:30:00,1.466,0.0,1.466,0.016,0,0.016,1.45,0.0,1.45,1.456,0.0,1.456,0.016,0,0.016,1.44,0.0,1.44
2020-01-12 13:00:00,1.472,0.0,1.472,0.022,0,0.022,1.45,0.0,1.45,1.462,0.0,1.462,0.022,0,0.022,1.44,0.0,1.44
2020-01-12 13:30:00,1.421,0.0,1.421,0.011,0,0.011,1.4100000000000001,0.0,1.4100000000000001,1.411,0.0,1.411,0.011,0,0.011,1.4,0.0,1.4
2020-01-12 14:00:00,1.4325,0.0,1.4325,0.022500000000000003,0,0.022500000000000003,1.4100000000000001,0.0,1.4100000000000001,1.4225,0.0,1.4225,0.022500000000000003,0,0.022500000000000003,1.4,0.0,1.4
2020-01-12 14:30:00,1.4849999999999999,0.0,1.4849999999999999,0.015,0,0.015,1.47,0.0,1.47,1.475,0.0,1.475,0.015,0,0.015,1.46,0.0,1.46
2020-01-12 15:00:00,1.443,-0.13,1.448844022,0.013000000000000001,0,0.013000000000000001,1.43,-0.13,1.4358969322,1.443,-0.13,1.448844022,0.013000000000000001,0,0.013000000000000001,1.43,-0.13,1.4358969322
2020-01-12 15:30:00,1.528,-0.1,1.5312687550000001,0.008,0,0.008,1.52,-0.1,1.5232859219,1.518,-0.19,1.5298444365,0.008,0,0.008,1.51,-0.19,1.5219066988
2020-01-12 16:00:00,1.6955,0.25,1.7138320367,0.0055000000000000005,0,0.0055000000000000005,1.69,0.25,1.7083910559,1.6155,-0.49,1.6881766051,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,-0.49,1.6829141392
2020-01-12 16:30:00,1.8115,-0.03,1.8117483959,0.0015,0,0.0015,1.81,-0.03,1.8102486017000001,1.7915,-0.26,1.8102685574000001,0.0015,0,0.0015,1.79,-0.26,1.808784122
2020-01-12 17:00:00,2.0345,0.0,2.0345,0.0045000000000000005,0,0.0045000000000000005,2.03,0.0,2.03,1.9945,-0.29,2.0154727113,0.0045000000000000005,0,0.0045000000000000005,1.99,-0.29,2.0110196419
2020-01-12 17:30:00,2.1935000000000002,-0.14,2.1979632049,0.0035,0,0.0035,2.19,-0.14,2.1944703233,2.1735,-0.14,2.1780041896,0.0035,0,0.0035,2.17,-0.14,2.1745114394
2020-01-12 18:00:00,2.211,-0.16,2.2167816762,0.001,0,0.001,2.21,-0.16,2.2157842855,2.191,-0.15,2.1961286392,0.001,0,0.001,2.19,-0.15,2.1951309756
2020-01-12 18:30:00,2.2105,-0.15,2.2155835010000002,0.0005,0,0.0005,2.21,-0.15,2.2150846485,2.1905,-0.15,2.1956298071,0.0005,0,0.0005,2.19,-0.15,2.1951309756
2020-01-12 19:00:00,2.0505,-0.14,2.0552737652,0.0005,0,0.0005,2.05,-0.14,2.0547749268,2.0405,-0.13,2.0446369482,0.0005,0,0.0005,2.04,-0.13,2.0441379601
2020-01-12 19:30:00,1.974,-0.08,1.9756204089,0.004,0,0.004,1.97,-0.08,1.9716236963,1.9540000000000002,-0.21,1.9652521467000001,0.004,0,0.004,1.9500000000000002,-0.21,1.9612750954
2020-01-12 20:00:00,1.8719999999999999,-0.14,1.8772277432000002,0.012,0,0.012,1.8599999999999999,-0.14,1.8652613758,1.862,-0.14,1.8672557404,0.012,0,0.012,1.85,-0.14,1.8552897348
2020-01-12 20:30:00,1.812,-0.14,1.8174003411,0.002,0,0.002,1.81,-0.14,1.8154062906,1.802,-0.14,1.80743022,0.002,0,0.002,1.8,-0.14,1.8054362354
2020-01-12 21:00:00,1.763,-0.14,1.768549971,0.003,0,0.003,1.76,-0.14,1.7655594014,1.7429999999999999,-0.14,1.7486134507000002,0.003,0,0.003,1.74,-0.14,1.7456230979
2020-01-12 21:30:00,1.7335,-0.14,1.7391441142000001,0.0035,0,0.0035,1.73,-0.14,1.7356554958000001,1.7235,-0.14,1.7291767550000001,0.0035,0,0.0035,1.72,-0.14,1.7256882685
2020-01-12 22:00:00,1.643,-0.14,1.6489539108,0.003,0,0.003,1.6400000000000001,-0.14,1.6459647627,1.633,-0.14,1.6389902378999999,0.003,0,0.003,1.63,-0.14,1.6360012225
2020-01-12 22:30:00,1.5535,0.05,1.5543044263999999,0.0035,0,0.0035,1.55,0.05,1.5508062419000002,1.5235,-0.41000000000000003,1.5777047411,0.0035,0,0.0035,1.52,-0.41000000000000003,1.5743252523
2020-01-12 23:00:00,1.556,0.30000000000000004,1.5846564295999999,0.006,0,0.006,1.55,0.30000000000000004,1.5787653404,1.476,-0.56,1.5786627252,0.006,0,0.006,1.47,-0.56,1.5730543538
2020-01-12 23:30:00,1.5365,0.30000000000000004,1.5655134142,0.006500000000000001,0,0.006500000000000001,1.53,0.30000000000000004,1.5591343752,1.4565000000000001,-0.56,1.5604461702,0.006500000000000001,0,0.006500000000000001,1.45,-0.56,1.5543809057
2020-01-13 00:00:00,1.5430000000000001,0.30000000000000004,1.5718934442,0.003,0,0.003,1.54,0.30000000000000004,1.5689486926,1.463,-0.56,1.5665149217,0.003,0,0.003,1.46,-0.56,1.5637135288000001
2020-01-13 00:30:00,1.8735,-0.2,1.8841449652,0.0035,0,0.0035,1.87,-0.2,1.8806647761000002,1.8635000000000002,-0.15,1.8695272798,0.0035,0,0.0035,1.8599999999999999,-0.15,1.8660385848
2020-01-13 01:00:00,2.0205,0.06,2.0213906723,0.0005,0,0.0005,2.02,0.06,2.0208908927,1.9705,-0.4,2.0106889988,0.0005,0,0.0005,1.97,-0.4,2.0101989951
2020-01-13 01:30:00,2.01,-0.08,2.0115914098,0.0,0,0.0,2.01,-0.08,2.0115914098,1.98,-0.26,1.9969977466,0.0,0,0.0,1.98,-0.26,1.9969977466
2020-01-13 02:00:00,1.9300000000000002,-0.17,1.9374725805000002,0.0,0,0.0,1.9300000000000002,-0.17,1.9374725805000002,1.92,-0.16,1.9266551326,0.0,0,0.0,1.92,-0.16,1.9266551326
2020-01-13 02:30:00,1.912,-0.18,1.920454113,0.002,0,0.002,1.9100000000000001,-0.18,1.9184629264000002,1.9020000000000001,-0.17,1.9095821532000001,0.002,0,0.002,1.9,-0.17,1.9075901027
2020-01-13 03:00:00,1.841,-0.17,1.8488323342,0.001,0,0.001,1.8399999999999999,-0.17,1.8478365729,1.831,-0.17,1.8388749278,0.001,0,0.001,1.83,-0.17,1.8378792125999999
2020-01-13 03:30:00,1.7615,-0.16,1.7687516078,0.0015,0,0.0015,1.76,-0.16,1.7672577627,1.7515,-0.16,1.7587928389,0.0015,0,0.0015,1.75,-0.16,1.7572990639000001
2020-01-13 04:00:00,1.7165,-0.18,1.7259120053,0.006500000000000001,0,0.006500000000000001,1.71,-0.18,1.7194475857,1.7065000000000001,-0.16,1.7139843202,0.006500000000000001,0,0.006500000000000001,1.7000000000000002,-0.16,1.7075128111
2020-01-13 04:30:00,1.683,-0.18,1.6925982985,0.003,0,0.003,1.6800000000000002,-0.18,1.6896153408,1.673,-0.17,1.6816149976,0.003,0,0.003,1.67,-0.17,1.6786303941
2020-01-13 05:00:00,1.6844999999999999,-0.16,1.6920816322,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,-0.16,1.6876018488,1.6745,-0.15,1.6812049994,0.0045000000000000005,0,0.0045000000000000005,1.67,-0.15,1.6767229944
2020-01-13 05:30:00,1.6865,-0.16,1.6940726814,0.006500000000000001,0,0.006500000000000001,1.6800000000000002,-0.16,1.6876018488,1.6764999999999999,-0.15,1.6831970324,0.006500000000000001,0,0.006500000000000001,1.67,-0.15,1.6767229944
2020-01-13 06:00:00,1.7275,-0.16,1.7348937287,0.007500000000000001,0,0.007500000000000001,1.72,-0.16,1.7274258305,1.7175,-0.15,1.7240377751,0.007500000000000001,0,0.007500000000000001,1.71,-0.15,1.7165663401
2020-01-13 06:30:00,1.828,-0.16,1.8349888283,0.008,0,0.008,1.82,-0.16,1.8270194307,1.818,-0.15,1.8241776229000002,0.008,0,0.008,1.81,-0.15,1.8162048343000001
2020-01-13 07:00:00,1.945,-0.16,1.9515698809000002,0.015,0,0.015,1.9300000000000002,-0.16,1.9366207682,1.935,-0.15,1.9408052453,0.015,0,0.015,1.92,-0.15,1.9258504615
2020-01-13 07:30:00,1.9445000000000001,-0.14,1.9495333416,0.0145,0,0.0145,1.9300000000000002,-0.14,1.9350710581000001,1.9344999999999999,-0.14,1.9395592927,0.0145,0,0.0145,1.92,-0.14,1.9250974001
2020-01-13 08:00:00,1.948,0.24,1.9627287128000002,0.018000000000000002,0,0.018000000000000002,1.9300000000000002,0.24,1.9448650339,1.8679999999999999,-0.48,1.9286845258,0.018000000000000002,0,0.018000000000000002,1.85,-0.48,1.9112561314
2020-01-13 08:30:00,1.9675,0.37,2.0019880744,0.0175,0,0.0175,1.9500000000000002,0.37,1.9847921806,1.8675000000000002,-0.5,1.9332760408,0.0175,0,0.0175,1.85,-0.5,1.9163767897000001
2020-01-13 09:00:00,1.9225,0.37,1.9577809505000001,0.022500000000000003,0,0.022500000000000003,1.9,0.37,1.9356910911,1.8225,-0.5,1.8898429168000002,0.022500000000000003,0,0.022500000000000003,1.8,-0.5,1.8681541691999999
2020-01-13 09:30:00,1.9325,0.38,1.9695066006,0.022500000000000003,0,0.022500000000000003,1.9100000000000001,0.38,1.9474342094,1.8325,-0.5,1.899488418,0.022500000000000003,0,0.022500000000000003,1.81,-0.5,1.8777912557
2020-01-13 10:00:00,1.8525,0.39,1.8931075643000002,0.022500000000000003,0,0.022500000000000003,1.83,0.39,1.8710959355,1.7525,-0.48,1.8170460231,0.022500000000000003,0,0.022500000000000003,1.73,-0.48,1.7953551181
2020-01-13 10:30:00,1.8665,0.41000000000000003,1.9110003271,0.026500000000000003,0,0.026500000000000003,1.8399999999999999,0.41000000000000003,1.8851259905000002,1.7665000000000002,-0.46,1.8254101594,0.026500000000000003,0,0.026500000000000003,1.74,-0.46,1.7997777641
