Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-13 11:00:00,1.788,0.41000000000000003,1.8344056258,0.028,0,0.028,1.76,0.41000000000000003,1.8071247881999999,1.6880000000000002,-0.46,1.7495553721000001,0.028,0,0.028,1.6600000000000001,-0.46,1.7225562399999998
2020-01-13 11:30:00,1.82,0.41000000000000003,1.8656098199,0.03,0,0.03,1.79,0.41000000000000003,1.8363550855000002,1.72,-0.44,1.7753872817,0.03,0,0.03,1.69,-0.44,1.7463390278
2020-01-13 12:00:00,1.835,0.44,1.8870148383,0.035,0,0.035,1.8,0.44,1.8529975715,1.7349999999999999,-0.42,1.7851120413000001,0.035,0,0.035,1.7000000000000002,-0.42,1.7511139312
2020-01-13 12:30:00,1.855,0.44,1.9064692497,0.035,0,0.035,1.82,0.44,1.8724315742000002,1.755,-0.42,1.8045567323,0.035,0,0.035,1.72,-0.42,1.7705366418000001
2020-01-13 13:00:00,1.8940000000000001,0.43,1.942198754,0.034,0,0.034,1.8599999999999999,0.43,1.9090573590000002,1.794,-0.44,1.8471697269,0.034,0,0.034,1.76,-0.44,1.8141664753
2020-01-13 13:30:00,1.912,0.41000000000000003,1.9554651620999999,0.032,0,0.032,1.88,0.41000000000000003,1.9241881405,1.812,-0.46,1.8694769322,0.032,0,0.032,1.78,-0.46,1.8384776311
2020-01-13 14:00:00,1.8820000000000001,0.4,1.9240384611999999,0.032,0,0.032,1.85,0.4,1.8927493230999999,1.782,-0.47000000000000003,1.8429389572,0.032,0,0.032,1.75,-0.47000000000000003,1.8120154525
2020-01-13 14:30:00,1.891,0.4,1.9328427251,0.011,0,0.011,1.88,0.4,1.9220822043,1.791,-0.47000000000000003,1.8516427841,0.011,0,0.011,1.78,-0.47000000000000003,1.8410051602
2020-01-13 15:00:00,1.8399999999999999,0.41000000000000003,1.8851259905000002,0.0,0,0.0,1.8399999999999999,0.41000000000000003,1.8851259905000002,1.78,-0.46,1.8384776311,0.0,0,0.0,1.78,-0.46,1.8384776311
2020-01-13 15:30:00,1.85,0.36,1.8847015679,0.0,0,0.0,1.85,0.36,1.8847015679,1.83,-0.5,1.8970766985,0.0,0,0.0,1.83,-0.5,1.8970766985
2020-01-13 16:00:00,1.9500000000000002,0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,0.14,1.9550191815,1.9300000000000002,-0.30000000000000004,1.9531768993,0.0,0,0.0,1.9300000000000002,-0.30000000000000004,1.9531768993
2020-01-13 16:30:00,2.08,0.47000000000000003,2.1324399171,0.0,0,0.0,2.08,0.47000000000000003,2.1324399171,2.06,-0.56,2.1347599397,0.0,0,0.0,2.06,-0.56,2.1347599397
2020-01-13 17:00:00,2.18,0.34,2.2063544593,0.0,0,0.0,2.18,0.34,2.2063544593,2.14,-0.55,2.209547465,0.0,0,0.0,2.14,-0.55,2.209547465
2020-01-13 17:30:00,2.2105,-0.13,2.214319365,0.0105,0,0.0105,2.2,-0.13,2.2038375621,2.1905,-0.13,2.1943541761,0.0105,0,0.0105,2.18,-0.13,2.1838727069
2020-01-13 18:00:00,2.2735,-0.13,2.2772137032,0.0135,0,0.0135,2.26,-0.13,2.2637358503,2.2535,-0.13,2.2572466081,0.0135,0,0.0135,2.24,-0.13,2.2437691503
2020-01-13 18:30:00,2.21,-0.13,2.2138202276,0.01,0,0.01,2.2,-0.13,2.2038375621,2.2,-0.13,2.2038375621,0.01,0,0.01,2.19,-0.13,2.1938550545
2020-01-13 19:00:00,2.0675,-0.11,2.0704241715,0.007500000000000001,0,0.007500000000000001,2.06,-0.11,2.0629348027,2.0475,-0.16,2.0537420115,0.007500000000000001,0,0.007500000000000001,2.04,-0.16,2.04626489
2020-01-13 19:30:00,2.0015,-0.14,2.0063903533,0.0115,0,0.0115,1.99,-0.14,1.9949185447,1.9915,-0.13,1.9957385225,0.0115,0,0.0115,1.98,-0.13,1.9842630874
2020-01-13 20:00:00,1.9605000000000001,-0.14,1.9654923683,0.0105,0,0.0105,1.9500000000000002,-0.14,1.9550191815,1.9405000000000001,-0.13,1.9448496729,0.0105,0,0.0105,1.9300000000000002,-0.13,1.9343732835
2020-01-13 20:30:00,1.8695,-0.14,1.8747347146000002,0.0095,0,0.0095,1.8599999999999999,-0.14,1.8652613758,1.8495,-0.13,1.8540631731000001,0.0095,0,0.0095,1.8399999999999999,-0.13,1.8445866746
2020-01-13 21:00:00,1.8365,0.12,1.8404163252,0.0165,0,0.0165,1.82,0.12,1.8239517537,1.7965,-0.45,1.8520022273,0.0165,0,0.0165,1.78,-0.45,1.8360010893
2020-01-13 21:30:00,1.8065,0.32,1.8346231901999999,0.0165,0,0.0165,1.79,0.32,1.8183783985000002,1.7165,-0.54,1.799436648,0.0165,0,0.0165,1.7000000000000002,-0.54,1.7837040113
2020-01-13 22:00:00,1.7075,0.35000000000000003,1.7430020797,0.0175,0,0.0175,1.69,0.35000000000000003,1.7258621034,1.6675,-0.52,1.7466986718,0.0175,0,0.0175,1.65,-0.52,1.73
2020-01-13 22:30:00,1.58,-0.13,1.5853390804,0.02,0,0.02,1.56,-0.13,1.5654072952,1.57,-0.13,1.5753729717,0.02,0,0.02,1.55,-0.13,1.5554420594
2020-01-13 23:00:00,1.5030000000000001,-0.13,1.5086116134,0.023,0,0.023,1.48,-0.13,1.4856984889,1.4929999999999999,-0.13,1.4986490583,0.023,0,0.023,1.47,-0.13,1.475737104
2020-01-13 23:30:00,1.5305,-0.13,1.5360111490000001,0.0205,0,0.0205,1.51,-0.13,1.5155856954,1.5205000000000002,-0.13,1.5260472634,0.0205,0,0.0205,1.5,-0.13,1.5056227947
2020-01-14 00:00:00,1.532,-0.13,1.5375057723,0.022,0,0.022,1.51,-0.13,1.5155856954,1.522,-0.13,1.5275418161,0.022,0,0.022,1.5,-0.13,1.5056227947
2020-01-14 00:30:00,1.9344999999999999,0.05,1.9351460539,0.0145,0,0.0145,1.92,0.05,1.9206509313,1.8845,-0.42,1.9307356759,0.0145,0,0.0145,1.87,-0.42,1.9165855055
2020-01-14 01:00:00,2.0195,0.05,2.0201188703,0.0095,0,0.0095,2.01,0.05,2.0106217944,1.9595,-0.39,1.9979339954,0.0095,0,0.0095,1.9500000000000002,-0.39,1.9886176103
2020-01-14 01:30:00,2.037,0.27,2.0548160502,0.007,0,0.007,2.03,0.27,2.0478769494,1.927,-0.6000000000000001,2.0182489936,0.007,0,0.007,1.92,-0.6000000000000001,2.0115665537
2020-01-14 02:00:00,1.9675,0.05,1.9681352215,0.007500000000000001,0,0.007500000000000001,1.96,0.05,1.9606376514,1.9175,-0.41000000000000003,1.9608432497,0.007500000000000001,0,0.007500000000000001,1.9100000000000001,-0.41000000000000003,1.9535096621
2020-01-14 02:30:00,1.9295,-0.19,1.9388321872,0.0095,0,0.0095,1.92,-0.19,1.9293781382000001,1.9195000000000002,-0.18,1.9279212251,0.0095,0,0.0095,1.9100000000000001,-0.18,1.9184629264000002
2020-01-14 03:00:00,1.8345,-0.19,1.844312948,0.0045000000000000005,0,0.0045000000000000005,1.83,-0.19,1.8398369493,1.8345,-0.18,1.8433095915000002,0.0045000000000000005,0,0.0045000000000000005,1.83,-0.18,1.8388311505
2020-01-14 03:30:00,1.751,-0.17,1.7592330715000002,0.011,0,0.011,1.74,-0.17,1.7482848737999999,1.741,-0.16,1.7483366381,0.011,0,0.011,1.73,-0.16,1.7373830896
2020-01-14 04:00:00,1.718,-0.17,1.7263904541000001,0.008,0,0.008,1.71,-0.17,1.7184295156,1.708,-0.16,1.7154777760000002,0.008,0,0.008,1.7000000000000002,-0.16,1.7075128111
2020-01-14 04:30:00,1.689,-0.17,1.6975337994,0.009000000000000001,0,0.009000000000000001,1.6800000000000002,-0.17,1.6885792845,1.679,-0.15,1.6856871003,0.009000000000000001,0,0.009000000000000001,1.67,-0.15,1.6767229944
2020-01-14 05:00:00,1.657,-0.17,1.6656977517,0.007,0,0.007,1.65,-0.17,1.6587344573,1.647,-0.16,1.654753456,0.007,0,0.007,1.6400000000000001,-0.16,1.6477863939000001
2020-01-14 05:30:00,1.698,-0.17,1.7064887928,0.008,0,0.008,1.69,-0.17,1.6985287751,1.6880000000000002,-0.16,1.6955659822,0.008,0,0.008,1.6800000000000002,-0.16,1.6876018488
2020-01-14 06:00:00,1.768,-0.17,1.7761542726,0.008,0,0.008,1.76,-0.17,1.7681911661,1.758,-0.16,1.7652659856000001,0.008,0,0.008,1.75,-0.16,1.7572990639000001
2020-01-14 06:30:00,1.8395000000000001,-0.17,1.8473386939,0.0095,0,0.0095,1.83,-0.17,1.8378792125999999,1.8295,-0.16,1.83648312,0.0095,0,0.0095,1.82,-0.16,1.8270194307
2020-01-14 07:00:00,1.9769999999999999,0.26,1.9940233198000001,0.017,0,0.017,1.96,0.26,1.9771696943000001,1.887,-0.52,1.9573372218,0.017,0,0.017,1.87,-0.52,1.940953374
2020-01-14 07:30:00,2.018,0.35000000000000003,2.0481269492,0.018000000000000002,0,0.018000000000000002,2.0,0.35000000000000003,2.0303940504,1.9180000000000001,-0.52,1.9872402975,0.018000000000000002,0,0.018000000000000002,1.9,-0.52,1.9698730924
2020-01-14 08:00:00,1.9705,0.32,1.9963141662,0.0105,0,0.0105,1.96,0.32,1.985950654,1.9505,-0.54,2.0238701169,0.0105,0,0.0105,1.94,-0.54,2.0137527157
2020-01-14 08:30:00,1.9475,0.0,1.9475,0.007500000000000001,0,0.007500000000000001,1.94,0.0,1.94,1.9475,0.0,1.9475,0.007500000000000001,0,0.007500000000000001,1.94,0.0,1.94
2020-01-14 09:00:00,1.932,0.0,1.932,0.012,0,0.012,1.92,0.0,1.92,1.912,0.0,1.912,0.012,0,0.012,1.9,0.0,1.9
2020-01-14 09:30:00,1.8895,0.0,1.8895,0.0195,0,0.0195,1.87,0.0,1.87,1.8795000000000002,0.0,1.8795000000000002,0.0195,0,0.0195,1.8599999999999999,0.0,1.8599999999999999
2020-01-14 10:00:00,1.637,-0.13,1.6421537687,0.027,0,0.027,1.6099999999999999,-0.13,1.6152399203,1.637,-0.13,1.6421537687,0.027,0,0.027,1.6099999999999999,-0.13,1.6152399203
2020-01-14 10:30:00,1.612,-0.13,1.6172334402000001,0.032,0,0.032,1.58,-0.13,1.5853390804,1.6019999999999999,0.0,1.6019999999999999,0.032,0,0.032,1.57,0.0,1.57
2020-01-14 11:00:00,1.553,0.0,1.553,0.033,0,0.033,1.52,0.0,1.52,1.553,0.0,1.553,0.033,0,0.033,1.52,0.0,1.52
2020-01-14 11:30:00,1.553,0.0,1.553,0.033,0,0.033,1.52,0.0,1.52,1.553,0.0,1.553,0.033,0,0.033,1.52,0.0,1.52
2020-01-14 12:00:00,1.5390000000000001,0.0,1.5390000000000001,0.029,0,0.029,1.51,0.0,1.51,1.529,0.0,1.529,0.029,0,0.029,1.5,0.0,1.5
2020-01-14 12:30:00,1.5415,0.0,1.5415,0.0315,0,0.0315,1.51,0.0,1.51,1.5314999999999999,0.0,1.5314999999999999,0.0315,0,0.0315,1.5,0.0,1.5
2020-01-14 13:00:00,1.5245000000000002,0.0,1.5245000000000002,0.0345,0,0.0345,1.49,0.0,1.49,1.5245000000000002,0.0,1.5245000000000002,0.0345,0,0.0345,1.49,0.0,1.49
2020-01-14 13:30:00,1.501,0.0,1.501,0.031,0,0.031,1.47,0.0,1.47,1.501,0.0,1.501,0.031,0,0.031,1.47,0.0,1.47
2020-01-14 14:00:00,1.5150000000000001,-0.13,1.5205673282999999,0.025,0,0.025,1.49,-0.13,1.4956603893,1.505,0.0,1.505,0.025,0,0.025,1.48,0.0,1.48
2020-01-14 14:30:00,1.53,0.34,1.5673225577,0.0,0,0.0,1.53,0.34,1.5673225577,1.45,-0.52,1.5404220201,0.0,0,0.0,1.45,-0.52,1.5404220201
2020-01-14 15:00:00,1.8,0.42,1.8483506161,0.0,0,0.0,1.8,0.42,1.8483506161,1.7000000000000002,-0.45,1.7585505395,0.0,0,0.0,1.7000000000000002,-0.45,1.7585505395
2020-01-14 15:30:00,1.8705,0.42,1.9170733554,0.0105,0,0.0105,1.8599999999999999,0.42,1.9068298298,1.7705000000000002,-0.45,1.826792339,0.0105,0,0.0105,1.76,-0.45,1.8166177363
2020-01-14 16:00:00,1.9125,0.41000000000000003,1.9559540511,0.022500000000000003,0,0.022500000000000003,1.8900000000000001,0.41000000000000003,1.9339596687,1.8125,-0.46,1.8699615638,0.022500000000000003,0,0.022500000000000003,1.79,-0.46,1.8481612484
2020-01-14 16:30:00,1.9535,0.39,1.9920497609,0.0135,0,0.0135,1.94,0.39,1.9788127754,1.9235000000000002,-0.48,1.9824863808000002,0.0135,0,0.0135,1.9100000000000001,-0.48,1.9693907687
2020-01-14 17:00:00,2.0435,-0.13,2.0476308871,0.0135,0,0.0135,2.03,-0.13,2.0341583026,2.0335,-0.13,2.03765116,0.0135,0,0.0135,2.02,-0.13,2.0241788459
2020-01-14 17:30:00,2.163,-0.13,2.1669030897,0.013000000000000001,0,0.013000000000000001,2.15,-0.13,2.1539266468,2.143,-0.13,2.1469394495,0.013000000000000001,0,0.013000000000000001,2.13,-0.13,2.1339634486
2020-01-14 18:00:00,2.2105,0.0,2.2105,0.0105,0,0.0105,2.2,0.0,2.2,2.1905,-0.32,2.2137502682,0.0105,0,0.0105,2.18,-0.32,2.2033610689
2020-01-14 18:30:00,2.1835,-0.13,2.1873665102,0.0035,0,0.0035,2.18,-0.13,2.1838727069,2.1635,-0.13,2.1674021893,0.0035,0,0.0035,2.16,-0.13,2.1639085008
2020-01-14 19:00:00,2.073,-0.13,2.0770722183,0.003,0,0.003,2.07,-0.13,2.0740781085,2.063,-0.13,2.0670919186,0.003,0,0.003,2.06,-0.13,2.0640978659
2020-01-14 19:30:00,1.9935,-0.13,1.9977342791,0.0035,0,0.0035,1.99,-0.13,1.9942417104999999,1.9835,-0.13,1.9877555811,0.0035,0,0.0035,1.98,-0.13,1.9842630874
2020-01-14 20:00:00,1.9315,-0.13,1.9358698949000002,0.0015,0,0.0015,1.9300000000000002,-0.13,1.9343732835,1.9215,-0.13,1.9258925853000002,0.0015,0,0.0015,1.92,-0.13,1.9243960091
2020-01-14 20:30:00,1.931,-0.13,1.9353710239000002,0.001,0,0.001,1.9300000000000002,-0.13,1.9343732835,1.921,-0.13,1.925393726,0.001,0,0.001,1.92,-0.13,1.9243960091
2020-01-14 21:00:00,1.8599999999999999,-0.13,1.8645374762,0.0,0,0.0,1.8599999999999999,-0.13,1.8645374762,1.85,-0.13,1.8545619429,0.0,0,0.0,1.85,-0.13,1.8545619429
2020-01-14 21:30:00,1.8399999999999999,0.37,1.8768324379,0.0,0,0.0,1.8399999999999999,0.37,1.8768324379,1.83,-0.53,1.9052034012,0.0,0,0.0,1.83,-0.53,1.9052034012
2020-01-14 22:00:00,1.721,-0.13,1.7259029521,0.001,0,0.001,1.72,-0.13,1.7249057945000001,1.7109999999999999,-0.13,1.7159315254,0.001,0,0.001,1.71,-0.13,1.7149344011
2020-01-14 22:30:00,1.641,0.0,1.641,0.001,0,0.001,1.6400000000000001,0.0,1.6400000000000001,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63
2020-01-14 23:00:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2020-01-14 23:30:00,1.5405,-0.01,1.5405324567,0.0005,0,0.0005,1.54,-0.01,1.5400324672,1.5305,-0.31,1.5615794088000001,0.0005,0,0.0005,1.53,-0.31,1.5610893632
2020-01-15 00:00:00,1.491,-0.13,1.4966566072,0.001,0,0.001,1.49,-0.13,1.4956603893,1.491,-0.13,1.4966566072,0.001,0,0.001,1.49,-0.13,1.4956603893
2020-01-15 00:30:00,1.8705,-0.16,1.8773306182,0.0005,0,0.0005,1.87,-0.16,1.8768324379,1.8605,-0.16,1.8673671974000001,0.0005,0,0.0005,1.8599999999999999,-0.16,1.8668690366
2020-01-15 01:00:00,2.0,0.2,2.0099751242,0.0,0,0.0,2.0,0.2,2.0099751242,1.92,-0.52,1.9891706815,0.0,0,0.0,1.92,-0.52,1.9891706815
2020-01-15 01:30:00,2.03,0.35000000000000003,2.0599514557,0.0,0,0.0,2.03,0.35000000000000003,2.0599514557,1.92,-0.66,2.0302709179,0.0,0,0.0,1.92,-0.66,2.0302709179
2020-01-15 02:00:00,1.97,0.18,1.9782062582000002,0.0,0,0.0,1.97,0.18,1.9782062582000002,1.8900000000000001,-0.47000000000000003,1.9475625792,0.0,0,0.0,1.8900000000000001,-0.47000000000000003,1.9475625792
2020-01-15 02:30:00,1.9304999999999999,-0.16,1.9371190593,0.0005,0,0.0005,1.9300000000000002,-0.16,1.9366207682,1.9205,-0.15,1.9263489429,0.0005,0,0.0005,1.92,-0.15,1.9258504615
2020-01-15 03:00:00,1.8505,-0.16,1.8574041698000001,0.0005,0,0.0005,1.85,-0.16,1.8569060289000001,1.8305,-0.15,1.8366355790000002,0.0005,0,0.0005,1.83,-0.15,1.8361372498000001
2020-01-15 03:30:00,1.77,-0.16,1.7772169253999999,0.0,0,0.0,1.77,-0.16,1.7772169253999999,1.76,-0.15,1.76638048,0.0,0,0.0,1.76,-0.15,1.76638048
2020-01-15 04:00:00,1.71,-0.16,1.7174690681,0.0,0,0.0,1.71,-0.16,1.7174690681,1.71,-0.15,1.7165663401,0.0,0,0.0,1.71,-0.15,1.7165663401
2020-01-15 04:30:00,1.69,-0.16,1.6975570683,0.0,0,0.0,1.69,-0.16,1.6975570683,1.6800000000000002,-0.15,1.6866831356,0.0,0,0.0,1.6800000000000002,-0.15,1.6866831356
2020-01-15 05:00:00,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241,1.67,-0.15,1.6767229944,0.0,0,0.0,1.67,-0.15,1.6767229944
2020-01-15 05:30:00,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241,1.67,-0.15,1.6767229944,0.0,0,0.0,1.67,-0.15,1.6767229944
2020-01-15 06:00:00,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014,1.75,-0.15,1.756416807,0.0,0,0.0,1.75,-0.15,1.756416807
2020-01-15 06:30:00,1.8805,-0.14,1.8857041788000002,0.0005,0,0.0005,1.88,-0.14,1.8852055591,1.8705,-0.15,1.8765047961999999,0.0005,0,0.0005,1.87,-0.15,1.8760063966
2020-01-15 07:00:00,1.963,-0.14,1.9679860264000002,0.003,0,0.003,1.96,-0.14,1.9649936387,1.953,-0.13,1.9573218948000002,0.003,0,0.003,1.9500000000000002,-0.13,1.9543285292
2020-01-15 07:30:00,1.9825,-0.14,1.9874371059,0.0025,0,0.0025,1.98,-0.14,1.9849433241,1.9725000000000001,-0.13,1.9767792618,0.0025,0,0.0025,1.97,-0.13,1.9742846806
2020-01-15 08:00:00,1.9175,0.0,1.9175,0.007500000000000001,0,0.007500000000000001,1.9100000000000001,0.0,1.9100000000000001,1.9075000000000002,0.0,1.9075000000000002,0.007500000000000001,0,0.007500000000000001,1.9,0.0,1.9
2020-01-15 08:30:00,1.9435,-0.13,1.9478429737,0.0135,0,0.0135,1.9300000000000002,-0.13,1.9343732835,1.9335,0.0,1.9335,0.0135,0,0.0135,1.92,0.0,1.92
2020-01-15 09:00:00,1.8820000000000001,0.0,1.8820000000000001,0.012,0,0.012,1.87,0.0,1.87,1.862,0.0,1.862,0.012,0,0.012,1.85,0.0,1.85
2020-01-15 09:30:00,1.8605,-0.13,1.8650362597,0.0105,0,0.0105,1.85,-0.13,1.8545619429,1.8505,-0.13,1.8550607132999999,0.0105,0,0.0105,1.8399999999999999,-0.13,1.8445866746
2020-01-15 10:00:00,1.7575,0.0,1.7575,0.007500000000000001,0,0.007500000000000001,1.75,0.0,1.75,1.7475,0.0,1.7475,0.007500000000000001,0,0.007500000000000001,1.74,0.0,1.74
2020-01-15 10:30:00,1.694,0.45,1.7527509806000001,0.014,0,0.014,1.6800000000000002,0.45,1.7392239648999999,1.6840000000000002,-0.44,1.7405332516,0.014,0,0.014,1.67,-0.44,1.7269916039000002
2020-01-15 11:00:00,1.6395,0.0,1.6395,0.0195,0,0.0195,1.62,0.0,1.62,1.6295000000000002,0.0,1.6295000000000002,0.0195,0,0.0195,1.6099999999999999,0.0,1.6099999999999999
2020-01-15 11:30:00,1.538,0.14,1.5443587666,0.018000000000000002,0,0.018000000000000002,1.52,0.14,1.5264337522,1.538,0.14,1.5443587666,0.018000000000000002,0,0.018000000000000002,1.52,0.14,1.5264337522
2020-01-15 12:00:00,1.4705,0.0,1.4705,0.0205,0,0.0205,1.45,0.0,1.45,1.4705,0.0,1.4705,0.0205,0,0.0205,1.45,0.0,1.45
2020-01-15 12:30:00,1.4715,0.0,1.4715,0.021500000000000002,0,0.021500000000000002,1.45,0.0,1.45,1.4715,0.0,1.4715,0.021500000000000002,0,0.021500000000000002,1.45,0.0,1.45
2020-01-15 13:00:00,1.588,0.46,1.6532827949,0.018000000000000002,0,0.018000000000000002,1.57,0.46,1.6360012225,1.528,-0.41000000000000003,1.5820505681,0.018000000000000002,0,0.018000000000000002,1.51,-0.41000000000000003,1.5646724897
2020-01-15 13:30:00,1.4685000000000001,0.0,1.4685000000000001,0.018500000000000003,0,0.018500000000000003,1.45,0.0,1.45,1.4685000000000001,0.0,1.4685000000000001,0.018500000000000003,0,0.018500000000000003,1.45,0.0,1.45
2020-01-15 14:00:00,1.5425,0.0,1.5425,0.0125,0,0.0125,1.53,0.0,1.53,1.5325,0.0,1.5325,0.0125,0,0.0125,1.52,0.0,1.52
2020-01-15 14:30:00,1.529,0.0,1.529,0.019,0,0.019,1.51,0.0,1.51,1.5190000000000001,0.0,1.5190000000000001,0.019,0,0.019,1.5,0.0,1.5
2020-01-15 15:00:00,1.4965,0.0,1.4965,0.0165,0,0.0165,1.48,0.0,1.48,1.4865,0.0,1.4865,0.0165,0,0.0165,1.47,0.0,1.47
2020-01-15 15:30:00,1.5965,0.38,1.6411009262,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,0.38,1.6347782724000002,1.5565,-0.48,1.6288315597,0.006500000000000001,0,0.006500000000000001,1.55,-0.48,1.622621336
2020-01-15 16:00:00,1.7349999999999999,0.37,1.7740138105,0.005,0,0.005,1.73,0.37,1.7691240771,1.645,-0.5,1.7193094544,0.005,0,0.005,1.6400000000000001,-0.5,1.7145261736
2020-01-15 16:30:00,1.8775,0.35000000000000003,1.9098445617,0.007500000000000001,0,0.007500000000000001,1.87,0.35000000000000003,1.902472076,1.8075,-0.51,1.8780724826,0.007500000000000001,0,0.007500000000000001,1.8,-0.51,1.8708554193
2020-01-15 17:00:00,2.0225,-0.01,2.0225247217,0.0025,0,0.0025,2.02,-0.01,2.0200247523,2.0125,-0.26,2.0292255296,0.0025,0,0.0025,2.01,-0.26,2.0267461607
2020-01-15 17:30:00,2.1445,0.30000000000000004,2.1653822411,0.0045000000000000005,0,0.0045000000000000005,2.14,0.30000000000000004,2.1609257276,2.0845,-0.54,2.1533091394,0.0045000000000000005,0,0.0045000000000000005,2.08,-0.54,2.1489532336
2020-01-15 18:00:00,2.2655,0.32,2.2879882539,0.0055000000000000005,0,0.0055000000000000005,2.26,0.32,2.2825424421,2.1555,-0.56,2.2270564093,0.0055000000000000005,0,0.0055000000000000005,2.15,-0.56,2.2217335574
2020-01-15 18:30:00,2.245,0.29,2.2636530211,0.005,0,0.005,2.24,0.29,2.2586943131,2.155,-0.56,2.226572478,0.005,0,0.005,2.15,-0.56,2.2217335574
2020-01-15 19:00:00,2.104,-0.14,2.1086526504,0.004,0,0.004,2.1,-0.14,2.104661493,2.094,-0.14,2.09867482,0.004,0,0.004,2.09,-0.14,2.094683747
2020-01-15 19:30:00,1.994,-0.14,1.9989087023,0.004,0,0.004,1.99,-0.14,1.9949185447,1.984,-0.14,1.9889333825,0.004,0,0.004,1.98,-0.14,1.9849433241
2020-01-15 20:00:00,1.912,-0.14,1.9171186713,0.002,0,0.002,1.9100000000000001,-0.14,1.9151240169000001,1.9020000000000001,-0.14,1.907145511,0.002,0,0.002,1.9,-0.14,1.9051509127
2020-01-15 20:30:00,1.8615,-0.14,1.8667571481,0.0015,0,0.0015,1.8599999999999999,-0.14,1.8652613758,1.8515000000000001,-0.14,1.8567854615,0.0015,0,0.0015,1.85,-0.14,1.8552897348
2020-01-15 21:00:00,1.833,-0.14,1.8383386522,0.003,0,0.003,1.83,-0.14,1.8353473786,1.823,-0.14,1.8283678514,0.003,0,0.003,1.82,-0.14,1.8253766735
2020-01-15 21:30:00,1.795,-0.14,1.8004513323,0.005,0,0.005,1.79,-0.14,1.7954665132,1.7850000000000001,-0.14,1.7904817787,0.005,0,0.005,1.78,-0.14,1.7854971297
2020-01-15 22:00:00,1.7335,0.27,1.7544008236000002,0.0035,0,0.0035,1.73,0.27,1.7509426033,1.6635,-0.5,1.7370182066000002,0.0035,0,0.0035,1.6600000000000001,-0.5,1.7336666346
2020-01-15 22:30:00,1.615,0.14,1.6210567541,0.005,0,0.005,1.6099999999999999,0.14,1.6160754932999999,1.5750000000000002,-0.44,1.6353057818,0.005,0,0.005,1.57,-0.44,1.6304907237
2020-01-15 23:00:00,1.5354999999999999,-0.14,1.5418690768,0.0055000000000000005,0,0.0055000000000000005,1.53,-0.14,1.5363918771,1.5255,-0.13,1.5310291473,0.0055000000000000005,0,0.0055000000000000005,1.52,-0.13,1.5255490815
2020-01-15 23:30:00,1.5195,-0.14,1.5259358604000002,0.0095,0,0.0095,1.51,-0.14,1.5164761785,1.5095,-0.13,1.5150875387,0.0095,0,0.0095,1.5,-0.13,1.5056227947
2020-01-16 00:00:00,1.521,-0.14,1.5274295401,0.011,0,0.011,1.51,-0.14,1.5164761785,1.5110000000000001,-0.13,1.5165820123,0.011,0,0.011,1.5,-0.13,1.5056227947
2020-01-16 00:30:00,1.9315,0.22,1.9439887474000002,0.0115,0,0.0115,1.92,0.22,1.9325630649,1.8515000000000001,-0.54,1.9286400001000001,0.0115,0,0.0115,1.8399999999999999,-0.54,1.91760267
2020-01-16 01:00:00,1.9925000000000002,0.28,2.0120775954,0.0125,0,0.0125,1.98,0.28,1.9996999775000002,1.8925,-0.59,1.9823360588,0.0125,0,0.0125,1.88,-0.59,1.9704060495000002
2020-01-16 01:30:00,2.01,0.28,2.0294087809,0.01,0,0.01,2.0,0.28,2.0195048898,1.9100000000000001,-0.59,1.9990497743,0.01,0,0.01,1.9,-0.59,1.989497424
2020-01-16 02:00:00,1.949,0.23,1.96252414,0.009000000000000001,0,0.009000000000000001,1.94,0.23,1.9535864455,1.859,-0.53,1.9330755287999999,0.009000000000000001,0,0.009000000000000001,1.85,-0.53,1.9244219911
2020-01-16 02:30:00,1.892,-0.18,1.9005430803,0.012,0,0.012,1.88,-0.18,1.8885973631000001,1.8820000000000001,-0.17,1.8896624037,0.012,0,0.012,1.87,-0.17,1.8777113729
2020-01-16 03:00:00,1.8325,-0.18,1.8413191602999999,0.0125,0,0.0125,1.82,-0.18,1.8288794383,1.8225,-0.17,1.8304114975,0.0125,0,0.0125,1.81,-0.17,1.8179658963
2020-01-16 03:30:00,1.7615,-0.17,1.7696842232,0.0115,0,0.0115,1.75,-0.17,1.7582377541,1.7515,-0.17,1.7597307322,0.0115,0,0.0115,1.74,-0.17,1.7482848737999999
2020-01-16 04:00:00,1.7229999999999999,-0.16,1.7304129565,0.013000000000000001,0,0.013000000000000001,1.71,-0.16,1.7174690681,1.713,-0.14,1.7187114359,0.013000000000000001,0,0.013000000000000001,1.7000000000000002,-0.14,1.7057549648
2020-01-16 04:30:00,1.7055,-0.15,1.712083599,0.0155,0,0.0155,1.69,-0.15,1.6966437457999999,1.6955,-0.14,1.7012701872,0.0155,0,0.0155,1.6800000000000002,-0.14,1.685823241
2020-01-16 05:00:00,1.683,-0.15,1.6896712698,0.013000000000000001,0,0.013000000000000001,1.67,-0.15,1.6767229944,1.673,-0.14,1.6788475214,0.013000000000000001,0,0.013000000000000001,1.6600000000000001,-0.14,1.6658931538
2020-01-16 05:30:00,1.7189999999999999,-0.15,1.7255320918,0.009000000000000001,0,0.009000000000000001,1.71,-0.15,1.7165663401,1.709,-0.14,1.7147247593000001,0.009000000000000001,0,0.009000000000000001,1.7000000000000002,-0.14,1.7057549648
2020-01-16 06:00:00,1.7805,-0.14,1.7859955907,0.0205,0,0.0205,1.76,-0.14,1.7655594014,1.7705000000000002,-0.14,1.7760265341,0.0205,0,0.0205,1.75,-0.14,1.7555910686
2020-01-16 06:30:00,1.9295,0.09,1.9315978489,0.029500000000000002,0,0.029500000000000002,1.9,0.09,1.9021303846,1.8795000000000002,-0.39,1.9195364675,0.029500000000000002,0,0.029500000000000002,1.85,-0.39,1.89066126
2020-01-16 07:00:00,1.982,-0.13,1.9862587948,0.032,0,0.032,1.9500000000000002,-0.13,1.9543285292,1.972,0.0,1.972,0.032,0,0.032,1.94,0.0,1.94
2020-01-16 07:30:00,1.983,0.36,2.0154128609,0.033,0,0.033,1.9500000000000002,0.36,1.9829523444000001,1.913,-0.5,1.9772630073,0.033,0,0.033,1.88,-0.5,1.9453534383000002
2020-01-16 08:00:00,1.983,0.37,2.0172230913,0.033,0,0.033,1.9500000000000002,0.37,1.9847921806,1.883,-0.5,1.948252807,0.033,0,0.033,1.85,-0.5,1.9163767897000001
2020-01-16 08:30:00,1.9515,0.37,1.9862659061999999,0.0315,0,0.0315,1.92,0.37,1.9553260598,1.8715000000000002,-0.49,1.9345832238,0.0315,0,0.0315,1.8399999999999999,-0.49,1.9041270966
2020-01-16 09:00:00,1.8995000000000002,0.0,1.8995000000000002,0.029500000000000002,0,0.029500000000000002,1.87,0.0,1.87,1.8895,0.0,1.8895,0.029500000000000002,0,0.029500000000000002,1.8599999999999999,0.0,1.8599999999999999
2020-01-16 09:30:00,1.9095,0.0,1.9095,0.029500000000000002,0,0.029500000000000002,1.88,0.0,1.88,1.8995000000000002,0.0,1.8995000000000002,0.029500000000000002,0,0.029500000000000002,1.87,0.0,1.87
2020-01-16 10:00:00,1.9065,0.4,1.9480098177,0.026500000000000003,0,0.026500000000000003,1.88,0.4,1.9220822043,1.8965,-0.49,1.9587782544,0.026500000000000003,0,0.026500000000000003,1.87,-0.49,1.9331321734
2020-01-16 10:30:00,1.927,0.0,1.927,0.027,0,0.027,1.9,0.0,1.9,1.917,0.0,1.917,0.027,0,0.027,1.8900000000000001,0.0,1.8900000000000001
2020-01-16 11:00:00,1.8665,0.0,1.8665,0.026500000000000003,0,0.026500000000000003,1.8399999999999999,0.0,1.8399999999999999,1.8565,0.0,1.8565,0.026500000000000003,0,0.026500000000000003,1.83,0.0,1.83
2020-01-16 11:30:00,1.828,0.0,1.828,0.028,0,0.028,1.8,0.0,1.8,1.818,0.0,1.818,0.028,0,0.028,1.79,0.0,1.79
2020-01-16 12:00:00,1.8285,0.0,1.8285,0.0285,0,0.0285,1.8,0.0,1.8,1.8185,0.0,1.8185,0.0285,0,0.0285,1.79,0.0,1.79
2020-01-16 12:30:00,1.8275000000000001,0.0,1.8275000000000001,0.0275,0,0.0275,1.8,0.0,1.8,1.8175,0.0,1.8175,0.0275,0,0.0275,1.79,0.0,1.79
2020-01-16 13:00:00,1.8215,0.0,1.8215,0.021500000000000002,0,0.021500000000000002,1.8,0.0,1.8,1.8115,0.0,1.8115,0.021500000000000002,0,0.021500000000000002,1.79,0.0,1.79
2020-01-16 13:30:00,1.885,0.0,1.885,0.025,0,0.025,1.8599999999999999,0.0,1.8599999999999999,1.875,0.0,1.875,0.025,0,0.025,1.85,0.0,1.85
2020-01-16 14:00:00,1.846,0.0,1.846,0.026000000000000002,0,0.026000000000000002,1.82,0.0,1.82,1.8359999999999999,0.0,1.8359999999999999,0.026000000000000002,0,0.026000000000000002,1.81,0.0,1.81
2020-01-16 14:30:00,1.8090000000000002,0.0,1.8090000000000002,0.019,0,0.019,1.79,0.0,1.79,1.8090000000000002,0.0,1.8090000000000002,0.019,0,0.019,1.79,0.0,1.79
2020-01-16 15:00:00,1.7885,0.41000000000000003,1.8348929805,0.018500000000000003,0,0.018500000000000003,1.77,0.41000000000000003,1.8168654326,1.7785000000000002,-0.46,1.8370253809000001,0.018500000000000003,0,0.018500000000000003,1.76,-0.46,1.8191206667
2020-01-16 15:30:00,1.819,0.38,1.8582682798999999,0.019,0,0.019,1.8,0.38,1.8396738841,1.7389999999999999,-0.47000000000000003,1.8013941823000001,0.019,0,0.019,1.72,-0.47000000000000003,1.783059169
2020-01-16 16:00:00,1.8895,0.38,1.9273324181,0.0095,0,0.0095,1.88,0.38,1.9180198122,1.8094999999999999,-0.47000000000000003,1.8695427917,0.0095,0,0.0095,1.8,-0.47000000000000003,1.8603494295
2020-01-16 16:30:00,1.959,0.37,1.9936351221000002,0.009000000000000001,0,0.009000000000000001,1.9500000000000002,0.37,1.9847921806,1.919,-0.47000000000000003,1.9757178442,0.009000000000000001,0,0.009000000000000001,1.9100000000000001,-0.47000000000000003,1.9669773766
2020-01-16 17:00:00,2.0475,0.14,2.0522807435,0.007500000000000001,0,0.007500000000000001,2.04,0.14,2.0447982786,2.0275,-0.35000000000000003,2.0574878493,0.007500000000000001,0,0.007500000000000001,2.02,-0.35000000000000003,2.0500975587
2020-01-16 17:30:00,2.2125,-0.13,2.2163159184,0.0025,0,0.0025,2.21,-0.13,2.2138202276,2.1925,-0.13,2.1963506664,0.0025,0,0.0025,2.19,-0.13,2.1938550545
2020-01-16 18:00:00,2.18,-0.13,2.1838727069,0.0,0,0.0,2.18,-0.13,2.1838727069,2.17,-0.13,2.1738905216,0.0,0,0.0,2.17,-0.13,2.1738905216
2020-01-16 18:30:00,2.181,-0.15,2.186152099,0.001,0,0.001,2.18,-0.15,2.1851544568,2.171,-0.14,2.1755093656,0.001,0,0.001,2.17,-0.14,2.1745114394
2020-01-16 19:00:00,2.12,-0.14,2.1246176127,0.0,0,0.0,2.12,-0.14,2.1246176127,2.11,-0.14,2.1146394492,0.0,0,0.0,2.11,-0.14,2.1146394492
2020-01-16 19:30:00,2.1005,-0.14,2.1051603858,0.0005,0,0.0005,2.1,-0.14,2.104661493,2.0805,-0.13,2.084557567,0.0005,0,0.0005,2.08,-0.13,2.0840585404
2020-01-16 20:00:00,1.9915,-0.13,1.9957385225,0.0015,0,0.0015,1.99,-0.13,1.9942417104999999,1.9815,-0.15,1.9871694065,0.0015,0,0.0015,1.98,-0.15,1.9856736892
2020-01-16 20:30:00,1.904,-0.14,1.9091401206,0.004,0,0.004,1.9,-0.14,1.9051509127,1.8940000000000001,-0.14,1.8991671859,0.004,0,0.004,1.8900000000000001,-0.14,1.8951780919
2020-01-16 21:00:00,1.8365,-0.1,1.839220555,0.006500000000000001,0,0.006500000000000001,1.83,-0.1,1.8327302038000002,1.8165,-0.23,1.8310030721000001,0.006500000000000001,0,0.006500000000000001,1.81,-0.23,1.8245547402
2020-01-16 21:30:00,1.806,-0.14,1.8114182289,0.006,0,0.006,1.8,-0.14,1.8054362354,1.796,-0.14,1.8014483062000002,0.006,0,0.006,1.79,-0.14,1.7954665132
2020-01-16 22:00:00,1.726,-0.14,1.7316685595,0.006,0,0.006,1.72,-0.14,1.7256882685,1.716,-0.14,1.721701484,0.006,0,0.006,1.71,-0.14,1.7157214226000002
2020-01-16 22:30:00,1.616,-0.14,1.6220530201,0.006,0,0.006,1.6099999999999999,-0.14,1.6160754932999999,1.616,-0.14,1.6220530201,0.006,0,0.006,1.6099999999999999,-0.14,1.6160754932999999
2020-01-16 23:00:00,1.573,0.25,1.5927426032,0.003,0,0.003,1.57,0.25,1.589779859,1.5230000000000001,-0.52,1.6093256352,0.003,0,0.003,1.52,-0.52,1.6064868502
2020-01-16 23:30:00,1.5335,-0.13,1.5390004061,0.0035,0,0.0035,1.53,-0.13,1.5355129436000001,1.5235,-0.13,1.5290363796,0.0035,0,0.0035,1.52,-0.13,1.5255490815
2020-01-17 00:00:00,1.518,-0.13,1.5235563659,0.008,0,0.008,1.51,-0.13,1.5155856954,1.508,-0.13,1.5135930761,0.008,0,0.008,1.5,-0.13,1.5056227947
2020-01-17 00:30:00,1.905,0.05,1.9056560550000001,0.005,0,0.005,1.9,0.05,1.9006577809,1.855,-0.4,1.8976366881,0.005,0,0.005,1.85,-0.4,1.8927493230999999
2020-01-17 01:00:00,1.978,-0.17,1.9852919181000002,0.008,0,0.008,1.97,-0.17,1.9773214205,1.968,-0.16,1.9744933527000001,0.008,0,0.008,1.96,-0.16,1.9665197685
2020-01-17 01:30:00,1.978,-0.12,1.9816366973,0.008,0,0.008,1.97,-0.12,1.9736514383000001,1.968,-0.16,1.9744933527000001,0.008,0,0.008,1.96,-0.16,1.9665197685
2020-01-17 02:00:00,1.924,-0.16,1.9306413442,0.004,0,0.004,1.92,-0.16,1.9266551326,1.9140000000000001,-0.16,1.9206759227,0.004,0,0.004,1.9100000000000001,-0.16,1.9166898549
2020-01-17 02:30:00,1.9285,-0.16,1.9351259003,0.0085,0,0.0085,1.92,-0.16,1.9266551326,1.9185,-0.16,1.925160318,0.0085,0,0.0085,1.9100000000000001,-0.16,1.9166898549
2020-01-17 03:00:00,1.8645,-0.16,1.8713525189,0.0045000000000000005,0,0.0045000000000000005,1.8599999999999999,-0.16,1.8668690366,1.8545,-0.15,1.8605564356,0.0045000000000000005,0,0.0045000000000000005,1.85,-0.15,1.8560711193000001
2020-01-17 03:30:00,1.8125,-0.09,1.8147331071,0.0125,0,0.0125,1.8,-0.09,1.8022485955,1.7925,-0.19,1.8025416083999999,0.0125,0,0.0125,1.78,-0.19,1.7901117283999999
2020-01-17 04:00:00,1.7890000000000001,0.27,1.8092597933999999,0.019,0,0.019,1.77,0.27,1.7904747974,1.709,-0.59,1.8079770463,0.019,0,0.019,1.69,-0.59,1.7900279327000002
2020-01-17 04:30:00,1.7730000000000001,0.27,1.7934405482,0.023,0,0.023,1.75,0.27,1.7707060739,1.693,-0.59,1.7928605635000001,0.023,0,0.023,1.67,-0.59,1.7711578134
2020-01-17 05:00:00,1.7365,0.28,1.7589292908,0.026500000000000003,0,0.026500000000000003,1.71,0.28,1.7327723450999999,1.6465,-0.59,1.7490175099,0.026500000000000003,0,0.026500000000000003,1.62,-0.59,1.724093965
2020-01-17 05:30:00,1.7715,0.28,1.7934916364,0.0315,0,0.0315,1.74,0.28,1.7623847480000001,1.6915,-0.5700000000000001,1.7849572124000002,0.0315,0,0.0315,1.6600000000000001,-0.5700000000000001,1.7551353224000001
2020-01-17 06:00:00,1.834,0.27,1.8537680545000002,0.024,0,0.024,1.81,0.27,1.8300273222,1.754,-0.58,1.8474079138000001,0.024,0,0.024,1.73,-0.58,1.8246369502
2020-01-17 06:30:00,1.916,0.09,1.918112614,0.016,0,0.016,1.9,0.09,1.9021303846,1.866,-0.36,1.9004094296,0.016,0,0.016,1.85,-0.36,1.8847015679
2020-01-17 07:00:00,1.988,-0.14,1.9929234807,0.018000000000000002,0,0.018000000000000002,1.97,-0.14,1.9749683542,1.968,-0.13,1.9722890255,0.018000000000000002,0,0.018000000000000002,1.9500000000000002,-0.13,1.9543285292
2020-01-17 07:30:00,1.992,0.26,2.0088962143,0.012,0,0.012,1.98,0.26,1.9969977466,1.912,-0.48,1.9713305152,0.012,0,0.012,1.9,-0.48,1.9596938536000001
2020-01-17 08:00:00,1.9585,-0.13,1.9628097845,0.0085,0,0.0085,1.9500000000000002,-0.13,1.9543285292,1.9485000000000001,-0.13,1.952831854,0.0085,0,0.0085,1.94,-0.13,1.9443507914
2020-01-17 08:30:00,1.9865,-0.13,1.990749168,0.0165,0,0.0165,1.97,-0.13,1.9742846806,1.9765000000000001,0.0,1.9765000000000001,0.0165,0,0.0165,1.96,0.0,1.96
2020-01-17 09:00:00,1.908,0.0,1.908,0.018000000000000002,0,0.018000000000000002,1.8900000000000001,0.0,1.8900000000000001,1.8980000000000001,0.0,1.8980000000000001,0.018000000000000002,0,0.018000000000000002,1.88,0.0,1.88
2020-01-17 09:30:00,1.8399999999999999,-0.13,1.8445866746,0.01,0,0.01,1.83,-0.13,1.8346116755000001,1.83,-0.13,1.8346116755000001,0.01,0,0.01,1.82,-0.13,1.8246369502
2020-01-17 10:00:00,1.7895,0.0,1.7895,0.0195,0,0.0195,1.77,0.0,1.77,1.7795,0.0,1.7795,0.0195,0,0.0195,1.76,0.0,1.76
2020-01-17 10:30:00,1.787,0.0,1.787,0.017,0,0.017,1.77,0.0,1.77,1.7770000000000001,0.0,1.7770000000000001,0.017,0,0.017,1.76,0.0,1.76
2020-01-17 11:00:00,1.754,0.0,1.754,0.014,0,0.014,1.74,0.0,1.74,1.744,0.0,1.744,0.014,0,0.014,1.73,0.0,1.73
2020-01-17 11:30:00,1.6644999999999999,0.4,1.7118879198,0.0245,0,0.0245,1.6400000000000001,0.4,1.6880758277,1.6445,-0.46,1.7076241535999999,0.0245,0,0.0245,1.62,-0.46,1.6840427548
2020-01-17 12:00:00,1.6985000000000001,0.41000000000000003,1.7472842498999999,0.018500000000000003,0,0.018500000000000003,1.6800000000000002,0.41000000000000003,1.7293062193000002,1.6085,-0.45,1.6702611323,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,-0.45,1.6524527225
2020-01-17 12:30:00,1.6275,0.43,1.6833467409,0.0275,0,0.0275,1.6,0.43,1.6567739737,1.5275,-0.44,1.5896088355,0.0275,0,0.0275,1.5,-0.44,1.5632018424
2020-01-17 13:00:00,1.7065000000000001,0.42,1.7574248917,0.0165,0,0.0165,1.69,0.42,1.7414074767,1.6165,-0.45,1.6779667011,0.0165,0,0.0165,1.6,-0.45,1.6620770139
2020-01-17 13:30:00,1.794,0.42,1.8425080732999999,0.014,0,0.014,1.78,0.42,1.8288794383,1.714,-0.45,1.7720880339,0.014,0,0.014,1.7000000000000002,-0.45,1.7585505395
2020-01-17 14:00:00,1.6015000000000001,0.0,1.6015000000000001,0.0115,0,0.0115,1.5899999999999999,0.0,1.5899999999999999,1.5915,0.0,1.5915,0.0115,0,0.0115,1.58,0.0,1.58
2020-01-17 14:30:00,1.6684999999999999,0.0,1.6684999999999999,0.018500000000000003,0,0.018500000000000003,1.65,0.0,1.65,1.6684999999999999,0.0,1.6684999999999999,0.018500000000000003,0,0.018500000000000003,1.65,0.0,1.65
2020-01-17 15:00:00,1.673,0.0,1.673,0.023,0,0.023,1.65,0.0,1.65,1.673,0.0,1.673,0.023,0,0.023,1.65,0.0,1.65
2020-01-17 15:30:00,1.7815,0.0,1.7815,0.0115,0,0.0115,1.77,0.0,1.77,1.7715,0.0,1.7715,0.0115,0,0.0115,1.76,0.0,1.76
2020-01-17 16:00:00,1.8255,0.35000000000000003,1.8587496469,0.0055000000000000005,0,0.0055000000000000005,1.82,0.35000000000000003,1.8533483213,1.7655,-0.51,1.8376861130000002,0.0055000000000000005,0,0.0055000000000000005,1.76,-0.51,1.8324027941
2020-01-17 16:30:00,1.8795000000000002,-0.04,1.8799255969000002,0.0095,0,0.0095,1.87,-0.04,1.8704277586,1.8595000000000002,-0.26,1.877588946,0.0095,0,0.0095,1.85,-0.26,1.8681809334000001
2020-01-17 17:00:00,2.0465,0.09,2.0484780326,0.006500000000000001,0,0.006500000000000001,2.04,0.09,2.041984329,1.9965000000000002,-0.33,2.0235889528,0.006500000000000001,0,0.006500000000000001,1.99,-0.33,2.0171762442
2020-01-17 17:30:00,2.303,0.32,2.325125588,0.003,0,0.003,2.3,0.32,2.3221541723,2.203,-0.54,2.2682171413,0.003,0,0.003,2.2,-0.54,2.2653035117
2020-01-17 18:00:00,2.3405,0.39,2.3727705852,0.0005,0,0.0005,2.34,0.39,2.3722773868,2.2305,-0.63,2.3177640626000002,0.0005,0,0.0005,2.23,-0.63,2.3172828917
2020-01-17 18:30:00,2.29,-0.13,2.2936869882,0.01,0,0.01,2.2800000000000002,-0.13,2.2837031331,2.2800000000000002,-0.13,2.2837031331,0.01,0,0.01,2.27,-0.13,2.2737194198
2020-01-17 19:00:00,2.249,-0.13,2.2527540922,0.009000000000000001,0,0.009000000000000001,2.24,-0.13,2.2437691503,2.239,-0.13,2.2427708309,0.009000000000000001,0,0.009000000000000001,2.23,-0.13,2.2337860238
2020-01-17 19:30:00,2.1495,-0.13,2.1534275586,0.0095,0,0.0095,2.14,-0.13,2.143944962,2.1295,-0.15,2.1347763934,0.0095,0,0.0095,2.12,-0.15,2.1252999788
2020-01-17 20:00:00,2.059,-0.13,2.0630998522,0.009000000000000001,0,0.009000000000000001,2.05,-0.13,2.0541178155,2.049,-0.14,2.0537772518,0.009000000000000001,0,0.009000000000000001,2.04,-0.14,2.0447982786
2020-01-17 20:30:00,2.0325,-0.15,2.0380275391,0.0025,0,0.0025,2.03,-0.15,2.0355343279,2.0225,-0.14,2.0273396977,0.0025,0,0.0025,2.02,-0.14,2.0248456731
2020-01-17 21:00:00,1.972,-0.13,1.9762803445000001,0.002,0,0.002,1.97,-0.13,1.9742846806,1.962,-0.14,1.9669885612,0.002,0,0.002,1.96,-0.14,1.9649936387
2020-01-17 21:30:00,1.9300000000000002,-0.07,1.9312690129,0.0,0,0.0,1.9300000000000002,-0.07,1.9312690129,1.9,-0.21,1.9115700353,0.0,0,0.0,1.9,-0.21,1.9115700353
2020-01-17 22:00:00,1.8115,-0.15,1.8176997139000002,0.0015,0,0.0015,1.81,-0.15,1.8162048343000001,1.8014999999999999,-0.14,1.8069317226,0.0015,0,0.0015,1.8,-0.14,1.8054362354
2020-01-17 22:30:00,1.7610000000000001,0.33,1.7916531472,0.001,0,0.001,1.76,0.33,1.7906702656,1.661,-0.53,1.7435082449000001,0.001,0,0.001,1.6600000000000001,-0.53,1.7425555945000002
2020-01-17 23:00:00,1.6315,0.1,1.6345617914,0.0015,0,0.0015,1.63,0.1,1.6330646037,1.5815000000000001,-0.36,1.6219563034000002,0.0015,0,0.0015,1.58,-0.36,1.6204937519
2020-01-17 23:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999
2020-01-18 00:00:00,1.6099999999999999,-0.17,1.6189502772000002,0.0,0,0.0,1.6099999999999999,-0.17,1.6189502772000002,1.6099999999999999,-0.16,1.6179307773,0.0,0,0.0,1.6099999999999999,-0.16,1.6179307773
2020-01-18 00:30:00,2.03,0.15,2.0355343279,0.0,0,0.0,2.03,0.15,2.0355343279,1.9500000000000002,-0.58,2.0344286667,0.0,0,0.0,1.9500000000000002,-0.58,2.0344286667
2020-01-18 01:00:00,2.1,0.11,2.1028789789,0.0,0,0.0,2.1,0.11,2.1028789789,2.03,-0.5,2.0906697491,0.0,0,0.0,2.03,-0.5,2.0906697491
2020-01-18 01:30:00,2.08,-0.22,2.0916022566,0.0,0,0.0,2.08,-0.22,2.0916022566,2.07,-0.21,2.0806249061,0.0,0,0.0,2.07,-0.21,2.0806249061
2020-01-18 02:00:00,2.06,-0.22,2.071714266,0.0,0,0.0,2.06,-0.22,2.071714266,2.05,-0.21,2.0607280267,0.0,0,0.0,2.05,-0.21,2.0607280267
2020-01-18 02:30:00,2.07,-0.22,2.081657993,0.0,0,0.0,2.07,-0.22,2.081657993,2.06,-0.21,2.0706762181,0.0,0,0.0,2.06,-0.21,2.0706762181
2020-01-18 03:00:00,1.99,-0.19,1.9990497743,0.0,0,0.0,1.99,-0.19,1.9990497743,1.98,-0.18,1.9881649831,0.0,0,0.0,1.98,-0.18,1.9881649831
2020-01-18 03:30:00,1.92,-0.19,1.9293781382000001,0.0,0,0.0,1.92,-0.19,1.9293781382000001,1.9100000000000001,-0.18,1.9184629264000002,0.0,0,0.0,1.9100000000000001,-0.18,1.9184629264000002
2020-01-18 04:00:00,1.8900000000000001,-0.18,1.8985520799,0.0,0,0.0,1.8900000000000001,-0.18,1.8985520799,1.88,-0.21,1.891692364,0.0,0,0.0,1.88,-0.21,1.891692364
2020-01-18 04:30:00,1.8900000000000001,0.2,1.9005525512,0.0,0,0.0,1.8900000000000001,0.2,1.9005525512,1.79,-0.62,1.8943336559000001,0.0,0,0.0,1.79,-0.62,1.8943336559000001
2020-01-18 05:00:00,1.83,0.11,1.8333030301000002,0.0,0,0.0,1.83,0.11,1.8333030301000002,1.76,-0.48,1.8242806802,0.0,0,0.0,1.76,-0.48,1.8242806802
2020-01-18 05:30:00,1.87,0.15,1.8760063966,0.0,0,0.0,1.87,0.15,1.8760063966,1.8,-0.53,1.8764061394,0.0,0,0.0,1.8,-0.53,1.8764061394
2020-01-18 06:00:00,1.9100000000000001,0.24,1.9250194804,0.0,0,0.0,1.9100000000000001,0.24,1.9250194804,1.81,-0.63,1.9165072397,0.0,0,0.0,1.81,-0.63,1.9165072397
2020-01-18 06:30:00,1.98,0.17,1.9872845795,0.0,0,0.0,1.98,0.17,1.9872845795,1.9,-0.48,1.9596938536000001,0.0,0,0.0,1.9,-0.48,1.9596938536000001
2020-01-18 07:00:00,1.98,-0.15,1.9856736892,0.0,0,0.0,1.98,-0.15,1.9856736892,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542
2020-01-18 07:30:00,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542
2020-01-18 08:00:00,1.9300000000000002,-0.14,1.9350710581000001,0.0,0,0.0,1.9300000000000002,-0.14,1.9350710581000001,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001
2020-01-18 08:30:00,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815
2020-01-18 09:00:00,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001
2020-01-18 09:30:00,1.862,-0.14,1.8672557404,0.002,0,0.002,1.8599999999999999,-0.14,1.8652613758,1.8519999999999999,-0.14,1.8572840386,0.002,0,0.002,1.85,-0.14,1.8552897348
2020-01-18 10:00:00,1.832,-0.07,1.8333368485000001,0.002,0,0.002,1.83,-0.07,1.8313383085,1.822,-0.2,1.8329440799,0.002,0,0.002,1.82,-0.2,1.8309560344
2020-01-18 10:30:00,1.7335,-0.13,1.7383676970000002,0.0035,0,0.0035,1.73,-0.13,1.7348775173000002,1.7235,-0.13,1.7283958603,0.0035,0,0.0035,1.72,-0.13,1.7249057945000001
2020-01-18 11:00:00,1.658,-0.13,1.6630886928000002,0.008,0,0.008,1.65,-0.13,1.6551132892,1.658,-0.13,1.6630886928000002,0.008,0,0.008,1.65,-0.13,1.6551132892
2020-01-18 11:30:00,1.518,-0.13,1.5235563659,0.008,0,0.008,1.51,-0.13,1.5155856954,1.518,-0.13,1.5235563659,0.008,0,0.008,1.51,-0.13,1.5155856954
2020-01-18 12:00:00,1.4809999999999999,-0.13,1.4866946559,0.011,0,0.011,1.47,-0.13,1.475737104,1.471,0.0,1.471,0.011,0,0.011,1.46,0.0,1.46
2020-01-18 12:30:00,1.4425,-0.13,1.4483460395,0.0125,0,0.0125,1.43,-0.13,1.4358969322,1.4325,0.0,1.4325,0.0125,0,0.0125,1.42,0.0,1.42
2020-01-18 13:00:00,1.4535,0.0,1.4535,0.0135,0,0.0135,1.44,0.0,1.44,1.4435,0.0,1.4435,0.0135,0,0.0135,1.43,0.0,1.43
2020-01-18 13:30:00,1.492,-0.13,1.4976528303,0.012,0,0.012,1.48,-0.13,1.4856984889,1.492,-0.13,1.4976528303,0.012,0,0.012,1.48,-0.13,1.4856984889
2020-01-18 14:00:00,1.4495,0.0,1.4495,0.0095,0,0.0095,1.44,0.0,1.44,1.4395,0.0,1.4395,0.0095,0,0.0095,1.43,0.0,1.43
2020-01-18 14:30:00,1.4585,0.0,1.4585,0.0085,0,0.0085,1.45,0.0,1.45,1.4385,0.0,1.4385,0.0085,0,0.0085,1.43,0.0,1.43
2020-01-18 15:00:00,1.4849999999999999,-0.13,1.4906793753,0.005,0,0.005,1.48,-0.13,1.4856984889,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47
2020-01-18 15:30:00,1.574,-0.13,1.5793593638,0.004,0,0.004,1.57,-0.13,1.5753729717,1.564,0.0,1.564,0.004,0,0.004,1.56,0.0,1.56
2020-01-18 16:00:00,1.6915,0.35000000000000003,1.7273309613,0.0015,0,0.0015,1.69,0.35000000000000003,1.7258621034,1.6315,-0.51,1.7093543372000002,0.0015,0,0.0015,1.63,-0.51,1.7079227149
2020-01-18 16:30:00,1.82,-0.03,1.8202472360000002,0.0,0,0.0,1.82,-0.03,1.8202472360000002,1.8,-0.26,1.8186808406,0.0,0,0.0,1.8,-0.26,1.8186808406
2020-01-18 17:00:00,2.04,0.22,2.0518284529,0.0,0,0.0,2.04,0.22,2.0518284529,1.99,-0.49,2.0494389476,0.0,0,0.0,1.99,-0.49,2.0494389476
2020-01-18 17:30:00,2.26,0.28,2.2772790782,0.0,0,0.0,2.26,0.28,2.2772790782,2.17,-0.51,2.229125389,0.0,0,0.0,2.17,-0.51,2.229125389
2020-01-18 18:00:00,2.35,-0.16,2.3554405108,0.0,0,0.0,2.35,-0.16,2.3554405108,2.34,-0.15,2.3448027636,0.0,0,0.0,2.34,-0.15,2.3448027636
2020-01-18 18:30:00,2.3005,-0.16,2.3060572955,0.0005,0,0.0005,2.3,-0.16,2.3055585007,2.2905,-0.15,2.2954063366,0.0005,0,0.0005,2.29,-0.15,2.2949074055
2020-01-18 19:00:00,2.241,0.06,2.241803069,0.001,0,0.001,2.24,0.06,2.2408034273,2.181,-0.39,2.215594954,0.001,0,0.001,2.18,-0.39,2.2146105752
2020-01-18 19:30:00,2.1715,-0.05,2.1720755627,0.0015,0,0.0015,2.17,-0.05,2.1705759604,2.1415,-0.27,2.158453671,0.0015,0,0.0015,2.14,-0.27,2.156965461
2020-01-18 20:00:00,2.111,-0.07,2.1121602685,0.001,0,0.001,2.11,-0.07,2.1111608181,2.071,-0.30000000000000004,2.0926158271,0.001,0,0.001,2.07,-0.30000000000000004,2.0916261616
2020-01-18 20:30:00,1.96,-0.15,1.9657314160000001,0.0,0,0.0,1.96,-0.15,1.9657314160000001,1.9500000000000002,-0.15,1.9557607216,0.0,0,0.0,1.9500000000000002,-0.15,1.9557607216
2020-01-18 21:00:00,1.9100000000000001,-0.13,1.9144189719,0.0,0,0.0,1.9100000000000001,-0.13,1.9144189719,1.9,-0.15,1.9059118553,0.0,0,0.0,1.9,-0.15,1.9059118553
2020-01-18 21:30:00,1.8505,-0.15,1.8565694843,0.0005,0,0.0005,1.85,-0.15,1.8560711193000001,1.8505,-0.15,1.8565694843,0.0005,0,0.0005,1.85,-0.15,1.8560711193000001
2020-01-18 22:00:00,1.81,-0.15,1.8162048343000001,0.0,0,0.0,1.81,-0.15,1.8162048343000001,1.81,-0.15,1.8162048343000001,0.0,0,0.0,1.81,-0.15,1.8162048343000001
2020-01-18 22:30:00,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001
2020-01-18 23:00:00,1.6800000000000002,-0.15,1.6866831356,0.0,0,0.0,1.6800000000000002,-0.15,1.6866831356,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001
2020-01-18 23:30:00,1.72,-0.16,1.7274258305,0.0,0,0.0,1.72,-0.16,1.7274258305,1.71,-0.15,1.7165663401,0.0,0,0.0,1.71,-0.15,1.7165663401
2020-01-19 00:00:00,1.69,-0.18,1.6995587663,0.0,0,0.0,1.69,-0.18,1.6995587663,1.6800000000000002,-0.17,1.6885792845,0.0,0,0.0,1.6800000000000002,-0.17,1.6885792845
2020-01-19 00:30:00,2.07,0.03,2.0702173799,0.0,0,0.0,2.07,0.03,2.0702173799,2.0,-0.46,2.052218312,0.0,0,0.0,2.0,-0.46,2.052218312
2020-01-19 01:00:00,2.15,-0.1,2.152324325,0.0,0,0.0,2.15,-0.1,2.152324325,2.12,-0.34,2.1470910554,0.0,0,0.0,2.12,-0.34,2.1470910554
2020-01-19 01:30:00,2.15,0.28,2.1681558985000002,0.0,0,0.0,2.15,0.28,2.1681558985000002,2.05,-0.73,2.1760974243,0.0,0,0.0,2.05,-0.73,2.1760974243
2020-01-19 02:00:00,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894,2.03,-0.22,2.0418863827,0.0,0,0.0,2.03,-0.22,2.0418863827
2020-01-19 02:30:00,2.06,-0.24,2.0739334608,0.0,0,0.0,2.06,-0.24,2.0739334608,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894
2020-01-19 03:00:00,2.02,-0.24,2.0342074624,0.0,0,0.0,2.02,-0.24,2.0342074624,2.01,-0.23,2.0231164079,0.0,0,0.0,2.01,-0.23,2.0231164079
2020-01-19 03:30:00,1.98,-0.22,1.9921847304,0.0,0,0.0,1.98,-0.22,1.9921847304,1.96,-0.21,1.9712178975999999,0.0,0,0.0,1.96,-0.21,1.9712178975999999
2020-01-19 04:00:00,1.94,-0.22,1.9524343779,0.0,0,0.0,1.94,-0.22,1.9524343779,1.9300000000000002,-0.21,1.9413912537,0.0,0,0.0,1.9300000000000002,-0.21,1.9413912537
2020-01-19 04:30:00,1.9100000000000001,-0.19,1.9194269978,0.0,0,0.0,1.9100000000000001,-0.19,1.9194269978,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002
2020-01-19 05:00:00,1.87,-0.21,1.8817545005,0.0,0,0.0,1.87,-0.21,1.8817545005,1.8599999999999999,-0.2,1.8707217858,0.0,0,0.0,1.8599999999999999,-0.2,1.8707217858
2020-01-19 05:30:00,1.88,-0.21,1.891692364,0.0,0,0.0,1.88,-0.21,1.891692364,1.88,-0.2,1.8906083677,0.0,0,0.0,1.88,-0.2,1.8906083677
2020-01-19 06:00:00,1.88,-0.2,1.8906083677,0.0,0,0.0,1.88,-0.2,1.8906083677,1.88,-0.19,1.8895766722,0.0,0,0.0,1.88,-0.19,1.8895766722
2020-01-19 06:30:00,1.97,-0.05,1.9706344156000002,0.0,0,0.0,1.97,-0.05,1.9706344156000002,1.9300000000000002,-0.30000000000000004,1.9531768993,0.0,0,0.0,1.9300000000000002,-0.30000000000000004,1.9531768993
2020-01-19 07:00:00,2.04,0.28,2.0591260282,0.0,0,0.0,2.04,0.28,2.0591260282,1.94,-0.59,2.027732724,0.0,0,0.0,1.94,-0.59,2.027732724
2020-01-19 07:30:00,1.99,0.30000000000000004,2.0124860248,0.0,0,0.0,1.99,0.30000000000000004,2.0124860248,1.8900000000000001,-0.56,1.9712178975999999,0.0,0,0.0,1.8900000000000001,-0.56,1.9712178975999999
2020-01-19 08:00:00,1.9500000000000002,0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,0.25,1.9659603251000002,1.87,-0.53,1.9436563482,0.0,0,0.0,1.87,-0.53,1.9436563482
2020-01-19 08:30:00,1.99,0.25,2.0056420418,0.0,0,0.0,1.99,0.25,2.0056420418,1.92,-0.5700000000000001,2.0028230077,0.0,0,0.0,1.92,-0.5700000000000001,2.0028230077
2020-01-19 09:00:00,2.02,0.29,2.0407106605,0.0,0,0.0,2.02,0.29,2.0407106605,1.92,-0.58,2.0056919006,0.0,0,0.0,1.92,-0.58,2.0056919006
2020-01-19 09:30:00,1.992,0.29,2.0129987581,0.002,0,0.002,1.99,0.29,2.0110196419,1.9020000000000001,-0.58,1.9884677518,0.002,0,0.002,1.9,-0.58,1.9865548067
