Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-19 10:00:00,1.8945,0.30000000000000004,1.9181059017000002,0.0045000000000000005,0,0.0045000000000000005,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.8045,-0.56,1.8893967953000002,0.0045000000000000005,0,0.0045000000000000005,1.8,-0.56,1.8850994669
2020-01-19 10:30:00,1.8359999999999999,0.31,1.8619871105999999,0.006,0,0.006,1.83,0.31,1.8560711193000001,1.746,-0.56,1.8336073735,0.006,0,0.006,1.74,-0.56,1.8278949642
2020-01-19 11:00:00,1.7269999999999999,0.01,1.7270289517,0.007,0,0.007,1.72,0.01,1.7200290695,1.697,-0.35000000000000003,1.7327172302,0.007,0,0.007,1.69,-0.35000000000000003,1.7258621034
2020-01-19 11:30:00,1.638,-0.14,1.6439720192,0.008,0,0.008,1.63,-0.14,1.6360012225,1.638,-0.13,1.6431506322,0.008,0,0.008,1.63,-0.13,1.6351758315
2020-01-19 12:00:00,1.569,-0.14,1.5752336335,0.009000000000000001,0,0.009000000000000001,1.56,-0.14,1.5662694531999999,1.5590000000000002,0.0,1.5590000000000002,0.009000000000000001,0,0.009000000000000001,1.55,0.0,1.55
2020-01-19 12:30:00,1.569,-0.14,1.5752336335,0.009000000000000001,0,0.009000000000000001,1.56,-0.14,1.5662694531999999,1.5590000000000002,0.0,1.5590000000000002,0.009000000000000001,0,0.009000000000000001,1.55,0.0,1.55
2020-01-19 13:00:00,1.569,-0.14,1.5752336335,0.009000000000000001,0,0.009000000000000001,1.56,-0.14,1.5662694531999999,1.5590000000000002,0.0,1.5590000000000002,0.009000000000000001,0,0.009000000000000001,1.55,0.0,1.55
2020-01-19 13:30:00,1.568,-0.14,1.5742375932,0.008,0,0.008,1.56,-0.14,1.5662694531999999,1.558,0.0,1.558,0.008,0,0.008,1.55,0.0,1.55
2020-01-19 14:00:00,1.5375,-0.14,1.543860826,0.007500000000000001,0,0.007500000000000001,1.53,-0.14,1.5363918771,1.5275,0.0,1.5275,0.007500000000000001,0,0.007500000000000001,1.52,0.0,1.52
2020-01-19 14:30:00,1.5465,-0.14,1.5528239598,0.006500000000000001,0,0.006500000000000001,1.54,-0.14,1.5463505424,1.5465,-0.13,1.5519543324,0.006500000000000001,0,0.006500000000000001,1.54,-0.13,1.5454772726
2020-01-19 15:00:00,1.5855000000000001,-0.14,1.591669014,0.0055000000000000005,0,0.0055000000000000005,1.58,-0.14,1.5861904047,1.5855000000000001,-0.13,1.5908206216,0.0055000000000000005,0,0.0055000000000000005,1.58,-0.13,1.5853390804
2020-01-19 15:30:00,1.6745,0.24,1.6916117315,0.0045000000000000005,0,0.0045000000000000005,1.67,0.24,1.6871573726,1.6445,-0.47000000000000003,1.7103450675,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,-0.47000000000000003,1.7060187572
2020-01-19 16:00:00,1.8325,0.29,1.8553048941,0.0025,0,0.0025,1.83,0.29,1.8528356646000002,1.7725,-0.52,1.8472022764,0.0025,0,0.0025,1.77,-0.52,1.8448035126
2020-01-19 16:30:00,1.9705,0.24,1.9850617749000001,0.0005,0,0.0005,1.97,0.24,1.9845654436000002,1.9005,-0.51,1.9677398837000002,0.0005,0,0.0005,1.9,-0.51,1.9672569736
2020-01-19 17:00:00,2.11,-0.13,2.1140009461,0.0,0,0.0,2.11,-0.13,2.1140009461,2.1,-0.13,2.1040199619,0.0,0,0.0,2.1,-0.13,2.1040199619
2020-01-19 17:30:00,2.3,-0.13,2.3036709835,0.0,0,0.0,2.3,-0.13,2.3036709835,2.29,-0.13,2.2936869882,0.0,0,0.0,2.29,-0.13,2.2936869882
2020-01-19 18:00:00,2.4,-0.13,2.4035182546,0.0,0,0.0,2.4,-0.13,2.4035182546,2.38,-0.13,2.3835477759,0.0,0,0.0,2.38,-0.13,2.3835477759
2020-01-19 18:30:00,2.33,-0.16,2.3354871012,0.0,0,0.0,2.33,-0.16,2.3354871012,2.31,-0.15,2.3148650069,0.0,0,0.0,2.31,-0.15,2.3148650069
2020-01-19 19:00:00,2.29,-0.15,2.2949074055,0.0,0,0.0,2.29,-0.15,2.2949074055,2.2800000000000002,-0.14,2.2842942017,0.0,0,0.0,2.2800000000000002,-0.14,2.2842942017
2020-01-19 19:30:00,2.25,-0.15,2.2549944568,0.0,0,0.0,2.25,-0.15,2.2549944568,2.24,-0.14,2.2443707359,0.0,0,0.0,2.24,-0.14,2.2443707359
2020-01-19 20:00:00,2.12,-0.12,2.1233935104,0.0,0,0.0,2.12,-0.12,2.1233935104,2.11,-0.17,2.1168372635,0.0,0,0.0,2.11,-0.17,2.1168372635
2020-01-19 20:30:00,2.0,-0.16,2.0063897926,0.0,0,0.0,2.0,-0.16,2.0063897926,1.99,-0.17,1.9972481068,0.0,0,0.0,1.99,-0.17,1.9972481068
2020-01-19 21:00:00,1.96,-0.18,1.9682479519,0.0,0,0.0,1.96,-0.18,1.9682479519,1.9500000000000002,-0.17,1.9573962297,0.0,0,0.0,1.9500000000000002,-0.17,1.9573962297
2020-01-19 21:30:00,1.9500000000000002,-0.16,1.9565530915,0.0,0,0.0,1.9500000000000002,-0.16,1.9565530915,1.94,-0.17,1.9474342094,0.0,0,0.0,1.94,-0.17,1.9474342094
2020-01-19 22:00:00,1.85,-0.09,1.8521878954000002,0.0,0,0.0,1.85,-0.09,1.8521878954000002,1.83,-0.23,1.8443969204,0.0,0,0.0,1.83,-0.23,1.8443969204
2020-01-19 22:30:00,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001,1.72,-0.13,1.7249057945000001,0.0,0,0.0,1.72,-0.13,1.7249057945000001
2020-01-19 23:00:00,1.6600000000000001,-0.16,1.6676930173,0.0,0,0.0,1.6600000000000001,-0.16,1.6676930173,1.65,-0.15,1.6568041526,0.0,0,0.0,1.65,-0.15,1.6568041526
2020-01-19 23:30:00,1.74,0.23,1.7551353224000001,0.0,0,0.0,1.74,0.23,1.7551353224000001,1.65,-0.58,1.7489711261,0.0,0,0.0,1.65,-0.58,1.7489711261
2020-01-20 00:00:00,1.74,0.27,1.7608236709,0.0,0,0.0,1.74,0.27,1.7608236709,1.6400000000000001,-0.61,1.7497714136,0.0,0,0.0,1.6400000000000001,-0.61,1.7497714136
2020-01-20 00:30:00,2.09,0.18,2.0977368758,0.0,0,0.0,2.09,0.18,2.0977368758,2.0,-0.62,2.0938958904,0.0,0,0.0,2.0,-0.62,2.0938958904
2020-01-20 01:00:00,2.15,0.08,2.1514878573,0.0,0,0.0,2.15,0.08,2.1514878573,2.08,-0.51,2.1416115427,0.0,0,0.0,2.08,-0.51,2.1416115427
2020-01-20 01:30:00,2.09,-0.24,2.1037347742,0.0,0,0.0,2.09,-0.24,2.1037347742,2.08,-0.23,2.0926777105,0.0,0,0.0,2.08,-0.23,2.0926777105
2020-01-20 02:00:00,2.08,-0.24,2.0938003725,0.0,0,0.0,2.08,-0.24,2.0938003725,2.07,-0.23,2.0827385818,0.0,0,0.0,2.07,-0.23,2.0827385818
2020-01-20 02:30:00,2.09,-0.24,2.1037347742,0.0,0,0.0,2.09,-0.24,2.1037347742,2.08,-0.23,2.0926777105,0.0,0,0.0,2.08,-0.23,2.0926777105
2020-01-20 03:00:00,2.05,-0.22,2.0617710833,0.0,0,0.0,2.05,-0.22,2.0617710833,2.04,-0.21,2.0507803393,0.0,0,0.0,2.04,-0.21,2.0507803393
2020-01-20 03:30:00,2.0,-0.22,2.0120636173,0.0,0,0.0,2.0,-0.22,2.0120636173,1.99,-0.21,2.0010497245,0.0,0,0.0,1.99,-0.21,2.0010497245
2020-01-20 04:00:00,1.96,-0.22,1.9723082923000002,0.0,0,0.0,1.96,-0.22,1.9723082923000002,1.9500000000000002,-0.21,1.9612750954,0.0,0,0.0,1.9500000000000002,-0.21,1.9612750954
2020-01-20 04:30:00,1.92,-0.23,1.9337269714,0.0,0,0.0,1.92,-0.23,1.9337269714,1.9100000000000001,-0.21,1.921509823,0.0,0,0.0,1.9100000000000001,-0.21,1.921509823
2020-01-20 05:00:00,1.88,-0.23,1.8940168954,0.0,0,0.0,1.88,-0.23,1.8940168954,1.87,-0.21,1.8817545005,0.0,0,0.0,1.87,-0.21,1.8817545005
2020-01-20 05:30:00,1.9100000000000001,-0.22,1.9226284092,0.0,0,0.0,1.9100000000000001,-0.22,1.9226284092,1.9,-0.21,1.9115700353,0.0,0,0.0,1.9,-0.21,1.9115700353
2020-01-20 06:00:00,1.99,-0.23,2.0032473637,0.0,0,0.0,1.99,-0.23,2.0032473637,1.98,-0.21,1.9911052207000002,0.0,0,0.0,1.98,-0.21,1.9911052207000002
2020-01-20 06:30:00,2.11,0.19,2.1185372312,0.0,0,0.0,2.11,0.19,2.1185372312,2.02,-0.6000000000000001,2.1072256642,0.0,0,0.0,2.02,-0.6000000000000001,2.1072256642
2020-01-20 07:00:00,2.22,-0.18,2.2272853432,0.0,0,0.0,2.22,-0.18,2.2272853432,2.21,-0.21,2.2199549545,0.0,0,0.0,2.21,-0.21,2.2199549545
2020-01-20 07:30:00,2.22,-0.04,2.2203603311,0.0,0,0.0,2.22,-0.04,2.2203603311,2.2,-0.27,2.2165062599,0.0,0,0.0,2.2,-0.27,2.2165062599
2020-01-20 08:00:00,2.25,0.37,2.2802192877,0.0,0,0.0,2.25,0.37,2.2802192877,2.14,-0.64,2.2336517186,0.0,0,0.0,2.14,-0.64,2.2336517186
2020-01-20 08:30:00,2.25,0.38,2.2818632737,0.0,0,0.0,2.25,0.38,2.2818632737,2.23,-0.6000000000000001,2.3093072554000003,0.0,0,0.0,2.23,-0.6000000000000001,2.3093072554000003
2020-01-20 09:00:00,2.18,-0.13,2.1838727069,0.0,0,0.0,2.18,-0.13,2.1838727069,2.17,0.0,2.17,0.0,0,0.0,2.17,0.0,2.17
2020-01-20 09:30:00,2.051,-0.13,2.0551158118,0.001,0,0.001,2.05,-0.13,2.0541178155,2.041,-0.13,2.0451359368,0.001,0,0.001,2.04,-0.13,2.0441379601
2020-01-20 10:00:00,1.935,0.0,1.935,0.005,0,0.005,1.9300000000000002,0.0,1.9300000000000002,1.925,0.0,1.925,0.005,0,0.005,1.92,0.0,1.92
2020-01-20 10:30:00,1.7965,0.53,1.8730489182,0.006500000000000001,0,0.006500000000000001,1.79,0.53,1.8668154703000002,1.7865000000000002,-0.5,1.8551501960999999,0.006500000000000001,0,0.006500000000000001,1.78,-0.5,1.8488915598000002
2020-01-20 11:00:00,1.6975,0.0,1.6975,0.007500000000000001,0,0.007500000000000001,1.69,0.0,1.69,1.6875,0.0,1.6875,0.007500000000000001,0,0.007500000000000001,1.6800000000000002,0.0,1.6800000000000002
2020-01-20 11:30:00,1.6585,0.0,1.6585,0.0085,0,0.0085,1.65,0.0,1.65,1.6585,0.0,1.6585,0.0085,0,0.0085,1.65,0.0,1.65
2020-01-20 12:00:00,1.6099999999999999,0.43,1.666433317,0.01,0,0.01,1.6,0.43,1.6567739737,1.6,-0.44,1.659397481,0.01,0,0.01,1.5899999999999999,-0.44,1.6497575579000001
2020-01-20 12:30:00,1.6019999999999999,0.0,1.6019999999999999,0.012,0,0.012,1.5899999999999999,0.0,1.5899999999999999,1.592,0.0,1.592,0.012,0,0.012,1.58,0.0,1.58
2020-01-20 13:00:00,1.6035,0.0,1.6035,0.0135,0,0.0135,1.5899999999999999,0.0,1.5899999999999999,1.5935000000000001,0.0,1.5935000000000001,0.0135,0,0.0135,1.58,0.0,1.58
2020-01-20 13:30:00,1.6015000000000001,0.0,1.6015000000000001,0.0115,0,0.0115,1.5899999999999999,0.0,1.5899999999999999,1.5915,0.0,1.5915,0.0115,0,0.0115,1.58,0.0,1.58
2020-01-20 14:00:00,1.5710000000000002,0.43,1.6287851301,0.011,0,0.011,1.56,0.43,1.6181779877,1.561,-0.43,1.6191420568,0.011,0,0.011,1.55,-0.43,1.6085397104
2020-01-20 14:30:00,1.638,0.42,1.6909890597000001,0.008,0,0.008,1.63,0.42,1.6832409216,1.558,-0.44,1.6189391588,0.008,0,0.008,1.55,-0.44,1.6112417572000002
2020-01-20 15:00:00,1.6365,0.41000000000000003,1.6870780213,0.006500000000000001,0,0.006500000000000001,1.63,0.41000000000000003,1.6807736314000001,1.5565,-0.45,1.6202445032,0.006500000000000001,0,0.006500000000000001,1.55,-0.45,1.6140012392
2020-01-20 15:30:00,1.6640000000000001,0.39,1.7090921567000001,0.004,0,0.004,1.6600000000000001,0.39,1.7051979357,1.5939999999999999,-0.47000000000000003,1.6618471651000002,0.004,0,0.004,1.5899999999999999,-0.47000000000000003,1.6580108564
2020-01-20 16:00:00,1.762,0.42,1.811365231,0.002,0,0.002,1.76,0.42,1.8094197965,1.6920000000000002,-0.59,1.7919162927,0.002,0,0.002,1.69,-0.59,1.7900279327000002
2020-01-20 16:30:00,1.9705,0.41000000000000003,2.0127022259,0.0005,0,0.0005,1.97,0.41000000000000003,2.0122127124,1.8605,-0.6000000000000001,1.9548555573000002,0.0005,0,0.0005,1.8599999999999999,-0.6000000000000001,1.954379697
2020-01-20 17:00:00,2.14,0.17,2.1467417171,0.0,0,0.0,2.14,0.17,2.1467417171,2.09,-0.47000000000000003,2.1421951358,0.0,0,0.0,2.09,-0.47000000000000003,2.1421951358
2020-01-20 17:30:00,2.31,-0.14,2.3142385357,0.0,0,0.0,2.31,-0.14,2.3142385357,2.3,-0.14,2.3042569301,0.0,0,0.0,2.3,-0.14,2.3042569301
2020-01-20 18:00:00,2.39,-0.15,2.3947024867,0.0,0,0.0,2.39,-0.15,2.3947024867,2.37,-0.14,2.3741314201,0.0,0,0.0,2.37,-0.14,2.3741314201
2020-01-20 18:30:00,2.41,-0.17,2.4159884106,0.0,0,0.0,2.41,-0.17,2.4159884106,2.39,-0.16,2.3953496613,0.0,0,0.0,2.39,-0.16,2.3953496613
2020-01-20 19:00:00,2.35,-0.16,2.3554405108,0.0,0,0.0,2.35,-0.16,2.3554405108,2.34,-0.15,2.3448027636,0.0,0,0.0,2.34,-0.15,2.3448027636
2020-01-20 19:30:00,2.2800000000000002,-0.12,2.2831557109,0.0,0,0.0,2.2800000000000002,-0.12,2.2831557109,2.26,-0.18,2.2671568098,0.0,0,0.0,2.26,-0.18,2.2671568098
2020-01-20 20:00:00,2.19,-0.15,2.1951309756,0.0,0,0.0,2.19,-0.15,2.1951309756,2.18,-0.14,2.1844907873,0.0,0,0.0,2.18,-0.14,2.1844907873
2020-01-20 20:30:00,2.13,-0.11,2.1328384843,0.0,0,0.0,2.13,-0.11,2.1328384843,2.11,-0.21,2.1204244858,0.0,0,0.0,2.11,-0.21,2.1204244858
2020-01-20 21:00:00,2.09,0.29,2.1100236965,0.0,0,0.0,2.09,0.29,2.1100236965,1.99,-0.58,2.0728000386,0.0,0,0.0,1.99,-0.58,2.0728000386
2020-01-20 21:30:00,1.97,-0.15,1.9757024067,0.0,0,0.0,1.97,-0.15,1.9757024067,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387
2020-01-20 22:00:00,1.87,-0.04,1.8704277586,0.0,0,0.0,1.87,-0.04,1.8704277586,1.8399999999999999,-0.27,1.8597042776000001,0.0,0,0.0,1.8399999999999999,-0.27,1.8597042776000001
2020-01-20 22:30:00,1.76,0.04,1.7604544868,0.0,0,0.0,1.76,0.04,1.7604544868,1.72,-0.36,1.7572706109,0.0,0,0.0,1.72,-0.36,1.7572706109
2020-01-20 23:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.63,-0.13,1.6351758315,0.0,0,0.0,1.63,-0.13,1.6351758315
2020-01-20 23:30:00,1.6400000000000001,-0.16,1.6477863939000001,0.0,0,0.0,1.6400000000000001,-0.16,1.6477863939000001,1.63,-0.15,1.63688729,0.0,0,0.0,1.63,-0.15,1.63688729
2020-01-21 00:00:00,1.67,-0.17,1.6786303941,0.0,0,0.0,1.67,-0.17,1.6786303941,1.67,-0.15,1.6767229944,0.0,0,0.0,1.67,-0.15,1.6767229944
2020-01-21 00:30:00,2.05,0.15,2.0554804791,0.0,0,0.0,2.05,0.15,2.0554804791,1.97,-0.56,2.048047851,0.0,0,0.0,1.97,-0.56,2.048047851
2020-01-21 01:00:00,2.15,0.18,2.1575217264,0.0,0,0.0,2.15,0.18,2.1575217264,2.07,-0.59,2.1524404754,0.0,0,0.0,2.07,-0.59,2.1524404754
2020-01-21 01:30:00,2.1,-0.23,2.1125576915,0.0,0,0.0,2.1,-0.23,2.1125576915,2.09,-0.22,2.1015470492,0.0,0,0.0,2.09,-0.22,2.1015470492
2020-01-21 02:00:00,2.1,-0.21,2.1104738804,0.0,0,0.0,2.1,-0.21,2.1104738804,2.09,-0.21,2.1005237442,0.0,0,0.0,2.09,-0.21,2.1005237442
2020-01-21 02:30:00,2.1,-0.23,2.1125576915,0.0,0,0.0,2.1,-0.23,2.1125576915,2.09,-0.23,2.1026174165000002,0.0,0,0.0,2.09,-0.23,2.1026174165000002
2020-01-21 03:00:00,2.06,-0.21,2.0706762181,0.0,0,0.0,2.06,-0.21,2.0706762181,2.05,-0.2,2.0597329924,0.0,0,0.0,2.05,-0.2,2.0597329924
2020-01-21 03:30:00,1.99,-0.21,2.0010497245,0.0,0,0.0,1.99,-0.21,2.0010497245,1.98,-0.2,1.9900753755,0.0,0,0.0,1.98,-0.2,1.9900753755
2020-01-21 04:00:00,1.97,-0.24,1.9845654436000002,0.0,0,0.0,1.97,-0.24,1.9845654436000002,1.96,-0.22,1.9723082923000002,0.0,0,0.0,1.96,-0.22,1.9723082923000002
2020-01-21 04:30:00,1.97,-0.22,1.9822462007000001,0.0,0,0.0,1.97,-0.22,1.9822462007000001,1.96,-0.21,1.9712178975999999,0.0,0,0.0,1.96,-0.21,1.9712178975999999
2020-01-21 05:00:00,1.92,-0.22,1.9325630649,0.0,0,0.0,1.92,-0.22,1.9325630649,1.9100000000000001,-0.21,1.921509823,0.0,0,0.0,1.9100000000000001,-0.21,1.921509823
2020-01-21 05:30:00,1.92,-0.22,1.9325630649,0.0,0,0.0,1.92,-0.22,1.9325630649,1.9100000000000001,-0.21,1.921509823,0.0,0,0.0,1.9100000000000001,-0.21,1.921509823
2020-01-21 06:00:00,1.96,-0.2,1.970177657,0.0,0,0.0,1.96,-0.2,1.970177657,1.9500000000000002,-0.19,1.9592345444,0.0,0,0.0,1.9500000000000002,-0.19,1.9592345444
2020-01-21 06:30:00,2.11,0.1,2.1123683391,0.0,0,0.0,2.11,0.1,2.1123683391,2.05,-0.48,2.1054453211,0.0,0,0.0,2.05,-0.48,2.1054453211
2020-01-21 07:00:00,2.19,-0.17,2.1965882636,0.0,0,0.0,2.19,-0.17,2.1965882636,2.18,-0.16,2.1858636737,0.0,0,0.0,2.18,-0.16,2.1858636737
2020-01-21 07:30:00,2.21,0.09,2.21183182,0.0,0,0.0,2.21,0.09,2.21183182,2.16,-0.38,2.1931712199,0.0,0,0.0,2.16,-0.38,2.1931712199
2020-01-21 08:00:00,2.16,0.2,2.1692394981,0.0,0,0.0,2.16,0.2,2.1692394981,2.08,-0.48,2.1346662503,0.0,0,0.0,2.08,-0.48,2.1346662503
2020-01-21 08:30:00,2.14,-0.13,2.143944962,0.0,0,0.0,2.14,-0.13,2.143944962,2.13,-0.13,2.1339634486,0.0,0,0.0,2.13,-0.13,2.1339634486
2020-01-21 09:00:00,2.1,-0.13,2.1040199619,0.0,0,0.0,2.1,-0.13,2.1040199619,2.09,-0.13,2.0940391591,0.0,0,0.0,2.09,-0.13,2.0940391591
2020-01-21 09:30:00,2.03,-0.13,2.0341583026,0.0,0,0.0,2.03,-0.13,2.0341583026,2.02,-0.13,2.0241788459,0.0,0,0.0,2.02,-0.13,2.0241788459
2020-01-21 10:00:00,1.9415,0.0,1.9415,0.0015,0,0.0015,1.94,0.0,1.94,1.9315,0.0,1.9315,0.0015,0,0.0015,1.9300000000000002,0.0,1.9300000000000002
2020-01-21 10:30:00,1.746,0.44,1.8005876818000002,0.006,0,0.006,1.74,0.44,1.7947701803,1.736,-0.58,1.8303267468,0.006,0,0.006,1.73,-0.58,1.8246369502
2020-01-21 11:00:00,1.6275,0.0,1.6275,0.007500000000000001,0,0.007500000000000001,1.62,0.0,1.62,1.6275,0.0,1.6275,0.007500000000000001,0,0.007500000000000001,1.62,0.0,1.62
2020-01-21 11:30:00,1.5785,0.0,1.5785,0.0085,0,0.0085,1.57,0.0,1.57,1.5785,0.0,1.5785,0.0085,0,0.0085,1.57,0.0,1.57
2020-01-21 12:00:00,1.5205000000000002,0.4,1.5722341588000002,0.0105,0,0.0105,1.51,0.4,1.5620819441,1.5105,-0.47000000000000003,1.5819324417,0.0105,0,0.0105,1.5,-0.47000000000000003,1.5719096665999999
2020-01-21 12:30:00,1.4735,0.0,1.4735,0.0135,0,0.0135,1.46,0.0,1.46,1.4735,0.0,1.4735,0.0135,0,0.0135,1.46,0.0,1.46
2020-01-21 13:00:00,1.4809999999999999,0.0,1.4809999999999999,0.011,0,0.011,1.47,0.0,1.47,1.4809999999999999,0.0,1.4809999999999999,0.011,0,0.011,1.47,0.0,1.47
2020-01-21 13:30:00,1.4705,0.0,1.4705,0.0105,0,0.0105,1.46,0.0,1.46,1.4605000000000001,0.0,1.4605000000000001,0.0105,0,0.0105,1.45,0.0,1.45
2020-01-21 14:00:00,1.4595,0.0,1.4595,0.0095,0,0.0095,1.45,0.0,1.45,1.4495,0.0,1.4495,0.0095,0,0.0095,1.44,0.0,1.44
2020-01-21 14:30:00,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47
2020-01-21 15:00:00,1.545,0.38,1.5910452539,0.005,0,0.005,1.54,0.38,1.5861904047,1.495,-0.47000000000000003,1.5671391132,0.005,0,0.005,1.49,-0.47000000000000003,1.5623699946
2020-01-21 15:30:00,1.5835,0.0,1.5835,0.0035,0,0.0035,1.58,0.0,1.58,1.5735000000000001,0.0,1.5735000000000001,0.0035,0,0.0035,1.57,0.0,1.57
2020-01-21 16:00:00,1.7215,0.44,1.7768405246,0.0015,0,0.0015,1.72,0.44,1.7753872817,1.6415000000000002,-0.5700000000000001,1.7376484829,0.0015,0,0.0015,1.6400000000000001,-0.5700000000000001,1.7362315514
2020-01-21 16:30:00,1.9300000000000002,0.41000000000000003,1.9730686759,0.0,0,0.0,1.9300000000000002,0.41000000000000003,1.9730686759,1.8399999999999999,-0.59,1.9322784478,0.0,0,0.0,1.8399999999999999,-0.59,1.9322784478
2020-01-21 17:00:00,2.07,0.22,2.081657993,0.0,0,0.0,2.07,0.22,2.081657993,2.01,-0.51,2.0736923591,0.0,0,0.0,2.01,-0.51,2.0736923591
2020-01-21 17:30:00,2.25,-0.14,2.2543513479,0.0,0,0.0,2.25,-0.14,2.2543513479,2.24,-0.13,2.2437691503,0.0,0,0.0,2.24,-0.13,2.2437691503
2020-01-21 18:00:00,2.34,-0.14,2.3441842931,0.0,0,0.0,2.34,-0.14,2.3441842931,2.33,-0.13,2.3336237914,0.0,0,0.0,2.33,-0.13,2.3336237914
2020-01-21 18:30:00,2.39,-0.16,2.3953496613,0.0,0,0.0,2.39,-0.16,2.3953496613,2.37,-0.15,2.3747420913,0.0,0,0.0,2.37,-0.15,2.3747420913
2020-01-21 19:00:00,2.3,-0.16,2.3055585007,0.0,0,0.0,2.3,-0.16,2.3055585007,2.29,-0.15,2.2949074055,0.0,0,0.0,2.29,-0.15,2.2949074055
2020-01-21 19:30:00,2.23,-0.18,2.2372527796,0.0,0,0.0,2.23,-0.18,2.2372527796,2.22,-0.17,2.2264994947,0.0,0,0.0,2.22,-0.17,2.2264994947
2020-01-21 20:00:00,2.14,-0.15,2.1452505681,0.0,0,0.0,2.14,-0.15,2.1452505681,2.12,-0.2,2.1294130647,0.0,0,0.0,2.12,-0.2,2.1294130647
2020-01-21 20:30:00,2.04,-0.15,2.045507272,0.0,0,0.0,2.04,-0.15,2.045507272,2.03,-0.15,2.0355343279,0.0,0,0.0,2.03,-0.15,2.0355343279
2020-01-21 21:00:00,1.9500000000000002,-0.15,1.9557607216,0.0,0,0.0,1.9500000000000002,-0.15,1.9557607216,1.94,-0.15,1.9457903279000002,0.0,0,0.0,1.94,-0.15,1.9457903279000002
2020-01-21 21:30:00,1.97,-0.15,1.9757024067,0.0,0,0.0,1.97,-0.15,1.9757024067,1.96,-0.15,1.9657314160000001,0.0,0,0.0,1.96,-0.15,1.9657314160000001
2020-01-21 22:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746,1.83,-0.18,1.8388311505,0.0,0,0.0,1.83,-0.18,1.8388311505
2020-01-21 22:30:00,1.73,-0.12,1.7341568557,0.0,0,0.0,1.73,-0.12,1.7341568557,1.72,-0.16,1.7274258305,0.0,0,0.0,1.72,-0.16,1.7274258305
2020-01-21 23:00:00,1.65,-0.17,1.6587344573,0.0,0,0.0,1.65,-0.17,1.6587344573,1.6400000000000001,-0.15,1.6468454694,0.0,0,0.0,1.6400000000000001,-0.15,1.6468454694
2020-01-21 23:30:00,1.65,-0.17,1.6587344573,0.0,0,0.0,1.65,-0.17,1.6587344573,1.6400000000000001,-0.15,1.6468454694,0.0,0,0.0,1.6400000000000001,-0.15,1.6468454694
2020-01-22 00:00:00,1.63,-0.18,1.639908534,0.0,0,0.0,1.63,-0.18,1.639908534,1.63,-0.17,1.6388410539,0.0,0,0.0,1.63,-0.17,1.6388410539
2020-01-22 00:30:00,2.05,0.16,2.0562344224,0.0,0,0.0,2.05,0.16,2.0562344224,1.97,-0.59,2.0564532574,0.0,0,0.0,1.97,-0.59,2.0564532574
2020-01-22 01:00:00,2.1,-0.2,2.109502311,0.0,0,0.0,2.1,-0.2,2.109502311,2.09,-0.25,2.1048990475,0.0,0,0.0,2.09,-0.25,2.1048990475
2020-01-22 01:30:00,2.09,-0.24,2.1037347742,0.0,0,0.0,2.09,-0.24,2.1037347742,2.09,-0.23,2.1026174165000002,0.0,0,0.0,2.09,-0.23,2.1026174165000002
2020-01-22 02:00:00,2.05,-0.24,2.064000969,0.0,0,0.0,2.05,-0.24,2.064000969,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429
2020-01-22 02:30:00,2.11,0.16,2.1160576552,0.0,0,0.0,2.11,0.16,2.1160576552,2.02,-0.63,2.1159631377,0.0,0,0.0,2.02,-0.63,2.1159631377
2020-01-22 03:00:00,2.03,-0.13,2.0341583026,0.0,0,0.0,2.03,-0.13,2.0341583026,2.01,-0.34,2.0385534087,0.0,0,0.0,2.01,-0.34,2.0385534087
2020-01-22 03:30:00,2.0,-0.22,2.0120636173,0.0,0,0.0,2.0,-0.22,2.0120636173,1.99,-0.22,2.0021238723,0.0,0,0.0,1.99,-0.22,2.0021238723
2020-01-22 04:00:00,1.98,-0.22,1.9921847304,0.0,0,0.0,1.98,-0.22,1.9921847304,1.97,-0.22,1.9822462007000001,0.0,0,0.0,1.97,-0.22,1.9822462007000001
2020-01-22 04:30:00,1.98,-0.25,1.9957204213000002,0.0,0,0.0,1.98,-0.25,1.9957204213000002,1.97,-0.24,1.9845654436000002,0.0,0,0.0,1.97,-0.24,1.9845654436000002
2020-01-22 05:00:00,1.92,-0.24,1.9349418595999999,0.0,0,0.0,1.92,-0.24,1.9349418595999999,1.9100000000000001,-0.23,1.9237983262,0.0,0,0.0,1.9100000000000001,-0.23,1.9237983262
2020-01-22 05:30:00,1.94,-0.21,1.9513328778,0.0,0,0.0,1.94,-0.21,1.9513328778,1.9300000000000002,-0.2,1.9403350226,0.0,0,0.0,1.9300000000000002,-0.2,1.9403350226
2020-01-22 06:00:00,1.9500000000000002,-0.21,1.9612750954,0.0,0,0.0,1.9500000000000002,-0.21,1.9612750954,1.94,-0.21,1.9513328778,0.0,0,0.0,1.94,-0.21,1.9513328778
2020-01-22 06:30:00,2.09,0.09,2.0919369015,0.0,0,0.0,2.09,0.09,2.0919369015,2.03,-0.49,2.0883007446,0.0,0,0.0,2.03,-0.49,2.0883007446
2020-01-22 07:00:00,2.22,0.03,2.2202026934,0.0,0,0.0,2.22,0.03,2.2202026934,2.17,-0.39,2.2047675614,0.0,0,0.0,2.17,-0.39,2.2047675614
2020-01-22 07:30:00,2.3,-0.15,2.3048861143,0.0,0,0.0,2.3,-0.15,2.3048861143,2.2800000000000002,-0.15,2.2849288829,0.0,0,0.0,2.2800000000000002,-0.15,2.2849288829
2020-01-22 08:00:00,2.25,-0.15,2.2549944568,0.0,0,0.0,2.25,-0.15,2.2549944568,2.24,-0.15,2.2450167037,0.0,0,0.0,2.24,-0.15,2.2450167037
2020-01-22 08:30:00,2.18,-0.15,2.1851544568,0.0,0,0.0,2.18,-0.15,2.1851544568,2.17,-0.14,2.1745114394,0.0,0,0.0,2.17,-0.14,2.1745114394
2020-01-22 09:00:00,2.13,-0.09,2.1319005605,0.0,0,0.0,2.13,-0.09,2.1319005605,2.12,-0.22,2.1313845265,0.0,0,0.0,2.12,-0.22,2.1313845265
2020-01-22 09:30:00,2.032,-0.14,2.0368171248,0.002,0,0.002,2.03,-0.14,2.0348218595,2.022,-0.13,2.026174721,0.002,0,0.002,2.02,-0.13,2.0241788459
2020-01-22 10:00:00,1.9649999999999999,-0.14,1.9699809644,0.005,0,0.005,1.96,-0.14,1.9649936387,1.955,-0.13,1.9593174832,0.005,0,0.005,1.9500000000000002,-0.13,1.9543285292
2020-01-22 10:30:00,1.9304999999999999,-0.14,1.9355697482,0.0005,0,0.0005,1.9300000000000002,-0.14,1.9350710581000001,1.9205,-0.13,1.9248948673,0.0005,0,0.0005,1.92,-0.13,1.9243960091
2020-01-22 11:00:00,1.88,-0.05,1.8806647761000002,0.0,0,0.0,1.88,-0.05,1.8806647761000002,1.87,-0.30000000000000004,1.8939112968,0.0,0,0.0,1.87,-0.30000000000000004,1.8939112968
2020-01-22 11:30:00,1.88,-0.13,1.8844893207000002,0.0,0,0.0,1.88,-0.13,1.8844893207000002,1.87,0.0,1.87,0.0,0,0.0,1.87,0.0,1.87
2020-01-22 12:00:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.8399999999999999,0.0,1.8399999999999999,0.0,0,0.0,1.8399999999999999,0.0,1.8399999999999999
2020-01-22 12:30:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001
2020-01-22 13:00:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92
2020-01-22 13:30:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92
2020-01-22 14:00:00,1.9300000000000002,-0.13,1.9343732835,0.0,0,0.0,1.9300000000000002,-0.13,1.9343732835,1.92,-0.13,1.9243960091,0.0,0,0.0,1.92,-0.13,1.9243960091
2020-01-22 14:30:00,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002
2020-01-22 15:00:00,1.98,-0.13,1.9842630874,0.0,0,0.0,1.98,-0.13,1.9842630874,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97
2020-01-22 15:30:00,2.0,-0.13,2.0042205467,0.0,0,0.0,2.0,-0.13,2.0042205467,1.99,-0.13,1.9942417104999999,0.0,0,0.0,1.99,-0.13,1.9942417104999999
2020-01-22 16:00:00,2.03,0.1,2.0324615618,0.0,0,0.0,2.03,0.1,2.0324615618,1.99,-0.41000000000000003,2.031797234,0.0,0,0.0,1.99,-0.41000000000000003,2.031797234
2020-01-22 16:30:00,2.18,0.13,2.1838727069,0.0,0,0.0,2.18,0.13,2.1838727069,2.11,-0.4,2.1475800334,0.0,0,0.0,2.11,-0.4,2.1475800334
2020-01-22 17:00:00,2.24,-0.15,2.2450167037,0.0,0,0.0,2.24,-0.15,2.2450167037,2.22,-0.16,2.2257582977,0.0,0,0.0,2.22,-0.16,2.2257582977
2020-01-22 17:30:00,2.42,0.36,2.4466303358,0.0,0,0.0,2.42,0.36,2.4466303358,2.31,-0.66,2.4024362635,0.0,0,0.0,2.31,-0.66,2.4024362635
2020-01-22 18:00:00,2.491,0.36,2.5168792184,0.001,0,0.001,2.49,0.36,2.5158895047,2.3810000000000002,-0.66,2.4707814553,0.001,0,0.001,2.38,-0.66,2.469817807
2020-01-22 18:30:00,2.465,0.03,2.465182549,0.005,0,0.005,2.46,0.03,2.46018292,2.4050000000000002,-0.39,2.4364164258,0.005,0,0.005,2.4,-0.39,2.4314810302
2020-01-22 19:00:00,2.335,-0.17,2.3411802579,0.005,0,0.005,2.33,-0.17,2.3361934851,2.315,-0.16,2.3205225705,0.005,0,0.005,2.31,-0.16,2.3155344955
2020-01-22 19:30:00,2.262,-0.19,2.2699656385,0.002,0,0.002,2.26,-0.19,2.267972663,2.252,-0.18,2.2591821529000002,0.002,0,0.002,2.25,-0.18,2.2571885167
2020-01-22 20:00:00,2.161,-0.19,2.1693365345,0.001,0,0.001,2.16,-0.19,2.1683403792,2.151,-0.17,2.1577073481,0.001,0,0.001,2.15,-0.17,2.1567104581
2020-01-22 20:30:00,2.0815,-0.15,2.0868977574,0.0015,0,0.0015,2.08,-0.15,2.08540164,2.0615,-0.17,2.0684975828,0.0015,0,0.0015,2.06,-0.17,2.0670026609
2020-01-22 21:00:00,2.0025,-0.16,2.0088818407,0.0025,0,0.0025,2.0,-0.16,2.0063897926,1.9925000000000002,-0.15,1.9981381959000002,0.0025,0,0.0025,1.99,-0.15,1.9956452591
2020-01-22 21:30:00,1.9555,-0.16,1.9620347219,0.0055000000000000005,0,0.0055000000000000005,1.9500000000000002,-0.16,1.9565530915,1.9455,-0.15,1.9512740069,0.0055000000000000005,0,0.0055000000000000005,1.94,-0.15,1.9457903279000002
2020-01-22 22:00:00,1.82,-0.14,1.8253766735,0.01,0,0.01,1.81,-0.14,1.8154062906,1.81,-0.14,1.8154062906,0.01,0,0.01,1.8,-0.14,1.8054362354
2020-01-22 22:30:00,1.7325,-0.13,1.7373704988,0.0125,0,0.0125,1.72,-0.13,1.7249057945000001,1.7125,-0.15,1.7190567908,0.0125,0,0.0125,1.7000000000000002,-0.15,1.7066048166
2020-01-22 23:00:00,1.6219999999999999,-0.14,1.6280307122000002,0.012,0,0.012,1.6099999999999999,-0.14,1.6160754932999999,1.612,-0.13,1.6172334402000001,0.012,0,0.012,1.6,-0.13,1.6052725625000002
2020-01-22 23:30:00,1.6315,-0.12,1.6359071642,0.0115,0,0.0115,1.62,-0.12,1.6244383645,1.6215000000000002,-0.16,1.6293748034000002,0.0115,0,0.0115,1.6099999999999999,-0.16,1.6179307773
2020-01-23 00:00:00,1.605,-0.16,1.6129553621000001,0.015,0,0.015,1.5899999999999999,-0.16,1.5980300373,1.605,-0.16,1.6129553621000001,0.015,0,0.015,1.5899999999999999,-0.16,1.5980300373
2020-01-23 00:30:00,2.024,0.0,2.024,0.014,0,0.014,2.01,0.0,2.01,1.974,-0.4,2.0141191623,0.014,0,0.014,1.96,-0.4,2.00039996
2020-01-23 01:00:00,2.1025,-0.05,2.1030944463,0.0125,0,0.0125,2.09,-0.05,2.0905980006,2.0525,-0.33,2.0788593627,0.0125,0,0.0125,2.04,-0.33,2.0665188119
2020-01-23 01:30:00,2.072,-0.2,2.0816301305,0.012,0,0.012,2.06,-0.2,2.0696859665,2.052,-0.19,2.0607775232,0.012,0,0.012,2.04,-0.19,2.0488289338
2020-01-23 02:00:00,2.07,-0.2,2.0796393918,0.01,0,0.01,2.06,-0.2,2.0696859665,2.05,-0.19,2.0587860501,0.01,0,0.01,2.04,-0.19,2.0488289338
2020-01-23 02:30:00,2.0765,-0.21,2.0870918164,0.006500000000000001,0,0.006500000000000001,2.07,-0.21,2.0806249061,2.0665,-0.21,2.0771428092,0.006500000000000001,0,0.006500000000000001,2.06,-0.21,2.0706762181
2020-01-23 03:00:00,2.0185,-0.21,2.0293945526,0.0085,0,0.0085,2.01,-0.21,2.0209403752,1.9985,-0.21,2.0095029858,0.0085,0,0.0085,1.99,-0.21,2.0010497245
2020-01-23 03:30:00,1.9545,-0.17,1.9618792649,0.0145,0,0.0145,1.94,-0.17,1.9474342094,1.9344999999999999,-0.17,1.9419552647,0.0145,0,0.0145,1.92,-0.17,1.9275113489
2020-01-23 04:00:00,1.8985,-0.2,1.9090055657,0.0085,0,0.0085,1.8900000000000001,-0.2,1.9005525512,1.8885,-0.19,1.8980337853,0.0085,0,0.0085,1.88,-0.19,1.8895766722
2020-01-23 04:30:00,1.8665,-0.2,1.8771846606,0.006500000000000001,0,0.006500000000000001,1.8599999999999999,-0.2,1.8707217858,1.8565,-0.19,1.8661972699,0.006500000000000001,0,0.006500000000000001,1.85,-0.19,1.8597311634
2020-01-23 05:00:00,1.8305,-0.2,1.841393562,0.0105,0,0.0105,1.82,-0.2,1.8309560344,1.8205,-0.19,1.8303880053000001,0.0105,0,0.0105,1.81,-0.19,1.8199450541000002
2020-01-23 05:30:00,1.827,-0.2,1.8379143070000001,0.007,0,0.007,1.82,-0.2,1.8309560344,1.827,-0.18,1.8358455817000001,0.007,0,0.007,1.82,-0.18,1.8288794383
2020-01-23 06:00:00,1.9055,-0.2,1.915967184,0.0055000000000000005,0,0.0055000000000000005,1.9,-0.2,1.9104973175,1.8955000000000002,-0.18,1.9040273764000002,0.0055000000000000005,0,0.0055000000000000005,1.8900000000000001,-0.18,1.8985520799
2020-01-23 06:30:00,2.015,0.14,2.0198576683,0.005,0,0.005,2.01,0.14,2.0148697228,1.935,-0.46,1.9889255894,0.005,0,0.005,1.9300000000000002,-0.46,1.984061491
2020-01-23 07:00:00,2.124,0.04,2.1243766144,0.004,0,0.004,2.12,0.04,2.1203773249,2.074,-0.37,2.1067453572,0.004,0,0.004,2.07,-0.37,2.1028076469
2020-01-23 07:30:00,2.1245,-0.07,2.1256528997,0.0045000000000000005,0,0.0045000000000000005,2.12,-0.07,2.1211553456,2.1045,-0.22,2.1159679227,0.0045000000000000005,0,0.0045000000000000005,2.1,-0.22,2.1114923632
2020-01-23 08:00:00,2.089,-0.05,2.0895982868,0.009000000000000001,0,0.009000000000000001,2.08,-0.05,2.0806008747,2.069,-0.26,2.0852724043,0.009000000000000001,0,0.009000000000000001,2.06,-0.26,2.0763429389
2020-01-23 08:30:00,2.0575,-0.13,2.0616028352,0.007500000000000001,0,0.007500000000000001,2.05,-0.13,2.0541178155,2.0475,-0.13,2.0516228333,0.007500000000000001,0,0.007500000000000001,2.04,-0.13,2.0441379601
2020-01-23 09:00:00,1.9745,-0.13,1.9787749367,0.0045000000000000005,0,0.0045000000000000005,1.97,-0.13,1.9742846806,1.9545,-0.13,1.9588185853,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,-0.13,1.9543285292
2020-01-23 09:30:00,2.074,0.41000000000000003,2.1141371762,0.004,0,0.004,2.07,0.41000000000000003,2.1102132594,1.984,-0.5700000000000001,2.064256767,0.004,0,0.004,1.98,-0.5700000000000001,2.06041258
2020-01-23 10:00:00,1.963,0.35000000000000003,1.9939581239000002,0.003,0,0.003,1.96,0.35000000000000003,1.9910047715,1.923,-0.55,2.0001072471,0.003,0,0.003,1.92,-0.55,1.9972230722000002
2020-01-23 10:30:00,1.9355,-0.13,1.9398608842,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.13,1.9343732835,1.9255,-0.13,1.9298834809,0.0055000000000000005,0,0.0055000000000000005,1.92,-0.13,1.9243960091
2020-01-23 11:00:00,1.9635,-0.13,1.9677988337,0.0035,0,0.0035,1.96,-0.13,1.9643064934,1.9535,-0.13,1.9578207911,0.0035,0,0.0035,1.9500000000000002,-0.13,1.9543285292
2020-01-23 11:30:00,1.9435,0.0,1.9435,0.0035,0,0.0035,1.94,0.0,1.94,1.9335,0.0,1.9335,0.0035,0,0.0035,1.9300000000000002,0.0,1.9300000000000002
2020-01-23 12:00:00,1.9435,0.0,1.9435,0.0035,0,0.0035,1.94,0.0,1.94,1.9335,0.0,1.9335,0.0035,0,0.0035,1.9300000000000002,0.0,1.9300000000000002
2020-01-23 12:30:00,1.916,0.0,1.916,0.006,0,0.006,1.9100000000000001,0.0,1.9100000000000001,1.9060000000000001,0.0,1.9060000000000001,0.006,0,0.006,1.9,0.0,1.9
2020-01-23 13:00:00,1.936,0.0,1.936,0.006,0,0.006,1.9300000000000002,0.0,1.9300000000000002,1.9260000000000002,0.0,1.9260000000000002,0.006,0,0.006,1.92,0.0,1.92
2020-01-23 13:30:00,1.9155000000000002,-0.13,1.9199063128,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,-0.13,1.9144189719,1.8955000000000002,-0.13,1.8999526968,0.0055000000000000005,0,0.0055000000000000005,1.8900000000000001,-0.13,1.8944656239
2020-01-23 14:00:00,1.8435000000000001,-0.13,1.8480779881,0.0035,0,0.0035,1.8399999999999999,-0.13,1.8445866746,1.8335,-0.13,1.8381028943,0.0035,0,0.0035,1.83,-0.13,1.8346116755000001
2020-01-23 14:30:00,1.796,-0.13,1.8006987533,0.006,0,0.006,1.79,-0.13,1.794714462,1.796,-0.13,1.8006987533,0.006,0,0.006,1.79,-0.13,1.794714462
2020-01-23 15:00:00,1.7650000000000001,0.0,1.7650000000000001,0.005,0,0.005,1.76,0.0,1.76,1.755,0.0,1.755,0.005,0,0.005,1.75,0.0,1.75
2020-01-23 15:30:00,1.763,-0.13,1.767786469,0.003,0,0.003,1.76,-0.13,1.7647946056000001,1.7530000000000001,0.0,1.7530000000000001,0.003,0,0.003,1.75,0.0,1.75
2020-01-23 16:00:00,1.8439999999999999,-0.13,1.8485767498,0.004,0,0.004,1.8399999999999999,-0.13,1.8445866746,1.834,-0.13,1.8386016426,0.004,0,0.004,1.83,-0.13,1.8346116755000001
2020-01-23 16:30:00,2.032,0.16,2.038289479,0.002,0,0.002,2.03,0.16,2.0362956563,1.972,-0.46,2.024940493,0.002,0,0.002,1.97,-0.46,2.0229928324
2020-01-23 17:00:00,2.2305,0.27,2.2467821991,0.0005,0,0.0005,2.23,0.27,2.2462858233,2.1505,-0.5700000000000001,2.22475847,0.0005,0,0.0005,2.15,-0.5700000000000001,2.2242751628
2020-01-23 17:30:00,2.34,-0.07,2.3410467744,0.0,0,0.0,2.34,-0.07,2.3410467744,2.32,-0.21,2.3294849216,0.0,0,0.0,2.32,-0.21,2.3294849216
2020-01-23 18:00:00,2.4205,0.36,2.4471248946,0.0005,0,0.0005,2.42,0.36,2.4466303358,2.3205,-0.66,2.4125339894,0.0005,0,0.0005,2.32,-0.66,2.4120530674
2020-01-23 18:30:00,2.391,0.02,2.3910836455,0.001,0,0.001,2.39,0.02,2.3900836805,2.341,-0.36,2.3685187354,0.001,0,0.001,2.34,-0.36,2.3675303588
2020-01-23 19:00:00,2.2640000000000002,-0.16,2.2696466685,0.004,0,0.004,2.26,-0.16,2.2656566377000003,2.2439999999999998,-0.15,2.2490077812,0.004,0,0.004,2.24,-0.15,2.2450167037
2020-01-23 19:30:00,2.2115,-0.17,2.2180244025,0.0015,0,0.0015,2.21,-0.17,2.2165288178,2.2015000000000002,-0.16,2.20730656,0.0015,0,0.0015,2.2,-0.16,2.2058105086
2020-01-23 20:00:00,2.14,-0.17,2.1467417171,0.0,0,0.0,2.14,-0.17,2.1467417171,2.13,-0.16,2.1360009363,0.0,0,0.0,2.13,-0.16,2.1360009363
2020-01-23 20:30:00,1.99,-0.15,1.9956452591,0.0,0,0.0,1.99,-0.15,1.9956452591,1.97,-0.16,1.9764867821,0.0,0,0.0,1.97,-0.16,1.9764867821
2020-01-23 21:00:00,1.9300000000000002,-0.15,1.9358202396,0.0,0,0.0,1.9300000000000002,-0.15,1.9358202396,1.92,-0.15,1.9258504615,0.0,0,0.0,1.92,-0.15,1.9258504615
2020-01-23 21:30:00,1.92,-0.15,1.9258504615,0.0,0,0.0,1.92,-0.15,1.9258504615,1.9100000000000001,-0.15,1.9158809984,0.0,0,0.0,1.9100000000000001,-0.15,1.9158809984
2020-01-23 22:00:00,1.85,-0.15,1.8560711193000001,0.0,0,0.0,1.85,-0.15,1.8560711193000001,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007
2020-01-23 22:30:00,1.69,-0.12,1.6942549985,0.0,0,0.0,1.69,-0.12,1.6942549985,1.67,-0.16,1.677647162,0.0,0,0.0,1.67,-0.16,1.677647162
2020-01-23 23:00:00,1.6099999999999999,-0.16,1.6179307773,0.0,0,0.0,1.6099999999999999,-0.16,1.6179307773,1.6099999999999999,-0.15,1.6169724797,0.0,0,0.0,1.6099999999999999,-0.15,1.6169724797
2020-01-23 23:30:00,1.6099999999999999,-0.18,1.6200308639,0.0,0,0.0,1.6099999999999999,-0.18,1.6200308639,1.6099999999999999,-0.17,1.6189502772000002,0.0,0,0.0,1.6099999999999999,-0.17,1.6189502772000002
2020-01-24 00:00:00,1.63,-0.19,1.6410362580000002,0.0,0,0.0,1.63,-0.19,1.6410362580000002,1.62,-0.18,1.6299693249,0.0,0,0.0,1.62,-0.18,1.6299693249
2020-01-24 00:30:00,2.04,0.2,2.0497804761,0.0,0,0.0,2.04,0.2,2.0497804761,1.9500000000000002,-0.65,2.0554804791,0.0,0,0.0,1.9500000000000002,-0.65,2.0554804791
2020-01-24 01:00:00,2.1005,-0.13,2.1045190068,0.0005,0,0.0005,2.1,-0.13,2.1040199619,2.0705,-0.33,2.0966330747,0.0005,0,0.0005,2.07,-0.33,2.0961393083
2020-01-24 01:30:00,2.06,-0.24,2.0739334608,0.0,0,0.0,2.06,-0.24,2.0739334608,2.05,-0.24,2.064000969,0.0,0,0.0,2.05,-0.24,2.064000969
2020-01-24 02:00:00,2.05,-0.24,2.064000969,0.0,0,0.0,2.05,-0.24,2.064000969,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894
2020-01-24 02:30:00,2.05,-0.24,2.064000969,0.0,0,0.0,2.05,-0.24,2.064000969,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429
2020-01-24 03:00:00,1.99,-0.23,2.0032473637,0.0,0,0.0,1.99,-0.23,2.0032473637,1.98,-0.24,1.9944924166,0.0,0,0.0,1.98,-0.24,1.9944924166
2020-01-24 03:30:00,1.8900000000000001,-0.23,1.9039432765000002,0.0,0,0.0,1.8900000000000001,-0.23,1.9039432765000002,1.88,-0.22,1.8928285712,0.0,0,0.0,1.88,-0.22,1.8928285712
2020-01-24 04:00:00,1.8900000000000001,0.13,1.8944656239,0.0,0,0.0,1.8900000000000001,0.13,1.8944656239,1.81,-0.58,1.9006577809,0.0,0,0.0,1.81,-0.58,1.9006577809
2020-01-24 04:30:00,1.8900000000000001,0.23,1.9039432765000002,0.0,0,0.0,1.8900000000000001,0.23,1.9039432765000002,1.79,-0.66,1.9077997799,0.0,0,0.0,1.79,-0.66,1.9077997799
2020-01-24 05:00:00,1.87,0.09,1.8721645227,0.0,0,0.0,1.87,0.09,1.8721645227,1.79,-0.53,1.8668154703000002,0.0,0,0.0,1.79,-0.53,1.8668154703000002
2020-01-24 05:30:00,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002,1.85,-0.21,1.8618807695,0.0,0,0.0,1.85,-0.21,1.8618807695
2020-01-24 06:00:00,1.9,-0.2,1.9104973175,0.0,0,0.0,1.9,-0.2,1.9104973175,1.8900000000000001,-0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,-0.19,1.8995262567000002
2020-01-24 06:30:00,1.9500000000000002,-0.07,1.9512560058,0.0,0,0.0,1.9500000000000002,-0.07,1.9512560058,1.92,-0.31,1.9448650339,0.0,0,0.0,1.92,-0.31,1.9448650339
2020-01-24 07:00:00,2.1,-0.08,2.1015232571,0.0,0,0.0,2.1,-0.08,2.1015232571,2.07,-0.26,2.0862646045,0.0,0,0.0,2.07,-0.26,2.0862646045
2020-01-24 07:30:00,2.1,0.06,2.100856968,0.0,0,0.0,2.1,0.06,2.100856968,2.06,-0.34,2.0878697277,0.0,0,0.0,2.06,-0.34,2.0878697277
2020-01-24 08:00:00,2.1,0.35000000000000003,2.1289668856,0.0,0,0.0,2.1,0.35000000000000003,2.1289668856,1.99,-0.65,2.0934660255,0.0,0,0.0,1.99,-0.65,2.0934660255
2020-01-24 08:30:00,2.09,0.4,2.1279332696,0.0,0,0.0,2.09,0.4,2.1279332696,1.98,-0.61,2.0718349355,0.0,0,0.0,1.98,-0.61,2.0718349355
2020-01-24 09:00:00,1.99,0.4,2.0298029461,0.0,0,0.0,1.99,0.4,2.0298029461,1.8900000000000001,-0.61,1.986001007,0.0,0,0.0,1.8900000000000001,-0.61,1.986001007
2020-01-24 09:30:00,1.9500000000000002,0.37,1.9847921806,0.0,0,0.0,1.9500000000000002,0.37,1.9847921806,1.85,-0.63,1.9543285292,0.0,0,0.0,1.85,-0.63,1.9543285292
2020-01-24 10:00:00,1.94,0.39,1.9788127754,0.0,0,0.0,1.94,0.39,1.9788127754,1.8399999999999999,-0.62,1.9416487839,0.0,0,0.0,1.8399999999999999,-0.62,1.9416487839
2020-01-24 10:30:00,1.9,0.21,1.9115700353,0.0,0,0.0,1.9,0.21,1.9115700353,1.8399999999999999,-0.5,1.9067249408,0.0,0,0.0,1.8399999999999999,-0.5,1.9067249408
2020-01-24 11:00:00,1.9,0.38,1.9376274152000001,0.0,0,0.0,1.9,0.38,1.9376274152000001,1.81,-0.6000000000000001,1.9068560512000001,0.0,0,0.0,1.81,-0.6000000000000001,1.9068560512000001
2020-01-24 11:30:00,1.87,0.39,1.9102355876,0.0,0,0.0,1.87,0.39,1.9102355876,1.77,-0.61,1.8721645227,0.0,0,0.0,1.77,-0.61,1.8721645227
2020-01-24 12:00:00,1.92,0.39,1.9592090241000002,0.0,0,0.0,1.92,0.39,1.9592090241000002,1.82,-0.6000000000000001,1.9163506986,0.0,0,0.0,1.82,-0.6000000000000001,1.9163506986
2020-01-24 12:30:00,1.92,0.39,1.9592090241000002,0.0,0,0.0,1.92,0.39,1.9592090241000002,1.82,-0.6000000000000001,1.9163506986,0.0,0,0.0,1.82,-0.6000000000000001,1.9163506986
2020-01-24 13:00:00,1.9500000000000002,0.42,1.9947180252,0.0,0,0.0,1.9500000000000002,0.42,1.9947180252,1.87,-0.6000000000000001,1.9638991827,0.0,0,0.0,1.87,-0.6000000000000001,1.9638991827
2020-01-24 13:30:00,1.88,-0.13,1.8844893207000002,0.0,0,0.0,1.88,-0.13,1.8844893207000002,1.87,-0.13,1.8745132702,0.0,0,0.0,1.87,-0.13,1.8745132702
2020-01-24 14:00:00,1.791,-0.13,1.7957118366,0.001,0,0.001,1.79,-0.13,1.794714462,1.791,-0.13,1.7957118366,0.001,0,0.001,1.79,-0.13,1.794714462
2020-01-24 14:30:00,1.7429999999999999,-0.13,1.7478412399,0.003,0,0.003,1.74,-0.13,1.7448495636999999,1.733,0.0,1.733,0.003,0,0.003,1.73,0.0,1.73
2020-01-24 15:00:00,1.7705000000000002,-0.13,1.7752662476,0.0005,0,0.0005,1.77,-0.13,1.7747675904,1.7605,0.0,1.7605,0.0005,0,0.0005,1.76,0.0,1.76
2020-01-24 15:30:00,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83
2020-01-24 16:00:00,1.9300000000000002,-0.13,1.9343732835,0.0,0,0.0,1.9300000000000002,-0.13,1.9343732835,1.92,-0.13,1.9243960091,0.0,0,0.0,1.92,-0.13,1.9243960091
2020-01-24 16:30:00,2.05,0.36,2.0813697413,0.0,0,0.0,2.05,0.36,2.0813697413,2.0,-0.6000000000000001,2.0880613018,0.0,0,0.0,2.0,-0.6000000000000001,2.0880613018
2020-01-24 17:00:00,2.19,0.38,2.2227235546,0.0,0,0.0,2.19,0.38,2.2227235546,2.08,-0.63,2.1733154396,0.0,0,0.0,2.08,-0.63,2.1733154396
2020-01-24 17:30:00,2.3,-0.02,2.3000869549000003,0.0,0,0.0,2.3,-0.02,2.3000869549000003,2.26,-0.28,2.2772790782,0.0,0,0.0,2.26,-0.28,2.2772790782
2020-01-24 18:00:00,2.3,-0.17,2.3062740514,0.0,0,0.0,2.3,-0.17,2.3062740514,2.29,-0.16,2.2955827147,0.0,0,0.0,2.29,-0.16,2.2955827147
2020-01-24 18:30:00,2.26,-0.17,2.2663847864,0.0,0,0.0,2.26,-0.17,2.2663847864,2.25,-0.16,2.2556817151,0.0,0,0.0,2.25,-0.16,2.2556817151
2020-01-24 19:00:00,2.22,-0.17,2.2264994947,0.0,0,0.0,2.22,-0.17,2.2264994947,2.21,-0.16,2.2157842855,0.0,0,0.0,2.21,-0.16,2.2157842855
2020-01-24 19:30:00,2.17,-0.17,2.1766488003,0.0,0,0.0,2.17,-0.17,2.1766488003,2.16,-0.16,2.1659178193,0.0,0,0.0,2.16,-0.16,2.1659178193
2020-01-24 20:00:00,2.07,-0.19,2.0787015178,0.0,0,0.0,2.07,-0.19,2.0787015178,2.06,-0.17,2.0670026609,0.0,0,0.0,2.06,-0.17,2.0670026609
2020-01-24 20:30:00,2.0,-0.13,2.0042205467,0.0,0,0.0,2.0,-0.13,2.0042205467,1.99,-0.17,1.9972481068,0.0,0,0.0,1.99,-0.17,1.9972481068
2020-01-24 21:00:00,1.92,-0.18,1.9284190416,0.0,0,0.0,1.92,-0.18,1.9284190416,1.9100000000000001,-0.17,1.9175505207999999,0.0,0,0.0,1.9100000000000001,-0.17,1.9175505207999999
2020-01-24 21:30:00,1.87,-0.18,1.8786431274000002,0.0,0,0.0,1.87,-0.18,1.8786431274000002,1.8599999999999999,-0.17,1.8677526602999999,0.0,0,0.0,1.8599999999999999,-0.17,1.8677526602999999
2020-01-24 22:00:00,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132
2020-01-24 22:30:00,1.67,-0.12,1.6743058263,0.0,0,0.0,1.67,-0.12,1.6743058263,1.6600000000000001,-0.16,1.6676930173,0.0,0,0.0,1.6600000000000001,-0.16,1.6676930173
2020-01-24 23:00:00,1.6,-0.16,1.6079800994,0.0,0,0.0,1.6,-0.16,1.6079800994,1.5899999999999999,-0.15,1.5970597985000001,0.0,0,0.0,1.5899999999999999,-0.15,1.5970597985000001
2020-01-24 23:30:00,1.6400000000000001,-0.18,1.6498484779,0.0,0,0.0,1.6400000000000001,-0.18,1.6498484779,1.63,-0.16,1.6378339354,0.0,0,0.0,1.63,-0.16,1.6378339354
2020-01-25 00:00:00,1.6400000000000001,-0.18,1.6498484779,0.0,0,0.0,1.6400000000000001,-0.18,1.6498484779,1.63,-0.16,1.6378339354,0.0,0,0.0,1.63,-0.16,1.6378339354
2020-01-25 00:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,1.9500000000000002,-0.47000000000000003,2.0058414693,0.0,0,0.0,1.9500000000000002,-0.47000000000000003,2.0058414693
2020-01-25 01:00:00,2.09,0.03,2.0902152999,0.0,0,0.0,2.09,0.03,2.0902152999,2.03,-0.5,2.0906697491,0.0,0,0.0,2.03,-0.5,2.0906697491
2020-01-25 01:30:00,2.09,0.13,2.0940391591,0.0,0,0.0,2.09,0.13,2.0940391591,2.01,-0.61,2.1005237442,0.0,0,0.0,2.01,-0.61,2.1005237442
2020-01-25 02:00:00,2.03,-0.24,2.0441379601,0.0,0,0.0,2.03,-0.24,2.0441379601,2.01,-0.23,2.0231164079,0.0,0,0.0,2.01,-0.23,2.0231164079
2020-01-25 02:30:00,2.02,-0.24,2.0342074624,0.0,0,0.0,2.02,-0.24,2.0342074624,2.01,-0.23,2.0231164079,0.0,0,0.0,2.01,-0.23,2.0231164079
2020-01-25 03:00:00,1.9500000000000002,-0.22,1.9623710149,0.0,0,0.0,1.9500000000000002,-0.22,1.9623710149,1.94,-0.21,1.9513328778,0.0,0,0.0,1.94,-0.21,1.9513328778
2020-01-25 03:30:00,1.88,-0.2,1.8906083677,0.0,0,0.0,1.88,-0.2,1.8906083677,1.87,-0.2,1.8806647761000002,0.0,0,0.0,1.87,-0.2,1.8806647761000002
2020-01-25 04:00:00,1.85,-0.23,1.8642424735,0.0,0,0.0,1.85,-0.23,1.8642424735,1.8399999999999999,-0.22,1.8531055016,0.0,0,0.0,1.8399999999999999,-0.22,1.8531055016
2020-01-25 04:30:00,1.81,-0.21,1.8221415971,0.0,0,0.0,1.81,-0.21,1.8221415971,1.8,-0.2,1.8110770276000001,0.0,0,0.0,1.8,-0.2,1.8110770276000001
2020-01-25 05:00:00,1.77,-0.18,1.7791290004,0.0,0,0.0,1.77,-0.18,1.7791290004,1.76,-0.22,1.7736967046,0.0,0,0.0,1.76,-0.22,1.7736967046
2020-01-25 05:30:00,1.77,-0.21,1.7824140933,0.0,0,0.0,1.77,-0.21,1.7824140933,1.76,-0.19,1.7702259743000002,0.0,0,0.0,1.76,-0.19,1.7702259743000002
2020-01-25 06:00:00,1.8,-0.02,1.8001111077,0.0,0,0.0,1.8,-0.02,1.8001111077,1.76,-0.39,1.8026924308,0.0,0,0.0,1.76,-0.39,1.8026924308
2020-01-25 06:30:00,1.8900000000000001,0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,0.27,1.9091883092000002,1.79,-0.61,1.891084345,0.0,0,0.0,1.79,-0.61,1.891084345
2020-01-25 07:00:00,1.92,0.28,1.9403092537000002,0.0,0,0.0,1.92,0.28,1.9403092537000002,1.82,-0.59,1.9132433196,0.0,0,0.0,1.82,-0.59,1.9132433196
2020-01-25 07:30:00,1.8599999999999999,-0.02,1.8601075238,0.0,0,0.0,1.8599999999999999,-0.02,1.8601075238,1.8399999999999999,-0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,-0.26,1.8582787735
2020-01-25 08:00:00,1.8599999999999999,0.30000000000000004,1.8840382162,0.0,0,0.0,1.8599999999999999,0.30000000000000004,1.8840382162,1.77,-0.5700000000000001,1.8595160661,0.0,0,0.0,1.77,-0.5700000000000001,1.8595160661
2020-01-25 08:30:00,1.8599999999999999,0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,0.25,1.8767258724,1.79,-0.5,1.8585209173,0.0,0,0.0,1.79,-0.5,1.8585209173
2020-01-25 09:00:00,1.9100000000000001,0.37,1.9455076458,0.0,0,0.0,1.9100000000000001,0.37,1.9455076458,1.81,-0.64,1.9198176997,0.0,0,0.0,1.81,-0.64,1.9198176997
2020-01-25 09:30:00,1.88,0.38,1.9180198122,0.0,0,0.0,1.88,0.38,1.9180198122,1.78,-0.64,1.8915602026,0.0,0,0.0,1.78,-0.64,1.8915602026
2020-01-25 10:00:00,1.9,0.4,1.9416487839,0.0,0,0.0,1.9,0.4,1.9416487839,1.8,-0.61,1.9005525512,0.0,0,0.0,1.8,-0.61,1.9005525512
2020-01-25 10:30:00,1.8900000000000001,0.4,1.9318643845,0.0,0,0.0,1.8900000000000001,0.4,1.9318643845,1.79,-0.61,1.891084345,0.0,0,0.0,1.79,-0.61,1.891084345
2020-01-25 11:00:00,1.8399999999999999,0.39,1.8808774548,0.0,0,0.0,1.8399999999999999,0.39,1.8808774548,1.74,-0.63,1.8505404616,0.0,0,0.0,1.74,-0.63,1.8505404616
2020-01-25 11:30:00,1.83,0.41000000000000003,1.8753666307999999,0.0,0,0.0,1.83,0.41000000000000003,1.8753666307999999,1.72,-0.6000000000000001,1.8216476059,0.0,0,0.0,1.72,-0.6000000000000001,1.8216476059
2020-01-25 12:00:00,1.83,0.4,1.8732058082,0.0,0,0.0,1.83,0.4,1.8732058082,1.72,-0.6000000000000001,1.8216476059,0.0,0,0.0,1.72,-0.6000000000000001,1.8216476059
2020-01-25 12:30:00,1.81,0.4,1.8536720314,0.0,0,0.0,1.81,0.4,1.8536720314,1.71,-0.6000000000000001,1.8122085973000002,0.0,0,0.0,1.71,-0.6000000000000001,1.8122085973000002
2020-01-25 13:00:00,1.85,0.4,1.8927493230999999,0.0,0,0.0,1.85,0.4,1.8927493230999999,1.75,-0.62,1.8565828826000002,0.0,0,0.0,1.75,-0.62,1.8565828826000002
2020-01-25 13:30:00,1.88,0.4,1.9220822043,0.0,0,0.0,1.88,0.4,1.9220822043,1.79,-0.62,1.8943336559000001,0.0,0,0.0,1.79,-0.62,1.8943336559000001
2020-01-25 14:00:00,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001,1.79,-0.13,1.794714462,0.0,0,0.0,1.79,-0.13,1.794714462
2020-01-25 14:30:00,1.76,-0.13,1.7647946056000001,0.0,0,0.0,1.76,-0.13,1.7647946056000001,1.75,-0.13,1.7548219283000002,0.0,0,0.0,1.75,-0.13,1.7548219283000002
2020-01-25 15:00:00,1.73,-0.13,1.7348775173000002,0.0,0,0.0,1.73,-0.13,1.7348775173000002,1.72,-0.13,1.7249057945000001,0.0,0,0.0,1.72,-0.13,1.7249057945000001
2020-01-25 15:30:00,1.73,-0.13,1.7348775173000002,0.0,0,0.0,1.73,-0.13,1.7348775173000002,1.72,-0.13,1.7249057945000001,0.0,0,0.0,1.72,-0.13,1.7249057945000001
2020-01-25 16:00:00,1.76,0.07,1.7613914954,0.0,0,0.0,1.76,0.07,1.7613914954,1.72,-0.36,1.7572706109,0.0,0,0.0,1.72,-0.36,1.7572706109
2020-01-25 16:30:00,1.92,0.34,1.9498717907,0.0,0,0.0,1.92,0.34,1.9498717907,1.82,-0.62,1.9227064258,0.0,0,0.0,1.82,-0.62,1.9227064258
2020-01-25 17:00:00,2.0,-0.15,2.005617112,0.0,0,0.0,2.0,-0.15,2.005617112,1.99,-0.14,1.9949185447,0.0,0,0.0,1.99,-0.14,1.9949185447
