Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-25 17:30:00,2.22,0.13,2.2238030488,0.0,0,0.0,2.22,0.13,2.2238030488,2.15,-0.46,2.198658682,0.0,0,0.0,2.15,-0.46,2.198658682
2020-01-25 18:00:00,2.32,0.37,2.3493190503,0.0,0,0.0,2.32,0.37,2.3493190503,2.21,-0.66,2.3064474848,0.0,0,0.0,2.21,-0.66,2.3064474848
2020-01-25 18:30:00,2.23,0.01,2.2300224214,0.0,0,0.0,2.23,0.01,2.2300224214,2.19,-0.30000000000000004,2.2104524424,0.0,0,0.0,2.19,-0.30000000000000004,2.2104524424
2020-01-25 19:00:00,2.13,-0.15,2.1352751578999998,0.0,0,0.0,2.13,-0.15,2.1352751578999998,2.12,-0.15,2.1252999788,0.0,0,0.0,2.12,-0.15,2.1252999788
2020-01-25 19:30:00,2.06,-0.15,2.0654539453,0.0,0,0.0,2.06,-0.15,2.0654539453,2.05,-0.15,2.0554804791,0.0,0,0.0,2.05,-0.15,2.0554804791
2020-01-25 20:00:00,1.96,-0.15,1.9657314160000001,0.0,0,0.0,1.96,-0.15,1.9657314160000001,1.9500000000000002,-0.15,1.9557607216,0.0,0,0.0,1.9500000000000002,-0.15,1.9557607216
2020-01-25 20:30:00,1.88,-0.11,1.8832153355,0.0,0,0.0,1.88,-0.11,1.8832153355,1.8599999999999999,-0.18,1.8686893803,0.0,0,0.0,1.8599999999999999,-0.18,1.8686893803
2020-01-25 21:00:00,1.85,0.28,1.8710692130000002,0.0,0,0.0,1.85,0.28,1.8710692130000002,1.75,-0.59,1.8467809832,0.0,0,0.0,1.75,-0.59,1.8467809832
2020-01-25 21:30:00,1.85,0.26,1.8681809334000001,0.0,0,0.0,1.85,0.26,1.8681809334000001,1.75,-0.59,1.8467809832,0.0,0,0.0,1.75,-0.59,1.8467809832
2020-01-25 22:00:00,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648,1.69,-0.13,1.6949926254,0.0,0,0.0,1.69,-0.13,1.6949926254
2020-01-25 22:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999,1.6,-0.13,1.6052725625000002,0.0,0,0.0,1.6,-0.13,1.6052725625000002
2020-01-25 23:00:00,1.56,-0.15,1.5671949464,0.0,0,0.0,1.56,-0.15,1.5671949464,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-01-25 23:30:00,1.58,-0.15,1.5871042814,0.0,0,0.0,1.58,-0.15,1.5871042814,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717
2020-01-26 00:00:00,1.5605,-0.15,1.5676926516,0.0005,0,0.0005,1.56,-0.15,1.5671949464,1.5405,-0.18,1.5509804157,0.0005,0,0.0005,1.54,-0.18,1.5504837955
2020-01-26 00:30:00,1.941,-0.2,1.9512767615,0.001,0,0.001,1.94,-0.2,1.9502820309,1.931,-0.21,1.9423853892,0.001,0,0.001,1.9300000000000002,-0.21,1.9413912537
2020-01-26 01:00:00,2.0305,0.17,2.0376040464,0.0005,0,0.0005,2.03,0.17,2.0371057901,1.9505,-0.58,2.0349079217,0.0005,0,0.0005,1.9500000000000002,-0.58,2.0344286667
2020-01-26 01:30:00,2.0005,0.25,2.016060577,0.0005,0,0.0005,2.0,0.25,2.0155644371,1.9005,-0.7000000000000001,2.0253148521,0.0005,0,0.0005,1.9,-0.7000000000000001,2.0248456731
2020-01-26 02:00:00,1.9405000000000001,-0.24,1.9552852094,0.0005,0,0.0005,1.94,-0.24,1.9547889912,1.9304999999999999,-0.23,1.9441528361,0.0005,0,0.0005,1.9300000000000002,-0.23,1.9436563482
2020-01-26 02:30:00,1.9405000000000001,-0.23,1.9540829691,0.0005,0,0.0005,1.94,-0.23,1.9535864455,1.9304999999999999,-0.22,1.942995175,0.0005,0,0.0005,1.9300000000000002,-0.22,1.9424983912
2020-01-26 03:00:00,1.8719999999999999,-0.2,1.8826534466,0.002,0,0.002,1.87,-0.2,1.8806647761000002,1.862,-0.2,1.8727103353,0.002,0,0.002,1.8599999999999999,-0.2,1.8707217858
2020-01-26 03:30:00,1.8215,-0.2,1.8324470661,0.0015,0,0.0015,1.82,-0.2,1.8309560344,1.8115,-0.2,1.822507133,0.0015,0,0.0015,1.81,-0.2,1.8210161998
2020-01-26 04:00:00,1.803,-0.2,1.8140587091,0.003,0,0.003,1.8,-0.2,1.8110770276000001,1.7930000000000001,-0.2,1.8041200070999999,0.003,0,0.003,1.79,-0.2,1.8011385288000001
2020-01-26 04:30:00,1.7415,-0.19,1.7518339676,0.0015,0,0.0015,1.74,-0.19,1.7503428236,1.7315,-0.23,1.7467089769,0.0015,0,0.0015,1.73,-0.23,1.7452220489
2020-01-26 05:00:00,1.6835,-0.22,1.6978139621000001,0.0035,0,0.0035,1.6800000000000002,-0.22,1.6943435306999999,1.6835,-0.21,1.6965471553,0.0035,0,0.0035,1.6800000000000002,-0.21,1.6930741271
2020-01-26 05:30:00,1.7225000000000001,-0.22,1.7364925137,0.0025,0,0.0025,1.72,-0.22,1.7340126874,1.7125,-0.19,1.7230079077,0.0025,0,0.0025,1.71,-0.19,1.7205231762
2020-01-26 06:00:00,1.724,-0.2,1.7355621568,0.004,0,0.004,1.72,-0.2,1.7315888658,1.714,-0.18,1.7234256584,0.004,0,0.004,1.71,-0.18,1.7194475857
2020-01-26 06:30:00,1.749,-0.17,1.757242442,0.009000000000000001,0,0.009000000000000001,1.74,-0.17,1.7482848737999999,1.7389999999999999,-0.16,1.7463450404,0.009000000000000001,0,0.009000000000000001,1.73,-0.16,1.7373830896
2020-01-26 07:00:00,1.8265,-0.15,1.8326489708,0.006500000000000001,0,0.006500000000000001,1.82,-0.15,1.8261708573000002,1.8165,-0.14,1.8218870025,0.006500000000000001,0,0.006500000000000001,1.81,-0.14,1.8154062906
2020-01-26 07:30:00,1.7585000000000002,-0.13,1.7632986843,0.0085,0,0.0085,1.75,-0.13,1.7548219283000002,1.7485,-0.14,1.7540958497,0.0085,0,0.0085,1.74,-0.14,1.7456230979
2020-01-26 08:00:00,1.7085,-0.13,1.7134387208000001,0.0085,0,0.0085,1.7000000000000002,-0.13,1.7049633427000002,1.6985000000000001,-0.14,1.70426003,0.0085,0,0.0085,1.69,-0.14,1.695788902
2020-01-26 08:30:00,1.751,-0.02,1.7511142167,0.011,0,0.011,1.74,-0.02,1.7401149387000001,1.721,-0.27,1.7420508029000001,0.011,0,0.011,1.71,-0.27,1.7311845656
2020-01-26 09:00:00,1.8195000000000001,0.15,1.8256725473,0.0095,0,0.0095,1.81,0.15,1.8162048343000001,1.7595,-0.45,1.8161333239,0.0095,0,0.0095,1.75,-0.45,1.8069311
2020-01-26 09:30:00,1.78,-0.13,1.7847408776,0.01,0,0.01,1.77,-0.13,1.7747675904,1.76,-0.13,1.7647946056000001,0.01,0,0.01,1.75,-0.13,1.7548219283000002
2020-01-26 10:00:00,1.7875,-0.13,1.7922210383000001,0.0175,0,0.0175,1.77,-0.13,1.7747675904,1.7675,-0.13,1.7722743157,0.0175,0,0.0175,1.75,-0.13,1.7548219283000002
2020-01-26 10:30:00,1.7930000000000001,-0.13,1.7977065945000001,0.013000000000000001,0,0.013000000000000001,1.78,-0.13,1.7847408776,1.783,-0.13,1.7877329219,0.013000000000000001,0,0.013000000000000001,1.77,-0.13,1.7747675904
2020-01-26 11:00:00,1.804,-0.13,1.8086779702,0.004,0,0.004,1.8,-0.13,1.8046883387000001,1.794,-0.13,1.7987039779,0.004,0,0.004,1.79,-0.13,1.794714462
2020-01-26 11:30:00,1.7610000000000001,-0.13,1.7657918903,0.001,0,0.001,1.76,-0.13,1.7647946056000001,1.751,-0.13,1.7558191820000002,0.001,0,0.001,1.75,-0.13,1.7548219283000002
2020-01-26 12:00:00,1.7215,-0.13,1.7264015321000001,0.0015,0,0.0015,1.72,-0.13,1.7249057945000001,1.7115,-0.13,1.7164300889000002,0.0015,0,0.0015,1.71,-0.13,1.7149344011
2020-01-26 12:30:00,1.7245,0.0,1.7245,0.0045000000000000005,0,0.0045000000000000005,1.72,0.0,1.72,1.7145000000000001,0.0,1.7145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.71,0.0,1.71
2020-01-26 13:00:00,1.6925,-0.13,1.6974852724,0.0025,0,0.0025,1.69,-0.13,1.6949926254,1.6825,0.0,1.6825,0.0025,0,0.0025,1.6800000000000002,0.0,1.6800000000000002
2020-01-26 13:30:00,1.691,-0.07,1.6924482267,0.001,0,0.001,1.69,-0.07,1.6914490829000002,1.681,-0.27,1.7025454473,0.001,0,0.001,1.6800000000000002,-0.27,1.7015581095
2020-01-26 14:00:00,1.6715,-0.13,1.6765477178000001,0.0015,0,0.0015,1.67,-0.13,1.6750522380000001,1.6615,0.0,1.6615,0.0015,0,0.0015,1.6600000000000001,0.0,1.6600000000000001
2020-01-26 14:30:00,1.6125,-0.13,1.6177318226000001,0.0025,0,0.0025,1.6099999999999999,-0.13,1.6152399203,1.6125,-0.13,1.6177318226000001,0.0025,0,0.0025,1.6099999999999999,-0.13,1.6152399203
2020-01-26 15:00:00,1.611,-0.13,1.6162366782,0.001,0,0.001,1.6099999999999999,-0.13,1.6152399203,1.611,-0.13,1.6162366782,0.001,0,0.001,1.6099999999999999,-0.13,1.6152399203
2020-01-26 15:30:00,1.6804999999999999,0.35000000000000003,1.7165605873,0.0005,0,0.0005,1.6800000000000002,0.35000000000000003,1.7160710941000001,1.5905,-0.53,1.676481509,0.0005,0,0.0005,1.5899999999999999,-0.53,1.6760071599000002
2020-01-26 16:00:00,1.77,0.33,1.8004999306,0.0,0,0.0,1.77,0.33,1.8004999306,1.6800000000000002,-0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,-0.54,1.7646529404
2020-01-26 16:30:00,1.9,0.26,1.9177069641000002,0.0,0,0.0,1.9,0.26,1.9177069641000002,1.82,-0.54,1.8984203960000001,0.0,0,0.0,1.82,-0.54,1.8984203960000001
2020-01-26 17:00:00,2.04,-0.03,2.0402205763,0.0,0,0.0,2.04,-0.03,2.0402205763,2.0,-0.30000000000000004,2.0223748416,0.0,0,0.0,2.0,-0.30000000000000004,2.0223748416
2020-01-26 17:30:00,2.21,-0.17,2.2165288178,0.0,0,0.0,2.21,-0.17,2.2165288178,2.2,-0.17,2.2065584062,0.0,0,0.0,2.2,-0.17,2.2065584062
2020-01-26 18:00:00,2.24,-0.17,2.2464416307,0.0,0,0.0,2.24,-0.17,2.2464416307,2.23,-0.17,2.2364704335,0.0,0,0.0,2.23,-0.17,2.2364704335
2020-01-26 18:30:00,2.21,-0.15,2.2150846485,0.0,0,0.0,2.21,-0.15,2.2150846485,2.2,-0.14,2.2044500448,0.0,0,0.0,2.2,-0.14,2.2044500448
2020-01-26 19:00:00,2.12,-0.18,2.127627787,0.0,0,0.0,2.12,-0.18,2.127627787,2.11,-0.17,2.1168372635,0.0,0,0.0,2.11,-0.17,2.1168372635
2020-01-26 19:30:00,2.04,-0.18,2.0479257799,0.0,0,0.0,2.04,-0.18,2.0479257799,2.03,-0.17,2.0371057901,0.0,0,0.0,2.03,-0.17,2.0371057901
2020-01-26 20:00:00,1.9500000000000002,-0.16,1.9565530915,0.0,0,0.0,1.9500000000000002,-0.16,1.9565530915,1.94,-0.17,1.9474342094,0.0,0,0.0,1.94,-0.17,1.9474342094
2020-01-26 20:30:00,1.841,-0.17,1.8488323342,0.001,0,0.001,1.8399999999999999,-0.17,1.8478365729,1.841,-0.17,1.8488323342,0.001,0,0.001,1.8399999999999999,-0.17,1.8478365729
2020-01-26 21:00:00,1.762,-0.17,1.7701819116,0.002,0,0.002,1.76,-0.17,1.7681911661,1.752,-0.16,1.7592907662,0.002,0,0.002,1.75,-0.16,1.7572990639000001
2020-01-26 21:30:00,1.762,-0.17,1.7701819116,0.002,0,0.002,1.76,-0.17,1.7681911661,1.752,-0.16,1.7592907662,0.002,0,0.002,1.75,-0.16,1.7572990639000001
2020-01-26 22:00:00,1.6625,-0.12,1.6668252008,0.0025,0,0.0025,1.6600000000000001,-0.12,1.6643316977,1.6525,-0.17,1.6612213128,0.0025,0,0.0025,1.65,-0.17,1.6587344573
2020-01-26 22:30:00,1.5665,0.06,1.5676486373,0.006500000000000001,0,0.006500000000000001,1.56,0.06,1.5611534198,1.5265,-0.34,1.5639060873,0.006500000000000001,0,0.006500000000000001,1.52,-0.34,1.5575621978
2020-01-26 23:00:00,1.5425,0.27,1.5659521864000001,0.0025,0,0.0025,1.54,0.27,1.5634896866,1.4625,-0.58,1.5733106019,0.0025,0,0.0025,1.46,-0.58,1.5709869509
2020-01-26 23:30:00,1.5215,0.26,1.5435550687,0.0015,0,0.0015,1.52,0.26,1.5420765221,1.4415,-0.59,1.5575693404000002,0.0015,0,0.0015,1.44,-0.59,1.5561812233999999
2020-01-27 00:00:00,1.5430000000000001,0.26,1.5647520570000002,0.003,0,0.003,1.54,0.26,1.5617938404,1.463,-0.59,1.5774881933,0.003,0,0.003,1.46,-0.59,1.5747063218
2020-01-27 00:30:00,1.896,-0.23,1.9098994738,0.006,0,0.006,1.8900000000000001,-0.23,1.9039432765000002,1.8860000000000001,-0.16,1.8927746828,0.006,0,0.006,1.88,-0.16,1.8867962264
2020-01-27 01:00:00,1.999,-0.19,2.0080092131,0.009000000000000001,0,0.009000000000000001,1.99,-0.19,1.9990497743,1.979,-0.18,1.9871690919,0.009000000000000001,0,0.009000000000000001,1.97,-0.18,1.9782062582000002
2020-01-27 01:30:00,1.9755,-0.193,1.9849053504,0.0125,0,0.0125,1.963,-0.193,1.9724649553,1.9655,-0.183,1.9740008232,0.0125,0,0.0125,1.953,-0.183,1.9615549954
2020-01-27 02:00:00,1.925,-0.18,1.9333972690999999,0.015,0,0.015,1.9100000000000001,-0.18,1.9184629264000002,1.915,-0.17,1.922530884,0.015,0,0.015,1.9,-0.17,1.9075901027
2020-01-27 02:30:00,1.9495,-0.17,1.9568981195,0.0095,0,0.0095,1.94,-0.17,1.9474342094,1.9395,-0.21,1.9508357824,0.0095,0,0.0095,1.9300000000000002,-0.21,1.9413912537
2020-01-27 03:00:00,1.862,-0.2,1.8727103353,0.002,0,0.002,1.8599999999999999,-0.2,1.8707217858,1.8519999999999999,-0.2,1.8627678331,0.002,0,0.002,1.85,-0.2,1.8607794066
2020-01-27 03:30:00,1.7730000000000001,-0.2,1.7842446581,0.003,0,0.003,1.77,-0.2,1.7812635964,1.763,-0.18,1.77216506,0.003,0,0.003,1.76,-0.18,1.7691806013
2020-01-27 04:00:00,1.7435,-0.2,1.7549336882,0.0035,0,0.0035,1.74,-0.2,1.7514565367000001,1.7335,-0.19,1.743881375,0.0035,0,0.0035,1.73,-0.19,1.7404022524
2020-01-27 04:30:00,1.6920000000000002,-0.2,1.7037793284,0.002,0,0.002,1.69,-0.2,1.7017931719,1.682,-0.19,1.6926972559,0.002,0,0.002,1.6800000000000002,-0.19,1.6907099101
2020-01-27 05:00:00,1.6915,-0.2,1.7032827863,0.0015,0,0.0015,1.69,-0.2,1.7017931719,1.7015,-0.19,1.7120754218,0.0015,0,0.0015,1.7000000000000002,-0.19,1.7105846954000001
2020-01-27 05:30:00,1.7205,-0.2,1.7320855204,0.0005,0,0.0005,1.72,-0.2,1.7315888658,1.7105000000000001,-0.19,1.721020119,0.0005,0,0.0005,1.71,-0.19,1.7205231762
2020-01-27 06:00:00,1.751,-0.19,1.7612782290000002,0.001,0,0.001,1.75,-0.19,1.760284068,1.751,-0.18,1.7602275421,0.001,0,0.001,1.75,-0.18,1.7592327873
2020-01-27 06:30:00,1.83,-0.19,1.8398369493,0.0,0,0.0,1.83,-0.19,1.8398369493,1.82,-0.17,1.8279223178000001,0.0,0,0.0,1.82,-0.17,1.8279223178000001
2020-01-27 07:00:00,2.02,0.23,2.0330518931,0.0,0,0.0,2.02,0.23,2.0330518931,1.9300000000000002,-0.53,2.0014494748,0.0,0,0.0,1.9300000000000002,-0.53,2.0014494748
2020-01-27 07:30:00,1.96,0.03,1.9602295784,0.0,0,0.0,1.96,0.03,1.9602295784,1.9300000000000002,-0.32,1.9563486397,0.0,0,0.0,1.9300000000000002,-0.32,1.9563486397
2020-01-27 08:00:00,1.94,0.24,1.9547889912,0.0,0,0.0,1.94,0.24,1.9547889912,1.87,-0.5,1.9356910911,0.0,0,0.0,1.87,-0.5,1.9356910911
2020-01-27 08:30:00,1.9105,-0.13,1.9149178181000002,0.0005,0,0.0005,1.9100000000000001,-0.13,1.9144189719,1.9005,-0.13,1.9049410096,0.0005,0,0.0005,1.9,-0.13,1.9044421755
2020-01-27 09:00:00,1.9,-0.13,1.9044421755,0.0,0,0.0,1.9,-0.13,1.9044421755,1.8900000000000001,-0.13,1.8944656239,0.0,0,0.0,1.8900000000000001,-0.13,1.8944656239
2020-01-27 09:30:00,1.9,-0.13,1.9044421755,0.0,0,0.0,1.9,-0.13,1.9044421755,1.88,-0.13,1.8844893207000002,0.0,0,0.0,1.88,-0.13,1.8844893207000002
2020-01-27 10:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746,1.83,-0.13,1.8346116755000001,0.0,0,0.0,1.83,-0.13,1.8346116755000001
2020-01-27 10:30:00,1.8335,-0.13,1.8381028943,0.0035,0,0.0035,1.83,-0.13,1.8346116755000001,1.8235000000000001,-0.13,1.8281280726,0.0035,0,0.0035,1.82,-0.13,1.8246369502
2020-01-27 11:00:00,1.7915,-0.13,1.796210525,0.0115,0,0.0115,1.78,-0.13,1.7847408776,1.7815,-0.13,1.7862368964000002,0.0115,0,0.0115,1.77,-0.13,1.7747675904
2020-01-27 11:30:00,1.8395000000000001,-0.13,1.8440879182,0.0095,0,0.0095,1.83,-0.13,1.8346116755000001,1.8295,-0.13,1.8341129327,0.0095,0,0.0095,1.82,-0.13,1.8246369502
2020-01-27 12:00:00,1.812,0.0,1.812,0.002,0,0.002,1.81,0.0,1.81,1.802,0.0,1.802,0.002,0,0.002,1.8,0.0,1.8
2020-01-27 12:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2020-01-27 13:00:00,1.7429999999999999,0.4,1.7883089777999999,0.003,0,0.003,1.74,0.4,1.7853851125,1.733,-0.49,1.8009411428000002,0.003,0,0.003,1.73,-0.49,1.7980545042
2020-01-27 13:30:00,1.7429999999999999,0.0,1.7429999999999999,0.003,0,0.003,1.74,0.0,1.74,1.733,0.0,1.733,0.003,0,0.003,1.73,0.0,1.73
2020-01-27 14:00:00,1.694,-0.13,1.698980871,0.004,0,0.004,1.69,-0.13,1.6949926254,1.6840000000000002,0.0,1.6840000000000002,0.004,0,0.004,1.6800000000000002,0.0,1.6800000000000002
2020-01-27 14:30:00,1.675,0.0,1.675,0.005,0,0.005,1.67,0.0,1.67,1.675,0.0,1.675,0.005,0,0.005,1.67,0.0,1.67
2020-01-27 15:00:00,1.6065,-0.13,1.6117512991,0.006500000000000001,0,0.006500000000000001,1.6,-0.13,1.6052725625000002,1.5965,0.0,1.5965,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-01-27 15:30:00,1.717,0.38,1.7585474119,0.007,0,0.007,1.71,0.38,1.7517134469000002,1.667,-0.49,1.7375238128000001,0.007,0,0.007,1.6600000000000001,-0.49,1.7308090594
2020-01-27 16:00:00,1.8175,0.35000000000000003,1.8508933654000002,0.007500000000000001,0,0.007500000000000001,1.81,0.35000000000000003,1.8435292241,1.7775,-0.5,1.8464848361000001,0.007500000000000001,0,0.007500000000000001,1.77,-0.5,1.839266158
2020-01-27 16:30:00,1.97,0.41000000000000003,2.0122127124,0.0,0,0.0,1.97,0.41000000000000003,2.0122127124,1.87,-0.59,1.9608671550999999,0.0,0,0.0,1.87,-0.59,1.9608671550999999
2020-01-27 17:00:00,2.1,0.39,2.1359073014,0.0,0,0.0,2.1,0.39,2.1359073014,1.99,-0.62,2.0843464203,0.0,0,0.0,1.99,-0.62,2.0843464203
2020-01-27 17:30:00,2.2495,0.23,2.261227598,0.0095,0,0.0095,2.24,0.23,2.2517770759999998,2.1695,-0.5,2.2263715436,0.0095,0,0.0095,2.16,-0.5,2.2171152428
2020-01-27 18:00:00,2.31,-0.15,2.3148650069,0.02,0,0.02,2.29,-0.15,2.2949074055,2.29,-0.14,2.2942754848,0.02,0,0.02,2.27,-0.14,2.2743130831
2020-01-27 18:30:00,2.327,-0.15,2.3318295392,0.017,0,0.017,2.31,-0.15,2.3148650069,2.317,-0.14,2.3212257538,0.017,0,0.017,2.3,-0.14,2.3042569301
2020-01-27 19:00:00,2.2245,-0.15,2.2295515805,0.0145,0,0.0145,2.21,-0.15,2.2150846485,2.2045,-0.14,2.2089409793,0.0145,0,0.0145,2.19,-0.14,2.1944703233
2020-01-27 19:30:00,2.1645,-0.15,2.1696912799,0.0245,0,0.0245,2.14,-0.15,2.1452505681,2.1545,-0.14,2.1590438277,0.0245,0,0.0245,2.13,-0.14,2.1345959805
2020-01-27 20:00:00,2.1075,-0.14,2.1121449406,0.0175,0,0.0175,2.09,-0.14,2.094683747,2.0875,-0.14,2.0921893437,0.0175,0,0.0175,2.07,-0.14,2.074728898
2020-01-27 20:30:00,1.9935,0.06,1.9944027301,0.0135,0,0.0135,1.98,0.06,1.9809088823,1.9435,-0.34,1.9730160288,0.0135,0,0.0135,1.9300000000000002,-0.34,1.9597193677
2020-01-27 21:00:00,1.932,0.13,1.9363687665,0.012,0,0.012,1.92,0.13,1.9243960091,1.862,-0.39,1.9024047939000002,0.012,0,0.012,1.85,-0.39,1.89066126
2020-01-27 21:30:00,1.857,-0.11,1.86025509,0.007,0,0.007,1.85,-0.11,1.8532673849,1.847,-0.17,1.854806998,0.007,0,0.007,1.8399999999999999,-0.17,1.8478365729
2020-01-27 22:00:00,1.8135,0.24,1.8293119608000001,0.0235,0,0.0235,1.79,0.24,1.8060177186000002,1.7835,-0.53,1.8605838465,0.0235,0,0.0235,1.76,-0.53,1.8380696396
2020-01-27 22:30:00,1.6905000000000001,-0.1,1.6934551219,0.030500000000000003,0,0.030500000000000003,1.6600000000000001,-0.1,1.6630093205,1.6705,-0.22,1.6849244048,0.030500000000000003,0,0.030500000000000003,1.6400000000000001,-0.22,1.6546903033
2020-01-27 23:00:00,1.6280000000000001,-0.14,1.6340085679,0.028,0,0.028,1.6,-0.14,1.606113321,1.6179999999999999,-0.13,1.6232140956,0.028,0,0.028,1.5899999999999999,-0.13,1.5953056133999999
2020-01-27 23:30:00,1.63,-0.14,1.6360012225,0.03,0,0.03,1.6,-0.14,1.606113321,1.62,-0.13,1.625207679,0.03,0,0.03,1.5899999999999999,-0.13,1.5953056133999999
2020-01-28 00:00:00,1.6125,-0.14,1.6185661092,0.0325,0,0.0325,1.58,-0.14,1.5861904047,1.5925,-0.13,1.5977973119,0.0325,0,0.0325,1.56,-0.13,1.5654072952
2020-01-28 00:30:00,1.9925000000000002,0.16,1.9989137675,0.0325,0,0.0325,1.96,0.16,1.9665197685,1.9125,-0.55,1.9900141331,0.0325,0,0.0325,1.88,-0.55,1.9588006535
2020-01-28 01:00:00,2.0595,-0.17,2.0665043552,0.029500000000000002,0,0.029500000000000002,2.03,-0.17,2.0371057901,2.0395,-0.22,2.051331336,0.029500000000000002,0,0.029500000000000002,2.01,-0.22,2.0220039565
2020-01-28 01:30:00,2.0605,-0.2,2.0701836271,0.030500000000000003,0,0.030500000000000003,2.03,-0.2,2.0398284242,2.0405,-0.19,2.0493267797,0.030500000000000003,0,0.030500000000000003,2.01,-0.19,2.0189601284
2020-01-28 02:00:00,2.053,-0.2,2.0627188369,0.033,0,0.033,2.02,-0.2,2.0298768436,2.033,-0.19,2.0418592018,0.033,0,0.033,2.0,-0.19,2.0090047287
2020-01-28 02:30:00,2.04,-0.2,2.0497804761,0.02,0,0.02,2.02,-0.2,2.0298768436,2.02,-0.19,2.0289159667,0.02,0,0.02,2.0,-0.19,2.0090047287
2020-01-28 03:00:00,1.9825,-0.18,1.990654729,0.022500000000000003,0,0.022500000000000003,1.96,-0.18,1.9682479519,1.9625,-0.17,1.9698492963,0.022500000000000003,0,0.022500000000000003,1.94,-0.17,1.9474342094
2020-01-28 03:30:00,1.931,-0.15,1.9368172344999999,0.031,0,0.031,1.9,-0.15,1.9059118553,1.921,-0.19,1.93037328,0.031,0,0.031,1.8900000000000001,-0.19,1.8995262567000002
2020-01-28 04:00:00,1.885,-0.19,1.8945513981,0.015,0,0.015,1.87,-0.19,1.8796276227000002,1.865,-0.19,1.8746533013,0.015,0,0.015,1.85,-0.19,1.8597311634
2020-01-28 04:30:00,1.838,-0.19,1.8477943609,0.028,0,0.028,1.81,-0.19,1.8199450541000002,1.828,-0.19,1.8378476542,0.028,0,0.028,1.8,-0.19,1.81
2020-01-28 05:00:00,1.8315000000000001,-0.19,1.8413289359,0.021500000000000002,0,0.021500000000000002,1.81,-0.19,1.8199450541000002,1.8215,-0.19,1.8313826061,0.021500000000000002,0,0.021500000000000002,1.8,-0.19,1.81
2020-01-28 05:30:00,1.8940000000000001,-0.05,1.8946598639,0.014,0,0.014,1.88,-0.05,1.8806647761000002,1.854,-0.33,1.8831399311,0.014,0,0.014,1.8399999999999999,-0.33,1.8693581786000002
2020-01-28 06:00:00,1.9225,0.16,1.9291465082,0.0125,0,0.0125,1.9100000000000001,0.16,1.9166898549,1.8525,-0.55,1.9324223788000001,0.0125,0,0.0125,1.8399999999999999,-0.55,1.9204426573000002
2020-01-28 06:30:00,2.022,0.06,2.0228900118,0.022,0,0.022,2.0,0.06,2.0008997976,1.962,-0.4,2.0023596081,0.022,0,0.022,1.94,-0.4,1.980807916
2020-01-28 07:00:00,2.171,0.08,2.1724734751,0.011,0,0.011,2.16,0.08,2.1614809738,2.111,-0.37,2.1431801138,0.011,0,0.011,2.1,-0.37,2.1323461257
2020-01-28 07:30:00,2.1385,-0.05,2.139084442,0.0085,0,0.0085,2.13,-0.05,2.1305867736,2.1085,-0.25,2.1232692363,0.0085,0,0.0085,2.1,-0.25,2.1148285983
2020-01-28 08:00:00,2.083,-0.13,2.0870527066,0.023,0,0.023,2.06,-0.13,2.0640978659,2.073,-0.37,2.1057609076,0.023,0,0.023,2.05,-0.37,2.083122656
2020-01-28 08:30:00,2.048,-0.13,2.0521218287,0.018000000000000002,0,0.018000000000000002,2.03,-0.13,2.0341583026,2.038,-0.13,2.0421420127,0.018000000000000002,0,0.018000000000000002,2.02,-0.13,2.0241788459
2020-01-28 09:00:00,1.9965000000000002,-0.13,2.00072793,0.026500000000000003,0,0.026500000000000003,1.97,-0.13,1.9742846806,1.9765000000000001,0.0,1.9765000000000001,0.026500000000000003,0,0.026500000000000003,1.9500000000000002,0.0,1.9500000000000002
2020-01-28 09:30:00,1.9065,-0.13,1.9109270656000001,0.0165,0,0.0165,1.8900000000000001,-0.13,1.8944656239,1.8965,-0.13,1.9009503544,0.0165,0,0.0165,1.88,-0.13,1.8844893207000002
2020-01-28 10:00:00,1.8535,0.0,1.8535,0.0235,0,0.0235,1.83,0.0,1.83,1.8435000000000001,0.0,1.8435000000000001,0.0235,0,0.0235,1.82,0.0,1.82
2020-01-28 10:30:00,1.854,0.38,1.8925422056,0.024,0,0.024,1.83,0.38,1.8690371853,1.834,-0.49,1.8983297922000002,0.024,0,0.024,1.81,-0.49,1.8751533271
2020-01-28 11:00:00,1.819,0.0,1.819,0.029,0,0.029,1.79,0.0,1.79,1.8090000000000002,0.0,1.8090000000000002,0.029,0,0.029,1.78,0.0,1.78
2020-01-28 11:30:00,1.7970000000000002,0.0,1.7970000000000002,0.027,0,0.027,1.77,0.0,1.77,1.787,0.0,1.787,0.027,0,0.027,1.76,0.0,1.76
2020-01-28 12:00:00,1.6485,0.0,1.6485,0.0385,0,0.0385,1.6099999999999999,0.0,1.6099999999999999,1.6485,0.0,1.6485,0.0385,0,0.0385,1.6099999999999999,0.0,1.6099999999999999
2020-01-28 12:30:00,1.7295,0.0,1.7295,0.029500000000000002,0,0.029500000000000002,1.7000000000000002,0.0,1.7000000000000002,1.7195,0.0,1.7195,0.029500000000000002,0,0.029500000000000002,1.69,0.0,1.69
2020-01-28 13:00:00,1.746,0.38,1.7868732468,0.016,0,0.016,1.73,0.38,1.7712425017000002,1.726,-0.47000000000000003,1.7888476737999999,0.016,0,0.016,1.71,-0.47000000000000003,1.7734147851
2020-01-28 13:30:00,1.9015,0.34,1.9316579019,0.021500000000000002,0,0.021500000000000002,1.88,0.34,1.9104973175,1.8615,-0.51,1.9300990260000002,0.021500000000000002,0,0.021500000000000002,1.8399999999999999,-0.51,1.9093716244
2020-01-28 14:00:00,1.7125,0.0,1.7125,0.0325,0,0.0325,1.6800000000000002,0.0,1.6800000000000002,1.7025000000000001,0.0,1.7025000000000001,0.0325,0,0.0325,1.67,0.0,1.67
2020-01-28 14:30:00,1.6075,0.0,1.6075,0.0275,0,0.0275,1.58,0.0,1.58,1.6075,0.0,1.6075,0.0275,0,0.0275,1.58,0.0,1.58
2020-01-28 15:00:00,1.7335,0.0,1.7335,0.0235,0,0.0235,1.71,0.0,1.71,1.7235,0.0,1.7235,0.0235,0,0.0235,1.7000000000000002,0.0,1.7000000000000002
2020-01-28 15:30:00,1.7890000000000001,-0.13,1.7937170903,0.029,0,0.029,1.76,-0.13,1.7647946056000001,1.779,-0.13,1.7837435354000002,0.029,0,0.029,1.75,-0.13,1.7548219283000002
2020-01-28 16:00:00,1.8599999999999999,-0.13,1.8645374762,0.03,0,0.03,1.83,-0.13,1.8346116755000001,1.85,-0.13,1.8545619429,0.03,0,0.03,1.82,-0.13,1.8246369502
2020-01-28 16:30:00,2.0185,0.07,2.0197134079,0.0285,0,0.0285,1.99,0.07,1.9912307752,1.9685000000000001,-0.37,2.002970856,0.0285,0,0.0285,1.94,-0.37,1.9749683542
2020-01-28 17:00:00,2.2125,0.26,2.2277244556,0.022500000000000003,0,0.022500000000000003,2.19,0.26,2.2053797859,2.1125,-0.55,2.1829237847,0.022500000000000003,0,0.022500000000000003,2.09,-0.55,2.1611570975
2020-01-28 17:30:00,2.262,-0.14,2.2663283081,0.022,0,0.022,2.24,-0.14,2.2443707359,2.252,-0.14,2.256347491,0.022,0,0.022,2.23,-0.14,2.2343902972
2020-01-28 18:00:00,2.3075,-0.15,2.3123702666,0.0275,0,0.0275,2.2800000000000002,-0.15,2.2849288829,2.2975,-0.15,2.3023914198,0.0275,0,0.0275,2.27,-0.15,2.2749505489
2020-01-28 18:30:00,2.4465,0.23,2.4572875798,0.026500000000000003,0,0.026500000000000003,2.42,0.23,2.4309051812,2.3465,-0.54,2.4078335179,0.026500000000000003,0,0.026500000000000003,2.32,-0.54,2.3820159529
2020-01-28 19:00:00,2.342,-0.14,2.3461807262,0.022,0,0.022,2.32,-0.14,2.3242202994,2.322,-0.14,2.3262166709,0.022,0,0.022,2.3,-0.14,2.3042569301
2020-01-28 19:30:00,2.2355,-0.16,2.2412184744,0.0155,0,0.0155,2.22,-0.16,2.2257582977,2.2255,-0.14,2.2298991569,0.0155,0,0.0155,2.21,-0.14,2.2144299492
2020-01-28 20:00:00,2.143,-0.16,2.1489646344,0.023,0,0.023,2.12,-0.16,2.1260291625,2.133,-0.14,2.1375895303,0.023,0,0.023,2.11,-0.14,2.1146394492
2020-01-28 20:30:00,2.06,-0.16,2.0662042493,0.02,0,0.02,2.04,-0.16,2.04626489,2.04,-0.14,2.0447982786,0.02,0,0.02,2.02,-0.14,2.0248456731
2020-01-28 21:00:00,2.018,-0.14,2.0228504641,0.018000000000000002,0,0.018000000000000002,2.0,-0.14,2.0048940122,2.008,-0.14,2.0128745614,0.018000000000000002,0,0.018000000000000002,1.99,-0.14,1.9949185447
2020-01-28 21:30:00,1.9689999999999999,-0.14,1.9739708711000001,0.009000000000000001,0,0.009000000000000001,1.96,-0.14,1.9649936387,1.959,-0.14,1.9639961813000002,0.009000000000000001,0,0.009000000000000001,1.9500000000000002,-0.14,1.9550191815
2020-01-28 22:00:00,1.9025,-0.09,1.9046275883,0.0025,0,0.0025,1.9,-0.09,1.9021303846,1.8825,-0.19,1.8920640185000002,0.0025,0,0.0025,1.88,-0.19,1.8895766722
2020-01-28 22:30:00,1.767,-0.09,1.7692905358000002,0.007,0,0.007,1.76,-0.09,1.7622996340000001,1.7570000000000001,-0.17,1.7652050872,0.007,0,0.007,1.75,-0.17,1.7582377541
2020-01-28 23:00:00,1.6680000000000001,-0.13,1.6730582775,0.008,0,0.008,1.6600000000000001,-0.13,1.6650825805,1.658,-0.13,1.6630886928000002,0.008,0,0.008,1.65,-0.13,1.6551132892
2020-01-28 23:30:00,1.631,-0.15,1.637883085,0.011,0,0.011,1.62,-0.15,1.6269296236000002,1.631,-0.13,1.6361726681,0.011,0,0.011,1.62,-0.13,1.625207679
2020-01-29 00:00:00,1.6555,-0.15,1.6622816398,0.0055000000000000005,0,0.0055000000000000005,1.65,-0.15,1.6568041526,1.6555,-0.13,1.6605963537,0.0055000000000000005,0,0.0055000000000000005,1.65,-0.13,1.6551132892
2020-01-29 00:30:00,2.0445,-0.04,2.0448912563,0.0045000000000000005,0,0.0045000000000000005,2.04,-0.04,2.0403921192,1.9945,-0.35000000000000003,2.0249766048,0.0045000000000000005,0,0.0045000000000000005,1.99,-0.35000000000000003,2.0205444811
2020-01-29 01:00:00,2.1185,-0.08,2.1200099646,0.0085,0,0.0085,2.11,-0.08,2.111516043,2.0885,-0.27,2.1058803978,0.0085,0,0.0085,2.08,-0.27,2.0974508338
2020-01-29 01:30:00,2.1,-0.22,2.1114923632,0.0,0,0.0,2.1,-0.22,2.1114923632,2.08,-0.21,2.0905740838,0.0,0,0.0,2.08,-0.21,2.0905740838
2020-01-29 02:00:00,2.0875,-0.2,2.0970589524,0.007500000000000001,0,0.007500000000000001,2.08,-0.2,2.0895932619,2.0775,-0.21,2.0880867439,0.007500000000000001,0,0.007500000000000001,2.07,-0.21,2.0806249061
2020-01-29 02:30:00,2.0725,-0.2,2.0821278179,0.0125,0,0.0125,2.06,-0.2,2.0696859665,2.0625,-0.2,2.0721742808,0.0125,0,0.0125,2.05,-0.2,2.0597329924
2020-01-29 03:00:00,2.0005,-0.2,2.0104726434,0.0005,0,0.0005,2.0,-0.2,2.0099751242,1.9805000000000001,-0.2,1.9905728447,0.0005,0,0.0005,1.98,-0.2,1.9900753755
2020-01-29 03:30:00,1.904,-0.2,1.9144753851,0.004,0,0.004,1.9,-0.2,1.9104973175,1.8940000000000001,-0.2,1.9045303883,0.004,0,0.004,1.8900000000000001,-0.2,1.9005525512
2020-01-29 04:00:00,1.8845,-0.18,1.8930769266,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.18,1.8885973631000001,1.8745,-0.17,1.8821929364,0.0045000000000000005,0,0.0045000000000000005,1.87,-0.17,1.8777113729
2020-01-29 04:30:00,1.85,-0.2,1.8607794066,0.0,0,0.0,1.85,-0.2,1.8607794066,1.8399999999999999,-0.19,1.8497837711,0.0,0,0.0,1.8399999999999999,-0.19,1.8497837711
2020-01-29 05:00:00,1.833,-0.17,1.8408663721,0.003,0,0.003,1.83,-0.17,1.8378792125999999,1.823,-0.16,1.8300079235000002,0.003,0,0.003,1.82,-0.16,1.8270194307
2020-01-29 05:30:00,1.847,-0.17,1.854806998,0.007,0,0.007,1.8399999999999999,-0.17,1.8478365729,1.837,-0.16,1.8439547174,0.007,0,0.007,1.83,-0.16,1.8369812193000001
2020-01-29 06:00:00,1.8805,-0.21,1.8921892744000002,0.0005,0,0.0005,1.88,-0.21,1.891692364,1.8705,-0.19,1.8801250622999999,0.0005,0,0.0005,1.87,-0.19,1.8796276227000002
2020-01-29 06:30:00,1.99,-0.06,1.9909043171,0.0,0,0.0,1.99,-0.06,1.9909043171,1.96,-0.31,1.9843638779,0.0,0,0.0,1.96,-0.31,1.9843638779
2020-01-29 07:00:00,2.111,-0.14,2.1156372562,0.001,0,0.001,2.11,-0.14,2.1146394492,2.101,-0.14,2.1056592792,0.001,0,0.001,2.1,-0.14,2.104661493
2020-01-29 07:30:00,2.0545,0.07,2.0556921584,0.0045000000000000005,0,0.0045000000000000005,2.05,0.07,2.0511947738,2.0345,-0.36,2.0661050917,0.0045000000000000005,0,0.0045000000000000005,2.03,-0.36,2.0616740771
2020-01-29 08:00:00,2.0815,0.35000000000000003,2.1107207892,0.0015,0,0.0015,2.08,0.35000000000000003,2.1092415699,1.9815,-0.52,2.0485951894,0.0015,0,0.0015,1.98,-0.52,2.0471443525
2020-01-29 08:30:00,2.081,0.36,2.1119093257,0.001,0,0.001,2.08,0.36,2.1109239683,1.9809999999999999,-0.51,2.0455955123,0.001,0,0.001,1.98,-0.51,2.0446271054
2020-01-29 09:00:00,1.98,0.36,2.0124611797,0.0,0,0.0,1.98,0.36,2.0124611797,1.88,-0.51,1.9479476379,0.0,0,0.0,1.88,-0.51,1.9479476379
2020-01-29 09:30:00,1.9500000000000002,0.36,1.9829523444000001,0.0,0,0.0,1.9500000000000002,0.36,1.9829523444000001,1.85,-0.52,1.9216919628,0.0,0,0.0,1.85,-0.52,1.9216919628
2020-01-29 10:00:00,1.8415,0.2,1.8523288720000002,0.0015,0,0.0015,1.8399999999999999,0.2,1.8508376482000002,1.8115,-0.51,1.8819224878,0.0015,0,0.0015,1.81,-0.51,1.8804786625
2020-01-29 10:30:00,1.6844999999999999,0.0,1.6844999999999999,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,0.0,1.6800000000000002,1.6745,0.0,1.6745,0.0045000000000000005,0,0.0045000000000000005,1.67,0.0,1.67
2020-01-29 11:00:00,1.5655000000000001,0.0,1.5655000000000001,0.0055000000000000005,0,0.0055000000000000005,1.56,0.0,1.56,1.5655000000000001,0.0,1.5655000000000001,0.0055000000000000005,0,0.0055000000000000005,1.56,0.0,1.56
2020-01-29 11:30:00,1.5375,0.42,1.5938338213,0.007500000000000001,0,0.007500000000000001,1.53,0.42,1.5866001387000002,1.5275,-0.47000000000000003,1.5981727848,0.007500000000000001,0,0.007500000000000001,1.52,-0.47000000000000003,1.5910059711
2020-01-29 12:00:00,1.4895,0.0,1.4895,0.0095,0,0.0095,1.48,0.0,1.48,1.4795,0.0,1.4795,0.0095,0,0.0095,1.47,0.0,1.47
2020-01-29 12:30:00,1.451,0.0,1.451,0.011,0,0.011,1.44,0.0,1.44,1.441,0.0,1.441,0.011,0,0.011,1.43,0.0,1.43
2020-01-29 13:00:00,1.46,0.0,1.46,0.01,0,0.01,1.45,0.0,1.45,1.45,0.0,1.45,0.01,0,0.01,1.44,0.0,1.44
2020-01-29 13:30:00,1.4185,0.0,1.4185,0.0085,0,0.0085,1.4100000000000001,0.0,1.4100000000000001,1.4185,0.0,1.4185,0.0085,0,0.0085,1.4100000000000001,0.0,1.4100000000000001
2020-01-29 14:00:00,1.4945,0.0,1.4945,0.0045000000000000005,0,0.0045000000000000005,1.49,0.0,1.49,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48
2020-01-29 14:30:00,1.5815000000000001,0.0,1.5815000000000001,0.0015,0,0.0015,1.58,0.0,1.58,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57
2020-01-29 15:00:00,1.564,0.0,1.564,0.004,0,0.004,1.56,0.0,1.56,1.564,0.0,1.564,0.004,0,0.004,1.56,0.0,1.56
2020-01-29 15:30:00,1.585,0.0,1.585,0.005,0,0.005,1.58,0.0,1.58,1.5750000000000002,0.0,1.5750000000000002,0.005,0,0.005,1.57,0.0,1.57
2020-01-29 16:00:00,1.7109999999999999,0.34,1.744454356,0.001,0,0.001,1.71,0.34,1.7434735444,1.671,-0.51,1.7470950175,0.001,0,0.001,1.67,-0.51,1.746138597
2020-01-29 16:30:00,1.88,0.38,1.9180198122,0.0,0,0.0,1.88,0.38,1.9180198122,1.8,-0.59,1.894228075,0.0,0,0.0,1.8,-0.59,1.894228075
2020-01-29 17:00:00,2.02,0.4,2.0592231545,0.0,0,0.0,2.02,0.4,2.0592231545,1.92,-0.61,2.0145719148,0.0,0,0.0,1.92,-0.61,2.0145719148
2020-01-29 17:30:00,2.18,0.4,2.2163934669,0.0,0,0.0,2.18,0.4,2.2163934669,2.07,-0.61,2.158008341,0.0,0,0.0,2.07,-0.61,2.158008341
2020-01-29 18:00:00,2.29,0.4,2.3246720199,0.0,0,0.0,2.29,0.4,2.3246720199,2.18,-0.61,2.2637358503,0.0,0,0.0,2.18,-0.61,2.2637358503
2020-01-29 18:30:00,2.33,0.38,2.3607837682,0.0,0,0.0,2.33,0.38,2.3607837682,2.21,-0.64,2.3008042072,0.0,0,0.0,2.21,-0.64,2.3008042072
2020-01-29 19:00:00,2.27,0.30000000000000004,2.2897379763,0.0,0,0.0,2.27,0.30000000000000004,2.2897379763,2.17,-0.62,2.2568340657,0.0,0,0.0,2.17,-0.62,2.2568340657
2020-01-29 19:30:00,2.18,0.2,2.1891550882,0.0,0,0.0,2.18,0.2,2.1891550882,2.1,-0.5,2.1587033145,0.0,0,0.0,2.1,-0.5,2.1587033145
2020-01-29 20:00:00,2.05,-0.17,2.0570367036,0.0,0,0.0,2.05,-0.17,2.0570367036,2.04,-0.16,2.04626489,0.0,0,0.0,2.04,-0.16,2.04626489
2020-01-29 20:30:00,1.97,-0.16,1.9764867821,0.0,0,0.0,1.97,-0.16,1.9764867821,1.96,-0.15,1.9657314160000001,0.0,0,0.0,1.96,-0.15,1.9657314160000001
2020-01-29 21:00:00,1.92,0.15,1.9258504615,0.0,0,0.0,1.92,0.15,1.9258504615,1.8599999999999999,-0.44,1.9113346123000001,0.0,0,0.0,1.8599999999999999,-0.44,1.9113346123000001
2020-01-29 21:30:00,1.88,-0.11,1.8832153355,0.0,0,0.0,1.88,-0.11,1.8832153355,1.8599999999999999,-0.18,1.8686893803,0.0,0,0.0,1.8599999999999999,-0.18,1.8686893803
2020-01-29 22:00:00,1.79,-0.11,1.7933767032999999,0.0,0,0.0,1.79,-0.11,1.7933767032999999,1.77,-0.17,1.7781451009,0.0,0,0.0,1.77,-0.17,1.7781451009
2020-01-29 22:30:00,1.7000000000000002,-0.13,1.7049633427000002,0.0,0,0.0,1.7000000000000002,-0.13,1.7049633427000002,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2020-01-29 23:00:00,1.5899999999999999,-0.13,1.5953056133999999,0.0,0,0.0,1.5899999999999999,-0.13,1.5953056133999999,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804
2020-01-29 23:30:00,1.5899999999999999,-0.13,1.5953056133999999,0.0,0,0.0,1.5899999999999999,-0.13,1.5953056133999999,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804
2020-01-30 00:00:00,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-01-30 00:30:00,2.0,0.19,2.0090047287,0.0,0,0.0,2.0,0.19,2.0090047287,1.9100000000000001,-0.5700000000000001,1.9932385708,0.0,0,0.0,1.9100000000000001,-0.5700000000000001,1.9932385708
2020-01-30 01:00:00,2.09,0.25,2.1048990475,0.0,0,0.0,2.09,0.25,2.1048990475,1.99,-0.62,2.0843464203,0.0,0,0.0,1.99,-0.62,2.0843464203
2020-01-30 01:30:00,2.0605,0.17,2.0675009674,0.0005,0,0.0005,2.06,0.17,2.0670026609,1.9705,-0.53,2.0405318547,0.0005,0,0.0005,1.97,-0.53,2.040049019
2020-01-30 02:00:00,2.0005,-0.02,2.0005999725,0.0005,0,0.0005,2.0,-0.02,2.0000999975,1.9505,-0.37,1.9852834181,0.0005,0,0.0005,1.9500000000000002,-0.37,1.9847921806
2020-01-30 02:30:00,2.0005,0.24,2.0148449692,0.0005,0,0.0005,2.0,0.24,2.0143485299,1.9105,-0.63,2.0116933787,0.0005,0,0.0005,1.9100000000000001,-0.63,2.0112185361
2020-01-30 03:00:00,1.9020000000000001,0.08,1.9036816961,0.002,0,0.002,1.9,0.08,1.9016834647,1.832,-0.45,1.8864580568,0.002,0,0.002,1.83,-0.45,1.8845158529
2020-01-30 03:30:00,1.8105,-0.17,1.8184637060000002,0.0005,0,0.0005,1.81,-0.17,1.8179658963,1.8005,-0.17,1.8085077412000001,0.0005,0,0.0005,1.8,-0.17,1.8080099557
2020-01-30 04:00:00,1.7725,-0.16,1.7797067876,0.0025,0,0.0025,1.77,-0.16,1.7772169253999999,1.7625000000000002,-0.15,1.7688714623,0.0025,0,0.0025,1.76,-0.15,1.76638048
2020-01-30 04:30:00,1.7530000000000001,-0.16,1.7602866244,0.003,0,0.003,1.75,-0.16,1.7572990639000001,1.7429999999999999,-0.15,1.7494424826000001,0.003,0,0.003,1.74,-0.15,1.7464535493
2020-01-30 05:00:00,1.682,-0.15,1.6886752204,0.002,0,0.002,1.6800000000000002,-0.15,1.6866831356,1.6720000000000002,-0.18,1.6816610835999999,0.002,0,0.002,1.67,-0.18,1.6796725871
2020-01-30 05:30:00,1.7605,0.08,1.7623167281,0.0005,0,0.0005,1.76,0.08,1.7618172436,1.7105000000000001,-0.42,1.7613092431,0.0005,0,0.0005,1.71,-0.42,1.7608236709
2020-01-30 06:00:00,1.75,-0.18,1.7592327873,0.0,0,0.0,1.75,-0.18,1.7592327873,1.75,-0.17,1.7582377541,0.0,0,0.0,1.75,-0.17,1.7582377541
2020-01-30 06:30:00,1.85,0.17,1.8577943912000001,0.0,0,0.0,1.85,0.17,1.8577943912000001,1.78,-0.48,1.8435834671,0.0,0,0.0,1.78,-0.48,1.8435834671
2020-01-30 07:00:00,1.94,0.03,1.9402319449,0.0,0,0.0,1.94,0.03,1.9402319449,1.9,-0.33,1.9284449694,0.0,0,0.0,1.9,-0.33,1.9284449694
2020-01-30 07:30:00,1.94,-0.07,1.9412624757999999,0.0,0,0.0,1.94,-0.07,1.9412624757999999,1.92,-0.29,1.9417775362,0.0,0,0.0,1.92,-0.29,1.9417775362
2020-01-30 08:00:00,1.8905,-0.13,1.8949644455999999,0.0005,0,0.0005,1.8900000000000001,-0.13,1.8944656239,1.8805,-0.13,1.8849881299,0.0005,0,0.0005,1.88,-0.13,1.8844893207000002
2020-01-30 08:30:00,1.8535,-0.13,1.8580533496,0.0035,0,0.0035,1.85,-0.13,1.8545619429,1.8435000000000001,-0.13,1.8480779881,0.0035,0,0.0035,1.8399999999999999,-0.13,1.8445866746
2020-01-30 09:00:00,1.815,0.0,1.815,0.005,0,0.005,1.81,0.0,1.81,1.8050000000000002,0.0,1.8050000000000002,0.005,0,0.005,1.8,0.0,1.8
2020-01-30 09:30:00,1.822,0.36,1.8572248114,0.002,0,0.002,1.82,0.36,1.8552627846,1.762,-0.5,1.8315687265,0.002,0,0.002,1.76,-0.5,1.8296447743000002
2020-01-30 10:00:00,1.8245,0.36,1.8596774586,0.0045000000000000005,0,0.0045000000000000005,1.82,0.36,1.8552627846,1.7345000000000002,-0.51,1.8079242932000001,0.0045000000000000005,0,0.0045000000000000005,1.73,-0.51,1.8036074961000002
2020-01-30 10:30:00,1.7855,0.34,1.8175836294,0.0055000000000000005,0,0.0055000000000000005,1.78,0.34,1.8121810064,1.7355,-0.51,1.8088837027,0.0055000000000000005,0,0.0055000000000000005,1.73,-0.51,1.8036074961000002
2020-01-30 11:00:00,1.726,0.0,1.726,0.006,0,0.006,1.72,0.0,1.72,1.716,0.0,1.716,0.006,0,0.006,1.71,0.0,1.71
2020-01-30 11:30:00,1.726,0.0,1.726,0.006,0,0.006,1.72,0.0,1.72,1.716,0.0,1.716,0.006,0,0.006,1.71,0.0,1.71
2020-01-30 12:00:00,1.7175,0.0,1.7175,0.007500000000000001,0,0.007500000000000001,1.71,0.0,1.71,1.7175,0.0,1.7175,0.007500000000000001,0,0.007500000000000001,1.71,0.0,1.71
2020-01-30 12:30:00,1.716,0.0,1.716,0.006,0,0.006,1.71,0.0,1.71,1.706,0.0,1.706,0.006,0,0.006,1.7000000000000002,0.0,1.7000000000000002
2020-01-30 13:00:00,1.6695,0.0,1.6695,0.0095,0,0.0095,1.6600000000000001,0.0,1.6600000000000001,1.6595,0.0,1.6595,0.0095,0,0.0095,1.65,0.0,1.65
2020-01-30 13:30:00,1.712,0.0,1.712,0.012,0,0.012,1.7000000000000002,0.0,1.7000000000000002,1.702,0.0,1.702,0.012,0,0.012,1.69,0.0,1.69
2020-01-30 14:00:00,1.6840000000000002,0.0,1.6840000000000002,0.014,0,0.014,1.67,0.0,1.67,1.674,0.0,1.674,0.014,0,0.014,1.6600000000000001,0.0,1.6600000000000001
2020-01-30 14:30:00,1.6835,0.0,1.6835,0.0135,0,0.0135,1.67,0.0,1.67,1.6735,0.0,1.6735,0.0135,0,0.0135,1.6600000000000001,0.0,1.6600000000000001
2020-01-30 15:00:00,1.6800000000000002,0.0,1.6800000000000002,0.01,0,0.01,1.67,0.0,1.67,1.67,0.0,1.67,0.01,0,0.01,1.6600000000000001,0.0,1.6600000000000001
2020-01-30 15:30:00,1.7109999999999999,0.0,1.7109999999999999,0.011,0,0.011,1.7000000000000002,0.0,1.7000000000000002,1.701,0.0,1.701,0.011,0,0.011,1.69,0.0,1.69
2020-01-30 16:00:00,1.7685,-0.13,1.7732716232999999,0.0085,0,0.0085,1.76,-0.13,1.7647946056000001,1.7685,0.0,1.7685,0.0085,0,0.0085,1.76,0.0,1.76
2020-01-30 16:30:00,1.8745,0.28,1.8952968765,0.0045000000000000005,0,0.0045000000000000005,1.87,0.28,1.8908463712999999,1.8445,-0.49,1.9084758971,0.0045000000000000005,0,0.0045000000000000005,1.8399999999999999,-0.49,1.9041270966
2020-01-30 17:00:00,2.0545,0.33,2.0808340275,0.0045000000000000005,0,0.0045000000000000005,2.05,0.33,2.0763911,1.9545,-0.54,2.0277253882,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,-0.54,2.0233882475
2020-01-30 17:30:00,2.173,0.26,2.1884992575,0.003,0,0.003,2.17,0.26,2.185520533,2.093,-0.52,2.1566290826,0.003,0,0.003,2.09,-0.52,2.153717716
2020-01-30 18:00:00,2.2235,0.4,2.2591928315,0.0035,0,0.0035,2.22,0.4,2.2557482129,2.1135,-0.61,2.199768681,0.0035,0,0.0035,2.11,-0.61,2.1964061555
2020-01-30 18:30:00,2.222,0.06,2.2228099334,0.002,0,0.002,2.22,0.06,2.2208106628,2.192,-0.32,2.2152345248,0.002,0,0.002,2.19,-0.32,2.2132555207
2020-01-30 19:00:00,2.154,-0.14,2.1585448802,0.004,0,0.004,2.15,-0.14,2.154553318,2.144,-0.13,2.1479376155,0.004,0,0.004,2.14,-0.13,2.143944962
2020-01-30 19:30:00,2.0755,-0.14,2.080216395,0.0055000000000000005,0,0.0055000000000000005,2.07,-0.14,2.074728898,2.0655,-0.13,2.0695869757,0.0055000000000000005,0,0.0055000000000000005,2.06,-0.13,2.0640978659
2020-01-30 20:00:00,2.016,-0.14,2.0208552645,0.006,0,0.006,2.01,-0.14,2.0148697228,2.006,-0.13,2.0102079494,0.006,0,0.006,2.0,-0.13,2.0042205467
2020-01-30 20:30:00,1.8785,-0.12,1.8823289431,0.0085,0,0.0085,1.87,-0.12,1.8738463117,1.8685,-0.16,1.8753379029000001,0.0085,0,0.0085,1.8599999999999999,-0.16,1.8668690366
2020-01-30 21:00:00,1.838,-0.14,1.8433241712,0.008,0,0.008,1.83,-0.14,1.8353473786,1.828,-0.13,1.8326167084,0.008,0,0.008,1.82,-0.13,1.8246369502
2020-01-30 21:30:00,1.8054999999999999,-0.14,1.8109197249000002,0.0055000000000000005,0,0.0055000000000000005,1.8,-0.14,1.8054362354,1.7955,-0.13,1.8002000583000002,0.0055000000000000005,0,0.0055000000000000005,1.79,-0.13,1.794714462
2020-01-30 22:00:00,1.741,-0.14,1.7466198785,0.001,0,0.001,1.74,-0.14,1.7456230979,1.741,-0.13,1.7458467859,0.001,0,0.001,1.74,-0.13,1.7448495636999999
2020-01-30 22:30:00,1.651,-0.14,1.6569251643,0.001,0,0.001,1.65,-0.14,1.6559287424,1.641,-0.13,1.6461412455,0.001,0,0.001,1.6400000000000001,-0.13,1.6451443706000002
2020-01-30 23:00:00,1.5915,-0.14,1.5976458462,0.0015,0,0.0015,1.5899999999999999,-0.14,1.5961516219,1.5815000000000001,-0.13,1.5868340335000002,0.0015,0,0.0015,1.58,-0.13,1.5853390804
2020-01-30 23:30:00,1.5425,-0.1,1.5457380923000001,0.0025,0,0.0025,1.54,-0.1,1.5432433379,1.5325,-0.18,1.5430347533000002,0.0025,0,0.0025,1.53,-0.18,1.5405518491999999
2020-01-31 00:00:00,1.5110000000000001,-0.13,1.5165820123,0.011,0,0.011,1.5,-0.13,1.5056227947,1.5110000000000001,-0.13,1.5165820123,0.011,0,0.011,1.5,-0.13,1.5056227947
2020-01-31 00:30:00,1.9395,0.18,1.9478347594,0.0095,0,0.0095,1.9300000000000002,0.18,1.9383756086,1.8595000000000002,-0.54,1.9363213189000001,0.0095,0,0.0095,1.85,-0.54,1.9272000415
2020-01-31 01:00:00,1.988,-0.19,1.9970588374,0.008,0,0.008,1.98,-0.19,1.9890952717000001,1.978,-0.19,1.9871044260000001,0.008,0,0.008,1.97,-0.19,1.9791412279
2020-01-31 01:30:00,1.9825,-0.19,1.9915838546,0.0025,0,0.0025,1.98,-0.19,1.9890952717000001,1.9725000000000001,-0.19,1.9816296955000001,0.0025,0,0.0025,1.97,-0.19,1.9791412279
2020-01-31 02:00:00,1.9455,-0.18,1.9538091642,0.0055000000000000005,0,0.0055000000000000005,1.94,-0.18,1.9483326205,1.9355,-0.19,1.9448033962000002,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.19,1.9393297811
2020-01-31 02:30:00,1.9205,-0.21,1.9319472689000001,0.0005,0,0.0005,1.92,-0.21,1.9314502323,1.9105,-0.2,1.9209399392000002,0.0005,0,0.0005,1.9100000000000001,-0.2,1.9204426573000002
2020-01-31 03:00:00,1.851,-0.22,1.8640281650000001,0.001,0,0.001,1.85,-0.22,1.8630351580000002,1.841,-0.2,1.8518317958,0.001,0,0.001,1.8399999999999999,-0.2,1.8508376482000002
2020-01-31 03:30:00,1.772,-0.2,1.7832509638,0.002,0,0.002,1.77,-0.2,1.7812635964,1.762,-0.19,1.772214434,0.002,0,0.002,1.76,-0.19,1.7702259743000002
2020-01-31 04:00:00,1.721,-0.21,1.7337649783,0.001,0,0.001,1.72,-0.21,1.7327723450999999,1.7109999999999999,-0.2,1.722649413,0.001,0,0.001,1.71,-0.2,1.7216561794
2020-01-31 04:30:00,1.7115,-0.21,1.7243353067,0.0015,0,0.0015,1.71,-0.21,1.7228464818,1.7015,-0.2,1.7132140116999999,0.0015,0,0.0015,1.7000000000000002,-0.2,1.7117242769
2020-01-31 05:00:00,1.6615,-0.21,1.6747185584,0.0015,0,0.0015,1.6600000000000001,-0.21,1.6732304085,1.6515,-0.2,1.6635661243,0.0015,0,0.0015,1.65,-0.2,1.6620770139
2020-01-31 05:30:00,1.7125,-0.19,1.7230079077,0.0025,0,0.0025,1.71,-0.19,1.7205231762,1.7125,-0.18,1.7219338692,0.0025,0,0.0025,1.71,-0.18,1.7194475857
2020-01-31 06:00:00,1.7555,-0.18,1.7647040120000002,0.0055000000000000005,0,0.0055000000000000005,1.75,-0.18,1.7592327873,1.7455,-0.17,1.7537588916,0.0055000000000000005,0,0.0055000000000000005,1.74,-0.17,1.7482848737999999
2020-01-31 06:30:00,1.855,-0.17,1.8627734699,0.005,0,0.005,1.85,-0.17,1.8577943912000001,1.855,-0.16,1.8618874832,0.005,0,0.005,1.85,-0.16,1.8569060289000001
2020-01-31 07:00:00,1.9335,0.0,1.9335,0.0035,0,0.0035,1.9300000000000002,0.0,1.9300000000000002,1.8935,-0.28,1.9140904498,0.0035,0,0.0035,1.8900000000000001,-0.28,1.9106281690000002
2020-01-31 07:30:00,1.957,0.27,1.9755376483,0.007,0,0.007,1.9500000000000002,0.27,1.968603566,1.917,-0.51,1.9836806699,0.007,0,0.007,1.9100000000000001,-0.51,1.9769167913999999
2020-01-31 08:00:00,1.904,0.0,1.904,0.004,0,0.004,1.9,0.0,1.9,1.8940000000000001,0.0,1.8940000000000001,0.004,0,0.004,1.8900000000000001,0.0,1.8900000000000001
2020-01-31 08:30:00,1.9015,-0.13,1.9059386795000002,0.0015,0,0.0015,1.9,-0.13,1.9044421755,1.8915000000000002,-0.13,1.8959620909,0.0015,0,0.0015,1.8900000000000001,-0.13,1.8944656239
2020-01-31 09:00:00,1.8435000000000001,-0.13,1.8480779881,0.0035,0,0.0035,1.8399999999999999,-0.13,1.8445866746,1.8335,0.0,1.8335,0.0035,0,0.0035,1.83,0.0,1.83
2020-01-31 09:30:00,1.786,-0.13,1.7907249928,0.006,0,0.006,1.78,-0.13,1.7847408776,1.786,-0.13,1.7907249928,0.006,0,0.006,1.78,-0.13,1.7847408776
2020-01-31 10:00:00,1.783,0.24,1.7990800427,0.003,0,0.003,1.78,0.24,1.7961069011,1.7229999999999999,-0.5,1.7940816592000002,0.003,0,0.003,1.72,-0.5,1.7912007146
2020-01-31 10:30:00,1.7189999999999999,-0.13,1.7239086403,0.009000000000000001,0,0.009000000000000001,1.71,-0.13,1.7149344011,1.709,0.0,1.709,0.009000000000000001,0,0.009000000000000001,1.7000000000000002,0.0,1.7000000000000002
2020-01-31 11:00:00,1.674,0.0,1.674,0.014,0,0.014,1.6600000000000001,0.0,1.6600000000000001,1.6640000000000001,0.0,1.6640000000000001,0.014,0,0.014,1.65,0.0,1.65
2020-01-31 11:30:00,1.7245,0.0,1.7245,0.0145,0,0.0145,1.71,0.0,1.71,1.7145000000000001,0.0,1.7145000000000001,0.0145,0,0.0145,1.7000000000000002,0.0,1.7000000000000002
2020-01-31 12:00:00,1.741,0.0,1.741,0.011,0,0.011,1.73,0.0,1.73,1.7309999999999999,0.0,1.7309999999999999,0.011,0,0.011,1.72,0.0,1.72
2020-01-31 12:30:00,1.7365,0.0,1.7365,0.0165,0,0.0165,1.72,0.0,1.72,1.7265000000000001,0.0,1.7265000000000001,0.0165,0,0.0165,1.71,0.0,1.71
2020-01-31 13:00:00,1.749,0.0,1.749,0.019,0,0.019,1.73,0.0,1.73,1.7389999999999999,0.0,1.7389999999999999,0.019,0,0.019,1.72,0.0,1.72
2020-01-31 13:30:00,1.745,0.0,1.745,0.015,0,0.015,1.73,0.0,1.73,1.7349999999999999,0.0,1.7349999999999999,0.015,0,0.015,1.72,0.0,1.72
2020-01-31 14:00:00,1.7135,0.0,1.7135,0.0135,0,0.0135,1.7000000000000002,0.0,1.7000000000000002,1.7135,0.0,1.7135,0.0135,0,0.0135,1.7000000000000002,0.0,1.7000000000000002
2020-01-31 14:30:00,1.7325,0.0,1.7325,0.0125,0,0.0125,1.72,0.0,1.72,1.7225000000000001,0.0,1.7225000000000001,0.0125,0,0.0125,1.71,0.0,1.71
2020-01-31 15:00:00,1.6905000000000001,0.0,1.6905000000000001,0.0105,0,0.0105,1.6800000000000002,0.0,1.6800000000000002,1.6804999999999999,0.0,1.6804999999999999,0.0105,0,0.0105,1.67,0.0,1.67
2020-01-31 15:30:00,1.693,0.0,1.693,0.013000000000000001,0,0.013000000000000001,1.6800000000000002,0.0,1.6800000000000002,1.683,0.0,1.683,0.013000000000000001,0,0.013000000000000001,1.67,0.0,1.67
2020-01-31 16:00:00,1.779,0.0,1.779,0.009000000000000001,0,0.009000000000000001,1.77,0.0,1.77,1.7690000000000001,0.0,1.7690000000000001,0.009000000000000001,0,0.009000000000000001,1.76,0.0,1.76
2020-01-31 16:30:00,1.9035000000000002,-0.13,1.9079340266,0.0035,0,0.0035,1.9,-0.13,1.9044421755,1.8835000000000002,-0.13,1.8879809983,0.0035,0,0.0035,1.88,-0.13,1.8844893207000002
2020-01-31 17:00:00,1.9935,-0.04,1.9939012639,0.0135,0,0.0135,1.98,-0.04,1.9804039992,1.9735,-0.26,1.9905532522,0.0135,0,0.0135,1.96,-0.26,1.9771696943000001
2020-01-31 17:30:00,2.1505,0.11,2.1533114614,0.0105,0,0.0105,2.14,0.11,2.1428252379,2.0905,-0.37,2.1229908737,0.0105,0,0.0105,2.08,-0.37,2.1126523614
