Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 18:00:00,2.148,-0.14,2.1525575486,0.008,0,0.008,2.14,-0.14,2.1445745499,2.128,-0.13,2.1319671667,0.008,0,0.008,2.12,-0.13,2.1239821092
2020-01-31 18:30:00,2.107,-0.14,2.1116460404,0.007,0,0.007,2.1,-0.14,2.104661493,2.097,-0.13,2.1010257019,0.007,0,0.007,2.09,-0.13,2.0940391591
2020-01-31 19:00:00,2.0465,-0.06,2.0473793615,0.006500000000000001,0,0.006500000000000001,2.04,-0.06,2.0408821622,2.0265,-0.23,2.0395102966,0.006500000000000001,0,0.006500000000000001,2.02,-0.23,2.0330518931
2020-01-31 19:30:00,2.0405,-0.14,2.0452971056,0.0005,0,0.0005,2.04,-0.14,2.0447982786,2.0405,-0.13,2.0446369482,0.0005,0,0.0005,2.04,-0.13,2.0441379601
2020-01-31 20:00:00,1.9405000000000001,-0.14,1.9455436901,0.0005,0,0.0005,1.94,-0.14,1.9450449866000001,1.9304999999999999,-0.13,1.9348721534000002,0.0005,0,0.0005,1.9300000000000002,-0.13,1.9343732835
2020-01-31 20:30:00,1.831,-0.14,1.8363444666,0.001,0,0.001,1.83,-0.14,1.8353473786,1.831,-0.13,1.8356091632,0.001,0,0.001,1.83,-0.13,1.8346116755000001
2020-01-31 21:00:00,1.7705000000000002,-0.14,1.7760265341,0.0005,0,0.0005,1.77,-0.14,1.7755280905,1.7605,-0.13,1.7652932476,0.0005,0,0.0005,1.76,-0.13,1.7647946056000001
2020-01-31 21:30:00,1.7309999999999999,-0.14,1.7366522392000001,0.001,0,0.001,1.73,-0.14,1.7356554958000001,1.721,-0.13,1.7259029521,0.001,0,0.001,1.72,-0.13,1.7249057945000001
2020-01-31 22:00:00,1.6960000000000002,-0.14,1.7017684919,0.006,0,0.006,1.69,-0.14,1.695788902,1.686,-0.13,1.6910044352,0.006,0,0.006,1.6800000000000002,-0.13,1.685022255
2020-01-31 22:30:00,1.5725,-0.14,1.5787198136,0.0025,0,0.0025,1.57,-0.14,1.5762296786999999,1.5625,-0.13,1.5678986734,0.0025,0,0.0025,1.56,-0.13,1.5654072952
2020-01-31 23:00:00,1.5110000000000001,-0.12,1.5157575664,0.001,0,0.001,1.51,-0.12,1.5147607072,1.501,-0.17,1.5105962399,0.001,0,0.001,1.5,-0.17,1.5096025967
2020-01-31 23:30:00,1.5110000000000001,-0.14,1.5174719107999999,0.001,0,0.001,1.51,-0.14,1.5164761785,1.501,-0.13,1.5066190627,0.001,0,0.001,1.5,-0.13,1.5056227947
2020-02-01 00:00:00,1.4815,-0.15,1.489074293,0.0015,0,0.0015,1.48,-0.15,1.4875819305,1.4715,-0.13,1.4772312784000001,0.0015,0,0.0015,1.47,-0.13,1.475737104
2020-02-01 00:30:00,1.893,0.18,1.9015385876000002,0.003,0,0.003,1.8900000000000001,0.18,1.8985520799,1.8130000000000002,-0.59,1.9065856918000001,0.003,0,0.003,1.81,-0.59,1.9037331746000001
2020-02-01 01:00:00,1.955,-0.21,1.966246424,0.005,0,0.005,1.9500000000000002,-0.21,1.9612750954,1.945,-0.2,1.9552557377,0.005,0,0.005,1.94,-0.2,1.9502820309
2020-02-01 01:30:00,1.9264999999999999,-0.21,1.9379118272,0.006500000000000001,0,0.006500000000000001,1.92,-0.21,1.9314502323,1.9165,-0.2,1.9269074316,0.006500000000000001,0,0.006500000000000001,1.9100000000000001,-0.2,1.9204426573000002
2020-02-01 02:00:00,1.8815,-0.21,1.8931831,0.0115,0,0.0115,1.87,-0.21,1.8817545005,1.8715000000000002,-0.2,1.8821562767,0.0115,0,0.0115,1.8599999999999999,-0.2,1.8707217858
2020-02-01 02:30:00,1.869,-0.21,1.8807607503,0.009000000000000001,0,0.009000000000000001,1.8599999999999999,-0.21,1.8718172988,1.859,-0.2,1.8697275203000001,0.009000000000000001,0,0.009000000000000001,1.85,-0.2,1.8607794066
2020-02-01 03:00:00,1.791,-0.17,1.7990500271,0.011,0,0.011,1.78,-0.17,1.7880995498,1.7810000000000001,-0.2,1.7921944649000001,0.011,0,0.011,1.77,-0.2,1.7812635964
2020-02-01 03:30:00,1.708,-0.19,1.718535423,0.008,0,0.008,1.7000000000000002,-0.19,1.7105846954000001,1.698,-0.18,1.7075139824,0.008,0,0.008,1.69,-0.18,1.6995587663
2020-02-01 04:00:00,1.647,-0.16,1.654753456,0.007,0,0.007,1.6400000000000001,-0.16,1.6477863939000001,1.637,-0.18,1.6468664184000001,0.007,0,0.007,1.63,-0.18,1.639908534
2020-02-01 04:30:00,1.7075,0.2,1.7191731297000001,0.007500000000000001,0,0.007500000000000001,1.7000000000000002,0.2,1.7117242769,1.6275,-0.53,1.7116238635,0.007500000000000001,0,0.007500000000000001,1.62,-0.53,1.7044940598
2020-02-01 05:00:00,1.65,-0.17,1.6587344573,0.01,0,0.01,1.6400000000000001,-0.17,1.6487874331999999,1.6400000000000001,-0.16,1.6477863939000001,0.01,0,0.01,1.63,-0.16,1.6378339354
2020-02-01 05:30:00,1.6545,-0.19,1.665373907,0.0045000000000000005,0,0.0045000000000000005,1.65,-0.19,1.6609033687,1.6545,-0.17,1.6632108255,0.0045000000000000005,0,0.0045000000000000005,1.65,-0.17,1.6587344573
2020-02-01 06:00:00,1.6905000000000001,-0.01,1.6905295768,0.0105,0,0.0105,1.6800000000000002,-0.01,1.6800297616000002,1.6605,-0.37,1.7012231628999999,0.0105,0,0.0105,1.65,-0.37,1.6909760495000001
2020-02-01 06:30:00,1.788,0.06,1.7890064282,0.008,0,0.008,1.78,0.06,1.7810109489000001,1.728,-0.36,1.7651016968,0.008,0,0.008,1.72,-0.36,1.7572706109
2020-02-01 07:00:00,1.799,-0.14,1.8044392481,0.009000000000000001,0,0.009000000000000001,1.79,-0.14,1.7954665132,1.7890000000000001,-0.14,1.7944695595,0.009000000000000001,0,0.009000000000000001,1.78,-0.14,1.7854971297
2020-02-01 07:30:00,1.7585000000000002,-0.14,1.7640641287,0.0085,0,0.0085,1.75,-0.14,1.7555910686,1.7485,-0.14,1.7540958497,0.0085,0,0.0085,1.74,-0.14,1.7456230979
2020-02-01 08:00:00,1.7389999999999999,-0.14,1.7446263210000001,0.009000000000000001,0,0.009000000000000001,1.73,-0.14,1.7356554958000001,1.729,-0.14,1.7346587561,0.009000000000000001,0,0.009000000000000001,1.72,-0.14,1.7256882685
2020-02-01 08:30:00,1.6875,-0.14,1.6932974488,0.007500000000000001,0,0.007500000000000001,1.6800000000000002,-0.14,1.685823241,1.6775,-0.14,1.6833318894,0.007500000000000001,0,0.007500000000000001,1.67,-0.14,1.6758579892
2020-02-01 09:00:00,1.6795,-0.08,1.6814042493999999,0.0095,0,0.0095,1.67,-0.08,1.6719150696,1.6695,-0.23,1.6852685988,0.0095,0,0.0095,1.6600000000000001,-0.23,1.6758579892
2020-02-01 09:30:00,1.6920000000000002,0.2,1.7037793284,0.012,0,0.012,1.6800000000000002,0.2,1.6918628786,1.6320000000000001,-0.44,1.6902733507,0.012,0,0.012,1.62,-0.44,1.6786899654
2020-02-01 10:00:00,1.5945,0.35000000000000003,1.6324614084,0.0145,0,0.0145,1.58,0.35000000000000003,1.6183015788000001,1.5045000000000002,-0.51,1.588590649,0.0145,0,0.0145,1.49,-0.51,1.5748650736
2020-02-01 10:30:00,1.5150000000000001,0.36,1.5571849601,0.015,0,0.015,1.5,0.36,1.5425952159,1.435,-0.5,1.5196134377,0.015,0,0.015,1.42,-0.5,1.5054567413000002
2020-02-01 11:00:00,1.4435,0.39,1.4952565833,0.0235,0,0.0235,1.42,0.39,1.4725827651,1.3735,-0.47000000000000003,1.4516894468000001,0.0235,0,0.0235,1.35,-0.47000000000000003,1.4294754283
2020-02-01 11:30:00,1.344,0.0,1.344,0.024,0,0.024,1.32,0.0,1.32,1.344,0.0,1.344,0.024,0,0.024,1.32,0.0,1.32
2020-02-01 12:00:00,1.282,0.0,1.282,0.022,0,0.022,1.26,0.0,1.26,1.282,0.0,1.282,0.022,0,0.022,1.26,0.0,1.26
2020-02-01 12:30:00,1.294,0.0,1.294,0.024,0,0.024,1.27,0.0,1.27,1.284,0.0,1.284,0.024,0,0.024,1.26,0.0,1.26
2020-02-01 13:00:00,1.298,0.0,1.298,0.028,0,0.028,1.27,0.0,1.27,1.288,0.0,1.288,0.028,0,0.028,1.26,0.0,1.26
2020-02-01 13:30:00,1.4344999999999999,0.0,1.4344999999999999,0.0245,0,0.0245,1.4100000000000001,0.0,1.4100000000000001,1.4344999999999999,0.0,1.4344999999999999,0.0245,0,0.0245,1.4100000000000001,0.0,1.4100000000000001
2020-02-01 14:00:00,1.4135,0.0,1.4135,0.0235,0,0.0235,1.3900000000000001,0.0,1.3900000000000001,1.4135,0.0,1.4135,0.0235,0,0.0235,1.3900000000000001,0.0,1.3900000000000001
2020-02-01 14:30:00,1.435,0.0,1.435,0.015,0,0.015,1.42,0.0,1.42,1.425,0.0,1.425,0.015,0,0.015,1.4100000000000001,0.0,1.4100000000000001
2020-02-01 15:00:00,1.3265,0.0,1.3265,0.0165,0,0.0165,1.31,0.0,1.31,1.3165,0.0,1.3165,0.0165,0,0.0165,1.3,0.0,1.3
2020-02-01 15:30:00,1.427,0.0,1.427,0.007,0,0.007,1.42,0.0,1.42,1.417,0.0,1.417,0.007,0,0.007,1.4100000000000001,0.0,1.4100000000000001
2020-02-01 16:00:00,1.5455,0.32,1.5782807893,0.0055000000000000005,0,0.0055000000000000005,1.54,0.32,1.5728954193,1.5055,-0.51,1.5895377473,0.0055000000000000005,0,0.0055000000000000005,1.5,-0.51,1.5843295112
2020-02-01 16:30:00,1.683,0.21,1.6960510015999999,0.003,0,0.003,1.6800000000000002,0.21,1.6930741271,1.633,-0.48,1.7020837229999999,0.003,0,0.003,1.63,-0.48,1.6992056968
2020-02-01 17:00:00,1.8515000000000001,0.21,1.8633712056,0.0015,0,0.0015,1.85,0.21,1.8618807695,1.7815,-0.48,1.8450317748,0.0015,0,0.0015,1.78,-0.48,1.8435834671
2020-02-01 17:30:00,2.06,0.38,2.0947553556,0.0,0,0.0,2.06,0.38,2.0947553556,1.9500000000000002,-0.63,2.049243763,0.0,0,0.0,1.9500000000000002,-0.63,2.049243763
2020-02-01 18:00:00,2.15,0.36,2.1799311916,0.0,0,0.0,2.15,0.36,2.1799311916,2.04,-0.65,2.1410511437,0.0,0,0.0,2.04,-0.65,2.1410511437
2020-02-01 18:30:00,2.13,0.38,2.163631207,0.0,0,0.0,2.13,0.38,2.163631207,2.02,-0.63,2.1159631377,0.0,0,0.0,2.02,-0.63,2.1159631377
2020-02-01 19:00:00,2.08,0.38,2.1144266362,0.0,0,0.0,2.08,0.38,2.1144266362,1.99,-0.63,2.0873428085,0.0,0,0.0,1.99,-0.63,2.0873428085
2020-02-01 19:30:00,2.0,-0.13,2.0042205467,0.0,0,0.0,2.0,-0.13,2.0042205467,1.99,-0.13,1.9942417104999999,0.0,0,0.0,1.99,-0.13,1.9942417104999999
2020-02-01 20:00:00,1.8900000000000001,-0.13,1.8944656239,0.0,0,0.0,1.8900000000000001,-0.13,1.8944656239,1.88,-0.13,1.8844893207000002,0.0,0,0.0,1.88,-0.13,1.8844893207000002
2020-02-01 20:30:00,1.79,-0.13,1.794714462,0.0,0,0.0,1.79,-0.13,1.794714462,1.78,-0.13,1.7847408776,0.0,0,0.0,1.78,-0.13,1.7847408776
2020-02-01 21:00:00,1.73,-0.15,1.7364907140999999,0.0,0,0.0,1.73,-0.15,1.7364907140999999,1.72,-0.13,1.7249057945000001,0.0,0,0.0,1.72,-0.13,1.7249057945000001
2020-02-01 21:30:00,1.73,-0.13,1.7348775173000002,0.0,0,0.0,1.73,-0.13,1.7348775173000002,1.71,-0.13,1.7149344011,0.0,0,0.0,1.71,-0.13,1.7149344011
2020-02-01 22:00:00,1.62,-0.13,1.625207679,0.0,0,0.0,1.62,-0.13,1.625207679,1.6099999999999999,-0.13,1.6152399203,0.0,0,0.0,1.6099999999999999,-0.13,1.6152399203
2020-02-01 22:30:00,1.5205000000000002,0.14,1.5269316455,0.0005,0,0.0005,1.52,0.14,1.5264337522,1.5105,-0.46,1.5789902628,0.0005,0,0.0005,1.51,-0.46,1.5785119575
2020-02-01 23:00:00,1.4815,-0.08,1.4836584007,0.0015,0,0.0015,1.48,-0.08,1.4821605851,1.4715,-0.23,1.4893663921,0.0015,0,0.0015,1.47,-0.23,1.4878844041
2020-02-01 23:30:00,1.4935,-0.14,1.5000474159000001,0.0135,0,0.0135,1.48,-0.14,1.4866068747,1.4935,-0.13,1.4991471742,0.0135,0,0.0135,1.48,-0.13,1.4856984889
2020-02-02 00:00:00,1.4965,-0.14,1.5030343475999999,0.0165,0,0.0165,1.48,-0.14,1.4866068747,1.4865,-0.13,1.4921736662,0.0165,0,0.0165,1.47,-0.13,1.475737104
2020-02-02 00:30:00,1.8705,0.07,1.8718093519,0.0205,0,0.0205,1.85,0.07,1.8513238507,1.8205,-0.39,1.8618056424,0.0205,0,0.0205,1.8,-0.39,1.8417654574000002
2020-02-02 01:00:00,1.8985,-0.17,1.9060960758,0.018500000000000003,0,0.018500000000000003,1.88,-0.17,1.8876705221,1.8885,-0.15,1.8944477427000002,0.018500000000000003,0,0.018500000000000003,1.87,-0.15,1.8760063966
2020-02-02 01:30:00,1.881,-0.17,1.8886664608000001,0.021,0,0.021,1.8599999999999999,-0.17,1.8677526602999999,1.871,-0.15,1.8770031966,0.021,0,0.021,1.85,-0.15,1.8560711193000001
2020-02-02 02:00:00,1.833,-0.17,1.8408663721,0.023,0,0.023,1.81,-0.17,1.8179658963,1.823,-0.15,1.8291607365,0.023,0,0.023,1.8,-0.15,1.8062391868
2020-02-02 02:30:00,1.8130000000000002,-0.17,1.8209527726,0.023,0,0.023,1.79,-0.17,1.7980545042,1.803,-0.15,1.8092288412,0.023,0,0.023,1.78,-0.15,1.7863090438
2020-02-02 03:00:00,1.7730000000000001,-0.17,1.781131382,0.023,0,0.023,1.75,-0.17,1.7582377541,1.763,-0.15,1.7693696617999999,0.023,0,0.023,1.74,-0.15,1.7464535493
2020-02-02 03:30:00,1.7269999999999999,-0.12,1.7311640592000002,0.017,0,0.017,1.71,-0.12,1.7142053553,1.717,-0.17,1.725395317,0.017,0,0.017,1.7000000000000002,-0.17,1.7084788556000001
2020-02-02 04:00:00,1.677,0.15,1.6836950436,0.017,0,0.017,1.6600000000000001,0.15,1.6667633305,1.617,-0.44,1.6757950352000002,0.017,0,0.017,1.6,-0.44,1.659397481
2020-02-02 04:30:00,1.6365,-0.16,1.6443029678,0.0165,0,0.0165,1.62,-0.16,1.6278820596,1.6165,-0.15,1.6234445633,0.0165,0,0.0165,1.6,-0.15,1.607015868
2020-02-02 05:00:00,1.5859999999999999,-0.18,1.5961816939,0.016,0,0.016,1.57,-0.18,1.5802847844999999,1.576,-0.15,1.5831222315,0.016,0,0.016,1.56,-0.15,1.5671949464
2020-02-02 05:30:00,1.638,0.15,1.6448537929,0.018000000000000002,0,0.018000000000000002,1.62,0.15,1.6269296236000002,1.5779999999999998,-0.47000000000000003,1.6465066049,0.018000000000000002,0,0.018000000000000002,1.56,-0.47000000000000003,1.6292636374
2020-02-02 06:00:00,1.6435,0.27,1.6655306212,0.0135,0,0.0135,1.63,0.27,1.6522106402999999,1.5635,-0.59,1.6711170665,0.0135,0,0.0135,1.55,-0.59,1.6584932921000002
2020-02-02 06:30:00,1.7195,0.0,1.7195,0.0095,0,0.0095,1.71,0.0,1.71,1.6895,-0.29,1.714208345,0.0095,0,0.0095,1.6800000000000002,-0.29,1.7048460341
2020-02-02 07:00:00,1.7465000000000002,0.06,1.7475303288,0.006500000000000001,0,0.006500000000000001,1.74,0.06,1.7410341754,1.6965,-0.34,1.7302347384,0.006500000000000001,0,0.006500000000000001,1.69,-0.34,1.7238619434
2020-02-02 07:30:00,1.662,-0.09,1.6644350393,0.002,0,0.002,1.6600000000000001,-0.09,1.6624379688,1.642,-0.2,1.6541354237,0.002,0,0.002,1.6400000000000001,-0.2,1.6521501142
2020-02-02 08:00:00,1.6135000000000002,-0.14,1.6195623637,0.0035,0,0.0035,1.6099999999999999,-0.14,1.6160754932999999,1.6035,-0.13,1.6087610916,0.0035,0,0.0035,1.6,-0.13,1.6052725625000002
2020-02-02 08:30:00,1.6415000000000002,0.23,1.6575349921,0.0015,0,0.0015,1.6400000000000001,0.23,1.6560495162,1.5815000000000001,-0.51,1.6616986038000001,0.0015,0,0.0015,1.58,-0.51,1.6602710622
2020-02-02 09:00:00,1.704,0.33,1.735660105,0.004,0,0.004,1.7000000000000002,0.33,1.7317332358000002,1.6139999999999999,-0.54,1.7019388943,0.004,0,0.004,1.6099999999999999,-0.54,1.6981460479
2020-02-02 09:30:00,1.7530000000000001,0.01,1.7530285223000002,0.003,0,0.003,1.75,0.01,1.7500285712,1.7229999999999999,-0.31,1.7506653021,0.003,0,0.003,1.72,-0.31,1.7477127911
2020-02-02 10:00:00,1.7225000000000001,-0.13,1.7273986946000002,0.0025,0,0.0025,1.72,-0.13,1.7249057945000001,1.7125,-0.13,1.7174272183000001,0.0025,0,0.0025,1.71,-0.13,1.7149344011
2020-02-02 10:30:00,1.642,-0.13,1.6471381241,0.002,0,0.002,1.6400000000000001,-0.13,1.6451443706000002,1.6320000000000001,-0.13,1.6371695086,0.002,0,0.002,1.63,-0.13,1.6351758315
2020-02-02 11:00:00,1.6135000000000002,-0.13,1.6187285906,0.0035,0,0.0035,1.6099999999999999,-0.13,1.6152399203,1.6035,-0.13,1.6087610916,0.0035,0,0.0035,1.6,-0.13,1.6052725625000002
2020-02-02 11:30:00,1.6125,-0.13,1.6177318226000001,0.0025,0,0.0025,1.6099999999999999,-0.13,1.6152399203,1.6025,0.0,1.6025,0.0025,0,0.0025,1.6,0.0,1.6
2020-02-02 12:00:00,1.7035,-0.13,1.7084531747,0.0035,0,0.0035,1.7000000000000002,-0.13,1.7049633427000002,1.6935,0.0,1.6935,0.0035,0,0.0035,1.69,0.0,1.69
2020-02-02 12:30:00,1.755,-0.13,1.7598082282,0.005,0,0.005,1.75,-0.13,1.7548219283000002,1.745,-0.13,1.7498357065999999,0.005,0,0.005,1.74,-0.13,1.7448495636999999
2020-02-02 13:00:00,1.755,-0.13,1.7598082282,0.005,0,0.005,1.75,-0.13,1.7548219283000002,1.745,-0.13,1.7498357065999999,0.005,0,0.005,1.74,-0.13,1.7448495636999999
2020-02-02 13:30:00,1.7455,-0.13,1.7503343251999999,0.0055000000000000005,0,0.0055000000000000005,1.74,-0.13,1.7448495636999999,1.7355,-0.13,1.7403621031,0.0055000000000000005,0,0.0055000000000000005,1.73,-0.13,1.7348775173000002
2020-02-02 14:00:00,1.6665,-0.13,1.6715628166,0.006500000000000001,0,0.006500000000000001,1.6600000000000001,-0.13,1.6650825805,1.6565,0.0,1.6565,0.006500000000000001,0,0.006500000000000001,1.65,0.0,1.65
2020-02-02 14:30:00,1.701,-0.13,1.7059604333,0.011,0,0.011,1.69,-0.13,1.6949926254,1.691,-0.13,1.6959896816,0.011,0,0.011,1.6800000000000002,-0.13,1.685022255
2020-02-02 15:00:00,1.7485,-0.13,1.7533260535,0.0085,0,0.0085,1.74,-0.13,1.7448495636999999,1.7385000000000002,-0.13,1.7433537363,0.0085,0,0.0085,1.73,-0.13,1.7348775173000002
2020-02-02 15:30:00,1.7185000000000001,-0.13,1.7234100643999999,0.0085,0,0.0085,1.71,-0.13,1.7149344011,1.7085,-0.13,1.7134387208000001,0.0085,0,0.0085,1.7000000000000002,-0.13,1.7049633427000002
2020-02-02 16:00:00,1.7195,-0.13,1.724407217,0.0095,0,0.0095,1.71,-0.13,1.7149344011,1.7095,-0.13,1.7144358402000002,0.0095,0,0.0095,1.7000000000000002,-0.13,1.7049633427000002
2020-02-02 16:30:00,1.8345,-0.13,1.8391003915000002,0.0045000000000000005,0,0.0045000000000000005,1.83,-0.13,1.8346116755000001,1.8245,-0.13,1.8291255424,0.0045000000000000005,0,0.0045000000000000005,1.82,-0.13,1.8246369502
2020-02-02 17:00:00,1.9355,-0.13,1.9398608842,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.13,1.9343732835,1.9255,-0.13,1.9298834809,0.0055000000000000005,0,0.0055000000000000005,1.92,-0.13,1.9243960091
2020-02-02 17:30:00,2.105,0.28,2.1235406754,0.005,0,0.005,2.1,0.28,2.1185844331,2.035,-0.52,2.1003868691,0.005,0,0.005,2.03,-0.52,2.0955428891
2020-02-02 18:00:00,2.1865,-0.13,2.1903612145,0.006500000000000001,0,0.006500000000000001,2.18,-0.13,2.1838727069,2.1765,-0.13,2.1803789235,0.006500000000000001,0,0.006500000000000001,2.17,-0.13,2.1738905216
2020-02-02 18:30:00,2.1325,-0.13,2.1364588107,0.0025,0,0.0025,2.13,-0.13,2.1339634486,2.1225,-0.13,2.1264774276,0.0025,0,0.0025,2.12,-0.13,2.1239821092
2020-02-02 19:00:00,2.0835,-0.13,2.0875517359,0.0035,0,0.0035,2.08,-0.13,2.0840585404,2.0735,-0.13,2.0775712382,0.0035,0,0.0035,2.07,-0.13,2.0740781085
2020-02-02 19:30:00,2.007,-0.13,2.0112058572,0.007,0,0.007,2.0,-0.13,2.0042205467,1.987,-0.19,1.9960633757,0.007,0,0.007,1.98,-0.19,1.9890952717000001
2020-02-02 20:00:00,1.9135,-0.06,1.9144404535000001,0.0135,0,0.0135,1.9,-0.06,1.9009471324,1.8835000000000002,-0.24,1.8987291144,0.0135,0,0.0135,1.87,-0.24,1.885338166
2020-02-02 20:30:00,1.8094999999999999,0.31,1.8358622634000001,0.0095,0,0.0095,1.8,0.31,1.8264993841,1.7095,-0.56,1.7988858357000002,0.0095,0,0.0095,1.7000000000000002,-0.56,1.7898603297
2020-02-02 21:00:00,1.7275,-0.03,1.7277604724,0.007500000000000001,0,0.007500000000000001,1.72,-0.03,1.720261608,1.6975,-0.24,1.7143821773,0.007500000000000001,0,0.007500000000000001,1.69,-0.24,1.7069563556
2020-02-02 21:30:00,1.678,-0.14,1.6838301577,0.008,0,0.008,1.67,-0.14,1.6758579892,1.678,-0.14,1.6838301577,0.008,0,0.008,1.67,-0.14,1.6758579892
2020-02-02 22:00:00,1.5945,-0.06,1.5956284812,0.0145,0,0.0145,1.58,-0.06,1.5811388301,1.5745,-0.35000000000000003,1.6129321901,0.0145,0,0.0145,1.56,-0.35000000000000003,1.5987807855
2020-02-02 22:30:00,1.475,-0.13,1.4807177314,0.015,0,0.015,1.46,-0.13,1.4657762449,1.465,-0.13,1.470756608,0.015,0,0.015,1.45,-0.13,1.4558159224
2020-02-02 23:00:00,1.4335,-0.13,1.4393825933,0.0135,0,0.0135,1.42,-0.13,1.4259382876,1.4235,-0.13,1.4294237475,0.0135,0,0.0135,1.4100000000000001,-0.13,1.4159802259
2020-02-02 23:30:00,1.4809999999999999,0.09,1.4837321186999999,0.011,0,0.011,1.47,0.09,1.472752525,1.441,-0.37,1.4877435935,0.011,0,0.011,1.43,-0.37,1.4770917372
2020-02-03 00:00:00,1.472,-0.14,1.4786426208,0.012,0,0.012,1.46,-0.14,1.4666969694,1.462,-0.14,1.4686878497,0.012,0,0.012,1.45,-0.14,1.4567429423
2020-02-03 00:30:00,1.8555000000000001,-0.05,1.8561735505999999,0.0155,0,0.0155,1.8399999999999999,-0.05,1.8406792225,1.8155000000000001,-0.28,1.8369649561,0.0155,0,0.0155,1.8,-0.28,1.8216476059
2020-02-03 01:00:00,1.9625,0.26,1.9796480116000001,0.0125,0,0.0125,1.9500000000000002,0.26,1.9672569736,1.8625,-0.61,1.9598485273000001,0.0125,0,0.0125,1.85,-0.61,1.9479733058000002
2020-02-03 01:30:00,1.9420000000000002,0.25,1.9580255361,0.012,0,0.012,1.9300000000000002,0.25,1.9461243537000001,1.842,-0.63,1.9467573038000001,0.012,0,0.012,1.83,-0.63,1.935406934
2020-02-03 02:00:00,1.851,-0.05,1.8516751875000002,0.011,0,0.011,1.8399999999999999,-0.05,1.8406792225,1.811,-0.31,1.8373407414,0.011,0,0.011,1.8,-0.31,1.8264993841
2020-02-03 02:30:00,1.8215,-0.21,1.8335654474,0.0115,0,0.0115,1.81,-0.21,1.8221415971,1.8115,-0.2,1.822507133,0.0115,0,0.0115,1.8,-0.2,1.8110770276000001
2020-02-03 03:00:00,1.7469999999999999,-0.19,1.7573016247000002,0.007,0,0.007,1.74,-0.19,1.7503428236,1.737,-0.17,1.7452991147999999,0.007,0,0.007,1.73,-0.17,1.7383325344
2020-02-03 03:30:00,1.69,-0.17,1.6985287751,0.01,0,0.01,1.6800000000000002,-0.17,1.6885792845,1.6800000000000002,-0.16,1.6876018488,0.01,0,0.01,1.67,-0.16,1.677647162
2020-02-03 04:00:00,1.6684999999999999,-0.16,1.6761540055,0.0085,0,0.0085,1.6600000000000001,-0.16,1.6676930173,1.6585,-0.15,1.6652694226,0.0085,0,0.0085,1.65,-0.15,1.6568041526
2020-02-03 04:30:00,1.6475,-0.16,1.6552511139,0.007500000000000001,0,0.007500000000000001,1.6400000000000001,-0.16,1.6477863939000001,1.6375000000000002,-0.15,1.6443558769000002,0.007500000000000001,0,0.007500000000000001,1.63,-0.15,1.63688729
2020-02-03 05:00:00,1.611,-0.18,1.6210246759,0.011,0,0.011,1.6,-0.18,1.6100931649999999,1.601,-0.17,1.6100003106,0.011,0,0.011,1.5899999999999999,-0.17,1.5990622252
2020-02-03 05:30:00,1.645,-0.15,1.6518247486000002,0.005,0,0.005,1.6400000000000001,-0.15,1.6468454694,1.645,-0.14,1.6509466981,0.005,0,0.005,1.6400000000000001,-0.14,1.6459647627
2020-02-03 06:00:00,1.6720000000000002,-0.16,1.6796380562,0.002,0,0.002,1.67,-0.16,1.677647162,1.6720000000000002,-0.14,1.6778510065,0.002,0,0.002,1.67,-0.14,1.6758579892
2020-02-03 06:30:00,1.7915,-0.01,1.7915279094,0.0015,0,0.0015,1.79,-0.01,1.7900279327000002,1.7615,-0.30000000000000004,1.7868638029000001,0.0015,0,0.0015,1.76,-0.30000000000000004,1.7853851125
2020-02-03 07:00:00,1.871,-0.05,1.8716679727,0.001,0,0.001,1.87,-0.05,1.8706683298,1.841,-0.24,1.8565777657,0.001,0,0.001,1.8399999999999999,-0.24,1.8555861608000002
2020-02-03 07:30:00,1.862,-0.13,1.8665326142,0.002,0,0.002,1.8599999999999999,-0.13,1.8645374762,1.842,-0.13,1.8465817068,0.002,0,0.002,1.8399999999999999,-0.13,1.8445866746
2020-02-03 08:00:00,1.842,-0.13,1.8465817068,0.002,0,0.002,1.8399999999999999,-0.13,1.8445866746,1.832,-0.13,1.8366066536,0.002,0,0.002,1.83,-0.13,1.8346116755000001
2020-02-03 08:30:00,1.792,-0.13,1.7967092141,0.002,0,0.002,1.79,-0.13,1.794714462,1.782,-0.13,1.7867355708,0.002,0,0.002,1.78,-0.13,1.7847408776
2020-02-03 09:00:00,1.752,-0.13,1.7568164389,0.002,0,0.002,1.75,-0.13,1.7548219283000002,1.742,0.0,1.742,0.002,0,0.002,1.74,0.0,1.74
2020-02-03 09:30:00,1.7810000000000001,-0.13,1.7857382227,0.001,0,0.001,1.78,-0.13,1.7847408776,1.771,0.0,1.771,0.001,0,0.001,1.77,0.0,1.77
2020-02-03 10:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2020-02-03 10:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2020-02-03 11:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2020-02-03 11:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2020-02-03 12:00:00,1.6800000000000002,0.42,1.7317043628,0.0,0,0.0,1.6800000000000002,0.42,1.7317043628,1.65,-0.45,1.7102631376000001,0.0,0,0.0,1.65,-0.45,1.7102631376000001
2020-02-03 12:30:00,1.8010000000000002,0.43,1.8516211816,0.001,0,0.001,1.8,0.43,1.850648535,1.701,-0.44,1.7569863403000001,0.001,0,0.001,1.7000000000000002,-0.44,1.7560182230999999
2020-02-03 13:00:00,1.8010000000000002,0.43,1.8516211816,0.001,0,0.001,1.8,0.43,1.850648535,1.701,-0.44,1.7569863403000001,0.001,0,0.001,1.7000000000000002,-0.44,1.7560182230999999
2020-02-03 13:30:00,1.8,0.43,1.850648535,0.0,0,0.0,1.8,0.43,1.850648535,1.7000000000000002,-0.45,1.7585505395,0.0,0,0.0,1.7000000000000002,-0.45,1.7585505395
2020-02-03 14:00:00,1.8,0.41000000000000003,1.8461040057,0.0,0,0.0,1.8,0.41000000000000003,1.8461040057,1.7000000000000002,-0.46,1.761135997,0.0,0,0.0,1.7000000000000002,-0.46,1.761135997
2020-02-03 14:30:00,1.8,0.41000000000000003,1.8461040057,0.0,0,0.0,1.8,0.41000000000000003,1.8461040057,1.7000000000000002,-0.46,1.761135997,0.0,0,0.0,1.7000000000000002,-0.46,1.761135997
2020-02-03 15:00:00,1.7805,0.42,1.8293660787000001,0.0005,0,0.0005,1.78,0.42,1.8288794383,1.6804999999999999,-0.45,1.7397069437,0.0005,0,0.0005,1.6800000000000002,-0.45,1.7392239648999999
2020-02-03 15:30:00,1.7825000000000002,0.42,1.8313127122,0.0025,0,0.0025,1.78,0.42,1.8288794383,1.6825,-0.45,1.7416389551,0.0025,0,0.0025,1.6800000000000002,-0.45,1.7392239648999999
2020-02-03 16:00:00,1.843,0.4,1.8859080041,0.003,0,0.003,1.8399999999999999,0.4,1.8829763674,1.7429999999999999,-0.48,1.8078852287,0.003,0,0.003,1.74,-0.48,1.8049930748
2020-02-03 16:30:00,1.943,0.35000000000000003,1.9742717645,0.003,0,0.003,1.94,0.35000000000000003,1.9713193552,1.843,-0.52,1.9149540464,0.003,0,0.003,1.8399999999999999,-0.52,1.9120669444
2020-02-03 17:00:00,2.061,0.13,2.0650958816,0.001,0,0.001,2.06,0.13,2.0640978659,2.011,-0.4,2.0503953277,0.001,0,0.001,2.01,-0.4,2.0494145505
2020-02-03 17:30:00,2.161,0.41000000000000003,2.1995501813000002,0.001,0,0.001,2.16,0.41000000000000003,2.1985677156,2.051,-0.6000000000000001,2.1369606922,0.001,0,0.001,2.05,-0.6000000000000001,2.1360009363
2020-02-03 18:00:00,2.1745,0.4,2.2109840004,0.0045000000000000005,0,0.0045000000000000005,2.17,0.4,2.2065584062,2.0645,-0.62,2.1555881448,0.0045000000000000005,0,0.0045000000000000005,2.06,-0.62,2.1512786895
2020-02-03 18:30:00,2.245,0.36,2.2736809363,0.005,0,0.005,2.24,0.36,2.268744146,2.145,-0.66,2.2442426339,0.005,0,0.005,2.14,-0.66,2.2394642216
2020-02-03 19:00:00,2.176,-0.01,2.1760229778,0.006,0,0.006,2.17,-0.01,2.1700230414,2.146,-0.28,2.1641894557,0.006,0,0.006,2.14,-0.28,2.1582400237
2020-02-03 19:30:00,2.108,-0.11,2.1108680679,0.008,0,0.008,2.1,-0.11,2.1028789789,2.088,-0.16,2.0941212954,0.008,0,0.008,2.08,-0.16,2.0861447697
2020-02-03 20:00:00,2.0205,-0.14,2.0253444769,0.0105,0,0.0105,2.01,-0.14,2.0148697228,2.0105,-0.14,2.0153685147,0.0105,0,0.0105,2.0,-0.14,2.0048940122
2020-02-03 20:30:00,1.924,-0.14,1.9290868306000002,0.014,0,0.014,1.9100000000000001,-0.14,1.9151240169000001,1.9140000000000001,-0.14,1.9191133369000002,0.014,0,0.014,1.9,-0.14,1.9051509127
2020-02-03 21:00:00,1.8715000000000002,-0.14,1.876729136,0.0115,0,0.0115,1.8599999999999999,-0.14,1.8652613758,1.8615,-0.14,1.8667571481,0.0115,0,0.0115,1.85,-0.14,1.8552897348
2020-02-03 21:30:00,1.832,-0.14,1.8373415578,0.012,0,0.012,1.82,-0.14,1.8253766735,1.822,-0.14,1.8273707889000002,0.012,0,0.012,1.81,-0.14,1.8154062906
2020-02-03 22:00:00,1.744,-0.14,1.7496102423000002,0.004,0,0.004,1.74,-0.14,1.7456230979,1.734,-0.14,1.7396424920000002,0.004,0,0.004,1.73,-0.14,1.7356554958000001
2020-02-03 22:30:00,1.6179999999999999,-0.05,1.6187723744,0.008,0,0.008,1.6099999999999999,-0.05,1.6107762104,1.608,-0.27,1.6305103496000002,0.008,0,0.008,1.6,-0.27,1.622621336
2020-02-03 23:00:00,1.554,-0.14,1.5602935621,0.014,0,0.014,1.54,-0.14,1.5463505424,1.544,-0.13,1.5494631328000001,0.014,0,0.014,1.53,-0.13,1.5355129436000001
2020-02-03 23:30:00,1.5755,-0.14,1.5817080167,0.0155,0,0.0155,1.56,-0.14,1.5662694531999999,1.5655000000000001,-0.13,1.5708883633,0.0155,0,0.0155,1.55,-0.13,1.5554420594
2020-02-04 00:00:00,1.5825,-0.14,1.5886806633,0.0125,0,0.0125,1.57,-0.14,1.5762296786999999,1.5725,-0.13,1.5778644587000001,0.0125,0,0.0125,1.56,-0.13,1.5654072952
2020-02-04 00:30:00,1.947,-0.08,1.9486428611000002,0.017,0,0.017,1.9300000000000002,-0.08,1.9316573195000002,1.907,-0.33,1.9353420886000001,0.017,0,0.017,1.8900000000000001,-0.33,1.9185932346
2020-02-04 01:00:00,2.057,0.24,2.0709536451,0.027,0,0.027,2.03,0.24,2.0441379601,1.957,-0.64,2.0589922292,0.027,0,0.027,1.9300000000000002,-0.64,2.0333469945
2020-02-04 01:30:00,2.0265,0.0,2.0265,0.026500000000000003,0,0.026500000000000003,2.0,0.0,2.0,1.9665,-0.41000000000000003,2.0087862629,0.026500000000000003,0,0.026500000000000003,1.94,-0.41000000000000003,1.9828514821
2020-02-04 02:00:00,1.953,-0.22,1.9653521313,0.023,0,0.023,1.9300000000000002,-0.22,1.9424983912,1.943,-0.21,1.9543154812,0.023,0,0.023,1.92,-0.21,1.9314502323
2020-02-04 02:30:00,1.9849999999999999,0.21,1.9960774033000002,0.025,0,0.025,1.96,0.21,1.9712178975999999,1.895,-0.62,1.9938467845,0.025,0,0.025,1.87,-0.62,1.9701015202
2020-02-04 03:00:00,1.943,0.25,1.9590173557,0.033,0,0.033,1.9100000000000001,0.25,1.9262917744,1.843,-0.63,1.9477035195,0.033,0,0.033,1.81,-0.63,1.9165072397
2020-02-04 03:30:00,1.8135,-0.19,1.8234259650000002,0.0235,0,0.0235,1.79,-0.19,1.8000555547000001,1.8035,-0.2,1.8145556619,0.0235,0,0.0235,1.78,-0.2,1.7912007146
2020-02-04 04:00:00,1.8195000000000001,-0.19,1.8293934104,0.029500000000000002,0,0.029500000000000002,1.79,-0.19,1.8000555547000001,1.8094999999999999,-0.19,1.8194477871,0.029500000000000002,0,0.029500000000000002,1.78,-0.19,1.7901117283999999
2020-02-04 04:30:00,1.816,-0.19,1.8259123747000001,0.026000000000000002,0,0.026000000000000002,1.79,-0.19,1.8000555547000001,1.806,-0.19,1.8159669601,0.026000000000000002,0,0.026000000000000002,1.78,-0.19,1.7901117283999999
2020-02-04 05:00:00,1.7905000000000002,-0.19,1.8005527623000002,0.030500000000000003,0,0.030500000000000003,1.76,-0.19,1.7702259743000002,1.7805,-0.17,1.7885972855999999,0.030500000000000003,0,0.030500000000000003,1.75,-0.17,1.7582377541
2020-02-04 05:30:00,1.8250000000000002,-0.19,1.8348637552,0.025,0,0.025,1.8,-0.19,1.81,1.815,-0.17,1.8229440474,0.025,0,0.025,1.79,-0.17,1.7980545042
2020-02-04 06:00:00,1.832,-0.17,1.8398706476000002,0.022,0,0.022,1.81,-0.17,1.8179658963,1.822,-0.16,1.829011755,0.022,0,0.022,1.8,-0.16,1.8070971196999999
2020-02-04 06:30:00,1.9525000000000001,0.09,1.9545731631,0.022500000000000003,0,0.022500000000000003,1.9300000000000002,0.09,1.9320973060000002,1.8925,-0.41000000000000003,1.9364029152,0.022500000000000003,0,0.022500000000000003,1.87,-0.41000000000000003,1.9144189719
2020-02-04 07:00:00,2.0825,0.31,2.1054468053,0.022500000000000003,0,0.022500000000000003,2.06,0.31,2.0831946621,1.9825,-0.56,2.0600743312,0.022500000000000003,0,0.022500000000000003,1.96,-0.56,2.038430769
2020-02-04 07:30:00,2.067,0.30000000000000004,2.0886572242,0.017,0,0.017,2.05,0.30000000000000004,2.0718349355,1.987,-0.53,2.0564700338,0.017,0,0.017,1.97,-0.53,2.040049019
2020-02-04 08:00:00,1.999,-0.13,2.0032226536,0.019,0,0.019,1.98,-0.13,1.9842630874,1.9889999999999999,-0.13,1.9932438386,0.019,0,0.019,1.97,-0.13,1.9742846806
2020-02-04 08:30:00,1.975,-0.13,1.9792738567,0.015,0,0.015,1.96,-0.13,1.9643064934,1.9649999999999999,-0.13,1.9692955592999999,0.015,0,0.015,1.9500000000000002,-0.13,1.9543285292
2020-02-04 09:00:00,1.9025,0.0,1.9025,0.0125,0,0.0125,1.8900000000000001,0.0,1.8900000000000001,1.8925,0.0,1.8925,0.0125,0,0.0125,1.88,0.0,1.88
2020-02-04 09:30:00,1.849,-0.13,1.8535644041000001,0.009000000000000001,0,0.009000000000000001,1.8399999999999999,-0.13,1.8445866746,1.839,0.0,1.839,0.009000000000000001,0,0.009000000000000001,1.83,0.0,1.83
2020-02-04 10:00:00,1.8135,0.44,1.8661142114,0.0235,0,0.0235,1.79,0.44,1.8432851109000001,1.7934999999999999,-0.44,1.8466841230000002,0.0235,0,0.0235,1.77,-0.44,1.8238695129
2020-02-04 10:30:00,1.703,0.0,1.703,0.033,0,0.033,1.67,0.0,1.67,1.693,0.0,1.693,0.033,0,0.033,1.6600000000000001,0.0,1.6600000000000001
2020-02-04 11:00:00,1.5465,0.0,1.5465,0.006500000000000001,0,0.006500000000000001,1.54,0.0,1.54,1.5365,0.0,1.5365,0.006500000000000001,0,0.006500000000000001,1.53,0.0,1.53
2020-02-04 11:30:00,1.4955,0.0,1.4955,0.025500000000000002,0,0.025500000000000002,1.47,0.0,1.47,1.4855,0.0,1.4855,0.025500000000000002,0,0.025500000000000002,1.46,0.0,1.46
2020-02-04 12:00:00,1.435,0.0,1.435,0.035,0,0.035,1.4,0.0,1.4,1.435,0.0,1.435,0.035,0,0.035,1.4,0.0,1.4
2020-02-04 12:30:00,1.465,0.0,1.465,0.035,0,0.035,1.43,0.0,1.43,1.465,0.0,1.465,0.035,0,0.035,1.43,0.0,1.43
2020-02-04 13:00:00,1.4889999999999999,0.0,1.4889999999999999,0.029,0,0.029,1.46,0.0,1.46,1.479,0.0,1.479,0.029,0,0.029,1.45,0.0,1.45
2020-02-04 13:30:00,1.5165000000000002,0.45,1.5818572154,0.026500000000000003,0,0.026500000000000003,1.49,0.45,1.5564703659,1.4965,-0.41000000000000003,1.5516482366000002,0.026500000000000003,0,0.026500000000000003,1.47,-0.41000000000000003,1.5261061562
2020-02-04 14:00:00,1.479,0.0,1.479,0.029,0,0.029,1.45,0.0,1.45,1.469,0.0,1.469,0.029,0,0.029,1.44,0.0,1.44
2020-02-04 14:30:00,1.4745,0.0,1.4745,0.0245,0,0.0245,1.45,0.0,1.45,1.4645000000000001,0.0,1.4645000000000001,0.0245,0,0.0245,1.44,0.0,1.44
2020-02-04 15:00:00,1.45,0.0,1.45,0.02,0,0.02,1.43,0.0,1.43,1.44,0.0,1.44,0.02,0,0.02,1.42,0.0,1.42
2020-02-04 15:30:00,1.5025,0.0,1.5025,0.022500000000000003,0,0.022500000000000003,1.48,0.0,1.48,1.4925000000000002,0.0,1.4925000000000002,0.022500000000000003,0,0.022500000000000003,1.47,0.0,1.47
2020-02-04 16:00:00,1.613,0.4,1.6618570937000001,0.023,0,0.023,1.5899999999999999,0.4,1.6395426191,1.573,-0.46,1.6388804105,0.023,0,0.023,1.55,-0.46,1.6168178623
2020-02-04 16:30:00,1.776,0.36,1.8121192014,0.016,0,0.016,1.76,0.36,1.7964409258,1.756,-0.49,1.8230841999,0.016,0,0.016,1.74,-0.49,1.8076780687
2020-02-04 17:00:00,1.9540000000000002,0.30000000000000004,1.9768955461000002,0.004,0,0.004,1.9500000000000002,0.30000000000000004,1.9729419657,1.904,-0.46,1.9587792117,0.004,0,0.004,1.9,-0.46,1.9548913013
2020-02-04 17:30:00,2.1305,0.38,2.1641234369,0.0005,0,0.0005,2.13,0.38,2.163631207,2.0405,-0.61,2.1297277408,0.0005,0,0.0005,2.04,-0.61,2.1292486938
2020-02-04 18:00:00,2.2560000000000002,0.4,2.2911865921,0.006,0,0.006,2.25,0.4,2.2852789764,2.146,-0.61,2.2310123263,0.006,0,0.006,2.14,-0.61,2.2252415599
2020-02-04 18:30:00,2.2945,-0.07,2.2955675224,0.0045000000000000005,0,0.0045000000000000005,2.29,-0.07,2.2910696192,2.2645,-0.2,2.2733148154,0.0045000000000000005,0,0.0045000000000000005,2.26,-0.2,2.2688322988
2020-02-04 19:00:00,2.21,0.33,2.2345021817,0.0,0,0.0,2.21,0.33,2.2345021817,2.12,-0.55,2.1901826408,0.0,0,0.0,2.12,-0.55,2.1901826408
2020-02-04 19:30:00,2.0565,-0.12,2.0599981189,0.006500000000000001,0,0.006500000000000001,2.05,-0.12,2.0535091916,2.0465,-0.15,2.051989827,0.006500000000000001,0,0.006500000000000001,2.04,-0.15,2.045507272
2020-02-04 20:00:00,2.031,-0.15,2.0365316104,0.001,0,0.001,2.03,-0.15,2.0355343279,2.021,-0.15,2.0265589061,0.001,0,0.001,2.02,-0.15,2.0255616505
2020-02-04 20:30:00,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001,1.9300000000000002,-0.13,1.9343732835,0.0,0,0.0,1.9300000000000002,-0.13,1.9343732835
2020-02-04 21:00:00,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758,1.85,-0.13,1.8545619429,0.0,0,0.0,1.85,-0.13,1.8545619429
2020-02-04 21:30:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.83,-0.13,1.8346116755000001,0.0,0,0.0,1.83,-0.13,1.8346116755000001
2020-02-04 22:00:00,1.81,-0.06,1.8109942021,0.0,0,0.0,1.81,-0.06,1.8109942021,1.79,-0.29,1.8133394608,0.0,0,0.0,1.79,-0.29,1.8133394608
2020-02-04 22:30:00,1.73,0.26,1.7494284781,0.0,0,0.0,1.73,0.26,1.7494284781,1.65,-0.52,1.73,0.0,0,0.0,1.65,-0.52,1.73
2020-02-04 23:00:00,1.58,0.05,1.5807909413,0.0,0,0.0,1.58,0.05,1.5807909413,1.54,-0.33,1.574960317,0.0,0,0.0,1.54,-0.33,1.574960317
2020-02-04 23:30:00,1.58,-0.15,1.5871042814,0.0,0,0.0,1.58,-0.15,1.5871042814,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999
2020-02-05 00:00:00,1.58,-0.17,1.5891192529,0.0,0,0.0,1.58,-0.17,1.5891192529,1.57,-0.16,1.5781318069,0.0,0,0.0,1.57,-0.16,1.5781318069
2020-02-05 00:30:00,1.98,-0.08,1.9816155026,0.0,0,0.0,1.98,-0.08,1.9816155026,1.94,-0.31,1.964611921,0.0,0,0.0,1.94,-0.31,1.964611921
2020-02-05 01:00:00,2.04,-0.21,2.0507803393,0.0,0,0.0,2.04,-0.21,2.0507803393,2.03,-0.2,2.0398284242,0.0,0,0.0,2.03,-0.2,2.0398284242
2020-02-05 01:30:00,2.02,-0.21,2.0308865059,0.0,0,0.0,2.02,-0.21,2.0308865059,2.01,-0.2,2.0199257412,0.0,0,0.0,2.01,-0.2,2.0199257412
2020-02-05 02:00:00,1.98,-0.21,1.9911052207000002,0.0,0,0.0,1.98,-0.21,1.9911052207000002,1.97,-0.2,1.9801262586,0.0,0,0.0,1.97,-0.2,1.9801262586
2020-02-05 02:30:00,1.98,-0.21,1.9911052207000002,0.0,0,0.0,1.98,-0.21,1.9911052207000002,1.97,-0.21,1.9811612755999999,0.0,0,0.0,1.97,-0.21,1.9811612755999999
2020-02-05 03:00:00,1.9300000000000002,-0.2,1.9403350226,0.0,0,0.0,1.9300000000000002,-0.2,1.9403350226,1.92,-0.19,1.9293781382000001,0.0,0,0.0,1.92,-0.19,1.9293781382000001
2020-02-05 03:30:00,1.87,-0.2,1.8806647761000002,0.0,0,0.0,1.87,-0.2,1.8806647761000002,1.8599999999999999,-0.19,1.8696791169,0.0,0,0.0,1.8599999999999999,-0.19,1.8696791169
2020-02-05 04:00:00,1.82,-0.19,1.8298907071000001,0.0,0,0.0,1.82,-0.19,1.8298907071000001,1.81,-0.23,1.8245547402,0.0,0,0.0,1.81,-0.23,1.8245547402
2020-02-05 04:30:00,1.82,-0.21,1.832075326,0.0,0,0.0,1.82,-0.21,1.832075326,1.81,-0.2,1.8210161998,0.0,0,0.0,1.81,-0.2,1.8210161998
2020-02-05 05:00:00,1.8,-0.21,1.8122085973000002,0.0,0,0.0,1.8,-0.21,1.8122085973000002,1.79,-0.2,1.8011385288000001,0.0,0,0.0,1.79,-0.2,1.8011385288000001
2020-02-05 05:30:00,1.8399999999999999,-0.2,1.8508376482000002,0.0,0,0.0,1.8399999999999999,-0.2,1.8508376482000002,1.83,-0.19,1.8398369493,0.0,0,0.0,1.83,-0.19,1.8398369493
2020-02-05 06:00:00,1.87,-0.2,1.8806647761000002,0.0,0,0.0,1.87,-0.2,1.8806647761000002,1.8599999999999999,-0.19,1.8696791169,0.0,0,0.0,1.8599999999999999,-0.19,1.8696791169
2020-02-05 06:30:00,2.03,0.22,2.0418863827,0.0,0,0.0,2.03,0.22,2.0418863827,1.94,-0.56,2.0192077654,0.0,0,0.0,1.94,-0.56,2.0192077654
2020-02-05 07:00:00,2.14,0.15,2.1452505681,0.0,0,0.0,2.14,0.15,2.1452505681,2.08,-0.43,2.1239821092,0.0,0,0.0,2.08,-0.43,2.1239821092
2020-02-05 07:30:00,2.13,0.41000000000000003,2.1691011963,0.0,0,0.0,2.13,0.41000000000000003,2.1691011963,2.08,-0.59,2.1620592036,0.0,0,0.0,2.08,-0.59,2.1620592036
2020-02-05 08:00:00,2.06,-0.13,2.0640978659,0.0,0,0.0,2.06,-0.13,2.0640978659,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05
2020-02-05 08:30:00,2.03,-0.13,2.0341583026,0.0,0,0.0,2.03,-0.13,2.0341583026,2.02,-0.13,2.0241788459,0.0,0,0.0,2.02,-0.13,2.0241788459
2020-02-05 09:00:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9
2020-02-05 09:30:00,1.7635,-0.13,1.7682851156,0.0035,0,0.0035,1.76,-0.13,1.7647946056000001,1.7635,-0.13,1.7682851156,0.0035,0,0.0035,1.76,-0.13,1.7647946056000001
2020-02-05 10:00:00,1.666,0.38,1.7087878745,0.006,0,0.006,1.6600000000000001,0.38,1.7029386365999999,1.646,-0.48,1.7145600019,0.006,0,0.006,1.6400000000000001,-0.48,1.7088007491
2020-02-05 10:30:00,1.5474999999999999,0.0,1.5474999999999999,0.007500000000000001,0,0.007500000000000001,1.54,0.0,1.54,1.5375,0.0,1.5375,0.007500000000000001,0,0.007500000000000001,1.53,0.0,1.53
2020-02-05 11:00:00,1.4375,0.0,1.4375,0.007500000000000001,0,0.007500000000000001,1.43,0.0,1.43,1.4375,0.0,1.4375,0.007500000000000001,0,0.007500000000000001,1.43,0.0,1.43
2020-02-05 11:30:00,1.4065,0.0,1.4065,0.006500000000000001,0,0.006500000000000001,1.4,0.0,1.4,1.4065,0.0,1.4065,0.006500000000000001,0,0.006500000000000001,1.4,0.0,1.4
2020-02-05 12:00:00,1.4075,0.0,1.4075,0.007500000000000001,0,0.007500000000000001,1.4,0.0,1.4,1.4075,0.0,1.4075,0.007500000000000001,0,0.007500000000000001,1.4,0.0,1.4
2020-02-05 12:30:00,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47,1.4735,0.0,1.4735,0.0035,0,0.0035,1.47,0.0,1.47
2020-02-05 13:00:00,1.5145,0.0,1.5145,0.0045000000000000005,0,0.0045000000000000005,1.51,0.0,1.51,1.5145,0.0,1.5145,0.0045000000000000005,0,0.0045000000000000005,1.51,0.0,1.51
2020-02-05 13:30:00,1.4809999999999999,0.0,1.4809999999999999,0.011,0,0.011,1.47,0.0,1.47,1.4809999999999999,0.0,1.4809999999999999,0.011,0,0.011,1.47,0.0,1.47
2020-02-05 14:00:00,1.4635,0.0,1.4635,0.0035,0,0.0035,1.46,0.0,1.46,1.4535,0.0,1.4535,0.0035,0,0.0035,1.45,0.0,1.45
2020-02-05 14:30:00,1.5030000000000001,0.0,1.5030000000000001,0.003,0,0.003,1.5,0.0,1.5,1.5030000000000001,0.0,1.5030000000000001,0.003,0,0.003,1.5,0.0,1.5
2020-02-05 15:00:00,1.5135,0.0,1.5135,0.0035,0,0.0035,1.51,0.0,1.51,1.5135,0.0,1.5135,0.0035,0,0.0035,1.51,0.0,1.51
2020-02-05 15:30:00,1.561,0.0,1.561,0.001,0,0.001,1.56,0.0,1.56,1.5510000000000002,0.0,1.5510000000000002,0.001,0,0.001,1.55,0.0,1.55
2020-02-05 16:00:00,1.621,0.47000000000000003,1.6877621278000001,0.001,0,0.001,1.62,0.47000000000000003,1.6868017074,1.601,-0.54,1.6896156368000002,0.001,0,0.001,1.6,-0.54,1.6886681142
2020-02-05 16:30:00,1.79,0.4,1.8341483037000001,0.0,0,0.0,1.79,0.4,1.8341483037000001,1.73,-0.58,1.8246369502,0.0,0,0.0,1.73,-0.58,1.8246369502
2020-02-05 17:00:00,1.92,0.26,1.9375241934,0.0,0,0.0,1.92,0.26,1.9375241934,1.87,-0.54,1.9464069461,0.0,0,0.0,1.87,-0.54,1.9464069461
2020-02-05 17:30:00,2.1,0.1,2.1023796042,0.0,0,0.0,2.1,0.1,2.1023796042,2.07,-0.39,2.1064187618,0.0,0,0.0,2.07,-0.39,2.1064187618
2020-02-05 18:00:00,2.2800000000000002,0.33,2.3037577998,0.0,0,0.0,2.2800000000000002,0.33,2.3037577998,2.17,-0.59,2.2487774456,0.0,0,0.0,2.17,-0.59,2.2487774456
2020-02-05 18:30:00,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905,2.22,-0.6000000000000001,2.2996521476,0.0,0,0.0,2.22,-0.6000000000000001,2.2996521476
2020-02-05 19:00:00,2.18,-0.01,2.1800229357,0.0,0,0.0,2.18,-0.01,2.1800229357,2.14,-0.27,2.156965461,0.0,0,0.0,2.14,-0.27,2.156965461
2020-02-05 19:30:00,2.1,-0.14,2.104661493,0.0,0,0.0,2.1,-0.14,2.104661493,2.09,-0.14,2.094683747,0.0,0,0.0,2.09,-0.14,2.094683747
2020-02-05 20:00:00,2.04,-0.15,2.045507272,0.0,0,0.0,2.04,-0.15,2.045507272,2.03,-0.14,2.0348218595,0.0,0,0.0,2.03,-0.14,2.0348218595
2020-02-05 20:30:00,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001,1.9300000000000002,-0.14,1.9350710581000001,0.0,0,0.0,1.9300000000000002,-0.14,1.9350710581000001
2020-02-05 21:00:00,1.87,-0.14,1.8752333187999999,0.0,0,0.0,1.87,-0.14,1.8752333187999999,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758
2020-02-05 21:30:00,1.81,-0.03,1.8102486017000001,0.0,0,0.0,1.81,-0.03,1.8102486017000001,1.79,-0.28,1.8117670932,0.0,0,0.0,1.79,-0.28,1.8117670932
2020-02-05 22:00:00,1.7000000000000002,-0.06,1.7010584940000002,0.0,0,0.0,1.7000000000000002,-0.06,1.7010584940000002,1.6800000000000002,-0.25,1.6984993377,0.0,0,0.0,1.6800000000000002,-0.25,1.6984993377
2020-02-05 22:30:00,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804
2020-02-05 23:00:00,1.53,-0.13,1.5355129436000001,0.0,0,0.0,1.53,-0.13,1.5355129436000001,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815
2020-02-05 23:30:00,1.53,-0.15,1.537335357,0.0,0,0.0,1.53,-0.15,1.537335357,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815
2020-02-06 00:00:00,1.53,-0.15,1.537335357,0.0,0,0.0,1.53,-0.15,1.537335357,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815
2020-02-06 00:30:00,1.9500000000000002,0.06,1.9509228585,0.0,0,0.0,1.9500000000000002,0.06,1.9509228585,1.8900000000000001,-0.44,1.9405411616000001,0.0,0,0.0,1.8900000000000001,-0.44,1.9405411616000001
2020-02-06 01:00:00,2.07,0.31,2.0930838493,0.0,0,0.0,2.07,0.31,2.0930838493,1.96,-0.71,2.0846342605,0.0,0,0.0,1.96,-0.71,2.0846342605
2020-02-06 01:30:00,2.01,-0.09,2.0120139165,0.0,0,0.0,2.01,-0.09,2.0120139165,1.98,-0.30000000000000004,2.0025983122,0.0,0,0.0,1.98,-0.30000000000000004,2.0025983122
2020-02-06 02:00:00,1.96,-0.19,1.9691876498,0.0,0,0.0,1.96,-0.19,1.9691876498,1.9500000000000002,-0.17,1.9573962297,0.0,0,0.0,1.9500000000000002,-0.17,1.9573962297
2020-02-06 02:30:00,1.96,-0.2,1.970177657,0.0,0,0.0,1.96,-0.2,1.970177657,1.9500000000000002,-0.19,1.9592345444,0.0,0,0.0,1.9500000000000002,-0.19,1.9592345444
2020-02-06 03:00:00,1.9,-0.2,1.9104973175,0.0,0,0.0,1.9,-0.2,1.9104973175,1.8900000000000001,-0.17,1.8976301009,0.0,0,0.0,1.8900000000000001,-0.17,1.8976301009
2020-02-06 03:30:00,1.8,-0.16,1.8070971196999999,0.0,0,0.0,1.8,-0.16,1.8070971196999999,1.79,-0.2,1.8011385288000001,0.0,0,0.0,1.79,-0.2,1.8011385288000001
2020-02-06 04:00:00,1.76,-0.19,1.7702259743000002,0.0,0,0.0,1.76,-0.19,1.7702259743000002,1.75,-0.17,1.7582377541,0.0,0,0.0,1.75,-0.17,1.7582377541
2020-02-06 04:30:00,1.76,-0.19,1.7702259743000002,0.0,0,0.0,1.76,-0.19,1.7702259743000002,1.75,-0.17,1.7582377541,0.0,0,0.0,1.75,-0.17,1.7582377541
2020-02-06 05:00:00,1.7425000000000002,-0.19,1.752828072,0.0025,0,0.0025,1.74,-0.19,1.7503428236,1.7325,-0.17,1.7408205680000002,0.0025,0,0.0025,1.73,-0.17,1.7383325344
2020-02-06 05:30:00,1.7705000000000002,-0.17,1.7786428112000001,0.0005,0,0.0005,1.77,-0.17,1.7781451009,1.7705000000000002,-0.16,1.7777148956,0.0005,0,0.0005,1.77,-0.16,1.7772169253999999
2020-02-06 06:00:00,1.82,-0.17,1.8279223178000001,0.0,0,0.0,1.82,-0.17,1.8279223178000001,1.81,-0.16,1.8170580618,0.0,0,0.0,1.81,-0.16,1.8170580618
2020-02-06 06:30:00,1.9100000000000001,-0.16,1.9166898549,0.0,0,0.0,1.9100000000000001,-0.16,1.9166898549,1.9,-0.15,1.9059118553,0.0,0,0.0,1.9,-0.15,1.9059118553
2020-02-06 07:00:00,1.9905,-0.13,1.9947406473,0.0005,0,0.0005,1.99,-0.13,1.9942417104999999,1.9805000000000001,-0.13,1.9847620134000001,0.0005,0,0.0005,1.98,-0.13,1.9842630874
2020-02-06 07:30:00,2.042,0.32,2.0669213822,0.002,0,0.002,2.04,0.32,2.0649455199,2.002,-0.5,2.0634931548,0.002,0,0.002,2.0,-0.5,2.0615528128
2020-02-06 08:00:00,2.0055,0.36,2.0375549686,0.0055000000000000005,0,0.0055000000000000005,2.0,0.36,2.0321417273,1.9055,-0.5,1.9700076777,0.0055000000000000005,0,0.0055000000000000005,1.9,-0.5,1.9646882704
2020-02-06 08:30:00,2.002,0.35000000000000003,2.0323641406,0.002,0,0.002,2.0,0.35000000000000003,2.0303940504,1.9020000000000001,-0.52,1.9718022213,0.002,0,0.002,1.9,-0.52,1.9698730924
2020-02-06 09:00:00,1.915,0.38,1.9523383416,0.005,0,0.005,1.9100000000000001,0.38,1.9474342094,1.815,-0.48,1.877398466,0.005,0,0.005,1.81,-0.48,1.8725650857
2020-02-06 09:30:00,1.8635000000000002,0.41000000000000003,1.9080702948,0.0035,0,0.0035,1.8599999999999999,0.41000000000000003,1.9046521992,1.7735,-0.46,1.8321851025,0.0035,0,0.0035,1.77,-0.46,1.8287974191
2020-02-06 10:00:00,1.7890000000000001,0.39,1.8310163844,0.009000000000000001,0,0.009000000000000001,1.78,0.39,1.822223916,1.7389999999999999,-0.48,1.8040291017999999,0.009000000000000001,0,0.009000000000000001,1.73,-0.48,1.7953551181
2020-02-06 10:30:00,1.702,0.0,1.702,0.012,0,0.012,1.69,0.0,1.69,1.6920000000000002,0.0,1.6920000000000002,0.012,0,0.012,1.6800000000000002,0.0,1.6800000000000002
2020-02-06 11:00:00,1.612,0.0,1.612,0.022,0,0.022,1.5899999999999999,0.0,1.5899999999999999,1.612,0.0,1.612,0.022,0,0.022,1.5899999999999999,0.0,1.5899999999999999
2020-02-06 11:30:00,1.6185,0.0,1.6185,0.0285,0,0.0285,1.5899999999999999,0.0,1.5899999999999999,1.6185,0.0,1.6185,0.0285,0,0.0285,1.5899999999999999,0.0,1.5899999999999999
2020-02-06 12:00:00,1.581,0.0,1.581,0.031,0,0.031,1.55,0.0,1.55,1.5710000000000002,0.0,1.5710000000000002,0.031,0,0.031,1.54,0.0,1.54
2020-02-06 12:30:00,1.494,0.0,1.494,0.034,0,0.034,1.46,0.0,1.46,1.484,0.0,1.484,0.034,0,0.034,1.45,0.0,1.45
2020-02-06 13:00:00,1.4185,0.46,1.4912217307,0.0385,0,0.0385,1.38,0.46,1.4546477237,1.3985,-0.41000000000000003,1.4573613999,0.0385,0,0.0385,1.3599999999999999,-0.41000000000000003,1.4204576727
2020-02-06 13:30:00,1.3765,0.0,1.3765,0.036500000000000005,0,0.036500000000000005,1.34,0.0,1.34,1.3765,0.0,1.3765,0.036500000000000005,0,0.036500000000000005,1.34,0.0,1.34
2020-02-06 14:00:00,1.3455,0.0,1.3455,0.035500000000000004,0,0.035500000000000004,1.31,0.0,1.31,1.3355000000000001,0.0,1.3355000000000001,0.035500000000000004,0,0.035500000000000004,1.3,0.0,1.3
2020-02-06 14:30:00,1.37,0.0,1.37,0.03,0,0.03,1.34,0.0,1.34,1.3599999999999999,0.0,1.3599999999999999,0.03,0,0.03,1.33,0.0,1.33
2020-02-06 15:00:00,1.3845,0.0,1.3845,0.0245,0,0.0245,1.3599999999999999,0.0,1.3599999999999999,1.3745,0.0,1.3745,0.0245,0,0.0245,1.35,0.0,1.35
2020-02-06 15:30:00,1.46,0.0,1.46,0.02,0,0.02,1.44,0.0,1.44,1.45,0.0,1.45,0.02,0,0.02,1.43,0.0,1.43
2020-02-06 16:00:00,1.5385,0.0,1.5385,0.018500000000000003,0,0.018500000000000003,1.52,0.0,1.52,1.5285000000000002,0.0,1.5285000000000002,0.018500000000000003,0,0.018500000000000003,1.51,0.0,1.51
2020-02-06 16:30:00,1.721,0.37,1.7603241179,0.021,0,0.021,1.7000000000000002,0.37,1.7397988389,1.681,-0.49,1.7509600224000001,0.021,0,0.021,1.6600000000000001,-0.49,1.7308090594
