Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-06 17:00:00,1.8780000000000001,0.29,1.9002589297,0.018000000000000002,0,0.018000000000000002,1.8599999999999999,0.29,1.8824717792999999,1.838,-0.47000000000000003,1.8971410069,0.018000000000000002,0,0.018000000000000002,1.82,-0.47000000000000003,1.879707424
2020-02-06 17:30:00,2.0325,-0.03,2.0327213902,0.0125,0,0.0125,2.02,-0.03,2.02022276,2.0125,-0.34,2.0410184345,0.0125,0,0.0125,2.0,-0.34,2.0286941613
2020-02-06 18:00:00,2.1885,0.33,2.2132402152,0.0085,0,0.0085,2.18,0.33,2.2048355948,2.0785,-0.53,2.145008683,0.0085,0,0.0085,2.07,-0.53,2.1367732683
2020-02-06 18:30:00,2.229,-0.06,2.2298073908,0.009000000000000001,0,0.009000000000000001,2.22,-0.06,2.2208106628,2.209,-0.23,2.220941467,0.009000000000000001,0,0.009000000000000001,2.2,-0.23,2.2119900542
2020-02-06 19:00:00,2.167,-0.13,2.170895898,0.007,0,0.007,2.16,-0.13,2.1639085008,2.157,-0.13,2.160913927,0.007,0,0.007,2.15,-0.13,2.1539266468
2020-02-06 19:30:00,2.1165,-0.17,2.123316333,0.006500000000000001,0,0.006500000000000001,2.11,-0.17,2.1168372635,2.1065,-0.16,2.1125676912,0.006500000000000001,0,0.006500000000000001,2.1,-0.16,2.106086418
2020-02-06 20:00:00,2.03,-0.15,2.0355343279,0.01,0,0.01,2.02,-0.15,2.0255616505,2.02,-0.14,2.0248456731,0.01,0,0.01,2.01,-0.14,2.0148697228
2020-02-06 20:30:00,1.9745,-0.08,1.9761199989,0.0045000000000000005,0,0.0045000000000000005,1.97,-0.08,1.9716236963,1.9645000000000001,-0.21,1.975692347,0.0045000000000000005,0,0.0045000000000000005,1.96,-0.21,1.9712178975999999
2020-02-06 21:00:00,1.9015,-0.14,1.9066468603,0.0015,0,0.0015,1.9,-0.14,1.9051509127,1.8815,-0.13,1.8859857502000001,0.0015,0,0.0015,1.88,-0.13,1.8844893207000002
2020-02-06 21:30:00,1.8605,-0.14,1.8657599658000001,0.0005,0,0.0005,1.8599999999999999,-0.14,1.8652613758,1.8505,-0.13,1.8550607132999999,0.0005,0,0.0005,1.85,-0.13,1.8545619429
2020-02-06 22:00:00,1.7525,-0.14,1.7580831181,0.0025,0,0.0025,1.75,-0.14,1.7555910686,1.7425000000000002,-0.13,1.7473426252,0.0025,0,0.0025,1.74,-0.13,1.7448495636999999
2020-02-06 22:30:00,1.6560000000000001,-0.09,1.6584438489000002,0.006,0,0.006,1.65,-0.09,1.6524527225,1.646,-0.23,1.6619915764000002,0.006,0,0.006,1.6400000000000001,-0.23,1.6560495162
2020-02-06 23:00:00,1.5815000000000001,-0.09,1.5840587899,0.0115,0,0.0115,1.57,-0.09,1.5725775021000001,1.5715,-0.23,1.5882418739,0.0115,0,0.0115,1.56,-0.23,1.5768639763999999
2020-02-06 23:30:00,1.56,-0.13,1.5654072952,0.02,0,0.02,1.54,-0.13,1.5454772726,1.55,-0.14,1.5563097378,0.02,0,0.02,1.53,-0.14,1.5363918771
2020-02-07 00:00:00,1.5565,-0.13,1.5619194121,0.026500000000000003,0,0.026500000000000003,1.53,-0.13,1.5355129436000001,1.5465,-0.14,1.5528239598,0.026500000000000003,0,0.026500000000000003,1.52,-0.14,1.5264337522
2020-02-07 00:30:00,1.9545,-0.03,1.9547302244,0.0245,0,0.0245,1.9300000000000002,-0.03,1.9302331465,1.9145,-0.35000000000000003,1.9462297526,0.0245,0,0.0245,1.8900000000000001,-0.35000000000000003,1.9221342305
2020-02-07 01:00:00,2.0095,-0.2,2.0194281988,0.0195,0,0.0195,1.99,-0.2,2.0000249998,1.9995,-0.2,2.0094776062,0.0195,0,0.0195,1.98,-0.2,1.9900753755
2020-02-07 01:30:00,2.0065,-0.2,2.0164429697,0.0165,0,0.0165,1.99,-0.2,2.0000249998,1.9865,-0.2,1.9965425741,0.0165,0,0.0165,1.97,-0.2,1.9801262586
2020-02-07 02:00:00,1.984,-0.22,1.9961603142,0.014,0,0.014,1.97,-0.22,1.9822462007000001,1.984,-0.21,1.9950829557,0.014,0,0.014,1.97,-0.21,1.9811612755999999
2020-02-07 02:30:00,1.978,-0.21,1.9891163867000001,0.008,0,0.008,1.97,-0.21,1.9811612755999999,1.978,-0.2,1.9880855112,0.008,0,0.008,1.97,-0.2,1.9801262586
2020-02-07 03:00:00,1.893,-0.21,1.904612559,0.003,0,0.003,1.8900000000000001,-0.21,1.901630879,1.883,-0.2,1.893591561,0.003,0,0.003,1.88,-0.2,1.8906083677
2020-02-07 03:30:00,1.842,-0.19,1.8517732043000001,0.002,0,0.002,1.8399999999999999,-0.19,1.8497837711,1.832,-0.18,1.8408215557,0.002,0,0.002,1.83,-0.18,1.8388311505
2020-02-07 04:00:00,1.8115,-0.19,1.8214368641,0.0015,0,0.0015,1.81,-0.19,1.8199450541000002,1.8014999999999999,-0.18,1.8104701737000002,0.0015,0,0.0015,1.8,-0.18,1.8089776118
2020-02-07 04:30:00,1.791,-0.19,1.8010499715,0.001,0,0.001,1.79,-0.19,1.8000555547000001,1.7810000000000001,-0.18,1.7900729035,0.001,0,0.001,1.78,-0.18,1.7890779748
2020-02-07 05:00:00,1.791,-0.19,1.8010499715,0.001,0,0.001,1.79,-0.19,1.8000555547000001,1.7810000000000001,-0.18,1.7900729035,0.001,0,0.001,1.78,-0.18,1.7890779748
2020-02-07 05:30:00,1.82,-0.17,1.8279223178000001,0.0,0,0.0,1.82,-0.17,1.8279223178000001,1.81,-0.16,1.8170580618,0.0,0,0.0,1.81,-0.16,1.8170580618
2020-02-07 06:00:00,1.85,-0.19,1.8597311634,0.0,0,0.0,1.85,-0.19,1.8597311634,1.8399999999999999,-0.18,1.8487833837,0.0,0,0.0,1.8399999999999999,-0.18,1.8487833837
2020-02-07 06:30:00,1.921,-0.14,1.9260947536000002,0.001,0,0.001,1.92,-0.14,1.9250974001,1.911,-0.2,1.9214372225,0.001,0,0.001,1.9100000000000001,-0.2,1.9204426573000002
2020-02-07 07:00:00,2.041,0.12,2.0445246391,0.001,0,0.001,2.04,0.12,2.0435263639,1.9809999999999999,-0.43,2.0271312242,0.001,0,0.001,1.98,-0.43,2.0261539922
2020-02-07 07:30:00,2.0305,0.14,2.035320675,0.0005,0,0.0005,2.03,0.14,2.0348218595,1.9905,-0.45,2.0407327728,0.0005,0,0.0005,1.99,-0.45,2.0402450833
2020-02-07 08:00:00,1.9915,0.42,2.0353064266,0.0015,0,0.0015,1.99,0.42,2.033838735,1.9415,-0.59,2.0291678713,0.0015,0,0.0015,1.94,-0.59,2.027732724
2020-02-07 08:30:00,1.9355,-0.13,1.9398608842,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.13,1.9343732835,1.9255,-0.13,1.9298834809,0.0055000000000000005,0,0.0055000000000000005,1.92,-0.13,1.9243960091
2020-02-07 09:00:00,1.87,0.0,1.87,0.01,0,0.01,1.8599999999999999,0.0,1.8599999999999999,1.8599999999999999,0.0,1.8599999999999999,0.01,0,0.01,1.85,0.0,1.85
2020-02-07 09:30:00,1.873,-0.13,1.8775060586,0.013000000000000001,0,0.013000000000000001,1.8599999999999999,-0.13,1.8645374762,1.863,-0.13,1.8675301872,0.013000000000000001,0,0.013000000000000001,1.85,-0.13,1.8545619429
2020-02-07 10:00:00,1.8545,-0.13,1.8590509003000002,0.0145,0,0.0145,1.8399999999999999,-0.13,1.8445866746,1.8445,-0.13,1.8490755122,0.0145,0,0.0145,1.83,-0.13,1.8346116755000001
2020-02-07 10:30:00,1.7915,0.0,1.7915,0.0115,0,0.0115,1.78,0.0,1.78,1.7815,0.0,1.7815,0.0115,0,0.0115,1.77,0.0,1.77
2020-02-07 11:00:00,1.799,0.0,1.799,0.009000000000000001,0,0.009000000000000001,1.79,0.0,1.79,1.779,0.0,1.779,0.009000000000000001,0,0.009000000000000001,1.77,0.0,1.77
2020-02-07 11:30:00,1.8295,0.0,1.8295,0.0095,0,0.0095,1.82,0.0,1.82,1.8094999999999999,0.0,1.8094999999999999,0.0095,0,0.0095,1.8,0.0,1.8
2020-02-07 12:00:00,1.822,0.0,1.822,0.002,0,0.002,1.82,0.0,1.82,1.802,0.0,1.802,0.002,0,0.002,1.8,0.0,1.8
2020-02-07 12:30:00,1.8465,0.0,1.8465,0.006500000000000001,0,0.006500000000000001,1.8399999999999999,0.0,1.8399999999999999,1.8365,0.0,1.8365,0.006500000000000001,0,0.006500000000000001,1.83,0.0,1.83
2020-02-07 13:00:00,1.826,0.0,1.826,0.006,0,0.006,1.82,0.0,1.82,1.816,0.0,1.816,0.006,0,0.006,1.81,0.0,1.81
2020-02-07 13:30:00,1.8285,0.4,1.8717404334,0.0085,0,0.0085,1.82,0.4,1.8634376834,1.8185,-0.47000000000000003,1.8782551078,0.0085,0,0.0085,1.81,-0.47000000000000003,1.8700267378
2020-02-07 14:00:00,1.774,0.38,1.8142425417,0.004,0,0.004,1.77,0.38,1.8103314614000001,1.724,-0.49,1.7922823438000002,0.004,0,0.004,1.72,-0.49,1.7884350701
2020-02-07 14:30:00,1.7865000000000002,0.38,1.82646715,0.006500000000000001,0,0.006500000000000001,1.78,0.38,1.8201098868,1.6865,-0.49,1.7562409429999999,0.006500000000000001,0,0.006500000000000001,1.6800000000000002,-0.49,1.75
2020-02-07 15:00:00,1.7155,0.4,1.7615164632,0.0055000000000000005,0,0.0055000000000000005,1.71,0.4,1.7561605849,1.6855,-0.48,1.7525154065000002,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,-0.48,1.7472263734
2020-02-07 15:30:00,1.7205,0.0,1.7205,0.0105,0,0.0105,1.71,0.0,1.71,1.7105000000000001,0.0,1.7105000000000001,0.0105,0,0.0105,1.7000000000000002,0.0,1.7000000000000002
2020-02-07 16:00:00,1.7775,-0.13,1.7822475277,0.007500000000000001,0,0.007500000000000001,1.77,-0.13,1.7747675904,1.7675,-0.13,1.7722743157,0.007500000000000001,0,0.007500000000000001,1.76,-0.13,1.7647946056000001
2020-02-07 16:30:00,1.8705,-0.13,1.8750120666,0.0105,0,0.0105,1.8599999999999999,-0.13,1.8645374762,1.8605,-0.13,1.8650362597,0.0105,0,0.0105,1.85,-0.13,1.8545619429
2020-02-07 17:00:00,2.0325,0.25,2.0478174357,0.0125,0,0.0125,2.02,0.25,2.0354115063,1.9425,-0.51,2.0083341978,0.0125,0,0.0125,1.9300000000000002,-0.51,1.9962464778000002
2020-02-07 17:30:00,2.134,0.14,2.1385873842,0.014,0,0.014,2.12,0.14,2.1246176127,2.104,-0.46,2.1536982147,0.014,0,0.014,2.09,-0.46,2.1400233644
2020-02-07 18:00:00,2.165,-0.14,2.1695218367,0.015,0,0.015,2.15,-0.14,2.154553318,2.155,-0.14,2.1595427757,0.015,0,0.015,2.14,-0.14,2.1445745499
2020-02-07 18:30:00,2.1645,-0.14,2.1690228791,0.0145,0,0.0145,2.15,-0.14,2.154553318,2.1545,0.0,2.1545,0.0145,0,0.0145,2.14,0.0,2.14
2020-02-07 19:00:00,2.104,-0.14,2.1086526504,0.014,0,0.014,2.09,-0.14,2.094683747,2.094,-0.13,2.0980314583,0.014,0,0.014,2.08,-0.13,2.0840585404
2020-02-07 19:30:00,2.044,-0.14,2.0487889106,0.014,0,0.014,2.03,-0.14,2.0348218595,2.034,-0.13,2.0381501417,0.014,0,0.014,2.02,-0.13,2.0241788459
2020-02-07 20:00:00,2.015,-0.14,2.0198576683,0.015,0,0.015,2.0,-0.14,2.0048940122,2.005,-0.13,2.0092100438,0.015,0,0.015,1.99,-0.13,1.9942417104999999
2020-02-07 20:30:00,1.9225,-0.14,1.927590789,0.0125,0,0.0125,1.9100000000000001,-0.14,1.9151240169000001,1.9125,-0.13,1.9169132088,0.0125,0,0.0125,1.9,-0.13,1.9044421755
2020-02-07 21:00:00,1.8675000000000002,-0.14,1.8727403050000002,0.0175,0,0.0175,1.85,-0.14,1.8552897348,1.8575,-0.13,1.8620435682,0.0175,0,0.0175,1.8399999999999999,-0.13,1.8445866746
2020-02-07 21:30:00,1.804,-0.12,1.8079867256000002,0.004,0,0.004,1.8,-0.12,1.8039955654000002,1.794,-0.15,1.8002599812,0.004,0,0.004,1.79,-0.15,1.7962739212
2020-02-07 22:00:00,1.7105000000000001,-0.14,1.7162197557,0.0005,0,0.0005,1.71,-0.14,1.7157214226000002,1.7005,-0.13,1.7054618876,0.0005,0,0.0005,1.7000000000000002,-0.13,1.7049633427000002
2020-02-07 22:30:00,1.621,-0.14,1.6270344188,0.001,0,0.001,1.62,-0.14,1.6260381299,1.611,-0.13,1.6162366782,0.001,0,0.001,1.6099999999999999,-0.13,1.6152399203
2020-02-07 23:00:00,1.5605,-0.14,1.5667674524000001,0.0005,0,0.0005,1.56,-0.14,1.5662694531999999,1.5505,-0.13,1.5559403106,0.0005,0,0.0005,1.55,-0.13,1.5554420594
2020-02-07 23:30:00,1.5645,-0.16,1.5726602462,0.0045000000000000005,0,0.0045000000000000005,1.56,-0.16,1.5681836627,1.5545,-0.14,1.560791546,0.0045000000000000005,0,0.0045000000000000005,1.55,-0.14,1.5563097378
2020-02-08 00:00:00,1.558,-0.16,1.5661941131,0.008,0,0.008,1.55,-0.16,1.5582361824,1.548,-0.14,1.5543178568,0.008,0,0.008,1.54,-0.14,1.5463505424
2020-02-08 00:30:00,1.949,-0.13,1.9533307452000002,0.009000000000000001,0,0.009000000000000001,1.94,-0.13,1.9443507914,1.929,-0.26,1.9464431664,0.009000000000000001,0,0.009000000000000001,1.92,-0.26,1.9375241934
2020-02-08 01:00:00,2.0345,-0.2,2.0443067896,0.0145,0,0.0145,2.02,-0.2,2.0298768436,2.0245,-0.19,2.0333962354,0.0145,0,0.0145,2.01,-0.19,2.0189601284
2020-02-08 01:30:00,2.0245,-0.2,2.0343549961,0.0145,0,0.0145,2.01,-0.2,2.0199257412,2.0045,-0.19,2.0134846039,0.0145,0,0.0145,1.99,-0.19,1.9990497743
2020-02-08 02:00:00,1.9875,-0.18,1.9956342977000001,0.0175,0,0.0175,1.97,-0.18,1.9782062582000002,1.9775,-0.21,1.9886191817,0.0175,0,0.0175,1.96,-0.21,1.9712178975999999
2020-02-08 02:30:00,1.931,-0.21,1.9423853892,0.011,0,0.011,1.92,-0.21,1.9314502323,1.921,-0.21,1.9324443071,0.011,0,0.011,1.9100000000000001,-0.21,1.921509823
2020-02-08 03:00:00,1.8745,-0.21,1.8862264577999999,0.0145,0,0.0145,1.8599999999999999,-0.21,1.8718172988,1.8645,-0.21,1.876288957,0.0145,0,0.0145,1.85,-0.21,1.8618807695
2020-02-08 03:30:00,1.8275000000000001,-0.2,1.8384113386,0.007500000000000001,0,0.007500000000000001,1.82,-0.2,1.8309560344,1.8175,-0.19,1.8274042383,0.007500000000000001,0,0.007500000000000001,1.81,-0.19,1.8199450541000002
2020-02-08 04:00:00,1.791,-0.2,1.8021323481,0.001,0,0.001,1.79,-0.2,1.8011385288000001,1.7810000000000001,-0.19,1.7911060828,0.001,0,0.001,1.78,-0.19,1.7901117283999999
2020-02-08 04:30:00,1.79,-0.2,1.8011385288000001,0.0,0,0.0,1.79,-0.2,1.8011385288000001,1.78,-0.19,1.7901117283999999,0.0,0,0.0,1.78,-0.19,1.7901117283999999
2020-02-08 05:00:00,1.771,-0.2,1.7822572766,0.001,0,0.001,1.77,-0.2,1.7812635964,1.7610000000000001,-0.19,1.7712202009,0.001,0,0.001,1.76,-0.19,1.7702259743000002
2020-02-08 05:30:00,1.791,-0.19,1.8010499715,0.001,0,0.001,1.79,-0.19,1.8000555547000001,1.791,-0.17,1.7990500271,0.001,0,0.001,1.79,-0.17,1.7980545042
2020-02-08 06:00:00,1.7825000000000002,-0.2,1.7936851034,0.0025,0,0.0025,1.78,-0.2,1.7912007146,1.7725,-0.19,1.7826542710000002,0.0025,0,0.0025,1.77,-0.19,1.7801685313000002
2020-02-08 06:30:00,1.8215,-0.17,1.8294158221,0.0015,0,0.0015,1.82,-0.17,1.8279223178000001,1.8115,-0.16,1.8185522401,0.0015,0,0.0015,1.81,-0.16,1.8170580618
2020-02-08 07:00:00,1.8715000000000002,-0.14,1.876729136,0.0015,0,0.0015,1.87,-0.14,1.8752333187999999,1.8615,-0.13,1.8660338287,0.0015,0,0.0015,1.8599999999999999,-0.13,1.8645374762
2020-02-08 07:30:00,1.8505,-0.14,1.8557883096,0.0005,0,0.0005,1.85,-0.14,1.8552897348,1.8405,-0.13,1.8450854316,0.0005,0,0.0005,1.8399999999999999,-0.13,1.8445866746
2020-02-08 08:00:00,1.8705,0.01,1.8705267306,0.0005,0,0.0005,1.87,0.01,1.8700267378,1.8305,-0.30000000000000004,1.8549205509000002,0.0005,0,0.0005,1.83,-0.30000000000000004,1.8544271353
2020-02-08 08:30:00,1.8605,0.30000000000000004,1.8845318384,0.0005,0,0.0005,1.8599999999999999,0.30000000000000004,1.8840382162,1.7605,-0.5700000000000001,1.8504756821,0.0005,0,0.0005,1.76,-0.5700000000000001,1.85
2020-02-08 09:00:00,1.8130000000000002,0.30000000000000004,1.8376531229,0.003,0,0.003,1.81,0.30000000000000004,1.8346934349000001,1.713,-0.5700000000000001,1.8053445655,0.003,0,0.003,1.71,-0.5700000000000001,1.8024982663
2020-02-08 09:30:00,1.755,0.35000000000000003,1.7895600018,0.005,0,0.005,1.75,0.35000000000000003,1.7846568298,1.655,-0.52,1.7347694371,0.005,0,0.005,1.65,-0.52,1.73
2020-02-08 10:00:00,1.665,0.34,1.6993601737000001,0.005,0,0.005,1.6600000000000001,0.34,1.6944615664,1.615,-0.52,1.6966511132000002,0.005,0,0.005,1.6099999999999999,-0.52,1.6918924316
2020-02-08 10:30:00,1.5605,0.0,1.5605,0.0105,0,0.0105,1.55,0.0,1.55,1.5505,0.0,1.5505,0.0105,0,0.0105,1.54,0.0,1.54
2020-02-08 11:00:00,1.4655,0.38,1.5139650756,0.0155,0,0.0155,1.45,0.38,1.4989663105,1.4555,-0.49,1.5357669908,0.0155,0,0.0155,1.44,-0.49,1.5210851390000002
2020-02-08 11:30:00,1.3645,0.0,1.3645,0.0145,0,0.0145,1.35,0.0,1.35,1.3645,0.0,1.3645,0.0145,0,0.0145,1.35,0.0,1.35
2020-02-08 12:00:00,1.311,0.0,1.311,0.021,0,0.021,1.29,0.0,1.29,1.301,0.0,1.301,0.021,0,0.021,1.28,0.0,1.28
2020-02-08 12:30:00,1.293,0.0,1.293,0.023,0,0.023,1.27,0.0,1.27,1.283,0.0,1.283,0.023,0,0.023,1.26,0.0,1.26
2020-02-08 13:00:00,1.2845,0.0,1.2845,0.0245,0,0.0245,1.26,0.0,1.26,1.2745,0.0,1.2745,0.0245,0,0.0245,1.25,0.0,1.25
2020-02-08 13:30:00,1.293,0.0,1.293,0.023,0,0.023,1.27,0.0,1.27,1.293,0.0,1.293,0.023,0,0.023,1.27,0.0,1.27
2020-02-08 14:00:00,1.4665,0.0,1.4665,0.0165,0,0.0165,1.45,0.0,1.45,1.4565000000000001,0.0,1.4565000000000001,0.0165,0,0.0165,1.44,0.0,1.44
2020-02-08 14:30:00,1.518,0.0,1.518,0.018000000000000002,0,0.018000000000000002,1.5,0.0,1.5,1.508,0.0,1.508,0.018000000000000002,0,0.018000000000000002,1.49,0.0,1.49
2020-02-08 15:00:00,1.508,-0.13,1.5135930761,0.018000000000000002,0,0.018000000000000002,1.49,-0.13,1.4956603893,1.498,0.0,1.498,0.018000000000000002,0,0.018000000000000002,1.48,0.0,1.48
2020-02-08 15:30:00,1.504,-0.13,1.5096078961,0.014,0,0.014,1.49,-0.13,1.4956603893,1.494,-0.13,1.4996452914,0.014,0,0.014,1.48,-0.13,1.4856984889
2020-02-08 16:00:00,1.6255000000000002,0.28,1.6494393745,0.0155,0,0.0155,1.6099999999999999,0.28,1.6341664542,1.5554999999999999,-0.5,1.6338850174,0.0155,0,0.0155,1.54,-0.5,1.6191355718
2020-02-08 16:30:00,1.7645,0.28,1.7865778041,0.0145,0,0.0145,1.75,0.28,1.7722584462,1.6945000000000001,-0.51,1.7695847677,0.0145,0,0.0145,1.6800000000000002,-0.51,1.7557049866
2020-02-08 17:00:00,1.9180000000000001,0.23,1.9317411835,0.018000000000000002,0,0.018000000000000002,1.9,0.23,1.9138704240000002,1.838,-0.51,1.9074443635,0.018000000000000002,0,0.018000000000000002,1.82,-0.51,1.8901058171
2020-02-08 17:30:00,2.09,0.34,2.1174749113,0.02,0,0.02,2.07,0.34,2.0977368758,1.98,-0.54,2.0523157652,0.02,0,0.02,1.96,-0.54,2.0330272994
2020-02-08 18:00:00,2.173,0.31,2.1950009112,0.023,0,0.023,2.15,0.31,2.1722338732,2.063,-0.5700000000000001,2.1402964748,0.023,0,0.023,2.04,-0.5700000000000001,2.1181359730000002
2020-02-08 18:30:00,2.203,0.33,2.2275791793,0.023,0,0.023,2.18,0.33,2.2048355948,2.103,-0.55,2.1737315842,0.023,0,0.023,2.08,-0.55,2.1514878573
2020-02-08 19:00:00,2.1645,0.30000000000000004,2.1851911244,0.0245,0,0.0245,2.14,0.30000000000000004,2.1609257276,2.0645,-0.58,2.1444253892,0.0245,0,0.0245,2.04,-0.58,2.1208488866
2020-02-08 19:30:00,2.056,0.16,2.0622162835,0.026000000000000002,0,0.026000000000000002,2.03,0.16,2.0362956563,1.986,-0.43,2.0320177165,0.026000000000000002,0,0.026000000000000002,1.96,-0.43,2.0066140635
2020-02-08 20:00:00,1.9145,-0.14,1.9196120051,0.0245,0,0.0245,1.8900000000000001,-0.14,1.8951780919,1.9045,-0.14,1.9096387746999999,0.0245,0,0.0245,1.88,-0.14,1.8852055591
2020-02-08 20:30:00,1.8675000000000002,-0.14,1.8727403050000002,0.0275,0,0.0275,1.8399999999999999,-0.14,1.8453184007,1.8575,-0.14,1.8627684370000002,0.0275,0,0.0275,1.83,-0.14,1.8353473786
2020-02-08 21:00:00,1.8014999999999999,-0.14,1.8069317226,0.0315,0,0.0315,1.77,-0.14,1.7755280905,1.7915,-0.14,1.7969619501,0.0315,0,0.0315,1.76,-0.14,1.7655594014
2020-02-08 21:30:00,1.7610000000000001,-0.14,1.7665562544000002,0.031,0,0.031,1.73,-0.14,1.7356554958000001,1.751,-0.14,1.7565878856000001,0.031,0,0.031,1.72,-0.14,1.7256882685
2020-02-08 22:00:00,1.712,-0.14,1.717714761,0.032,0,0.032,1.6800000000000002,-0.14,1.685823241,1.702,-0.14,1.707748225,0.032,0,0.032,1.67,-0.14,1.6758579892
2020-02-08 22:30:00,1.6535000000000002,0.04,1.6539837514,0.0335,0,0.0335,1.62,0.04,1.6204937519,1.6335000000000002,-0.48,1.7025634349,0.0335,0,0.0335,1.6,-0.48,1.6704490414
2020-02-08 23:00:00,1.596,-0.14,1.6021285841,0.036000000000000004,0,0.036000000000000004,1.56,-0.14,1.5662694531999999,1.5859999999999999,-0.13,1.5913189498,0.036000000000000004,0,0.036000000000000004,1.55,-0.13,1.5554420594
2020-02-08 23:30:00,1.565,-0.14,1.5712495028,0.035,0,0.035,1.53,-0.14,1.5363918771,1.5550000000000002,-0.13,1.5604246217000002,0.035,0,0.035,1.52,-0.13,1.5255490815
2020-02-09 00:00:00,1.5630000000000002,-0.14,1.5692574677,0.033,0,0.033,1.53,-0.14,1.5363918771,1.553,-0.13,1.5584315834,0.033,0,0.033,1.52,-0.13,1.5255490815
2020-02-09 00:30:00,2.0,0.19,2.0090047287,0.0,0,0.0,2.0,0.19,2.0090047287,1.92,-0.59,2.0086064821,0.0,0,0.0,1.92,-0.59,2.0086064821
2020-02-09 01:00:00,2.03,-0.17,2.0371057901,0.0,0,0.0,2.03,-0.17,2.0371057901,2.02,-0.22,2.0319448811,0.0,0,0.0,2.02,-0.22,2.0319448811
2020-02-09 01:30:00,1.99,-0.2,2.0000249998,0.0,0,0.0,1.99,-0.2,2.0000249998,1.97,-0.19,1.9791412279,0.0,0,0.0,1.97,-0.19,1.9791412279
2020-02-09 02:00:00,1.94,-0.2,1.9502820309,0.0,0,0.0,1.94,-0.2,1.9502820309,1.9300000000000002,-0.18,1.9383756086,0.0,0,0.0,1.9300000000000002,-0.18,1.9383756086
2020-02-09 02:30:00,1.9500000000000002,-0.2,1.9602295784,0.0,0,0.0,1.9500000000000002,-0.2,1.9602295784,1.94,-0.2,1.9502820309,0.0,0,0.0,1.94,-0.2,1.9502820309
2020-02-09 03:00:00,1.87,-0.2,1.8806647761000002,0.0,0,0.0,1.87,-0.2,1.8806647761000002,1.8599999999999999,-0.19,1.8696791169,0.0,0,0.0,1.8599999999999999,-0.19,1.8696791169
2020-02-09 03:30:00,1.827,-0.18,1.8358455817000001,0.017,0,0.017,1.81,-0.18,1.8189282559,1.8170000000000002,-0.17,1.8249353413,0.017,0,0.017,1.8,-0.17,1.8080099557
2020-02-09 04:00:00,1.7805,-0.16,1.7876745369,0.030500000000000003,0,0.030500000000000003,1.75,-0.16,1.7572990639000001,1.7605,-0.19,1.7707230868,0.030500000000000003,0,0.030500000000000003,1.73,-0.19,1.7404022524
2020-02-09 04:30:00,1.713,-0.18,1.7224311307,0.033,0,0.033,1.6800000000000002,-0.18,1.6896153408,1.703,-0.17,1.7114639932,0.033,0,0.033,1.67,-0.17,1.6786303941
2020-02-09 05:00:00,1.6640000000000001,-0.18,1.6737072623,0.034,0,0.034,1.63,-0.18,1.639908534,1.654,-0.17,1.6627134449,0.034,0,0.034,1.62,-0.17,1.6288953312
2020-02-09 05:30:00,1.693,-0.18,1.7025419231,0.033,0,0.033,1.6600000000000001,-0.18,1.6697305172,1.683,-0.17,1.6915640691,0.033,0,0.033,1.65,-0.17,1.6587344573
2020-02-09 06:00:00,1.712,-0.17,1.7204197162,0.032,0,0.032,1.6800000000000002,-0.17,1.6885792845,1.702,-0.16,1.7095040216,0.032,0,0.032,1.67,-0.16,1.677647162
2020-02-09 06:30:00,1.7915,-0.14,1.7969619501,0.0315,0,0.0315,1.76,-0.14,1.7655594014,1.7815,-0.14,1.7869925154000001,0.0315,0,0.0315,1.75,-0.14,1.7555910686
2020-02-09 07:00:00,1.8125,-0.14,1.8178988558,0.0325,0,0.0325,1.78,-0.14,1.7854971297,1.8025,-0.14,1.8079287182,0.0325,0,0.0325,1.77,-0.14,1.7755280905
2020-02-09 07:30:00,1.7610000000000001,0.0,1.7610000000000001,0.031,0,0.031,1.73,0.0,1.73,1.751,0.0,1.751,0.031,0,0.031,1.72,0.0,1.72
2020-02-09 08:00:00,1.7625000000000002,0.19,1.7727115530000002,0.0325,0,0.0325,1.73,0.19,1.7404022524,1.7125,-0.5,1.7840000701,0.0325,0,0.0325,1.6800000000000002,-0.5,1.7528262892000002
2020-02-09 08:30:00,1.7395,0.32,1.7686888505,0.029500000000000002,0,0.029500000000000002,1.71,0.32,1.7396838793,1.6695,-0.51,1.7456604051,0.029500000000000002,0,0.029500000000000002,1.6400000000000001,-0.51,1.7174690681
2020-02-09 09:00:00,1.7725,0.32,1.8011541439,0.0325,0,0.0325,1.74,0.32,1.7691806013,1.7125,-0.52,1.789708426,0.0325,0,0.0325,1.6800000000000002,-0.52,1.7586358350000002
2020-02-09 09:30:00,1.8205,0.32,1.8484101953,0.030500000000000003,0,0.030500000000000003,1.79,0.32,1.8183783985000002,1.7305000000000001,-0.56,1.8188541035,0.030500000000000003,0,0.030500000000000003,1.7000000000000002,-0.56,1.7898603297
2020-02-09 10:00:00,1.9015,0.32,1.9282381207000001,0.0315,0,0.0315,1.87,0.32,1.8971821209000002,1.8014999999999999,-0.56,1.8865318047000001,0.0315,0,0.0315,1.77,-0.56,1.8564751547
2020-02-09 10:30:00,1.8885,0.35000000000000003,1.9206593269,0.018500000000000003,0,0.018500000000000003,1.87,0.35000000000000003,1.902472076,1.7885,-0.53,1.8653772407,0.018500000000000003,0,0.018500000000000003,1.77,-0.53,1.8476471525
2020-02-09 11:00:00,1.9300000000000002,0.35000000000000003,1.9614790337999999,0.0,0,0.0,1.9300000000000002,0.35000000000000003,1.9614790337999999,1.83,-0.53,1.9052034012,0.0,0,0.0,1.83,-0.53,1.9052034012
2020-02-09 11:30:00,1.9500000000000002,0.35000000000000003,1.9811612755999999,0.0,0,0.0,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.85,-0.52,1.9216919628,0.0,0,0.0,1.85,-0.52,1.9216919628
2020-02-09 12:00:00,1.94,0.35000000000000003,1.9713193552,0.0,0,0.0,1.94,0.35000000000000003,1.9713193552,1.8399999999999999,-0.52,1.9120669444,0.0,0,0.0,1.8399999999999999,-0.52,1.9120669444
2020-02-09 12:30:00,1.94,0.35000000000000003,1.9713193552,0.0,0,0.0,1.94,0.35000000000000003,1.9713193552,1.8599999999999999,-0.52,1.9313207916000001,0.0,0,0.0,1.8599999999999999,-0.52,1.9313207916000001
2020-02-09 13:00:00,1.92,-0.13,1.9243960091,0.0,0,0.0,1.92,-0.13,1.9243960091,1.9100000000000001,-0.13,1.9144189719,0.0,0,0.0,1.9100000000000001,-0.13,1.9144189719
2020-02-09 13:30:00,1.88,-0.13,1.8844893207000002,0.0,0,0.0,1.88,-0.13,1.8844893207000002,1.87,-0.13,1.8745132702,0.0,0,0.0,1.87,-0.13,1.8745132702
2020-02-09 14:00:00,1.8105,-0.13,1.8151612187000001,0.0005,0,0.0005,1.81,-0.13,1.8146625031,1.8005,-0.13,1.8051870401999999,0.0005,0,0.0005,1.8,-0.13,1.8046883387000001
2020-02-09 14:30:00,1.8105,0.29,1.8335785366000001,0.0005,0,0.0005,1.81,0.29,1.8330848316,1.7605,-0.54,1.8414560136,0.0005,0,0.0005,1.76,-0.54,1.840978001
2020-02-09 15:00:00,1.7605,0.08,1.7623167281,0.0005,0,0.0005,1.76,0.08,1.7618172436,1.7205,-0.36,1.7577600092,0.0005,0,0.0005,1.72,-0.36,1.7572706109
2020-02-09 15:30:00,1.7605,-0.13,1.7652932476,0.0005,0,0.0005,1.76,-0.13,1.7647946056000001,1.7505000000000002,-0.13,1.7553205548,0.0005,0,0.0005,1.75,-0.13,1.7548219283000002
2020-02-09 16:00:00,1.82,-0.13,1.8246369502,0.0,0,0.0,1.82,-0.13,1.8246369502,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031
2020-02-09 16:30:00,1.9100000000000001,-0.13,1.9144189719,0.0,0,0.0,1.9100000000000001,-0.13,1.9144189719,1.8900000000000001,-0.13,1.8944656239,0.0,0,0.0,1.8900000000000001,-0.13,1.8944656239
2020-02-09 17:00:00,2.05,-0.13,2.0541178155,0.0,0,0.0,2.05,-0.13,2.0541178155,2.03,-0.13,2.0341583026,0.0,0,0.0,2.03,-0.13,2.0341583026
2020-02-09 17:30:00,2.17,-0.13,2.1738905216,0.0,0,0.0,2.17,-0.13,2.1738905216,2.15,-0.13,2.1539266468,0.0,0,0.0,2.15,-0.13,2.1539266468
2020-02-09 18:00:00,2.2195,-0.13,2.2233039041,0.029500000000000002,0,0.029500000000000002,2.19,-0.13,2.1938550545,2.2095000000000002,-0.13,2.2133210906,0.029500000000000002,0,0.029500000000000002,2.18,-0.13,2.1838727069
2020-02-09 18:30:00,2.201,-0.13,2.2048358216,0.031,0,0.031,2.17,-0.13,2.1738905216,2.181,-0.13,2.1848709344,0.031,0,0.031,2.15,-0.13,2.1539266468
2020-02-09 19:00:00,2.1155,-0.02,2.1155945382,0.035500000000000004,0,0.035500000000000004,2.08,-0.02,2.0800961516,2.0955,-0.28,2.1141239912,0.035500000000000004,0,0.035500000000000004,2.06,-0.28,2.0789420386
2020-02-09 19:30:00,2.0455,-0.14,2.050285407,0.035500000000000004,0,0.035500000000000004,2.01,-0.14,2.0148697228,2.0355,-0.13,2.0396470896,0.035500000000000004,0,0.035500000000000004,2.0,-0.13,2.0042205467
2020-02-09 20:00:00,1.9769999999999999,-0.14,1.9819508067,0.037,0,0.037,1.94,-0.14,1.9450449866000001,1.967,-0.13,1.9712912012000001,0.037,0,0.037,1.9300000000000002,-0.13,1.9343732835
2020-02-09 20:30:00,1.8975,-0.14,1.9026576807,0.0375,0,0.0375,1.8599999999999999,-0.14,1.8652613758,1.8875000000000002,-0.13,1.8919715246000002,0.0375,0,0.0375,1.85,-0.13,1.8545619429
2020-02-09 21:00:00,1.8439999999999999,-0.02,1.8441084567,0.034,0,0.034,1.81,-0.02,1.8101104939,1.814,-0.27,1.8339836422,0.034,0,0.034,1.78,-0.27,1.8003610749
2020-02-09 21:30:00,1.8250000000000002,-0.06,1.8259860350000001,0.035,0,0.035,1.79,-0.06,1.7910053043,1.815,-0.25,1.8321367307,0.035,0,0.035,1.78,-0.25,1.7974704448
2020-02-09 22:00:00,1.7235,-0.13,1.7283958603,0.0235,0,0.0235,1.7000000000000002,-0.13,1.7049633427000002,1.7135,-0.13,1.718424351,0.0235,0,0.0235,1.69,-0.13,1.6949926254
2020-02-09 22:30:00,1.63,-0.12,1.634411209,0.0,0,0.0,1.63,-0.12,1.634411209,1.62,-0.15,1.6269296236000002,0.0,0,0.0,1.62,-0.15,1.6269296236000002
2020-02-09 23:00:00,1.58,-0.06,1.5811388301,0.0,0,0.0,1.58,-0.06,1.5811388301,1.56,-0.24,1.5783535726,0.0,0,0.0,1.56,-0.24,1.5783535726
2020-02-09 23:30:00,1.58,-0.11,1.5838244852,0.0,0,0.0,1.58,-0.11,1.5838244852,1.58,-0.19,1.5913830463,0.0,0,0.0,1.58,-0.19,1.5913830463
2020-02-10 00:00:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999,1.6,-0.13,1.6052725625000002,0.0,0,0.0,1.6,-0.13,1.6052725625000002
2020-02-10 00:30:00,1.9715,-0.19,1.9806343050000002,0.0015,0,0.0015,1.97,-0.19,1.9791412279,1.9615,-0.18,1.9697416709,0.0015,0,0.0015,1.96,-0.18,1.9682479519
2020-02-10 01:00:00,2.072,0.23,2.0847263609,0.032,0,0.032,2.04,0.23,2.0529247429,1.982,-0.59,2.0679516435,0.032,0,0.032,1.9500000000000002,-0.59,2.0373021376
2020-02-10 01:30:00,2.0565,-0.04,2.0568889737,0.036500000000000005,0,0.036500000000000005,2.02,-0.04,2.0203960008,2.0165,-0.28,2.035846814,0.036500000000000005,0,0.036500000000000005,1.98,-0.28,1.9996999775000002
2020-02-10 02:00:00,2.0055,-0.07,2.0067212686,0.035500000000000004,0,0.035500000000000004,1.97,-0.07,1.9712432625,1.9755,-0.27,1.993865655,0.035500000000000004,0,0.035500000000000004,1.94,-0.27,1.9586985475
2020-02-10 02:30:00,2.035,0.06,2.0358843287,0.035,0,0.035,2.0,0.06,2.0008997976,1.975,-0.4,2.0150992531,0.035,0,0.035,1.94,-0.4,1.980807916
2020-02-10 03:00:00,1.956,-0.17,1.9633736272000002,0.036000000000000004,0,0.036000000000000004,1.92,-0.17,1.9275113489,1.9460000000000002,-0.16,1.9525665162,0.036000000000000004,0,0.036000000000000004,1.9100000000000001,-0.16,1.9166898549
2020-02-10 03:30:00,1.8860000000000001,-0.17,1.8936462183,0.036000000000000004,0,0.036000000000000004,1.85,-0.17,1.8577943912000001,1.8860000000000001,-0.16,1.8927746828,0.036000000000000004,0,0.036000000000000004,1.85,-0.16,1.8569060289000001
2020-02-10 04:00:00,1.8345,-0.17,1.8423599675000002,0.0245,0,0.0245,1.81,-0.17,1.8179658963,1.8145,-0.16,1.8215406254,0.0245,0,0.0245,1.79,-0.16,1.7971366114
2020-02-10 04:30:00,1.79,-0.17,1.7980545042,0.0,0,0.0,1.79,-0.17,1.7980545042,1.78,-0.16,1.7871765442,0.0,0,0.0,1.78,-0.16,1.7871765442
2020-02-10 05:00:00,1.78,-0.17,1.7880995498,0.0,0,0.0,1.78,-0.17,1.7880995498,1.77,-0.17,1.7781451009,0.0,0,0.0,1.77,-0.17,1.7781451009
2020-02-10 05:30:00,1.82,-0.17,1.8279223178000001,0.0,0,0.0,1.82,-0.17,1.8279223178000001,1.81,-0.17,1.8179658963,0.0,0,0.0,1.81,-0.17,1.8179658963
2020-02-10 06:00:00,1.8900000000000001,-0.17,1.8976301009,0.0,0,0.0,1.8900000000000001,-0.17,1.8976301009,1.88,-0.15,1.8859745491000002,0.0,0,0.0,1.88,-0.15,1.8859745491000002
2020-02-10 06:30:00,1.94,-0.16,1.9465867564,0.0,0,0.0,1.94,-0.16,1.9465867564,1.9300000000000002,-0.15,1.9358202396,0.0,0,0.0,1.9300000000000002,-0.15,1.9358202396
2020-02-10 07:00:00,2.08,0.12,2.0834586629,0.0,0,0.0,2.08,0.12,2.0834586629,2.03,-0.43,2.0750421682,0.0,0,0.0,2.03,-0.43,2.0750421682
2020-02-10 07:30:00,2.08,0.18,2.0877739341,0.0,0,0.0,2.08,0.18,2.0877739341,2.03,-0.5,2.0906697491,0.0,0,0.0,2.03,-0.5,2.0906697491
2020-02-10 08:00:00,2.04,-0.13,2.0441379601,0.0,0,0.0,2.04,-0.13,2.0441379601,2.03,-0.13,2.0341583026,0.0,0,0.0,2.03,-0.13,2.0341583026
2020-02-10 08:30:00,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97
2020-02-10 09:00:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92
2020-02-10 09:30:00,1.9005,-0.13,1.9049410096,0.0005,0,0.0005,1.9,-0.13,1.9044421755,1.8905,0.0,1.8905,0.0005,0,0.0005,1.8900000000000001,0.0,1.8900000000000001
2020-02-10 10:00:00,1.8935,0.0,1.8935,0.0035,0,0.0035,1.8900000000000001,0.0,1.8900000000000001,1.8735,0.0,1.8735,0.0035,0,0.0035,1.87,0.0,1.87
2020-02-10 10:30:00,1.843,4.45,4.8165494911,0.013000000000000001,0,0.013000000000000001,1.83,4.45,4.8115901737,1.833,7.55,7.769323587,0.013000000000000001,0,0.013000000000000001,1.82,7.55,7.7662667994
2020-02-10 11:00:00,1.697,0.14,1.7027651042,0.037,0,0.037,1.6600000000000001,0.14,1.6658931538,1.687,0.14,1.6927991612,0.037,0,0.037,1.65,0.14,1.6559287424
2020-02-10 11:30:00,1.6045,0.0,1.6045,0.0345,0,0.0345,1.57,0.0,1.57,1.5945,0.0,1.5945,0.0345,0,0.0345,1.56,0.0,1.56
2020-02-10 12:00:00,1.78,0.0,1.78,0.03,0,0.03,1.75,0.0,1.75,1.77,0.0,1.77,0.03,0,0.03,1.74,0.0,1.74
2020-02-10 12:30:00,1.6375000000000002,0.0,1.6375000000000002,0.0375,0,0.0375,1.6,0.0,1.6,1.6275,0.0,1.6275,0.0375,0,0.0375,1.5899999999999999,0.0,1.5899999999999999
2020-02-10 13:00:00,1.5335,0.5,1.6129545096,0.043500000000000004,0,0.043500000000000004,1.49,0.5,1.5716551785,1.5235,-0.38,1.5701758659,0.043500000000000004,0,0.043500000000000004,1.48,-0.38,1.5280052356
2020-02-10 13:30:00,1.5585,0.0,1.5585,0.0385,0,0.0385,1.52,0.0,1.52,1.5585,0.0,1.5585,0.0385,0,0.0385,1.52,0.0,1.52
2020-02-10 14:00:00,1.7115,0.42,1.7622804119,0.0315,0,0.0315,1.6800000000000002,0.42,1.7317043628,1.6415000000000002,-0.44,1.6994476308,0.0315,0,0.0315,1.6099999999999999,-0.44,1.6690416412
2020-02-10 14:30:00,1.7530000000000001,0.0,1.7530000000000001,0.033,0,0.033,1.72,0.0,1.72,1.7429999999999999,0.0,1.7429999999999999,0.033,0,0.033,1.71,0.0,1.71
2020-02-10 15:00:00,1.7465000000000002,0.42,1.7962912487,0.026500000000000003,0,0.026500000000000003,1.72,0.42,1.7705366418000001,1.7065000000000001,-0.45,1.7648349073,0.026500000000000003,0,0.026500000000000003,1.6800000000000002,-0.45,1.7392239648999999
2020-02-10 15:30:00,1.721,0.42,1.7715081146,0.031,0,0.031,1.69,0.42,1.7414074767,1.7109999999999999,-0.45,1.7691865361999999,0.031,0,0.031,1.6800000000000002,-0.45,1.7392239648999999
2020-02-10 16:00:00,1.772,0.42,1.8210941766,0.032,0,0.032,1.74,0.42,1.7899720667999999,1.6920000000000002,-0.45,1.7508180945,0.032,0,0.032,1.6600000000000001,-0.45,1.7199127885
2020-02-10 16:30:00,1.751,0.423,1.8013689239000001,0.008,0,0.008,1.7429999999999999,0.423,1.7935935995,1.671,-0.453,1.7313145295,0.008,0,0.008,1.663,-0.453,1.7235944999
2020-02-10 17:00:00,2.0795,0.0,2.0795,0.029500000000000002,0,0.029500000000000002,2.05,0.0,2.05,2.0595,0.0,2.0595,0.029500000000000002,0,0.029500000000000002,2.03,0.0,2.03
2020-02-10 17:30:00,2.2485,-0.13,2.2522549256,0.0285,0,0.0285,2.22,-0.13,2.2238030488,2.2385,-0.13,2.2422716718,0.0285,0,0.0285,2.21,-0.13,2.2138202276
2020-02-10 18:00:00,2.331,-0.13,2.3346222392,0.031,0,0.031,2.3,-0.13,2.3036709835,2.321,-0.13,2.3246378213,0.031,0,0.031,2.29,-0.13,2.2936869882
2020-02-10 18:30:00,2.371,-0.13,2.3745612226,0.031,0,0.031,2.34,-0.13,2.3436083291,2.351,-0.13,2.354591472,0.031,0,0.031,2.32,-0.13,2.3236393868
2020-02-10 19:00:00,2.273,-0.1,2.2751986726,0.033,0,0.033,2.24,-0.1,2.2422310318,2.263,-0.18,2.270147352,0.033,0,0.033,2.23,-0.18,2.2372527796
2020-02-10 19:30:00,2.218,-0.14,2.2224140028,0.028,0,0.028,2.19,-0.14,2.1944703233,2.198,-0.13,2.2018410479,0.028,0,0.028,2.17,-0.13,2.1738905216
2020-02-10 20:00:00,2.1105,-0.14,2.1151383524,0.030500000000000003,0,0.030500000000000003,2.08,-0.14,2.0847062143,2.0905,-0.13,2.0945381949,0.030500000000000003,0,0.030500000000000003,2.06,-0.13,2.0640978659
2020-02-10 20:30:00,2.0235,-0.14,2.0283373117,0.0335,0,0.0335,1.99,-0.14,1.9949185447,2.0135,-0.13,2.0176923081,0.0335,0,0.0335,1.98,-0.13,1.9842630874
2020-02-10 21:00:00,2.006,-0.14,2.0108794096000002,0.036000000000000004,0,0.036000000000000004,1.97,-0.14,1.9749683542,1.996,-0.13,2.0002289869,0.036000000000000004,0,0.036000000000000004,1.96,-0.13,1.9643064934
2020-02-10 21:30:00,1.932,-0.14,1.9370658223000001,0.032,0,0.032,1.9,-0.14,1.9051509127,1.912,-0.13,1.9164143602,0.032,0,0.032,1.88,-0.13,1.8844893207000002
2020-02-10 22:00:00,1.8639999999999999,-0.14,1.869250117,0.004,0,0.004,1.8599999999999999,-0.14,1.8652613758,1.854,-0.13,1.8585521246,0.004,0,0.004,1.85,-0.13,1.8545619429
2020-02-10 22:30:00,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132,1.78,-0.13,1.7847408776,0.0,0,0.0,1.78,-0.13,1.7847408776
2020-02-10 23:00:00,1.6615,0.34,1.6959310865,0.021500000000000002,0,0.021500000000000002,1.6400000000000001,0.34,1.6748731295,1.6215000000000002,-0.51,1.6998124161,0.021500000000000002,0,0.021500000000000002,1.6,-0.51,1.6793153367
2020-02-10 23:30:00,1.6715,-0.13,1.6765477178000001,0.0315,0,0.0315,1.6400000000000001,-0.13,1.6451443706000002,1.6615,-0.13,1.666578006,0.0315,0,0.0315,1.63,-0.13,1.6351758315
2020-02-11 00:00:00,1.687,-0.13,1.6920014775,0.037,0,0.037,1.65,-0.13,1.6551132892,1.677,-0.13,1.6820312126,0.037,0,0.037,1.6400000000000001,-0.13,1.6451443706000002
2020-02-11 00:30:00,2.066,-0.13,2.0700859886,0.036000000000000004,0,0.036000000000000004,2.03,-0.13,2.0341583026,2.046,-0.24,2.0600281551,0.036000000000000004,0,0.036000000000000004,2.01,-0.24,2.0242776489
2020-02-11 01:00:00,2.1725,0.22,2.1836108284,0.0325,0,0.0325,2.14,0.22,2.1512786895,2.0825,-0.56,2.1564800602,0.0325,0,0.0325,2.05,-0.56,2.1251117618
2020-02-11 01:30:00,2.1895,0.25,2.2037264463,0.0095,0,0.0095,2.18,0.25,2.1942880394,2.0895,-0.62,2.1795435875,0.0095,0,0.0095,2.08,-0.62,2.1704377439
2020-02-11 02:00:00,2.1415,0.11,2.1443232615,0.0115,0,0.0115,2.13,0.11,2.1328384843,2.0615,-0.51,2.1236483348,0.0115,0,0.0115,2.05,-0.51,2.1124866863
2020-02-11 02:30:00,2.0745,-0.19,2.0831827212,0.0345,0,0.0345,2.04,-0.19,2.0488289338,2.0645,-0.19,2.0732246019,0.0345,0,0.0345,2.03,-0.19,2.0388722373
2020-02-11 03:00:00,2.0085,-0.18,2.0165495903,0.0285,0,0.0285,1.98,-0.18,1.9881649831,1.9985,-0.17,2.0057173904,0.0285,0,0.0285,1.97,-0.17,1.9773214205
2020-02-11 03:30:00,1.943,-0.16,1.9495766207,0.033,0,0.033,1.9100000000000001,-0.16,1.9166898549,1.923,-0.15,1.9288413621,0.033,0,0.033,1.8900000000000001,-0.15,1.8959430371
2020-02-11 04:00:00,1.943,-0.16,1.9495766207,0.033,0,0.033,1.9100000000000001,-0.16,1.9166898549,1.923,-0.15,1.9288413621,0.033,0,0.033,1.8900000000000001,-0.15,1.8959430371
2020-02-11 04:30:00,1.9175,-0.18,1.9259299702,0.0275,0,0.0275,1.8900000000000001,-0.18,1.8985520799,1.9075000000000002,-0.17,1.9150603776000001,0.0275,0,0.0275,1.88,-0.17,1.8876705221
2020-02-11 05:00:00,1.8995000000000002,-0.18,1.9080094994999999,0.029500000000000002,0,0.029500000000000002,1.87,-0.18,1.8786431274000002,1.8895,-0.17,1.8971321119,0.029500000000000002,0,0.029500000000000002,1.8599999999999999,-0.17,1.8677526602999999
2020-02-11 05:30:00,1.9765000000000001,-0.19,1.9856113039,0.026500000000000003,0,0.026500000000000003,1.9500000000000002,-0.19,1.9592345444,1.9665,-0.17,1.9738344029000001,0.026500000000000003,0,0.026500000000000003,1.94,-0.17,1.9474342094
2020-02-11 06:00:00,1.9965000000000002,-0.17,2.0037245943,0.026500000000000003,0,0.026500000000000003,1.97,-0.17,1.9773214205,1.9765000000000001,-0.17,1.9837974317,0.026500000000000003,0,0.026500000000000003,1.9500000000000002,-0.17,1.9573962297
2020-02-11 06:30:00,2.085,-0.14,2.0896949538,0.035,0,0.035,2.05,-0.14,2.0547749268,2.065,-0.14,2.0697403219,0.035,0,0.035,2.03,-0.14,2.0348218595
2020-02-11 07:00:00,2.184,-0.14,2.1884825793,0.034,0,0.034,2.15,-0.14,2.154553318,2.174,-0.14,2.1785031558,0.034,0,0.034,2.14,-0.14,2.1445745499
2020-02-11 07:30:00,2.184,-0.14,2.1884825793,0.024,0,0.024,2.16,-0.14,2.164532282,2.164,-0.14,2.1685239219,0.024,0,0.024,2.14,-0.14,2.1445745499
2020-02-11 08:00:00,2.1345,-0.14,2.139086312,0.0145,0,0.0145,2.12,-0.14,2.1246176127,2.1245,-0.14,2.1291078531,0.0145,0,0.0145,2.11,-0.14,2.1146394492
2020-02-11 08:30:00,2.0835,0.38,2.1178697434,0.0335,0,0.0335,2.05,0.38,2.0849220609,2.0435,-0.5,2.1037804662,0.0335,0,0.0335,2.01,-0.5,2.0712556578
2020-02-11 09:00:00,1.9715,-0.13,1.9757814276999999,0.0315,0,0.0315,1.94,-0.13,1.9443507914,1.9615,0.0,1.9615,0.0315,0,0.0315,1.9300000000000002,0.0,1.9300000000000002
2020-02-11 09:30:00,2.029,-0.13,2.0331603478,0.029,0,0.029,2.0,-0.13,2.0042205467,2.009,-0.14,2.0138721409,0.029,0,0.029,1.98,-0.14,1.9849433241
2020-02-11 10:00:00,1.8585,0.0,1.8585,0.0285,0,0.0285,1.83,0.0,1.83,1.8485,0.0,1.8485,0.0285,0,0.0285,1.82,0.0,1.82
2020-02-11 10:30:00,1.7175,0.42,1.7681080991,0.0375,0,0.0375,1.6800000000000002,0.42,1.7317043628,1.6975,-0.44,1.7535980868,0.0375,0,0.0375,1.6600000000000001,-0.44,1.7173234989
2020-02-11 11:00:00,1.683,0.42,1.7346149429,0.033,0,0.033,1.65,0.42,1.7026156347999999,1.653,-0.44,1.7105580961,0.033,0,0.033,1.62,-0.44,1.6786899654
2020-02-11 11:30:00,1.663,0.44,1.7202235319999999,0.033,0,0.033,1.63,0.44,1.6883423823,1.573,-0.43,1.6307142607,0.033,0,0.033,1.54,-0.43,1.5989058758999999
2020-02-11 12:00:00,1.6480000000000001,0.44,1.7057268246000001,0.038,0,0.038,1.6099999999999999,0.44,1.6690416412,1.558,-0.43,1.6162499807000001,0.038,0,0.038,1.52,-0.43,1.5796518604
2020-02-11 12:30:00,1.5415,0.46,1.6086709577,0.0415,0,0.0415,1.5,0.46,1.5689486926,1.5215,-0.43,1.5810952691,0.0415,0,0.0415,1.48,-0.43,1.5412008305
2020-02-11 13:00:00,1.5625,0.0,1.5625,0.0425,0,0.0425,1.52,0.0,1.52,1.5525,0.0,1.5525,0.0425,0,0.0425,1.51,0.0,1.51
2020-02-11 13:30:00,1.5625,0.0,1.5625,0.0425,0,0.0425,1.52,0.0,1.52,1.5525,0.0,1.5525,0.0425,0,0.0425,1.51,0.0,1.51
2020-02-11 14:00:00,1.56,0.0,1.56,0.04,0,0.04,1.52,0.0,1.52,1.55,0.0,1.55,0.04,0,0.04,1.51,0.0,1.51
2020-02-11 14:30:00,1.611,0.0,1.611,0.041,0,0.041,1.57,0.0,1.57,1.601,0.0,1.601,0.041,0,0.041,1.56,0.0,1.56
2020-02-11 15:00:00,1.548,0.0,1.548,0.038,0,0.038,1.51,0.0,1.51,1.538,0.0,1.538,0.038,0,0.038,1.5,0.0,1.5
2020-02-11 15:30:00,1.6825,0.0,1.6825,0.0325,0,0.0325,1.65,0.0,1.65,1.6724999999999999,0.0,1.6724999999999999,0.0325,0,0.0325,1.6400000000000001,0.0,1.6400000000000001
2020-02-11 16:00:00,1.7355,0.37,1.7745028177000002,0.025500000000000002,0,0.025500000000000002,1.71,0.37,1.7495713761,1.6955,-0.5,1.7676878259,0.025500000000000002,0,0.025500000000000002,1.67,-0.5,1.7432441022
2020-02-11 16:30:00,1.927,0.23,1.9406774590000002,0.027,0,0.027,1.9,0.23,1.9138704240000002,1.877,-0.48,1.9374026427,0.027,0,0.027,1.85,-0.48,1.9112561314
2020-02-11 17:00:00,2.073,-0.14,2.07772207,0.023,0,0.023,2.05,-0.14,2.0547749268,2.053,-0.13,2.0571118103,0.023,0,0.023,2.03,-0.13,2.0341583026
2020-02-11 17:30:00,2.175,0.14,2.1795010897,0.015,0,0.015,2.16,0.14,2.164532282,2.135,-0.45,2.1819085682,0.015,0,0.015,2.12,-0.45,2.1672332593
2020-02-11 18:00:00,2.326,0.30000000000000004,2.3452667226,0.016,0,0.016,2.31,0.30000000000000004,2.3293990641,2.216,-0.5700000000000001,2.2881337374,0.016,0,0.016,2.2,-0.5700000000000001,2.2726416348000003
2020-02-11 18:30:00,2.384,0.30000000000000004,2.402801698,0.024,0,0.024,2.36,0.30000000000000004,2.3789913829,2.274,-0.5700000000000001,2.3443498033,0.024,0,0.024,2.25,-0.5700000000000001,2.3210773361
2020-02-11 19:00:00,2.3125,0.24,2.3249206976,0.022500000000000003,0,0.022500000000000003,2.29,0.24,2.3025420734,2.2125,-0.55,2.2798368911,0.022500000000000003,0,0.022500000000000003,2.19,-0.55,2.2580079716
2020-02-11 19:30:00,2.238,-0.15,2.2430211769,0.018000000000000002,0,0.018000000000000002,2.22,-0.15,2.2250617969,2.208,-0.14,2.2124339538,0.018000000000000002,0,0.018000000000000002,2.19,-0.14,2.1944703233
2020-02-11 20:00:00,2.14,-0.18,2.1475567513,0.01,0,0.01,2.13,-0.18,2.1375921033,2.13,-0.17,2.1367732683,0.01,0,0.01,2.12,-0.17,2.1268051157
2020-02-11 20:30:00,2.0345,-0.14,2.0393112195,0.0245,0,0.0245,2.01,-0.14,2.0148697228,2.0145,-0.14,2.019358871,0.0245,0,0.0245,1.99,-0.14,1.9949185447
2020-02-11 21:00:00,1.9825,-0.14,1.9874371059,0.022500000000000003,0,0.022500000000000003,1.96,-0.14,1.9649936387,1.9725000000000001,-0.14,1.977462073,0.022500000000000003,0,0.022500000000000003,1.9500000000000002,-0.14,1.9550191815
2020-02-11 21:30:00,1.978,-0.14,1.98294831,0.018000000000000002,0,0.018000000000000002,1.96,-0.14,1.9649936387,1.968,-0.14,1.9729733906,0.018000000000000002,0,0.018000000000000002,1.9500000000000002,-0.14,1.9550191815
2020-02-11 22:00:00,1.8635000000000002,-0.12,1.8673597002000002,0.0135,0,0.0135,1.85,-0.12,1.8538878067,1.8435000000000001,-0.16,1.8504302878,0.0135,0,0.0135,1.83,-0.16,1.8369812193000001
2020-02-11 22:30:00,1.7225000000000001,-0.14,1.7281800398,0.0125,0,0.0125,1.71,-0.14,1.7157214226000002,1.7125,-0.14,1.718213098,0.0125,0,0.0125,1.7000000000000002,-0.14,1.7057549648
2020-02-11 23:00:00,1.6135000000000002,-0.14,1.6195623637,0.0235,0,0.0235,1.5899999999999999,-0.14,1.5961516219,1.6035,-0.14,1.609600028,0.0235,0,0.0235,1.58,-0.14,1.5861904047
2020-02-11 23:30:00,1.615,-0.15,1.6219509857,0.025,0,0.025,1.5899999999999999,-0.15,1.5970597985000001,1.605,-0.14,1.6110943486,0.025,0,0.025,1.58,-0.14,1.5861904047
2020-02-12 00:00:00,1.6175000000000002,-0.17,1.6264090045000001,0.0275,0,0.0275,1.5899999999999999,-0.17,1.5990622252,1.6075,-0.17,1.6164641196,0.0275,0,0.0275,1.58,-0.17,1.5891192529
2020-02-12 00:30:00,2.007,-0.13,2.0112058572,0.017,0,0.017,1.99,-0.13,1.9942417104999999,1.9769999999999999,-0.31,2.0011569154,0.017,0,0.017,1.96,-0.31,1.9843638779
2020-02-12 01:00:00,2.1325,-0.21,2.1428150293,0.022500000000000003,0,0.022500000000000003,2.11,-0.21,2.1204244858,2.1225,-0.21,2.1328633922,0.022500000000000003,0,0.022500000000000003,2.1,-0.21,2.1104738804
2020-02-12 01:30:00,2.096,-0.21,2.1064937693,0.016,0,0.016,2.08,-0.21,2.0905740838,2.086,-0.21,2.0965438226,0.016,0,0.016,2.07,-0.21,2.0806249061
2020-02-12 02:00:00,2.0725,-0.19,2.0811910652,0.022500000000000003,0,0.022500000000000003,2.05,-0.19,2.0587860501,2.0525,-0.23,2.0653465206,0.022500000000000003,0,0.022500000000000003,2.03,-0.23,2.0429880078
2020-02-12 02:30:00,2.0505,-0.23,2.0633589726,0.0205,0,0.0205,2.03,-0.23,2.0429880078,2.0505,-0.23,2.0633589726,0.0205,0,0.0205,2.03,-0.23,2.0429880078
2020-02-12 03:00:00,1.9985,-0.2,2.008482574,0.0285,0,0.0285,1.97,-0.2,1.9801262586,1.9885000000000002,-0.2,1.9985325241,0.0285,0,0.0285,1.96,-0.2,1.970177657
2020-02-12 03:30:00,1.933,-0.2,1.943319068,0.013000000000000001,0,0.013000000000000001,1.92,-0.2,1.9303885619,1.923,-0.2,1.9333724421,0.013000000000000001,0,0.013000000000000001,1.9100000000000001,-0.2,1.9204426573000002
2020-02-12 04:00:00,1.9180000000000001,-0.19,1.9273878696,0.008,0,0.008,1.9100000000000001,-0.19,1.9194269978,1.908,-0.18,1.9164717582000002,0.008,0,0.008,1.9,-0.18,1.9085072700999999
2020-02-12 04:30:00,1.911,0.19,1.920422089,0.001,0,0.001,1.9100000000000001,0.19,1.9194269978,1.8210000000000002,-0.62,1.9236530352,0.001,0,0.001,1.82,-0.62,1.9227064258
2020-02-12 05:00:00,1.8715000000000002,0.23,1.8855800832,0.0015,0,0.0015,1.87,0.23,1.8840912929,1.7715,-0.65,1.8869849628000002,0.0015,0,0.0015,1.77,-0.65,1.8855768348000002
2020-02-12 05:30:00,1.9485000000000001,0.24,1.9632249616,0.0085,0,0.0085,1.94,0.24,1.9547889912,1.8485,-0.64,1.9561575218,0.0085,0,0.0085,1.8399999999999999,-0.64,1.9481273059
2020-02-12 06:00:00,2.0195,0.11,2.0224935723,0.0095,0,0.0095,2.01,0.11,2.0130076999,1.9395,-0.52,2.0079990662,0.0095,0,0.0095,1.9300000000000002,-0.52,1.9988246546
2020-02-12 06:30:00,2.0975,-0.19,2.1060879018,0.007500000000000001,0,0.007500000000000001,2.09,-0.19,2.0986185933,2.0875,-0.18,2.0952461073,0.007500000000000001,0,0.007500000000000001,2.08,-0.18,2.0877739341
2020-02-12 07:00:00,2.236,0.22,2.246796831,0.006,0,0.006,2.23,0.22,2.2408257407,2.136,-0.5700000000000001,2.2107455756,0.006,0,0.006,2.13,-0.5700000000000001,2.204948979
2020-02-12 07:30:00,2.1495,0.11,2.1523127677,0.0095,0,0.0095,2.14,0.11,2.1428252379,2.1195,-0.48,2.1731728532,0.0095,0,0.0095,2.11,-0.48,2.1639085008
2020-02-12 08:00:00,2.157,0.27,2.1738327903,0.007,0,0.007,2.15,0.27,2.1668871683,2.077,-0.54,2.1460496266,0.007,0,0.007,2.07,-0.54,2.1392755783
2020-02-12 08:30:00,2.061,0.35000000000000003,2.0905073547,0.001,0,0.001,2.06,0.35000000000000003,2.0895214763,2.011,-0.6000000000000001,2.0985997713,0.001,0,0.001,2.01,-0.6000000000000001,2.0976415328
2020-02-12 09:00:00,1.9505,0.0,1.9505,0.0005,0,0.0005,1.9500000000000002,0.0,1.9500000000000002,1.9405000000000001,0.0,1.9405000000000001,0.0005,0,0.0005,1.94,0.0,1.94
2020-02-12 09:30:00,1.8045,-0.30000000000000004,1.8292676813000002,0.0045000000000000005,0,0.0045000000000000005,1.8,-0.30000000000000004,1.8248287590999999,1.7945,0.23,1.8091794411,0.0045000000000000005,0,0.0045000000000000005,1.79,0.23,1.8047160441
2020-02-12 10:00:00,1.822,0.47000000000000003,1.8816439621,0.002,0,0.002,1.82,0.47000000000000003,1.879707424,1.812,-0.54,1.8907522313,0.002,0,0.002,1.81,-0.54,1.8888356202
2020-02-12 10:30:00,1.714,0.46,1.774653769,0.004,0,0.004,1.71,0.46,1.7707907837999999,1.654,-0.55,1.7430479053,0.004,0,0.004,1.65,-0.55,1.7392527131
2020-02-12 11:00:00,1.666,0.48,1.7337693041,0.006,0,0.006,1.6600000000000001,0.48,1.7280046296,1.566,-0.53,1.6532561810000002,0.006,0,0.006,1.56,-0.53,1.6475739741000002
2020-02-12 11:30:00,1.7035,0.49,1.7725722129,0.0035,0,0.0035,1.7000000000000002,0.49,1.7692088627,1.6035,-0.51,1.6826503648000002,0.0035,0,0.0035,1.6,-0.51,1.6793153367
2020-02-12 12:00:00,1.665,0.49,1.7356050818000002,0.005,0,0.005,1.6600000000000001,0.49,1.7308090594,1.595,-0.51,1.6745521789,0.005,0,0.005,1.5899999999999999,-0.51,1.6697904060000002
2020-02-12 12:30:00,1.6445,0.49,1.7159487900000001,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,0.49,1.7116366437,1.5545,-0.51,1.6360226924,0.0045000000000000005,0,0.0045000000000000005,1.55,-0.51,1.6317475295000001
2020-02-12 13:00:00,1.702,0.49,1.7711307123000002,0.002,0,0.002,1.7000000000000002,0.49,1.7692088627,1.612,-0.51,1.6907524952,0.002,0,0.002,1.6099999999999999,-0.51,1.6888457597
2020-02-12 13:30:00,1.7415,0.45,1.7987001557000002,0.0015,0,0.0015,1.74,0.45,1.7972478961,1.6815,-0.55,1.7691642801,0.0015,0,0.0015,1.6800000000000002,-0.55,1.7677386685
