Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-12 14:00:00,1.661,0.43,1.7157566844,0.001,0,0.001,1.6600000000000001,0.43,1.7147886167,1.641,-0.58,1.7404829789,0.001,0,0.001,1.6400000000000001,-0.58,1.7395401691
2020-02-12 14:30:00,1.7005,0.0,1.7005,0.0005,0,0.0005,1.7000000000000002,0.0,1.7000000000000002,1.6905000000000001,0.0,1.6905000000000001,0.0005,0,0.0005,1.69,0.0,1.69
2020-02-12 15:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2020-02-12 15:30:00,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2020-02-12 16:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2020-02-12 16:30:00,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387,1.9500000000000002,-0.13,1.9543285292,0.0,0,0.0,1.9500000000000002,-0.13,1.9543285292
2020-02-12 17:00:00,2.08,-0.14,2.0847062143,0.0,0,0.0,2.08,-0.14,2.0847062143,2.07,-0.13,2.0740781085,0.0,0,0.0,2.07,-0.13,2.0740781085
2020-02-12 17:30:00,2.2005,0.0,2.2005,0.0005,0,0.0005,2.2,0.0,2.2,2.1705,-0.30000000000000004,2.1911344664,0.0005,0,0.0005,2.17,-0.30000000000000004,2.1906391761
2020-02-12 18:00:00,2.29,0.12,2.2931419494,0.0,0,0.0,2.29,0.12,2.2931419494,2.23,-0.39,2.2638462845,0.0,0,0.0,2.23,-0.39,2.2638462845
2020-02-12 18:30:00,2.38,-0.17,2.3860637041,0.0,0,0.0,2.38,-0.17,2.3860637041,2.37,-0.16,2.375394704,0.0,0,0.0,2.37,-0.16,2.375394704
2020-02-12 19:00:00,2.301,-0.17,2.3072713321,0.001,0,0.001,2.3,-0.17,2.3062740514,2.291,-0.16,2.2965802838,0.001,0,0.001,2.29,-0.16,2.2955827147
2020-02-12 19:30:00,2.221,-0.05,2.2215627383,0.001,0,0.001,2.22,-0.05,2.2205629917,2.181,-0.29,2.2001956731,0.001,0,0.001,2.18,-0.29,2.1992044016
2020-02-12 20:00:00,2.1005,0.18,2.1081983422,0.0105,0,0.0105,2.09,0.18,2.0977368758,2.0205,-0.53,2.0888562062,0.0105,0,0.0105,2.01,-0.53,2.0787015178
2020-02-12 20:30:00,2.025,0.29,2.0456600402,0.005,0,0.005,2.02,0.29,2.0407106605,1.925,-0.59,2.0133864507,0.005,0,0.005,1.92,-0.59,2.0086064821
2020-02-12 21:00:00,1.959,0.29,1.9803487067,0.019,0,0.019,1.94,0.29,1.9615555052,1.859,-0.59,1.9503797066000002,0.019,0,0.019,1.8399999999999999,-0.59,1.9322784478
2020-02-12 21:30:00,1.903,-0.09,1.9051270299,0.023,0,0.023,1.88,-0.09,1.8821530225,1.883,-0.21,1.8946738506,0.023,0,0.023,1.8599999999999999,-0.21,1.8718172988
2020-02-12 22:00:00,1.8555000000000001,0.06,1.8564698355,0.025500000000000002,0,0.025500000000000002,1.83,0.06,1.8309833424000002,1.8155000000000001,-0.35000000000000003,1.8489294876,0.025500000000000002,0,0.025500000000000002,1.79,-0.35000000000000003,1.8238969269
2020-02-12 22:30:00,1.6975,-0.13,1.7024706312,0.0275,0,0.0275,1.67,-0.13,1.6750522380000001,1.6875,-0.13,1.6925,0.0275,0,0.0275,1.6600000000000001,-0.13,1.6650825805
2020-02-12 23:00:00,1.6355,-0.13,1.6406584806,0.025500000000000002,0,0.025500000000000002,1.6099999999999999,-0.13,1.6152399203,1.6255000000000002,-0.13,1.6306901146000001,0.025500000000000002,0,0.025500000000000002,1.6,-0.13,1.6052725625000002
2020-02-12 23:30:00,1.6415000000000002,-0.13,1.6466396843000002,0.0315,0,0.0315,1.6099999999999999,-0.13,1.6152399203,1.6315,-0.13,1.6366710879,0.0315,0,0.0315,1.6,-0.13,1.6052725625000002
2020-02-13 00:00:00,1.6440000000000001,-0.13,1.6491318928,0.034,0,0.034,1.6099999999999999,-0.13,1.6152399203,1.634,-0.13,1.6391632011000001,0.034,0,0.034,1.6,-0.13,1.6052725625000002
2020-02-13 00:30:00,2.0445,0.08,2.0460645762,0.0345,0,0.0345,2.01,0.08,2.0115914098,1.9745,-0.47000000000000003,2.029667522,0.0345,0,0.0345,1.94,-0.47000000000000003,1.9961212388
2020-02-13 01:00:00,2.1605,0.18,2.1679852975,0.030500000000000003,0,0.030500000000000003,2.13,0.18,2.1375921033,2.0705,-0.56,2.144893995,0.030500000000000003,0,0.030500000000000003,2.04,-0.56,2.1154668515
2020-02-13 01:30:00,2.1195,-0.46,2.1688430672,0.0195,0,0.0195,2.1,-0.46,2.1497906875,2.1595,0.1,2.1618141109,0.0195,0,0.0195,2.14,0.1,2.1423351745
2020-02-13 02:00:00,2.0425,-0.18,2.0504161163,0.0125,0,0.0125,2.03,-0.18,2.0379646709,2.0325,-0.22,2.0443718473,0.0125,0,0.0125,2.02,-0.22,2.0319448811
2020-02-13 02:30:00,2.075,0.23,2.0877080735,0.015,0,0.015,2.06,0.23,2.0728000386,1.975,-0.62,2.070030193,0.015,0,0.015,1.96,-0.62,2.0557237168
2020-02-13 03:00:00,1.9755,0.19,1.9846158948000001,0.025500000000000002,0,0.025500000000000002,1.9500000000000002,0.19,1.9592345444,1.8855,-0.55,1.9640800009000001,0.025500000000000002,0,0.025500000000000002,1.8599999999999999,-0.55,1.9396133635
2020-02-13 03:30:00,1.8785,-0.17,1.8861766222,0.0285,0,0.0285,1.85,-0.17,1.8577943912000001,1.8585,-0.17,1.8662588915,0.0285,0,0.0285,1.83,-0.17,1.8378792125999999
2020-02-13 04:00:00,1.8595000000000002,-0.19,1.869181706,0.029500000000000002,0,0.029500000000000002,1.83,-0.19,1.8398369493,1.8495,-0.18,1.8582384804,0.029500000000000002,0,0.029500000000000002,1.82,-0.18,1.8288794383
2020-02-13 04:30:00,1.8210000000000002,-0.19,1.830885305,0.031,0,0.031,1.79,-0.19,1.8000555547000001,1.811,-0.17,1.8189615169,0.031,0,0.031,1.78,-0.17,1.7880995498
2020-02-13 05:00:00,1.811,-0.16,1.8180541796,0.031,0,0.031,1.78,-0.16,1.7871765442,1.8010000000000002,-0.16,1.8080931945,0.031,0,0.031,1.77,-0.16,1.7772169253999999
2020-02-13 05:30:00,1.8900000000000001,0.24,1.9051771571,0.03,0,0.03,1.8599999999999999,0.24,1.8754199530000002,1.8,-0.5700000000000001,1.8880942773,0.03,0,0.03,1.77,-0.5700000000000001,1.8595160661
2020-02-13 06:00:00,1.9225,-0.12,1.9262414828,0.0325,0,0.0325,1.8900000000000001,-0.12,1.8938056923,1.9025,-0.24,1.9175782253,0.0325,0,0.0325,1.87,-0.24,1.885338166
2020-02-13 06:30:00,2.0235,0.03,2.0237223747,0.0335,0,0.0335,1.99,0.03,1.9902261178,1.9735,-0.33,2.0009003598,0.0335,0,0.0335,1.94,-0.33,1.9678668654
2020-02-13 07:00:00,2.1035,-0.08,2.1050207244,0.0335,0,0.0335,2.07,-0.08,2.0715453169,2.0835,-0.22,2.0950828743,0.0335,0,0.0335,2.05,-0.22,2.0617710833
2020-02-13 07:30:00,2.124,0.32,2.1479702046,0.034,0,0.034,2.09,0.32,2.1143556938,2.054,-0.52,2.1188006041,0.034,0,0.034,2.02,-0.52,2.085857138
2020-02-13 08:00:00,2.1365,0.34,2.1633844434,0.006500000000000001,0,0.006500000000000001,2.13,0.34,2.156965461,2.0865,-0.51,2.1479251034,0.006500000000000001,0,0.006500000000000001,2.08,-0.51,2.1416115427
2020-02-13 08:30:00,2.05,0.36,2.0813697413,0.0,0,0.0,2.05,0.36,2.0813697413,2.03,-0.49,2.0883007446,0.0,0,0.0,2.03,-0.49,2.0883007446
2020-02-13 09:00:00,1.956,0.0,1.956,0.026000000000000002,0,0.026000000000000002,1.9300000000000002,0.0,1.9300000000000002,1.9460000000000002,0.0,1.9460000000000002,0.026000000000000002,0,0.026000000000000002,1.92,0.0,1.92
2020-02-13 09:30:00,1.8705,0.44,1.9215541236,0.030500000000000003,0,0.030500000000000003,1.8399999999999999,0.44,1.8918773745,1.8505,-0.45,1.9044291139,0.030500000000000003,0,0.030500000000000003,1.82,-0.45,1.8748066567000001
2020-02-13 10:00:00,1.8705,0.0,1.8705,0.030500000000000003,0,0.030500000000000003,1.8399999999999999,0.0,1.8399999999999999,1.8505,0.0,1.8505,0.030500000000000003,0,0.030500000000000003,1.82,0.0,1.82
2020-02-13 10:30:00,1.774,0.43,1.8253700995000002,0.034,0,0.034,1.74,0.43,1.7923448329,1.714,-0.43,1.7671151632000002,0.034,0,0.034,1.6800000000000002,-0.43,1.7341568557
2020-02-13 11:00:00,1.6965,0.44,1.752630095,0.036500000000000005,0,0.036500000000000005,1.6600000000000001,0.44,1.7173234989,1.6665,-0.43,1.7210817093,0.036500000000000005,0,0.036500000000000005,1.63,-0.43,1.6857639218
2020-02-13 11:30:00,1.5979999999999999,0.0,1.5979999999999999,0.038,0,0.038,1.56,0.0,1.56,1.588,0.0,1.588,0.038,0,0.038,1.55,0.0,1.55
2020-02-13 12:00:00,1.5615,0.0,1.5615,0.0415,0,0.0415,1.52,0.0,1.52,1.5514999999999999,0.0,1.5514999999999999,0.0415,0,0.0415,1.51,0.0,1.51
2020-02-13 12:30:00,1.5230000000000001,0.0,1.5230000000000001,0.043000000000000003,0,0.043000000000000003,1.48,0.0,1.48,1.513,0.0,1.513,0.043000000000000003,0,0.043000000000000003,1.47,0.0,1.47
2020-02-13 13:00:00,1.4525000000000001,0.0,1.4525000000000001,0.0425,0,0.0425,1.4100000000000001,0.0,1.4100000000000001,1.4425,0.0,1.4425,0.0425,0,0.0425,1.4,0.0,1.4
2020-02-13 13:30:00,1.458,0.0,1.458,0.038,0,0.038,1.42,0.0,1.42,1.458,0.0,1.458,0.038,0,0.038,1.42,0.0,1.42
2020-02-13 14:00:00,1.5195,0.0,1.5195,0.0395,0,0.0395,1.48,0.0,1.48,1.5095,0.0,1.5095,0.0395,0,0.0395,1.47,0.0,1.47
2020-02-13 14:30:00,1.5365,0.0,1.5365,0.036500000000000005,0,0.036500000000000005,1.5,0.0,1.5,1.5265,0.0,1.5265,0.036500000000000005,0,0.036500000000000005,1.49,0.0,1.49
2020-02-13 15:00:00,1.564,0.0,1.564,0.034,0,0.034,1.53,0.0,1.53,1.554,0.0,1.554,0.034,0,0.034,1.52,0.0,1.52
2020-02-13 15:30:00,1.587,0.0,1.587,0.027,0,0.027,1.56,0.0,1.56,1.577,0.0,1.577,0.027,0,0.027,1.55,0.0,1.55
2020-02-13 16:00:00,1.673,0.35000000000000003,1.7092188274,0.023,0,0.023,1.65,0.35000000000000003,1.6867127793,1.623,-0.51,1.7012433688000002,0.023,0,0.023,1.6,-0.51,1.6793153367
2020-02-13 16:30:00,1.8935,0.34,1.9237833168,0.0235,0,0.0235,1.87,0.34,1.9006577809,1.7934999999999999,-0.53,1.8701717167,0.0235,0,0.0235,1.77,-0.53,1.8476471525
2020-02-13 17:00:00,2.0185,0.28,2.0378278264,0.0285,0,0.0285,1.99,0.28,2.0096019506,1.9185,-0.53,1.9903623414,0.0285,0,0.0285,1.8900000000000001,-0.53,1.9629060090000001
2020-02-13 17:30:00,2.094,-0.14,2.09867482,0.024,0,0.024,2.07,-0.14,2.074728898,2.084,-0.14,2.0886972016,0.024,0,0.024,2.06,-0.14,2.0647518011
2020-02-13 18:00:00,2.205,-0.15,2.2100961518,0.025,0,0.025,2.18,-0.15,2.1851544568,2.195,-0.15,2.2001193149000002,0.025,0,0.025,2.17,-0.15,2.1751781536
2020-02-13 18:30:00,2.259,-0.14,2.2633340452,0.029,0,0.029,2.23,-0.14,2.2343902972,2.249,-0.14,2.253353279,0.029,0,0.029,2.22,-0.14,2.2244100341
2020-02-13 19:00:00,2.2575,-0.14,2.2618369194,0.0275,0,0.0275,2.23,-0.14,2.2343902972,2.2475,-0.14,2.2518561787999998,0.0275,0,0.0275,2.22,-0.14,2.2244100341
2020-02-13 19:30:00,2.22,-0.17,2.2264994947,0.02,0,0.02,2.2,-0.17,2.2065584062,2.2,-0.16,2.2058105086,0.02,0,0.02,2.18,-0.16,2.1858636737
2020-02-13 20:00:00,2.1285,-0.17,2.1352780264,0.0085,0,0.0085,2.12,-0.17,2.1268051157,2.1185,-0.17,2.1253099186,0.0085,0,0.0085,2.11,-0.17,2.1168372635
2020-02-13 20:30:00,1.987,-0.17,1.9942590103,0.007,0,0.007,1.98,-0.17,1.9872845795,1.9769999999999999,-0.16,1.9834638893,0.007,0,0.007,1.97,-0.16,1.9764867821
2020-02-13 21:00:00,1.9355,-0.14,1.9405566856,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.14,1.9350710581000001,1.9255,-0.14,1.9305828783,0.0055000000000000005,0,0.0055000000000000005,1.92,-0.14,1.9250974001
2020-02-13 21:30:00,1.892,-0.17,1.8996220677000002,0.002,0,0.002,1.8900000000000001,-0.17,1.8976301009,1.8719999999999999,-0.16,1.8788251648,0.002,0,0.002,1.87,-0.16,1.8768324379
2020-02-13 22:00:00,1.771,-0.11,1.7744128606,0.001,0,0.001,1.77,-0.11,1.7734147851,1.7610000000000001,-0.16,1.7682536583,0.001,0,0.001,1.76,-0.16,1.7672577627
2020-02-13 22:30:00,1.6600000000000001,-0.14,1.6658931538,0.0,0,0.0,1.6600000000000001,-0.14,1.6658931538,1.65,-0.13,1.6551132892,0.0,0,0.0,1.65,-0.13,1.6551132892
2020-02-13 23:00:00,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-02-13 23:30:00,1.5899999999999999,-0.17,1.5990622252,0.0,0,0.0,1.5899999999999999,-0.17,1.5990622252,1.58,-0.16,1.5880806025,0.0,0,0.0,1.58,-0.16,1.5880806025
2020-02-14 00:00:00,1.5899999999999999,-0.17,1.5990622252,0.0,0,0.0,1.5899999999999999,-0.17,1.5990622252,1.58,-0.16,1.5880806025,0.0,0,0.0,1.58,-0.16,1.5880806025
2020-02-14 00:30:00,2.0305,0.16,2.0367941109,0.0005,0,0.0005,2.03,0.16,2.0362956563,1.9405000000000001,-0.63,2.0402059332,0.0005,0,0.0005,1.94,-0.63,2.0397303743
2020-02-14 01:00:00,2.1,0.29,2.1199292441,0.0,0,0.0,2.1,0.29,2.1199292441,1.99,-0.72,2.1162466775,0.0,0,0.0,1.99,-0.72,2.1162466775
2020-02-14 01:30:00,2.1,0.28,2.1185844331,0.0,0,0.0,2.1,0.28,2.1185844331,1.99,-0.73,2.1196697856,0.0,0,0.0,1.99,-0.73,2.1196697856
2020-02-14 02:00:00,2.0105,-0.1,2.0129854073,0.0005,0,0.0005,2.01,-0.1,2.0124860248,1.9805000000000001,-0.33,2.0078048336,0.0005,0,0.0005,1.98,-0.33,2.007311635
2020-02-14 02:30:00,2.01,-0.25,2.0254875956,0.0,0,0.0,2.01,-0.25,2.0254875956,2.0,-0.24,2.0143485299,0.0,0,0.0,2.0,-0.24,2.0143485299
2020-02-14 03:00:00,1.9304999999999999,-0.25,1.9466202121,0.0005,0,0.0005,1.9300000000000002,-0.25,1.9461243537000001,1.9205,-0.24,1.9354379995,0.0005,0,0.0005,1.92,-0.24,1.9349418595999999
2020-02-14 03:30:00,1.87,-0.22,1.8828967045,0.0,0,0.0,1.87,-0.22,1.8828967045,1.8599999999999999,-0.21,1.8718172988,0.0,0,0.0,1.8599999999999999,-0.21,1.8718172988
2020-02-14 04:00:00,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002,1.8399999999999999,-0.21,1.8519449236,0.0,0,0.0,1.8399999999999999,-0.21,1.8519449236
2020-02-14 04:30:00,1.82,-0.22,1.8332484829,0.0,0,0.0,1.82,-0.22,1.8332484829,1.81,-0.21,1.8221415971,0.0,0,0.0,1.81,-0.21,1.8221415971
2020-02-14 05:00:00,1.79,-0.21,1.8022763384,0.0,0,0.0,1.79,-0.21,1.8022763384,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329
2020-02-14 05:30:00,1.83,-0.19,1.8398369493,0.0,0,0.0,1.83,-0.19,1.8398369493,1.82,-0.18,1.8288794383,0.0,0,0.0,1.82,-0.18,1.8288794383
2020-02-14 06:00:00,1.8815,-0.19,1.8910690759,0.0015,0,0.0015,1.88,-0.19,1.8895766722,1.8715000000000002,-0.18,1.8801362318,0.0015,0,0.0015,1.87,-0.18,1.8786431274000002
2020-02-14 06:30:00,1.9675,-0.15,1.9732096315,0.007500000000000001,0,0.007500000000000001,1.96,-0.15,1.9657314160000001,1.9575,-0.19,1.9666993288,0.007500000000000001,0,0.007500000000000001,1.9500000000000002,-0.19,1.9592345444
2020-02-14 07:00:00,2.0405,-0.17,2.0475693517,0.0105,0,0.0105,2.03,-0.17,2.0371057901,2.0305,-0.16,2.0367941109,0.0105,0,0.0105,2.02,-0.16,2.0263267259
2020-02-14 07:30:00,2.0115,0.01,2.0115248569,0.0115,0,0.0115,2.0,0.01,2.0000249998,1.9615,-0.31,1.9858454749,0.0115,0,0.0115,1.9500000000000002,-0.31,1.9744872752
2020-02-14 08:00:00,1.9929999999999999,0.31,2.0169652947,0.013000000000000001,0,0.013000000000000001,1.98,0.31,2.0041207548,1.893,-0.56,1.974094476,0.013000000000000001,0,0.013000000000000001,1.88,-0.56,1.9616319736
2020-02-14 08:30:00,1.9889999999999999,0.33,2.0161897232,0.009000000000000001,0,0.009000000000000001,1.98,0.33,2.007311635,1.889,-0.54,1.9646681654,0.009000000000000001,0,0.009000000000000001,1.88,-0.54,1.9560163598
2020-02-14 09:00:00,1.869,0.33,1.8979096396,0.009000000000000001,0,0.009000000000000001,1.8599999999999999,0.33,1.889047379,1.7690000000000001,-0.54,1.8495840073,0.009000000000000001,0,0.009000000000000001,1.76,-0.54,1.840978001
2020-02-14 09:30:00,1.834,0.33,1.8634527094000002,0.014,0,0.014,1.82,0.33,1.8496756472,1.734,-0.54,1.8161376599999999,0.014,0,0.014,1.72,-0.54,1.8027756377
2020-02-14 10:00:00,1.8485,0.34,1.8795085129,0.018500000000000003,0,0.018500000000000003,1.83,0.34,1.8613167382,1.7485,-0.52,1.8241853661,0.018500000000000003,0,0.018500000000000003,1.73,-0.52,1.8064606279
2020-02-14 10:30:00,1.8875000000000002,0.34,1.9178780592,0.0175,0,0.0175,1.87,0.34,1.9006577809,1.7875,-0.52,1.8616004539,0.0175,0,0.0175,1.77,-0.52,1.8448035126
2020-02-14 11:00:00,1.857,0.34,1.8878689042999999,0.017,0,0.017,1.8399999999999999,0.34,1.8711493794,1.7570000000000001,-0.52,1.8323343036000002,0.017,0,0.017,1.74,-0.52,1.8160396471
2020-02-14 11:30:00,1.8595000000000002,0.39,1.8999579601,0.0195,0,0.0195,1.8399999999999999,0.39,1.8808774548,1.7595,-0.48,1.823798303,0.0195,0,0.0195,1.74,-0.48,1.8049930748
2020-02-14 12:00:00,1.7535,0.39,1.7963469181,0.0235,0,0.0235,1.73,0.39,1.7734147851,1.7035,-0.48,1.7698339611,0.0235,0,0.0235,1.6800000000000002,-0.48,1.7472263734
2020-02-14 12:30:00,1.7025000000000001,0.0,1.7025000000000001,0.022500000000000003,0,0.022500000000000003,1.6800000000000002,0.0,1.6800000000000002,1.7025000000000001,0.0,1.7025000000000001,0.022500000000000003,0,0.022500000000000003,1.6800000000000002,0.0,1.6800000000000002
2020-02-14 13:00:00,1.704,0.0,1.704,0.024,0,0.024,1.6800000000000002,0.0,1.6800000000000002,1.704,0.0,1.704,0.024,0,0.024,1.6800000000000002,0.0,1.6800000000000002
2020-02-14 13:30:00,1.7125,0.0,1.7125,0.022500000000000003,0,0.022500000000000003,1.69,0.0,1.69,1.7025000000000001,0.0,1.7025000000000001,0.022500000000000003,0,0.022500000000000003,1.6800000000000002,0.0,1.6800000000000002
2020-02-14 14:00:00,1.7295,0.0,1.7295,0.0195,0,0.0195,1.71,0.0,1.71,1.7195,0.0,1.7195,0.0195,0,0.0195,1.7000000000000002,0.0,1.7000000000000002
2020-02-14 14:30:00,1.7785000000000002,0.38,1.8186429694,0.018500000000000003,0,0.018500000000000003,1.76,0.38,1.8005554698,1.7385000000000002,-0.49,1.8062342733,0.018500000000000003,0,0.018500000000000003,1.72,-0.49,1.7884350701
2020-02-14 15:00:00,1.8085,0.38,1.8479914096,0.018500000000000003,0,0.018500000000000003,1.79,0.38,1.8298907071000001,1.7085,-0.49,1.7773779142000001,0.018500000000000003,0,0.018500000000000003,1.69,-0.49,1.7596022277999999
2020-02-14 15:30:00,1.875,0.39,1.9151305439000001,0.015,0,0.015,1.8599999999999999,0.39,1.9004473158000001,1.775,-0.48,1.8387563732,0.015,0,0.015,1.76,-0.48,1.8242806802
2020-02-14 16:00:00,1.9220000000000002,0.34,1.9518411821,0.012,0,0.012,1.9100000000000001,0.34,1.940025773,1.822,-0.53,1.8975204874,0.012,0,0.012,1.81,-0.53,1.8860010604
2020-02-14 16:30:00,2.0095,0.2,2.0194281988,0.0095,0,0.0095,2.0,0.2,2.0099751242,1.9595,-0.49,2.0198366889,0.0095,0,0.0095,1.9500000000000002,-0.49,2.0106217944
2020-02-14 17:00:00,2.0185,-0.13,2.0226819448,0.0085,0,0.0085,2.01,-0.13,2.0141995929,2.0085,-0.13,2.0127027227,0.0085,0,0.0085,2.0,-0.13,2.0042205467
2020-02-14 17:30:00,2.1275,-0.13,2.1314680973,0.007500000000000001,0,0.007500000000000001,2.12,-0.13,2.1239821092,2.1175,-0.13,2.1214868018,0.007500000000000001,0,0.007500000000000001,2.11,-0.13,2.1140009461
2020-02-14 18:00:00,2.2375,0.19,2.2455525489,0.007500000000000001,0,0.007500000000000001,2.23,0.19,2.2380795339,2.1675,-0.48,2.2200126689,0.007500000000000001,0,0.007500000000000001,2.16,-0.48,2.2126906698
2020-02-14 18:30:00,2.3215,0.39,2.3540310639,0.0015,0,0.0015,2.32,0.39,2.352551806,2.2015000000000002,-0.62,2.2871384413999998,0.0015,0,0.0015,2.2,-0.62,2.2856946428000002
2020-02-14 19:00:00,2.2215,-0.08,2.2229400014,0.0015,0,0.0015,2.22,-0.08,2.2214409738,2.2015000000000002,-0.22,2.2124651975,0.0015,0,0.0015,2.2,-0.22,2.2109726366
2020-02-14 19:30:00,2.1,-0.16,2.106086418,0.0,0,0.0,2.1,-0.16,2.106086418,2.09,-0.16,2.0961154548,0.0,0,0.0,2.09,-0.16,2.0961154548
2020-02-14 20:00:00,2.0105,-0.15,2.0160878577,0.0005,0,0.0005,2.01,-0.15,2.0155892439,1.9905,-0.14,1.9954173122,0.0005,0,0.0005,1.99,-0.14,1.9949185447
2020-02-14 20:30:00,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815
2020-02-14 21:00:00,1.87,-0.11,1.8732325002999999,0.0,0,0.0,1.87,-0.11,1.8732325002999999,1.85,-0.17,1.8577943912000001,0.0,0,0.0,1.85,-0.17,1.8577943912000001
2020-02-14 21:30:00,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031
2020-02-14 22:00:00,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685,1.72,-0.13,1.7249057945000001,0.0,0,0.0,1.72,-0.13,1.7249057945000001
2020-02-14 22:30:00,1.65,-0.14,1.6559287424,0.0,0,0.0,1.65,-0.14,1.6559287424,1.6400000000000001,-0.13,1.6451443706000002,0.0,0,0.0,1.6400000000000001,-0.13,1.6451443706000002
2020-02-14 23:00:00,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-02-14 23:30:00,1.5605,-0.14,1.5667674524000001,0.0005,0,0.0005,1.56,-0.14,1.5662694531999999,1.5505,-0.13,1.5559403106,0.0005,0,0.0005,1.55,-0.13,1.5554420594
2020-02-15 00:00:00,1.56,-0.15,1.5671949464,0.0,0,0.0,1.56,-0.15,1.5671949464,1.55,-0.13,1.5554420594,0.0,0,0.0,1.55,-0.13,1.5554420594
2020-02-15 00:30:00,1.98,-0.1,1.9825236442,0.0,0,0.0,1.98,-0.1,1.9825236442,1.94,-0.33,1.9678668654,0.0,0,0.0,1.94,-0.33,1.9678668654
2020-02-15 01:00:00,2.09,0.24,2.1037347742,0.0,0,0.0,2.09,0.24,2.1037347742,1.99,-0.66,2.0965924735,0.0,0,0.0,1.99,-0.66,2.0965924735
2020-02-15 01:30:00,2.03,-0.12,2.033543705,0.0,0,0.0,2.03,-0.12,2.033543705,1.99,-0.31,2.014000993,0.0,0,0.0,1.99,-0.31,2.014000993
2020-02-15 02:00:00,1.982,-0.22,1.9941725101,0.002,0,0.002,1.98,-0.22,1.9921847304,1.972,-0.21,1.9831500195,0.002,0,0.002,1.97,-0.21,1.9811612755999999
2020-02-15 02:30:00,1.9675,-0.18,1.9757166421,0.0175,0,0.0175,1.9500000000000002,-0.18,1.9582900704,1.9475,-0.21,1.9587894859000001,0.0175,0,0.0175,1.9300000000000002,-0.21,1.9413912537
2020-02-15 03:00:00,1.893,-0.19,1.9025112352,0.023,0,0.023,1.87,-0.19,1.8796276227000002,1.883,-0.18,1.891583728,0.023,0,0.023,1.8599999999999999,-0.18,1.8686893803
2020-02-15 03:30:00,1.824,-0.19,1.8338691338,0.024,0,0.024,1.8,-0.19,1.81,1.814,-0.18,1.8229086647,0.024,0,0.024,1.79,-0.18,1.7990275151000001
2020-02-15 04:00:00,1.7645,-0.17,1.7726703726,0.0245,0,0.0245,1.74,-0.17,1.7482848737999999,1.7445,-0.18,1.7537617427,0.0245,0,0.0245,1.72,-0.18,1.7293929571
2020-02-15 04:30:00,1.7469999999999999,0.22,1.7607978305,0.027,0,0.027,1.72,0.22,1.7340126874,1.677,-0.55,1.7648878151,0.027,0,0.027,1.65,-0.55,1.7392527131
2020-02-15 05:00:00,1.7195,0.25,1.7375788471,0.029500000000000002,0,0.029500000000000002,1.69,0.25,1.7083910559,1.6395,-0.61,1.7493027897000002,0.029500000000000002,0,0.029500000000000002,1.6099999999999999,-0.61,1.7216852209
2020-02-15 05:30:00,1.75,0.25,1.7677669530000002,0.03,0,0.03,1.72,0.25,1.7380736463000002,1.67,-0.61,1.7779201331999999,0.03,0,0.03,1.6400000000000001,-0.61,1.7497714136
2020-02-15 06:00:00,1.771,0.25,1.788558358,0.031,0,0.031,1.74,0.25,1.7578680269,1.681,-0.61,1.7882564134,0.031,0,0.031,1.65,-0.61,1.7591475208
2020-02-15 06:30:00,1.8185,0.08,1.8202588415,0.0285,0,0.0285,1.79,0.08,1.7917868177,1.7685,-0.41000000000000003,1.8154041561,0.0285,0,0.0285,1.74,-0.41000000000000003,1.7876520914
2020-02-15 07:00:00,1.871,-0.02,1.8711068917,0.031,0,0.031,1.8399999999999999,-0.02,1.8401086924,1.841,-0.26,1.8592689424,0.031,0,0.031,1.81,-0.26,1.828578683
2020-02-15 07:30:00,1.8235000000000001,-0.13,1.8281280726,0.0335,0,0.0335,1.79,-0.13,1.794714462,1.8135,-0.13,1.8181535276,0.0335,0,0.0335,1.78,-0.13,1.7847408776
2020-02-15 08:00:00,1.8035,-0.13,1.8081792638,0.0335,0,0.0335,1.77,-0.13,1.7747675904,1.7934999999999999,-0.13,1.7982052858,0.0335,0,0.0335,1.76,-0.13,1.7647946056000001
2020-02-15 08:30:00,1.8425,0.25,1.8593832983,0.0325,0,0.0325,1.81,0.25,1.8271836251,1.7925,-0.48,1.8556552077,0.0325,0,0.0325,1.76,-0.48,1.8242806802
2020-02-15 09:00:00,1.8805,0.33,1.9092355145000002,0.030500000000000003,0,0.030500000000000003,1.85,0.33,1.8792019583,1.7905000000000002,-0.54,1.8701578142000002,0.030500000000000003,0,0.030500000000000003,1.76,-0.54,1.840978001
2020-02-15 09:30:00,1.8805,0.31,1.9058804396000002,0.030500000000000003,0,0.030500000000000003,1.85,0.31,1.8757931656,1.8005,-0.54,1.8797340902,0.030500000000000003,0,0.030500000000000003,1.77,-0.54,1.8505404616
2020-02-15 10:00:00,1.921,0.29,1.9427663267000002,0.021,0,0.021,1.9,0.29,1.9220041623,1.841,-0.54,1.9185622221,0.021,0,0.021,1.82,-0.54,1.8984203960000001
2020-02-15 10:30:00,1.94,-0.13,1.9443507914,0.0,0,0.0,1.94,-0.13,1.9443507914,1.92,-0.13,1.9243960091,0.0,0,0.0,1.92,-0.13,1.9243960091
2020-02-15 11:00:00,1.923,-0.13,1.9273891667,0.023,0,0.023,1.9,-0.13,1.9044421755,1.913,-0.13,1.917412058,0.023,0,0.023,1.8900000000000001,-0.13,1.8944656239
2020-02-15 11:30:00,1.9340000000000002,-0.13,1.9383642589,0.034,0,0.034,1.9,-0.13,1.9044421755,1.924,-0.13,1.9283868906000001,0.034,0,0.034,1.8900000000000001,-0.13,1.8944656239
2020-02-15 12:00:00,1.9304999999999999,-0.13,1.9348721534000002,0.030500000000000003,0,0.030500000000000003,1.9,-0.13,1.9044421755,1.9205,-0.13,1.9248948673,0.030500000000000003,0,0.030500000000000003,1.8900000000000001,-0.13,1.8944656239
2020-02-15 12:30:00,1.9645000000000001,-0.13,1.9687966502,0.0345,0,0.0345,1.9300000000000002,-0.13,1.9343732835,1.9545,-0.13,1.9588185853,0.0345,0,0.0345,1.92,-0.13,1.9243960091
2020-02-15 13:00:00,1.9645000000000001,-0.13,1.9687966502,0.0345,0,0.0345,1.9300000000000002,-0.13,1.9343732835,1.9545,0.0,1.9545,0.0345,0,0.0345,1.92,0.0,1.92
2020-02-15 13:30:00,1.9635,-0.13,1.9677988337,0.0335,0,0.0335,1.9300000000000002,-0.13,1.9343732835,1.9535,0.0,1.9535,0.0335,0,0.0335,1.92,0.0,1.92
2020-02-15 14:00:00,1.941,-0.13,1.9453485549,0.011,0,0.011,1.9300000000000002,-0.13,1.9343732835,1.931,-0.13,1.9353710239000002,0.011,0,0.011,1.92,-0.13,1.9243960091
2020-02-15 14:30:00,1.899,-0.13,1.9034445093,0.019,0,0.019,1.88,-0.13,1.8844893207000002,1.879,-0.13,1.8834917043,0.019,0,0.019,1.8599999999999999,-0.13,1.8645374762
2020-02-15 15:00:00,1.8250000000000002,-0.13,1.8296242784,0.035,0,0.035,1.79,-0.13,1.794714462,1.8250000000000002,-0.13,1.8296242784,0.035,0,0.035,1.79,-0.13,1.794714462
2020-02-15 15:30:00,1.863,-0.13,1.8675301872,0.033,0,0.033,1.83,-0.13,1.8346116755000001,1.853,-0.13,1.8575545752,0.033,0,0.033,1.82,-0.13,1.8246369502
2020-02-15 16:00:00,1.912,-0.13,1.9164143602,0.032,0,0.032,1.88,-0.13,1.8844893207000002,1.9020000000000001,-0.13,1.9064375154,0.032,0,0.032,1.87,-0.13,1.8745132702
2020-02-15 16:30:00,1.9745,-0.13,1.9787749367,0.0345,0,0.0345,1.94,-0.13,1.9443507914,1.9645000000000001,-0.13,1.9687966502,0.0345,0,0.0345,1.9300000000000002,-0.13,1.9343732835
2020-02-15 17:00:00,2.086,-0.14,2.0906927082,0.016,0,0.016,2.07,-0.14,2.074728898,2.076,-0.13,2.0800663451,0.016,0,0.016,2.06,-0.13,2.0640978659
2020-02-15 17:30:00,2.255,0.25,2.2688157704,0.025,0,0.025,2.23,0.25,2.2439696968,2.165,-0.5,2.2219867236,0.025,0,0.025,2.14,-0.5,2.1976350925
2020-02-15 18:00:00,2.341,0.33,2.3641448771,0.031,0,0.031,2.31,0.33,2.3334523779,2.231,-0.54,2.2954217477,0.031,0,0.031,2.2,-0.54,2.2653035117
2020-02-15 18:30:00,2.299,0.33,2.3225634545,0.029,0,0.029,2.27,0.33,2.2938613733,2.189,-0.56,2.2594957402,0.029,0,0.029,2.16,-0.56,2.231412109
2020-02-15 19:00:00,2.229,0.30000000000000004,2.2490978191,0.029,0,0.029,2.2,0.30000000000000004,2.2203603311,2.119,-0.5700000000000001,2.1943247253,0.029,0,0.029,2.09,-0.5700000000000001,2.1663333077
2020-02-15 19:30:00,1.908,0.32,1.9346482884,0.028,0,0.028,1.88,0.32,1.9070395906000002,1.8780000000000001,-0.54,1.9540941635,0.028,0,0.028,1.85,-0.54,1.9272000415
2020-02-15 20:00:00,1.8505,-0.14,1.8557883096,0.030500000000000003,0,0.030500000000000003,1.82,-0.14,1.8253766735,1.8405,-0.13,1.8450854316,0.030500000000000003,0,0.030500000000000003,1.81,-0.13,1.8146625031
2020-02-15 20:30:00,1.823,-0.14,1.8283678514,0.033,0,0.033,1.79,-0.14,1.7954665132,1.8130000000000002,-0.13,1.8176548076999999,0.033,0,0.033,1.78,-0.13,1.7847408776
2020-02-15 21:00:00,1.7435,-0.14,1.7491118461,0.0335,0,0.0335,1.71,-0.14,1.7157214226000002,1.7335,-0.13,1.7383676970000002,0.0335,0,0.0335,1.7000000000000002,-0.13,1.7049633427000002
2020-02-15 21:30:00,1.703,0.02,1.7031174358,0.033,0,0.033,1.67,0.02,1.6701197562,1.683,-0.29,1.707802389,0.033,0,0.033,1.65,-0.29,1.6752910195
2020-02-15 22:00:00,1.6345,0.21,1.6479351474000001,0.0345,0,0.0345,1.6,0.21,1.6137224049,1.6045,-0.5,1.6806011573,0.0345,0,0.0345,1.57,-0.5,1.6476953602000002
2020-02-15 22:30:00,1.5455,-0.13,1.5509578492,0.025500000000000002,0,0.025500000000000002,1.52,-0.13,1.5255490815,1.5455,-0.13,1.5509578492,0.025500000000000002,0,0.025500000000000002,1.52,-0.13,1.5255490815
2020-02-15 23:00:00,1.5085000000000002,-0.13,1.5140912291,0.0085,0,0.0085,1.5,-0.13,1.5056227947,1.4985,-0.13,1.5041284021,0.0085,0,0.0085,1.49,-0.13,1.4956603893
2020-02-15 23:30:00,1.5065,-0.13,1.5120986244,0.036500000000000005,0,0.036500000000000005,1.47,-0.13,1.475737104,1.4965,-0.13,1.502135896,0.036500000000000005,0,0.036500000000000005,1.46,-0.13,1.4657762449
2020-02-16 00:00:00,1.5779999999999998,-0.16,1.5860907919,0.038,0,0.038,1.54,-0.16,1.5482893786,1.568,-0.15,1.5751584047,0.038,0,0.038,1.53,-0.15,1.537335357
2020-02-16 00:30:00,1.9955,0.22,2.007590658,0.035500000000000004,0,0.035500000000000004,1.96,0.22,1.9723082923000002,1.8955000000000002,-0.59,1.9852003048,0.035500000000000004,0,0.035500000000000004,1.8599999999999999,-0.59,1.9513328778
2020-02-16 01:00:00,2.0745,0.25,2.0895095716,0.0345,0,0.0345,2.04,0.25,2.0552615405,1.9645000000000001,-0.63,2.0630463519,0.0345,0,0.0345,1.9300000000000002,-0.63,2.0302216628
2020-02-16 01:30:00,2.0505,0.23,2.0633589726,0.0105,0,0.0105,2.04,0.23,2.0529247429,1.9405000000000001,-0.66,2.0496683268,0.0105,0,0.0105,1.9300000000000002,-0.66,2.0397303743
2020-02-16 02:00:00,1.978,0.12,1.9816366973,0.028,0,0.028,1.9500000000000002,0.12,1.9536888185999999,1.908,-0.51,1.9749845569,0.028,0,0.028,1.88,-0.51,1.9479476379
2020-02-16 02:30:00,1.917,-0.2,1.9274047318,0.037,0,0.037,1.88,-0.2,1.8906083677,1.897,-0.19,1.9064912798,0.037,0,0.037,1.8599999999999999,-0.19,1.8696791169
2020-02-16 03:00:00,1.816,-0.2,1.8269800218,0.036000000000000004,0,0.036000000000000004,1.78,-0.2,1.7912007146,1.806,-0.19,1.8159669601,0.036000000000000004,0,0.036000000000000004,1.77,-0.19,1.7801685313000002
2020-02-16 03:30:00,1.7565,-0.17,1.764707412,0.036500000000000005,0,0.036500000000000005,1.72,-0.17,1.7283807451,1.7465000000000002,-0.16,1.7538136303,0.036500000000000005,0,0.036500000000000005,1.71,-0.16,1.7174690681
2020-02-16 04:00:00,1.7025000000000001,-0.17,1.7109664666,0.0125,0,0.0125,1.69,-0.17,1.6985287751,1.6925,-0.21,1.7054783053,0.0125,0,0.0125,1.6800000000000002,-0.21,1.6930741271
2020-02-16 04:30:00,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001,1.69,-0.18,1.6995587663,0.0,0,0.0,1.69,-0.18,1.6995587663
2020-02-16 05:00:00,1.657,-0.18,1.6667480313,0.017,0,0.017,1.6400000000000001,-0.18,1.6498484779,1.657,-0.17,1.6656977517,0.017,0,0.017,1.6400000000000001,-0.17,1.6487874331999999
2020-02-16 05:30:00,1.694,-0.18,1.7035363219000002,0.024,0,0.024,1.67,-0.18,1.6796725871,1.6840000000000002,-0.17,1.6925590093,0.024,0,0.024,1.6600000000000001,-0.17,1.6686821147000002
2020-02-16 06:00:00,1.685,-0.2,1.6968279229,0.005,0,0.005,1.6800000000000002,-0.2,1.6918628786,1.665,-0.19,1.6758057763,0.005,0,0.005,1.6600000000000001,-0.19,1.670838113
2020-02-16 06:30:00,1.776,-0.17,1.7841177091,0.006,0,0.006,1.77,-0.17,1.7781451009,1.766,-0.16,1.7732332052,0.006,0,0.006,1.76,-0.16,1.7672577627
2020-02-16 07:00:00,1.8495,0.16,1.8564078889000002,0.0095,0,0.0095,1.8399999999999999,0.16,1.8469434209000002,1.7795,-0.47000000000000003,1.8405217331000001,0.0095,0,0.0095,1.77,-0.47000000000000003,1.8313383085
2020-02-16 07:30:00,1.7695,-0.07,1.7708840306,0.0195,0,0.0195,1.75,-0.07,1.7513994404000002,1.7595,-0.22,1.7732005668,0.0195,0,0.0195,1.74,-0.22,1.7538529015000002
2020-02-16 08:00:00,1.7775,-0.14,1.7830048373,0.0275,0,0.0275,1.75,-0.14,1.7555910686,1.7675,-0.13,1.7722743157,0.0275,0,0.0275,1.74,-0.13,1.7448495636999999
2020-02-16 08:30:00,1.764,-0.09,1.7662944262,0.024,0,0.024,1.74,-0.09,1.7423260315,1.744,-0.21,1.7565978481000002,0.024,0,0.024,1.72,-0.21,1.7327723450999999
2020-02-16 09:00:00,1.876,0.28,1.8967804301000002,0.026000000000000002,0,0.026000000000000002,1.85,0.28,1.8710692130000002,1.796,-0.58,1.8873303897,0.026000000000000002,0,0.026000000000000002,1.77,-0.58,1.8626057017000002
2020-02-16 09:30:00,1.9585,0.05,1.9591381396,0.0285,0,0.0285,1.9300000000000002,0.05,1.9306475598000001,1.9085,-0.38,1.9459630649,0.0285,0,0.0285,1.88,-0.38,1.9180198122
2020-02-16 10:00:00,1.9855,0.30000000000000004,2.0080364165,0.0155,0,0.0155,1.97,0.30000000000000004,1.9927117202,1.8955000000000002,-0.5700000000000001,1.9793484408,0.0155,0,0.0155,1.88,-0.5700000000000001,1.9645101171000001
2020-02-16 10:30:00,1.97,0.30000000000000004,1.9927117202,0.02,0,0.02,1.9500000000000002,0.30000000000000004,1.9729419657,1.9,-0.5700000000000001,1.9836582367000002,0.02,0,0.02,1.88,-0.5700000000000001,1.9645101171000001
2020-02-16 11:00:00,1.9485000000000001,-0.14,1.9535230354,0.0285,0,0.0285,1.92,-0.14,1.9250974001,1.9385,-0.14,1.9435488803,0.0285,0,0.0285,1.9100000000000001,-0.14,1.9151240169000001
2020-02-16 11:30:00,1.9615,-0.14,1.9664898296,0.0315,0,0.0315,1.9300000000000002,-0.14,1.9350710581000001,1.9515,-0.14,1.9565153334,0.0315,0,0.0315,1.92,-0.14,1.9250974001
2020-02-16 12:00:00,1.9929999999999999,-0.14,1.9979111592,0.033,0,0.033,1.96,-0.14,1.9649936387,1.983,-0.14,1.9879358642,0.033,0,0.033,1.9500000000000002,-0.14,1.9550191815
2020-02-16 12:30:00,1.9925000000000002,-0.14,1.9974123886,0.0325,0,0.0325,1.96,-0.14,1.9649936387,1.9825,-0.14,1.9874371059,0.0325,0,0.0325,1.9500000000000002,-0.14,1.9550191815
2020-02-16 13:00:00,1.98,-0.14,1.9849433241,0.03,0,0.03,1.9500000000000002,-0.14,1.9550191815,1.97,-0.14,1.9749683542,0.03,0,0.03,1.94,-0.14,1.9450449866000001
2020-02-16 13:30:00,1.9125,0.24,1.9275,0.0325,0,0.0325,1.88,0.24,1.8952572385000002,1.9025,-0.52,1.9722845256000001,0.0325,0,0.0325,1.87,-0.52,1.940953374
2020-02-16 14:00:00,1.7745000000000002,-0.12,1.7785528527,0.0345,0,0.0345,1.74,-0.12,1.7441330224,1.7645,-0.17,1.7726703726,0.0345,0,0.0345,1.73,-0.17,1.7383325344
2020-02-16 14:30:00,1.7730000000000001,-0.13,1.7777595449999999,0.033,0,0.033,1.74,-0.13,1.7448495636999999,1.763,-0.13,1.767786469,0.033,0,0.033,1.73,-0.13,1.7348775173000002
2020-02-16 15:00:00,1.7245,-0.13,1.7293930294000002,0.0345,0,0.0345,1.69,-0.13,1.6949926254,1.7145000000000001,-0.13,1.719421487,0.0345,0,0.0345,1.6800000000000002,-0.13,1.685022255
2020-02-16 15:30:00,1.722,-0.13,1.7269001129000001,0.032,0,0.032,1.69,-0.13,1.6949926254,1.712,-0.13,1.7169286531,0.032,0,0.032,1.6800000000000002,-0.13,1.685022255
2020-02-16 16:00:00,1.76,-0.13,1.7647946056000001,0.03,0,0.03,1.73,-0.13,1.7348775173000002,1.75,-0.13,1.7548219283000002,0.03,0,0.03,1.72,-0.13,1.7249057945000001
2020-02-16 16:30:00,1.869,-0.13,1.8735156791,0.029,0,0.029,1.8399999999999999,-0.13,1.8445866746,1.859,-0.13,1.8635399110000002,0.029,0,0.029,1.83,-0.13,1.8346116755000001
2020-02-16 17:00:00,2.0095,0.17,2.0166780234,0.029500000000000002,0,0.029500000000000002,1.98,0.17,1.9872845795,1.9695,-0.44,2.0180511019,0.029500000000000002,0,0.029500000000000002,1.94,-0.44,1.9892712233
2020-02-16 17:30:00,2.2105,0.22,2.2214207728,0.030500000000000003,0,0.030500000000000003,2.18,0.22,2.1910727966,2.1505,-0.5,2.2078610124,0.030500000000000003,0,0.030500000000000003,2.12,-0.5,2.1781643648
2020-02-16 18:00:00,2.336,-0.14,2.3401914452,0.016,0,0.016,2.32,-0.14,2.3242202994,2.316,-0.14,2.320227575,0.016,0,0.016,2.3,-0.14,2.3042569301
2020-02-16 18:30:00,2.4185,-0.14,2.4225487095,0.018500000000000003,0,0.018500000000000003,2.4,-0.14,2.4040798656,2.3985,-0.14,2.4025824127,0.018500000000000003,0,0.018500000000000003,2.38,-0.14,2.3841140912
2020-02-16 19:00:00,2.3035,-0.14,2.3077504739,0.0335,0,0.0335,2.27,-0.14,2.2743130831,2.2835,-0.14,2.2877876322,0.0335,0,0.0335,2.25,-0.14,2.2543513479
2020-02-16 19:30:00,2.2625,-0.14,2.2668273534,0.0325,0,0.0325,2.23,-0.14,2.2343902972,2.2425,-0.14,2.2468658727,0.0325,0,0.0325,2.21,-0.14,2.2144299492
2020-02-16 20:00:00,2.1145,-0.13,2.1184924475,0.0345,0,0.0345,2.08,-0.13,2.0840585404,2.0945,-0.14,2.0991737065,0.0345,0,0.0345,2.06,-0.14,2.0647518011
2020-02-16 20:30:00,1.99,-0.13,1.9942417104999999,0.03,0,0.03,1.96,-0.13,1.9643064934,1.97,-0.13,1.9742846806,0.03,0,0.03,1.94,-0.13,1.9443507914
2020-02-16 21:00:00,1.972,-0.12,1.9756477419,0.032,0,0.032,1.94,-0.12,1.943707797,1.952,-0.16,1.9585463998,0.032,0,0.032,1.92,-0.16,1.9266551326
2020-02-16 21:30:00,1.8775,0.01,1.877526631,0.0275,0,0.0275,1.85,0.01,1.8500270268,1.8375,-0.32,1.8651558246,0.0275,0,0.0275,1.81,-0.32,1.8380696396
2020-02-16 22:00:00,1.8,-0.15,1.8062391868,0.0,0,0.0,1.8,-0.15,1.8062391868,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132
2020-02-16 22:30:00,1.74,-0.15,1.7464535493,0.0,0,0.0,1.74,-0.15,1.7464535493,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001
2020-02-16 23:00:00,1.6715,-0.17,1.680122689,0.0015,0,0.0015,1.67,-0.17,1.6786303941,1.6615,-0.16,1.6691861041,0.0015,0,0.0015,1.6600000000000001,-0.16,1.6676930173
2020-02-16 23:30:00,1.63,-0.17,1.6388410539,0.0,0,0.0,1.63,-0.17,1.6388410539,1.63,-0.16,1.6378339354,0.0,0,0.0,1.63,-0.16,1.6378339354
2020-02-17 00:00:00,1.63,-0.17,1.6388410539,0.0,0,0.0,1.63,-0.17,1.6388410539,1.63,-0.16,1.6378339354,0.0,0,0.0,1.63,-0.16,1.6378339354
2020-02-17 00:30:00,2.08,0.18,2.0877739341,0.0,0,0.0,2.08,0.18,2.0877739341,1.98,-0.61,2.0718349355,0.0,0,0.0,1.98,-0.61,2.0718349355
2020-02-17 01:00:00,2.14,0.21,2.1502790517,0.0,0,0.0,2.14,0.21,2.1502790517,2.03,-0.66,2.1345959805,0.0,0,0.0,2.03,-0.66,2.1345959805
2020-02-17 01:30:00,2.12,0.21,2.1303755537,0.0,0,0.0,2.12,0.21,2.1303755537,2.02,-0.66,2.1250882335,0.0,0,0.0,2.02,-0.66,2.1250882335
2020-02-17 02:00:00,2.09,0.19,2.0986185933,0.0,0,0.0,2.09,0.19,2.0986185933,1.99,-0.61,2.0813937638,0.0,0,0.0,1.99,-0.61,2.0813937638
2020-02-17 02:30:00,2.022,-0.24,2.0361935075,0.002,0,0.002,2.02,-0.24,2.0342074624,2.012,-0.23,2.0251034541,0.002,0,0.002,2.01,-0.23,2.0231164079
2020-02-17 03:00:00,1.9580000000000002,-0.22,1.9703207861,0.008,0,0.008,1.9500000000000002,-0.22,1.9623710149,1.948,-0.21,1.9592866049,0.008,0,0.008,1.94,-0.21,1.9513328778
2020-02-17 03:30:00,1.8900000000000001,-0.2,1.9005525512,0.0,0,0.0,1.8900000000000001,-0.2,1.9005525512,1.88,-0.2,1.8906083677,0.0,0,0.0,1.88,-0.2,1.8906083677
2020-02-17 04:00:00,1.87,-0.23,1.8840912929,0.0,0,0.0,1.87,-0.23,1.8840912929,1.8599999999999999,-0.21,1.8718172988,0.0,0,0.0,1.8599999999999999,-0.21,1.8718172988
2020-02-17 04:30:00,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821,1.83,-0.21,1.842009772,0.0,0,0.0,1.83,-0.21,1.842009772
2020-02-17 05:00:00,1.81,-0.23,1.8245547402,0.0,0,0.0,1.81,-0.23,1.8245547402,1.8,-0.21,1.8122085973000002,0.0,0,0.0,1.8,-0.21,1.8122085973000002
2020-02-17 05:30:00,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814,1.85,-0.21,1.8618807695,0.0,0,0.0,1.85,-0.21,1.8618807695
2020-02-17 06:00:00,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814,1.85,-0.21,1.8618807695,0.0,0,0.0,1.85,-0.21,1.8618807695
2020-02-17 06:30:00,2.0,0.05,2.0006249024,0.0,0,0.0,2.0,0.05,2.0006249024,1.9300000000000002,-0.45,1.9817668884000001,0.0,0,0.0,1.9300000000000002,-0.45,1.9817668884000001
2020-02-17 07:00:00,2.04,-0.16,2.04626489,0.0,0,0.0,2.04,-0.16,2.04626489,2.03,-0.16,2.0362956563,0.0,0,0.0,2.03,-0.16,2.0362956563
2020-02-17 07:30:00,2.06,-0.14,2.0647518011,0.0,0,0.0,2.06,-0.14,2.0647518011,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268
2020-02-17 08:00:00,2.01,-0.14,2.0148697228,0.0,0,0.0,2.01,-0.14,2.0148697228,2.0,-0.14,2.0048940122,0.0,0,0.0,2.0,-0.14,2.0048940122
2020-02-17 08:30:00,2.06,-0.14,2.0647518011,0.0,0,0.0,2.06,-0.14,2.0647518011,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268
2020-02-17 09:00:00,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268
2020-02-17 09:30:00,2.07,-0.14,2.074728898,0.0,0,0.0,2.07,-0.14,2.074728898,2.06,-0.14,2.0647518011,0.0,0,0.0,2.06,-0.14,2.0647518011
2020-02-17 10:00:00,1.925,-0.14,1.9300841951,0.005,0,0.005,1.92,-0.14,1.9250974001,1.915,-0.14,1.9201106739,0.005,0,0.005,1.9100000000000001,-0.14,1.9151240169000001
2020-02-17 10:30:00,1.8820000000000001,0.0,1.8820000000000001,0.002,0,0.002,1.88,0.0,1.88,1.8719999999999999,0.0,1.8719999999999999,0.002,0,0.002,1.87,0.0,1.87
2020-02-17 11:00:00,1.881,0.0,1.881,0.001,0,0.001,1.88,0.0,1.88,1.871,0.0,1.871,0.001,0,0.001,1.87,0.0,1.87
2020-02-17 11:30:00,1.9165,-0.13,1.9209040189,0.006500000000000001,0,0.006500000000000001,1.9100000000000001,-0.13,1.9144189719,1.9065,0.0,1.9065,0.006500000000000001,0,0.006500000000000001,1.9,0.0,1.9
2020-02-17 12:00:00,1.8745,0.0,1.8745,0.0045000000000000005,0,0.0045000000000000005,1.87,0.0,1.87,1.8645,0.0,1.8645,0.0045000000000000005,0,0.0045000000000000005,1.8599999999999999,0.0,1.8599999999999999
2020-02-17 12:30:00,1.7555,0.0,1.7555,0.0055000000000000005,0,0.0055000000000000005,1.75,0.0,1.75,1.7455,0.0,1.7455,0.0055000000000000005,0,0.0055000000000000005,1.74,0.0,1.74
2020-02-17 13:00:00,1.7735,0.0,1.7735,0.0035,0,0.0035,1.77,0.0,1.77,1.7635,0.0,1.7635,0.0035,0,0.0035,1.76,0.0,1.76
2020-02-17 13:30:00,1.863,0.0,1.863,0.003,0,0.003,1.8599999999999999,0.0,1.8599999999999999,1.853,0.0,1.853,0.003,0,0.003,1.85,0.0,1.85
2020-02-17 14:00:00,1.7035,-0.13,1.7084531747,0.0135,0,0.0135,1.69,-0.13,1.6949926254,1.6935,0.0,1.6935,0.0135,0,0.0135,1.6800000000000002,0.0,1.6800000000000002
2020-02-17 14:30:00,1.627,-0.13,1.6321853449,0.007,0,0.007,1.62,-0.13,1.625207679,1.617,0.0,1.617,0.007,0,0.007,1.6099999999999999,0.0,1.6099999999999999
2020-02-17 15:00:00,1.6255000000000002,-0.01,1.6255307595000001,0.0055000000000000005,0,0.0055000000000000005,1.62,-0.01,1.6200308639,1.6155,-0.34,1.6508907444,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,-0.34,1.6455090398
2020-02-17 15:30:00,1.7530000000000001,0.36,1.7895834711,0.003,0,0.003,1.75,0.36,1.7866449004,1.663,-0.51,1.7394450263999999,0.003,0,0.003,1.6600000000000001,-0.51,1.7365770930000002
2020-02-17 16:00:00,1.7255,0.28,1.7480704362,0.0055000000000000005,0,0.0055000000000000005,1.72,0.28,1.7426416729,1.6855,-0.49,1.7552806756,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,-0.49,1.75
2020-02-17 16:30:00,1.9420000000000002,0.19,1.9512724054000001,0.002,0,0.002,1.94,0.19,1.9492819191000001,1.8820000000000001,-0.43,1.9304983812,0.002,0,0.002,1.88,-0.43,1.9285486771
2020-02-17 17:00:00,2.0945,0.19,2.1031001522,0.0045000000000000005,0,0.0045000000000000005,2.09,0.19,2.0986185933,2.0245,-0.48,2.0806249662,0.0045000000000000005,0,0.0045000000000000005,2.02,-0.48,2.0762466135
2020-02-17 17:30:00,2.247,-0.15,2.2520011101,0.007,0,0.007,2.24,-0.15,2.2450167037,2.237,-0.14,2.2413765859,0.007,0,0.007,2.23,-0.14,2.2343902972
2020-02-17 18:00:00,2.3365,-0.15,2.3413099432,0.006500000000000001,0,0.006500000000000001,2.33,-0.15,2.3348233338,2.3265000000000002,-0.14,2.3307085296,0.006500000000000001,0,0.006500000000000001,2.32,-0.14,2.3242202994
2020-02-17 18:30:00,2.4055,-0.17,2.4114995853,0.0055000000000000005,0,0.0055000000000000005,2.4,-0.17,2.4060133,2.3955,-0.17,2.4015245679,0.0055000000000000005,0,0.0055000000000000005,2.39,-0.17,2.396038397
2020-02-17 19:00:00,2.3845,-0.17,2.3905522897,0.0045000000000000005,0,0.0045000000000000005,2.38,-0.17,2.3860637041,2.3645,-0.17,2.3706033515,0.0045000000000000005,0,0.0045000000000000005,2.36,-0.17,2.3661149592
2020-02-17 19:30:00,2.3315,-0.05,2.3320360739,0.0015,0,0.0015,2.33,-0.05,2.3305364189,2.2915,-0.35000000000000003,2.3180751174,0.0015,0,0.0015,2.29,-0.35000000000000003,2.3165923249
2020-02-17 20:00:00,2.2185,-0.03,2.2187028305,0.0085,0,0.0085,2.21,-0.03,2.2102036105,2.1685,-0.33,2.1934658078,0.0085,0,0.0085,2.16,-0.33,2.1850629282
2020-02-17 20:30:00,2.1385,-0.16,2.1444771507000002,0.0085,0,0.0085,2.13,-0.16,2.1360009363,2.1185,-0.2,2.1279197001,0.0085,0,0.0085,2.11,-0.2,2.1194574778
2020-02-17 21:00:00,2.0575,-0.18,2.065358625,0.007500000000000001,0,0.007500000000000001,2.05,-0.18,2.0578872661,2.0475,-0.17,2.054545266,0.007500000000000001,0,0.007500000000000001,2.04,-0.17,2.0470710784
2020-02-17 21:30:00,1.9865,-0.18,1.9946383757000001,0.006500000000000001,0,0.006500000000000001,1.98,-0.18,1.9881649831,1.9765000000000001,-0.17,1.9837974317,0.006500000000000001,0,0.006500000000000001,1.97,-0.17,1.9773214205
2020-02-17 22:00:00,1.907,-0.16,1.9137003423,0.007,0,0.007,1.9,-0.16,1.9067249408,1.897,-0.18,1.9055206638,0.007,0,0.007,1.8900000000000001,-0.18,1.8985520799
2020-02-17 22:30:00,1.7885,-0.16,1.795642573,0.0085,0,0.0085,1.78,-0.16,1.7871765442,1.7785000000000002,-0.15,1.7848143461000001,0.0085,0,0.0085,1.77,-0.15,1.7763445612000002
2020-02-17 23:00:00,1.689,-0.17,1.6975337994,0.009000000000000001,0,0.009000000000000001,1.6800000000000002,-0.17,1.6885792845,1.679,-0.15,1.6856871003,0.009000000000000001,0,0.009000000000000001,1.67,-0.15,1.6767229944
2020-02-17 23:30:00,1.659,-0.19,1.6698446035,0.009000000000000001,0,0.009000000000000001,1.65,-0.19,1.6609033687,1.649,-0.18,1.6587950446000002,0.009000000000000001,0,0.009000000000000001,1.6400000000000001,-0.18,1.6498484779
2020-02-18 00:00:00,1.63,-0.16,1.6378339354,0.01,0,0.01,1.62,-0.16,1.6278820596,1.62,-0.18,1.6299693249,0.01,0,0.01,1.6099999999999999,-0.18,1.6200308639
2020-02-18 00:30:00,2.031,-0.04,2.0313938564,0.011,0,0.011,2.02,-0.04,2.0203960008,1.9809999999999999,-0.44,2.0292759793,0.011,0,0.011,1.97,-0.44,2.0185390757
2020-02-18 01:00:00,2.118,-0.13,2.1219858623,0.008,0,0.008,2.11,-0.13,2.1140009461,2.078,-0.33,2.1040399236,0.008,0,0.008,2.07,-0.33,2.0961393083
2020-02-18 01:30:00,2.0965,-0.23,2.109078531,0.006500000000000001,0,0.006500000000000001,2.09,-0.23,2.1026174165000002,2.0765,-0.22,2.0881217038,0.006500000000000001,0,0.006500000000000001,2.07,-0.22,2.081657993
2020-02-18 02:00:00,2.077,-0.23,2.0896959109,0.007,0,0.007,2.07,-0.23,2.0827385818,2.067,-0.22,2.0786748182,0.007,0,0.007,2.06,-0.22,2.071714266
2020-02-18 02:30:00,2.098,-0.22,2.1095032591,0.008,0,0.008,2.09,-0.22,2.1015470492,2.078,-0.24,2.0918135672,0.008,0,0.008,2.07,-0.24,2.0838665984
2020-02-18 03:00:00,1.9775,-0.22,1.9897000402,0.007500000000000001,0,0.007500000000000001,1.97,-0.22,1.9822462007000001,1.9675,-0.24,1.9820838151000002,0.007500000000000001,0,0.007500000000000001,1.96,-0.24,1.9746392076000001
2020-02-18 03:30:00,1.9295,-0.22,1.9420016092,0.0095,0,0.0095,1.92,-0.22,1.9325630649,1.9195000000000002,-0.22,1.9320663161,0.0095,0,0.0095,1.9100000000000001,-0.22,1.9226284092
2020-02-18 04:00:00,1.8695,-0.24,1.8848422348,0.0095,0,0.0095,1.8599999999999999,-0.24,1.8754199530000002,1.8695,-0.23,1.8835950334,0.0095,0,0.0095,1.8599999999999999,-0.23,1.8741664814
2020-02-18 04:30:00,1.8645,-0.24,1.8798830416,0.0045000000000000005,0,0.0045000000000000005,1.8599999999999999,-0.24,1.8754199530000002,1.8645,-0.23,1.8786325479000001,0.0045000000000000005,0,0.0045000000000000005,1.8599999999999999,-0.23,1.8741664814
2020-02-18 05:00:00,1.8355000000000001,-0.24,1.8511240504000002,0.0055000000000000005,0,0.0055000000000000005,1.83,-0.24,1.8456706098,1.8255,-0.22,1.8387088541,0.0055000000000000005,0,0.0055000000000000005,1.82,-0.22,1.8332484829
2020-02-18 05:30:00,1.8860000000000001,-0.24,1.901209089,0.006,0,0.006,1.88,-0.24,1.8952572385000002,1.866,-0.22,1.8789241603,0.006,0,0.006,1.8599999999999999,-0.22,1.8729655630000002
2020-02-18 06:00:00,1.9205,-0.24,1.9354379995,0.0105,0,0.0105,1.9100000000000001,-0.24,1.9250194804,1.9105,-0.23,1.9242947409000002,0.0105,0,0.0105,1.9,-0.23,1.9138704240000002
2020-02-18 06:30:00,2.048,0.15,2.0534858168,0.008,0,0.008,2.04,0.15,2.045507272,1.968,-0.56,2.0461241409,0.008,0,0.008,1.96,-0.56,2.038430769
2020-02-18 07:00:00,2.096,-0.16,2.1020979996,0.006,0,0.006,2.09,-0.16,2.0961154548,2.076,-0.15,2.0814120207,0.006,0,0.006,2.07,-0.15,2.0754276668
2020-02-18 07:30:00,2.095,-0.08,2.0965268899,0.005,0,0.005,2.09,-0.08,2.0915305401,2.075,-0.22,2.0866300583,0.005,0,0.005,2.07,-0.22,2.081657993
2020-02-18 08:00:00,2.075,0.32,2.0995297092,0.005,0,0.005,2.07,0.32,2.094588265,1.975,-0.56,2.0528577642,0.005,0,0.005,1.97,-0.56,2.048047851
2020-02-18 08:30:00,2.0975,0.32,2.1217696034,0.007500000000000001,0,0.007500000000000001,2.09,0.32,2.1143556938,1.9975,-0.56,2.0745134972,0.007500000000000001,0,0.007500000000000001,1.99,-0.56,2.0672929159
2020-02-18 09:00:00,2.0565,0.09,2.0584684234,0.006500000000000001,0,0.006500000000000001,2.05,0.09,2.0519746587,2.0165,-0.42,2.0597748057,0.006500000000000001,0,0.006500000000000001,2.01,-0.42,2.053411795
2020-02-18 09:30:00,1.9205,-0.14,1.9255960765000002,0.0105,0,0.0105,1.9100000000000001,-0.14,1.9151240169000001,1.9105,-0.15,1.916379464,0.0105,0,0.0105,1.9,-0.15,1.9059118553
2020-02-18 10:00:00,1.8705,-0.14,1.8757319238,0.0105,0,0.0105,1.8599999999999999,-0.14,1.8652613758,1.8605,-0.13,1.8650362597,0.0105,0,0.0105,1.85,-0.13,1.8545619429
2020-02-18 10:30:00,1.732,0.0,1.732,0.012,0,0.012,1.72,0.0,1.72,1.722,0.0,1.722,0.012,0,0.012,1.71,0.0,1.71
