Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-18 11:00:00,1.6935,0.39,1.7378268757000002,0.0135,0,0.0135,1.6800000000000002,0.39,1.7246738822,1.6735,-0.5,1.7465973348000001,0.0135,0,0.0135,1.6600000000000001,-0.5,1.7336666346
2020-02-18 11:30:00,1.6644999999999999,0.0,1.6644999999999999,0.0145,0,0.0145,1.65,0.0,1.65,1.6545,0.0,1.6545,0.0145,0,0.0145,1.6400000000000001,0.0,1.6400000000000001
2020-02-18 12:00:00,1.6844999999999999,0.0,1.6844999999999999,0.0145,0,0.0145,1.67,0.0,1.67,1.6745,0.0,1.6745,0.0145,0,0.0145,1.6600000000000001,0.0,1.6600000000000001
2020-02-18 12:30:00,1.7145000000000001,0.0,1.7145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.71,0.0,1.71,1.7045,0.0,1.7045,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,0.0,1.7000000000000002
2020-02-18 13:00:00,1.585,0.0,1.585,0.005,0,0.005,1.58,0.0,1.58,1.5750000000000002,0.0,1.5750000000000002,0.005,0,0.005,1.57,0.0,1.57
2020-02-18 13:30:00,1.5865,0.0,1.5865,0.006500000000000001,0,0.006500000000000001,1.58,0.0,1.58,1.5765,0.0,1.5765,0.006500000000000001,0,0.006500000000000001,1.57,0.0,1.57
2020-02-18 14:00:00,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999,1.6035,0.0,1.6035,0.0035,0,0.0035,1.6,0.0,1.6
2020-02-18 14:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2020-02-18 15:00:00,1.655,0.0,1.655,0.005,0,0.005,1.65,0.0,1.65,1.645,0.0,1.645,0.005,0,0.005,1.6400000000000001,0.0,1.6400000000000001
2020-02-18 15:30:00,1.7215,-0.13,1.7264015321000001,0.0015,0,0.0015,1.72,-0.13,1.7249057945000001,1.7215,0.0,1.7215,0.0015,0,0.0015,1.72,0.0,1.72
2020-02-18 16:00:00,1.88,-0.13,1.8844893207000002,0.0,0,0.0,1.88,-0.13,1.8844893207000002,1.87,-0.13,1.8745132702,0.0,0,0.0,1.87,-0.13,1.8745132702
2020-02-18 16:30:00,2.02,0.21,2.0308865059,0.0,0,0.0,2.02,0.21,2.0308865059,1.94,-0.45,1.9915069671,0.0,0,0.0,1.94,-0.45,1.9915069671
2020-02-18 17:00:00,2.15,0.33,2.1751781536,0.0,0,0.0,2.15,0.33,2.1751781536,2.04,-0.54,2.1102606474,0.0,0,0.0,2.04,-0.54,2.1102606474
2020-02-18 17:30:00,2.24,-0.08,2.2414281162,0.0,0,0.0,2.24,-0.08,2.2414281162,2.21,-0.24,2.2229934773,0.0,0,0.0,2.21,-0.24,2.2229934773
2020-02-18 18:00:00,2.3725,-0.16,2.3778890323,0.0025,0,0.0025,2.37,-0.16,2.375394704,2.3625,-0.15,2.3672571153,0.0025,0,0.0025,2.36,-0.15,2.3647621445
2020-02-18 18:30:00,2.4045,-0.21,2.4136528852,0.0045000000000000005,0,0.0045000000000000005,2.4,-0.21,2.4091699815,2.3845,-0.2,2.3928728027,0.0045000000000000005,0,0.0045000000000000005,2.38,-0.2,2.3883885781
2020-02-18 19:00:00,2.324,-0.17,2.3302094326000002,0.004,0,0.004,2.32,-0.17,2.32622011,2.304,-0.17,2.3102631885,0.004,0,0.004,2.3,-0.17,2.3062740514
2020-02-18 19:30:00,2.2355,-0.17,2.2419545602,0.0055000000000000005,0,0.0055000000000000005,2.23,-0.17,2.2364704335,2.2255,-0.19,2.2335958117,0.0055000000000000005,0,0.0055000000000000005,2.22,-0.19,2.2281157959
2020-02-18 20:00:00,2.1485,-0.17,2.1552151285,0.0085,0,0.0085,2.14,-0.17,2.1467417171,2.1385,-0.16,2.1444771507000002,0.0085,0,0.0085,2.13,-0.16,2.1360009363
2020-02-18 20:30:00,2.04,-0.14,2.0447982786,0.01,0,0.01,2.03,-0.14,2.0348218595,2.03,-0.14,2.0348218595,0.01,0,0.01,2.02,-0.14,2.0248456731
2020-02-18 21:00:00,1.978,-0.14,1.98294831,0.008,0,0.008,1.97,-0.14,1.9749683542,1.968,-0.14,1.9729733906,0.008,0,0.008,1.96,-0.14,1.9649936387
2020-02-18 21:30:00,1.9500000000000002,-0.15,1.9557607216,0.0,0,0.0,1.9500000000000002,-0.15,1.9557607216,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001
2020-02-18 22:00:00,1.8645,-0.15,1.8705240576,0.0045000000000000005,0,0.0045000000000000005,1.8599999999999999,-0.15,1.8660385848,1.8545,-0.15,1.8605564356,0.0045000000000000005,0,0.0045000000000000005,1.85,-0.15,1.8560711193000001
2020-02-18 22:30:00,1.7189999999999999,-0.15,1.7255320918,0.009000000000000001,0,0.009000000000000001,1.71,-0.15,1.7165663401,1.709,-0.15,1.7155701676000001,0.009000000000000001,0,0.009000000000000001,1.7000000000000002,-0.15,1.7066048166
2020-02-18 23:00:00,1.639,-0.01,1.6390305061000001,0.009000000000000001,0,0.009000000000000001,1.63,-0.01,1.6300306746,1.599,-0.30000000000000004,1.6268991979,0.009000000000000001,0,0.009000000000000001,1.5899999999999999,-0.30000000000000004,1.6180543872
2020-02-18 23:30:00,1.6205,-0.17,1.6293926016,0.0105,0,0.0105,1.6099999999999999,-0.17,1.6189502772000002,1.6005,-0.16,1.6084776187,0.0105,0,0.0105,1.5899999999999999,-0.16,1.5980300373
2020-02-19 00:00:00,1.6205,-0.17,1.6293926016,0.0105,0,0.0105,1.6099999999999999,-0.17,1.6189502772000002,1.6105,-0.16,1.6184283271000002,0.0105,0,0.0105,1.6,-0.16,1.6079800994
2020-02-19 00:30:00,2.0095,0.12,2.0130797923,0.0095,0,0.0095,2.0,0.12,2.0035967658,1.9295,-0.58,2.0147878921,0.0095,0,0.0095,1.92,-0.58,2.0056919006
2020-02-19 01:00:00,2.0505,-0.23,2.0633589726,0.0105,0,0.0105,2.04,-0.23,2.0529247429,2.0405,-0.22,2.0523255712,0.0105,0,0.0105,2.03,-0.22,2.0418863827
2020-02-19 01:30:00,2.0455,-0.23,2.0583902084,0.0055000000000000005,0,0.0055000000000000005,2.04,-0.23,2.0529247429,2.0255,-0.22,2.0374126362,0.0055000000000000005,0,0.0055000000000000005,2.02,-0.22,2.0319448811
2020-02-19 02:00:00,2.064,0.08,2.0655498057,0.004,0,0.004,2.06,0.08,2.0615528128,1.984,-0.53,2.053571523,0.004,0,0.004,1.98,-0.53,2.0497072962
2020-02-19 02:30:00,2.062,0.22,2.0737029681,0.002,0,0.002,2.06,0.22,2.071714266,1.962,-0.65,2.0668681622,0.002,0,0.002,1.96,-0.65,2.0649697334
2020-02-19 03:00:00,1.9715,0.24,1.9860544429,0.0015,0,0.0015,1.97,0.24,1.9845654436000002,1.8715000000000002,-0.63,1.9746929508000002,0.0015,0,0.0015,1.87,-0.63,1.9732713954
2020-02-19 03:30:00,1.9,0.24,1.9150979087,0.0,0,0.0,1.9,0.24,1.9150979087,1.8,-0.63,1.9070658090000001,0.0,0,0.0,1.8,-0.63,1.9070658090000001
2020-02-19 04:00:00,1.8505,-0.12,1.8543867585,0.0005,0,0.0005,1.85,-0.12,1.8538878067,1.8305,-0.28,1.8517910924,0.0005,0,0.0005,1.83,-0.28,1.8512968428
2020-02-19 04:30:00,1.8210000000000002,-0.2,1.8319500539,0.001,0,0.001,1.82,-0.2,1.8309560344,1.811,-0.19,1.8209395926,0.001,0,0.001,1.81,-0.19,1.8199450541000002
2020-02-19 05:00:00,1.7605,-0.2,1.7718239896,0.0005,0,0.0005,1.76,-0.2,1.7713271860000002,1.7505000000000002,-0.19,1.7607811477,0.0005,0,0.0005,1.75,-0.19,1.760284068
2020-02-19 05:30:00,1.8,-0.2,1.8110770276000001,0.0,0,0.0,1.8,-0.2,1.8110770276000001,1.79,-0.19,1.8000555547000001,0.0,0,0.0,1.79,-0.19,1.8000555547000001
2020-02-19 06:00:00,1.92,0.23,1.9337269714,0.0,0,0.0,1.92,0.23,1.9337269714,1.83,-0.6000000000000001,1.9258504615,0.0,0,0.0,1.83,-0.6000000000000001,1.9258504615
2020-02-19 06:30:00,1.97,-0.07,1.9712432625,0.0,0,0.0,1.97,-0.07,1.9712432625,1.94,-0.28,1.9601020382,0.0,0,0.0,1.94,-0.28,1.9601020382
2020-02-19 07:00:00,2.04,-0.14,2.0447982786,0.0,0,0.0,2.04,-0.14,2.0447982786,2.03,-0.14,2.0348218595,0.0,0,0.0,2.03,-0.14,2.0348218595
2020-02-19 07:30:00,2.04,-0.13,2.0441379601,0.0,0,0.0,2.04,-0.13,2.0441379601,2.03,-0.14,2.0348218595,0.0,0,0.0,2.03,-0.14,2.0348218595
2020-02-19 08:00:00,2.02,-0.13,2.0241788459,0.0,0,0.0,2.02,-0.13,2.0241788459,2.01,-0.14,2.0148697228,0.0,0,0.0,2.01,-0.14,2.0148697228
2020-02-19 08:30:00,1.99,-0.13,1.9942417104999999,0.0,0,0.0,1.99,-0.13,1.9942417104999999,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241
2020-02-19 09:00:00,2.0405,0.37,2.0737743971,0.0005,0,0.0005,2.04,0.37,2.0732824217,1.9605000000000001,-0.5700000000000001,2.0416807414,0.0005,0,0.0005,1.96,-0.5700000000000001,2.0412006271
2020-02-19 09:30:00,2.03,-0.14,2.0348218595,0.0,0,0.0,2.03,-0.14,2.0348218595,2.01,-0.13,2.0141995929,0.0,0,0.0,2.01,-0.13,2.0141995929
2020-02-19 10:00:00,2.0105,-0.14,2.0153685147,0.0005,0,0.0005,2.01,-0.14,2.0148697228,2.0005,0.0,2.0005,0.0005,0,0.0005,2.0,0.0,2.0
2020-02-19 10:30:00,1.931,0.38,1.9680348066,0.001,0,0.001,1.9300000000000002,0.38,1.9670536342,1.921,-0.5,1.9850040302,0.001,0,0.001,1.92,-0.5,1.9840362900000001
2020-02-19 11:00:00,1.8519999999999999,0.0,1.8519999999999999,0.002,0,0.002,1.85,0.0,1.85,1.842,0.0,1.842,0.002,0,0.002,1.8399999999999999,0.0,1.8399999999999999
2020-02-19 11:30:00,1.8335,0.0,1.8335,0.0035,0,0.0035,1.83,0.0,1.83,1.8235000000000001,0.0,1.8235000000000001,0.0035,0,0.0035,1.82,0.0,1.82
2020-02-19 12:00:00,1.708,0.0,1.708,0.008,0,0.008,1.7000000000000002,0.0,1.7000000000000002,1.698,0.0,1.698,0.008,0,0.008,1.69,0.0,1.69
2020-02-19 12:30:00,1.7469999999999999,0.0,1.7469999999999999,0.007,0,0.007,1.74,0.0,1.74,1.737,0.0,1.737,0.007,0,0.007,1.73,0.0,1.73
2020-02-19 13:00:00,1.6215000000000002,-0.33,1.6547393299,0.0115,0,0.0115,1.6099999999999999,-0.33,1.6434719347,1.6115,0.27,1.6339621324,0.0115,0,0.0115,1.6,0.27,1.622621336
2020-02-19 13:30:00,1.5995,0.0,1.5995,0.0095,0,0.0095,1.5899999999999999,0.0,1.5899999999999999,1.5995,0.0,1.5995,0.0095,0,0.0095,1.5899999999999999,0.0,1.5899999999999999
2020-02-19 14:00:00,1.675,0.36,1.7132498358000001,0.005,0,0.005,1.67,0.36,1.7083617884,1.635,-0.49,1.7068465074999999,0.005,0,0.005,1.63,-0.49,1.7020575783
2020-02-19 14:30:00,1.7565,0.36,1.7930120608,0.006500000000000001,0,0.006500000000000001,1.75,0.36,1.7866449004,1.6665,-0.49,1.7370441129,0.006500000000000001,0,0.006500000000000001,1.6600000000000001,-0.49,1.7308090594
2020-02-19 15:00:00,1.7265000000000001,0.36,1.7636332527,0.006500000000000001,0,0.006500000000000001,1.72,0.36,1.7572706109,1.6365,-0.49,1.708283422,0.006500000000000001,0,0.006500000000000001,1.63,-0.49,1.7020575783
2020-02-19 15:30:00,1.7835,0.36,1.8194703213,0.0035,0,0.0035,1.78,0.36,1.8160396471,1.6935,-0.49,1.7629640524,0.0035,0,0.0035,1.69,-0.49,1.7596022277999999
2020-02-19 16:00:00,1.7850000000000001,0.33,1.8152479170000002,0.005,0,0.005,1.78,0.33,1.8103314614000001,1.695,-0.52,1.7729706709,0.005,0,0.005,1.69,-0.52,1.7681911661
2020-02-19 16:30:00,1.8945,0.25,1.9109239257000001,0.0045000000000000005,0,0.0045000000000000005,1.8900000000000001,0.25,1.9064626931,1.8245,-0.49,1.8891533156,0.0045000000000000005,0,0.0045000000000000005,1.82,-0.49,1.8848076825
2020-02-19 17:00:00,2.0325,0.14,2.0373159426,0.0025,0,0.0025,2.03,0.14,2.0348218595,1.9725000000000001,-0.41000000000000003,2.0146603312,0.0025,0,0.0025,1.97,-0.41000000000000003,2.0122127124
2020-02-19 17:30:00,2.1615,-0.08,2.1629799467,0.0015,0,0.0015,2.16,-0.08,2.1614809738,2.1315,-0.21,2.1418198454,0.0015,0,0.0015,2.13,-0.21,2.1403270778
2020-02-19 18:00:00,2.234,-0.19,2.2420651195,0.004,0,0.004,2.23,-0.19,2.2380795339,2.224,-0.18,2.2312722828,0.004,0,0.004,2.22,-0.18,2.2272853432
2020-02-19 18:30:00,2.395,0.08,2.3963357444,0.005,0,0.005,2.39,0.08,2.3913385373000002,2.325,-0.44,2.3662681589,0.005,0,0.005,2.32,-0.44,2.3613555429
2020-02-19 19:00:00,2.3045,-0.18,2.3115190352,0.0045000000000000005,0,0.0045000000000000005,2.3,-0.18,2.3070327263,2.2945,-0.17,2.3007890494,0.0045000000000000005,0,0.0045000000000000005,2.29,-0.17,2.2963013739
2020-02-19 19:30:00,2.225,-0.2,2.2339706802,0.005,0,0.005,2.22,-0.2,2.228990803,2.215,-0.19,2.223134049,0.005,0,0.005,2.21,-0.19,2.2181523843
2020-02-19 20:00:00,2.1355,-0.18,2.1430726189,0.0055000000000000005,0,0.0055000000000000005,2.13,-0.18,2.1375921033,2.1155,-0.19,2.1240151247,0.0055000000000000005,0,0.0055000000000000005,2.11,-0.19,2.1185372312
2020-02-19 20:30:00,2.0535,0.02,2.0535973924,0.0035,0,0.0035,2.05,0.02,2.0500975587,2.0035,-0.34,2.0321447414,0.0035,0,0.0035,2.0,-0.34,2.0286941613
2020-02-19 21:00:00,2.045,0.27,2.0627469549,0.005,0,0.005,2.04,0.27,2.0577900768,1.945,-0.6000000000000001,2.0354422124,0.005,0,0.005,1.94,-0.6000000000000001,2.0306649157
2020-02-19 21:30:00,1.92,0.03,1.9202343607,0.01,0,0.01,1.9100000000000001,0.03,1.9102355876,1.87,-0.37,1.9062528689,0.01,0,0.01,1.8599999999999999,-0.37,1.8964440408
2020-02-19 22:00:00,1.85,0.18,1.8587361297,0.01,0,0.01,1.8399999999999999,0.18,1.8487833837,1.77,-0.49,1.8365728954,0.01,0,0.01,1.76,-0.49,1.8269373279
2020-02-19 22:30:00,1.699,-0.17,1.7074838212999999,0.009000000000000001,0,0.009000000000000001,1.69,-0.17,1.6985287751,1.689,-0.15,1.6956476639,0.009000000000000001,0,0.009000000000000001,1.6800000000000002,-0.15,1.6866831356
2020-02-19 23:00:00,1.6295000000000002,-0.17,1.6383437521,0.0095,0,0.0095,1.62,-0.17,1.6288953312,1.6195,-0.15,1.6264317539,0.0095,0,0.0095,1.6099999999999999,-0.15,1.6169724797
2020-02-19 23:30:00,1.6165,-0.18,1.6264907777,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,-0.18,1.6200308639,1.5965,-0.17,1.6055255370000001,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,-0.17,1.5990622252
2020-02-20 00:00:00,1.5845,-0.18,1.5946912710999999,0.0045000000000000005,0,0.0045000000000000005,1.58,-0.18,1.5902201106,1.5745,-0.17,1.5836509243,0.0045000000000000005,0,0.0045000000000000005,1.57,-0.17,1.5791770008000001
2020-02-20 00:30:00,1.991,0.13,1.9952395846000002,0.011,0,0.011,1.98,0.13,1.9842630874,1.911,-0.58,1.9970781156,0.011,0,0.011,1.9,-0.58,1.9865548067
2020-02-20 01:00:00,2.0655,0.2,2.075160295,0.0055000000000000005,0,0.0055000000000000005,2.06,0.2,2.0696859665,1.9755,-0.65,2.0796875366,0.0055000000000000005,0,0.0055000000000000005,1.97,-0.65,2.0744637861
2020-02-20 01:30:00,2.04,0.21,2.0507803393,0.0,0,0.0,2.04,0.21,2.0507803393,1.9500000000000002,-0.65,2.0554804791,0.0,0,0.0,1.9500000000000002,-0.65,2.0554804791
2020-02-20 02:00:00,1.9875,0.22,1.9996390299,0.007500000000000001,0,0.007500000000000001,1.98,0.22,1.9921847304,1.8975,-0.64,2.0025249686,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,-0.64,1.9954197553
2020-02-20 02:30:00,1.99,0.22,2.0021238723,0.01,0,0.01,1.98,0.22,1.9921847304,1.9,-0.64,2.0048940122,0.01,0,0.01,1.8900000000000001,-0.64,1.9954197553
2020-02-20 03:00:00,1.891,0.1,1.8936422577,0.011,0,0.011,1.88,0.1,1.8826576958999999,1.8210000000000002,-0.53,1.8965603075000002,0.011,0,0.011,1.81,-0.53,1.8860010604
2020-02-20 03:30:00,1.7795,-0.21,1.7918482776,0.0095,0,0.0095,1.77,-0.21,1.7824140933,1.7695,-0.21,1.7819175767000002,0.0095,0,0.0095,1.76,-0.21,1.7724841325
2020-02-20 04:00:00,1.8085,0.21,1.8206516004000002,0.0085,0,0.0085,1.8,0.21,1.8122085973000002,1.7185000000000001,-0.62,1.8269215227000002,0.0085,0,0.0085,1.71,-0.62,1.8189282559
2020-02-20 04:30:00,1.827,0.21,1.8390293636,0.007,0,0.007,1.82,0.21,1.832075326,1.7469999999999999,-0.64,1.8605399754,0.007,0,0.007,1.74,-0.64,1.853968716
2020-02-20 05:00:00,1.786,0.23,1.8007487332,0.006,0,0.006,1.78,0.23,1.7947980388,1.706,-0.63,1.8186082591,0.006,0,0.006,1.7000000000000002,-0.63,1.8129809707
2020-02-20 05:30:00,1.8185,0.23,1.8329872476,0.0085,0,0.0085,1.81,0.23,1.8245547402,1.7285,-0.63,1.8397315701,0.0085,0,0.0085,1.72,-0.63,1.8317477992
2020-02-20 06:00:00,1.8575,0.23,1.8716854036,0.007500000000000001,0,0.007500000000000001,1.85,0.23,1.8642424735,1.7675,-0.62,1.8730873578,0.007500000000000001,0,0.007500000000000001,1.76,-0.62,1.8660117899
2020-02-20 06:30:00,1.97,-0.02,1.9701015202,0.0,0,0.0,1.97,-0.02,1.9701015202,1.92,-0.38,1.9572429589,0.0,0,0.0,1.92,-0.38,1.9572429589
2020-02-20 07:00:00,2.04,0.28,2.0591260282,0.0,0,0.0,2.04,0.28,2.0591260282,1.94,-0.58,2.0248456731,0.0,0,0.0,1.94,-0.58,2.0248456731
2020-02-20 07:30:00,2.05,0.32,2.0748252939,0.0,0,0.0,2.05,0.32,2.0748252939,1.9500000000000002,-0.55,2.0260799589,0.0,0,0.0,1.9500000000000002,-0.55,2.0260799589
2020-02-20 08:00:00,2.02,0.1,2.0224737328,0.0,0,0.0,2.02,0.1,2.0224737328,1.9500000000000002,-0.38,1.9866806487000002,0.0,0,0.0,1.9500000000000002,-0.38,1.9866806487000002
2020-02-20 08:30:00,2.0,-0.14,2.0048940122,0.0,0,0.0,2.0,-0.14,2.0048940122,1.99,-0.14,1.9949185447,0.0,0,0.0,1.99,-0.14,1.9949185447
2020-02-20 09:00:00,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542
2020-02-20 09:30:00,1.962,-0.14,1.9669885612,0.002,0,0.002,1.96,-0.14,1.9649936387,1.952,-0.14,1.9570140521,0.002,0,0.002,1.9500000000000002,-0.14,1.9550191815
2020-02-20 10:00:00,1.9335,-0.14,1.9385619025,0.0035,0,0.0035,1.9300000000000002,-0.14,1.9350710581000001,1.9235000000000002,-0.14,1.9285881494,0.0035,0,0.0035,1.92,-0.14,1.9250974001
2020-02-20 10:30:00,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127,1.8900000000000001,-0.14,1.8951780919,0.0,0,0.0,1.8900000000000001,-0.14,1.8951780919
2020-02-20 11:00:00,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348
2020-02-20 11:30:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83
2020-02-20 12:00:00,1.811,0.0,1.811,0.001,0,0.001,1.81,0.0,1.81,1.8010000000000002,0.0,1.8010000000000002,0.001,0,0.001,1.8,0.0,1.8
2020-02-20 12:30:00,1.7055,0.36,1.743080678,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,0.36,1.7376996288000002,1.6955,-0.53,1.7764065554,0.0055000000000000005,0,0.0055000000000000005,1.69,-0.53,1.7711578134
2020-02-20 13:00:00,1.4995,0.4,1.5519343575,0.0095,0,0.0095,1.49,0.4,1.5427572719,1.4895,-0.47000000000000003,1.5618931622,0.0095,0,0.0095,1.48,-0.47000000000000003,1.552836115
2020-02-20 13:30:00,1.626,0.0,1.626,0.006,0,0.006,1.62,0.0,1.62,1.616,0.0,1.616,0.006,0,0.006,1.6099999999999999,0.0,1.6099999999999999
2020-02-20 14:00:00,1.5175,0.0,1.5175,0.007500000000000001,0,0.007500000000000001,1.51,0.0,1.51,1.5075,0.0,1.5075,0.007500000000000001,0,0.007500000000000001,1.5,0.0,1.5
2020-02-20 14:30:00,1.538,-0.13,1.5434843699,0.008,0,0.008,1.53,-0.13,1.5355129436000001,1.528,0.0,1.528,0.008,0,0.008,1.52,0.0,1.52
2020-02-20 15:00:00,1.459,0.0,1.459,0.009000000000000001,0,0.009000000000000001,1.45,0.0,1.45,1.449,0.0,1.449,0.009000000000000001,0,0.009000000000000001,1.44,0.0,1.44
2020-02-20 15:30:00,1.566,-0.13,1.5713866488,0.006,0,0.006,1.56,-0.13,1.5654072952,1.556,0.0,1.556,0.006,0,0.006,1.55,0.0,1.55
2020-02-20 16:00:00,1.675,-0.13,1.680037202,0.005,0,0.005,1.67,-0.13,1.6750522380000001,1.665,0.0,1.665,0.005,0,0.005,1.6600000000000001,0.0,1.6600000000000001
2020-02-20 16:30:00,1.803,0.31,1.8294559301,0.003,0,0.003,1.8,0.31,1.8264993841,1.7429999999999999,-0.48,1.8078852287,0.003,0,0.003,1.74,-0.48,1.8049930748
2020-02-20 17:00:00,1.9415,0.08,1.9431475111,0.0015,0,0.0015,1.94,0.08,1.9416487839,1.8815,-0.36,1.9156310318,0.0015,0,0.0015,1.88,-0.36,1.9141577781999999
2020-02-20 17:30:00,2.11,0.07,2.1111608181,0.0,0,0.0,2.11,0.07,2.1111608181,2.05,-0.35000000000000003,2.0796634343,0.0,0,0.0,2.05,-0.35000000000000003,2.0796634343
2020-02-20 18:00:00,2.22,-0.14,2.2244100341,0.0,0,0.0,2.22,-0.14,2.2244100341,2.2,-0.16,2.2058105086,0.0,0,0.0,2.2,-0.16,2.2058105086
2020-02-20 18:30:00,2.362,0.30000000000000004,2.3809754304,0.002,0,0.002,2.36,0.30000000000000004,2.3789913829,2.252,-0.58,2.3254900559,0.002,0,0.002,2.25,-0.58,2.3235533134
2020-02-20 19:00:00,2.298,0.12,2.3011310263,0.008,0,0.008,2.29,0.12,2.2931419494,2.218,-0.47000000000000003,2.2672503170000002,0.008,0,0.008,2.21,-0.47000000000000003,2.2594247055
2020-02-20 19:30:00,2.196,-0.2,2.2050886603,0.006,0,0.006,2.19,-0.2,2.1991134577,2.186,-0.19,2.1942415546,0.006,0,0.006,2.18,-0.19,2.1882641522
2020-02-20 20:00:00,2.134,-0.1,2.136341733,0.004,0,0.004,2.13,-0.1,2.1323461257,2.104,-0.27,2.1212534031,0.004,0,0.004,2.1,-0.27,2.1172859986
2020-02-20 20:30:00,2.0935,0.15,2.0988668967,0.0035,0,0.0035,2.09,0.15,2.0953758613,2.0135,-0.47000000000000003,2.0676272029,0.0035,0,0.0035,2.01,-0.47000000000000003,2.0642189806
2020-02-20 21:00:00,2.0455,0.28,2.0645750773,0.0055000000000000005,0,0.0055000000000000005,2.04,0.28,2.0591260282,1.9455,-0.6000000000000001,2.0359200009,0.0055000000000000005,0,0.0055000000000000005,1.94,-0.6000000000000001,2.0306649157
2020-02-20 21:30:00,1.9715,0.26,1.9885704036,0.0015,0,0.0015,1.97,0.26,1.9870832896000001,1.8815,-0.58,1.9688682663,0.0015,0,0.0015,1.88,-0.58,1.9674348782000002
2020-02-20 22:00:00,1.8165,-0.12,1.8204593514,0.006500000000000001,0,0.006500000000000001,1.81,-0.12,1.8139735389,1.8065,-0.17,1.8144812620000002,0.006500000000000001,0,0.006500000000000001,1.8,-0.17,1.8080099557
2020-02-20 22:30:00,1.7215,-0.15,1.7280226416,0.0015,0,0.0015,1.72,-0.15,1.7265283085,1.7115,-0.14,1.7172164249000001,0.0015,0,0.0015,1.71,-0.14,1.7157214226000002
2020-02-20 23:00:00,1.625,-0.14,1.6310196197,0.005,0,0.005,1.62,-0.14,1.6260381299,1.615,-0.18,1.625,0.005,0,0.005,1.6099999999999999,-0.18,1.6200308639
2020-02-20 23:30:00,1.655,0.25,1.6737756719,0.005,0,0.005,1.65,0.25,1.6688319268,1.5750000000000002,-0.5700000000000001,1.674970149,0.005,0,0.005,1.57,-0.5700000000000001,1.6702694393000002
2020-02-21 00:00:00,1.6400000000000001,-0.04,1.6404877324,0.01,0,0.01,1.63,-0.04,1.6304907237,1.6099999999999999,-0.32,1.6414932225999999,0.01,0,0.01,1.6,-0.32,1.6316862443
2020-02-21 00:30:00,2.008,-0.08,2.0095929936,0.008,0,0.008,2.0,-0.08,2.0015993605,1.968,-0.41000000000000003,2.0102547102,0.008,0,0.008,1.96,-0.41000000000000003,2.0024235316
2020-02-21 01:00:00,2.0655,-0.24,2.0793966072,0.0055000000000000005,0,0.0055000000000000005,2.06,-0.24,2.0739334608,2.0455,-0.23,2.0583902084,0.0055000000000000005,0,0.0055000000000000005,2.04,-0.23,2.0529247429
2020-02-21 01:30:00,2.037,-0.24,2.0510897104,0.007,0,0.007,2.03,-0.24,2.0441379601,2.027,-0.23,2.0400071078,0.007,0,0.007,2.02,-0.23,2.0330518931
2020-02-21 02:00:00,1.9965000000000002,-0.24,2.0108735042,0.006500000000000001,0,0.006500000000000001,1.99,-0.24,2.0044201156,1.9865,-0.23,1.9997705493,0.006500000000000001,0,0.006500000000000001,1.98,-0.23,1.9933138237999999
2020-02-21 02:30:00,2.0255,-0.24,2.0396691521,0.0055000000000000005,0,0.0055000000000000005,2.02,-0.24,2.0342074624,2.0155,-0.23,2.0285808463,0.0055000000000000005,0,0.0055000000000000005,2.01,-0.23,2.0231164079
2020-02-21 03:00:00,1.956,-0.21,1.9672407072,0.006,0,0.006,1.9500000000000002,-0.21,1.9612750954,1.9460000000000002,-0.21,1.9572981377,0.006,0,0.006,1.94,-0.21,1.9513328778
2020-02-21 03:30:00,1.8395000000000001,-0.21,1.8514481494,0.0095,0,0.0095,1.83,-0.21,1.842009772,1.8395000000000001,-0.21,1.8514481494,0.0095,0,0.0095,1.83,-0.21,1.842009772
2020-02-21 04:00:00,1.819,-0.21,1.8310819206,0.009000000000000001,0,0.009000000000000001,1.81,-0.21,1.8221415971,1.8090000000000002,-0.21,1.8211482641,0.009000000000000001,0,0.009000000000000001,1.8,-0.21,1.8122085973000002
2020-02-21 04:30:00,1.798,-0.21,1.8102220858,0.008,0,0.008,1.79,-0.21,1.8022763384,1.788,-0.21,1.8002899766,0.008,0,0.008,1.78,-0.21,1.7923448329
2020-02-21 05:00:00,1.778,-0.21,1.7903586233,0.008,0,0.008,1.77,-0.21,1.7824140933,1.778,-0.2,1.7892132349,0.008,0,0.008,1.77,-0.2,1.7812635964
2020-02-21 05:30:00,1.8065,-0.2,1.8175374136,0.006500000000000001,0,0.006500000000000001,1.8,-0.2,1.8110770276000001,1.7965,-0.2,1.8075984759,0.006500000000000001,0,0.006500000000000001,1.79,-0.2,1.8011385288000001
2020-02-21 06:00:00,1.8599999999999999,-0.2,1.8707217858,0.01,0,0.01,1.85,-0.2,1.8607794066,1.8599999999999999,-0.19,1.8696791169,0.01,0,0.01,1.85,-0.19,1.8597311634
2020-02-21 06:30:00,1.957,-0.18,1.9652605425,0.007,0,0.007,1.9500000000000002,-0.18,1.9582900704,1.947,-0.17,1.9544075829,0.007,0,0.007,1.94,-0.17,1.9474342094
2020-02-21 07:00:00,2.017,-0.14,2.0218528631,0.007,0,0.007,2.01,-0.14,2.0148697228,1.9969999999999999,-0.14,2.0019013462,0.007,0,0.007,1.99,-0.14,1.9949185447
2020-02-21 07:30:00,1.9885000000000002,-0.14,1.9934222458000002,0.0085,0,0.0085,1.98,-0.14,1.9849433241,1.9785,-0.14,1.9834470626,0.0085,0,0.0085,1.97,-0.14,1.9749683542
2020-02-21 08:00:00,1.947,-0.14,1.9520268953,0.007,0,0.007,1.94,-0.14,1.9450449866000001,1.937,-0.14,1.9420527799,0.007,0,0.007,1.9300000000000002,-0.14,1.9350710581000001
2020-02-21 08:30:00,1.979,-0.14,1.9839458158,0.009000000000000001,0,0.009000000000000001,1.97,-0.14,1.9749683542,1.9689999999999999,-0.14,1.9739708711000001,0.009000000000000001,0,0.009000000000000001,1.96,-0.14,1.9649936387
2020-02-21 09:00:00,1.9065,-0.14,1.9116333984,0.006500000000000001,0,0.006500000000000001,1.9,-0.14,1.9051509127,1.8965,-0.14,1.9016603929,0.006500000000000001,0,0.006500000000000001,1.8900000000000001,-0.14,1.8951780919
2020-02-21 09:30:00,1.8565,-0.14,1.8617712668,0.006500000000000001,0,0.006500000000000001,1.85,-0.14,1.8552897348,1.8465,-0.14,1.8517997327,0.006500000000000001,0,0.006500000000000001,1.8399999999999999,-0.14,1.8453184007
2020-02-21 10:00:00,1.884,-0.14,1.8891945373999999,0.004,0,0.004,1.88,-0.14,1.8852055591,1.8639999999999999,-0.14,1.869250117,0.004,0,0.004,1.8599999999999999,-0.14,1.8652613758
2020-02-21 10:30:00,1.881,-0.14,1.8862027993,0.001,0,0.001,1.88,-0.14,1.8852055591,1.861,-0.14,1.8662585566,0.001,0,0.001,1.8599999999999999,-0.14,1.8652613758
2020-02-21 11:00:00,1.7970000000000002,0.0,1.7970000000000002,0.007,0,0.007,1.79,0.0,1.79,1.787,0.0,1.787,0.007,0,0.007,1.78,0.0,1.78
2020-02-21 11:30:00,1.7530000000000001,0.0,1.7530000000000001,0.023,0,0.023,1.73,0.0,1.73,1.7429999999999999,0.14,1.7486134507000002,0.023,0,0.023,1.72,0.14,1.7256882685
2020-02-21 12:00:00,1.7335,0.0,1.7335,0.0235,0,0.0235,1.71,0.0,1.71,1.7235,0.0,1.7235,0.0235,0,0.0235,1.7000000000000002,0.0,1.7000000000000002
2020-02-21 12:30:00,1.729,0.0,1.729,0.019,0,0.019,1.71,0.0,1.71,1.7189999999999999,0.0,1.7189999999999999,0.019,0,0.019,1.7000000000000002,0.0,1.7000000000000002
2020-02-21 13:00:00,1.7445,0.0,1.7445,0.0245,0,0.0245,1.72,0.0,1.72,1.7345000000000002,0.0,1.7345000000000002,0.0245,0,0.0245,1.71,0.0,1.71
2020-02-21 13:30:00,1.6560000000000001,0.0,1.6560000000000001,0.016,0,0.016,1.6400000000000001,0.0,1.6400000000000001,1.646,0.0,1.646,0.016,0,0.016,1.63,0.0,1.63
2020-02-21 14:00:00,1.651,0.0,1.651,0.011,0,0.011,1.6400000000000001,0.0,1.6400000000000001,1.641,0.0,1.641,0.011,0,0.011,1.63,0.0,1.63
2020-02-21 14:30:00,1.666,0.0,1.666,0.016,0,0.016,1.65,0.0,1.65,1.666,0.0,1.666,0.016,0,0.016,1.65,0.0,1.65
2020-02-21 15:00:00,1.6840000000000002,0.0,1.6840000000000002,0.014,0,0.014,1.67,0.0,1.67,1.674,0.0,1.674,0.014,0,0.014,1.6600000000000001,0.0,1.6600000000000001
2020-02-21 15:30:00,1.6880000000000002,0.0,1.6880000000000002,0.018000000000000002,0,0.018000000000000002,1.67,0.0,1.67,1.678,0.0,1.678,0.018000000000000002,0,0.018000000000000002,1.6600000000000001,0.0,1.6600000000000001
2020-02-21 16:00:00,1.79,-0.13,1.794714462,0.02,0,0.02,1.77,-0.13,1.7747675904,1.78,-0.13,1.7847408776,0.02,0,0.02,1.76,-0.13,1.7647946056000001
2020-02-21 16:30:00,1.85,-0.13,1.8545619429,0.02,0,0.02,1.83,-0.13,1.8346116755000001,1.8399999999999999,-0.13,1.8445866746,0.02,0,0.02,1.82,-0.13,1.8246369502
2020-02-21 17:00:00,1.995,-0.13,1.9992311022,0.025,0,0.025,1.97,-0.13,1.9742846806,1.9849999999999999,-0.13,1.9892523721000002,0.025,0,0.025,1.96,-0.13,1.9643064934
2020-02-21 17:30:00,2.101,0.0,2.101,0.021,0,0.021,2.08,0.0,2.08,2.051,-0.31,2.074295302,0.021,0,0.021,2.03,-0.31,2.05353354
2020-02-21 18:00:00,2.194,-0.15,2.1991216427999998,0.024,0,0.024,2.17,-0.15,2.1751781536,2.174,-0.14,2.1785031558,0.024,0,0.024,2.15,-0.14,2.154553318
2020-02-21 18:30:00,2.268,-0.15,2.272954905,0.018000000000000002,0,0.018000000000000002,2.25,-0.15,2.2549944568,2.258,-0.15,2.2629768006,0.018000000000000002,0,0.018000000000000002,2.24,-0.15,2.2450167037
2020-02-21 19:00:00,2.239,-0.15,2.2440189393,0.019,0,0.019,2.22,-0.15,2.2250617969,2.219,-0.15,2.2240640728,0.019,0,0.019,2.2,-0.15,2.2051077071
2020-02-21 19:30:00,2.0865,-0.15,2.0918848558,0.0165,0,0.0165,2.07,-0.15,2.0754276668,2.0765,-0.15,2.0819107209,0.0165,0,0.0165,2.06,-0.15,2.0654539453
2020-02-21 20:00:00,2.0235,-0.15,2.029052057,0.0235,0,0.0235,2.0,-0.15,2.005617112,2.0135,-0.15,2.0190795551,0.0235,0,0.0235,1.99,-0.15,1.9956452591
2020-02-21 20:30:00,1.968,-0.15,1.9737081851,0.018000000000000002,0,0.018000000000000002,1.9500000000000002,-0.15,1.9557607216,1.9580000000000002,-0.15,1.9637372533000002,0.018000000000000002,0,0.018000000000000002,1.94,-0.15,1.9457903279000002
2020-02-21 21:00:00,1.9729999999999999,-0.15,1.9786937610000002,0.023,0,0.023,1.9500000000000002,-0.15,1.9557607216,1.963,-0.15,1.9687226824000001,0.023,0,0.023,1.94,-0.15,1.9457903279000002
2020-02-21 21:30:00,1.884,-0.15,1.8899619044,0.024,0,0.024,1.8599999999999999,-0.15,1.8660385848,1.874,-0.14,1.8792221795000001,0.024,0,0.024,1.85,-0.14,1.8552897348
2020-02-21 22:00:00,1.7705000000000002,-0.11,1.7739138226,0.030500000000000003,0,0.030500000000000003,1.74,-0.11,1.7434735444,1.7605,-0.17,1.7686888505,0.030500000000000003,0,0.030500000000000003,1.73,-0.17,1.7383325344
2020-02-21 22:30:00,1.659,-0.14,1.6648966935,0.029,0,0.029,1.63,-0.14,1.6360012225,1.639,-0.14,1.6449683888000002,0.029,0,0.029,1.6099999999999999,-0.14,1.6160754932999999
2020-02-21 23:00:00,1.581,-0.14,1.5871865045,0.031,0,0.031,1.55,-0.14,1.5563097378,1.5710000000000002,-0.14,1.5772257289,0.031,0,0.031,1.54,-0.14,1.5463505424
2020-02-21 23:30:00,1.5855000000000001,-0.14,1.591669014,0.035500000000000004,0,0.035500000000000004,1.55,-0.14,1.5563097378,1.5755,-0.14,1.5817080167,0.035500000000000004,0,0.035500000000000004,1.54,-0.14,1.5463505424
2020-02-22 00:00:00,1.5855000000000001,-0.14,1.591669014,0.035500000000000004,0,0.035500000000000004,1.55,-0.14,1.5563097378,1.5755,-0.14,1.5817080167,0.035500000000000004,0,0.035500000000000004,1.54,-0.14,1.5463505424
2020-02-22 00:30:00,2.0185,0.17,2.0256461315,0.0285,0,0.0285,1.99,0.17,1.9972481068,1.9185,-0.61,2.0131423819,0.0285,0,0.0285,1.8900000000000001,-0.61,1.986001007
2020-02-22 01:00:00,2.0475,-0.04,2.0478906831,0.0275,0,0.0275,2.02,-0.04,2.0203960008,1.9975,-0.37,2.0314788333,0.0275,0,0.0275,1.97,-0.37,2.0044450604
2020-02-22 01:30:00,2.0125,-0.19,2.0214490471,0.0325,0,0.0325,1.98,-0.19,1.9890952717000001,2.0025,-0.22,2.0145486467,0.0325,0,0.0325,1.97,-0.22,1.9822462007000001
2020-02-22 02:00:00,1.9895,-0.2,1.9995275067,0.029500000000000002,0,0.029500000000000002,1.96,-0.2,1.970177657,1.9795,-0.19,1.9885975586,0.029500000000000002,0,0.029500000000000002,1.9500000000000002,-0.19,1.9592345444
2020-02-22 02:30:00,1.9935,-0.2,2.0035074869,0.0335,0,0.0335,1.96,-0.2,1.970177657,1.9835,-0.19,1.9925792958000001,0.0335,0,0.0335,1.9500000000000002,-0.19,1.9592345444
2020-02-22 03:00:00,1.9025,-0.2,1.912983599,0.0325,0,0.0325,1.87,-0.2,1.8806647761000002,1.8925,-0.19,1.9020137355000002,0.0325,0,0.0325,1.8599999999999999,-0.19,1.8696791169
2020-02-22 03:30:00,1.81,-0.17,1.8179658963,0.03,0,0.03,1.78,-0.17,1.7880995498,1.79,-0.21,1.8022763384,0.03,0,0.03,1.76,-0.21,1.7724841325
2020-02-22 04:00:00,1.7685,0.2,1.7797730895,0.0285,0,0.0285,1.74,0.2,1.7514565367000001,1.6885,-0.6000000000000001,1.7919353364,0.0285,0,0.0285,1.6600000000000001,-0.6000000000000001,1.7651062291000001
2020-02-22 04:30:00,1.7635,0.23,1.7784353376,0.0235,0,0.0235,1.74,0.23,1.7551353224000001,1.6835,-0.62,1.7940379734,0.0235,0,0.0235,1.6600000000000001,-0.62,1.7720045146999999
2020-02-22 05:00:00,1.7469999999999999,0.23,1.7620751970000001,0.027,0,0.027,1.72,0.23,1.7353097706,1.667,-0.62,1.7785637464000001,0.027,0,0.027,1.6400000000000001,-0.62,1.7532826355000002
2020-02-22 05:30:00,1.7475,0.23,1.7625709206,0.0275,0,0.0275,1.72,0.23,1.7353097706,1.6675,-0.62,1.7790323915,0.0275,0,0.0275,1.6400000000000001,-0.62,1.7532826355000002
2020-02-22 06:00:00,1.788,0.23,1.8027323706,0.028,0,0.028,1.76,0.23,1.7749647884000002,1.698,-0.62,1.8076515150999999,0.028,0,0.028,1.67,-0.62,1.7813758727
2020-02-22 06:30:00,1.8085,-0.13,1.8131663603,0.0285,0,0.0285,1.78,-0.13,1.7847408776,1.7985,-0.21,1.8107187109,0.0285,0,0.0285,1.77,-0.21,1.7824140933
2020-02-22 07:00:00,1.9325,0.30000000000000004,1.9556472714000002,0.0325,0,0.0325,1.9,0.30000000000000004,1.9235384062,1.8325,-0.52,1.9048507158999999,0.0325,0,0.0325,1.8,-0.52,1.8736061486
2020-02-22 07:30:00,1.8900000000000001,0.33,1.9185932346,0.03,0,0.03,1.8599999999999999,0.33,1.889047379,1.79,-0.54,1.8696791169,0.03,0,0.03,1.76,-0.54,1.840978001
2020-02-22 08:00:00,1.8855,0.31,1.9108140281,0.025500000000000002,0,0.025500000000000002,1.8599999999999999,0.31,1.8856563844,1.7855,-0.56,1.8712590013,0.025500000000000002,0,0.025500000000000002,1.76,-0.56,1.8469434209000002
2020-02-22 08:30:00,1.8479999999999999,0.33,1.8772330702,0.028,0,0.028,1.82,0.33,1.8496756472,1.748,-0.55,1.8324857435,0.028,0,0.028,1.72,-0.55,1.8057962233
2020-02-22 09:00:00,1.8479999999999999,0.33,1.8772330702,0.028,0,0.028,1.82,0.33,1.8496756472,1.748,-0.55,1.8324857435,0.028,0,0.028,1.72,-0.55,1.8057962233
2020-02-22 09:30:00,1.8485,-0.05,1.8491761003,0.0285,0,0.0285,1.82,-0.05,1.8206866836,1.8385,-0.24,1.8540987703,0.0285,0,0.0285,1.81,-0.24,1.8258422714
2020-02-22 10:00:00,1.7845,-0.14,1.78998331,0.0245,0,0.0245,1.76,-0.14,1.7655594014,1.7845,-0.13,1.789228954,0.0245,0,0.0245,1.76,-0.13,1.7647946056000001
2020-02-22 10:30:00,1.7189999999999999,-0.14,1.7246915666,0.019,0,0.019,1.7000000000000002,-0.14,1.7057549648,1.709,0.0,1.709,0.019,0,0.019,1.69,0.0,1.69
2020-02-22 11:00:00,1.6135000000000002,0.4,1.6623423984999999,0.0235,0,0.0235,1.5899999999999999,0.4,1.6395426191,1.6035,-0.47000000000000003,1.6709614747,0.0235,0,0.0235,1.58,-0.47000000000000003,1.6484234893
2020-02-22 11:30:00,1.52,0.0,1.52,0.03,0,0.03,1.49,0.0,1.49,1.51,0.0,1.51,0.03,0,0.03,1.48,0.0,1.48
2020-02-22 12:00:00,1.5105,0.0,1.5105,0.030500000000000003,0,0.030500000000000003,1.48,0.0,1.48,1.5005000000000002,0.0,1.5005000000000002,0.030500000000000003,0,0.030500000000000003,1.47,0.0,1.47
2020-02-22 12:30:00,1.536,0.39,1.5847384642,0.026000000000000002,0,0.026000000000000002,1.51,0.39,1.5595512175000001,1.496,-0.47000000000000003,1.5680931095,0.026000000000000002,0,0.026000000000000002,1.47,-0.47000000000000003,1.5433081351
2020-02-22 13:00:00,1.53,0.39,1.578923684,0.03,0,0.03,1.5,0.39,1.5498709624,1.45,-0.47000000000000003,1.5242703172,0.03,0,0.03,1.42,-0.47000000000000003,1.495760676
2020-02-22 13:30:00,1.5055,0.39,1.555194602,0.025500000000000002,0,0.025500000000000002,1.48,0.39,1.5305227865000002,1.4255,-0.47000000000000003,1.5009830945,0.025500000000000002,0,0.025500000000000002,1.4,-0.47000000000000003,1.476787053
2020-02-22 14:00:00,1.5514999999999999,0.35000000000000003,1.5904880540000002,0.021500000000000002,0,0.021500000000000002,1.53,0.35000000000000003,1.5695222203,1.4715,-0.51,1.5573735101000001,0.021500000000000002,0,0.021500000000000002,1.45,-0.51,1.5370751446000002
2020-02-22 14:30:00,1.597,0.35000000000000003,1.6349033611000001,0.017,0,0.017,1.58,0.35000000000000003,1.6183015788000001,1.517,-0.51,1.6004340036,0.017,0,0.017,1.5,-0.51,1.5843295112
2020-02-22 15:00:00,1.597,0.35000000000000003,1.6349033611000001,0.017,0,0.017,1.58,0.35000000000000003,1.6183015788000001,1.517,-0.51,1.6004340036,0.017,0,0.017,1.5,-0.51,1.5843295112
2020-02-22 15:30:00,1.6365,0.33,1.6694406998,0.0165,0,0.0165,1.62,0.33,1.653269488,1.5565,-0.51,1.6379231513999999,0.0165,0,0.0165,1.54,-0.51,1.6222515218
2020-02-22 16:00:00,1.6844999999999999,0.09,1.6869025609000001,0.0145,0,0.0145,1.67,0.09,1.6724233914000002,1.6345,-0.39,1.6803839591,0.0145,0,0.0145,1.62,-0.39,1.6662832892
2020-02-22 16:30:00,1.82,0.06,1.8209887424,0.01,0,0.01,1.81,0.06,1.8109942021,1.77,-0.34,1.8023595646000001,0.01,0,0.01,1.76,-0.34,1.7925400972
2020-02-22 17:00:00,1.962,-0.02,1.9621019342000001,0.012,0,0.012,1.9500000000000002,-0.02,1.9501025614,1.9220000000000002,-0.29,1.9437551285999999,0.012,0,0.012,1.9100000000000001,-0.29,1.931890266
2020-02-22 17:30:00,2.067,-0.16,2.0731833011,0.017,0,0.017,2.05,-0.16,2.0562344224,2.057,-0.16,2.0632132706,0.017,0,0.017,2.04,-0.16,2.04626489
2020-02-22 18:00:00,2.15,-0.16,2.1559452683,0.01,0,0.01,2.14,-0.16,2.1459729728,2.13,-0.16,2.1360009363,0.01,0,0.01,2.12,-0.16,2.1260291625
2020-02-22 18:30:00,2.156,-0.19,2.1643557933,0.006,0,0.006,2.15,-0.19,2.1583790214,2.146,-0.18,2.1535356974,0.006,0,0.006,2.14,-0.18,2.1475567513
2020-02-22 19:00:00,2.0725,-0.19,2.0811910652,0.0025,0,0.0025,2.07,-0.19,2.0787015178,2.0625,-0.18,2.070339646,0.0025,0,0.0025,2.06,-0.18,2.0678491241
2020-02-22 19:30:00,2.0405,-0.19,2.0493267797,0.0005,0,0.0005,2.04,-0.19,2.0488289338,2.0305,-0.18,2.0384627173,0.0005,0,0.0005,2.03,-0.18,2.0379646709
2020-02-22 20:00:00,1.9205,-0.17,1.9280094009000002,0.0005,0,0.0005,1.92,-0.17,1.9275113489,1.9005,-0.16,1.9072231778000002,0.0005,0,0.0005,1.9,-0.16,1.9067249408
2020-02-22 20:30:00,1.861,-0.13,1.8655350439,0.001,0,0.001,1.8599999999999999,-0.13,1.8645374762,1.851,-0.16,1.8579023117000002,0.001,0,0.001,1.85,-0.16,1.8569060289000001
2020-02-22 21:00:00,1.812,-0.15,1.818198009,0.002,0,0.002,1.81,-0.15,1.8162048343000001,1.802,-0.14,1.80743022,0.002,0,0.002,1.8,-0.14,1.8054362354
2020-02-22 21:30:00,1.7175,-0.15,1.7240377751,0.007500000000000001,0,0.007500000000000001,1.71,-0.15,1.7165663401,1.7075,-0.14,1.7132297715,0.007500000000000001,0,0.007500000000000001,1.7000000000000002,-0.14,1.7057549648
2020-02-22 22:00:00,1.63,-0.14,1.6360012225,0.01,0,0.01,1.62,-0.14,1.6260381299,1.62,-0.14,1.6260381299,0.01,0,0.01,1.6099999999999999,-0.14,1.6160754932999999
2020-02-22 22:30:00,1.565,-0.14,1.5712495028,0.015,0,0.015,1.55,-0.14,1.5563097378,1.5550000000000002,-0.14,1.5612895311,0.015,0,0.015,1.54,-0.14,1.5463505424
2020-02-22 23:00:00,1.5474999999999999,-0.15,1.5547527939,0.0175,0,0.0175,1.53,-0.15,1.537335357,1.5375,-0.14,1.543860826,0.0175,0,0.0175,1.52,-0.14,1.5264337522
2020-02-22 23:30:00,1.5235,-0.15,1.530866503,0.0235,0,0.0235,1.5,-0.15,1.5074813432,1.5135,-0.17,1.5230174818000002,0.0235,0,0.0235,1.49,-0.17,1.4996666296
2020-02-23 00:00:00,1.5295,-0.15,1.5368377436,0.029500000000000002,0,0.029500000000000002,1.5,-0.15,1.5074813432,1.5195,-0.14,1.5259358604000002,0.029500000000000002,0,0.029500000000000002,1.49,-0.14,1.4965627284
2020-02-23 00:30:00,1.8875000000000002,-0.03,1.8877383955,0.0275,0,0.0275,1.8599999999999999,-0.03,1.8602419198,1.8575,-0.36,1.8920640185000002,0.0275,0,0.0275,1.83,-0.36,1.8650737251
2020-02-23 01:00:00,1.978,0.17,1.9852919181000002,0.028,0,0.028,1.9500000000000002,0.17,1.9573962297,1.8980000000000001,-0.53,1.9706100578,0.028,0,0.028,1.87,-0.53,1.9436563482
2020-02-23 01:30:00,1.9725000000000001,0.24,1.9870471182,0.022500000000000003,0,0.022500000000000003,1.9500000000000002,0.24,1.9647137196000002,1.8725,-0.63,1.9756407189,0.022500000000000003,0,0.022500000000000003,1.85,-0.63,1.9543285292
2020-02-23 02:00:00,1.9460000000000002,0.24,1.9607437364,0.026000000000000002,0,0.026000000000000002,1.92,0.24,1.9349418595999999,1.846,-0.63,1.9505424886,0.026000000000000002,0,0.026000000000000002,1.82,-0.63,1.9259543089000002
2020-02-23 02:30:00,1.9255,0.24,1.9403995078,0.025500000000000002,0,0.025500000000000002,1.9,0.24,1.9150979087,1.8255,-0.63,1.9311525704,0.025500000000000002,0,0.025500000000000002,1.8,-0.63,1.9070658090000001
2020-02-23 03:00:00,1.7805,-0.15,1.7868072784,0.030500000000000003,0,0.030500000000000003,1.75,-0.15,1.756416807,1.7605,-0.23,1.775460574,0.030500000000000003,0,0.030500000000000003,1.73,-0.23,1.7452220489
2020-02-23 03:30:00,1.7215,-0.18,1.7308848171,0.0315,0,0.0315,1.69,-0.18,1.6995587663,1.7115,-0.17,1.7199221639000002,0.0315,0,0.0315,1.6800000000000002,-0.17,1.6885792845
2020-02-23 04:00:00,1.7035,-0.14,1.7092431805000001,0.0335,0,0.0335,1.67,-0.14,1.6758579892,1.6935,-0.18,1.7030391217,0.0335,0,0.0335,1.6600000000000001,-0.18,1.6697305172
2020-02-23 04:30:00,1.6800000000000002,-0.17,1.6885792845,0.03,0,0.03,1.65,-0.17,1.6587344573,1.67,-0.16,1.677647162,0.03,0,0.03,1.6400000000000001,-0.16,1.6477863939000001
2020-02-23 05:00:00,1.633,-0.2,1.6452018113,0.033,0,0.033,1.6,-0.2,1.6124515497,1.623,-0.18,1.6329510097000002,0.033,0,0.033,1.5899999999999999,-0.18,1.6001562424
2020-02-23 05:30:00,1.671,-0.2,1.6829263204,0.031,0,0.031,1.6400000000000001,-0.2,1.6521501142,1.661,-0.18,1.6707246931,0.031,0,0.031,1.63,-0.18,1.639908534
2020-02-23 06:00:00,1.714,-0.2,1.7256291606,0.034,0,0.034,1.6800000000000002,-0.2,1.6918628786,1.704,-0.18,1.7134806680999999,0.034,0,0.034,1.67,-0.18,1.6796725871
2020-02-23 06:30:00,1.7905000000000002,0.16,1.7976346264,0.030500000000000003,0,0.030500000000000003,1.76,0.16,1.7672577627,1.7305000000000001,-0.46,1.7905949429999999,0.030500000000000003,0,0.030500000000000003,1.7000000000000002,-0.46,1.761135997
2020-02-23 07:00:00,1.841,0.32,1.8686040244000002,0.031,0,0.031,1.81,0.32,1.8380696396,1.751,-0.54,1.8323757802,0.031,0,0.031,1.72,-0.54,1.8027756377
2020-02-23 07:30:00,1.7730000000000001,0.34,1.8053057913,0.033,0,0.033,1.74,0.34,1.7729072170000002,1.693,-0.52,1.7710587228999999,0.033,0,0.033,1.6600000000000001,-0.52,1.7395401691
2020-02-23 08:00:00,1.694,0.30000000000000004,1.7203592648,0.034,0,0.034,1.6600000000000001,0.30000000000000004,1.6868906307,1.604,-0.55,1.6956756765,0.034,0,0.034,1.57,-0.55,1.66355042
2020-02-23 08:30:00,1.691,0.17,1.6995237568000001,0.031,0,0.031,1.6600000000000001,0.17,1.6686821147000002,1.631,-0.45,1.6919400108,0.031,0,0.031,1.6,-0.45,1.6620770139
2020-02-23 09:00:00,1.754,0.32,1.7829514856,0.034,0,0.034,1.72,0.32,1.7495142182999999,1.654,-0.55,1.7430479053,0.034,0,0.034,1.62,-0.55,1.7108185176
2020-02-23 09:30:00,1.7309999999999999,0.32,1.7603297986,0.031,0,0.031,1.7000000000000002,0.32,1.7298554852999999,1.641,-0.56,1.7339207018,0.031,0,0.031,1.6099999999999999,-0.56,1.7046113927
2020-02-23 10:00:00,1.76,0.30000000000000004,1.7853851125,0.03,0,0.03,1.73,0.30000000000000004,1.7558188973000002,1.67,-0.56,1.7613914954,0.03,0,0.03,1.6400000000000001,-0.56,1.7329743218
2020-02-23 10:30:00,1.8,0.30000000000000004,1.8248287590999999,0.03,0,0.03,1.77,0.30000000000000004,1.795243716,1.7000000000000002,-0.56,1.7898603297,0.03,0,0.03,1.67,-0.56,1.7613914954
2020-02-23 11:00:00,1.7305000000000001,0.21,1.7431954136,0.030500000000000003,0,0.030500000000000003,1.7000000000000002,0.21,1.712921481,1.6605,-0.5,1.7341453947,0.030500000000000003,0,0.030500000000000003,1.63,-0.5,1.7049633427000002
2020-02-23 11:30:00,1.689,-0.14,1.6947923177000002,0.029,0,0.029,1.6600000000000001,-0.14,1.6658931538,1.679,-0.13,1.6840252373,0.029,0,0.029,1.65,-0.13,1.6551132892
2020-02-23 12:00:00,1.736,-0.14,1.7416360124999999,0.026000000000000002,0,0.026000000000000002,1.71,-0.14,1.7157214226000002,1.726,-0.13,1.7308887890000002,0.026000000000000002,0,0.026000000000000002,1.7000000000000002,-0.13,1.7049633427000002
2020-02-23 12:30:00,1.7235,-0.14,1.7291767550000001,0.0235,0,0.0235,1.7000000000000002,-0.14,1.7057549648,1.7135,-0.13,1.718424351,0.0235,0,0.0235,1.69,-0.13,1.6949926254
2020-02-23 13:00:00,1.669,-0.14,1.6748614868,0.019,0,0.019,1.65,-0.14,1.6559287424,1.669,0.0,1.669,0.019,0,0.019,1.65,0.0,1.65
2020-02-23 13:30:00,1.6045,0.0,1.6045,0.0145,0,0.0145,1.5899999999999999,0.0,1.5899999999999999,1.5945,0.0,1.5945,0.0145,0,0.0145,1.58,0.0,1.58
2020-02-23 14:00:00,1.6035,0.0,1.6035,0.0135,0,0.0135,1.5899999999999999,0.0,1.5899999999999999,1.5935000000000001,0.0,1.5935000000000001,0.0135,0,0.0135,1.58,0.0,1.58
2020-02-23 14:30:00,1.5805,-0.13,1.5858373971000002,0.0105,0,0.0105,1.57,-0.13,1.5753729717,1.5705,0.0,1.5705,0.0105,0,0.0105,1.56,0.0,1.56
2020-02-23 15:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.01,0,0.01,1.63,-0.13,1.6351758315,1.63,-0.13,1.6351758315,0.01,0,0.01,1.62,-0.13,1.625207679
2020-02-23 15:30:00,1.6360000000000001,-0.13,1.641156909,0.006,0,0.006,1.63,-0.13,1.6351758315,1.626,-0.13,1.6311885237000001,0.006,0,0.006,1.62,-0.13,1.625207679
2020-02-23 16:00:00,1.703,0.12,1.7072225983,0.003,0,0.003,1.7000000000000002,0.12,1.7042300314,1.673,-0.42,1.7249142008,0.003,0,0.003,1.67,-0.42,1.7220046458
2020-02-23 16:30:00,1.82,0.22,1.8332484829,0.0,0,0.0,1.82,0.22,1.8332484829,1.76,-0.5,1.8296447743000002,0.0,0,0.0,1.76,-0.5,1.8296447743000002
2020-02-23 17:00:00,1.9500000000000002,0.31,1.9744872752,0.0,0,0.0,1.9500000000000002,0.31,1.9744872752,1.8599999999999999,-0.59,1.9513328778,0.0,0,0.0,1.8599999999999999,-0.59,1.9513328778
2020-02-23 17:30:00,2.04,0.24,2.0540691322,0.0,0,0.0,2.04,0.24,2.0540691322,1.97,-0.53,2.040049019,0.0,0,0.0,1.97,-0.53,2.040049019
2020-02-23 18:00:00,2.03,-0.13,2.0341583026,0.0,0,0.0,2.03,-0.13,2.0341583026,2.02,-0.13,2.0241788459,0.0,0,0.0,2.02,-0.13,2.0241788459
2020-02-23 18:30:00,2.09,-0.11,2.0928927349,0.0,0,0.0,2.09,-0.11,2.0928927349,2.07,-0.18,2.0778113485,0.0,0,0.0,2.07,-0.18,2.0778113485
2020-02-23 19:00:00,2.04,-0.13,2.0441379601,0.0,0,0.0,2.04,-0.13,2.0441379601,2.03,-0.13,2.0341583026,0.0,0,0.0,2.03,-0.13,2.0341583026
2020-02-23 19:30:00,1.94,-0.13,1.9443507914,0.0,0,0.0,1.94,-0.13,1.9443507914,1.94,-0.13,1.9443507914,0.0,0,0.0,1.94,-0.13,1.9443507914
2020-02-23 20:00:00,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348,1.85,-0.13,1.8545619429,0.0,0,0.0,1.85,-0.13,1.8545619429
2020-02-23 20:30:00,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297,1.77,-0.13,1.7747675904,0.0,0,0.0,1.77,-0.13,1.7747675904
2020-02-23 21:00:00,1.7000000000000002,-0.12,1.7042300314,0.0,0,0.0,1.7000000000000002,-0.12,1.7042300314,1.69,-0.16,1.6975570683,0.0,0,0.0,1.69,-0.16,1.6975570683
2020-02-23 21:30:00,1.6600000000000001,-0.15,1.6667633305,0.0,0,0.0,1.6600000000000001,-0.15,1.6667633305,1.65,-0.14,1.6559287424,0.0,0,0.0,1.65,-0.14,1.6559287424
2020-02-23 22:00:00,1.6005,-0.13,1.6057709208,0.0005,0,0.0005,1.6,-0.13,1.6052725625000002,1.5905,-0.14,1.5966496955,0.0005,0,0.0005,1.5899999999999999,-0.14,1.5961516219
2020-02-23 22:30:00,1.5525,-0.09,1.5551065076000001,0.0025,0,0.0025,1.55,-0.09,1.5526107046000002,1.5425,-0.24,1.5610593358,0.0025,0,0.0025,1.54,-0.24,1.5585891055999999
2020-02-23 23:00:00,1.475,-0.14,1.4816291709,0.005,0,0.005,1.47,-0.14,1.4766516177,1.465,-0.13,1.470756608,0.005,0,0.005,1.46,-0.13,1.4657762449
2020-02-23 23:30:00,1.476,-0.14,1.4826246996,0.006,0,0.006,1.47,-0.14,1.4766516177,1.466,-0.13,1.4717526966,0.006,0,0.006,1.46,-0.13,1.4657762449
2020-02-24 00:00:00,1.4585,-0.14,1.4652038254,0.0085,0,0.0085,1.45,-0.14,1.4567429423,1.4485000000000001,-0.13,1.454321921,0.0085,0,0.0085,1.44,-0.13,1.4458561478
2020-02-24 00:30:00,1.8335,0.1,1.8362249998,0.0135,0,0.0135,1.82,0.1,1.8227451824,1.7735,-0.48,1.8373084254,0.0135,0,0.0135,1.76,-0.48,1.8242806802
2020-02-24 01:00:00,1.9235000000000002,0.25,1.9396783883,0.0135,0,0.0135,1.9100000000000001,0.25,1.9262917744,1.8335,-0.61,1.9323100812,0.0135,0,0.0135,1.82,-0.61,1.9195051446
2020-02-24 01:30:00,1.9085,0.26,1.9261288249000001,0.018500000000000003,0,0.018500000000000003,1.8900000000000001,0.26,1.9077997799,1.8285,-0.6000000000000001,1.9244251739,0.018500000000000003,0,0.018500000000000003,1.81,-0.6000000000000001,1.9068560512000001
2020-02-24 02:00:00,1.8795000000000002,0.24,1.8947612646,0.0195,0,0.0195,1.8599999999999999,0.24,1.8754199530000002,1.7895,-0.5700000000000001,1.8780868590000002,0.0195,0,0.0195,1.77,-0.5700000000000001,1.8595160661
2020-02-24 02:30:00,1.8335,-0.18,1.8423143733,0.0135,0,0.0135,1.82,-0.18,1.8288794383,1.8235000000000001,-0.17,1.8314071776,0.0135,0,0.0135,1.81,-0.17,1.8179658963
2020-02-24 03:00:00,1.7565,-0.17,1.764707412,0.0165,0,0.0165,1.74,-0.17,1.7482848737999999,1.7465000000000002,-0.15,1.7529296192000001,0.0165,0,0.0165,1.73,-0.15,1.7364907140999999
2020-02-24 03:30:00,1.6505,-0.17,1.6592318253,0.0205,0,0.0205,1.63,-0.17,1.6388410539,1.6505,-0.15,1.6573020997999999,0.0205,0,0.0205,1.63,-0.15,1.63688729
2020-02-24 04:00:00,1.6465,-0.17,1.6552529263,0.026500000000000003,0,0.026500000000000003,1.62,-0.17,1.6288953312,1.6365,-0.15,1.6433600488,0.026500000000000003,0,0.026500000000000003,1.6099999999999999,-0.15,1.6169724797
2020-02-24 04:30:00,1.627,-0.17,1.6358572676,0.027,0,0.027,1.6,-0.17,1.6090059043,1.627,-0.15,1.6338999357000001,0.027,0,0.027,1.6,-0.15,1.607015868
2020-02-24 05:00:00,1.6135000000000002,-0.17,1.6224309692999999,0.0235,0,0.0235,1.5899999999999999,-0.17,1.5990622252,1.6035,-0.15,1.6105006209,0.0235,0,0.0235,1.58,-0.15,1.5871042814
2020-02-24 05:30:00,1.6905000000000001,-0.18,1.700055955,0.0205,0,0.0205,1.67,-0.18,1.6796725871,1.6804999999999999,-0.17,1.6890767449,0.0205,0,0.0205,1.6600000000000001,-0.17,1.6686821147000002
