Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-24 06:00:00,1.6915,-0.17,1.7000212499,0.021500000000000002,0,0.021500000000000002,1.67,-0.17,1.6786303941,1.6815,-0.16,1.6890950980000001,0.021500000000000002,0,0.021500000000000002,1.6600000000000001,-0.16,1.6676930173
2020-02-24 06:30:00,1.8090000000000002,0.26,1.8275888487,0.029,0,0.029,1.78,0.26,1.7988885457000001,1.729,-0.55,1.8143706898,0.029,0,0.029,1.7000000000000002,-0.55,1.7867568385
2020-02-24 07:00:00,1.889,0.24,1.9041851276,0.029,0,0.029,1.8599999999999999,0.24,1.8754199530000002,1.819,-0.47000000000000003,1.8787392049,0.029,0,0.029,1.79,-0.47000000000000003,1.8506755523
2020-02-24 07:30:00,1.897,0.24,1.9121215966,0.027,0,0.027,1.87,0.24,1.885338166,1.8170000000000002,-0.45,1.8718944949,0.027,0,0.027,1.79,-0.45,1.8456977001000001
2020-02-24 08:00:00,1.9215,0.35000000000000003,1.953116036,0.0315,0,0.0315,1.8900000000000001,0.35000000000000003,1.9221342305,1.8215,-0.52,1.8942709020000001,0.0315,0,0.0315,1.79,-0.52,1.864001073
2020-02-24 08:30:00,1.9335,0.37,1.9685838184,0.0335,0,0.0335,1.9,0.37,1.9356910911,1.8335,-0.49,1.8978467404,0.0335,0,0.0335,1.8,-0.49,1.8655026131999999
2020-02-24 09:00:00,1.8635000000000002,0.39,1.9038729606,0.0335,0,0.0335,1.83,0.39,1.8710959355,1.8335,-0.49,1.8978467404,0.0335,0,0.0335,1.8,-0.49,1.8655026131999999
2020-02-24 09:30:00,1.8479999999999999,0.0,1.8479999999999999,0.018000000000000002,0,0.018000000000000002,1.83,0.0,1.83,1.818,0.0,1.818,0.018000000000000002,0,0.018000000000000002,1.8,0.0,1.8
2020-02-24 10:00:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2020-02-24 10:30:00,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2020-02-24 11:00:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2020-02-24 11:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2020-02-24 12:00:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2020-02-24 12:30:00,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79,1.78,0.0,1.78,0.0,0,0.0,1.78,0.0,1.78
2020-02-24 13:00:00,1.764,0.0,1.764,0.004,0,0.004,1.76,0.0,1.76,1.754,0.0,1.754,0.004,0,0.004,1.75,0.0,1.75
2020-02-24 13:30:00,1.7925,0.0,1.7925,0.022500000000000003,0,0.022500000000000003,1.77,0.0,1.77,1.7825000000000002,0.0,1.7825000000000002,0.022500000000000003,0,0.022500000000000003,1.76,0.0,1.76
2020-02-24 14:00:00,1.7925,0.37,1.8302885701,0.022500000000000003,0,0.022500000000000003,1.77,0.37,1.808258831,1.7525,-0.49,1.8197132328999999,0.022500000000000003,0,0.022500000000000003,1.73,-0.49,1.7980545042
2020-02-24 14:30:00,1.76,0.37,1.7984715733,0.02,0,0.02,1.74,0.37,1.7789041571,1.67,-0.49,1.7404022524,0.02,0,0.02,1.65,-0.49,1.7212204972
2020-02-24 15:00:00,1.733,0.38,1.774172765,0.023,0,0.023,1.71,0.38,1.7517134469000002,1.653,-0.48,1.7212812089,0.023,0,0.023,1.63,-0.48,1.6992056968
2020-02-24 15:30:00,1.7085,0.39,1.7524475028,0.0285,0,0.0285,1.6800000000000002,0.39,1.7246738822,1.6185,-0.47000000000000003,1.6853611631,0.0285,0,0.0285,1.5899999999999999,-0.47000000000000003,1.6580108564
2020-02-24 16:00:00,1.7685,0.37,1.8067905938000002,0.0285,0,0.0285,1.74,0.37,1.7789041571,1.6785,-0.49,1.7485600504,0.0285,0,0.0285,1.65,-0.49,1.7212204972
2020-02-24 16:30:00,1.8715000000000002,0.35000000000000003,1.9039464935,0.021500000000000002,0,0.021500000000000002,1.85,0.35000000000000003,1.8828170384,1.7815,-0.49,1.8476585859,0.021500000000000002,0,0.021500000000000002,1.76,-0.49,1.8269373279
2020-02-24 17:00:00,1.9580000000000002,0.23,1.9714624014000002,0.028,0,0.028,1.9300000000000002,0.23,1.9436563482,1.888,-0.49,1.9505496661000001,0.028,0,0.028,1.8599999999999999,-0.49,1.9234604232999999
2020-02-24 17:30:00,2.0335,0.2,2.0433115891,0.0235,0,0.0235,2.01,0.2,2.0199257412,1.9735,-0.48,2.0310347732,0.0235,0,0.0235,1.9500000000000002,-0.48,2.0082081565
2020-02-24 18:00:00,2.0835,-0.14,2.0881983263,0.0235,0,0.0235,2.06,-0.14,2.0647518011,2.0735,-0.14,2.0782209339,0.0235,0,0.0235,2.05,-0.14,2.0547749268
2020-02-24 18:30:00,2.1175,-0.14,2.1221230525,0.0175,0,0.0175,2.1,-0.14,2.104661493,2.0975,-0.14,2.1021670367,0.0175,0,0.0175,2.08,-0.14,2.0847062143
2020-02-24 19:00:00,2.119,-0.15,2.1243024738,0.019,0,0.019,2.1,-0.15,2.1053503271,2.099,-0.14,2.1036637089,0.019,0,0.019,2.08,-0.14,2.0847062143
2020-02-24 19:30:00,2.0695,-0.14,2.0742300379,0.0195,0,0.0195,2.05,-0.14,2.0547749268,2.0595,-0.14,2.064252952,0.0195,0,0.0195,2.04,-0.14,2.0447982786
2020-02-24 20:00:00,1.9765000000000001,-0.14,1.9814520559000002,0.0165,0,0.0165,1.96,-0.14,1.9649936387,1.9665,-0.14,1.9714771746,0.0165,0,0.0165,1.9500000000000002,-0.14,1.9550191815
2020-02-24 20:30:00,1.9020000000000001,-0.14,1.907145511,0.012,0,0.012,1.8900000000000001,-0.14,1.8951780919,1.892,-0.14,1.8971726332,0.012,0,0.012,1.88,-0.14,1.8852055591
2020-02-24 21:00:00,1.8885,0.02,1.8886059012,0.0085,0,0.0085,1.88,0.02,1.88010638,1.8685,-0.33,1.8974172577,0.0085,0,0.0085,1.8599999999999999,-0.33,1.889047379
2020-02-24 21:30:00,1.828,0.24,1.8436876091,0.008,0,0.008,1.82,0.24,1.8357559751,1.758,-0.46,1.8171857362,0.008,0,0.008,1.75,-0.46,1.8094474295
2020-02-24 22:00:00,1.6735,-0.13,1.6785417034,0.0035,0,0.0035,1.67,-0.13,1.6750522380000001,1.6735,-0.13,1.6785417034,0.0035,0,0.0035,1.67,-0.13,1.6750522380000001
2020-02-24 22:30:00,1.6215000000000002,-0.1,1.6245806381999999,0.0115,0,0.0115,1.6099999999999999,-0.1,1.6131026006,1.6115,-0.18,1.6215215848,0.0115,0,0.0115,1.6,-0.18,1.6100931649999999
2020-02-24 23:00:00,1.5275,-0.13,1.5330219340000002,0.007500000000000001,0,0.007500000000000001,1.52,-0.13,1.5255490815,1.5175,-0.13,1.52305819,0.007500000000000001,0,0.007500000000000001,1.51,-0.13,1.5155856954
2020-02-24 23:30:00,1.5115,-0.13,1.5170801726,0.0115,0,0.0115,1.5,-0.13,1.5056227947,1.5015,-0.13,1.5071171985,0.0115,0,0.0115,1.49,-0.13,1.4956603893
2020-02-25 00:00:00,1.5190000000000001,-0.13,1.5245527213,0.009000000000000001,0,0.009000000000000001,1.51,-0.13,1.5155856954,1.509,-0.13,1.5145893833000001,0.009000000000000001,0,0.009000000000000001,1.5,-0.13,1.5056227947
2020-02-25 00:30:00,1.916,-0.04,1.916417491,0.006,0,0.006,1.9100000000000001,-0.04,1.9104188023000002,1.876,-0.33,1.9048034019000002,0.006,0,0.006,1.87,-0.33,1.8988944152
2020-02-25 01:00:00,2.024,0.26,2.0406312749,0.014,0,0.014,2.01,0.26,2.0267461607,1.9140000000000001,-0.61,2.0088543999,0.014,0,0.014,1.9,-0.61,1.9955199824
2020-02-25 01:30:00,2.0025,0.26,2.0193083593,0.0125,0,0.0125,1.99,0.26,2.0069130524,1.9025,-0.62,2.0009763242,0.0125,0,0.0125,1.8900000000000001,-0.62,1.9890952717000001
2020-02-25 02:00:00,1.9420000000000002,-0.02,1.9421029839,0.012,0,0.012,1.9300000000000002,-0.02,1.9301036242,1.892,-0.37,1.9278392049000002,0.012,0,0.012,1.88,-0.37,1.9160636733
2020-02-25 02:30:00,1.8915000000000002,-0.2,1.9020442292,0.0115,0,0.0115,1.88,-0.2,1.8906083677,1.8915000000000002,-0.19,1.90101874,0.0115,0,0.0115,1.88,-0.19,1.8895766722
2020-02-25 03:00:00,1.8255,-0.19,1.835361068,0.0155,0,0.0155,1.81,-0.19,1.8199450541000002,1.8255,-0.18,1.834352815,0.0155,0,0.0155,1.81,-0.18,1.8189282559
2020-02-25 03:30:00,1.7650000000000001,-0.16,1.7722372866,0.015,0,0.015,1.75,-0.16,1.7572990639000001,1.755,-0.15,1.761398592,0.015,0,0.015,1.74,-0.15,1.7464535493
2020-02-25 04:00:00,1.728,-0.16,1.7353915985000001,0.018000000000000002,0,0.018000000000000002,1.71,-0.16,1.7174690681,1.718,-0.15,1.7245358795999999,0.018000000000000002,0,0.018000000000000002,1.7000000000000002,-0.15,1.7066048166
2020-02-25 04:30:00,1.7175,-0.16,1.724936593,0.0175,0,0.0175,1.7000000000000002,-0.16,1.7075128111,1.7075,-0.17,1.7159417968000001,0.0175,0,0.0175,1.69,-0.17,1.6985287751
2020-02-25 05:00:00,1.717,0.14,1.7226981744,0.017,0,0.017,1.7000000000000002,0.14,1.7057549648,1.657,-0.5,1.7307943263,0.017,0,0.017,1.6400000000000001,-0.5,1.7145261736
2020-02-25 05:30:00,1.779,0.08,1.7807978548999999,0.009000000000000001,0,0.009000000000000001,1.77,0.08,1.7718069872000002,1.729,-0.43,1.7816680387,0.009000000000000001,0,0.009000000000000001,1.72,-0.43,1.772935419
2020-02-25 06:00:00,1.787,-0.16,1.7941485446,0.017,0,0.017,1.77,-0.16,1.7772169253999999,1.7770000000000001,-0.17,1.7851131617,0.017,0,0.017,1.76,-0.17,1.7681911661
2020-02-25 06:30:00,1.9395,0.31,1.9641181864,0.0195,0,0.0195,1.92,0.31,1.9448650339,1.8495,-0.56,1.9324208263,0.0195,0,0.0195,1.83,-0.56,1.9137659209
2020-02-25 07:00:00,2.0295,0.34,2.0577828481,0.029500000000000002,0,0.029500000000000002,2.0,0.34,2.0286941613,1.9295,-0.54,2.0036392515,0.029500000000000002,0,0.029500000000000002,1.9,-0.54,1.9752468200000002
2020-02-25 07:30:00,2.07,0.35000000000000003,2.0993808611,0.03,0,0.03,2.04,0.35000000000000003,2.0698067543,1.96,-0.52,2.0278066969,0.03,0,0.03,1.9300000000000002,-0.52,1.9988246546
2020-02-25 08:00:00,2.0245,0.35000000000000003,2.0545316376,0.0245,0,0.0245,2.0,0.35000000000000003,2.0303940504,1.9245,-0.52,1.9935145472,0.0245,0,0.0245,1.9,-0.52,1.9698730924
2020-02-25 08:30:00,1.952,0.38,1.9886437589,0.022,0,0.022,1.9300000000000002,0.38,1.9670536342,1.8519999999999999,-0.48,1.913192097,0.022,0,0.022,1.83,-0.48,1.8919038031
2020-02-25 09:00:00,1.7970000000000002,0.43,1.8477307704,0.027,0,0.027,1.77,0.43,1.8214829124,1.7069999999999999,-0.44,1.7627957908,0.027,0,0.027,1.6800000000000002,-0.44,1.7366634677000001
2020-02-25 09:30:00,1.714,0.43,1.7671151632000002,0.034,0,0.034,1.6800000000000002,0.43,1.7341568557,1.624,-0.44,1.682550445,0.034,0,0.034,1.5899999999999999,-0.44,1.6497575579000001
2020-02-25 10:00:00,1.533,0.0,1.533,0.033,0,0.033,1.5,0.0,1.5,1.5230000000000001,0.0,1.5230000000000001,0.033,0,0.033,1.49,0.0,1.49
2020-02-25 10:30:00,1.5390000000000001,0.0,1.5390000000000001,0.029,0,0.029,1.51,0.0,1.51,1.529,0.0,1.529,0.029,0,0.029,1.5,0.0,1.5
2020-02-25 11:00:00,1.4135,0.0,1.4135,0.0335,0,0.0335,1.38,0.0,1.38,1.4135,0.0,1.4135,0.0335,0,0.0335,1.38,0.0,1.38
2020-02-25 11:30:00,1.6745,0.44,1.7313434812000001,0.0245,0,0.0245,1.65,0.44,1.7076592166,1.6145,-0.42,1.6682356698,0.0245,0,0.0245,1.5899999999999999,-0.42,1.6445364088
2020-02-25 12:00:00,1.7535,0.45,1.8103210350999999,0.0335,0,0.0335,1.72,0.45,1.7778920102,1.6535000000000002,-0.42,1.7060076934000001,0.0335,0,0.0335,1.62,-0.42,1.6735590817000001
2020-02-25 12:30:00,1.6605,0.45,1.7203953761,0.0405,0,0.0405,1.62,0.45,1.6813387523,1.5705,-0.42,1.6256906994,0.0405,0,0.0405,1.53,-0.42,1.5866001387000002
2020-02-25 13:00:00,1.7235,0.43,1.7763311206,0.0235,0,0.0235,1.7000000000000002,0.43,1.7535392780999999,1.6335000000000002,-0.42,1.6866304426,0.0235,0,0.0235,1.6099999999999999,-0.42,1.6638810054
2020-02-25 13:30:00,1.5985,0.42,1.652755956,0.0085,0,0.0085,1.5899999999999999,0.42,1.6445364088,1.5585,-0.46,1.6249683843,0.0085,0,0.0085,1.55,-0.46,1.6168178623
2020-02-25 14:00:00,1.634,0.0,1.634,0.004,0,0.004,1.63,0.0,1.63,1.624,0.0,1.624,0.004,0,0.004,1.62,0.0,1.62
2020-02-25 14:30:00,1.431,0.0,1.431,0.011,0,0.011,1.42,0.0,1.42,1.431,0.0,1.431,0.011,0,0.011,1.42,0.0,1.42
2020-02-25 15:00:00,1.4625,0.0,1.4625,0.022500000000000003,0,0.022500000000000003,1.44,0.0,1.44,1.4525000000000001,0.0,1.4525000000000001,0.022500000000000003,0,0.022500000000000003,1.43,0.0,1.43
2020-02-25 15:30:00,1.572,0.0,1.572,0.042,0,0.042,1.53,0.0,1.53,1.562,0.0,1.562,0.042,0,0.042,1.52,0.0,1.52
2020-02-25 16:00:00,1.629,0.0,1.629,0.039,0,0.039,1.5899999999999999,0.0,1.5899999999999999,1.619,0.0,1.619,0.039,0,0.039,1.58,0.0,1.58
2020-02-25 16:30:00,1.7810000000000001,0.38,1.8210878617000001,0.041,0,0.041,1.74,0.38,1.7810109489000001,1.7109999999999999,-0.49,1.7797811663,0.041,0,0.041,1.67,-0.49,1.7404022524
2020-02-25 17:00:00,1.9125,0.32,1.9390864473,0.022500000000000003,0,0.022500000000000003,1.8900000000000001,0.32,1.9168985367,1.8625,-0.52,1.9337285875,0.022500000000000003,0,0.022500000000000003,1.8399999999999999,-0.52,1.9120669444
2020-02-25 17:30:00,2.11,-0.13,2.1140009461,0.0,0,0.0,2.11,-0.13,2.1140009461,2.09,-0.13,2.0940391591,0.0,0,0.0,2.09,-0.13,2.0940391591
2020-02-25 18:00:00,2.12,-0.13,2.1239821092,0.0,0,0.0,2.12,-0.13,2.1239821092,2.11,-0.13,2.1140009461,0.0,0,0.0,2.11,-0.13,2.1140009461
2020-02-25 18:30:00,2.22,-0.15,2.2250617969,0.0,0,0.0,2.22,-0.15,2.2250617969,2.2,-0.13,2.2038375621,0.0,0,0.0,2.2,-0.13,2.2038375621
2020-02-25 19:00:00,2.22,-0.15,2.2250617969,0.0,0,0.0,2.22,-0.15,2.2250617969,2.2,-0.13,2.2038375621,0.0,0,0.0,2.2,-0.13,2.2038375621
2020-02-25 19:30:00,2.16,-0.15,2.1652020691000002,0.0,0,0.0,2.16,-0.15,2.1652020691000002,2.15,-0.13,2.1539266468,0.0,0,0.0,2.15,-0.13,2.1539266468
2020-02-25 20:00:00,2.06,-0.15,2.0654539453,0.0,0,0.0,2.06,-0.15,2.0654539453,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268
2020-02-25 20:30:00,2.0745,-0.15,2.0799159238,0.0245,0,0.0245,2.05,-0.15,2.0554804791,2.0645,-0.14,2.0692414673,0.0245,0,0.0245,2.04,-0.14,2.0447982786
2020-02-25 21:00:00,2.0135,-0.13,2.0176923081,0.0335,0,0.0335,1.98,-0.13,1.9842630874,2.0035,-0.13,2.0077131892,0.0335,0,0.0335,1.97,-0.13,1.9742846806
2020-02-25 21:30:00,1.9785,-0.13,1.9827663125,0.0385,0,0.0385,1.94,-0.13,1.9443507914,1.9585,-0.13,1.9628097845,0.0385,0,0.0385,1.92,-0.13,1.9243960091
2020-02-25 22:00:00,1.913,0.28,1.9333827867000002,0.033,0,0.033,1.88,0.28,1.9007366992999999,1.833,-0.52,1.9053317296,0.033,0,0.033,1.8,-0.52,1.8736061486
2020-02-25 22:30:00,1.7215,0.23,1.7367965482,0.0315,0,0.0315,1.69,0.23,1.7055790805000002,1.7015,-0.52,1.7791858391000002,0.0315,0,0.0315,1.67,-0.52,1.7490854753
2020-02-25 23:00:00,1.6255000000000002,0.03,1.6257768143,0.035500000000000004,0,0.035500000000000004,1.5899999999999999,0.03,1.5902829937,1.6055000000000001,-0.38,1.6498576454,0.035500000000000004,0,0.035500000000000004,1.57,-0.38,1.6153327831
2020-02-25 23:30:00,1.608,-0.14,1.6140830214,0.038,0,0.038,1.57,-0.14,1.5762296786999999,1.5979999999999999,-0.14,1.6041209430999999,0.038,0,0.038,1.56,-0.14,1.5662694531999999
2020-02-26 00:00:00,1.627,-0.14,1.6330122474,0.037,0,0.037,1.5899999999999999,-0.14,1.5961516219,1.617,-0.14,1.6230492907,0.037,0,0.037,1.58,-0.14,1.5861904047
2020-02-26 00:30:00,2.0185,-0.19,2.0274225633,0.0285,0,0.0285,1.99,-0.19,1.9990497743,2.0085,-0.19,2.0174667903,0.0285,0,0.0285,1.98,-0.19,1.9890952717000001
2020-02-26 01:00:00,2.13,0.17,2.1367732683,0.0,0,0.0,2.13,0.17,2.1367732683,2.04,-0.56,2.1154668515,0.0,0,0.0,2.04,-0.56,2.1154668515
2020-02-26 01:30:00,2.13,0.23,2.1423818521,0.0,0,0.0,2.13,0.23,2.1423818521,2.03,-0.64,2.1284971223999998,0.0,0,0.0,2.03,-0.64,2.1284971223999998
2020-02-26 02:00:00,2.108,0.26,2.1239736345,0.028,0,0.028,2.08,0.26,2.0961870146,1.998,-0.62,2.0919856596,0.028,0,0.028,1.97,-0.62,2.0652602742
2020-02-26 02:30:00,2.084,0.26,2.1001561847,0.034,0,0.034,2.05,0.26,2.0664220285,1.984,-0.62,2.0786187722,0.034,0,0.034,1.9500000000000002,-0.62,2.0461915844
2020-02-26 03:00:00,1.995,0.06,1.9959020517,0.035,0,0.035,1.96,0.06,1.9609181523,1.935,-0.41000000000000003,1.9779598075,0.035,0,0.035,1.9,-0.41000000000000003,1.9437335208
2020-02-26 03:30:00,1.9215,-0.17,1.929005508,0.0315,0,0.0315,1.8900000000000001,-0.17,1.8976301009,1.9015,-0.16,1.9082196545,0.0315,0,0.0315,1.87,-0.16,1.8768324379
2020-02-26 04:00:00,1.903,-0.17,1.9105781847,0.033,0,0.033,1.87,-0.17,1.8777113729,1.883,-0.16,1.8897854376,0.033,0,0.033,1.85,-0.16,1.8569060289000001
2020-02-26 04:30:00,1.8695,-0.17,1.8772134269,0.029500000000000002,0,0.029500000000000002,1.8399999999999999,-0.17,1.8478365729,1.8595000000000002,-0.16,1.8663708769,0.029500000000000002,0,0.029500000000000002,1.83,-0.16,1.8369812193000001
2020-02-26 05:00:00,1.8225,-0.17,1.8304114975,0.022500000000000003,0,0.022500000000000003,1.8,-0.17,1.8080099557,1.8125,-0.16,1.8195483643,0.022500000000000003,0,0.022500000000000003,1.79,-0.16,1.7971366114
2020-02-26 05:30:00,1.874,-0.17,1.8816949806,0.014,0,0.014,1.8599999999999999,-0.17,1.8677526602999999,1.8639999999999999,-0.16,1.8708543503000001,0.014,0,0.014,1.85,-0.16,1.8569060289000001
2020-02-26 06:00:00,1.879,-0.17,1.8866745877,0.019,0,0.019,1.8599999999999999,-0.17,1.8677526602999999,1.869,-0.16,1.8758360803,0.019,0,0.019,1.85,-0.16,1.8569060289000001
2020-02-26 06:30:00,2.0265,-0.1,2.028965808,0.026500000000000003,0,0.026500000000000003,2.0,-0.1,2.0024984395,2.0065,-0.2,2.0164429697,0.026500000000000003,0,0.026500000000000003,1.98,-0.2,1.9900753755
2020-02-26 07:00:00,2.1495,-0.14,2.1540543749,0.0195,0,0.0195,2.13,-0.14,2.1345959805,2.1295,-0.14,2.1340970573,0.0195,0,0.0195,2.11,-0.14,2.1146394492
2020-02-26 07:30:00,2.125,0.32,2.1489590503000002,0.015,0,0.015,2.11,0.32,2.1341274564,2.075,-0.5,2.1343910138,0.015,0,0.015,2.06,-0.5,2.1198113124
2020-02-26 08:00:00,2.0585,-0.13,2.062600846,0.0085,0,0.0085,2.05,-0.13,2.0541178155,2.0385,-0.13,2.0426409988,0.0085,0,0.0085,2.03,-0.13,2.0341583026
2020-02-26 08:30:00,2.005,-0.13,2.0092100438,0.015,0,0.015,1.99,-0.13,1.9942417104999999,1.995,0.0,1.995,0.015,0,0.015,1.98,0.0,1.98
2020-02-26 09:00:00,1.842,0.0,1.842,0.022,0,0.022,1.82,0.0,1.82,1.832,0.0,1.832,0.022,0,0.022,1.81,0.0,1.81
2020-02-26 09:30:00,1.7545000000000002,0.45,1.8112896648999999,0.0245,0,0.0245,1.73,0.45,1.7875681805,1.7345000000000002,-0.43,1.7870059457,0.0245,0,0.0245,1.71,-0.43,1.7632356621
2020-02-26 10:00:00,1.616,0.0,1.616,0.026000000000000002,0,0.026000000000000002,1.5899999999999999,0.0,1.5899999999999999,1.6059999999999999,0.0,1.6059999999999999,0.026000000000000002,0,0.026000000000000002,1.58,0.0,1.58
2020-02-26 10:30:00,1.5575,0.0,1.5575,0.0375,0,0.0375,1.52,0.0,1.52,1.5474999999999999,0.0,1.5474999999999999,0.0375,0,0.0375,1.51,0.0,1.51
2020-02-26 11:00:00,1.601,0.44,1.6603617076,0.031,0,0.031,1.57,0.44,1.6304907237,1.5110000000000001,-0.42,1.5682860071,0.031,0,0.031,1.48,-0.42,1.5384407691000002
2020-02-26 11:30:00,1.6075,0.44,1.6666302079,0.0275,0,0.0275,1.58,0.44,1.6401219466999999,1.5075,-0.42,1.564914135,0.0275,0,0.0275,1.48,-0.42,1.5384407691000002
2020-02-26 12:00:00,1.601,0.42,1.655174009,0.021,0,0.021,1.58,0.42,1.6348700254000001,1.501,-0.42,1.5586535856000001,0.021,0,0.021,1.48,-0.42,1.5384407691000002
2020-02-26 12:30:00,1.541,0.42,1.5972103806,0.021,0,0.021,1.52,0.42,1.5769590990000002,1.521,-0.42,1.5779230019,0.021,0,0.021,1.5,-0.42,1.5576905983
2020-02-26 13:00:00,1.5305,0.0,1.5305,0.0205,0,0.0205,1.51,0.0,1.51,1.5205000000000002,0.0,1.5205000000000002,0.0205,0,0.0205,1.5,0.0,1.5
2020-02-26 13:30:00,1.5474999999999999,0.0,1.5474999999999999,0.0275,0,0.0275,1.52,0.0,1.52,1.5375,0.0,1.5375,0.0275,0,0.0275,1.51,0.0,1.51
2020-02-26 14:00:00,1.4595,0.44,1.5243819239,0.029500000000000002,0,0.029500000000000002,1.43,0.44,1.496161756,1.4495,-0.43,1.5119359279,0.029500000000000002,0,0.029500000000000002,1.42,-0.43,1.4836778626
2020-02-26 14:30:00,1.3945,0.0,1.3945,0.0245,0,0.0245,1.37,0.0,1.37,1.3945,0.0,1.3945,0.0245,0,0.0245,1.37,0.0,1.37
2020-02-26 15:00:00,1.4665,0.0,1.4665,0.0165,0,0.0165,1.45,0.0,1.45,1.4565000000000001,0.0,1.4565000000000001,0.0165,0,0.0165,1.44,0.0,1.44
2020-02-26 15:30:00,1.405,0.0,1.405,0.015,0,0.015,1.3900000000000001,0.0,1.3900000000000001,1.395,0.0,1.395,0.015,0,0.015,1.38,0.0,1.38
2020-02-26 16:00:00,1.5995,0.39,1.6463596964,0.0095,0,0.0095,1.5899999999999999,0.39,1.637131638,1.5195,-0.48,1.5935119234,0.0095,0,0.0095,1.51,-0.48,1.5844557424999999
2020-02-26 16:30:00,1.667,0.37,1.7075681538,0.007,0,0.007,1.6600000000000001,0.37,1.7007351352,1.627,-0.49,1.6991848045,0.007,0,0.007,1.62,-0.49,1.6924833825
2020-02-26 17:00:00,1.871,0.30000000000000004,1.8948986780000001,0.001,0,0.001,1.87,0.30000000000000004,1.8939112968,1.811,-0.56,1.8956057079000002,0.001,0,0.001,1.81,-0.56,1.8946503635
2020-02-26 17:30:00,2.0105,0.28,2.0299040002,0.0005,0,0.0005,2.01,0.28,2.0294087809,1.9304999999999999,-0.52,1.9993074426000002,0.0005,0,0.0005,1.9300000000000002,-0.52,1.9988246546
2020-02-26 18:00:00,2.13,-0.14,2.1345959805,0.0,0,0.0,2.13,-0.14,2.1345959805,2.12,-0.14,2.1246176127,0.0,0,0.0,2.12,-0.14,2.1246176127
2020-02-26 18:30:00,2.2505,-0.16,2.256180456,0.0005,0,0.0005,2.25,-0.16,2.2556817151,2.2405,-0.15,2.2455155867,0.0005,0,0.0005,2.24,-0.15,2.2450167037
2020-02-26 19:00:00,2.17,-0.16,2.1758906223,0.0,0,0.0,2.17,-0.16,2.1758906223,2.16,-0.15,2.1652020691000002,0.0,0,0.0,2.16,-0.15,2.1652020691000002
2020-02-26 19:30:00,2.13,-0.16,2.1360009363,0.0,0,0.0,2.13,-0.16,2.1360009363,2.12,-0.15,2.1252999788,0.0,0,0.0,2.12,-0.15,2.1252999788
2020-02-26 20:00:00,2.01,-0.16,2.0163581031,0.0,0,0.0,2.01,-0.16,2.0163581031,2.0,-0.15,2.005617112,0.0,0,0.0,2.0,-0.15,2.005617112
2020-02-26 20:30:00,1.9405000000000001,0.01,1.9405257664,0.0005,0,0.0005,1.94,0.01,1.940025773,1.9105,-0.29,1.932384602,0.0005,0,0.0005,1.9100000000000001,-0.29,1.931890266
2020-02-26 21:00:00,1.96,0.32,1.985950654,0.0,0,0.0,1.96,0.32,1.985950654,1.87,-0.58,1.9578815082,0.0,0,0.0,1.87,-0.58,1.9578815082
2020-02-26 21:30:00,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007
2020-02-26 22:00:00,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905
2020-02-26 22:30:00,1.6705,-0.09,1.6729226671,0.0005,0,0.0005,1.67,-0.09,1.6724233914000002,1.6605,-0.42,1.7127931136,0.0005,0,0.0005,1.6600000000000001,-0.42,1.7123083834
2020-02-26 23:00:00,1.6005,-0.13,1.6057709208,0.0005,0,0.0005,1.6,-0.13,1.6052725625000002,1.6005,-0.13,1.6057709208,0.0005,0,0.0005,1.6,-0.13,1.6052725625000002
2020-02-26 23:30:00,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952,1.55,-0.13,1.5554420594,0.0,0,0.0,1.55,-0.13,1.5554420594
2020-02-27 00:00:00,1.593,-0.13,1.5982956548,0.013000000000000001,0,0.013000000000000001,1.58,-0.13,1.5853390804,1.593,-0.13,1.5982956548,0.013000000000000001,0,0.013000000000000001,1.58,-0.13,1.5853390804
2020-02-27 00:30:00,1.972,-0.19,1.9811319996,0.032,0,0.032,1.94,-0.19,1.9492819191000001,1.952,-0.19,1.9612251273,0.032,0,0.032,1.92,-0.19,1.9293781382000001
2020-02-27 01:00:00,2.0535,-0.15,2.058971163,0.0335,0,0.0335,2.02,-0.15,2.0255616505,2.0335,-0.19,2.0423570329,0.0335,0,0.0335,2.0,-0.19,2.0090047287
2020-02-27 01:30:00,2.0135,-0.18,2.0215296807,0.0235,0,0.0235,1.99,-0.18,1.9981241203,2.0035,-0.17,2.010699443,0.0235,0,0.0235,1.98,-0.17,1.9872845795
2020-02-27 02:00:00,1.974,-0.18,1.9821896983,0.014,0,0.014,1.96,-0.18,1.9682479519,1.9540000000000002,-0.17,1.961381146,0.014,0,0.014,1.94,-0.17,1.9474342094
2020-02-27 02:30:00,1.9585,-0.17,1.9658642501,0.0285,0,0.0285,1.9300000000000002,-0.17,1.9374725805000002,1.9485000000000001,-0.17,1.9559019019,0.0285,0,0.0285,1.92,-0.17,1.9275113489
2020-02-27 03:00:00,1.88,-0.08,1.8817013578,0.03,0,0.03,1.85,-0.08,1.8517289218,1.8599999999999999,-0.23,1.8741664814,0.03,0,0.03,1.83,-0.23,1.8443969204
2020-02-27 03:30:00,1.846,0.27,1.8656409086,0.026000000000000002,0,0.026000000000000002,1.82,0.27,1.8399184765,1.756,-0.59,1.8524675436,0.026000000000000002,0,0.026000000000000002,1.73,-0.59,1.8278402556
2020-02-27 04:00:00,1.814,0.08,1.8157632004000002,0.024,0,0.024,1.79,0.08,1.7917868177,1.754,-0.41000000000000003,1.8012817659,0.024,0,0.024,1.73,-0.41000000000000003,1.7779201331999999
2020-02-27 04:30:00,1.766,-0.17,1.7741634648,0.026000000000000002,0,0.026000000000000002,1.74,-0.17,1.7482848737999999,1.756,-0.16,1.7632742271000001,0.026000000000000002,0,0.026000000000000002,1.73,-0.16,1.7373830896
2020-02-27 05:00:00,1.7395,-0.17,1.7477872439,0.029500000000000002,0,0.029500000000000002,1.71,-0.17,1.7184295156,1.7295,-0.15,1.7359925835,0.029500000000000002,0,0.029500000000000002,1.7000000000000002,-0.15,1.7066048166
2020-02-27 05:30:00,1.8085,-0.15,1.8147099630999999,0.0385,0,0.0385,1.77,-0.15,1.7763445612000002,1.7985,-0.15,1.8047443725,0.0385,0,0.0385,1.76,-0.15,1.76638048
2020-02-27 06:00:00,1.899,0.24,1.9141057964,0.039,0,0.039,1.8599999999999999,0.24,1.8754199530000002,1.819,-0.5700000000000001,1.9062164095,0.039,0,0.039,1.78,-0.5700000000000001,1.8690371853
2020-02-27 06:30:00,1.9915,0.06,1.9924036363000002,0.0315,0,0.0315,1.96,0.06,1.9609181523,1.9415,-0.35000000000000003,1.9727955419,0.0315,0,0.0315,1.9100000000000001,-0.35000000000000003,1.9418032856
2020-02-27 07:00:00,2.0885,-0.13,2.0925420545,0.0285,0,0.0285,2.06,-0.13,2.0640978659,2.0785,-0.13,2.0825614637,0.0285,0,0.0285,2.05,-0.13,2.0541178155
2020-02-27 07:30:00,2.0695,0.33,2.0956455449,0.029500000000000002,0,0.029500000000000002,2.04,0.33,2.0665188119,2.0495,-0.52,2.1144385189,0.029500000000000002,0,0.029500000000000002,2.02,-0.52,2.085857138
2020-02-27 08:00:00,2.065,0.38,2.0996725935,0.025,0,0.025,2.04,0.38,2.0750903595,1.9849999999999999,-0.5,2.0470039081999998,0.025,0,0.025,1.96,-0.5,2.0227703775
2020-02-27 08:30:00,1.984,0.0,1.984,0.024,0,0.024,1.96,0.0,1.96,1.974,0.0,1.974,0.024,0,0.024,1.9500000000000002,0.0,1.9500000000000002
2020-02-27 09:00:00,1.8365,0.0,1.8365,0.0165,0,0.0165,1.82,0.0,1.82,1.8265,0.0,1.8265,0.0165,0,0.0165,1.81,0.0,1.81
2020-02-27 09:30:00,1.7770000000000001,-0.13,1.78174886,0.017,0,0.017,1.76,-0.13,1.7647946056000001,1.767,-0.13,1.7717756630000001,0.017,0,0.017,1.75,-0.13,1.7548219283000002
2020-02-27 10:00:00,1.6125,0.0,1.6125,0.0125,0,0.0125,1.6,0.0,1.6,1.6025,0.0,1.6025,0.0125,0,0.0125,1.5899999999999999,0.0,1.5899999999999999
2020-02-27 10:30:00,1.4945,0.0,1.4945,0.0245,0,0.0245,1.47,0.0,1.47,1.4845000000000002,0.0,1.4845000000000002,0.0245,0,0.0245,1.46,0.0,1.46
2020-02-27 11:00:00,1.445,0.39,1.4967047137,0.025,0,0.025,1.42,0.39,1.4725827651,1.415,-0.47000000000000003,1.4910147551000001,0.025,0,0.025,1.3900000000000001,-0.47000000000000003,1.4673104648
2020-02-27 11:30:00,1.449,0.44,1.5143318659,0.029,0,0.029,1.42,0.44,1.4866068747,1.369,-0.42,1.4319780026,0.029,0,0.029,1.34,-0.42,1.4042791745
2020-02-27 12:00:00,1.375,0.46,1.4499051693,0.025,0,0.025,1.35,0.46,1.426218777,1.2850000000000001,-0.4,1.3458175954,0.025,0,0.025,1.26,-0.4,1.3219682296
2020-02-27 12:30:00,1.2915,0.47000000000000003,1.3743624886,0.021500000000000002,0,0.021500000000000002,1.27,0.47000000000000003,1.3541787179,1.2515,-0.4,1.3138691906,0.021500000000000002,0,0.021500000000000002,1.23,-0.4,1.2934063553000001
2020-02-27 13:00:00,1.2585,0.0,1.2585,0.0285,0,0.0285,1.23,0.0,1.23,1.2585,0.0,1.2585,0.0285,0,0.0285,1.23,0.0,1.23
2020-02-27 13:30:00,1.2585,0.0,1.2585,0.0285,0,0.0285,1.23,0.0,1.23,1.2585,0.0,1.2585,0.0285,0,0.0285,1.23,0.0,1.23
2020-02-27 14:00:00,1.2355,0.0,1.2355,0.035500000000000004,0,0.035500000000000004,1.2,0.0,1.2,1.2355,0.14,1.2434067114,0.035500000000000004,0,0.035500000000000004,1.2,0.14,1.2081390648
2020-02-27 14:30:00,1.2255,0.0,1.2255,0.025500000000000002,0,0.025500000000000002,1.2,0.0,1.2,1.2255,0.0,1.2255,0.025500000000000002,0,0.025500000000000002,1.2,0.0,1.2
2020-02-27 15:00:00,1.237,0.0,1.237,0.017,0,0.017,1.22,0.0,1.22,1.237,0.0,1.237,0.017,0,0.017,1.22,0.0,1.22
2020-02-27 15:30:00,1.3175,0.0,1.3175,0.0175,0,0.0175,1.3,0.0,1.3,1.3175,0.0,1.3175,0.0175,0,0.0175,1.3,0.0,1.3
2020-02-27 16:00:00,1.448,0.42,1.5076816640000001,0.008,0,0.008,1.44,0.42,1.5,1.408,-0.44,1.4751488061,0.008,0,0.008,1.4,-0.44,1.4675149062
2020-02-27 16:30:00,1.525,0.4,1.5765865025,0.005,0,0.005,1.52,0.4,1.5717506164000001,1.475,-0.46,1.5450647236,0.005,0,0.005,1.47,-0.46,1.5402921801
2020-02-27 17:00:00,1.7810000000000001,0.41000000000000003,1.827583377,0.001,0,0.001,1.78,0.41000000000000003,1.8266088799,1.681,-0.6000000000000001,1.7848700232999999,0.001,0,0.001,1.6800000000000002,-0.6000000000000001,1.7839282497000002
2020-02-27 17:30:00,1.94,0.16,1.9465867564,0.0,0,0.0,1.94,0.16,1.9465867564,1.9100000000000001,-0.51,1.9769167913999999,0.0,0,0.0,1.9100000000000001,-0.51,1.9769167913999999
2020-02-27 18:00:00,2.01,-0.12,2.0135789033,0.0,0,0.0,2.01,-0.12,2.0135789033,2.0,-0.15,2.005617112,0.0,0,0.0,2.0,-0.15,2.005617112
2020-02-27 18:30:00,2.17,0.26,2.185520533,0.0,0,0.0,2.17,0.26,2.185520533,2.09,-0.53,2.1561539834,0.0,0,0.0,2.09,-0.53,2.1561539834
2020-02-27 19:00:00,2.2,0.27,2.2165062599,0.0,0,0.0,2.2,0.27,2.2165062599,2.12,-0.53,2.1852459816,0.0,0,0.0,2.12,-0.53,2.1852459816
2020-02-27 19:30:00,2.08,-0.15,2.08540164,0.0,0,0.0,2.08,-0.15,2.08540164,2.07,-0.14,2.074728898,0.0,0,0.0,2.07,-0.14,2.074728898
2020-02-27 20:00:00,1.99,-0.15,1.9956452591,0.0,0,0.0,1.99,-0.15,1.9956452591,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241
2020-02-27 20:30:00,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815
2020-02-27 21:00:00,1.9,-0.16,1.9067249408,0.0,0,0.0,1.9,-0.16,1.9067249408,1.8900000000000001,-0.14,1.8951780919,0.0,0,0.0,1.8900000000000001,-0.14,1.8951780919
2020-02-27 21:30:00,1.9,-0.16,1.9067249408,0.0,0,0.0,1.9,-0.16,1.9067249408,1.8900000000000001,-0.14,1.8951780919,0.0,0,0.0,1.8900000000000001,-0.14,1.8951780919
2020-02-27 22:00:00,1.76,-0.13,1.7647946056000001,0.0,0,0.0,1.76,-0.13,1.7647946056000001,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014
2020-02-27 22:30:00,1.6600000000000001,-0.11,1.6636405862,0.0,0,0.0,1.6600000000000001,-0.11,1.6636405862,1.65,-0.17,1.6587344573,0.0,0,0.0,1.65,-0.17,1.6587344573
2020-02-27 23:00:00,1.5899999999999999,-0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,-0.14,1.5961516219,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804
2020-02-27 23:30:00,1.5899999999999999,0.32,1.6218816233000002,0.0,0,0.0,1.5899999999999999,0.32,1.6218816233000002,1.51,-0.54,1.603652082,0.0,0,0.0,1.51,-0.54,1.603652082
2020-02-28 00:00:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.53,-0.28,1.5554099138000002,0.0,0,0.0,1.53,-0.28,1.5554099138000002
2020-02-28 00:30:00,1.9500000000000002,0.1,1.952562419,0.0,0,0.0,1.9500000000000002,0.1,1.952562419,1.8900000000000001,-0.49,1.9524855953,0.0,0,0.0,1.8900000000000001,-0.49,1.9524855953
2020-02-28 01:00:00,2.0005,-0.21,2.0114920457,0.0005,0,0.0005,2.0,-0.21,2.0109947787,1.9905,-0.21,2.0015469642,0.0005,0,0.0005,1.99,-0.21,2.0010497245
2020-02-28 01:30:00,1.9705,-0.21,1.9816584595000002,0.0005,0,0.0005,1.97,-0.21,1.9811612755999999,1.9605000000000001,-0.19,1.9696853175000002,0.0005,0,0.0005,1.96,-0.19,1.9691876498
2020-02-28 02:00:00,1.951,-0.19,1.9602298335000001,0.001,0,0.001,1.9500000000000002,-0.19,1.9592345444,1.941,-0.19,1.9502771598000002,0.001,0,0.001,1.94,-0.19,1.9492819191000001
2020-02-28 02:30:00,1.9525000000000001,-0.18,1.9607795006000002,0.0025,0,0.0025,1.9500000000000002,-0.18,1.9582900704,1.9425,-0.22,1.9549184766,0.0025,0,0.0025,1.94,-0.22,1.9524343779
2020-02-28 03:00:00,1.853,-0.18,1.8617220523,0.003,0,0.003,1.85,-0.18,1.8587361297,1.853,-0.18,1.8617220523,0.003,0,0.003,1.85,-0.18,1.8587361297
2020-02-28 03:30:00,1.783,-0.18,1.7920627779,0.003,0,0.003,1.78,-0.18,1.7890779748,1.7730000000000001,-0.16,1.7802047635,0.003,0,0.003,1.77,-0.16,1.7772169253999999
2020-02-28 04:00:00,1.7985,-0.17,1.8065166066,0.0085,0,0.0085,1.79,-0.17,1.7980545042,1.7885,-0.15,1.7947791647,0.0085,0,0.0085,1.78,-0.15,1.7863090438
2020-02-28 04:30:00,1.7765,-0.17,1.7846154348,0.006500000000000001,0,0.006500000000000001,1.77,-0.17,1.7781451009,1.7765,-0.15,1.7828214296,0.006500000000000001,0,0.006500000000000001,1.77,-0.15,1.7763445612000002
2020-02-28 05:00:00,1.738,-0.17,1.7462943624,0.008,0,0.008,1.73,-0.17,1.7383325344,1.728,-0.15,1.7344981983,0.008,0,0.008,1.72,-0.15,1.7265283085
2020-02-28 05:30:00,1.775,-0.14,1.7805125667000001,0.015,0,0.015,1.76,-0.14,1.7655594014,1.7650000000000001,-0.14,1.7705437017999999,0.015,0,0.015,1.75,-0.14,1.7555910686
2020-02-28 06:00:00,1.7930000000000001,-0.15,1.7992634604000002,0.013000000000000001,0,0.013000000000000001,1.78,-0.15,1.7863090438,1.783,-0.15,1.7892984659,0.013000000000000001,0,0.013000000000000001,1.77,-0.15,1.7763445612000002
2020-02-28 06:30:00,1.9045,0.0,1.9045,0.0145,0,0.0145,1.8900000000000001,0.0,1.8900000000000001,1.8645,-0.30000000000000004,1.8884809372,0.0145,0,0.0145,1.85,-0.30000000000000004,1.8741664814
2020-02-28 07:00:00,1.9035000000000002,-0.14,1.9086414671,0.0135,0,0.0135,1.8900000000000001,-0.14,1.8951780919,1.9035000000000002,-0.13,1.9079340266,0.0135,0,0.0135,1.8900000000000001,-0.13,1.8944656239
2020-02-28 07:30:00,1.9315,0.23,1.9451458172,0.0115,0,0.0115,1.92,0.23,1.9337269714,1.9115000000000002,-0.5,1.9758117952,0.0115,0,0.0115,1.9,-0.5,1.9646882704
2020-02-28 08:00:00,0.017,0.003,0.0172626765,0.014,0,0.014,0.003,0.003,0.0042426407000000005,0.017,0.003,0.0172626765,0.014,0,0.014,0.003,0.003,0.0042426407000000005
2020-02-28 08:30:00,1.8980000000000001,-0.13,1.9024468455,0.018000000000000002,0,0.018000000000000002,1.88,-0.13,1.8844893207000002,1.888,0.0,1.888,0.018000000000000002,0,0.018000000000000002,1.87,0.0,1.87
2020-02-28 09:00:00,1.841,0.0,1.841,0.021,0,0.021,1.82,0.0,1.82,1.831,0.0,1.831,0.021,0,0.021,1.81,0.0,1.81
2020-02-28 09:30:00,1.8505,-0.15,1.8565694843,0.0205,0,0.0205,1.83,-0.15,1.8361372498000001,1.8405,-0.13,1.8450854316,0.0205,0,0.0205,1.82,-0.13,1.8246369502
2020-02-28 10:00:00,1.8205,0.0,1.8205,0.0205,0,0.0205,1.8,0.0,1.8,1.8105,0.0,1.8105,0.0205,0,0.0205,1.79,0.0,1.79
2020-02-28 10:30:00,1.7695,-0.13,1.7742689340000002,0.0195,0,0.0195,1.75,-0.13,1.7548219283000002,1.7595,0.0,1.7595,0.0195,0,0.0195,1.74,0.0,1.74
2020-02-28 11:00:00,1.7405,0.0,1.7405,0.0205,0,0.0205,1.72,0.0,1.72,1.7305000000000001,0.0,1.7305000000000001,0.0205,0,0.0205,1.71,0.0,1.71
2020-02-28 11:30:00,1.7385000000000002,0.0,1.7385000000000002,0.018500000000000003,0,0.018500000000000003,1.72,0.0,1.72,1.7285,0.0,1.7285,0.018500000000000003,0,0.018500000000000003,1.71,0.0,1.71
2020-02-28 12:00:00,1.7235,0.0,1.7235,0.0235,0,0.0235,1.7000000000000002,0.0,1.7000000000000002,1.7135,0.0,1.7135,0.0235,0,0.0235,1.69,0.0,1.69
2020-02-28 12:30:00,1.7189999999999999,0.0,1.7189999999999999,0.019,0,0.019,1.7000000000000002,0.0,1.7000000000000002,1.709,0.0,1.709,0.019,0,0.019,1.69,0.0,1.69
2020-02-28 13:00:00,1.7585000000000002,0.42,1.8079607988,0.018500000000000003,0,0.018500000000000003,1.74,0.42,1.7899720667999999,1.7385000000000002,-0.44,1.7933159928,0.018500000000000003,0,0.018500000000000003,1.72,-0.44,1.7753872817
2020-02-28 13:30:00,1.742,0.0,1.742,0.022,0,0.022,1.72,0.0,1.72,1.732,0.0,1.732,0.022,0,0.022,1.71,0.0,1.71
2020-02-28 14:00:00,1.6925,-0.13,1.6974852724,0.022500000000000003,0,0.022500000000000003,1.67,-0.13,1.6750522380000001,1.6825,-0.13,1.6875148147,0.022500000000000003,0,0.022500000000000003,1.6600000000000001,-0.13,1.6650825805
2020-02-28 14:30:00,1.7469999999999999,-0.13,1.7518301858,0.027,0,0.027,1.72,-0.13,1.7249057945000001,1.737,0.0,1.737,0.027,0,0.027,1.71,0.0,1.71
2020-02-28 15:00:00,1.7065000000000001,0.0,1.7065000000000001,0.026500000000000003,0,0.026500000000000003,1.6800000000000002,0.0,1.6800000000000002,1.6965,0.0,1.6965,0.026500000000000003,0,0.026500000000000003,1.67,0.0,1.67
2020-02-28 15:30:00,1.716,0.0,1.716,0.026000000000000002,0,0.026000000000000002,1.69,0.0,1.69,1.706,0.0,1.706,0.026000000000000002,0,0.026000000000000002,1.6800000000000002,0.0,1.6800000000000002
2020-02-28 16:00:00,1.7610000000000001,0.36,1.7974206519,0.031,0,0.031,1.73,0.36,1.7670597047,1.7309999999999999,-0.49,1.7990166759,0.031,0,0.031,1.7000000000000002,-0.49,1.7692088627
2020-02-28 16:30:00,1.9100000000000001,0.32,1.9366207682,0.03,0,0.03,1.88,0.32,1.9070395906000002,1.85,-0.52,1.9216919628,0.03,0,0.03,1.82,-0.52,1.8928285712
2020-02-28 17:00:00,1.9575,-0.14,1.9625,0.0275,0,0.0275,1.9300000000000002,-0.14,1.9350710581000001,1.9475,-0.14,1.9525256080000002,0.0275,0,0.0275,1.92,-0.14,1.9250974001
2020-02-28 17:30:00,2.12,0.29,2.1397429752,0.03,0,0.03,2.09,0.29,2.1100236965,2.02,-0.52,2.085857138,0.03,0,0.03,1.99,-0.52,2.0568179307
2020-02-28 18:00:00,2.119,0.14,2.1236197871,0.029,0,0.029,2.09,0.14,2.094683747,2.069,-0.41000000000000003,2.1092323248,0.029,0,0.029,2.04,-0.41000000000000003,2.080793118
2020-02-28 18:30:00,2.1145,-0.14,2.1191295973,0.0245,0,0.0245,2.09,-0.14,2.094683747,2.1045,-0.14,2.1091515474,0.0245,0,0.0245,2.08,-0.14,2.0847062143
2020-02-28 19:00:00,2.055,-0.14,2.0597633359,0.025,0,0.025,2.03,-0.14,2.0348218595,2.045,-0.14,2.0497865743,0.025,0,0.025,2.02,-0.14,2.0248456731
2020-02-28 19:30:00,2.014,-0.14,2.0188600744,0.024,0,0.024,1.99,-0.14,1.9949185447,2.004,-0.14,2.0088842674,0.024,0,0.024,1.98,-0.14,1.9849433241
2020-02-28 20:00:00,1.939,-0.14,1.9440475817,0.029,0,0.029,1.9100000000000001,-0.14,1.9151240169000001,1.929,-0.15,1.9348232477,0.029,0,0.029,1.9,-0.15,1.9059118553
2020-02-28 20:30:00,1.808,-0.14,1.8134122532,0.028,0,0.028,1.78,-0.14,1.7854971297,1.798,-0.13,1.8026935402,0.028,0,0.028,1.77,-0.13,1.7747675904
2020-02-28 21:00:00,1.815,-0.14,1.8203914414,0.035,0,0.035,1.78,-0.14,1.7854971297,1.8050000000000002,-0.13,1.8096753853,0.035,0,0.035,1.77,-0.13,1.7747675904
2020-02-28 21:30:00,1.7730000000000001,0.13,1.7777595449999999,0.033,0,0.033,1.74,0.13,1.7448495636999999,1.7229999999999999,-0.4,1.768821359,0.033,0,0.033,1.69,-0.4,1.7366922583000002
2020-02-28 22:00:00,1.7105000000000001,0.02,1.7106169209000002,0.0105,0,0.0105,1.7000000000000002,0.02,1.700117643,1.6905000000000001,-0.33,1.7224082703999999,0.0105,0,0.0105,1.6800000000000002,-0.33,1.7121039688000002
2020-02-28 22:30:00,1.6055000000000001,-0.14,1.6115924578,0.0155,0,0.0155,1.5899999999999999,-0.14,1.5961516219,1.6055000000000001,-0.13,1.6107545592,0.0155,0,0.0155,1.5899999999999999,-0.13,1.5953056133999999
2020-02-28 23:00:00,1.533,-0.14,1.5393794204,0.033,0,0.033,1.5,-0.14,1.5065191668,1.5230000000000001,-0.13,1.5285381906,0.033,0,0.033,1.49,-0.13,1.4956603893
2020-02-28 23:30:00,1.5350000000000001,-0.14,1.5413711428,0.035,0,0.035,1.5,-0.14,1.5065191668,1.525,-0.13,1.5305309536,0.035,0,0.035,1.49,-0.13,1.4956603893
2020-02-29 00:00:00,1.534,-0.15,1.5413163206,0.034,0,0.034,1.5,-0.15,1.5074813432,1.524,-0.13,1.5295345697,0.034,0,0.034,1.49,-0.13,1.4956603893
2020-02-29 00:30:00,1.921,-0.12,1.9247443986000001,0.021,0,0.021,1.9,-0.12,1.9037857022,1.901,-0.28,1.9215100832,0.021,0,0.021,1.88,-0.28,1.9007366992999999
2020-02-29 01:00:00,1.9745,-0.21,1.9856359812000002,0.0245,0,0.0245,1.9500000000000002,-0.21,1.9612750954,1.9645000000000001,-0.2,1.9746544634,0.0245,0,0.0245,1.94,-0.2,1.9502820309
2020-02-29 01:30:00,1.9535,-0.19,1.9627180771,0.0135,0,0.0135,1.94,-0.19,1.9492819191000001,1.9435,-0.19,1.9527652829000002,0.0135,0,0.0135,1.9300000000000002,-0.19,1.9393297811
2020-02-29 02:00:00,1.915,-0.17,1.922530884,0.025,0,0.025,1.8900000000000001,-0.17,1.8976301009,1.905,-0.16,1.9117073521,0.025,0,0.025,1.88,-0.16,1.8867962264
2020-02-29 02:30:00,1.923,-0.17,1.9304996762000002,0.013000000000000001,0,0.013000000000000001,1.9100000000000001,-0.17,1.9175505207999999,1.913,-0.16,1.9196794003000002,0.013000000000000001,0,0.013000000000000001,1.9,-0.16,1.9067249408
2020-02-29 03:00:00,1.8210000000000002,-0.19,1.830885305,0.001,0,0.001,1.82,-0.19,1.8298907071000001,1.811,-0.18,1.81992335,0.001,0,0.001,1.81,-0.18,1.8189282559
2020-02-29 03:30:00,1.7605,-0.19,1.7707230868,0.0005,0,0.0005,1.76,-0.19,1.7702259743000002,1.7505000000000002,-0.18,1.759730164,0.0005,0,0.0005,1.75,-0.18,1.7592327873
2020-02-29 04:00:00,1.7405,-0.18,1.7497829151,0.0105,0,0.0105,1.73,-0.18,1.7393389549,1.7305000000000001,-0.18,1.7398362710000002,0.0105,0,0.0105,1.72,-0.18,1.7293929571
2020-02-29 04:30:00,1.7245,-0.14,1.730173474,0.0245,0,0.0245,1.7000000000000002,-0.14,1.7057549648,1.7045,-0.18,1.7139779024,0.0245,0,0.0245,1.6800000000000002,-0.18,1.6896153408
2020-02-29 05:00:00,1.6825,-0.17,1.6910666013,0.022500000000000003,0,0.022500000000000003,1.6600000000000001,-0.17,1.6686821147000002,1.6724999999999999,-0.16,1.6801357832,0.022500000000000003,0,0.022500000000000003,1.65,-0.16,1.6577394246
2020-02-29 05:30:00,1.6965,-0.17,1.704996261,0.026500000000000003,0,0.026500000000000003,1.67,-0.17,1.6786303941,1.6965,-0.16,1.7040282421000001,0.026500000000000003,0,0.026500000000000003,1.67,-0.16,1.677647162
2020-02-29 06:00:00,1.7189999999999999,0.14,1.7246915666,0.029,0,0.029,1.69,0.14,1.695788902,1.649,-0.5,1.7231369650000001,0.029,0,0.029,1.62,-0.5,1.6954055561999999
2020-02-29 06:30:00,1.842,0.28,1.8631596818,0.032,0,0.032,1.81,0.28,1.8315294155,1.762,-0.5700000000000001,1.8519028052,0.032,0,0.032,1.73,-0.5700000000000001,1.8214829124
2020-02-29 07:00:00,1.892,0.23,1.905928645,0.032,0,0.032,1.8599999999999999,0.23,1.8741664814,1.822,-0.49,1.8867389857,0.032,0,0.032,1.79,-0.49,1.8558555978
2020-02-29 07:30:00,1.87,-0.13,1.8745132702,0.03,0,0.03,1.8399999999999999,-0.13,1.8445866746,1.8599999999999999,-0.13,1.8645374762,0.03,0,0.03,1.83,-0.13,1.8346116755000001
2020-02-29 08:00:00,1.8085,-0.13,1.8131663603,0.0285,0,0.0285,1.78,-0.13,1.7847408776,1.7985,-0.13,1.8031922388,0.0285,0,0.0285,1.77,-0.13,1.7747675904
2020-02-29 08:30:00,1.7955,-0.13,1.8002000583000002,0.025500000000000002,0,0.025500000000000002,1.77,-0.13,1.7747675904,1.7855,-0.13,1.7902263125000002,0.025500000000000002,0,0.025500000000000002,1.76,-0.13,1.7647946056000001
2020-02-29 09:00:00,1.7570000000000001,-0.13,1.7618027699,0.017,0,0.017,1.74,-0.13,1.7448495636999999,1.7469999999999999,-0.13,1.7518301858,0.017,0,0.017,1.73,-0.13,1.7348775173000002
2020-02-29 09:30:00,1.8595000000000002,-0.13,1.8640386933,0.029500000000000002,0,0.029500000000000002,1.83,-0.13,1.8346116755000001,1.8495,-0.13,1.8540631731000001,0.029500000000000002,0,0.029500000000000002,1.82,-0.13,1.8246369502
2020-02-29 10:00:00,1.642,0.1,1.6450422487,0.042,0,0.042,1.6,0.1,1.6031219542000001,1.6219999999999999,-0.36,1.6614704330999999,0.042,0,0.042,1.58,-0.36,1.6204937519
2020-02-29 10:30:00,1.6195,0.34,1.6548052,0.0395,0,0.0395,1.58,0.34,1.6161683081,1.5394999999999999,-0.51,1.6217768805000001,0.0395,0,0.0395,1.5,-0.51,1.5843295112
2020-02-29 11:00:00,1.7045,0.0,1.7045,0.0345,0,0.0345,1.67,0.0,1.67,1.6844999999999999,-0.30000000000000004,1.7110056254,0.0345,0,0.0345,1.65,-0.30000000000000004,1.6770509831
2020-02-29 11:30:00,1.703,0.32,1.7328037973,0.033,0,0.033,1.67,0.32,1.7003823100000002,1.683,-0.5,1.755701854,0.033,0,0.033,1.65,-0.5,1.724093965
2020-02-29 12:00:00,1.426,0.0,1.426,0.046,0,0.046,1.38,0.0,1.38,1.426,0.0,1.426,0.046,0,0.046,1.38,0.0,1.38
2020-02-29 12:30:00,1.533,0.0,1.533,0.023,0,0.023,1.51,0.0,1.51,1.533,0.0,1.533,0.023,0,0.023,1.51,0.0,1.51
2020-02-29 13:00:00,1.524,-0.13,1.5295345697,0.014,0,0.014,1.51,-0.13,1.5155856954,1.524,0.0,1.524,0.014,0,0.014,1.51,0.0,1.51
2020-02-29 13:30:00,1.375,0.0,1.375,0.045,0,0.045,1.33,0.0,1.33,1.365,0.0,1.365,0.045,0,0.045,1.32,0.0,1.32
2020-02-29 14:00:00,1.437,0.4,1.4916329978,0.037,0,0.037,1.4,0.4,1.4560219779,1.427,-0.47000000000000003,1.5024077343,0.037,0,0.037,1.3900000000000001,-0.47000000000000003,1.4673104648
2020-02-29 14:30:00,1.486,-0.13,1.4916755679,0.036000000000000004,0,0.036000000000000004,1.45,-0.13,1.4558159224,1.476,0.0,1.476,0.036000000000000004,0,0.036000000000000004,1.44,0.0,1.44
2020-02-29 15:00:00,1.3625,-0.13,1.368687784,0.0425,0,0.0425,1.32,-0.13,1.3263860675,1.3525,0.0,1.3525,0.0425,0,0.0425,1.31,0.0,1.31
2020-02-29 15:30:00,1.5750000000000002,0.25,1.5947178434,0.035,0,0.035,1.54,0.25,1.5601602481999999,1.545,-0.52,1.630161035,0.035,0,0.035,1.51,-0.52,1.5970284907
2020-02-29 16:00:00,1.7389999999999999,0.33,1.7700341805000002,0.029,0,0.029,1.71,0.33,1.7415510328,1.659,-0.52,1.7385859196,0.029,0,0.029,1.63,-0.52,1.7109354167
2020-02-29 16:30:00,1.818,0.30000000000000004,1.8425862258999999,0.008,0,0.008,1.81,0.30000000000000004,1.8346934349000001,1.748,-0.54,1.8295092238000001,0.008,0,0.008,1.74,-0.54,1.8218671740999999
2020-02-29 17:00:00,1.9929999999999999,0.30000000000000004,2.0154525546,0.033,0,0.033,1.96,0.30000000000000004,1.9828262657,1.893,-0.54,1.9685144145,0.033,0,0.033,1.8599999999999999,-0.54,1.936801487
2020-02-29 17:30:00,2.121,0.12,2.124391913,0.031,0,0.031,2.09,0.12,2.0934421415,2.061,-0.39,2.0975750285,0.031,0,0.031,2.03,-0.39,2.0671236054
2020-02-29 18:00:00,2.1505,-0.15,2.1557249941,0.030500000000000003,0,0.030500000000000003,2.12,-0.15,2.1252999788,2.1405,-0.14,2.1450734836,0.030500000000000003,0,0.030500000000000003,2.11,-0.14,2.1146394492
2020-02-29 18:30:00,2.2245,-0.15,2.2295515805,0.0345,0,0.0345,2.19,-0.15,2.1951309756,2.2045,-0.14,2.2089409793,0.0345,0,0.0345,2.17,-0.14,2.1745114394
2020-02-29 19:00:00,2.2225,-0.15,2.227556116,0.0325,0,0.0325,2.19,-0.15,2.1951309756,2.2025,-0.14,2.2069450038,0.0325,0,0.0325,2.17,-0.14,2.1745114394
2020-02-29 19:30:00,2.1835,-0.02,2.1835915941,0.0035,0,0.0035,2.18,-0.02,2.1800917412,2.1435,-0.27,2.1604379764,0.0035,0,0.0035,2.14,-0.27,2.156965461
2020-02-29 20:00:00,2.0545,-0.15,2.059968507,0.0345,0,0.0345,2.02,-0.15,2.0255616505,2.0445,-0.14,2.0492877421,0.0345,0,0.0345,2.01,-0.14,2.0148697228
2020-02-29 20:30:00,1.9905,-0.13,1.9947406473,0.030500000000000003,0,0.030500000000000003,1.96,-0.13,1.9643064934,1.9705,-0.14,1.9754670967,0.030500000000000003,0,0.030500000000000003,1.94,-0.14,1.9450449866000001
2020-02-29 21:00:00,1.896,-0.14,1.9011617501,0.036000000000000004,0,0.036000000000000004,1.8599999999999999,-0.14,1.8652613758,1.8860000000000001,-0.14,1.891189044,0.036000000000000004,0,0.036000000000000004,1.85,-0.14,1.8552897348
2020-02-29 21:30:00,1.8439999999999999,-0.14,1.8493068972,0.034,0,0.034,1.81,-0.14,1.8154062906,1.834,-0.14,1.8393357497,0.034,0,0.034,1.8,-0.14,1.8054362354
2020-02-29 22:00:00,1.776,-0.14,1.7815094723,0.006,0,0.006,1.77,-0.14,1.7755280905,1.766,-0.14,1.7715405725000002,0.006,0,0.006,1.76,-0.14,1.7655594014
2020-02-29 22:30:00,1.7005,-0.14,1.7062532784000002,0.0105,0,0.0105,1.69,-0.14,1.695788902,1.6905000000000001,-0.14,1.6962871956,0.0105,0,0.0105,1.6800000000000002,-0.14,1.685823241
2020-02-29 23:00:00,1.6425,-0.13,1.6476365649,0.0325,0,0.0325,1.6099999999999999,-0.13,1.6152399203,1.6225,-0.14,1.6285288607,0.0325,0,0.0325,1.5899999999999999,-0.14,1.5961516219
2020-02-29 23:30:00,1.6175000000000002,-0.17,1.6264090045000001,0.0375,0,0.0375,1.58,-0.17,1.5891192529,1.6075,-0.16,1.6154430507000002,0.0375,0,0.0375,1.57,-0.16,1.5781318069
2020-03-01 00:00:00,1.631,-0.19,1.6420295369,0.031,0,0.031,1.6,-0.19,1.6112417572000002,1.621,-0.17,1.6298898736,0.031,0,0.031,1.5899999999999999,-0.17,1.5990622252
2020-03-01 00:30:00,2.032,-0.1,2.0344591419,0.032,0,0.032,2.0,-0.1,2.0024984395,1.992,-0.37,2.0260710748,0.032,0,0.032,1.96,-0.37,1.9946177579
2020-03-01 01:00:00,2.1235,0.15,2.128791265,0.0235,0,0.0235,2.1,0.15,2.1053503271,2.0335,-0.61,2.1230219617,0.0235,0,0.0235,2.01,-0.61,2.1005237442
2020-03-01 01:30:00,2.1265,0.21,2.1368439929,0.026500000000000003,0,0.026500000000000003,2.1,0.21,2.1104738804,2.0165,-0.67,2.1248934678999998,0.026500000000000003,0,0.026500000000000003,1.99,-0.67,2.0997618913
2020-03-01 02:00:00,2.042,-0.21,2.0527698361,0.032,0,0.032,2.01,-0.21,2.0209403752,2.022,-0.25,2.0373963777,0.032,0,0.032,1.99,-0.25,2.0056420418
2020-03-01 02:30:00,2.0225,-0.22,2.0344302028,0.0325,0,0.0325,1.99,-0.22,2.0021238723,2.0225,-0.21,2.0333731212,0.0325,0,0.0325,1.99,-0.21,2.0010497245
2020-03-01 03:00:00,1.9515,-0.22,1.9638615659,0.021500000000000002,0,0.021500000000000002,1.9300000000000002,-0.22,1.9424983912,1.9415,-0.21,1.9528241728,0.021500000000000002,0,0.021500000000000002,1.92,-0.21,1.9314502323
2020-03-01 03:30:00,1.874,-0.19,1.8836071777,0.024,0,0.024,1.85,-0.19,1.8597311634,1.8639999999999999,-0.19,1.8736584534,0.024,0,0.024,1.8399999999999999,-0.19,1.8497837711
2020-03-01 04:00:00,1.8479999999999999,-0.22,1.8610491665,0.028,0,0.028,1.82,-0.22,1.8332484829,1.838,-0.21,1.8499578374,0.028,0,0.028,1.81,-0.21,1.8221415971
2020-03-01 04:30:00,1.823,-0.22,1.8362268378,0.023,0,0.023,1.8,-0.22,1.8133946068,1.8130000000000002,-0.21,1.8251216398,0.023,0,0.023,1.79,-0.21,1.8022763384
2020-03-01 05:00:00,1.7675,-0.12,1.7715688669,0.0175,0,0.0175,1.75,-0.12,1.7541094607,1.7375,-0.29,1.7615351969000002,0.0175,0,0.0175,1.72,-0.29,1.7442763543000002
2020-03-01 05:30:00,1.827,0.21,1.8390293636,0.017,0,0.017,1.81,0.21,1.8221415971,1.737,-0.65,1.8546344653,0.017,0,0.017,1.72,-0.65,1.8387223825
2020-03-01 06:00:00,1.8255,-0.08,1.8272521036,0.0155,0,0.0155,1.81,-0.08,1.8117670932,1.7955,-0.37,1.8332267317,0.0155,0,0.0155,1.78,-0.37,1.8180484042
