Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-01 06:30:00,1.9540000000000002,0.24,1.9686838243,0.014,0,0.014,1.94,0.24,1.9547889912,1.854,-0.63,1.9581154205,0.014,0,0.014,1.8399999999999999,-0.63,1.9448650339
2020-03-01 07:00:00,1.9275,-0.1,1.9300922905000002,0.007500000000000001,0,0.007500000000000001,1.92,-0.1,1.922602403,1.9075000000000002,-0.2,1.9179562691,0.007500000000000001,0,0.007500000000000001,1.9,-0.2,1.9104973175
2020-03-01 07:30:00,1.8815,-0.14,1.8867014205000001,0.0115,0,0.0115,1.87,-0.14,1.8752333187999999,1.8715000000000002,-0.13,1.8760096615,0.0115,0,0.0115,1.8599999999999999,-0.13,1.8645374762
2020-03-01 08:00:00,1.7995,-0.15,1.8057409144,0.0095,0,0.0095,1.79,-0.15,1.7962739212,1.7795,-0.15,1.7858108102,0.0095,0,0.0095,1.77,-0.15,1.7763445612000002
2020-03-01 08:30:00,1.7425000000000002,-0.14,1.7481150563,0.0125,0,0.0125,1.73,-0.14,1.7356554958000001,1.7325,-0.15,1.7389813829,0.0125,0,0.0125,1.72,-0.15,1.7265283085
2020-03-01 09:00:00,1.7505000000000002,-0.04,1.7509569526000002,0.0105,0,0.0105,1.74,-0.04,1.7404597094,1.7305000000000001,-0.26,1.7499229269,0.0105,0,0.0105,1.72,-0.26,1.7395401691
2020-03-01 09:30:00,1.6465,-0.14,1.6524413,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,-0.14,1.6459647627,1.6465,-0.14,1.6524413,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,-0.14,1.6459647627
2020-03-01 10:00:00,1.7545000000000002,-0.14,1.7600767739,0.0045000000000000005,0,0.0045000000000000005,1.75,-0.14,1.7555910686,1.7445,-0.14,1.7501086395,0.0045000000000000005,0,0.0045000000000000005,1.74,-0.14,1.7456230979
2020-03-01 10:30:00,1.6855,-0.14,1.6913043044,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,-0.14,1.685823241,1.6855,-0.14,1.6913043044,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,-0.14,1.685823241
2020-03-01 11:00:00,1.6684999999999999,0.35000000000000003,1.7048144327,0.0085,0,0.0085,1.6600000000000001,0.35000000000000003,1.6964963896,1.5785,-0.53,1.6651012732,0.0085,0,0.0085,1.57,-0.53,1.6570455636
2020-03-01 11:30:00,1.4585,0.0,1.4585,0.0285,0,0.0285,1.43,0.0,1.43,1.4485000000000001,0.0,1.4485000000000001,0.0285,0,0.0285,1.42,0.0,1.42
2020-03-01 12:00:00,1.56,-0.13,1.5654072952,0.02,0,0.02,1.54,-0.13,1.5454772726,1.55,-0.13,1.5554420594,0.02,0,0.02,1.53,-0.13,1.5355129436000001
2020-03-01 12:30:00,1.4575,0.0,1.4575,0.0275,0,0.0275,1.43,0.0,1.43,1.4575,0.0,1.4575,0.0275,0,0.0275,1.43,0.0,1.43
2020-03-01 13:00:00,1.3025,0.0,1.3025,0.0325,0,0.0325,1.27,0.0,1.27,1.3025,0.0,1.3025,0.0325,0,0.0325,1.27,0.0,1.27
2020-03-01 13:30:00,1.4405000000000001,0.0,1.4405000000000001,0.0205,0,0.0205,1.42,0.0,1.42,1.4304999999999999,0.0,1.4304999999999999,0.0205,0,0.0205,1.4100000000000001,0.0,1.4100000000000001
2020-03-01 14:00:00,1.529,0.43,1.5883138858999999,0.029,0,0.029,1.5,0.43,1.560416611,1.5190000000000001,-0.44,1.5814426958,0.029,0,0.029,1.49,-0.44,1.5536087023
2020-03-01 14:30:00,1.3565,0.0,1.3565,0.026500000000000003,0,0.026500000000000003,1.33,0.0,1.33,1.3465,0.0,1.3465,0.026500000000000003,0,0.026500000000000003,1.32,0.0,1.32
2020-03-01 15:00:00,1.423,0.0,1.423,0.023,0,0.023,1.4,0.0,1.4,1.413,0.0,1.413,0.023,0,0.023,1.3900000000000001,0.0,1.3900000000000001
2020-03-01 15:30:00,1.4715,-0.13,1.4772312784000001,0.021500000000000002,0,0.021500000000000002,1.45,-0.13,1.4558159224,1.4615,0.0,1.4615,0.021500000000000002,0,0.021500000000000002,1.44,0.0,1.44
2020-03-01 16:00:00,1.6825,0.25,1.7009721485,0.0125,0,0.0125,1.67,0.25,1.6886088949,1.6225,-0.51,1.7007663713999999,0.0125,0,0.0125,1.6099999999999999,-0.51,1.6888457597
2020-03-01 16:30:00,1.788,0.25,1.805393032,0.008,0,0.008,1.78,0.25,1.7974704448,1.728,-0.48,1.7934280025,0.008,0,0.008,1.72,-0.48,1.7857211428
2020-03-01 17:00:00,1.936,-0.13,1.9403597605,0.006,0,0.006,1.9300000000000002,-0.13,1.9343732835,1.9260000000000002,-0.13,1.9303823455,0.006,0,0.006,1.92,-0.13,1.9243960091
2020-03-01 17:30:00,2.2015000000000002,0.23,2.213481929,0.0015,0,0.0015,2.2,0.23,2.2119900542,2.1215,-0.48,2.1751235022,0.0015,0,0.0015,2.12,-0.48,2.1736605071
2020-03-01 18:00:00,2.315,0.39,2.3476211364,0.005,0,0.005,2.31,0.39,2.3426907606,2.205,-0.62,2.2905075857,0.005,0,0.005,2.2,-0.62,2.2856946428000002
2020-03-01 18:30:00,2.2984999999999998,0.38,2.3297000343,0.0085,0,0.0085,2.29,0.38,2.3213142829,2.1885,-0.63,2.2773739811,0.0085,0,0.0085,2.18,-0.63,2.2692069099
2020-03-01 19:00:00,2.2,0.38,2.2325769864,0.0,0,0.0,2.2,0.38,2.2325769864,2.09,-0.63,2.1828879952999998,0.0,0,0.0,2.09,-0.63,2.1828879952999998
2020-03-01 19:30:00,2.1005,0.14,2.1051603858,0.0005,0,0.0005,2.1,0.14,2.104661493,2.0405,-0.44,2.0874003569,0.0005,0,0.0005,2.04,-0.44,2.0869115937
2020-03-01 20:00:00,2.0115,-0.15,2.0170850874,0.0015,0,0.0015,2.01,-0.15,2.0155892439,2.0015,-0.15,2.0071129141,0.0015,0,0.0015,2.0,-0.15,2.005617112
2020-03-01 20:30:00,1.8825,-0.14,1.887698665,0.0025,0,0.0025,1.88,-0.14,1.8852055591,1.8625,-0.17,1.8702422971,0.0025,0,0.0025,1.8599999999999999,-0.17,1.8677526602999999
2020-03-01 21:00:00,1.8205,-0.15,1.8266691682,0.0005,0,0.0005,1.82,-0.15,1.8261708573000002,1.8105,-0.14,1.815904802,0.0005,0,0.0005,1.81,-0.14,1.8154062906
2020-03-01 21:30:00,1.8135,-0.15,1.8196928999000002,0.0035,0,0.0035,1.81,-0.15,1.8162048343000001,1.8035,-0.14,1.8089257171000002,0.0035,0,0.0035,1.8,-0.14,1.8054362354
2020-03-01 22:00:00,1.6935,-0.15,1.7001300686,0.0035,0,0.0035,1.69,-0.15,1.6966437457999999,1.6835,-0.14,1.6893111762,0.0035,0,0.0035,1.6800000000000002,-0.14,1.685823241
2020-03-01 22:30:00,1.6099999999999999,-0.13,1.6152399203,0.0,0,0.0,1.6099999999999999,-0.13,1.6152399203,1.6,-0.14,1.606113321,0.0,0,0.0,1.6,-0.14,1.606113321
2020-03-01 23:00:00,1.552,0.13,1.5574350709,0.002,0,0.002,1.55,0.13,1.5554420594,1.502,-0.44,1.5651210816,0.002,0,0.002,1.5,-0.44,1.5632018424
2020-03-01 23:30:00,1.587,0.28,1.6115114024000001,0.007,0,0.007,1.58,0.28,1.6046183347,1.5070000000000001,-0.5700000000000001,1.6111948982,0.007,0,0.007,1.5,-0.5700000000000001,1.6046494944
2020-03-02 00:00:00,1.5745,0.2,1.5871516153,0.0045000000000000005,0,0.0045000000000000005,1.57,0.2,1.5826875876000002,1.5045000000000002,-0.55,1.6018802234,0.0045000000000000005,0,0.0045000000000000005,1.5,-0.55,1.5976545308999999
2020-03-02 00:30:00,1.903,-0.07,1.9042870057,0.003,0,0.003,1.9,-0.07,1.9012890364000001,1.863,-0.37,1.8993864799,0.003,0,0.003,1.8599999999999999,-0.37,1.8964440408
2020-03-02 01:00:00,1.964,-0.21,1.9751951802,0.004,0,0.004,1.96,-0.21,1.9712178975999999,1.9540000000000002,-0.2,1.9642087465,0.004,0,0.004,1.9500000000000002,-0.2,1.9602295784
2020-03-02 01:30:00,1.967,-0.21,1.9781782023,0.007,0,0.007,1.96,-0.21,1.9712178975999999,1.957,-0.2,1.9671931781,0.007,0,0.007,1.9500000000000002,-0.2,1.9602295784
2020-03-02 02:00:00,1.9595,-0.21,1.9707207438,0.0095,0,0.0095,1.9500000000000002,-0.21,1.9612750954,1.9595,-0.2,1.9696802405,0.0095,0,0.0095,1.9500000000000002,-0.2,1.9602295784
2020-03-02 02:30:00,1.9515,-0.22,1.9638615659,0.0015,0,0.0015,1.9500000000000002,-0.22,1.9623710149,1.9415,-0.2,1.9517741288,0.0015,0,0.0015,1.94,-0.2,1.9502820309
2020-03-02 03:00:00,1.8860000000000001,-0.19,1.8955463592,0.006,0,0.006,1.88,-0.19,1.8895766722,1.876,-0.19,1.8855969877,0.006,0,0.006,1.87,-0.19,1.8796276227000002
2020-03-02 03:30:00,1.8245,-0.18,1.8333576437999999,0.0045000000000000005,0,0.0045000000000000005,1.82,-0.18,1.8288794383,1.8145,-0.17,1.8224462269,0.0045000000000000005,0,0.0045000000000000005,1.81,-0.17,1.8179658963
2020-03-02 04:00:00,1.7835,-0.19,1.7935919965,0.0035,0,0.0035,1.78,-0.19,1.7901117283999999,1.7735,-0.19,1.7836485781,0.0035,0,0.0035,1.77,-0.19,1.7801685313000002
2020-03-02 04:30:00,1.78,-0.19,1.7901117283999999,0.0,0,0.0,1.78,-0.19,1.7901117283999999,1.77,-0.19,1.7801685313000002,0.0,0,0.0,1.77,-0.19,1.7801685313000002
2020-03-02 05:00:00,1.752,-0.19,1.7622723967,0.002,0,0.002,1.75,-0.19,1.760284068,1.742,-0.19,1.752331019,0.002,0,0.002,1.74,-0.19,1.7503428236
2020-03-02 05:30:00,1.82,-0.21,1.832075326,0.0,0,0.0,1.82,-0.21,1.832075326,1.81,-0.19,1.8199450541000002,0.0,0,0.0,1.81,-0.19,1.8199450541000002
2020-03-02 06:00:00,1.8215,-0.19,1.8313826061,0.0015,0,0.0015,1.82,-0.19,1.8298907071000001,1.8115,-0.19,1.8214368641,0.0015,0,0.0015,1.81,-0.19,1.8199450541000002
2020-03-02 06:30:00,1.98,0.18,1.9881649831,0.0,0,0.0,1.98,0.18,1.9881649831,1.9,-0.5,1.9646882704,0.0,0,0.0,1.9,-0.5,1.9646882704
2020-03-02 07:00:00,2.07,0.15,2.0754276668,0.0,0,0.0,2.07,0.15,2.0754276668,2.01,-0.41000000000000003,2.0513897728,0.0,0,0.0,2.01,-0.41000000000000003,2.0513897728
2020-03-02 07:30:00,2.1,0.34,2.1273457641,0.0,0,0.0,2.1,0.34,2.1273457641,2.01,-0.52,2.0761743665,0.0,0,0.0,2.01,-0.52,2.0761743665
2020-03-02 08:00:00,1.9755,0.33,2.002872999,0.0055000000000000005,0,0.0055000000000000005,1.97,0.33,1.9974483723,1.9055,-0.54,1.9805378689,0.0055000000000000005,0,0.0055000000000000005,1.9,-0.54,1.9752468200000002
2020-03-02 08:30:00,1.8235000000000001,-0.13,1.8281280726,0.0035,0,0.0035,1.82,-0.13,1.8246369502,1.8135,0.0,1.8135,0.0035,0,0.0035,1.81,0.0,1.81
2020-03-02 09:00:00,1.7915,0.0,1.7915,0.0015,0,0.0015,1.79,0.0,1.79,1.7815,0.0,1.7815,0.0015,0,0.0015,1.78,0.0,1.78
2020-03-02 09:30:00,1.767,0.39,1.8095272863,0.007,0,0.007,1.76,0.39,1.8026924308,1.7069999999999999,-0.48,1.7732030341,0.007,0,0.007,1.7000000000000002,-0.48,1.7664653973000002
2020-03-02 10:00:00,1.534,0.44,1.5958558832,0.024,0,0.024,1.51,0.44,1.5728000509,1.524,-0.44,1.5862458826,0.024,0,0.024,1.5,-0.44,1.5632018424
2020-03-02 10:30:00,1.528,0.0,1.528,0.018000000000000002,0,0.018000000000000002,1.51,0.0,1.51,1.518,0.0,1.518,0.018000000000000002,0,0.018000000000000002,1.5,0.0,1.5
2020-03-02 11:00:00,1.4725000000000001,0.4,1.525862461,0.022500000000000003,0,0.022500000000000003,1.45,0.4,1.5041608956,1.4625,-0.44,1.5272544811,0.022500000000000003,0,0.022500000000000003,1.44,-0.44,1.505722418
2020-03-02 11:30:00,1.3065,0.0,1.3065,0.036500000000000005,0,0.036500000000000005,1.27,0.0,1.27,1.3065,0.0,1.3065,0.036500000000000005,0,0.036500000000000005,1.27,0.0,1.27
2020-03-02 12:00:00,1.3555000000000001,0.0,1.3555000000000001,0.025500000000000002,0,0.025500000000000002,1.33,0.0,1.33,1.3555000000000001,0.0,1.3555000000000001,0.025500000000000002,0,0.025500000000000002,1.33,0.0,1.33
2020-03-02 12:30:00,1.5645,0.0,1.5645,0.0245,0,0.0245,1.54,0.0,1.54,1.5545,0.0,1.5545,0.0245,0,0.0245,1.53,0.0,1.53
2020-03-02 13:00:00,1.296,0.0,1.296,0.036000000000000004,0,0.036000000000000004,1.26,0.0,1.26,1.296,0.0,1.296,0.036000000000000004,0,0.036000000000000004,1.26,0.0,1.26
2020-03-02 13:30:00,1.347,0.0,1.347,0.027,0,0.027,1.32,0.0,1.32,1.347,0.0,1.347,0.027,0,0.027,1.32,0.0,1.32
2020-03-02 14:00:00,1.448,0.41000000000000003,1.5049265763,0.028,0,0.028,1.42,0.41000000000000003,1.4780054127,1.418,-0.46,1.4907461219,0.028,0,0.028,1.3900000000000001,-0.46,1.4641379716
2020-03-02 14:30:00,1.4255,0.0,1.4255,0.025500000000000002,0,0.025500000000000002,1.4,0.0,1.4,1.4155,0.0,1.4155,0.025500000000000002,0,0.025500000000000002,1.3900000000000001,0.0,1.3900000000000001
2020-03-02 15:00:00,1.5345,0.4,1.5857774907,0.0345,0,0.0345,1.5,0.4,1.5524174696,1.4945,-0.47000000000000003,1.5666621365,0.0345,0,0.0345,1.46,-0.47000000000000003,1.533786165
2020-03-02 15:30:00,1.5585,0.0,1.5585,0.018500000000000003,0,0.018500000000000003,1.54,0.0,1.54,1.5485,0.0,1.5485,0.018500000000000003,0,0.018500000000000003,1.53,0.0,1.53
2020-03-02 16:00:00,1.5390000000000001,0.0,1.5390000000000001,0.029,0,0.029,1.51,0.0,1.51,1.529,0.0,1.529,0.029,0,0.029,1.5,0.0,1.5
2020-03-02 16:30:00,1.6715,0.34,1.7057292429,0.021500000000000002,0,0.021500000000000002,1.65,0.34,1.684666139,1.6015000000000001,-0.52,1.6838058825000002,0.021500000000000002,0,0.021500000000000002,1.58,-0.52,1.6633700731
2020-03-02 17:00:00,1.7845,0.15,1.7907931902,0.0145,0,0.0145,1.77,0.15,1.7763445612000002,1.7545000000000002,-0.38,1.7951797264,0.0145,0,0.0145,1.74,-0.38,1.7810109489000001
2020-03-02 17:30:00,1.964,-0.14,1.9689834941000002,0.014,0,0.014,1.9500000000000002,-0.14,1.9550191815,1.9540000000000002,-0.14,1.9590089331,0.014,0,0.014,1.94,-0.14,1.9450449866000001
2020-03-02 18:00:00,2.109,0.2,2.1184619421,0.009000000000000001,0,0.009000000000000001,2.1,0.2,2.109502311,2.029,-0.48,2.0850038369,0.009000000000000001,0,0.009000000000000001,2.02,-0.48,2.0762466135
2020-03-02 18:30:00,2.2215,0.23,2.2333746327,0.0115,0,0.0115,2.21,0.23,2.2219360927,2.1315,-0.53,2.1964043913,0.0115,0,0.0115,2.12,-0.53,2.1852459816
2020-03-02 19:00:00,2.2005,-0.17,2.2070569204,0.0105,0,0.0105,2.19,-0.17,2.1965882636,2.1805,-0.16,2.1863623327,0.0105,0,0.0105,2.17,-0.16,2.1758906223
2020-03-02 19:30:00,2.117,-0.17,2.1238147283,0.007,0,0.007,2.11,-0.17,2.1168372635,2.107,-0.16,2.1130662555,0.007,0,0.007,2.1,-0.16,2.106086418
2020-03-02 20:00:00,2.0035,-0.17,2.010699443,0.0035,0,0.0035,2.0,-0.17,2.0072119968,1.9935,-0.16,1.9999105605,0.0035,0,0.0035,1.99,-0.16,1.9964217991000002
2020-03-02 20:30:00,1.9545,-0.16,1.9610380541999999,0.0145,0,0.0145,1.94,-0.16,1.9465867564,1.9445000000000001,-0.16,1.9510715646,0.0145,0,0.0145,1.9300000000000002,-0.16,1.9366207682
2020-03-02 21:00:00,1.8885,-0.16,1.8952657465,0.0085,0,0.0085,1.88,-0.16,1.8867962264,1.8785,-0.2,1.8891167910000002,0.0085,0,0.0085,1.87,-0.2,1.8806647761000002
2020-03-02 21:30:00,1.863,-0.16,1.869858016,0.013000000000000001,0,0.013000000000000001,1.85,-0.16,1.8569060289000001,1.863,-0.15,1.8690288922,0.013000000000000001,0,0.013000000000000001,1.85,-0.15,1.8560711193000001
2020-03-02 22:00:00,1.7735,-0.16,1.7807027405,0.0135,0,0.0135,1.76,-0.16,1.7672577627,1.7535,-0.15,1.7599040457,0.0135,0,0.0135,1.74,-0.15,1.7464535493
2020-03-02 22:30:00,1.6285,-0.16,1.6363411166000001,0.0085,0,0.0085,1.62,-0.16,1.6278820596,1.6185,-0.15,1.6254360184,0.0085,0,0.0085,1.6099999999999999,-0.15,1.6169724797
2020-03-02 23:00:00,1.5635,-0.14,1.5697554746,0.0135,0,0.0135,1.55,-0.14,1.5563097378,1.5434999999999999,-0.15,1.5507715014999999,0.0135,0,0.0135,1.53,-0.15,1.537335357
2020-03-02 23:30:00,1.5345,-0.17,1.5438880303,0.0145,0,0.0145,1.52,-0.17,1.5294770348,1.5345,-0.15,1.5418139479000001,0.0145,0,0.0145,1.52,-0.15,1.5273833834000001
2020-03-03 00:00:00,1.568,-0.19,1.5794695312,0.018000000000000002,0,0.018000000000000002,1.55,-0.19,1.5616017418,1.558,-0.18,1.5683634783,0.018000000000000002,0,0.018000000000000002,1.54,-0.18,1.5504837955
2020-03-03 00:30:00,1.9344999999999999,-0.08,1.9361534676,0.0145,0,0.0145,1.92,-0.08,1.9216659439,1.8945,-0.36,1.9284009568,0.0145,0,0.0145,1.88,-0.36,1.9141577781999999
2020-03-03 01:00:00,2.0515,0.26,2.0679101165000002,0.0015,0,0.0015,2.05,0.26,2.0664220285,1.9415,-0.6900000000000001,2.0604665127,0.0015,0,0.0015,1.94,-0.6900000000000001,2.0590531805
2020-03-03 01:30:00,2.0505,0.24,2.0644975781,0.0005,0,0.0005,2.05,0.24,2.064000969,1.9405000000000001,-0.64,2.0433159937,0.0005,0,0.0005,1.94,-0.64,2.0428411588
2020-03-03 02:00:00,2.0125,-0.23,2.0256002197,0.0025,0,0.0025,2.01,-0.23,2.0231164079,2.0025,-0.21,2.0134811273,0.0025,0,0.0025,2.0,-0.21,2.0109947787
2020-03-03 02:30:00,2.0115,-0.21,2.0224322609,0.0015,0,0.0015,2.01,-0.21,2.0209403752,2.0015,-0.21,2.0124865838,0.0015,0,0.0015,2.0,-0.21,2.0109947787
2020-03-03 03:00:00,1.92,-0.2,1.9303885619,0.0,0,0.0,1.92,-0.2,1.9303885619,1.92,-0.19,1.9293781382000001,0.0,0,0.0,1.92,-0.19,1.9293781382000001
2020-03-03 03:30:00,1.858,-0.18,1.8666986902,0.008,0,0.008,1.85,-0.18,1.8587361297,1.8479999999999999,-0.21,1.8598935453,0.008,0,0.008,1.8399999999999999,-0.21,1.8519449236
2020-03-03 04:00:00,1.81,-0.2,1.8210161998,0.0,0,0.0,1.81,-0.2,1.8210161998,1.8,-0.19,1.81,0.0,0,0.0,1.8,-0.19,1.81
2020-03-03 04:30:00,1.83,-0.2,1.8408965206999999,0.0,0,0.0,1.83,-0.2,1.8408965206999999,1.82,-0.19,1.8298907071000001,0.0,0,0.0,1.82,-0.19,1.8298907071000001
2020-03-03 05:00:00,1.79,-0.2,1.8011385288000001,0.0,0,0.0,1.79,-0.2,1.8011385288000001,1.78,-0.19,1.7901117283999999,0.0,0,0.0,1.78,-0.19,1.7901117283999999
2020-03-03 05:30:00,1.8599999999999999,-0.22,1.8729655630000002,0.0,0,0.0,1.8599999999999999,-0.22,1.8729655630000002,1.85,-0.21,1.8618807695,0.0,0,0.0,1.85,-0.21,1.8618807695
2020-03-03 06:00:00,1.88,-0.09,1.8821530225,0.0,0,0.0,1.88,-0.09,1.8821530225,1.85,-0.33,1.8792019583,0.0,0,0.0,1.85,-0.33,1.8792019583
2020-03-03 06:30:00,1.9649999999999999,0.07,1.966246424,0.005,0,0.005,1.96,0.07,1.9612496017,1.905,-0.43,1.9529272899999999,0.005,0,0.005,1.9,-0.43,1.9480503074
2020-03-03 07:00:00,2.06,-0.01,2.0600242717,0.0,0,0.0,2.06,-0.01,2.0600242717,2.01,-0.30000000000000004,2.0322647465,0.0,0,0.0,2.01,-0.30000000000000004,2.0322647465
2020-03-03 07:30:00,2.08,0.2,2.0895932619,0.0,0,0.0,2.08,0.2,2.0895932619,2.01,-0.44,2.0575956843,0.0,0,0.0,2.01,-0.44,2.0575956843
2020-03-03 08:00:00,2.04,0.31,2.063419492,0.0,0,0.0,2.04,0.31,2.063419492,1.94,-0.56,2.0192077654,0.0,0,0.0,1.94,-0.56,2.0192077654
2020-03-03 08:30:00,1.99,0.33,2.0171762442,0.0,0,0.0,1.99,0.33,2.0171762442,1.8900000000000001,-0.53,1.9629060090000001,0.0,0,0.0,1.8900000000000001,-0.53,1.9629060090000001
2020-03-03 09:00:00,1.811,0.35000000000000003,1.8445110463,0.001,0,0.001,1.81,0.35000000000000003,1.8435292241,1.771,-0.52,1.8457629859,0.001,0,0.001,1.77,-0.52,1.8448035126
2020-03-03 09:30:00,1.721,-0.13,1.7259029521,0.001,0,0.001,1.72,-0.13,1.7249057945000001,1.7109999999999999,0.0,1.7109999999999999,0.001,0,0.001,1.71,0.0,1.71
2020-03-03 10:00:00,1.5365,0.0,1.5365,0.006500000000000001,0,0.006500000000000001,1.53,0.0,1.53,1.5365,0.0,1.5365,0.006500000000000001,0,0.006500000000000001,1.53,0.0,1.53
2020-03-03 10:30:00,1.467,0.0,1.467,0.007,0,0.007,1.46,0.0,1.46,1.457,0.0,1.457,0.007,0,0.007,1.45,0.0,1.45
2020-03-03 11:00:00,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44
2020-03-03 11:30:00,1.5365,0.4,1.5877128991,0.006500000000000001,0,0.006500000000000001,1.53,0.4,1.5814234095000002,1.4865,-0.46,1.5560469948,0.006500000000000001,0,0.006500000000000001,1.48,-0.46,1.5498387013000001
2020-03-03 12:00:00,1.396,0.44,1.4636994227,0.016,0,0.016,1.38,0.44,1.4484474447,1.316,-0.42,1.3813963949999999,0.016,0,0.016,1.3,-0.42,1.3661625086
2020-03-03 12:30:00,1.3125,0.44,1.3842890775,0.022500000000000003,0,0.022500000000000003,1.29,0.44,1.362974688,1.2325,-0.42,1.3020968666,0.022500000000000003,0,0.022500000000000003,1.21,-0.42,1.2808200498
2020-03-03 13:00:00,1.409,0.42,1.4702656223,0.009000000000000001,0,0.009000000000000001,1.4,0.42,1.4616429112,1.319,-0.45,1.3936502431,0.009000000000000001,0,0.009000000000000001,1.31,-0.45,1.3851353724
2020-03-03 13:30:00,1.468,0.4,1.5215202923,0.008,0,0.008,1.46,0.4,1.5138031576,1.3780000000000001,-0.46,1.4527504948,0.008,0,0.008,1.37,-0.46,1.4451643505
2020-03-03 14:00:00,1.4100000000000001,0.42,1.4712239802,0.01,0,0.01,1.4,0.42,1.4616429112,1.34,-0.45,1.4135416513,0.01,0,0.01,1.33,-0.45,1.4040655255
2020-03-03 14:30:00,1.344,0.0,1.344,0.014,0,0.014,1.33,0.0,1.33,1.344,0.0,1.344,0.014,0,0.014,1.33,0.0,1.33
2020-03-03 15:00:00,1.3599999999999999,0.0,1.3599999999999999,0.02,0,0.02,1.34,0.0,1.34,1.35,0.0,1.35,0.02,0,0.02,1.33,0.0,1.33
2020-03-03 15:30:00,1.424,0.0,1.424,0.014,0,0.014,1.4100000000000001,0.0,1.4100000000000001,1.4140000000000001,0.0,1.4140000000000001,0.014,0,0.014,1.4,0.0,1.4
2020-03-03 16:00:00,1.5394999999999999,0.24,1.5580950708999999,0.0095,0,0.0095,1.53,0.24,1.5487091399000001,1.5195,-0.52,1.6060137764,0.0095,0,0.0095,1.51,-0.52,1.5970284907
2020-03-03 16:30:00,1.693,0.35000000000000003,1.7287998727,0.003,0,0.003,1.69,0.35000000000000003,1.7258621034,1.653,-0.56,1.7452819256,0.003,0,0.003,1.65,-0.56,1.7424408168
2020-03-03 17:00:00,1.822,0.39,1.8632723902000001,0.002,0,0.002,1.82,0.39,1.8613167382,1.712,-0.62,1.8208086116,0.002,0,0.002,1.71,-0.62,1.8189282559
2020-03-03 17:30:00,1.9205,0.38,1.9577334471,0.0005,0,0.0005,1.92,0.38,1.9572429589,1.8205,-0.63,1.9264268089,0.0005,0,0.0005,1.82,-0.63,1.9259543089000002
2020-03-03 18:00:00,2.01,-0.13,2.0141995929,0.0,0,0.0,2.01,-0.13,2.0141995929,2.0,-0.14,2.0048940122,0.0,0,0.0,2.0,-0.14,2.0048940122
2020-03-03 18:30:00,2.11,-0.11,2.112865353,0.0,0,0.0,2.11,-0.11,2.112865353,2.09,-0.17,2.0969024775,0.0,0,0.0,2.09,-0.17,2.0969024775
2020-03-03 19:00:00,2.2,0.36,2.2292599669,0.0,0,0.0,2.2,0.36,2.2292599669,2.09,-0.66,2.191734473,0.0,0,0.0,2.09,-0.66,2.191734473
2020-03-03 19:30:00,2.1,-0.08,2.1015232571,0.0,0,0.0,2.1,-0.08,2.1015232571,2.07,-0.26,2.0862646045,0.0,0,0.0,2.07,-0.26,2.0862646045
2020-03-03 20:00:00,2.06,-0.16,2.0662042493,0.0,0,0.0,2.06,-0.16,2.0662042493,2.05,-0.15,2.0554804791,0.0,0,0.0,2.05,-0.15,2.0554804791
2020-03-03 20:30:00,1.9300000000000002,-0.15,1.9358202396,0.0,0,0.0,1.9300000000000002,-0.15,1.9358202396,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001
2020-03-03 21:00:00,1.9,0.22,1.9126944346,0.0,0,0.0,1.9,0.22,1.9126944346,1.82,-0.54,1.8984203960000001,0.0,0,0.0,1.82,-0.54,1.8984203960000001
2020-03-03 21:30:00,1.85,-0.15,1.8560711193000001,0.0,0,0.0,1.85,-0.15,1.8560711193000001,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007
2020-03-03 22:00:00,1.76,-0.11,1.7634341496000001,0.0,0,0.0,1.76,-0.11,1.7634341496000001,1.74,-0.18,1.7492855685,0.0,0,0.0,1.74,-0.18,1.7492855685
2020-03-03 22:30:00,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999
2020-03-03 23:00:00,1.52,-0.15,1.5273833834000001,0.0,0,0.0,1.52,-0.15,1.5273833834000001,1.51,-0.14,1.5164761785,0.0,0,0.0,1.51,-0.14,1.5164761785
2020-03-03 23:30:00,1.52,-0.16,1.528397854,0.0,0,0.0,1.52,-0.16,1.528397854,1.51,-0.15,1.5174320413,0.0,0,0.0,1.51,-0.15,1.5174320413
2020-03-04 00:00:00,1.52,-0.18,1.5306207890999999,0.0,0,0.0,1.52,-0.18,1.5306207890999999,1.52,-0.17,1.5294770348,0.0,0,0.0,1.52,-0.17,1.5294770348
2020-03-04 00:30:00,1.92,0.16,1.9266551326,0.0,0,0.0,1.92,0.16,1.9266551326,1.8399999999999999,-0.6000000000000001,1.9353552645,0.0,0,0.0,1.8399999999999999,-0.6000000000000001,1.9353552645
2020-03-04 01:00:00,2.04,0.30000000000000004,2.0619408333,0.0,0,0.0,2.04,0.30000000000000004,2.0619408333,1.9300000000000002,-0.71,2.0564532574,0.0,0,0.0,1.9300000000000002,-0.71,2.0564532574
2020-03-04 01:30:00,2.02,0.30000000000000004,2.0421557237,0.0,0,0.0,2.02,0.30000000000000004,2.0421557237,1.92,-0.72,2.0505608989,0.0,0,0.0,1.92,-0.72,2.0505608989
2020-03-04 02:00:00,1.94,-0.19,1.9492819191000001,0.0,0,0.0,1.94,-0.19,1.9492819191000001,1.92,-0.28,1.9403092537000002,0.0,0,0.0,1.92,-0.28,1.9403092537000002
2020-03-04 02:30:00,1.97,0.12,1.9736514383000001,0.0,0,0.0,1.97,0.12,1.9736514383000001,1.8900000000000001,-0.5700000000000001,1.9740820652000002,0.0,0,0.0,1.8900000000000001,-0.5700000000000001,1.9740820652000002
2020-03-04 03:00:00,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002,1.8399999999999999,-0.21,1.8519449236,0.0,0,0.0,1.8399999999999999,-0.21,1.8519449236
2020-03-04 03:30:00,1.79,-0.22,1.8034688797,0.0,0,0.0,1.79,-0.22,1.8034688797,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329
2020-03-04 04:00:00,1.79,-0.22,1.8034688797,0.0,0,0.0,1.79,-0.22,1.8034688797,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011
2020-03-04 04:30:00,1.7505000000000002,-0.22,1.7642704583,0.0005,0,0.0005,1.75,-0.22,1.763774362,1.7405,-0.2,1.7519532671,0.0005,0,0.0005,1.74,-0.2,1.7514565367000001
2020-03-04 05:00:00,1.7309999999999999,-0.21,1.7436917732000001,0.001,0,0.001,1.73,-0.21,1.7426990561,1.721,-0.2,1.732582177,0.001,0,0.001,1.72,-0.2,1.7315888658
2020-03-04 05:30:00,1.7934999999999999,-0.21,1.8057525440000002,0.0035,0,0.0035,1.79,-0.21,1.8022763384,1.7835,-0.2,1.794678871,0.0035,0,0.0035,1.78,-0.2,1.7912007146
2020-03-04 06:00:00,1.8195000000000001,-0.21,1.8315786224,0.0095,0,0.0095,1.81,-0.21,1.8221415971,1.8094999999999999,-0.19,1.8194477871,0.0095,0,0.0095,1.8,-0.19,1.81
2020-03-04 06:30:00,1.866,-0.17,1.8737278351,0.016,0,0.016,1.85,-0.17,1.8577943912000001,1.866,-0.16,1.8728470306,0.016,0,0.016,1.85,-0.16,1.8569060289000001
2020-03-04 07:00:00,1.968,0.04,1.9684064621,0.018000000000000002,0,0.018000000000000002,1.9500000000000002,0.04,1.9504102133,1.9180000000000001,-0.31,1.94289063,0.018000000000000002,0,0.018000000000000002,1.9,-0.31,1.9251233727
2020-03-04 07:30:00,2.0505,0.35000000000000003,2.0801563042,0.0205,0,0.0205,2.03,0.35000000000000003,2.0599514557,1.9505,-0.52,2.0186258321,0.0205,0,0.0205,1.9300000000000002,-0.52,1.9988246546
2020-03-04 08:00:00,2.029,0.33,2.055660721,0.019,0,0.019,2.01,0.33,2.0369094236,1.929,-0.54,2.0031577571,0.019,0,0.019,1.9100000000000001,-0.54,1.9848677538000001
2020-03-04 08:30:00,2.001,0.38,2.0367623818,0.011,0,0.011,1.99,0.38,2.0259565642,1.911,-0.49,1.9728205696,0.011,0,0.011,1.9,-0.49,1.9621671692
2020-03-04 09:00:00,1.9315,0.42,1.9766366004,0.0015,0,0.0015,1.9300000000000002,0.42,1.9751708787000002,1.8615,-0.52,1.932765441,0.0015,0,0.0015,1.8599999999999999,-0.52,1.9313207916000001
2020-03-04 09:30:00,1.9,0.47000000000000003,1.9572685048,0.0,0,0.0,1.9,0.47000000000000003,1.9572685048,1.83,-0.54,1.9080094339,0.0,0,0.0,1.83,-0.54,1.9080094339
2020-03-04 10:00:00,1.7815,0.0,1.7815,0.0015,0,0.0015,1.78,0.0,1.78,1.7715,0.0,1.7715,0.0015,0,0.0015,1.77,0.0,1.77
2020-03-04 10:30:00,1.716,0.0,1.716,0.006,0,0.006,1.71,0.0,1.71,1.706,0.0,1.706,0.006,0,0.006,1.7000000000000002,0.0,1.7000000000000002
2020-03-04 11:00:00,1.6935,0.0,1.6935,0.0135,0,0.0135,1.6800000000000002,0.0,1.6800000000000002,1.6835,0.0,1.6835,0.0135,0,0.0135,1.67,0.0,1.67
2020-03-04 11:30:00,1.6655,0.0,1.6655,0.0155,0,0.0155,1.65,0.0,1.65,1.6655,0.0,1.6655,0.0155,0,0.0155,1.65,0.0,1.65
2020-03-04 12:00:00,1.611,0.0,1.611,0.011,0,0.011,1.6,0.0,1.6,1.601,0.0,1.601,0.011,0,0.011,1.5899999999999999,0.0,1.5899999999999999
2020-03-04 12:30:00,1.6099999999999999,0.0,1.6099999999999999,0.01,0,0.01,1.6,0.0,1.6,1.6,0.0,1.6,0.01,0,0.01,1.5899999999999999,0.0,1.5899999999999999
2020-03-04 13:00:00,1.6125,0.44,1.6714533347,0.0125,0,0.0125,1.6,0.44,1.659397481,1.6025,-0.44,1.6618081267,0.0125,0,0.0125,1.5899999999999999,-0.44,1.6497575579000001
2020-03-04 13:30:00,1.56,0.0,1.56,0.01,0,0.01,1.55,0.0,1.55,1.55,0.0,1.55,0.01,0,0.01,1.54,0.0,1.54
2020-03-04 14:00:00,1.585,0.0,1.585,0.005,0,0.005,1.58,0.0,1.58,1.5750000000000002,0.0,1.5750000000000002,0.005,0,0.005,1.57,0.0,1.57
2020-03-04 14:30:00,1.6385,0.0,1.6385,0.0085,0,0.0085,1.63,0.0,1.63,1.6285,0.0,1.6285,0.0085,0,0.0085,1.62,0.0,1.62
2020-03-04 15:00:00,1.6475,0.0,1.6475,0.007500000000000001,0,0.007500000000000001,1.6400000000000001,0.0,1.6400000000000001,1.6275,0.0,1.6275,0.007500000000000001,0,0.007500000000000001,1.62,0.0,1.62
2020-03-04 15:30:00,1.6760000000000002,0.0,1.6760000000000002,0.006,0,0.006,1.67,0.0,1.67,1.666,0.0,1.666,0.006,0,0.006,1.6600000000000001,0.0,1.6600000000000001
2020-03-04 16:00:00,1.7229999999999999,0.33,1.7543172461,0.003,0,0.003,1.72,0.33,1.7513708916000001,1.693,-0.52,1.7710587228999999,0.003,0,0.003,1.69,-0.52,1.7681911661
2020-03-04 16:30:00,1.834,0.23,1.8483657647,0.004,0,0.004,1.83,0.23,1.8443969204,1.804,-0.48,1.8667661878000001,0.004,0,0.004,1.8,-0.48,1.8629009636
2020-03-04 17:00:00,1.9635,-0.13,1.9677988337,0.0035,0,0.0035,1.96,-0.13,1.9643064934,1.9535,-0.13,1.9578207911,0.0035,0,0.0035,1.9500000000000002,-0.13,1.9543285292
2020-03-04 17:30:00,2.0435,0.18,2.0514122574,0.0035,0,0.0035,2.04,0.18,2.0479257799,1.9935,-0.47000000000000003,2.0481558168,0.0035,0,0.0035,1.99,-0.47000000000000003,2.0447493734
2020-03-04 18:00:00,2.142,-0.11,2.1448226034,0.002,0,0.002,2.14,-0.11,2.1428252379,2.132,-0.19,2.1404494855,0.002,0,0.002,2.13,-0.19,2.1384573879
2020-03-04 18:30:00,2.231,0.39,2.2648313402999998,0.001,0,0.001,2.23,0.39,2.2638462845,2.1310000000000002,-0.63,2.2221748356,0.001,0,0.001,2.13,-0.63,2.2212158832
2020-03-04 19:00:00,2.18,0.37,2.2111761576,0.0,0,0.0,2.18,0.37,2.2111761576,2.07,-0.64,2.1666794871,0.0,0,0.0,2.07,-0.64,2.1666794871
2020-03-04 19:30:00,2.1,-0.01,2.1000238094,0.0,0,0.0,2.1,-0.01,2.1000238094,2.06,-0.29,2.0803124765,0.0,0,0.0,2.06,-0.29,2.0803124765
2020-03-04 20:00:00,2.01,-0.14,2.0148697228,0.0,0,0.0,2.01,-0.14,2.0148697228,2.0,-0.13,2.0042205467,0.0,0,0.0,2.0,-0.13,2.0042205467
2020-03-04 20:30:00,1.9100000000000001,-0.12,1.9137659209,0.0,0,0.0,1.9100000000000001,-0.12,1.9137659209,1.9,-0.15,1.9059118553,0.0,0,0.0,1.9,-0.15,1.9059118553
2020-03-04 21:00:00,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735,1.81,-0.15,1.8162048343000001,0.0,0,0.0,1.81,-0.15,1.8162048343000001
2020-03-04 21:30:00,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906,1.8,-0.15,1.8062391868,0.0,0,0.0,1.8,-0.15,1.8062391868
2020-03-04 22:00:00,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648,1.69,-0.14,1.695788902,0.0,0,0.0,1.69,-0.14,1.695788902
2020-03-04 22:30:00,1.5899999999999999,-0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,-0.14,1.5961516219,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047
2020-03-04 23:00:00,1.5,-0.14,1.5065191668,0.0,0,0.0,1.5,-0.14,1.5065191668,1.49,-0.14,1.4965627284,0.0,0,0.0,1.49,-0.14,1.4965627284
2020-03-04 23:30:00,1.47,-0.16,1.4786818454000001,0.0,0,0.0,1.47,-0.16,1.4786818454000001,1.47,-0.16,1.4786818454000001,0.0,0,0.0,1.47,-0.16,1.4786818454000001
2020-03-05 00:00:00,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057,1.47,-0.16,1.4786818454000001,0.0,0,0.0,1.47,-0.16,1.4786818454000001
2020-03-05 00:30:00,1.9100000000000001,0.18,1.9184629264000002,0.0,0,0.0,1.9100000000000001,0.18,1.9184629264000002,1.82,-0.63,1.9259543089000002,0.0,0,0.0,1.82,-0.63,1.9259543089000002
2020-03-05 01:00:00,2.0,0.16,2.0063897926,0.0,0,0.0,2.0,0.16,2.0063897926,1.92,-0.5700000000000001,2.0028230077,0.0,0,0.0,1.92,-0.5700000000000001,2.0028230077
2020-03-05 01:30:00,1.96,-0.19,1.9691876498,0.0,0,0.0,1.96,-0.19,1.9691876498,1.9500000000000002,-0.24,1.9647137196000002,0.0,0,0.0,1.9500000000000002,-0.24,1.9647137196000002
2020-03-05 02:00:00,1.9300000000000002,-0.22,1.9424983912,0.0,0,0.0,1.9300000000000002,-0.22,1.9424983912,1.92,-0.21,1.9314502323,0.0,0,0.0,1.92,-0.21,1.9314502323
2020-03-05 02:30:00,1.9300000000000002,-0.22,1.9424983912,0.0,0,0.0,1.9300000000000002,-0.22,1.9424983912,1.92,-0.21,1.9314502323,0.0,0,0.0,1.92,-0.21,1.9314502323
2020-03-05 03:00:00,1.85,-0.18,1.8587361297,0.0,0,0.0,1.85,-0.18,1.8587361297,1.83,-0.22,1.8431766058,0.0,0,0.0,1.83,-0.22,1.8431766058
2020-03-05 03:30:00,1.77,-0.21,1.7824140933,0.0,0,0.0,1.77,-0.21,1.7824140933,1.76,-0.2,1.7713271860000002,0.0,0,0.0,1.76,-0.2,1.7713271860000002
2020-03-05 04:00:00,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001
2020-03-05 04:30:00,1.74,-0.19,1.7503428236,0.0,0,0.0,1.74,-0.19,1.7503428236,1.73,-0.18,1.7393389549,0.0,0,0.0,1.73,-0.18,1.7393389549
2020-03-05 05:00:00,1.72,-0.2,1.7315888658,0.0,0,0.0,1.72,-0.2,1.7315888658,1.72,-0.19,1.730462366,0.0,0,0.0,1.72,-0.19,1.730462366
2020-03-05 05:30:00,1.72,-0.2,1.7315888658,0.0,0,0.0,1.72,-0.2,1.7315888658,1.72,-0.19,1.730462366,0.0,0,0.0,1.72,-0.19,1.730462366
2020-03-05 06:00:00,1.7810000000000001,-0.19,1.7911060828,0.001,0,0.001,1.78,-0.19,1.7901117283999999,1.771,-0.17,1.7791405228000001,0.001,0,0.001,1.77,-0.17,1.7781451009
2020-03-05 06:30:00,1.911,0.23,1.9247911575,0.001,0,0.001,1.9100000000000001,0.23,1.9237983262,1.8210000000000002,-0.5700000000000001,1.9081249959000002,0.001,0,0.001,1.82,-0.5700000000000001,1.9071706793
2020-03-05 07:00:00,2.0165,0.13,2.020686084,0.006500000000000001,0,0.006500000000000001,2.01,0.13,2.0141995929,1.9565000000000001,-0.41000000000000003,1.9989978114,0.006500000000000001,0,0.006500000000000001,1.9500000000000002,-0.41000000000000003,1.9926364445
2020-03-05 07:30:00,2.072,-0.02,2.0720965228,0.012,0,0.012,2.06,-0.02,2.0600970851,2.062,-0.32,2.0866825346,0.012,0,0.012,2.05,-0.32,2.0748252939
2020-03-05 08:00:00,2.024,-0.14,2.0288361196,0.014,0,0.014,2.01,-0.14,2.0148697228,2.014,-0.13,2.0181912694,0.014,0,0.014,2.0,-0.13,2.0042205467
2020-03-05 08:30:00,1.929,-0.14,1.9340736801,0.019,0,0.019,1.9100000000000001,-0.14,1.9151240169000001,1.919,-0.13,1.9233982947000001,0.019,0,0.019,1.9,-0.13,1.9044421755
2020-03-05 09:00:00,1.883,-0.1,1.8856534676,0.013000000000000001,0,0.013000000000000001,1.87,-0.1,1.8726718880000002,1.873,-0.5,1.9385894356,0.013000000000000001,0,0.013000000000000001,1.8599999999999999,-0.5,1.9260321908
2020-03-05 09:30:00,1.8465,-0.13,1.8510705686,0.0165,0,0.0165,1.83,-0.13,1.8346116755000001,1.8365,-0.13,1.8410953941,0.0165,0,0.0165,1.82,-0.13,1.8246369502
2020-03-05 10:00:00,1.8105,0.0,1.8105,0.0205,0,0.0205,1.79,0.0,1.79,1.8005,0.0,1.8005,0.0205,0,0.0205,1.78,0.0,1.78
2020-03-05 10:30:00,1.8245,0.0,1.8245,0.0145,0,0.0145,1.81,0.0,1.81,1.8145,0.0,1.8145,0.0145,0,0.0145,1.8,0.0,1.8
2020-03-05 11:00:00,1.7000000000000002,0.0,1.7000000000000002,0.02,0,0.02,1.6800000000000002,0.0,1.6800000000000002,1.69,0.0,1.69,0.02,0,0.02,1.67,0.0,1.67
2020-03-05 11:30:00,1.6644999999999999,0.0,1.6644999999999999,0.0245,0,0.0245,1.6400000000000001,0.0,1.6400000000000001,1.6644999999999999,0.0,1.6644999999999999,0.0245,0,0.0245,1.6400000000000001,0.0,1.6400000000000001
2020-03-05 12:00:00,1.647,0.0,1.647,0.027,0,0.027,1.62,0.0,1.62,1.637,0.0,1.637,0.027,0,0.027,1.6099999999999999,0.0,1.6099999999999999
2020-03-05 12:30:00,1.6155,0.0,1.6155,0.025500000000000002,0,0.025500000000000002,1.5899999999999999,0.0,1.5899999999999999,1.6055000000000001,0.0,1.6055000000000001,0.025500000000000002,0,0.025500000000000002,1.58,0.0,1.58
2020-03-05 13:00:00,1.532,0.0,1.532,0.032,0,0.032,1.5,0.0,1.5,1.522,0.0,1.522,0.032,0,0.032,1.49,0.0,1.49
2020-03-05 13:30:00,1.58,0.0,1.58,0.03,0,0.03,1.55,0.0,1.55,1.57,0.0,1.57,0.03,0,0.03,1.54,0.0,1.54
2020-03-05 14:00:00,1.5474999999999999,0.0,1.5474999999999999,0.0375,0,0.0375,1.51,0.0,1.51,1.5375,0.0,1.5375,0.0375,0,0.0375,1.5,0.0,1.5
2020-03-05 14:30:00,1.467,0.0,1.467,0.037,0,0.037,1.43,0.0,1.43,1.467,0.0,1.467,0.037,0,0.037,1.43,0.0,1.43
2020-03-05 15:00:00,1.469,0.42,1.5278615775,0.039,0,0.039,1.43,0.42,1.4904026302,1.469,-0.44,1.5334800292000001,0.039,0,0.039,1.43,-0.44,1.496161756
2020-03-05 15:30:00,1.518,0.0,1.518,0.038,0,0.038,1.48,0.0,1.48,1.518,0.0,1.518,0.038,0,0.038,1.48,0.0,1.48
2020-03-05 16:00:00,1.597,0.36,1.6370733032,0.027,0,0.027,1.57,0.36,1.6107451691999999,1.5670000000000002,-0.49,1.6418248993,0.027,0,0.027,1.54,-0.49,1.6160754932999999
2020-03-05 16:30:00,1.686,0.0,1.686,0.026000000000000002,0,0.026000000000000002,1.6600000000000001,0.0,1.6600000000000001,1.6760000000000002,0.0,1.6760000000000002,0.026000000000000002,0,0.026000000000000002,1.65,0.0,1.65
2020-03-05 17:00:00,1.834,0.35000000000000003,1.8670982834,0.014,0,0.014,1.82,0.35000000000000003,1.8533483213,1.744,-0.52,1.819872523,0.014,0,0.014,1.73,-0.52,1.8064606279
2020-03-05 17:30:00,2.0105,0.17,2.0176744658,0.0105,0,0.0105,2.0,0.17,2.0072119968,1.9405000000000001,-0.42,1.9854320059,0.0105,0,0.0105,1.9300000000000002,-0.42,1.9751708787000002
2020-03-05 18:00:00,2.1535,0.38,2.186769821,0.0035,0,0.0035,2.15,0.38,2.1833231552,2.0435,-0.62,2.1354840786000002,0.0035,0,0.0035,2.04,-0.62,2.1321350801
2020-03-05 18:30:00,2.19,0.4,2.2262299971,0.0,0,0.0,2.19,0.4,2.2262299971,2.08,-0.61,2.1676023621000002,0.0,0,0.0,2.08,-0.61,2.1676023621000002
2020-03-05 19:00:00,2.19,-0.07,2.1911184359,0.0,0,0.0,2.19,-0.07,2.1911184359,2.17,-0.22,2.1811235637,0.0,0,0.0,2.17,-0.22,2.1811235637
2020-03-05 19:30:00,2.14,-0.14,2.1445745499,0.0,0,0.0,2.14,-0.14,2.1445745499,2.13,-0.14,2.1345959805,0.0,0,0.0,2.13,-0.14,2.1345959805
2020-03-05 20:00:00,2.08,-0.14,2.0847062143,0.0,0,0.0,2.08,-0.14,2.0847062143,2.07,-0.14,2.074728898,0.0,0,0.0,2.07,-0.14,2.074728898
2020-03-05 20:30:00,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542
2020-03-05 21:00:00,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001
2020-03-05 21:30:00,1.8900000000000001,-0.14,1.8951780919,0.0,0,0.0,1.8900000000000001,-0.14,1.8951780919,1.88,-0.16,1.8867962264,0.0,0,0.0,1.88,-0.16,1.8867962264
2020-03-05 22:00:00,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905
2020-03-05 22:30:00,1.67,-0.09,1.6724233914000002,0.0,0,0.0,1.67,-0.09,1.6724233914000002,1.65,-0.19,1.6609033687,0.0,0,0.0,1.65,-0.19,1.6609033687
2020-03-05 23:00:00,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717
2020-03-05 23:30:00,1.57,-0.15,1.5771493270999999,0.0,0,0.0,1.57,-0.15,1.5771493270999999,1.57,-0.15,1.5771493270999999,0.0,0,0.0,1.57,-0.15,1.5771493270999999
2020-03-06 00:00:00,1.56,-0.19,1.5715279189,0.0,0,0.0,1.56,-0.19,1.5715279189,1.55,-0.17,1.5592947124,0.0,0,0.0,1.55,-0.17,1.5592947124
2020-03-06 00:30:00,1.953,-0.03,1.9532304012,0.003,0,0.003,1.9500000000000002,-0.03,1.9502307556,1.913,-0.42,1.9585629936000002,0.003,0,0.003,1.9100000000000001,-0.42,1.9556328899
2020-03-06 01:00:00,2.011,-0.14,2.0158673071,0.001,0,0.001,2.01,-0.14,2.0148697228,1.9809999999999999,-0.29,2.0021141326,0.001,0,0.001,1.98,-0.29,2.0011246838
2020-03-06 01:30:00,2.01,-0.22,2.0220039565,0.0,0,0.0,2.01,-0.22,2.0220039565,2.0,-0.22,2.0120636173,0.0,0,0.0,2.0,-0.22,2.0120636173
2020-03-06 02:00:00,2.01,-0.22,2.0220039565,0.0,0,0.0,2.01,-0.22,2.0220039565,1.99,-0.22,2.0021238723,0.0,0,0.0,1.99,-0.22,2.0021238723
2020-03-06 02:30:00,1.9845000000000002,-0.22,1.996657269,0.0045000000000000005,0,0.0045000000000000005,1.98,-0.22,1.9921847304,1.9745,-0.22,1.9867184627,0.0045000000000000005,0,0.0045000000000000005,1.97,-0.22,1.9822462007000001
2020-03-06 03:00:00,1.8875000000000002,-0.22,1.9002779402,0.007500000000000001,0,0.007500000000000001,1.88,-0.22,1.8928285712,1.8875000000000002,-0.21,1.8991461897000002,0.007500000000000001,0,0.007500000000000001,1.88,-0.21,1.891692364
2020-03-06 03:30:00,1.838,-0.19,1.8477943609,0.018000000000000002,0,0.018000000000000002,1.82,-0.19,1.8298907071000001,1.828,-0.18,1.8368407661,0.018000000000000002,0,0.018000000000000002,1.81,-0.18,1.8189282559
2020-03-06 04:00:00,1.8385,-0.19,1.8482917113,0.018500000000000003,0,0.018500000000000003,1.82,-0.19,1.8298907071000001,1.8285,-0.18,1.8373383602,0.018500000000000003,0,0.018500000000000003,1.81,-0.18,1.8189282559
2020-03-06 04:30:00,1.807,-0.19,1.8169614746,0.007,0,0.007,1.8,-0.19,1.81,1.7970000000000002,-0.19,1.807016602,0.007,0,0.007,1.79,-0.19,1.8000555547000001
2020-03-06 05:00:00,1.814,-0.19,1.823923244,0.014,0,0.014,1.8,-0.19,1.81,1.794,-0.18,1.8030074875,0.014,0,0.014,1.78,-0.18,1.7890779748
2020-03-06 05:30:00,1.8639999999999999,-0.17,1.8717360925,0.024,0,0.024,1.8399999999999999,-0.17,1.8478365729,1.854,-0.16,1.8608911844,0.024,0,0.024,1.83,-0.16,1.8369812193000001
2020-03-06 06:00:00,1.905,-0.17,1.9125702601,0.005,0,0.005,1.9,-0.17,1.9075901027,1.895,-0.16,1.9017426219,0.005,0,0.005,1.8900000000000001,-0.16,1.896760396
2020-03-06 06:30:00,1.9885000000000002,-0.12,1.9921175292000002,0.0085,0,0.0085,1.98,-0.12,1.9836330306,1.9685000000000001,-0.19,1.9776481612999999,0.0085,0,0.0085,1.96,-0.19,1.9691876498
2020-03-06 07:00:00,2.0965,0.15,2.1018592365,0.006500000000000001,0,0.006500000000000001,2.09,0.15,2.0953758613,2.0265,-0.47000000000000003,2.0802889823,0.006500000000000001,0,0.006500000000000001,2.02,-0.47000000000000003,2.0739575695
2020-03-06 07:30:00,2.0925,-0.13,2.0965343427,0.0025,0,0.0025,2.09,-0.13,2.0940391591,2.0725,-0.13,2.0765731988,0.0025,0,0.0025,2.07,-0.13,2.0740781085
2020-03-06 08:00:00,1.9849999999999999,-0.13,1.9892523721000002,0.005,0,0.005,1.98,-0.13,1.9842630874,1.975,-0.13,1.9792738567,0.005,0,0.005,1.97,-0.13,1.9742846806
2020-03-06 08:30:00,1.8255,-0.13,1.830123015,0.0055000000000000005,0,0.0055000000000000005,1.82,-0.13,1.8246369502,1.8155000000000001,-0.13,1.8201484143000002,0.0055000000000000005,0,0.0055000000000000005,1.81,-0.13,1.8146625031
2020-03-06 09:00:00,1.7525,0.0,1.7525,0.022500000000000003,0,0.022500000000000003,1.73,0.0,1.73,1.7425000000000002,0.0,1.7425000000000002,0.022500000000000003,0,0.022500000000000003,1.72,0.0,1.72
2020-03-06 09:30:00,1.8935,0.43,1.9417111654,0.0035,0,0.0035,1.8900000000000001,0.43,1.9382982227,1.8335,-0.55,1.9142158316,0.0035,0,0.0035,1.83,-0.55,1.9108636791
2020-03-06 10:00:00,1.851,0.45,1.9049149587,0.021,0,0.021,1.83,0.45,1.8845158529,1.841,-0.43,1.8905504489,0.021,0,0.021,1.82,-0.43,1.8701069488000002
2020-03-06 10:30:00,1.7085,0.0,1.7085,0.0385,0,0.0385,1.67,0.0,1.67,1.6985000000000001,0.0,1.6985000000000001,0.0385,0,0.0385,1.6600000000000001,0.0,1.6600000000000001
2020-03-06 11:00:00,1.6,0.0,1.6,0.04,0,0.04,1.56,0.0,1.56,1.6,0.0,1.6,0.04,0,0.04,1.56,0.0,1.56
2020-03-06 11:30:00,1.5815000000000001,0.0,1.5815000000000001,0.0315,0,0.0315,1.55,0.0,1.55,1.5715,0.0,1.5715,0.0315,0,0.0315,1.54,0.0,1.54
2020-03-06 12:00:00,1.7415,0.0,1.7415,0.0415,0,0.0415,1.7000000000000002,0.0,1.7000000000000002,1.7415,0.0,1.7415,0.0415,0,0.0415,1.7000000000000002,0.0,1.7000000000000002
2020-03-06 12:30:00,1.72,0.0,1.72,0.04,0,0.04,1.6800000000000002,0.0,1.6800000000000002,1.71,0.0,1.71,0.04,0,0.04,1.67,0.0,1.67
2020-03-06 13:00:00,1.7385000000000002,0.0,1.7385000000000002,0.0385,0,0.0385,1.7000000000000002,0.0,1.7000000000000002,1.7285,0.0,1.7285,0.0385,0,0.0385,1.69,0.0,1.69
2020-03-06 13:30:00,1.7535,0.0,1.7535,0.0235,0,0.0235,1.73,0.0,1.73,1.7435,0.0,1.7435,0.0235,0,0.0235,1.72,0.0,1.72
2020-03-06 14:00:00,1.7149999999999999,0.0,1.7149999999999999,0.015,0,0.015,1.7000000000000002,0.0,1.7000000000000002,1.705,0.0,1.705,0.015,0,0.015,1.69,0.0,1.69
2020-03-06 14:30:00,1.6764999999999999,0.0,1.6764999999999999,0.036500000000000005,0,0.036500000000000005,1.6400000000000001,0.0,1.6400000000000001,1.6665,0.0,1.6665,0.036500000000000005,0,0.036500000000000005,1.63,0.0,1.63
2020-03-06 15:00:00,1.6435,0.0,1.6435,0.0335,0,0.0335,1.6099999999999999,0.0,1.6099999999999999,1.6435,0.0,1.6435,0.0335,0,0.0335,1.6099999999999999,0.0,1.6099999999999999
2020-03-06 15:30:00,1.638,0.0,1.638,0.038,0,0.038,1.6,0.0,1.6,1.6280000000000001,0.0,1.6280000000000001,0.038,0,0.038,1.5899999999999999,0.0,1.5899999999999999
2020-03-06 16:00:00,1.595,-0.13,1.6002890364,0.015,0,0.015,1.58,-0.13,1.5853390804,1.595,0.0,1.595,0.015,0,0.015,1.58,0.0,1.58
2020-03-06 16:30:00,1.7275,0.34,1.7606408634,0.0175,0,0.0175,1.71,0.34,1.7434735444,1.6775,-0.5,1.7504303042,0.0175,0,0.0175,1.6600000000000001,-0.5,1.7336666346
2020-03-06 17:00:00,1.8395000000000001,0.32,1.8671262009,0.029500000000000002,0,0.029500000000000002,1.81,0.32,1.8380696396,1.7895,-0.51,1.8607552902000002,0.029500000000000002,0,0.029500000000000002,1.76,-0.51,1.8324027941
2020-03-06 17:30:00,1.9455,-0.13,1.949838519,0.025500000000000002,0,0.025500000000000002,1.92,-0.13,1.9243960091,1.9355,-0.13,1.9398608842,0.025500000000000002,0,0.025500000000000002,1.9100000000000001,-0.13,1.9144189719
2020-03-06 18:00:00,2.038,-0.13,2.0421420127,0.008,0,0.008,2.03,-0.13,2.0341583026,2.028,-0.13,2.0321623951,0.008,0,0.008,2.02,-0.13,2.0241788459
2020-03-06 18:30:00,2.16,-0.13,2.1639085008,0.0,0,0.0,2.16,-0.13,2.1639085008,2.15,-0.13,2.1539266468,0.0,0,0.0,2.15,-0.13,2.1539266468
2020-03-06 19:00:00,2.1905,-0.15,2.1956298071,0.0005,0,0.0005,2.19,-0.15,2.1951309756,2.1805,-0.13,2.1843718205,0.0005,0,0.0005,2.18,-0.13,2.1838727069
2020-03-06 19:30:00,2.13,-0.15,2.1352751578999998,0.0,0,0.0,2.13,-0.15,2.1352751578999998,2.12,-0.15,2.1252999788,0.0,0,0.0,2.12,-0.15,2.1252999788
2020-03-06 20:00:00,2.06,-0.15,2.0654539453,0.0,0,0.0,2.06,-0.15,2.0654539453,2.05,-0.15,2.0554804791,0.0,0,0.0,2.05,-0.15,2.0554804791
2020-03-06 20:30:00,1.96,-0.15,1.9657314160000001,0.0,0,0.0,1.96,-0.15,1.9657314160000001,1.9500000000000002,-0.15,1.9557607216,0.0,0,0.0,1.9500000000000002,-0.15,1.9557607216
2020-03-06 21:00:00,1.9300000000000002,-0.1,1.9325889372,0.0,0,0.0,1.9300000000000002,-0.1,1.9325889372,1.92,-0.19,1.9293781382000001,0.0,0,0.0,1.92,-0.19,1.9293781382000001
2020-03-06 21:30:00,1.88,-0.16,1.8867962264,0.0,0,0.0,1.88,-0.16,1.8867962264,1.87,-0.15,1.8760063966,0.0,0,0.0,1.87,-0.15,1.8760063966
2020-03-06 22:00:00,1.8135,-0.14,1.8188958876,0.0035,0,0.0035,1.81,-0.14,1.8154062906,1.8035,-0.15,1.8097271203,0.0035,0,0.0035,1.8,-0.15,1.8062391868
2020-03-06 22:30:00,1.691,-0.14,1.6967854903,0.001,0,0.001,1.69,-0.14,1.695788902,1.691,-0.15,1.6976398322000001,0.001,0,0.001,1.69,-0.15,1.6966437457999999
2020-03-06 23:00:00,1.6099999999999999,-0.17,1.6189502772000002,0.0,0,0.0,1.6099999999999999,-0.17,1.6189502772000002,1.6,-0.16,1.6079800994,0.0,0,0.0,1.6,-0.16,1.6079800994
2020-03-06 23:30:00,1.6099999999999999,-0.17,1.6189502772000002,0.0,0,0.0,1.6099999999999999,-0.17,1.6189502772000002,1.6,-0.16,1.6079800994,0.0,0,0.0,1.6,-0.16,1.6079800994
2020-03-07 00:00:00,1.58,-0.19,1.5913830463,0.0,0,0.0,1.58,-0.19,1.5913830463,1.57,-0.18,1.5802847844999999,0.0,0,0.0,1.57,-0.18,1.5802847844999999
2020-03-07 00:30:00,1.98,0.15,1.9856736892,0.0,0,0.0,1.98,0.15,1.9856736892,1.9,-0.6000000000000001,1.9924858845000002,0.0,0,0.0,1.9,-0.6000000000000001,1.9924858845000002
2020-03-07 01:00:00,2.08,0.27,2.0974508338,0.0,0,0.0,2.08,0.27,2.0974508338,1.97,-0.74,2.1044001521,0.0,0,0.0,1.97,-0.74,2.1044001521
2020-03-07 01:30:00,2.04,0.15,2.045507272,0.0,0,0.0,2.04,0.15,2.045507272,1.96,-0.6000000000000001,2.0497804761,0.0,0,0.0,1.96,-0.6000000000000001,2.0497804761
2020-03-07 02:00:00,1.96,-0.24,1.9746392076000001,0.0,0,0.0,1.96,-0.24,1.9746392076000001,1.96,-0.22,1.9723082923000002,0.0,0,0.0,1.96,-0.22,1.9723082923000002
2020-03-07 02:30:00,1.96,-0.22,1.9723082923000002,0.0,0,0.0,1.96,-0.22,1.9723082923000002,1.96,-0.21,1.9712178975999999,0.0,0,0.0,1.96,-0.21,1.9712178975999999
2020-03-07 03:00:00,1.9,-0.19,1.909476368,0.0,0,0.0,1.9,-0.19,1.909476368,1.8900000000000001,-0.23,1.9039432765000002,0.0,0,0.0,1.8900000000000001,-0.23,1.9039432765000002
2020-03-07 03:30:00,1.8399999999999999,-0.21,1.8519449236,0.0,0,0.0,1.8399999999999999,-0.21,1.8519449236,1.83,-0.21,1.842009772,0.0,0,0.0,1.83,-0.21,1.842009772
2020-03-07 04:00:00,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329,1.77,-0.21,1.7824140933,0.0,0,0.0,1.77,-0.21,1.7824140933
2020-03-07 04:30:00,1.7610000000000001,-0.21,1.7734770932,0.001,0,0.001,1.76,-0.21,1.7724841325,1.751,-0.21,1.7635478445000001,0.001,0,0.001,1.75,-0.21,1.7625549637
2020-03-07 05:00:00,1.7605,-0.2,1.7718239896,0.0005,0,0.0005,1.76,-0.2,1.7713271860000002,1.7505000000000002,-0.19,1.7607811477,0.0005,0,0.0005,1.75,-0.19,1.760284068
2020-03-07 05:30:00,1.771,-0.2,1.7822572766,0.001,0,0.001,1.77,-0.2,1.7812635964,1.751,-0.19,1.7612782290000002,0.001,0,0.001,1.75,-0.19,1.760284068
2020-03-07 06:00:00,1.771,-0.1,1.7738210169,0.001,0,0.001,1.77,-0.1,1.7728226082,1.751,-0.29,1.7748523882,0.001,0,0.001,1.75,-0.29,1.7738658348
2020-03-07 06:30:00,1.83,0.02,1.8301092864,0.0,0,0.0,1.83,0.02,1.8301092864,1.78,-0.36,1.8160396471,0.0,0,0.0,1.78,-0.36,1.8160396471
2020-03-07 07:00:00,1.94,0.2,1.9502820309,0.0,0,0.0,1.94,0.2,1.9502820309,1.8599999999999999,-0.5,1.9260321908,0.0,0,0.0,1.8599999999999999,-0.5,1.9260321908
2020-03-07 07:30:00,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906
2020-03-07 08:00:00,1.8105,-0.11,1.8138385402,0.0005,0,0.0005,1.81,-0.11,1.8133394608,1.8105,-0.17,1.8184637060000002,0.0005,0,0.0005,1.81,-0.17,1.8179658963
2020-03-07 08:30:00,1.783,-0.14,1.7884879088,0.003,0,0.003,1.78,-0.14,1.7854971297,1.7730000000000001,-0.14,1.7785187657,0.003,0,0.003,1.77,-0.14,1.7755280905
2020-03-07 09:00:00,1.774,-0.14,1.7795156643999999,0.004,0,0.004,1.77,-0.14,1.7755280905,1.764,-0.14,1.7695468346,0.004,0,0.004,1.76,-0.14,1.7655594014
