Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-07 09:30:00,1.7545000000000002,-0.14,1.7600767739,0.0045000000000000005,0,0.0045000000000000005,1.75,-0.14,1.7555910686,1.7545000000000002,-0.14,1.7600767739,0.0045000000000000005,0,0.0045000000000000005,1.75,-0.14,1.7555910686
2020-03-07 10:00:00,1.6915,0.06,1.6925638097,0.0115,0,0.0115,1.6800000000000002,0.06,1.6810710870999999,1.6815,-0.4,1.7284218958,0.0115,0,0.0115,1.67,-0.4,1.7172361514999999
2020-03-07 10:30:00,1.509,0.0,1.509,0.019,0,0.019,1.49,0.0,1.49,1.499,0.0,1.499,0.019,0,0.019,1.48,0.0,1.48
2020-03-07 11:00:00,1.463,0.0,1.463,0.023,0,0.023,1.44,0.0,1.44,1.453,0.0,1.453,0.023,0,0.023,1.43,0.0,1.43
2020-03-07 11:30:00,1.334,0.0,1.334,0.024,0,0.024,1.31,0.0,1.31,1.334,0.0,1.334,0.024,0,0.024,1.31,0.0,1.31
2020-03-07 12:00:00,1.3335,0.45,1.4073813449,0.0235,0,0.0235,1.31,0.45,1.3851353724,1.3135,-0.42,1.3790149564,0.0235,0,0.0235,1.29,-0.42,1.3566502866
2020-03-07 12:30:00,1.331,0.41000000000000003,1.3927171285,0.021,0,0.021,1.31,0.41000000000000003,1.372661648,1.2810000000000001,-0.44,1.3544596709,0.021,0,0.021,1.26,-0.44,1.3346160497000001
2020-03-07 13:00:00,1.231,0.41000000000000003,1.2974825625,0.031,0,0.031,1.2,0.41000000000000003,1.2681088281,1.161,-0.46,1.2488078315,0.031,0,0.031,1.13,-0.46,1.2200409829
2020-03-07 13:30:00,1.159,0.41000000000000003,1.2293823653,0.029,0,0.029,1.13,0.41000000000000003,1.202081528,1.079,-0.44,1.1652643477,0.029,0,0.029,1.05,-0.44,1.1384638773
2020-03-07 14:00:00,1.156,0.41000000000000003,1.2265545239,0.026000000000000002,0,0.026000000000000002,1.13,0.41000000000000003,1.202081528,1.076,-0.44,1.1624869892,0.026000000000000002,0,0.026000000000000002,1.05,-0.44,1.1384638773
2020-03-07 14:30:00,1.1915,0.38,1.2506287419,0.021500000000000002,0,0.021500000000000002,1.17,0.38,1.2301625909,1.1515,-0.48,1.2475384764,0.021500000000000002,0,0.021500000000000002,1.13,-0.48,1.2277214668
2020-03-07 15:00:00,1.2215,0.0,1.2215,0.021500000000000002,0,0.021500000000000002,1.2,0.0,1.2,1.2215,0.0,1.2215,0.021500000000000002,0,0.021500000000000002,1.2,0.0,1.2
2020-03-07 15:30:00,1.276,0.0,1.276,0.026000000000000002,0,0.026000000000000002,1.25,0.0,1.25,1.276,0.0,1.276,0.026000000000000002,0,0.026000000000000002,1.25,0.0,1.25
2020-03-07 16:00:00,1.3635,0.30000000000000004,1.3961132655,0.0235,0,0.0235,1.34,0.30000000000000004,1.3731715115,1.3535,-0.49,1.43946596,0.0235,0,0.0235,1.33,-0.49,1.4173919712
2020-03-07 16:30:00,1.564,0.30000000000000004,1.5925124803,0.024,0,0.024,1.54,0.30000000000000004,1.5689486926,1.504,-0.49,1.5818078265,0.024,0,0.024,1.48,-0.49,1.5590060935999999
2020-03-07 17:00:00,1.742,0.30000000000000004,1.7676436292000002,0.022,0,0.022,1.72,0.30000000000000004,1.7459667809,1.662,-0.51,1.7384889990999999,0.022,0,0.022,1.6400000000000001,-0.51,1.7174690681
2020-03-07 17:30:00,1.9180000000000001,0.08,1.9196676796,0.018000000000000002,0,0.018000000000000002,1.9,0.08,1.9016834647,1.8679999999999999,-0.36,1.9023732546,0.018000000000000002,0,0.018000000000000002,1.85,-0.36,1.8847015679
2020-03-07 18:00:00,1.9809999999999999,-0.14,1.985940835,0.021,0,0.021,1.96,-0.14,1.9649936387,1.971,-0.14,1.9759658398000002,0.021,0,0.021,1.9500000000000002,-0.14,1.9550191815
2020-03-07 18:30:00,2.053,-0.14,2.0577679655,0.023,0,0.023,2.03,-0.14,2.0348218595,2.043,-0.14,2.0477912491,0.023,0,0.023,2.02,-0.14,2.0248456731
2020-03-07 19:00:00,2.051,0.01,2.0510243782,0.021,0,0.021,2.03,0.01,2.0300246304,2.001,-0.29,2.0219052896,0.021,0,0.021,1.98,-0.29,2.0011246838
2020-03-07 19:30:00,2.0505,0.32,2.0753193128,0.0205,0,0.0205,2.03,0.32,2.0550669089,1.9405000000000001,-0.56,2.0196881566,0.0205,0,0.0205,1.92,-0.56,2.0
2020-03-07 20:00:00,1.9365,0.32,1.9627613839,0.026500000000000003,0,0.026500000000000003,1.9100000000000001,0.32,1.9366207682,1.8365,-0.56,1.9199823567,0.026500000000000003,0,0.026500000000000003,1.81,-0.56,1.8946503635
2020-03-07 20:30:00,1.8165,-0.01,1.8165275253000002,0.026500000000000003,0,0.026500000000000003,1.79,-0.01,1.7900279327000002,1.7965,-0.30000000000000004,1.8213764712,0.026500000000000003,0,0.026500000000000003,1.77,-0.30000000000000004,1.795243716
2020-03-07 21:00:00,1.79,-0.09,1.7922611417,0.03,0,0.03,1.76,-0.09,1.7622996340000001,1.77,-0.2,1.7812635964,0.03,0,0.03,1.74,-0.2,1.7514565367000001
2020-03-07 21:30:00,1.7415,-0.09,1.7438240307,0.021500000000000002,0,0.021500000000000002,1.72,-0.09,1.7223530416,1.7215,-0.21,1.7342612981,0.021500000000000002,0,0.021500000000000002,1.7000000000000002,-0.21,1.712921481
2020-03-07 22:00:00,1.6804999999999999,-0.15,1.6871811551,0.0005,0,0.0005,1.6800000000000002,-0.15,1.6866831356,1.6705,-0.14,1.676356242,0.0005,0,0.0005,1.67,-0.14,1.6758579892
2020-03-07 22:30:00,1.616,-0.15,1.6229467028,0.026000000000000002,0,0.026000000000000002,1.5899999999999999,-0.15,1.5970597985000001,1.6059999999999999,-0.14,1.6120905682000002,0.026000000000000002,0,0.026000000000000002,1.58,-0.14,1.5861904047
2020-03-07 23:00:00,1.5415,-0.15,1.5487808914999999,0.0315,0,0.0315,1.51,-0.15,1.5174320413,1.5314999999999999,-0.14,1.5378856427,0.0315,0,0.0315,1.5,-0.14,1.5065191668
2020-03-07 23:30:00,1.5245000000000002,-0.16,1.5328732009000001,0.0345,0,0.0345,1.49,-0.16,1.4985659812,1.5245000000000002,-0.15,1.5318616941,0.0345,0,0.0345,1.49,-0.15,1.4975313018
2020-03-08 00:00:00,1.5245000000000002,-0.16,1.5328732009000001,0.0345,0,0.0345,1.49,-0.16,1.4985659812,1.5245000000000002,-0.15,1.5318616941,0.0345,0,0.0345,1.49,-0.15,1.4975313018
2020-03-08 00:30:00,1.9264999999999999,-0.05,1.9271487358,0.036500000000000005,0,0.036500000000000005,1.8900000000000001,-0.05,1.89066126,1.8865,-0.32,1.913447739,0.036500000000000005,0,0.036500000000000005,1.85,-0.32,1.8774717042
2020-03-08 01:00:00,2.006,0.22,2.0180277501,0.016,0,0.016,1.99,0.22,2.0021238723,1.916,-0.6000000000000001,2.0077489883,0.016,0,0.016,1.9,-0.6000000000000001,1.9924858845000002
2020-03-08 01:30:00,1.9500000000000002,-0.02,1.9501025614,0.0,0,0.0,1.9500000000000002,-0.02,1.9501025614,1.9100000000000001,-0.37,1.9455076458,0.0,0,0.0,1.9100000000000001,-0.37,1.9455076458
2020-03-08 02:00:00,1.8855,-0.2,1.896077596,0.0155,0,0.0155,1.87,-0.2,1.8806647761000002,1.8755000000000002,-0.2,1.8861336777000002,0.0155,0,0.0155,1.8599999999999999,-0.2,1.8707217858
2020-03-08 02:30:00,1.8625,-0.21,1.8743015366,0.022500000000000003,0,0.022500000000000003,1.8399999999999999,-0.21,1.8519449236,1.8525,-0.2,1.8632649436,0.022500000000000003,0,0.022500000000000003,1.83,-0.2,1.8408965206999999
2020-03-08 03:00:00,1.8125,-0.19,1.8224314116,0.022500000000000003,0,0.022500000000000003,1.79,-0.19,1.8000555547000001,1.8025,-0.18,1.8114652219,0.022500000000000003,0,0.022500000000000003,1.78,-0.18,1.7890779748
2020-03-08 03:30:00,1.7375,-0.19,1.7478576172,0.0175,0,0.0175,1.72,-0.19,1.730462366,1.7275,-0.18,1.7368523973,0.0175,0,0.0175,1.71,-0.18,1.7194475857
2020-03-08 04:00:00,1.6755,-0.19,1.6862384914000002,0.0155,0,0.0155,1.6600000000000001,-0.19,1.670838113,1.6655,-0.2,1.6774654244,0.0155,0,0.0155,1.65,-0.2,1.6620770139
2020-03-08 04:30:00,1.673,-0.19,1.6837544358,0.013000000000000001,0,0.013000000000000001,1.6600000000000001,-0.19,1.670838113,1.663,-0.19,1.6738186878999999,0.013000000000000001,0,0.013000000000000001,1.65,-0.19,1.6609033687
2020-03-08 05:00:00,1.6179999999999999,-0.19,1.6291175525,0.018000000000000002,0,0.018000000000000002,1.6,-0.19,1.6112417572000002,1.6179999999999999,-0.18,1.6279815724,0.018000000000000002,0,0.018000000000000002,1.6,-0.18,1.6100931649999999
2020-03-08 05:30:00,1.675,-0.18,1.6846438793,0.015,0,0.015,1.6600000000000001,-0.18,1.6697305172,1.665,-0.18,1.6747014659000001,0.015,0,0.015,1.65,-0.18,1.6597891432
2020-03-08 06:00:00,1.725,0.1,1.7278961196,0.005,0,0.005,1.72,0.1,1.7229045243,1.655,-0.5,1.7288796951,0.005,0,0.005,1.65,-0.5,1.724093965
2020-03-08 06:30:00,1.804,0.05,1.8046927716,0.004,0,0.004,1.8,0.05,1.8006943105,1.764,-0.39,1.8065979077,0.004,0,0.004,1.76,-0.39,1.8026924308
2020-03-08 07:00:00,1.818,-0.14,1.8233825709,0.008,0,0.008,1.81,-0.14,1.8154062906,1.818,-0.14,1.8233825709,0.008,0,0.008,1.81,-0.14,1.8154062906
2020-03-08 07:30:00,1.724,-0.14,1.729675114,0.004,0,0.004,1.72,-0.14,1.7256882685,1.724,-0.14,1.729675114,0.004,0,0.004,1.72,-0.14,1.7256882685
2020-03-08 08:00:00,1.7325,0.05,1.7332213505,0.0125,0,0.0125,1.72,0.05,1.7207265907,1.7125,-0.38,1.7541539984,0.0125,0,0.0125,1.7000000000000002,-0.38,1.741952927
2020-03-08 08:30:00,1.6855,0.14,1.6913043044,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,0.14,1.685823241,1.6455000000000002,-0.42,1.6982550603000002,0.0055000000000000005,0,0.0055000000000000005,1.6400000000000001,-0.42,1.6929264603
2020-03-08 09:00:00,1.6375000000000002,-0.07,1.6389955003,0.0175,0,0.0175,1.62,-0.07,1.6215116404,1.6275,-0.23,1.6436715761,0.0175,0,0.0175,1.6099999999999999,-0.23,1.6263455967
2020-03-08 09:30:00,1.5445,-0.14,1.5508321153,0.0245,0,0.0245,1.52,-0.14,1.5264337522,1.5345,-0.14,1.5408732102,0.0245,0,0.0245,1.51,-0.14,1.5164761785
2020-03-08 10:00:00,1.514,-0.14,1.5204591412,0.024,0,0.024,1.49,-0.14,1.4965627284,1.504,0.0,1.504,0.024,0,0.024,1.48,0.0,1.48
2020-03-08 10:30:00,1.496,0.17,1.5056281081,0.026000000000000002,0,0.026000000000000002,1.47,0.17,1.4797972834,1.476,-0.46,1.5460194048,0.026000000000000002,0,0.026000000000000002,1.45,-0.46,1.5212166184
2020-03-08 11:00:00,1.576,0.37,1.6188502093000001,0.006,0,0.006,1.57,0.37,1.6130096094000002,1.486,-0.51,1.5710811564,0.006,0,0.006,1.48,-0.51,1.5654072952
2020-03-08 11:30:00,1.565,0.26,1.5864504404000002,0.015,0,0.015,1.55,0.26,1.5716551785,1.5350000000000001,-0.51,1.617505796,0.015,0,0.015,1.52,-0.51,1.6032778923
2020-03-08 12:00:00,1.4304999999999999,-0.13,1.4363948796,0.0205,0,0.0205,1.4100000000000001,-0.13,1.4159802259,1.4205,-0.13,1.4264362061,0.0205,0,0.0205,1.4,-0.13,1.4060227593999999
2020-03-08 12:30:00,1.3635,-0.13,1.3696832663,0.0235,0,0.0235,1.34,-0.13,1.3462912018,1.3535,0.0,1.3535,0.0235,0,0.0235,1.33,0.0,1.33
2020-03-08 13:00:00,1.2585,0.0,1.2585,0.0285,0,0.0285,1.23,0.0,1.23,1.2585,0.0,1.2585,0.0285,0,0.0285,1.23,0.0,1.23
2020-03-08 13:30:00,1.237,0.0,1.237,0.037,0,0.037,1.2,0.0,1.2,1.237,0.0,1.237,0.037,0,0.037,1.2,0.0,1.2
2020-03-08 14:00:00,1.254,0.4,1.316250736,0.034,0,0.034,1.22,0.4,1.2839003077,1.254,-0.47000000000000003,1.3391848267,0.034,0,0.034,1.22,-0.47000000000000003,1.307402004
2020-03-08 14:30:00,1.195,0.0,1.195,0.035,0,0.035,1.16,0.0,1.16,1.195,0.0,1.195,0.035,0,0.035,1.16,0.0,1.16
2020-03-08 15:00:00,1.2165,0.0,1.2165,0.026500000000000003,0,0.026500000000000003,1.19,0.0,1.19,1.2065000000000001,0.0,1.2065000000000001,0.026500000000000003,0,0.026500000000000003,1.18,0.0,1.18
2020-03-08 15:30:00,1.3985,-0.13,1.4045291916,0.0285,0,0.0285,1.37,-0.13,1.3761540611,1.3985,-0.13,1.4045291916,0.0285,0,0.0285,1.37,-0.13,1.3761540611
2020-03-08 16:00:00,1.5835,-0.13,1.5888273191,0.0235,0,0.0235,1.56,-0.13,1.5654072952,1.5735000000000001,-0.13,1.578861061,0.0235,0,0.0235,1.55,-0.13,1.5554420594
2020-03-08 16:30:00,1.7065000000000001,0.12,1.7107139591,0.026500000000000003,0,0.026500000000000003,1.6800000000000002,0.12,1.6842802617000001,1.6565,-0.42,1.7089155187,0.026500000000000003,0,0.026500000000000003,1.63,-0.42,1.6832409216
2020-03-08 17:00:00,1.8435000000000001,0.31,1.8693828527,0.0235,0,0.0235,1.82,0.31,1.8462123388,1.7435,-0.55,1.8281937124,0.0235,0,0.0235,1.72,-0.55,1.8057962233
2020-03-08 17:30:00,1.921,-0.07,1.9222749543000002,0.021,0,0.021,1.9,-0.07,1.9012890364000001,1.901,-0.21,1.9125639858999999,0.021,0,0.021,1.88,-0.21,1.891692364
2020-03-08 18:00:00,2.031,-0.15,2.0365316104,0.021,0,0.021,2.01,-0.15,2.0155892439,2.011,-0.14,2.0158673071,0.021,0,0.021,1.99,-0.14,1.9949185447
2020-03-08 18:30:00,2.078,-0.15,2.0834068254,0.018000000000000002,0,0.018000000000000002,2.06,-0.15,2.0654539453,2.068,-0.14,2.0727334609,0.018000000000000002,0,0.018000000000000002,2.05,-0.14,2.0547749268
2020-03-08 19:00:00,2.1245,-0.15,2.1297887806,0.0245,0,0.0245,2.1,-0.15,2.1053503271,2.1045,-0.14,2.1091515474,0.0245,0,0.0245,2.08,-0.14,2.0847062143
2020-03-08 19:30:00,2.051,-0.15,2.0564778141,0.021,0,0.021,2.03,-0.15,2.0355343279,2.041,-0.14,2.0457959331,0.021,0,0.021,2.02,-0.14,2.0248456731
2020-03-08 20:00:00,1.9045,-0.14,1.9096387746999999,0.0145,0,0.0145,1.8900000000000001,-0.14,1.8951780919,1.8945,-0.14,1.8996658259,0.0145,0,0.0145,1.88,-0.14,1.8852055591
2020-03-08 20:30:00,1.859,-0.09,1.8611773156,0.019,0,0.019,1.8399999999999999,-0.09,1.842199772,1.839,-0.2,1.8498435069,0.019,0,0.019,1.82,-0.2,1.8309560344
2020-03-08 21:00:00,1.8235000000000001,0.02,1.8236096759,0.0235,0,0.0235,1.8,0.02,1.8001111077,1.7835,-0.31,1.810240937,0.0235,0,0.0235,1.76,-0.31,1.7870926109
2020-03-08 21:30:00,1.754,-0.17,1.7622190556000001,0.014,0,0.014,1.74,-0.17,1.7482848737999999,1.744,-0.16,1.7513240705,0.014,0,0.014,1.73,-0.16,1.7373830896
2020-03-08 22:00:00,1.6684999999999999,0.0,1.6684999999999999,0.018500000000000003,0,0.018500000000000003,1.65,0.0,1.65,1.6385,-0.29,1.66396582,0.018500000000000003,0,0.018500000000000003,1.62,-0.29,1.6457521077
2020-03-08 22:30:00,1.585,0.29,1.6113115776,0.025,0,0.025,1.56,0.29,1.5867261894,1.505,-0.5700000000000001,1.6093243924,0.025,0,0.025,1.48,-0.5700000000000001,1.5859697349
2020-03-08 23:00:00,1.5585,0.24,1.5768710315,0.018500000000000003,0,0.018500000000000003,1.54,0.24,1.5585891055999999,1.4985,-0.53,1.5894660267,0.018500000000000003,0,0.018500000000000003,1.48,-0.53,1.5720368952000001
2020-03-08 23:30:00,1.5150000000000001,-0.16,1.5234254165999999,0.015,0,0.015,1.5,-0.16,1.5085091979,1.5150000000000001,-0.15,1.5224076327,0.015,0,0.015,1.5,-0.15,1.5074813432
2020-03-09 00:00:00,1.524,-0.16,1.532375933,0.024,0,0.024,1.5,-0.16,1.5085091979,1.524,-0.16,1.532375933,0.024,0,0.024,1.5,-0.16,1.5085091979
2020-03-09 00:30:00,1.921,-0.02,1.9211041095999999,0.021,0,0.021,1.9,-0.02,1.9001052602000001,1.881,-0.34,1.9114813627,0.021,0,0.021,1.8599999999999999,-0.34,1.890819928
2020-03-09 01:00:00,2.0155,-0.15,2.0210740338,0.025500000000000002,0,0.025500000000000002,1.99,-0.15,1.9956452591,1.9955,-0.19,2.0045249437,0.025500000000000002,0,0.025500000000000002,1.97,-0.19,1.9791412279
2020-03-09 01:30:00,1.9769999999999999,-0.18,1.9851773221000002,0.017,0,0.017,1.96,-0.18,1.9682479519,1.967,-0.17,1.9743325454,0.017,0,0.017,1.9500000000000002,-0.17,1.9573962297
2020-03-09 02:00:00,1.974,-0.21,1.9851387861,0.014,0,0.014,1.96,-0.21,1.9712178975999999,1.964,-0.2,1.9741570353000002,0.014,0,0.014,1.9500000000000002,-0.2,1.9602295784
2020-03-09 02:30:00,1.964,-0.21,1.9751951802,0.024,0,0.024,1.94,-0.21,1.9513328778,1.9540000000000002,-0.2,1.9642087465,0.024,0,0.024,1.9300000000000002,-0.2,1.9403350226
2020-03-09 03:00:00,1.873,-0.17,1.8806990722,0.023,0,0.023,1.85,-0.17,1.8577943912000001,1.863,-0.2,1.8737046192,0.023,0,0.023,1.8399999999999999,-0.2,1.8508376482000002
2020-03-09 03:30:00,1.7925,0.24,1.8084955764,0.022500000000000003,0,0.022500000000000003,1.77,0.24,1.7861970776,1.7125,-0.61,1.8178988558,0.022500000000000003,0,0.022500000000000003,1.69,-0.61,1.7967192324
2020-03-09 04:00:00,1.7775,0.24,1.7936293513,0.0175,0,0.0175,1.76,0.24,1.7762882649,1.6975,-0.61,1.8037755542,0.0175,0,0.0175,1.6800000000000002,-0.61,1.7873164241000001
2020-03-09 04:30:00,1.7525,0.26,1.7716817575000001,0.0125,0,0.0125,1.74,0.26,1.7593180497,1.6724999999999999,-0.61,1.7802685892999999,0.0125,0,0.0125,1.6600000000000001,-0.61,1.7685304633999999
2020-03-09 05:00:00,1.7475,0.26,1.7667360442,0.007500000000000001,0,0.007500000000000001,1.74,0.26,1.7593180497,1.6675,-0.61,1.7755720909,0.007500000000000001,0,0.007500000000000001,1.6600000000000001,-0.61,1.7685304633999999
2020-03-09 05:30:00,1.823,0.16,1.8300079235000002,0.003,0,0.003,1.82,0.16,1.8270194307,1.7530000000000001,-0.52,1.8284991113,0.003,0,0.003,1.75,-0.52,1.8256231813000001
2020-03-09 06:00:00,1.804,-0.16,1.8110814449000001,0.004,0,0.004,1.8,-0.16,1.8070971196999999,1.794,-0.18,1.8030074875,0.004,0,0.004,1.79,-0.18,1.7990275151000001
2020-03-09 06:30:00,1.9325,0.02,1.9326034901,0.0025,0,0.0025,1.9300000000000002,0.02,1.9301036242,1.8825,-0.36,1.9166132239,0.0025,0,0.0025,1.88,-0.36,1.9141577781999999
2020-03-09 07:00:00,2.026,-0.17,2.0331197702,0.006,0,0.006,2.02,-0.17,2.0271408437,2.016,-0.16,2.0223392396,0.006,0,0.006,2.01,-0.16,2.0163581031
2020-03-09 07:30:00,2.007,-0.17,2.0141869327,0.007,0,0.007,2.0,-0.17,2.0072119968,1.9969999999999999,-0.16,2.0033993611,0.007,0,0.007,1.99,-0.16,1.9964217991000002
2020-03-09 08:00:00,1.9085,-0.14,1.9136280333000002,0.0085,0,0.0085,1.9,-0.14,1.9051509127,1.9085,-0.14,1.9136280333000002,0.0085,0,0.0085,1.9,-0.14,1.9051509127
2020-03-09 08:30:00,1.8955000000000002,-0.13,1.8999526968,0.0055000000000000005,0,0.0055000000000000005,1.8900000000000001,-0.13,1.8944656239,1.8855,0.0,1.8855,0.0055000000000000005,0,0.0055000000000000005,1.88,0.0,1.88
2020-03-09 09:00:00,1.8365,0.0,1.8365,0.006500000000000001,0,0.006500000000000001,1.83,0.0,1.83,1.8265,0.0,1.8265,0.006500000000000001,0,0.006500000000000001,1.82,0.0,1.82
2020-03-09 09:30:00,1.662,-0.13,1.6670764829,0.012,0,0.012,1.65,-0.13,1.6551132892,1.6520000000000001,-0.13,1.6571071177999999,0.012,0,0.012,1.6400000000000001,-0.13,1.6451443706000002
2020-03-09 10:00:00,1.513,-0.13,1.5185746607000001,0.003,0,0.003,1.51,-0.13,1.5155856954,1.513,-0.13,1.5185746607000001,0.003,0,0.003,1.51,-0.13,1.5155856954
2020-03-09 10:30:00,1.501,-0.13,1.5066190627,0.001,0,0.001,1.5,-0.13,1.5056227947,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49
2020-03-09 11:00:00,1.521,-0.13,1.5265454464000001,0.001,0,0.001,1.52,-0.13,1.5255490815,1.521,-0.13,1.5265454464000001,0.001,0,0.001,1.52,-0.13,1.5255490815
2020-03-09 11:30:00,1.399,0.0,1.399,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,0.0,1.3900000000000001,1.389,0.0,1.389,0.009000000000000001,0,0.009000000000000001,1.38,0.0,1.38
2020-03-09 12:00:00,1.4315,-0.13,1.4373907785,0.0015,0,0.0015,1.43,-0.13,1.4358969322,1.4215,-0.13,1.4274320474,0.0015,0,0.0015,1.42,-0.13,1.4259382876
2020-03-09 12:30:00,1.5215,0.36,1.5635095938,0.0015,0,0.0015,1.52,0.36,1.5620499352000001,1.4515,-0.51,1.5384902502,0.0015,0,0.0015,1.45,-0.51,1.5370751446000002
2020-03-09 13:00:00,1.492,0.30000000000000004,1.5218620174000002,0.002,0,0.002,1.49,0.30000000000000004,1.5199013126,1.452,-0.51,1.5389619878,0.002,0,0.002,1.45,-0.51,1.5370751446000002
2020-03-09 13:30:00,1.5215,0.0,1.5215,0.0015,0,0.0015,1.52,0.0,1.52,1.5215,0.0,1.5215,0.0015,0,0.0015,1.52,0.0,1.52
2020-03-09 14:00:00,1.587,-0.13,1.5923156094,0.007,0,0.007,1.58,-0.13,1.5853390804,1.587,-0.13,1.5923156094,0.007,0,0.007,1.58,-0.13,1.5853390804
2020-03-09 14:30:00,1.584,-0.13,1.5893256432,0.004,0,0.004,1.58,-0.13,1.5853390804,1.584,-0.13,1.5893256432,0.004,0,0.004,1.58,-0.13,1.5853390804
2020-03-09 15:00:00,1.5939999999999999,-0.13,1.5992923435000002,0.014,0,0.014,1.58,-0.13,1.5853390804,1.5939999999999999,-0.13,1.5992923435000002,0.014,0,0.014,1.58,-0.13,1.5853390804
2020-03-09 15:30:00,1.6885,-0.13,1.6934970475000002,0.018500000000000003,0,0.018500000000000003,1.67,-0.13,1.6750522380000001,1.6785,-0.13,1.6835267298,0.018500000000000003,0,0.018500000000000003,1.6600000000000001,-0.13,1.6650825805
2020-03-09 16:00:00,1.9145,0.23,1.9282661253,0.0245,0,0.0245,1.8900000000000001,0.23,1.9039432765000002,1.8545,-0.52,1.9260244677,0.0245,0,0.0245,1.83,-0.52,1.9024457942000002
2020-03-09 16:30:00,2.012,0.35000000000000003,2.0422154637,0.022,0,0.022,1.99,0.35000000000000003,2.0205444811,1.962,-0.52,2.0297398848,0.022,0,0.022,1.94,-0.52,2.0084820139
2020-03-09 17:00:00,2.0845,-0.14,2.0891960774,0.0245,0,0.0245,2.06,-0.14,2.0647518011,2.0645,-0.13,2.0685889514,0.0245,0,0.0245,2.04,-0.13,2.0441379601
2020-03-09 17:30:00,2.2005,-0.14,2.2049490357,0.0205,0,0.0205,2.18,-0.14,2.1844907873,2.1805,-0.13,2.1843718205,0.0205,0,0.0205,2.16,-0.13,2.1639085008
2020-03-09 18:00:00,2.222,-0.14,2.2264060726,0.022,0,0.022,2.2,-0.14,2.2044500448,2.202,-0.13,2.2058340826,0.022,0,0.022,2.18,-0.13,2.1838727069
2020-03-09 18:30:00,2.247,-0.15,2.2520011101,0.027,0,0.027,2.22,-0.15,2.2250617969,2.237,-0.13,2.2407741966,0.027,0,0.027,2.21,-0.13,2.2138202276
2020-03-09 19:00:00,2.206,-0.15,2.2110938469,0.026000000000000002,0,0.026000000000000002,2.18,-0.15,2.1851544568,2.196,-0.13,2.19984454,0.026000000000000002,0,0.026000000000000002,2.17,-0.13,2.1738905216
2020-03-09 19:30:00,2.077,-0.14,2.0817129965,0.027,0,0.027,2.05,-0.14,2.0547749268,2.067,-0.13,2.0710840157,0.027,0,0.027,2.04,-0.13,2.0441379601
2020-03-09 20:00:00,1.9969999999999999,-0.15,2.0026255267,0.027,0,0.027,1.97,-0.15,1.9757024067,1.987,-0.15,1.9926537582,0.027,0,0.027,1.96,-0.15,1.9657314160000001
2020-03-09 20:30:00,1.9340000000000002,-0.13,1.9383642589,0.024,0,0.024,1.9100000000000001,-0.13,1.9144189719,1.924,-0.17,1.9314957933999999,0.024,0,0.024,1.9,-0.17,1.9075901027
2020-03-09 21:00:00,1.9075000000000002,-0.11,1.9106690581999999,0.0275,0,0.0275,1.88,-0.11,1.8832153355,1.8975,-0.18,1.9060184286,0.0275,0,0.0275,1.87,-0.18,1.8786431274000002
2020-03-09 21:30:00,1.8865,0.13,1.8909738893,0.026500000000000003,0,0.026500000000000003,1.8599999999999999,0.13,1.8645374762,1.8165,-0.42,1.8644227659000001,0.026500000000000003,0,0.026500000000000003,1.79,-0.42,1.8386136081000002
2020-03-09 22:00:00,1.7775,-0.14,1.7830048373,0.0275,0,0.0275,1.75,-0.14,1.7555910686,1.7675,-0.14,1.7730358851,0.0275,0,0.0275,1.74,-0.14,1.7456230979
2020-03-09 22:30:00,1.661,-0.12,1.6653290966,0.031,0,0.031,1.63,-0.12,1.634411209,1.651,-0.16,1.6587347588,0.031,0,0.031,1.62,-0.16,1.6278820596
2020-03-09 23:00:00,1.57,-0.13,1.5753729717,0.03,0,0.03,1.54,-0.13,1.5454772726,1.57,-0.13,1.5753729717,0.03,0,0.03,1.54,-0.13,1.5454772726
2020-03-09 23:30:00,1.541,-0.15,1.5482832428000002,0.031,0,0.031,1.51,-0.15,1.5174320413,1.5310000000000001,-0.13,1.5365093557,0.031,0,0.031,1.5,-0.13,1.5056227947
2020-03-10 00:00:00,1.5394999999999999,-0.14,1.5458525965,0.029500000000000002,0,0.029500000000000002,1.51,-0.14,1.5164761785,1.5295,-0.13,1.5350147393,0.029500000000000002,0,0.029500000000000002,1.5,-0.13,1.5056227947
2020-03-10 00:30:00,1.9755,0.2,1.9855982096,0.025500000000000002,0,0.025500000000000002,1.9500000000000002,0.2,1.9602295784,1.8855,-0.5700000000000001,1.9697741622,0.025500000000000002,0,0.025500000000000002,1.8599999999999999,-0.5700000000000001,1.9453791404
2020-03-10 01:00:00,2.058,0.26,2.0743586961,0.028,0,0.028,2.03,0.26,2.0465825173,1.9580000000000002,-0.61,2.0508203237,0.028,0,0.028,1.9300000000000002,-0.61,2.0241047404
2020-03-10 01:30:00,1.9875,0.03,1.9877264022,0.0275,0,0.0275,1.96,0.03,1.9602295784,1.9375,-0.36,1.9706613738,0.0275,0,0.0275,1.9100000000000001,-0.36,1.9436306233
2020-03-10 02:00:00,1.9380000000000002,-0.18,1.9463411828,0.028,0,0.028,1.9100000000000001,-0.18,1.9184629264000002,1.9380000000000002,-0.17,1.9454418521,0.028,0,0.028,1.9100000000000001,-0.17,1.9175505207999999
2020-03-10 02:30:00,1.9575,-0.18,1.9657584414,0.0275,0,0.0275,1.9300000000000002,-0.18,1.9383756086,1.9375,-0.17,1.9449437653000001,0.0275,0,0.0275,1.9100000000000001,-0.17,1.9175505207999999
2020-03-10 03:00:00,1.88,-0.14,1.8852055591,0.03,0,0.03,1.85,-0.14,1.8552897348,1.8599999999999999,-0.18,1.8686893803,0.03,0,0.03,1.83,-0.18,1.8388311505
2020-03-10 03:30:00,1.7735,-0.16,1.7807027405,0.0235,0,0.0235,1.75,-0.16,1.7572990639000001,1.7635,-0.15,1.7698678623,0.0235,0,0.0235,1.74,-0.15,1.7464535493
2020-03-10 04:00:00,1.752,-0.17,1.7602283942999999,0.022,0,0.022,1.73,-0.17,1.7383325344,1.742,-0.17,1.7502754069000002,0.022,0,0.022,1.72,-0.17,1.7283807451
2020-03-10 04:30:00,1.7295,-0.16,1.736885215,0.0195,0,0.0195,1.71,-0.16,1.7174690681,1.7195,-0.15,1.7260301996,0.0195,0,0.0195,1.7000000000000002,-0.15,1.7066048166
2020-03-10 05:00:00,1.697,-0.16,1.7045260338000001,0.017,0,0.017,1.6800000000000002,-0.16,1.6876018488,1.687,-0.15,1.693655514,0.017,0,0.017,1.67,-0.15,1.6767229944
2020-03-10 05:30:00,1.7505000000000002,0.14,1.7560894766000001,0.0205,0,0.0205,1.73,0.14,1.7356554958000001,1.6905000000000001,-0.45,1.7493685289,0.0205,0,0.0205,1.67,-0.45,1.7295664197
2020-03-10 06:00:00,1.7795,0.0,1.7795,0.0195,0,0.0195,1.76,0.0,1.76,1.7495,-0.31,1.7767527262,0.0195,0,0.0195,1.73,-0.31,1.7575551200000001
2020-03-10 06:30:00,1.9145,0.2,1.9249182450000002,0.0245,0,0.0245,1.8900000000000001,0.2,1.9005525512,1.8345,-0.5,1.9014179577,0.0245,0,0.0245,1.81,-0.5,1.8777912557
2020-03-10 07:00:00,2.0345,0.34,2.0627142919,0.0245,0,0.0245,2.01,0.34,2.0385534087,1.9845000000000002,-0.53,2.0540545879,0.0245,0,0.0245,1.96,-0.53,2.0303940504
2020-03-10 07:30:00,2.078,0.32,2.1024947087,0.018000000000000002,0,0.018000000000000002,2.06,0.32,2.0847062143,1.978,-0.53,2.0477753783,0.018000000000000002,0,0.018000000000000002,1.96,-0.53,2.0303940504
2020-03-10 08:00:00,1.949,0.34,1.9784339766999999,0.019,0,0.019,1.9300000000000002,0.34,1.9597193677,1.879,-0.51,1.9469825372,0.019,0,0.019,1.8599999999999999,-0.51,1.9286523792999999
2020-03-10 08:30:00,1.9515,0.0,1.9515,0.021500000000000002,0,0.021500000000000002,1.9300000000000002,0.0,1.9300000000000002,1.9515,0.0,1.9515,0.021500000000000002,0,0.021500000000000002,1.9300000000000002,0.0,1.9300000000000002
2020-03-10 09:00:00,1.9020000000000001,0.0,1.9020000000000001,0.022,0,0.022,1.88,0.0,1.88,1.892,0.0,1.892,0.022,0,0.022,1.87,0.0,1.87
2020-03-10 09:30:00,1.8094999999999999,-0.13,1.8141637881000001,0.0195,0,0.0195,1.79,-0.13,1.794714462,1.7995,-0.13,1.804189638,0.0195,0,0.0195,1.78,-0.13,1.7847408776
2020-03-10 10:00:00,1.768,0.0,1.768,0.018000000000000002,0,0.018000000000000002,1.75,0.0,1.75,1.758,0.0,1.758,0.018000000000000002,0,0.018000000000000002,1.74,0.0,1.74
2020-03-10 10:30:00,1.7985,0.0,1.7985,0.018500000000000003,0,0.018500000000000003,1.78,0.0,1.78,1.7885,0.0,1.7885,0.018500000000000003,0,0.018500000000000003,1.77,0.0,1.77
2020-03-10 11:00:00,1.795,0.0,1.795,0.015,0,0.015,1.78,0.0,1.78,1.7850000000000001,0.0,1.7850000000000001,0.015,0,0.015,1.77,0.0,1.77
2020-03-10 11:30:00,1.7535,0.0,1.7535,0.0135,0,0.0135,1.74,0.0,1.74,1.7435,0.0,1.7435,0.0135,0,0.0135,1.73,0.0,1.73
2020-03-10 12:00:00,1.7175,0.0,1.7175,0.0175,0,0.0175,1.7000000000000002,0.0,1.7000000000000002,1.7075,0.0,1.7075,0.0175,0,0.0175,1.69,0.0,1.69
2020-03-10 12:30:00,1.737,0.0,1.737,0.017,0,0.017,1.72,0.0,1.72,1.7269999999999999,0.14,1.7326652879000002,0.017,0,0.017,1.71,0.14,1.7157214226000002
2020-03-10 13:00:00,1.7085,0.0,1.7085,0.018500000000000003,0,0.018500000000000003,1.69,0.0,1.69,1.6985000000000001,0.0,1.6985000000000001,0.018500000000000003,0,0.018500000000000003,1.6800000000000002,0.0,1.6800000000000002
2020-03-10 13:30:00,1.746,0.0,1.746,0.016,0,0.016,1.73,0.0,1.73,1.736,0.0,1.736,0.016,0,0.016,1.72,0.0,1.72
2020-03-10 14:00:00,1.697,0.0,1.697,0.017,0,0.017,1.6800000000000002,0.0,1.6800000000000002,1.697,0.0,1.697,0.017,0,0.017,1.6800000000000002,0.0,1.6800000000000002
2020-03-10 14:30:00,1.7485,0.0,1.7485,0.018500000000000003,0,0.018500000000000003,1.73,0.0,1.73,1.7385000000000002,0.0,1.7385000000000002,0.018500000000000003,0,0.018500000000000003,1.72,0.0,1.72
2020-03-10 15:00:00,1.718,0.0,1.718,0.018000000000000002,0,0.018000000000000002,1.7000000000000002,0.0,1.7000000000000002,1.708,0.0,1.708,0.018000000000000002,0,0.018000000000000002,1.69,0.0,1.69
2020-03-10 15:30:00,1.7000000000000002,0.0,1.7000000000000002,0.02,0,0.02,1.6800000000000002,0.0,1.6800000000000002,1.69,0.0,1.69,0.02,0,0.02,1.67,0.0,1.67
2020-03-10 16:00:00,1.7570000000000001,0.0,1.7570000000000001,0.017,0,0.017,1.74,0.0,1.74,1.7469999999999999,0.0,1.7469999999999999,0.017,0,0.017,1.73,0.0,1.73
2020-03-10 16:30:00,1.8465,0.39,1.8872366704,0.0165,0,0.0165,1.83,0.39,1.8710959355,1.8265,-0.48,1.8885185331,0.0165,0,0.0165,1.81,-0.48,1.8725650857
2020-03-10 17:00:00,1.975,0.37,2.0093593506,0.015,0,0.015,1.96,0.37,1.9946177579,1.925,-0.48,1.9839417834000002,0.015,0,0.015,1.9100000000000001,-0.48,1.9693907687
2020-03-10 17:30:00,2.0875,-0.13,2.0915439871,0.0175,0,0.0175,2.07,-0.13,2.0740781085,2.0775,-0.13,2.0815634148,0.0175,0,0.0175,2.06,-0.13,2.0640978659
2020-03-10 18:00:00,2.196,0.25,2.2101846077,0.016,0,0.016,2.18,0.25,2.1942880394,2.146,-0.54,2.2128976479,0.016,0,0.016,2.13,-0.54,2.1973848093
2020-03-10 18:30:00,2.2535,0.34,2.2790046621,0.0135,0,0.0135,2.24,0.34,2.2656566377000003,2.1435,-0.56,2.21544403,0.0135,0,0.0135,2.13,-0.56,2.2023850708
2020-03-10 19:00:00,2.195,0.13,2.1988462884,0.015,0,0.015,2.18,0.13,2.1838727069,2.125,-0.41000000000000003,2.164191535,0.015,0,0.015,2.11,-0.41000000000000003,2.1494650497
2020-03-10 19:30:00,2.0985,-0.14,2.1031648176,0.018500000000000003,0,0.018500000000000003,2.08,-0.14,2.0847062143,2.0885,-0.14,2.0931871034,0.018500000000000003,0,0.018500000000000003,2.07,-0.14,2.074728898
2020-03-10 20:00:00,2.0255,-0.14,2.0303325467,0.0155,0,0.0155,2.01,-0.14,2.0148697228,2.0155,-0.14,2.0203564661,0.0155,0,0.0155,2.0,-0.14,2.0048940122
2020-03-10 20:30:00,1.9385,-0.04,1.9389126463,0.018500000000000003,0,0.018500000000000003,1.92,-0.04,1.9204166215,1.9285,-0.27,1.9473089765,0.018500000000000003,0,0.018500000000000003,1.9100000000000001,-0.27,1.9289893727
2020-03-10 21:00:00,1.87,-0.14,1.8752333187999999,0.02,0,0.02,1.85,-0.14,1.8552897348,1.8599999999999999,-0.13,1.8645374762,0.02,0,0.02,1.8399999999999999,-0.13,1.8445866746
2020-03-10 21:30:00,1.82,-0.08,1.8217573933,0.02,0,0.02,1.8,-0.08,1.8017769007000002,1.81,-0.2,1.8210161998,0.02,0,0.02,1.79,-0.2,1.8011385288000001
2020-03-10 22:00:00,1.7475,-0.06,1.7485297395,0.0175,0,0.0175,1.73,-0.06,1.7310401497,1.7175,-0.22,1.7315329191000002,0.0175,0,0.0175,1.7000000000000002,-0.22,1.714176187
2020-03-10 22:30:00,1.6275,0.19,1.6385530965,0.0175,0,0.0175,1.6099999999999999,0.19,1.6211724153,1.5775000000000001,-0.48,1.6489106252,0.0175,0,0.0175,1.56,-0.48,1.632176461
2020-03-10 23:00:00,1.5270000000000001,-0.14,1.5334043824,0.017,0,0.017,1.51,-0.14,1.5164761785,1.517,-0.13,1.5225600152,0.017,0,0.017,1.5,-0.13,1.5056227947
2020-03-10 23:30:00,1.558,-0.14,1.564277469,0.018000000000000002,0,0.018000000000000002,1.54,-0.14,1.5463505424,1.548,-0.13,1.5534490658,0.018000000000000002,0,0.018000000000000002,1.53,-0.13,1.5355129436000001
2020-03-11 00:00:00,1.554,-0.14,1.5602935621,0.024,0,0.024,1.53,-0.14,1.5363918771,1.544,-0.13,1.5494631328000001,0.024,0,0.024,1.52,-0.13,1.5255490815
2020-03-11 00:30:00,1.9335,0.17,1.9409591057000002,0.0235,0,0.0235,1.9100000000000001,0.17,1.9175505207999999,1.8635000000000002,-0.5700000000000001,1.9487258016000002,0.0235,0,0.0235,1.8399999999999999,-0.5700000000000001,1.9262658176
2020-03-11 01:00:00,1.991,-0.06,1.9919038631000001,0.021,0,0.021,1.97,-0.06,1.9709134938,1.9609999999999999,-0.31,1.9853516061,0.021,0,0.021,1.94,-0.31,1.964611921
2020-03-11 01:30:00,1.9545,-0.18,1.9627710641,0.0245,0,0.0245,1.9300000000000002,-0.18,1.9383756086,1.9445000000000001,-0.17,1.9519170705,0.0245,0,0.0245,1.92,-0.17,1.9275113489
2020-03-11 02:00:00,1.929,-0.18,1.9373799318,0.019,0,0.019,1.9100000000000001,-0.18,1.9184629264000002,1.919,-0.17,1.9265152478,0.019,0,0.019,1.9,-0.17,1.9075901027
2020-03-11 02:30:00,1.924,-0.18,1.9324016146,0.014,0,0.014,1.9100000000000001,-0.18,1.9184629264000002,1.9140000000000001,-0.17,1.9215348032000001,0.014,0,0.014,1.9,-0.17,1.9075901027
2020-03-11 03:00:00,1.863,-0.18,1.8716754526,0.013000000000000001,0,0.013000000000000001,1.85,-0.18,1.8587361297,1.853,-0.17,1.8607818249,0.013000000000000001,0,0.013000000000000001,1.8399999999999999,-0.17,1.8478365729
2020-03-11 03:30:00,1.7635,-0.18,1.7726624749000002,0.0135,0,0.0135,1.75,-0.18,1.7592327873,1.7535,-0.17,1.7617213883,0.0135,0,0.0135,1.74,-0.17,1.7482848737999999
2020-03-11 04:00:00,1.7115,-0.18,1.7209393511000002,0.0115,0,0.0115,1.7000000000000002,-0.18,1.7095028517,1.7115,-0.17,1.7199221639000002,0.0115,0,0.0115,1.7000000000000002,-0.17,1.7084788556000001
2020-03-11 04:30:00,1.678,-0.18,1.687626736,0.008,0,0.008,1.67,-0.18,1.6796725871,1.678,-0.17,1.686589458,0.008,0,0.008,1.67,-0.17,1.6786303941
2020-03-11 05:00:00,1.6760000000000002,0.12,1.6802904510999999,0.006,0,0.006,1.67,0.12,1.6743058263,1.616,-0.47000000000000003,1.6829604867999999,0.006,0,0.006,1.6099999999999999,-0.47000000000000003,1.6772000477
2020-03-11 05:30:00,1.7845,0.26,1.8033414125,0.0045000000000000005,0,0.0045000000000000005,1.78,0.26,1.7988885457000001,1.6844999999999999,-0.6000000000000001,1.7881667288,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,-0.6000000000000001,1.7839282497000002
2020-03-11 06:00:00,1.8185,0.27,1.8384347282,0.0085,0,0.0085,1.81,0.27,1.8300273222,1.7185000000000001,-0.59,1.8169596171,0.0085,0,0.0085,1.71,-0.59,1.8089223311
2020-03-11 06:30:00,1.8745,0.01,1.8745266736000001,0.0045000000000000005,0,0.0045000000000000005,1.87,0.01,1.8700267378,1.8345,-0.30000000000000004,1.8588680023,0.0045000000000000005,0,0.0045000000000000005,1.83,-0.30000000000000004,1.8544271353
2020-03-11 07:00:00,2.011,-0.06,2.011894878,0.001,0,0.001,2.01,-0.06,2.010895323,1.9809999999999999,-0.23,1.9943071479,0.001,0,0.001,1.98,-0.23,1.9933138237999999
2020-03-11 07:30:00,1.9525000000000001,-0.14,1.9575127714,0.0025,0,0.0025,1.9500000000000002,-0.14,1.9550191815,1.9425,-0.14,1.9475385105,0.0025,0,0.0025,1.94,-0.14,1.9450449866000001
2020-03-11 08:00:00,1.9015,-0.14,1.9066468603,0.0015,0,0.0015,1.9,-0.14,1.9051509127,1.9015,-0.14,1.9066468603,0.0015,0,0.0015,1.9,-0.14,1.9051509127
2020-03-11 08:30:00,1.854,0.0,1.854,0.004,0,0.004,1.85,0.0,1.85,1.8439999999999999,0.0,1.8439999999999999,0.004,0,0.004,1.8399999999999999,0.0,1.8399999999999999
2020-03-11 09:00:00,1.728,0.0,1.728,0.008,0,0.008,1.72,0.0,1.72,1.718,0.0,1.718,0.008,0,0.008,1.71,0.0,1.71
2020-03-11 09:30:00,1.6975,0.42,1.7486870074,0.007500000000000001,0,0.007500000000000001,1.69,0.42,1.7414074767,1.6775,-0.47000000000000003,1.742098232,0.007500000000000001,0,0.007500000000000001,1.67,-0.47000000000000003,1.7348775173000002
2020-03-11 10:00:00,1.5514999999999999,0.0,1.5514999999999999,0.0115,0,0.0115,1.54,0.0,1.54,1.5415,0.0,1.5415,0.0115,0,0.0115,1.53,0.0,1.53
2020-03-11 10:30:00,1.4835,0.0,1.4835,0.0135,0,0.0135,1.47,0.0,1.47,1.4735,0.0,1.4735,0.0135,0,0.0135,1.46,0.0,1.46
2020-03-11 11:00:00,1.338,0.0,1.338,0.018000000000000002,0,0.018000000000000002,1.32,0.0,1.32,1.338,0.0,1.338,0.018000000000000002,0,0.018000000000000002,1.32,0.0,1.32
2020-03-11 11:30:00,1.3665,0.0,1.3665,0.0165,0,0.0165,1.35,0.0,1.35,1.3565,0.0,1.3565,0.0165,0,0.0165,1.34,0.0,1.34
2020-03-11 12:00:00,1.329,0.0,1.329,0.019,0,0.019,1.31,0.0,1.31,1.329,0.0,1.329,0.019,0,0.019,1.31,0.0,1.31
2020-03-11 12:30:00,1.2705,0.5,1.3653462015,0.0205,0,0.0205,1.25,0.5,1.3462912018,1.2605,-0.37,1.313681944,0.0205,0,0.0205,1.24,-0.37,1.2940247293
2020-03-11 13:00:00,1.1795,0.0,1.1795,0.0195,0,0.0195,1.16,0.0,1.16,1.1795,0.0,1.1795,0.0195,0,0.0195,1.16,0.0,1.16
2020-03-11 13:30:00,1.1935,0.0,1.1935,0.0135,0,0.0135,1.18,0.0,1.18,1.1835,0.0,1.1835,0.0135,0,0.0135,1.17,0.0,1.17
2020-03-11 14:00:00,1.2235,0.0,1.2235,0.0135,0,0.0135,1.21,0.0,1.21,1.2135,0.0,1.2135,0.0135,0,0.0135,1.2,0.0,1.2
2020-03-11 14:30:00,1.3615,0.0,1.3615,0.021500000000000002,0,0.021500000000000002,1.34,0.0,1.34,1.3615,0.0,1.3615,0.021500000000000002,0,0.021500000000000002,1.34,0.0,1.34
2020-03-11 15:00:00,1.308,0.0,1.308,0.028,0,0.028,1.28,0.0,1.28,1.298,0.0,1.298,0.028,0,0.028,1.27,0.0,1.27
2020-03-11 15:30:00,1.351,0.0,1.351,0.021,0,0.021,1.33,0.0,1.33,1.341,0.0,1.341,0.021,0,0.021,1.32,0.0,1.32
2020-03-11 16:00:00,1.4125,0.0,1.4125,0.022500000000000003,0,0.022500000000000003,1.3900000000000001,0.0,1.3900000000000001,1.4025,0.0,1.4025,0.022500000000000003,0,0.022500000000000003,1.38,0.0,1.38
2020-03-11 16:30:00,1.609,0.0,1.609,0.019,0,0.019,1.5899999999999999,0.0,1.5899999999999999,1.599,0.0,1.599,0.019,0,0.019,1.58,0.0,1.58
2020-03-11 17:00:00,1.791,0.28,1.8127550855,0.021,0,0.021,1.77,0.28,1.7920100446,1.7610000000000001,-0.5,1.83060673,0.021,0,0.021,1.74,-0.5,1.8104143172
2020-03-11 17:30:00,1.9625,0.32,1.988418027,0.022500000000000003,0,0.022500000000000003,1.94,0.32,1.9662146373,1.8825,-0.54,1.9584193243999999,0.022500000000000003,0,0.022500000000000003,1.8599999999999999,-0.54,1.936801487
2020-03-11 18:00:00,2.0005,0.04,2.0008998601,0.0205,0,0.0205,1.98,0.04,1.9804039992,1.9705,-0.35000000000000003,2.0013421122,0.0205,0,0.0205,1.9500000000000002,-0.35000000000000003,1.9811612755999999
2020-03-11 18:30:00,2.099,0.05,2.0995954372,0.009000000000000001,0,0.009000000000000001,2.09,0.05,2.0905980006,2.059,-0.33,2.0852771998,0.009000000000000001,0,0.009000000000000001,2.05,-0.33,2.0763911
2020-03-11 19:00:00,2.072,0.32,2.0965648094000002,0.012,0,0.012,2.06,0.32,2.0847062143,1.972,-0.55,2.0472625625,0.012,0,0.012,1.96,-0.55,2.0357062656
2020-03-11 19:30:00,2.076,0.31,2.0990178656,0.016,0,0.016,2.06,0.31,2.0831946621,1.976,-0.56,2.0538198558,0.016,0,0.016,1.96,-0.56,2.038430769
2020-03-11 20:00:00,1.9415,-0.03,1.9417317657000002,0.021500000000000002,0,0.021500000000000002,1.92,-0.03,1.9202343607,1.9115000000000002,-0.26,1.92910141,0.021500000000000002,0,0.021500000000000002,1.8900000000000001,-0.26,1.9077997799
2020-03-11 20:30:00,1.9035000000000002,0.29,1.9254641648000002,0.0235,0,0.0235,1.88,0.29,1.9022355270000002,1.8235000000000001,-0.52,1.8961941488,0.0235,0,0.0235,1.8,-0.52,1.8736061486
2020-03-11 21:00:00,1.815,-0.01,1.8150275480000002,0.025,0,0.025,1.79,-0.01,1.7900279327000002,1.775,-0.27,1.7954177787,0.025,0,0.025,1.75,-0.27,1.7707060739
2020-03-11 21:30:00,1.766,-0.14,1.7715405725000002,0.026000000000000002,0,0.026000000000000002,1.74,-0.14,1.7456230979,1.756,-0.13,1.7608054975,0.026000000000000002,0,0.026000000000000002,1.73,-0.13,1.7348775173000002
2020-03-11 22:00:00,1.681,-0.14,1.6868197888,0.031,0,0.031,1.65,-0.14,1.6559287424,1.671,-0.13,1.6760492236,0.031,0,0.031,1.6400000000000001,-0.13,1.6451443706000002
2020-03-11 22:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.03,0,0.03,1.58,-0.14,1.5861904047,1.6,-0.13,1.6052725625000002,0.03,0,0.03,1.57,-0.13,1.5753729717
2020-03-11 23:00:00,1.577,-0.08,1.5790278655,0.037,0,0.037,1.54,-0.08,1.5420765221,1.557,-0.21,1.5710980237,0.037,0,0.037,1.52,-0.21,1.5344380079
2020-03-11 23:30:00,1.528,-0.14,1.5344002086000001,0.028,0,0.028,1.5,-0.14,1.5065191668,1.528,-0.14,1.5344002086000001,0.028,0,0.028,1.5,-0.14,1.5065191668
2020-03-12 00:00:00,1.5295,-0.17,1.5389185325999999,0.029500000000000002,0,0.029500000000000002,1.5,-0.17,1.5096025967,1.5295,-0.16,1.5378459773,0.029500000000000002,0,0.029500000000000002,1.5,-0.16,1.5085091979
2020-03-12 00:30:00,1.9255,-0.02,1.9256038663,0.025500000000000002,0,0.025500000000000002,1.9,-0.02,1.9001052602000001,1.8855,-0.37,1.9214604472,0.025500000000000002,0,0.025500000000000002,1.8599999999999999,-0.37,1.8964440408
2020-03-12 01:00:00,2.0275,0.21,2.0383464499,0.0175,0,0.0175,2.01,0.21,2.0209403752,1.9275,-0.59,2.0157768354,0.0175,0,0.0175,1.9100000000000001,-0.59,1.9990497743
2020-03-12 01:30:00,1.9945,0.14,1.9994074747,0.0245,0,0.0245,1.97,0.14,1.9749683542,1.9145,-0.52,1.9838624574,0.0245,0,0.0245,1.8900000000000001,-0.52,1.9602295784
2020-03-12 02:00:00,1.943,-0.19,1.9522676558,0.023,0,0.023,1.92,-0.19,1.9293781382000001,1.933,-0.19,1.9423153709,0.023,0,0.023,1.9100000000000001,-0.19,1.9194269978
2020-03-12 02:30:00,1.979,-0.21,1.9901108009000001,0.019,0,0.019,1.96,-0.21,1.9712178975999999,1.959,-0.2,1.9691828254,0.019,0,0.019,1.94,-0.2,1.9502820309
2020-03-12 03:00:00,1.9195000000000002,-0.16,1.9261568601999999,0.029500000000000002,0,0.029500000000000002,1.8900000000000001,-0.16,1.896760396,1.9095,-0.2,1.9199453767999999,0.029500000000000002,0,0.029500000000000002,1.88,-0.2,1.8906083677
2020-03-12 03:30:00,1.8,-0.19,1.81,0.03,0,0.03,1.77,-0.19,1.7801685313000002,1.8,-0.18,1.8089776118,0.03,0,0.03,1.77,-0.18,1.7791290004
2020-03-12 04:00:00,1.764,-0.19,1.7742029196,0.024,0,0.024,1.74,-0.19,1.7503428236,1.754,-0.18,1.7632118421,0.024,0,0.024,1.73,-0.18,1.7393389549
2020-03-12 04:30:00,1.784,-0.19,1.7940891840000002,0.024,0,0.024,1.76,-0.19,1.7702259743000002,1.774,-0.18,1.7831085217,0.024,0,0.024,1.75,-0.18,1.7592327873
2020-03-12 05:00:00,1.7355,-0.2,1.7469860475,0.025500000000000002,0,0.025500000000000002,1.71,-0.2,1.7216561794,1.7255,-0.19,1.7359292179999999,0.025500000000000002,0,0.025500000000000002,1.7000000000000002,-0.19,1.7105846954000001
2020-03-12 05:30:00,1.8185,-0.2,1.8294650174,0.0285,0,0.0285,1.79,-0.2,1.8011385288000001,1.8085,-0.18,1.8174356247,0.0285,0,0.0285,1.78,-0.18,1.7890779748
2020-03-12 06:00:00,1.845,-0.18,1.8537596932,0.025,0,0.025,1.82,-0.18,1.8288794383,1.835,-0.17,1.842857835,0.025,0,0.025,1.81,-0.17,1.8179658963
2020-03-12 06:30:00,1.9615,0.19,1.9706806565,0.0315,0,0.0315,1.9300000000000002,0.19,1.9393297811,1.8815,-0.53,1.9547230622,0.0315,0,0.0315,1.85,-0.53,1.9244219911
2020-03-12 07:00:00,2.101,-0.03,2.1012141728,0.031,0,0.031,2.07,-0.03,2.0702173799,2.071,-0.27,2.0885260353,0.031,0,0.031,2.04,-0.27,2.0577900768
2020-03-12 07:30:00,2.096,0.28,2.1146195875,0.026000000000000002,0,0.026000000000000002,2.07,0.28,2.088851359,2.006,-0.53,2.0748339693,0.026000000000000002,0,0.026000000000000002,1.98,-0.53,2.0497072962
2020-03-12 08:00:00,1.9969999999999999,0.34,2.0257366561,0.027,0,0.027,1.97,0.34,1.9991248085,1.907,-0.53,1.9792799196000002,0.027,0,0.027,1.88,-0.53,1.9532792939
2020-03-12 08:30:00,1.92,0.39,1.9592090241000002,0.03,0,0.03,1.8900000000000001,0.39,1.9298186443,1.82,-0.48,1.8822327167,0.03,0,0.03,1.79,-0.48,1.8532404053
2020-03-12 09:00:00,1.7285,0.41000000000000003,1.7764605962000002,0.0385,0,0.0385,1.69,0.41000000000000003,1.7390227140999999,1.6885,-0.46,1.7500377853,0.0385,0,0.0385,1.65,-0.46,1.712921481
2020-03-12 09:30:00,1.7625000000000002,0.0,1.7625000000000002,0.0325,0,0.0325,1.73,0.0,1.73,1.7525,0.0,1.7525,0.0325,0,0.0325,1.72,0.0,1.72
2020-03-12 10:00:00,1.6335000000000002,0.0,1.6335000000000002,0.0335,0,0.0335,1.6,0.0,1.6,1.6235,0.0,1.6235,0.0335,0,0.0335,1.5899999999999999,0.0,1.5899999999999999
2020-03-12 10:30:00,1.4865,0.0,1.4865,0.036500000000000005,0,0.036500000000000005,1.45,0.0,1.45,1.4765000000000001,0.0,1.4765000000000001,0.036500000000000005,0,0.036500000000000005,1.44,0.0,1.44
2020-03-12 11:00:00,1.3900000000000001,0.0,1.3900000000000001,0.04,0,0.04,1.35,0.0,1.35,1.3900000000000001,0.14,1.3970325694,0.04,0,0.04,1.35,0.14,1.3572398462
2020-03-12 11:30:00,1.381,0.0,1.381,0.051000000000000004,0,0.051000000000000004,1.33,0.0,1.33,1.371,0.0,1.371,0.051000000000000004,0,0.051000000000000004,1.32,0.0,1.32
2020-03-12 12:00:00,1.374,0.0,1.374,0.044,0,0.044,1.33,0.0,1.33,1.3639999999999999,0.0,1.3639999999999999,0.044,0,0.044,1.32,0.0,1.32
2020-03-12 12:30:00,1.298,0.0,1.298,0.048,0,0.048,1.25,0.0,1.25,1.288,0.0,1.288,0.048,0,0.048,1.24,0.0,1.24
2020-03-12 13:00:00,1.2775,0.0,1.2775,0.0475,0,0.0475,1.23,0.0,1.23,1.2775,0.0,1.2775,0.0475,0,0.0475,1.23,0.0,1.23
2020-03-12 13:30:00,1.2365,0.0,1.2365,0.0465,0,0.0465,1.19,0.0,1.19,1.2265,0.0,1.2265,0.0465,0,0.0465,1.18,0.0,1.18
2020-03-12 14:00:00,1.312,0.0,1.312,0.042,0,0.042,1.27,0.0,1.27,1.312,0.0,1.312,0.042,0,0.042,1.27,0.0,1.27
2020-03-12 14:30:00,1.284,0.0,1.284,0.044,0,0.044,1.24,0.0,1.24,1.284,0.0,1.284,0.044,0,0.044,1.24,0.0,1.24
2020-03-12 15:00:00,1.483,0.0,1.483,0.033,0,0.033,1.45,0.0,1.45,1.483,0.0,1.483,0.033,0,0.033,1.45,0.0,1.45
2020-03-12 15:30:00,1.466,0.43,1.5277617614999999,0.016,0,0.016,1.45,0.43,1.5124152869,1.466,-0.43,1.5277617614999999,0.016,0,0.016,1.45,-0.43,1.5124152869
2020-03-12 16:00:00,1.4725000000000001,0.0,1.4725000000000001,0.0425,0,0.0425,1.43,0.0,1.43,1.4625,0.0,1.4625,0.0425,0,0.0425,1.42,0.0,1.42
2020-03-12 16:30:00,1.6575000000000002,0.36,1.6961445251,0.0375,0,0.0375,1.62,0.36,1.6595180023,1.5875,-0.48,1.6584801024,0.0375,0,0.0375,1.55,-0.48,1.622621336
2020-03-12 17:00:00,1.7665000000000002,0.04,1.7669528149,0.036500000000000005,0,0.036500000000000005,1.73,0.04,1.730462366,1.7265000000000001,-0.32,1.7559049661000001,0.036500000000000005,0,0.036500000000000005,1.69,-0.32,1.7200290695
2020-03-12 17:30:00,1.9340000000000002,0.33,1.9619520891,0.024,0,0.024,1.9100000000000001,0.33,1.9382982227,1.854,-0.52,1.9255430403,0.024,0,0.024,1.83,-0.52,1.9024457942000002
2020-03-12 18:00:00,2.0615,-0.06,2.0623729658,0.0115,0,0.0115,2.05,-0.06,2.0508778608,2.0315,-0.22,2.0433776572,0.0115,0,0.0115,2.02,-0.22,2.0319448811
2020-03-12 18:30:00,2.21,0.24,2.2229934773,0.03,0,0.03,2.18,0.24,2.1931712199,2.11,-0.53,2.1755459085,0.03,0,0.03,2.08,-0.53,2.1464622056
2020-03-12 19:00:00,2.22,-0.13,2.2238030488,0.03,0,0.03,2.19,-0.13,2.1938550545,2.2,-0.18,2.207351354,0.03,0,0.03,2.17,-0.18,2.1774526401
2020-03-12 19:30:00,2.1885,-0.16,2.1943409603,0.0285,0,0.0285,2.16,-0.16,2.1659178193,2.1785,-0.15,2.1836579975,0.0285,0,0.0285,2.15,-0.15,2.1552262062
2020-03-12 20:00:00,2.1135,-0.16,2.1195476522,0.0235,0,0.0235,2.09,-0.16,2.0961154548,2.1035,-0.15,2.1088414473,0.0235,0,0.0235,2.08,-0.15,2.08540164
2020-03-12 20:30:00,2.001,-0.12,2.0045949716,0.021,0,0.021,1.98,-0.12,1.9836330306,1.9809999999999999,-0.16,1.9874508799,0.021,0,0.021,1.96,-0.16,1.9665197685
2020-03-12 21:00:00,1.9365,-0.14,1.9415540811,0.026500000000000003,0,0.026500000000000003,1.9100000000000001,-0.14,1.9151240169000001,1.9264999999999999,-0.13,1.9308812107,0.026500000000000003,0,0.026500000000000003,1.9,-0.13,1.9044421755
2020-03-12 21:30:00,1.8915000000000002,-0.16,1.898255054,0.021500000000000002,0,0.021500000000000002,1.87,-0.16,1.8768324379,1.8815,-0.15,1.8874698011,0.021500000000000002,0,0.021500000000000002,1.8599999999999999,-0.15,1.8660385848
2020-03-12 22:00:00,1.81,-0.16,1.8170580618,0.02,0,0.02,1.79,-0.16,1.7971366114,1.8,-0.15,1.8062391868,0.02,0,0.02,1.78,-0.15,1.7863090438
2020-03-12 22:30:00,1.7185000000000001,-0.13,1.7234100643999999,0.018500000000000003,0,0.018500000000000003,1.7000000000000002,-0.13,1.7049633427000002,1.6985000000000001,-0.16,1.7060194167,0.018500000000000003,0,0.018500000000000003,1.6800000000000002,-0.16,1.6876018488
2020-03-12 23:00:00,1.6095000000000002,-0.17,1.6184530423,0.0195,0,0.0195,1.5899999999999999,-0.17,1.5990622252,1.5995,-0.16,1.6074825816,0.0195,0,0.0195,1.58,-0.16,1.5880806025
2020-03-12 23:30:00,1.607,-0.19,1.6181931282000002,0.017,0,0.017,1.5899999999999999,-0.19,1.6013119621,1.597,-0.18,1.6071120061,0.017,0,0.017,1.58,-0.18,1.5902201106
2020-03-13 00:00:00,1.589,-0.21,1.6028165834,0.019,0,0.019,1.57,-0.21,1.5839823230999999,1.579,-0.19,1.5903902037000002,0.019,0,0.019,1.56,-0.19,1.5715279189
2020-03-13 00:30:00,1.996,0.02,1.9961001979000002,0.016,0,0.016,1.98,0.02,1.9801010075,1.9260000000000002,-0.5,1.9898432099,0.016,0,0.016,1.9100000000000001,-0.5,1.974360656
2020-03-13 01:00:00,2.03,-0.16,2.0362956563,0.01,0,0.01,2.02,-0.16,2.0263267259,2.0,-0.32,2.0254382242,0.01,0,0.01,1.99,-0.32,2.0155644371
2020-03-13 01:30:00,2.0225,-0.25,2.0378926002,0.0025,0,0.0025,2.02,-0.25,2.0354115063,2.0025,-0.24,2.016830744,0.0025,0,0.0025,2.0,-0.24,2.0143485299
2020-03-13 02:00:00,2.0055,-0.25,2.0210220805,0.0055000000000000005,0,0.0055000000000000005,2.0,-0.25,2.0155644371,2.0055,-0.24,2.0198094588,0.0055000000000000005,0,0.0055000000000000005,2.0,-0.24,2.0143485299
2020-03-13 02:30:00,2.038,-0.23,2.0509373467,0.008,0,0.008,2.03,-0.23,2.0429880078,2.018,-0.23,2.0310647454,0.008,0,0.008,2.01,-0.23,2.0231164079
2020-03-13 03:00:00,1.9495,-0.21,1.9607779706000001,0.0095,0,0.0095,1.94,-0.21,1.9513328778,1.9295,-0.25,1.9456284974,0.0095,0,0.0095,1.92,-0.25,1.9362076335
2020-03-13 03:30:00,1.8795000000000002,-0.23,1.8935205967000002,0.0095,0,0.0095,1.87,-0.23,1.8840912929,1.8695,-0.23,1.8835950334,0.0095,0,0.0095,1.8599999999999999,-0.23,1.8741664814
2020-03-13 04:00:00,1.812,-0.23,1.8265388033,0.002,0,0.002,1.81,-0.23,1.8245547402,1.802,-0.23,1.8166188373,0.002,0,0.002,1.8,-0.23,1.8146349495
2020-03-13 04:30:00,1.8305,-0.21,1.8425065129,0.0005,0,0.0005,1.83,-0.21,1.842009772,1.8205,-0.2,1.8314530434,0.0005,0,0.0005,1.82,-0.2,1.8309560344
