Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-13 05:00:00,1.8005,-0.21,1.8127052298000002,0.0005,0,0.0005,1.8,-0.21,1.8122085973000002,1.7905000000000002,-0.2,1.8016354376,0.0005,0,0.0005,1.79,-0.2,1.8011385288000001
2020-03-13 05:30:00,1.8705,-0.21,1.882251378,0.0005,0,0.0005,1.87,-0.21,1.8817545005,1.8605,-0.2,1.8712189209,0.0005,0,0.0005,1.8599999999999999,-0.2,1.8707217858
2020-03-13 06:00:00,1.88,-0.23,1.8940168954,0.0,0,0.0,1.88,-0.23,1.8940168954,1.87,-0.22,1.8828967045,0.0,0,0.0,1.87,-0.22,1.8828967045
2020-03-13 06:30:00,1.99,0.08,1.991607391,0.0,0,0.0,1.99,0.08,1.991607391,1.92,-0.5,1.9840362900000001,0.0,0,0.0,1.92,-0.5,1.9840362900000001
2020-03-13 07:00:00,2.11,0.26,2.1259586073,0.0,0,0.0,2.11,0.26,2.1259586073,2.01,-0.61,2.1005237442,0.0,0,0.0,2.01,-0.61,2.1005237442
2020-03-13 07:30:00,2.111,0.27,2.1281966544,0.001,0,0.001,2.11,0.27,2.1272047386,2.011,-0.59,2.0957626297,0.001,0,0.001,2.01,-0.59,2.0948030934
2020-03-13 08:00:00,2.0125,0.29,2.0332870555,0.0025,0,0.0025,2.01,0.29,2.0308126452,1.9125,-0.59,2.0014385451,0.0025,0,0.0025,1.9100000000000001,-0.59,1.9990497743
2020-03-13 08:30:00,1.953,0.23,1.9664966311,0.003,0,0.003,1.9500000000000002,0.23,1.9635172523,1.873,-0.5,1.9385894356,0.003,0,0.003,1.87,-0.5,1.9356910911
2020-03-13 09:00:00,1.8045,-0.13,1.8091766774,0.0045000000000000005,0,0.0045000000000000005,1.8,-0.13,1.8046883387000001,1.7945,-0.13,1.7992026706000002,0.0045000000000000005,0,0.0045000000000000005,1.79,-0.13,1.794714462
2020-03-13 09:30:00,1.6875,-0.13,1.6925,0.007500000000000001,0,0.007500000000000001,1.6800000000000002,-0.13,1.685022255,1.6875,-0.13,1.6925,0.007500000000000001,0,0.007500000000000001,1.6800000000000002,-0.13,1.685022255
2020-03-13 10:00:00,1.7235,-0.13,1.7283958603,0.0035,0,0.0035,1.72,-0.13,1.7249057945000001,1.7235,-0.13,1.7283958603,0.0035,0,0.0035,1.72,-0.13,1.7249057945000001
2020-03-13 10:30:00,1.5859999999999999,0.38,1.6308881016,0.006,0,0.006,1.58,0.38,1.6250538453,1.5859999999999999,-0.5,1.6629479848000002,0.006,0,0.006,1.58,-0.5,1.6572265989
2020-03-13 11:00:00,1.495,0.0,1.495,0.015,0,0.015,1.48,0.0,1.48,1.495,0.0,1.495,0.015,0,0.015,1.48,0.0,1.48
2020-03-13 11:30:00,1.568,0.0,1.568,0.008,0,0.008,1.56,0.0,1.56,1.558,0.0,1.558,0.008,0,0.008,1.55,0.0,1.55
2020-03-13 12:00:00,1.5875,0.0,1.5875,0.007500000000000001,0,0.007500000000000001,1.58,0.0,1.58,1.5875,0.0,1.5875,0.007500000000000001,0,0.007500000000000001,1.58,0.0,1.58
2020-03-13 12:30:00,1.574,0.0,1.574,0.014,0,0.014,1.56,0.0,1.56,1.564,0.0,1.564,0.014,0,0.014,1.55,0.0,1.55
2020-03-13 13:00:00,1.5775000000000001,0.0,1.5775000000000001,0.007500000000000001,0,0.007500000000000001,1.57,0.0,1.57,1.5675,0.0,1.5675,0.007500000000000001,0,0.007500000000000001,1.56,0.0,1.56
2020-03-13 13:30:00,1.6385,0.0,1.6385,0.0085,0,0.0085,1.63,0.0,1.63,1.6285,0.0,1.6285,0.0085,0,0.0085,1.62,0.0,1.62
2020-03-13 14:00:00,1.5750000000000002,-0.13,1.5803559726,0.005,0,0.005,1.57,-0.13,1.5753729717,1.5750000000000002,0.0,1.5750000000000002,0.005,0,0.005,1.57,0.0,1.57
2020-03-13 14:30:00,1.633,0.0,1.633,0.003,0,0.003,1.63,0.0,1.63,1.623,0.0,1.623,0.003,0,0.003,1.62,0.0,1.62
2020-03-13 15:00:00,1.5905,-0.13,1.5958039510000002,0.0005,0,0.0005,1.5899999999999999,-0.13,1.5953056133999999,1.5805,0.0,1.5805,0.0005,0,0.0005,1.58,0.0,1.58
2020-03-13 15:30:00,1.691,-0.13,1.6959896816,0.001,0,0.001,1.69,-0.13,1.6949926254,1.681,-0.13,1.6860192763000001,0.001,0,0.001,1.6800000000000002,-0.13,1.685022255
2020-03-13 16:00:00,1.733,-0.13,1.7378690975,0.003,0,0.003,1.73,-0.13,1.7348775173000002,1.7229999999999999,-0.13,1.727897277,0.003,0,0.003,1.72,-0.13,1.7249057945000001
2020-03-13 16:30:00,1.8425,-0.13,1.8470804666,0.0025,0,0.0025,1.8399999999999999,-0.13,1.8445866746,1.8325,-0.13,1.8371053998,0.0025,0,0.0025,1.83,-0.13,1.8346116755000001
2020-03-13 17:00:00,2.005,-0.04,2.0053989628,0.005,0,0.005,2.0,-0.04,2.00039996,1.9649999999999999,-0.25,1.9808394685000001,0.005,0,0.005,1.96,-0.25,1.975879551
2020-03-13 17:30:00,2.175,-0.02,2.1750919521,0.005,0,0.005,2.17,-0.02,2.1700921639,2.135,-0.26,2.1507731168,0.005,0,0.005,2.13,-0.26,2.1458098704
2020-03-13 18:00:00,2.297,0.30000000000000004,2.3165079322,0.007,0,0.007,2.29,0.30000000000000004,2.309567059,2.197,-0.59,2.2748426319,0.007,0,0.007,2.19,-0.59,2.2680828909
2020-03-13 18:30:00,2.226,-0.17,2.2324820268,0.016,0,0.016,2.21,-0.17,2.2165288178,2.206,-0.16,2.2117947464,0.016,0,0.016,2.19,-0.16,2.1958369703
2020-03-13 19:00:00,2.2465,-0.17,2.2529230457000002,0.0165,0,0.0165,2.23,-0.17,2.2364704335,2.2265,-0.16,2.2322415304,0.0165,0,0.0165,2.21,-0.16,2.2157842855
2020-03-13 19:30:00,2.1745,-0.14,2.1790021225,0.0145,0,0.0145,2.16,-0.14,2.164532282,2.1545,-0.16,2.1604328849,0.0145,0,0.0145,2.14,-0.16,2.1459729728
2020-03-13 20:00:00,2.101,-0.19,2.1095736536,0.011,0,0.011,2.09,-0.19,2.0986185933,2.091,-0.18,2.0987331893,0.011,0,0.011,2.08,-0.18,2.0877739341
2020-03-13 20:30:00,1.982,-0.19,1.9910861358,0.002,0,0.002,1.98,-0.19,1.9890952717000001,1.972,-0.17,1.9793140226000001,0.002,0,0.002,1.97,-0.17,1.9773214205
2020-03-13 21:00:00,1.9205,-0.18,1.9289168593000001,0.0005,0,0.0005,1.92,-0.18,1.9284190416,1.9105,-0.17,1.9180485526000002,0.0005,0,0.0005,1.9100000000000001,-0.17,1.9175505207999999
2020-03-13 21:30:00,1.88,-0.18,1.8885973631000001,0.0,0,0.0,1.88,-0.18,1.8885973631000001,1.87,-0.19,1.8796276227000002,0.0,0,0.0,1.87,-0.19,1.8796276227000002
2020-03-13 22:00:00,1.7705000000000002,-0.16,1.7777148956,0.0005,0,0.0005,1.77,-0.16,1.7772169253999999,1.7605,-0.15,1.7668786744,0.0005,0,0.0005,1.76,-0.15,1.76638048
2020-03-13 22:30:00,1.6400000000000001,-0.16,1.6477863939000001,0.0,0,0.0,1.6400000000000001,-0.16,1.6477863939000001,1.63,-0.15,1.63688729,0.0,0,0.0,1.63,-0.15,1.63688729
2020-03-13 23:00:00,1.5805,-0.15,1.587602044,0.0005,0,0.0005,1.58,-0.15,1.5871042814,1.5605,-0.18,1.5708469849000002,0.0005,0,0.0005,1.56,-0.18,1.5703502794
2020-03-13 23:30:00,1.58,-0.18,1.5902201106,0.0,0,0.0,1.58,-0.18,1.5902201106,1.56,-0.17,1.5692354826,0.0,0,0.0,1.56,-0.17,1.5692354826
2020-03-14 00:00:00,1.5805,-0.18,1.5907168981000002,0.0005,0,0.0005,1.58,-0.18,1.5902201106,1.5605,-0.18,1.5708469849000002,0.0005,0,0.0005,1.56,-0.18,1.5703502794
2020-03-14 00:30:00,1.9609999999999999,-0.21,1.9722122096999999,0.001,0,0.001,1.96,-0.21,1.9712178975999999,1.941,-0.29,1.9625445218,0.001,0,0.001,1.94,-0.29,1.9615555052
2020-03-14 01:00:00,2.062,0.19,2.0707351352,0.002,0,0.002,2.06,0.19,2.0687435801,1.962,-0.67,2.0732447998,0.002,0,0.002,1.96,-0.67,2.0713522153
2020-03-14 01:30:00,2.014,-0.04,2.0143971803,0.004,0,0.004,2.01,-0.04,2.0103979706,1.964,-0.43,2.0105213254,0.004,0,0.004,1.96,-0.43,2.0066140635
2020-03-14 02:00:00,1.9725000000000001,-0.26,1.9895618236,0.0025,0,0.0025,1.97,-0.26,1.9870832896000001,1.9625,-0.25,1.9783594844999999,0.0025,0,0.0025,1.96,-0.25,1.975879551
2020-03-14 02:30:00,1.9635,-0.26,1.9806393538,0.0035,0,0.0035,1.96,-0.26,1.9771696943000001,1.9435,-0.25,1.9595132686,0.0035,0,0.0035,1.94,-0.25,1.9560419218
2020-03-14 03:00:00,1.9075000000000002,-0.24,1.9225390113,0.007500000000000001,0,0.007500000000000001,1.9,-0.24,1.9150979087,1.8975,-0.23,1.9113885659,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,-0.23,1.9039432765000002
2020-03-14 03:30:00,1.8290000000000002,-0.24,1.8446791049,0.009000000000000001,0,0.009000000000000001,1.82,-0.24,1.8357559751,1.8290000000000002,-0.23,1.8434047304,0.009000000000000001,0,0.009000000000000001,1.82,-0.23,1.8344754019
2020-03-14 04:00:00,1.812,-0.24,1.8278249369,0.012,0,0.012,1.8,-0.24,1.8159295141,1.802,-0.23,1.8166188373,0.012,0,0.012,1.79,-0.23,1.8047160441
2020-03-14 04:30:00,1.8,-0.22,1.8133946068,0.01,0,0.01,1.79,-0.22,1.8034688797,1.79,-0.21,1.8022763384,0.01,0,0.01,1.78,-0.21,1.7923448329
2020-03-14 05:00:00,1.748,-0.22,1.7617899987999999,0.008,0,0.008,1.74,-0.22,1.7538529015000002,1.738,-0.22,1.7518687165,0.008,0,0.008,1.73,-0.22,1.7439323381
2020-03-14 05:30:00,1.7635,-0.22,1.7771697302,0.0035,0,0.0035,1.76,-0.22,1.7736967046,1.7535,-0.22,1.7672470823,0.0035,0,0.0035,1.75,-0.22,1.763774362
2020-03-14 06:00:00,1.7495,-0.22,1.7632782679,0.0095,0,0.0095,1.74,-0.22,1.7538529015000002,1.7395,-0.21,1.7521302035000001,0.0095,0,0.0095,1.73,-0.21,1.7426990561
2020-03-14 06:30:00,1.845,-0.19,1.8547573965000002,0.015,0,0.015,1.83,-0.19,1.8398369493,1.835,-0.18,1.8438072025,0.015,0,0.015,1.82,-0.18,1.8288794383
2020-03-14 07:00:00,1.9585,-0.09,1.9605668186,0.0085,0,0.0085,1.9500000000000002,-0.09,1.9520758182,1.9285,-0.25,1.9446367913,0.0085,0,0.0085,1.92,-0.25,1.9362076335
2020-03-14 07:30:00,1.9185,0.26,1.9360377708,0.0085,0,0.0085,1.9100000000000001,0.26,1.9276151068,1.8185,-0.61,1.9180829622000002,0.0085,0,0.0085,1.81,-0.61,1.9100261778
2020-03-14 08:00:00,1.8575,0.26,1.8756082347,0.007500000000000001,0,0.007500000000000001,1.85,0.26,1.8681809334000001,1.7575,-0.61,1.8603511093,0.007500000000000001,0,0.007500000000000001,1.75,-0.61,1.8532673849
2020-03-14 08:30:00,1.804,0.26,1.8226398437,0.004,0,0.004,1.8,0.26,1.8186808406,1.714,-0.6000000000000001,1.8159834800999999,0.004,0,0.004,1.71,-0.6000000000000001,1.8122085973000002
2020-03-14 09:00:00,1.779,0.14,1.7845002101,0.009000000000000001,0,0.009000000000000001,1.77,0.14,1.7755280905,1.7189999999999999,-0.44,1.7744184963,0.009000000000000001,0,0.009000000000000001,1.71,-0.44,1.7657009939
2020-03-14 09:30:00,1.7805,-0.14,1.7859955907,0.0105,0,0.0105,1.77,-0.14,1.7755280905,1.7805,-0.14,1.7859955907,0.0105,0,0.0105,1.77,-0.14,1.7755280905
2020-03-14 10:00:00,1.6680000000000001,-0.12,1.6723109758999999,0.008,0,0.008,1.6600000000000001,-0.12,1.6643316977,1.658,-0.16,1.6657022543000002,0.008,0,0.008,1.65,-0.16,1.6577394246
2020-03-14 10:30:00,1.467,-0.1,1.4704043662,0.017,0,0.017,1.45,-0.1,1.4534441854,1.467,-0.19,1.4792528519,0.017,0,0.017,1.45,-0.19,1.4623952954
2020-03-14 11:00:00,1.5165000000000002,0.23,1.5338423158999999,0.0165,0,0.0165,1.5,0.23,1.5175308893000001,1.4665,-0.51,1.5526500733000002,0.0165,0,0.0165,1.45,-0.51,1.5370751446000002
2020-03-14 11:30:00,1.4785,0.36,1.5216971611,0.0085,0,0.0085,1.47,0.36,1.5134397907000001,1.3885,-0.5,1.4757819114,0.0085,0,0.0085,1.38,-0.5,1.4677874506
2020-03-14 12:00:00,1.5005000000000002,0.36,1.5430814139,0.0105,0,0.0105,1.49,0.36,1.5328731193,1.4105,-0.5,1.4964993318,0.0105,0,0.0105,1.4,-0.5,1.4866068747
2020-03-14 12:30:00,1.6219999999999999,0.34,1.6572519422,0.002,0,0.002,1.62,0.34,1.6552945357,1.532,-0.52,1.6178454809,0.002,0,0.002,1.53,-0.52,1.615951732
2020-03-14 13:00:00,1.6925,0.33,1.7243712622,0.0025,0,0.0025,1.69,0.33,1.7219175358,1.6025,-0.52,1.68475703,0.0025,0,0.0025,1.6,-0.52,1.6823792676
2020-03-14 13:30:00,1.6615,-0.13,1.666578006,0.0015,0,0.0015,1.6600000000000001,-0.13,1.6650825805,1.6515,-0.13,1.6566086593,0.0015,0,0.0015,1.65,-0.13,1.6551132892
2020-03-14 14:00:00,1.6185,-0.13,1.6237124899,0.0085,0,0.0085,1.6099999999999999,-0.13,1.6152399203,1.6185,-0.13,1.6237124899,0.0085,0,0.0085,1.6099999999999999,-0.13,1.6152399203
2020-03-14 14:30:00,1.6085,-0.13,1.6137447909,0.0085,0,0.0085,1.6,-0.13,1.6052725625000002,1.6085,-0.13,1.6137447909,0.0085,0,0.0085,1.6,-0.13,1.6052725625000002
2020-03-14 15:00:00,1.6560000000000001,-0.13,1.6610948197000002,0.006,0,0.006,1.65,-0.13,1.6551132892,1.646,-0.13,1.6511256766,0.006,0,0.006,1.6400000000000001,-0.13,1.6451443706000002
2020-03-14 15:30:00,1.6175000000000002,-0.13,1.6227157021,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,-0.13,1.6152399203,1.6075,-0.13,1.6127480429,0.007500000000000001,0,0.007500000000000001,1.6,-0.13,1.6052725625000002
2020-03-14 16:00:00,1.67,-0.13,1.6750522380000001,0.01,0,0.01,1.6600000000000001,-0.13,1.6650825805,1.6600000000000001,-0.13,1.6650825805,0.01,0,0.01,1.65,-0.13,1.6551132892
2020-03-14 16:30:00,1.6545,-0.13,1.6595994246,0.0145,0,0.0145,1.6400000000000001,-0.13,1.6451443706000002,1.6445,-0.13,1.6496303374,0.0145,0,0.0145,1.63,-0.13,1.6351758315
2020-03-14 17:00:00,1.7715,-0.13,1.7762635643,0.0115,0,0.0115,1.76,-0.13,1.7647946056000001,1.7615,-0.13,1.7662905339,0.0115,0,0.0115,1.75,-0.13,1.7548219283000002
2020-03-14 17:30:00,1.9729999999999999,0.07,1.9742413733,0.013000000000000001,0,0.013000000000000001,1.96,0.07,1.9612496017,1.923,-0.37,1.9582719423000001,0.013000000000000001,0,0.013000000000000001,1.9100000000000001,-0.37,1.9455076458
2020-03-14 18:00:00,2.1415,-0.09,2.1433903634,0.0115,0,0.0115,2.13,-0.09,2.1319005605,2.1115,-0.21,2.1219171167,0.0115,0,0.0115,2.1,-0.21,2.1104738804
2020-03-14 18:30:00,2.202,-0.15,2.2071030787,0.012,0,0.012,2.19,-0.15,2.1951309756,2.182,-0.15,2.1871497434,0.012,0,0.012,2.17,-0.15,2.1751781536
2020-03-14 19:00:00,2.2035,-0.15,2.2085996129,0.0135,0,0.0135,2.19,-0.15,2.1951309756,2.1835,-0.15,2.188646214,0.0135,0,0.0135,2.17,-0.15,2.1751781536
2020-03-14 19:30:00,2.176,-0.15,2.1811639095,0.016,0,0.016,2.16,-0.15,2.1652020691000002,2.156,-0.19,2.1643557933,0.016,0,0.016,2.14,-0.19,2.1484180226
2020-03-14 20:00:00,2.0185,-0.15,2.0240657722,0.018500000000000003,0,0.018500000000000003,2.0,-0.15,2.005617112,1.9985,-0.19,2.007511457,0.018500000000000003,0,0.018500000000000003,1.98,-0.19,1.9890952717000001
2020-03-14 20:30:00,1.901,-0.15,1.906908755,0.021,0,0.021,1.88,-0.15,1.8859745491000002,1.881,-0.16,1.8877926263,0.021,0,0.021,1.8599999999999999,-0.16,1.8668690366
2020-03-14 21:00:00,1.8679999999999999,-0.14,1.8732389063000001,0.018000000000000002,0,0.018000000000000002,1.85,-0.14,1.8552897348,1.8479999999999999,-0.16,1.8549134751,0.018000000000000002,0,0.018000000000000002,1.83,-0.16,1.8369812193000001
2020-03-14 21:30:00,1.799,-0.16,1.8061010492,0.019,0,0.019,1.78,-0.16,1.7871765442,1.7890000000000001,-0.15,1.7952774159,0.019,0,0.019,1.77,-0.15,1.7763445612000002
2020-03-14 22:00:00,1.6800000000000002,-0.15,1.6866831356,0.02,0,0.02,1.6600000000000001,-0.15,1.6667633305,1.67,-0.14,1.6758579892,0.02,0,0.02,1.65,-0.14,1.6559287424
2020-03-14 22:30:00,1.635,-0.16,1.6428100925,0.025,0,0.025,1.6099999999999999,-0.16,1.6179307773,1.635,-0.14,1.6409829371,0.025,0,0.025,1.6099999999999999,-0.14,1.6160754932999999
2020-03-14 23:00:00,1.5805,-0.14,1.586688454,0.0205,0,0.0205,1.56,-0.14,1.5662694531999999,1.5705,-0.17,1.5796740961,0.0205,0,0.0205,1.55,-0.17,1.5592947124
2020-03-14 23:30:00,1.5550000000000002,-0.15,1.5622179745,0.025,0,0.025,1.53,-0.15,1.537335357,1.545,-0.14,1.5513300745,0.025,0,0.025,1.52,-0.14,1.5264337522
2020-03-15 00:00:00,1.556,-0.17,1.565259084,0.026000000000000002,0,0.026000000000000002,1.53,-0.17,1.5394154735,1.546,-0.15,1.553259798,0.026000000000000002,0,0.026000000000000002,1.52,-0.15,1.5273833834000001
2020-03-15 00:30:00,1.9665,0.18,1.9747208031,0.026500000000000003,0,0.026500000000000003,1.94,0.18,1.9483326205,1.8865,-0.62,1.9857699388,0.026500000000000003,0,0.026500000000000003,1.8599999999999999,-0.62,1.9606121493000002
2020-03-15 01:00:00,2.0335,0.04,2.0338933723,0.0235,0,0.0235,2.01,0.04,2.0103979706,1.9635,-0.47000000000000003,2.0189681152,0.0235,0,0.0235,1.94,-0.47000000000000003,1.9961212388
2020-03-15 01:30:00,1.9545,-0.23,1.967986344,0.0245,0,0.0245,1.9300000000000002,-0.23,1.9436563482,1.9445000000000001,-0.21,1.9558068028000002,0.0245,0,0.0245,1.92,-0.21,1.9314502323
2020-03-15 02:00:00,1.9545,-0.23,1.967986344,0.0245,0,0.0245,1.9300000000000002,-0.23,1.9436563482,1.9445000000000001,-0.21,1.9558068028000002,0.0245,0,0.0245,1.92,-0.21,1.9314502323
2020-03-15 02:30:00,1.953,-0.23,1.9664966311,0.023,0,0.023,1.9300000000000002,-0.23,1.9436563482,1.943,-0.21,1.9543154812,0.023,0,0.023,1.92,-0.21,1.9314502323
2020-03-15 03:00:00,1.834,-0.23,1.8483657647,0.024,0,0.024,1.81,-0.23,1.8245547402,1.824,-0.21,1.836049019,0.024,0,0.024,1.8,-0.21,1.8122085973000002
2020-03-15 03:30:00,1.7835,-0.18,1.79256025,0.0235,0,0.0235,1.76,-0.18,1.7691806013,1.7735,-0.21,1.7858897642,0.0235,0,0.0235,1.75,-0.21,1.7625549637
2020-03-15 04:00:00,1.74,-0.22,1.7538529015000002,0.02,0,0.02,1.72,-0.22,1.7340126874,1.73,-0.21,1.7426990561,0.02,0,0.02,1.71,-0.21,1.7228464818
2020-03-15 04:30:00,1.7385000000000002,0.17,1.7467919882,0.018500000000000003,0,0.018500000000000003,1.72,0.17,1.7283807451,1.6684999999999999,-0.59,1.7697435549,0.018500000000000003,0,0.018500000000000003,1.65,-0.59,1.7523127575
2020-03-15 05:00:00,1.6985000000000001,0.15,1.7051106269,0.0085,0,0.0085,1.69,0.15,1.6966437457999999,1.6385,-0.51,1.7160367857,0.0085,0,0.0085,1.63,-0.51,1.7079227149
2020-03-15 05:30:00,1.77,0.01,1.7700282484,0.0,0,0.0,1.77,0.01,1.7700282484,1.72,-0.4,1.7658992044000001,0.0,0,0.0,1.72,-0.4,1.7658992044000001
2020-03-15 06:00:00,1.79,0.18,1.7990275151000001,0.0,0,0.0,1.79,0.18,1.7990275151000001,1.71,-0.5700000000000001,1.8024982663,0.0,0,0.0,1.71,-0.5700000000000001,1.8024982663
2020-03-15 06:30:00,1.7905000000000002,-0.18,1.7995250068000002,0.0005,0,0.0005,1.79,-0.18,1.7990275151000001,1.7905000000000002,-0.16,1.7976346264,0.0005,0,0.0005,1.79,-0.16,1.7971366114
2020-03-15 07:00:00,1.8405,-0.14,1.84581696,0.0005,0,0.0005,1.8399999999999999,-0.14,1.8453184007,1.8305,-0.14,1.8358459221999999,0.0005,0,0.0005,1.83,-0.14,1.8353473786
2020-03-15 07:30:00,1.85,0.2,1.8607794066,0.0,0,0.0,1.85,0.2,1.8607794066,1.77,-0.51,1.842009772,0.0,0,0.0,1.77,-0.51,1.842009772
2020-03-15 08:00:00,1.8399999999999999,0.28,1.8611824199,0.0,0,0.0,1.8399999999999999,0.28,1.8611824199,1.74,-0.59,1.8373078131,0.0,0,0.0,1.74,-0.59,1.8373078131
2020-03-15 08:30:00,1.7905000000000002,0.30000000000000004,1.8154586886000001,0.0005,0,0.0005,1.79,0.30000000000000004,1.8149655644,1.7005,-0.5700000000000001,1.793488291,0.0005,0,0.0005,1.7000000000000002,-0.5700000000000001,1.7930142219
2020-03-15 09:00:00,1.7905000000000002,0.24,1.8065132852999999,0.0005,0,0.0005,1.79,0.24,1.8060177186000002,1.7005,-0.53,1.7811794547000002,0.0005,0,0.0005,1.7000000000000002,-0.53,1.7807021087
2020-03-15 09:30:00,1.87,0.17,1.8777113729,0.0,0,0.0,1.87,0.17,1.8777113729,1.81,-0.48,1.8725650857,0.0,0,0.0,1.81,-0.48,1.8725650857
2020-03-15 10:00:00,1.861,0.33,1.8900320103000001,0.001,0,0.001,1.8599999999999999,0.33,1.889047379,1.7610000000000001,-0.54,1.8419340379,0.001,0,0.001,1.76,-0.54,1.840978001
2020-03-15 10:30:00,1.8210000000000002,0.31,1.8471981485,0.001,0,0.001,1.82,0.31,1.8462123388,1.7309999999999999,-0.56,1.8193298217,0.001,0,0.001,1.73,-0.56,1.8183783985000002
2020-03-15 11:00:00,1.871,0.29,1.8933412265,0.001,0,0.001,1.87,0.29,1.8923530326,1.771,-0.5700000000000001,1.8604679519,0.001,0,0.001,1.77,-0.5700000000000001,1.8595160661
2020-03-15 11:30:00,1.8255,0.32,1.8533348996,0.0055000000000000005,0,0.0055000000000000005,1.82,0.32,1.8479177471,1.7355,-0.55,1.8205659148,0.0055000000000000005,0,0.0055000000000000005,1.73,-0.55,1.8153236626
2020-03-15 12:00:00,1.7850000000000001,0.34,1.8170924577,0.005,0,0.005,1.78,0.34,1.8121810064,1.695,-0.53,1.7759293342,0.005,0,0.005,1.69,-0.53,1.7711578134
2020-03-15 12:30:00,1.5695000000000001,-0.13,1.5748746776,0.0095,0,0.0095,1.56,-0.13,1.5654072952,1.5695000000000001,0.0,1.5695000000000001,0.0095,0,0.0095,1.56,0.0,1.56
2020-03-15 13:00:00,1.4255,0.0,1.4255,0.0155,0,0.0155,1.4100000000000001,0.0,1.4100000000000001,1.4155,0.0,1.4155,0.0155,0,0.0155,1.4,0.0,1.4
2020-03-15 13:30:00,1.42,-0.13,1.4259382876,0.01,0,0.01,1.4100000000000001,-0.13,1.4159802259,1.4100000000000001,-0.13,1.4159802259,0.01,0,0.01,1.4,-0.13,1.4060227593999999
2020-03-15 14:00:00,1.541,-0.07,1.5425890574,0.011,0,0.011,1.53,-0.07,1.5316004700999999,1.5310000000000001,-0.21,1.5453352387,0.011,0,0.011,1.52,-0.21,1.5344380079
2020-03-15 14:30:00,1.417,0.15,1.4249171906,0.017,0,0.017,1.4,0.15,1.408012784,1.377,-0.48,1.4582623221,0.017,0,0.017,1.3599999999999999,-0.48,1.4422205102
2020-03-15 15:00:00,1.4155,0.12,1.4205774354,0.0155,0,0.0155,1.4,0.12,1.4051334456,1.3755,-0.48,1.4568459939,0.0155,0,0.0155,1.3599999999999999,-0.48,1.4422205102
2020-03-15 15:30:00,1.44,-0.14,1.4467895493,0.01,0,0.01,1.43,-0.14,1.4368368035,1.43,-0.14,1.4368368035,0.01,0,0.01,1.42,-0.14,1.4268847185
2020-03-15 16:00:00,1.47,0.06,1.4712239802,0.01,0,0.01,1.46,0.06,1.4612323566,1.43,-0.38,1.4796283317,0.01,0,0.01,1.42,-0.38,1.469965986
2020-03-15 16:30:00,1.655,-0.05,1.6557551147,0.005,0,0.005,1.65,-0.05,1.6507574019,1.635,-0.26,1.6555437173,0.005,0,0.005,1.63,-0.26,1.6506059493
2020-03-15 17:00:00,1.8255,-0.07,1.8268416051,0.0055000000000000005,0,0.0055000000000000005,1.82,-0.07,1.8213456564000001,1.7955,-0.22,1.8089279284000002,0.0055000000000000005,0,0.0055000000000000005,1.79,-0.22,1.8034688797
2020-03-15 17:30:00,2.0155,0.33,2.042336958,0.0055000000000000005,0,0.0055000000000000005,2.01,0.33,2.0369094236,1.9155000000000002,-0.63,2.0164424738,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,-0.63,2.0112185361
2020-03-15 18:00:00,2.1305,0.33,2.1559059001,0.0005,0,0.0005,2.13,0.33,2.1554117936,2.0305,-0.68,2.1413384249,0.0005,0,0.0005,2.03,-0.68,2.1408643114
2020-03-15 18:30:00,2.23,0.32,2.2528426487,0.0,0,0.0,2.23,0.32,2.2528426487,2.12,-0.7000000000000001,2.2325769864,0.0,0,0.0,2.12,-0.7000000000000001,2.2325769864
2020-03-15 19:00:00,2.18,-0.15,2.1851544568,0.0,0,0.0,2.18,-0.15,2.1851544568,2.17,-0.15,2.1751781536,0.0,0,0.0,2.17,-0.15,2.1751781536
2020-03-15 19:30:00,2.16,-0.15,2.1652020691000002,0.0,0,0.0,2.16,-0.15,2.1652020691000002,2.15,-0.15,2.1552262062,0.0,0,0.0,2.15,-0.15,2.1552262062
2020-03-15 20:00:00,2.04,-0.15,2.045507272,0.0,0,0.0,2.04,-0.15,2.045507272,2.02,-0.19,2.0289159667,0.0,0,0.0,2.02,-0.19,2.0289159667
2020-03-15 20:30:00,1.9100000000000001,-0.2,1.9204426573000002,0.0,0,0.0,1.9100000000000001,-0.2,1.9204426573000002,1.9,-0.19,1.909476368,0.0,0,0.0,1.9,-0.19,1.909476368
2020-03-15 21:00:00,1.88,0.19,1.8895766722,0.0,0,0.0,1.88,0.19,1.8895766722,1.8,-0.5700000000000001,1.8880942773,0.0,0,0.0,1.8,-0.5700000000000001,1.8880942773
2020-03-15 21:30:00,1.82,-0.05,1.8206866836,0.0,0,0.0,1.82,-0.05,1.8206866836,1.78,-0.33,1.8103314614000001,0.0,0,0.0,1.78,-0.33,1.8103314614000001
2020-03-15 22:00:00,1.74,-0.17,1.7482848737999999,0.0,0,0.0,1.74,-0.17,1.7482848737999999,1.73,-0.16,1.7373830896,0.0,0,0.0,1.73,-0.16,1.7373830896
2020-03-15 22:30:00,1.6,-0.15,1.607015868,0.0,0,0.0,1.6,-0.15,1.607015868,1.5899999999999999,-0.19,1.6013119621,0.0,0,0.0,1.5899999999999999,-0.19,1.6013119621
2020-03-15 23:00:00,1.51,-0.19,1.5219066988,0.0,0,0.0,1.51,-0.19,1.5219066988,1.5,-0.18,1.5107613974,0.0,0,0.0,1.5,-0.18,1.5107613974
2020-03-15 23:30:00,1.49,-0.19,1.5020652449,0.0,0,0.0,1.49,-0.19,1.5020652449,1.48,-0.18,1.490905765,0.0,0,0.0,1.48,-0.18,1.490905765
2020-03-16 00:00:00,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153,1.5,-0.2,1.513274595,0.0,0,0.0,1.5,-0.2,1.513274595
2020-03-16 00:30:00,1.94,0.05,1.9406442229,0.0,0,0.0,1.94,0.05,1.9406442229,1.87,-0.55,1.9492049661,0.0,0,0.0,1.87,-0.55,1.9492049661
2020-03-16 01:00:00,2.03,0.2,2.0398284242,0.0,0,0.0,2.03,0.2,2.0398284242,1.9300000000000002,-0.68,2.0462893246,0.0,0,0.0,1.9300000000000002,-0.68,2.0462893246
2020-03-16 01:30:00,1.9500000000000002,-0.24,1.9647137196000002,0.0,0,0.0,1.9500000000000002,-0.24,1.9647137196000002,1.9300000000000002,-0.23,1.9436563482,0.0,0,0.0,1.9300000000000002,-0.23,1.9436563482
2020-03-16 02:00:00,1.92,-0.26,1.9375241934,0.0,0,0.0,1.92,-0.26,1.9375241934,1.9100000000000001,-0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,-0.25,1.9262917744
2020-03-16 02:30:00,1.9500000000000002,-0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,-0.26,1.9672569736,1.94,-0.25,1.9560419218,0.0,0,0.0,1.94,-0.25,1.9560419218
2020-03-16 03:00:00,1.88,-0.26,1.8978935692,0.0,0,0.0,1.88,-0.26,1.8978935692,1.87,-0.24,1.885338166,0.0,0,0.0,1.87,-0.24,1.885338166
2020-03-16 03:30:00,1.81,-0.25,1.8271836251,0.0,0,0.0,1.81,-0.25,1.8271836251,1.8,-0.24,1.8159295141,0.0,0,0.0,1.8,-0.24,1.8159295141
2020-03-16 04:00:00,1.81,-0.25,1.8271836251,0.0,0,0.0,1.81,-0.25,1.8271836251,1.8,-0.23,1.8146349495,0.0,0,0.0,1.8,-0.23,1.8146349495
2020-03-16 04:30:00,1.8,-0.21,1.8122085973000002,0.0,0,0.0,1.8,-0.21,1.8122085973000002,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011
2020-03-16 05:00:00,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001
2020-03-16 05:30:00,1.79,-0.24,1.8060177186000002,0.0,0,0.0,1.79,-0.24,1.8060177186000002,1.78,-0.23,1.7947980388,0.0,0,0.0,1.78,-0.23,1.7947980388
2020-03-16 06:00:00,1.8599999999999999,0.05,1.8606719216,0.0,0,0.0,1.8599999999999999,0.05,1.8606719216,1.78,-0.49,1.8462123388,0.0,0,0.0,1.78,-0.49,1.8462123388
2020-03-16 06:30:00,1.98,0.16,1.9864541273,0.0,0,0.0,1.98,0.16,1.9864541273,1.8900000000000001,-0.5700000000000001,1.9740820652000002,0.0,0,0.0,1.8900000000000001,-0.5700000000000001,1.9740820652000002
2020-03-16 07:00:00,2.11,0.13,2.1140009461,0.0,0,0.0,2.11,0.13,2.1140009461,2.03,-0.52,2.0955428891,0.0,0,0.0,2.03,-0.52,2.0955428891
2020-03-16 07:30:00,2.04,0.33,2.0665188119,0.0,0,0.0,2.04,0.33,2.0665188119,1.94,-0.68,2.0557237168,0.0,0,0.0,1.94,-0.68,2.0557237168
2020-03-16 08:00:00,1.9020000000000001,0.03,1.9022365783000001,0.002,0,0.002,1.9,0.03,1.9002368273,1.862,-0.34,1.8927873626,0.002,0,0.002,1.8599999999999999,-0.34,1.890819928
2020-03-16 08:30:00,1.7945,-0.13,1.7992026706000002,0.0045000000000000005,0,0.0045000000000000005,1.79,-0.13,1.794714462,1.7845,-0.13,1.789228954,0.0045000000000000005,0,0.0045000000000000005,1.78,-0.13,1.7847408776
2020-03-16 09:00:00,1.617,-0.13,1.6222173096999999,0.007,0,0.007,1.6099999999999999,-0.13,1.6152399203,1.607,-0.13,1.6122496705,0.007,0,0.007,1.6,-0.13,1.6052725625000002
2020-03-16 09:30:00,1.5390000000000001,-0.13,1.5444808188999999,0.009000000000000001,0,0.009000000000000001,1.53,-0.13,1.5355129436000001,1.5390000000000001,0.0,1.5390000000000001,0.009000000000000001,0,0.009000000000000001,1.53,0.0,1.53
2020-03-16 10:00:00,1.4605000000000001,0.44,1.5253393885,0.0105,0,0.0105,1.45,0.44,1.5152887514,1.4505,-0.44,1.515767215,0.0105,0,0.0105,1.44,-0.44,1.505722418
2020-03-16 10:30:00,1.3915,0.0,1.3915,0.0115,0,0.0115,1.38,0.0,1.38,1.3915,0.0,1.3915,0.0115,0,0.0115,1.38,0.0,1.38
2020-03-16 11:00:00,1.3435000000000001,0.0,1.3435000000000001,0.0135,0,0.0135,1.33,0.0,1.33,1.3435000000000001,0.0,1.3435000000000001,0.0135,0,0.0135,1.33,0.0,1.33
2020-03-16 11:30:00,1.3435000000000001,0.0,1.3435000000000001,0.0135,0,0.0135,1.33,0.0,1.33,1.3435000000000001,0.14,1.3507746851,0.0135,0,0.0135,1.33,0.14,1.3373481221999999
2020-03-16 12:00:00,1.235,0.44,1.3110396638,0.015,0,0.015,1.22,0.44,1.2969194269,1.175,-0.41000000000000003,1.2444778021,0.015,0,0.015,1.16,-0.41000000000000003,1.2303251603
2020-03-16 12:30:00,1.2255,0.44,1.3020945626,0.0155,0,0.0155,1.21,0.44,1.2875169901999999,1.1555,-0.41000000000000003,1.2260832965,0.0155,0,0.0155,1.1400000000000001,-0.41000000000000003,1.21148669
2020-03-16 13:00:00,1.2245,0.42,1.2945270372,0.0145,0,0.0145,1.21,0.42,1.2808200498,1.1545,-0.43,1.2319781857,0.0145,0,0.0145,1.1400000000000001,-0.43,1.2184005909
2020-03-16 13:30:00,1.1645,0.44,1.2448535054,0.0145,0,0.0145,1.15,0.44,1.2313001259,1.0945,-0.43,1.1759380298,0.0145,0,0.0145,1.08,-0.43,1.1624543002
2020-03-16 14:00:00,1.1245,0.43,1.2039103995,0.0145,0,0.0145,1.11,0.43,1.1903780912,1.0545,-0.43,1.1388021119,0.0145,0,0.0145,1.04,-0.43,1.1253888217
2020-03-16 14:30:00,1.1885,0.42,1.2605285598,0.0085,0,0.0085,1.18,0.42,1.2525174649,1.1185,-0.43,1.1983080781,0.0085,0,0.0085,1.11,-0.43,1.1903780912
2020-03-16 15:00:00,1.3475000000000001,0.4,1.4056159682,0.007500000000000001,0,0.007500000000000001,1.34,0.4,1.3984276885,1.2675,-0.46,1.348390244,0.007500000000000001,0,0.007500000000000001,1.26,-0.46,1.341342611
2020-03-16 15:30:00,1.2115,0.4,1.2758261049000001,0.0115,0,0.0115,1.2,0.4,1.2649110641,1.1915,-0.47000000000000003,1.2808482541,0.0115,0,0.0115,1.18,-0.47000000000000003,1.2701574706
2020-03-16 16:00:00,1.31,0.31,1.34617978,0.01,0,0.01,1.3,0.31,1.3364505227999999,1.29,-0.5,1.3835100289,0.01,0,0.01,1.28,-0.5,1.3741906709
2020-03-16 16:30:00,1.486,0.34,1.5244002099,0.006,0,0.006,1.48,0.34,1.5185519418,1.436,-0.5,1.5205577924,0.006,0,0.006,1.43,-0.5,1.5148927355000001
2020-03-16 17:00:00,1.6840000000000002,0.19,1.6946846314,0.004,0,0.004,1.6800000000000002,0.19,1.6907099101,1.6440000000000001,-0.46,1.707142642,0.004,0,0.004,1.6400000000000001,-0.46,1.7032909323
2020-03-16 17:30:00,1.861,0.13,1.8655350439,0.001,0,0.001,1.8599999999999999,0.13,1.8645374762,1.8010000000000002,-0.45,1.8563676899,0.001,0,0.001,1.8,-0.45,1.8553975315
2020-03-16 18:00:00,1.9705,0.22,1.9827431125000001,0.0005,0,0.0005,1.97,0.22,1.9822462007000001,1.8905,-0.53,1.9633874427,0.0005,0,0.0005,1.8900000000000001,-0.53,1.9629060090000001
2020-03-16 18:30:00,2.14,0.31,2.162336699,0.0,0,0.0,2.14,0.31,2.162336699,2.03,-0.7000000000000001,2.1473006310000002,0.0,0,0.0,2.03,-0.7000000000000001,2.1473006310000002
2020-03-16 19:00:00,2.18,0.32,2.2033610689,0.0,0,0.0,2.18,0.32,2.2033610689,2.08,-0.7000000000000001,2.1946298093,0.0,0,0.0,2.08,-0.7000000000000001,2.1946298093
2020-03-16 19:30:00,2.13,0.13,2.1339634486,0.0,0,0.0,2.13,0.13,2.1339634486,2.06,-0.5,2.1198113124,0.0,0,0.0,2.06,-0.5,2.1198113124
2020-03-16 20:00:00,2.03,-0.2,2.0398284242,0.0,0,0.0,2.03,-0.2,2.0398284242,2.02,-0.19,2.0289159667,0.0,0,0.0,2.02,-0.19,2.0289159667
2020-03-16 20:30:00,1.9100000000000001,-0.18,1.9184629264000002,0.0,0,0.0,1.9100000000000001,-0.18,1.9184629264000002,1.9100000000000001,-0.17,1.9175505207999999,0.0,0,0.0,1.9100000000000001,-0.17,1.9175505207999999
2020-03-16 21:00:00,1.85,-0.18,1.8587361297,0.0,0,0.0,1.85,-0.18,1.8587361297,1.8399999999999999,-0.17,1.8478365729,0.0,0,0.0,1.8399999999999999,-0.17,1.8478365729
2020-03-16 21:30:00,1.83,-0.2,1.8408965206999999,0.0,0,0.0,1.83,-0.2,1.8408965206999999,1.82,-0.2,1.8309560344,0.0,0,0.0,1.82,-0.2,1.8309560344
2020-03-16 22:00:00,1.71,-0.16,1.7174690681,0.0,0,0.0,1.71,-0.16,1.7174690681,1.7000000000000002,-0.2,1.7117242769,0.0,0,0.0,1.7000000000000002,-0.2,1.7117242769
2020-03-16 22:30:00,1.6400000000000001,-0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,-0.19,1.6509694122,1.63,-0.18,1.639908534,0.0,0,0.0,1.63,-0.18,1.639908534
2020-03-16 23:00:00,1.53,-0.19,1.5417522499,0.0,0,0.0,1.53,-0.19,1.5417522499,1.53,-0.18,1.5405518491999999,0.0,0,0.0,1.53,-0.18,1.5405518491999999
2020-03-16 23:30:00,1.5705,0.05,1.5712957233,0.0005,0,0.0005,1.57,0.05,1.5707959766,1.5305,-0.43,1.5897579218,0.0005,0,0.0005,1.53,-0.43,1.589276565
2020-03-17 00:00:00,1.5205000000000002,-0.22,1.5363333785000002,0.0005,0,0.0005,1.52,-0.22,1.5358385332,1.5105,-0.2,1.5236831199,0.0005,0,0.0005,1.51,-0.2,1.5231874474
2020-03-17 00:30:00,1.921,-0.25,1.937199267,0.001,0,0.001,1.92,-0.25,1.9362076335,1.911,-0.24,1.9260116822,0.001,0,0.001,1.9100000000000001,-0.24,1.9250194804
2020-03-17 01:00:00,1.971,-0.25,1.9867916347999999,0.001,0,0.001,1.97,-0.25,1.9857995871,1.9609999999999999,-0.24,1.9756317977000002,0.001,0,0.001,1.96,-0.24,1.9746392076000001
2020-03-17 01:30:00,1.96,-0.26,1.9771696943000001,0.0,0,0.0,1.96,-0.26,1.9771696943000001,1.9500000000000002,-0.24,1.9647137196000002,0.0,0,0.0,1.9500000000000002,-0.24,1.9647137196000002
2020-03-17 02:00:00,1.9405000000000001,-0.26,1.9578407111,0.0005,0,0.0005,1.94,-0.26,1.9573451407,1.9304999999999999,-0.25,1.9466202121,0.0005,0,0.0005,1.9300000000000002,-0.25,1.9461243537000001
2020-03-17 02:30:00,1.9215,-0.26,1.9390106369,0.0015,0,0.0015,1.92,-0.26,1.9375241934,1.9115000000000002,-0.25,1.9277790978,0.0015,0,0.0015,1.9100000000000001,-0.25,1.9262917744
2020-03-17 03:00:00,1.8545,-0.24,1.8699653072,0.0045000000000000005,0,0.0045000000000000005,1.85,-0.24,1.8655026131999999,1.8445,-0.23,1.8587846164,0.0045000000000000005,0,0.0045000000000000005,1.8399999999999999,-0.23,1.8543192821
2020-03-17 03:30:00,1.7810000000000001,0.16,1.7881725308,0.001,0,0.001,1.78,0.16,1.7871765442,1.701,-0.63,1.8139186862,0.001,0,0.001,1.7000000000000002,-0.63,1.8129809707
2020-03-17 04:00:00,1.7810000000000001,0.21,1.7933379492000001,0.001,0,0.001,1.78,0.21,1.7923448329,1.701,-0.67,1.8281961055,0.001,0,0.001,1.7000000000000002,-0.67,1.8272657169
2020-03-17 04:30:00,1.7605,0.09,1.7627989817,0.0005,0,0.0005,1.76,0.09,1.7622996340000001,1.7005,-0.53,1.7811794547000002,0.0005,0,0.0005,1.7000000000000002,-0.53,1.7807021087
2020-03-17 05:00:00,1.691,-0.22,1.7052510079,0.001,0,0.001,1.69,-0.22,1.7042593699,1.701,-0.21,1.7139139418,0.001,0,0.001,1.7000000000000002,-0.21,1.712921481
2020-03-17 05:30:00,1.7305000000000001,-0.11,1.733992575,0.0005,0,0.0005,1.73,-0.11,1.7334935823,1.7005,-0.32,1.7303468583,0.0005,0,0.0005,1.7000000000000002,-0.32,1.7298554852999999
2020-03-17 06:00:00,1.7610000000000001,0.24,1.7772791002,0.001,0,0.001,1.76,0.24,1.7762882649,1.671,-0.63,1.7858166199,0.001,0,0.001,1.67,-0.63,1.7848809484000001
2020-03-17 06:30:00,1.843,-0.09,1.8451961955,0.003,0,0.003,1.8399999999999999,-0.09,1.842199772,1.8130000000000002,-0.25,1.8301554579000001,0.003,0,0.003,1.81,-0.25,1.8271836251
2020-03-17 07:00:00,1.9425,0.05,1.9431433941,0.0025,0,0.0025,1.94,0.05,1.9406442229,1.8925,-0.39,1.932267127,0.0025,0,0.0025,1.8900000000000001,-0.39,1.9298186443
2020-03-17 07:30:00,1.941,0.02,1.9411030369,0.001,0,0.001,1.94,0.02,1.94010309,1.901,-0.32,1.9277450558,0.001,0,0.001,1.9,-0.32,1.9267589367
2020-03-17 08:00:00,1.8715000000000002,-0.15,1.8775015979,0.0015,0,0.0015,1.87,-0.15,1.8760063966,1.8615,-0.14,1.8667571481,0.0015,0,0.0015,1.8599999999999999,-0.14,1.8652613758
2020-03-17 08:30:00,1.8405,-0.13,1.8450854316,0.0005,0,0.0005,1.8399999999999999,-0.13,1.8445866746,1.8305,-0.14,1.8358459221999999,0.0005,0,0.0005,1.83,-0.14,1.8353473786
2020-03-17 09:00:00,1.811,-0.13,1.8156599351,0.001,0,0.001,1.81,-0.13,1.8146625031,1.8010000000000002,-0.14,1.806433226,0.001,0,0.001,1.8,-0.14,1.8054362354
2020-03-17 09:30:00,1.7610000000000001,-0.14,1.7665562544000002,0.001,0,0.001,1.76,-0.14,1.7655594014,1.751,-0.16,1.7582949127,0.001,0,0.001,1.75,-0.16,1.7572990639000001
2020-03-17 10:00:00,1.712,-0.13,1.7169286531,0.002,0,0.002,1.71,-0.13,1.7149344011,1.702,-0.13,1.7069575273000002,0.002,0,0.002,1.7000000000000002,-0.13,1.7049633427000002
2020-03-17 10:30:00,1.6325,0.0,1.6325,0.0025,0,0.0025,1.63,0.0,1.63,1.6225,0.0,1.6225,0.0025,0,0.0025,1.62,0.0,1.62
2020-03-17 11:00:00,1.6345,-0.13,1.6396616267000002,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.13,1.6351758315,1.6245,0.0,1.6245,0.0045000000000000005,0,0.0045000000000000005,1.62,0.0,1.62
2020-03-17 11:30:00,1.568,0.0,1.568,0.008,0,0.008,1.56,0.0,1.56,1.568,0.0,1.568,0.008,0,0.008,1.56,0.0,1.56
2020-03-17 12:00:00,1.57,0.0,1.57,0.01,0,0.01,1.56,0.0,1.56,1.57,0.0,1.57,0.01,0,0.01,1.56,0.0,1.56
2020-03-17 12:30:00,1.5705,0.0,1.5705,0.0105,0,0.0105,1.56,0.0,1.56,1.5705,0.0,1.5705,0.0105,0,0.0105,1.56,0.0,1.56
2020-03-17 13:00:00,1.6175000000000002,0.0,1.6175000000000002,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,0.0,1.6099999999999999,1.6075,0.0,1.6075,0.007500000000000001,0,0.007500000000000001,1.6,0.0,1.6
2020-03-17 13:30:00,1.5979999999999999,0.0,1.5979999999999999,0.008,0,0.008,1.5899999999999999,0.0,1.5899999999999999,1.588,0.0,1.588,0.008,0,0.008,1.58,0.0,1.58
2020-03-17 14:00:00,1.5645,0.0,1.5645,0.0045000000000000005,0,0.0045000000000000005,1.56,0.0,1.56,1.5545,0.0,1.5545,0.0045000000000000005,0,0.0045000000000000005,1.55,0.0,1.55
2020-03-17 14:30:00,1.569,0.0,1.569,0.009000000000000001,0,0.009000000000000001,1.56,0.0,1.56,1.5590000000000002,0.0,1.5590000000000002,0.009000000000000001,0,0.009000000000000001,1.55,0.0,1.55
2020-03-17 15:00:00,1.55,-0.13,1.5554420594,0.01,0,0.01,1.54,-0.13,1.5454772726,1.54,0.0,1.54,0.01,0,0.01,1.53,0.0,1.53
2020-03-17 15:30:00,1.5455,0.0,1.5455,0.0055000000000000005,0,0.0055000000000000005,1.54,0.0,1.54,1.5354999999999999,0.0,1.5354999999999999,0.0055000000000000005,0,0.0055000000000000005,1.53,0.0,1.53
2020-03-17 16:00:00,1.655,0.31,1.6837829433,0.005,0,0.005,1.65,0.31,1.6788686667000001,1.615,-0.51,1.6936130018000002,0.005,0,0.005,1.6099999999999999,-0.51,1.6888457597
2020-03-17 16:30:00,1.7945,0.35000000000000003,1.8283134988,0.0045000000000000005,0,0.0045000000000000005,1.79,0.35000000000000003,1.8238969269,1.6945000000000001,-0.51,1.7695847677,0.0045000000000000005,0,0.0045000000000000005,1.69,-0.51,1.7652761824
2020-03-17 17:00:00,1.884,-0.03,1.8842388384,0.004,0,0.004,1.88,-0.03,1.8802393465,1.854,-0.28,1.8750242665,0.004,0,0.004,1.85,-0.28,1.8710692130000002
2020-03-17 17:30:00,2.0485,0.18,2.0563930193,0.0085,0,0.0085,2.04,0.18,2.0479257799,1.9785,-0.48,2.0358934771,0.0085,0,0.0085,1.97,-0.48,2.0276340893
2020-03-17 18:00:00,2.109,-0.17,2.1158404949,0.009000000000000001,0,0.009000000000000001,2.1,-0.17,2.106869716,2.089,-0.16,2.0951183737,0.009000000000000001,0,0.009000000000000001,2.08,-0.16,2.0861447697
2020-03-17 18:30:00,2.21,-0.18,2.2173182,0.01,0,0.01,2.2,-0.18,2.207351354,2.19,-0.17,2.1965882636,0.01,0,0.01,2.18,-0.17,2.1866183938
2020-03-17 19:00:00,2.1555,-0.18,2.1630026006,0.0055000000000000005,0,0.0055000000000000005,2.15,-0.18,2.1575217264,2.1355,-0.17,2.1422558787,0.0055000000000000005,0,0.0055000000000000005,2.13,-0.17,2.1367732683
2020-03-17 19:30:00,2.138,-0.18,2.1455637954,0.008,0,0.008,2.13,-0.18,2.1375921033,2.128,-0.17,2.1347796139,0.008,0,0.008,2.12,-0.17,2.1268051157
2020-03-17 20:00:00,2.0395,-0.18,2.0474277155,0.0095,0,0.0095,2.03,-0.18,2.0379646709,2.0195,-0.2,2.029379277,0.0095,0,0.0095,2.01,-0.2,2.0199257412
2020-03-17 20:30:00,1.9505,-0.16,1.9570514173,0.0105,0,0.0105,1.94,-0.16,1.9465867564,1.9304999999999999,-0.15,1.9363187367,0.0105,0,0.0105,1.92,-0.15,1.9258504615
2020-03-17 21:00:00,1.9075000000000002,-0.17,1.9150603776000001,0.007500000000000001,0,0.007500000000000001,1.9,-0.17,1.9075901027,1.8975,-0.15,1.9034196201,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,-0.15,1.8959430371
2020-03-17 21:30:00,1.8565,0.01,1.8565269322,0.006500000000000001,0,0.006500000000000001,1.85,0.01,1.8500270268,1.8065,-0.37,1.8440016947000002,0.006500000000000001,0,0.006500000000000001,1.8,-0.37,1.8376343488
2020-03-17 22:00:00,1.7255,-0.16,1.7329022621,0.0055000000000000005,0,0.0055000000000000005,1.72,-0.16,1.7274258305,1.7155,-0.14,1.7212031402,0.0055000000000000005,0,0.0055000000000000005,1.71,-0.14,1.7157214226000002
2020-03-17 22:30:00,1.608,-0.15,1.6149811144,0.008,0,0.008,1.6,-0.15,1.607015868,1.5979999999999999,-0.16,1.6059900373,0.008,0,0.008,1.5899999999999999,-0.16,1.5980300373
2020-03-17 23:00:00,1.5055,-0.17,1.5150677378,0.0055000000000000005,0,0.0055000000000000005,1.5,-0.17,1.5096025967,1.4955,-0.16,1.5040346572,0.0055000000000000005,0,0.0055000000000000005,1.49,-0.16,1.4985659812
2020-03-17 23:30:00,1.4865,-0.18,1.497358424,0.006500000000000001,0,0.006500000000000001,1.48,-0.18,1.490905765,1.4765000000000001,-0.16,1.4851438483,0.006500000000000001,0,0.006500000000000001,1.47,-0.16,1.4786818454000001
2020-03-18 00:00:00,1.478,-0.19,1.4901624073,0.008,0,0.008,1.47,-0.19,1.4822280526,1.468,-0.18,1.4789942529,0.008,0,0.008,1.46,-0.18,1.4710540439
2020-03-18 00:30:00,1.8975,-0.03,1.8977371393,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,-0.03,1.8902380802,1.8475000000000001,-0.45,1.9015141993,0.007500000000000001,0,0.007500000000000001,1.8399999999999999,-0.45,1.894228075
2020-03-18 01:00:00,1.9645000000000001,-0.23,1.9779181606,0.0045000000000000005,0,0.0045000000000000005,1.96,-0.23,1.9734487579,1.9445000000000001,-0.23,1.9580552214,0.0045000000000000005,0,0.0045000000000000005,1.94,-0.23,1.9535864455
2020-03-18 01:30:00,1.964,-0.23,1.9774215534000001,0.004,0,0.004,1.96,-0.23,1.9734487579,1.944,-0.23,1.9575586837,0.004,0,0.004,1.94,-0.23,1.9535864455
2020-03-18 02:00:00,1.9344999999999999,-0.22,1.9469695041000001,0.0045000000000000005,0,0.0045000000000000005,1.9300000000000002,-0.22,1.9424983912,1.9245,-0.21,1.9359236168,0.0045000000000000005,0,0.0045000000000000005,1.92,-0.21,1.9314502323
2020-03-18 02:30:00,1.9135,-0.22,1.9261054618000002,0.0035,0,0.0035,1.9100000000000001,-0.22,1.9226284092,1.9035000000000002,-0.21,1.9150488897,0.0035,0,0.0035,1.9,-0.21,1.9115700353
2020-03-18 03:00:00,1.8455,-0.2,1.8563055379,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,-0.2,1.8508376482000002,1.8355000000000001,-0.24,1.8511240504000002,0.0055000000000000005,0,0.0055000000000000005,1.83,-0.24,1.8456706098
2020-03-18 03:30:00,1.7855,-0.2,1.796666427,0.0055000000000000005,0,0.0055000000000000005,1.78,-0.2,1.7912007146,1.7755,-0.2,1.7867289246,0.0055000000000000005,0,0.0055000000000000005,1.77,-0.2,1.7812635964
2020-03-18 04:00:00,1.7335,-0.21,1.7461736024999999,0.0035,0,0.0035,1.73,-0.21,1.7426990561,1.7235,-0.2,1.7350654887,0.0035,0,0.0035,1.72,-0.2,1.7315888658
2020-03-18 04:30:00,1.7105000000000001,-0.2,1.7221527952,0.0005,0,0.0005,1.71,-0.2,1.7216561794,1.7005,-0.18,1.7100000731,0.0005,0,0.0005,1.7000000000000002,-0.18,1.7095028517
2020-03-18 05:00:00,1.712,-0.2,1.7236426543999999,0.002,0,0.002,1.71,-0.2,1.7216561794,1.702,-0.18,1.7114917470000002,0.002,0,0.002,1.7000000000000002,-0.18,1.7095028517
2020-03-18 05:30:00,1.7015,-0.21,1.7144101755,0.0015,0,0.0015,1.7000000000000002,-0.21,1.712921481,1.6915,-0.2,1.7032827863,0.0015,0,0.0015,1.69,-0.2,1.7017931719
2020-03-18 06:00:00,1.7309999999999999,-0.21,1.7436917732000001,0.001,0,0.001,1.73,-0.21,1.7426990561,1.721,-0.2,1.732582177,0.001,0,0.001,1.72,-0.2,1.7315888658
2020-03-18 06:30:00,1.831,-0.19,1.8408316056,0.001,0,0.001,1.83,-0.19,1.8398369493,1.8210000000000002,-0.17,1.8289179861,0.001,0,0.001,1.82,-0.17,1.8279223178000001
2020-03-18 07:00:00,1.951,0.05,1.9516405919,0.001,0,0.001,1.9500000000000002,0.05,1.9506409203000001,1.901,-0.37,1.9366726620999999,0.001,0,0.001,1.9,-0.37,1.9356910911
2020-03-18 07:30:00,1.9220000000000002,-0.14,1.9270921099,0.002,0,0.002,1.92,-0.14,1.9250974001,1.912,-0.14,1.9171186713,0.002,0,0.002,1.9100000000000001,-0.14,1.9151240169000001
2020-03-18 08:00:00,1.8635000000000002,-0.14,1.8687515217000001,0.0035,0,0.0035,1.8599999999999999,-0.14,1.8652613758,1.8535,-0.14,1.8587797744999999,0.0035,0,0.0035,1.85,-0.14,1.8552897348
2020-03-18 08:30:00,1.862,-0.13,1.8665326142,0.002,0,0.002,1.8599999999999999,-0.13,1.8645374762,1.8519999999999999,-0.14,1.8572840386,0.002,0,0.002,1.85,-0.14,1.8552897348
2020-03-18 09:00:00,1.8010000000000002,0.0,1.8010000000000002,0.001,0,0.001,1.8,0.0,1.8,1.791,0.0,1.791,0.001,0,0.001,1.79,0.0,1.79
2020-03-18 09:30:00,1.763,-0.14,1.768549971,0.003,0,0.003,1.76,-0.14,1.7655594014,1.7530000000000001,-0.13,1.7578136989000002,0.003,0,0.003,1.75,-0.13,1.7548219283000002
2020-03-18 10:00:00,1.682,0.0,1.682,0.002,0,0.002,1.6800000000000002,0.0,1.6800000000000002,1.6720000000000002,0.0,1.6720000000000002,0.002,0,0.002,1.67,0.0,1.67
2020-03-18 10:30:00,1.701,0.0,1.701,0.001,0,0.001,1.7000000000000002,0.0,1.7000000000000002,1.701,0.0,1.701,0.001,0,0.001,1.7000000000000002,0.0,1.7000000000000002
2020-03-18 11:00:00,1.6435,0.0,1.6435,0.0035,0,0.0035,1.6400000000000001,0.0,1.6400000000000001,1.6435,0.0,1.6435,0.0035,0,0.0035,1.6400000000000001,0.0,1.6400000000000001
2020-03-18 11:30:00,1.6360000000000001,0.0,1.6360000000000001,0.006,0,0.006,1.63,0.0,1.63,1.6360000000000001,0.0,1.6360000000000001,0.006,0,0.006,1.63,0.0,1.63
2020-03-18 12:00:00,1.599,0.0,1.599,0.009000000000000001,0,0.009000000000000001,1.5899999999999999,0.0,1.5899999999999999,1.589,0.0,1.589,0.009000000000000001,0,0.009000000000000001,1.58,0.0,1.58
2020-03-18 12:30:00,1.5955,0.0,1.5955,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,0.0,1.5899999999999999,1.5855000000000001,0.0,1.5855000000000001,0.0055000000000000005,0,0.0055000000000000005,1.58,0.0,1.58
2020-03-18 13:00:00,1.615,0.0,1.615,0.005,0,0.005,1.6099999999999999,0.0,1.6099999999999999,1.605,0.0,1.605,0.005,0,0.005,1.6,0.0,1.6
2020-03-18 13:30:00,1.529,0.0,1.529,0.009000000000000001,0,0.009000000000000001,1.52,0.0,1.52,1.529,0.0,1.529,0.009000000000000001,0,0.009000000000000001,1.52,0.0,1.52
2020-03-18 14:00:00,1.526,0.0,1.526,0.006,0,0.006,1.52,0.0,1.52,1.526,0.0,1.526,0.006,0,0.006,1.52,0.0,1.52
2020-03-18 14:30:00,1.5535,0.0,1.5535,0.0035,0,0.0035,1.55,0.0,1.55,1.5535,0.0,1.5535,0.0035,0,0.0035,1.55,0.0,1.55
2020-03-18 15:00:00,1.5335,0.0,1.5335,0.0035,0,0.0035,1.53,0.0,1.53,1.5335,0.0,1.5335,0.0035,0,0.0035,1.53,0.0,1.53
2020-03-18 15:30:00,1.564,0.0,1.564,0.004,0,0.004,1.56,0.0,1.56,1.554,0.0,1.554,0.004,0,0.004,1.55,0.0,1.55
2020-03-18 16:00:00,1.593,-0.13,1.5982956548,0.003,0,0.003,1.5899999999999999,-0.13,1.5953056133999999,1.583,0.0,1.583,0.003,0,0.003,1.58,0.0,1.58
2020-03-18 16:30:00,1.7215,-0.13,1.7264015321000001,0.0015,0,0.0015,1.72,-0.13,1.7249057945000001,1.7115,-0.13,1.7164300889000002,0.0015,0,0.0015,1.71,-0.13,1.7149344011
2020-03-18 17:00:00,1.8705,0.19,1.8801250622999999,0.0005,0,0.0005,1.87,0.19,1.8796276227000002,1.7905000000000002,-0.5,1.8590024879,0.0005,0,0.0005,1.79,-0.5,1.8585209173
2020-03-18 17:30:00,1.9805000000000001,-0.15,1.9861722609,0.0005,0,0.0005,1.98,-0.15,1.9856736892,1.9705,-0.15,1.9762009640000002,0.0005,0,0.0005,1.97,-0.15,1.9757024067
2020-03-18 18:00:00,2.0905,-0.15,2.0958745788,0.0005,0,0.0005,2.09,-0.15,2.0953758613,2.0805,-0.15,2.0859003452,0.0005,0,0.0005,2.08,-0.15,2.08540164
2020-03-18 18:30:00,2.1505,-0.17,2.1572089027,0.0005,0,0.0005,2.15,-0.17,2.1567104581,2.1405,-0.16,2.1464715815,0.0005,0,0.0005,2.14,-0.16,2.1459729728
2020-03-18 19:00:00,2.2,0.27,2.2165062599,0.0,0,0.0,2.2,0.27,2.2165062599,2.09,-0.65,2.188743932,0.0,0,0.0,2.09,-0.65,2.188743932
2020-03-18 19:30:00,2.1,-0.01,2.1000238094,0.0,0,0.0,2.1,-0.01,2.1000238094,2.06,-0.35000000000000003,2.0895214763,0.0,0,0.0,2.06,-0.35000000000000003,2.0895214763
2020-03-18 20:00:00,1.98,-0.2,1.9900753755,0.0,0,0.0,1.98,-0.2,1.9900753755,1.97,-0.19,1.9791412279,0.0,0,0.0,1.97,-0.19,1.9791412279
2020-03-18 20:30:00,1.88,-0.17,1.8876705221,0.0,0,0.0,1.88,-0.17,1.8876705221,1.87,-0.21,1.8817545005,0.0,0,0.0,1.87,-0.21,1.8817545005
2020-03-18 21:00:00,1.78,-0.17,1.7880995498,0.0,0,0.0,1.78,-0.17,1.7880995498,1.77,-0.16,1.7772169253999999,0.0,0,0.0,1.77,-0.16,1.7772169253999999
2020-03-18 21:30:00,1.74,-0.17,1.7482848737999999,0.0,0,0.0,1.74,-0.17,1.7482848737999999,1.73,-0.16,1.7373830896,0.0,0,0.0,1.73,-0.16,1.7373830896
2020-03-18 22:00:00,1.6800000000000002,-0.17,1.6885792845,0.0,0,0.0,1.6800000000000002,-0.17,1.6885792845,1.6800000000000002,-0.15,1.6866831356,0.0,0,0.0,1.6800000000000002,-0.15,1.6866831356
2020-03-18 22:30:00,1.58,-0.17,1.5891192529,0.0,0,0.0,1.58,-0.17,1.5891192529,1.57,-0.15,1.5771493270999999,0.0,0,0.0,1.57,-0.15,1.5771493270999999
2020-03-18 23:00:00,1.48,-0.17,1.4897315194,0.0,0,0.0,1.48,-0.17,1.4897315194,1.47,-0.15,1.4776332427,0.0,0,0.0,1.47,-0.15,1.4776332427
2020-03-18 23:30:00,1.48,-0.17,1.4897315194,0.0,0,0.0,1.48,-0.17,1.4897315194,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057
2020-03-19 00:00:00,1.46,-0.17,1.4698639393000001,0.0,0,0.0,1.46,-0.17,1.4698639393000001,1.45,-0.16,1.4588008774,0.0,0,0.0,1.45,-0.16,1.4588008774
2020-03-19 00:30:00,1.8505,-0.17,1.858292294,0.0005,0,0.0005,1.85,-0.17,1.8577943912000001,1.8305,-0.28,1.8517910924,0.0005,0,0.0005,1.83,-0.28,1.8512968428
2020-03-19 01:00:00,1.97,0.21,1.9811612755999999,0.0,0,0.0,1.97,0.21,1.9811612755999999,1.88,-0.63,1.9827506147,0.0,0,0.0,1.88,-0.63,1.9827506147
2020-03-19 01:30:00,1.9705,0.27,1.9889118256,0.0005,0,0.0005,1.97,0.27,1.9884164554,1.8705,-0.74,2.011559159,0.0005,0,0.0005,1.87,-0.74,2.0110942295
2020-03-19 02:00:00,1.8900000000000001,-0.16,1.896760396,0.0,0,0.0,1.8900000000000001,-0.16,1.896760396,1.87,-0.29,1.8923530326,0.0,0,0.0,1.87,-0.29,1.8923530326
2020-03-19 02:30:00,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002
2020-03-19 03:00:00,1.81,-0.23,1.8245547402,0.0,0,0.0,1.81,-0.23,1.8245547402,1.8,-0.22,1.8133946068,0.0,0,0.0,1.8,-0.22,1.8133946068
2020-03-19 03:30:00,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001,1.73,-0.19,1.7404022524,0.0,0,0.0,1.73,-0.19,1.7404022524
