Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-19 04:00:00,1.7000000000000002,-0.2,1.7117242769,0.0,0,0.0,1.7000000000000002,-0.2,1.7117242769,1.69,-0.19,1.7006469357,0.0,0,0.0,1.69,-0.19,1.7006469357
2020-03-19 04:30:00,1.7000000000000002,-0.2,1.7117242769,0.0,0,0.0,1.7000000000000002,-0.2,1.7117242769,1.69,-0.2,1.7017931719,0.0,0,0.0,1.69,-0.2,1.7017931719
2020-03-19 05:00:00,1.6600000000000001,-0.21,1.6732304085,0.0,0,0.0,1.6600000000000001,-0.21,1.6732304085,1.6600000000000001,-0.2,1.6720047847,0.0,0,0.0,1.6600000000000001,-0.2,1.6720047847
2020-03-19 05:30:00,1.69,-0.21,1.7029973576000002,0.0,0,0.0,1.69,-0.21,1.7029973576000002,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786
2020-03-19 06:00:00,1.67,-0.2,1.6819334113000002,0.0,0,0.0,1.67,-0.2,1.6819334113000002,1.67,-0.19,1.6807736314000001,0.0,0,0.0,1.67,-0.19,1.6807736314000001
2020-03-19 06:30:00,1.79,0.12,1.7940178371000002,0.0,0,0.0,1.79,0.12,1.7940178371000002,1.72,-0.51,1.7940178371000002,0.0,0,0.0,1.72,-0.51,1.7940178371000002
2020-03-19 07:00:00,1.8900000000000001,0.32,1.9168985367,0.0,0,0.0,1.8900000000000001,0.32,1.9168985367,1.79,-0.6900000000000001,1.9183847372,0.0,0,0.0,1.79,-0.6900000000000001,1.9183847372
2020-03-19 07:30:00,1.92,0.37,1.9553260598,0.0,0,0.0,1.92,0.37,1.9553260598,1.82,-0.63,1.9259543089000002,0.0,0,0.0,1.82,-0.63,1.9259543089000002
2020-03-19 08:00:00,1.8599999999999999,0.39,1.9004473158000001,0.0,0,0.0,1.8599999999999999,0.39,1.9004473158000001,1.75,-0.62,1.8565828826000002,0.0,0,0.0,1.75,-0.62,1.8565828826000002
2020-03-19 08:30:00,1.82,0.44,1.8724315742000002,0.0,0,0.0,1.82,0.44,1.8724315742000002,1.81,-0.6000000000000001,1.9068560512000001,0.0,0,0.0,1.81,-0.6000000000000001,1.9068560512000001
2020-03-19 09:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2020-03-19 09:30:00,1.77,-0.13,1.7747675904,0.0,0,0.0,1.77,-0.13,1.7747675904,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76
2020-03-19 10:00:00,1.7109999999999999,0.0,1.7109999999999999,0.001,0,0.001,1.71,0.0,1.71,1.701,0.0,1.701,0.001,0,0.001,1.7000000000000002,0.0,1.7000000000000002
2020-03-19 10:30:00,1.6215000000000002,0.43,1.6775464971,0.0015,0,0.0015,1.62,0.43,1.6760966559,1.6115,-0.46,1.6758676111000002,0.0015,0,0.0015,1.6099999999999999,-0.46,1.6744252745
2020-03-19 11:00:00,1.4344999999999999,0.0,1.4344999999999999,0.0045000000000000005,0,0.0045000000000000005,1.43,0.0,1.43,1.4344999999999999,0.0,1.4344999999999999,0.0045000000000000005,0,0.0045000000000000005,1.43,0.0,1.43
2020-03-19 11:30:00,1.4565000000000001,0.0,1.4565000000000001,0.006500000000000001,0,0.006500000000000001,1.45,0.0,1.45,1.4465,0.0,1.4465,0.006500000000000001,0,0.006500000000000001,1.44,0.0,1.44
2020-03-19 12:00:00,1.3980000000000001,0.0,1.3980000000000001,0.008,0,0.008,1.3900000000000001,0.0,1.3900000000000001,1.3980000000000001,0.0,1.3980000000000001,0.008,0,0.008,1.3900000000000001,0.0,1.3900000000000001
2020-03-19 12:30:00,1.4855,0.0,1.4855,0.0055000000000000005,0,0.0055000000000000005,1.48,0.0,1.48,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47
2020-03-19 13:00:00,1.425,0.0,1.425,0.005,0,0.005,1.42,0.0,1.42,1.425,0.0,1.425,0.005,0,0.005,1.42,0.0,1.42
2020-03-19 13:30:00,1.3765,0.0,1.3765,0.006500000000000001,0,0.006500000000000001,1.37,0.0,1.37,1.3665,0.0,1.3665,0.006500000000000001,0,0.006500000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-03-19 14:00:00,1.4165,0.0,1.4165,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,0.0,1.4100000000000001,1.4165,0.0,1.4165,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,0.0,1.4100000000000001
2020-03-19 14:30:00,1.4155,0.0,1.4155,0.0055000000000000005,0,0.0055000000000000005,1.4100000000000001,0.0,1.4100000000000001,1.4155,0.0,1.4155,0.0055000000000000005,0,0.0055000000000000005,1.4100000000000001,0.0,1.4100000000000001
2020-03-19 15:00:00,1.4145,0.0,1.4145,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,0.0,1.4100000000000001,1.4145,0.0,1.4145,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,0.0,1.4100000000000001
2020-03-19 15:30:00,1.4635,-0.13,1.4692624851,0.0035,0,0.0035,1.46,-0.13,1.4657762449,1.4635,-0.13,1.4692624851,0.0035,0,0.0035,1.46,-0.13,1.4657762449
2020-03-19 16:00:00,1.513,-0.13,1.5185746607000001,0.003,0,0.003,1.51,-0.13,1.5155856954,1.5030000000000001,-0.13,1.5086116134,0.003,0,0.003,1.5,-0.13,1.5056227947
2020-03-19 16:30:00,1.6515,0.32,1.6822164694000001,0.0015,0,0.0015,1.65,0.32,1.6807438828999999,1.5815000000000001,-0.55,1.6744080297,0.0015,0,0.0015,1.58,-0.55,1.6729913329000001
2020-03-19 17:00:00,1.811,-0.01,1.8110276088,0.001,0,0.001,1.81,-0.01,1.8100276241,1.771,-0.28,1.7929977691,0.001,0,0.001,1.77,-0.28,1.7920100446
2020-03-19 17:30:00,1.921,0.02,1.9211041095999999,0.001,0,0.001,1.92,0.02,1.9201041638,1.881,-0.32,1.9080254191,0.001,0,0.001,1.88,-0.32,1.9070395906000002
2020-03-19 18:00:00,2.021,-0.2,2.0308719802,0.001,0,0.001,2.02,-0.2,2.0298768436,2.011,-0.2,2.0209208297,0.001,0,0.001,2.01,-0.2,2.0199257412
2020-03-19 18:30:00,2.1305,-0.22,2.1418287163,0.0005,0,0.0005,2.13,-0.22,2.1413313616,2.1205,-0.21,2.1308731192,0.0005,0,0.0005,2.12,-0.21,2.1303755537
2020-03-19 19:00:00,2.1305,0.1,2.1328455758000002,0.0005,0,0.0005,2.13,0.1,2.1323461257,2.0705,-0.49,2.1276912957,0.0005,0,0.0005,2.07,-0.49,2.1272047386
2020-03-19 19:30:00,2.0805,-0.2,2.0900909669,0.0005,0,0.0005,2.08,-0.2,2.0895932619,2.0705,-0.19,2.0791994253,0.0005,0,0.0005,2.07,-0.19,2.0787015178
2020-03-19 20:00:00,1.9605000000000001,-0.18,1.9687458571,0.0005,0,0.0005,1.96,-0.18,1.9682479519,1.9505,-0.17,1.9578943409,0.0005,0,0.0005,1.9500000000000002,-0.17,1.9573962297
2020-03-19 20:30:00,1.8505,-0.16,1.8574041698000001,0.0005,0,0.0005,1.85,-0.16,1.8569060289000001,1.8405,-0.19,1.8502811273000002,0.0005,0,0.0005,1.8399999999999999,-0.19,1.8497837711
2020-03-19 21:00:00,1.8205,-0.19,1.8303880053000001,0.0005,0,0.0005,1.82,-0.19,1.8298907071000001,1.8105,-0.19,1.8204423226,0.0005,0,0.0005,1.81,-0.19,1.8199450541000002
2020-03-19 21:30:00,1.7515,-0.2,1.7628818026,0.0015,0,0.0015,1.75,-0.2,1.7613914954,1.7415,-0.19,1.7518339676,0.0015,0,0.0015,1.74,-0.19,1.7503428236
2020-03-19 22:00:00,1.6915,-0.18,1.7010503372999999,0.0015,0,0.0015,1.69,-0.18,1.6995587663,1.6815,-0.17,1.6900716701,0.0015,0,0.0015,1.6800000000000002,-0.17,1.6885792845
2020-03-19 22:30:00,1.5735000000000001,-0.16,1.5816138119,0.0035,0,0.0035,1.57,-0.16,1.5781318069,1.5635,-0.19,1.5750023016,0.0035,0,0.0035,1.56,-0.19,1.5715279189
2020-03-19 23:00:00,1.492,-0.19,1.5040492013,0.002,0,0.002,1.49,-0.19,1.5020652449,1.482,-0.17,1.4917184721,0.002,0,0.002,1.48,-0.17,1.4897315194
2020-03-19 23:30:00,1.5025,-0.19,1.5144656647999999,0.0025,0,0.0025,1.5,-0.19,1.5119854497,1.5025,-0.17,1.5120867204000001,0.0025,0,0.0025,1.5,-0.17,1.5096025967
2020-03-20 00:00:00,1.4835,-0.19,1.4956176818,0.0035,0,0.0035,1.48,-0.19,1.4921461054,1.4735,-0.17,1.4832741655000001,0.0035,0,0.0035,1.47,-0.17,1.4797972834
2020-03-20 00:30:00,1.8785,-0.17,1.8861766222,0.0085,0,0.0085,1.87,-0.17,1.8777113729,1.8585,-0.32,1.8858478862,0.0085,0,0.0085,1.85,-0.32,1.8774717042
2020-03-20 01:00:00,1.937,-0.24,1.9518117225,0.007,0,0.007,1.9300000000000002,-0.24,1.9448650339,1.927,-0.23,1.9406774590000002,0.007,0,0.007,1.92,-0.23,1.9337269714
2020-03-20 01:30:00,1.908,-0.24,1.9230351011,0.008,0,0.008,1.9,-0.24,1.9150979087,1.8980000000000001,-0.23,1.9118849338000001,0.008,0,0.008,1.8900000000000001,-0.23,1.9039432765000002
2020-03-20 02:00:00,1.887,-0.24,1.9022010935,0.007,0,0.007,1.88,-0.24,1.8952572385000002,1.877,-0.23,1.8910391323,0.007,0,0.007,1.87,-0.23,1.8840912929
2020-03-20 02:30:00,1.8965,-0.25,1.9129067541,0.006500000000000001,0,0.006500000000000001,1.8900000000000001,-0.25,1.9064626931,1.8865,-0.23,1.9004689553,0.006500000000000001,0,0.006500000000000001,1.88,-0.23,1.8940168954
2020-03-20 03:00:00,1.835,-0.24,1.8506282717,0.005,0,0.005,1.83,-0.24,1.8456706098,1.8250000000000002,-0.23,1.8394360549000002,0.005,0,0.005,1.82,-0.23,1.8344754019
2020-03-20 03:30:00,1.7865000000000002,-0.23,1.8012446391,0.006500000000000001,0,0.006500000000000001,1.78,-0.23,1.7947980388,1.7765,-0.24,1.7926383489000002,0.006500000000000001,0,0.006500000000000001,1.77,-0.24,1.7861970776
2020-03-20 04:00:00,1.7575,-0.24,1.7738112216,0.007500000000000001,0,0.007500000000000001,1.75,-0.24,1.76638048,1.7475,-0.23,1.7625709206,0.007500000000000001,0,0.007500000000000001,1.74,-0.23,1.7551353224000001
2020-03-20 04:30:00,1.755,-0.22,1.768735424,0.005,0,0.005,1.75,-0.22,1.763774362,1.745,-0.21,1.7575906803999999,0.005,0,0.005,1.74,-0.21,1.7526266003000002
2020-03-20 05:00:00,1.708,-0.22,1.7221103333,0.008,0,0.008,1.7000000000000002,-0.22,1.714176187,1.708,-0.21,1.7208614122,0.008,0,0.008,1.7000000000000002,-0.21,1.712921481
2020-03-20 05:30:00,1.7135,-0.22,1.7275654112,0.0035,0,0.0035,1.71,-0.22,1.724093965,1.7135,-0.22,1.7275654112,0.0035,0,0.0035,1.71,-0.22,1.724093965
2020-03-20 06:00:00,1.7415,-0.06,1.7425332852,0.0015,0,0.0015,1.74,-0.06,1.7410341754,1.7115,-0.37,1.7510374782,0.0015,0,0.0015,1.71,-0.37,1.7495713761
2020-03-20 06:30:00,1.8105,-0.08,1.8122666057,0.0005,0,0.0005,1.81,-0.08,1.8117670932,1.7805,-0.30000000000000004,1.8055969235,0.0005,0,0.0005,1.78,-0.30000000000000004,1.8051038751
2020-03-20 07:00:00,1.9505,0.02,1.9506025351,0.0005,0,0.0005,1.9500000000000002,0.02,1.9501025614,1.9005,-0.36,1.9342958021,0.0005,0,0.0005,1.9,-0.36,1.9338045403000002
2020-03-20 07:30:00,1.903,-0.15,1.9089025643,0.003,0,0.003,1.9,-0.15,1.9059118553,1.893,-0.14,1.8981699081,0.003,0,0.003,1.8900000000000001,-0.14,1.8951780919
2020-03-20 08:00:00,1.854,-0.14,1.8592783546,0.014,0,0.014,1.8399999999999999,-0.14,1.8453184007,1.8439999999999999,-0.14,1.8493068972,0.014,0,0.014,1.83,-0.14,1.8353473786
2020-03-20 08:30:00,1.896,-0.14,1.9011617501,0.026000000000000002,0,0.026000000000000002,1.87,-0.14,1.8752333187999999,1.876,-0.14,1.8812166276000002,0.026000000000000002,0,0.026000000000000002,1.85,-0.14,1.8552897348
2020-03-20 09:00:00,1.8375,-0.14,1.8428256157,0.0275,0,0.0275,1.81,-0.14,1.8154062906,1.8275000000000001,-0.14,1.8328546723999999,0.0275,0,0.0275,1.8,-0.14,1.8054362354
2020-03-20 09:30:00,1.8210000000000002,-0.14,1.8263737296,0.031,0,0.031,1.79,-0.14,1.7954665132,1.811,-0.14,1.8164033142,0.031,0,0.031,1.78,-0.14,1.7854971297
2020-03-20 10:00:00,1.7530000000000001,0.41000000000000003,1.8003080292,0.033,0,0.033,1.72,0.41000000000000003,1.7681911661,1.733,-0.47000000000000003,1.7956026843,0.033,0,0.033,1.7000000000000002,-0.47000000000000003,1.763774362
2020-03-20 10:30:00,1.7349999999999999,0.0,1.7349999999999999,0.035,0,0.035,1.7000000000000002,0.0,1.7000000000000002,1.725,0.0,1.725,0.035,0,0.035,1.69,0.0,1.69
2020-03-20 11:00:00,1.6945000000000001,0.0,1.6945000000000001,0.0345,0,0.0345,1.6600000000000001,0.0,1.6600000000000001,1.6844999999999999,0.0,1.6844999999999999,0.0345,0,0.0345,1.65,0.0,1.65
2020-03-20 11:30:00,1.694,0.0,1.694,0.034,0,0.034,1.6600000000000001,0.0,1.6600000000000001,1.6840000000000002,0.0,1.6840000000000002,0.034,0,0.034,1.65,0.0,1.65
2020-03-20 12:00:00,1.7135,0.0,1.7135,0.0235,0,0.0235,1.69,0.0,1.69,1.7035,0.0,1.7035,0.0235,0,0.0235,1.6800000000000002,0.0,1.6800000000000002
2020-03-20 12:30:00,1.8125,0.0,1.8125,0.0125,0,0.0125,1.8,0.0,1.8,1.8025,0.0,1.8025,0.0125,0,0.0125,1.79,0.0,1.79
2020-03-20 13:00:00,1.849,0.0,1.849,0.029,0,0.029,1.82,0.0,1.82,1.839,0.0,1.839,0.029,0,0.029,1.81,0.0,1.81
2020-03-20 13:30:00,1.7695,-0.13,1.7742689340000002,0.029500000000000002,0,0.029500000000000002,1.74,-0.13,1.7448495636999999,1.7595,-0.13,1.7642959644,0.029500000000000002,0,0.029500000000000002,1.73,-0.13,1.7348775173000002
2020-03-20 14:00:00,1.776,-0.13,1.7807515267,0.036000000000000004,0,0.036000000000000004,1.74,-0.13,1.7448495636999999,1.766,-0.13,1.7707783599,0.036000000000000004,0,0.036000000000000004,1.73,-0.13,1.7348775173000002
2020-03-20 14:30:00,1.791,-0.13,1.7957118366,0.031,0,0.031,1.76,-0.13,1.7647946056000001,1.771,0.0,1.771,0.031,0,0.031,1.74,0.0,1.74
2020-03-20 15:00:00,1.818,-0.13,1.8226420384000002,0.018000000000000002,0,0.018000000000000002,1.8,-0.13,1.8046883387000001,1.808,0.0,1.808,0.018000000000000002,0,0.018000000000000002,1.79,0.0,1.79
2020-03-20 15:30:00,1.8599999999999999,-0.13,1.8645374762,0.0,0,0.0,1.8599999999999999,-0.13,1.8645374762,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348
2020-03-20 16:00:00,1.875,-0.13,1.8795012636,0.015,0,0.015,1.8599999999999999,-0.13,1.8645374762,1.865,-0.14,1.8702473097999999,0.015,0,0.015,1.85,-0.14,1.8552897348
2020-03-20 16:30:00,1.9295,-0.1,1.9320896071,0.029500000000000002,0,0.029500000000000002,1.9,-0.1,1.902629759,1.9095,-0.18,1.9179651326,0.029500000000000002,0,0.029500000000000002,1.88,-0.18,1.8885973631000001
2020-03-20 17:00:00,2.064,0.15,2.0694434034,0.034,0,0.034,2.03,0.15,2.0355343279,1.984,-0.44,2.0322047141,0.034,0,0.034,1.9500000000000002,-0.44,1.9990247622
2020-03-20 17:30:00,2.095,-0.16,2.1011009019,0.035,0,0.035,2.06,-0.16,2.0662042493,2.075,-0.15,2.0804146221,0.035,0,0.035,2.04,-0.15,2.045507272
2020-03-20 18:00:00,2.115,-0.17,2.1218211517,0.025,0,0.025,2.09,-0.17,2.0969024775,2.095,-0.16,2.1011009019,0.025,0,0.025,2.07,-0.16,2.0761743665
2020-03-20 18:30:00,2.26,0.08,2.2614154859,0.0,0,0.0,2.26,0.08,2.2614154859,2.19,-0.47000000000000003,2.2398660674,0.0,0,0.0,2.19,-0.47000000000000003,2.2398660674
2020-03-20 19:00:00,2.3095,0.18,2.3165038852,0.0095,0,0.0095,2.3,0.18,2.3070327263,2.1995,-0.58,2.2746868466,0.0095,0,0.0095,2.19,-0.58,2.2655021518
2020-03-20 19:30:00,2.208,-0.21,2.2179639312,0.038,0,0.038,2.17,-0.21,2.1801376103,2.188,-0.2,2.1971217536,0.038,0,0.038,2.15,-0.2,2.1592822882
2020-03-20 20:00:00,2.1485,-0.19,2.1568848486,0.0385,0,0.0385,2.11,-0.19,2.1185372312,2.1385,-0.18,2.1460620331,0.0385,0,0.0385,2.1,-0.18,2.1077001684
2020-03-20 20:30:00,2.0485,-0.14,2.0532784151,0.0385,0,0.0385,2.01,-0.14,2.0148697228,2.0185,-0.22,2.0304537055,0.0385,0,0.0385,1.98,-0.22,1.9921847304
2020-03-20 21:00:00,1.998,0.06,1.9989006979,0.008,0,0.008,1.99,0.06,1.9909043171,1.928,-0.47000000000000003,1.9844606320000002,0.008,0,0.008,1.92,-0.47000000000000003,1.9766891511
2020-03-20 21:30:00,1.919,-0.23,1.9327340738,0.009000000000000001,0,0.009000000000000001,1.9100000000000001,-0.23,1.9237983262,1.909,-0.22,1.9216349809,0.009000000000000001,0,0.009000000000000001,1.9,-0.22,1.9126944346
2020-03-20 22:00:00,1.8315000000000001,0.13,1.836107908,0.0415,0,0.0415,1.79,0.13,1.794714462,1.7615,-0.49,1.8283824135,0.0415,0,0.0415,1.72,-0.49,1.7884350701
2020-03-20 22:30:00,1.6804999999999999,-0.18,1.6901124963,0.0405,0,0.0405,1.6400000000000001,-0.18,1.6498484779,1.6705,-0.17,1.6791278242,0.0405,0,0.0405,1.63,-0.17,1.6388410539
2020-03-20 23:00:00,1.5995,-0.19,1.6107452468,0.029500000000000002,0,0.029500000000000002,1.57,-0.19,1.5814550262,1.5895000000000001,-0.17,1.5985650597,0.029500000000000002,0,0.029500000000000002,1.56,-0.17,1.5692354826
2020-03-20 23:30:00,1.65,-0.2,1.6620770139,0.0,0,0.0,1.65,-0.2,1.6620770139,1.6400000000000001,-0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,-0.19,1.6509694122
2020-03-21 00:00:00,1.65,-0.2,1.6620770139,0.0,0,0.0,1.65,-0.2,1.6620770139,1.6400000000000001,-0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,-0.19,1.6509694122
2020-03-21 00:30:00,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268,2.01,-0.41000000000000003,2.0513897728,0.0,0,0.0,2.01,-0.41000000000000003,2.0513897728
2020-03-21 01:00:00,2.137,0.18,2.1445673223,0.027,0,0.027,2.11,0.18,2.1176638071,2.037,-0.6900000000000001,2.1506903543,0.027,0,0.027,2.01,-0.6900000000000001,2.1251352898
2020-03-21 01:30:00,2.11,0.2,2.1194574778,0.04,0,0.04,2.07,0.2,2.0796393918,2.01,-0.6900000000000001,2.1251352898,0.04,0,0.04,1.97,-0.6900000000000001,2.0873428085
2020-03-21 02:00:00,2.0485,-0.18,2.0563930193,0.0385,0,0.0385,2.01,-0.18,2.0180436071,2.0285,-0.30000000000000004,2.0505638859,0.0385,0,0.0385,1.99,-0.30000000000000004,2.0124860248
2020-03-21 02:30:00,2.066,-0.25,2.0810708782,0.036000000000000004,0,0.036000000000000004,2.03,-0.25,2.0453361582,2.056,-0.24,2.0699603861,0.036000000000000004,0,0.036000000000000004,2.02,-0.24,2.0342074624
2020-03-21 03:00:00,1.9849999999999999,-0.25,2.000681134,0.035,0,0.035,1.9500000000000002,-0.25,1.9659603251000002,1.975,-0.24,1.9895288387,0.035,0,0.035,1.94,-0.24,1.9547889912
2020-03-21 03:30:00,1.896,-0.21,1.9075942965000001,0.036000000000000004,0,0.036000000000000004,1.8599999999999999,-0.21,1.8718172988,1.876,-0.24,1.8912895072,0.036000000000000004,0,0.036000000000000004,1.8399999999999999,-0.24,1.8555861608000002
2020-03-21 04:00:00,1.846,-0.21,1.8579063486,0.036000000000000004,0,0.036000000000000004,1.81,-0.21,1.8221415971,1.826,-0.29,1.8488850694,0.036000000000000004,0,0.036000000000000004,1.79,-0.29,1.8133394608
2020-03-21 04:30:00,1.85,-0.23,1.8642424735,0.0,0,0.0,1.85,-0.23,1.8642424735,1.8399999999999999,-0.22,1.8531055016,0.0,0,0.0,1.8399999999999999,-0.22,1.8531055016
2020-03-21 05:00:00,1.81,-0.22,1.8233211456,0.0,0,0.0,1.81,-0.22,1.8233211456,1.8,-0.21,1.8122085973000002,0.0,0,0.0,1.8,-0.21,1.8122085973000002
2020-03-21 05:30:00,1.799,-0.21,1.8112153378,0.009000000000000001,0,0.009000000000000001,1.79,-0.21,1.8022763384,1.799,-0.21,1.8112153378,0.009000000000000001,0,0.009000000000000001,1.79,-0.21,1.8022763384
2020-03-21 06:00:00,1.8175,-0.21,1.8295918261000002,0.0375,0,0.0375,1.78,-0.21,1.7923448329,1.8075,-0.21,1.8196582784,0.0375,0,0.0375,1.77,-0.21,1.7824140933
2020-03-21 06:30:00,1.887,0.14,1.8921863016,0.037,0,0.037,1.85,0.14,1.8552897348,1.807,-0.51,1.8775912761,0.037,0,0.037,1.77,-0.51,1.842009772
2020-03-21 07:00:00,1.9545,0.27,1.9730611369000002,0.0345,0,0.0345,1.92,0.27,1.9388914358,1.8545,-0.59,1.9460910179000002,0.0345,0,0.0345,1.82,-0.59,1.9132433196
2020-03-21 07:30:00,1.8955000000000002,0.03,1.8957373895,0.035500000000000004,0,0.035500000000000004,1.8599999999999999,0.03,1.8602419198,1.8555000000000001,-0.33,1.8846167382,0.035500000000000004,0,0.035500000000000004,1.82,-0.33,1.8496756472
2020-03-21 08:00:00,1.855,-0.17,1.8627734699,0.035,0,0.035,1.82,-0.17,1.8279223178000001,1.845,-0.16,1.8519246745,0.035,0,0.035,1.81,-0.16,1.8170580618
2020-03-21 08:30:00,1.863,-0.17,1.8707402278,0.033,0,0.033,1.83,-0.17,1.8378792125999999,1.853,-0.16,1.8598948895,0.033,0,0.033,1.82,-0.16,1.8270194307
2020-03-21 09:00:00,1.8519999999999999,-0.08,1.8537270565,0.032,0,0.032,1.82,-0.08,1.8217573933,1.822,-0.29,1.8449346871999999,0.032,0,0.032,1.79,-0.29,1.8133394608
2020-03-21 09:30:00,1.923,0.29,1.9447439420000001,0.013000000000000001,0,0.013000000000000001,1.9100000000000001,0.29,1.931890266,1.823,-0.58,1.9130418187,0.013000000000000001,0,0.013000000000000001,1.81,-0.58,1.9006577809
2020-03-21 10:00:00,1.912,0.31,1.9369677333,0.012,0,0.012,1.9,0.31,1.9251233727,1.822,-0.5700000000000001,1.9090793593000002,0.012,0,0.012,1.81,-0.5700000000000001,1.8976301009
2020-03-21 10:30:00,1.8745,0.34,1.9050853655000002,0.0345,0,0.0345,1.8399999999999999,0.34,1.8711493794,1.7745000000000002,-0.53,1.8519584904,0.0345,0,0.0345,1.74,-0.53,1.8189282559
2020-03-21 11:00:00,1.851,0.34,1.8819673217,0.031,0,0.031,1.82,0.34,1.8514858898000002,1.751,-0.53,1.8294537436,0.031,0,0.031,1.72,-0.53,1.7998055451
2020-03-21 11:30:00,1.853,0.32,1.8804278768,0.033,0,0.033,1.82,0.32,1.8479177471,1.7530000000000001,-0.55,1.8372558341,0.033,0,0.033,1.72,-0.55,1.8057962233
2020-03-21 12:00:00,1.8915000000000002,0.32,1.9183775046,0.0315,0,0.0315,1.8599999999999999,0.32,1.8873261508999999,1.7915,-0.55,1.8740256802,0.0315,0,0.0315,1.76,-0.55,1.8439360076
2020-03-21 12:30:00,1.9185,0.32,1.9450044344,0.0285,0,0.0285,1.8900000000000001,0.32,1.9168985367,1.8185,-0.55,1.899853218,0.0285,0,0.0285,1.79,-0.55,1.8725917868000002
2020-03-21 13:00:00,1.9165,0.31,1.9414098614,0.026500000000000003,0,0.026500000000000003,1.8900000000000001,0.31,1.9152545523,1.8165,-0.5700000000000001,1.9038309405,0.026500000000000003,0,0.026500000000000003,1.79,-0.5700000000000001,1.8785632808
2020-03-21 13:30:00,1.8695,0.16,1.8763342586,0.029500000000000002,0,0.029500000000000002,1.8399999999999999,0.16,1.8469434209000002,1.7995,-0.42,1.847863699,0.029500000000000002,0,0.029500000000000002,1.77,-0.42,1.8191481523
2020-03-21 14:00:00,1.8210000000000002,-0.14,1.8263737296,0.031,0,0.031,1.79,-0.14,1.7954665132,1.8010000000000002,-0.14,1.806433226,0.031,0,0.031,1.77,-0.14,1.7755280905
2020-03-21 14:30:00,1.8215,-0.14,1.8268722588,0.0315,0,0.0315,1.79,-0.14,1.7954665132,1.8014999999999999,-0.14,1.8069317226,0.0315,0,0.0315,1.77,-0.14,1.7755280905
2020-03-21 15:00:00,1.804,-0.15,1.8102254003,0.034,0,0.034,1.77,-0.15,1.7763445612000002,1.794,-0.14,1.7994543617,0.034,0,0.034,1.76,-0.14,1.7655594014
2020-03-21 15:30:00,1.8315000000000001,-0.15,1.8376322401,0.0315,0,0.0315,1.8,-0.15,1.8062391868,1.8215,-0.14,1.8268722588,0.0315,0,0.0315,1.79,-0.14,1.7954665132
2020-03-21 16:00:00,1.846,-0.16,1.8529209373,0.026000000000000002,0,0.026000000000000002,1.82,-0.16,1.8270194307,1.8359999999999999,-0.15,1.8421172601,0.026000000000000002,0,0.026000000000000002,1.81,-0.15,1.8162048343000001
2020-03-21 16:30:00,1.913,-0.04,1.9134181456000001,0.003,0,0.003,1.9100000000000001,-0.04,1.9104188023000002,1.883,-0.30000000000000004,1.9067482790999999,0.003,0,0.003,1.88,-0.30000000000000004,1.9037857022
2020-03-21 17:00:00,2.0885,0.25,2.1034096724,0.0285,0,0.0285,2.06,0.25,2.0751144547,1.9885000000000002,-0.59,2.0741823088,0.0285,0,0.0285,1.96,-0.59,2.0468756679
2020-03-21 17:30:00,2.2115,-0.17,2.2180244025,0.0315,0,0.0315,2.18,-0.17,2.1866183938,2.2015000000000002,-0.16,2.20730656,0.0315,0,0.0315,2.17,-0.16,2.1758906223
2020-03-21 18:00:00,2.294,-0.19,2.3018549042,0.034,0,0.034,2.26,-0.19,2.267972663,2.274,-0.18,2.2811128863,0.034,0,0.034,2.24,-0.18,2.2472205054
2020-03-21 18:30:00,2.2925,-0.22,2.3030319689,0.0325,0,0.0325,2.26,-0.22,2.2706827167,2.2725,-0.21,2.2821823437,0.0325,0,0.0325,2.24,-0.21,2.2498222152
2020-03-21 19:00:00,2.222,-0.22,2.2328645279,0.032,0,0.032,2.19,-0.22,2.2010224897,2.202,-0.21,2.2119909584,0.032,0,0.032,2.17,-0.21,2.1801376103
2020-03-21 19:30:00,2.1635,-0.22,2.174656812,0.0335,0,0.0335,2.13,-0.22,2.1413313616,2.1535,-0.21,2.1637149188,0.0335,0,0.0335,2.12,-0.21,2.1303755537
2020-03-21 20:00:00,2.1310000000000002,-0.23,2.1433760753,0.011,0,0.011,2.12,-0.23,2.1324399171,2.121,-0.22,2.1323791877,0.011,0,0.011,2.11,-0.22,2.1214381914000002
2020-03-21 20:30:00,2.0,-0.21,2.0109947787,0.0,0,0.0,2.0,-0.21,2.0109947787,1.98,-0.2,1.9900753755,0.0,0,0.0,1.98,-0.2,1.9900753755
2020-03-21 21:00:00,1.9135,-0.21,1.9249888961,0.0235,0,0.0235,1.8900000000000001,-0.21,1.901630879,1.8935,-0.2,1.9040331536,0.0235,0,0.0235,1.87,-0.2,1.8806647761000002
2020-03-21 21:30:00,1.873,-0.18,1.8816293471,0.033,0,0.033,1.8399999999999999,-0.18,1.8487833837,1.853,-0.21,1.8648616571,0.033,0,0.033,1.82,-0.21,1.832075326
2020-03-21 22:00:00,1.7905000000000002,0.04,1.7909467468,0.030500000000000003,0,0.030500000000000003,1.76,0.04,1.7604544868,1.7405,-0.44,1.7952549262000002,0.030500000000000003,0,0.030500000000000003,1.71,-0.44,1.7657009939
2020-03-21 22:30:00,1.6875,0.24,1.7044812261,0.0275,0,0.0275,1.6600000000000001,0.24,1.6772596698000002,1.6075,-0.61,1.7193476234,0.0275,0,0.0275,1.58,-0.61,1.6936646657
2020-03-21 23:00:00,1.6395,0.14,1.6454665752,0.029500000000000002,0,0.029500000000000002,1.6099999999999999,0.14,1.6160754932999999,1.5695000000000001,-0.53,1.6565718367,0.029500000000000002,0,0.029500000000000002,1.54,-0.53,1.6286497475
2020-03-21 23:30:00,1.613,-0.2,1.6253519618999999,0.033,0,0.033,1.58,-0.2,1.5926079241000002,1.613,-0.19,1.6241517786,0.033,0,0.033,1.58,-0.19,1.5913830463
2020-03-22 00:00:00,1.6335000000000002,-0.2,1.6456981041,0.0335,0,0.0335,1.6,-0.2,1.6124515497,1.6235,-0.19,1.6345801449000001,0.0335,0,0.0335,1.5899999999999999,-0.19,1.6013119621
2020-03-22 00:30:00,2.001,0.0,2.001,0.031,0,0.031,1.97,0.0,1.97,1.951,-0.52,2.0191089619,0.031,0,0.031,1.92,-0.52,1.9891706815
2020-03-22 01:00:00,2.0575,-0.27,2.0751400555,0.0275,0,0.0275,2.03,-0.27,2.0478769494,2.0475,-0.26,2.0639419202,0.0275,0,0.0275,2.02,-0.26,2.0366639389
2020-03-22 01:30:00,2.029,-0.25,2.04434366,0.019,0,0.019,2.01,-0.25,2.0254875956,2.009,-0.24,2.0232847056,0.019,0,0.019,1.99,-0.24,2.0044201156
2020-03-22 02:00:00,1.9915,-0.25,2.007130352,0.0115,0,0.0115,1.98,-0.25,1.9957204213000002,1.9815,-0.24,1.9959815255,0.0115,0,0.0115,1.97,-0.24,1.9845654436000002
2020-03-22 02:30:00,1.9965000000000002,-0.25,2.0120915113,0.0165,0,0.0165,1.98,-0.25,1.9957204213000002,1.9865,-0.24,2.0009453391,0.0165,0,0.0165,1.97,-0.24,1.9845654436000002
2020-03-22 03:00:00,1.9425,-0.25,1.9585214449000001,0.0125,0,0.0125,1.9300000000000002,-0.25,1.9461243537000001,1.9325,-0.24,1.9473459503,0.0125,0,0.0125,1.92,-0.24,1.9349418595999999
2020-03-22 03:30:00,1.892,-0.25,1.9084454407,0.012,0,0.012,1.88,-0.25,1.8965494984,1.8820000000000001,-0.24,1.8972411549000001,0.012,0,0.012,1.87,-0.24,1.885338166
2020-03-22 04:00:00,1.8325,-0.25,1.8494745876,0.0125,0,0.0125,1.82,-0.25,1.8370900903,1.8225,-0.24,1.8382345471,0.0125,0,0.0125,1.81,-0.24,1.8258422714
2020-03-22 04:30:00,1.7974999999999999,-0.23,1.8121551396000002,0.007500000000000001,0,0.007500000000000001,1.79,-0.23,1.8047160441,1.7875,-0.21,1.7997933909000001,0.007500000000000001,0,0.007500000000000001,1.78,-0.21,1.7923448329
2020-03-22 05:00:00,1.7785000000000002,-0.2,1.7897101022,0.018500000000000003,0,0.018500000000000003,1.76,-0.2,1.7713271860000002,1.7685,-0.19,1.7786771067,0.018500000000000003,0,0.018500000000000003,1.75,-0.19,1.760284068
2020-03-22 05:30:00,1.8175,-0.2,1.8284710143,0.0175,0,0.0175,1.8,-0.2,1.8110770276000001,1.8075,-0.19,1.8174587341000001,0.0175,0,0.0175,1.79,-0.19,1.8000555547000001
2020-03-22 06:00:00,1.7825000000000002,-0.21,1.7948276380000001,0.022500000000000003,0,0.022500000000000003,1.76,-0.21,1.7724841325,1.7725,-0.21,1.7848967057,0.022500000000000003,0,0.022500000000000003,1.75,-0.21,1.7625549637
2020-03-22 06:30:00,1.814,-0.21,1.8261150018999999,0.014,0,0.014,1.8,-0.21,1.8122085973000002,1.804,-0.19,1.8139779490999999,0.014,0,0.014,1.79,-0.19,1.8000555547000001
2020-03-22 07:00:00,1.876,-0.18,1.8846156107,0.016,0,0.016,1.8599999999999999,-0.18,1.8686893803,1.866,-0.17,1.8737278351,0.016,0,0.016,1.85,-0.17,1.8577943912000001
2020-03-22 07:30:00,1.8315000000000001,-0.16,1.8384755234,0.0115,0,0.0115,1.82,-0.16,1.8270194307,1.8215,-0.15,1.8276657928,0.0115,0,0.0115,1.81,-0.15,1.8162048343000001
2020-03-22 08:00:00,1.7675,-0.16,1.7747270917,0.007500000000000001,0,0.007500000000000001,1.76,-0.16,1.7672577627,1.7575,-0.15,1.7638895232,0.007500000000000001,0,0.007500000000000001,1.75,-0.15,1.756416807
2020-03-22 08:30:00,1.759,-0.16,1.7662618719,0.009000000000000001,0,0.009000000000000001,1.75,-0.16,1.7572990639000001,1.749,-0.15,1.7554204625,0.009000000000000001,0,0.009000000000000001,1.74,-0.15,1.7464535493
2020-03-22 09:00:00,1.7815,-0.19,1.7916032624,0.0115,0,0.0115,1.77,-0.19,1.7801685313000002,1.7715,-0.18,1.7806213101,0.0115,0,0.0115,1.76,-0.18,1.7691806013
2020-03-22 09:30:00,1.858,-0.18,1.8666986902,0.008,0,0.008,1.85,-0.18,1.8587361297,1.8479999999999999,-0.17,1.8558027912,0.008,0,0.008,1.8399999999999999,-0.17,1.8478365729
2020-03-22 10:00:00,1.855,-0.18,1.8637126925,0.005,0,0.005,1.85,-0.18,1.8587361297,1.845,-0.17,1.8528154252,0.005,0,0.005,1.8399999999999999,-0.17,1.8478365729
2020-03-22 10:30:00,1.7965,-0.16,1.8036108921,0.006500000000000001,0,0.006500000000000001,1.79,-0.16,1.7971366114,1.7865000000000002,-0.15,1.7927861696,0.006500000000000001,0,0.006500000000000001,1.78,-0.15,1.7863090438
2020-03-22 11:00:00,1.767,-0.15,1.7733552944,0.007,0,0.007,1.76,-0.15,1.76638048,1.7570000000000001,-0.15,1.7633913349,0.007,0,0.007,1.75,-0.15,1.756416807
2020-03-22 11:30:00,1.705,-0.13,1.7099488296,0.005,0,0.005,1.7000000000000002,-0.13,1.7049633427000002,1.695,-0.13,1.699977941,0.005,0,0.005,1.69,-0.13,1.6949926254
2020-03-22 12:00:00,1.709,-0.13,1.7139372801000001,0.009000000000000001,0,0.009000000000000001,1.7000000000000002,-0.13,1.7049633427000002,1.699,-0.13,1.7039662555000001,0.009000000000000001,0,0.009000000000000001,1.69,-0.13,1.6949926254
2020-03-22 12:30:00,1.7115,-0.13,1.7164300889000002,0.0115,0,0.0115,1.7000000000000002,-0.13,1.7049633427000002,1.7015,-0.13,1.7064589799,0.0115,0,0.0115,1.69,-0.13,1.6949926254
2020-03-22 13:00:00,1.6255000000000002,-0.13,1.6306901146000001,0.0155,0,0.0155,1.6099999999999999,-0.13,1.6152399203,1.6255000000000002,-0.13,1.6306901146000001,0.0155,0,0.0155,1.6099999999999999,-0.13,1.6152399203
2020-03-22 13:30:00,1.611,-0.13,1.6162366782,0.011,0,0.011,1.6,-0.13,1.6052725625000002,1.601,-0.13,1.60626928,0.011,0,0.011,1.5899999999999999,-0.13,1.5953056133999999
2020-03-22 14:00:00,1.6305,-0.13,1.6356742494,0.0105,0,0.0105,1.62,-0.13,1.625207679,1.6205,-0.13,1.6257060774,0.0105,0,0.0105,1.6099999999999999,-0.13,1.6152399203
2020-03-22 14:30:00,1.477,-0.13,1.4827100189,0.007,0,0.007,1.47,-0.13,1.475737104,1.467,-0.13,1.4727487905,0.007,0,0.007,1.46,-0.13,1.4657762449
2020-03-22 15:00:00,1.3685,-0.13,1.3746607763,0.0085,0,0.0085,1.3599999999999999,-0.13,1.366199107,1.3685,-0.13,1.3746607763,0.0085,0,0.0085,1.3599999999999999,-0.13,1.366199107
2020-03-22 15:30:00,1.3725,-0.13,1.3786429016000001,0.0125,0,0.0125,1.3599999999999999,-0.13,1.366199107,1.3625,-0.13,1.368687784,0.0125,0,0.0125,1.35,-0.13,1.3562448157
2020-03-22 16:00:00,1.4425,-0.13,1.4483460395,0.0125,0,0.0125,1.43,-0.13,1.4358969322,1.4325,-0.13,1.4383866831,0.0125,0,0.0125,1.42,-0.13,1.4259382876
2020-03-22 16:30:00,1.5875,-0.13,1.5928139408000002,0.007500000000000001,0,0.007500000000000001,1.58,-0.13,1.5853390804,1.5775000000000001,-0.13,1.5828475132,0.007500000000000001,0,0.007500000000000001,1.57,-0.13,1.5753729717
2020-03-22 17:00:00,1.7635,0.13,1.7682851156,0.0035,0,0.0035,1.76,0.13,1.7647946056000001,1.7035,-0.44,1.7594067892,0.0035,0,0.0035,1.7000000000000002,-0.44,1.7560182230999999
2020-03-22 17:30:00,1.9615,0.36,1.9942623323,0.0015,0,0.0015,1.96,0.36,1.9927869931000002,1.8515000000000001,-0.65,1.9622824083000001,0.0015,0,0.0015,1.85,-0.65,1.9608671550999999
2020-03-22 18:00:00,2.03,0.35000000000000003,2.0599514557,0.0,0,0.0,2.03,0.35000000000000003,2.0599514557,1.92,-0.65,2.0270421801,0.0,0,0.0,1.92,-0.65,2.0270421801
2020-03-22 18:30:00,2.08,0.32,2.1044714301,0.0,0,0.0,2.08,0.32,2.1044714301,1.97,-0.6900000000000001,2.0873428085,0.0,0,0.0,1.97,-0.6900000000000001,2.0873428085
2020-03-22 19:00:00,2.1805,0.32,2.2038557689,0.0005,0,0.0005,2.18,0.32,2.2033610689,2.0705,-0.6900000000000001,2.1824459329,0.0005,0,0.0005,2.07,-0.6900000000000001,2.1819715855
2020-03-22 19:30:00,2.1905,0.25,2.2047199936,0.0005,0,0.0005,2.19,0.25,2.2042232192,2.0905,-0.67,2.1952426403,0.0005,0,0.0005,2.09,-0.67,2.1947665024
2020-03-22 20:00:00,2.01,-0.23,2.0231164079,0.0,0,0.0,2.01,-0.23,2.0231164079,2.0,-0.22,2.0120636173,0.0,0,0.0,2.0,-0.22,2.0120636173
2020-03-22 20:30:00,1.9304999999999999,-0.2,1.9408323601,0.0005,0,0.0005,1.9300000000000002,-0.2,1.9403350226,1.9205,-0.25,1.9367034492,0.0005,0,0.0005,1.92,-0.25,1.9362076335
2020-03-22 21:00:00,1.811,-0.2,1.8220101536,0.001,0,0.001,1.81,-0.2,1.8210161998,1.8010000000000002,-0.2,1.8120709147,0.001,0,0.001,1.8,-0.2,1.8110770276000001
2020-03-22 21:30:00,1.771,-0.21,1.7834071324,0.001,0,0.001,1.77,-0.21,1.7824140933,1.7610000000000001,-0.2,1.7723207949000002,0.001,0,0.001,1.76,-0.2,1.7713271860000002
2020-03-22 22:00:00,1.6905000000000001,-0.21,1.7034935427,0.0005,0,0.0005,1.69,-0.21,1.7029973576000002,1.6804999999999999,-0.2,1.6923593738,0.0005,0,0.0005,1.6800000000000002,-0.2,1.6918628786
2020-03-22 22:30:00,1.6099999999999999,-0.2,1.6223748026,0.0,0,0.0,1.6099999999999999,-0.2,1.6223748026,1.6,-0.2,1.6124515497,0.0,0,0.0,1.6,-0.2,1.6124515497
2020-03-22 23:00:00,1.5510000000000002,-0.2,1.5638417438999999,0.001,0,0.001,1.55,-0.2,1.5628499608,1.541,-0.18,1.5514770382,0.001,0,0.001,1.54,-0.18,1.5504837955
2020-03-22 23:30:00,1.54,-0.2,1.5529327094,0.0,0,0.0,1.54,-0.2,1.5529327094,1.54,-0.18,1.5504837955,0.0,0,0.0,1.54,-0.18,1.5504837955
2020-03-23 00:00:00,1.5405,-0.21,1.5547476483,0.0005,0,0.0005,1.54,-0.21,1.5542522318,1.5405,-0.21,1.5547476483,0.0005,0,0.0005,1.54,-0.21,1.5542522318
2020-03-23 00:30:00,1.9100000000000001,0.04,1.9104188023000002,0.0,0,0.0,1.9100000000000001,0.04,1.9104188023000002,1.85,-0.53,1.9244219911,0.0,0,0.0,1.85,-0.53,1.9244219911
2020-03-23 01:00:00,1.99,-0.02,1.9901005,0.0,0,0.0,1.99,-0.02,1.9901005,1.94,-0.47000000000000003,1.9961212388,0.0,0,0.0,1.94,-0.47000000000000003,1.9961212388
2020-03-23 01:30:00,1.9535,-0.24,1.9681875546,0.0035,0,0.0035,1.9500000000000002,-0.24,1.9647137196000002,1.9435,-0.23,1.9570621477,0.0035,0,0.0035,1.94,-0.23,1.9535864455
2020-03-23 02:00:00,1.937,-0.24,1.9518117225,0.007,0,0.007,1.9300000000000002,-0.24,1.9448650339,1.917,-0.23,1.9307483005,0.007,0,0.007,1.9100000000000001,-0.23,1.9237983262
2020-03-23 02:30:00,1.9485000000000001,-0.23,1.9620275865,0.0085,0,0.0085,1.94,-0.23,1.9535864455,1.9385,-0.25,1.9545542331,0.0085,0,0.0085,1.9300000000000002,-0.25,1.9461243537000001
2020-03-23 03:00:00,1.8685,-0.24,1.8838503789,0.0085,0,0.0085,1.8599999999999999,-0.24,1.8754199530000002,1.8585,-0.23,1.8726778287,0.0085,0,0.0085,1.85,-0.23,1.8642424735
2020-03-23 03:30:00,1.7945,-0.24,1.8104779065,0.0045000000000000005,0,0.0045000000000000005,1.79,-0.24,1.8060177186000002,1.7845,-0.23,1.7992610289000002,0.0045000000000000005,0,0.0045000000000000005,1.78,-0.23,1.7947980388
2020-03-23 04:00:00,1.7610000000000001,-0.24,1.7772791002,0.001,0,0.001,1.76,-0.24,1.7762882649,1.751,-0.23,1.7660410528,0.001,0,0.001,1.75,-0.23,1.7650495743999999
2020-03-23 04:30:00,1.7605,-0.24,1.7767836813,0.0005,0,0.0005,1.76,-0.24,1.7762882649,1.7505000000000002,-0.22,1.7642704583,0.0005,0,0.0005,1.75,-0.22,1.763774362
2020-03-23 05:00:00,1.7405,-0.23,1.7556310119,0.0005,0,0.0005,1.74,-0.23,1.7551353224000001,1.7305000000000001,-0.22,1.7444283448,0.0005,0,0.0005,1.73,-0.22,1.7439323381
2020-03-23 05:30:00,1.7615,-0.2,1.772817602,0.0015,0,0.0015,1.76,-0.2,1.7713271860000002,1.7515,-0.19,1.7617753120000001,0.0015,0,0.0015,1.75,-0.19,1.760284068
2020-03-23 06:00:00,1.7605,-0.2,1.7718239896,0.0005,0,0.0005,1.76,-0.2,1.7713271860000002,1.7505000000000002,-0.19,1.7607811477,0.0005,0,0.0005,1.75,-0.19,1.760284068
2020-03-23 06:30:00,1.8399999999999999,-0.22,1.8531055016,0.0,0,0.0,1.8399999999999999,-0.22,1.8531055016,1.83,-0.21,1.842009772,0.0,0,0.0,1.83,-0.21,1.842009772
2020-03-23 07:00:00,1.96,-0.04,1.9604081208,0.0,0,0.0,1.96,-0.04,1.9604081208,1.92,-0.34,1.9498717907,0.0,0,0.0,1.92,-0.34,1.9498717907
2020-03-23 07:30:00,1.8010000000000002,-0.16,1.8080931945,0.001,0,0.001,1.8,-0.16,1.8070971196999999,1.791,-0.15,1.7972704304,0.001,0,0.001,1.79,-0.15,1.7962739212
2020-03-23 08:00:00,1.7735,-0.16,1.7807027405,0.0035,0,0.0035,1.77,-0.16,1.7772169253999999,1.7635,-0.15,1.7698678623,0.0035,0,0.0035,1.76,-0.15,1.76638048
2020-03-23 08:30:00,1.643,-0.14,1.6489539108,0.003,0,0.003,1.6400000000000001,-0.14,1.6459647627,1.633,-0.13,1.638166353,0.003,0,0.003,1.63,-0.13,1.6351758315
2020-03-23 09:00:00,1.6365,-0.14,1.6424774732,0.0165,0,0.0165,1.62,-0.14,1.6260381299,1.6265,-0.13,1.6316869338000002,0.0165,0,0.0165,1.6099999999999999,-0.13,1.6152399203
2020-03-23 09:30:00,1.5750000000000002,-0.14,1.5812099797,0.015,0,0.015,1.56,-0.14,1.5662694531999999,1.5750000000000002,-0.13,1.5803559726,0.015,0,0.015,1.56,-0.13,1.5654072952
2020-03-23 10:00:00,1.367,0.4,1.4243205398,0.027,0,0.027,1.34,0.4,1.3984276885,1.367,-0.49,1.4521670013999999,0.027,0,0.027,1.34,-0.49,1.4267795905
2020-03-23 10:30:00,1.251,-0.13,1.2577364589,0.031,0,0.031,1.22,-0.13,1.2269066794,1.251,0.0,1.251,0.031,0,0.031,1.22,0.0,1.22
2020-03-23 11:00:00,1.196,0.0,1.196,0.036000000000000004,0,0.036000000000000004,1.16,0.0,1.16,1.196,0.0,1.196,0.036000000000000004,0,0.036000000000000004,1.16,0.0,1.16
2020-03-23 11:30:00,1.1615,0.0,1.1615,0.0315,0,0.0315,1.13,0.0,1.13,1.1615,0.0,1.1615,0.0315,0,0.0315,1.13,0.0,1.13
2020-03-23 12:00:00,1.142,0.0,1.142,0.042,0,0.042,1.1,0.0,1.1,1.1320000000000001,0.0,1.1320000000000001,0.042,0,0.042,1.09,0.0,1.09
2020-03-23 12:30:00,1.169,0.0,1.169,0.049,0,0.049,1.12,0.0,1.12,1.169,0.0,1.169,0.049,0,0.049,1.12,0.0,1.12
2020-03-23 13:00:00,1.166,0.41000000000000003,1.2359838187,0.046,0,0.046,1.12,0.41000000000000003,1.1926860442,1.166,-0.45,1.2498223874,0.046,0,0.046,1.12,-0.45,1.2070211266
2020-03-23 13:30:00,1.1435,0.0,1.1435,0.043500000000000004,0,0.043500000000000004,1.1,0.0,1.1,1.1335,0.0,1.1335,0.043500000000000004,0,0.043500000000000004,1.09,0.0,1.09
2020-03-23 14:00:00,1.1035,-0.13,1.1111310679,0.043500000000000004,0,0.043500000000000004,1.06,-0.13,1.067941946,1.0935,0.0,1.0935,0.043500000000000004,0,0.043500000000000004,1.05,0.0,1.05
2020-03-23 14:30:00,1.2469999999999999,-0.15,1.2559892515,0.037,0,0.037,1.21,-0.15,1.2192620719,1.237,-0.15,1.246061395,0.037,0,0.037,1.2,-0.15,1.2093386622
2020-03-23 15:00:00,1.3495,-0.15,1.35781083,0.029500000000000002,0,0.029500000000000002,1.32,-0.15,1.3284953895,1.3395000000000001,-0.14,1.3467962912,0.029500000000000002,0,0.029500000000000002,1.31,-0.14,1.3174596768
2020-03-23 15:30:00,1.4075,-0.17,1.4177292584,0.0175,0,0.0175,1.3900000000000001,-0.17,1.4003570973000001,1.3975,-0.15,1.4055270364,0.0175,0,0.0175,1.38,-0.15,1.3881282362
2020-03-23 16:00:00,1.5195,-0.19,1.5313328345000001,0.0195,0,0.0195,1.5,-0.19,1.5119854497,1.5095,-0.18,1.5201941488,0.0195,0,0.0195,1.49,-0.18,1.500833102
2020-03-23 16:30:00,1.745,-0.19,1.7553133623,0.035,0,0.035,1.71,-0.19,1.7205231762,1.7349999999999999,-0.18,1.7443121854,0.035,0,0.035,1.7000000000000002,-0.18,1.7095028517
2020-03-23 17:00:00,1.7005,0.06,1.701558183,0.030500000000000003,0,0.030500000000000003,1.67,0.06,1.6710774967000002,1.6605,-0.37,1.7012231628999999,0.030500000000000003,0,0.030500000000000003,1.63,-0.37,1.671466422
2020-03-23 17:30:00,1.9025,0.21,1.9140549235000002,0.022500000000000003,0,0.022500000000000003,1.88,0.21,1.891692364,1.8225,-0.54,1.9008172584,0.022500000000000003,0,0.022500000000000003,1.8,-0.54,1.8792551716
2020-03-23 18:00:00,2.016,0.26,2.0326967309,0.026000000000000002,0,0.026000000000000002,1.99,0.26,2.0069130524,1.916,-0.62,2.0138162776,0.026000000000000002,0,0.026000000000000002,1.8900000000000001,-0.62,1.9890952717000001
2020-03-23 18:30:00,2.099,0.26,2.1150416072000002,0.019,0,0.019,2.08,0.26,2.0961870146,1.9889999999999999,-0.62,2.0833917058,0.019,0,0.019,1.97,-0.62,2.0652602742
2020-03-23 19:00:00,2.1115,-0.07,2.1126599939,0.0115,0,0.0115,2.1,-0.07,2.1011663428,2.0615,-0.34,2.0893497194,0.0115,0,0.0115,2.05,-0.34,2.0780038499
2020-03-23 19:30:00,2.1310000000000002,-0.2,2.1403646886,0.011,0,0.011,2.12,-0.2,2.1294130647,2.111,-0.2,2.1204530176,0.011,0,0.011,2.1,-0.2,2.109502311
2020-03-23 20:00:00,2.0205,-0.09,2.0225034611,0.0005,0,0.0005,2.02,-0.09,2.0220039565,1.9905,-0.35000000000000003,2.0210369245,0.0005,0,0.0005,1.99,-0.35000000000000003,2.0205444811
2020-03-23 20:30:00,1.9605000000000001,0.1,1.9630487131,0.0005,0,0.0005,1.96,0.1,1.9625493623999999,1.8905,-0.53,1.9633874427,0.0005,0,0.0005,1.8900000000000001,-0.53,1.9629060090000001
2020-03-23 21:00:00,1.82,-0.21,1.832075326,0.0,0,0.0,1.82,-0.21,1.832075326,1.81,-0.21,1.8221415971,0.0,0,0.0,1.81,-0.21,1.8221415971
2020-03-23 21:30:00,1.7615,-0.21,1.7739735765,0.0015,0,0.0015,1.76,-0.21,1.7724841325,1.7615,-0.21,1.7739735765,0.0015,0,0.0015,1.76,-0.21,1.7724841325
2020-03-23 22:00:00,1.654,-0.19,1.6648771726,0.004,0,0.004,1.65,-0.19,1.6609033687,1.6440000000000001,-0.18,1.6538246582,0.004,0,0.004,1.6400000000000001,-0.18,1.6498484779
2020-03-23 22:30:00,1.5245000000000002,-0.17,1.5339492332,0.0045000000000000005,0,0.0045000000000000005,1.52,-0.17,1.5294770348,1.5145,-0.2,1.5276486016000002,0.0045000000000000005,0,0.0045000000000000005,1.51,-0.2,1.5231874474
2020-03-23 23:00:00,1.5135,0.1,1.5168000033,0.0035,0,0.0035,1.51,0.1,1.5133076356,1.4435,-0.49,1.5243989799,0.0035,0,0.0035,1.44,-0.49,1.5210851390000002
2020-03-23 23:30:00,1.5434999999999999,0.22,1.5590998204000002,0.0035,0,0.0035,1.54,0.22,1.5556349186,1.4635,-0.61,1.5855384732000002,0.0035,0,0.0035,1.46,-0.61,1.5823084402
2020-03-24 00:00:00,1.469,-0.21,1.4839342977,0.009000000000000001,0,0.009000000000000001,1.46,-0.21,1.4750254235,1.469,-0.2,1.4825521913,0.009000000000000001,0,0.009000000000000001,1.46,-0.2,1.4736349616
2020-03-24 00:30:00,1.8485,-0.06,1.8494735062,0.0085,0,0.0085,1.8399999999999999,-0.06,1.840978001,1.7985,-0.45,1.8539423535,0.0085,0,0.0085,1.79,-0.45,1.8456977001000001
2020-03-24 01:00:00,1.924,-0.22,1.9365371156000002,0.004,0,0.004,1.92,-0.22,1.9325630649,1.9140000000000001,-0.27,1.932950077,0.004,0,0.004,1.9100000000000001,-0.27,1.9289893727
2020-03-24 01:30:00,1.8719999999999999,-0.24,1.8873219121,0.002,0,0.002,1.87,-0.24,1.885338166,1.862,-0.23,1.8761513798,0.002,0,0.002,1.8599999999999999,-0.23,1.8741664814
2020-03-24 02:00:00,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821
2020-03-24 02:30:00,1.87,-0.24,1.885338166,0.0,0,0.0,1.87,-0.24,1.885338166,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814
2020-03-24 03:00:00,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001
2020-03-24 03:30:00,1.73,-0.21,1.7426990561,0.0,0,0.0,1.73,-0.21,1.7426990561,1.72,-0.26,1.7395401691,0.0,0,0.0,1.72,-0.26,1.7395401691
2020-03-24 04:00:00,1.7205,-0.25,1.7385684485000001,0.0005,0,0.0005,1.72,-0.25,1.7380736463000002,1.7105000000000001,-0.24,1.7272551201000002,0.0005,0,0.0005,1.71,-0.24,1.7267599717
2020-03-24 04:30:00,1.7000000000000002,-0.22,1.714176187,0.0,0,0.0,1.7000000000000002,-0.22,1.714176187,1.69,-0.21,1.7029973576000002,0.0,0,0.0,1.69,-0.21,1.7029973576000002
2020-03-24 05:00:00,1.6600000000000001,-0.22,1.6745148551,0.0,0,0.0,1.6600000000000001,-0.22,1.6745148551,1.6600000000000001,-0.21,1.6732304085,0.0,0,0.0,1.6600000000000001,-0.21,1.6732304085
2020-03-24 05:30:00,1.69,-0.22,1.7042593699,0.0,0,0.0,1.69,-0.22,1.7042593699,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271
2020-03-24 06:00:00,1.701,-0.22,1.7151679218,0.001,0,0.001,1.7000000000000002,-0.22,1.714176187,1.691,-0.21,1.70398973,0.001,0,0.001,1.69,-0.21,1.7029973576000002
2020-03-24 06:30:00,1.83,0.07,1.8313383085,0.0,0,0.0,1.83,0.07,1.8313383085,1.77,-0.45,1.8263077506,0.0,0,0.0,1.77,-0.45,1.8263077506
2020-03-24 07:00:00,1.8599999999999999,-0.12,1.863866948,0.0,0,0.0,1.8599999999999999,-0.12,1.863866948,1.8399999999999999,-0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,-0.25,1.8569060289000001
2020-03-24 07:30:00,1.7805,0.13,1.7852395498,0.0005,0,0.0005,1.78,0.13,1.7847408776,1.7205,-0.42,1.7710223742000002,0.0005,0,0.0005,1.72,-0.42,1.7705366418000001
2020-03-24 08:00:00,1.6225,-0.14,1.6285288607,0.0025,0,0.0025,1.62,-0.14,1.6260381299,1.6125,-0.14,1.6185661092,0.0025,0,0.0025,1.6099999999999999,-0.14,1.6160754932999999
2020-03-24 08:30:00,1.534,-0.05,1.5348146468000001,0.004,0,0.004,1.53,-0.05,1.5308167755,1.514,-0.25,1.5345018736,0.004,0,0.004,1.51,-0.25,1.5305554547
2020-03-24 09:00:00,1.5825,0.35000000000000003,1.6207424996,0.0025,0,0.0025,1.58,0.35000000000000003,1.6183015788000001,1.4925000000000002,-0.53,1.5838106737,0.0025,0,0.0025,1.49,-0.53,1.5814550262
2020-03-24 09:30:00,1.5145,0.35000000000000003,1.5544163696000002,0.0045000000000000005,0,0.0045000000000000005,1.51,0.35000000000000003,1.5500322576999999,1.4445000000000001,-0.51,1.5318878059,0.0045000000000000005,0,0.0045000000000000005,1.44,-0.51,1.5276452468000001
2020-03-24 10:00:00,1.434,-0.13,1.4398805506,0.004,0,0.004,1.43,-0.13,1.4358969322,1.424,-0.13,1.4299216762,0.004,0,0.004,1.42,-0.13,1.4259382876
2020-03-24 10:30:00,1.3965,-0.133,1.4028190368,0.0035,0,0.0035,1.393,-0.133,1.399334842,1.3865,-0.133,1.3928644047,0.0035,0,0.0035,1.383,-0.133,1.3893804375
2020-03-24 11:00:00,1.401,-0.133,1.4072988311,0.008,0,0.008,1.393,-0.133,1.399334842,1.391,-0.133,1.397343909,0.008,0,0.008,1.383,-0.133,1.3893804375
2020-03-24 11:30:00,1.3995,-0.133,1.405805552,0.006500000000000001,0,0.006500000000000001,1.393,-0.133,1.399334842,1.3895,-0.133,1.3958507263,0.006500000000000001,0,0.006500000000000001,1.383,-0.133,1.3893804375
2020-03-24 12:00:00,1.3995,-0.133,1.405805552,0.006500000000000001,0,0.006500000000000001,1.393,-0.133,1.399334842,1.3895,-0.133,1.3958507263,0.006500000000000001,0,0.006500000000000001,1.383,-0.133,1.3893804375
2020-03-24 12:30:00,1.4045,-0.133,1.4107832045,0.0115,0,0.0115,1.393,-0.133,1.399334842,1.3945,-0.133,1.4008280587,0.0115,0,0.0115,1.383,-0.133,1.3893804375
2020-03-24 13:00:00,1.4045,-0.133,1.4107832045,0.0115,0,0.0115,1.393,-0.133,1.399334842,1.3945,-0.133,1.4008280587,0.0115,0,0.0115,1.383,-0.133,1.3893804375
2020-03-24 13:30:00,1.3995,-0.133,1.405805552,0.006500000000000001,0,0.006500000000000001,1.393,-0.133,1.399334842,1.3895,-0.133,1.3958507263,0.006500000000000001,0,0.006500000000000001,1.383,-0.133,1.3893804375
2020-03-24 14:00:00,1.203,-0.13,1.210003719,0.003,0,0.003,1.2,-0.13,1.2070211266,1.203,0.0,1.203,0.003,0,0.003,1.2,0.0,1.2
2020-03-24 14:30:00,1.2725,-0.13,1.2791232349000001,0.0025,0,0.0025,1.27,-0.13,1.276636205,1.2725,0.0,1.2725,0.0025,0,0.0025,1.27,0.0,1.27
2020-03-24 15:00:00,1.303,-0.13,1.3094689763,0.003,0,0.003,1.3,-0.13,1.3064838307,1.303,0.0,1.303,0.003,0,0.003,1.3,0.0,1.3
2020-03-24 15:30:00,1.3645,-0.13,1.3706787552,0.0045000000000000005,0,0.0045000000000000005,1.3599999999999999,-0.13,1.366199107,1.3545,0.0,1.3545,0.0045000000000000005,0,0.0045000000000000005,1.35,0.0,1.35
2020-03-24 16:00:00,1.453,-0.13,1.4588039622,0.003,0,0.003,1.45,-0.13,1.4558159224,1.443,-0.13,1.448844022,0.003,0,0.003,1.44,-0.13,1.4458561478
2020-03-24 16:30:00,1.581,-0.01,1.5810316252,0.001,0,0.001,1.58,-0.01,1.5800316453,1.5510000000000002,-0.27,1.5743255699,0.001,0,0.001,1.55,-0.27,1.5733403955
2020-03-24 17:00:00,1.79,0.25,1.8073737854,0.0,0,0.0,1.79,0.25,1.8073737854,1.71,-0.53,1.790251379,0.0,0,0.0,1.71,-0.53,1.790251379
2020-03-24 17:30:00,1.9100000000000001,0.28,1.9304144633,0.0,0,0.0,1.9100000000000001,0.28,1.9304144633,1.82,-0.6000000000000001,1.9163506986,0.0,0,0.0,1.82,-0.6000000000000001,1.9163506986
2020-03-24 18:00:00,1.99,0.27,2.0082330542,0.0,0,0.0,1.99,0.27,2.0082330542,1.9,-0.65,2.0081085628,0.0,0,0.0,1.9,-0.65,2.0081085628
2020-03-24 18:30:00,2.01,0.21,2.0209403752,0.0,0,0.0,2.01,0.21,2.0209403752,1.92,-0.62,2.0176223631,0.0,0,0.0,1.92,-0.62,2.0176223631
2020-03-24 19:00:00,2.01,-0.2,2.0199257412,0.0,0,0.0,2.01,-0.2,2.0199257412,2.0,-0.19,2.0090047287,0.0,0,0.0,2.0,-0.19,2.0090047287
2020-03-24 19:30:00,2.0,-0.2,2.0099751242,0.0,0,0.0,2.0,-0.2,2.0099751242,2.0,-0.19,2.0090047287,0.0,0,0.0,2.0,-0.19,2.0090047287
2020-03-24 20:00:00,1.9300000000000002,0.05,1.9306475598000001,0.0,0,0.0,1.9300000000000002,0.05,1.9306475598000001,1.87,-0.45,1.9233824373,0.0,0,0.0,1.87,-0.45,1.9233824373
2020-03-24 20:30:00,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329,1.77,-0.2,1.7812635964,0.0,0,0.0,1.77,-0.2,1.7812635964
2020-03-24 21:00:00,1.69,-0.17,1.6985287751,0.0,0,0.0,1.69,-0.17,1.6985287751,1.6800000000000002,-0.16,1.6876018488,0.0,0,0.0,1.6800000000000002,-0.16,1.6876018488
2020-03-24 21:30:00,1.67,-0.17,1.6786303941,0.0,0,0.0,1.67,-0.17,1.6786303941,1.6600000000000001,-0.17,1.6686821147000002,0.0,0,0.0,1.6600000000000001,-0.17,1.6686821147000002
2020-03-24 22:00:00,1.5305,-0.17,1.5399124163,0.0005,0,0.0005,1.53,-0.17,1.5394154735,1.5205000000000002,-0.16,1.5288951076,0.0005,0,0.0005,1.52,-0.16,1.528397854
2020-03-24 22:30:00,1.4304999999999999,-0.17,1.4405659478000001,0.0005,0,0.0005,1.43,-0.17,1.4400694428,1.4205,-0.16,1.4294825113,0.0005,0,0.0005,1.42,-0.16,1.4289856542
