Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-24 23:00:00,1.391,-0.18,1.4025979467,0.001,0,0.001,1.3900000000000001,-0.18,1.4016062214,1.381,-0.16,1.3902377495,0.001,0,0.001,1.38,-0.16,1.3892443989
2020-03-24 23:30:00,1.3945,-0.18,1.4060690773,0.0045000000000000005,0,0.0045000000000000005,1.3900000000000001,-0.18,1.4016062214,1.3845,-0.16,1.3937145511,0.0045000000000000005,0,0.0045000000000000005,1.38,-0.16,1.3892443989
2020-03-25 00:00:00,1.4215,-0.18,1.4328510913999999,0.0015,0,0.0015,1.42,-0.18,1.4313629868,1.4215,-0.16,1.4304762319,0.0015,0,0.0015,1.42,-0.16,1.4289856542
2020-03-25 00:30:00,1.7615,-0.23,1.7764521525,0.0015,0,0.0015,1.76,-0.23,1.7749647884000002,1.7515,-0.22,1.7652626575,0.0015,0,0.0015,1.75,-0.22,1.763774362
2020-03-25 01:00:00,1.851,0.02,1.8511080465,0.001,0,0.001,1.85,0.02,1.8501081048999999,1.8010000000000002,-0.43,1.8516211816,0.001,0,0.001,1.8,-0.43,1.850648535
2020-03-25 01:30:00,1.883,0.23,1.8969947285000002,0.003,0,0.003,1.88,0.23,1.8940168954,1.783,-0.65,1.8977852882000001,0.003,0,0.003,1.78,-0.65,1.8949670182
2020-03-25 02:00:00,1.8305,0.04,1.8309369869,0.0005,0,0.0005,1.83,0.04,1.8304371063,1.7705000000000002,-0.48,1.8344127807000001,0.0005,0,0.0005,1.77,-0.48,1.8339302059
2020-03-25 02:30:00,1.78,-0.22,1.7935439777000002,0.0,0,0.0,1.78,-0.22,1.7935439777000002,1.77,-0.21,1.7824140933,0.0,0,0.0,1.77,-0.21,1.7824140933
2020-03-25 03:00:00,1.7105000000000001,-0.22,1.7245898788,0.0005,0,0.0005,1.71,-0.22,1.724093965,1.7105000000000001,-0.21,1.7233427546,0.0005,0,0.0005,1.71,-0.21,1.7228464818
2020-03-25 03:30:00,1.653,-0.2,1.6650552543,0.003,0,0.003,1.65,-0.2,1.6620770139,1.653,-0.19,1.6638837099,0.003,0,0.003,1.65,-0.19,1.6609033687
2020-03-25 04:00:00,1.6415000000000002,-0.2,1.653639093,0.0015,0,0.0015,1.6400000000000001,-0.2,1.6521501142,1.6315,-0.19,1.6425261794,0.0015,0,0.0015,1.63,-0.19,1.6410362580000002
2020-03-25 04:30:00,1.6405,-0.2,1.6526464383000001,0.0005,0,0.0005,1.6400000000000001,-0.2,1.6521501142,1.6305,-0.19,1.6415328964,0.0005,0,0.0005,1.63,-0.19,1.6410362580000002
2020-03-25 05:00:00,1.5935000000000001,-0.2,1.6060019458,0.0035,0,0.0035,1.5899999999999999,-0.2,1.6025292509,1.5935000000000001,-0.19,1.6047872912,0.0035,0,0.0035,1.5899999999999999,-0.19,1.6013119621
2020-03-25 05:30:00,1.6320000000000001,-0.2,1.6442092324000002,0.002,0,0.002,1.63,-0.2,1.6422241016,1.6320000000000001,-0.19,1.6430228239,0.002,0,0.002,1.63,-0.19,1.6410362580000002
2020-03-25 06:00:00,1.6705,-0.19,1.6812704273999999,0.0005,0,0.0005,1.67,-0.19,1.6807736314000001,1.6605,-0.18,1.6702276043,0.0005,0,0.0005,1.6600000000000001,-0.18,1.6697305172
2020-03-25 06:30:00,1.78,0.2,1.7912007146,0.0,0,0.0,1.78,0.2,1.7912007146,1.69,-0.59,1.7900279327000002,0.0,0,0.0,1.69,-0.59,1.7900279327000002
2020-03-25 07:00:00,1.79,-0.09,1.7922611417,0.0,0,0.0,1.79,-0.09,1.7922611417,1.76,-0.24,1.7762882649,0.0,0,0.0,1.76,-0.24,1.7762882649
2020-03-25 07:30:00,1.7305000000000001,-0.14,1.736153867,0.0005,0,0.0005,1.73,-0.14,1.7356554958000001,1.7205,-0.14,1.7261866208,0.0005,0,0.0005,1.72,-0.14,1.7256882685
2020-03-25 08:00:00,1.612,-0.14,1.6180679837,0.002,0,0.002,1.6099999999999999,-0.14,1.6160754932999999,1.6019999999999999,-0.14,1.6081057179,0.002,0,0.002,1.6,-0.14,1.606113321
2020-03-25 08:30:00,1.5045000000000002,-0.14,1.5109997518,0.0045000000000000005,0,0.0045000000000000005,1.5,-0.14,1.5065191668,1.4945,-0.14,1.5010430540000002,0.0045000000000000005,0,0.0045000000000000005,1.49,-0.14,1.4965627284
2020-03-25 09:00:00,1.4365,-0.14,1.443306014,0.006500000000000001,0,0.006500000000000001,1.43,-0.14,1.4368368035,1.4265,-0.14,1.4333534979,0.006500000000000001,0,0.006500000000000001,1.42,-0.14,1.4268847185
2020-03-25 09:30:00,1.319,0.29,1.35050398,0.009000000000000001,0,0.009000000000000001,1.31,0.29,1.34171532,1.309,-0.4,1.368751621,0.009000000000000001,0,0.009000000000000001,1.3,-0.4,1.3601470509
2020-03-25 10:00:00,1.232,-0.13,1.2388397798,0.012,0,0.012,1.22,-0.13,1.2269066794,1.232,0.0,1.232,0.012,0,0.012,1.22,0.0,1.22
2020-03-25 10:30:00,1.105,0.0,1.105,0.015,0,0.015,1.09,0.0,1.09,1.105,0.0,1.105,0.015,0,0.015,1.09,0.0,1.09
2020-03-25 11:00:00,1.048,0.0,1.048,0.018000000000000002,0,0.018000000000000002,1.03,0.0,1.03,1.048,0.0,1.048,0.018000000000000002,0,0.018000000000000002,1.03,0.0,1.03
2020-03-25 11:30:00,0.997,-0.13,1.0054397048000001,0.017,0,0.017,0.98,-0.13,0.9885848471,0.997,0.0,0.997,0.017,0,0.017,0.98,0.0,0.98
2020-03-25 12:00:00,1.0185,0.0,1.0185,0.018500000000000003,0,0.018500000000000003,1.0,0.0,1.0,1.0185,0.0,1.0185,0.018500000000000003,0,0.018500000000000003,1.0,0.0,1.0
2020-03-25 12:30:00,1.02,0.0,1.02,0.02,0,0.02,1.0,0.0,1.0,1.02,0.0,1.02,0.02,0,0.02,1.0,0.0,1.0
2020-03-25 13:00:00,1.0,0.0,1.0,0.02,0,0.02,0.98,0.0,0.98,1.0,0.0,1.0,0.02,0,0.02,0.98,0.0,0.98
2020-03-25 13:30:00,1.0255,0.41000000000000003,1.1044230394,0.0155,0,0.0155,1.01,0.41000000000000003,1.0900458706,1.0155,-0.46,1.114827453,0.0155,0,0.0155,1.0,-0.46,1.1007270325
2020-03-25 14:00:00,0.971,0.0,0.971,0.021,0,0.021,0.9500000000000001,0.0,0.9500000000000001,0.971,0.0,0.971,0.021,0,0.021,0.9500000000000001,0.0,0.9500000000000001
2020-03-25 14:30:00,0.9695,0.0,0.9695,0.0195,0,0.0195,0.9500000000000001,0.0,0.9500000000000001,0.9695,0.0,0.9695,0.0195,0,0.0195,0.9500000000000001,0.0,0.9500000000000001
2020-03-25 15:00:00,0.9775,0.0,0.9775,0.0275,0,0.0275,0.9500000000000001,0.0,0.9500000000000001,0.9775,0.0,0.9775,0.0275,0,0.0275,0.9500000000000001,0.0,0.9500000000000001
2020-03-25 15:30:00,1.0485,0.0,1.0485,0.018500000000000003,0,0.018500000000000003,1.03,0.0,1.03,1.0485,0.0,1.0485,0.018500000000000003,0,0.018500000000000003,1.03,0.0,1.03
2020-03-25 16:00:00,1.163,-0.13,1.1702431371,0.013000000000000001,0,0.013000000000000001,1.15,-0.13,1.1573245007,1.163,-0.13,1.1702431371,0.013000000000000001,0,0.013000000000000001,1.15,-0.13,1.1573245007
2020-03-25 16:30:00,1.338,-0.13,1.3443005615999999,0.008,0,0.008,1.33,-0.13,1.3363382805000001,1.328,-0.13,1.3343477808,0.008,0,0.008,1.32,-0.13,1.3263860675
2020-03-25 17:00:00,1.5165000000000002,0.03,1.5167967069000001,0.006500000000000001,0,0.006500000000000001,1.51,0.03,1.5102979838000001,1.4865,-0.32,1.520553271,0.006500000000000001,0,0.006500000000000001,1.48,-0.32,1.5141994585
2020-03-25 17:30:00,1.7135,-0.01,1.7135291798,0.0035,0,0.0035,1.71,-0.01,1.7100292395,1.6735,-0.30000000000000004,1.7001771231,0.0035,0,0.0035,1.67,-0.30000000000000004,1.6967321533000002
2020-03-25 18:00:00,1.85,0.04,1.8504323819000001,0.0,0,0.0,1.85,0.04,1.8504323819000001,1.8,-0.38,1.8396738841,0.0,0,0.0,1.8,-0.38,1.8396738841
2020-03-25 18:30:00,1.92,-0.17,1.9275113489,0.0,0,0.0,1.92,-0.17,1.9275113489,1.9100000000000001,-0.16,1.9166898549,0.0,0,0.0,1.9100000000000001,-0.16,1.9166898549
2020-03-25 19:00:00,1.8900000000000001,-0.2,1.9005525512,0.0,0,0.0,1.8900000000000001,-0.2,1.9005525512,1.88,-0.19,1.8895766722,0.0,0,0.0,1.88,-0.19,1.8895766722
2020-03-25 19:30:00,1.9405000000000001,-0.2,1.9507793955000001,0.0005,0,0.0005,1.94,-0.2,1.9502820309,1.9304999999999999,-0.2,1.9408323601,0.0005,0,0.0005,1.9300000000000002,-0.2,1.9403350226
2020-03-25 20:00:00,1.82,-0.2,1.8309560344,0.0,0,0.0,1.82,-0.2,1.8309560344,1.81,-0.2,1.8210161998,0.0,0,0.0,1.81,-0.2,1.8210161998
2020-03-25 20:30:00,1.72,-0.22,1.7340126874,0.0,0,0.0,1.72,-0.22,1.7340126874,1.72,-0.21,1.7327723450999999,0.0,0,0.0,1.72,-0.21,1.7327723450999999
2020-03-25 21:00:00,1.67,-0.2,1.6819334113000002,0.0,0,0.0,1.67,-0.2,1.6819334113000002,1.6600000000000001,-0.19,1.670838113,0.0,0,0.0,1.6600000000000001,-0.19,1.670838113
2020-03-25 21:30:00,1.5899999999999999,-0.18,1.6001562424,0.0,0,0.0,1.5899999999999999,-0.18,1.6001562424,1.58,-0.22,1.5952429282,0.0,0,0.0,1.58,-0.22,1.5952429282
2020-03-25 22:00:00,1.53,-0.21,1.5443445211,0.0,0,0.0,1.53,-0.21,1.5443445211,1.53,-0.19,1.5417522499,0.0,0,0.0,1.53,-0.19,1.5417522499
2020-03-25 22:30:00,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367
2020-03-25 23:00:00,1.3900000000000001,-0.19,1.4029255148,0.0,0,0.0,1.3900000000000001,-0.19,1.4029255148,1.38,-0.17,1.3904315877,0.0,0,0.0,1.38,-0.17,1.3904315877
2020-03-25 23:30:00,1.3900000000000001,-0.21,1.4057738083,0.0,0,0.0,1.3900000000000001,-0.21,1.4057738083,1.37,-0.19,1.3831124322,0.0,0,0.0,1.37,-0.19,1.3831124322
2020-03-26 00:00:00,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828,1.4,-0.18,1.4115239991,0.0,0,0.0,1.4,-0.18,1.4115239991
2020-03-26 00:30:00,1.77,0.09,1.7722866585000001,0.0,0,0.0,1.77,0.09,1.7722866585000001,1.7000000000000002,-0.55,1.7867568385,0.0,0,0.0,1.7000000000000002,-0.55,1.7867568385
2020-03-26 01:00:00,1.8599999999999999,0.28,1.8809572031,0.0,0,0.0,1.8599999999999999,0.28,1.8809572031,1.76,-0.73,1.9053870998,0.0,0,0.0,1.76,-0.73,1.9053870998
2020-03-26 01:30:00,1.83,0.22,1.8431766058,0.0,0,0.0,1.83,0.22,1.8431766058,1.74,-0.68,1.8681541691999999,0.0,0,0.0,1.74,-0.68,1.8681541691999999
2020-03-26 02:00:00,1.77,-0.24,1.7861970776,0.0,0,0.0,1.77,-0.24,1.7861970776,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001
2020-03-26 02:30:00,1.76,-0.24,1.7762882649,0.0,0,0.0,1.76,-0.24,1.7762882649,1.75,-0.23,1.7650495743999999,0.0,0,0.0,1.75,-0.23,1.7650495743999999
2020-03-26 03:00:00,1.71,-0.22,1.724093965,0.0,0,0.0,1.71,-0.22,1.724093965,1.7000000000000002,-0.21,1.712921481,0.0,0,0.0,1.7000000000000002,-0.21,1.712921481
2020-03-26 03:30:00,1.67,-0.22,1.6844286865,0.0,0,0.0,1.67,-0.22,1.6844286865,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054
2020-03-26 04:00:00,1.6600000000000001,-0.21,1.6732304085,0.0,0,0.0,1.6600000000000001,-0.21,1.6732304085,1.65,-0.25,1.6688319268,0.0,0,0.0,1.65,-0.25,1.6688319268
2020-03-26 04:30:00,1.6600000000000001,-0.23,1.6758579892,0.0,0,0.0,1.6600000000000001,-0.23,1.6758579892,1.65,-0.23,1.6659531805999999,0.0,0,0.0,1.65,-0.23,1.6659531805999999
2020-03-26 05:00:00,1.6099999999999999,-0.23,1.6263455967,0.0,0,0.0,1.6099999999999999,-0.23,1.6263455967,1.6099999999999999,-0.21,1.6236378907,0.0,0,0.0,1.6099999999999999,-0.21,1.6236378907
2020-03-26 05:30:00,1.63,-0.22,1.6447796205,0.0,0,0.0,1.63,-0.22,1.6447796205,1.63,-0.21,1.6434719347,0.0,0,0.0,1.63,-0.21,1.6434719347
2020-03-26 06:00:00,1.6600000000000001,-0.22,1.6745148551,0.0,0,0.0,1.6600000000000001,-0.22,1.6745148551,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002
2020-03-26 06:30:00,1.76,-0.07,1.7613914954,0.0,0,0.0,1.76,-0.07,1.7613914954,1.73,-0.34,1.7630938716,0.0,0,0.0,1.73,-0.34,1.7630938716
2020-03-26 07:00:00,1.8,-0.19,1.81,0.0,0,0.0,1.8,-0.19,1.81,1.79,-0.18,1.7990275151000001,0.0,0,0.0,1.79,-0.18,1.7990275151000001
2020-03-26 07:30:00,1.7215,-0.15,1.7280226416,0.0015,0,0.0015,1.72,-0.15,1.7265283085,1.7115,-0.14,1.7172164249000001,0.0015,0,0.0015,1.71,-0.14,1.7157214226000002
2020-03-26 08:00:00,1.5835,-0.15,1.5905886489,0.0035,0,0.0035,1.58,-0.15,1.5871042814,1.5835,-0.14,1.5896767753,0.0035,0,0.0035,1.58,-0.14,1.5861904047
2020-03-26 08:30:00,1.446,-0.15,1.4537592648,0.006,0,0.006,1.44,-0.15,1.4477914214,1.446,-0.14,1.4527615083,0.006,0,0.006,1.44,-0.14,1.4467895493
2020-03-26 09:00:00,1.3985,-0.13,1.4045291916,0.0085,0,0.0085,1.3900000000000001,-0.13,1.396065901,1.3885,-0.14,1.3955401284,0.0085,0,0.0085,1.38,-0.14,1.3870832708
2020-03-26 09:30:00,1.3315000000000001,-0.13,1.337831174,0.0115,0,0.0115,1.32,-0.13,1.3263860675,1.3315000000000001,-0.14,1.3388398896,0.0115,0,0.0115,1.32,-0.14,1.3274034805000001
2020-03-26 10:00:00,1.2035,0.0,1.2035,0.0135,0,0.0135,1.19,0.0,1.19,1.1935,0.0,1.1935,0.0135,0,0.0135,1.18,0.0,1.18
2020-03-26 10:30:00,1.1125,0.0,1.1125,0.0125,0,0.0125,1.1,0.0,1.1,1.1025,0.0,1.1025,0.0125,0,0.0125,1.09,0.0,1.09
2020-03-26 11:00:00,1.056,0.42,1.1364576543,0.016,0,0.016,1.04,0.42,1.1216059914,1.046,-0.45,1.1386904759,0.016,0,0.016,1.03,-0.45,1.1240106761
2020-03-26 11:30:00,0.98,0.0,0.98,0.02,0,0.02,0.96,0.0,0.96,0.98,0.0,0.98,0.02,0,0.02,0.96,0.0,0.96
2020-03-26 12:00:00,0.981,0.0,0.981,0.021,0,0.021,0.96,0.0,0.96,0.981,0.0,0.981,0.021,0,0.021,0.96,0.0,0.96
2020-03-26 12:30:00,1.023,0.0,1.023,0.023,0,0.023,1.0,0.0,1.0,1.023,0.0,1.023,0.023,0,0.023,1.0,0.0,1.0
2020-03-26 13:00:00,1.002,0.0,1.002,0.022,0,0.022,0.98,0.0,0.98,1.002,0.0,1.002,0.022,0,0.022,0.98,0.0,0.98
2020-03-26 13:30:00,0.9815,0.37,1.04892433,0.021500000000000002,0,0.021500000000000002,0.96,0.37,1.0288342918,0.9715,-0.48,1.0836107465,0.021500000000000002,0,0.021500000000000002,0.9500000000000001,-0.48,1.0643777525
2020-03-26 14:00:00,0.9580000000000001,0.0,0.9580000000000001,0.028,0,0.028,0.93,0.0,0.93,0.9580000000000001,0.0,0.9580000000000001,0.028,0,0.028,0.93,0.0,0.93
2020-03-26 14:30:00,0.9785,0.0,0.9785,0.018500000000000003,0,0.018500000000000003,0.96,0.0,0.96,0.9685,0.0,0.9685,0.018500000000000003,0,0.018500000000000003,0.9500000000000001,0.0,0.9500000000000001
2020-03-26 15:00:00,0.983,0.0,0.983,0.013000000000000001,0,0.013000000000000001,0.97,0.0,0.97,0.983,0.0,0.983,0.013000000000000001,0,0.013000000000000001,0.97,0.0,0.97
2020-03-26 15:30:00,1.0815,0.0,1.0815,0.0115,0,0.0115,1.07,0.0,1.07,1.0715,0.0,1.0715,0.0115,0,0.0115,1.06,0.0,1.06
2020-03-26 16:00:00,1.2285,-0.13,1.2353591583,0.0085,0,0.0085,1.22,-0.13,1.2269066794,1.2185,-0.13,1.2254151337,0.0085,0,0.0085,1.21,-0.13,1.2169634341
2020-03-26 16:30:00,1.3679999999999999,-0.13,1.374163018,0.008,0,0.008,1.3599999999999999,-0.13,1.366199107,1.358,-0.13,1.3642081953,0.008,0,0.008,1.35,-0.13,1.3562448157
2020-03-26 17:00:00,1.505,0.01,1.5050332222,0.005,0,0.005,1.5,0.01,1.5000333330000002,1.475,-0.30000000000000004,1.5051993223,0.005,0,0.005,1.47,-0.30000000000000004,1.50029997
2020-03-26 17:30:00,1.681,0.05,1.6817434406,0.001,0,0.001,1.6800000000000002,0.05,1.6807438828999999,1.631,-0.33,1.6640495786,0.001,0,0.001,1.63,-0.33,1.6630694513000002
2020-03-26 18:00:00,1.82,0.29,1.8429595763000002,0.0,0,0.0,1.82,0.29,1.8429595763000002,1.74,-0.55,1.8248561587,0.0,0,0.0,1.74,-0.55,1.8248561587
2020-03-26 18:30:00,1.94,0.02,1.94010309,0.0,0,0.0,1.94,0.02,1.94010309,1.8900000000000001,-0.36,1.9239802494,0.0,0,0.0,1.8900000000000001,-0.36,1.9239802494
2020-03-26 19:00:00,1.9500000000000002,0.28,1.97,0.0,0,0.0,1.9500000000000002,0.28,1.97,1.85,-0.6900000000000001,1.9744872752,0.0,0,0.0,1.85,-0.6900000000000001,1.9744872752
2020-03-26 19:30:00,1.97,0.22,1.9822462007000001,0.0,0,0.0,1.97,0.22,1.9822462007000001,1.88,-0.65,1.9891958174000002,0.0,0,0.0,1.88,-0.65,1.9891958174000002
2020-03-26 20:00:00,1.83,-0.21,1.842009772,0.0,0,0.0,1.83,-0.21,1.842009772,1.82,-0.2,1.8309560344,0.0,0,0.0,1.82,-0.2,1.8309560344
2020-03-26 20:30:00,1.74,-0.21,1.7526266003000002,0.0,0,0.0,1.74,-0.21,1.7526266003000002,1.73,-0.2,1.7415223226,0.0,0,0.0,1.73,-0.2,1.7415223226
2020-03-26 21:00:00,1.7000000000000002,-0.21,1.712921481,0.0,0,0.0,1.7000000000000002,-0.21,1.712921481,1.69,-0.2,1.7017931719,0.0,0,0.0,1.69,-0.2,1.7017931719
2020-03-26 21:30:00,1.67,-0.18,1.6796725871,0.0,0,0.0,1.67,-0.18,1.6796725871,1.6600000000000001,-0.22,1.6745148551,0.0,0,0.0,1.6600000000000001,-0.22,1.6745148551
2020-03-26 22:00:00,1.56,-0.22,1.5754364475,0.0,0,0.0,1.56,-0.22,1.5754364475,1.56,-0.22,1.5754364475,0.0,0,0.0,1.56,-0.22,1.5754364475
2020-03-26 22:30:00,1.5,-0.2,1.513274595,0.0,0,0.0,1.5,-0.2,1.513274595,1.49,-0.19,1.5020652449,0.0,0,0.0,1.49,-0.19,1.5020652449
2020-03-26 23:00:00,1.44,-0.2,1.4538225476,0.0,0,0.0,1.44,-0.2,1.4538225476,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367
2020-03-26 23:30:00,1.43,-0.2,1.4439182802000001,0.0,0,0.0,1.43,-0.2,1.4439182802000001,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561
2020-03-27 00:00:00,1.44,-0.2,1.4538225476,0.0,0,0.0,1.44,-0.2,1.4538225476,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367
2020-03-27 00:30:00,1.79,0.05,1.7906981879,0.0,0,0.0,1.79,0.05,1.7906981879,1.73,-0.54,1.8123189565,0.0,0,0.0,1.73,-0.54,1.8123189565
2020-03-27 01:00:00,1.88,0.27,1.8992893408,0.0,0,0.0,1.88,0.27,1.8992893408,1.78,-0.74,1.9276929216,0.0,0,0.0,1.78,-0.74,1.9276929216
2020-03-27 01:30:00,1.85,0.02,1.8501081048999999,0.0,0,0.0,1.85,0.02,1.8501081048999999,1.78,-0.51,1.8516209115,0.0,0,0.0,1.78,-0.51,1.8516209115
2020-03-27 02:00:00,1.81,-0.26,1.828578683,0.0,0,0.0,1.81,-0.26,1.828578683,1.8,-0.25,1.8172781845000001,0.0,0,0.0,1.8,-0.25,1.8172781845000001
2020-03-27 02:30:00,1.82,-0.26,1.8384776311,0.0,0,0.0,1.82,-0.26,1.8384776311,1.82,-0.25,1.8370900903,0.0,0,0.0,1.82,-0.25,1.8370900903
2020-03-27 03:00:00,1.77,-0.26,1.7889941308,0.0,0,0.0,1.77,-0.26,1.7889941308,1.76,-0.25,1.7776670104,0.0,0,0.0,1.76,-0.25,1.7776670104
2020-03-27 03:30:00,1.72,-0.24,1.7366634677000001,0.0,0,0.0,1.72,-0.24,1.7366634677000001,1.71,-0.23,1.7253985047,0.0,0,0.0,1.71,-0.23,1.7253985047
2020-03-27 04:00:00,1.6800000000000002,-0.24,1.6970562748,0.0,0,0.0,1.6800000000000002,-0.24,1.6970562748,1.67,-0.23,1.6857639218,0.0,0,0.0,1.67,-0.23,1.6857639218
2020-03-27 04:30:00,1.6600000000000001,-0.24,1.6772596698000002,0.0,0,0.0,1.6600000000000001,-0.24,1.6772596698000002,1.65,-0.23,1.6659531805999999,0.0,0,0.0,1.65,-0.23,1.6659531805999999
2020-03-27 05:00:00,1.6600000000000001,-0.22,1.6745148551,0.0,0,0.0,1.6600000000000001,-0.22,1.6745148551,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002
2020-03-27 05:30:00,1.6800000000000002,-0.22,1.6943435306999999,0.0,0,0.0,1.6800000000000002,-0.22,1.6943435306999999,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054
2020-03-27 06:00:00,1.7000000000000002,-0.22,1.714176187,0.0,0,0.0,1.7000000000000002,-0.22,1.714176187,1.69,-0.2,1.7017931719,0.0,0,0.0,1.69,-0.2,1.7017931719
2020-03-27 06:30:00,1.77,-0.22,1.7836199147,0.0,0,0.0,1.77,-0.22,1.7836199147,1.76,-0.21,1.7724841325,0.0,0,0.0,1.76,-0.21,1.7724841325
2020-03-27 07:00:00,1.81,-0.22,1.8233211456,0.0,0,0.0,1.81,-0.22,1.8233211456,1.81,-0.19,1.8199450541000002,0.0,0,0.0,1.81,-0.19,1.8199450541000002
2020-03-27 07:30:00,1.7205,-0.15,1.7270264184,0.0005,0,0.0005,1.72,-0.15,1.7265283085,1.7105000000000001,-0.14,1.7162197557,0.0005,0,0.0005,1.71,-0.14,1.7157214226000002
2020-03-27 08:00:00,1.5935000000000001,-0.15,1.6005443605,0.0035,0,0.0035,1.5899999999999999,-0.15,1.5970597985000001,1.5835,-0.14,1.5896767753,0.0035,0,0.0035,1.58,-0.14,1.5861904047
2020-03-27 08:30:00,1.509,-0.14,1.5154804519,0.009000000000000001,0,0.009000000000000001,1.5,-0.14,1.5065191668,1.509,-0.14,1.5154804519,0.009000000000000001,0,0.009000000000000001,1.5,-0.14,1.5065191668
2020-03-27 09:00:00,1.3900000000000001,0.14,1.3970325694,0.01,0,0.01,1.38,0.14,1.3870832708,1.38,-0.54,1.4818906842000001,0.01,0,0.01,1.37,-0.54,1.4725827651
2020-03-27 09:30:00,1.3875,-0.14,1.3945451768,0.007500000000000001,0,0.007500000000000001,1.38,-0.14,1.3870832708,1.3775,-0.13,1.3836207031,0.007500000000000001,0,0.007500000000000001,1.37,-0.13,1.3761540611
2020-03-27 10:00:00,1.205,-0.14,1.2131055189,0.015,0,0.015,1.19,-0.14,1.1982069938,1.205,-0.13,1.2119921617,0.015,0,0.015,1.19,-0.13,1.1970797801
2020-03-27 10:30:00,1.0925,0.0,1.0925,0.022500000000000003,0,0.022500000000000003,1.07,0.0,1.07,1.0925,0.0,1.0925,0.022500000000000003,0,0.022500000000000003,1.07,0.0,1.07
2020-03-27 11:00:00,1.051,0.0,1.051,0.021,0,0.021,1.03,0.0,1.03,1.041,0.0,1.041,0.021,0,0.021,1.02,0.0,1.02
2020-03-27 11:30:00,1.034,0.0,1.034,0.024,0,0.024,1.01,0.0,1.01,1.034,0.0,1.034,0.024,0,0.024,1.01,0.0,1.01
2020-03-27 12:00:00,1.0105,0.0,1.0105,0.030500000000000003,0,0.030500000000000003,0.98,0.0,0.98,1.0005,0.0,1.0005,0.030500000000000003,0,0.030500000000000003,0.97,0.0,0.97
2020-03-27 12:30:00,1.017,0.0,1.017,0.027,0,0.027,0.99,0.0,0.99,1.007,0.0,1.007,0.027,0,0.027,0.98,0.0,0.98
2020-03-27 13:00:00,1.027,0.4,1.1021474493,0.027,0,0.027,1.0,0.4,1.0770329614,1.007,-0.47000000000000003,1.1112825923,0.027,0,0.027,0.98,-0.47000000000000003,1.0868762579
2020-03-27 13:30:00,0.9645,0.0,0.9645,0.0345,0,0.0345,0.93,0.0,0.93,0.9545,0.0,0.9545,0.0345,0,0.0345,0.92,0.0,0.92
2020-03-27 14:00:00,0.9305,0.0,0.9305,0.030500000000000003,0,0.030500000000000003,0.9,0.0,0.9,0.9305,0.0,0.9305,0.030500000000000003,0,0.030500000000000003,0.9,0.0,0.9
2020-03-27 14:30:00,0.9405,0.0,0.9405,0.030500000000000003,0,0.030500000000000003,0.91,0.0,0.91,0.9405,0.0,0.9405,0.030500000000000003,0,0.030500000000000003,0.91,0.0,0.91
2020-03-27 15:00:00,0.9935,0.0,0.9935,0.0235,0,0.0235,0.97,0.0,0.97,0.9935,0.0,0.9935,0.0235,0,0.0235,0.97,0.0,0.97
2020-03-27 15:30:00,1.0695000000000001,0.0,1.0695000000000001,0.0195,0,0.0195,1.05,0.0,1.05,1.0695000000000001,0.0,1.0695000000000001,0.0195,0,0.0195,1.05,0.0,1.05
2020-03-27 16:00:00,1.173,-0.13,1.1801817657,0.013000000000000001,0,0.013000000000000001,1.16,-0.13,1.167261753,1.163,0.0,1.163,0.013000000000000001,0,0.013000000000000001,1.15,0.0,1.15
2020-03-27 16:30:00,1.3675,0.30000000000000004,1.4000200891,0.007500000000000001,0,0.007500000000000001,1.3599999999999999,0.30000000000000004,1.3926952287,1.3175,-0.51,1.4127654618,0.007500000000000001,0,0.007500000000000001,1.31,-0.51,1.4057738083
2020-03-27 17:00:00,1.5335,0.05,1.5343149123000002,0.0035,0,0.0035,1.53,0.05,1.5308167755,1.4935,-0.34,1.5317121956,0.0035,0,0.0035,1.49,-0.34,1.5282997088
2020-03-27 17:30:00,1.7109999999999999,-0.01,1.7110292224,0.001,0,0.001,1.71,-0.01,1.7100292395,1.681,-0.29,1.7058314688,0.001,0,0.001,1.6800000000000002,-0.29,1.7048460341
2020-03-27 18:00:00,1.87,0.05,1.8706683298,0.0,0,0.0,1.87,0.05,1.8706683298,1.83,-0.34,1.8613167382,0.0,0,0.0,1.83,-0.34,1.8613167382
2020-03-27 18:30:00,2.0,0.33,2.0270421801,0.0,0,0.0,2.0,0.33,2.0270421801,1.9,-0.68,2.0180188304,0.0,0,0.0,1.9,-0.68,2.0180188304
2020-03-27 19:00:00,1.98,0.33,2.007311635,0.0,0,0.0,1.98,0.33,2.007311635,1.87,-0.68,1.9897989848000002,0.0,0,0.0,1.87,-0.68,1.9897989848000002
2020-03-27 19:30:00,1.96,0.28,1.9798989873,0.0,0,0.0,1.96,0.28,1.9798989873,1.87,-0.65,1.9797474586,0.0,0,0.0,1.87,-0.65,1.9797474586
2020-03-27 20:00:00,1.8,-0.19,1.81,0.0,0,0.0,1.8,-0.19,1.81,1.79,-0.19,1.8000555547000001,0.0,0,0.0,1.79,-0.19,1.8000555547000001
2020-03-27 20:30:00,1.71,-0.18,1.7194475857,0.0,0,0.0,1.71,-0.18,1.7194475857,1.7000000000000002,-0.17,1.7084788556000001,0.0,0,0.0,1.7000000000000002,-0.17,1.7084788556000001
2020-03-27 21:00:00,1.6600000000000001,-0.15,1.6667633305,0.0,0,0.0,1.6600000000000001,-0.15,1.6667633305,1.65,-0.19,1.6609033687,0.0,0,0.0,1.65,-0.19,1.6609033687
2020-03-27 21:30:00,1.6099999999999999,-0.2,1.6223748026,0.0,0,0.0,1.6099999999999999,-0.2,1.6223748026,1.6,-0.19,1.6112417572000002,0.0,0,0.0,1.6,-0.19,1.6112417572000002
2020-03-27 22:00:00,1.51,-0.2,1.5231874474,0.0,0,0.0,1.51,-0.2,1.5231874474,1.5,-0.19,1.5119854497,0.0,0,0.0,1.5,-0.19,1.5119854497
2020-03-27 22:30:00,1.4100000000000001,-0.16,1.4190489773000001,0.0,0,0.0,1.4100000000000001,-0.16,1.4190489773000001,1.4,-0.19,1.4128340313,0.0,0,0.0,1.4,-0.19,1.4128340313
2020-03-27 23:00:00,1.37,-0.21,1.386001443,0.0,0,0.0,1.37,-0.21,1.386001443,1.37,-0.19,1.3831124322,0.0,0,0.0,1.37,-0.19,1.3831124322
2020-03-27 23:30:00,1.3705,-0.21,1.3864956726,0.0005,0,0.0005,1.37,-0.21,1.386001443,1.3705,-0.21,1.3864956726,0.0005,0,0.0005,1.37,-0.21,1.386001443
2020-03-28 00:00:00,1.3925,-0.21,1.408245806,0.0025,0,0.0025,1.3900000000000001,-0.21,1.4057738083,1.3825,-0.21,1.3983584126,0.0025,0,0.0025,1.38,-0.21,1.3958868148999999
2020-03-28 00:30:00,1.783,0.11,1.786389935,0.003,0,0.003,1.78,0.11,1.7833956375,1.703,-0.61,1.8089524593,0.003,0,0.003,1.7000000000000002,-0.61,1.8061284561000002
2020-03-28 01:00:00,1.871,0.19,1.8806225033000001,0.001,0,0.001,1.87,0.19,1.8796276227000002,1.771,-0.67,1.8934996699000002,0.001,0,0.001,1.77,-0.67,1.8925643978000002
2020-03-28 01:30:00,1.8305,0.19,1.8403342767000002,0.0005,0,0.0005,1.83,0.19,1.8398369493,1.7305000000000001,-0.67,1.8556751466999999,0.0005,0,0.0005,1.73,-0.67,1.8552088831
2020-03-28 02:00:00,1.8305,0.19,1.8403342767000002,0.0005,0,0.0005,1.83,0.19,1.8398369493,1.7305000000000001,-0.67,1.8556751466999999,0.0005,0,0.0005,1.73,-0.67,1.8552088831
2020-03-28 02:30:00,1.831,0.19,1.8408316056,0.001,0,0.001,1.83,0.19,1.8398369493,1.7309999999999999,-0.67,1.8561414278,0.001,0,0.001,1.73,-0.67,1.8552088831
2020-03-28 03:00:00,1.741,0.17,1.7492801377,0.001,0,0.001,1.74,0.17,1.7482848737999999,1.651,-0.67,1.7817690647000002,0.001,0,0.001,1.65,-0.67,1.7808424972
2020-03-28 03:30:00,1.6320000000000001,-0.25,1.6510372496999999,0.002,0,0.002,1.63,-0.25,1.6490603385,1.6219999999999999,-0.24,1.6396597208,0.002,0,0.002,1.62,-0.24,1.6376812877
2020-03-28 04:00:00,1.6125,-0.24,1.6302626322,0.0025,0,0.0025,1.6099999999999999,-0.24,1.6277899127,1.6025,-0.24,1.6203722566,0.0025,0,0.0025,1.6,-0.24,1.6178998733
2020-03-28 04:30:00,1.6139999999999999,-0.24,1.6317463038,0.004,0,0.004,1.6099999999999999,-0.24,1.6277899127,1.604,-0.22,1.6190169857,0.004,0,0.004,1.6,-0.22,1.6150541787
2020-03-28 05:00:00,1.542,-0.24,1.5605652822,0.002,0,0.002,1.54,-0.24,1.5585891055999999,1.532,-0.22,1.5477157362,0.002,0,0.002,1.53,-0.22,1.5457360706
2020-03-28 05:30:00,1.5819999999999999,-0.24,1.6001012468,0.002,0,0.002,1.58,-0.24,1.5981239001,1.572,-0.22,1.5873197535,0.002,0,0.002,1.57,-0.22,1.5853390804
2020-03-28 06:00:00,1.6205,-0.24,1.638175891,0.0005,0,0.0005,1.62,-0.24,1.6376812877,1.6205,-0.22,1.635365479,0.0005,0,0.0005,1.62,-0.22,1.6348700254000001
2020-03-28 06:30:00,1.7000000000000002,0.02,1.700117643,0.0,0,0.0,1.7000000000000002,0.02,1.700117643,1.6600000000000001,-0.42,1.7123083834,0.0,0,0.0,1.6600000000000001,-0.42,1.7123083834
2020-03-28 07:00:00,1.76,0.24,1.7762882649,0.0,0,0.0,1.76,0.24,1.7762882649,1.6600000000000001,-0.62,1.7720045146999999,0.0,0,0.0,1.6600000000000001,-0.62,1.7720045146999999
2020-03-28 07:30:00,1.65,-0.09,1.6524527225,0.0,0,0.0,1.65,-0.09,1.6524527225,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002
2020-03-28 08:00:00,1.5565,-0.16,1.5647019684,0.006500000000000001,0,0.006500000000000001,1.55,-0.16,1.5582361824,1.5565,-0.15,1.5637110507,0.006500000000000001,0,0.006500000000000001,1.55,-0.15,1.5572411501999999
2020-03-28 08:30:00,1.4865,-0.14,1.4930781125,0.006500000000000001,0,0.006500000000000001,1.48,-0.14,1.4866068747,1.4765000000000001,-0.14,1.4831224663,0.006500000000000001,0,0.006500000000000001,1.47,-0.14,1.4766516177
2020-03-28 09:00:00,1.379,-0.14,1.386088381,0.009000000000000001,0,0.009000000000000001,1.37,-0.14,1.3771347066000001,1.369,-0.14,1.3761398911,0.009000000000000001,0,0.009000000000000001,1.3599999999999999,-0.14,1.3671868929
2020-03-28 09:30:00,1.3665,-0.14,1.3736528856,0.0165,0,0.0165,1.35,-0.14,1.3572398462,1.3565,-0.14,1.3637053384,0.0165,0,0.0165,1.34,-0.14,1.3472935834
2020-03-28 10:00:00,1.221,-0.14,1.229,0.021,0,0.021,1.2,-0.14,1.2081390648,1.211,-0.14,1.2190656257999999,0.021,0,0.021,1.19,-0.14,1.1982069938
2020-03-28 10:30:00,1.157,-0.14,1.1654394021,0.027,0,0.027,1.13,-0.14,1.1386395391,1.157,-0.14,1.1654394021,0.027,0,0.027,1.13,-0.14,1.1386395391
2020-03-28 11:00:00,1.0805,0.0,1.0805,0.030500000000000003,0,0.030500000000000003,1.05,0.0,1.05,1.0805,0.0,1.0805,0.030500000000000003,0,0.030500000000000003,1.05,0.0,1.05
2020-03-28 11:30:00,1.081,-0.13,1.0887887766,0.031,0,0.031,1.05,-0.13,1.0580170131,1.081,0.0,1.081,0.031,0,0.031,1.05,0.0,1.05
2020-03-28 12:00:00,1.081,0.0,1.081,0.031,0,0.031,1.05,0.0,1.05,1.081,0.0,1.081,0.031,0,0.031,1.05,0.0,1.05
2020-03-28 12:30:00,1.0635,0.0,1.0635,0.0335,0,0.0335,1.03,0.0,1.03,1.0635,0.0,1.0635,0.0335,0,0.0335,1.03,0.0,1.03
2020-03-28 13:00:00,1.056,0.0,1.056,0.036000000000000004,0,0.036000000000000004,1.02,0.0,1.02,1.046,0.0,1.046,0.036000000000000004,0,0.036000000000000004,1.01,0.0,1.01
2020-03-28 13:30:00,1.034,0.37,1.0982058095,0.034,0,0.034,1.0,0.37,1.0662551289,1.034,-0.5,1.1485451667,0.034,0,0.034,1.0,-0.5,1.1180339887
2020-03-28 14:00:00,0.9975,-0.13,1.0059355099,0.0375,0,0.0375,0.96,-0.13,0.9687620967,0.9975,0.0,0.9975,0.0375,0,0.0375,0.96,0.0,0.96
2020-03-28 14:30:00,0.994,-0.13,1.002464962,0.034,0,0.034,0.96,-0.13,0.9687620967,0.994,-0.13,1.002464962,0.034,0,0.034,0.96,-0.13,0.9687620967
2020-03-28 15:00:00,0.9935,0.0,0.9935,0.0335,0,0.0335,0.96,0.0,0.96,0.9935,0.0,0.9935,0.0335,0,0.0335,0.96,0.0,0.96
2020-03-28 15:30:00,1.0665,0.0,1.0665,0.026500000000000003,0,0.026500000000000003,1.04,0.0,1.04,1.0665,0.0,1.0665,0.026500000000000003,0,0.026500000000000003,1.04,0.0,1.04
2020-03-28 16:00:00,1.1695,-0.13,1.1767031274,0.0195,0,0.0195,1.15,-0.13,1.1573245007,1.1695,-0.13,1.1767031274,0.0195,0,0.0195,1.15,-0.13,1.1573245007
2020-03-28 16:30:00,1.2785,-0.13,1.2850923119,0.018500000000000003,0,0.018500000000000003,1.26,-0.13,1.2666885963,1.2785,-0.13,1.2850923119,0.018500000000000003,0,0.018500000000000003,1.26,-0.13,1.2666885963
2020-03-28 17:00:00,1.476,0.12,1.4808700146,0.016,0,0.016,1.46,0.12,1.4649232062,1.436,-0.41000000000000003,1.4933840765,0.016,0,0.016,1.42,-0.41000000000000003,1.4780054127
2020-03-28 17:30:00,1.709,0.19,1.7195292961000002,0.009000000000000001,0,0.009000000000000001,1.7000000000000002,0.19,1.7105846954000001,1.639,-0.47000000000000003,1.705057477,0.009000000000000001,0,0.009000000000000001,1.63,-0.47000000000000003,1.6964079698
2020-03-28 18:00:00,1.8695,0.32,1.8966892866,0.0095,0,0.0095,1.8599999999999999,0.32,1.8873261508999999,1.7695,-0.55,1.8530057339,0.0095,0,0.0095,1.76,-0.55,1.8439360076
2020-03-28 18:30:00,1.94,0.27,1.9586985475,0.01,0,0.01,1.9300000000000002,0.27,1.9487944992,1.8399999999999999,-0.61,1.938478785,0.01,0,0.01,1.83,-0.61,1.9289893727
2020-03-28 19:00:00,1.9585,0.21,1.9697264404000001,0.0085,0,0.0085,1.9500000000000002,0.21,1.9612750954,1.8585,-0.66,1.9722125266,0.0085,0,0.0085,1.85,-0.66,1.9642046737
2020-03-28 19:30:00,1.9385,-0.17,1.9459399400000001,0.0085,0,0.0085,1.9300000000000002,-0.17,1.9374725805000002,1.9185,-0.25,1.9347201994,0.0085,0,0.0085,1.9100000000000001,-0.25,1.9262917744
2020-03-28 20:00:00,1.786,-0.2,1.7971633203000001,0.006,0,0.006,1.78,-0.2,1.7912007146,1.776,-0.19,1.7861343734,0.006,0,0.006,1.77,-0.19,1.7801685313000002
2020-03-28 20:30:00,1.7229999999999999,-0.16,1.7304129565,0.003,0,0.003,1.72,-0.16,1.7274258305,1.713,-0.21,1.7258241509,0.003,0,0.003,1.71,-0.21,1.7228464818
2020-03-28 21:00:00,1.631,-0.19,1.6420295369,0.001,0,0.001,1.63,-0.19,1.6410362580000002,1.631,-0.18,1.6409024956,0.001,0,0.001,1.63,-0.18,1.639908534
2020-03-28 21:30:00,1.583,-0.19,1.5943616277000001,0.003,0,0.003,1.58,-0.19,1.5913830463,1.5630000000000002,-0.19,1.5745059543000002,0.003,0,0.003,1.56,-0.19,1.5715279189
2020-03-28 22:00:00,1.5265,-0.19,1.5382789897,0.006500000000000001,0,0.006500000000000001,1.52,-0.19,1.5318289722,1.5165000000000002,-0.18,1.5271451306000001,0.006500000000000001,0,0.006500000000000001,1.51,-0.18,1.5206906326
2020-03-28 22:30:00,1.4955,-0.19,1.507521227,0.0055000000000000005,0,0.0055000000000000005,1.49,-0.19,1.5020652449,1.4855,-0.17,1.4951957230000001,0.0055000000000000005,0,0.0055000000000000005,1.48,-0.17,1.4897315194
2020-03-28 23:00:00,1.4415,-0.19,1.453967761,0.021500000000000002,0,0.021500000000000002,1.42,-0.19,1.4326548782000001,1.4315,-0.17,1.4415589651,0.021500000000000002,0,0.021500000000000002,1.4100000000000001,-0.17,1.4202112519
2020-03-28 23:30:00,1.3815,-0.21,1.3973697614,0.021500000000000002,0,0.021500000000000002,1.3599999999999999,-0.21,1.3761177275,1.3815,-0.2,1.3959019486,0.021500000000000002,0,0.021500000000000002,1.3599999999999999,-0.2,1.3746272222
2020-03-29 00:00:00,1.413,-0.19,1.4257170126,0.023,0,0.023,1.3900000000000001,-0.19,1.4029255148,1.403,-0.17,1.41326183,0.023,0,0.023,1.38,-0.17,1.3904315877
2020-03-29 00:30:00,1.7465000000000002,-0.05,1.7472155705999999,0.0165,0,0.0165,1.73,-0.05,1.7307223925000002,1.7065000000000001,-0.41000000000000003,1.7550618935000002,0.0165,0,0.0165,1.69,-0.41000000000000003,1.7390227140999999
2020-03-29 01:00:00,1.8075,-0.23,1.8220747103,0.0275,0,0.0275,1.78,-0.23,1.7947980388,1.7974999999999999,-0.22,1.8109130984,0.0275,0,0.0275,1.77,-0.22,1.7836199147
2020-03-29 01:30:00,0.0155,0.003,0.0157876534,0.0125,0,0.0125,0.003,0.003,0.0042426407000000005,0.0155,0.003,0.0157876534,0.0125,0,0.0125,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.0205,0.003,0.020718349400000002,0.0175,0,0.0175,0.003,0.003,0.0042426407000000005,0.0205,0.003,0.020718349400000002,0.0175,0,0.0175,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,1.8935,0.2,1.9040331536,0.0135,0,0.0135,1.88,0.2,1.8906083677,1.7934999999999999,-0.67,1.9145605893000002,0.0135,0,0.0135,1.78,-0.67,1.9019200824
2020-03-29 03:00:00,1.8615,0.16,1.8683635219,0.0115,0,0.0115,1.85,0.16,1.8569060289000001,1.7715,-0.61,1.873582731,0.0115,0,0.0115,1.76,-0.61,1.8627130751
2020-03-29 03:30:00,1.7565,-0.22,1.7702237853,0.0165,0,0.0165,1.74,-0.22,1.7538529015000002,1.7365,-0.21,1.7491518659,0.0165,0,0.0165,1.72,-0.21,1.7327723450999999
2020-03-29 04:00:00,1.7285,-0.22,1.742444332,0.0085,0,0.0085,1.72,-0.22,1.7340126874,1.7185000000000001,-0.21,1.7312834112000002,0.0085,0,0.0085,1.71,-0.21,1.7228464818
2020-03-29 04:30:00,1.674,-0.22,1.6883945037,0.014,0,0.014,1.6600000000000001,-0.22,1.6745148551,1.6640000000000001,-0.21,1.6771988552,0.014,0,0.014,1.65,-0.21,1.6633099531000002
2020-03-29 05:00:00,1.629,-0.22,1.6437886117,0.009000000000000001,0,0.009000000000000001,1.62,-0.22,1.6348700254000001,1.619,-0.21,1.6325627094000001,0.009000000000000001,0,0.009000000000000001,1.6099999999999999,-0.21,1.6236378907
2020-03-29 05:30:00,1.6555,-0.2,1.6675371810000001,0.0055000000000000005,0,0.0055000000000000005,1.65,-0.2,1.6620770139,1.6455000000000002,-0.2,1.6576098003,0.0055000000000000005,0,0.0055000000000000005,1.6400000000000001,-0.2,1.6521501142
2020-03-29 06:00:00,1.6640000000000001,-0.2,1.6759761335,0.014,0,0.014,1.65,-0.2,1.6620770139,1.654,-0.2,1.6660480185000002,0.014,0,0.014,1.6400000000000001,-0.2,1.6521501142
2020-03-29 06:30:00,1.736,-0.19,1.7463665137,0.016,0,0.016,1.72,-0.19,1.730462366,1.726,-0.18,1.7353604812999999,0.016,0,0.016,1.71,-0.18,1.7194475857
2020-03-29 07:00:00,1.7305000000000001,-0.17,1.7388301383,0.0105,0,0.0105,1.72,-0.17,1.7283807451,1.7205,-0.16,1.7279236818,0.0105,0,0.0105,1.71,-0.16,1.7174690681
2020-03-29 07:30:00,1.732,-0.19,1.7423903122,0.012,0,0.012,1.72,-0.19,1.730462366,1.722,-0.18,1.7313821069,0.012,0,0.012,1.71,-0.18,1.7194475857
2020-03-29 08:00:00,1.774,-0.17,1.7821268193000002,0.014,0,0.014,1.76,-0.17,1.7681911661,1.764,-0.16,1.7712413726,0.014,0,0.014,1.75,-0.16,1.7572990639000001
2020-03-29 08:30:00,1.6760000000000002,-0.15,1.6826990224,0.026000000000000002,0,0.026000000000000002,1.65,-0.15,1.6568041526,1.666,-0.15,1.6727390711,0.026000000000000002,0,0.026000000000000002,1.6400000000000001,-0.15,1.6468454694
2020-03-29 09:00:00,1.5594999999999999,-0.17,1.5687384263,0.029500000000000002,0,0.029500000000000002,1.53,-0.17,1.5394154735,1.5594999999999999,-0.15,1.5666972426,0.029500000000000002,0,0.029500000000000002,1.53,-0.15,1.537335357
2020-03-29 09:30:00,1.4835,-0.14,1.4900913563,0.0335,0,0.0335,1.45,-0.14,1.4567429423,1.4735,-0.15,1.4811152048,0.0335,0,0.0335,1.44,-0.15,1.4477914214
2020-03-29 10:00:00,1.448,-0.14,1.4547522126,0.038,0,0.038,1.4100000000000001,-0.14,1.4169333082,1.448,-0.13,1.4538239233,0.038,0,0.038,1.4100000000000001,-0.13,1.4159802259
2020-03-29 10:30:00,1.4465,-0.14,1.453259182,0.0465,0,0.0465,1.4,-0.14,1.406982587,1.4365,-0.13,1.4423703581,0.0465,0,0.0465,1.3900000000000001,-0.13,1.396065901
2020-03-29 11:00:00,1.371,-0.14,1.3781295295,0.041,0,0.041,1.33,-0.14,1.3373481221999999,1.361,-0.13,1.3671945728,0.041,0,0.041,1.32,-0.13,1.3263860675
2020-03-29 11:30:00,1.239,-0.14,1.2468845175,0.029,0,0.029,1.21,-0.14,1.2180722474,1.239,-0.13,1.2458013485000001,0.029,0,0.029,1.21,-0.13,1.2169634341
2020-03-29 12:00:00,1.308,-0.14,1.3154710183,0.038,0,0.038,1.27,-0.14,1.2776932339,1.298,-0.13,1.3044937715,0.038,0,0.038,1.26,-0.13,1.2666885963
2020-03-29 12:30:00,1.348,-0.14,1.3552505303,0.028,0,0.028,1.32,-0.14,1.3274034805000001,1.338,-0.13,1.3443005615999999,0.028,0,0.028,1.31,-0.13,1.3164345787
2020-03-29 13:00:00,1.31,-0.14,1.3174596768,0.04,0,0.04,1.27,-0.14,1.2776932339,1.31,-0.13,1.3164345787,0.04,0,0.04,1.27,-0.13,1.276636205
2020-03-29 13:30:00,1.335,-0.14,1.3423207515,0.045,0,0.045,1.29,-0.14,1.2975746607,1.335,-0.13,1.3413146536,0.045,0,0.045,1.29,-0.13,1.2965338407
2020-03-29 14:00:00,1.2005,-0.14,1.2086356978000001,0.0505,0,0.0505,1.15,-0.14,1.158490397,1.1905000000000001,-0.13,1.1975768243,0.0505,0,0.0505,1.1400000000000001,-0.13,1.1473883388
2020-03-29 14:30:00,1.127,0.04,1.1277096257,0.047,0,0.047,1.08,0.04,1.0807404869,1.117,-0.32,1.1619333027,0.047,0,0.047,1.07,-0.32,1.1168258593
2020-03-29 15:00:00,1.062,-0.13,1.0699271003,0.042,0,0.042,1.02,-0.13,1.0282509421,1.062,-0.13,1.0699271003,0.042,0,0.042,1.02,-0.13,1.0282509421
2020-03-29 15:30:00,1.1225,-0.13,1.1300027655,0.0325,0,0.0325,1.09,-0.13,1.09772492,1.1125,-0.13,1.1200697523,0.0325,0,0.0325,1.08,-0.13,1.0877959367
2020-03-29 16:00:00,1.182,-0.13,1.1891274112,0.022,0,0.022,1.16,-0.13,1.167261753,1.182,-0.13,1.1891274112,0.022,0,0.022,1.16,-0.13,1.167261753
2020-03-29 16:30:00,1.3265,-0.13,1.3328549245999999,0.0165,0,0.0165,1.31,-0.13,1.3164345787,1.3165,-0.13,1.3229029632,0.0165,0,0.0165,1.3,-0.13,1.3064838307
2020-03-29 17:00:00,1.443,-0.13,1.448844022,0.013000000000000001,0,0.013000000000000001,1.43,-0.13,1.4358969322,1.433,-0.13,1.4388846375,0.013000000000000001,0,0.013000000000000001,1.42,-0.13,1.4259382876
2020-03-29 17:30:00,1.6625,0.27,1.6842821171,0.0125,0,0.0125,1.65,0.27,1.6719449752000002,1.5825,-0.5700000000000001,1.6820244499,0.0125,0,0.0125,1.57,-0.5700000000000001,1.6702694393000002
2020-03-29 18:00:00,1.7915,0.05,1.7921976035,0.0115,0,0.0115,1.78,0.05,1.7807021087,1.7415,-0.38,1.7824764374000002,0.0115,0,0.0115,1.73,-0.38,1.7712425017000002
2020-03-29 18:30:00,1.865,0.30000000000000004,1.8889745896,0.015,0,0.015,1.85,0.30000000000000004,1.8741664814,1.7650000000000001,-0.58,1.8578549459,0.015,0,0.015,1.75,-0.58,1.8436105879
2020-03-29 19:00:00,1.8615,0.26,1.8795696981,0.0115,0,0.0115,1.85,0.26,1.8681809334000001,1.7615,-0.61,1.8641304273000001,0.0115,0,0.0115,1.75,-0.61,1.8532673849
2020-03-29 19:30:00,1.8519999999999999,0.25,1.8687974743,0.002,0,0.002,1.85,0.25,1.8668154703000002,1.752,-0.63,1.8618281339,0.002,0,0.002,1.75,-0.63,1.8599462358
2020-03-29 20:00:00,1.82,0.22,1.8332484829,0.0,0,0.0,1.82,0.22,1.8332484829,1.72,-0.65,1.8387223825,0.0,0,0.0,1.72,-0.65,1.8387223825
2020-03-29 20:30:00,1.8805,0.2,1.8911055629,0.0005,0,0.0005,1.88,0.2,1.8906083677,1.7905000000000002,-0.68,1.915278113,0.0005,0,0.0005,1.79,-0.68,1.9148106956
2020-03-29 21:00:00,1.7730000000000001,-0.16,1.7802047635,0.003,0,0.003,1.77,-0.16,1.7772169253999999,1.7530000000000001,-0.27,1.7736710518,0.003,0,0.003,1.75,-0.27,1.7707060739
2020-03-29 21:30:00,1.7055,-0.19,1.7160507714,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,-0.19,1.7105846954000001,1.6955,-0.2,1.7072551801,0.0055000000000000005,0,0.0055000000000000005,1.69,-0.2,1.7017931719
2020-03-29 22:00:00,1.6395,-0.19,1.6504727353000002,0.0095,0,0.0095,1.63,-0.19,1.6410362580000002,1.6295000000000002,-0.2,1.6417278246,0.0095,0,0.0095,1.62,-0.2,1.6322989922
2020-03-29 22:30:00,1.574,-0.21,1.5879471024,0.014,0,0.014,1.56,-0.21,1.5740711547,1.564,-0.2,1.5767358688000002,0.014,0,0.014,1.55,-0.2,1.5628499608
2020-03-29 23:00:00,1.506,-0.2,1.5192221693999999,0.006,0,0.006,1.5,-0.2,1.513274595,1.496,-0.2,1.509309776,0.006,0,0.006,1.49,-0.2,1.5033628970000001
2020-03-29 23:30:00,1.446,-0.19,1.4584292921,0.006,0,0.006,1.44,-0.19,1.4524806367,1.436,-0.17,1.4460276623000001,0.006,0,0.006,1.43,-0.17,1.4400694428
2020-03-30 00:00:00,1.416,-0.19,1.4286903093,0.006,0,0.006,1.4100000000000001,-0.19,1.422743828,1.4060000000000001,-0.18,1.4174752202,0.006,0,0.006,1.4,-0.18,1.4115239991
2020-03-30 00:30:00,1.446,0.17,1.4559587906,0.006,0,0.006,1.44,0.17,1.45,1.376,-0.59,1.4971559705000002,0.006,0,0.006,1.37,-0.59,1.491643389
2020-03-30 01:00:00,1.469,0.23,1.4868964322,0.009000000000000001,0,0.009000000000000001,1.46,0.23,1.4780054127,1.399,-0.62,1.5302290678000001,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,-0.62,1.5220052562
2020-03-30 01:30:00,1.7855,0.15,1.7917896779,0.0055000000000000005,0,0.0055000000000000005,1.78,0.15,1.7863090438,1.6955,-0.62,1.8053033679000001,0.0055000000000000005,0,0.0055000000000000005,1.69,-0.62,1.8001388835
2020-03-30 02:00:00,1.9155000000000002,0.19,1.9249000622999999,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,0.19,1.9194269978,1.8155000000000001,-0.68,1.9386697114,0.0055000000000000005,0,0.0055000000000000005,1.81,-0.68,1.9335201059
2020-03-30 02:30:00,1.9355,0.19,1.9448033962000002,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,0.19,1.9393297811,1.8355000000000001,-0.68,1.95741162,0.0055000000000000005,0,0.0055000000000000005,1.83,-0.68,1.9522551063
2020-03-30 03:00:00,1.8719999999999999,0.07,1.8733083035,0.002,0,0.002,1.87,0.07,1.8713097018,1.792,-0.56,1.8774621168,0.002,0,0.002,1.79,-0.56,1.8755532517
2020-03-30 03:30:00,1.8035,-0.24,1.8193988705000002,0.0035,0,0.0035,1.8,-0.24,1.8159295141,1.7934999999999999,-0.23,1.8081875593999999,0.0035,0,0.0035,1.79,-0.23,1.8047160441
2020-03-30 04:00:00,1.7610000000000001,-0.24,1.7772791002,0.001,0,0.001,1.76,-0.24,1.7762882649,1.751,-0.23,1.7660410528,0.001,0,0.001,1.75,-0.23,1.7650495743999999
2020-03-30 04:30:00,1.7445,-0.23,1.7595966157,0.0045000000000000005,0,0.0045000000000000005,1.74,-0.23,1.7551353224000001,1.7345000000000002,-0.23,1.7496828998,0.0045000000000000005,0,0.0045000000000000005,1.73,-0.23,1.7452220489
2020-03-30 05:00:00,1.6965,-0.23,1.7120199327,0.006500000000000001,0,0.006500000000000001,1.69,-0.23,1.7055790805000002,1.6865,-0.21,1.6995241246,0.006500000000000001,0,0.006500000000000001,1.6800000000000002,-0.21,1.6930741271
2020-03-30 05:30:00,1.7415,-0.21,1.7541158029,0.0015,0,0.0015,1.74,-0.21,1.7526266003000002,1.7315,-0.2,1.7430124067000001,0.0015,0,0.0015,1.73,-0.2,1.7415223226
2020-03-30 06:00:00,1.76,-0.21,1.7724841325,0.0,0,0.0,1.76,-0.21,1.7724841325,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637
2020-03-30 06:30:00,1.7905000000000002,-0.21,1.8027729336,0.0005,0,0.0005,1.79,-0.21,1.8022763384,1.7805,-0.21,1.7928413901,0.0005,0,0.0005,1.78,-0.21,1.7923448329
2020-03-30 07:00:00,1.9105,-0.19,1.9199245428,0.0005,0,0.0005,1.9100000000000001,-0.19,1.9194269978,1.9005,-0.18,1.9090050419,0.0005,0,0.0005,1.9,-0.18,1.9085072700999999
2020-03-30 07:30:00,1.951,-0.14,1.9560166155,0.001,0,0.001,1.9500000000000002,-0.14,1.9550191815,1.931,-0.22,1.9434919604,0.001,0,0.001,1.9300000000000002,-0.22,1.9424983912
2020-03-30 08:00:00,1.9420000000000002,0.28,1.9620815477,0.002,0,0.002,1.94,0.28,1.9601020382,1.842,-0.6000000000000001,1.9372568234,0.002,0,0.002,1.8399999999999999,-0.6000000000000001,1.9353552645
2020-03-30 08:30:00,1.8145,0.18,1.8234062219,0.0045000000000000005,0,0.0045000000000000005,1.81,0.18,1.8189282559,1.7345000000000002,-0.53,1.8136676239,0.0045000000000000005,0,0.0045000000000000005,1.73,-0.53,1.8093645293
2020-03-30 09:00:00,1.724,-0.18,1.7333712816,0.004,0,0.004,1.72,-0.18,1.7293929571,1.714,-0.17,1.7224099395999999,0.004,0,0.004,1.71,-0.17,1.7184295156
2020-03-30 09:30:00,1.7515,-0.15,1.7579113317,0.0015,0,0.0015,1.75,-0.15,1.756416807,1.7415,-0.15,1.7479480112,0.0015,0,0.0015,1.74,-0.15,1.7464535493
2020-03-30 10:00:00,1.526,-0.14,1.5324085617,0.006,0,0.006,1.52,-0.14,1.5264337522,1.516,-0.14,1.5224506560000002,0.006,0,0.006,1.51,-0.14,1.5164761785
2020-03-30 10:30:00,1.3785,-0.14,1.3855909389,0.018500000000000003,0,0.018500000000000003,1.3599999999999999,-0.14,1.3671868929,1.3685,-0.14,1.3756424863,0.018500000000000003,0,0.018500000000000003,1.35,-0.14,1.3572398462
2020-03-30 11:00:00,1.3085,-0.14,1.3159681797,0.018500000000000003,0,0.018500000000000003,1.29,-0.14,1.2975746607,1.3085,-0.14,1.3159681797,0.018500000000000003,0,0.018500000000000003,1.29,-0.14,1.2975746607
2020-03-30 11:30:00,1.3025,-0.14,1.3100023855,0.0125,0,0.0125,1.29,-0.14,1.2975746607,1.3025,-0.14,1.3100023855,0.0125,0,0.0125,1.29,-0.14,1.2975746607
2020-03-30 12:00:00,1.357,-0.14,1.3642026975000001,0.017,0,0.017,1.34,-0.14,1.3472935834,1.357,-0.14,1.3642026975000001,0.017,0,0.017,1.34,-0.14,1.3472935834
2020-03-30 12:30:00,1.409,-0.14,1.4159382049,0.019,0,0.019,1.3900000000000001,-0.14,1.3970325694,1.399,-0.14,1.4059875533000001,0.019,0,0.019,1.38,-0.14,1.3870832708
2020-03-30 13:00:00,1.415,-0.14,1.4219089282000001,0.015,0,0.015,1.4,-0.14,1.406982587,1.405,-0.14,1.4119578606,0.015,0,0.015,1.3900000000000001,-0.14,1.3970325694
2020-03-30 13:30:00,1.4615,-0.14,1.4681901273,0.0115,0,0.0115,1.45,-0.14,1.4567429423,1.4515,-0.14,1.4582360063,0.0115,0,0.0115,1.44,-0.14,1.4467895493
2020-03-30 14:00:00,1.3815,-0.14,1.3885756191,0.0115,0,0.0115,1.37,-0.14,1.3771347066000001,1.3715,-0.14,1.3786269437,0.0115,0,0.0115,1.3599999999999999,-0.14,1.3671868929
2020-03-30 14:30:00,1.4175,-0.14,1.4243968022,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,-0.14,1.4169333082,1.4175,-0.14,1.4243968022,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,-0.14,1.4169333082
2020-03-30 15:00:00,1.3665,-0.14,1.3736528856,0.0165,0,0.0165,1.35,-0.14,1.3572398462,1.3665,-0.14,1.3736528856,0.0165,0,0.0165,1.35,-0.14,1.3572398462
2020-03-30 15:30:00,1.389,-0.14,1.3960376069,0.009000000000000001,0,0.009000000000000001,1.38,-0.14,1.3870832708,1.379,-0.14,1.386088381,0.009000000000000001,0,0.009000000000000001,1.37,-0.14,1.3771347066000001
2020-03-30 16:00:00,1.463,-0.14,1.4696832992,0.013000000000000001,0,0.013000000000000001,1.45,-0.14,1.4567429423,1.453,-0.14,1.4597290845,0.013000000000000001,0,0.013000000000000001,1.44,-0.14,1.4467895493
2020-03-30 16:30:00,1.4455,-0.14,1.4522638362,0.025500000000000002,0,0.025500000000000002,1.42,-0.14,1.4268847185,1.4355,-0.14,1.4423107328,0.025500000000000002,0,0.025500000000000002,1.4100000000000001,-0.14,1.4169333082
2020-03-30 17:00:00,1.5895000000000001,-0.14,1.5956535495000002,0.0195,0,0.0195,1.57,-0.14,1.5762296786999999,1.5795,-0.14,1.5856923567,0.0195,0,0.0195,1.56,-0.14,1.5662694531999999
2020-03-30 17:30:00,1.83,-0.05,1.8306829327,0.01,0,0.01,1.82,-0.05,1.8206866836,1.8,-0.26,1.8186808406,0.01,0,0.01,1.79,-0.26,1.808784122
2020-03-30 18:00:00,1.9805000000000001,0.0,1.9805000000000001,0.0105,0,0.0105,1.97,0.0,1.97,1.9405000000000001,-0.33,1.9683597867,0.0105,0,0.0105,1.9300000000000002,-0.33,1.958009193
2020-03-30 18:30:00,1.998,0.28,2.0175242254,0.008,0,0.008,1.99,0.28,2.0096019506,1.8980000000000001,-0.59,1.9875874824,0.008,0,0.008,1.8900000000000001,-0.59,1.9799494943
2020-03-30 19:00:00,1.991,0.26,2.0079046292,0.001,0,0.001,1.99,0.26,2.0069130524,1.891,-0.62,1.9900454769,0.001,0,0.001,1.8900000000000001,-0.62,1.9890952717000001
2020-03-30 19:30:00,1.9425,0.26,1.959823015,0.0025,0,0.0025,1.94,0.26,1.9573451407,1.8425,-0.62,1.9440180683000001,0.0025,0,0.0025,1.8399999999999999,-0.62,1.9416487839
2020-03-30 20:00:00,1.8745,-0.06,1.8754600102,0.0045000000000000005,0,0.0045000000000000005,1.87,-0.06,1.8709623192,1.8445,-0.32,1.8720524164999999,0.0045000000000000005,0,0.0045000000000000005,1.8399999999999999,-0.32,1.8676188048
2020-03-30 20:30:00,1.8425,-0.17,1.8503259848,0.0025,0,0.0025,1.8399999999999999,-0.17,1.8478365729,1.8425,-0.16,1.849434035,0.0025,0,0.0025,1.8399999999999999,-0.16,1.8469434209000002
2020-03-30 21:00:00,1.794,-0.17,1.8020366256,0.004,0,0.004,1.79,-0.17,1.7980545042,1.794,-0.16,1.8011207622,0.004,0,0.004,1.79,-0.16,1.7971366114
2020-03-30 21:30:00,1.6724999999999999,-0.19,1.6832576303,0.0025,0,0.0025,1.67,-0.19,1.6807736314000001,1.6625,-0.18,1.6722159698999999,0.0025,0,0.0025,1.6600000000000001,-0.18,1.6697305172
2020-03-30 22:00:00,1.6225,-0.16,1.6303699733,0.0025,0,0.0025,1.62,-0.16,1.6278820596,1.6125,-0.15,1.6194617161,0.0025,0,0.0025,1.6099999999999999,-0.15,1.6169724797
