Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-30 22:30:00,1.5855000000000001,-0.15,1.5925797468,0.0055000000000000005,0,0.0055000000000000005,1.58,-0.15,1.5871042814,1.5655000000000001,-0.17,1.574703226,0.0055000000000000005,0,0.0055000000000000005,1.56,-0.17,1.5692354826
2020-03-30 23:00:00,1.51,-0.13,1.5155856954,0.01,0,0.01,1.5,-0.13,1.5056227947,1.5,-0.17,1.5096025967,0.01,0,0.01,1.49,-0.17,1.4996666296
2020-03-30 23:30:00,1.4655,-0.16,1.4742083469,0.0055000000000000005,0,0.0055000000000000005,1.46,-0.16,1.4687409574,1.4655,-0.15,1.4731565599,0.0055000000000000005,0,0.0055000000000000005,1.46,-0.15,1.4676852524
2020-03-31 00:00:00,1.395,-0.16,1.4041456477,0.005,0,0.005,1.3900000000000001,-0.16,1.3991783303,1.395,-0.15,1.4030413394,0.005,0,0.005,1.3900000000000001,-0.15,1.3980700984
2020-03-31 00:30:00,1.3955,-0.18,1.4070608551000001,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,-0.18,1.4016062214,1.3855,-0.17,1.3958904864,0.0055000000000000005,0,0.0055000000000000005,1.38,-0.17,1.3904315877
2020-03-31 01:00:00,1.424,0.02,1.4241404425,0.004,0,0.004,1.42,0.02,1.4201408381,1.384,-0.38,1.4352198438000001,0.004,0,0.004,1.38,-0.38,1.4313629868
2020-03-31 01:30:00,1.7645,0.16,1.771739329,0.0045000000000000005,0,0.0045000000000000005,1.76,0.16,1.7672577627,1.6844999999999999,-0.6000000000000001,1.7881667288,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,-0.6000000000000001,1.7839282497000002
2020-03-31 02:00:00,1.8365,-0.21,1.8484675410000002,0.006500000000000001,0,0.006500000000000001,1.83,-0.21,1.842009772,1.8165,-0.25,1.833622712,0.006500000000000001,0,0.006500000000000001,1.81,-0.25,1.8271836251
2020-03-31 02:30:00,1.8915000000000002,-0.24,1.9066652171,0.0015,0,0.0015,1.8900000000000001,-0.24,1.9051771571,1.8815,-0.23,1.8955058032,0.0015,0,0.0015,1.88,-0.23,1.8940168954
2020-03-31 03:00:00,1.8835000000000002,-0.24,1.8987291144,0.0035,0,0.0035,1.88,-0.24,1.8952572385000002,1.8835000000000002,-0.23,1.8974910408,0.0035,0,0.0035,1.88,-0.23,1.8940168954
2020-03-31 03:30:00,1.85,-0.21,1.8618807695,0.0,0,0.0,1.85,-0.21,1.8618807695,1.8399999999999999,-0.2,1.8508376482000002,0.0,0,0.0,1.8399999999999999,-0.2,1.8508376482000002
2020-03-31 04:00:00,1.7905000000000002,-0.21,1.8027729336,0.0005,0,0.0005,1.79,-0.21,1.8022763384,1.7905000000000002,-0.2,1.8016354376,0.0005,0,0.0005,1.79,-0.2,1.8011385288000001
2020-03-31 04:30:00,1.7345000000000002,-0.22,1.7483964796,0.0045000000000000005,0,0.0045000000000000005,1.73,-0.22,1.7439323381,1.7245,-0.23,1.7397701716,0.0045000000000000005,0,0.0045000000000000005,1.72,-0.23,1.7353097706
2020-03-31 05:00:00,1.6815,-0.22,1.6958308436,0.0015,0,0.0015,1.6800000000000002,-0.22,1.6943435306999999,1.6715,-0.22,1.6859158490000001,0.0015,0,0.0015,1.67,-0.22,1.6844286865
2020-03-31 05:30:00,1.6705,-0.21,1.6836478997,0.0005,0,0.0005,1.67,-0.21,1.6831518054,1.6605,-0.2,1.6725011958,0.0005,0,0.0005,1.6600000000000001,-0.2,1.6720047847
2020-03-31 06:00:00,1.6804999999999999,-0.05,1.6812436617,0.0005,0,0.0005,1.6800000000000002,-0.05,1.6807438828999999,1.6405,-0.34,1.6753627219,0.0005,0,0.0005,1.6400000000000001,-0.34,1.6748731295
2020-03-31 06:30:00,1.8014999999999999,0.25,1.8187639347000002,0.0015,0,0.0015,1.8,0.25,1.8172781845000001,1.7115,-0.61,1.8169568651999999,0.0015,0,0.0015,1.71,-0.61,1.8155439956000001
2020-03-31 07:00:00,1.9140000000000001,0.25,1.9302580138,0.004,0,0.004,1.9100000000000001,0.25,1.9262917744,1.814,-0.61,1.9138171281,0.004,0,0.004,1.81,-0.61,1.9100261778
2020-03-31 07:30:00,1.931,0.27,1.9497848599,0.001,0,0.001,1.9300000000000002,0.27,1.9487944992,1.841,-0.6000000000000001,1.9363060192,0.001,0,0.001,1.8399999999999999,-0.6000000000000001,1.9353552645
2020-03-31 08:00:00,1.881,0.27,1.90027919,0.001,0,0.001,1.88,0.27,1.8992893408,1.791,-0.6000000000000001,1.8888305906,0.001,0,0.001,1.79,-0.6000000000000001,1.8878824116000001
2020-03-31 08:30:00,1.7930000000000001,0.30000000000000004,1.8179243659000002,0.003,0,0.003,1.79,0.30000000000000004,1.8149655644,1.703,-0.58,1.799057809,0.003,0,0.003,1.7000000000000002,-0.58,1.7962182494999999
2020-03-31 09:00:00,1.6875,0.02,1.6876185144,0.007500000000000001,0,0.007500000000000001,1.6800000000000002,0.02,1.6801190434,1.6375000000000002,-0.35000000000000003,1.6744868617000002,0.007500000000000001,0,0.007500000000000001,1.63,-0.35000000000000003,1.6671532623
2020-03-31 09:30:00,1.6105,0.32,1.6419836327000001,0.0205,0,0.0205,1.5899999999999999,0.32,1.6218816233000002,1.5105,-0.55,1.6075167962,0.0205,0,0.0205,1.49,-0.55,1.5882694984999999
2020-03-31 10:00:00,1.5470000000000002,0.32,1.5797496637,0.027,0,0.027,1.52,0.32,1.5533190271000001,1.457,-0.55,1.5573532034,0.027,0,0.027,1.43,-0.55,1.5321227105
2020-03-31 10:30:00,1.5585,0.34,1.5951558701000002,0.018500000000000003,0,0.018500000000000003,1.54,0.34,1.5770859203,1.4685000000000001,-0.54,1.5646380572,0.018500000000000003,0,0.018500000000000003,1.45,-0.54,1.5472879499
2020-03-31 11:00:00,1.403,0.34,1.4436097118,0.023,0,0.023,1.38,0.34,1.4212670404,1.333,-0.54,1.4382242523,0.023,0,0.023,1.31,-0.54,1.4169333082
2020-03-31 11:30:00,1.2850000000000001,0.0,1.2850000000000001,0.035,0,0.035,1.25,0.0,1.25,1.2850000000000001,0.0,1.2850000000000001,0.035,0,0.035,1.25,0.0,1.25
2020-03-31 12:00:00,1.3635,-0.13,1.3696832663,0.0235,0,0.0235,1.34,-0.13,1.3462912018,1.3535,0.0,1.3535,0.0235,0,0.0235,1.33,0.0,1.33
2020-03-31 12:30:00,1.309,0.0,1.309,0.029,0,0.029,1.28,0.0,1.28,1.299,0.0,1.299,0.029,0,0.029,1.27,0.0,1.27
2020-03-31 13:00:00,1.1405,0.0,1.1405,0.0405,0,0.0405,1.1,0.0,1.1,1.1305,0.0,1.1305,0.0405,0,0.0405,1.09,0.0,1.09
2020-03-31 13:30:00,1.0615,0.4,1.1343642493,0.051500000000000004,0,0.051500000000000004,1.01,0.4,1.0863240769,1.0615,-0.47000000000000003,1.1608971746,0.051500000000000004,0,0.051500000000000004,1.01,-0.47000000000000003,1.1140017953
2020-03-31 14:00:00,1.0385,0.0,1.0385,0.0485,0,0.0485,0.99,0.0,0.99,1.0385,0.0,1.0385,0.0485,0,0.0485,0.99,0.0,0.99
2020-03-31 14:30:00,1.072,0.0,1.072,0.042,0,0.042,1.03,0.0,1.03,1.062,0.0,1.062,0.042,0,0.042,1.02,0.0,1.02
2020-03-31 15:00:00,1.0225,-0.08,1.0256248096,0.0425,0,0.0425,0.98,-0.08,0.9832598843,1.0225,0.04,1.023282097,0.0425,0,0.0425,0.98,0.04,0.9808159868
2020-03-31 15:30:00,1.083,-0.13,1.0907744955,0.043000000000000003,0,0.043000000000000003,1.04,-0.13,1.0480935073,1.073,-0.13,1.0808464276,0.043000000000000003,0,0.043000000000000003,1.03,-0.13,1.0381714695
2020-03-31 16:00:00,1.393,-0.13,1.3990528939,0.053,0,0.053,1.34,-0.13,1.3462912018,1.383,-0.15,1.3911107073,0.053,0,0.053,1.33,-0.15,1.3384319183
2020-03-31 16:30:00,1.5715,0.08,1.5735349535,0.0415,0,0.0415,1.53,0.08,1.5320900757,1.5215,-0.37,1.5658423452,0.0415,0,0.0415,1.48,-0.37,1.5255490815
2020-03-31 17:00:00,1.7845,0.14,1.78998331,0.0345,0,0.0345,1.75,0.14,1.7555910686,1.7245,-0.41000000000000003,1.772568828,0.0345,0,0.0345,1.69,-0.41000000000000003,1.7390227140999999
2020-03-31 17:30:00,1.9555,0.03,1.9557301066,0.025500000000000002,0,0.025500000000000002,1.9300000000000002,0.03,1.9302331465,1.9055,-0.33,1.9338640723,0.025500000000000002,0,0.025500000000000002,1.88,-0.33,1.9087430419
2020-03-31 18:00:00,1.982,0.15,1.9876679803,0.022,0,0.022,1.96,0.15,1.9657314160000001,1.9020000000000001,-0.47000000000000003,1.9592100449,0.022,0,0.022,1.88,-0.47000000000000003,1.937859644
2020-03-31 18:30:00,1.774,0.29,1.7975472177,0.014,0,0.014,1.76,0.29,1.7837320427,1.674,-0.58,1.7716308871000002,0.014,0,0.014,1.6600000000000001,-0.58,1.7584083712
2020-03-31 19:00:00,1.8135,0.06,1.8144922844,0.0035,0,0.0035,1.81,0.06,1.8109942021,1.7535,-0.4,1.798544481,0.0035,0,0.0035,1.75,-0.4,1.7951323071
2020-03-31 19:30:00,1.831,-0.19,1.8408316056,0.001,0,0.001,1.83,-0.19,1.8398369493,1.8210000000000002,-0.18,1.8298745859,0.001,0,0.001,1.82,-0.18,1.8288794383
2020-03-31 20:00:00,1.77,-0.22,1.7836199147,0.0,0,0.0,1.77,-0.22,1.7836199147,1.76,-0.21,1.7724841325,0.0,0,0.0,1.76,-0.21,1.7724841325
2020-03-31 20:30:00,1.79,-0.22,1.8034688797,0.0,0,0.0,1.79,-0.22,1.8034688797,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329
2020-03-31 21:00:00,1.74,-0.21,1.7526266003000002,0.0,0,0.0,1.74,-0.21,1.7526266003000002,1.73,-0.2,1.7415223226,0.0,0,0.0,1.73,-0.2,1.7415223226
2020-03-31 21:30:00,1.7000000000000002,-0.21,1.712921481,0.0,0,0.0,1.7000000000000002,-0.21,1.712921481,1.69,-0.22,1.7042593699,0.0,0,0.0,1.69,-0.22,1.7042593699
2020-03-31 22:00:00,1.6,-0.21,1.6137224049,0.0,0,0.0,1.6,-0.21,1.6137224049,1.5899999999999999,-0.19,1.6013119621,0.0,0,0.0,1.5899999999999999,-0.19,1.6013119621
2020-03-31 22:30:00,1.5899999999999999,-0.21,1.6038079686,0.0,0,0.0,1.5899999999999999,-0.21,1.6038079686,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002
2020-03-31 23:00:00,1.55,0.24,1.5684705926,0.0,0,0.0,1.55,0.24,1.5684705926,1.46,-0.6000000000000001,1.5784802818,0.0,0,0.0,1.46,-0.6000000000000001,1.5784802818
2020-03-31 23:30:00,1.45,-0.08,1.4522052197,0.0,0,0.0,1.45,-0.08,1.4522052197,1.43,-0.29,1.4591093174,0.0,0,0.0,1.43,-0.29,1.4591093174
2020-04-01 00:00:00,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795,1.38,-0.19,1.3930183057,0.0,0,0.0,1.38,-0.19,1.3930183057
2020-04-01 00:30:00,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795,1.38,-0.19,1.3930183057,0.0,0,0.0,1.38,-0.19,1.3930183057
2020-04-01 01:00:00,1.4100000000000001,-0.2,1.4241137595,0.0,0,0.0,1.4100000000000001,-0.2,1.4241137595,1.4100000000000001,-0.2,1.4241137595,0.0,0,0.0,1.4100000000000001,-0.2,1.4241137595
2020-04-01 01:30:00,1.74,0.03,1.7402586015,0.0,0,0.0,1.74,0.03,1.7402586015,1.6800000000000002,-0.53,1.7616185738999999,0.0,0,0.0,1.6800000000000002,-0.53,1.7616185738999999
2020-04-01 02:00:00,1.8399999999999999,-0.27,1.8597042776000001,0.0,0,0.0,1.8399999999999999,-0.27,1.8597042776000001,1.83,-0.26,1.848377667,0.0,0,0.0,1.83,-0.26,1.848377667
2020-04-01 02:30:00,1.85,-0.27,1.8695988875,0.0,0,0.0,1.85,-0.27,1.8695988875,1.8399999999999999,-0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,-0.26,1.8582787735
2020-04-01 03:00:00,1.8,-0.27,1.8201373575000002,0.0,0,0.0,1.8,-0.27,1.8201373575000002,1.79,-0.26,1.808784122,0.0,0,0.0,1.79,-0.26,1.808784122
2020-04-01 03:30:00,1.79,-0.25,1.8073737854,0.0,0,0.0,1.79,-0.25,1.8073737854,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011
2020-04-01 04:00:00,1.78,-0.25,1.7974704448,0.0,0,0.0,1.78,-0.25,1.7974704448,1.76,-0.24,1.7762882649,0.0,0,0.0,1.76,-0.24,1.7762882649
2020-04-01 04:30:00,1.73,-0.25,1.7479702515,0.0,0,0.0,1.73,-0.25,1.7479702515,1.72,-0.24,1.7366634677000001,0.0,0,0.0,1.72,-0.24,1.7366634677000001
2020-04-01 05:00:00,1.6600000000000001,-0.23,1.6758579892,0.0,0,0.0,1.6600000000000001,-0.23,1.6758579892,1.6600000000000001,-0.23,1.6758579892,0.0,0,0.0,1.6600000000000001,-0.23,1.6758579892
2020-04-01 05:30:00,1.6800000000000002,-0.23,1.6956709586,0.0,0,0.0,1.6800000000000002,-0.23,1.6956709586,1.67,-0.23,1.6857639218,0.0,0,0.0,1.67,-0.23,1.6857639218
2020-04-01 06:00:00,1.6800000000000002,-0.22,1.6943435306999999,0.0,0,0.0,1.6800000000000002,-0.22,1.6943435306999999,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054
2020-04-01 06:30:00,1.79,-0.22,1.8034688797,0.0,0,0.0,1.79,-0.22,1.8034688797,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329
2020-04-01 07:00:00,1.88,-0.19,1.8895766722,0.0,0,0.0,1.88,-0.19,1.8895766722,1.87,-0.18,1.8786431274000002,0.0,0,0.0,1.87,-0.18,1.8786431274000002
2020-04-01 07:30:00,1.9100000000000001,-0.19,1.9194269978,0.0,0,0.0,1.9100000000000001,-0.19,1.9194269978,1.9,-0.18,1.9085072700999999,0.0,0,0.0,1.9,-0.18,1.9085072700999999
2020-04-01 08:00:00,1.88,-0.21,1.891692364,0.0,0,0.0,1.88,-0.21,1.891692364,1.87,-0.2,1.8806647761000002,0.0,0,0.0,1.87,-0.2,1.8806647761000002
2020-04-01 08:30:00,1.732,-0.15,1.738483247,0.002,0,0.002,1.73,-0.15,1.7364907140999999,1.722,-0.14,1.7276816836000002,0.002,0,0.002,1.72,-0.14,1.7256882685
2020-04-01 09:00:00,1.564,-0.15,1.5711766292,0.004,0,0.004,1.56,-0.15,1.5671949464,1.554,-0.14,1.5602935621,0.004,0,0.004,1.55,-0.14,1.5563097378
2020-04-01 09:30:00,1.487,-0.15,1.4945464195,0.007,0,0.007,1.48,-0.15,1.4875819305,1.487,-0.14,1.4935759104000002,0.007,0,0.007,1.48,-0.14,1.4866068747
2020-04-01 10:00:00,1.381,-0.14,1.3880781678,0.011,0,0.011,1.37,-0.14,1.3771347066000001,1.371,-0.14,1.3781295295,0.011,0,0.011,1.3599999999999999,-0.14,1.3671868929
2020-04-01 10:30:00,1.2375,-0.14,1.245394014,0.0175,0,0.0175,1.22,-0.14,1.2280065146,1.2375,-0.14,1.245394014,0.0175,0,0.0175,1.22,-0.14,1.2280065146
2020-04-01 11:00:00,1.1605,-0.14,1.1689141329,0.0205,0,0.0205,1.1400000000000001,-0.14,1.1485643212,1.1605,-0.13,1.1677586437,0.0205,0,0.0205,1.1400000000000001,-0.13,1.1473883388
2020-04-01 11:30:00,1.0575,0.03,1.0579254463,0.0275,0,0.0275,1.03,0.03,1.0304368006,1.0475,-0.41000000000000003,1.1248805492,0.0275,0,0.0275,1.02,-0.41000000000000003,1.0993179704
2020-04-01 12:00:00,1.0155,0.0,1.0155,0.035500000000000004,0,0.035500000000000004,0.98,0.0,0.98,1.0055,0.0,1.0055,0.035500000000000004,0,0.035500000000000004,0.97,0.0,0.97
2020-04-01 12:30:00,1.093,-0.13,1.1007038657,0.033,0,0.033,1.06,-0.13,1.067941946,1.093,-0.13,1.1007038657,0.033,0,0.033,1.06,-0.13,1.067941946
2020-04-01 13:00:00,1.066,-0.13,1.0738975743,0.026000000000000002,0,0.026000000000000002,1.04,-0.13,1.0480935073,1.066,-0.13,1.0738975743,0.026000000000000002,0,0.026000000000000002,1.04,-0.13,1.0480935073
2020-04-01 13:30:00,1.065,-0.13,1.0729049352,0.025,0,0.025,1.04,-0.13,1.0480935073,1.065,-0.13,1.0729049352,0.025,0,0.025,1.04,-0.13,1.0480935073
2020-04-01 14:00:00,1.0655000000000001,-0.13,1.073401253,0.025500000000000002,0,0.025500000000000002,1.04,-0.13,1.0480935073,1.0655000000000001,0.0,1.0655000000000001,0.025500000000000002,0,0.025500000000000002,1.04,0.0,1.04
2020-04-01 14:30:00,1.05,-0.13,1.0580170131,0.02,0,0.02,1.03,-0.13,1.0381714695,1.04,-0.13,1.0480935073,0.02,0,0.02,1.02,-0.13,1.0282509421
2020-04-01 15:00:00,1.0385,-0.13,1.046605107,0.0285,0,0.0285,1.01,-0.13,1.0183319694,1.0385,-0.13,1.046605107,0.0285,0,0.0285,1.01,-0.13,1.0183319694
2020-04-01 15:30:00,1.1035,-0.13,1.1111310679,0.0235,0,0.0235,1.08,-0.13,1.0877959367,1.1035,0.0,1.1035,0.0235,0,0.0235,1.08,0.0,1.08
2020-04-01 16:00:00,1.1945000000000001,-0.13,1.2015532656,0.0245,0,0.0245,1.17,-0.13,1.177200068,1.1945000000000001,-0.13,1.2015532656,0.0245,0,0.0245,1.17,-0.13,1.177200068
2020-04-01 16:30:00,1.369,-0.13,1.3751585363,0.019,0,0.019,1.35,-0.13,1.3562448157,1.359,-0.13,1.3652036478,0.019,0,0.019,1.34,-0.13,1.3462912018
2020-04-01 17:00:00,1.4665,0.07,1.4681696939,0.0165,0,0.0165,1.45,0.07,1.4516886719,1.4165,-0.34,1.4567334176,0.0165,0,0.0165,1.4,-0.34,1.4406942771
2020-04-01 17:30:00,1.6895,0.15,1.6961457042,0.0195,0,0.0195,1.67,0.15,1.6767229944,1.6195,-0.46,1.6835617749,0.0195,0,0.0195,1.6,-0.46,1.6648123017
2020-04-01 18:00:00,1.7805,-0.17,1.7885972855999999,0.0105,0,0.0105,1.77,-0.17,1.7781451009,1.7705000000000002,-0.16,1.7777148956,0.0105,0,0.0105,1.76,-0.16,1.7672577627
2020-04-01 18:30:00,1.8045,-0.2,1.8155495724000001,0.0045000000000000005,0,0.0045000000000000005,1.8,-0.2,1.8110770276000001,1.7945,-0.19,1.8045304791,0.0045000000000000005,0,0.0045000000000000005,1.79,-0.19,1.8000555547000001
2020-04-01 19:00:00,1.846,-0.2,1.8568026282,0.006,0,0.006,1.8399999999999999,-0.2,1.8508376482000002,1.8359999999999999,-0.19,1.8458049734,0.006,0,0.006,1.83,-0.19,1.8398369493
2020-04-01 19:30:00,1.873,-0.23,1.8870688912,0.003,0,0.003,1.87,-0.23,1.8840912929,1.863,-0.22,1.8759448286,0.003,0,0.003,1.8599999999999999,-0.22,1.8729655630000002
2020-04-01 20:00:00,1.811,-0.23,1.8255467674,0.001,0,0.001,1.81,-0.23,1.8245547402,1.8010000000000002,-0.22,1.8143872243999999,0.001,0,0.001,1.8,-0.22,1.8133946068
2020-04-01 20:30:00,1.77,-0.24,1.7861970776,0.0,0,0.0,1.77,-0.24,1.7861970776,1.76,-0.22,1.7736967046,0.0,0,0.0,1.76,-0.22,1.7736967046
2020-04-01 21:00:00,1.73,-0.21,1.7426990561,0.0,0,0.0,1.73,-0.21,1.7426990561,1.72,-0.22,1.7340126874,0.0,0,0.0,1.72,-0.22,1.7340126874
2020-04-01 21:30:00,1.661,-0.21,1.6742225061,0.001,0,0.001,1.6600000000000001,-0.21,1.6732304085,1.651,-0.2,1.6630697520000002,0.001,0,0.001,1.65,-0.2,1.6620770139
2020-04-01 22:00:00,1.57,-0.21,1.5839823230999999,0.0,0,0.0,1.57,-0.21,1.5839823230999999,1.56,-0.19,1.5715279189,0.0,0,0.0,1.56,-0.19,1.5715279189
2020-04-01 22:30:00,1.53,0.16,1.5383432647,0.0,0,0.0,1.53,0.16,1.5383432647,1.46,-0.58,1.5709869509,0.0,0,0.0,1.46,-0.58,1.5709869509
2020-04-01 23:00:00,1.44,0.12,1.4449913495,0.0,0,0.0,1.44,0.12,1.4449913495,1.38,-0.51,1.4712239802,0.0,0,0.0,1.38,-0.51,1.4712239802
2020-04-01 23:30:00,1.3599999999999999,-0.19,1.3732079231,0.0,0,0.0,1.3599999999999999,-0.19,1.3732079231,1.35,-0.17,1.3606616038000001,0.0,0,0.0,1.35,-0.17,1.3606616038000001
2020-04-02 00:00:00,1.3,-0.19,1.3138112498,0.0,0,0.0,1.3,-0.19,1.3138112498,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667
2020-04-02 00:30:00,1.32,-0.2,1.3350655415000001,0.0,0,0.0,1.32,-0.2,1.3350655415000001,1.31,-0.19,1.3237069162,0.0,0,0.0,1.31,-0.19,1.3237069162
2020-04-02 01:00:00,1.34,-0.2,1.3548431644,0.0,0,0.0,1.34,-0.2,1.3548431644,1.34,-0.19,1.3534031181000001,0.0,0,0.0,1.34,-0.19,1.3534031181000001
2020-04-02 01:30:00,1.6800000000000002,0.03,1.6802678358,0.0,0,0.0,1.6800000000000002,0.03,1.6802678358,1.63,-0.5,1.7049633427000002,0.0,0,0.0,1.63,-0.5,1.7049633427000002
2020-04-02 02:00:00,1.7805,-0.09,1.7827731908,0.0005,0,0.0005,1.78,-0.09,1.7822738286000002,1.7505000000000002,-0.39,1.7934185931000002,0.0005,0,0.0005,1.75,-0.39,1.792930562
2020-04-02 02:30:00,1.81,-0.01,1.8100276241,0.0,0,0.0,1.81,-0.01,1.8100276241,1.76,-0.48,1.8242806802,0.0,0,0.0,1.76,-0.48,1.8242806802
2020-04-02 03:00:00,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001
2020-04-02 03:30:00,1.7000000000000002,-0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,-0.24,1.7168575946,1.69,-0.23,1.7055790805000002,0.0,0,0.0,1.69,-0.23,1.7055790805000002
2020-04-02 04:00:00,1.6800000000000002,-0.24,1.6970562748,0.0,0,0.0,1.6800000000000002,-0.24,1.6970562748,1.6800000000000002,-0.23,1.6956709586,0.0,0,0.0,1.6800000000000002,-0.23,1.6956709586
2020-04-02 04:30:00,1.65,-0.23,1.6659531805999999,0.0,0,0.0,1.65,-0.23,1.6659531805999999,1.6400000000000001,-0.22,1.6546903033,0.0,0,0.0,1.6400000000000001,-0.22,1.6546903033
2020-04-02 05:00:00,1.5899999999999999,-0.21,1.6038079686,0.0,0,0.0,1.5899999999999999,-0.21,1.6038079686,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002
2020-04-02 05:30:00,1.6099999999999999,-0.21,1.6236378907,0.0,0,0.0,1.6099999999999999,-0.21,1.6236378907,1.6,-0.2,1.6124515497,0.0,0,0.0,1.6,-0.2,1.6124515497
2020-04-02 06:00:00,1.6,-0.21,1.6137224049,0.0,0,0.0,1.6,-0.21,1.6137224049,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509
2020-04-02 06:30:00,1.6600000000000001,-0.21,1.6732304085,0.0,0,0.0,1.6600000000000001,-0.21,1.6732304085,1.6600000000000001,-0.2,1.6720047847,0.0,0,0.0,1.6600000000000001,-0.2,1.6720047847
2020-04-02 07:00:00,1.77,-0.19,1.7801685313000002,0.0,0,0.0,1.77,-0.19,1.7801685313000002,1.76,-0.18,1.7691806013,0.0,0,0.0,1.76,-0.18,1.7691806013
2020-04-02 07:30:00,1.8,-0.02,1.8001111077,0.0,0,0.0,1.8,-0.02,1.8001111077,1.76,-0.32,1.788854382,0.0,0,0.0,1.76,-0.32,1.788854382
2020-04-02 08:00:00,1.77,0.15,1.7763445612000002,0.0,0,0.0,1.77,0.15,1.7763445612000002,1.7000000000000002,-0.53,1.7807021087,0.0,0,0.0,1.7000000000000002,-0.53,1.7807021087
2020-04-02 08:30:00,1.73,-0.18,1.7393389549,0.0,0,0.0,1.73,-0.18,1.7393389549,1.72,-0.17,1.7283807451,0.0,0,0.0,1.72,-0.17,1.7283807451
2020-04-02 09:00:00,1.6005,-0.18,1.6105900316000001,0.0005,0,0.0005,1.6,-0.18,1.6100931649999999,1.6005,-0.17,1.6095031066,0.0005,0,0.0005,1.6,-0.17,1.6090059043
2020-04-02 09:30:00,1.5605,-0.13,1.5659055686999999,0.0005,0,0.0005,1.56,-0.13,1.5654072952,1.5505,-0.17,1.5597917329,0.0005,0,0.0005,1.55,-0.17,1.5592947124
2020-04-02 10:00:00,1.502,-0.15,1.5094714307000001,0.002,0,0.002,1.5,-0.15,1.5074813432,1.502,-0.14,1.5085105237,0.002,0,0.002,1.5,-0.14,1.5065191668
2020-04-02 10:30:00,1.4365,-0.15,1.4443103025,0.006500000000000001,0,0.006500000000000001,1.43,-0.15,1.4378456106,1.4265,-0.14,1.4333534979,0.006500000000000001,0,0.006500000000000001,1.42,-0.14,1.4268847185
2020-04-02 11:00:00,1.435,-0.12,1.4400086805,0.005,0,0.005,1.43,-0.12,1.4350261322,1.425,-0.16,1.4339543228,0.005,0,0.005,1.42,-0.16,1.4289856542
2020-04-02 11:30:00,1.3765,-0.14,1.3836011889,0.006500000000000001,0,0.006500000000000001,1.37,-0.14,1.3771347066000001,1.3765,-0.13,1.38262513,0.006500000000000001,0,0.006500000000000001,1.37,-0.13,1.3761540611
2020-04-02 12:00:00,1.094,-0.14,1.1029215747,0.024,0,0.024,1.07,-0.14,1.0791200119,1.094,0.0,1.094,0.024,0,0.024,1.07,0.0,1.07
2020-04-02 12:30:00,1.236,-0.14,1.2439035332000001,0.016,0,0.016,1.22,-0.14,1.2280065146,1.236,-0.13,1.2428177662,0.016,0,0.016,1.22,-0.13,1.2269066794
2020-04-02 13:00:00,1.3215,-0.14,1.3288951238,0.0115,0,0.0115,1.31,-0.14,1.3174596768,1.3115,-0.13,1.3179272552,0.0115,0,0.0115,1.3,-0.13,1.3064838307
2020-04-02 13:30:00,1.211,-0.14,1.2190656257999999,0.021,0,0.021,1.19,-0.14,1.1982069938,1.201,-0.13,1.2080153145,0.021,0,0.021,1.18,-0.13,1.1871394189
2020-04-02 14:00:00,1.1615,-0.14,1.1699069407,0.021500000000000002,0,0.021500000000000002,1.1400000000000001,-0.14,1.1485643212,1.1615,-0.13,1.1687524331999999,0.021500000000000002,0,0.021500000000000002,1.1400000000000001,-0.13,1.1473883388
2020-04-02 14:30:00,1.0355,-0.14,1.0449211693,0.035500000000000004,0,0.035500000000000004,1.0,-0.14,1.0097524449,1.0255,-0.13,1.0337070426,0.035500000000000004,0,0.035500000000000004,0.99,-0.13,0.9984988733000001
2020-04-02 15:00:00,1.0815,0.04,1.0822394606,0.0315,0,0.0315,1.05,0.04,1.0507616285,1.0815,-0.5,1.1914874108,0.0315,0,0.0315,1.05,-0.5,1.162970335
2020-04-02 15:30:00,1.0215,-0.13,1.0297389232,0.0315,0,0.0315,0.99,-0.13,0.9984988733000001,1.0215,0.0,1.0215,0.0315,0,0.0315,0.99,0.0,0.99
2020-04-02 16:00:00,1.0955,-0.13,1.1031864076,0.035500000000000004,0,0.035500000000000004,1.06,-0.13,1.067941946,1.0955,0.0,1.0955,0.035500000000000004,0,0.035500000000000004,1.06,0.0,1.06
2020-04-02 16:30:00,1.1695,-0.13,1.1767031274,0.0495,0,0.0495,1.12,-0.13,1.1275194012,1.1595,-0.13,1.1667648649,0.0495,0,0.0495,1.11,-0.13,1.1175866857
2020-04-02 17:00:00,1.2955,0.2,1.3108471497,0.0455,0,0.0455,1.25,0.2,1.2658988901,1.2455,-0.5,1.3421140972,0.0455,0,0.0455,1.2,-0.5,1.3
2020-04-02 17:30:00,1.4725000000000001,0.14,1.4791403754,0.0325,0,0.0325,1.44,0.14,1.4467895493,1.4225,-0.44,1.488995047,0.0325,0,0.0325,1.3900000000000001,-0.44,1.457978052
2020-04-02 18:00:00,1.5514999999999999,-0.15,1.558734182,0.0315,0,0.0315,1.52,-0.15,1.5273833834000001,1.5415,-0.15,1.5487808914999999,0.0315,0,0.0315,1.51,-0.15,1.5174320413
2020-04-02 18:30:00,1.7045,0.28,1.7273448556000002,0.0245,0,0.0245,1.6800000000000002,0.28,1.7031735085,1.6145,-0.6000000000000001,1.722385047,0.0245,0,0.0245,1.5899999999999999,-0.6000000000000001,1.6994410846
2020-04-02 19:00:00,1.716,0.26,1.7355852039,0.016,0,0.016,1.7000000000000002,0.26,1.7197674261,1.626,-0.6000000000000001,1.7331693512,0.016,0,0.016,1.6099999999999999,-0.6000000000000001,1.7181676286
2020-04-02 19:30:00,1.746,0.25,1.7638072457,0.006,0,0.006,1.74,0.25,1.7578680269,1.6560000000000001,-0.62,1.7682578997,0.006,0,0.006,1.65,-0.62,1.7626400654
2020-04-02 20:00:00,1.703,0.24,1.7198281891,0.003,0,0.003,1.7000000000000002,0.24,1.7168575946,1.613,-0.63,1.7316665383,0.003,0,0.003,1.6099999999999999,-0.63,1.7288724649
2020-04-02 20:30:00,1.69,-0.14,1.695788902,0.0,0,0.0,1.69,-0.14,1.695788902,1.67,-0.29,1.6949926254,0.0,0,0.0,1.67,-0.29,1.6949926254
2020-04-02 21:00:00,1.6315,-0.19,1.6425261794,0.0015,0,0.0015,1.63,-0.19,1.6410362580000002,1.6315,-0.18,1.6413994791,0.0015,0,0.0015,1.63,-0.18,1.639908534
2020-04-02 21:30:00,1.6205,-0.19,1.6316005179,0.0005,0,0.0005,1.62,-0.19,1.6311039207,1.6105,-0.18,1.6205277690000002,0.0005,0,0.0005,1.6099999999999999,-0.18,1.6200308639
2020-04-02 22:00:00,1.56,-0.17,1.5692354826,0.0,0,0.0,1.56,-0.17,1.5692354826,1.55,-0.18,1.560416611,0.0,0,0.0,1.55,-0.18,1.560416611
2020-04-02 22:30:00,1.52,-0.2,1.5331014317,0.0,0,0.0,1.52,-0.2,1.5331014317,1.51,-0.19,1.5219066988,0.0,0,0.0,1.51,-0.19,1.5219066988
2020-04-02 23:00:00,1.42,-0.17,1.4301398533,0.0,0,0.0,1.42,-0.17,1.4301398533,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828
2020-04-02 23:30:00,1.3515000000000001,-0.2,1.3662182293,0.0015,0,0.0015,1.35,-0.2,1.3647344064,1.3415,-0.18,1.3535221646,0.0015,0,0.0015,1.34,-0.18,1.3520355025
2020-04-03 00:00:00,1.2925,-0.2,1.3078823533000001,0.0025,0,0.0025,1.29,-0.2,1.3054118124,1.2925,-0.18,1.3049736587,0.0025,0,0.0025,1.29,-0.18,1.3024976008
2020-04-03 00:30:00,1.3515000000000001,-0.22,1.3692889578,0.0015,0,0.0015,1.35,-0.22,1.3678084661,1.3415,-0.22,1.3594198211,0.0015,0,0.0015,1.34,-0.22,1.3579396156999999
2020-04-03 01:00:00,1.3599999999999999,-0.2,1.3746272222,0.0,0,0.0,1.3599999999999999,-0.2,1.3746272222,1.35,-0.22,1.3678084661,0.0,0,0.0,1.35,-0.22,1.3678084661
2020-04-03 01:30:00,1.6800000000000002,0.01,1.6800297616000002,0.0,0,0.0,1.6800000000000002,0.01,1.6800297616000002,1.63,-0.48,1.6992056968,0.0,0,0.0,1.63,-0.48,1.6992056968
2020-04-03 02:00:00,1.8,0.18,1.8089776118,0.0,0,0.0,1.8,0.18,1.8089776118,1.7000000000000002,-0.67,1.8272657169,0.0,0,0.0,1.7000000000000002,-0.67,1.8272657169
2020-04-03 02:30:00,1.78,-0.23,1.7947980388,0.0,0,0.0,1.78,-0.23,1.7947980388,1.76,-0.29,1.7837320427,0.0,0,0.0,1.76,-0.29,1.7837320427
2020-04-03 03:00:00,1.74,-0.26,1.7593180497,0.0,0,0.0,1.74,-0.26,1.7593180497,1.74,-0.25,1.7578680269,0.0,0,0.0,1.74,-0.25,1.7578680269
2020-04-03 03:30:00,1.7000000000000002,-0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,-0.24,1.7168575946,1.69,-0.23,1.7055790805000002,0.0,0,0.0,1.69,-0.23,1.7055790805000002
2020-04-03 04:00:00,1.67,-0.25,1.6886088949,0.0,0,0.0,1.67,-0.25,1.6886088949,1.67,-0.24,1.6871573726,0.0,0,0.0,1.67,-0.24,1.6871573726
2020-04-03 04:30:00,1.62,-0.24,1.6376812877,0.0,0,0.0,1.62,-0.24,1.6376812877,1.62,-0.24,1.6376812877,0.0,0,0.0,1.62,-0.24,1.6376812877
2020-04-03 05:00:00,1.6099999999999999,-0.19,1.6211724153,0.0,0,0.0,1.6099999999999999,-0.19,1.6211724153,1.6,-0.23,1.6164467204,0.0,0,0.0,1.6,-0.23,1.6164467204
2020-04-03 05:30:00,1.58,-0.24,1.5981239001,0.0,0,0.0,1.58,-0.24,1.5981239001,1.58,-0.23,1.5966527487,0.0,0,0.0,1.58,-0.23,1.5966527487
2020-04-03 06:00:00,1.5899999999999999,-0.22,1.6051479683,0.0,0,0.0,1.5899999999999999,-0.22,1.6051479683,1.5899999999999999,-0.21,1.6038079686,0.0,0,0.0,1.5899999999999999,-0.21,1.6038079686
2020-04-03 06:30:00,1.6600000000000001,-0.22,1.6745148551,0.0,0,0.0,1.6600000000000001,-0.22,1.6745148551,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002
2020-04-03 07:00:00,1.72,-0.2,1.7315888658,0.0,0,0.0,1.72,-0.2,1.7315888658,1.71,-0.19,1.7205231762,0.0,0,0.0,1.71,-0.19,1.7205231762
2020-04-03 07:30:00,1.8,0.12,1.8039955654000002,0.0,0,0.0,1.8,0.12,1.8039955654000002,1.73,-0.51,1.8036074961000002,0.0,0,0.0,1.73,-0.51,1.8036074961000002
2020-04-03 08:00:00,1.75,-0.12,1.7541094607,0.0,0,0.0,1.75,-0.12,1.7541094607,1.73,-0.28,1.7525124821,0.0,0,0.0,1.73,-0.28,1.7525124821
2020-04-03 08:30:00,1.6600000000000001,-0.19,1.670838113,0.0,0,0.0,1.6600000000000001,-0.19,1.670838113,1.6600000000000001,-0.18,1.6697305172,0.0,0,0.0,1.6600000000000001,-0.18,1.6697305172
2020-04-03 09:00:00,1.55,-0.17,1.5592947124,0.0,0,0.0,1.55,-0.17,1.5592947124,1.54,-0.16,1.5482893786,0.0,0,0.0,1.54,-0.16,1.5482893786
2020-04-03 09:30:00,1.5015,-0.15,1.5089739063,0.0015,0,0.0015,1.5,-0.15,1.5074813432,1.4915,-0.14,1.4980561572,0.0015,0,0.0015,1.49,-0.14,1.4965627284
2020-04-03 10:00:00,1.401,-0.15,1.4090070972,0.001,0,0.001,1.4,-0.15,1.408012784,1.401,-0.14,1.4079776277,0.001,0,0.001,1.4,-0.14,1.406982587
2020-04-03 10:30:00,1.4035,-0.15,1.4114929153,0.0035,0,0.0035,1.4,-0.15,1.408012784,1.4035,-0.14,1.4104652601,0.0035,0,0.0035,1.4,-0.14,1.406982587
2020-04-03 11:00:00,1.323,-0.15,1.3314762484,0.003,0,0.003,1.32,-0.15,1.3284953895,1.323,-0.14,1.3303867859,0.003,0,0.003,1.32,-0.14,1.3274034805000001
2020-04-03 11:30:00,1.2945,-0.13,1.3010112413,0.0045000000000000005,0,0.0045000000000000005,1.29,-0.13,1.2965338407,1.2945,-0.14,1.3020484822,0.0045000000000000005,0,0.0045000000000000005,1.29,-0.14,1.2975746607
2020-04-03 12:00:00,1.3355000000000001,-0.13,1.3418123006,0.0055000000000000005,0,0.0055000000000000005,1.33,-0.13,1.3363382805000001,1.3255,-0.14,1.3328729309,0.0055000000000000005,0,0.0055000000000000005,1.32,-0.14,1.3274034805000001
2020-04-03 12:30:00,1.3185,-0.13,1.3248932976,0.0085,0,0.0085,1.31,-0.13,1.3164345787,1.3185,-0.14,1.325911856,0.0085,0,0.0085,1.31,-0.14,1.3174596768
2020-04-03 13:00:00,1.3365,-0.04,1.3370984444,0.006500000000000001,0,0.006500000000000001,1.33,-0.04,1.3306013678,1.3165,-0.24,1.3381973883,0.006500000000000001,0,0.006500000000000001,1.31,-0.24,1.3318032888
2020-04-03 13:30:00,1.2810000000000001,0.11,1.2857141984,0.011,0,0.011,1.27,0.11,1.2747548784,1.241,-0.38,1.2978755718000001,0.011,0,0.011,1.23,-0.38,1.2873616431000001
2020-04-03 14:00:00,1.131,-0.11,1.1363366579,0.021,0,0.021,1.11,-0.11,1.115437134,1.131,-0.17,1.1437049445,0.021,0,0.021,1.11,-0.17,1.1229425631
2020-04-03 14:30:00,1.1685,-0.14,1.1768569369,0.018500000000000003,0,0.018500000000000003,1.15,-0.14,1.158490397,1.1585,-0.13,1.1657710967,0.018500000000000003,0,0.018500000000000003,1.1400000000000001,-0.13,1.1473883388
2020-04-03 15:00:00,1.1835,-0.14,1.1917517569,0.0135,0,0.0135,1.17,-0.14,1.1783462988,1.1735,-0.13,1.1806787243,0.0135,0,0.0135,1.16,-0.13,1.167261753
2020-04-03 15:30:00,1.183,-0.15,1.1924718026,0.013000000000000001,0,0.013000000000000001,1.17,-0.15,1.1795761951000001,1.173,-0.15,1.1825519016000001,0.013000000000000001,0,0.013000000000000001,1.16,-0.15,1.1696580697
2020-04-03 16:00:00,1.23,0.05,1.2310158407,0.01,0,0.01,1.22,0.05,1.2210241603,1.2,-0.35000000000000003,1.25,0.01,0,0.01,1.19,-0.35000000000000003,1.2404031603
2020-04-03 16:30:00,1.415,0.29,1.4444116449,0.005,0,0.005,1.4100000000000001,0.29,1.4395138068,1.345,-0.56,1.4569231277,0.005,0,0.005,1.34,-0.56,1.4523085072000002
2020-04-03 17:00:00,1.4845000000000002,-0.06,1.4857120347000001,0.0045000000000000005,0,0.0045000000000000005,1.48,-0.06,1.4812157169,1.4645000000000001,-0.27,1.4891810669,0.0045000000000000005,0,0.0045000000000000005,1.46,-0.27,1.4847558722
2020-04-03 17:30:00,1.6235,0.12,1.6279288222,0.0035,0,0.0035,1.62,0.12,1.6244383645,1.5635,-0.42,1.618929353,0.0035,0,0.0035,1.56,-0.42,1.6155494421
2020-04-03 18:00:00,1.6145,-0.17,1.6234254680000002,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,-0.17,1.6189502772000002,1.6145,-0.16,1.6224087802,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,-0.16,1.6179307773
2020-04-03 18:30:00,1.6505,-0.18,1.6602861951999999,0.0005,0,0.0005,1.65,-0.18,1.6597891432,1.6405,-0.16,1.648284032,0.0005,0,0.0005,1.6400000000000001,-0.16,1.6477863939000001
2020-04-03 19:00:00,1.65,-0.18,1.6597891432,0.0,0,0.0,1.65,-0.18,1.6597891432,1.6400000000000001,-0.16,1.6477863939000001,0.0,0,0.0,1.6400000000000001,-0.16,1.6477863939000001
2020-04-03 19:30:00,1.67,-0.2,1.6819334113000002,0.0,0,0.0,1.67,-0.2,1.6819334113000002,1.6600000000000001,-0.19,1.670838113,0.0,0,0.0,1.6600000000000001,-0.19,1.670838113
2020-04-03 20:00:00,1.62,-0.21,1.6335544068,0.0,0,0.0,1.62,-0.21,1.6335544068,1.6099999999999999,-0.21,1.6236378907,0.0,0,0.0,1.6099999999999999,-0.21,1.6236378907
2020-04-03 20:30:00,1.62,-0.21,1.6335544068,0.0,0,0.0,1.62,-0.21,1.6335544068,1.6099999999999999,-0.21,1.6236378907,0.0,0,0.0,1.6099999999999999,-0.21,1.6236378907
2020-04-03 21:00:00,1.62,-0.2,1.6322989922,0.0,0,0.0,1.62,-0.2,1.6322989922,1.6099999999999999,-0.18,1.6200308639,0.0,0,0.0,1.6099999999999999,-0.18,1.6200308639
2020-04-03 21:30:00,1.56,-0.2,1.5727682601000001,0.0,0,0.0,1.56,-0.2,1.5727682601000001,1.55,-0.22,1.5655350523,0.0,0,0.0,1.55,-0.22,1.5655350523
2020-04-03 22:00:00,1.44,-0.23,1.4582523787000001,0.0,0,0.0,1.44,-0.23,1.4582523787000001,1.44,-0.22,1.4567086188,0.0,0,0.0,1.44,-0.22,1.4567086188
2020-04-03 22:30:00,1.4,-0.21,1.4156623891,0.0,0,0.0,1.4,-0.21,1.4156623891,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795
2020-04-03 23:00:00,1.34,0.06,1.341342611,0.0,0,0.0,1.34,0.06,1.341342611,1.29,-0.44,1.362974688,0.0,0,0.0,1.29,-0.44,1.362974688
2020-04-03 23:30:00,1.28,-0.2,1.2955307793,0.0,0,0.0,1.28,-0.2,1.2955307793,1.29,-0.2,1.3054118124,0.0,0,0.0,1.29,-0.2,1.3054118124
2020-04-04 00:00:00,1.23,-0.2,1.2461540836,0.0,0,0.0,1.23,-0.2,1.2461540836,1.23,-0.2,1.2461540836,0.0,0,0.0,1.23,-0.2,1.2461540836
2020-04-05 00:30:00,1.2425,-0.22,1.2618265531000001,0.0025,0,0.0025,1.24,-0.22,1.2593649193,1.2425,-0.21,1.2601215219,0.0025,0,0.0025,1.24,-0.21,1.2576565509
2020-04-05 01:00:00,1.2855,-0.21,1.3025399226,0.0055000000000000005,0,0.0055000000000000005,1.28,-0.21,1.2971121771,1.2755,-0.21,1.2926717487000001,0.0055000000000000005,0,0.0055000000000000005,1.27,-0.21,1.2872451204
2020-04-05 01:30:00,1.5755,0.13,1.5808542785,0.0055000000000000005,0,0.0055000000000000005,1.57,0.13,1.5753729717,1.5055,-0.61,1.6243861148,0.0055000000000000005,0,0.0055000000000000005,1.5,-0.61,1.6192899679
2020-04-05 02:00:00,1.6695,0.19,1.6802768373,0.0095,0,0.0095,1.6600000000000001,0.19,1.670838113,1.5795,-0.67,1.7157273239,0.0095,0,0.0095,1.57,-0.67,1.7069856473
2020-04-05 02:30:00,1.6804999999999999,0.17,1.6890767449,0.0105,0,0.0105,1.67,0.17,1.6786303941,1.6005,-0.6900000000000001,1.7428999540999999,0.0105,0,0.0105,1.5899999999999999,-0.6900000000000001,1.7332628191000001
2020-04-05 03:00:00,1.6305,0.13,1.6356742494,0.0205,0,0.0205,1.6099999999999999,0.13,1.6152399203,1.5605,-0.62,1.6791546236000001,0.0205,0,0.0205,1.54,-0.62,1.6601204776
2020-04-05 03:30:00,1.53,-0.24,1.5487091399000001,0.02,0,0.02,1.51,-0.24,1.5289538907,1.52,-0.23,1.5373028329,0.02,0,0.02,1.5,-0.23,1.5175308893000001
2020-04-05 04:00:00,1.5075,-0.24,1.5264849327999999,0.0175,0,0.0175,1.49,-0.24,1.5092050888,1.4975,-0.23,1.5150598173,0.0175,0,0.0175,1.48,-0.23,1.4977650016
2020-04-05 04:30:00,1.469,-0.24,1.4884760663,0.019,0,0.019,1.45,-0.24,1.469727866,1.459,-0.23,1.4770176031,0.019,0,0.019,1.44,-0.23,1.4582523787000001
2020-04-05 05:00:00,1.4275,-0.22,1.444353229,0.0175,0,0.0175,1.4100000000000001,-0.22,1.4270599146,1.4175,-0.21,1.4329711267,0.0175,0,0.0175,1.4,-0.21,1.4156623891
2020-04-05 05:30:00,1.454,-0.21,1.4690867912,0.024,0,0.024,1.43,-0.21,1.4453373309,1.444,-0.2,1.4577846206,0.024,0,0.024,1.42,-0.2,1.4340153415999999
2020-04-05 06:00:00,1.456,-0.21,1.4710662799,0.026000000000000002,0,0.026000000000000002,1.43,-0.21,1.4453373309,1.446,-0.19,1.4584292921,0.026000000000000002,0,0.026000000000000002,1.42,-0.19,1.4326548782000001
2020-04-05 06:30:00,1.483,-0.21,1.4977947122000002,0.023,0,0.023,1.46,-0.21,1.4750254235,1.483,-0.2,1.4964254074,0.023,0,0.023,1.46,-0.2,1.4736349616
2020-04-05 07:00:00,1.479,-0.21,1.4938343282,0.019,0,0.019,1.46,-0.21,1.4750254235,1.479,-0.2,1.4924613898,0.019,0,0.019,1.46,-0.2,1.4736349616
2020-04-05 07:30:00,1.54,-0.19,1.5516765127,0.02,0,0.02,1.52,-0.19,1.5318289722,1.54,-0.18,1.5504837955,0.02,0,0.02,1.52,-0.18,1.5306207890999999
2020-04-05 08:00:00,1.5985,-0.19,1.6097522325,0.018500000000000003,0,0.018500000000000003,1.58,-0.19,1.5913830463,1.5885,-0.18,1.5986657718,0.018500000000000003,0,0.018500000000000003,1.57,-0.18,1.5802847844999999
2020-04-05 08:30:00,1.4889999999999999,-0.16,1.4975717011,0.019,0,0.019,1.47,-0.16,1.4786818454000001,1.4889999999999999,-0.15,1.4965363343,0.019,0,0.019,1.47,-0.15,1.4776332427
2020-04-05 09:00:00,1.442,-0.15,1.4497806731,0.022,0,0.022,1.42,-0.15,1.4279005568,1.432,-0.15,1.4398347127,0.022,0,0.022,1.4100000000000001,-0.15,1.4179562758
2020-04-05 09:30:00,1.418,-0.15,1.4259116382,0.028,0,0.028,1.3900000000000001,-0.15,1.3980700984,1.408,-0.13,1.4139886845,0.028,0,0.028,1.38,-0.13,1.3861096638000001
2020-04-05 10:00:00,1.3605,-0.14,1.3676842654999999,0.030500000000000003,0,0.030500000000000003,1.33,-0.14,1.3373481221999999,1.3505,-0.13,1.3567425143,0.030500000000000003,0,0.030500000000000003,1.32,-0.13,1.3263860675
2020-04-05 10:30:00,1.3235000000000001,0.29,1.3548993505,0.0335,0,0.0335,1.29,0.29,1.3221951444,1.2735,-0.51,1.3718244239000001,0.0335,0,0.0335,1.24,-0.51,1.3407833531
2020-04-05 11:00:00,1.2855,0.32,1.3247302556,0.035500000000000004,0,0.035500000000000004,1.25,0.32,1.2903100403,1.2155,-0.54,1.3300527245,0.035500000000000004,0,0.035500000000000004,1.18,-0.54,1.2976902558
2020-04-05 11:30:00,1.2015,0.34,1.2486802033,0.0415,0,0.0415,1.16,0.34,1.2088010589,1.1215,-0.52,1.2361885981,0.0415,0,0.0415,1.08,-0.52,1.1986659251
2020-04-05 12:00:00,1.084,0.34,1.1360704204,0.054,0,0.054,1.03,0.34,1.0846658472,1.014,-0.5,1.1305733059,0.054,0,0.054,0.96,-0.5,1.0824047302
2020-04-05 12:30:00,1.052,0.35000000000000003,1.108694728,0.052000000000000005,0,0.052000000000000005,1.0,0.35000000000000003,1.059481005,0.992,-0.5,1.1108843324,0.052000000000000005,0,0.052000000000000005,0.9400000000000001,-0.5,1.0647065323
2020-04-05 13:00:00,1.09,-0.13,1.09772492,0.04,0,0.04,1.05,-0.13,1.0580170131,1.08,0.0,1.08,0.04,0,0.04,1.04,0.0,1.04
2020-04-05 13:30:00,0.995,-0.13,1.0034565262,0.045,0,0.045,0.9500000000000001,-0.13,0.9588534820000001,0.995,0.0,0.995,0.045,0,0.045,0.9500000000000001,0.0,0.9500000000000001
2020-04-05 14:00:00,0.9430000000000001,0.0,0.9430000000000001,0.043000000000000003,0,0.043000000000000003,0.9,0.0,0.9,0.9430000000000001,0.0,0.9430000000000001,0.043000000000000003,0,0.043000000000000003,0.9,0.0,0.9
2020-04-05 14:30:00,1.0005,-0.13,1.0089104271,0.0405,0,0.0405,0.96,-0.13,0.9687620967,1.0005,0.0,1.0005,0.0405,0,0.0405,0.96,0.0,0.96
2020-04-05 15:00:00,1.1505,-0.13,1.1578213377,0.030500000000000003,0,0.030500000000000003,1.12,-0.13,1.1275194012,1.1505,-0.13,1.1578213377,0.030500000000000003,0,0.030500000000000003,1.12,-0.13,1.1275194012
2020-04-05 15:30:00,1.2815,-0.13,1.2880769581,0.021500000000000002,0,0.021500000000000002,1.26,-0.13,1.2666885963,1.2715,-0.13,1.2781284169,0.021500000000000002,0,0.021500000000000002,1.25,-0.13,1.2567418191
2020-04-05 16:00:00,1.4100000000000001,-0.16,1.4190489773000001,0.02,0,0.02,1.3900000000000001,-0.16,1.3991783303,1.4,-0.15,1.408012784,0.02,0,0.02,1.38,-0.15,1.3881282362
2020-04-05 16:30:00,1.604,0.31,1.6336817315,0.014,0,0.014,1.5899999999999999,0.31,1.6199382704,1.524,-0.55,1.6202086285,0.014,0,0.014,1.51,-0.55,1.6070469813
2020-04-05 17:00:00,1.5995,0.1,1.6026229282000002,0.0095,0,0.0095,1.5899999999999999,0.1,1.5931415505,1.5495,-0.39,1.5978267272000002,0.0095,0,0.0095,1.54,-0.39,1.5886157496000002
2020-04-05 17:30:00,1.6935,-0.16,1.7010415192,0.0135,0,0.0135,1.6800000000000002,-0.16,1.6876018488,1.6835,-0.15,1.6901692963000001,0.0135,0,0.0135,1.67,-0.15,1.6767229944
2020-04-05 18:00:00,1.74,-0.16,1.7473408368,0.02,0,0.02,1.72,-0.16,1.7274258305,1.73,-0.15,1.7364907140999999,0.02,0,0.02,1.71,-0.15,1.7165663401
2020-04-05 18:30:00,1.7375,-0.18,1.7467988579,0.0175,0,0.0175,1.72,-0.18,1.7293929571,1.7275,-0.17,1.7358445351,0.0175,0,0.0175,1.71,-0.17,1.7184295156
2020-04-05 19:00:00,1.7155,-0.21,1.7283056009000002,0.0155,0,0.0155,1.7000000000000002,-0.21,1.712921481,1.7055,-0.2,1.7171867254,0.0155,0,0.0155,1.69,-0.2,1.7017931719
2020-04-05 19:30:00,1.6844999999999999,-0.21,1.6975394693,0.0145,0,0.0145,1.67,-0.21,1.6831518054,1.6745,-0.2,1.6864015684,0.0145,0,0.0145,1.6600000000000001,-0.2,1.6720047847
2020-04-05 20:00:00,1.6059999999999999,-0.21,1.6196715716,0.016,0,0.016,1.5899999999999999,-0.21,1.6038079686,1.596,-0.2,1.6084825147,0.016,0,0.016,1.58,-0.2,1.5926079241000002
2020-04-05 20:30:00,1.569,-0.15,1.576153863,0.019,0,0.019,1.55,-0.15,1.5572411501999999,1.5590000000000002,-0.19,1.5705352591000001,0.019,0,0.019,1.54,-0.19,1.5516765127
2020-04-05 21:00:00,1.516,-0.2,1.5291357036000002,0.016,0,0.016,1.5,-0.2,1.513274595,1.506,-0.19,1.5179380752,0.016,0,0.016,1.49,-0.19,1.5020652449
2020-04-05 21:30:00,1.477,-0.2,1.4904794531,0.017,0,0.017,1.46,-0.2,1.4736349616,1.467,-0.19,1.4792528519,0.017,0,0.017,1.45,-0.19,1.4623952954
2020-04-05 22:00:00,1.384,-0.18,1.3956561181,0.014,0,0.014,1.37,-0.18,1.3817742218,1.374,-0.17,1.3844767965,0.014,0,0.014,1.3599999999999999,-0.17,1.3705838172
2020-04-05 22:30:00,1.338,-0.21,1.3543795628,0.018000000000000002,0,0.018000000000000002,1.32,-0.21,1.3366001646,1.328,-0.2,1.3429758002,0.018000000000000002,0,0.018000000000000002,1.31,-0.2,1.3251792332
2020-04-05 23:00:00,1.3305,0.11,1.3350394189,0.0205,0,0.0205,1.31,0.11,1.3146102084,1.2705,-0.47000000000000003,1.3546476479,0.0205,0,0.0205,1.25,-0.47000000000000003,1.3354400024
2020-04-05 23:30:00,1.2825,0.25,1.3066392961,0.0125,0,0.0125,1.27,0.25,1.2943724348,1.2025000000000001,-0.59,1.3394425146,0.0125,0,0.0125,1.19,-0.59,1.3282319075
2020-04-06 00:00:00,1.1915,-0.14,1.1996967325,0.0015,0,0.0015,1.19,-0.14,1.1982069938,1.1915,-0.23,1.2134958797,0.0015,0,0.0015,1.19,-0.23,1.2120231021
2020-04-06 00:30:00,1.23,-0.2,1.2461540836,0.0,0,0.0,1.23,-0.2,1.2461540836,1.22,-0.19,1.2347064428,0.0,0,0.0,1.22,-0.19,1.2347064428
2020-04-06 01:00:00,1.27,-0.2,1.2856515858,0.0,0,0.0,1.27,-0.2,1.2856515858,1.27,-0.19,1.2841339494000001,0.0,0,0.0,1.27,-0.19,1.2841339494000001
2020-04-06 01:30:00,1.5405,0.08,1.5425758489999999,0.0005,0,0.0005,1.54,0.08,1.5420765221,1.4705,-0.54,1.5665153207,0.0005,0,0.0005,1.47,-0.54,1.5660459762999999
2020-04-06 02:00:00,1.631,0.21,1.6444637424000002,0.001,0,0.001,1.63,0.21,1.6434719347,1.541,-0.66,1.6763892746,0.001,0,0.001,1.54,-0.66,1.6754700833
2020-04-06 02:30:00,1.681,0.21,1.6940664096,0.001,0,0.001,1.6800000000000002,0.21,1.6930741271,1.591,-0.66,1.7224636426000002,0.001,0,0.001,1.5899999999999999,-0.66,1.7215400081999999
2020-04-06 03:00:00,1.6099999999999999,-0.04,1.6104968178,0.0,0,0.0,1.6099999999999999,-0.04,1.6104968178,1.56,-0.43,1.6181779877,0.0,0,0.0,1.56,-0.43,1.6181779877
2020-04-06 03:30:00,1.51,-0.23,1.5274161188000002,0.0,0,0.0,1.51,-0.23,1.5274161188000002,1.51,-0.22,1.5259423318,0.0,0,0.0,1.51,-0.22,1.5259423318
2020-04-06 04:00:00,1.47,-0.22,1.4863714206,0.0,0,0.0,1.47,-0.22,1.4863714206,1.46,-0.21,1.4750254235,0.0,0,0.0,1.46,-0.21,1.4750254235
2020-04-06 04:30:00,1.46,-0.2,1.4736349616,0.0,0,0.0,1.46,-0.2,1.4736349616,1.45,-0.2,1.4637281168,0.0,0,0.0,1.45,-0.2,1.4637281168
2020-04-06 05:00:00,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624,1.4,-0.17,1.4102836594000001,0.0,0,0.0,1.4,-0.17,1.4102836594000001
2020-04-06 05:30:00,1.42,-0.2,1.4340153415999999,0.0,0,0.0,1.42,-0.2,1.4340153415999999,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828
2020-04-06 06:00:00,1.42,-0.2,1.4340153415999999,0.0,0,0.0,1.42,-0.2,1.4340153415999999,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828
2020-04-06 06:30:00,1.51,-0.02,1.5101324445,0.0,0,0.0,1.51,-0.02,1.5101324445,1.47,-0.35000000000000003,1.5110923201,0.0,0,0.0,1.47,-0.35000000000000003,1.5110923201
2020-04-06 07:00:00,1.6400000000000001,0.26,1.6604818578,0.0,0,0.0,1.6400000000000001,0.26,1.6604818578,1.55,-0.61,1.6657130605,0.0,0,0.0,1.55,-0.61,1.6657130605
2020-04-06 07:30:00,1.69,-0.01,1.6900295855,0.0,0,0.0,1.69,-0.01,1.6900295855,1.6400000000000001,-0.36,1.6790473489000002,0.0,0,0.0,1.6400000000000001,-0.36,1.6790473489000002
2020-04-06 08:00:00,1.6405,-0.18,1.6503454941,0.0005,0,0.0005,1.6400000000000001,-0.18,1.6498484779,1.6305,-0.17,1.6393383574,0.0005,0,0.0005,1.63,-0.17,1.6388410539
2020-04-06 08:30:00,1.5525,-0.18,1.5628999488000002,0.0025,0,0.0025,1.55,-0.18,1.560416611,1.5425,-0.17,1.5518396341,0.0025,0,0.0025,1.54,-0.17,1.5493547044
2020-04-06 09:00:00,1.355,-0.15,1.3632773012000001,0.005,0,0.005,1.35,-0.15,1.3583077707,1.355,-0.15,1.3632773012000001,0.005,0,0.005,1.35,-0.15,1.3583077707
2020-04-06 09:30:00,1.2675,-0.13,1.274149226,0.007500000000000001,0,0.007500000000000001,1.26,-0.13,1.2666885963,1.2675,-0.13,1.274149226,0.007500000000000001,0,0.007500000000000001,1.26,-0.13,1.2666885963
2020-04-06 10:00:00,1.181,-0.12,1.1870808734,0.011,0,0.011,1.17,-0.12,1.176137747,1.181,-0.18,1.194638439,0.011,0,0.011,1.17,-0.18,1.1837651794
2020-04-06 10:30:00,1.046,-0.14,1.0553274373,0.016,0,0.016,1.03,-0.14,1.0394710193,1.046,-0.15,1.0567005252,0.016,0,0.016,1.03,-0.15,1.0408650249
2020-04-06 11:00:00,1.012,-0.14,1.0216379006,0.022,0,0.022,0.99,-0.14,0.9998499887000001,1.012,0.0,1.012,0.022,0,0.022,0.99,0.0,0.99
2020-04-06 11:30:00,0.9615,-0.14,0.9716389504,0.021500000000000002,0,0.021500000000000002,0.9400000000000001,-0.14,0.9503683496,0.9615,0.0,0.9615,0.021500000000000002,0,0.021500000000000002,0.9400000000000001,0.0,0.9400000000000001
2020-04-06 12:00:00,0.9715,0.0,0.9715,0.021500000000000002,0,0.021500000000000002,0.9500000000000001,0.0,0.9500000000000001,0.9715,0.0,0.9715,0.021500000000000002,0,0.021500000000000002,0.9500000000000001,0.0,0.9500000000000001
2020-04-06 12:30:00,0.961,0.0,0.961,0.021,0,0.021,0.9400000000000001,0.0,0.9400000000000001,0.961,0.0,0.961,0.021,0,0.021,0.9400000000000001,0.0,0.9400000000000001
2020-04-06 13:00:00,0.9135000000000001,0.30000000000000004,0.9615,0.0235,0,0.0235,0.89,0.30000000000000004,0.9392017888,0.9035000000000001,-0.51,1.0375028916,0.0235,0,0.0235,0.88,-0.51,1.0171037312
2020-04-06 13:30:00,0.855,-0.13,0.8648265722,0.025,0,0.025,0.8300000000000001,-0.13,0.8401190392000001,0.855,-0.13,0.8648265722,0.025,0,0.025,0.8300000000000001,-0.13,0.8401190392000001
2020-04-06 14:00:00,0.7935,-0.1,0.7997763750000001,0.0235,0,0.0235,0.77,-0.1,0.7764663547,0.7935,-0.47000000000000003,0.9222484752000001,0.0235,0,0.0235,0.77,-0.47000000000000003,0.9021086409
2020-04-06 14:30:00,0.883,0.37,0.9573865468,0.023,0,0.023,0.86,0.37,0.9362157871000001,0.8230000000000001,-0.49,0.9578251406,0.023,0,0.023,0.8,-0.49,0.9381364506000001
2020-04-06 15:00:00,0.8425,0.37,0.9201664252,0.022500000000000003,0,0.022500000000000003,0.8200000000000001,0.37,0.8996110271000001,0.7725000000000001,-0.49,0.9147984751,0.022500000000000003,0,0.022500000000000003,0.75,-0.49,0.8958794562
2020-04-06 15:30:00,0.862,0.37,0.9380533034,0.022,0,0.022,0.84,0.37,0.9178779875,0.792,-0.49,0.931323789,0.022,0,0.022,0.77,-0.49,0.9126883367
2020-04-06 16:00:00,0.9510000000000001,0.37,1.0204415711,0.021,0,0.021,0.93,0.37,1.0008995954,0.881,-0.49,1.0080977135,0.021,0,0.021,0.86,-0.49,0.9897979592
2020-04-06 16:30:00,1.0875,0.37,1.1487193957,0.0175,0,0.0175,1.07,0.37,1.1321660655999999,1.0175,-0.49,1.1293388552999999,0.0175,0,0.0175,1.0,-0.49,1.113597773
2020-04-06 17:00:00,1.1735,0.28,1.2064419795,0.0135,0,0.0135,1.16,0.28,1.1933147112,1.1135,-0.51,1.224737625,0.0135,0,0.0135,1.1,-0.51,1.2124768039
2020-04-06 17:30:00,1.2895,0.28,1.3195492602,0.0095,0,0.0095,1.28,0.28,1.3102671483,1.2295,-0.51,1.331078604,0.0095,0,0.0095,1.22,-0.51,1.3223085873
2020-04-06 18:00:00,1.457,0.03,1.4573088211,0.007,0,0.007,1.45,0.03,1.4503103116,1.417,-0.34,1.4572196128,0.007,0,0.007,1.4100000000000001,-0.34,1.4504137341
2020-04-06 18:30:00,1.534,-0.16,1.5423216266000002,0.004,0,0.004,1.53,-0.16,1.5383432647,1.534,-0.15,1.5413163206,0.004,0,0.004,1.53,-0.15,1.537335357
2020-04-06 19:00:00,1.5510000000000002,-0.15,1.5582365032,0.001,0,0.001,1.55,-0.15,1.5572411501999999,1.541,-0.15,1.5482832428000002,0.001,0,0.001,1.54,-0.15,1.5472879499
2020-04-06 19:30:00,1.5105,-0.19,1.5224027884,0.0005,0,0.0005,1.51,-0.19,1.5219066988,1.5005000000000002,-0.18,1.511257837,0.0005,0,0.0005,1.5,-0.18,1.5107613974
2020-04-06 20:00:00,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526
2020-04-06 20:30:00,1.49,-0.19,1.5020652449,0.0,0,0.0,1.49,-0.19,1.5020652449,1.49,-0.19,1.5020652449,0.0,0,0.0,1.49,-0.19,1.5020652449
