Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-06 21:00:00,1.46,-0.19,1.4723111084,0.0,0,0.0,1.46,-0.19,1.4723111084,1.46,-0.19,1.4723111084,0.0,0,0.0,1.46,-0.19,1.4723111084
2020-04-06 21:30:00,1.42,-0.21,1.4354441821,0.0,0,0.0,1.42,-0.21,1.4354441821,1.42,-0.19,1.4326548782000001,0.0,0,0.0,1.42,-0.19,1.4326548782000001
2020-04-06 22:00:00,1.38,-0.21,1.3958868148999999,0.0,0,0.0,1.38,-0.21,1.3958868148999999,1.37,-0.19,1.3831124322,0.0,0,0.0,1.37,-0.19,1.3831124322
2020-04-06 22:30:00,1.35,-0.23,1.3694524452999999,0.0,0,0.0,1.35,-0.23,1.3694524452999999,1.34,-0.21,1.3563554107,0.0,0,0.0,1.34,-0.21,1.3563554107
2020-04-06 23:00:00,1.27,-0.23,1.2906587465000001,0.0,0,0.0,1.27,-0.23,1.2906587465000001,1.27,-0.21,1.2872451204,0.0,0,0.0,1.27,-0.21,1.2872451204
2020-04-06 23:30:00,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568,1.22,-0.19,1.2347064428,0.0,0,0.0,1.22,-0.19,1.2347064428
2020-04-07 00:00:00,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118,1.1400000000000001,-0.21,1.1591807452,0.0,0,0.0,1.1400000000000001,-0.21,1.1591807452
2020-04-08 00:30:00,1.19,-0.12,1.1960351165,0.0,0,0.0,1.19,-0.12,1.1960351165,1.18,-0.28,1.2127654349,0.0,0,0.0,1.18,-0.28,1.2127654349
2020-04-08 01:00:00,1.26,0.23,1.2808200498,0.0,0,0.0,1.26,0.23,1.2808200498,1.19,-0.62,1.3418271126,0.0,0,0.0,1.19,-0.62,1.3418271126
2020-04-08 01:30:00,1.51,0.18,1.5206906326,0.0,0,0.0,1.51,0.18,1.5206906326,1.43,-0.63,1.5626259948999999,0.0,0,0.0,1.43,-0.63,1.5626259948999999
2020-04-08 02:00:00,1.5899999999999999,0.19,1.6013119621,0.0,0,0.0,1.5899999999999999,0.19,1.6013119621,1.5,-0.67,1.6428329191,0.0,0,0.0,1.5,-0.67,1.6428329191
2020-04-08 02:30:00,1.6,0.18,1.6100931649999999,0.0,0,0.0,1.6,0.18,1.6100931649999999,1.51,-0.68,1.6560495162,0.0,0,0.0,1.51,-0.68,1.6560495162
2020-04-08 03:00:00,1.54,0.02,1.5401298647,0.0,0,0.0,1.54,0.02,1.5401298647,1.48,-0.49,1.5590060935999999,0.0,0,0.0,1.48,-0.49,1.5590060935999999
2020-04-08 03:30:00,1.46,-0.22,1.476482306,0.0,0,0.0,1.46,-0.22,1.476482306,1.46,-0.21,1.4750254235,0.0,0,0.0,1.46,-0.21,1.4750254235
2020-04-08 04:00:00,1.4304999999999999,-0.22,1.447318296,0.0005,0,0.0005,1.43,-0.22,1.4468241082,1.4304999999999999,-0.21,1.4458320269,0.0005,0,0.0005,1.43,-0.21,1.4453373309
2020-04-08 04:30:00,1.4100000000000001,-0.22,1.4270599146,0.0,0,0.0,1.4100000000000001,-0.22,1.4270599146,1.4100000000000001,-0.21,1.4255525245,0.0,0,0.0,1.4100000000000001,-0.21,1.4255525245
2020-04-08 05:00:00,1.3599999999999999,-0.22,1.3776792079,0.0,0,0.0,1.3599999999999999,-0.22,1.3776792079,1.3599999999999999,-0.21,1.3761177275,0.0,0,0.0,1.3599999999999999,-0.21,1.3761177275
2020-04-08 05:30:00,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519
2020-04-08 06:00:00,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519
2020-04-08 06:30:00,1.49,-0.09,1.4927156461,0.0,0,0.0,1.49,-0.09,1.4927156461,1.47,-0.25,1.4911069713,0.0,0,0.0,1.47,-0.25,1.4911069713
2020-04-08 07:00:00,1.55,-0.18,1.560416611,0.0,0,0.0,1.55,-0.18,1.560416611,1.54,-0.17,1.5493547044,0.0,0,0.0,1.54,-0.17,1.5493547044
2020-04-08 07:30:00,1.5899999999999999,-0.18,1.6001562424,0.0,0,0.0,1.5899999999999999,-0.18,1.6001562424,1.58,-0.17,1.5891192529,0.0,0,0.0,1.58,-0.17,1.5891192529
2020-04-08 08:00:00,1.6105,-0.18,1.6205277690000002,0.0005,0,0.0005,1.6099999999999999,-0.18,1.6200308639,1.6005,-0.17,1.6095031066,0.0005,0,0.0005,1.6,-0.17,1.6090059043
2020-04-08 08:30:00,1.4715,-0.16,1.4801730473,0.0015,0,0.0015,1.47,-0.16,1.4786818454000001,1.4615,-0.15,1.4691774059,0.0015,0,0.0015,1.46,-0.15,1.4676852524
2020-04-08 09:00:00,1.4025,-0.16,1.4115970565,0.0025,0,0.0025,1.4,-0.16,1.4091131963,1.3925,-0.15,1.4005556933,0.0025,0,0.0025,1.3900000000000001,-0.15,1.3980700984
2020-04-08 09:30:00,1.4020000000000001,-0.16,1.4111002799,0.002,0,0.002,1.4,-0.16,1.4091131963,1.392,-0.15,1.4000585702000001,0.002,0,0.002,1.3900000000000001,-0.15,1.3980700984
2020-04-08 10:00:00,1.3515000000000001,-0.16,1.3609380037,0.0015,0,0.0015,1.35,-0.16,1.3594484176,1.3415,-0.15,1.3498600853,0.0015,0,0.0015,1.34,-0.15,1.3483693856
2020-04-08 10:30:00,1.3014999999999999,-0.14,1.3090081169,0.0015,0,0.0015,1.3,-0.14,1.3075167303,1.2915,-0.14,1.2990659144,0.0015,0,0.0015,1.29,-0.14,1.2975746607
2020-04-08 11:00:00,1.1955,-0.09,1.1988829176,0.0055000000000000005,0,0.0055000000000000005,1.19,-0.09,1.1933985085,1.1855,-0.23,1.2076051714,0.0055000000000000005,0,0.0055000000000000005,1.18,-0.23,1.2022063051
2020-04-08 11:30:00,1.026,0.37,1.0906768541,0.016,0,0.016,1.01,0.37,1.0756393448,1.026,-0.5,1.1413483254,0.016,0,0.016,1.01,-0.5,1.1269871339
2020-04-08 12:00:00,0.966,0.0,0.966,0.016,0,0.016,0.9500000000000001,0.0,0.9500000000000001,0.966,0.0,0.966,0.016,0,0.016,0.9500000000000001,0.0,0.9500000000000001
2020-04-08 12:30:00,0.9390000000000001,0.0,0.9390000000000001,0.019,0,0.019,0.92,0.0,0.92,0.929,0.0,0.929,0.019,0,0.019,0.91,0.0,0.91
2020-04-08 13:00:00,0.889,0.0,0.889,0.019,0,0.019,0.87,0.0,0.87,0.889,0.0,0.889,0.019,0,0.019,0.87,0.0,0.87
2020-04-08 13:30:00,0.8275,0.38,0.9105801722,0.0175,0,0.0175,0.81,0.38,0.8947066558000001,0.8275,-0.48,0.9566379932,0.0175,0,0.0175,0.81,-0.48,0.9415412896
2020-04-08 14:00:00,0.7735000000000001,0.0,0.7735000000000001,0.0235,0,0.0235,0.75,0.0,0.75,0.7635000000000001,0.0,0.7635000000000001,0.0235,0,0.0235,0.74,0.0,0.74
2020-04-08 14:30:00,0.77,0.0,0.77,0.02,0,0.02,0.75,0.0,0.75,0.76,0.0,0.76,0.02,0,0.02,0.74,0.0,0.74
2020-04-08 15:00:00,0.767,-0.13,0.7779389436,0.017,0,0.017,0.75,-0.13,0.7611832894,0.757,0.0,0.757,0.017,0,0.017,0.74,0.0,0.74
2020-04-08 15:30:00,0.8195,0.0,0.8195,0.0195,0,0.0195,0.8,0.0,0.8,0.8095,0.0,0.8095,0.0195,0,0.0195,0.79,0.0,0.79
2020-04-08 16:00:00,0.8675,-0.13,0.8771865537,0.0175,0,0.0175,0.85,-0.13,0.8598837131,0.8575,0.0,0.8575,0.0175,0,0.0175,0.84,0.0,0.84
2020-04-08 16:30:00,1.0145,0.29,1.0551351809,0.0145,0,0.0145,1.0,0.29,1.0412012294,0.9945,-0.52,1.1222434005,0.0145,0,0.0145,0.98,-0.52,1.1094142599
2020-04-08 17:00:00,1.1205,0.05,1.1216150186,0.0105,0,0.0105,1.11,0.05,1.1111255555,1.1005,-0.35000000000000003,1.1548161109,0.0105,0,0.0105,1.09,-0.35000000000000003,1.1448143954
2020-04-08 17:30:00,1.2675,0.28,1.2980586466,0.007500000000000001,0,0.007500000000000001,1.26,0.28,1.290736224,1.1875,-0.52,1.2963627,0.007500000000000001,0,0.007500000000000001,1.18,-0.52,1.2894960256
2020-04-08 18:00:00,1.374,-0.14,1.3811140431,0.004,0,0.004,1.37,-0.14,1.3771347066000001,1.3639999999999999,-0.13,1.3701810099,0.004,0,0.004,1.3599999999999999,-0.13,1.366199107
2020-04-08 18:30:00,1.412,-0.16,1.4210362416,0.002,0,0.002,1.4100000000000001,-0.16,1.4190489773000001,1.412,-0.13,1.417971791,0.002,0,0.002,1.4100000000000001,-0.13,1.4159802259
2020-04-08 19:00:00,1.491,-0.18,1.5018258887,0.001,0,0.001,1.49,-0.18,1.500833102,1.4809999999999999,-0.17,1.4907249914,0.001,0,0.001,1.48,-0.17,1.4897315194
2020-04-08 19:30:00,1.49,-0.2,1.5033628970000001,0.0,0,0.0,1.49,-0.2,1.5033628970000001,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526
2020-04-08 20:00:00,1.45,-0.2,1.4637281168,0.0,0,0.0,1.45,-0.2,1.4637281168,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367
2020-04-08 20:30:00,1.43,-0.16,1.4389232084999999,0.0,0,0.0,1.43,-0.16,1.4389232084999999,1.43,-0.15,1.4378456106,0.0,0,0.0,1.43,-0.15,1.4378456106
2020-04-08 21:00:00,1.42,-0.17,1.4301398533,0.0,0,0.0,1.42,-0.17,1.4301398533,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519
2020-04-08 21:30:00,1.3805,-0.17,1.3909278378,0.0005,0,0.0005,1.38,-0.17,1.3904315877,1.3705,-0.2,1.3850163356,0.0005,0,0.0005,1.37,-0.2,1.384521578
2020-04-08 22:00:00,1.3105,-0.15,1.3190565757,0.0005,0,0.0005,1.31,-0.15,1.3185598204,1.3005,-0.24,1.3224599237999999,0.0005,0,0.0005,1.3,-0.24,1.3219682296
2020-04-08 22:30:00,1.29,0.22,1.3086252328,0.0,0,0.0,1.29,0.22,1.3086252328,1.21,-0.63,1.3641847382,0.0,0,0.0,1.21,-0.63,1.3641847382
2020-04-08 23:00:00,1.19,0.1,1.1941942891,0.0,0,0.0,1.19,0.1,1.1941942891,1.1400000000000001,-0.47000000000000003,1.2330855607,0.0,0,0.0,1.1400000000000001,-0.47000000000000003,1.2330855607
2020-04-08 23:30:00,1.15,0.09,1.1535163631,0.0,0,0.0,1.15,0.09,1.1535163631,1.1,-0.43,1.181058847,0.0,0,0.0,1.1,-0.43,1.181058847
2020-04-09 00:00:00,1.1005,-0.18,1.1151234237,0.0005,0,0.0005,1.1,-0.18,1.1146299834,1.1005,-0.16,1.1120702541,0.0005,0,0.0005,1.1,-0.16,1.1115754585
2020-04-09 00:30:00,1.13,-0.21,1.1493476411,0.0,0,0.0,1.13,-0.21,1.1493476411,1.12,-0.19,1.1360017606,0.0,0,0.0,1.12,-0.19,1.1360017606
2020-04-09 01:00:00,1.151,-0.21,1.1700004274,0.001,0,0.001,1.15,-0.21,1.1690166808,1.151,-0.18,1.1649896995,0.001,0,0.001,1.15,-0.18,1.1640017182
2020-04-09 01:30:00,1.44,0.04,1.4405554484,0.0,0,0.0,1.44,0.04,1.4405554484,1.38,-0.47000000000000003,1.4578408692,0.0,0,0.0,1.38,-0.47000000000000003,1.4578408692
2020-04-09 02:00:00,1.51,0.21,1.5245327153,0.0,0,0.0,1.51,0.21,1.5245327153,1.4100000000000001,-0.65,1.5526107046000002,0.0,0,0.0,1.4100000000000001,-0.65,1.5526107046000002
2020-04-09 02:30:00,1.53,0.2,1.5430165262000002,0.0,0,0.0,1.53,0.2,1.5430165262000002,1.44,-0.67,1.5882380174000001,0.0,0,0.0,1.44,-0.67,1.5882380174000001
2020-04-09 03:00:00,1.49,0.22,1.5061540426,0.0,0,0.0,1.49,0.22,1.5061540426,1.4,-0.65,1.543534904,0.0,0,0.0,1.4,-0.65,1.543534904
2020-04-09 03:30:00,1.3900000000000001,0.12,1.3951702405,0.0,0,0.0,1.3900000000000001,0.12,1.3951702405,1.32,-0.52,1.4187318281,0.0,0,0.0,1.32,-0.52,1.4187318281
2020-04-09 04:00:00,1.3405,-0.2,1.3553376885000001,0.0005,0,0.0005,1.34,-0.2,1.3548431644,1.3205,-0.19,1.3340990406,0.0005,0,0.0005,1.32,-0.19,1.3336041392
2020-04-09 04:30:00,1.3215,-0.2,1.3365486336,0.0015,0,0.0015,1.32,-0.2,1.3350655415000001,1.3215,-0.19,1.3350888547,0.0015,0,0.0015,1.32,-0.19,1.3336041392
2020-04-09 05:00:00,1.301,-0.2,1.3162830243,0.001,0,0.001,1.3,-0.2,1.3152946438,1.301,-0.17,1.312059831,0.001,0,0.001,1.3,-0.17,1.3110682667
2020-04-09 05:30:00,1.3315000000000001,-0.2,1.3464368719,0.0015,0,0.0015,1.33,-0.2,1.3449535308,1.3215,-0.17,1.3323896765,0.0015,0,0.0015,1.32,-0.17,1.3309019498
2020-04-09 06:00:00,1.354,-0.2,1.3686913458,0.004,0,0.004,1.35,-0.2,1.3647344064,1.344,-0.17,1.3547088247999999,0.004,0,0.004,1.34,-0.17,1.3507405376000001
2020-04-09 06:30:00,1.4344999999999999,-0.19,1.4470280751,0.0045000000000000005,0,0.0045000000000000005,1.43,-0.19,1.4425671561,1.4245,-0.17,1.4346080475,0.0045000000000000005,0,0.0045000000000000005,1.42,-0.17,1.4301398533
2020-04-09 07:00:00,1.4935,-0.19,1.5055371965000002,0.0035,0,0.0035,1.49,-0.19,1.5020652449,1.4835,-0.17,1.4932087095,0.0035,0,0.0035,1.48,-0.17,1.4897315194
2020-04-09 07:30:00,1.494,-0.19,1.5060332002,0.004,0,0.004,1.49,-0.19,1.5020652449,1.484,-0.17,1.4937054596000001,0.004,0,0.004,1.48,-0.17,1.4897315194
2020-04-09 08:00:00,1.504,-0.19,1.5159538252,0.004,0,0.004,1.5,-0.19,1.5119854497,1.504,-0.17,1.5135772197000001,0.004,0,0.004,1.5,-0.17,1.5096025967
2020-04-09 08:30:00,1.4140000000000001,-0.16,1.4230235416,0.004,0,0.004,1.4100000000000001,-0.16,1.4190489773000001,1.404,-0.15,1.411990085,0.004,0,0.004,1.4,-0.15,1.408012784
2020-04-09 09:00:00,1.2855,-0.14,1.2931010208,0.0055000000000000005,0,0.0055000000000000005,1.28,-0.14,1.2876334882,1.2755,-0.15,1.2842897843,0.0055000000000000005,0,0.0055000000000000005,1.27,-0.15,1.2788275881
2020-04-09 09:30:00,1.248,-0.14,1.2558280137,0.008,0,0.008,1.24,-0.14,1.2478781992,1.248,-0.13,1.2547525652,0.008,0,0.008,1.24,-0.13,1.2467958935
2020-04-09 10:00:00,1.1685,-0.14,1.1768569369,0.0085,0,0.0085,1.16,-0.14,1.1684177335,1.1685,-0.13,1.175709254,0.0085,0,0.0085,1.16,-0.13,1.167261753
2020-04-09 10:30:00,1.0705,-0.14,1.0796157881,0.0105,0,0.0105,1.06,-0.14,1.0692053124,1.0605,-0.13,1.0684382294,0.0105,0,0.0105,1.05,-0.13,1.0580170131
2020-04-09 11:00:00,0.925,0.0,0.925,0.015,0,0.015,0.91,0.0,0.91,0.925,0.0,0.925,0.015,0,0.015,0.91,0.0,0.91
2020-04-09 11:30:00,0.8745,0.0,0.8745,0.0145,0,0.0145,0.86,0.0,0.86,0.8645,0.0,0.8645,0.0145,0,0.0145,0.85,0.0,0.85
2020-04-09 12:00:00,0.8455,0.0,0.8455,0.0155,0,0.0155,0.8300000000000001,0.0,0.8300000000000001,0.8455,0.0,0.8455,0.0155,0,0.0155,0.8300000000000001,0.0,0.8300000000000001
2020-04-09 12:30:00,0.8465,0.0,0.8465,0.0165,0,0.0165,0.8300000000000001,0.0,0.8300000000000001,0.8465,0.0,0.8465,0.0165,0,0.0165,0.8300000000000001,0.0,0.8300000000000001
2020-04-09 13:00:00,0.8665,0.0,0.8665,0.0165,0,0.0165,0.85,0.0,0.85,0.8665,0.0,0.8665,0.0165,0,0.0165,0.85,0.0,0.85
2020-04-09 13:30:00,0.866,0.41000000000000003,0.9581523887000001,0.016,0,0.016,0.85,0.41000000000000003,0.9437160590000001,0.866,-0.44,0.9713681074,0.016,0,0.016,0.85,-0.44,0.95713113
2020-04-09 14:00:00,0.7985,0.0,0.7985,0.018500000000000003,0,0.018500000000000003,0.78,0.0,0.78,0.7985,0.0,0.7985,0.018500000000000003,0,0.018500000000000003,0.78,0.0,0.78
2020-04-09 14:30:00,0.8190000000000001,0.0,0.8190000000000001,0.019,0,0.019,0.8,0.0,0.8,0.8190000000000001,0.0,0.8190000000000001,0.019,0,0.019,0.8,0.0,0.8
2020-04-09 15:00:00,0.793,0.0,0.793,0.023,0,0.023,0.77,0.0,0.77,0.793,0.0,0.793,0.023,0,0.023,0.77,0.0,0.77
2020-04-09 15:30:00,0.8065,0.0,0.8065,0.0165,0,0.0165,0.79,0.0,0.79,0.7965,0.0,0.7965,0.0165,0,0.0165,0.78,0.0,0.78
2020-04-09 16:00:00,0.878,0.0,0.878,0.018000000000000002,0,0.018000000000000002,0.86,0.0,0.86,0.868,0.0,0.868,0.018000000000000002,0,0.018000000000000002,0.85,0.0,0.85
2020-04-09 16:30:00,1.0115,0.0,1.0115,0.021500000000000002,0,0.021500000000000002,0.99,0.0,0.99,1.0115,0.0,1.0115,0.021500000000000002,0,0.021500000000000002,0.99,0.0,0.99
2020-04-09 17:00:00,1.189,0.34,1.2366571877,0.019,0,0.019,1.17,0.34,1.2184005909,1.129,-0.51,1.238846641,0.019,0,0.019,1.11,-0.51,1.2215563843
2020-04-09 17:30:00,1.32,0.32,1.3582341477,0.01,0,0.01,1.31,0.32,1.3485177046999999,1.26,-0.51,1.3593012911,0.01,0,0.01,1.25,-0.51,1.3500370365
2020-04-09 18:00:00,1.4155,0.32,1.4512202624000001,0.0055000000000000005,0,0.0055000000000000005,1.4100000000000001,0.32,1.4458561478,1.3355000000000001,-0.54,1.4405416516,0.0055000000000000005,0,0.0055000000000000005,1.33,-0.54,1.4354441821
2020-04-09 18:30:00,1.473,0.1,1.476390531,0.003,0,0.003,1.47,0.1,1.4733974345,1.423,-0.37,1.4703159524,0.003,0,0.003,1.42,-0.37,1.4674126891000001
2020-04-09 19:00:00,1.4905,-0.14,1.4970605365,0.0005,0,0.0005,1.49,-0.14,1.4965627284,1.4805000000000001,-0.14,1.4871046533,0.0005,0,0.0005,1.48,-0.14,1.4866068747
2020-04-09 19:30:00,1.5415,-0.17,1.5508456564,0.0015,0,0.0015,1.54,-0.17,1.5493547044,1.5314999999999999,-0.16,1.5398351372999999,0.0015,0,0.0015,1.53,-0.16,1.5383432647
2020-04-09 20:00:00,1.461,-0.14,1.4676924064999999,0.001,0,0.001,1.46,-0.14,1.4666969694,1.441,-0.18,1.4521986779,0.001,0,0.001,1.44,-0.18,1.4512063947
2020-04-09 20:30:00,1.3915,-0.17,1.4018460151,0.0015,0,0.0015,1.3900000000000001,-0.17,1.4003570973000001,1.3815,-0.16,1.3907344283,0.0015,0,0.0015,1.38,-0.16,1.3892443989
2020-04-09 21:00:00,1.363,-0.18,1.3748341718,0.003,0,0.003,1.3599999999999999,-0.18,1.3718600512,1.353,-0.16,1.3624276128,0.003,0,0.003,1.35,-0.16,1.3594484176
2020-04-09 21:30:00,1.3265,-0.16,1.3361146096,0.006500000000000001,0,0.006500000000000001,1.32,-0.16,1.3296616111000001,1.3165,-0.2,1.3316051404,0.006500000000000001,0,0.006500000000000001,1.31,-0.2,1.3251792332
2020-04-09 22:00:00,1.2705,-0.18,1.283187535,0.0105,0,0.0105,1.26,-0.18,1.2727922061,1.2705,-0.17,1.2818230181999999,0.0105,0,0.0105,1.26,-0.17,1.2714165328
2020-04-09 22:30:00,1.2495,-0.18,1.2623986098,0.0095,0,0.0095,1.24,-0.18,1.2529964086,1.2395,-0.17,1.2511036128,0.0095,0,0.0095,1.23,-0.17,1.2416923935
2020-04-09 23:00:00,1.196,-0.18,1.2094693051,0.006,0,0.006,1.19,-0.18,1.2035364556,1.186,-0.17,1.1981218636,0.006,0,0.006,1.18,-0.17,1.1921828719
2020-04-09 23:30:00,1.1265,-0.16,1.1378058929,0.006500000000000001,0,0.006500000000000001,1.12,-0.16,1.1313708499,1.1165,-0.14,1.1252431959,0.006500000000000001,0,0.006500000000000001,1.11,-0.14,1.1187939935
2020-04-10 00:00:00,1.107,-0.17,1.1199772319,0.007,0,0.007,1.1,-0.17,1.1130588484,1.107,-0.15,1.1171163771,0.007,0,0.007,1.1,-0.15,1.1101801656
2020-04-10 00:30:00,1.156,-0.18,1.1699299124,0.006,0,0.006,1.15,-0.18,1.1640017182,1.156,-0.17,1.1684331389,0.006,0,0.006,1.15,-0.17,1.1624973118
2020-04-10 01:00:00,1.1535,-0.18,1.1674597423,0.0035,0,0.0035,1.15,-0.18,1.1640017182,1.1635,-0.17,1.1758538387,0.0035,0,0.0035,1.16,-0.17,1.1723907199
2020-04-10 01:30:00,1.432,-0.03,1.4323142113,0.002,0,0.002,1.43,-0.03,1.4303146507,1.392,-0.39,1.4456016049,0.002,0,0.002,1.3900000000000001,-0.39,1.4436758639
2020-04-10 02:00:00,1.4955,0.22,1.5115952666,0.0055000000000000005,0,0.0055000000000000005,1.49,0.22,1.5061540426,1.4055,-0.64,1.5443543149,0.0055000000000000005,0,0.0055000000000000005,1.4,-0.64,1.5393505124
2020-04-10 02:30:00,1.495,0.22,1.5111005923,0.005,0,0.005,1.49,0.22,1.5061540426,1.405,-0.64,1.5438992843000001,0.005,0,0.005,1.4,-0.64,1.5393505124
2020-04-10 03:00:00,1.416,0.05,1.4168824934,0.006,0,0.006,1.4100000000000001,0.05,1.4108862463,1.366,-0.44,1.4351153264,0.006,0,0.006,1.3599999999999999,-0.44,1.4294054708
2020-04-10 03:30:00,1.3475000000000001,-0.2,1.362261447,0.007500000000000001,0,0.007500000000000001,1.34,-0.2,1.3548431644,1.3375,-0.18,1.3495577979,0.007500000000000001,0,0.007500000000000001,1.33,-0.18,1.3421251805
2020-04-10 04:00:00,1.3305,-0.2,1.3454479737,0.0105,0,0.0105,1.32,-0.2,1.3350655415000001,1.3205,-0.18,1.3327116155,0.0105,0,0.0105,1.31,-0.18,1.3223085873
2020-04-10 04:30:00,1.293,-0.2,1.3083764749,0.013000000000000001,0,0.013000000000000001,1.28,-0.2,1.2955307793,1.293,-0.18,1.3054688813,0.013000000000000001,0,0.013000000000000001,1.28,-0.18,1.2925942906
2020-04-10 05:00:00,1.2715,-0.18,1.2841776552,0.0115,0,0.0115,1.26,-0.18,1.2727922061,1.2615,-0.18,1.274277148,0.0115,0,0.0115,1.25,-0.18,1.262893503
2020-04-10 05:30:00,1.3085,-0.18,1.3208225657,0.018500000000000003,0,0.018500000000000003,1.29,-0.18,1.3024976008,1.2985,-0.17,1.3095809444,0.018500000000000003,0,0.018500000000000003,1.28,-0.17,1.2912397144
2020-04-10 06:00:00,1.3094999999999999,-0.18,1.3218132432,0.0195,0,0.0195,1.29,-0.18,1.3024976008,1.2995,-0.17,1.3105724894,0.0195,0,0.0195,1.28,-0.17,1.2912397144
2020-04-10 06:30:00,1.3925,-0.18,1.4040855565,0.0125,0,0.0125,1.38,-0.18,1.3916896206,1.3825,-0.17,1.3929128652,0.0125,0,0.0125,1.37,-0.17,1.3805071532
2020-04-10 07:00:00,1.4425,-0.16,1.4513463577,0.0125,0,0.0125,1.43,-0.16,1.4389232084999999,1.4325,-0.15,1.440331993,0.0125,0,0.0125,1.42,-0.15,1.4279005568
2020-04-10 07:30:00,1.47,-0.18,1.4809794057,0.01,0,0.01,1.46,-0.18,1.4710540439,1.46,-0.16,1.4687409574,0.01,0,0.01,1.45,-0.16,1.4588008774
2020-04-10 08:00:00,1.4495,-0.17,1.4594349078,0.0095,0,0.0095,1.44,-0.17,1.45,1.4395,-0.16,1.4483646813,0.0095,0,0.0095,1.43,-0.16,1.4389232084999999
2020-04-10 08:30:00,1.3485,-0.14,1.3557478564,0.018500000000000003,0,0.018500000000000003,1.33,-0.14,1.3373481221999999,1.3385,-0.14,1.3458017127,0.018500000000000003,0,0.018500000000000003,1.32,-0.14,1.3274034805000001
2020-04-10 09:00:00,1.2575,-0.14,1.2652692401,0.0175,0,0.0175,1.24,-0.14,1.2478781992,1.2475,-0.14,1.2553311316,0.0175,0,0.0175,1.23,-0.14,1.2379418403
2020-04-10 09:30:00,1.1665,-0.14,1.1748711631,0.0165,0,0.0165,1.15,-0.14,1.158490397,1.1665,-0.14,1.1748711631,0.0165,0,0.0165,1.15,-0.14,1.158490397
2020-04-10 10:00:00,1.089,-0.14,1.0979622034,0.019,0,0.019,1.07,-0.14,1.0791200119,1.079,-0.14,1.0880445763,0.019,0,0.019,1.06,-0.14,1.0692053124
2020-04-10 10:30:00,1.0005,-0.14,1.0102476182,0.0205,0,0.0205,0.98,-0.14,0.9899494937000001,1.0005,-0.15,1.0116818917,0.0205,0,0.0205,0.98,-0.15,0.9914131329
2020-04-10 11:00:00,0.916,-0.14,0.92663693,0.026000000000000002,0,0.026000000000000002,0.89,-0.14,0.9009439494,0.916,-0.13,0.9251789016,0.026000000000000002,0,0.026000000000000002,0.89,-0.13,0.8994442729000001
2020-04-10 11:30:00,0.915,0.0,0.915,0.025,0,0.025,0.89,0.0,0.89,0.915,0.0,0.915,0.025,0,0.025,0.89,0.0,0.89
2020-04-10 12:00:00,0.887,0.0,0.887,0.027,0,0.027,0.86,0.0,0.86,0.887,0.0,0.887,0.027,0,0.027,0.86,0.0,0.86
2020-04-10 12:30:00,0.8785000000000001,0.0,0.8785000000000001,0.0285,0,0.0285,0.85,0.0,0.85,0.8685,0.0,0.8685,0.0285,0,0.0285,0.84,0.0,0.84
2020-04-10 13:00:00,0.87,0.0,0.87,0.03,0,0.03,0.84,0.0,0.84,0.86,0.0,0.86,0.03,0,0.03,0.8300000000000001,0.0,0.8300000000000001
2020-04-10 13:30:00,0.7985,0.0,0.7985,0.0285,0,0.0285,0.77,0.0,0.77,0.7985,0.0,0.7985,0.0285,0,0.0285,0.77,0.0,0.77
2020-04-10 14:00:00,0.7555000000000001,0.0,0.7555000000000001,0.025500000000000002,0,0.025500000000000002,0.73,0.0,0.73,0.7555000000000001,0.0,0.7555000000000001,0.025500000000000002,0,0.025500000000000002,0.73,0.0,0.73
2020-04-10 14:30:00,0.77,0.0,0.77,0.02,0,0.02,0.75,0.0,0.75,0.76,0.0,0.76,0.02,0,0.02,0.74,0.0,0.74
2020-04-10 15:00:00,0.752,0.39,0.8471151043,0.022,0,0.022,0.73,0.39,0.8276472679,0.742,-0.47000000000000003,0.8783302340000001,0.022,0,0.022,0.72,-0.47000000000000003,0.8598255637000001
2020-04-10 15:30:00,0.772,0.0,0.772,0.022,0,0.022,0.75,0.0,0.75,0.772,0.0,0.772,0.022,0,0.022,0.75,0.0,0.75
2020-04-10 16:00:00,0.841,-0.13,0.850988249,0.021,0,0.021,0.8200000000000001,-0.13,0.8302409289,0.841,-0.13,0.850988249,0.021,0,0.021,0.8200000000000001,-0.13,0.8302409289
2020-04-10 16:30:00,0.9775,-0.13,0.9861066119,0.0175,0,0.0175,0.96,-0.13,0.9687620967,0.9775,0.0,0.9775,0.0175,0,0.0175,0.96,0.0,0.96
2020-04-10 17:00:00,1.0845,-0.13,1.0922638189,0.0145,0,0.0145,1.07,-0.13,1.0778682665,1.0845,0.0,1.0845,0.0145,0,0.0145,1.07,0.0,1.07
2020-04-10 17:30:00,1.2435,0.13,1.2502768693,0.0135,0,0.0135,1.23,0.13,1.2368508398,1.2035,-0.41000000000000003,1.2714213503,0.0135,0,0.0135,1.19,-0.41000000000000003,1.2586500704999999
2020-04-10 18:00:00,1.3545,-0.07,1.3563075794000001,0.0145,0,0.0145,1.34,-0.07,1.3418271126,1.3345,-0.23,1.3541751179000001,0.0145,0,0.0145,1.32,-0.23,1.339888055
2020-04-10 18:30:00,1.455,0.19,1.4673530591000001,0.015,0,0.015,1.44,0.19,1.4524806367,1.385,-0.47000000000000003,1.4625747844,0.015,0,0.015,1.37,-0.47000000000000003,1.4483784036
2020-04-10 19:00:00,1.537,0.21,1.5512797942,0.007,0,0.007,1.53,0.21,1.5443445211,1.457,-0.53,1.5504028509,0.007,0,0.007,1.45,-0.53,1.5438264151
2020-04-10 19:30:00,1.433,-0.19,1.4455410752,0.003,0,0.003,1.43,-0.19,1.4425671561,1.423,-0.18,1.4343392207,0.003,0,0.003,1.42,-0.18,1.4313629868
2020-04-10 20:00:00,1.433,-0.19,1.4455410752,0.003,0,0.003,1.43,-0.19,1.4425671561,1.423,-0.18,1.4343392207,0.003,0,0.003,1.42,-0.18,1.4313629868
2020-04-10 20:30:00,1.405,-0.16,1.4140809736,0.005,0,0.005,1.4,-0.16,1.4091131963,1.395,-0.16,1.4041456477,0.005,0,0.005,1.3900000000000001,-0.16,1.3991783303
2020-04-10 21:00:00,1.3625,-0.18,1.3743384772,0.0025,0,0.0025,1.3599999999999999,-0.18,1.3718600512,1.3525,-0.16,1.3619310739000001,0.0025,0,0.0025,1.35,-0.16,1.3594484176
2020-04-10 21:30:00,1.3215,-0.19,1.3350888547,0.0015,0,0.0015,1.32,-0.19,1.3336041392,1.3115,-0.18,1.3237946404,0.0015,0,0.0015,1.31,-0.18,1.3223085873
2020-04-10 22:00:00,1.282,-0.19,1.2960030864,0.002,0,0.002,1.28,-0.19,1.2940247293,1.262,-0.22,1.2810323962,0.002,0,0.002,1.26,-0.22,1.2790621564
2020-04-10 22:30:00,1.2035,-0.19,1.218405618,0.0035,0,0.0035,1.2,-0.19,1.2149485586,1.2035,-0.18,1.216886293,0.0035,0,0.0035,1.2,-0.18,1.213424905
2020-04-10 23:00:00,1.154,-0.19,1.1695366604,0.004,0,0.004,1.15,-0.19,1.1655899794,1.154,-0.18,1.1679537662,0.004,0,0.004,1.15,-0.18,1.1640017182
2020-04-10 23:30:00,1.1405,-0.18,1.1546169278,0.0005,0,0.0005,1.1400000000000001,-0.18,1.1541230437,1.1405,-0.17,1.1531002775,0.0005,0,0.0005,1.1400000000000001,-0.17,1.1526057435000001
2020-04-11 00:00:00,1.1205,0.03,1.1209015345,0.0005,0,0.0005,1.12,0.03,1.1204017137,1.0805,-0.39,1.148729842,0.0005,0,0.0005,1.08,-0.39,1.1482595525
2020-04-11 00:30:00,1.1805,0.23,1.2026970732,0.0005,0,0.0005,1.18,0.23,1.2022063051,1.1005,-0.61,1.2582528561,0.0005,0,0.0005,1.1,-0.61,1.2578155668
2020-04-11 01:00:00,1.1805,0.25,1.2066815031,0.0005,0,0.0005,1.18,0.25,1.2061923561,1.1005,-0.6000000000000001,1.2534353793,0.0005,0,0.0005,1.1,-0.6000000000000001,1.2529964086
2020-04-11 01:30:00,1.43,0.14,1.4368368035,0.0,0,0.0,1.43,0.14,1.4368368035,1.3599999999999999,-0.53,1.4596232391,0.0,0,0.0,1.3599999999999999,-0.53,1.4596232391
2020-04-11 02:00:00,1.491,0.22,1.5071433242999999,0.001,0,0.001,1.49,0.22,1.5061540426,1.391,-0.64,1.5311698142,0.001,0,0.001,1.3900000000000001,-0.64,1.5302614156
2020-04-11 02:30:00,1.496,0.22,1.5120899444,0.006,0,0.006,1.49,0.22,1.5061540426,1.396,-0.64,1.5357135148999999,0.006,0,0.006,1.3900000000000001,-0.64,1.5302614156
2020-04-11 03:00:00,1.3980000000000001,-0.18,1.4095403506,0.008,0,0.008,1.3900000000000001,-0.18,1.4016062214,1.388,-0.22,1.4053270082,0.008,0,0.008,1.38,-0.22,1.3974262056
2020-04-11 03:30:00,1.3245,-0.2,1.3395149309,0.0045000000000000005,0,0.0045000000000000005,1.32,-0.2,1.3350655415000001,1.3245,-0.18,1.3366750727,0.0045000000000000005,0,0.0045000000000000005,1.32,-0.18,1.3322161987
2020-04-11 04:00:00,1.3,-0.2,1.3152946438,0.01,0,0.01,1.29,-0.2,1.3054118124,1.29,-0.18,1.3024976008,0.01,0,0.01,1.28,-0.18,1.2925942906
2020-04-11 04:30:00,1.2690000000000001,-0.18,1.2817023835999999,0.009000000000000001,0,0.009000000000000001,1.26,-0.18,1.2727922061,1.2690000000000001,-0.18,1.2817023835999999,0.009000000000000001,0,0.009000000000000001,1.26,-0.18,1.2727922061
2020-04-11 05:00:00,1.251,-0.15,1.2599607137,0.001,0,0.001,1.25,-0.15,1.2589678312,1.241,-0.18,1.2539860446,0.001,0,0.001,1.24,-0.18,1.2529964086
2020-04-11 05:30:00,1.2525,-0.18,1.2653680295,0.0025,0,0.0025,1.25,-0.18,1.262893503,1.2425,-0.17,1.254075855,0.0025,0,0.0025,1.24,-0.17,1.2515989773
2020-04-11 06:00:00,1.2835,-0.16,1.2934342851,0.0035,0,0.0035,1.28,-0.16,1.2899612397,1.2735,-0.19,1.2875955304,0.0035,0,0.0035,1.27,-0.19,1.2841339494000001
2020-04-11 06:30:00,1.37,0.24,1.3908630414,0.0,0,0.0,1.37,0.24,1.3908630414,1.29,-0.6000000000000001,1.4227086842,0.0,0,0.0,1.29,-0.6000000000000001,1.4227086842
2020-04-11 07:00:00,1.3900000000000001,-0.08,1.392300255,0.0,0,0.0,1.3900000000000001,-0.08,1.392300255,1.37,-0.23,1.3891724155,0.0,0,0.0,1.37,-0.23,1.3891724155
2020-04-11 07:30:00,1.45,0.19,1.4623952954,0.0,0,0.0,1.45,0.19,1.4623952954,1.37,-0.55,1.4762791064,0.0,0,0.0,1.37,-0.55,1.4762791064
2020-04-11 08:00:00,1.431,0.27,1.4562489485,0.001,0,0.001,1.43,0.27,1.4552662987,1.341,-0.6000000000000001,1.4691089136,0.001,0,0.001,1.34,-0.6000000000000001,1.4681961722
2020-04-11 08:30:00,1.3115,0.30000000000000004,1.3453743903,0.0015,0,0.0015,1.31,0.30000000000000004,1.3439121995,1.2315,-0.58,1.3612465794,0.0015,0,0.0015,1.23,-0.58,1.3598897014
2020-04-11 09:00:00,1.1844999999999999,0.30000000000000004,1.2219002619000001,0.0045000000000000005,0,0.0045000000000000005,1.18,0.30000000000000004,1.2175385004,1.1045,-0.5700000000000001,1.2429079813000001,0.0045000000000000005,0,0.0045000000000000005,1.1,-0.5700000000000001,1.238910812
2020-04-11 09:30:00,1.186,0.32,1.228411983,0.006,0,0.006,1.18,0.32,1.2226201372,1.106,-0.55,1.2352068653,0.006,0,0.006,1.1,-0.55,1.2298373876
2020-04-11 10:00:00,1.0785,0.32,1.1249721108,0.0085,0,0.0085,1.07,0.32,1.1168258593,0.9985,-0.55,1.1399571264,0.0085,0,0.0085,0.99,-0.55,1.1325193155
2020-04-11 10:30:00,0.993,0.36,1.0562428698,0.013000000000000001,0,0.013000000000000001,0.98,0.36,1.0440306509,0.913,-0.5,1.0409462042,0.013000000000000001,0,0.013000000000000001,0.9,-0.5,1.0295630141
2020-04-11 11:00:00,0.974,0.36,1.0384006934,0.014,0,0.014,0.96,0.36,1.0252804494,0.904,-0.5,1.0330614696,0.014,0,0.014,0.89,-0.5,1.0208329932
2020-04-11 11:30:00,0.9175000000000001,0.37,0.9892958354,0.0175,0,0.0175,0.9,0.37,0.9730878686000001,0.8475,-0.5,0.9840001270000001,0.0175,0,0.0175,0.8300000000000001,-0.5,0.9689685237000001
2020-04-11 12:00:00,0.8695,0.39,0.9529586822,0.0195,0,0.0195,0.85,0.39,0.9352005133,0.7995,-0.48,0.9325235922,0.0195,0,0.0195,0.78,-0.48,0.9158602513
2020-04-11 12:30:00,0.837,0.0,0.837,0.017,0,0.017,0.8200000000000001,0.0,0.8200000000000001,0.837,0.0,0.837,0.017,0,0.017,0.8200000000000001,0.0,0.8200000000000001
2020-04-11 13:00:00,0.858,0.0,0.858,0.018000000000000002,0,0.018000000000000002,0.84,0.0,0.84,0.858,0.0,0.858,0.018000000000000002,0,0.018000000000000002,0.84,0.0,0.84
2020-04-11 13:30:00,0.8075,0.42,0.9101957207,0.0175,0,0.0175,0.79,0.42,0.8947066558000001,0.8075,-0.45,0.9244221168000001,0.0175,0,0.0175,0.79,-0.45,0.9091754506
2020-04-11 14:00:00,0.758,0.0,0.758,0.018000000000000002,0,0.018000000000000002,0.74,0.0,0.74,0.758,0.0,0.758,0.018000000000000002,0,0.018000000000000002,0.74,0.0,0.74
2020-04-11 14:30:00,0.787,0.0,0.787,0.017,0,0.017,0.77,0.0,0.77,0.777,0.0,0.777,0.017,0,0.017,0.76,0.0,0.76
2020-04-11 15:00:00,0.785,0.0,0.785,0.015,0,0.015,0.77,0.0,0.77,0.765,0.0,0.765,0.015,0,0.015,0.75,0.0,0.75
2020-04-11 15:30:00,0.797,0.0,0.797,0.017,0,0.017,0.78,0.0,0.78,0.797,0.0,0.797,0.017,0,0.017,0.78,0.0,0.78
2020-04-11 16:00:00,0.844,0.0,0.844,0.014,0,0.014,0.8300000000000001,0.0,0.8300000000000001,0.844,0.0,0.844,0.014,0,0.014,0.8300000000000001,0.0,0.8300000000000001
2020-04-11 16:30:00,0.961,-0.13,0.9697530614000001,0.011,0,0.011,0.9500000000000001,-0.13,0.9588534820000001,0.9510000000000001,0.0,0.9510000000000001,0.011,0,0.011,0.9400000000000001,0.0,0.9400000000000001
2020-04-11 17:00:00,1.078,0.24,1.104393046,0.008,0,0.008,1.07,0.24,1.09658561,1.058,-0.51,1.1745058535,0.008,0,0.008,1.05,-0.51,1.1673045875
2020-04-11 17:30:00,1.235,0.0,1.235,0.005,0,0.005,1.23,0.0,1.23,1.215,-0.27,1.2446385017,0.005,0,0.005,1.21,-0.27,1.2397580409
2020-04-11 18:00:00,1.283,0.15,1.2917387507,0.003,0,0.003,1.28,0.15,1.2887590931,1.233,-0.39,1.2932087998,0.003,0,0.003,1.23,-0.39,1.2903487901
2020-04-11 18:30:00,1.391,0.21,1.4067625955,0.001,0,0.001,1.3900000000000001,0.21,1.4057738083,1.321,-0.49,1.4089503185,0.001,0,0.001,1.32,-0.49,1.408012784
2020-04-11 19:00:00,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185,1.4100000000000001,-0.14,1.4169333082,0.0,0,0.0,1.4100000000000001,-0.14,1.4169333082
2020-04-11 19:30:00,1.42,-0.18,1.4313629868,0.0,0,0.0,1.42,-0.18,1.4313629868,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519
2020-04-11 20:00:00,1.35,-0.18,1.3619471355,0.0,0,0.0,1.35,-0.18,1.3619471355,1.34,-0.17,1.3507405376000001,0.0,0,0.0,1.34,-0.17,1.3507405376000001
2020-04-11 20:30:00,1.32,-0.14,1.3274034805000001,0.0,0,0.0,1.32,-0.14,1.3274034805000001,1.31,-0.19,1.3237069162,0.0,0,0.0,1.31,-0.19,1.3237069162
2020-04-11 21:00:00,1.31,0.26,1.3355523202000001,0.0,0,0.0,1.31,0.26,1.3355523202000001,1.22,-0.61,1.3640014663,0.0,0,0.0,1.22,-0.61,1.3640014663
2020-04-11 21:30:00,1.271,0.27,1.2993617664000001,0.001,0,0.001,1.27,0.27,1.2983836105,1.191,-0.61,1.3381259283,0.001,0,0.001,1.19,-0.61,1.3372359552
2020-04-11 22:00:00,1.21,-0.17,1.2218837915,0.0,0,0.0,1.21,-0.17,1.2218837915,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679
2020-04-11 22:30:00,1.18,-0.19,1.1951987282,0.0,0,0.0,1.18,-0.19,1.1951987282,1.18,-0.18,1.1936498649,0.0,0,0.0,1.18,-0.18,1.1936498649
2020-04-11 23:00:00,1.13,-0.18,1.1442464769,0.0,0,0.0,1.13,-0.18,1.1442464769,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189
2020-04-11 23:30:00,1.13,0.18,1.1442464769,0.0,0,0.0,1.13,0.18,1.1442464769,1.06,-0.5,1.1720068259,0.0,0,0.0,1.06,-0.5,1.1720068259
2020-04-12 00:00:00,1.04,-0.08,1.0430723848,0.0,0,0.0,1.04,-0.08,1.0430723848,1.02,-0.26,1.0526157894,0.0,0,0.0,1.02,-0.26,1.0526157894
2020-04-12 00:30:00,1.12,0.24,1.1454256851,0.0,0,0.0,1.12,0.24,1.1454256851,1.05,-0.61,1.2143310916,0.0,0,0.0,1.05,-0.61,1.2143310916
2020-04-12 01:00:00,1.17,0.25,1.1964113004999999,0.0,0,0.0,1.17,0.25,1.1964113004999999,1.1,-0.61,1.2578155668,0.0,0,0.0,1.1,-0.61,1.2578155668
2020-04-12 01:30:00,1.37,0.22,1.3875518008,0.0,0,0.0,1.37,0.22,1.3875518008,1.29,-0.63,1.4356183337,0.0,0,0.0,1.29,-0.63,1.4356183337
2020-04-12 02:00:00,1.4100000000000001,0.22,1.4270599146,0.0,0,0.0,1.4100000000000001,0.22,1.4270599146,1.33,-0.63,1.4716657229,0.0,0,0.0,1.33,-0.63,1.4716657229
2020-04-12 02:30:00,1.4100000000000001,0.22,1.4270599146,0.0,0,0.0,1.4100000000000001,0.22,1.4270599146,1.33,-0.63,1.4716657229,0.0,0,0.0,1.33,-0.63,1.4716657229
2020-04-12 03:00:00,1.38,0.24,1.4007141036,0.0,0,0.0,1.38,0.24,1.4007141036,1.3,-0.62,1.440277751,0.0,0,0.0,1.3,-0.62,1.440277751
2020-04-12 03:30:00,1.3,0.24,1.3219682296,0.0,0,0.0,1.3,0.24,1.3219682296,1.22,-0.62,1.3685028316,0.0,0,0.0,1.22,-0.62,1.3685028316
2020-04-12 04:00:00,1.27,0.24,1.2924782397,0.0,0,0.0,1.27,0.24,1.2924782397,1.2,-0.62,1.3507035204,0.0,0,0.0,1.2,-0.62,1.3507035204
2020-04-12 04:30:00,1.27,0.25,1.2943724348,0.0,0,0.0,1.27,0.25,1.2943724348,1.2,-0.6000000000000001,1.3416407865,0.0,0,0.0,1.2,-0.6000000000000001,1.3416407865
2020-04-12 05:00:00,1.23,0.26,1.2571793826,0.0,0,0.0,1.23,0.26,1.2571793826,1.16,-0.6000000000000001,1.3059862174,0.0,0,0.0,1.16,-0.6000000000000001,1.3059862174
2020-04-12 05:30:00,1.26,0.24,1.2826534996,0.0,0,0.0,1.26,0.24,1.2826534996,1.19,-0.6000000000000001,1.3327040182,0.0,0,0.0,1.19,-0.6000000000000001,1.3327040182
2020-04-12 06:00:00,1.25,0.24,1.2728314892,0.0,0,0.0,1.25,0.24,1.2728314892,1.18,-0.6000000000000001,1.3237824595,0.0,0,0.0,1.18,-0.6000000000000001,1.3237824595
2020-04-12 06:30:00,1.28,0.26,1.3061393494,0.0,0,0.0,1.28,0.26,1.3061393494,1.21,-0.59,1.34617978,0.0,0,0.0,1.21,-0.59,1.34617978
2020-04-12 07:00:00,1.35,0.26,1.3748090777,0.0,0,0.0,1.35,0.26,1.3748090777,1.28,-0.59,1.4094325099,0.0,0,0.0,1.28,-0.59,1.4094325099
2020-04-12 07:30:00,1.3805,-0.12,1.3857056866000002,0.0005,0,0.0005,1.38,-0.12,1.3852075657,1.3705,-0.22,1.3880454784,0.0005,0,0.0005,1.37,-0.22,1.3875518008
2020-04-12 08:00:00,1.3615,-0.18,1.3733470974,0.0015,0,0.0015,1.3599999999999999,-0.18,1.3718600512,1.3615,-0.17,1.3720722466,0.0015,0,0.0015,1.3599999999999999,-0.17,1.3705838172
2020-04-12 08:30:00,1.233,-0.15,1.2420905764,0.003,0,0.003,1.23,-0.15,1.2391125857,1.233,-0.14,1.2409226406,0.003,0,0.003,1.23,-0.14,1.2379418403
2020-04-12 09:00:00,1.2235,-0.15,1.2326606386,0.0035,0,0.0035,1.22,-0.15,1.229186723,1.2235,-0.14,1.2314837595,0.0035,0,0.0035,1.22,-0.14,1.2280065146
2020-04-12 09:30:00,1.1765,-0.15,1.1860237139,0.006500000000000001,0,0.006500000000000001,1.17,-0.15,1.1795761951000001,1.1665,-0.14,1.1748711631,0.006500000000000001,0,0.006500000000000001,1.16,-0.14,1.1684177335
2020-04-12 10:00:00,1.1305,0.27,1.1622952508,0.0105,0,0.0105,1.12,0.27,1.1520850663,1.0605,-0.49,1.1682295365,0.0105,0,0.0105,1.05,-0.49,1.158706175
2020-04-12 10:30:00,1.1215,0.34,1.1719053929,0.0115,0,0.0115,1.11,0.34,1.1609048195,1.0315,-0.53,1.1596948952,0.0115,0,0.0115,1.02,-0.53,1.1494781425
2020-04-12 11:00:00,1.076,0.35000000000000003,1.1314928192,0.016,0,0.016,1.06,0.35000000000000003,1.1162884932,0.996,-0.52,1.1235728726,0.016,0,0.016,0.98,-0.52,1.1094142599
2020-04-12 11:30:00,1.001,0.38,1.0707011721,0.021,0,0.021,0.98,0.38,1.0510946675,0.921,-0.49,1.0432358314,0.021,0,0.021,0.9,-0.49,1.0247438704
2020-04-12 12:00:00,1.105,0.35000000000000003,1.1591052584,0.015,0,0.015,1.09,0.35000000000000003,1.1448143954,1.025,-0.51,1.1448689881,0.015,0,0.015,1.01,-0.51,1.1314592347999999
2020-04-12 12:30:00,1.076,0.02,1.0761858576,0.016,0,0.016,1.06,0.02,1.0601886625,1.066,-0.36,1.1251471015,0.016,0,0.016,1.05,-0.36,1.11
2020-04-12 13:00:00,1.1400000000000001,-0.14,1.1485643212,0.01,0,0.01,1.13,-0.14,1.1386395391,1.13,-0.13,1.1374532957,0.01,0,0.01,1.12,-0.13,1.1275194012
2020-04-12 13:30:00,1.1105,-0.14,1.1192900652,0.0105,0,0.0105,1.1,-0.14,1.1088733021,1.1105,-0.13,1.118083293,0.0105,0,0.0105,1.1,-0.13,1.107655181
2020-04-12 14:00:00,1.0135,-0.02,1.0136973168,0.0135,0,0.0135,1.0,-0.02,1.00019998,1.0035,-0.35000000000000003,1.0627851382,0.0135,0,0.0135,0.99,-0.35000000000000003,1.050047618
2020-04-12 14:30:00,1.0245,-0.13,1.0327149897,0.0145,0,0.0145,1.01,-0.13,1.0183319694,1.0245,-0.13,1.0327149897,0.0145,0,0.0145,1.01,-0.13,1.0183319694
2020-04-12 15:00:00,1.0525,0.0,1.0525,0.0125,0,0.0125,1.04,0.0,1.04,1.0425,0.0,1.0425,0.0125,0,0.0125,1.03,0.0,1.03
2020-04-12 15:30:00,1.033,-0.13,1.0411479242,0.013000000000000001,0,0.013000000000000001,1.02,-0.13,1.0282509421,1.033,-0.13,1.0411479242,0.013000000000000001,0,0.013000000000000001,1.02,-0.13,1.0282509421
2020-04-12 16:00:00,1.071,-0.13,1.0788609734,0.011,0,0.011,1.06,-0.13,1.067941946,1.071,-0.13,1.0788609734,0.011,0,0.011,1.06,-0.13,1.067941946
2020-04-12 16:30:00,1.2005,0.33,1.2450302205,0.0105,0,0.0105,1.19,0.33,1.2349089035,1.1405,-0.51,1.2493359236,0.0105,0,0.0105,1.13,-0.51,1.2397580409
2020-04-12 17:00:00,1.244,0.25,1.26887194,0.014,0,0.014,1.23,0.25,1.2551493935,1.184,-0.49,1.2813883096,0.014,0,0.014,1.17,-0.49,1.2684636376
2020-04-12 17:30:00,1.4955,0.30000000000000004,1.5252934963,0.0055000000000000005,0,0.0055000000000000005,1.49,0.30000000000000004,1.5199013126,1.4055,-0.5700000000000001,1.5166839651,0.0055000000000000005,0,0.0055000000000000005,1.4,-0.5700000000000001,1.5115885684
2020-04-12 18:00:00,1.5225,-0.15,1.5298713181,0.0025,0,0.0025,1.52,-0.15,1.5273833834000001,1.5225,-0.15,1.5298713181,0.0025,0,0.0025,1.52,-0.15,1.5273833834000001
2020-04-12 18:30:00,1.562,-0.17,1.5712237269,0.002,0,0.002,1.56,-0.17,1.5692354826,1.552,-0.16,1.5602256247000001,0.002,0,0.002,1.55,-0.16,1.5582361824
2020-04-12 19:00:00,1.451,-0.18,1.4621220879,0.001,0,0.001,1.45,-0.18,1.4611296999,1.451,-0.17,1.4609247072,0.001,0,0.001,1.45,-0.17,1.4599315052000001
2020-04-12 19:30:00,1.4205,-0.18,1.4318590189,0.0005,0,0.0005,1.42,-0.18,1.4313629868,1.4105,-0.17,1.4207076582,0.0005,0,0.0005,1.4100000000000001,-0.17,1.4202112519
2020-04-12 20:00:00,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795
2020-04-12 20:30:00,1.38,-0.2,1.3944174410999999,0.0,0,0.0,1.38,-0.2,1.3944174410999999,1.37,-0.2,1.384521578,0.0,0,0.0,1.37,-0.2,1.384521578
2020-04-12 21:00:00,1.35,-0.14,1.3572398462,0.0,0,0.0,1.35,-0.14,1.3572398462,1.34,-0.18,1.3520355025,0.0,0,0.0,1.34,-0.18,1.3520355025
2020-04-12 21:30:00,1.3105,-0.19,1.3242017407,0.0005,0,0.0005,1.31,-0.19,1.3237069162,1.3005,-0.18,1.312897654,0.0005,0,0.0005,1.3,-0.18,1.3124023773
2020-04-12 22:00:00,1.2305,-0.16,1.2408586745,0.0005,0,0.0005,1.23,-0.16,1.2403628501,1.2205,-0.15,1.2296829876,0.0005,0,0.0005,1.22,-0.15,1.229186723
2020-04-12 22:30:00,1.17,-0.16,1.1808894953,0.0,0,0.0,1.17,-0.16,1.1808894953,1.17,-0.15,1.1795761951000001,0.0,0,0.0,1.17,-0.15,1.1795761951000001
2020-04-12 23:00:00,1.1305,-0.16,1.1417662852000001,0.0005,0,0.0005,1.13,-0.16,1.1412712211,1.1305,-0.19,1.1463552024,0.0005,0,0.0005,1.13,-0.19,1.1458621209
2020-04-12 23:30:00,1.08,-0.17,1.0932977636,0.0,0,0.0,1.08,-0.17,1.0932977636,1.08,-0.16,1.0917875251,0.0,0,0.0,1.08,-0.16,1.0917875251
2020-04-13 00:00:00,1.051,-0.17,1.0646600396,0.001,0,0.001,1.05,-0.17,1.063672882,1.051,-0.16,1.0631091195,0.001,0,0.001,1.05,-0.16,1.0621205205
2020-04-13 00:30:00,1.1325,0.19,1.1483275883,0.0025,0,0.0025,1.13,0.19,1.1458621209,1.0525,-0.56,1.1922064628,0.0025,0,0.0025,1.05,-0.56,1.19
2020-04-13 01:00:00,1.1645,0.27,1.1953912539,0.0045000000000000005,0,0.0045000000000000005,1.16,0.27,1.1910079765,1.0945,-0.59,1.2433946477,0.0045000000000000005,0,0.0045000000000000005,1.09,-0.59,1.2394353553
2020-04-13 01:30:00,1.3645,0.23,1.3837486224,0.0045000000000000005,0,0.0045000000000000005,1.3599999999999999,0.23,1.3793114224,1.2845,-0.62,1.4263030008,0.0045000000000000005,0,0.0045000000000000005,1.28,-0.62,1.4222517358
2020-04-13 02:00:00,1.425,0.23,1.4434420667,0.005,0,0.005,1.42,0.23,1.4385061696,1.345,-0.64,1.4895049513,0.005,0,0.005,1.34,-0.64,1.4849915825
2020-04-13 02:30:00,1.428,0.21,1.4433585833,0.008,0,0.008,1.42,0.21,1.4354441821,1.348,-0.64,1.4922144618,0.008,0,0.008,1.34,-0.64,1.4849915825
2020-04-13 03:00:00,1.3685,0.14,1.3756424863,0.0085,0,0.0085,1.3599999999999999,0.14,1.3671868929,1.2985,-0.54,1.406308021,0.0085,0,0.0085,1.29,-0.54,1.3984634425
2020-04-13 03:30:00,1.2665,-0.2,1.2821943105,0.006500000000000001,0,0.006500000000000001,1.26,-0.2,1.2757742747,1.2665,-0.19,1.2806725772,0.006500000000000001,0,0.006500000000000001,1.26,-0.19,1.2742448744
2020-04-13 04:00:00,1.2455,-0.2,1.2614556076,0.0055000000000000005,0,0.0055000000000000005,1.24,-0.2,1.2560254774000001,1.2455,-0.19,1.2599088261,0.0055000000000000005,0,0.0055000000000000005,1.24,-0.19,1.2544720005
2020-04-13 04:30:00,1.2285,-0.18,1.2416167887,0.0085,0,0.0085,1.22,-0.18,1.2332072008,1.2285,-0.17,1.2402065352,0.0085,0,0.0085,1.22,-0.17,1.2317873193
2020-04-13 05:00:00,1.219,-0.18,1.232217919,0.019,0,0.019,1.2,-0.18,1.213424905,1.209,-0.17,1.2208935253,0.019,0,0.019,1.19,-0.17,1.202081528
2020-04-13 05:30:00,1.289,-0.18,1.3015072032,0.019,0,0.019,1.27,-0.18,1.2826924807,1.279,-0.17,1.2902484257,0.019,0,0.019,1.26,-0.17,1.2714165328
2020-04-13 06:00:00,1.2715,-0.18,1.2841776552,0.0315,0,0.0315,1.24,-0.18,1.2529964086,1.2715,-0.17,1.2828141915,0.0315,0,0.0315,1.24,-0.17,1.2515989773
2020-04-13 06:30:00,1.3065,-0.16,1.3162607075000001,0.036500000000000005,0,0.036500000000000005,1.27,-0.16,1.2800390619,1.2965,-0.15,1.3051483632,0.036500000000000005,0,0.036500000000000005,1.26,-0.15,1.268897159
2020-04-13 07:00:00,1.3980000000000001,-0.14,1.4049925267,0.038,0,0.038,1.3599999999999999,-0.14,1.3671868929,1.3980000000000001,-0.15,1.4060241819,0.038,0,0.038,1.3599999999999999,-0.15,1.3682470537
2020-04-13 07:30:00,1.4025,-0.14,1.4094702019,0.0425,0,0.0425,1.3599999999999999,-0.14,1.3671868929,1.4025,-0.13,1.4085120695,0.0425,0,0.0425,1.3599999999999999,-0.13,1.366199107
2020-04-13 08:00:00,1.3815,-0.14,1.3885756191,0.0415,0,0.0415,1.34,-0.14,1.3472935834,1.3715,-0.13,1.3776473605000001,0.0415,0,0.0415,1.33,-0.13,1.3363382805000001
2020-04-13 08:30:00,1.3005,-0.14,1.308013857,0.0405,0,0.0405,1.26,-0.14,1.2677539193,1.2905,-0.13,1.2970313219,0.0405,0,0.0405,1.25,-0.13,1.2567418191
2020-04-13 09:00:00,1.1965,-0.14,1.2046627121,0.036500000000000005,0,0.036500000000000005,1.16,-0.14,1.1684177335,1.1965,-0.13,1.2035415448,0.036500000000000005,0,0.036500000000000005,1.16,-0.13,1.167261753
2020-04-13 09:30:00,1.1685,0.32,1.2115247624,0.0085,0,0.0085,1.16,0.32,1.2033287165,1.1085,-0.53,1.2286872059,0.0085,0,0.0085,1.1,-0.53,1.2210241603
2020-04-13 10:00:00,1.1985000000000001,0.34,1.2457938232,0.0385,0,0.0385,1.16,0.34,1.2088010589,1.1185,-0.51,1.2292852598,0.0385,0,0.0385,1.08,-0.51,1.1943617542
2020-04-13 10:30:00,1.209,0.34,1.2558984832,0.049,0,0.049,1.16,0.34,1.2088010589,1.129,-0.51,1.238846641,0.049,0,0.049,1.08,-0.51,1.1943617542
2020-04-13 11:00:00,1.157,0.38,1.2178049926,0.047,0,0.047,1.11,0.38,1.1732433678,1.077,-0.47000000000000003,1.1750868053,0.047,0,0.047,1.03,-0.47000000000000003,1.1321660655999999
2020-04-13 11:30:00,1.105,0.38,1.1685140136,0.045,0,0.045,1.06,0.38,1.1260550608,1.035,-0.47000000000000003,1.1367167633,0.045,0,0.045,0.99,-0.47000000000000003,1.0959014554
2020-04-13 12:00:00,0.998,0.38,1.0678969988,0.058,0,0.058,0.9400000000000001,0.38,1.0139033485,0.928,-0.48,1.0447889739,0.058,0,0.058,0.87,-0.48,0.9936297097000001
2020-04-13 12:30:00,0.992,0.38,1.062291862,0.052000000000000005,0,0.052000000000000005,0.9400000000000001,0.38,1.0139033485,0.9420000000000001,-0.47000000000000003,1.0527411838,0.052000000000000005,0,0.052000000000000005,0.89,-0.47000000000000003,1.0064790112
2020-04-13 13:00:00,0.929,0.0,0.929,0.039,0,0.039,0.89,0.0,0.89,0.929,0.0,0.929,0.039,0,0.039,0.89,0.0,0.89
2020-04-13 13:30:00,0.863,0.0,0.863,0.073,0,0.073,0.79,0.0,0.79,0.863,0.0,0.863,0.073,0,0.073,0.79,0.0,0.79
2020-04-13 14:00:00,0.8320000000000001,0.37,0.9105624635,0.062,0,0.062,0.77,0.37,0.8542833254000001,0.8220000000000001,-0.47000000000000003,0.9468811963,0.062,0,0.062,0.76,-0.47000000000000003,0.8935882721
2020-04-13 14:30:00,0.801,0.0,0.801,0.07100000000000001,0,0.07100000000000001,0.73,0.0,0.73,0.801,0.0,0.801,0.07100000000000001,0,0.07100000000000001,0.73,0.0,0.73
2020-04-13 15:00:00,0.78,0.0,0.78,0.07,0,0.07,0.71,0.0,0.71,0.78,0.0,0.78,0.07,0,0.07,0.71,0.0,0.71
2020-04-13 15:30:00,0.803,0.0,0.803,0.063,0,0.063,0.74,0.0,0.74,0.793,0.0,0.793,0.063,0,0.063,0.73,0.0,0.73
2020-04-13 16:00:00,0.8605,0.0,0.8605,0.060500000000000005,0,0.060500000000000005,0.8,0.0,0.8,0.8605,0.0,0.8605,0.060500000000000005,0,0.060500000000000005,0.8,0.0,0.8
2020-04-13 16:30:00,1.0245,0.35000000000000003,1.0826357883,0.0545,0,0.0545,0.97,0.35000000000000003,1.0312128781,0.9845,-0.49,1.0997000727,0.0545,0,0.0545,0.93,-0.49,1.0511898021
2020-04-13 17:00:00,1.176,0.27,1.2065968672,0.046,0,0.046,1.13,0.27,1.1618089344,1.146,-0.51,1.2543588003,0.046,0,0.046,1.1,-0.51,1.2124768039
2020-04-13 17:30:00,1.325,0.30000000000000004,1.3585378169,0.035,0,0.035,1.29,0.30000000000000004,1.3244244033,1.255,-0.51,1.354667856,0.035,0,0.035,1.22,-0.51,1.3223085873
2020-04-13 18:00:00,1.377,-0.11,1.3813866222,0.027,0,0.027,1.35,-0.11,1.3544740677,1.367,-0.17,1.377530036,0.027,0,0.027,1.34,-0.17,1.3507405376000001
2020-04-13 18:30:00,1.45,-0.15,1.4577379737,0.02,0,0.02,1.43,-0.15,1.4378456106,1.44,-0.14,1.4467895493,0.02,0,0.02,1.42,-0.14,1.4268847185
2020-04-13 19:00:00,1.5085000000000002,-0.17,1.5180488299000001,0.0085,0,0.0085,1.5,-0.17,1.5096025967,1.4985,-0.15,1.5059887948,0.0085,0,0.0085,1.49,-0.15,1.4975313018
2020-04-13 19:30:00,1.5345,0.18,1.5450211164,0.0045000000000000005,0,0.0045000000000000005,1.53,0.18,1.5405518491999999,1.4645000000000001,-0.5,1.5475012924,0.0045000000000000005,0,0.0045000000000000005,1.46,-0.5,1.5432433379
2020-04-13 20:00:00,1.471,0.25,1.4920928254999999,0.001,0,0.001,1.47,0.25,1.4911069713,1.381,-0.61,1.5097221599,0.001,0,0.001,1.38,-0.61,1.5088074760999999
2020-04-13 20:30:00,1.4705,0.26,1.4933084912,0.0005,0,0.0005,1.47,0.26,1.4928161307,1.3805,-0.6000000000000001,1.5052508927,0.0005,0,0.0005,1.38,-0.6000000000000001,1.5047923445
2020-04-13 21:00:00,1.4745,0.26,1.497247558,0.0045000000000000005,0,0.0045000000000000005,1.47,0.26,1.4928161307,1.3845,-0.6000000000000001,1.5089202265,0.0045000000000000005,0,0.0045000000000000005,1.38,-0.6000000000000001,1.5047923445
2020-04-13 21:30:00,1.37,-0.06,1.3713132392,0.01,0,0.01,1.3599999999999999,-0.06,1.361322886,1.34,-0.29,1.371021517,0.01,0,0.01,1.33,-0.29,1.3612494261
2020-04-13 22:00:00,1.302,-0.19,1.3157902568,0.012,0,0.012,1.29,-0.19,1.3039171753,1.292,-0.17,1.303136217,0.012,0,0.012,1.28,-0.17,1.2912397144
2020-04-13 22:30:00,1.293,-0.21,1.3099423651,0.013000000000000001,0,0.013000000000000001,1.28,-0.21,1.2971121771,1.283,-0.2,1.2984948979,0.013000000000000001,0,0.013000000000000001,1.27,-0.2,1.2856515858
2020-04-13 23:00:00,1.2155,-0.18,1.2287555697,0.0155,0,0.0155,1.2,-0.18,1.213424905,1.2055,-0.18,1.218864328,0.0155,0,0.0155,1.19,-0.18,1.2035364556
2020-04-13 23:30:00,1.15,-0.18,1.1640017182,0.01,0,0.01,1.1400000000000001,-0.18,1.1541230437,1.1400000000000001,-0.18,1.1541230437,0.01,0,0.01,1.13,-0.18,1.1442464769
2020-04-14 00:00:00,1.097,-0.2,1.1150825082,0.007,0,0.007,1.09,-0.2,1.1081967334,1.097,-0.18,1.1116694653,0.007,0,0.007,1.09,-0.18,1.1047624179
2020-04-14 00:30:00,1.1375,-0.21,1.1567222009,0.007500000000000001,0,0.007500000000000001,1.13,-0.21,1.1493476411,1.1375,-0.2,1.1549485919,0.007500000000000001,0,0.007500000000000001,1.13,-0.2,1.1475626345
2020-04-14 01:00:00,1.1735,-0.2,1.190421039,0.0235,0,0.0235,1.15,-0.2,1.167261753,1.1735,-0.19,1.1887818345,0.0235,0,0.0235,1.15,-0.19,1.1655899794
2020-04-14 01:30:00,1.397,-0.23,1.4158068370999999,0.017,0,0.017,1.38,-0.23,1.399035382,1.387,-0.22,1.4043393465,0.017,0,0.017,1.37,-0.22,1.3875518008
2020-04-14 02:00:00,1.454,-0.23,1.4720788022,0.024,0,0.024,1.43,-0.23,1.4483784036,1.444,-0.21,1.4591901864,0.024,0,0.024,1.42,-0.21,1.4354441821
