Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-14 02:30:00,1.4525000000000001,-0.23,1.4705972426,0.022500000000000003,0,0.022500000000000003,1.43,-0.23,1.4483784036,1.4525000000000001,-0.23,1.4705972426,0.022500000000000003,0,0.022500000000000003,1.43,-0.23,1.4483784036
2020-04-14 03:00:00,1.4065,-0.23,1.4251814797,0.026500000000000003,0,0.026500000000000003,1.38,-0.23,1.399035382,1.3965,-0.22,1.4137228335,0.026500000000000003,0,0.026500000000000003,1.37,-0.22,1.3875518008
2020-04-14 03:30:00,1.3655,-0.2,1.3800689294000001,0.025500000000000002,0,0.025500000000000002,1.34,-0.2,1.3548431644,1.3555000000000001,-0.19,1.368751347,0.025500000000000002,0,0.025500000000000002,1.33,-0.19,1.3435028843
2020-04-14 04:00:00,1.358,-0.2,1.3726485348,0.018000000000000002,0,0.018000000000000002,1.34,-0.2,1.3548431644,1.348,-0.19,1.3613243552,0.018000000000000002,0,0.018000000000000002,1.33,-0.19,1.3435028843
2020-04-14 04:30:00,1.3365,-0.2,1.3513816078,0.026500000000000003,0,0.026500000000000003,1.31,-0.2,1.3251792332,1.3265,-0.19,1.3400381524,0.026500000000000003,0,0.026500000000000003,1.3,-0.19,1.3138112498
2020-04-14 05:00:00,1.335,-0.2,1.3498981443,0.025,0,0.025,1.31,-0.2,1.3251792332,1.325,-0.19,1.3385533236,0.025,0,0.025,1.3,-0.19,1.3138112498
2020-04-14 05:30:00,1.3555000000000001,-0.2,1.3701752625,0.025500000000000002,0,0.025500000000000002,1.33,-0.2,1.3449535308,1.3455,-0.18,1.3574867403,0.025500000000000002,0,0.025500000000000002,1.32,-0.18,1.3322161987
2020-04-14 06:00:00,1.3965,-0.18,1.4080526446000001,0.026500000000000003,0,0.026500000000000003,1.37,-0.18,1.3817742218,1.3865,-0.18,1.398135276,0.026500000000000003,0,0.026500000000000003,1.3599999999999999,-0.18,1.3718600512
2020-04-14 06:30:00,1.4555,-0.18,1.4665879619,0.025500000000000002,0,0.025500000000000002,1.43,-0.18,1.4412841496,1.4455,-0.18,1.4566640828000001,0.025500000000000002,0,0.025500000000000002,1.42,-0.18,1.4313629868
2020-04-14 07:00:00,1.528,0.0,1.528,0.018000000000000002,0,0.018000000000000002,1.51,0.0,1.51,1.488,-0.36,1.5309291296,0.018000000000000002,0,0.018000000000000002,1.47,-0.36,1.5134397907000001
2020-04-14 07:30:00,1.58,-0.17,1.5891192529,0.02,0,0.02,1.56,-0.17,1.5692354826,1.58,-0.16,1.5880806025,0.02,0,0.02,1.56,-0.16,1.5681836627
2020-04-14 08:00:00,1.5735000000000001,-0.19,1.5849297303,0.0235,0,0.0235,1.55,-0.19,1.5616017418,1.5635,-0.18,1.5738272618,0.0235,0,0.0235,1.54,-0.18,1.5504837955
2020-04-14 08:30:00,1.5075,-0.14,1.5139868724999999,0.0275,0,0.0275,1.48,-0.14,1.4866068747,1.4975,-0.13,1.5031321466,0.0275,0,0.0275,1.47,-0.13,1.475737104
2020-04-14 09:00:00,1.3935,-0.14,1.4005149946,0.0235,0,0.0235,1.37,-0.14,1.3771347066000001,1.3835,-0.13,1.3895942753,0.0235,0,0.0235,1.3599999999999999,-0.13,1.366199107
2020-04-14 09:30:00,1.327,-0.14,1.3343646428,0.027,0,0.027,1.3,-0.14,1.3075167303,1.327,-0.13,1.3333525415,0.027,0,0.027,1.3,-0.13,1.3064838307
2020-04-14 10:00:00,1.2675,-0.14,1.2752083163,0.0275,0,0.0275,1.24,-0.14,1.2478781992,1.2575,-0.13,1.2642018233,0.0275,0,0.0275,1.23,-0.13,1.2368508398
2020-04-14 10:30:00,1.234,-0.14,1.2419162613,0.024,0,0.024,1.21,-0.14,1.2180722474,1.224,-0.16,1.2344132209,0.024,0,0.024,1.2,-0.16,1.210619676
2020-04-14 11:00:00,1.2755,-0.14,1.2831602589,0.025500000000000002,0,0.025500000000000002,1.25,-0.14,1.2578155668,1.2655,0.0,1.2655,0.025500000000000002,0,0.025500000000000002,1.24,0.0,1.24
2020-04-14 11:30:00,1.15,-0.14,1.158490397,0.03,0,0.03,1.12,-0.14,1.1287160848,1.1400000000000001,0.0,1.1400000000000001,0.03,0,0.03,1.11,0.0,1.11
2020-04-14 12:00:00,1.1665,-0.14,1.1748711631,0.026500000000000003,0,0.026500000000000003,1.1400000000000001,-0.14,1.1485643212,1.1565,-0.13,1.1637835924,0.026500000000000003,0,0.026500000000000003,1.13,-0.13,1.1374532957
2020-04-14 12:30:00,1.1205,-0.14,1.1292122253999999,0.0405,0,0.0405,1.08,-0.14,1.0890362712,1.1105,0.0,1.1105,0.0405,0,0.0405,1.07,0.0,1.07
2020-04-14 13:00:00,1.0615,-0.14,1.0706924161,0.0415,0,0.0415,1.02,-0.14,1.0295630141,1.0615,0.0,1.0615,0.0415,0,0.0415,1.02,0.0,1.02
2020-04-14 13:30:00,0.968,-0.14,0.9780715720000001,0.048,0,0.048,0.92,-0.14,0.9305912099,0.968,0.0,0.968,0.048,0,0.048,0.92,0.0,0.92
2020-04-14 14:00:00,0.9315,0.0,0.9315,0.051500000000000004,0,0.051500000000000004,0.88,0.0,0.88,0.9315,0.0,0.9315,0.051500000000000004,0,0.051500000000000004,0.88,0.0,0.88
2020-04-14 14:30:00,0.9235000000000001,-0.13,0.9326050879000001,0.053500000000000006,0,0.053500000000000006,0.87,-0.13,0.8796590248,0.9135000000000001,0.0,0.9135000000000001,0.053500000000000006,0,0.053500000000000006,0.86,0.0,0.86
2020-04-14 15:00:00,0.921,0.38,0.9963137056,0.051000000000000004,0,0.051000000000000004,0.87,0.38,0.949368211,0.901,-0.48,1.0208824614,0.051000000000000004,0,0.051000000000000004,0.85,-0.48,0.9761659695
2020-04-14 15:30:00,0.9175000000000001,0.0,0.9175000000000001,0.0475,0,0.0475,0.87,0.0,0.87,0.8975000000000001,0.0,0.8975000000000001,0.0475,0,0.0475,0.85,0.0,0.85
2020-04-14 16:00:00,0.923,-0.13,0.9321099721,0.053,0,0.053,0.87,-0.13,0.8796590248,0.923,0.0,0.923,0.053,0,0.053,0.87,0.0,0.87
2020-04-14 16:30:00,1.068,0.0,1.068,0.048,0,0.048,1.02,0.0,1.02,1.068,0.0,1.068,0.048,0,0.048,1.02,0.0,1.02
2020-04-14 17:00:00,1.211,0.1,1.2151218046,0.041,0,0.041,1.17,0.1,1.174265728,1.181,-0.43,1.2568456548,0.041,0,0.041,1.1400000000000001,-0.43,1.2184005909
2020-04-14 17:30:00,1.3755,0.17,1.3859654577,0.035500000000000004,0,0.035500000000000004,1.34,0.17,1.3507405376000001,1.3255,-0.47000000000000003,1.4063606401,0.035500000000000004,0,0.035500000000000004,1.29,-0.47000000000000003,1.3729530218
2020-04-14 18:00:00,1.446,0.04,1.4465531445,0.036000000000000004,0,0.036000000000000004,1.4100000000000001,0.04,1.4105672618,1.416,-0.33,1.4539449783,0.036000000000000004,0,0.036000000000000004,1.38,-0.33,1.4189080308
2020-04-14 18:30:00,1.5655000000000001,-0.07,1.5670642137000002,0.025500000000000002,0,0.025500000000000002,1.54,-0.07,1.5415900882,1.5354999999999999,-0.22,1.5511802764,0.025500000000000002,0,0.025500000000000002,1.51,-0.22,1.5259423318
2020-04-14 19:00:00,1.5779999999999998,-0.18,1.5882329804,0.018000000000000002,0,0.018000000000000002,1.56,-0.18,1.5703502794,1.568,-0.17,1.5771886381,0.018000000000000002,0,0.018000000000000002,1.55,-0.17,1.5592947124
2020-04-14 19:30:00,1.649,0.1,1.6520293581,0.019,0,0.019,1.63,0.1,1.6330646037,1.579,-0.51,1.6593194387999999,0.019,0,0.019,1.56,-0.51,1.641249524
2020-04-14 20:00:00,1.608,0.15,1.6149811144,0.018000000000000002,0,0.018000000000000002,1.5899999999999999,0.15,1.5970597985000001,1.528,-0.56,1.6273856334999999,0.018000000000000002,0,0.018000000000000002,1.51,-0.56,1.6104968178
2020-04-14 20:30:00,1.5625,-0.21,1.5765488416,0.0125,0,0.0125,1.55,-0.21,1.564161117,1.5525,-0.2,1.5653294382,0.0125,0,0.0125,1.54,-0.2,1.5529327094
2020-04-14 21:00:00,1.5275,-0.19,1.5392713374,0.0175,0,0.0175,1.51,-0.19,1.5219066988,1.5175,-0.19,1.5293483089,0.0175,0,0.0175,1.5,-0.19,1.5119854497
2020-04-14 21:30:00,1.5205000000000002,-0.19,1.5323251124000001,0.0105,0,0.0105,1.51,-0.19,1.5219066988,1.5105,-0.19,1.5224027884,0.0105,0,0.0105,1.5,-0.19,1.5119854497
2020-04-14 22:00:00,1.428,-0.19,1.4405846036,0.008,0,0.008,1.42,-0.19,1.4326548782000001,1.418,-0.19,1.4306725691,0.008,0,0.008,1.4100000000000001,-0.19,1.422743828
2020-04-14 22:30:00,1.387,-0.18,1.3986311165,0.007,0,0.007,1.38,-0.18,1.3916896206,1.377,-0.22,1.3944636961999999,0.007,0,0.007,1.37,-0.22,1.3875518008
2020-04-14 23:00:00,1.2855,-0.2,1.3009651225,0.0055000000000000005,0,0.0055000000000000005,1.28,-0.2,1.2955307793,1.2755,-0.19,1.2895736699,0.0055000000000000005,0,0.0055000000000000005,1.27,-0.19,1.2841339494000001
2020-04-14 23:30:00,1.23,-0.19,1.2445882853,0.01,0,0.01,1.22,-0.19,1.2347064428,1.22,-0.18,1.2332072008,0.01,0,0.01,1.21,-0.18,1.2233151679
2020-04-15 00:00:00,1.1725,-0.19,1.1877947003,0.0125,0,0.0125,1.16,-0.19,1.1754573578,1.1725,-0.18,1.1862361696,0.0125,0,0.0125,1.16,-0.18,1.1738824473
2020-04-15 00:30:00,1.1985000000000001,-0.2,1.2150729402,0.0085,0,0.0085,1.19,-0.2,1.2066896867,1.1985000000000001,-0.19,1.213467037,0.0085,0,0.0085,1.19,-0.19,1.2050726119
2020-04-15 01:00:00,1.2525,-0.2,1.2683675532,0.0125,0,0.0125,1.24,-0.2,1.2560254774000001,1.2425,-0.19,1.2569432167,0.0125,0,0.0125,1.23,-0.19,1.2445882853
2020-04-15 01:30:00,1.4575,-0.23,1.4755359196,0.007500000000000001,0,0.007500000000000001,1.45,-0.23,1.4681280598,1.4475,-0.22,1.464123031,0.007500000000000001,0,0.007500000000000001,1.44,-0.22,1.4567086188
2020-04-15 02:00:00,1.4965,-0.23,1.5140714151,0.006500000000000001,0,0.006500000000000001,1.49,-0.23,1.5076471736000001,1.4865,-0.22,1.5026916683,0.006500000000000001,0,0.006500000000000001,1.48,-0.22,1.4962620091
2020-04-15 02:30:00,1.5295,-0.24,1.5482151820999999,0.0095,0,0.0095,1.52,-0.24,1.5388307249,1.5195,-0.23,1.5368084624,0.0095,0,0.0095,1.51,-0.23,1.5274161188000002
2020-04-15 03:00:00,1.4885000000000002,-0.24,1.5077241956,0.0085,0,0.0085,1.48,-0.24,1.4993331851,1.4785,-0.22,1.494778328,0.0085,0,0.0085,1.47,-0.22,1.4863714206
2020-04-15 03:30:00,1.436,-0.23,1.454302582,0.006,0,0.006,1.43,-0.23,1.4483784036,1.426,-0.22,1.4428707496,0.006,0,0.006,1.42,-0.22,1.4369411957
2020-04-15 04:00:00,1.3955,-0.22,1.4127350247,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,-0.22,1.407302384,1.3855,-0.21,1.4013244628,0.0055000000000000005,0,0.0055000000000000005,1.38,-0.21,1.3958868148999999
2020-04-15 04:30:00,1.348,-0.21,1.3642595061,0.008,0,0.008,1.34,-0.21,1.3563554107,1.338,-0.21,1.3543795628,0.008,0,0.008,1.33,-0.21,1.3464768843
2020-04-15 05:00:00,1.3375,-0.21,1.3538856119,0.007500000000000001,0,0.007500000000000001,1.33,-0.21,1.3464768843,1.3375,-0.21,1.3538856119,0.007500000000000001,0,0.007500000000000001,1.33,-0.21,1.3464768843
2020-04-15 05:30:00,1.407,-0.19,1.4197707561000001,0.007,0,0.007,1.4,-0.19,1.4128340313,1.397,-0.17,1.4073055816,0.007,0,0.007,1.3900000000000001,-0.17,1.4003570973000001
2020-04-15 06:00:00,1.416,-0.19,1.4286903093,0.006,0,0.006,1.4100000000000001,-0.19,1.422743828,1.416,-0.17,1.426168293,0.006,0,0.006,1.4100000000000001,-0.17,1.4202112519
2020-04-15 06:30:00,1.4975,-0.18,1.5082792348,0.007500000000000001,0,0.007500000000000001,1.49,-0.18,1.500833102,1.4875,-0.17,1.4971827711,0.007500000000000001,0,0.007500000000000001,1.48,-0.17,1.4897315194
2020-04-15 07:00:00,1.5510000000000002,-0.18,1.5614099397999999,0.011,0,0.011,1.54,-0.18,1.5504837955,1.541,-0.17,1.5503486705,0.011,0,0.011,1.53,-0.17,1.5394154735
2020-04-15 07:30:00,1.5939999999999999,-0.18,1.6041309174,0.014,0,0.014,1.58,-0.18,1.5902201106,1.584,-0.17,1.5930963562,0.014,0,0.014,1.57,-0.17,1.5791770008000001
2020-04-15 08:00:00,1.5425,-0.18,1.5529669185000001,0.022500000000000003,0,0.022500000000000003,1.52,-0.18,1.5306207890999999,1.5325,-0.16,1.5408297278,0.022500000000000003,0,0.022500000000000003,1.51,-0.16,1.5184531603
2020-04-15 08:30:00,1.4355,-0.15,1.4433157139000001,0.035500000000000004,0,0.035500000000000004,1.4,-0.15,1.408012784,1.4255,-0.14,1.4323582827,0.035500000000000004,0,0.035500000000000004,1.3900000000000001,-0.14,1.3970325694
2020-04-15 09:00:00,1.3385,-0.15,1.3468787065,0.0385,0,0.0385,1.3,-0.15,1.3086252328,1.3285,-0.14,1.3358563733,0.0385,0,0.0385,1.29,-0.14,1.2975746607
2020-04-15 09:30:00,1.2635,-0.14,1.2712325712,0.043500000000000004,0,0.043500000000000004,1.22,-0.14,1.2280065146,1.2535,-0.14,1.2612938793000001,0.043500000000000004,0,0.043500000000000004,1.21,-0.14,1.2180722474
2020-04-15 10:00:00,1.196,-0.14,1.2041661015,0.046,0,0.046,1.15,-0.14,1.158490397,1.186,-0.14,1.1942344828,0.046,0,0.046,1.1400000000000001,-0.14,1.1485643212
2020-04-15 10:30:00,1.141,-0.16,1.1521636169,0.051000000000000004,0,0.051000000000000004,1.09,-0.16,1.1016805345,1.141,-0.13,1.1483819051,0.051000000000000004,0,0.051000000000000004,1.09,-0.13,1.09772492
2020-04-15 11:00:00,1.0125,0.0,1.0125,0.052500000000000005,0,0.052500000000000005,0.96,0.0,0.96,1.0125,0.0,1.0125,0.052500000000000005,0,0.052500000000000005,0.96,0.0,0.96
2020-04-15 11:30:00,0.9430000000000001,0.0,0.9430000000000001,0.063,0,0.063,0.88,0.0,0.88,0.933,0.0,0.933,0.063,0,0.063,0.87,0.0,0.87
2020-04-15 12:00:00,0.925,0.0,0.925,0.065,0,0.065,0.86,0.0,0.86,0.925,0.0,0.925,0.065,0,0.065,0.86,0.0,0.86
2020-04-15 12:30:00,0.891,0.0,0.891,0.07100000000000001,0,0.07100000000000001,0.8200000000000001,0.0,0.8200000000000001,0.891,0.0,0.891,0.07100000000000001,0,0.07100000000000001,0.8200000000000001,0.0,0.8200000000000001
2020-04-15 13:00:00,0.8645,0.0,0.8645,0.0645,0,0.0645,0.8,0.0,0.8,0.8545,0.0,0.8545,0.0645,0,0.0645,0.79,0.0,0.79
2020-04-15 13:30:00,0.8265,0.0,0.8265,0.0665,0,0.0665,0.76,0.0,0.76,0.8165,0.0,0.8165,0.0665,0,0.0665,0.75,0.0,0.75
2020-04-15 14:00:00,0.7855000000000001,0.4,0.8814818489,0.0655,0,0.0655,0.72,0.4,0.8236504113,0.7855000000000001,-0.46,0.9102803140000001,0.0655,0,0.0655,0.72,-0.46,0.8544003745000001
2020-04-15 14:30:00,0.7875000000000001,0.0,0.7875000000000001,0.0675,0,0.0675,0.72,0.0,0.72,0.7875000000000001,0.0,0.7875000000000001,0.0675,0,0.0675,0.72,0.0,0.72
2020-04-15 15:00:00,0.785,0.0,0.785,0.065,0,0.065,0.72,0.0,0.72,0.785,0.0,0.785,0.065,0,0.065,0.72,0.0,0.72
2020-04-15 15:30:00,0.7785000000000001,0.0,0.7785000000000001,0.0585,0,0.0585,0.72,0.0,0.72,0.7785000000000001,0.0,0.7785000000000001,0.0585,0,0.0585,0.72,0.0,0.72
2020-04-15 16:00:00,0.8555,0.0,0.8555,0.0555,0,0.0555,0.8,0.0,0.8,0.8555,0.0,0.8555,0.0555,0,0.0555,0.8,0.0,0.8
2020-04-15 16:30:00,1.034,0.0,1.034,0.054,0,0.054,0.98,0.0,0.98,1.034,0.0,1.034,0.054,0,0.054,0.98,0.0,0.98
2020-04-15 17:00:00,1.1725,-0.13,1.1796848095999999,0.052500000000000005,0,0.052500000000000005,1.12,-0.13,1.1275194012,1.1625,-0.13,1.1697462332,0.052500000000000005,0,0.052500000000000005,1.11,-0.13,1.1175866857
2020-04-15 17:30:00,1.3094999999999999,0.08,1.3119414049,0.0495,0,0.0495,1.26,0.08,1.2625371282,1.2795,-0.37,1.3319235151,0.0495,0,0.0495,1.23,-0.37,1.2844454056
2020-04-15 18:00:00,1.4645000000000001,0.2,1.478093451,0.044500000000000005,0,0.044500000000000005,1.42,0.2,1.4340153415999999,1.4145,-0.42,1.475537275,0.044500000000000005,0,0.044500000000000005,1.37,-0.42,1.4329340529
2020-04-15 18:30:00,1.5075,-0.15,1.5149443059,0.0375,0,0.0375,1.47,-0.15,1.4776332427,1.4975,-0.14,1.504030003,0.0375,0,0.0375,1.46,-0.14,1.4666969694
2020-04-15 19:00:00,1.568,0.12,1.5725851328,0.028,0,0.028,1.54,0.12,1.5446682492,1.508,-0.43,1.5681084146000002,0.028,0,0.028,1.48,-0.43,1.5412008305
2020-04-15 19:30:00,1.592,0.26,1.6130914419,0.022,0,0.022,1.57,0.26,1.5913830463,1.502,-0.6000000000000001,1.6174065661,0.022,0,0.022,1.48,-0.6000000000000001,1.5969971822
2020-04-15 20:00:00,1.5615,0.24,1.5798361466,0.021500000000000002,0,0.021500000000000002,1.54,0.24,1.5585891055999999,1.4715,-0.62,1.5967818417,0.021500000000000002,0,0.021500000000000002,1.45,-0.62,1.5769908053
2020-04-15 20:30:00,1.5550000000000002,0.26,1.5765865025,0.015,0,0.015,1.54,0.26,1.5617938404,1.465,-0.6000000000000001,1.583106124,0.015,0,0.015,1.45,-0.6000000000000001,1.5692354826
2020-04-15 21:00:00,1.54,0.25,1.5601602481999999,0.02,0,0.02,1.52,0.25,1.5404220201,1.46,-0.61,1.5823084402,0.02,0,0.02,1.44,-0.61,1.5638733964
2020-04-15 21:30:00,1.468,-0.02,1.4681362335,0.018000000000000002,0,0.018000000000000002,1.45,-0.02,1.4501379245,1.438,-0.32,1.4731748029,0.018000000000000002,0,0.018000000000000002,1.42,-0.32,1.4556098378
2020-04-15 22:00:00,1.381,-0.18,1.392681227,0.021,0,0.021,1.3599999999999999,-0.18,1.3718600512,1.371,-0.17,1.3814995476,0.021,0,0.021,1.35,-0.17,1.3606616038000001
2020-04-15 22:30:00,1.303,-0.18,1.3153740913,0.023,0,0.023,1.28,-0.18,1.2925942906,1.293,-0.17,1.3041276778,0.023,0,0.023,1.27,-0.17,1.2813274367
2020-04-15 23:00:00,1.2429999999999999,-0.18,1.2559653658,0.013000000000000001,0,0.013000000000000001,1.23,-0.18,1.2431009613,1.233,-0.17,1.2446642117,0.013000000000000001,0,0.013000000000000001,1.22,-0.17,1.2317873193
2020-04-15 23:30:00,1.212,-0.11,1.2169815118,0.012,0,0.012,1.2,-0.11,1.2050311199000001,1.202,-0.23,1.2238071744,0.012,0,0.012,1.19,-0.23,1.2120231021
2020-04-16 00:00:00,1.1895,0.24,1.2134703334,0.0095,0,0.0095,1.18,0.24,1.2041594579,1.1095,-0.6000000000000001,1.2613446198,0.0095,0,0.0095,1.1,-0.6000000000000001,1.2529964086
2020-04-16 00:30:00,1.2175,0.23,1.2390344023,0.007500000000000001,0,0.007500000000000001,1.21,0.23,1.231665539,1.1375,-0.63,1.3003100592,0.007500000000000001,0,0.007500000000000001,1.13,-0.63,1.293754227
2020-04-16 01:00:00,1.22,0.23,1.241491039,0.01,0,0.01,1.21,0.23,1.231665539,1.1400000000000001,-0.61,1.2929423808,0.01,0,0.01,1.13,-0.61,1.2841339494000001
2020-04-16 01:30:00,1.437,0.06,1.4382520641,0.007,0,0.007,1.43,0.06,1.4312581877000001,1.377,-0.5,1.4649672351,0.007,0,0.007,1.37,-0.5,1.4583895227
2020-04-16 02:00:00,1.479,-0.23,1.4967768705,0.009000000000000001,0,0.009000000000000001,1.47,-0.23,1.4878844041,1.479,-0.23,1.4967768705,0.009000000000000001,0,0.009000000000000001,1.47,-0.23,1.4878844041
2020-04-16 02:30:00,1.499,-0.25,1.5197042475,0.009000000000000001,0,0.009000000000000001,1.49,-0.25,1.5108275878000001,1.4889999999999999,-0.24,1.5082178225,0.009000000000000001,0,0.009000000000000001,1.48,-0.24,1.4993331851
2020-04-16 03:00:00,1.454,-0.23,1.4720788022,0.004,0,0.004,1.45,-0.23,1.4681280598,1.444,-0.22,1.4606628632,0.004,0,0.004,1.44,-0.22,1.4567086188
2020-04-16 03:30:00,1.3980000000000001,-0.23,1.4167935629000001,0.008,0,0.008,1.3900000000000001,-0.23,1.4089002804000001,1.388,-0.21,1.4037962815,0.008,0,0.008,1.38,-0.21,1.3958868148999999
2020-04-16 04:00:00,1.3395000000000001,-0.23,1.3591027371,0.0095,0,0.0095,1.33,-0.23,1.3497407157999999,1.3295,-0.21,1.3459830051,0.0095,0,0.0095,1.32,-0.21,1.3366001646
2020-04-16 04:30:00,1.307,-0.2,1.3222136741,0.007,0,0.007,1.3,-0.2,1.3152946438,1.297,-0.19,1.3108428586,0.007,0,0.007,1.29,-0.19,1.3039171753
2020-04-16 05:00:00,1.3065,-0.2,1.3217194294,0.006500000000000001,0,0.006500000000000001,1.3,-0.2,1.3152946438,1.2965,-0.19,1.3103481408,0.006500000000000001,0,0.006500000000000001,1.29,-0.19,1.3039171753
2020-04-16 05:30:00,1.3685,-0.2,1.3830373277999999,0.0085,0,0.0085,1.3599999999999999,-0.2,1.3746272222,1.3585,-0.19,1.3717223662,0.0085,0,0.0085,1.35,-0.19,1.3633048082
2020-04-16 06:00:00,1.359,-0.18,1.3708687027,0.009000000000000001,0,0.009000000000000001,1.35,-0.18,1.3619471355,1.349,-0.17,1.3596694451,0.009000000000000001,0,0.009000000000000001,1.34,-0.17,1.3507405376000001
2020-04-16 06:30:00,1.4555,0.15,1.463208888,0.0055000000000000005,0,0.0055000000000000005,1.45,0.15,1.4577379737,1.3855,-0.51,1.476384181,0.0055000000000000005,0,0.0055000000000000005,1.38,-0.51,1.4712239802
2020-04-16 07:00:00,1.5055,-0.11,1.5095132493999999,0.0155,0,0.0155,1.49,-0.11,1.4940548852,1.4855,-0.24,1.5047625228000001,0.0155,0,0.0155,1.47,-0.24,1.4894629905
2020-04-16 07:30:00,1.5899999999999999,0.12,1.5945218719,0.01,0,0.01,1.58,0.12,1.5845504094,1.53,-0.46,1.5976545308999999,0.01,0,0.01,1.52,-0.46,1.5880806025
2020-04-16 08:00:00,1.5835,0.28,1.608064753,0.0135,0,0.0135,1.57,0.28,1.5947727111,1.4935,-0.6000000000000001,1.609516154,0.0135,0,0.0135,1.48,-0.6000000000000001,1.5969971822
2020-04-16 08:30:00,1.4565000000000001,0.30000000000000004,1.4870750654,0.0165,0,0.0165,1.44,0.30000000000000004,1.4709180807,1.3665,-0.5700000000000001,1.480615497,0.0165,0,0.0165,1.35,-0.5700000000000001,1.465400969
2020-04-16 09:00:00,1.4185,0.32,1.454146571,0.018500000000000003,0,0.018500000000000003,1.4,0.32,1.4361058457,1.3285,-0.55,1.4378498705,0.018500000000000003,0,0.018500000000000003,1.31,-0.55,1.4207744367
2020-04-16 09:30:00,1.298,0.32,1.3368634934,0.018000000000000002,0,0.018000000000000002,1.28,0.32,1.3193938002,1.218,-0.55,1.336422089,0.018000000000000002,0,0.018000000000000002,1.2,-0.55,1.3200378782
2020-04-16 10:00:00,1.0705,0.17,1.0839143186,0.030500000000000003,0,0.030500000000000003,1.04,0.17,1.0538026381,1.0405,-0.52,1.1632025834,0.030500000000000003,0,0.030500000000000003,1.01,-0.52,1.1360017606
2020-04-16 10:30:00,1.033,-0.13,1.0411479242,0.033,0,0.033,1.0,-0.13,1.0084145973,1.033,-0.13,1.0411479242,0.033,0,0.033,1.0,-0.13,1.0084145973
2020-04-16 11:00:00,1.057,-0.13,1.0649643187,0.027,0,0.027,1.03,-0.13,1.0381714695,1.047,0.0,1.047,0.027,0,0.027,1.02,0.0,1.02
2020-04-16 11:30:00,0.9365,0.0,0.9365,0.036500000000000005,0,0.036500000000000005,0.9,0.0,0.9,0.9365,0.0,0.9365,0.036500000000000005,0,0.036500000000000005,0.9,0.0,0.9
2020-04-16 12:00:00,0.8785000000000001,0.0,0.8785000000000001,0.0385,0,0.0385,0.84,0.0,0.84,0.8785000000000001,0.0,0.8785000000000001,0.0385,0,0.0385,0.84,0.0,0.84
2020-04-16 12:30:00,0.892,0.0,0.892,0.032,0,0.032,0.86,0.0,0.86,0.892,0.0,0.892,0.032,0,0.032,0.86,0.0,0.86
2020-04-16 13:00:00,0.8625,0.0,0.8625,0.0325,0,0.0325,0.8300000000000001,0.0,0.8300000000000001,0.8625,0.0,0.8625,0.0325,0,0.0325,0.8300000000000001,0.0,0.8300000000000001
2020-04-16 13:30:00,0.7805000000000001,0.4,0.8770292184,0.0405,0,0.0405,0.74,0.4,0.8411896338,0.7805000000000001,-0.47000000000000003,0.9110873998000001,0.0405,0,0.0405,0.74,-0.47000000000000003,0.8766413178
2020-04-16 14:00:00,0.78,0.403,0.8779572883000001,0.037,0,0.037,0.743,0.403,0.8452561742,0.78,-0.47300000000000003,0.9122110501,0.037,0,0.037,0.743,-0.47300000000000003,0.8807826065000001
2020-04-16 14:30:00,0.8765000000000001,0.0,0.8765000000000001,0.036500000000000005,0,0.036500000000000005,0.84,0.0,0.84,0.8765000000000001,0.0,0.8765000000000001,0.036500000000000005,0,0.036500000000000005,0.84,0.0,0.84
2020-04-16 15:00:00,0.967,-0.13,0.9756992364,0.017,0,0.017,0.9500000000000001,-0.13,0.9588534820000001,0.967,-0.13,0.9756992364,0.017,0,0.017,0.9500000000000001,-0.13,0.9588534820000001
2020-04-16 15:30:00,1.086,-0.13,1.0937531714,0.006,0,0.006,1.08,-0.13,1.0877959367,1.076,-0.13,1.0838247091,0.006,0,0.006,1.07,-0.13,1.0778682665
2020-04-16 16:00:00,1.195,-0.13,1.2020503317,0.005,0,0.005,1.19,-0.13,1.1970797801,1.195,-0.13,1.2020503317,0.005,0,0.005,1.19,-0.13,1.1970797801
2020-04-16 16:30:00,1.287,-0.13,1.293548994,0.007,0,0.007,1.28,-0.13,1.2865846261,1.287,-0.13,1.293548994,0.007,0,0.007,1.28,-0.13,1.2865846261
2020-04-16 17:00:00,1.3115,0.17,1.3224720224,0.0115,0,0.0115,1.3,0.17,1.3110682667,1.2715,-0.43,1.3422415021,0.0115,0,0.0115,1.26,-0.43,1.3313526956000001
2020-04-16 17:30:00,1.3705,0.24,1.3913555441,0.0105,0,0.0105,1.3599999999999999,0.24,1.3810141201000001,1.3105,-0.52,1.409897248,0.0105,0,0.0105,1.3,-0.52,1.4001428499
2020-04-16 18:00:00,1.4165,0.13,1.422452899,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,0.13,1.4159802259,1.3665,-0.43,1.4325579395,0.006500000000000001,0,0.006500000000000001,1.3599999999999999,-0.43,1.4263590011
2020-04-16 18:30:00,1.4625,0.28,1.4890622049,0.0025,0,0.0025,1.46,0.28,1.4866068747,1.3625,-0.59,1.4847579769,0.0025,0,0.0025,1.3599999999999999,-0.59,1.4824641648
2020-04-16 19:00:00,1.4905,0.04,1.491036636,0.0005,0,0.0005,1.49,0.04,1.490536816,1.4405000000000001,-0.33,1.4778160406,0.0005,0,0.0005,1.44,-0.33,1.4773286703
2020-04-16 19:30:00,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057
2020-04-16 20:00:00,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526,1.47,-0.17,1.4797972834,0.0,0,0.0,1.47,-0.17,1.4797972834
2020-04-16 20:30:00,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561,1.42,-0.17,1.4301398533,0.0,0,0.0,1.42,-0.17,1.4301398533
2020-04-16 21:00:00,1.43,-0.17,1.4400694428,0.0,0,0.0,1.43,-0.17,1.4400694428,1.42,-0.17,1.4301398533,0.0,0,0.0,1.42,-0.17,1.4301398533
2020-04-16 21:30:00,1.35,-0.19,1.3633048082,0.0,0,0.0,1.35,-0.19,1.3633048082,1.34,-0.17,1.3507405376000001,0.0,0,0.0,1.34,-0.17,1.3507405376000001
2020-04-16 22:00:00,1.29,-0.19,1.3039171753,0.0,0,0.0,1.29,-0.19,1.3039171753,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144
2020-04-16 22:30:00,1.2505,-0.17,1.2620024762,0.0005,0,0.0005,1.25,-0.17,1.2615070353,1.2405,-0.19,1.2549662346,0.0005,0,0.0005,1.24,-0.19,1.2544720005
2020-04-16 23:00:00,1.171,-0.17,1.1832755385,0.001,0,0.001,1.17,-0.17,1.1822859214,1.171,-0.16,1.1818802816,0.001,0,0.001,1.17,-0.16,1.1808894953
2020-04-16 23:30:00,1.1400000000000001,-0.01,1.1400438588,0.0,0,0.0,1.1400000000000001,-0.01,1.1400438588,1.1,-0.33,1.148433716,0.0,0,0.0,1.1,-0.33,1.148433716
2020-04-17 00:00:00,1.143,-0.013000000000000001,1.1430739259,0.0,0,0.0,1.143,-0.013000000000000001,1.1430739259,1.103,-0.333,1.1521709943,0.0,0,0.0,1.103,-0.333,1.1521709943
2020-04-17 00:30:00,1.143,-0.013000000000000001,1.1430739259,0.0,0,0.0,1.143,-0.013000000000000001,1.1430739259,1.103,-0.333,1.1521709943,0.0,0,0.0,1.103,-0.333,1.1521709943
2020-04-17 01:00:00,1.143,-0.013000000000000001,1.1430739259,0.0,0,0.0,1.143,-0.013000000000000001,1.1430739259,1.103,-0.333,1.1521709943,0.0,0,0.0,1.103,-0.333,1.1521709943
2020-04-17 01:30:00,1.4,0.11,1.4043147795,0.0,0,0.0,1.4,0.11,1.4043147795,1.33,-0.52,1.4280406157,0.0,0,0.0,1.33,-0.52,1.4280406157
2020-04-17 02:00:00,1.403,0.113,1.4075432498,0.0,0,0.0,1.403,0.113,1.4075432498,1.333,-0.523,1.4319280708,0.0,0,0.0,1.333,-0.523,1.4319280708
2020-04-17 02:30:00,1.4035,0.113,1.4080416365000001,0.0005,0,0.0005,1.403,0.113,1.4075432498,1.3335,-0.523,1.4323935388,0.0005,0,0.0005,1.333,-0.523,1.4319280708
2020-04-17 03:00:00,1.381,-0.1,1.3846158312,0.001,0,0.001,1.38,-0.1,1.3836184445,1.361,-0.30000000000000004,1.3936717691,0.001,0,0.001,1.3599999999999999,-0.30000000000000004,1.3926952287
2020-04-17 03:30:00,1.332,-0.19,1.345482813,0.002,0,0.002,1.33,-0.19,1.3435028843,1.322,-0.18,1.3341978864000001,0.002,0,0.002,1.32,-0.18,1.3322161987
2020-04-17 04:00:00,1.2865,-0.17,1.2976834167,0.006500000000000001,0,0.006500000000000001,1.28,-0.17,1.2912397144,1.2765,-0.22,1.2953193621999999,0.006500000000000001,0,0.006500000000000001,1.27,-0.22,1.2889142718
2020-04-17 04:30:00,1.2415,-0.19,1.2559547165,0.0015,0,0.0015,1.24,-0.19,1.2544720005,1.2315,-0.17,1.2431782857,0.0015,0,0.0015,1.23,-0.17,1.2416923935
2020-04-17 05:00:00,1.2429999999999999,-0.18,1.2559653658,0.003,0,0.003,1.24,-0.18,1.2529964086,1.233,-0.17,1.2446642117,0.003,0,0.003,1.23,-0.17,1.2416923935
2020-04-17 05:30:00,1.291,-0.18,1.303488013,0.001,0,0.001,1.29,-0.18,1.3024976008,1.2810000000000001,-0.17,1.2922310165,0.001,0,0.001,1.28,-0.17,1.2912397144
2020-04-17 06:00:00,1.2615,-0.18,1.274277148,0.0015,0,0.0015,1.26,-0.18,1.2727922061,1.2515,-0.17,1.2629933689000001,0.0015,0,0.0015,1.25,-0.17,1.2615070353
2020-04-17 06:30:00,1.3775,0.18,1.3892106572,0.007500000000000001,0,0.007500000000000001,1.37,0.18,1.3817742218,1.3075,-0.5,1.3998415089,0.007500000000000001,0,0.007500000000000001,1.3,-0.5,1.3928388277
2020-04-17 07:00:00,1.4515,0.19,1.4638825943,0.0015,0,0.0015,1.45,0.19,1.4623952954,1.3815,-0.51,1.4726310638,0.0015,0,0.0015,1.38,-0.51,1.4712239802
2020-04-17 07:30:00,1.542,0.27,1.5654596769,0.002,0,0.002,1.54,0.27,1.5634896866,1.452,-0.59,1.567291932,0.002,0,0.002,1.45,-0.59,1.5654392355
2020-04-17 08:00:00,1.591,0.29,1.6172139623000001,0.001,0,0.001,1.5899999999999999,0.29,1.6162301816,1.501,-0.58,1.6091615829,0.001,0,0.001,1.5,-0.58,1.6082288394000002
2020-04-17 08:30:00,1.554,0.29,1.5808276313,0.004,0,0.004,1.55,0.29,1.5768956846000002,1.464,-0.58,1.5747050517,0.004,0,0.004,1.46,-0.58,1.5709869509
2020-04-17 09:00:00,1.438,-0.14,1.444798948,0.008,0,0.008,1.43,-0.14,1.4368368035,1.428,-0.16,1.4369356283,0.008,0,0.008,1.42,-0.16,1.4289856542
2020-04-17 09:30:00,1.4055,-0.1,1.4090529621,0.0055000000000000005,0,0.0055000000000000005,1.4,-0.1,1.4035668848,1.3855,-0.17,1.3958904864,0.0055000000000000005,0,0.0055000000000000005,1.38,-0.17,1.3904315877
2020-04-17 10:00:00,1.4325,0.32,1.4678066119,0.0025,0,0.0025,1.43,0.32,1.4653668483,1.3425,-0.55,1.4507950407,0.0025,0,0.0025,1.34,-0.55,1.448481964
2020-04-17 10:30:00,1.4355,0.01,1.4355348306,0.0055000000000000005,0,0.0055000000000000005,1.43,0.01,1.4300349646,1.4055,-0.28,1.4331190634,0.0055000000000000005,0,0.0055000000000000005,1.4,-0.28,1.4277254638
2020-04-17 11:00:00,1.479,-0.14,1.485611322,0.009000000000000001,0,0.009000000000000001,1.47,-0.14,1.4766516177,1.469,-0.14,1.4756561253,0.009000000000000001,0,0.009000000000000001,1.46,-0.14,1.4666969694
2020-04-17 11:30:00,1.48,-0.14,1.4866068747,0.01,0,0.01,1.47,-0.14,1.4766516177,1.47,-0.14,1.4766516177,0.01,0,0.01,1.46,-0.14,1.4666969694
2020-04-17 12:00:00,1.5510000000000002,-0.14,1.5573056860999999,0.021,0,0.021,1.53,-0.14,1.5363918771,1.541,-0.14,1.5473464383,0.021,0,0.021,1.52,-0.14,1.5264337522
2020-04-17 12:30:00,1.6175000000000002,-0.14,1.6235474277000002,0.0175,0,0.0175,1.6,-0.14,1.606113321,1.6075,-0.14,1.6135849063,0.0175,0,0.0175,1.5899999999999999,-0.14,1.5961516219
2020-04-17 13:00:00,1.58,-0.14,1.5861904047,0.02,0,0.02,1.56,-0.14,1.5662694531999999,1.57,-0.14,1.5762296786999999,0.02,0,0.02,1.55,-0.14,1.5563097378
2020-04-17 13:30:00,1.56,-0.14,1.5662694531999999,0.03,0,0.03,1.53,-0.14,1.5363918771,1.55,-0.14,1.5563097378,0.03,0,0.03,1.52,-0.14,1.5264337522
2020-04-17 14:00:00,1.474,-0.14,1.4806336481,0.034,0,0.034,1.44,-0.14,1.4467895493,1.464,-0.14,1.4706787549,0.034,0,0.034,1.43,-0.14,1.4368368035
2020-04-17 14:30:00,1.51,-0.14,1.5164761785,0.03,0,0.03,1.48,-0.14,1.4866068747,1.5,-0.14,1.5065191668,0.03,0,0.03,1.47,-0.14,1.4766516177
2020-04-17 15:00:00,1.484,-0.14,1.4905891453,0.024,0,0.024,1.46,-0.14,1.4666969694,1.474,-0.14,1.4806336481,0.024,0,0.024,1.45,-0.14,1.4567429423
2020-04-17 15:30:00,1.496,-0.14,1.502536522,0.016,0,0.016,1.48,-0.14,1.4866068747,1.486,-0.14,1.4925803161,0.016,0,0.016,1.47,-0.14,1.4766516177
2020-04-17 16:00:00,1.5205000000000002,-0.14,1.5269316455,0.0205,0,0.0205,1.5,-0.14,1.5065191668,1.5105,-0.14,1.5169740439,0.0205,0,0.0205,1.49,-0.14,1.4965627284
2020-04-17 16:30:00,1.599,-0.14,1.6051171297,0.019,0,0.019,1.58,-0.14,1.5861904047,1.589,-0.14,1.5951554783000002,0.019,0,0.019,1.57,-0.14,1.5762296786999999
2020-04-17 17:00:00,1.6735,-0.11,1.6771112813,0.0135,0,0.0135,1.6600000000000001,-0.11,1.6636405862,1.6535000000000002,-0.21,1.6667820043,0.0135,0,0.0135,1.6400000000000001,-0.21,1.653390456
2020-04-17 17:30:00,1.8235000000000001,0.27,1.8433806579,0.0135,0,0.0135,1.81,0.27,1.8300273222,1.7235,-0.61,1.8282648194000002,0.0135,0,0.0135,1.71,-0.61,1.8155439956000001
2020-04-17 18:00:00,1.867,0.27,1.8864222751000002,0.007,0,0.007,1.8599999999999999,0.27,1.8794946129,1.767,-0.61,1.8693284891,0.007,0,0.007,1.76,-0.61,1.8627130751
2020-04-17 18:30:00,1.8439999999999999,0.21,1.8559191793,0.004,0,0.004,1.8399999999999999,0.21,1.8519449236,1.754,-0.59,1.8505718035,0.004,0,0.004,1.75,-0.59,1.8467809832
2020-04-17 19:00:00,1.7415,-0.19,1.7518339676,0.0015,0,0.0015,1.74,-0.19,1.7503428236,1.7315,-0.18,1.7408309079,0.0015,0,0.0015,1.73,-0.18,1.7393389549
2020-04-17 19:30:00,1.704,-0.17,1.7124590506000001,0.004,0,0.004,1.7000000000000002,-0.17,1.7084788556000001,1.694,-0.16,1.7015393031000001,0.004,0,0.004,1.69,-0.16,1.6975570683
2020-04-17 20:00:00,1.6425,-0.21,1.6558702395,0.0025,0,0.0025,1.6400000000000001,-0.21,1.653390456,1.6325,-0.2,1.6447055208,0.0025,0,0.0025,1.63,-0.2,1.6422241016
2020-04-17 20:30:00,1.595,-0.21,1.6087650543,0.005,0,0.005,1.5899999999999999,-0.21,1.6038079686,1.595,-0.18,1.6051246058,0.005,0,0.005,1.5899999999999999,-0.18,1.6001562424
2020-04-17 21:00:00,1.5055,-0.21,1.5200757382,0.0055000000000000005,0,0.0055000000000000005,1.5,-0.21,1.5146286674,1.5055,-0.18,1.5162223617000001,0.0055000000000000005,0,0.0055000000000000005,1.5,-0.18,1.5107613974
2020-04-17 21:30:00,1.4969999999999999,-0.17,1.5066217175999999,0.007,0,0.007,1.49,-0.17,1.4996666296,1.487,-0.22,1.5031862825,0.007,0,0.007,1.48,-0.22,1.4962620091
2020-04-17 22:00:00,1.3925,-0.2,1.406789341,0.0025,0,0.0025,1.3900000000000001,-0.2,1.4043147795,1.3825,-0.19,1.3954949839,0.0025,0,0.0025,1.38,-0.19,1.3930183057
2020-04-17 22:30:00,1.366,-0.21,1.382047756,0.006,0,0.006,1.3599999999999999,-0.21,1.3761177275,1.366,-0.2,1.380563653,0.006,0,0.006,1.3599999999999999,-0.2,1.3746272222
2020-04-17 23:00:00,1.2770000000000001,-0.19,1.2910573186,0.007,0,0.007,1.27,-0.19,1.2841339494000001,1.267,-0.18,1.2797222355,0.007,0,0.007,1.26,-0.18,1.2727922061
2020-04-17 23:30:00,1.235,-0.18,1.2480484766,0.005,0,0.005,1.23,-0.18,1.2431009613,1.235,-0.17,1.2466454989,0.005,0,0.005,1.23,-0.17,1.2416923935
2020-04-18 00:00:00,1.1925,-0.19,1.2075414072,0.0025,0,0.0025,1.19,-0.19,1.2050726119,1.1825,-0.17,1.1946573777,0.0025,0,0.0025,1.18,-0.17,1.1921828719
2020-04-18 00:30:00,1.211,-0.19,1.2258144231,0.001,0,0.001,1.21,-0.19,1.2248265183,1.211,-0.17,1.2228740736,0.001,0,0.001,1.21,-0.17,1.2218837915
2020-04-18 01:00:00,1.222,-0.19,1.2366826594,0.002,0,0.002,1.22,-0.19,1.2347064428,1.222,-0.17,1.2337682116,0.002,0,0.002,1.22,-0.17,1.2317873193
2020-04-18 01:30:00,1.463,-0.23,1.4809689396,0.003,0,0.003,1.46,-0.23,1.4780054127,1.463,-0.22,1.4794488839,0.003,0,0.003,1.46,-0.22,1.476482306
2020-04-18 02:00:00,1.5135,-0.23,1.5308763013,0.0035,0,0.0035,1.51,-0.23,1.5274161188000002,1.5135,-0.22,1.5294058487000002,0.0035,0,0.0035,1.51,-0.22,1.5259423318
2020-04-18 02:30:00,1.5135,-0.23,1.5308763013,0.0035,0,0.0035,1.51,-0.23,1.5274161188000002,1.5135,-0.22,1.5294058487000002,0.0035,0,0.0035,1.51,-0.22,1.5259423318
2020-04-18 03:00:00,1.4715,-0.21,1.4864091799,0.0015,0,0.0015,1.47,-0.21,1.4849242405,1.4715,-0.2,1.4850293768,0.0015,0,0.0015,1.47,-0.2,1.4835430563
2020-04-18 03:30:00,1.391,-0.2,1.4053045933,0.001,0,0.001,1.3900000000000001,-0.2,1.4043147795,1.391,-0.19,1.403916308,0.001,0,0.001,1.3900000000000001,-0.19,1.4029255148
2020-04-18 04:00:00,1.363,-0.2,1.3775953687,0.003,0,0.003,1.3599999999999999,-0.2,1.3746272222,1.353,-0.2,1.3677020874,0.003,0,0.003,1.35,-0.2,1.3647344064
2020-04-18 04:30:00,1.3325,-0.2,1.3474257865000001,0.0025,0,0.0025,1.33,-0.2,1.3449535308,1.3225,-0.19,1.3360786841,0.0025,0,0.0025,1.32,-0.19,1.3336041392
2020-04-18 05:00:00,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144
2020-04-18 05:30:00,1.3315000000000001,-0.17,1.3423085525,0.0015,0,0.0015,1.33,-0.17,1.3408206442,1.3215,-0.17,1.3323896765,0.0015,0,0.0015,1.32,-0.17,1.3309019498
2020-04-18 06:00:00,1.311,-0.16,1.3207274511,0.001,0,0.001,1.31,-0.16,1.3197348218,1.311,-0.14,1.3184540189,0.001,0,0.001,1.31,-0.14,1.3174596768
2020-04-18 06:30:00,1.37,-0.16,1.3793114224,0.0,0,0.0,1.37,-0.16,1.3793114224,1.3599999999999999,-0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,-0.14,1.3671868929
2020-04-18 07:00:00,1.42,-0.16,1.4289856542,0.0,0,0.0,1.42,-0.16,1.4289856542,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185
2020-04-18 07:30:00,1.5,0.17,1.5096025967,0.0,0,0.0,1.5,0.17,1.5096025967,1.43,-0.52,1.5216109884,0.0,0,0.0,1.43,-0.52,1.5216109884
2020-04-18 08:00:00,1.53,0.26,1.551934277,0.0,0,0.0,1.53,0.26,1.551934277,1.44,-0.61,1.5638733964,0.0,0,0.0,1.44,-0.61,1.5638733964
2020-04-18 08:30:00,1.5005000000000002,0.27,1.5245983897,0.0005,0,0.0005,1.5,0.27,1.5241062955,1.4105,-0.61,1.5367531519000002,0.0005,0,0.0005,1.4100000000000001,-0.61,1.5362942427
2020-04-18 09:00:00,1.443,0.29,1.4718522344,0.003,0,0.003,1.44,0.29,1.4689111613999999,1.353,-0.58,1.4720764246,0.003,0,0.003,1.35,-0.58,1.4693195704
2020-04-18 09:30:00,1.4245,0.12,1.4295454697,0.0045000000000000005,0,0.0045000000000000005,1.42,0.12,1.4250614021999999,1.3545,-0.41000000000000003,1.4151926547,0.0045000000000000005,0,0.0045000000000000005,1.35,-0.41000000000000003,1.4108862463
2020-04-18 10:00:00,1.387,0.0,1.387,0.007,0,0.007,1.38,0.0,1.38,1.347,-0.33,1.3868341646,0.007,0,0.007,1.34,-0.33,1.3800362314
2020-04-18 10:30:00,1.419,0.29,1.4483304181,0.009000000000000001,0,0.009000000000000001,1.4100000000000001,0.29,1.4395138068,1.329,-0.58,1.4500486199,0.009000000000000001,0,0.009000000000000001,1.32,-0.58,1.441804425
2020-04-18 11:00:00,1.4195,0.32,1.4551220739000001,0.0095,0,0.0095,1.4100000000000001,0.32,1.4458561478,1.3295,-0.55,1.4387738703,0.0095,0,0.0095,1.32,-0.55,1.43
2020-04-18 11:30:00,1.389,0.30000000000000004,1.4210281489,0.009000000000000001,0,0.009000000000000001,1.38,0.30000000000000004,1.4122322755,1.309,-0.5700000000000001,1.4277188099,0.009000000000000001,0,0.009000000000000001,1.3,-0.5700000000000001,1.4194717327
2020-04-18 12:00:00,1.4615,0.28,1.488080055,0.0115,0,0.0115,1.45,0.28,1.476787053,1.3715,-0.59,1.4930211820000001,0.0115,0,0.0115,1.3599999999999999,-0.59,1.4824641648
2020-04-18 12:30:00,1.532,0.24,1.5506850099,0.012,0,0.012,1.52,0.24,1.5388307249,1.452,-0.53,1.5457050171,0.012,0,0.012,1.44,-0.53,1.5344380079
2020-04-18 13:00:00,1.4915,-0.14,1.4980561572,0.0115,0,0.0115,1.48,-0.14,1.4866068747,1.4815,-0.13,1.4871927414,0.0115,0,0.0115,1.47,-0.13,1.475737104
2020-04-18 13:30:00,1.5025,-0.15,1.5099689565999999,0.0125,0,0.0125,1.49,-0.15,1.4975313018,1.4825,-0.13,1.4881889161,0.0125,0,0.0125,1.47,-0.13,1.475737104
2020-04-18 14:00:00,1.462,-0.17,1.4718505359,0.012,0,0.012,1.45,-0.17,1.4599315052000001,1.462,-0.15,1.469674794,0.012,0,0.012,1.45,-0.15,1.4577379737
2020-04-18 14:30:00,1.459,-0.17,1.4688706545999999,0.009000000000000001,0,0.009000000000000001,1.45,-0.17,1.4599315052000001,1.459,-0.15,1.4666904922000001,0.009000000000000001,0,0.009000000000000001,1.45,-0.15,1.4577379737
2020-04-18 15:00:00,1.3975,-0.14,1.404495016,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,-0.14,1.3970325694,1.3875,-0.18,1.3991269599,0.007500000000000001,0,0.007500000000000001,1.38,-0.18,1.3916896206
2020-04-18 15:30:00,1.4045,-0.16,1.4135841857,0.0045000000000000005,0,0.0045000000000000005,1.4,-0.16,1.4091131963,1.3945,-0.15,1.4025442061,0.0045000000000000005,0,0.0045000000000000005,1.3900000000000001,-0.15,1.3980700984
2020-04-18 16:00:00,1.403,-0.2,1.4171834744,0.003,0,0.003,1.4,-0.2,1.4142135624,1.393,-0.19,1.4058979337,0.003,0,0.003,1.3900000000000001,-0.19,1.4029255148
2020-04-18 16:30:00,1.494,0.25,1.5147725902,0.004,0,0.004,1.49,0.25,1.5108275878000001,1.4140000000000001,-0.56,1.5208537076000002,0.004,0,0.004,1.4100000000000001,-0.56,1.5171354586999999
2020-04-18 17:00:00,1.5925,0.07,1.5940377191000001,0.0025,0,0.0025,1.5899999999999999,0.07,1.5915401346,1.5325,-0.44,1.5944140773000002,0.0025,0,0.0025,1.53,-0.44,1.5920113065
2020-04-18 17:30:00,1.6615,-0.21,1.6747185584,0.0015,0,0.0015,1.6600000000000001,-0.21,1.6732304085,1.6515,-0.21,1.6647979607,0.0015,0,0.0015,1.65,-0.21,1.6633099531000002
2020-04-18 18:00:00,1.6905000000000001,-0.21,1.7034935427,0.0005,0,0.0005,1.69,-0.21,1.7029973576000002,1.6804999999999999,-0.19,1.6912067437,0.0005,0,0.0005,1.6800000000000002,-0.19,1.6907099101
2020-04-18 18:30:00,1.71,-0.21,1.7228464818,0.0,0,0.0,1.71,-0.21,1.7228464818,1.7000000000000002,-0.21,1.712921481,0.0,0,0.0,1.7000000000000002,-0.21,1.712921481
2020-04-18 19:00:00,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054
2020-04-18 19:30:00,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002,1.6400000000000001,-0.21,1.653390456,0.0,0,0.0,1.6400000000000001,-0.21,1.653390456
2020-04-18 20:00:00,1.62,-0.23,1.6362457028000001,0.0,0,0.0,1.62,-0.23,1.6362457028000001,1.6099999999999999,-0.22,1.624961538,0.0,0,0.0,1.6099999999999999,-0.22,1.624961538
2020-04-18 20:30:00,1.55,-0.23,1.5669716015000001,0.0,0,0.0,1.55,-0.23,1.5669716015000001,1.55,-0.22,1.5655350523,0.0,0,0.0,1.55,-0.22,1.5655350523
2020-04-18 21:00:00,1.49,-0.22,1.5061540426,0.0,0,0.0,1.49,-0.22,1.5061540426,1.49,-0.21,1.5047258887,0.0,0,0.0,1.49,-0.21,1.5047258887
2020-04-18 21:30:00,1.45,-0.22,1.4665946952,0.0,0,0.0,1.45,-0.22,1.4665946952,1.44,-0.21,1.4552319403,0.0,0,0.0,1.44,-0.21,1.4552319403
2020-04-18 22:00:00,1.4105,-0.18,1.4219389052,0.0005,0,0.0005,1.4100000000000001,-0.18,1.4214429289,1.4105,-0.21,1.4260470715,0.0005,0,0.0005,1.4100000000000001,-0.21,1.4255525245
2020-04-18 22:30:00,1.3405,-0.21,1.3568493837,0.0005,0,0.0005,1.34,-0.21,1.3563554107,1.3405,-0.2,1.3553376885000001,0.0005,0,0.0005,1.34,-0.2,1.3548431644
2020-04-18 23:00:00,1.292,-0.19,1.3058958611,0.002,0,0.002,1.29,-0.19,1.3039171753,1.282,-0.22,1.3007397895000001,0.002,0,0.002,1.28,-0.22,1.2987686476
2020-04-18 23:30:00,1.2345,-0.19,1.2490357281,0.0045000000000000005,0,0.0045000000000000005,1.23,-0.19,1.2445882853,1.2245,-0.17,1.2362444135,0.0045000000000000005,0,0.0045000000000000005,1.22,-0.17,1.2317873193
2020-04-19 00:00:00,1.1835,-0.19,1.1986543497,0.0035,0,0.0035,1.18,-0.19,1.1951987282,1.1835,-0.17,1.1956472097,0.0035,0,0.0035,1.18,-0.17,1.1921828719
2020-04-19 00:30:00,1.206,-0.19,1.220875096,0.006,0,0.006,1.2,-0.19,1.2149485586,1.206,-0.19,1.220875096,0.006,0,0.006,1.2,-0.19,1.2149485586
2020-04-19 01:00:00,1.2345,-0.2,1.2505959578999999,0.0045000000000000005,0,0.0045000000000000005,1.23,-0.2,1.2461540836,1.2345,-0.19,1.2490357281,0.0045000000000000005,0,0.0045000000000000005,1.23,-0.19,1.2445882853
2020-04-19 01:30:00,1.466,-0.08,1.4681811877,0.006,0,0.006,1.46,-0.08,1.4621901381,1.436,-0.38,1.4854278845,0.006,0,0.006,1.43,-0.38,1.4796283317
2020-04-19 02:00:00,1.572,0.16,1.5801215143,0.002,0,0.002,1.57,0.16,1.5781318069,1.482,-0.61,1.6026303379,0.002,0,0.002,1.48,-0.61,1.6007810594
2020-04-19 02:30:00,1.5715,0.2,1.5841755742,0.0015,0,0.0015,1.57,0.2,1.5826875876000002,1.4815,-0.67,1.6259588709,0.0015,0,0.0015,1.48,-0.67,1.6245922565000002
2020-04-19 03:00:00,1.5005000000000002,-0.06,1.5016991210000001,0.0005,0,0.0005,1.5,-0.06,1.5011995204000002,1.4605000000000001,-0.39,1.5116746507999999,0.0005,0,0.0005,1.46,-0.39,1.5111915828
2020-04-19 03:30:00,1.401,-0.23,1.4197538519,0.001,0,0.001,1.4,-0.23,1.4187670704,1.391,-0.21,1.4067625955,0.001,0,0.001,1.3900000000000001,-0.21,1.4057738083
2020-04-19 04:00:00,1.3725,-0.23,1.3916379738,0.0025,0,0.0025,1.37,-0.23,1.3891724155,1.3625,-0.21,1.3785884992000002,0.0025,0,0.0025,1.3599999999999999,-0.21,1.3761177275
2020-04-19 04:30:00,1.3345,-0.2,1.3494036646,0.0045000000000000005,0,0.0045000000000000005,1.33,-0.2,1.3449535308,1.3245,-0.19,1.3380583880999999,0.0045000000000000005,0,0.0045000000000000005,1.32,-0.19,1.3336041392
2020-04-19 05:00:00,1.313,-0.19,1.3266759212,0.003,0,0.003,1.31,-0.19,1.3237069162,1.313,-0.17,1.3239595915,0.003,0,0.003,1.31,-0.17,1.3209844814
2020-04-19 05:30:00,1.3315000000000001,-0.19,1.3449878252,0.0015,0,0.0015,1.33,-0.19,1.3435028843,1.3315000000000001,-0.17,1.3423085525,0.0015,0,0.0015,1.33,-0.17,1.3408206442
2020-04-19 06:00:00,1.324,-0.17,1.334869282,0.004,0,0.004,1.32,-0.17,1.3309019498,1.314,-0.17,1.3249513199,0.004,0,0.004,1.31,-0.17,1.3209844814
2020-04-19 06:30:00,1.3815,-0.17,1.3919203461,0.0015,0,0.0015,1.38,-0.17,1.3904315877,1.3715,-0.16,1.3808013072,0.0015,0,0.0015,1.37,-0.16,1.3793114224
2020-04-19 07:00:00,1.4215,-0.17,1.4316292292,0.0015,0,0.0015,1.42,-0.17,1.4301398533,1.4115,-0.16,1.4205394222,0.0015,0,0.0015,1.4100000000000001,-0.16,1.4190489773000001
2020-04-19 07:30:00,1.471,-0.17,1.4807906672,0.001,0,0.001,1.47,-0.17,1.4797972834,1.471,-0.17,1.4807906672,0.001,0,0.001,1.47,-0.17,1.4797972834
2020-04-19 08:00:00,1.4745,-0.18,1.4854461451,0.0045000000000000005,0,0.0045000000000000005,1.47,-0.18,1.4809794057,1.4745,-0.17,1.4842675803,0.0045000000000000005,0,0.0045000000000000005,1.47,-0.17,1.4797972834
2020-04-19 08:30:00,1.449,-0.17,1.4589383126,0.009000000000000001,0,0.009000000000000001,1.44,-0.17,1.45,1.439,-0.16,1.4478677426,0.009000000000000001,0,0.009000000000000001,1.43,-0.16,1.4389232084999999
2020-04-19 09:00:00,1.3775,-0.17,1.3879503774,0.007500000000000001,0,0.007500000000000001,1.37,-0.17,1.3805071532,1.3675,-0.16,1.3768283299,0.007500000000000001,0,0.007500000000000001,1.3599999999999999,-0.16,1.3693794215000001
2020-04-19 09:30:00,1.3555000000000001,-0.17,1.3661186808,0.0155,0,0.0155,1.34,-0.17,1.3507405376000001,1.3555000000000001,-0.16,1.364910345,0.0155,0,0.0155,1.34,-0.16,1.3495184326
2020-04-19 10:00:00,1.2730000000000001,-0.15,1.2818069277,0.023,0,0.023,1.25,-0.15,1.2589678312,1.2730000000000001,-0.16,1.2830155884,0.023,0,0.023,1.25,-0.16,1.2601983971
2020-04-19 10:30:00,1.2615,-0.13,1.2681806851,0.0315,0,0.0315,1.23,-0.13,1.2368508398,1.2615,-0.14,1.2692447558,0.0315,0,0.0315,1.23,-0.14,1.2379418403
2020-04-19 11:00:00,1.2595,-0.13,1.2661912375,0.029500000000000002,0,0.029500000000000002,1.23,-0.13,1.2368508398,1.2595,-0.14,1.2672569787,0.029500000000000002,0,0.029500000000000002,1.23,-0.14,1.2379418403
2020-04-19 11:30:00,1.3155000000000001,-0.13,1.3219078069,0.025500000000000002,0,0.025500000000000002,1.29,-0.13,1.2965338407,1.3155000000000001,-0.14,1.322928664,0.025500000000000002,0,0.025500000000000002,1.29,-0.14,1.2975746607
2020-04-19 12:00:00,1.2885,-0.13,1.2950414086,0.0285,0,0.0285,1.26,-0.13,1.2666885963,1.2785,-0.14,1.286142391,0.0285,0,0.0285,1.25,-0.14,1.2578155668
2020-04-19 12:30:00,1.2085,-0.13,1.2154720277,0.0285,0,0.0285,1.18,-0.13,1.1871394189,1.1985000000000001,-0.14,1.2066491827,0.0285,0,0.0285,1.17,-0.14,1.1783462988
2020-04-19 13:00:00,1.092,-0.13,1.0997108711,0.032,0,0.032,1.06,-0.13,1.067941946,1.092,-0.14,1.1009377821,0.032,0,0.032,1.06,-0.14,1.0692053124
2020-04-19 13:30:00,0.994,-0.13,1.002464962,0.034,0,0.034,0.96,-0.13,0.9687620967,0.994,-0.14,1.0038107391,0.034,0,0.034,0.96,-0.14,0.9701546269
2020-04-19 14:00:00,1.021,0.0,1.021,0.031,0,0.031,0.99,0.0,0.99,1.021,0.0,1.021,0.031,0,0.031,0.99,0.0,0.99
2020-04-19 14:30:00,0.88,0.36,0.9507891459000001,0.04,0,0.04,0.84,0.36,0.9138927727,0.88,-0.51,1.0171037312,0.04,0,0.04,0.84,-0.51,0.9827003612
2020-04-19 15:00:00,0.872,0.0,0.872,0.042,0,0.042,0.8300000000000001,0.0,0.8300000000000001,0.882,0.0,0.882,0.042,0,0.042,0.84,0.0,0.84
2020-04-19 15:30:00,0.88,-0.13,0.8895504483000001,0.03,0,0.03,0.85,-0.13,0.8598837131,0.88,0.0,0.88,0.03,0,0.03,0.85,0.0,0.85
2020-04-19 16:00:00,0.896,0.0,0.896,0.026000000000000002,0,0.026000000000000002,0.87,0.0,0.87,0.896,0.0,0.896,0.026000000000000002,0,0.026000000000000002,0.87,0.0,0.87
2020-04-19 16:30:00,1.0315,-0.13,1.0396596799,0.021500000000000002,0,0.021500000000000002,1.01,-0.13,1.0183319694,1.0315,0.0,1.0315,0.021500000000000002,0,0.021500000000000002,1.01,0.0,1.01
2020-04-19 17:00:00,1.236,0.11,1.2408851679,0.016,0,0.016,1.22,0.11,1.2249489785,1.196,-0.41000000000000003,1.2643243255,0.016,0,0.016,1.18,-0.41000000000000003,1.2491997438
2020-04-19 17:30:00,1.333,0.30000000000000004,1.3663414654000001,0.013000000000000001,0,0.013000000000000001,1.32,0.30000000000000004,1.3536617007,1.263,-0.55,1.3775590731,0.013000000000000001,0,0.013000000000000001,1.25,-0.55,1.3656500284
2020-04-19 18:00:00,1.4505,0.04,1.4510514291,0.0105,0,0.0105,1.44,0.04,1.4405554484,1.4105,-0.36,1.4557164044,0.0105,0,0.0105,1.4,-0.36,1.44554488
2020-04-19 18:30:00,1.604,0.07,1.6055267049,0.004,0,0.004,1.6,0.07,1.6015305180000001,1.554,-0.39,1.6021909998,0.004,0,0.004,1.55,-0.39,1.5983116092
2020-04-19 19:00:00,1.6045,-0.21,1.6181842448000001,0.0045000000000000005,0,0.0045000000000000005,1.6,-0.21,1.6137224049,1.5945,-0.2,1.6069941661,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,-0.2,1.6025292509
2020-04-19 19:30:00,1.5495,-0.21,1.5636656452,0.0095,0,0.0095,1.54,-0.21,1.5542522318,1.5495,-0.2,1.5623540731999999,0.0095,0,0.0095,1.54,-0.2,1.5529327094
2020-04-19 20:00:00,1.521,-0.19,1.5328212551,0.001,0,0.001,1.52,-0.19,1.5318289722,1.5110000000000001,-0.18,1.5216836071,0.001,0,0.001,1.51,-0.18,1.5206906326
2020-04-19 20:30:00,1.46,-0.21,1.4750254235,0.0,0,0.0,1.46,-0.21,1.4750254235,1.45,-0.2,1.4637281168,0.0,0,0.0,1.45,-0.2,1.4637281168
2020-04-19 21:00:00,1.43,-0.21,1.4453373309,0.0,0,0.0,1.43,-0.21,1.4453373309,1.42,-0.2,1.4340153415999999,0.0,0,0.0,1.42,-0.2,1.4340153415999999
2020-04-19 21:30:00,1.3900000000000001,-0.19,1.4029255148,0.0,0,0.0,1.3900000000000001,-0.19,1.4029255148,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795
2020-04-19 22:00:00,1.33,-0.19,1.3435028843,0.0,0,0.0,1.33,-0.19,1.3435028843,1.33,-0.18,1.3421251805,0.0,0,0.0,1.33,-0.18,1.3421251805
