Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-19 22:30:00,1.3,-0.19,1.3138112498,0.0,0,0.0,1.3,-0.19,1.3138112498,1.3,-0.18,1.3124023773,0.0,0,0.0,1.3,-0.18,1.3124023773
2020-04-19 23:00:00,1.25,-0.17,1.2615070353,0.0,0,0.0,1.25,-0.17,1.2615070353,1.24,-0.16,1.2502799686000001,0.0,0,0.0,1.24,-0.16,1.2502799686000001
2020-04-19 23:30:00,1.19,-0.18,1.2035364556,0.0,0,0.0,1.19,-0.18,1.2035364556,1.19,-0.16,1.2007081244,0.0,0,0.0,1.19,-0.16,1.2007081244
2020-04-20 00:00:00,1.16,-0.19,1.1754573578,0.0,0,0.0,1.16,-0.19,1.1754573578,1.15,-0.19,1.1655899794,0.0,0,0.0,1.15,-0.19,1.1655899794
2020-04-20 00:30:00,1.1805,-0.19,1.1956923726,0.0005,0,0.0005,1.18,-0.19,1.1951987282,1.1705,-0.18,1.1842593677,0.0005,0,0.0005,1.17,-0.18,1.1837651794
2020-04-20 01:00:00,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935,1.22,-0.19,1.2347064428,0.0,0,0.0,1.22,-0.19,1.2347064428
2020-04-20 01:30:00,1.47,-0.05,1.4708500943,0.0,0,0.0,1.47,-0.05,1.4708500943,1.44,-0.36,1.4843180252,0.0,0,0.0,1.44,-0.36,1.4843180252
2020-04-20 02:00:00,1.5005000000000002,-0.22,1.5165422019,0.0005,0,0.0005,1.5,-0.22,1.5160474927,1.4905,-0.21,1.5052209971,0.0005,0,0.0005,1.49,-0.21,1.5047258887
2020-04-20 02:30:00,1.47,-0.22,1.4863714206,0.0,0,0.0,1.47,-0.22,1.4863714206,1.47,-0.21,1.4849242405,0.0,0,0.0,1.47,-0.21,1.4849242405
2020-04-20 03:00:00,1.42,-0.2,1.4340153415999999,0.0,0,0.0,1.42,-0.2,1.4340153415999999,1.42,-0.21,1.4354441821,0.0,0,0.0,1.42,-0.21,1.4354441821
2020-04-20 03:30:00,1.371,-0.2,1.385511097,0.001,0,0.001,1.37,-0.2,1.384521578,1.371,-0.18,1.3827657067999999,0.001,0,0.001,1.37,-0.18,1.3817742218
2020-04-20 04:00:00,1.341,-0.19,1.3543932221000001,0.001,0,0.001,1.34,-0.19,1.3534031181000001,1.341,-0.18,1.3530266073,0.001,0,0.001,1.34,-0.18,1.3520355025
2020-04-20 04:30:00,1.3135,-0.19,1.327170769,0.0035,0,0.0035,1.31,-0.19,1.3237069162,1.3035,-0.17,1.3145387974,0.0035,0,0.0035,1.3,-0.17,1.3110682667
2020-04-20 05:00:00,1.2810000000000001,-0.17,1.2922310165,0.001,0,0.001,1.28,-0.17,1.2912397144,1.271,-0.16,1.2810312252,0.001,0,0.001,1.27,-0.16,1.2800390619
2020-04-20 05:30:00,1.3,-0.19,1.3138112498,0.0,0,0.0,1.3,-0.19,1.3138112498,1.29,-0.17,1.3011533345,0.0,0,0.0,1.29,-0.17,1.3011533345
2020-04-20 06:00:00,1.35,-0.17,1.3606616038000001,0.0,0,0.0,1.35,-0.17,1.3606616038000001,1.34,-0.17,1.3507405376000001,0.0,0,0.0,1.34,-0.17,1.3507405376000001
2020-04-20 06:30:00,1.42,-0.05,1.420880009,0.0,0,0.0,1.42,-0.05,1.420880009,1.3900000000000001,-0.25,1.4123030836,0.0,0,0.0,1.3900000000000001,-0.25,1.4123030836
2020-04-20 07:00:00,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057,1.46,-0.16,1.4687409574,0.0,0,0.0,1.46,-0.16,1.4687409574
2020-04-20 07:30:00,1.5505,0.23,1.5674661878,0.0005,0,0.0005,1.55,0.23,1.5669716015000001,1.4605000000000001,-0.51,1.5469842435999999,0.0005,0,0.0005,1.46,-0.51,1.5465122049
2020-04-20 08:00:00,1.5125000000000002,0.27,1.5364101829,0.0025,0,0.0025,1.51,0.27,1.5339491517,1.4325,-0.6000000000000001,1.553079602,0.0025,0,0.0025,1.43,-0.6000000000000001,1.5507740003000001
2020-04-20 08:30:00,1.4725000000000001,0.28,1.4988850023,0.0025,0,0.0025,1.47,0.28,1.4964290829,1.3825,-0.59,1.5031321466,0.0025,0,0.0025,1.38,-0.59,1.500833102
2020-04-20 09:00:00,1.3054999999999999,0.04,1.3061126483,0.0055000000000000005,0,0.0055000000000000005,1.3,0.04,1.300615239,1.2755,-0.32,1.3150286119,0.0055000000000000005,0,0.0055000000000000005,1.27,-0.32,1.3096946209
2020-04-20 09:30:00,1.2585,-0.13,1.2651965262,0.0085,0,0.0085,1.25,-0.13,1.2567418191,1.2485,-0.13,1.2552498755000001,0.0085,0,0.0085,1.24,-0.13,1.2467958935
2020-04-20 10:00:00,1.2595,-0.13,1.2661912375,0.0095,0,0.0095,1.25,-0.13,1.2567418191,1.2495,-0.13,1.2562445025,0.0095,0,0.0095,1.24,-0.13,1.2467958935
2020-04-20 10:30:00,1.1400000000000001,-0.13,1.1473883388,0.01,0,0.01,1.13,-0.13,1.1374532957,1.1400000000000001,-0.13,1.1473883388,0.01,0,0.01,1.13,-0.13,1.1374532957
2020-04-20 11:00:00,1.0415,0.0,1.0415,0.021500000000000002,0,0.021500000000000002,1.02,0.0,1.02,1.0315,0.0,1.0315,0.021500000000000002,0,0.021500000000000002,1.01,0.0,1.01
2020-04-20 11:30:00,1.039,0.0,1.039,0.019,0,0.019,1.02,0.0,1.02,1.029,0.0,1.029,0.019,0,0.019,1.01,0.0,1.01
2020-04-20 12:00:00,1.0805,0.0,1.0805,0.0205,0,0.0205,1.06,0.0,1.06,1.0705,0.0,1.0705,0.0205,0,0.0205,1.05,0.0,1.05
2020-04-20 12:30:00,1.086,-0.13,1.0937531714,0.016,0,0.016,1.07,-0.13,1.0778682665,1.086,-0.13,1.0937531714,0.016,0,0.016,1.07,-0.13,1.0778682665
2020-04-20 13:00:00,1.046,-0.13,1.0540474373,0.026000000000000002,0,0.026000000000000002,1.02,-0.13,1.0282509421,1.046,-0.13,1.0540474373,0.026000000000000002,0,0.026000000000000002,1.02,-0.13,1.0282509421
2020-04-20 13:30:00,0.963,0.12,0.9704478348000001,0.023,0,0.023,0.9400000000000001,0.12,0.9476286192000001,0.9530000000000001,-0.48,1.0670562309,0.023,0,0.023,0.93,-0.48,1.0465658126
2020-04-20 14:00:00,0.864,0.37,0.9398914831,0.034,0,0.034,0.8300000000000001,0.37,0.9087353850000001,0.854,-0.48,0.9796509582,0.034,0,0.034,0.8200000000000001,-0.48,0.9501578816
2020-04-20 14:30:00,0.975,0.33,1.0293323079,0.035,0,0.035,0.9400000000000001,0.33,0.9962429423,0.905,-0.52,1.0437552395,0.035,0,0.035,0.87,-0.52,1.0135580891
2020-04-20 15:00:00,1.1165,0.33,1.1642475038,0.026500000000000003,0,0.026500000000000003,1.09,0.33,1.1388590782,1.0365,-0.52,1.1596259094999999,0.026500000000000003,0,0.026500000000000003,1.01,-0.52,1.1360017606
2020-04-20 15:30:00,1.1865,0.33,1.2315365403,0.0165,0,0.0165,1.17,0.33,1.2156479754,1.1065,-0.52,1.2225965197,0.0165,0,0.0165,1.09,-0.52,1.2076837334000001
2020-04-20 16:00:00,1.198,0.33,1.2426198131,0.018000000000000002,0,0.018000000000000002,1.18,0.33,1.2252754792,1.118,-0.53,1.2372647251,0.018000000000000002,0,0.018000000000000002,1.1,-0.53,1.2210241603
2020-04-20 16:30:00,1.201,0.30000000000000004,1.2379018539,0.021,0,0.021,1.18,0.30000000000000004,1.2175385004,1.151,-0.5,1.2549107538,0.021,0,0.021,1.13,-0.5,1.2356779516
2020-04-20 17:00:00,1.1885,-0.13,1.1955886625,0.0285,0,0.0285,1.16,-0.13,1.167261753,1.1785,-0.13,1.1856484513,0.0285,0,0.0285,1.15,-0.13,1.1573245007
2020-04-20 17:30:00,1.3285,0.17,1.339332763,0.018500000000000003,0,0.018500000000000003,1.31,0.17,1.3209844814,1.2685,-0.45,1.3459540297,0.018500000000000003,0,0.018500000000000003,1.25,-0.45,1.3285330256
2020-04-20 18:00:00,1.455,-0.03,1.4553092455,0.015,0,0.015,1.44,-0.03,1.4403124661,1.425,-0.26,1.448525112,0.015,0,0.015,1.4100000000000001,-0.26,1.4337712509
2020-04-20 18:30:00,1.607,0.22,1.6219892108,0.007,0,0.007,1.6,0.22,1.6150541787,1.517,-0.59,1.6276943816,0.007,0,0.007,1.51,-0.59,1.6211724153
2020-04-20 19:00:00,1.6235,0.15,1.6304147478000002,0.0035,0,0.0035,1.62,0.15,1.6269296236000002,1.5535,-0.49,1.6289451340999999,0.0035,0,0.0035,1.55,-0.49,1.6256075787
2020-04-20 19:30:00,1.5630000000000002,-0.19,1.5745059543000002,0.003,0,0.003,1.56,-0.19,1.5715279189,1.553,-0.19,1.5645794962,0.003,0,0.003,1.55,-0.19,1.5616017418
2020-04-20 20:00:00,1.4725000000000001,-0.19,1.4847074628,0.0025,0,0.0025,1.47,-0.19,1.4822280526,1.4625,-0.19,1.4747902393,0.0025,0,0.0025,1.46,-0.19,1.4723111084
2020-04-20 20:30:00,1.4365,-0.17,1.4465241961,0.006500000000000001,0,0.006500000000000001,1.43,-0.17,1.4400694428,1.4265,-0.15,1.4343647549,0.006500000000000001,0,0.006500000000000001,1.42,-0.15,1.4279005568
2020-04-20 21:00:00,1.4375,-0.17,1.4475172711,0.007500000000000001,0,0.007500000000000001,1.43,-0.17,1.4400694428,1.4275,-0.15,1.4353592756,0.007500000000000001,0,0.007500000000000001,1.42,-0.15,1.4279005568
2020-04-20 21:30:00,1.3985,-0.17,1.4087946089,0.0085,0,0.0085,1.3900000000000001,-0.17,1.4003570973000001,1.3885,-0.19,1.4014393494,0.0085,0,0.0085,1.38,-0.19,1.3930183057
2020-04-20 22:00:00,1.3415,-0.19,1.3548882795,0.0015,0,0.0015,1.34,-0.19,1.3534031181000001,1.3315000000000001,-0.18,1.343611644,0.0015,0,0.0015,1.33,-0.18,1.3421251805
2020-04-20 22:30:00,1.2915,-0.18,1.3039832246,0.0015,0,0.0015,1.29,-0.18,1.3024976008,1.2815,-0.16,1.2914496699,0.0015,0,0.0015,1.28,-0.16,1.2899612397
2020-04-20 23:00:00,1.212,-0.18,1.2252934342,0.002,0,0.002,1.21,-0.18,1.2233151679,1.202,-0.16,1.2126021606,0.002,0,0.002,1.2,-0.16,1.210619676
2020-04-20 23:30:00,1.1525,-0.16,1.1635532863,0.0025,0,0.0025,1.15,-0.16,1.1610770862,1.1425,-0.15,1.1523047557,0.0025,0,0.0025,1.1400000000000001,-0.15,1.1498260738
2020-04-21 00:00:00,1.1025,-0.16,1.1140494827,0.0025,0,0.0025,1.1,-0.16,1.1115754585,1.0925,-0.15,1.1027494049,0.0025,0,0.0025,1.09,-0.15,1.1002726935
2020-04-21 00:30:00,1.115,-0.19,1.1310724999,0.005,0,0.005,1.11,-0.19,1.1261438629,1.115,-0.18,1.1294356998,0.005,0,0.005,1.11,-0.18,1.1244998888
2020-04-21 01:00:00,1.152,-0.17,1.1644758478,0.002,0,0.002,1.15,-0.17,1.1624973118,1.142,-0.16,1.153153936,0.002,0,0.002,1.1400000000000001,-0.16,1.1511733145
2020-04-21 01:30:00,1.4415,0.16,1.4503524572,0.0015,0,0.0015,1.44,0.16,1.4488616221,1.3715,-0.55,1.4776712253,0.0015,0,0.0015,1.37,-0.55,1.4762791064
2020-04-21 02:00:00,1.4809999999999999,0.24,1.5003202991,0.001,0,0.001,1.48,0.24,1.4993331851,1.411,-0.63,1.5452575837,0.001,0,0.001,1.4100000000000001,-0.63,1.5443445211
2020-04-21 02:30:00,1.4809999999999999,0.24,1.5003202991,0.001,0,0.001,1.48,0.24,1.4993331851,1.411,-0.63,1.5452575837,0.001,0,0.001,1.4100000000000001,-0.63,1.5443445211
2020-04-21 03:00:00,1.4415,-0.03,1.441812141,0.0015,0,0.0015,1.44,-0.03,1.4403124661,1.4115,-0.35000000000000003,1.4542462824,0.0015,0,0.0015,1.4100000000000001,-0.35000000000000003,1.4527904185
2020-04-21 03:30:00,1.3559999999999999,-0.17,1.3666147958,0.006,0,0.006,1.35,-0.17,1.3606616038000001,1.346,-0.16,1.3554763001,0.006,0,0.006,1.34,-0.16,1.3495184326
2020-04-21 04:00:00,1.3215,-0.19,1.3350888547,0.0015,0,0.0015,1.32,-0.19,1.3336041392,1.3115,-0.17,1.3224720224,0.0015,0,0.0015,1.31,-0.17,1.3209844814
2020-04-21 04:30:00,1.263,-0.16,1.273094262,0.003,0,0.003,1.26,-0.16,1.2701181047,1.263,-0.15,1.2718761732,0.003,0,0.003,1.26,-0.15,1.268897159
2020-04-21 05:00:00,1.2475,-0.15,1.2564856744,0.007500000000000001,0,0.007500000000000001,1.24,-0.15,1.2490396311,1.2475,-0.14,1.2553311316,0.007500000000000001,0,0.007500000000000001,1.24,-0.14,1.2478781992
2020-04-21 05:30:00,1.322,-0.16,1.3316471004000001,0.012,0,0.012,1.31,-0.16,1.3197348218,1.312,-0.15,1.3205468564,0.012,0,0.012,1.3,-0.15,1.3086252328
2020-04-21 06:00:00,1.3495,-0.16,1.3589518939,0.0095,0,0.0095,1.34,-0.16,1.3495184326,1.3495,-0.15,1.35781083,0.0095,0,0.0095,1.34,-0.15,1.3483693856
2020-04-21 06:30:00,1.3965,-0.16,1.4056358881,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,-0.16,1.3991783303,1.3865,-0.15,1.394590352,0.006500000000000001,0,0.006500000000000001,1.38,-0.15,1.3881282362
2020-04-21 07:00:00,1.4715,-0.15,1.4791255018,0.0115,0,0.0115,1.46,-0.15,1.4676852524,1.4615,-0.15,1.4691774059,0.0115,0,0.0115,1.45,-0.15,1.4577379737
2020-04-21 07:30:00,1.5545,-0.08,1.5565571784999999,0.0145,0,0.0145,1.54,-0.08,1.5420765221,1.5245000000000002,-0.24,1.5432758179000001,0.0145,0,0.0145,1.51,-0.24,1.5289538907
2020-04-21 08:00:00,1.573,-0.15,1.5801357537,0.013000000000000001,0,0.013000000000000001,1.56,-0.15,1.5671949464,1.5630000000000002,-0.14,1.5692574677,0.013000000000000001,0,0.013000000000000001,1.55,-0.14,1.5563097378
2020-04-21 08:30:00,1.5575,-0.15,1.5647064420999999,0.007500000000000001,0,0.007500000000000001,1.55,-0.15,1.5572411501999999,1.5575,-0.14,1.5637794761000001,0.007500000000000001,0,0.007500000000000001,1.55,-0.14,1.5563097378
2020-04-21 09:00:00,1.488,-0.18,1.4988475573,0.008,0,0.008,1.48,-0.18,1.490905765,1.478,-0.16,1.4866351267,0.008,0,0.008,1.47,-0.16,1.4786818454000001
2020-04-21 09:30:00,1.4205,-0.15,1.4283977912,0.0105,0,0.0105,1.4100000000000001,-0.15,1.4179562758,1.4205,-0.14,1.4273823069,0.0105,0,0.0105,1.4100000000000001,-0.14,1.4169333082
2020-04-21 10:00:00,1.375,-0.15,1.3831576194,0.015,0,0.015,1.3599999999999999,-0.15,1.3682470537,1.365,-0.14,1.3721607049,0.015,0,0.015,1.35,-0.14,1.3572398462
2020-04-21 10:30:00,1.2985,-0.15,1.3071351307,0.018500000000000003,0,0.018500000000000003,1.28,-0.15,1.2887590931,1.2985,-0.14,1.3060253635,0.018500000000000003,0,0.018500000000000003,1.28,-0.14,1.2876334882
2020-04-21 11:00:00,1.3275000000000001,-0.15,1.3359476973,0.0175,0,0.0175,1.31,-0.15,1.3185598204,1.3175,-0.14,1.3249174503,0.0175,0,0.0175,1.3,-0.14,1.3075167303
2020-04-21 11:30:00,1.1375,-0.14,1.1460830031,0.0275,0,0.0275,1.11,-0.14,1.1187939935,1.1275,-0.14,1.1361585497,0.0275,0,0.0275,1.1,-0.14,1.1088733021
2020-04-21 12:00:00,1.0865,-0.14,1.0954826562,0.036500000000000005,0,0.036500000000000005,1.05,-0.14,1.0592922165,1.0865,-0.14,1.0954826562,0.036500000000000005,0,0.036500000000000005,1.05,-0.14,1.0592922165
2020-04-21 12:30:00,1.27,-0.14,1.2776932339,0.03,0,0.03,1.24,-0.14,1.2478781992,1.26,-0.14,1.2677539193,0.03,0,0.03,1.23,-0.14,1.2379418403
2020-04-21 13:00:00,1.3515000000000001,-0.14,1.3587318536000002,0.021500000000000002,0,0.021500000000000002,1.33,-0.14,1.3373481221999999,1.3515000000000001,-0.14,1.3587318536000002,0.021500000000000002,0,0.021500000000000002,1.33,-0.14,1.3373481221999999
2020-04-21 13:30:00,1.302,-0.14,1.3095052501,0.022,0,0.022,1.28,-0.14,1.2876334882,1.302,-0.14,1.3095052501,0.022,0,0.022,1.28,-0.14,1.2876334882
2020-04-21 14:00:00,1.241,-0.14,1.2488718909,0.031,0,0.031,1.21,-0.14,1.2180722474,1.231,-0.14,1.2389354301,0.031,0,0.031,1.2,-0.14,1.2081390648
2020-04-21 14:30:00,1.2295,-0.14,1.2374450493,0.0195,0,0.0195,1.21,-0.14,1.2180722474,1.2195,-0.14,1.2275097759,0.0195,0,0.0195,1.2,-0.14,1.2081390648
2020-04-21 15:00:00,1.1765,-0.14,1.1848005106,0.0165,0,0.0165,1.16,-0.14,1.1684177335,1.1765,-0.14,1.1848005106,0.0165,0,0.0165,1.16,-0.14,1.1684177335
2020-04-21 15:30:00,1.173,-0.14,1.1813251034,0.013000000000000001,0,0.013000000000000001,1.16,-0.14,1.1684177335,1.173,-0.14,1.1813251034,0.013000000000000001,0,0.013000000000000001,1.16,-0.14,1.1684177335
2020-04-21 16:00:00,1.093,-0.14,1.1019296711,0.013000000000000001,0,0.013000000000000001,1.08,-0.14,1.0890362712,1.093,-0.14,1.1019296711,0.013000000000000001,0,0.013000000000000001,1.08,-0.14,1.0890362712
2020-04-21 16:30:00,1.1215,-0.14,1.1302045169000001,0.021500000000000002,0,0.021500000000000002,1.1,-0.14,1.1088733021,1.1215,-0.14,1.1302045169000001,0.021500000000000002,0,0.021500000000000002,1.1,-0.14,1.1088733021
2020-04-21 17:00:00,1.1665,-0.14,1.1748711631,0.0165,0,0.0165,1.15,-0.14,1.158490397,1.1665,-0.14,1.1748711631,0.0165,0,0.0165,1.15,-0.14,1.158490397
2020-04-21 17:30:00,1.2475,0.34,1.2930028036,0.007500000000000001,0,0.007500000000000001,1.24,0.34,1.2857682528,1.1875,-0.52,1.2963627,0.007500000000000001,0,0.007500000000000001,1.18,-0.52,1.2894960256
2020-04-21 18:00:00,1.3820000000000001,0.22,1.3994013006000001,0.002,0,0.002,1.38,0.22,1.3974262056,1.322,-0.43,1.3901740898,0.002,0,0.002,1.32,-0.43,1.3882723076
2020-04-21 18:30:00,1.491,0.29,1.5189407493,0.001,0,0.001,1.49,0.29,1.5179591561999999,1.411,-0.56,1.5180648866,0.001,0,0.001,1.4100000000000001,-0.56,1.5171354586999999
2020-04-21 19:00:00,1.5205000000000002,0.27,1.5442863238,0.0005,0,0.0005,1.52,0.27,1.5437940277000002,1.4405000000000001,-0.59,1.5566439060000001,0.0005,0,0.0005,1.44,-0.59,1.5561812233999999
2020-04-21 19:30:00,1.5605,0.24,1.5788477602,0.0005,0,0.0005,1.56,0.24,1.5783535726,1.4805000000000001,-0.62,1.6050795152,0.0005,0,0.0005,1.48,-0.62,1.6046183347
2020-04-21 20:00:00,1.52,0.24,1.5388307249,0.0,0,0.0,1.52,0.24,1.5388307249,1.44,-0.62,1.5678010078,0.0,0,0.0,1.44,-0.62,1.5678010078
2020-04-21 20:30:00,1.43,0.24,1.45,0.0,0,0.0,1.43,0.24,1.45,1.35,-0.62,1.4855638660000001,0.0,0,0.0,1.35,-0.62,1.4855638660000001
2020-04-21 21:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.38,-0.36,1.4261837189,0.0,0,0.0,1.38,-0.36,1.4261837189
2020-04-21 21:30:00,1.42,-0.2,1.4340153415999999,0.0,0,0.0,1.42,-0.2,1.4340153415999999,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828
2020-04-21 22:00:00,1.34,-0.17,1.3507405376000001,0.0,0,0.0,1.34,-0.17,1.3507405376000001,1.34,-0.16,1.3495184326,0.0,0,0.0,1.34,-0.16,1.3495184326
2020-04-21 22:30:00,1.3599999999999999,0.02,1.3601470509,0.0,0,0.0,1.3599999999999999,0.02,1.3601470509,1.32,-0.37,1.3708756326,0.0,0,0.0,1.32,-0.37,1.3708756326
2020-04-21 23:00:00,1.24,-0.12,1.2457929202,0.0,0,0.0,1.24,-0.12,1.2457929202,1.23,-0.21,1.2477980606,0.0,0,0.0,1.23,-0.21,1.2477980606
2020-04-21 23:30:00,1.19,0.27,1.2202458769,0.0,0,0.0,1.19,0.27,1.2202458769,1.11,-0.58,1.2523977004,0.0,0,0.0,1.11,-0.58,1.2523977004
2020-04-22 00:00:00,1.15,0.19,1.1655899794,0.0,0,0.0,1.15,0.19,1.1655899794,1.09,-0.52,1.2076837334000001,0.0,0,0.0,1.09,-0.52,1.2076837334000001
2020-04-22 00:30:00,1.17,0.19,1.1853269591,0.0,0,0.0,1.17,0.19,1.1853269591,1.11,-0.55,1.238789732,0.0,0,0.0,1.11,-0.55,1.238789732
2020-04-22 01:00:00,1.2,0.26,1.2278436383,0.0,0,0.0,1.2,0.26,1.2278436383,1.13,-0.59,1.2747548784,0.0,0,0.0,1.13,-0.59,1.2747548784
2020-04-22 01:30:00,1.4100000000000001,-0.07,1.4117365193,0.0,0,0.0,1.4100000000000001,-0.07,1.4117365193,1.38,-0.36,1.4261837189,0.0,0,0.0,1.38,-0.36,1.4261837189
2020-04-22 02:00:00,1.44,-0.22,1.4567086188,0.0,0,0.0,1.44,-0.22,1.4567086188,1.44,-0.21,1.4552319403,0.0,0,0.0,1.44,-0.21,1.4552319403
2020-04-22 02:30:00,1.4705,-0.21,1.4854192169,0.0005,0,0.0005,1.47,-0.21,1.4849242405,1.4605000000000001,-0.21,1.475520332,0.0005,0,0.0005,1.46,-0.21,1.4750254235
2020-04-22 03:00:00,1.43,-0.21,1.4453373309,0.0,0,0.0,1.43,-0.21,1.4453373309,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561
2020-04-22 03:30:00,1.3605,-0.2,1.3751219037,0.0005,0,0.0005,1.3599999999999999,-0.2,1.3746272222,1.3505,-0.18,1.3624427511000001,0.0005,0,0.0005,1.35,-0.18,1.3619471355
2020-04-22 04:00:00,1.331,-0.13,1.337333541,0.001,0,0.001,1.33,-0.13,1.3363382805000001,1.311,-0.24,1.3327869297000001,0.001,0,0.001,1.31,-0.24,1.3318032888
2020-04-22 04:30:00,1.2805,-0.13,1.2870820681000001,0.0005,0,0.0005,1.28,-0.13,1.2865846261,1.2705,-0.24,1.2929695472,0.0005,0,0.0005,1.27,-0.24,1.2924782397
2020-04-22 05:00:00,1.26,-0.18,1.2727922061,0.0,0,0.0,1.26,-0.18,1.2727922061,1.25,-0.17,1.2615070353,0.0,0,0.0,1.25,-0.17,1.2615070353
2020-04-22 05:30:00,1.32,-0.16,1.3296616111000001,0.0,0,0.0,1.32,-0.16,1.3296616111000001,1.32,-0.15,1.3284953895,0.0,0,0.0,1.32,-0.15,1.3284953895
2020-04-22 06:00:00,1.34,-0.16,1.3495184326,0.0,0,0.0,1.34,-0.16,1.3495184326,1.33,-0.15,1.3384319183,0.0,0,0.0,1.33,-0.15,1.3384319183
2020-04-22 06:30:00,1.3900000000000001,-0.15,1.3980700984,0.0,0,0.0,1.3900000000000001,-0.15,1.3980700984,1.3900000000000001,-0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,-0.14,1.3970325694
2020-04-22 07:00:00,1.4605000000000001,-0.18,1.471550288,0.0005,0,0.0005,1.46,-0.18,1.4710540439,1.4505,-0.17,1.460428105,0.0005,0,0.0005,1.45,-0.17,1.4599315052000001
2020-04-22 07:30:00,1.4615,-0.18,1.4725427838,0.0015,0,0.0015,1.46,-0.18,1.4710540439,1.4515,-0.17,1.4614213116,0.0015,0,0.0015,1.45,-0.17,1.4599315052000001
2020-04-22 08:00:00,1.4335,-0.15,1.4413265591,0.0035,0,0.0035,1.43,-0.15,1.4378456106,1.4335,-0.15,1.4413265591,0.0035,0,0.0035,1.43,-0.15,1.4378456106
2020-04-22 08:30:00,1.2850000000000001,-0.14,1.292603961,0.005,0,0.005,1.28,-0.14,1.2876334882,1.275,-0.14,1.282663245,0.005,0,0.005,1.27,-0.14,1.2776932339
2020-04-22 09:00:00,1.178,-0.14,1.1862900151,0.008,0,0.008,1.17,-0.14,1.1783462988,1.168,-0.14,1.176360489,0.008,0,0.008,1.16,-0.14,1.1684177335
2020-04-22 09:30:00,1.1225,-0.1,1.1269455399,0.0125,0,0.0125,1.11,-0.1,1.1144954015,1.1125,-0.22,1.1340442011,0.0125,0,0.0125,1.1,-0.22,1.121784293
2020-04-22 10:00:00,1.076,-0.13,1.0838247091,0.016,0,0.016,1.06,-0.13,1.067941946,1.076,0.0,1.076,0.016,0,0.016,1.06,0.0,1.06
2020-04-22 10:30:00,0.979,-0.13,0.9875935399,0.019,0,0.019,0.96,-0.13,0.9687620967,0.979,-0.14,0.9889595543,0.019,0,0.019,0.96,-0.14,0.9701546269
2020-04-22 11:00:00,0.914,0.0,0.914,0.024,0,0.024,0.89,0.0,0.89,0.914,0.0,0.914,0.024,0,0.024,0.89,0.0,0.89
2020-04-22 11:30:00,0.877,0.0,0.877,0.027,0,0.027,0.85,0.0,0.85,0.877,0.0,0.877,0.027,0,0.027,0.85,0.0,0.85
2020-04-22 12:00:00,0.84,0.0,0.84,0.03,0,0.03,0.81,0.0,0.81,0.84,0.0,0.84,0.03,0,0.03,0.81,0.0,0.81
2020-04-22 12:30:00,0.987,-0.133,0.9959206796000001,0.014,0,0.014,0.973,-0.133,0.9820478603,0.987,0.003,0.9870045593000001,0.014,0,0.014,0.973,0.003,0.9730046249000001
2020-04-22 13:00:00,0.9410000000000001,-0.13,0.9499373664,0.021,0,0.021,0.92,-0.13,0.9291393867000001,0.9410000000000001,0.0,0.9410000000000001,0.021,0,0.021,0.92,0.0,0.92
2020-04-22 13:30:00,0.778,0.0,0.778,0.028,0,0.028,0.75,0.0,0.75,0.778,0.0,0.778,0.028,0,0.028,0.75,0.0,0.75
2020-04-22 14:00:00,0.9275,0.0,0.9275,0.0175,0,0.0175,0.91,0.0,0.91,0.9275,0.0,0.9275,0.0175,0,0.0175,0.91,0.0,0.91
2020-04-22 14:30:00,0.8635,0.0,0.8635,0.0235,0,0.0235,0.84,0.0,0.84,0.8535,0.0,0.8535,0.0235,0,0.0235,0.8300000000000001,0.0,0.8300000000000001
2020-04-22 15:00:00,0.795,0.0,0.795,0.025,0,0.025,0.77,0.0,0.77,0.795,0.0,0.795,0.025,0,0.025,0.77,0.0,0.77
2020-04-22 15:30:00,0.7485,-0.08,0.7527630769,0.018500000000000003,0,0.018500000000000003,0.73,-0.08,0.7343704787,0.7485,-0.25,0.7891465327,0.018500000000000003,0,0.018500000000000003,0.73,-0.25,0.7716216690000001
2020-04-22 16:00:00,0.6995,-0.13,0.7114775119000001,0.029500000000000002,0,0.029500000000000002,0.67,-0.13,0.6824954212000001,0.6995,-0.13,0.7114775119000001,0.029500000000000002,0,0.029500000000000002,0.67,-0.13,0.6824954212000001
2020-04-22 16:30:00,0.9545,-0.13,0.9633121249000001,0.0245,0,0.0245,0.93,-0.13,0.9390420651,0.9545,0.0,0.9545,0.0245,0,0.0245,0.93,0.0,0.93
2020-04-22 17:00:00,1.106,0.2,1.1239377207,0.016,0,0.016,1.09,0.2,1.1081967334,1.076,-0.48,1.17820881,0.016,0,0.016,1.06,-0.48,1.1636150566
2020-04-22 17:30:00,1.321,0.16,1.3306543503000001,0.011,0,0.011,1.31,0.16,1.3197348218,1.2610000000000001,-0.39,1.3199321952,0.011,0,0.011,1.25,-0.39,1.3094273558
2020-04-22 18:00:00,1.341,0.34,1.3834308801000001,0.011,0,0.011,1.33,0.34,1.3727709204,1.2610000000000001,-0.53,1.3678526967,0.011,0,0.011,1.25,-0.53,1.3577186748
2020-04-22 18:30:00,1.377,0.31,1.411463425,0.007,0,0.007,1.37,0.31,1.404635184,1.297,-0.55,1.4087970045,0.007,0,0.007,1.29,-0.55,1.4023551619
2020-04-22 19:00:00,1.3725,0.30000000000000004,1.4049043562,0.0025,0,0.0025,1.37,0.30000000000000004,1.4024621207,1.2925,-0.56,1.4086008129,0.0025,0,0.0025,1.29,-0.56,1.4063072211
2020-04-22 19:30:00,1.4205,0.28,1.4478329496,0.0005,0,0.0005,1.42,0.28,1.4473423921,1.3305,-0.58,1.4514235254,0.0005,0,0.0005,1.33,-0.58,1.450965196
2020-04-22 20:00:00,1.3805,0.27,1.4066556970000001,0.0005,0,0.0005,1.38,0.27,1.4061649974,1.2905,-0.59,1.4189750703000001,0.0005,0,0.0005,1.29,-0.59,1.4185203559000001
2020-04-22 20:30:00,1.42,0.27,1.4454411091,0.0,0,0.0,1.42,0.27,1.4454411091,1.33,-0.6000000000000001,1.4590750495,0.0,0,0.0,1.33,-0.6000000000000001,1.4590750495
2020-04-22 21:00:00,1.4,0.25,1.4221462652999999,0.0,0,0.0,1.4,0.25,1.4221462652999999,1.31,-0.62,1.4493101807,0.0,0,0.0,1.31,-0.62,1.4493101807
2020-04-22 21:30:00,1.34,0.06,1.341342611,0.0,0,0.0,1.34,0.06,1.341342611,1.29,-0.48,1.3764083696,0.0,0,0.0,1.29,-0.48,1.3764083696
2020-04-22 22:00:00,1.27,-0.2,1.2856515858,0.0,0,0.0,1.27,-0.2,1.2856515858,1.26,-0.18,1.2727922061,0.0,0,0.0,1.26,-0.18,1.2727922061
2020-04-22 22:30:00,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679
2020-04-22 23:00:00,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118,1.15,-0.16,1.1610770862,0.0,0,0.0,1.15,-0.16,1.1610770862
2020-04-22 23:30:00,1.13,-0.16,1.1412712211,0.0,0,0.0,1.13,-0.16,1.1412712211,1.13,-0.15,1.1399122773,0.0,0,0.0,1.13,-0.15,1.1399122773
2020-04-23 00:00:00,1.11,-0.11,1.115437134,0.0,0,0.0,1.11,-0.11,1.115437134,1.09,-0.18,1.1047624179,0.0,0,0.0,1.09,-0.18,1.1047624179
2020-04-23 00:30:00,1.16,0.24,1.1845674316,0.0,0,0.0,1.16,0.24,1.1845674316,1.09,-0.56,1.225438697,0.0,0,0.0,1.09,-0.56,1.225438697
2020-04-23 01:00:00,1.16,-0.17,1.1723907199,0.0,0,0.0,1.16,-0.17,1.1723907199,1.15,-0.15,1.1597413505,0.0,0,0.0,1.15,-0.15,1.1597413505
2020-04-23 01:30:00,1.3599999999999999,0.18,1.3718600512,0.0,0,0.0,1.3599999999999999,0.18,1.3718600512,1.3,-0.55,1.4115594213,0.0,0,0.0,1.3,-0.55,1.4115594213
2020-04-23 02:00:00,1.4100000000000001,0.22,1.4270599146,0.0,0,0.0,1.4100000000000001,0.22,1.4270599146,1.33,-0.62,1.4674126891000001,0.0,0,0.0,1.33,-0.62,1.4674126891000001
2020-04-23 02:30:00,1.4100000000000001,0.22,1.4270599146,0.0,0,0.0,1.4100000000000001,0.22,1.4270599146,1.33,-0.62,1.4674126891000001,0.0,0,0.0,1.33,-0.62,1.4674126891000001
2020-04-23 03:00:00,1.3900000000000001,0.24,1.4105672618,0.0,0,0.0,1.3900000000000001,0.24,1.4105672618,1.31,-0.62,1.4493101807,0.0,0,0.0,1.31,-0.62,1.4493101807
2020-04-23 03:30:00,1.32,0.18,1.3322161987,0.0,0,0.0,1.32,0.18,1.3322161987,1.26,-0.52,1.3630847369,0.0,0,0.0,1.26,-0.52,1.3630847369
2020-04-23 04:00:00,1.25,-0.19,1.2643575444000001,0.0,0,0.0,1.25,-0.19,1.2643575444000001,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773
2020-04-23 04:30:00,1.25,-0.19,1.2643575444000001,0.0,0,0.0,1.25,-0.19,1.2643575444000001,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773
2020-04-23 05:00:00,1.23,-0.19,1.2445882853,0.0,0,0.0,1.23,-0.19,1.2445882853,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935
2020-04-23 05:30:00,1.25,-0.19,1.2643575444000001,0.0,0,0.0,1.25,-0.19,1.2643575444000001,1.25,-0.17,1.2615070353,0.0,0,0.0,1.25,-0.17,1.2615070353
2020-04-23 06:00:00,1.28,-0.07,1.2819126335,0.0,0,0.0,1.28,-0.07,1.2819126335,1.25,-0.26,1.2767536959,0.0,0,0.0,1.25,-0.26,1.2767536959
2020-04-23 06:30:00,1.38,0.26,1.4042791745,0.0,0,0.0,1.38,0.26,1.4042791745,1.3,-0.59,1.4276203977,0.0,0,0.0,1.3,-0.59,1.4276203977
2020-04-23 07:00:00,1.4205,-0.15,1.4283977912,0.0005,0,0.0005,1.42,-0.15,1.4279005568,1.4105,-0.19,1.4232393509,0.0005,0,0.0005,1.4100000000000001,-0.19,1.422743828
2020-04-23 07:30:00,1.4205,-0.17,1.4306363095,0.0005,0,0.0005,1.42,-0.17,1.4301398533,1.4105,-0.15,1.4184534712,0.0005,0,0.0005,1.4100000000000001,-0.15,1.4179562758
2020-04-23 08:00:00,1.362,-0.16,1.3713657426,0.002,0,0.002,1.3599999999999999,-0.16,1.3693794215000001,1.362,-0.14,1.3691763948,0.002,0,0.002,1.3599999999999999,-0.14,1.3671868929
2020-04-23 08:30:00,1.263,-0.14,1.2707356136999999,0.003,0,0.003,1.26,-0.14,1.2677539193,1.263,-0.14,1.2707356136999999,0.003,0,0.003,1.26,-0.14,1.2677539193
2020-04-23 09:00:00,1.223,-0.14,1.2309870024,0.003,0,0.003,1.22,-0.14,1.2280065146,1.223,-0.13,1.2298898325,0.003,0,0.003,1.22,-0.13,1.2269066794
2020-04-23 09:30:00,1.2245,-0.14,1.2324772817,0.0045000000000000005,0,0.0045000000000000005,1.22,-0.14,1.2280065146,1.2245,-0.13,1.2313814397,0.0045000000000000005,0,0.0045000000000000005,1.22,-0.13,1.2269066794
2020-04-23 10:00:00,1.1085,-0.14,1.1173057997,0.0085,0,0.0085,1.1,-0.14,1.1088733021,1.1085,-0.13,1.116096882,0.0085,0,0.0085,1.1,-0.13,1.107655181
2020-04-23 10:30:00,0.978,-0.14,0.9879696352,0.018000000000000002,0,0.018000000000000002,0.96,-0.14,0.9701546269,0.978,-0.13,0.9866022501,0.018000000000000002,0,0.018000000000000002,0.96,-0.13,0.9687620967
2020-04-23 11:00:00,0.9095000000000001,-0.14,0.9202120679,0.0195,0,0.0195,0.89,-0.14,0.9009439494,0.8995000000000001,0.0,0.8995000000000001,0.0195,0,0.0195,0.88,0.0,0.88
2020-04-23 11:30:00,0.871,0.0,0.871,0.031,0,0.031,0.84,0.0,0.84,0.871,0.0,0.871,0.031,0,0.031,0.84,0.0,0.84
2020-04-23 12:00:00,0.8135,0.0,0.8135,0.0335,0,0.0335,0.78,0.0,0.78,0.8135,0.0,0.8135,0.0335,0,0.0335,0.78,0.0,0.78
2020-04-23 12:30:00,0.8165,0.0,0.8165,0.036500000000000005,0,0.036500000000000005,0.78,0.0,0.78,0.8165,0.0,0.8165,0.036500000000000005,0,0.036500000000000005,0.78,0.0,0.78
2020-04-23 13:00:00,0.776,0.0,0.776,0.036000000000000004,0,0.036000000000000004,0.74,0.0,0.74,0.776,0.0,0.776,0.036000000000000004,0,0.036000000000000004,0.74,0.0,0.74
2020-04-23 13:30:00,0.742,0.0,0.742,0.032,0,0.032,0.71,0.0,0.71,0.742,0.0,0.742,0.032,0,0.032,0.71,0.0,0.71
2020-04-23 14:00:00,0.7155,0.0,0.7155,0.025500000000000002,0,0.025500000000000002,0.6900000000000001,0.0,0.6900000000000001,0.7155,0.0,0.7155,0.025500000000000002,0,0.025500000000000002,0.6900000000000001,0.0,0.6900000000000001
2020-04-23 14:30:00,0.718,0.0,0.718,0.028,0,0.028,0.6900000000000001,0.0,0.6900000000000001,0.718,0.0,0.718,0.028,0,0.028,0.6900000000000001,0.0,0.6900000000000001
2020-04-23 15:00:00,0.7135,0.0,0.7135,0.0235,0,0.0235,0.6900000000000001,0.0,0.6900000000000001,0.7135,0.0,0.7135,0.0235,0,0.0235,0.6900000000000001,0.0,0.6900000000000001
2020-04-23 15:30:00,0.7565000000000001,0.4,0.8557407610000001,0.026500000000000003,0,0.026500000000000003,0.73,0.4,0.8324061509,0.7465,-0.45,0.8716434191,0.026500000000000003,0,0.026500000000000003,0.72,-0.45,0.8490583019
2020-04-23 16:00:00,0.8095,0.0,0.8095,0.029500000000000002,0,0.029500000000000002,0.78,0.0,0.78,0.8095,0.0,0.8095,0.029500000000000002,0,0.029500000000000002,0.78,0.0,0.78
2020-04-23 16:30:00,0.897,0.0,0.897,0.027,0,0.027,0.87,0.0,0.87,0.897,0.0,0.897,0.027,0,0.027,0.87,0.0,0.87
2020-04-23 17:00:00,1.051,-0.13,1.0590094428,0.021,0,0.021,1.03,-0.13,1.0381714695,1.051,0.0,1.051,0.021,0,0.021,1.03,0.0,1.03
2020-04-23 17:30:00,1.1844999999999999,0.15,1.193959903,0.0145,0,0.0145,1.17,0.15,1.1795761951000001,1.1445,-0.47000000000000003,1.2372470449,0.0145,0,0.0145,1.13,-0.47000000000000003,1.2238463956
2020-04-23 18:00:00,1.291,0.11,1.2956778149,0.011,0,0.011,1.28,0.11,1.2847178679,1.251,-0.4,1.3133929343,0.011,0,0.011,1.24,-0.4,1.302919798
2020-04-23 18:30:00,1.3955,0.30000000000000004,1.4273823069,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,0.30000000000000004,1.4220056259,1.3054999999999999,-0.56,1.4205387182,0.0055000000000000005,0,0.0055000000000000005,1.3,-0.56,1.4154857823
2020-04-23 19:00:00,1.432,0.29,1.4610694713,0.002,0,0.002,1.43,0.29,1.4591093174,1.3519999999999999,-0.58,1.4711573675,0.002,0,0.002,1.35,-0.58,1.4693195704
2020-04-23 19:30:00,1.421,0.29,1.4502899710000001,0.001,0,0.001,1.42,0.29,1.4493101807,1.341,-0.58,1.461054756,0.001,0,0.001,1.34,-0.58,1.4601369799000001
2020-04-23 20:00:00,1.42,0.27,1.4454411091,0.0,0,0.0,1.42,0.27,1.4454411091,1.34,-0.59,1.4641379716,0.0,0,0.0,1.34,-0.59,1.4641379716
2020-04-23 20:30:00,1.43,0.25,1.4516886719,0.0,0,0.0,1.43,0.25,1.4516886719,1.35,-0.61,1.4814182394,0.0,0,0.0,1.35,-0.61,1.4814182394
2020-04-23 21:00:00,1.4100000000000001,0.26,1.4337712509,0.0,0,0.0,1.4100000000000001,0.26,1.4337712509,1.32,-0.61,1.4541320435,0.0,0,0.0,1.32,-0.61,1.4541320435
2020-04-23 21:30:00,1.3599999999999999,-0.03,1.3603308421,0.0,0,0.0,1.3599999999999999,-0.03,1.3603308421,1.32,-0.30000000000000004,1.3536617007,0.0,0,0.0,1.32,-0.30000000000000004,1.3536617007
2020-04-23 22:00:00,1.31,-0.18,1.3223085873,0.0,0,0.0,1.31,-0.18,1.3223085873,1.31,-0.17,1.3209844814,0.0,0,0.0,1.31,-0.17,1.3209844814
2020-04-23 22:30:00,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193,1.22,-0.15,1.229186723,0.0,0,0.0,1.22,-0.15,1.229186723
2020-04-23 23:00:00,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988,1.16,-0.16,1.1709824935,0.0,0,0.0,1.16,-0.16,1.1709824935
2020-04-23 23:30:00,1.12,-0.16,1.1313708499,0.0,0,0.0,1.12,-0.16,1.1313708499,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935
2020-04-24 00:00:00,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935
2020-04-24 00:30:00,1.1,-0.2,1.1180339887,0.0,0,0.0,1.1,-0.2,1.1180339887,1.1,-0.18,1.1146299834,0.0,0,0.0,1.1,-0.18,1.1146299834
2020-04-24 01:00:00,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627
2020-04-24 01:30:00,1.35,-0.2,1.3647344064,0.0,0,0.0,1.35,-0.2,1.3647344064,1.35,-0.19,1.3633048082,0.0,0,0.0,1.35,-0.19,1.3633048082
2020-04-24 02:00:00,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795,1.3900000000000001,-0.19,1.4029255148,0.0,0,0.0,1.3900000000000001,-0.19,1.4029255148
2020-04-24 02:30:00,1.3599999999999999,-0.2,1.3746272222,0.0,0,0.0,1.3599999999999999,-0.2,1.3746272222,1.3599999999999999,-0.19,1.3732079231,0.0,0,0.0,1.3599999999999999,-0.19,1.3732079231
2020-04-24 03:00:00,1.35,-0.2,1.3647344064,0.0,0,0.0,1.35,-0.2,1.3647344064,1.34,-0.19,1.3534031181000001,0.0,0,0.0,1.34,-0.19,1.3534031181000001
2020-04-24 03:30:00,1.3,-0.19,1.3138112498,0.0,0,0.0,1.3,-0.19,1.3138112498,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667
2020-04-24 04:00:00,1.28,-0.19,1.2940247293,0.0,0,0.0,1.28,-0.19,1.2940247293,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144
2020-04-24 04:30:00,1.25,-0.17,1.2615070353,0.0,0,0.0,1.25,-0.17,1.2615070353,1.25,-0.15,1.2589678312,0.0,0,0.0,1.25,-0.15,1.2589678312
2020-04-24 05:00:00,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935,1.23,-0.15,1.2391125857,0.0,0,0.0,1.23,-0.15,1.2391125857
2020-04-24 05:30:00,1.27,-0.17,1.2813274367,0.0,0,0.0,1.27,-0.17,1.2813274367,1.26,-0.15,1.268897159,0.0,0,0.0,1.26,-0.15,1.268897159
2020-04-24 06:00:00,1.32,-0.17,1.3309019498,0.0,0,0.0,1.32,-0.17,1.3309019498,1.31,-0.15,1.3185598204,0.0,0,0.0,1.31,-0.15,1.3185598204
2020-04-24 06:30:00,1.3599999999999999,-0.17,1.3705838172,0.0,0,0.0,1.3599999999999999,-0.17,1.3705838172,1.3599999999999999,-0.15,1.3682470537,0.0,0,0.0,1.3599999999999999,-0.15,1.3682470537
2020-04-24 07:00:00,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185,1.4100000000000001,-0.14,1.4169333082,0.0,0,0.0,1.4100000000000001,-0.14,1.4169333082
2020-04-24 07:30:00,1.44,-0.14,1.4467895493,0.0,0,0.0,1.44,-0.14,1.4467895493,1.43,-0.14,1.4368368035,0.0,0,0.0,1.43,-0.14,1.4368368035
2020-04-24 08:00:00,1.46,-0.16,1.4687409574,0.0,0,0.0,1.46,-0.16,1.4687409574,1.45,-0.15,1.4577379737,0.0,0,0.0,1.45,-0.15,1.4577379737
2020-04-24 08:30:00,1.4,-0.15,1.408012784,0.0,0,0.0,1.4,-0.15,1.408012784,1.4,-0.15,1.408012784,0.0,0,0.0,1.4,-0.15,1.408012784
2020-04-24 09:00:00,1.2905,-0.15,1.2991883042999999,0.0005,0,0.0005,1.29,-0.15,1.2986916493,1.2905,-0.13,1.2970313219,0.0005,0,0.0005,1.29,-0.13,1.2965338407
2020-04-24 09:30:00,1.2715,-0.15,1.2803172458,0.0015,0,0.0015,1.27,-0.15,1.2788275881,1.2615,-0.13,1.2681806851,0.0015,0,0.0015,1.26,-0.13,1.2666885963
2020-04-24 10:00:00,1.252,-0.13,1.2587311071,0.002,0,0.002,1.25,-0.13,1.2567418191,1.252,-0.13,1.2587311071,0.002,0,0.002,1.25,-0.13,1.2567418191
2020-04-24 10:30:00,1.185,-0.13,1.1921094748,0.005,0,0.005,1.18,-0.13,1.1871394189,1.175,-0.13,1.1821696156,0.005,0,0.005,1.17,-0.13,1.177200068
2020-04-24 11:00:00,1.1095,-0.13,1.1170900814,0.0095,0,0.0095,1.1,-0.13,1.107655181,1.1095,-0.13,1.1170900814,0.0095,0,0.0095,1.1,-0.13,1.107655181
2020-04-24 11:30:00,0.961,0.0,0.961,0.011,0,0.011,0.9500000000000001,0.0,0.9500000000000001,0.961,0.0,0.961,0.011,0,0.011,0.9500000000000001,0.0,0.9500000000000001
2020-04-24 12:00:00,0.913,0.0,0.913,0.013000000000000001,0,0.013000000000000001,0.9,0.0,0.9,0.913,0.0,0.913,0.013000000000000001,0,0.013000000000000001,0.9,0.0,0.9
2020-04-24 12:30:00,0.916,0.0,0.916,0.016,0,0.016,0.9,0.0,0.9,0.916,0.0,0.916,0.016,0,0.016,0.9,0.0,0.9
2020-04-24 13:00:00,0.901,0.0,0.901,0.021,0,0.021,0.88,0.0,0.88,0.901,0.0,0.901,0.021,0,0.021,0.88,0.0,0.88
2020-04-24 13:30:00,0.8865000000000001,0.0,0.8865000000000001,0.0165,0,0.0165,0.87,0.0,0.87,0.8865000000000001,0.0,0.8865000000000001,0.0165,0,0.0165,0.87,0.0,0.87
2020-04-24 14:00:00,0.858,0.0,0.858,0.018000000000000002,0,0.018000000000000002,0.84,0.0,0.84,0.858,0.0,0.858,0.018000000000000002,0,0.018000000000000002,0.84,0.0,0.84
2020-04-24 14:30:00,0.8605,0.0,0.8605,0.0205,0,0.0205,0.84,0.0,0.84,0.8605,0.0,0.8605,0.0205,0,0.0205,0.84,0.0,0.84
2020-04-24 15:00:00,0.9165000000000001,0.0,0.9165000000000001,0.0165,0,0.0165,0.9,0.0,0.9,0.9165000000000001,0.0,0.9165000000000001,0.0165,0,0.0165,0.9,0.0,0.9
2020-04-24 15:30:00,0.9515,0.37,1.0209075619,0.0115,0,0.0115,0.9400000000000001,0.37,1.0101980004,0.9515,-0.5,1.074873132,0.0115,0,0.0115,0.9400000000000001,-0.5,1.0647065323
2020-04-24 16:00:00,1.0525,-0.13,1.0604981141,0.0125,0,0.0125,1.04,-0.13,1.0480935073,1.0525,0.0,1.0525,0.0125,0,0.0125,1.04,0.0,1.04
2020-04-24 16:30:00,1.198,-0.13,1.2050327796,0.008,0,0.008,1.19,-0.13,1.1970797801,1.198,0.0,1.198,0.008,0,0.008,1.19,0.0,1.19
2020-04-24 17:00:00,1.314,0.17,1.3249513199,0.004,0,0.004,1.31,0.17,1.3209844814,1.274,-0.47000000000000003,1.3579307788000001,0.004,0,0.004,1.27,-0.47000000000000003,1.3541787179
2020-04-24 17:30:00,1.4625,0.04,1.4630469063,0.0025,0,0.0025,1.46,0.04,1.4605478424,1.4225,-0.31,1.4558867573,0.0025,0,0.0025,1.42,-0.31,1.4534441854
2020-04-24 18:00:00,1.532,0.27,1.5556104911,0.002,0,0.002,1.53,0.27,1.5536408851,1.442,-0.59,1.5580320921,0.002,0,0.002,1.44,-0.59,1.5561812233999999
2020-04-24 18:30:00,1.4905,-0.12,1.4953227912,0.0005,0,0.0005,1.49,-0.12,1.4948244044,1.4705,-0.23,1.4883783961,0.0005,0,0.0005,1.47,-0.23,1.4878844041
2020-04-24 19:00:00,1.4905,-0.18,1.5013294941000002,0.0005,0,0.0005,1.49,-0.18,1.500833102,1.4705,-0.17,1.4802939742,0.0005,0,0.0005,1.47,-0.17,1.4797972834
2020-04-24 19:30:00,1.48,-0.2,1.4934523762,0.0,0,0.0,1.48,-0.2,1.4934523762,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526
2020-04-24 20:00:00,1.46,-0.19,1.4723111084,0.0,0,0.0,1.46,-0.19,1.4723111084,1.46,-0.17,1.4698639393000001,0.0,0,0.0,1.46,-0.17,1.4698639393000001
2020-04-24 20:30:00,1.37,-0.2,1.384521578,0.0,0,0.0,1.37,-0.2,1.384521578,1.37,-0.19,1.3831124322,0.0,0,0.0,1.37,-0.19,1.3831124322
2020-04-24 21:00:00,1.35,-0.2,1.3647344064,0.0,0,0.0,1.35,-0.2,1.3647344064,1.34,-0.19,1.3534031181000001,0.0,0,0.0,1.34,-0.19,1.3534031181000001
2020-04-24 21:30:00,1.3,-0.18,1.3124023773,0.0,0,0.0,1.3,-0.18,1.3124023773,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667
2020-04-24 22:00:00,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144,1.27,-0.19,1.2841339494000001,0.0,0,0.0,1.27,-0.19,1.2841339494000001
2020-04-24 22:30:00,1.22,-0.18,1.2332072008,0.0,0,0.0,1.22,-0.18,1.2332072008,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193
2020-04-24 23:00:00,1.19,-0.17,1.202081528,0.0,0,0.0,1.19,-0.17,1.202081528,1.18,-0.19,1.1951987282,0.0,0,0.0,1.18,-0.19,1.1951987282
2020-04-24 23:30:00,1.1400000000000001,0.21,1.1591807452,0.0,0,0.0,1.1400000000000001,0.21,1.1591807452,1.08,-0.54,1.2074767078,0.0,0,0.0,1.08,-0.54,1.2074767078
2020-04-25 00:00:00,1.12,0.23,1.1433722054,0.0,0,0.0,1.12,0.23,1.1433722054,1.05,-0.58,1.1995415791,0.0,0,0.0,1.05,-0.58,1.1995415791
2020-04-25 00:30:00,1.12,-0.2,1.1377170123,0.0,0,0.0,1.12,-0.2,1.1377170123,1.11,-0.18,1.1244998888,0.0,0,0.0,1.11,-0.18,1.1244998888
2020-04-25 01:00:00,1.17,-0.2,1.1869709348,0.0,0,0.0,1.17,-0.2,1.1869709348,1.16,-0.17,1.1723907199,0.0,0,0.0,1.16,-0.17,1.1723907199
2020-04-25 01:30:00,1.3599999999999999,-0.2,1.3746272222,0.0,0,0.0,1.3599999999999999,-0.2,1.3746272222,1.35,-0.2,1.3647344064,0.0,0,0.0,1.35,-0.2,1.3647344064
2020-04-25 02:00:00,1.4,-0.22,1.417180299,0.0,0,0.0,1.4,-0.22,1.417180299,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795
2020-04-25 02:30:00,1.37,-0.22,1.3875518008,0.0,0,0.0,1.37,-0.22,1.3875518008,1.3599999999999999,-0.2,1.3746272222,0.0,0,0.0,1.3599999999999999,-0.2,1.3746272222
2020-04-25 03:00:00,1.33,-0.2,1.3449535308,0.0,0,0.0,1.33,-0.2,1.3449535308,1.33,-0.19,1.3435028843,0.0,0,0.0,1.33,-0.19,1.3435028843
2020-04-25 03:30:00,1.29,-0.19,1.3039171753,0.0,0,0.0,1.29,-0.19,1.3039171753,1.29,-0.17,1.3011533345,0.0,0,0.0,1.29,-0.17,1.3011533345
2020-04-25 04:00:00,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901,1.25,-0.18,1.262893503,0.0,0,0.0,1.25,-0.18,1.262893503
2020-04-25 04:30:00,1.24,-0.2,1.2560254774000001,0.0,0,0.0,1.24,-0.2,1.2560254774000001,1.23,-0.18,1.2431009613,0.0,0,0.0,1.23,-0.18,1.2431009613
2020-04-25 05:00:00,1.21,-0.19,1.2248265183,0.0,0,0.0,1.21,-0.19,1.2248265183,1.21,-0.17,1.2218837915,0.0,0,0.0,1.21,-0.17,1.2218837915
2020-04-25 05:30:00,1.26,-0.17,1.2714165328,0.0,0,0.0,1.26,-0.17,1.2714165328,1.25,-0.17,1.2615070353,0.0,0,0.0,1.25,-0.17,1.2615070353
2020-04-25 06:00:00,1.26,-0.17,1.2714165328,0.0,0,0.0,1.26,-0.17,1.2714165328,1.25,-0.17,1.2615070353,0.0,0,0.0,1.25,-0.17,1.2615070353
2020-04-25 06:30:00,1.31,-0.16,1.3197348218,0.0,0,0.0,1.31,-0.16,1.3197348218,1.31,-0.15,1.3185598204,0.0,0,0.0,1.31,-0.15,1.3185598204
2020-04-25 07:00:00,1.31,-0.16,1.3197348218,0.0,0,0.0,1.31,-0.16,1.3197348218,1.31,-0.15,1.3185598204,0.0,0,0.0,1.31,-0.15,1.3185598204
2020-04-25 07:30:00,1.35,-0.18,1.3619471355,0.0,0,0.0,1.35,-0.18,1.3619471355,1.34,-0.15,1.3483693856,0.0,0,0.0,1.34,-0.15,1.3483693856
2020-04-25 08:00:00,1.33,-0.17,1.3408206442,0.0,0,0.0,1.33,-0.17,1.3408206442,1.32,-0.15,1.3284953895,0.0,0,0.0,1.32,-0.15,1.3284953895
2020-04-25 08:30:00,1.31,0.08,1.3124404748,0.0,0,0.0,1.31,0.08,1.3124404748,1.26,-0.37,1.3132021931,0.0,0,0.0,1.26,-0.37,1.3132021931
2020-04-25 09:00:00,1.2005,0.30000000000000004,1.2374167649,0.0005,0,0.0005,1.2,0.30000000000000004,1.2369316877,1.1205,-0.56,1.252645301,0.0005,0,0.0005,1.12,-0.56,1.2521980674
2020-04-25 09:30:00,1.192,0.30000000000000004,1.2291720791,0.002,0,0.002,1.19,0.30000000000000004,1.2272326593,1.112,-0.56,1.2450477902000001,0.002,0,0.002,1.11,-0.56,1.2432618389
2020-04-25 10:00:00,1.1745,0.32,1.2173127166,0.0045000000000000005,0,0.0045000000000000005,1.17,0.32,1.2129715578,1.0945,-0.55,1.2249205076,0.0045000000000000005,0,0.0045000000000000005,1.09,-0.55,1.2209013064
2020-04-25 10:30:00,1.103,0.36,1.1602624703,0.013000000000000001,0,0.013000000000000001,1.09,0.36,1.1479111464,1.023,-0.51,1.1430787374,0.013000000000000001,0,0.013000000000000001,1.01,-0.51,1.1314592347999999
2020-04-25 11:00:00,1.06,0.36,1.1194641575,0.01,0,0.01,1.05,0.36,1.11,0.98,-0.51,1.1047624179,0.01,0,0.01,0.97,-0.51,1.0959014554
2020-04-25 11:30:00,0.9765,0.38,1.0478321669,0.0165,0,0.0165,0.96,0.38,1.0324727599,0.8965000000000001,-0.49,1.0216713023,0.0165,0,0.0165,0.88,-0.49,1.0072239076
2020-04-25 12:00:00,0.9520000000000001,0.35000000000000003,1.0142997585,0.022,0,0.022,0.93,0.35000000000000003,0.9936800290000001,0.882,-0.52,1.0238769457,0.022,0,0.022,0.86,-0.52,1.0049875621
2020-04-25 12:30:00,0.9745,0.35000000000000003,1.0354468842,0.0245,0,0.0245,0.9500000000000001,0.35000000000000003,1.0124228366,0.8945000000000001,-0.52,1.0346643175,0.0245,0,0.0245,0.87,-0.52,1.0135580891
2020-04-25 13:00:00,0.9565,0.35000000000000003,1.0185245456,0.026500000000000003,0,0.026500000000000003,0.93,0.35000000000000003,0.9936800290000001,0.8865000000000001,-0.52,1.0277559292,0.026500000000000003,0,0.026500000000000003,0.86,-0.52,1.0049875621
2020-04-25 13:30:00,0.899,0.35000000000000003,0.9647284592,0.019,0,0.019,0.88,0.35000000000000003,0.9470480452000001,0.879,-0.52,1.0212937873,0.019,0,0.019,0.86,-0.52,1.0049875621
2020-04-25 14:00:00,0.9305,-0.14,0.9409730336000001,0.0205,0,0.0205,0.91,-0.14,0.9207062507,0.9205000000000001,-0.13,0.9296344712,0.0205,0,0.0205,0.9,-0.13,0.9093404203000001
2020-04-25 14:30:00,0.9805,-0.14,0.9904444709,0.0205,0,0.0205,0.96,-0.14,0.9701546269,0.9805,-0.13,0.9890805073000001,0.0205,0,0.0205,0.96,-0.13,0.9687620967
2020-04-25 15:00:00,1.033,-0.14,1.0424437635,0.013000000000000001,0,0.013000000000000001,1.02,-0.14,1.0295630141,1.033,-0.13,1.0411479242,0.013000000000000001,0,0.013000000000000001,1.02,-0.13,1.0282509421
2020-04-25 15:30:00,1.107,-0.14,1.1158176374,0.007,0,0.007,1.1,-0.14,1.1088733021,1.097,-0.13,1.1046759706,0.007,0,0.007,1.09,-0.13,1.09772492
2020-04-25 16:00:00,1.0845,-0.06,1.0861584829,0.0045000000000000005,0,0.0045000000000000005,1.08,-0.06,1.0816653826,1.0745,-0.23,1.0988404115,0.0045000000000000005,0,0.0045000000000000005,1.07,-0.23,1.0944404963
2020-04-25 16:30:00,1.2815,0.30000000000000004,1.3161467433,0.0015,0,0.0015,1.28,0.30000000000000004,1.3146862744,1.2015,-0.5700000000000001,1.3298504615,0.0015,0,0.0015,1.2,-0.5700000000000001,1.3284953895
2020-04-25 17:00:00,1.401,-0.13,1.4070184789,0.001,0,0.001,1.4,-0.13,1.4060227593999999,1.381,-0.21,1.3968754418,0.001,0,0.001,1.38,-0.21,1.3958868148999999
2020-04-25 17:30:00,1.6005,-0.19,1.6117382697,0.0005,0,0.0005,1.6,-0.19,1.6112417572000002,1.5905,-0.18,1.6006530697999999,0.0005,0,0.0005,1.5899999999999999,-0.18,1.6001562424
2020-04-25 18:00:00,1.6400000000000001,-0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,-0.19,1.6509694122,1.63,-0.18,1.639908534,0.0,0,0.0,1.63,-0.18,1.639908534
2020-04-25 18:30:00,1.69,-0.22,1.7042593699,0.0,0,0.0,1.69,-0.22,1.7042593699,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271
2020-04-25 19:00:00,1.63,-0.23,1.6461470165,0.0,0,0.0,1.63,-0.23,1.6461470165,1.62,-0.21,1.6335544068,0.0,0,0.0,1.62,-0.21,1.6335544068
2020-04-25 19:30:00,1.54,-0.23,1.5570806016,0.0,0,0.0,1.54,-0.23,1.5570806016,1.53,-0.21,1.5443445211,0.0,0,0.0,1.53,-0.21,1.5443445211
2020-04-25 20:00:00,1.43,-0.2,1.4439182802000001,0.0,0,0.0,1.43,-0.2,1.4439182802000001,1.42,-0.19,1.4326548782000001,0.0,0,0.0,1.42,-0.19,1.4326548782000001
2020-04-25 20:30:00,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624,1.4,-0.18,1.4115239991,0.0,0,0.0,1.4,-0.18,1.4115239991
2020-04-25 21:00:00,1.38,-0.2,1.3944174410999999,0.0,0,0.0,1.38,-0.2,1.3944174410999999,1.37,-0.2,1.384521578,0.0,0,0.0,1.37,-0.2,1.384521578
2020-04-25 21:30:00,1.34,-0.16,1.3495184326,0.0,0,0.0,1.34,-0.16,1.3495184326,1.33,-0.2,1.3449535308,0.0,0,0.0,1.33,-0.2,1.3449535308
2020-04-25 22:00:00,1.27,-0.19,1.2841339494000001,0.0,0,0.0,1.27,-0.19,1.2841339494000001,1.27,-0.17,1.2813274367,0.0,0,0.0,1.27,-0.17,1.2813274367
2020-04-25 22:30:00,1.21,-0.19,1.2248265183,0.0,0,0.0,1.21,-0.19,1.2248265183,1.21,-0.17,1.2218837915,0.0,0,0.0,1.21,-0.17,1.2218837915
2020-04-25 23:00:00,1.19,-0.19,1.2050726119,0.0,0,0.0,1.19,-0.19,1.2050726119,1.18,-0.17,1.1921828719,0.0,0,0.0,1.18,-0.17,1.1921828719
2020-04-25 23:30:00,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001
2020-04-26 00:00:00,1.11,0.16,1.1214722466,0.0,0,0.0,1.11,0.16,1.1214722466,1.05,-0.51,1.1673045875,0.0,0,0.0,1.05,-0.51,1.1673045875
2020-04-26 00:30:00,1.18,0.24,1.2041594579,0.0,0,0.0,1.18,0.24,1.2041594579,1.1,-0.62,1.2626955294,0.0,0,0.0,1.1,-0.62,1.2626955294
2020-04-26 01:00:00,1.2,0.25,1.2257650672,0.0,0,0.0,1.2,0.25,1.2257650672,1.12,-0.6000000000000001,1.2705904139,0.0,0,0.0,1.12,-0.6000000000000001,1.2705904139
2020-04-26 01:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.31,-0.42,1.3756816492000001,0.0,0,0.0,1.31,-0.42,1.3756816492000001
2020-04-26 02:00:00,1.38,-0.23,1.399035382,0.0,0,0.0,1.38,-0.23,1.399035382,1.37,-0.22,1.3875518008,0.0,0,0.0,1.37,-0.22,1.3875518008
2020-04-26 02:30:00,1.38,-0.23,1.399035382,0.0,0,0.0,1.38,-0.23,1.399035382,1.37,-0.22,1.3875518008,0.0,0,0.0,1.37,-0.22,1.3875518008
2020-04-26 03:00:00,1.33,-0.21,1.3464768843,0.0,0,0.0,1.33,-0.21,1.3464768843,1.33,-0.2,1.3449535308,0.0,0,0.0,1.33,-0.2,1.3449535308
2020-04-26 03:30:00,1.3,-0.2,1.3152946438,0.0,0,0.0,1.3,-0.2,1.3152946438,1.29,-0.19,1.3039171753,0.0,0,0.0,1.29,-0.19,1.3039171753
2020-04-26 04:00:00,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901,1.25,-0.19,1.2643575444000001,0.0,0,0.0,1.25,-0.19,1.2643575444000001
2020-04-26 04:30:00,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568
2020-04-26 05:00:00,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568
2020-04-26 05:30:00,1.29,-0.18,1.3024976008,0.0,0,0.0,1.29,-0.18,1.3024976008,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144
2020-04-26 06:00:00,1.26,-0.18,1.2727922061,0.0,0,0.0,1.26,-0.18,1.2727922061,1.26,-0.17,1.2714165328,0.0,0,0.0,1.26,-0.17,1.2714165328
2020-04-26 06:30:00,1.31,-0.18,1.3223085873,0.0,0,0.0,1.31,-0.18,1.3223085873,1.31,-0.17,1.3209844814,0.0,0,0.0,1.31,-0.17,1.3209844814
