Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-26 07:00:00,1.35,-0.18,1.3619471355,0.0,0,0.0,1.35,-0.18,1.3619471355,1.34,-0.17,1.3507405376000001,0.0,0,0.0,1.34,-0.17,1.3507405376000001
2020-04-26 07:30:00,1.35,-0.18,1.3619471355,0.0,0,0.0,1.35,-0.18,1.3619471355,1.34,-0.17,1.3507405376000001,0.0,0,0.0,1.34,-0.17,1.3507405376000001
2020-04-26 08:00:00,1.3315000000000001,-0.18,1.343611644,0.0015,0,0.0015,1.33,-0.18,1.3421251805,1.3215,-0.17,1.3323896765,0.0015,0,0.0015,1.32,-0.17,1.3309019498
2020-04-26 08:30:00,1.232,-0.17,1.2436735906,0.002,0,0.002,1.23,-0.17,1.2416923935,1.232,-0.15,1.2410979011,0.002,0,0.002,1.23,-0.15,1.2391125857
2020-04-26 09:00:00,1.145,-0.15,1.1547835295,0.005,0,0.005,1.1400000000000001,-0.15,1.1498260738,1.145,-0.14,1.1535271995,0.005,0,0.005,1.1400000000000001,-0.14,1.1485643212
2020-04-26 09:30:00,1.12,-0.15,1.13,0.01,0,0.01,1.11,-0.15,1.1200892822,1.11,-0.14,1.1187939935,0.01,0,0.01,1.1,-0.14,1.1088733021
2020-04-26 10:00:00,1.079,-0.15,1.0893764271,0.009000000000000001,0,0.009000000000000001,1.07,-0.15,1.0804628638,1.079,-0.15,1.0893764271,0.009000000000000001,0,0.009000000000000001,1.07,-0.15,1.0804628638
2020-04-26 10:30:00,1.121,-0.15,1.1309911582,0.011,0,0.011,1.11,-0.15,1.1200892822,1.121,-0.15,1.1309911582,0.011,0,0.011,1.11,-0.15,1.1200892822
2020-04-26 11:00:00,0.994,-0.13,1.002464962,0.014,0,0.014,0.98,-0.13,0.9885848471,0.994,-0.13,1.002464962,0.014,0,0.014,0.98,-0.13,0.9885848471
2020-04-26 11:30:00,0.925,-0.13,0.9340904667000001,0.015,0,0.015,0.91,-0.13,0.9192388155000001,0.915,-0.13,0.9241888335,0.015,0,0.015,0.9,-0.13,0.9093404203000001
2020-04-26 12:00:00,0.965,-0.13,0.9737171047000001,0.015,0,0.015,0.9500000000000001,-0.13,0.9588534820000001,0.9550000000000001,-0.13,0.9638075534,0.015,0,0.015,0.9400000000000001,-0.13,0.9489467846
2020-04-26 12:30:00,1.1025,-0.13,1.1101379419,0.0125,0,0.0125,1.09,-0.13,1.09772492,1.0925,-0.13,1.1002073668,0.0125,0,0.0125,1.08,-0.13,1.0877959367
2020-04-26 13:00:00,1.082,-0.13,1.0897816295,0.012,0,0.012,1.07,-0.13,1.0778682665,1.072,-0.13,1.0798536938,0.012,0,0.012,1.06,-0.13,1.067941946
2020-04-26 13:30:00,1.0535,-0.13,1.0614905793,0.0135,0,0.0135,1.04,-0.13,1.0480935073,1.0535,-0.13,1.0614905793,0.0135,0,0.0135,1.04,-0.13,1.0480935073
2020-04-26 14:00:00,1.0105,-0.13,1.0188278805,0.0105,0,0.0105,1.0,-0.13,1.0084145973,1.0105,-0.13,1.0188278805,0.0105,0,0.0105,1.0,-0.13,1.0084145973
2020-04-26 14:30:00,0.9465,-0.13,0.9553859168000001,0.0165,0,0.0165,0.93,-0.13,0.9390420651,0.9465,-0.13,0.9553859168000001,0.0165,0,0.0165,0.93,-0.13,0.9390420651
2020-04-26 15:00:00,0.9125000000000001,-0.13,0.9217137571,0.022500000000000003,0,0.022500000000000003,0.89,-0.13,0.8994442729000001,0.9025000000000001,-0.13,0.9118148112000001,0.022500000000000003,0,0.022500000000000003,0.88,-0.13,0.8895504483000001
2020-04-26 15:30:00,0.9335,-0.13,0.9425084880000001,0.0235,0,0.0235,0.91,-0.13,0.9192388155000001,0.9235000000000001,-0.13,0.9326050879000001,0.0235,0,0.0235,0.9,-0.13,0.9093404203000001
2020-04-26 16:00:00,1.1075,-0.13,1.1151036947,0.0175,0,0.0175,1.09,-0.13,1.09772492,1.0975,-0.13,1.1051724978,0.0175,0,0.0175,1.08,-0.13,1.0877959367
2020-04-26 16:30:00,1.3935,0.19,1.4063933482,0.0035,0,0.0035,1.3900000000000001,0.19,1.4029255148,1.3335,-0.46,1.4106105947,0.0035,0,0.0035,1.33,-0.46,1.407302384
2020-04-26 17:00:00,1.5015,0.1,1.5048263189000002,0.0015,0,0.0015,1.5,0.1,1.5033296378,1.4415,-0.42,1.5014400587,0.0015,0,0.0015,1.44,-0.42,1.5
2020-04-26 17:30:00,1.5035,-0.14,1.5100040563000001,0.0035,0,0.0035,1.5,-0.14,1.5065191668,1.4835,-0.21,1.498289775,0.0035,0,0.0035,1.48,-0.21,1.4948244044
2020-04-26 18:00:00,1.475,-0.16,1.4836525874,0.005,0,0.005,1.47,-0.16,1.4786818454000001,1.465,-0.15,1.4726591595,0.005,0,0.005,1.46,-0.15,1.4676852524
2020-04-26 18:30:00,1.472,-0.18,1.4829645984,0.002,0,0.002,1.47,-0.18,1.4809794057,1.462,-0.17,1.4718505359,0.002,0,0.002,1.46,-0.17,1.4698639393000001
2020-04-26 19:00:00,1.4705,-0.17,1.4802939742,0.0005,0,0.0005,1.47,-0.17,1.4797972834,1.4605000000000001,-0.15,1.4681826351,0.0005,0,0.0005,1.46,-0.15,1.4676852524
2020-04-26 19:30:00,1.3900000000000001,-0.18,1.4016062214,0.0,0,0.0,1.3900000000000001,-0.18,1.4016062214,1.38,-0.16,1.3892443989,0.0,0,0.0,1.38,-0.16,1.3892443989
2020-04-26 20:00:00,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795,1.38,-0.19,1.3930183057,0.0,0,0.0,1.38,-0.19,1.3930183057
2020-04-26 20:30:00,1.34,-0.2,1.3548431644,0.0,0,0.0,1.34,-0.2,1.3548431644,1.33,-0.19,1.3435028843,0.0,0,0.0,1.33,-0.19,1.3435028843
2020-04-26 21:00:00,1.34,-0.18,1.3520355025,0.0,0,0.0,1.34,-0.18,1.3520355025,1.33,-0.22,1.3480726983,0.0,0,0.0,1.33,-0.22,1.3480726983
2020-04-26 21:30:00,1.34,-0.21,1.3563554107,0.0,0,0.0,1.34,-0.21,1.3563554107,1.33,-0.2,1.3449535308,0.0,0,0.0,1.33,-0.2,1.3449535308
2020-04-26 22:00:00,1.28,-0.21,1.2971121771,0.0,0,0.0,1.28,-0.21,1.2971121771,1.28,-0.2,1.2955307793,0.0,0,0.0,1.28,-0.2,1.2955307793
2020-04-26 22:30:00,1.23,-0.18,1.2431009613,0.0,0,0.0,1.23,-0.18,1.2431009613,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935
2020-04-26 23:00:00,1.15,-0.03,1.1503912378,0.0,0,0.0,1.15,-0.03,1.1503912378,1.13,-0.32,1.1744360349,0.0,0,0.0,1.13,-0.32,1.1744360349
2020-04-26 23:30:00,1.13,0.05,1.1311056538,0.0,0,0.0,1.13,0.05,1.1311056538,1.09,-0.4,1.1610770862,0.0,0,0.0,1.09,-0.4,1.1610770862
2020-04-27 00:00:00,1.11,0.27,1.1423659659,0.0,0,0.0,1.11,0.27,1.1423659659,1.04,-0.59,1.1957006314,0.0,0,0.0,1.04,-0.59,1.1957006314
2020-04-27 00:30:00,1.16,0.24,1.1845674316,0.0,0,0.0,1.16,0.24,1.1845674316,1.08,-0.61,1.2403628501,0.0,0,0.0,1.08,-0.61,1.2403628501
2020-04-27 01:00:00,1.16,0.24,1.1845674316,0.0,0,0.0,1.16,0.24,1.1845674316,1.1,-0.61,1.2578155668,0.0,0,0.0,1.1,-0.61,1.2578155668
2020-04-27 01:30:00,1.33,-0.15,1.3384319183,0.0,0,0.0,1.33,-0.15,1.3384319183,1.32,-0.26,1.3453624047,0.0,0,0.0,1.32,-0.26,1.3453624047
2020-04-27 02:00:00,1.4,-0.21,1.4156623891,0.0,0,0.0,1.4,-0.21,1.4156623891,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795
2020-04-27 02:30:00,1.4,-0.21,1.4156623891,0.0,0,0.0,1.4,-0.21,1.4156623891,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795
2020-04-27 03:00:00,1.33,-0.21,1.3464768843,0.0,0,0.0,1.33,-0.21,1.3464768843,1.32,-0.2,1.3350655415000001,0.0,0,0.0,1.32,-0.2,1.3350655415000001
2020-04-27 03:30:00,1.27,-0.2,1.2856515858,0.0,0,0.0,1.27,-0.2,1.2856515858,1.27,-0.18,1.2826924807,0.0,0,0.0,1.27,-0.18,1.2826924807
2020-04-27 04:00:00,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901,1.25,-0.19,1.2643575444000001,0.0,0,0.0,1.25,-0.19,1.2643575444000001
2020-04-27 04:30:00,1.21,-0.2,1.2264175472,0.0,0,0.0,1.21,-0.2,1.2264175472,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679
2020-04-27 05:00:00,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679
2020-04-27 05:30:00,1.25,-0.19,1.2643575444000001,0.0,0,0.0,1.25,-0.19,1.2643575444000001,1.25,-0.18,1.262893503,0.0,0,0.0,1.25,-0.18,1.262893503
2020-04-27 06:00:00,1.25,-0.19,1.2643575444000001,0.0,0,0.0,1.25,-0.19,1.2643575444000001,1.25,-0.18,1.262893503,0.0,0,0.0,1.25,-0.18,1.262893503
2020-04-27 06:30:00,1.34,-0.19,1.3534031181000001,0.0,0,0.0,1.34,-0.19,1.3534031181000001,1.33,-0.18,1.3421251805,0.0,0,0.0,1.33,-0.18,1.3421251805
2020-04-27 07:00:00,1.38,0.09,1.3829316686,0.0,0,0.0,1.38,0.09,1.3829316686,1.32,-0.44,1.3914021705000001,0.0,0,0.0,1.32,-0.44,1.3914021705000001
2020-04-27 07:30:00,1.46,0.26,1.482969993,0.0,0,0.0,1.46,0.26,1.482969993,1.38,-0.6000000000000001,1.5047923445,0.0,0,0.0,1.38,-0.6000000000000001,1.5047923445
2020-04-27 08:00:00,1.4805000000000001,0.26,1.5031567616000001,0.0005,0,0.0005,1.48,0.26,1.5026643005,1.4005,-0.6000000000000001,1.5236142064,0.0005,0,0.0005,1.4,-0.6000000000000001,1.5231546212
2020-04-27 08:30:00,1.42,0.29,1.4493101807,0.0,0,0.0,1.42,0.29,1.4493101807,1.33,-0.5700000000000001,1.4469968901,0.0,0,0.0,1.33,-0.5700000000000001,1.4469968901
2020-04-27 09:00:00,1.3505,0.07,1.3523129261,0.0005,0,0.0005,1.35,0.07,1.3518135966,1.3105,-0.35000000000000003,1.3564329139,0.0005,0,0.0005,1.31,-0.35000000000000003,1.3559498516000001
2020-04-27 09:30:00,1.2610000000000001,-0.15,1.2698901527,0.001,0,0.001,1.26,-0.15,1.268897159,1.2610000000000001,-0.14,1.2687478079,0.001,0,0.001,1.26,-0.14,1.2677539193
2020-04-27 10:00:00,1.252,-0.13,1.2587311071,0.002,0,0.002,1.25,-0.13,1.2567418191,1.242,-0.14,1.2498655928,0.002,0,0.002,1.24,-0.14,1.2478781992
2020-04-27 10:30:00,1.212,-0.13,1.2189520089,0.002,0,0.002,1.21,-0.13,1.2169634341,1.212,-0.14,1.220059015,0.002,0,0.002,1.21,-0.14,1.2180722474
2020-04-27 11:00:00,1.231,-0.13,1.2378453054,0.001,0,0.001,1.23,-0.13,1.2368508398,1.231,-0.14,1.2389354301,0.001,0,0.001,1.23,-0.14,1.2379418403
2020-04-27 11:30:00,1.291,-0.13,1.2975288051,0.001,0,0.001,1.29,-0.13,1.2965338407,1.2810000000000001,-0.14,1.2886275645,0.001,0,0.001,1.28,-0.14,1.2876334882
2020-04-27 12:00:00,1.3025,-0.13,1.3089714474,0.0025,0,0.0025,1.3,-0.13,1.3064838307,1.3025,-0.14,1.3100023855,0.0025,0,0.0025,1.3,-0.14,1.3075167303
2020-04-27 12:30:00,1.286,-0.13,1.2925540608000001,0.006,0,0.006,1.28,-0.13,1.2865846261,1.276,-0.14,1.2836572751,0.006,0,0.006,1.27,-0.14,1.2776932339
2020-04-27 13:00:00,1.197,-0.13,1.2040386206,0.007,0,0.007,1.19,-0.13,1.1970797801,1.197,-0.14,1.2051593256,0.007,0,0.007,1.19,-0.14,1.1982069938
2020-04-27 13:30:00,1.198,-0.13,1.2050327796,0.008,0,0.008,1.19,-0.13,1.1970797801,1.198,-0.14,1.2061525608,0.008,0,0.008,1.19,-0.14,1.1982069938
2020-04-27 14:00:00,1.15,-0.13,1.1573245007,0.01,0,0.01,1.1400000000000001,-0.13,1.1473883388,1.15,-0.14,1.158490397,0.01,0,0.01,1.1400000000000001,-0.14,1.1485643212
2020-04-27 14:30:00,1.1425,-0.13,1.1498722755,0.0125,0,0.0125,1.13,-0.13,1.1374532957,1.1425,-0.14,1.1510457202,0.0125,0,0.0125,1.13,-0.14,1.1386395391
2020-04-27 15:00:00,1.1135,-0.13,1.121063,0.0135,0,0.0135,1.1,-0.13,1.107655181,1.1035,-0.14,1.1123453825,0.0135,0,0.0135,1.09,-0.14,1.0989540482
2020-04-27 15:30:00,1.1305,-0.13,1.1379500209,0.0105,0,0.0105,1.12,-0.13,1.1275194012,1.1305,-0.14,1.139135747,0.0105,0,0.0105,1.12,-0.14,1.1287160848
2020-04-27 16:00:00,1.1865,-0.13,1.1936005404,0.006500000000000001,0,0.006500000000000001,1.18,-0.13,1.1871394189,1.1765,-0.14,1.1848005106,0.006500000000000001,0,0.006500000000000001,1.17,-0.14,1.1783462988
2020-04-27 16:30:00,1.313,-0.13,1.3194199483,0.003,0,0.003,1.31,-0.13,1.3164345787,1.313,-0.14,1.3204427288,0.003,0,0.003,1.31,-0.14,1.3174596768
2020-04-27 17:00:00,1.3719999999999999,-0.13,1.3781451302,0.002,0,0.002,1.37,-0.13,1.3761540611,1.362,-0.14,1.3691763948,0.002,0,0.002,1.3599999999999999,-0.14,1.3671868929
2020-04-27 17:30:00,1.4915,-0.16,1.5000574156000002,0.0015,0,0.0015,1.49,-0.16,1.4985659812,1.4815,-0.15,1.489074293,0.0015,0,0.0015,1.48,-0.15,1.4875819305
2020-04-27 18:00:00,1.5415,-0.16,1.5497813555,0.0015,0,0.0015,1.54,-0.16,1.5482893786,1.5314999999999999,-0.14,1.5378856427,0.0015,0,0.0015,1.53,-0.14,1.5363918771
2020-04-27 18:30:00,1.611,0.19,1.6221655279,0.001,0,0.001,1.6099999999999999,0.19,1.6211724153,1.5310000000000001,-0.52,1.6168985744,0.001,0,0.001,1.53,-0.52,1.615951732
2020-04-27 19:00:00,1.5905,-0.03,1.5907829047000002,0.0005,0,0.0005,1.5899999999999999,-0.03,1.5902829937,1.5505,-0.32,1.5831772642000002,0.0005,0,0.0005,1.55,-0.32,1.5826875876000002
2020-04-27 19:30:00,1.53,-0.18,1.5405518491999999,0.0,0,0.0,1.53,-0.18,1.5405518491999999,1.52,-0.17,1.5294770348,0.0,0,0.0,1.52,-0.17,1.5294770348
2020-04-27 20:00:00,1.47,-0.17,1.4797972834,0.0,0,0.0,1.47,-0.17,1.4797972834,1.46,-0.2,1.4736349616,0.0,0,0.0,1.46,-0.2,1.4736349616
2020-04-27 20:30:00,1.4,-0.17,1.4102836594000001,0.0,0,0.0,1.4,-0.17,1.4102836594000001,1.4,-0.17,1.4102836594000001,0.0,0,0.0,1.4,-0.17,1.4102836594000001
2020-04-27 21:00:00,1.4,-0.18,1.4115239991,0.0,0,0.0,1.4,-0.18,1.4115239991,1.4,-0.17,1.4102836594000001,0.0,0,0.0,1.4,-0.17,1.4102836594000001
2020-04-27 21:30:00,1.3900000000000001,-0.19,1.4029255148,0.0,0,0.0,1.3900000000000001,-0.19,1.4029255148,1.4,-0.18,1.4115239991,0.0,0,0.0,1.4,-0.18,1.4115239991
2020-04-27 22:00:00,1.3,-0.21,1.3168523076,0.0,0,0.0,1.3,-0.21,1.3168523076,1.3,-0.2,1.3152946438,0.0,0,0.0,1.3,-0.2,1.3152946438
2020-04-27 22:30:00,1.26,-0.21,1.2773801314,0.0,0,0.0,1.26,-0.21,1.2773801314,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901
2020-04-27 23:00:00,1.2,-0.19,1.2149485586,0.0,0,0.0,1.2,-0.19,1.2149485586,1.2,-0.17,1.211981848,0.0,0,0.0,1.2,-0.17,1.211981848
2020-04-27 23:30:00,1.13,-0.15,1.1399122773,0.0,0,0.0,1.13,-0.15,1.1399122773,1.13,-0.19,1.1458621209,0.0,0,0.0,1.13,-0.19,1.1458621209
2020-04-28 00:00:00,1.07,-0.2,1.0885311204,0.0,0,0.0,1.07,-0.2,1.0885311204,1.07,-0.17,1.0834205093,0.0,0,0.0,1.07,-0.17,1.0834205093
2020-04-28 00:30:00,1.13,0.22,1.1512167476,0.0,0,0.0,1.13,0.22,1.1512167476,1.07,-0.58,1.2170866855,0.0,0,0.0,1.07,-0.58,1.2170866855
2020-04-28 01:00:00,1.18,0.26,1.2083045974,0.0,0,0.0,1.18,0.26,1.2083045974,1.11,-0.6000000000000001,1.2617844507,0.0,0,0.0,1.11,-0.6000000000000001,1.2617844507
2020-04-28 01:30:00,1.4100000000000001,0.21,1.4255525245,0.0,0,0.0,1.4100000000000001,0.21,1.4255525245,1.33,-0.64,1.4759742545,0.0,0,0.0,1.33,-0.64,1.4759742545
2020-04-28 02:00:00,1.43,0.21,1.4453373309,0.0,0,0.0,1.43,0.21,1.4453373309,1.35,-0.64,1.4940214189,0.0,0,0.0,1.35,-0.64,1.4940214189
2020-04-28 02:30:00,1.45,0.21,1.4651279808,0.0,0,0.0,1.45,0.21,1.4651279808,1.3599999999999999,-0.64,1.5030635382000002,0.0,0,0.0,1.3599999999999999,-0.64,1.5030635382000002
2020-04-28 03:00:00,1.38,0.23,1.399035382,0.0,0,0.0,1.38,0.23,1.399035382,1.31,-0.62,1.4493101807,0.0,0,0.0,1.31,-0.62,1.4493101807
2020-04-28 03:30:00,1.32,0.25,1.3434656676,0.0,0,0.0,1.32,0.25,1.3434656676,1.25,-0.6000000000000001,1.3865424624,0.0,0,0.0,1.25,-0.6000000000000001,1.3865424624
2020-04-28 04:00:00,1.29,0.17,1.3011533345,0.0,0,0.0,1.29,0.17,1.3011533345,1.23,-0.53,1.3393281898,0.0,0,0.0,1.23,-0.53,1.3393281898
2020-04-28 04:30:00,1.23,-0.2,1.2461540836,0.0,0,0.0,1.23,-0.2,1.2461540836,1.23,-0.18,1.2431009613,0.0,0,0.0,1.23,-0.18,1.2431009613
2020-04-28 05:00:00,1.21,-0.2,1.2264175472,0.0,0,0.0,1.21,-0.2,1.2264175472,1.2,-0.18,1.213424905,0.0,0,0.0,1.2,-0.18,1.213424905
2020-04-28 05:30:00,1.29,0.12,1.2955693729,0.0,0,0.0,1.29,0.12,1.2955693729,1.23,-0.47000000000000003,1.3167383947,0.0,0,0.0,1.23,-0.47000000000000003,1.3167383947
2020-04-28 06:00:00,1.31,0.26,1.3355523202000001,0.0,0,0.0,1.31,0.26,1.3355523202000001,1.23,-0.6000000000000001,1.3685393674,0.0,0,0.0,1.23,-0.6000000000000001,1.3685393674
2020-04-28 06:30:00,1.37,0.05,1.3709121051,0.0,0,0.0,1.37,0.05,1.3709121051,1.32,-0.39,1.3764083696,0.0,0,0.0,1.32,-0.39,1.3764083696
2020-04-28 07:00:00,1.44,0.15,1.4477914214,0.0,0,0.0,1.44,0.15,1.4477914214,1.38,-0.47000000000000003,1.4578408692,0.0,0,0.0,1.38,-0.47000000000000003,1.4578408692
2020-04-28 07:30:00,1.51,0.06,1.5111915828,0.0,0,0.0,1.51,0.06,1.5111915828,1.46,-0.39,1.5111915828,0.0,0,0.0,1.46,-0.39,1.5111915828
2020-04-28 08:00:00,1.5,-0.16,1.5085091979,0.0,0,0.0,1.5,-0.16,1.5085091979,1.49,-0.15,1.4975313018,0.0,0,0.0,1.49,-0.15,1.4975313018
2020-04-28 08:30:00,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057,1.46,-0.17,1.4698639393000001,0.0,0,0.0,1.46,-0.17,1.4698639393000001
2020-04-28 09:00:00,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185,1.4100000000000001,-0.13,1.4159802259,0.0,0,0.0,1.4100000000000001,-0.13,1.4159802259
2020-04-28 09:30:00,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185,1.4100000000000001,-0.13,1.4159802259,0.0,0,0.0,1.4100000000000001,-0.13,1.4159802259
2020-04-28 10:00:00,1.381,-0.14,1.3880781678,0.001,0,0.001,1.38,-0.14,1.3870832708,1.371,-0.13,1.3771495925,0.001,0,0.001,1.37,-0.13,1.3761540611
2020-04-28 10:30:00,1.361,-0.14,1.36818164,0.001,0,0.001,1.3599999999999999,-0.14,1.3671868929,1.361,-0.13,1.3671945728,0.001,0,0.001,1.3599999999999999,-0.13,1.366199107
2020-04-28 11:00:00,1.3635,-0.14,1.3706685413,0.0035,0,0.0035,1.3599999999999999,-0.14,1.3671868929,1.3635,-0.13,1.3696832663,0.0035,0,0.0035,1.3599999999999999,-0.13,1.366199107
2020-04-28 11:30:00,1.315,-0.14,1.3224314727,0.005,0,0.005,1.31,-0.14,1.3174596768,1.305,-0.13,1.3114591111,0.005,0,0.005,1.3,-0.13,1.3064838307
2020-04-28 12:00:00,1.325,-0.14,1.3323756978,0.005,0,0.005,1.32,-0.14,1.3274034805000001,1.325,-0.13,1.3313620845,0.005,0,0.005,1.32,-0.13,1.3263860675
2020-04-28 12:30:00,1.289,-0.14,1.2965805027,0.009000000000000001,0,0.009000000000000001,1.28,-0.14,1.2876334882,1.279,-0.13,1.2855897479,0.009000000000000001,0,0.009000000000000001,1.27,-0.13,1.276636205
2020-04-28 13:00:00,1.2530000000000001,-0.11,1.2578191444,0.013000000000000001,0,0.013000000000000001,1.24,-0.11,1.2448694711,1.2530000000000001,-0.19,1.2673235577,0.013000000000000001,0,0.013000000000000001,1.24,-0.19,1.2544720005
2020-04-28 13:30:00,1.2005,-0.13,1.2075182193,0.0105,0,0.0105,1.19,-0.13,1.1970797801,1.1905000000000001,-0.13,1.1975768243,0.0105,0,0.0105,1.18,-0.13,1.1871394189
2020-04-28 14:00:00,1.1825,0.37,1.2390344023,0.0125,0,0.0125,1.17,0.37,1.227110427,1.1725,-0.5,1.2746592682,0.0125,0,0.0125,1.16,-0.5,1.263170614
2020-04-28 14:30:00,1.04,0.0,1.04,0.02,0,0.02,1.02,0.0,1.02,1.04,0.0,1.04,0.02,0,0.02,1.02,0.0,1.02
2020-04-28 15:00:00,1.086,0.0,1.086,0.016,0,0.016,1.07,0.0,1.07,1.076,0.0,1.076,0.016,0,0.016,1.06,0.0,1.06
2020-04-28 15:30:00,1.058,0.0,1.058,0.018000000000000002,0,0.018000000000000002,1.04,0.0,1.04,1.058,0.0,1.058,0.018000000000000002,0,0.018000000000000002,1.04,0.0,1.04
2020-04-28 16:00:00,1.1495,0.0,1.1495,0.0195,0,0.0195,1.13,0.0,1.13,1.1495,0.0,1.1495,0.0195,0,0.0195,1.13,0.0,1.13
2020-04-28 16:30:00,1.17,0.0,1.17,0.02,0,0.02,1.15,0.0,1.15,1.16,0.0,1.16,0.02,0,0.02,1.1400000000000001,0.0,1.1400000000000001
2020-04-28 17:00:00,1.266,0.30000000000000004,1.3010595682,0.016,0,0.016,1.25,0.30000000000000004,1.2854960132,1.226,-0.53,1.3356556442,0.016,0,0.016,1.21,-0.53,1.3209844814
2020-04-28 17:30:00,1.369,0.32,1.4059022014,0.019,0,0.019,1.35,0.32,1.3874076546,1.299,-0.53,1.4029615105,0.019,0,0.019,1.28,-0.53,1.3853880323
2020-04-28 18:00:00,1.4425,0.32,1.4775676803,0.0125,0,0.0125,1.43,0.32,1.4653668483,1.3625,-0.53,1.4619528891,0.0125,0,0.0125,1.35,-0.53,1.4503103116
2020-04-28 18:30:00,1.437,0.28,1.4640249315,0.007,0,0.007,1.43,0.28,1.4571547619,1.357,-0.5700000000000001,1.4718522344,0.007,0,0.007,1.35,-0.5700000000000001,1.465400969
2020-04-28 19:00:00,1.462,0.13,1.4677683741,0.002,0,0.002,1.46,0.13,1.4657762449,1.4020000000000001,-0.48,1.4818920339,0.002,0,0.002,1.4,-0.48,1.48
2020-04-28 19:30:00,1.54,0.17,1.5493547044,0.0,0,0.0,1.54,0.17,1.5493547044,1.47,-0.53,1.5626259948999999,0.0,0,0.0,1.47,-0.53,1.5626259948999999
2020-04-28 20:00:00,1.52,0.26,1.5420765221,0.0,0,0.0,1.52,0.26,1.5420765221,1.43,-0.61,1.5546703831,0.0,0,0.0,1.43,-0.61,1.5546703831
2020-04-28 20:30:00,1.49,0.26,1.5125144627,0.0,0,0.0,1.49,0.26,1.5125144627,1.4,-0.61,1.5271214752,0.0,0,0.0,1.4,-0.61,1.5271214752
2020-04-28 21:00:00,1.47,0.27,1.4945902448,0.0,0,0.0,1.47,0.27,1.4945902448,1.38,-0.59,1.500833102,0.0,0,0.0,1.38,-0.59,1.500833102
2020-04-28 21:30:00,1.44,0.26,1.4632839779,0.0,0,0.0,1.44,0.26,1.4632839779,1.35,-0.61,1.4814182394,0.0,0,0.0,1.35,-0.61,1.4814182394
2020-04-28 22:00:00,1.32,-0.17,1.3309019498,0.0,0,0.0,1.32,-0.17,1.3309019498,1.31,-0.18,1.3223085873,0.0,0,0.0,1.31,-0.18,1.3223085873
2020-04-28 22:30:00,1.26,-0.17,1.2714165328,0.0,0,0.0,1.26,-0.17,1.2714165328,1.25,-0.16,1.2601983971,0.0,0,0.0,1.25,-0.16,1.2601983971
2020-04-28 23:00:00,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193,1.22,-0.16,1.2304470732000001,0.0,0,0.0,1.22,-0.16,1.2304470732000001
2020-04-28 23:30:00,1.16,-0.17,1.1723907199,0.0,0,0.0,1.16,-0.17,1.1723907199,1.16,-0.15,1.1696580697,0.0,0,0.0,1.16,-0.15,1.1696580697
2020-04-29 00:00:00,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935,1.1,-0.17,1.1130588484,0.0,0,0.0,1.1,-0.17,1.1130588484
2020-04-29 00:30:00,1.15,0.2,1.167261753,0.0,0,0.0,1.15,0.2,1.167261753,1.09,-0.56,1.225438697,0.0,0,0.0,1.09,-0.56,1.225438697
2020-04-29 01:00:00,1.2,0.26,1.2278436383,0.0,0,0.0,1.2,0.26,1.2278436383,1.12,-0.6000000000000001,1.2705904139,0.0,0,0.0,1.12,-0.6000000000000001,1.2705904139
2020-04-29 01:30:00,1.3900000000000001,-0.04,1.3905754205,0.0,0,0.0,1.3900000000000001,-0.04,1.3905754205,1.3599999999999999,-0.36,1.4068404316,0.0,0,0.0,1.3599999999999999,-0.36,1.4068404316
2020-04-29 02:00:00,1.44,-0.2,1.4538225476,0.0,0,0.0,1.44,-0.2,1.4538225476,1.44,-0.2,1.4538225476,0.0,0,0.0,1.44,-0.2,1.4538225476
2020-04-29 02:30:00,1.47,-0.22,1.4863714206,0.0,0,0.0,1.47,-0.22,1.4863714206,1.46,-0.21,1.4750254235,0.0,0,0.0,1.46,-0.21,1.4750254235
2020-04-29 03:00:00,1.4100000000000001,-0.2,1.4241137595,0.0,0,0.0,1.4100000000000001,-0.2,1.4241137595,1.4,-0.19,1.4128340313,0.0,0,0.0,1.4,-0.19,1.4128340313
2020-04-29 03:30:00,1.34,-0.2,1.3548431644,0.0,0,0.0,1.34,-0.2,1.3548431644,1.34,-0.17,1.3507405376000001,0.0,0,0.0,1.34,-0.17,1.3507405376000001
2020-04-29 04:00:00,1.31,-0.18,1.3223085873,0.0,0,0.0,1.31,-0.18,1.3223085873,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667
2020-04-29 04:30:00,1.29,-0.18,1.3024976008,0.0,0,0.0,1.29,-0.18,1.3024976008,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144
2020-04-29 05:00:00,1.26,-0.18,1.2727922061,0.0,0,0.0,1.26,-0.18,1.2727922061,1.25,-0.17,1.2615070353,0.0,0,0.0,1.25,-0.17,1.2615070353
2020-04-29 05:30:00,1.294,-0.13,1.3005137446,0.004,0,0.004,1.29,-0.13,1.2965338407,1.284,-0.17,1.2952050031,0.004,0,0.004,1.28,-0.17,1.2912397144
2020-04-29 06:00:00,1.284,-0.15,1.2927319908000001,0.014,0,0.014,1.27,-0.15,1.2788275881,1.284,-0.14,1.2916098482,0.014,0,0.014,1.27,-0.14,1.2776932339
2020-04-29 06:30:00,1.3315000000000001,-0.15,1.3399224791,0.021500000000000002,0,0.021500000000000002,1.31,-0.15,1.3185598204,1.3315000000000001,-0.14,1.3388398896,0.021500000000000002,0,0.021500000000000002,1.31,-0.14,1.3174596768
2020-04-29 07:00:00,1.4585,0.27,1.4832809073,0.0285,0,0.0285,1.43,0.27,1.4552662987,1.3785,-0.53,1.4768758411,0.0285,0,0.0285,1.35,-0.53,1.4503103116
2020-04-29 07:30:00,1.52,-0.11,1.5239750654000002,0.02,0,0.02,1.5,-0.11,1.5040279253,1.5,-0.17,1.5096025967,0.02,0,0.02,1.48,-0.17,1.4897315194
2020-04-29 08:00:00,1.6,0.14,1.606113321,0.02,0,0.02,1.58,0.14,1.5861904047,1.55,-0.46,1.6168178623,0.02,0,0.02,1.53,-0.46,1.5976545308999999
2020-04-29 08:30:00,1.4095,-0.13,1.4154823383,0.0195,0,0.0195,1.3900000000000001,-0.13,1.396065901,1.4095,-0.13,1.4154823383,0.0195,0,0.0195,1.3900000000000001,-0.13,1.396065901
2020-04-29 09:00:00,1.3545,-0.13,1.3607241638,0.0345,0,0.0345,1.32,-0.13,1.3263860675,1.3445,0.0,1.3445,0.0345,0,0.0345,1.31,0.0,1.31
2020-04-29 09:30:00,1.248,-0.13,1.2547525652,0.038,0,0.038,1.21,-0.13,1.2169634341,1.248,0.0,1.248,0.038,0,0.038,1.21,0.0,1.21
2020-04-29 10:00:00,1.09,0.0,1.09,0.04,0,0.04,1.05,0.0,1.05,1.08,0.0,1.08,0.04,0,0.04,1.04,0.0,1.04
2020-04-29 10:30:00,1.0225,-0.13,1.03073093,0.0425,0,0.0425,0.98,-0.13,0.9885848471,1.0225,0.0,1.0225,0.0425,0,0.0425,0.98,0.0,0.98
2020-04-29 11:00:00,1.0425,0.0,1.0425,0.0425,0,0.0425,1.0,0.0,1.0,1.0325,0.0,1.0325,0.0425,0,0.0425,0.99,0.0,0.99
2020-04-29 11:30:00,0.9455,0.0,0.9455,0.0455,0,0.0455,0.9,0.0,0.9,0.9455,0.0,0.9455,0.0455,0,0.0455,0.9,0.0,0.9
2020-04-29 12:00:00,1.037,0.0,1.037,0.037,0,0.037,1.0,0.0,1.0,1.037,0.0,1.037,0.037,0,0.037,1.0,0.0,1.0
2020-04-29 12:30:00,1.089,0.0,1.089,0.029,0,0.029,1.06,0.0,1.06,1.079,0.0,1.079,0.029,0,0.029,1.05,0.0,1.05
2020-04-29 13:00:00,1.1320000000000001,0.0,1.1320000000000001,0.022,0,0.022,1.11,0.0,1.11,1.1219999999999999,0.0,1.1219999999999999,0.022,0,0.022,1.1,0.0,1.1
2020-04-29 13:30:00,1.059,0.43,1.1429702533000001,0.029,0,0.029,1.03,0.43,1.1161541112,1.049,-0.44,1.1375416476,0.029,0,0.029,1.02,-0.44,1.1108555262
2020-04-29 14:00:00,1.0545,0.0,1.0545,0.0245,0,0.0245,1.03,0.0,1.03,1.0445,0.0,1.0445,0.0245,0,0.0245,1.02,0.0,1.02
2020-04-29 14:30:00,1.0495,0.0,1.0495,0.029500000000000002,0,0.029500000000000002,1.02,0.0,1.02,1.0495,0.0,1.0495,0.029500000000000002,0,0.029500000000000002,1.02,0.0,1.02
2020-04-29 15:00:00,1.149,-0.13,1.156330835,0.019,0,0.019,1.13,-0.13,1.1374532957,1.139,0.0,1.139,0.019,0,0.019,1.12,0.0,1.12
2020-04-29 15:30:00,1.2145000000000001,-0.13,1.2214377798,0.0145,0,0.0145,1.2,-0.13,1.2070211266,1.2045,0.0,1.2045,0.0145,0,0.0145,1.19,0.0,1.19
2020-04-29 16:00:00,1.178,0.0,1.178,0.028,0,0.028,1.15,0.0,1.15,1.168,0.0,1.168,0.028,0,0.028,1.1400000000000001,0.0,1.1400000000000001
2020-04-29 16:30:00,1.38,-0.13,1.3861096638000001,0.02,0,0.02,1.3599999999999999,-0.13,1.366199107,1.37,0.0,1.37,0.02,0,0.02,1.35,0.0,1.35
2020-04-29 17:00:00,1.6125,0.22,1.6274385549,0.022500000000000003,0,0.022500000000000003,1.5899999999999999,0.22,1.6051479683,1.5425,-0.46,1.6096292275000001,0.022500000000000003,0,0.022500000000000003,1.52,-0.46,1.5880806025
2020-04-29 17:30:00,1.748,0.14,1.7535974453,0.028,0,0.028,1.72,0.14,1.7256882685,1.678,-0.43,1.7322193856,0.028,0,0.028,1.65,-0.43,1.7051099671
2020-04-29 18:00:00,1.8425,0.29,1.8651826318,0.022500000000000003,0,0.022500000000000003,1.82,0.29,1.8429595763000002,1.7525,-0.58,1.8459838163,0.022500000000000003,0,0.022500000000000003,1.73,-0.58,1.8246369502
2020-04-29 18:30:00,1.8205,0.2,1.8314530434,0.0105,0,0.0105,1.81,0.2,1.8210161998,1.7405,-0.5,1.8108948755,0.0105,0,0.0105,1.73,-0.5,1.8008053754
2020-04-29 19:00:00,1.5755,-0.14,1.5817080167,0.025500000000000002,0,0.025500000000000002,1.55,-0.14,1.5563097378,1.5655000000000001,-0.14,1.5717475147000002,0.025500000000000002,0,0.025500000000000002,1.54,-0.14,1.5463505424
2020-04-29 19:30:00,1.5354999999999999,-0.14,1.5418690768,0.025500000000000002,0,0.025500000000000002,1.51,-0.14,1.5164761785,1.5155,-0.16,1.5239226522,0.025500000000000002,0,0.025500000000000002,1.49,-0.16,1.4985659812
2020-04-29 20:00:00,1.5065,-0.17,1.5160614269,0.026500000000000003,0,0.026500000000000003,1.48,-0.17,1.4897315194,1.4865,-0.18,1.497358424,0.026500000000000003,0,0.026500000000000003,1.46,-0.18,1.4710540439
2020-04-29 20:30:00,1.509,-0.19,1.5209145275,0.029,0,0.029,1.48,-0.19,1.4921461054,1.4889999999999999,-0.17,1.4986730798,0.029,0,0.029,1.46,-0.17,1.4698639393000001
2020-04-29 21:00:00,1.5335,-0.17,1.5428941150000002,0.0335,0,0.0335,1.5,-0.17,1.5096025967,1.5235,-0.16,1.5318786669,0.0335,0,0.0335,1.49,-0.16,1.4985659812
2020-04-29 21:30:00,1.5225,-0.17,1.5319615694,0.0325,0,0.0325,1.49,-0.17,1.4996666296,1.5125000000000002,-0.16,1.5209392657,0.0325,0,0.0325,1.48,-0.16,1.4886235253
2020-04-29 22:00:00,1.4235,-0.19,1.4361240371,0.0335,0,0.0335,1.3900000000000001,-0.19,1.4029255148,1.4135,-0.18,1.424914822,0.0335,0,0.0335,1.38,-0.18,1.3916896206
2020-04-29 22:30:00,1.3545,-0.19,1.3677610354,0.0245,0,0.0245,1.33,-0.19,1.3435028843,1.3445,-0.18,1.3564955768,0.0245,0,0.0245,1.32,-0.18,1.3322161987
2020-04-29 23:00:00,1.295,-0.19,1.3088640113,0.025,0,0.025,1.27,-0.19,1.2841339494000001,1.2850000000000001,-0.18,1.2975457603,0.025,0,0.025,1.26,-0.18,1.2727922061
2020-04-29 23:30:00,1.2385,-0.08,1.2410810812,0.0285,0,0.0285,1.21,-0.08,1.2126417443,1.2185,-0.23,1.2400170362,0.0285,0,0.0285,1.19,-0.23,1.2120231021
2020-04-30 00:00:00,1.195,0.27,1.2251224429,0.015,0,0.015,1.18,0.27,1.2104957662,1.115,-0.5700000000000001,1.2522479786,0.015,0,0.015,1.1,-0.5700000000000001,1.238910812
2020-04-30 00:30:00,1.245,0.24,1.2679215275,0.015,0,0.015,1.23,0.24,1.2531959145,1.175,-0.6000000000000001,1.3193274802000001,0.015,0,0.015,1.16,-0.6000000000000001,1.3059862174
2020-04-30 01:00:00,1.24,0.24,1.2630122723000001,0.01,0,0.01,1.23,0.24,1.2531959145,1.17,-0.6000000000000001,1.31487642,0.01,0,0.01,1.16,-0.6000000000000001,1.3059862174
2020-04-30 01:30:00,1.4485000000000001,-0.04,1.4490521902,0.018500000000000003,0,0.018500000000000003,1.43,-0.04,1.4305593312,1.4085,-0.37,1.4562871454000001,0.018500000000000003,0,0.018500000000000003,1.3900000000000001,-0.37,1.438401891
2020-04-30 02:00:00,1.541,0.18,1.5514770382,0.011,0,0.011,1.53,0.18,1.5405518491999999,1.471,-0.6000000000000001,1.5886601273,0.011,0,0.011,1.46,-0.6000000000000001,1.5784802818
2020-04-30 02:30:00,1.5425,0.22,1.5581098325,0.0125,0,0.0125,1.53,0.22,1.5457360706,1.4725000000000001,-0.65,1.6095826322,0.0125,0,0.0125,1.46,-0.65,1.5981551865
2020-04-30 03:00:00,1.4555,-0.16,1.4642678204,0.0055000000000000005,0,0.0055000000000000005,1.45,-0.16,1.4588008774,1.4355,-0.25,1.457106808,0.0055000000000000005,0,0.0055000000000000005,1.43,-0.25,1.4516886719
2020-04-30 03:30:00,1.399,-0.19,1.4118431216,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,-0.19,1.4029255148,1.389,-0.18,1.400614508,0.009000000000000001,0,0.009000000000000001,1.38,-0.18,1.3916896206
2020-04-30 04:00:00,1.3679999999999999,-0.2,1.3825425852,0.008,0,0.008,1.3599999999999999,-0.2,1.3746272222,1.358,-0.18,1.3698773668,0.008,0,0.008,1.35,-0.18,1.3619471355
2020-04-30 04:30:00,1.3375,-0.17,1.3482604533,0.0175,0,0.0175,1.32,-0.17,1.3309019498,1.3275000000000001,-0.16,1.337107419,0.0175,0,0.0175,1.31,-0.16,1.3197348218
2020-04-30 05:00:00,1.3405,-0.17,1.3512365633,0.0205,0,0.0205,1.32,-0.17,1.3309019498,1.3205,-0.16,1.3301579793,0.0205,0,0.0205,1.3,-0.16,1.3098091464000001
2020-04-30 05:30:00,1.344,-0.17,1.3547088247999999,0.014,0,0.014,1.33,-0.17,1.3408206442,1.334,-0.16,1.3435609402,0.014,0,0.014,1.32,-0.16,1.3296616111000001
2020-04-30 06:00:00,1.3485,-0.14,1.3557478564,0.018500000000000003,0,0.018500000000000003,1.33,-0.14,1.3373481221999999,1.3385,-0.13,1.3447982191,0.018500000000000003,0,0.018500000000000003,1.32,-0.13,1.3263860675
2020-04-30 06:30:00,1.4375,-0.14,1.4443013017,0.007500000000000001,0,0.007500000000000001,1.43,-0.14,1.4368368035,1.4375,-0.13,1.443366291,0.007500000000000001,0,0.007500000000000001,1.43,-0.13,1.4358969322
2020-04-30 07:00:00,1.5285000000000002,-0.05,1.5293175766,0.018500000000000003,0,0.018500000000000003,1.51,-0.05,1.5108275878000001,1.5085000000000002,-0.25,1.5290756195,0.018500000000000003,0,0.018500000000000003,1.49,-0.25,1.5108275878000001
2020-04-30 07:30:00,1.5695000000000001,0.13,1.5748746776,0.0095,0,0.0095,1.56,0.13,1.5654072952,1.4995,-0.46,1.5684706723000001,0.0095,0,0.0095,1.49,-0.46,1.5593909067
2020-04-30 08:00:00,1.5955,-0.02,1.5956253476,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,-0.02,1.5901257812,1.5554999999999999,-0.31,1.5860896097000001,0.0055000000000000005,0,0.0055000000000000005,1.55,-0.31,1.5806960492000002
2020-04-30 08:30:00,1.584,0.30000000000000004,1.6121588011,0.004,0,0.004,1.58,0.30000000000000004,1.6082288394000002,1.484,-0.5700000000000001,1.5897031169,0.004,0,0.004,1.48,-0.5700000000000001,1.5859697349
2020-04-30 09:00:00,1.509,0.28,1.5347576356000001,0.009000000000000001,0,0.009000000000000001,1.5,0.28,1.5259095648,1.419,-0.59,1.5367696639,0.009000000000000001,0,0.009000000000000001,1.4100000000000001,-0.59,1.5284632806
2020-04-30 09:30:00,1.409,0.09,1.4118714531,0.019,0,0.019,1.3900000000000001,0.09,1.3929106217,1.359,-0.38,1.4111275633,0.019,0,0.019,1.34,-0.38,1.3928388277
2020-04-30 10:00:00,1.1705,-0.14,1.1788427588000001,0.0205,0,0.0205,1.15,-0.14,1.158490397,1.1605,-0.13,1.1677586437,0.0205,0,0.0205,1.1400000000000001,-0.13,1.1473883388
2020-04-30 10:30:00,1.201,-0.14,1.2091323335,0.021,0,0.021,1.18,-0.14,1.1882760622,1.201,0.0,1.201,0.021,0,0.021,1.18,0.0,1.18
2020-04-30 11:00:00,1.2905,-0.14,1.298071743,0.0205,0,0.0205,1.27,-0.14,1.2776932339,1.2805,-0.13,1.2870820681000001,0.0205,0,0.0205,1.26,-0.13,1.2666885963
2020-04-30 11:30:00,1.158,0.26,1.1868293896,0.028,0,0.028,1.13,0.26,1.1595257651,1.148,-0.5,1.2521597342,0.028,0,0.028,1.12,-0.5,1.2265398485
2020-04-30 12:00:00,1.067,-0.13,1.074890227,0.037,0,0.037,1.03,-0.13,1.0381714695,1.067,-0.13,1.074890227,0.037,0,0.037,1.03,-0.13,1.0381714695
2020-04-30 12:30:00,1.1440000000000001,-0.13,1.1513626709,0.044,0,0.044,1.1,-0.13,1.107655181,1.134,-0.13,1.1414271768,0.044,0,0.044,1.09,-0.13,1.09772492
2020-04-30 13:00:00,1.066,-0.13,1.0738975743,0.046,0,0.046,1.02,-0.13,1.0282509421,1.056,-0.13,1.0639718041,0.046,0,0.046,1.01,-0.13,1.0183319694
2020-04-30 13:30:00,1.028,-0.13,1.0361872418,0.038,0,0.038,0.99,-0.13,0.9984988733000001,1.028,-0.13,1.0361872418,0.038,0,0.038,0.99,-0.13,0.9984988733000001
2020-04-30 14:00:00,0.9590000000000001,-0.13,0.9677711506000001,0.039,0,0.039,0.92,-0.13,0.9291393867000001,0.9590000000000001,-0.13,0.9677711506000001,0.039,0,0.039,0.92,-0.13,0.9291393867000001
2020-04-30 14:30:00,1.004,-0.13,1.0123813511,0.034,0,0.034,0.97,-0.13,0.9786725704,1.004,-0.13,1.0123813511,0.034,0,0.034,0.97,-0.13,0.9786725704
2020-04-30 15:00:00,1.0295,-0.13,1.0376754069,0.029500000000000002,0,0.029500000000000002,1.0,-0.13,1.0084145973,1.0195,-0.13,1.0277549562,0.029500000000000002,0,0.029500000000000002,0.99,-0.13,0.9984988733000001
2020-04-30 15:30:00,1.0945,-0.13,1.1021933814,0.0145,0,0.0145,1.08,-0.13,1.0877959367,1.0845,-0.13,1.0922638189,0.0145,0,0.0145,1.07,-0.13,1.0778682665
2020-04-30 16:00:00,1.2515,-0.13,1.2582337819,0.0115,0,0.0115,1.24,-0.13,1.2467958935,1.2515,-0.13,1.2582337819,0.0115,0,0.0115,1.24,-0.13,1.2467958935
2020-04-30 16:30:00,1.155,-0.13,1.1622929923,0.025,0,0.025,1.13,-0.13,1.1374532957,1.155,-0.13,1.1622929923,0.025,0,0.025,1.13,-0.13,1.1374532957
2020-04-30 17:00:00,1.234,-0.13,1.2408287553,0.034,0,0.034,1.2,-0.13,1.2070211266,1.224,-0.13,1.230884235,0.034,0,0.034,1.19,-0.13,1.1970797801
2020-04-30 17:30:00,1.295,-0.13,1.3015087399,0.035,0,0.035,1.26,-0.13,1.2666885963,1.2850000000000001,-0.13,1.2915591353,0.035,0,0.035,1.25,-0.13,1.2567418191
2020-04-30 18:00:00,1.4025,-0.15,1.4104985821,0.0325,0,0.0325,1.37,-0.15,1.3781872151,1.3925,-0.13,1.3985550579,0.0325,0,0.0325,1.3599999999999999,-0.13,1.366199107
2020-04-30 18:30:00,1.5185,-0.17,1.5279863382999999,0.0285,0,0.0285,1.49,-0.17,1.4996666296,1.5085000000000002,-0.16,1.516961519,0.0285,0,0.0285,1.48,-0.16,1.4886235253
2020-04-30 19:00:00,1.476,-0.17,1.4857577191,0.026000000000000002,0,0.026000000000000002,1.45,-0.17,1.4599315052000001,1.466,-0.16,1.4747053943,0.026000000000000002,0,0.026000000000000002,1.44,-0.16,1.4488616221
2020-04-30 19:30:00,1.517,-0.18,1.5276416465,0.027,0,0.027,1.49,-0.18,1.500833102,1.5070000000000001,-0.17,1.5165582745,0.027,0,0.027,1.48,-0.17,1.4897315194
2020-04-30 20:00:00,1.5150000000000001,-0.18,1.5256555968,0.025,0,0.025,1.49,-0.18,1.500833102,1.505,-0.17,1.5145708963,0.025,0,0.025,1.48,-0.17,1.4897315194
2020-04-30 20:30:00,1.46,-0.2,1.4736349616,0.02,0,0.02,1.44,-0.2,1.4538225476,1.45,-0.19,1.4623952954,0.02,0,0.02,1.43,-0.19,1.4425671561
2020-04-30 21:00:00,1.4365,-0.21,1.4517686627,0.0165,0,0.0165,1.42,-0.21,1.4354441821,1.4265,-0.2,1.4404520992,0.0165,0,0.0165,1.4100000000000001,-0.2,1.4241137595
2020-04-30 21:30:00,1.4095,-0.21,1.4250579813,0.0195,0,0.0195,1.3900000000000001,-0.21,1.4057738083,1.3995,-0.19,1.4123385748000001,0.0195,0,0.0195,1.38,-0.19,1.3930183057
2020-04-30 22:00:00,1.404,-0.19,1.4167977979,0.014,0,0.014,1.3900000000000001,-0.19,1.4029255148,1.3940000000000001,-0.18,1.4055731927,0.014,0,0.014,1.38,-0.18,1.3916896206
2020-04-30 22:30:00,1.3215,-0.19,1.3350888547,0.0115,0,0.0115,1.31,-0.19,1.3237069162,1.3115,-0.18,1.3237946404,0.0115,0,0.0115,1.3,-0.18,1.3124023773
2020-04-30 23:00:00,1.2555,-0.19,1.2697953575,0.0155,0,0.0155,1.24,-0.19,1.2544720005,1.2455,-0.18,1.2584396092,0.0155,0,0.0155,1.23,-0.18,1.2431009613
2020-04-30 23:30:00,1.1965,-0.19,1.2114917457,0.0165,0,0.0165,1.18,-0.19,1.1951987282,1.1965,-0.18,1.2099637391,0.0165,0,0.0165,1.18,-0.18,1.1936498649
2020-05-01 00:00:00,1.164,-0.18,1.1778353026,0.014,0,0.014,1.15,-0.18,1.1640017182,1.154,-0.17,1.1664544569,0.014,0,0.014,1.1400000000000001,-0.17,1.1526057435000001
2020-05-01 00:30:00,1.1955,-0.2,1.2121139592,0.0155,0,0.0155,1.18,-0.2,1.196829144,1.1955,-0.19,1.2105041305,0.0155,0,0.0155,1.18,-0.19,1.1951987282
2020-05-01 01:00:00,1.222,-0.2,1.2382584544,0.012,0,0.012,1.21,-0.2,1.2264175472,1.212,-0.18,1.2252934342,0.012,0,0.012,1.2,-0.18,1.213424905
2020-05-01 01:30:00,1.4615,-0.01,1.461534211,0.0115,0,0.0115,1.45,-0.01,1.4500344823,1.4115,-0.45,1.4814966250000001,0.0115,0,0.0115,1.4,-0.45,1.470544117
2020-05-01 02:00:00,1.5235,0.21,1.5379051499,0.0135,0,0.0135,1.51,0.21,1.5245327153,1.4435,-0.65,1.5830957803999999,0.0135,0,0.0135,1.43,-0.65,1.5707959766
2020-05-01 02:30:00,1.5225,0.21,1.5369145227,0.0125,0,0.0125,1.51,0.21,1.5245327153,1.4525000000000001,-0.66,1.5954172652,0.0125,0,0.0125,1.44,-0.66,1.5840454539
2020-05-01 03:00:00,1.478,0.19,1.4901624073,0.018000000000000002,0,0.018000000000000002,1.46,0.19,1.4723111084,1.408,-0.59,1.5266184854,0.018000000000000002,0,0.018000000000000002,1.3900000000000001,-0.59,1.5100331122
2020-05-01 03:30:00,1.3565,-0.2,1.3711645598,0.0165,0,0.0165,1.34,-0.2,1.3548431644,1.3465,-0.19,1.359839053,0.0165,0,0.0165,1.33,-0.19,1.3435028843
2020-05-01 04:00:00,1.3375,-0.2,1.3523706038,0.0175,0,0.0175,1.32,-0.2,1.3350655415000001,1.3275000000000001,-0.19,1.3410280571,0.0175,0,0.0175,1.31,-0.19,1.3237069162
2020-05-01 04:30:00,1.3135,-0.2,1.3286392475,0.0135,0,0.0135,1.3,-0.2,1.3152946438,1.3035,-0.19,1.3172745538,0.0135,0,0.0135,1.29,-0.19,1.3039171753
2020-05-01 05:00:00,1.2865,-0.2,1.3019532442,0.006500000000000001,0,0.006500000000000001,1.28,-0.2,1.2955307793,1.2765,-0.18,1.2891284847,0.006500000000000001,0,0.006500000000000001,1.27,-0.18,1.2826924807
2020-05-01 05:30:00,1.3125,-0.18,1.32478536,0.0025,0,0.0025,1.31,-0.18,1.3223085873,1.3125,-0.16,1.3222164157,0.0025,0,0.0025,1.31,-0.16,1.3197348218
2020-05-01 06:00:00,1.292,-0.18,1.3044784398,0.002,0,0.002,1.29,-0.18,1.3024976008,1.292,-0.16,1.3018694251,0.002,0,0.002,1.29,-0.16,1.2998846103
2020-05-01 06:30:00,1.381,-0.05,1.3819048448,0.001,0,0.001,1.38,-0.05,1.3809055,1.351,-0.28,1.3797104769000001,0.001,0,0.001,1.35,-0.28,1.3787313009
2020-05-01 07:00:00,1.451,0.08,1.4532037022,0.001,0,0.001,1.45,0.08,1.4522052197,1.401,-0.41000000000000003,1.4597605968,0.001,0,0.001,1.4,-0.41000000000000003,1.4588008774
2020-05-01 07:30:00,1.5425,0.28,1.5677073228,0.0025,0,0.0025,1.54,0.28,1.5652475842,1.4525000000000001,-0.59,1.5677551626000001,0.0025,0,0.0025,1.45,-0.59,1.5654392355
2020-05-01 08:00:00,1.494,0.28,1.5200118421000002,0.004,0,0.004,1.49,0.28,1.5160804728000001,1.404,-0.59,1.5229300706000002,0.004,0,0.004,1.4,-0.59,1.5192432327
2020-05-01 08:30:00,1.358,0.06,1.3593248324,0.008,0,0.008,1.35,0.06,1.3513326755000001,1.308,-0.35000000000000003,1.3540177251,0.008,0,0.008,1.3,-0.35000000000000003,1.3462912018
2020-05-01 09:00:00,1.2705,-0.14,1.2781902245,0.0205,0,0.0205,1.25,-0.14,1.2578155668,1.2605,-0.14,1.2682508624,0.0205,0,0.0205,1.24,-0.14,1.2478781992
2020-05-01 09:30:00,1.1805,-0.14,1.1887725813,0.0205,0,0.0205,1.16,-0.14,1.1684177335,1.1805,-0.14,1.1887725813,0.0205,0,0.0205,1.16,-0.14,1.1684177335
2020-05-01 10:00:00,1.093,-0.14,1.1019296711,0.033,0,0.033,1.06,-0.14,1.0692053124,1.083,-0.14,1.0920114468,0.033,0,0.033,1.05,-0.14,1.0592922165
2020-05-01 10:30:00,1.013,-0.14,1.022628476,0.043000000000000003,0,0.043000000000000003,0.97,-0.14,0.9800510191,1.013,-0.14,1.022628476,0.043000000000000003,0,0.043000000000000003,0.97,-0.14,0.9800510191
2020-05-01 11:00:00,1.044,0.0,1.044,0.044,0,0.044,1.0,0.0,1.0,1.044,0.0,1.044,0.044,0,0.044,1.0,0.0,1.0
2020-05-01 11:30:00,0.9440000000000001,0.0,0.9440000000000001,0.044,0,0.044,0.9,0.0,0.9,0.9440000000000001,0.0,0.9440000000000001,0.044,0,0.044,0.9,0.0,0.9
2020-05-01 12:00:00,0.969,0.0,0.969,0.039,0,0.039,0.93,0.0,0.93,0.9590000000000001,0.0,0.9590000000000001,0.039,0,0.039,0.92,0.0,0.92
2020-05-01 12:30:00,0.98,0.0,0.98,0.04,0,0.04,0.9400000000000001,0.0,0.9400000000000001,0.98,0.0,0.98,0.04,0,0.04,0.9400000000000001,0.0,0.9400000000000001
2020-05-01 13:00:00,1.004,0.37,1.0700074766,0.044,0,0.044,0.96,0.37,1.0288342918,0.994,-0.5,1.1126706611,0.044,0,0.044,0.9500000000000001,-0.5,1.0735455277
2020-05-01 13:30:00,0.9540000000000001,0.01,0.9540524095,0.054,0,0.054,0.9,0.01,0.9000555538,0.9540000000000001,-0.34,1.012776382,0.054,0,0.054,0.9,-0.34,0.9620810777000001
2020-05-01 14:00:00,0.9425,-0.13,0.9514232759000001,0.0425,0,0.0425,0.9,-0.13,0.9093404203000001,0.9425,-0.13,0.9514232759000001,0.0425,0,0.0425,0.9,-0.13,0.9093404203000001
2020-05-01 14:30:00,0.915,0.0,0.915,0.045,0,0.045,0.87,0.0,0.87,0.915,0.0,0.915,0.045,0,0.045,0.87,0.0,0.87
2020-05-01 15:00:00,0.881,0.0,0.881,0.051000000000000004,0,0.051000000000000004,0.8300000000000001,0.0,0.8300000000000001,0.881,0.0,0.881,0.051000000000000004,0,0.051000000000000004,0.8300000000000001,0.0,0.8300000000000001
2020-05-01 15:30:00,0.907,0.0,0.907,0.047,0,0.047,0.86,0.0,0.86,0.897,0.0,0.897,0.047,0,0.047,0.85,0.0,0.85
2020-05-01 16:00:00,0.9575,0.0,0.9575,0.0475,0,0.0475,0.91,0.0,0.91,0.9575,0.0,0.9575,0.0475,0,0.0475,0.91,0.0,0.91
2020-05-01 16:30:00,1.019,0.0,1.019,0.039,0,0.039,0.98,0.0,0.98,1.019,0.0,1.019,0.039,0,0.039,0.98,0.0,0.98
2020-05-01 17:00:00,1.125,0.06,1.1265988638,0.035,0,0.035,1.09,0.06,1.0916501271,1.115,-0.38,1.1779749573,0.035,0,0.035,1.08,-0.38,1.1449017425
2020-05-01 17:30:00,1.286,0.32,1.3252154542,0.036000000000000004,0,0.036000000000000004,1.25,0.32,1.2903100403,1.206,-0.53,1.3173215249,0.036000000000000004,0,0.036000000000000004,1.17,-0.53,1.2844454056
2020-05-01 18:00:00,1.3595000000000002,0.27,1.3860520373,0.029500000000000002,0,0.029500000000000002,1.33,0.27,1.3571293232000001,1.2895,-0.53,1.3941700936,0.029500000000000002,0,0.029500000000000002,1.26,-0.53,1.3669308688
2020-05-01 18:30:00,1.4435,-0.15,1.4512726312,0.0235,0,0.0235,1.42,-0.15,1.4279005568,1.4335,-0.14,1.4403201901,0.0235,0,0.0235,1.4100000000000001,-0.14,1.4169333082
2020-05-01 19:00:00,1.5035,-0.16,1.5119895006,0.0135,0,0.0135,1.49,-0.16,1.4985659812,1.4935,-0.15,1.5010137408,0.0135,0,0.0135,1.48,-0.15,1.4875819305
2020-05-01 19:30:00,1.5015,-0.16,1.5100007450000001,0.0115,0,0.0115,1.49,-0.16,1.4985659812,1.4915,-0.15,1.4990237657,0.0115,0,0.0115,1.48,-0.15,1.4875819305
2020-05-01 20:00:00,1.428,-0.19,1.4405846036,0.008,0,0.008,1.42,-0.19,1.4326548782000001,1.418,-0.17,1.4281540533000001,0.008,0,0.008,1.4100000000000001,-0.17,1.4202112519
2020-05-01 20:30:00,1.392,-0.21,1.4077513985,0.002,0,0.002,1.3900000000000001,-0.21,1.4057738083,1.392,-0.2,1.4062944215,0.002,0,0.002,1.3900000000000001,-0.2,1.4043147795
2020-05-01 21:00:00,1.3940000000000001,-0.03,1.3943227747,0.004,0,0.004,1.3900000000000001,-0.03,1.3903237033,1.344,-0.41000000000000003,1.4051462557,0.004,0,0.004,1.34,-0.41000000000000003,1.4013208055
2020-05-01 21:30:00,1.4155,0.24,1.435702006,0.0055000000000000005,0,0.0055000000000000005,1.4100000000000001,0.24,1.4302796929000001,1.3255,-0.64,1.4719205991,0.0055000000000000005,0,0.0055000000000000005,1.32,-0.64,1.4669696657
2020-05-01 22:00:00,1.373,0.02,1.3731456587,0.003,0,0.003,1.37,0.02,1.3701459776,1.323,-0.38,1.3764915546,0.003,0,0.003,1.32,-0.38,1.3736083867
2020-05-01 22:30:00,1.2815,-0.2,1.297012818,0.0015,0,0.0015,1.28,-0.2,1.2955307793,1.2815,-0.19,1.2955084909,0.0015,0,0.0015,1.28,-0.19,1.2940247293
2020-05-01 23:00:00,1.2315,-0.2,1.2476346621,0.0015,0,0.0015,1.23,-0.2,1.2461540836,1.2315,-0.19,1.2460707243,0.0015,0,0.0015,1.23,-0.19,1.2445882853
2020-05-01 23:30:00,1.231,-0.2,1.2471411307,0.001,0,0.001,1.23,-0.2,1.2461540836,1.231,-0.19,1.2455765733,0.001,0,0.001,1.23,-0.19,1.2445882853
2020-05-02 00:00:00,1.1605,-0.2,1.1776078507,0.0005,0,0.0005,1.16,-0.2,1.1771151176,1.1605,-0.19,1.1759507855,0.0005,0,0.0005,1.16,-0.19,1.1754573578
2020-05-03 00:30:00,1.183,-0.21,1.201494486,0.003,0,0.003,1.18,-0.21,1.1985407794,1.173,-0.2,1.1899281491,0.003,0,0.003,1.17,-0.2,1.1869709348
2020-05-03 01:00:00,1.2035,-0.2,1.2200050205,0.0035,0,0.0035,1.2,-0.2,1.2165525061,1.1935,-0.19,1.2085289612,0.0035,0,0.0035,1.19,-0.19,1.2050726119
2020-05-03 01:30:00,1.446,0.12,1.4509707096,0.006,0,0.006,1.44,0.12,1.4449913495,1.3860000000000001,-0.5700000000000001,1.4986313756,0.006,0,0.006,1.38,-0.5700000000000001,1.4930840566
2020-05-03 02:00:00,1.4705,0.1,1.4738962820000001,0.0005,0,0.0005,1.47,0.1,1.4733974345,1.4105,-0.5700000000000001,1.5213185892999999,0.0005,0,0.0005,1.4100000000000001,-0.5700000000000001,1.5208550227000002
2020-05-03 02:30:00,1.4535,-0.23,1.4715849449,0.0035,0,0.0035,1.45,-0.23,1.4681280598,1.4435,-0.22,1.460168569,0.0035,0,0.0035,1.44,-0.22,1.4567086188
2020-05-03 03:00:00,1.3835,-0.21,1.3993470799,0.0035,0,0.0035,1.38,-0.21,1.3958868148999999,1.3835,-0.2,1.3978813433,0.0035,0,0.0035,1.38,-0.2,1.3944174410999999
2020-05-03 03:30:00,1.3205,-0.21,1.3370939571,0.0005,0,0.0005,1.32,-0.21,1.3366001646,1.3105,-0.19,1.3242017407,0.0005,0,0.0005,1.31,-0.19,1.3237069162
2020-05-03 04:00:00,1.28,-0.21,1.2971121771,0.0,0,0.0,1.28,-0.21,1.2971121771,1.28,-0.19,1.2940247293,0.0,0,0.0,1.28,-0.19,1.2940247293
2020-05-03 04:30:00,1.24,-0.19,1.2544720005,0.0,0,0.0,1.24,-0.19,1.2544720005,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773
2020-05-03 05:00:00,1.22,-0.19,1.2347064428,0.0,0,0.0,1.22,-0.19,1.2347064428,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193
2020-05-03 05:30:00,1.24,-0.19,1.2544720005,0.0,0,0.0,1.24,-0.19,1.2544720005,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773
2020-05-03 06:00:00,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773,1.24,-0.16,1.2502799686000001,0.0,0,0.0,1.24,-0.16,1.2502799686000001
2020-05-03 06:30:00,1.31,-0.17,1.3209844814,0.0,0,0.0,1.31,-0.17,1.3209844814,1.31,-0.16,1.3197348218,0.0,0,0.0,1.31,-0.16,1.3197348218
2020-05-03 07:00:00,1.35,-0.16,1.3594484176,0.0,0,0.0,1.35,-0.16,1.3594484176,1.35,-0.14,1.3572398462,0.0,0,0.0,1.35,-0.14,1.3572398462
2020-05-03 07:30:00,1.391,-0.18,1.4025979467,0.001,0,0.001,1.3900000000000001,-0.18,1.4016062214,1.391,-0.16,1.4001717752,0.001,0,0.001,1.3900000000000001,-0.16,1.3991783303
2020-05-03 08:00:00,1.4115,-0.15,1.419447868,0.0015,0,0.0015,1.4100000000000001,-0.15,1.4179562758,1.4015,-0.14,1.4084751507,0.0015,0,0.0015,1.4,-0.14,1.406982587
2020-05-03 08:30:00,1.2935,-0.15,1.3021682879,0.0035,0,0.0035,1.29,-0.15,1.2986916493,1.2935,-0.14,1.3010542840000001,0.0035,0,0.0035,1.29,-0.14,1.2975746607
2020-05-03 09:00:00,1.2745,-0.15,1.2832966337,0.0045000000000000005,0,0.0045000000000000005,1.27,-0.15,1.2788275881,1.2745,-0.14,1.2821662334,0.0045000000000000005,0,0.0045000000000000005,1.27,-0.14,1.2776932339
2020-05-03 09:30:00,1.294,-0.15,1.3026649608,0.004,0,0.004,1.29,-0.15,1.2986916493,1.294,-0.14,1.301551382,0.004,0,0.004,1.29,-0.14,1.2975746607
2020-05-03 10:00:00,1.324,-0.14,1.3313812377,0.004,0,0.004,1.32,-0.14,1.3274034805000001,1.314,-0.14,1.3214370965,0.004,0,0.004,1.31,-0.14,1.3174596768
2020-05-03 10:30:00,1.255,-0.14,1.2627846214,0.005,0,0.005,1.25,-0.14,1.2578155668,1.255,-0.14,1.2627846214,0.005,0,0.005,1.25,-0.14,1.2578155668
2020-05-03 11:00:00,1.2545,-0.14,1.2622877049,0.0045000000000000005,0,0.0045000000000000005,1.25,-0.14,1.2578155668,1.2545,-0.14,1.2622877049,0.0045000000000000005,0,0.0045000000000000005,1.25,-0.14,1.2578155668
2020-05-03 11:30:00,1.2955,-0.16,1.3053429626,0.0055000000000000005,0,0.0055000000000000005,1.29,-0.16,1.2998846103,1.2855,-0.14,1.2931010208,0.0055000000000000005,0,0.0055000000000000005,1.28,-0.14,1.2876334882
2020-05-03 12:00:00,1.3519999999999999,0.21,1.3682119719,0.012,0,0.012,1.34,0.21,1.3563554107,1.292,-0.52,1.3927182055,0.012,0,0.012,1.28,-0.52,1.3815932831
2020-05-03 12:30:00,1.262,0.33,1.3044324436,0.022,0,0.022,1.24,0.33,1.2831601615000001,1.182,-0.54,1.2995091381,0.022,0,0.022,1.16,-0.54,1.2795311641
2020-05-03 13:00:00,1.2855,0.33,1.3271813177,0.0155,0,0.0155,1.27,0.33,1.3121737690000002,1.2055,-0.54,1.3209202285,0.0155,0,0.0155,1.19,-0.54,1.3067899602
2020-05-03 13:30:00,1.304,0.2,1.3192482708,0.014,0,0.014,1.29,0.2,1.3054118124,1.254,-0.5,1.3500059259000001,0.014,0,0.014,1.24,-0.5,1.3370115931
