Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-03 14:00:00,1.2725,-0.15,1.2813103644,0.0125,0,0.0125,1.26,-0.15,1.268897159,1.2625,-0.14,1.2702386587,0.0125,0,0.0125,1.25,-0.14,1.2578155668
2020-05-03 14:30:00,1.2725,-0.15,1.2813103644,0.0125,0,0.0125,1.26,-0.15,1.268897159,1.2825,-0.14,1.2901186961,0.0125,0,0.0125,1.27,-0.14,1.2776932339
2020-05-03 15:00:00,1.327,-0.17,1.3378449088,0.007,0,0.007,1.32,-0.17,1.3309019498,1.317,-0.15,1.325514617,0.007,0,0.007,1.31,-0.15,1.3185598204
2020-05-03 15:30:00,1.2855,-0.18,1.2980409277,0.0055000000000000005,0,0.0055000000000000005,1.28,-0.18,1.2925942906,1.2855,-0.17,1.2966920413,0.0055000000000000005,0,0.0055000000000000005,1.28,-0.17,1.2912397144
2020-05-03 16:00:00,1.342,-0.02,1.342149023,0.002,0,0.002,1.34,-0.02,1.3401492454000001,1.302,-0.32,1.3407475527,0.002,0,0.002,1.3,-0.32,1.3388054377
2020-05-03 16:30:00,1.3365,0.26,1.3615550852,0.006500000000000001,0,0.006500000000000001,1.33,0.26,1.3551752654,1.2565,-0.5700000000000001,1.379743545,0.006500000000000001,0,0.006500000000000001,1.25,-0.5700000000000001,1.3738267722
2020-05-03 17:00:00,1.427,-0.09,1.4298353052000001,0.007,0,0.007,1.42,-0.09,1.4228492541,1.417,-0.21,1.4324765269,0.007,0,0.007,1.4100000000000001,-0.21,1.4255525245
2020-05-03 17:30:00,1.592,-0.15,1.5990509685,0.002,0,0.002,1.5899999999999999,-0.15,1.5970597985000001,1.5819999999999999,-0.14,1.5881826091,0.002,0,0.002,1.58,-0.14,1.5861904047
2020-05-03 18:00:00,1.592,-0.18,1.6021435641,0.002,0,0.002,1.5899999999999999,-0.18,1.6001562424,1.5819999999999999,-0.17,1.5911077902000001,0.002,0,0.002,1.58,-0.17,1.5891192529
2020-05-03 18:30:00,1.5825,-0.19,1.5938651919,0.0025,0,0.0025,1.58,-0.19,1.5913830463,1.5725,-0.17,1.5816624956,0.0025,0,0.0025,1.57,-0.17,1.5791770008000001
2020-05-03 19:00:00,1.4805000000000001,-0.17,1.4902282543,0.0005,0,0.0005,1.48,-0.17,1.4897315194,1.4805000000000001,-0.16,1.4891206298,0.0005,0,0.0005,1.48,-0.16,1.4886235253
2020-05-03 19:30:00,1.421,-0.17,1.4311327681,0.001,0,0.001,1.42,-0.17,1.4301398533,1.411,-0.16,1.420042605,0.001,0,0.001,1.4100000000000001,-0.16,1.4190489773000001
2020-05-03 20:00:00,1.38,-0.17,1.3904315877,0.0,0,0.0,1.38,-0.17,1.3904315877,1.37,-0.22,1.3875518008,0.0,0,0.0,1.37,-0.22,1.3875518008
2020-05-03 20:30:00,1.38,-0.23,1.399035382,0.0,0,0.0,1.38,-0.23,1.399035382,1.37,-0.22,1.3875518008,0.0,0,0.0,1.37,-0.22,1.3875518008
2020-05-03 21:00:00,1.38,-0.23,1.399035382,0.0,0,0.0,1.38,-0.23,1.399035382,1.37,-0.22,1.3875518008,0.0,0,0.0,1.37,-0.22,1.3875518008
2020-05-03 21:30:00,1.3599999999999999,-0.23,1.3793114224,0.0,0,0.0,1.3599999999999999,-0.23,1.3793114224,1.3599999999999999,-0.21,1.3761177275,0.0,0,0.0,1.3599999999999999,-0.21,1.3761177275
2020-05-03 22:00:00,1.31,-0.21,1.3267252918,0.0,0,0.0,1.31,-0.21,1.3267252918,1.31,-0.2,1.3251792332,0.0,0,0.0,1.31,-0.2,1.3251792332
2020-05-03 22:30:00,1.26,-0.21,1.2773801314,0.0,0,0.0,1.26,-0.21,1.2773801314,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901
2020-05-03 23:00:00,1.21,-0.15,1.2192620719,0.0,0,0.0,1.21,-0.15,1.2192620719,1.2,-0.2,1.2165525061,0.0,0,0.0,1.2,-0.2,1.2165525061
2020-05-03 23:30:00,1.17,-0.12,1.176137747,0.0,0,0.0,1.17,-0.12,1.176137747,1.15,-0.22,1.1708543889,0.0,0,0.0,1.15,-0.22,1.1708543889
2020-05-04 00:00:00,1.17,0.27,1.2007497658,0.0,0,0.0,1.17,0.27,1.2007497658,1.1,-0.58,1.2435433245,0.0,0,0.0,1.1,-0.58,1.2435433245
2020-05-04 00:30:00,1.19,0.26,1.2180722474,0.0,0,0.0,1.19,0.26,1.2180722474,1.11,-0.6000000000000001,1.2617844507,0.0,0,0.0,1.11,-0.6000000000000001,1.2617844507
2020-05-04 01:00:00,1.22,0.26,1.2473972904,0.0,0,0.0,1.22,0.26,1.2473972904,1.15,-0.6000000000000001,1.2971121771,0.0,0,0.0,1.15,-0.6000000000000001,1.2971121771
2020-05-04 01:30:00,1.4,-0.08,1.4022838514,0.0,0,0.0,1.4,-0.08,1.4022838514,1.38,-0.31,1.414390328,0.0,0,0.0,1.38,-0.31,1.414390328
2020-05-04 02:00:00,1.49,0.13,1.4956603893,0.0,0,0.0,1.49,0.13,1.4956603893,1.42,-0.53,1.5156846638,0.0,0,0.0,1.42,-0.53,1.5156846638
2020-05-04 02:30:00,1.49,0.24,1.5092050888,0.0,0,0.0,1.49,0.24,1.5092050888,1.4100000000000001,-0.63,1.5443445211,0.0,0,0.0,1.4100000000000001,-0.63,1.5443445211
2020-05-04 03:00:00,1.4100000000000001,0.24,1.4302796929000001,0.0,0,0.0,1.4100000000000001,0.24,1.4302796929000001,1.33,-0.62,1.4674126891000001,0.0,0,0.0,1.33,-0.62,1.4674126891000001
2020-05-04 03:30:00,1.28,-0.19,1.2940247293,0.0,0,0.0,1.28,-0.19,1.2940247293,1.27,-0.18,1.2826924807,0.0,0,0.0,1.27,-0.18,1.2826924807
2020-05-04 04:00:00,1.26,-0.19,1.2742448744,0.0,0,0.0,1.26,-0.19,1.2742448744,1.25,-0.18,1.262893503,0.0,0,0.0,1.25,-0.18,1.262893503
2020-05-04 04:30:00,1.26,-0.17,1.2714165328,0.0,0,0.0,1.26,-0.17,1.2714165328,1.25,-0.15,1.2589678312,0.0,0,0.0,1.25,-0.15,1.2589678312
2020-05-04 05:00:00,1.25,-0.17,1.2615070353,0.0,0,0.0,1.25,-0.17,1.2615070353,1.24,-0.14,1.2478781992,0.0,0,0.0,1.24,-0.14,1.2478781992
2020-05-04 05:30:00,1.27,-0.17,1.2813274367,0.0,0,0.0,1.27,-0.17,1.2813274367,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193
2020-05-04 06:00:00,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303
2020-05-04 06:30:00,1.3599999999999999,0.12,1.3652838533,0.0,0,0.0,1.3599999999999999,0.12,1.3652838533,1.3,-0.45,1.3756816492000001,0.0,0,0.0,1.3,-0.45,1.3756816492000001
2020-05-04 07:00:00,1.4304999999999999,0.29,1.4595993457,0.0005,0,0.0005,1.43,0.29,1.4591093174,1.3405,-0.5700000000000001,1.4566537851999999,0.0005,0,0.0005,1.34,-0.5700000000000001,1.4561936684
2020-05-04 07:30:00,1.4815,0.24,1.5008138625,0.0015,0,0.0015,1.48,0.24,1.4993331851,1.4015,-0.54,1.501932838,0.0015,0,0.0015,1.4,-0.54,1.5005332386
2020-05-04 08:00:00,1.4225,-0.02,1.4226405906,0.0025,0,0.0025,1.42,-0.02,1.4201408381,1.3925,-0.29,1.4223769718,0.0025,0,0.0025,1.3900000000000001,-0.29,1.4199295757
2020-05-04 08:30:00,1.443,0.30000000000000004,1.4738551489,0.003,0,0.003,1.44,0.30000000000000004,1.4709180807,1.363,-0.5700000000000001,1.477385867,0.003,0,0.003,1.3599999999999999,-0.5700000000000001,1.4746185948
2020-05-04 09:00:00,1.3679999999999999,0.17,1.3785223974,0.008,0,0.008,1.3599999999999999,0.17,1.3705838172,1.308,-0.45,1.3832440132000001,0.008,0,0.008,1.3,-0.45,1.3756816492000001
2020-05-04 09:30:00,1.3705,-0.14,1.3776321171,0.0105,0,0.0105,1.3599999999999999,-0.14,1.3671868929,1.3605,-0.13,1.3666968391,0.0105,0,0.0105,1.35,-0.13,1.3562448157
2020-05-04 10:00:00,1.2650000000000001,-0.14,1.2727234578,0.015,0,0.015,1.25,-0.14,1.2578155668,1.255,-0.13,1.2617151025,0.015,0,0.015,1.24,-0.13,1.2467958935
2020-05-04 10:30:00,1.1485,-0.16,1.1595914151,0.0285,0,0.0285,1.12,-0.16,1.1313708499,1.1485,-0.15,1.1582539661,0.0285,0,0.0285,1.12,-0.15,1.13
2020-05-04 11:00:00,1.1440000000000001,-0.13,1.1513626709,0.024,0,0.024,1.12,-0.13,1.1275194012,1.1440000000000001,-0.13,1.1513626709,0.024,0,0.024,1.12,-0.13,1.1275194012
2020-05-04 11:30:00,1.089,0.0,1.089,0.029,0,0.029,1.06,0.0,1.06,1.089,0.0,1.089,0.029,0,0.029,1.06,0.0,1.06
2020-05-04 12:00:00,1.0455,0.0,1.0455,0.035500000000000004,0,0.035500000000000004,1.01,0.0,1.01,1.0455,0.0,1.0455,0.035500000000000004,0,0.035500000000000004,1.01,0.0,1.01
2020-05-04 12:30:00,1.0595,0.0,1.0595,0.0495,0,0.0495,1.01,0.0,1.01,1.0595,0.0,1.0595,0.0495,0,0.0495,1.01,0.0,1.01
2020-05-04 13:00:00,1.011,-0.13,1.0193237955,0.051000000000000004,0,0.051000000000000004,0.96,-0.13,0.9687620967,1.001,0.0,1.001,0.051000000000000004,0,0.051000000000000004,0.9500000000000001,0.0,0.9500000000000001
2020-05-04 13:30:00,1.0665,0.0,1.0665,0.036500000000000005,0,0.036500000000000005,1.03,0.0,1.03,1.0665,0.0,1.0665,0.036500000000000005,0,0.036500000000000005,1.03,0.0,1.03
2020-05-04 14:00:00,1.121,0.07,1.1231834222,0.031,0,0.031,1.09,0.07,1.0922453937,1.111,-0.5,1.2183271318,0.031,0,0.031,1.08,-0.5,1.1901260437
2020-05-04 14:30:00,1.1545,-0.13,1.161796131,0.0345,0,0.0345,1.12,-0.13,1.1275194012,1.1445,-0.13,1.1518594749,0.0345,0,0.0345,1.11,-0.13,1.1175866857
2020-05-04 15:00:00,1.2335,-0.13,1.2403315081,0.0335,0,0.0335,1.2,-0.13,1.2070211266,1.2235,-0.13,1.2303870326,0.0335,0,0.0335,1.19,-0.13,1.1970797801
2020-05-04 15:30:00,1.2725,-0.13,1.2791232349000001,0.0325,0,0.0325,1.24,-0.13,1.2467958935,1.2725,-0.13,1.2791232349000001,0.0325,0,0.0325,1.24,-0.13,1.2467958935
2020-05-04 16:00:00,1.3215,-0.13,1.3278788537000001,0.0415,0,0.0415,1.28,-0.13,1.2865846261,1.3115,-0.13,1.3179272552,0.0415,0,0.0415,1.27,-0.13,1.276636205
2020-05-04 16:30:00,1.468,-0.05,1.4688512518,0.038,0,0.038,1.43,-0.05,1.4308738589,1.438,-0.23,1.4562774461,0.038,0,0.038,1.4,-0.23,1.4187670704
2020-05-04 17:00:00,1.5425,0.11,1.5464172301999999,0.0425,0,0.0425,1.5,0.11,1.5040279253,1.4925000000000002,-0.42,1.5504696869,0.0425,0,0.0425,1.45,-0.42,1.5096025967
2020-05-04 17:30:00,1.5939999999999999,-0.13,1.5992923435000002,0.044,0,0.044,1.55,-0.13,1.5554420594,1.584,-0.13,1.5893256432,0.044,0,0.044,1.54,-0.13,1.5454772726
2020-05-04 18:00:00,1.5815000000000001,-0.13,1.5868340335000002,0.0415,0,0.0415,1.54,-0.13,1.5454772726,1.5715,-0.13,1.5768678607000002,0.0415,0,0.0415,1.53,-0.13,1.5355129436000001
2020-05-04 18:30:00,1.6445,-0.17,1.653263515,0.0345,0,0.0345,1.6099999999999999,-0.17,1.6189502772000002,1.6345,-0.16,1.6423124703,0.0345,0,0.0345,1.6,-0.16,1.6079800994
2020-05-04 19:00:00,1.5915,-0.17,1.6005537322999999,0.0315,0,0.0315,1.56,-0.17,1.5692354826,1.5815000000000001,-0.16,1.5895729772,0.0315,0,0.0315,1.55,-0.16,1.5582361824
2020-05-04 19:30:00,1.499,-0.16,1.5075148424,0.039,0,0.039,1.46,-0.16,1.4687409574,1.4889999999999999,-0.15,1.4965363343,0.039,0,0.039,1.45,-0.15,1.4577379737
2020-05-04 20:00:00,1.486,-0.19,1.4980974601,0.036000000000000004,0,0.036000000000000004,1.45,-0.19,1.4623952954,1.486,-0.18,1.4968620511,0.036000000000000004,0,0.036000000000000004,1.45,-0.18,1.4611296999
2020-05-04 20:30:00,1.458,-0.19,1.4703278546,0.018000000000000002,0,0.018000000000000002,1.44,-0.19,1.4524806367,1.448,-0.18,1.4591449551,0.018000000000000002,0,0.018000000000000002,1.43,-0.18,1.4412841496
2020-05-04 21:00:00,1.45,-0.19,1.4623952954,0.0,0,0.0,1.45,-0.19,1.4623952954,1.44,-0.18,1.4512063947,0.0,0,0.0,1.44,-0.18,1.4512063947
2020-05-04 21:30:00,1.455,-0.17,1.4648976073,0.025,0,0.025,1.43,-0.17,1.4400694428,1.445,-0.18,1.4561679161,0.025,0,0.025,1.42,-0.18,1.4313629868
2020-05-04 22:00:00,1.371,-0.17,1.3814995476,0.041,0,0.041,1.33,-0.17,1.3408206442,1.371,-0.15,1.3791812789,0.041,0,0.041,1.33,-0.15,1.3384319183
2020-05-04 22:30:00,1.324,-0.16,1.3336326331000001,0.044,0,0.044,1.28,-0.16,1.2899612397,1.314,-0.15,1.3225339315,0.044,0,0.044,1.27,-0.15,1.2788275881
2020-05-04 23:00:00,1.2515,-0.14,1.2593062574,0.0415,0,0.0415,1.21,-0.14,1.2180722474,1.2415,-0.14,1.2493687406,0.0415,0,0.0415,1.2,-0.14,1.2081390648
2020-05-04 23:30:00,1.214,-0.15,1.2232317851,0.004,0,0.004,1.21,-0.15,1.2192620719,1.204,-0.14,1.212112206,0.004,0,0.004,1.2,-0.14,1.2081390648
2020-05-05 00:00:00,1.171,-0.13,1.1781939569,0.041,0,0.041,1.13,-0.13,1.1374532957,1.171,-0.14,1.1793392218,0.041,0,0.041,1.13,-0.14,1.1386395391
2020-05-05 00:30:00,1.2115,-0.11,1.2164835593,0.0415,0,0.0415,1.17,-0.11,1.1751595636,1.2015,-0.19,1.2164301254,0.0415,0,0.0415,1.16,-0.19,1.1754573578
2020-05-05 01:00:00,1.2525,0.09,1.2557293697,0.0425,0,0.0425,1.21,0.09,1.2133424908000001,1.2025000000000001,-0.37,1.2581360221,0.0425,0,0.0425,1.16,-0.37,1.2175795662
2020-05-05 01:30:00,1.4395,-0.17,1.4495034495,0.029500000000000002,0,0.029500000000000002,1.4100000000000001,-0.17,1.4202112519,1.4295,-0.17,1.4395729401000001,0.029500000000000002,0,0.029500000000000002,1.4,-0.17,1.4102836594000001
2020-05-05 02:00:00,1.53,0.14,1.5363918771,0.0,0,0.0,1.53,0.14,1.5363918771,1.46,-0.49,1.5400324672,0.0,0,0.0,1.46,-0.49,1.5400324672
2020-05-05 02:30:00,1.53,0.24,1.5487091399000001,0.0,0,0.0,1.53,0.24,1.5487091399000001,1.46,-0.61,1.5823084402,0.0,0,0.0,1.46,-0.61,1.5823084402
2020-05-05 03:00:00,1.5,0.28,1.5259095648,0.0,0,0.0,1.5,0.28,1.5259095648,1.4100000000000001,-0.56,1.5171354586999999,0.0,0,0.0,1.4100000000000001,-0.56,1.5171354586999999
2020-05-05 03:30:00,1.44,0.28,1.4669696657,0.0,0,0.0,1.44,0.28,1.4669696657,1.3599999999999999,-0.56,1.4707821049,0.0,0,0.0,1.3599999999999999,-0.56,1.4707821049
2020-05-05 04:00:00,1.42,0.29,1.4493101807,0.0,0,0.0,1.42,0.29,1.4493101807,1.33,-0.55,1.4392359084000002,0.0,0,0.0,1.33,-0.55,1.4392359084000002
2020-05-05 04:30:00,1.4,0.29,1.4297202524000001,0.0,0,0.0,1.4,0.29,1.4297202524000001,1.31,-0.54,1.4169333082,0.0,0,0.0,1.31,-0.54,1.4169333082
2020-05-05 05:00:00,1.37,0.29,1.4003570973000001,0.0,0,0.0,1.37,0.29,1.4003570973000001,1.29,-0.54,1.3984634425,0.0,0,0.0,1.29,-0.54,1.3984634425
2020-05-05 05:30:00,1.4,-0.02,1.4001428499,0.0,0,0.0,1.4,-0.02,1.4001428499,1.37,-0.32,1.4068759718,0.0,0,0.0,1.37,-0.32,1.4068759718
2020-05-05 06:00:00,1.4,-0.13,1.4060227593999999,0.0,0,0.0,1.4,-0.13,1.4060227593999999,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001
2020-05-05 06:30:00,1.48,0.26,1.5026643005,0.0,0,0.0,1.48,0.26,1.5026643005,1.4100000000000001,-0.54,1.5098675439,0.0,0,0.0,1.4100000000000001,-0.54,1.5098675439
2020-05-05 07:00:00,1.56,0.31,1.5905030651,0.0,0,0.0,1.56,0.31,1.5905030651,1.47,-0.55,1.5695222203,0.0,0,0.0,1.47,-0.55,1.5695222203
2020-05-05 07:30:00,1.6,0.07,1.6015305180000001,0.0,0,0.0,1.6,0.07,1.6015305180000001,1.56,-0.4,1.6104657710999999,0.0,0,0.0,1.56,-0.4,1.6104657710999999
2020-05-05 08:00:00,1.6,-0.13,1.6052725625000002,0.0,0,0.0,1.6,-0.13,1.6052725625000002,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804
2020-05-05 08:30:00,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717
2020-05-05 09:00:00,1.5605,-0.13,1.5659055686999999,0.0005,0,0.0005,1.56,-0.13,1.5654072952,1.5505,-0.13,1.5559403106,0.0005,0,0.0005,1.55,-0.13,1.5554420594
2020-05-05 09:30:00,1.5405,-0.15,1.5477855956000002,0.0005,0,0.0005,1.54,-0.15,1.5472879499,1.5305,-0.15,1.5378329721,0.0005,0,0.0005,1.53,-0.15,1.537335357
2020-05-05 10:00:00,1.5805,-0.14,1.586688454,0.0005,0,0.0005,1.58,-0.14,1.5861904047,1.5705,-0.13,1.5758712670000001,0.0005,0,0.0005,1.57,-0.13,1.5753729717
2020-05-05 10:30:00,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-05-05 11:00:00,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-05-05 11:30:00,1.5405,-0.14,1.5468484896999999,0.0005,0,0.0005,1.54,-0.14,1.5463505424,1.5405,-0.13,1.5459755011,0.0005,0,0.0005,1.54,-0.13,1.5454772726
2020-05-05 12:00:00,1.5605,-0.14,1.5667674524000001,0.0005,0,0.0005,1.56,-0.14,1.5662694531999999,1.5505,-0.13,1.5559403106,0.0005,0,0.0005,1.55,-0.13,1.5554420594
2020-05-05 12:30:00,1.621,-0.15,1.6279253668,0.001,0,0.001,1.62,-0.15,1.6269296236000002,1.611,-0.15,1.6179681703000002,0.001,0,0.001,1.6099999999999999,-0.15,1.6169724797
2020-05-05 13:00:00,1.5915,-0.14,1.5976458462,0.0015,0,0.0015,1.5899999999999999,-0.14,1.5961516219,1.5815000000000001,-0.14,1.5876845562000002,0.0015,0,0.0015,1.58,-0.14,1.5861904047
2020-05-05 13:30:00,1.5815000000000001,-0.14,1.5876845562000002,0.0015,0,0.0015,1.58,-0.14,1.5861904047,1.5715,-0.14,1.5777237559000001,0.0015,0,0.0015,1.57,-0.14,1.5762296786999999
2020-05-05 14:00:00,1.601,-0.14,1.6071095171,0.001,0,0.001,1.6,-0.14,1.606113321,1.591,-0.14,1.5971477701999999,0.001,0,0.001,1.5899999999999999,-0.14,1.5961516219
2020-05-05 14:30:00,1.6019999999999999,-0.14,1.6081057179,0.002,0,0.002,1.6,-0.14,1.606113321,1.592,-0.14,1.5981439233999999,0.002,0,0.002,1.5899999999999999,-0.14,1.5961516219
2020-05-05 15:00:00,1.6320000000000001,-0.15,1.6388788851,0.002,0,0.002,1.63,-0.15,1.63688729,1.6219999999999999,-0.15,1.6289211153,0.002,0,0.002,1.62,-0.15,1.6269296236000002
2020-05-05 15:30:00,1.591,-0.15,1.5980553808,0.001,0,0.001,1.5899999999999999,-0.15,1.5970597985000001,1.591,-0.15,1.5980553808,0.001,0,0.001,1.5899999999999999,-0.15,1.5970597985000001
2020-05-05 16:00:00,1.5905,-0.15,1.5975575889,0.0005,0,0.0005,1.5899999999999999,-0.15,1.5970597985000001,1.5905,-0.15,1.5975575889,0.0005,0,0.0005,1.5899999999999999,-0.15,1.5970597985000001
2020-05-05 16:30:00,1.681,-0.15,1.6876791757,0.001,0,0.001,1.6800000000000002,-0.15,1.6866831356,1.671,-0.15,1.6777189872,0.001,0,0.001,1.67,-0.15,1.6767229944
2020-05-05 17:00:00,1.8005,-0.15,1.8067374602,0.0005,0,0.0005,1.8,-0.15,1.8062391868,1.7905000000000002,-0.15,1.7967721753,0.0005,0,0.0005,1.79,-0.15,1.7962739212
2020-05-05 17:30:00,1.8505,-0.15,1.8565694843,0.0005,0,0.0005,1.85,-0.15,1.8560711193000001,1.8405,-0.15,1.8466023530000002,0.0005,0,0.0005,1.8399999999999999,-0.15,1.8461040057
2020-05-05 18:00:00,1.8645,-0.15,1.8705240576,0.0145,0,0.0145,1.85,-0.15,1.8560711193000001,1.8545,-0.15,1.8605564356,0.0145,0,0.0145,1.8399999999999999,-0.15,1.8461040057
2020-05-05 18:30:00,1.8405,-0.2,1.8513347212,0.0105,0,0.0105,1.83,-0.2,1.8408965206999999,1.8305,-0.19,1.8403342767000002,0.0105,0,0.0105,1.82,-0.19,1.8298907071000001
2020-05-05 19:00:00,1.8065,-0.2,1.8175374136,0.006500000000000001,0,0.006500000000000001,1.8,-0.2,1.8110770276000001,1.7965,-0.19,1.8065193744,0.006500000000000001,0,0.006500000000000001,1.79,-0.19,1.8000555547000001
2020-05-05 19:30:00,1.8054999999999999,-0.21,1.8176716563,0.0055000000000000005,0,0.0055000000000000005,1.8,-0.21,1.8122085973000002,1.7955,-0.2,1.8066046192,0.0055000000000000005,0,0.0055000000000000005,1.79,-0.2,1.8011385288000001
2020-05-05 20:00:00,1.6945000000000001,-0.21,1.7074631035999999,0.0045000000000000005,0,0.0045000000000000005,1.69,-0.21,1.7029973576000002,1.6844999999999999,-0.24,1.7015111666,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,-0.24,1.6970562748
2020-05-05 20:30:00,1.5965,-0.22,1.6115868732,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,-0.22,1.6051479683,1.5865,-0.21,1.6003381674,0.006500000000000001,0,0.006500000000000001,1.58,-0.21,1.5938946013000002
2020-05-05 21:00:00,1.5630000000000002,-0.22,1.5784071084,0.003,0,0.003,1.56,-0.22,1.5754364475,1.553,-0.21,1.5671340083,0.003,0,0.003,1.55,-0.21,1.564161117
2020-05-05 21:30:00,1.5615,-0.22,1.5769217641000002,0.0015,0,0.0015,1.56,-0.22,1.5754364475,1.5514999999999999,-0.21,1.5656475497,0.0015,0,0.0015,1.55,-0.21,1.564161117
2020-05-05 22:00:00,1.4809999999999999,-0.18,1.491898455,0.001,0,0.001,1.48,-0.18,1.490905765,1.471,-0.21,1.4859141967,0.001,0,0.001,1.47,-0.21,1.4849242405
2020-05-05 22:30:00,1.441,-0.2,1.4548130464,0.001,0,0.001,1.44,-0.2,1.4538225476,1.431,-0.19,1.4435584505,0.001,0,0.001,1.43,-0.19,1.4425671561
2020-05-05 23:00:00,1.3605,-0.19,1.3737031157000001,0.0005,0,0.0005,1.3599999999999999,-0.19,1.3732079231,1.3505,-0.18,1.3624427511000001,0.0005,0,0.0005,1.35,-0.18,1.3619471355
2020-05-05 23:30:00,1.3005,-0.17,1.3115640472,0.0005,0,0.0005,1.3,-0.17,1.3110682667,1.2905,-0.17,1.3016490502,0.0005,0,0.0005,1.29,-0.17,1.3011533345
2020-05-06 00:00:00,1.2215,-0.17,1.2332729828,0.0015,0,0.0015,1.22,-0.17,1.2317873193,1.2115,-0.17,1.2233692206,0.0015,0,0.0015,1.21,-0.17,1.2218837915
2020-05-06 00:30:00,1.241,-0.19,1.2554604732999999,0.001,0,0.001,1.24,-0.19,1.2544720005,1.241,-0.19,1.2554604732999999,0.001,0,0.001,1.24,-0.19,1.2544720005
2020-05-06 01:00:00,1.2425,-0.19,1.2569432167,0.0025,0,0.0025,1.24,-0.19,1.2544720005,1.2425,-0.17,1.254075855,0.0025,0,0.0025,1.24,-0.17,1.2515989773
2020-05-06 01:30:00,1.56,0.07,1.5615697230999999,0.0,0,0.0,1.56,0.07,1.5615697230999999,1.51,-0.47000000000000003,1.5814550262,0.0,0,0.0,1.51,-0.47000000000000003,1.5814550262
2020-05-06 02:00:00,1.6215000000000002,0.23,1.6377308234,0.0015,0,0.0015,1.62,0.23,1.6362457028000001,1.5415,-0.62,1.6615120373,0.0015,0,0.0015,1.54,-0.62,1.6601204776
2020-05-06 02:30:00,1.624,0.21,1.6375212976,0.004,0,0.004,1.62,0.21,1.6335544068,1.544,-0.64,1.6713874476,0.004,0,0.004,1.54,-0.64,1.6676930173
2020-05-06 03:00:00,1.5750000000000002,0.17,1.584148036,0.005,0,0.005,1.57,0.17,1.5791770008000001,1.505,-0.58,1.6128933629,0.005,0,0.005,1.5,-0.58,1.6082288394000002
2020-05-06 03:30:00,1.472,-0.19,1.4842115752,0.002,0,0.002,1.47,-0.19,1.4822280526,1.462,-0.18,1.4730390355,0.002,0,0.002,1.46,-0.18,1.4710540439
2020-05-06 04:00:00,1.4265,-0.19,1.4390977208,0.006500000000000001,0,0.006500000000000001,1.42,-0.19,1.4326548782000001,1.4165,-0.18,1.4278908397,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,-0.18,1.4214429289
2020-05-06 04:30:00,1.431,-0.18,1.4422763258,0.011,0,0.011,1.42,-0.18,1.4313629868,1.421,-0.17,1.4311327681,0.011,0,0.011,1.4100000000000001,-0.17,1.4202112519
2020-05-06 05:00:00,1.396,-0.18,1.4075567484,0.006,0,0.006,1.3900000000000001,-0.18,1.4016062214,1.3860000000000001,-0.17,1.3963867659,0.006,0,0.006,1.38,-0.17,1.3904315877
2020-05-06 05:30:00,1.3945,-0.16,1.4036489054999999,0.0045000000000000005,0,0.0045000000000000005,1.3900000000000001,-0.16,1.3991783303,1.3845,-0.15,1.3926019711,0.0045000000000000005,0,0.0045000000000000005,1.38,-0.15,1.3881282362
2020-05-06 06:00:00,1.392,-0.14,1.3990225159,0.002,0,0.002,1.3900000000000001,-0.14,1.3970325694,1.3820000000000001,-0.19,1.3949996416000001,0.002,0,0.002,1.38,-0.19,1.3930183057
2020-05-06 06:30:00,1.4945,0.27,1.5186935998000002,0.0045000000000000005,0,0.0045000000000000005,1.49,0.27,1.5142654985,1.4145,-0.58,1.5287937238,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,-0.58,1.5246311029
2020-05-06 07:00:00,1.5625,0.18,1.5728338278,0.0025,0,0.0025,1.56,0.18,1.5703502794,1.5025,-0.48,1.5773098142,0.0025,0,0.0025,1.5,-0.48,1.5749285698
2020-05-06 07:30:00,1.641,0.08,1.6429488732,0.001,0,0.001,1.6400000000000001,0.08,1.6419500601,1.581,-0.39,1.6283921518,0.001,0,0.001,1.58,-0.39,1.6274212731
2020-05-06 08:00:00,1.6835,0.28,1.7066259842,0.0035,0,0.0035,1.6800000000000002,0.28,1.7031735085,1.5835,-0.59,1.6898438537,0.0035,0,0.0035,1.58,-0.59,1.6865645555
2020-05-06 08:30:00,1.6035,0.30000000000000004,1.6313222398,0.0035,0,0.0035,1.6,0.30000000000000004,1.6278820596,1.5135,-0.5700000000000001,1.6172761824,0.0035,0,0.0035,1.51,-0.5700000000000001,1.6140012392
2020-05-06 09:00:00,1.542,0.30000000000000004,1.5709118371000002,0.002,0,0.002,1.54,0.30000000000000004,1.5689486926,1.452,-0.5700000000000001,1.5598730718,0.002,0,0.002,1.45,-0.5700000000000001,1.5580115532
2020-05-06 09:30:00,1.4765000000000001,0.29,1.5047100219,0.006500000000000001,0,0.006500000000000001,1.47,0.29,1.4983324064,1.3865,-0.5700000000000001,1.4990938096,0.006500000000000001,0,0.006500000000000001,1.38,-0.5700000000000001,1.4930840566
2020-05-06 10:00:00,1.4795,0.29,1.5076538893,0.0095,0,0.0095,1.47,0.29,1.4983324064,1.3895,-0.5700000000000001,1.501868919,0.0095,0,0.0095,1.38,-0.5700000000000001,1.4930840566
2020-05-06 10:30:00,1.4615,0.32,1.4961224048,0.0115,0,0.0115,1.45,0.32,1.4848905684,1.3715,-0.56,1.4814223739,0.0115,0,0.0115,1.3599999999999999,-0.56,1.4707821049
2020-05-06 11:00:00,1.431,0.33,1.4685574555,0.011,0,0.011,1.42,0.33,1.4578408692,1.341,-0.54,1.4456420719,0.011,0,0.011,1.33,-0.54,1.4354441821
2020-05-06 11:30:00,1.4175,0.33,1.4554058712,0.0175,0,0.0175,1.4,0.33,1.4383671298,1.3275000000000001,-0.54,1.4331281345,0.0175,0,0.0175,1.31,-0.54,1.4169333082
2020-05-06 12:00:00,1.3665,0.33,1.405781722,0.036500000000000005,0,0.036500000000000005,1.33,0.33,1.3703284278,1.2765,-0.54,1.3860202921,0.036500000000000005,0,0.036500000000000005,1.24,-0.54,1.352479205
2020-05-06 12:30:00,1.3325,-0.01,1.3325375229,0.0325,0,0.0325,1.3,-0.01,1.300038461,1.3125,-0.30000000000000004,1.3463492303,0.0325,0,0.0325,1.28,-0.30000000000000004,1.3146862744
2020-05-06 13:00:00,1.3255,-0.15,1.333960363,0.025500000000000002,0,0.025500000000000002,1.3,-0.15,1.3086252328,1.3255,-0.14,1.3328729309,0.025500000000000002,0,0.025500000000000002,1.3,-0.14,1.3075167303
2020-05-06 13:30:00,1.2475,-0.14,1.2553311316,0.0375,0,0.0375,1.21,-0.14,1.2180722474,1.2375,-0.14,1.245394014,0.0375,0,0.0375,1.2,-0.14,1.2081390648
2020-05-06 14:00:00,1.0445,-0.14,1.0538407138,0.0345,0,0.0345,1.01,-0.14,1.019656805,1.0445,-0.14,1.0538407138,0.0345,0,0.0345,1.01,-0.14,1.019656805
2020-05-06 14:30:00,0.9935,-0.14,1.0033156283,0.0335,0,0.0335,0.96,-0.14,0.9701546269,0.9935,-0.14,1.0033156283,0.0335,0,0.0335,0.96,-0.14,0.9701546269
2020-05-06 15:00:00,0.97,0.37,1.0381714695,0.04,0,0.04,0.93,0.37,1.0008995954,0.96,-0.5,1.0824047302,0.04,0,0.04,0.92,-0.5,1.047091209
2020-05-06 15:30:00,0.9055000000000001,0.0,0.9055000000000001,0.0455,0,0.0455,0.86,0.0,0.86,0.9055000000000001,0.0,0.9055000000000001,0.0455,0,0.0455,0.86,0.0,0.86
2020-05-06 16:00:00,0.989,0.0,0.989,0.039,0,0.039,0.9500000000000001,0.0,0.9500000000000001,0.989,0.0,0.989,0.039,0,0.039,0.9500000000000001,0.0,0.9500000000000001
2020-05-06 16:30:00,1.12,-0.13,1.1275194012,0.03,0,0.03,1.09,-0.13,1.09772492,1.11,-0.13,1.1175866857,0.03,0,0.03,1.08,-0.13,1.0877959367
2020-05-06 17:00:00,1.23,-0.13,1.2368508398,0.02,0,0.02,1.21,-0.13,1.2169634341,1.22,-0.13,1.2269066794,0.02,0,0.02,1.2,-0.13,1.2070211266
2020-05-06 17:30:00,1.325,-0.13,1.3313620845,0.035,0,0.035,1.29,-0.13,1.2965338407,1.315,-0.13,1.3214102315,0.035,0,0.035,1.28,-0.13,1.2865846261
2020-05-06 18:00:00,1.4105,0.16,1.41954579,0.030500000000000003,0,0.030500000000000003,1.38,0.16,1.3892443989,1.3605,-0.45,1.4329899686,0.030500000000000003,0,0.030500000000000003,1.33,-0.45,1.4040655255
2020-05-06 18:30:00,1.506,0.29,1.5336674998,0.026000000000000002,0,0.026000000000000002,1.48,0.29,1.5081445554,1.426,-0.5700000000000001,1.5357004916,0.026000000000000002,0,0.026000000000000002,1.4,-0.5700000000000001,1.5115885684
2020-05-06 19:00:00,1.5145,-0.05,1.5153251301,0.0245,0,0.0245,1.49,-0.05,1.4908386901,1.4845000000000002,-0.28,1.5106754284,0.0245,0,0.0245,1.46,-0.28,1.4866068747
2020-05-06 19:30:00,1.5385,-0.2,1.5514452133,0.018500000000000003,0,0.018500000000000003,1.52,-0.2,1.5331014317,1.5285000000000002,-0.19,1.5402636950000002,0.018500000000000003,0,0.018500000000000003,1.51,-0.19,1.5219066988
2020-05-06 20:00:00,1.509,-0.2,1.5221961109,0.019,0,0.019,1.49,-0.2,1.5033628970000001,1.509,-0.19,1.5209145275,0.019,0,0.019,1.49,-0.19,1.5020652449
2020-05-06 20:30:00,1.466,-0.2,1.4795796700000001,0.016,0,0.016,1.45,-0.2,1.4637281168,1.456,-0.19,1.4683446462,0.016,0,0.016,1.44,-0.19,1.4524806367
2020-05-06 21:00:00,1.442,-0.2,1.4558035582,0.012,0,0.012,1.43,-0.2,1.4439182802000001,1.432,-0.19,1.4445497568,0.012,0,0.012,1.42,-0.19,1.4326548782000001
2020-05-06 21:30:00,1.4405000000000001,-0.2,1.4543177954,0.0105,0,0.0105,1.43,-0.2,1.4439182802000001,1.4304999999999999,-0.19,1.4430628018,0.0105,0,0.0105,1.42,-0.19,1.4326548782000001
2020-05-06 22:00:00,1.409,-0.2,1.423123677,0.009000000000000001,0,0.009000000000000001,1.4,-0.2,1.4142135624,1.399,-0.18,1.4105321691000001,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,-0.18,1.4016062214
2020-05-06 22:30:00,1.346,-0.18,1.3579823268,0.006,0,0.006,1.34,-0.18,1.3520355025,1.336,-0.17,1.3467724381,0.006,0,0.006,1.33,-0.17,1.3408206442
2020-05-06 23:00:00,1.2469999999999999,-0.15,1.2559892515,0.007,0,0.007,1.24,-0.15,1.2490396311,1.237,-0.19,1.251506692,0.007,0,0.007,1.23,-0.19,1.2445882853
2020-05-06 23:30:00,1.2175,-0.18,1.2307340289,0.007500000000000001,0,0.007500000000000001,1.21,-0.18,1.2233151679,1.2175,-0.17,1.2293112909000001,0.007500000000000001,0,0.007500000000000001,1.21,-0.17,1.2218837915
2020-05-07 00:00:00,1.194,-0.18,1.2074916149,0.004,0,0.004,1.19,-0.18,1.2035364556,1.194,-0.17,1.2060414587000001,0.004,0,0.004,1.19,-0.17,1.202081528
2020-05-07 00:30:00,1.193,-0.19,1.2080351816000001,0.003,0,0.003,1.19,-0.19,1.2050726119,1.193,-0.18,1.2065027973,0.003,0,0.003,1.19,-0.18,1.2035364556
2020-05-07 01:00:00,1.2225,-0.19,1.2371767255,0.0125,0,0.0125,1.21,-0.19,1.2248265183,1.2125,-0.18,1.2257880119,0.0125,0,0.0125,1.2,-0.18,1.213424905
2020-05-07 01:30:00,1.4475,-0.22,1.464123031,0.007500000000000001,0,0.007500000000000001,1.44,-0.22,1.4567086188,1.4375,-0.21,1.4527581526,0.007500000000000001,0,0.007500000000000001,1.43,-0.21,1.4453373309
2020-05-07 02:00:00,1.4775,-0.21,1.4923492386000001,0.007500000000000001,0,0.007500000000000001,1.47,-0.21,1.4849242405,1.4675,-0.21,1.4824494089,0.007500000000000001,0,0.007500000000000001,1.46,-0.21,1.4750254235
2020-05-07 02:30:00,1.533,0.16,1.5413270257,0.003,0,0.003,1.53,0.16,1.5383432647,1.463,-0.59,1.5774881933,0.003,0,0.003,1.46,-0.59,1.5747063218
2020-05-07 03:00:00,1.495,0.08,1.4971389381,0.005,0,0.005,1.49,0.08,1.4921461054,1.445,-0.47000000000000003,1.5195147252,0.005,0,0.005,1.44,-0.47000000000000003,1.5147607072
2020-05-07 03:30:00,1.399,-0.18,1.4105321691000001,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,-0.18,1.4016062214,1.389,-0.17,1.3993644986,0.009000000000000001,0,0.009000000000000001,1.38,-0.17,1.3904315877
2020-05-07 04:00:00,1.367,-0.19,1.3801409348,0.007,0,0.007,1.3599999999999999,-0.19,1.3732079231,1.357,-0.17,1.3676070342,0.007,0,0.007,1.35,-0.17,1.3606616038000001
2020-05-07 04:30:00,1.3255,-0.17,1.3363570818000001,0.0055000000000000005,0,0.0055000000000000005,1.32,-0.17,1.3309019498,1.3155000000000001,-0.17,1.3264389356000001,0.0055000000000000005,0,0.0055000000000000005,1.31,-0.17,1.3209844814
2020-05-07 05:00:00,1.2810000000000001,-0.17,1.2922310165,0.001,0,0.001,1.28,-0.17,1.2912397144,1.271,-0.17,1.2823186032,0.001,0,0.001,1.27,-0.17,1.2813274367
2020-05-07 05:30:00,1.3215,0.16,1.331150724,0.0015,0,0.0015,1.32,0.16,1.3296616111000001,1.2615,-0.51,1.3606918277,0.0015,0,0.0015,1.26,-0.51,1.3593012911
2020-05-07 06:00:00,1.3519999999999999,0.23,1.3714240774,0.002,0,0.002,1.35,0.23,1.3694524452999999,1.282,-0.53,1.387236101,0.002,0,0.002,1.28,-0.53,1.3853880323
2020-05-07 06:30:00,1.401,0.08,1.4032822239,0.001,0,0.001,1.4,0.08,1.4022838514,1.361,-0.39,1.4157757591,0.001,0,0.001,1.3599999999999999,-0.39,1.4148144755
2020-05-07 07:00:00,1.4905,0.30000000000000004,1.5203914792000002,0.0005,0,0.0005,1.49,0.30000000000000004,1.5199013126,1.4005,-0.56,1.5083103958000001,0.0005,0,0.0005,1.4,-0.56,1.5078461459999999
2020-05-07 07:30:00,1.5215,0.30000000000000004,1.5507940707999999,0.0015,0,0.0015,1.52,0.30000000000000004,1.5493224325,1.4315,-0.56,1.5371376809,0.0015,0,0.0015,1.43,-0.56,1.5357408636
2020-05-07 08:00:00,1.4925000000000002,0.30000000000000004,1.5223522096000002,0.0025,0,0.0025,1.49,0.30000000000000004,1.5199013126,1.4125,-0.56,1.5194591966000002,0.0025,0,0.0025,1.4100000000000001,-0.56,1.5171354586999999
2020-05-07 08:30:00,1.3725,0.04,1.3730827542,0.0025,0,0.0025,1.37,0.04,1.3705838172,1.3325,-0.30000000000000004,1.3658536708,0.0025,0,0.0025,1.33,-0.30000000000000004,1.3634148305
2020-05-07 09:00:00,1.244,-0.14,1.2518530265,0.004,0,0.004,1.24,-0.14,1.2478781992,1.234,-0.13,1.2408287553,0.004,0,0.004,1.23,-0.13,1.2368508398
2020-05-07 09:30:00,1.1375,0.36,1.1931078116,0.007500000000000001,0,0.007500000000000001,1.13,0.36,1.1859595271,1.1275,-0.52,1.2416345074,0.007500000000000001,0,0.007500000000000001,1.12,-0.52,1.2348279232000001
2020-05-07 10:00:00,1.1305,-0.13,1.1379500209,0.0105,0,0.0105,1.12,-0.13,1.1275194012,1.1205,0.0,1.1205,0.0105,0,0.0105,1.11,0.0,1.11
2020-05-07 10:30:00,1.13,-0.15,1.1399122773,0.01,0,0.01,1.12,-0.15,1.13,1.12,-0.16,1.1313708499,0.01,0,0.01,1.11,-0.16,1.1214722466
2020-05-07 11:00:00,1.0815,-0.13,1.0892852014,0.0115,0,0.0115,1.07,-0.13,1.0778682665,1.0715,0.0,1.0715,0.0115,0,0.0115,1.06,0.0,1.06
2020-05-07 11:30:00,1.0045,0.0,1.0045,0.0145,0,0.0145,0.99,0.0,0.99,1.0045,0.0,1.0045,0.0145,0,0.0145,0.99,0.0,0.99
2020-05-07 12:00:00,0.9755,-0.13,0.9841241029000001,0.0155,0,0.0155,0.96,-0.13,0.9687620967,0.9755,0.0,0.9755,0.0155,0,0.0155,0.96,0.0,0.96
2020-05-07 12:30:00,0.9795,-0.13,0.9880891913000001,0.0195,0,0.0195,0.96,-0.13,0.9687620967,0.9795,0.0,0.9795,0.0195,0,0.0195,0.96,0.0,0.96
2020-05-07 13:00:00,1.015,-0.13,1.0232912586,0.015,0,0.015,1.0,-0.13,1.0084145973,1.015,-0.13,1.0232912586,0.015,0,0.015,1.0,-0.13,1.0084145973
2020-05-07 13:30:00,0.9835,0.36,1.0473166904,0.0135,0,0.0135,0.97,0.36,1.0346496992,0.9735,-0.5,1.0943958379,0.0135,0,0.0135,0.96,-0.5,1.0824047302
2020-05-07 14:00:00,0.886,0.0,0.886,0.016,0,0.016,0.87,0.0,0.87,0.886,0.0,0.886,0.016,0,0.016,0.87,0.0,0.87
2020-05-07 14:30:00,0.86,0.0,0.86,0.02,0,0.02,0.84,0.0,0.84,0.86,0.0,0.86,0.02,0,0.02,0.84,0.0,0.84
2020-05-07 15:00:00,0.8305,0.0,0.8305,0.0205,0,0.0205,0.81,0.0,0.81,0.8305,0.0,0.8305,0.0205,0,0.0205,0.81,0.0,0.81
2020-05-07 15:30:00,0.8300000000000001,0.0,0.8300000000000001,0.02,0,0.02,0.81,0.0,0.81,0.8300000000000001,0.0,0.8300000000000001,0.02,0,0.02,0.81,0.0,0.81
2020-05-07 16:00:00,0.887,0.0,0.887,0.017,0,0.017,0.87,0.0,0.87,0.887,0.0,0.887,0.017,0,0.017,0.87,0.0,0.87
2020-05-07 16:30:00,0.981,0.0,0.981,0.011,0,0.011,0.97,0.0,0.97,0.981,0.0,0.981,0.011,0,0.011,0.97,0.0,0.97
2020-05-07 17:00:00,1.0915,0.05,1.0926446129,0.0115,0,0.0115,1.08,0.05,1.0811567879,1.0915,-0.52,1.2090377372,0.0115,0,0.0115,1.08,-0.52,1.1986659251
2020-05-07 17:30:00,1.229,0.34,1.2751631267999999,0.009000000000000001,0,0.009000000000000001,1.22,0.34,1.2664912159,1.149,-0.52,1.2611903108,0.009000000000000001,0,0.009000000000000001,1.1400000000000001,-0.52,1.2529964086
2020-05-07 18:00:00,1.296,0.34,1.3398567088,0.006,0,0.006,1.29,0.34,1.3340539719,1.216,-0.52,1.3225188089,0.006,0,0.006,1.21,-0.52,1.3170041762
2020-05-07 18:30:00,1.3215,-0.03,1.3218404783,0.0015,0,0.0015,1.32,-0.03,1.3203408651,1.3014999999999999,-0.27,1.3292111382,0.0015,0,0.0015,1.3,-0.27,1.3277424449
2020-05-07 19:00:00,1.43,0.29,1.4591093174,0.0,0,0.0,1.43,0.29,1.4591093174,1.34,-0.56,1.4523085072000002,0.0,0,0.0,1.34,-0.56,1.4523085072000002
2020-05-07 19:30:00,1.43,0.27,1.4552662987,0.0,0,0.0,1.43,0.27,1.4552662987,1.34,-0.59,1.4641379716,0.0,0,0.0,1.34,-0.59,1.4641379716
2020-05-07 20:00:00,1.4100000000000001,0.27,1.4356183337,0.0,0,0.0,1.4100000000000001,0.27,1.4356183337,1.32,-0.59,1.4458561478,0.0,0,0.0,1.32,-0.59,1.4458561478
2020-05-07 20:30:00,1.43,0.27,1.4552662987,0.0,0,0.0,1.43,0.27,1.4552662987,1.34,-0.6000000000000001,1.4681961722,0.0,0,0.0,1.34,-0.6000000000000001,1.4681961722
2020-05-07 21:00:00,1.4,0.27,1.4257980222,0.0,0,0.0,1.4,0.27,1.4257980222,1.31,-0.6000000000000001,1.4408677941,0.0,0,0.0,1.31,-0.6000000000000001,1.4408677941
2020-05-07 21:30:00,1.44,0.27,1.4650938536,0.0,0,0.0,1.44,0.27,1.4650938536,1.35,-0.6000000000000001,1.4773286703,0.0,0,0.0,1.35,-0.6000000000000001,1.4773286703
2020-05-07 22:00:00,1.4100000000000001,0.23,1.4286357128,0.0,0,0.0,1.4100000000000001,0.23,1.4286357128,1.33,-0.56,1.443086969,0.0,0,0.0,1.33,-0.56,1.443086969
2020-05-07 22:30:00,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144,1.28,-0.16,1.2899612397,0.0,0,0.0,1.28,-0.16,1.2899612397
2020-05-07 23:00:00,1.2105000000000001,-0.17,1.2223789306,0.0005,0,0.0005,1.21,-0.17,1.2218837915,1.2005,-0.16,1.2111152918,0.0005,0,0.0005,1.2,-0.16,1.210619676
2020-05-07 23:30:00,1.1715,-0.16,1.1823756806,0.0015,0,0.0015,1.17,-0.16,1.1808894953,1.1715,-0.15,1.181064033,0.0015,0,0.0015,1.17,-0.15,1.1795761951000001
2020-05-08 00:00:00,1.114,-0.13,1.1215596284,0.004,0,0.004,1.11,-0.13,1.1175866857,1.114,-0.17,1.1268966235,0.004,0,0.004,1.11,-0.17,1.1229425631
2020-05-09 00:30:00,1.1425,-0.2,1.1598733767,0.0025,0,0.0025,1.1400000000000001,-0.2,1.1574109037,1.1425,-0.19,1.1581909385,0.0025,0,0.0025,1.1400000000000001,-0.19,1.1557248808
2020-05-09 01:00:00,1.1435,-0.2,1.1608584108,0.0035,0,0.0035,1.1400000000000001,-0.2,1.1574109037,1.1435,-0.19,1.1591774023,0.0035,0,0.0035,1.1400000000000001,-0.19,1.1557248808
2020-05-09 01:30:00,1.3525,-0.23,1.3719169982000001,0.0025,0,0.0025,1.35,-0.23,1.3694524452999999,1.3525,-0.21,1.3687060495,0.0025,0,0.0025,1.35,-0.21,1.3662357044
2020-05-09 02:00:00,1.3815,-0.23,1.4005149946,0.0015,0,0.0015,1.38,-0.23,1.399035382,1.3715,-0.21,1.3874841441,0.0015,0,0.0015,1.37,-0.21,1.386001443
2020-05-09 02:30:00,1.3820000000000001,-0.23,1.4010082084,0.002,0,0.002,1.38,-0.23,1.399035382,1.3719999999999999,-0.21,1.387978386,0.002,0,0.002,1.37,-0.21,1.386001443
2020-05-09 03:00:00,1.322,-0.21,1.3385753621,0.002,0,0.002,1.32,-0.21,1.3366001646,1.322,-0.2,1.337043006,0.002,0,0.002,1.32,-0.2,1.3350655415000001
2020-05-09 03:30:00,1.2615,-0.2,1.2772557496,0.0015,0,0.0015,1.26,-0.2,1.2757742747,1.2515,-0.19,1.265840531,0.0015,0,0.0015,1.25,-0.19,1.2643575444000001
2020-05-09 04:00:00,1.231,-0.2,1.2471411307,0.001,0,0.001,1.23,-0.2,1.2461540836,1.231,-0.19,1.2455765733,0.001,0,0.001,1.23,-0.19,1.2445882853
2020-05-09 04:30:00,1.25,-0.06,1.2514391715,0.0,0,0.0,1.25,-0.06,1.2514391715,1.22,-0.32,1.261269202,0.0,0,0.0,1.22,-0.32,1.261269202
2020-05-09 05:00:00,1.24,0.24,1.2630122723000001,0.0,0,0.0,1.24,0.24,1.2630122723000001,1.16,-0.6000000000000001,1.3059862174,0.0,0,0.0,1.16,-0.6000000000000001,1.3059862174
2020-05-09 05:30:00,1.25,-0.03,1.2503599482,0.0,0,0.0,1.25,-0.03,1.2503599482,1.22,-0.33,1.2638433447,0.0,0,0.0,1.22,-0.33,1.2638433447
2020-05-09 06:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.23,-0.36,1.2816005618,0.0,0,0.0,1.23,-0.36,1.2816005618
2020-05-09 06:30:00,1.35,0.26,1.3748090777,0.0,0,0.0,1.35,0.26,1.3748090777,1.27,-0.6000000000000001,1.4045995870999999,0.0,0,0.0,1.27,-0.6000000000000001,1.4045995870999999
2020-05-09 07:00:00,1.37,0.26,1.3944532979,0.0,0,0.0,1.37,0.26,1.3944532979,1.29,-0.59,1.4185203559000001,0.0,0,0.0,1.29,-0.59,1.4185203559000001
2020-05-09 07:30:00,1.3705,0.28,1.3988102981,0.0005,0,0.0005,1.37,0.28,1.3983204211,1.2905,-0.5700000000000001,1.4107764706,0.0005,0,0.0005,1.29,-0.5700000000000001,1.4103191127999999
2020-05-09 08:00:00,1.3115,0.28,1.3410563933000001,0.0015,0,0.0015,1.31,0.28,1.3395894894,1.2315,-0.5700000000000001,1.3570159358,0.0015,0,0.0015,1.23,-0.5700000000000001,1.3556548233
2020-05-09 08:30:00,1.1755,0.30000000000000004,1.2131777487,0.0055000000000000005,0,0.0055000000000000005,1.17,0.30000000000000004,1.2078493284,1.1055,-0.55,1.234759187,0.0055000000000000005,0,0.0055000000000000005,1.1,-0.55,1.2298373876
2020-05-09 09:00:00,1.1315,0.30000000000000004,1.1705948274,0.0115,0,0.0115,1.12,0.30000000000000004,1.1594826433,1.0615,-0.55,1.1955259303,0.0115,0,0.0115,1.05,-0.55,1.1853269591
2020-05-09 09:30:00,1.064,0.02,1.0641879533,0.014,0,0.014,1.05,0.02,1.0501904589,1.044,-0.29,1.0835294182,0.014,0,0.014,1.03,-0.29,1.070046728
2020-05-09 10:00:00,0.9755,-0.13,0.9841241029000001,0.0155,0,0.0155,0.96,-0.13,0.9687620967,0.9755,-0.13,0.9841241029000001,0.0155,0,0.0155,0.96,-0.13,0.9687620967
2020-05-09 10:30:00,0.928,-0.13,0.9370613641000001,0.018000000000000002,0,0.018000000000000002,0.91,-0.13,0.9192388155000001,0.918,-0.13,0.9271591018,0.018000000000000002,0,0.018000000000000002,0.9,-0.13,0.9093404203000001
2020-05-09 11:00:00,0.8835000000000001,-0.13,0.8930130178000001,0.0235,0,0.0235,0.86,-0.13,0.8697700846,0.8835000000000001,-0.13,0.8930130178000001,0.0235,0,0.0235,0.86,-0.13,0.8697700846
2020-05-09 11:30:00,0.836,-0.13,0.8460472800000001,0.026000000000000002,0,0.026000000000000002,0.81,-0.13,0.8203657721000001,0.836,0.0,0.836,0.026000000000000002,0,0.026000000000000002,0.81,0.0,0.81
2020-05-09 12:00:00,0.855,-0.13,0.8648265722,0.035,0,0.035,0.8200000000000001,-0.13,0.8302409289,0.855,0.0,0.855,0.035,0,0.035,0.8200000000000001,0.0,0.8200000000000001
2020-05-09 12:30:00,0.859,0.0,0.859,0.039,0,0.039,0.8200000000000001,0.0,0.8200000000000001,0.859,0.0,0.859,0.039,0,0.039,0.8200000000000001,0.0,0.8200000000000001
2020-05-09 13:00:00,0.781,0.0,0.781,0.031,0,0.031,0.75,0.0,0.75,0.771,0.0,0.771,0.031,0,0.031,0.74,0.0,0.74
2020-05-09 13:30:00,0.802,0.26,0.8430919286,0.032,0,0.032,0.77,0.26,0.8127115109,0.792,-0.46,0.9158951905,0.032,0,0.032,0.76,-0.46,0.8883692926000001
2020-05-09 14:00:00,0.7155,0.0,0.7155,0.035500000000000004,0,0.035500000000000004,0.68,0.0,0.68,0.7155,0.0,0.7155,0.035500000000000004,0,0.035500000000000004,0.68,0.0,0.68
2020-05-09 14:30:00,0.7425,0.0,0.7425,0.0325,0,0.0325,0.71,0.0,0.71,0.7325,0.0,0.7325,0.0325,0,0.0325,0.7000000000000001,0.0,0.7000000000000001
2020-05-09 15:00:00,0.6685,0.0,0.6685,0.0285,0,0.0285,0.64,0.0,0.64,0.6685,0.0,0.6685,0.0285,0,0.0285,0.64,0.0,0.64
2020-05-09 15:30:00,0.7485,0.0,0.7485,0.0285,0,0.0285,0.72,0.0,0.72,0.7485,0.0,0.7485,0.0285,0,0.0285,0.72,0.0,0.72
2020-05-09 16:00:00,0.861,-0.13,0.8707588644,0.021,0,0.021,0.84,-0.13,0.85,0.861,0.0,0.861,0.021,0,0.021,0.84,0.0,0.84
2020-05-09 16:30:00,0.9025000000000001,-0.13,0.9118148112000001,0.022500000000000003,0,0.022500000000000003,0.88,-0.13,0.8895504483000001,0.9025000000000001,0.0,0.9025000000000001,0.022500000000000003,0,0.022500000000000003,0.88,0.0,0.88
2020-05-09 17:00:00,1.0675,-0.13,1.0753865584,0.0175,0,0.0175,1.05,-0.13,1.0580170131,1.0675,-0.13,1.0753865584,0.0175,0,0.0175,1.05,-0.13,1.0580170131
2020-05-09 17:30:00,1.1935,-0.06,1.1950072176,0.0135,0,0.0135,1.18,-0.06,1.181524439,1.1835,-0.25,1.2096165715,0.0135,0,0.0135,1.17,-0.25,1.1964113004999999
2020-05-09 18:00:00,1.436,0.30000000000000004,1.4670023858,0.006,0,0.006,1.43,0.30000000000000004,1.4611296999,1.3559999999999999,-0.5700000000000001,1.4709303179,0.006,0,0.006,1.35,-0.5700000000000001,1.465400969
2020-05-09 18:30:00,1.4145,0.30000000000000004,1.4459634331,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,0.30000000000000004,1.4415616532,1.3345,-0.5700000000000001,1.4511341254,0.0045000000000000005,0,0.0045000000000000005,1.33,-0.5700000000000001,1.4469968901
2020-05-09 19:00:00,1.3725,0.30000000000000004,1.4049043562,0.0025,0,0.0025,1.37,0.30000000000000004,1.4024621207,1.2925,-0.5700000000000001,1.4126061907,0.0025,0,0.0025,1.29,-0.5700000000000001,1.4103191127999999
2020-05-09 19:30:00,1.312,0.27,1.3394939343,0.002,0,0.002,1.31,0.27,1.3375350463,1.242,-0.59,1.3750141817000001,0.002,0,0.002,1.24,-0.59,1.3732079231
2020-05-09 20:00:00,1.3005,0.27,1.3282320016,0.0005,0,0.0005,1.3,0.27,1.3277424449,1.2205,-0.59,1.3556254092,0.0005,0,0.0005,1.22,-0.59,1.3551752654
2020-05-09 20:30:00,1.24,0.26,1.2669648772,0.0,0,0.0,1.24,0.26,1.2669648772,1.17,-0.6000000000000001,1.31487642,0.0,0,0.0,1.17,-0.6000000000000001,1.31487642
2020-05-09 21:00:00,1.26,0.26,1.2865457629,0.0,0,0.0,1.26,0.26,1.2865457629,1.19,-0.6000000000000001,1.3327040182,0.0,0,0.0,1.19,-0.6000000000000001,1.3327040182
2020-05-09 21:30:00,1.29,0.27,1.3179529582,0.0,0,0.0,1.29,0.27,1.3179529582,1.22,-0.59,1.3551752654,0.0,0,0.0,1.22,-0.59,1.3551752654
2020-05-09 22:00:00,1.27,0.25,1.2943724348,0.0,0,0.0,1.27,0.25,1.2943724348,1.19,-0.6000000000000001,1.3327040182,0.0,0,0.0,1.19,-0.6000000000000001,1.3327040182
2020-05-09 22:30:00,1.22,-0.09,1.2233151679,0.0,0,0.0,1.22,-0.09,1.2233151679,1.19,-0.26,1.2180722474,0.0,0,0.0,1.19,-0.26,1.2180722474
2020-05-09 23:00:00,1.15,-0.19,1.1655899794,0.0,0,0.0,1.15,-0.19,1.1655899794,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118
2020-05-09 23:30:00,1.111,-0.07,1.1132030363,0.001,0,0.001,1.11,-0.07,1.1122050171,1.091,-0.29,1.128884848,0.001,0,0.001,1.09,-0.29,1.1279184368
2020-05-10 00:00:00,1.102,0.27,1.1345942006,0.002,0,0.002,1.1,0.27,1.1326517558,1.022,-0.59,1.1800779635,0.002,0,0.002,1.02,-0.59,1.1783462988
2020-05-10 00:30:00,1.1425,0.24,1.1674357584,0.0025,0,0.0025,1.1400000000000001,0.24,1.1649892703,1.0625,-0.59,1.2153214595,0.0025,0,0.0025,1.06,-0.59,1.2131364309000001
2020-05-10 01:00:00,1.162,0.24,1.1865260216,0.002,0,0.002,1.16,0.24,1.1845674316,1.082,-0.59,1.2324057773,0.002,0,0.002,1.08,-0.59,1.2306502346000001
2020-05-10 01:30:00,1.35,0.21,1.3662357044,0.0,0,0.0,1.35,0.21,1.3662357044,1.27,-0.64,1.4221462652999999,0.0,0,0.0,1.27,-0.64,1.4221462652999999
2020-05-10 02:00:00,1.32,-0.17,1.3309019498,0.0,0,0.0,1.32,-0.17,1.3309019498,1.31,-0.22,1.3283448347,0.0,0,0.0,1.31,-0.22,1.3283448347
2020-05-10 02:30:00,1.32,-0.21,1.3366001646,0.0,0,0.0,1.32,-0.21,1.3366001646,1.31,-0.21,1.3267252918,0.0,0,0.0,1.31,-0.21,1.3267252918
2020-05-10 03:00:00,1.2705,-0.21,1.2877384245,0.0005,0,0.0005,1.27,-0.21,1.2872451204,1.2605,-0.19,1.2747392871,0.0005,0,0.0005,1.26,-0.19,1.2742448744
2020-05-10 03:30:00,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568,1.22,-0.18,1.2332072008,0.0,0,0.0,1.22,-0.18,1.2332072008
2020-05-10 04:00:00,1.21,-0.2,1.2264175472,0.0,0,0.0,1.21,-0.2,1.2264175472,1.2,-0.18,1.213424905,0.0,0,0.0,1.2,-0.18,1.213424905
2020-05-10 04:30:00,1.18,-0.2,1.196829144,0.0,0,0.0,1.18,-0.2,1.196829144,1.18,-0.18,1.1936498649,0.0,0,0.0,1.18,-0.18,1.1936498649
2020-05-10 05:00:00,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118
2020-05-10 05:30:00,1.18,-0.19,1.1951987282,0.0,0,0.0,1.18,-0.19,1.1951987282,1.17,-0.17,1.1822859214,0.0,0,0.0,1.17,-0.17,1.1822859214
2020-05-10 06:00:00,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118
2020-05-10 06:30:00,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193
2020-05-10 07:00:00,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193,1.22,-0.15,1.229186723,0.0,0,0.0,1.22,-0.15,1.229186723
2020-05-10 07:30:00,1.2305,-0.17,1.2421876871,0.0005,0,0.0005,1.23,-0.17,1.2416923935,1.2205,-0.15,1.2296829876,0.0005,0,0.0005,1.22,-0.15,1.229186723
2020-05-10 08:00:00,1.231,-0.18,1.2440904308,0.001,0,0.001,1.23,-0.18,1.2431009613,1.221,-0.16,1.2314385896,0.001,0,0.001,1.22,-0.16,1.2304470732000001
2020-05-10 08:30:00,1.2115,-0.17,1.2233692206,0.0015,0,0.0015,1.21,-0.17,1.2218837915,1.2215,-0.15,1.2306755259,0.0015,0,0.0015,1.22,-0.15,1.229186723
2020-05-10 09:00:00,1.1535,-0.15,1.16321204,0.0035,0,0.0035,1.15,-0.15,1.1597413505,1.1535,-0.14,1.161964823,0.0035,0,0.0035,1.15,-0.14,1.158490397
2020-05-10 09:30:00,1.134,0.08,1.1368183672,0.004,0,0.004,1.13,0.08,1.1328283189,1.094,-0.4,1.1648330352,0.004,0,0.004,1.09,-0.4,1.1610770862
2020-05-10 10:00:00,1.135,0.31,1.1765734146,0.005,0,0.005,1.13,0.31,1.1717508268,1.055,-0.5700000000000001,1.199135105,0.005,0,0.005,1.05,-0.5700000000000001,1.1947384651
2020-05-10 10:30:00,1.0685,0.31,1.1125611219,0.0085,0,0.0085,1.06,0.31,1.1044002898,0.9885,-0.55,1.1312083141,0.0085,0,0.0085,0.98,-0.55,1.1237882363
2020-05-10 11:00:00,0.917,0.29,0.9617634844,0.017,0,0.017,0.9,0.29,0.9455686120000001,0.897,-0.54,1.047,0.017,0,0.017,0.88,-0.54,1.0324727599
2020-05-10 11:30:00,0.8855000000000001,0.0,0.8855000000000001,0.0155,0,0.0155,0.87,0.0,0.87,0.8855000000000001,0.0,0.8855000000000001,0.0155,0,0.0155,0.87,0.0,0.87
2020-05-10 12:00:00,0.914,0.0,0.914,0.014,0,0.014,0.9,0.0,0.9,0.914,0.0,0.914,0.014,0,0.014,0.9,0.0,0.9
2020-05-10 12:30:00,0.917,0.4,1.0004444013,0.017,0,0.017,0.9,0.4,0.9848857802000001,0.917,-0.47000000000000003,1.030431463,0.017,0,0.017,0.9,-0.47000000000000003,1.0153324579
2020-05-10 13:00:00,0.9,0.0,0.9,0.02,0,0.02,0.88,0.0,0.88,0.9,0.0,0.9,0.02,0,0.02,0.88,0.0,0.88
2020-05-10 13:30:00,0.982,0.0,0.982,0.012,0,0.012,0.97,0.0,0.97,0.972,0.0,0.972,0.012,0,0.012,0.96,0.0,0.96
2020-05-10 14:00:00,0.9480000000000001,-0.13,0.9568719873,0.008,0,0.008,0.9400000000000001,-0.13,0.9489467846,0.9380000000000001,-0.13,0.9469656805000001,0.008,0,0.008,0.93,-0.13,0.9390420651
2020-05-10 14:30:00,0.918,-0.13,0.9271591018,0.008,0,0.008,0.91,-0.13,0.9192388155000001,0.918,-0.13,0.9271591018,0.008,0,0.008,0.91,-0.13,0.9192388155000001
2020-05-10 15:00:00,0.873,-0.13,0.8826261949,0.013000000000000001,0,0.013000000000000001,0.86,-0.13,0.8697700846,0.873,0.0,0.873,0.013000000000000001,0,0.013000000000000001,0.86,0.0,0.86
2020-05-10 15:30:00,0.8565,0.0,0.8565,0.0165,0,0.0165,0.84,0.0,0.84,0.8565,0.0,0.8565,0.0165,0,0.0165,0.84,0.0,0.84
2020-05-10 16:00:00,0.981,-0.13,0.9895761719,0.011,0,0.011,0.97,-0.13,0.9786725704,0.981,-0.13,0.9895761719,0.011,0,0.011,0.97,-0.13,0.9786725704
2020-05-10 16:30:00,1.158,0.25,1.1846788594,0.008,0,0.008,1.15,0.25,1.1768602296,1.1280000000000001,-0.52,1.2420885637,0.008,0,0.008,1.12,-0.52,1.2348279232000001
