Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-10 17:00:00,1.28,0.35000000000000003,1.3269890731,0.01,0,0.01,1.27,0.35000000000000003,1.3173458164,1.2,-0.52,1.3078226178999999,0.01,0,0.01,1.19,-0.52,1.2986531485000001
2020-05-10 17:30:00,1.3985,0.2,1.4127286541,0.0085,0,0.0085,1.3900000000000001,0.2,1.4043147795,1.3285,-0.47000000000000003,1.4091885076000001,0.0085,0,0.0085,1.32,-0.47000000000000003,1.4011780758
2020-05-10 18:00:00,1.592,-0.04,1.5925024333,0.002,0,0.002,1.5899999999999999,-0.04,1.5905030651,1.562,-0.26,1.5834910799,0.002,0,0.002,1.56,-0.26,1.5815182579
2020-05-10 18:30:00,1.6625,0.30000000000000004,1.6893508369,0.0025,0,0.0025,1.6600000000000001,0.30000000000000004,1.6868906307,1.5625,-0.58,1.6666752083,0.0025,0,0.0025,1.56,-0.58,1.6643316977
2020-05-10 19:00:00,1.434,-0.07,1.4357074911,0.004,0,0.004,1.43,-0.07,1.4317122616,1.4140000000000001,-0.22,1.4310122292,0.004,0,0.004,1.4100000000000001,-0.22,1.4270599146
2020-05-10 19:30:00,1.2469999999999999,-0.19,1.2613916917,0.007,0,0.007,1.24,-0.19,1.2544720005,1.2469999999999999,-0.18,1.2599242041,0.007,0,0.007,1.24,-0.18,1.2529964086
2020-05-10 20:00:00,1.293,-0.19,1.3068852283,0.013000000000000001,0,0.013000000000000001,1.28,-0.19,1.2940247293,1.283,-0.18,1.2955651277,0.013000000000000001,0,0.013000000000000001,1.27,-0.18,1.2826924807
2020-05-10 20:30:00,1.274,-0.19,1.288090059,0.014,0,0.014,1.26,-0.19,1.2742448744,1.264,-0.17,1.2753807275,0.014,0,0.014,1.25,-0.17,1.2615070353
2020-05-10 21:00:00,1.2515,-0.19,1.265840531,0.0115,0,0.0115,1.24,-0.19,1.2544720005,1.2415,-0.17,1.2530850929000001,0.0115,0,0.0115,1.23,-0.17,1.2416923935
2020-05-10 21:30:00,1.2455,-0.19,1.2599088261,0.0155,0,0.0155,1.23,-0.19,1.2445882853,1.2355,-0.19,1.2500240998,0.0155,0,0.0155,1.22,-0.19,1.2347064428
2020-05-10 22:00:00,1.226,-0.18,1.2391432524,0.026000000000000002,0,0.026000000000000002,1.2,-0.18,1.213424905,1.226,-0.17,1.2377301806,0.026000000000000002,0,0.026000000000000002,1.2,-0.17,1.211981848
2020-05-10 22:30:00,1.192,-0.16,1.2026903176000001,0.022,0,0.022,1.17,-0.16,1.1808894953,1.182,-0.17,1.194162468,0.022,0,0.022,1.16,-0.17,1.1723907199
2020-05-10 23:00:00,1.1585,0.26,1.1873172491,0.0085,0,0.0085,1.15,0.26,1.1790250209,1.0785,-0.59,1.2293340677,0.0085,0,0.0085,1.07,-0.59,1.2218837915
2020-05-10 23:30:00,1.115,0.26,1.1449126604,0.005,0,0.005,1.11,0.26,1.1400438588,1.035,-0.59,1.1913542714,0.005,0,0.005,1.03,-0.59,1.1870130581
2020-05-11 00:00:00,1.0865,0.08,1.0894412559,0.006500000000000001,0,0.006500000000000001,1.08,0.08,1.0829589097,1.0365,-0.41000000000000003,1.1146444500000001,0.006500000000000001,0,0.006500000000000001,1.03,-0.41000000000000003,1.1086027242
2020-05-11 00:30:00,1.0865,-0.2,1.1047543845,0.006500000000000001,0,0.006500000000000001,1.08,-0.2,1.0983624174,1.0865,-0.18,1.1013093344,0.006500000000000001,0,0.006500000000000001,1.08,-0.18,1.0948972555
2020-05-11 01:00:00,1.135,-0.07,1.1371565416,0.005,0,0.005,1.13,-0.07,1.1321660655999999,1.105,-0.28,1.139923243,0.005,0,0.005,1.1,-0.28,1.1350770899
2020-05-11 01:30:00,1.391,0.22,1.4082900980000002,0.011,0,0.011,1.38,0.22,1.3974262056,1.311,-0.62,1.4502141221,0.011,0,0.011,1.3,-0.62,1.440277751
2020-05-11 02:00:00,1.4304999999999999,0.22,1.447318296,0.0105,0,0.0105,1.42,0.22,1.4369411957,1.3405,-0.62,1.4769361022,0.0105,0,0.0105,1.33,-0.62,1.4674126891000001
2020-05-11 02:30:00,1.4395,0.22,1.4562143558,0.0195,0,0.0195,1.42,0.22,1.4369411957,1.3395000000000001,-0.62,1.4760285397000001,0.0195,0,0.0195,1.32,-0.62,1.4583552379
2020-05-11 03:00:00,1.363,0.23,1.3822695106,0.013000000000000001,0,0.013000000000000001,1.35,0.23,1.3694524452999999,1.283,-0.61,1.4206297899,0.013000000000000001,0,0.013000000000000001,1.27,-0.61,1.4089002804000001
2020-05-11 03:30:00,1.298,0.26,1.3237839703,0.018000000000000002,0,0.018000000000000002,1.28,0.26,1.3061393494,1.218,-0.6000000000000001,1.3577643389,0.018000000000000002,0,0.018000000000000002,1.2,-0.6000000000000001,1.3416407865
2020-05-11 04:00:00,1.3035,0.24,1.3254102195,0.0135,0,0.0135,1.29,0.24,1.3121356637,1.2235,-0.6000000000000001,1.3627003522,0.0135,0,0.0135,1.21,-0.6000000000000001,1.3505924625999999
2020-05-11 04:30:00,1.298,0.24,1.3200015152,0.008,0,0.008,1.29,0.24,1.3121356637,1.218,-0.6000000000000001,1.3577643389,0.008,0,0.008,1.21,-0.6000000000000001,1.3505924625999999
2020-05-11 05:00:00,1.2770000000000001,0.25,1.3012413304,0.007,0,0.007,1.27,0.25,1.2943724348,1.197,-0.6000000000000001,1.3389581771,0.007,0,0.007,1.19,-0.6000000000000001,1.3327040182
2020-05-11 05:30:00,1.3105,0.25,1.3341327708000001,0.0105,0,0.0105,1.3,0.25,1.3238202295,1.2305,-0.6000000000000001,1.3689887691,0.0105,0,0.0105,1.22,-0.6000000000000001,1.3595587519
2020-05-11 06:00:00,1.3094999999999999,0.24,1.3313114775,0.0095,0,0.0095,1.3,0.24,1.3219682296,1.2295,-0.58,1.3594374756,0.0095,0,0.0095,1.22,-0.58,1.3508515832999999
2020-05-11 06:30:00,1.3685,0.18,1.3802870173000001,0.018500000000000003,0,0.018500000000000003,1.35,0.18,1.3619471355,1.2985,-0.51,1.395063529,0.018500000000000003,0,0.018500000000000003,1.28,-0.51,1.3778606606000001
2020-05-11 07:00:00,1.411,0.27,1.4366005012,0.021,0,0.021,1.3900000000000001,0.27,1.4159802259,1.331,-0.5700000000000001,1.4479160887,0.021,0,0.021,1.31,-0.5700000000000001,1.4286357128
2020-05-11 07:30:00,1.413,0.27,1.4385649099,0.023,0,0.023,1.3900000000000001,0.27,1.4159802259,1.333,-0.5700000000000001,1.4497548069000001,0.023,0,0.023,1.31,-0.5700000000000001,1.4286357128
2020-05-11 08:00:00,1.4125,0.30000000000000004,1.4440070118000001,0.022500000000000003,0,0.022500000000000003,1.3900000000000001,0.30000000000000004,1.4220056259,1.3325,-0.55,1.4415464786,0.022500000000000003,0,0.022500000000000003,1.31,-0.55,1.4207744367
2020-05-11 08:30:00,1.338,0.32,1.3757339859,0.028,0,0.028,1.31,0.32,1.3485177046999999,1.258,-0.55,1.372976329,0.028,0,0.028,1.23,-0.55,1.3473678043000001
2020-05-11 09:00:00,1.173,0.33,1.2185355965,0.033,0,0.033,1.1400000000000001,0.33,1.1868024267,1.103,-0.53,1.2237275023,0.033,0,0.033,1.07,-0.53,1.1940686747
2020-05-11 09:30:00,1.1155,0.33,1.1632885498,0.035500000000000004,0,0.035500000000000004,1.08,0.33,1.1292918135,1.0455,-0.53,1.1721647708,0.035500000000000004,0,0.035500000000000004,1.01,-0.53,1.1406138698000001
2020-05-11 10:00:00,0.9460000000000001,0.12,0.9535806206,0.036000000000000004,0,0.036000000000000004,0.91,0.12,0.9178779875,0.9460000000000001,-0.51,1.0747167069,0.036000000000000004,0,0.036000000000000004,0.91,-0.51,1.0431682511
2020-05-11 10:30:00,0.9355,-0.13,0.9444894123,0.035500000000000004,0,0.035500000000000004,0.9,-0.13,0.9093404203000001,0.9255,-0.13,0.9345856034000001,0.035500000000000004,0,0.035500000000000004,0.89,-0.13,0.8994442729000001
2020-05-11 11:00:00,0.87,0.0,0.87,0.04,0,0.04,0.8300000000000001,0.0,0.8300000000000001,0.86,0.0,0.86,0.04,0,0.04,0.8200000000000001,0.0,0.8200000000000001
2020-05-11 11:30:00,0.8325,0.38,0.9151263574,0.0425,0,0.0425,0.79,0.38,0.8766413178,0.8225,-0.48,0.9523162552000001,0.0425,0,0.0425,0.78,-0.48,0.9158602513
2020-05-11 12:00:00,0.7675000000000001,0.0,0.7675000000000001,0.0475,0,0.0475,0.72,0.0,0.72,0.7675000000000001,0.0,0.7675000000000001,0.0475,0,0.0475,0.72,0.0,0.72
2020-05-11 12:30:00,0.774,0.0,0.774,0.054,0,0.054,0.72,0.0,0.72,0.774,0.0,0.774,0.054,0,0.054,0.72,0.0,0.72
2020-05-11 13:00:00,0.7665000000000001,-0.13,0.7774459788,0.0465,0,0.0465,0.72,-0.13,0.731641989,0.7665000000000001,0.0,0.7665000000000001,0.0465,0,0.0465,0.72,0.0,0.72
2020-05-11 13:30:00,0.7635000000000001,0.0,0.7635000000000001,0.043500000000000004,0,0.043500000000000004,0.72,0.0,0.72,0.7635000000000001,0.0,0.7635000000000001,0.043500000000000004,0,0.043500000000000004,0.72,0.0,0.72
2020-05-11 14:00:00,0.7505000000000001,0.0,0.7505000000000001,0.0505,0,0.0505,0.7000000000000001,0.0,0.7000000000000001,0.7405,0.0,0.7405,0.0505,0,0.0505,0.6900000000000001,0.0,0.6900000000000001
2020-05-11 14:30:00,0.77,0.0,0.77,0.04,0,0.04,0.73,0.0,0.73,0.77,0.0,0.77,0.04,0,0.04,0.73,0.0,0.73
2020-05-11 15:00:00,0.72,0.0,0.72,0.04,0,0.04,0.68,0.0,0.68,0.72,0.0,0.72,0.04,0,0.04,0.68,0.0,0.68
2020-05-11 15:30:00,0.7885000000000001,-0.13,0.7991446990000001,0.0285,0,0.0285,0.76,-0.13,0.7710382610000001,0.7885000000000001,-0.13,0.7991446990000001,0.0285,0,0.0285,0.76,-0.13,0.7710382610000001
2020-05-11 16:00:00,0.811,-0.13,0.8213531518,0.031,0,0.031,0.78,-0.13,0.7907591289,0.811,-0.13,0.8213531518,0.031,0,0.031,0.78,-0.13,0.7907591289
2020-05-11 16:30:00,0.995,0.22,1.0190314029,0.025,0,0.025,0.97,0.22,0.9946356117,0.9550000000000001,-0.49,1.0733708586,0.025,0,0.025,0.93,-0.49,1.0511898021
2020-05-11 17:00:00,1.0985,0.33,1.1469970575,0.018500000000000003,0,0.018500000000000003,1.08,0.33,1.1292918135,1.0285,-0.52,1.1524809109,0.018500000000000003,0,0.018500000000000003,1.01,-0.52,1.1360017606
2020-05-11 17:30:00,1.1945000000000001,-0.02,1.1946674223,0.0145,0,0.0145,1.18,-0.02,1.1801694794,1.1745,-0.30000000000000004,1.212208831,0.0145,0,0.0145,1.16,-0.30000000000000004,1.1981652641
2020-05-11 18:00:00,1.318,-0.14,1.3254146521,0.008,0,0.008,1.31,-0.14,1.3174596768,1.308,-0.14,1.3154710183,0.008,0,0.008,1.3,-0.14,1.3075167303
2020-05-11 18:30:00,1.4065,-0.18,1.4179711739,0.006500000000000001,0,0.006500000000000001,1.4,-0.18,1.4115239991,1.3965,-0.17,1.4068092444,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,-0.17,1.4003570973000001
2020-05-11 19:00:00,1.443,-0.16,1.4518433111,0.003,0,0.003,1.44,-0.16,1.4488616221,1.443,-0.15,1.45077531,0.003,0,0.003,1.44,-0.15,1.4477914214
2020-05-11 19:30:00,1.4715,-0.19,1.4837156904,0.0015,0,0.0015,1.47,-0.19,1.4822280526,1.4715,-0.17,1.4812873624,0.0015,0,0.0015,1.47,-0.17,1.4797972834
2020-05-11 20:00:00,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795,1.38,-0.19,1.3930183057,0.0,0,0.0,1.38,-0.19,1.3930183057
2020-05-11 20:30:00,1.34,-0.2,1.3548431644,0.0,0,0.0,1.34,-0.2,1.3548431644,1.34,-0.19,1.3534031181000001,0.0,0,0.0,1.34,-0.19,1.3534031181000001
2020-05-11 21:00:00,1.3605,-0.2,1.3751219037,0.0005,0,0.0005,1.3599999999999999,-0.2,1.3746272222,1.3505,-0.19,1.3637999303,0.0005,0,0.0005,1.35,-0.19,1.3633048082
2020-05-11 21:30:00,1.34,-0.21,1.3563554107,0.0,0,0.0,1.34,-0.21,1.3563554107,1.34,-0.2,1.3548431644,0.0,0,0.0,1.34,-0.2,1.3548431644
2020-05-11 22:00:00,1.3,-0.2,1.3152946438,0.0,0,0.0,1.3,-0.2,1.3152946438,1.3,-0.18,1.3124023773,0.0,0,0.0,1.3,-0.18,1.3124023773
2020-05-11 22:30:00,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144,1.27,-0.21,1.2872451204,0.0,0,0.0,1.27,-0.21,1.2872451204
2020-05-11 23:00:00,1.21,-0.19,1.2248265183,0.0,0,0.0,1.21,-0.19,1.2248265183,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679
2020-05-11 23:30:00,1.16,-0.19,1.1754573578,0.0,0,0.0,1.16,-0.19,1.1754573578,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182
2020-05-12 00:00:00,1.11,-0.19,1.1261438629,0.0,0,0.0,1.11,-0.19,1.1261438629,1.11,-0.18,1.1244998888,0.0,0,0.0,1.11,-0.18,1.1244998888
2020-05-12 00:30:00,1.13,-0.22,1.1512167476,0.0,0,0.0,1.13,-0.22,1.1512167476,1.13,-0.2,1.1475626345,0.0,0,0.0,1.13,-0.2,1.1475626345
2020-05-12 01:00:00,1.17,-0.2,1.1869709348,0.0,0,0.0,1.17,-0.2,1.1869709348,1.16,-0.18,1.1738824473,0.0,0,0.0,1.16,-0.18,1.1738824473
2020-05-12 01:30:00,1.3905,0.03,1.3908235869,0.0005,0,0.0005,1.3900000000000001,0.03,1.3903237033,1.3405,-0.48,1.4238469897,0.0005,0,0.0005,1.34,-0.48,1.4233762679
2020-05-12 02:00:00,1.4405000000000001,0.2,1.4543177954,0.0005,0,0.0005,1.44,0.2,1.4538225476,1.3605,-0.66,1.5121376425,0.0005,0,0.0005,1.3599999999999999,-0.66,1.5116877985000001
2020-05-12 02:30:00,1.45,0.2,1.4637281168,0.0,0,0.0,1.45,0.2,1.4637281168,1.37,-0.66,1.5206906326,0.0,0,0.0,1.37,-0.66,1.5206906326
2020-05-12 03:00:00,1.4100000000000001,0.2,1.4241137595,0.0,0,0.0,1.4100000000000001,0.2,1.4241137595,1.33,-0.66,1.4847558722,0.0,0,0.0,1.33,-0.66,1.4847558722
2020-05-12 03:30:00,1.34,0.24,1.361322886,0.0,0,0.0,1.34,0.24,1.361322886,1.27,-0.62,1.4132586458,0.0,0,0.0,1.27,-0.62,1.4132586458
2020-05-12 04:00:00,1.3,0.13,1.3064838307,0.0,0,0.0,1.3,0.13,1.3064838307,1.24,-0.52,1.3446189051,0.0,0,0.0,1.24,-0.52,1.3446189051
2020-05-12 04:30:00,1.26,-0.21,1.2773801314,0.0,0,0.0,1.26,-0.21,1.2773801314,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901
2020-05-12 05:00:00,1.26,-0.21,1.2773801314,0.0,0,0.0,1.26,-0.21,1.2773801314,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901
2020-05-12 05:30:00,1.31,-0.19,1.3237069162,0.0,0,0.0,1.31,-0.19,1.3237069162,1.3,-0.18,1.3124023773,0.0,0,0.0,1.3,-0.18,1.3124023773
2020-05-12 06:00:00,1.29,-0.19,1.3039171753,0.0,0,0.0,1.29,-0.19,1.3039171753,1.28,-0.18,1.2925942906,0.0,0,0.0,1.28,-0.18,1.2925942906
2020-05-12 06:30:00,1.4100000000000001,0.1,1.4135416513,0.0,0,0.0,1.4100000000000001,0.1,1.4135416513,1.35,-0.45,1.4230249471,0.0,0,0.0,1.35,-0.45,1.4230249471
2020-05-12 07:00:00,1.45,-0.18,1.4611296999,0.0,0,0.0,1.45,-0.18,1.4611296999,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367
2020-05-12 07:30:00,1.4715,0.05,1.4723492283000001,0.0015,0,0.0015,1.47,0.05,1.4708500943,1.4215,-0.39,1.4740292568,0.0015,0,0.0015,1.42,-0.39,1.4725827651
2020-05-12 08:00:00,1.3955,-0.17,1.4058165777,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,-0.17,1.4003570973000001,1.3955,-0.16,1.4046423922,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,-0.16,1.3991783303
2020-05-12 08:30:00,1.2775,-0.15,1.2862761173,0.007500000000000001,0,0.007500000000000001,1.27,-0.15,1.2788275881,1.2775,-0.14,1.2851483377,0.007500000000000001,0,0.007500000000000001,1.27,-0.14,1.2776932339
2020-05-12 09:00:00,1.227,-0.15,1.2361347014,0.007,0,0.007,1.22,-0.15,1.229186723,1.217,-0.14,1.2250261222,0.007,0,0.007,1.21,-0.14,1.2180722474
2020-05-12 09:30:00,1.089,-0.13,1.0967319636,0.009000000000000001,0,0.009000000000000001,1.08,-0.13,1.0877959367,1.089,-0.14,1.0979622034,0.009000000000000001,0,0.009000000000000001,1.08,-0.14,1.0890362712
2020-05-12 10:00:00,0.992,-0.13,1.0004818839,0.012,0,0.012,0.98,-0.13,0.9885848471,0.982,0.0,0.982,0.012,0,0.012,0.97,0.0,0.97
2020-05-12 10:30:00,0.8865000000000001,-0.16,0.9008230958000001,0.0165,0,0.0165,0.87,-0.16,0.8845903006,0.8865000000000001,-0.13,0.8959811661,0.0165,0,0.0165,0.87,-0.13,0.8796590248
2020-05-12 11:00:00,0.9035000000000001,0.0,0.9035000000000001,0.0135,0,0.0135,0.89,0.0,0.89,0.9035000000000001,0.0,0.9035000000000001,0.0135,0,0.0135,0.89,0.0,0.89
2020-05-12 11:30:00,0.8535,0.0,0.8535,0.0135,0,0.0135,0.84,0.0,0.84,0.8535,0.0,0.8535,0.0135,0,0.0135,0.84,0.0,0.84
2020-05-12 12:00:00,0.7995,0.0,0.7995,0.0195,0,0.0195,0.78,0.0,0.78,0.7995,0.0,0.7995,0.0195,0,0.0195,0.78,0.0,0.78
2020-05-12 12:30:00,0.8200000000000001,0.0,0.8200000000000001,0.02,0,0.02,0.8,0.0,0.8,0.8200000000000001,0.0,0.8200000000000001,0.02,0,0.02,0.8,0.0,0.8
2020-05-12 13:00:00,0.8200000000000001,0.0,0.8200000000000001,0.02,0,0.02,0.8,0.0,0.8,0.8200000000000001,0.0,0.8200000000000001,0.02,0,0.02,0.8,0.0,0.8
2020-05-12 13:30:00,0.75,0.43,0.8645229899,0.02,0,0.02,0.73,0.43,0.8472307832,0.74,-0.44,0.8609297300000001,0.02,0,0.02,0.72,-0.44,0.8438009244
2020-05-12 14:00:00,0.6915,0.0,0.6915,0.021500000000000002,0,0.021500000000000002,0.67,0.0,0.67,0.6915,0.0,0.6915,0.021500000000000002,0,0.021500000000000002,0.67,0.0,0.67
2020-05-12 14:30:00,0.719,0.0,0.719,0.019,0,0.019,0.7000000000000001,0.0,0.7000000000000001,0.709,0.0,0.709,0.019,0,0.019,0.6900000000000001,0.0,0.6900000000000001
2020-05-12 15:00:00,0.6980000000000001,0.0,0.6980000000000001,0.018000000000000002,0,0.018000000000000002,0.68,0.0,0.68,0.6980000000000001,0.0,0.6980000000000001,0.018000000000000002,0,0.018000000000000002,0.68,0.0,0.68
2020-05-12 15:30:00,0.708,0.0,0.708,0.018000000000000002,0,0.018000000000000002,0.6900000000000001,0.0,0.6900000000000001,0.6980000000000001,0.0,0.6980000000000001,0.018000000000000002,0,0.018000000000000002,0.68,0.0,0.68
2020-05-12 16:00:00,0.7955,0.0,0.7955,0.0155,0,0.0155,0.78,0.0,0.78,0.7955,0.0,0.7955,0.0155,0,0.0155,0.78,0.0,0.78
2020-05-12 16:30:00,0.9335,0.37,1.0041525034,0.0135,0,0.0135,0.92,0.37,0.9916148446,0.9235000000000001,-0.49,1.0454435660999999,0.0135,0,0.0135,0.91,-0.49,1.0335376142
2020-05-12 17:00:00,1.1385,0.36,1.1940612421,0.0085,0,0.0085,1.13,0.36,1.1859595271,1.0685,-0.49,1.1754965972,0.0085,0,0.0085,1.06,-0.49,1.1677756634
2020-05-12 17:30:00,1.217,0.1,1.2211015519,0.007,0,0.007,1.21,0.1,1.2141251995,1.197,-0.47000000000000003,1.2859661736999999,0.007,0,0.007,1.19,-0.47000000000000003,1.2794530081
2020-05-12 18:00:00,1.3355000000000001,0.33,1.3756672018,0.0055000000000000005,0,0.0055000000000000005,1.33,0.33,1.3703284278,1.2555,-0.55,1.3706860509,0.0055000000000000005,0,0.0055000000000000005,1.25,-0.55,1.3656500284
2020-05-12 18:30:00,1.413,0.31,1.4466060279000001,0.003,0,0.003,1.4100000000000001,0.31,1.4436758639,1.323,-0.56,1.4366380894000002,0.003,0,0.003,1.32,-0.56,1.4338758663
2020-05-12 19:00:00,1.4445000000000001,0.29,1.4733228601000001,0.0045000000000000005,0,0.0045000000000000005,1.44,0.29,1.4689111613999999,1.3545,-0.58,1.473455208,0.0045000000000000005,0,0.0045000000000000005,1.35,-0.58,1.4693195704
2020-05-12 19:30:00,1.4135,-0.06,1.4147728616,0.0035,0,0.0035,1.4100000000000001,-0.06,1.4112760184,1.3735,-0.32,1.4102844571,0.0035,0,0.0035,1.37,-0.32,1.4068759718
2020-05-12 20:00:00,1.3925,-0.18,1.4040855565,0.0025,0,0.0025,1.3900000000000001,-0.18,1.4016062214,1.3725,-0.17,1.3829881597,0.0025,0,0.0025,1.37,-0.17,1.3805071532
2020-05-12 20:30:00,1.3215,-0.19,1.3350888547,0.0015,0,0.0015,1.32,-0.19,1.3336041392,1.3215,-0.17,1.3323896765,0.0015,0,0.0015,1.32,-0.17,1.3309019498
2020-05-12 21:00:00,1.341,-0.19,1.3543932221000001,0.001,0,0.001,1.34,-0.19,1.3534031181000001,1.341,-0.17,1.3517325919,0.001,0,0.001,1.34,-0.17,1.3507405376000001
2020-05-12 21:30:00,1.34,-0.19,1.3534031181000001,0.0,0,0.0,1.34,-0.19,1.3534031181000001,1.34,-0.19,1.3534031181000001,0.0,0,0.0,1.34,-0.19,1.3534031181000001
2020-05-12 22:00:00,1.33,-0.18,1.3421251805,0.0,0,0.0,1.33,-0.18,1.3421251805,1.32,-0.17,1.3309019498,0.0,0,0.0,1.32,-0.17,1.3309019498
2020-05-12 22:30:00,1.3,-0.18,1.3124023773,0.0,0,0.0,1.3,-0.18,1.3124023773,1.29,-0.17,1.3011533345,0.0,0,0.0,1.29,-0.17,1.3011533345
2020-05-12 23:00:00,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193,1.21,-0.2,1.2264175472,0.0,0,0.0,1.21,-0.2,1.2264175472
2020-05-12 23:30:00,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118
2020-05-13 00:00:00,1.09,-0.18,1.1047624179,0.0,0,0.0,1.09,-0.18,1.1047624179,1.09,-0.17,1.1031772296,0.0,0,0.0,1.09,-0.17,1.1031772296
2020-05-13 00:30:00,1.1400000000000001,-0.21,1.1591807452,0.0,0,0.0,1.1400000000000001,-0.21,1.1591807452,1.1400000000000001,-0.2,1.1574109037,0.0,0,0.0,1.1400000000000001,-0.2,1.1574109037
2020-05-13 01:00:00,1.17,-0.2,1.1869709348,0.0,0,0.0,1.17,-0.2,1.1869709348,1.16,-0.2,1.1771151176,0.0,0,0.0,1.16,-0.2,1.1771151176
2020-05-13 01:30:00,1.42,0.18,1.4313629868,0.0,0,0.0,1.42,0.18,1.4313629868,1.34,-0.6000000000000001,1.4681961722,0.0,0,0.0,1.34,-0.6000000000000001,1.4681961722
2020-05-13 02:00:00,1.43,0.2,1.4439182802000001,0.0,0,0.0,1.43,0.2,1.4439182802000001,1.34,-0.65,1.4893287078,0.0,0,0.0,1.34,-0.65,1.4893287078
2020-05-13 02:30:00,1.43,0.2,1.4439182802000001,0.0,0,0.0,1.43,0.2,1.4439182802000001,1.34,-0.66,1.493720188,0.0,0,0.0,1.34,-0.66,1.493720188
2020-05-13 03:00:00,1.3900000000000001,0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,0.2,1.4043147795,1.31,-0.64,1.457978052,0.0,0,0.0,1.31,-0.64,1.457978052
2020-05-13 03:30:00,1.33,0.23,1.3497407157999999,0.0,0,0.0,1.33,0.23,1.3497407157999999,1.25,-0.64,1.4043147795,0.0,0,0.0,1.25,-0.64,1.4043147795
2020-05-13 04:00:00,1.3305,0.23,1.3502334057,0.0005,0,0.0005,1.33,0.23,1.3497407157999999,1.2505,-0.64,1.4047598549,0.0005,0,0.0005,1.25,-0.64,1.4043147795
2020-05-13 04:30:00,1.26,-0.07,1.2619429464,0.0,0,0.0,1.26,-0.07,1.2619429464,1.24,-0.31,1.2781627439,0.0,0,0.0,1.24,-0.31,1.2781627439
2020-05-13 05:00:00,1.24,-0.19,1.2544720005,0.0,0,0.0,1.24,-0.19,1.2544720005,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773
2020-05-13 05:30:00,1.27,-0.19,1.2841339494000001,0.0,0,0.0,1.27,-0.19,1.2841339494000001,1.26,-0.17,1.2714165328,0.0,0,0.0,1.26,-0.17,1.2714165328
2020-05-13 06:00:00,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144
2020-05-13 06:30:00,1.4100000000000001,0.11,1.4142842713000001,0.0,0,0.0,1.4100000000000001,0.11,1.4142842713000001,1.35,-0.45,1.4230249471,0.0,0,0.0,1.35,-0.45,1.4230249471
2020-05-13 07:00:00,1.45,0.27,1.4749237268,0.0,0,0.0,1.45,0.27,1.4749237268,1.37,-0.58,1.4877163708,0.0,0,0.0,1.37,-0.58,1.4877163708
2020-05-13 07:30:00,1.5005000000000002,0.22,1.5165422019,0.0005,0,0.0005,1.5,0.22,1.5160474927,1.4304999999999999,-0.53,1.5255262207,0.0005,0,0.0005,1.43,-0.53,1.525057376
2020-05-13 08:00:00,1.4125,0.27,1.4380737985,0.0025,0,0.0025,1.4100000000000001,0.27,1.4356183337,1.3225,-0.59,1.4481388918,0.0025,0,0.0025,1.32,-0.59,1.4458561478
2020-05-13 08:30:00,1.2945,-0.13,1.3010112413,0.0045000000000000005,0,0.0045000000000000005,1.29,-0.13,1.2965338407,1.2945,-0.15,1.3031616362,0.0045000000000000005,0,0.0045000000000000005,1.29,-0.15,1.2986916493
2020-05-13 09:00:00,1.1675,-0.13,1.1747153911,0.007500000000000001,0,0.007500000000000001,1.16,-0.13,1.167261753,1.1675,-0.13,1.1747153911,0.007500000000000001,0,0.007500000000000001,1.16,-0.13,1.167261753
2020-05-13 09:30:00,1.091,0.0,1.091,0.011,0,0.011,1.08,0.0,1.08,1.091,0.0,1.091,0.011,0,0.011,1.08,0.0,1.08
2020-05-13 10:00:00,0.9755,0.0,0.9755,0.0155,0,0.0155,0.96,0.0,0.96,0.9755,0.0,0.9755,0.0155,0,0.0155,0.96,0.0,0.96
2020-05-13 10:30:00,0.8865000000000001,-0.13,0.8959811661,0.0165,0,0.0165,0.87,-0.13,0.8796590248,0.8865000000000001,0.0,0.8865000000000001,0.0165,0,0.0165,0.87,0.0,0.87
2020-05-13 11:00:00,0.807,0.0,0.807,0.017,0,0.017,0.79,0.0,0.79,0.807,0.0,0.807,0.017,0,0.017,0.79,0.0,0.79
2020-05-13 11:30:00,0.7955,0.0,0.7955,0.025500000000000002,0,0.025500000000000002,0.77,0.0,0.77,0.7955,0.0,0.7955,0.025500000000000002,0,0.025500000000000002,0.77,0.0,0.77
2020-05-13 12:00:00,0.892,0.0,0.892,0.022,0,0.022,0.87,0.0,0.87,0.892,0.0,0.892,0.022,0,0.022,0.87,0.0,0.87
2020-05-13 12:30:00,0.9395,0.0,0.9395,0.0195,0,0.0195,0.92,0.0,0.92,0.9395,0.0,0.9395,0.0195,0,0.0195,0.92,0.0,0.92
2020-05-13 13:00:00,1.083,0.0,1.083,0.013000000000000001,0,0.013000000000000001,1.07,0.0,1.07,1.083,0.0,1.083,0.013000000000000001,0,0.013000000000000001,1.07,0.0,1.07
2020-05-13 13:30:00,1.12,-0.13,1.1275194012,0.01,0,0.01,1.11,-0.13,1.1175866857,1.12,0.0,1.12,0.01,0,0.01,1.11,0.0,1.11
2020-05-13 14:00:00,1.0475,-0.13,1.0555360013,0.007500000000000001,0,0.007500000000000001,1.04,-0.13,1.0480935073,1.0475,0.0,1.0475,0.007500000000000001,0,0.007500000000000001,1.04,0.0,1.04
2020-05-13 14:30:00,1.017,-0.13,1.025275085,0.007,0,0.007,1.01,-0.13,1.0183319694,1.017,0.0,1.017,0.007,0,0.007,1.01,0.0,1.01
2020-05-13 15:00:00,0.834,0.37,0.9123902674000001,0.014,0,0.014,0.8200000000000001,0.37,0.8996110271000001,0.834,-0.5,0.9723970383,0.014,0,0.014,0.8200000000000001,-0.5,0.9604165763
2020-05-13 15:30:00,0.863,0.0,0.863,0.013000000000000001,0,0.013000000000000001,0.85,0.0,0.85,0.863,0.0,0.863,0.013000000000000001,0,0.013000000000000001,0.85,0.0,0.85
2020-05-13 16:00:00,0.9415,0.36,1.0079792905,0.0115,0,0.0115,0.93,0.36,0.9972462083,0.9215000000000001,-0.5,1.0484093905,0.0115,0,0.0115,0.91,-0.5,1.0383159442
2020-05-13 16:30:00,1.0335,0.34,1.0879900045,0.0135,0,0.0135,1.02,0.34,1.0751744045,0.9635,-0.51,1.0901523976,0.0135,0,0.0135,0.9500000000000001,-0.51,1.0782393055
2020-05-13 17:00:00,1.1475,0.21,1.1665574354000001,0.007500000000000001,0,0.007500000000000001,1.1400000000000001,0.21,1.1591807452,1.1175,-0.5,1.224257428,0.007500000000000001,0,0.007500000000000001,1.11,-0.5,1.2174152948
2020-05-13 17:30:00,1.267,0.33,1.3092704075000001,0.007,0,0.007,1.26,0.33,1.3024976008,1.187,-0.54,1.3040586643,0.007,0,0.007,1.18,-0.54,1.2976902558
2020-05-13 18:00:00,1.4245,-0.06,1.4257630413,0.0045000000000000005,0,0.0045000000000000005,1.42,-0.06,1.4212670404,1.4045,-0.22,1.4216259177000001,0.0045000000000000005,0,0.0045000000000000005,1.4,-0.22,1.417180299
2020-05-13 18:30:00,1.5325,0.27,1.5561029047,0.0025,0,0.0025,1.53,0.27,1.5536408851,1.4425,-0.58,1.5547367140000001,0.0025,0,0.0025,1.44,-0.58,1.5524174696
2020-05-13 19:00:00,1.4925000000000002,0.26,1.5149773101,0.0025,0,0.0025,1.49,0.26,1.5125144627,1.4025,-0.61,1.5294136949000001,0.0025,0,0.0025,1.4,-0.61,1.5271214752
2020-05-13 19:30:00,1.5105,0.26,1.532713362,0.0005,0,0.0005,1.51,0.26,1.5322206107,1.4205,-0.61,1.5459366902,0.0005,0,0.0005,1.42,-0.61,1.5454772726
2020-05-13 20:00:00,1.42,0.19,1.4326548782000001,0.0,0,0.0,1.42,0.19,1.4326548782000001,1.35,-0.52,1.4466858678,0.0,0,0.0,1.35,-0.52,1.4466858678
2020-05-13 20:30:00,1.35,-0.18,1.3619471355,0.0,0,0.0,1.35,-0.18,1.3619471355,1.35,-0.16,1.3594484176,0.0,0,0.0,1.35,-0.16,1.3594484176
2020-05-13 21:00:00,1.33,-0.18,1.3421251805,0.0,0,0.0,1.33,-0.18,1.3421251805,1.32,-0.16,1.3296616111000001,0.0,0,0.0,1.32,-0.16,1.3296616111000001
2020-05-13 21:30:00,1.3105,-0.19,1.3242017407,0.0005,0,0.0005,1.31,-0.19,1.3237069162,1.3105,-0.19,1.3242017407,0.0005,0,0.0005,1.31,-0.19,1.3237069162
2020-05-13 22:00:00,1.2610000000000001,-0.19,1.2752337041000001,0.001,0,0.001,1.26,-0.19,1.2742448744,1.2610000000000001,-0.19,1.2752337041000001,0.001,0,0.001,1.26,-0.19,1.2742448744
2020-05-13 22:30:00,1.2505,-0.17,1.2620024762,0.0005,0,0.0005,1.25,-0.17,1.2615070353,1.2405,-0.2,1.2565191005,0.0005,0,0.0005,1.24,-0.2,1.2560254774000001
2020-05-13 23:00:00,1.1705,-0.2,1.1874637889,0.0005,0,0.0005,1.17,-0.2,1.1869709348,1.1705,-0.18,1.1842593677,0.0005,0,0.0005,1.17,-0.18,1.1837651794
2020-05-13 23:30:00,1.131,-0.18,1.1452340372,0.001,0,0.001,1.13,-0.18,1.1442464769,1.131,-0.17,1.1437049445,0.001,0,0.001,1.13,-0.17,1.1427160627
2020-05-14 00:00:00,1.0825,-0.18,1.0973633172,0.0025,0,0.0025,1.08,-0.18,1.0948972555,1.0825,-0.17,1.0957674251,0.0025,0,0.0025,1.08,-0.17,1.0932977636
2020-05-14 00:30:00,1.123,-0.2,1.1406704169,0.003,0,0.003,1.12,-0.2,1.1377170123,1.113,-0.18,1.1274613075,0.003,0,0.003,1.11,-0.18,1.1244998888
2020-05-14 01:00:00,1.1435,-0.2,1.1608584108,0.0035,0,0.0035,1.1400000000000001,-0.2,1.1574109037,1.1335,-0.18,1.1477030321,0.0035,0,0.0035,1.13,-0.18,1.1442464769
2020-05-14 01:30:00,1.3559999999999999,-0.22,1.3737306869,0.006,0,0.006,1.35,-0.22,1.3678084661,1.346,-0.21,1.3622833773,0.006,0,0.006,1.34,-0.21,1.3563554107
2020-05-14 02:00:00,1.4015,-0.22,1.4186621338,0.0015,0,0.0015,1.4,-0.22,1.417180299,1.4015,-0.21,1.4171458111000002,0.0015,0,0.0015,1.4,-0.21,1.4156623891
2020-05-14 02:30:00,1.4205,-0.22,1.4374353029,0.0005,0,0.0005,1.42,-0.22,1.4369411957,1.4105,-0.22,1.4275539394,0.0005,0,0.0005,1.4100000000000001,-0.22,1.4270599146
2020-05-14 03:00:00,1.3605,-0.22,1.3781727940000001,0.0005,0,0.0005,1.3599999999999999,-0.22,1.3776792079,1.3505,-0.2,1.3652290101,0.0005,0,0.0005,1.35,-0.2,1.3647344064
2020-05-14 03:30:00,1.2815,-0.21,1.298592411,0.0015,0,0.0015,1.28,-0.21,1.2971121771,1.2815,-0.2,1.297012818,0.0015,0,0.0015,1.28,-0.2,1.2955307793
2020-05-14 04:00:00,1.263,-0.21,1.2803394081000001,0.003,0,0.003,1.26,-0.21,1.2773801314,1.2530000000000001,-0.2,1.2688613005,0.003,0,0.003,1.25,-0.2,1.2658988901
2020-05-14 04:30:00,1.2635,-0.21,1.2808326393,0.0035,0,0.0035,1.26,-0.21,1.2773801314,1.2535,-0.2,1.2693550528,0.0035,0,0.0035,1.25,-0.2,1.2658988901
2020-05-14 05:00:00,1.2325,-0.21,1.2502624724,0.0025,0,0.0025,1.23,-0.21,1.2477980606,1.2325,-0.2,1.2486217402,0.0025,0,0.0025,1.23,-0.2,1.2461540836
2020-05-14 05:30:00,1.31,0.16,1.3197348218,0.0,0,0.0,1.31,0.16,1.3197348218,1.25,-0.52,1.3538463724,0.0,0,0.0,1.25,-0.52,1.3538463724
2020-05-14 06:00:00,1.31,0.14,1.3174596768,0.0,0,0.0,1.31,0.14,1.3174596768,1.26,-0.49,1.3519245541,0.0,0,0.0,1.26,-0.49,1.3519245541
2020-05-14 06:30:00,1.3599999999999999,-0.17,1.3705838172,0.0,0,0.0,1.3599999999999999,-0.17,1.3705838172,1.35,-0.15,1.3583077707,0.0,0,0.0,1.35,-0.15,1.3583077707
2020-05-14 07:00:00,1.4304999999999999,-0.18,1.4417802364,0.0005,0,0.0005,1.43,-0.18,1.4412841496,1.4205,-0.17,1.4306363095,0.0005,0,0.0005,1.42,-0.17,1.4301398533
2020-05-14 07:30:00,1.44,-0.18,1.4512063947,0.0,0,0.0,1.44,-0.18,1.4512063947,1.43,-0.17,1.4400694428,0.0,0,0.0,1.43,-0.17,1.4400694428
2020-05-14 08:00:00,1.395,-0.17,1.4053202482,0.005,0,0.005,1.3900000000000001,-0.17,1.4003570973000001,1.385,-0.16,1.3942112465,0.005,0,0.005,1.38,-0.16,1.3892443989
2020-05-14 08:30:00,1.3025,-0.15,1.3111087865,0.0125,0,0.0125,1.29,-0.15,1.2986916493,1.2925,-0.15,1.3011749498,0.0125,0,0.0125,1.28,-0.15,1.2887590931
2020-05-14 09:00:00,1.1595,-0.14,1.1679213372,0.0195,0,0.0195,1.1400000000000001,-0.14,1.1485643212,1.1495,-0.14,1.157994063,0.0195,0,0.0195,1.13,-0.14,1.1386395391
2020-05-14 09:30:00,1.0775,-0.14,1.0865570625,0.0275,0,0.0275,1.05,-0.14,1.0592922165,1.0775,-0.14,1.0865570625,0.0275,0,0.0275,1.05,-0.14,1.0592922165
2020-05-14 10:00:00,0.985,0.29,1.0268032918,0.025,0,0.025,0.96,0.29,1.0028459503,0.975,-0.5,1.09573035,0.025,0,0.025,0.9500000000000001,-0.5,1.0735455277
2020-05-14 10:30:00,0.9155000000000001,-0.14,0.9261426726,0.035500000000000004,0,0.035500000000000004,0.88,-0.14,0.8910667764,0.9155000000000001,-0.13,0.9246838649,0.035500000000000004,0,0.035500000000000004,0.88,-0.13,0.8895504483000001
2020-05-14 11:00:00,0.871,0.0,0.871,0.041,0,0.041,0.8300000000000001,0.0,0.8300000000000001,0.871,0.0,0.871,0.041,0,0.041,0.8300000000000001,0.0,0.8300000000000001
2020-05-14 11:30:00,0.8230000000000001,0.0,0.8230000000000001,0.043000000000000003,0,0.043000000000000003,0.78,0.0,0.78,0.8230000000000001,0.0,0.8230000000000001,0.043000000000000003,0,0.043000000000000003,0.78,0.0,0.78
2020-05-14 12:00:00,0.771,0.0,0.771,0.041,0,0.041,0.73,0.0,0.73,0.771,0.0,0.771,0.041,0,0.041,0.73,0.0,0.73
2020-05-14 12:30:00,0.8,0.0,0.8,0.04,0,0.04,0.76,0.0,0.76,0.8,0.0,0.8,0.04,0,0.04,0.76,0.0,0.76
2020-05-14 13:00:00,0.8265,0.0,0.8265,0.036500000000000005,0,0.036500000000000005,0.79,0.0,0.79,0.8265,0.0,0.8265,0.036500000000000005,0,0.036500000000000005,0.79,0.0,0.79
2020-05-14 13:30:00,0.774,0.37,0.8578904359,0.034,0,0.034,0.74,0.37,0.8273451517,0.774,-0.47000000000000003,0.9055252619,0.034,0,0.034,0.74,-0.47000000000000003,0.8766413178
2020-05-14 14:00:00,0.6885,0.0,0.6885,0.0385,0,0.0385,0.65,0.0,0.65,0.6885,0.0,0.6885,0.0385,0,0.0385,0.65,0.0,0.65
2020-05-14 14:30:00,0.6945,0.26,0.7415728218000001,0.0345,0,0.0345,0.66,0.26,0.709365914,0.6945,-0.47000000000000003,0.8385882482,0.0345,0,0.0345,0.66,-0.47000000000000003,0.810246876
2020-05-14 15:00:00,0.7615000000000001,0.36,0.8423076932,0.0315,0,0.0315,0.73,0.36,0.8139410298,0.6915,-0.47000000000000003,0.836105406,0.0315,0,0.0315,0.66,-0.47000000000000003,0.810246876
2020-05-14 15:30:00,0.794,0.37,0.8759771687000001,0.024,0,0.024,0.77,0.37,0.8542833254000001,0.724,-0.47000000000000003,0.8631778496,0.024,0,0.024,0.7000000000000001,-0.47000000000000003,0.8431488599
2020-05-14 16:00:00,0.862,0.37,0.9380533034,0.022,0,0.022,0.84,0.37,0.9178779875,0.792,-0.47000000000000003,0.9209581967,0.022,0,0.022,0.77,-0.47000000000000003,0.9021086409
2020-05-14 16:30:00,0.979,0.35000000000000003,1.0396831248,0.019,0,0.019,0.96,0.35000000000000003,1.0218121158,0.909,-0.48,1.0279499015,0.019,0,0.019,0.89,-0.48,1.0111874208
2020-05-14 17:00:00,1.043,0.13,1.0510704068,0.013000000000000001,0,0.013000000000000001,1.03,0.13,1.0381714695,1.013,-0.43,1.1004858018,0.013000000000000001,0,0.013000000000000001,1.0,-0.43,1.0885311204
2020-05-14 17:30:00,1.17,0.19,1.1853269591,0.01,0,0.01,1.16,0.19,1.1754573578,1.12,-0.49,1.2224974438,0.01,0,0.01,1.11,-0.49,1.2133424908000001
2020-05-14 18:00:00,1.237,0.22,1.2564111588,0.007,0,0.007,1.23,0.22,1.2495199077999999,1.197,-0.51,1.3011183651,0.007,0,0.007,1.19,-0.51,1.294681428
2020-05-14 18:30:00,1.3639999999999999,0.22,1.3816280252,0.004,0,0.004,1.3599999999999999,0.22,1.3776792079,1.284,-0.52,1.3852999675,0.004,0,0.004,1.28,-0.52,1.3815932831
2020-05-14 19:00:00,1.408,0.29,1.4375548685,0.008,0,0.008,1.4,0.29,1.4297202524000001,1.318,-0.58,1.4399736109,0.008,0,0.008,1.31,-0.58,1.4326548782000001
2020-05-14 19:30:00,1.4475,0.24,1.4672614797999999,0.007500000000000001,0,0.007500000000000001,1.44,0.24,1.4598630073,1.3575,-0.62,1.4923827425,0.007500000000000001,0,0.007500000000000001,1.35,-0.62,1.4855638660000001
2020-05-14 20:00:00,1.396,0.26,1.4200056338,0.006,0,0.006,1.3900000000000001,0.26,1.4141074923999999,1.306,-0.6000000000000001,1.437232062,0.006,0,0.006,1.3,-0.6000000000000001,1.4317821063
2020-05-14 20:30:00,1.373,0.28,1.4012597903000001,0.003,0,0.003,1.37,0.28,1.3983204211,1.293,-0.59,1.4212490985000001,0.003,0,0.003,1.29,-0.59,1.4185203559000001
2020-05-14 21:00:00,1.3605,0.17,1.3710799576000001,0.0005,0,0.0005,1.3599999999999999,0.17,1.3705838172,1.2905,-0.51,1.3876203551000001,0.0005,0,0.0005,1.29,-0.51,1.3871553626
2020-05-14 21:30:00,1.3105,-0.2,1.3256735081,0.0005,0,0.0005,1.31,-0.2,1.3251792332,1.3005,-0.18,1.312897654,0.0005,0,0.0005,1.3,-0.18,1.3124023773
2020-05-14 22:00:00,1.3125,0.18,1.32478536,0.0025,0,0.0025,1.31,0.18,1.3223085873,1.2325,-0.58,1.3621513315,0.0025,0,0.0025,1.23,-0.58,1.3598897014
2020-05-14 22:30:00,1.2835,0.2,1.2989889337,0.0035,0,0.0035,1.28,0.2,1.2955307793,1.2035,-0.58,1.3359686561,0.0035,0,0.0035,1.2,-0.58,1.3328165665
2020-05-14 23:00:00,1.183,-0.19,1.1981606737,0.003,0,0.003,1.18,-0.19,1.1951987282,1.173,-0.18,1.1867303822,0.003,0,0.003,1.17,-0.18,1.1837651794
2020-05-14 23:30:00,1.1435,-0.18,1.1575803428,0.0035,0,0.0035,1.1400000000000001,-0.18,1.1541230437,1.1435,-0.17,1.1560675802,0.0035,0,0.0035,1.1400000000000001,-0.17,1.1526057435000001
2020-05-15 00:00:00,1.1135,-0.18,1.1279548971,0.0035,0,0.0035,1.11,-0.18,1.1244998888,1.1035,-0.17,1.116517913,0.0035,0,0.0035,1.1,-0.17,1.1130588484
2020-05-15 00:30:00,1.1315,-0.21,1.1508224233,0.0015,0,0.0015,1.13,-0.21,1.1493476411,1.1215,-0.2,1.1391936840999999,0.0015,0,0.0015,1.12,-0.2,1.1377170123
2020-05-15 01:00:00,1.152,-0.21,1.1709842014,0.002,0,0.002,1.15,-0.21,1.1690166808,1.152,-0.2,1.1692322267,0.002,0,0.002,1.15,-0.2,1.167261753
2020-05-15 01:30:00,1.3405,-0.23,1.3600883243,0.0005,0,0.0005,1.34,-0.23,1.3595955281,1.3405,-0.21,1.3568493837,0.0005,0,0.0005,1.34,-0.21,1.3563554107
2020-05-15 02:00:00,1.43,0.15,1.4378456106,0.0,0,0.0,1.43,0.15,1.4378456106,1.34,-0.62,1.476482306,0.0,0,0.0,1.34,-0.62,1.476482306
2020-05-15 02:30:00,1.43,0.21,1.4453373309,0.0,0,0.0,1.43,0.21,1.4453373309,1.34,-0.66,1.493720188,0.0,0,0.0,1.34,-0.66,1.493720188
2020-05-15 03:00:00,1.38,0.23,1.399035382,0.0,0,0.0,1.38,0.23,1.399035382,1.29,-0.64,1.4400347218,0.0,0,0.0,1.29,-0.64,1.4400347218
2020-05-15 03:30:00,1.3,0.17,1.3110682667,0.0,0,0.0,1.3,0.17,1.3110682667,1.23,-0.56,1.3514806695,0.0,0,0.0,1.23,-0.56,1.3514806695
2020-05-15 04:00:00,1.24,-0.22,1.2593649193,0.0,0,0.0,1.24,-0.22,1.2593649193,1.23,-0.21,1.2477980606,0.0,0,0.0,1.23,-0.21,1.2477980606
2020-05-15 04:30:00,1.21,-0.2,1.2264175472,0.0,0,0.0,1.21,-0.2,1.2264175472,1.21,-0.19,1.2248265183,0.0,0,0.0,1.21,-0.19,1.2248265183
2020-05-15 05:00:00,1.21,-0.2,1.2264175472,0.0,0,0.0,1.21,-0.2,1.2264175472,1.21,-0.19,1.2248265183,0.0,0,0.0,1.21,-0.19,1.2248265183
2020-05-15 05:30:00,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773
2020-05-15 06:00:00,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901,1.24,-0.19,1.2544720005,0.0,0,0.0,1.24,-0.19,1.2544720005
2020-05-15 06:30:00,1.37,-0.2,1.384521578,0.0,0,0.0,1.37,-0.2,1.384521578,1.37,-0.18,1.3817742218,0.0,0,0.0,1.37,-0.18,1.3817742218
2020-05-15 07:00:00,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519,1.4100000000000001,-0.16,1.4190489773000001,0.0,0,0.0,1.4100000000000001,-0.16,1.4190489773000001
2020-05-15 07:30:00,1.4100000000000001,0.06,1.4112760184,0.0,0,0.0,1.4100000000000001,0.06,1.4112760184,1.38,-0.35000000000000003,1.4236923825,0.0,0,0.0,1.38,-0.35000000000000003,1.4236923825
2020-05-15 08:00:00,1.4125,0.27,1.4380737985,0.0025,0,0.0025,1.4100000000000001,0.27,1.4356183337,1.3325,-0.58,1.4532571176,0.0025,0,0.0025,1.33,-0.58,1.450965196
2020-05-15 08:30:00,1.2945,0.29,1.3265859377,0.0045000000000000005,0,0.0045000000000000005,1.29,0.29,1.3221951444,1.2045,-0.5700000000000001,1.3325615370000001,0.0045000000000000005,0,0.0045000000000000005,1.2,-0.5700000000000001,1.3284953895
2020-05-15 09:00:00,1.147,-0.06,1.1485682392,0.007,0,0.007,1.1400000000000001,-0.06,1.1415778554,1.137,-0.23,1.160029741,0.007,0,0.007,1.13,-0.23,1.1531695452
2020-05-15 09:30:00,1.059,-0.14,1.0682139299,0.009000000000000001,0,0.009000000000000001,1.05,-0.14,1.0592922165,1.049,-0.13,1.0570245976,0.009000000000000001,0,0.009000000000000001,1.04,-0.13,1.0480935073
2020-05-15 10:00:00,0.9015000000000001,-0.14,0.9123060068000001,0.0115,0,0.0115,0.89,-0.14,0.9009439494,0.9015000000000001,-0.13,0.9108250381,0.0115,0,0.0115,0.89,-0.13,0.8994442729000001
2020-05-15 10:30:00,0.8525,-0.14,0.8639191224,0.0125,0,0.0125,0.84,-0.14,0.8515867542000001,0.8525,-0.13,0.8623550603000001,0.0125,0,0.0125,0.84,-0.13,0.85
2020-05-15 11:00:00,0.862,-0.14,0.8732949101,0.022,0,0.022,0.84,-0.14,0.8515867542000001,0.862,0.0,0.862,0.022,0,0.022,0.84,0.0,0.84
2020-05-15 11:30:00,0.8320000000000001,-0.14,0.8436966279,0.022,0,0.022,0.81,-0.14,0.8220097323000001,0.8320000000000001,0.0,0.8320000000000001,0.022,0,0.022,0.81,0.0,0.81
2020-05-15 12:00:00,0.801,0.0,0.801,0.021,0,0.021,0.78,0.0,0.78,0.801,0.0,0.801,0.021,0,0.021,0.78,0.0,0.78
2020-05-15 12:30:00,0.805,0.0,0.805,0.025,0,0.025,0.78,0.0,0.78,0.805,0.0,0.805,0.025,0,0.025,0.78,0.0,0.78
2020-05-15 13:00:00,0.804,0.0,0.804,0.024,0,0.024,0.78,0.0,0.78,0.804,0.0,0.804,0.024,0,0.024,0.78,0.0,0.78
2020-05-15 13:30:00,0.77,0.0,0.77,0.02,0,0.02,0.75,0.0,0.75,0.77,0.0,0.77,0.02,0,0.02,0.75,0.0,0.75
2020-05-15 14:00:00,0.7705000000000001,-0.13,0.7813899475,0.0205,0,0.0205,0.75,-0.13,0.7611832894,0.7705000000000001,0.0,0.7705000000000001,0.0205,0,0.0205,0.75,0.0,0.75
2020-05-15 14:30:00,0.8395,-0.13,0.8495058858000001,0.0195,0,0.0195,0.8200000000000001,-0.13,0.8302409289,0.8295,0.0,0.8295,0.0195,0,0.0195,0.81,0.0,0.81
2020-05-15 15:00:00,0.776,0.4,0.8730269183,0.026000000000000002,0,0.026000000000000002,0.75,0.4,0.85,0.766,-0.47000000000000003,0.8986968343,0.026000000000000002,0,0.026000000000000002,0.74,-0.47000000000000003,0.8766413178
2020-05-15 15:30:00,0.7425,0.0,0.7425,0.0325,0,0.0325,0.71,0.0,0.71,0.7425,0.0,0.7425,0.0325,0,0.0325,0.71,0.0,0.71
2020-05-15 16:00:00,0.7975,0.0,0.7975,0.0275,0,0.0275,0.77,0.0,0.77,0.7975,0.0,0.7975,0.0275,0,0.0275,0.77,0.0,0.77
2020-05-15 16:30:00,0.916,0.0,0.916,0.026000000000000002,0,0.026000000000000002,0.89,0.0,0.89,0.906,0.0,0.906,0.026000000000000002,0,0.026000000000000002,0.88,0.0,0.88
2020-05-15 17:00:00,1.0425,0.0,1.0425,0.022500000000000003,0,0.022500000000000003,1.02,0.0,1.02,1.0325,0.0,1.0325,0.022500000000000003,0,0.022500000000000003,1.01,0.0,1.01
2020-05-15 17:30:00,1.1565,-0.13,1.1637835924,0.026500000000000003,0,0.026500000000000003,1.13,-0.13,1.1374532957,1.1465,-0.13,1.1538467186,0.026500000000000003,0,0.026500000000000003,1.12,-0.13,1.1275194012
2020-05-15 18:00:00,1.2495,-0.1,1.2534952134,0.0195,0,0.0195,1.23,-0.1,1.2340583455,1.2395,-0.17,1.2511036128,0.0195,0,0.0195,1.22,-0.17,1.2317873193
2020-05-15 18:30:00,1.3365,0.31,1.3719811405,0.0165,0,0.0165,1.32,0.31,1.3559129766,1.2665,-0.54,1.3768159826,0.0165,0,0.0165,1.25,-0.54,1.3616534067
2020-05-15 19:00:00,1.3615,0.29,1.3920424742,0.0115,0,0.0115,1.35,0.29,1.3807968714,1.2915,-0.56,1.4076832918,0.0115,0,0.0115,1.28,-0.56,1.3971399357
2020-05-15 19:30:00,1.361,-0.15,1.3692410306,0.011,0,0.011,1.35,-0.15,1.3583077707,1.351,-0.14,1.3582345158,0.011,0,0.011,1.34,-0.14,1.3472935834
2020-05-15 20:00:00,1.3545,-0.17,1.3651264593,0.0045000000000000005,0,0.0045000000000000005,1.35,-0.17,1.3606616038000001,1.3445,-0.16,1.3539867983,0.0045000000000000005,0,0.0045000000000000005,1.34,-0.16,1.3495184326
2020-05-15 20:30:00,1.3505,-0.05,1.3514252662000001,0.0005,0,0.0005,1.35,-0.05,1.3509256085999999,1.3305,-0.36,1.378343299,0.0005,0,0.0005,1.33,-0.36,1.3778606606000001
2020-05-15 21:00:00,1.37,0.24,1.3908630414,0.0,0,0.0,1.37,0.24,1.3908630414,1.29,-0.62,1.4312581877000001,0.0,0,0.0,1.29,-0.62,1.4312581877000001
2020-05-15 21:30:00,1.37,0.24,1.3908630414,0.0,0,0.0,1.37,0.24,1.3908630414,1.29,-0.62,1.4312581877000001,0.0,0,0.0,1.29,-0.62,1.4312581877000001
2020-05-15 22:00:00,1.33,0.14,1.3373481221999999,0.0,0,0.0,1.33,0.14,1.3373481221999999,1.27,-0.51,1.3685759022,0.0,0,0.0,1.27,-0.51,1.3685759022
2020-05-15 22:30:00,1.24,-0.2,1.2560254774000001,0.0,0,0.0,1.24,-0.2,1.2560254774000001,1.24,-0.18,1.2529964086,0.0,0,0.0,1.24,-0.18,1.2529964086
2020-05-15 23:00:00,1.18,-0.2,1.196829144,0.0,0,0.0,1.18,-0.2,1.196829144,1.18,-0.18,1.1936498649,0.0,0,0.0,1.18,-0.18,1.1936498649
2020-05-15 23:30:00,1.17,-0.2,1.1869709348,0.0,0,0.0,1.17,-0.2,1.1869709348,1.17,-0.18,1.1837651794,0.0,0,0.0,1.17,-0.18,1.1837651794
2020-05-16 00:00:00,1.13,-0.18,1.1442464769,0.0,0,0.0,1.13,-0.18,1.1442464769,1.13,-0.18,1.1442464769,0.0,0,0.0,1.13,-0.18,1.1442464769
2020-05-16 00:30:00,1.15,-0.21,1.1690166808,0.0,0,0.0,1.15,-0.21,1.1690166808,1.15,-0.2,1.167261753,0.0,0,0.0,1.15,-0.2,1.167261753
2020-05-16 01:00:00,1.17,0.15,1.1795761951000001,0.0,0,0.0,1.17,0.15,1.1795761951000001,1.11,-0.51,1.2215563843,0.0,0,0.0,1.11,-0.51,1.2215563843
2020-05-16 01:30:00,1.38,0.2,1.3944174410999999,0.0,0,0.0,1.38,0.2,1.3944174410999999,1.3,-0.65,1.4534441854,0.0,0,0.0,1.3,-0.65,1.4534441854
2020-05-16 02:00:00,1.4100000000000001,0.2,1.4241137595,0.0,0,0.0,1.4100000000000001,0.2,1.4241137595,1.33,-0.65,1.4803377993,0.0,0,0.0,1.33,-0.65,1.4803377993
2020-05-16 02:30:00,1.44,0.19,1.4524806367,0.0,0,0.0,1.44,0.19,1.4524806367,1.3599999999999999,-0.67,1.5160804728000001,0.0,0,0.0,1.3599999999999999,-0.67,1.5160804728000001
2020-05-16 03:00:00,1.37,0.22,1.3875518008,0.0,0,0.0,1.37,0.22,1.3875518008,1.3,-0.64,1.4489996549,0.0,0,0.0,1.3,-0.64,1.4489996549
2020-05-16 03:30:00,1.27,-0.08,1.2725171905,0.0,0,0.0,1.27,-0.08,1.2725171905,1.25,-0.31,1.2878664526999999,0.0,0,0.0,1.25,-0.31,1.2878664526999999
2020-05-16 04:00:00,1.25,-0.21,1.2675172583,0.0,0,0.0,1.25,-0.21,1.2675172583,1.25,-0.21,1.2675172583,0.0,0,0.0,1.25,-0.21,1.2675172583
2020-05-16 04:30:00,1.25,-0.21,1.2675172583,0.0,0,0.0,1.25,-0.21,1.2675172583,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901
2020-05-16 05:00:00,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679
2020-05-16 05:30:00,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901,1.25,-0.18,1.262893503,0.0,0,0.0,1.25,-0.18,1.262893503
2020-05-16 06:00:00,1.29,-0.19,1.3039171753,0.0,0,0.0,1.29,-0.19,1.3039171753,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144
2020-05-16 06:30:00,1.35,0.14,1.3572398462,0.0,0,0.0,1.35,0.14,1.3572398462,1.29,-0.49,1.3799275343000001,0.0,0,0.0,1.29,-0.49,1.3799275343000001
2020-05-16 07:00:00,1.43,0.26,1.4534441854,0.0,0,0.0,1.43,0.26,1.4534441854,1.35,-0.59,1.4732956255,0.0,0,0.0,1.35,-0.59,1.4732956255
2020-05-16 07:30:00,1.3505,-0.03,1.3508331688,0.0005,0,0.0005,1.35,-0.03,1.3503332922,1.3205,-0.32,1.3587200779,0.0005,0,0.0005,1.32,-0.32,1.3582341477
2020-05-16 08:00:00,1.3415,0.07,1.3433250723,0.0015,0,0.0015,1.34,0.07,1.3418271126,1.2915,-0.41000000000000003,1.3550174353,0.0015,0,0.0015,1.29,-0.41000000000000003,1.353587825
2020-05-16 08:30:00,1.254,0.26,1.2806701371,0.004,0,0.004,1.25,0.26,1.2767536959,1.174,-0.6000000000000001,1.3184369534,0.004,0,0.004,1.17,-0.6000000000000001,1.31487642
2020-05-16 09:00:00,1.137,0.28,1.1709692566,0.007,0,0.007,1.13,0.28,1.1641735266,1.057,-0.59,1.2105160057,0.007,0,0.007,1.05,-0.59,1.2044085686
2020-05-16 09:30:00,1.0785,0.28,1.1142541227,0.0085,0,0.0085,1.07,0.28,1.1060289327,0.9985,-0.59,1.1597854327000001,0.0085,0,0.0085,0.99,-0.59,1.1524755963
2020-05-16 10:00:00,0.999,0.16,1.0117316838,0.009000000000000001,0,0.009000000000000001,0.99,0.16,1.0028459503,0.9490000000000001,-0.47000000000000003,1.0590094428,0.009000000000000001,0,0.009000000000000001,0.9400000000000001,-0.47000000000000003,1.0509519494
2020-05-16 10:30:00,0.9585,-0.15,0.9701660940000001,0.0085,0,0.0085,0.9500000000000001,-0.15,0.9617692031,0.9585,-0.14,0.9686703516,0.0085,0,0.0085,0.9500000000000001,-0.14,0.9602603814
2020-05-16 11:00:00,1.009,-0.13,1.0173401594,0.009000000000000001,0,0.009000000000000001,1.0,-0.13,1.0084145973,1.009,-0.14,1.0186662849,0.009000000000000001,0,0.009000000000000001,1.0,-0.14,1.0097524449
2020-05-16 11:30:00,0.896,-0.13,0.9053816875,0.016,0,0.016,0.88,-0.13,0.8895504483000001,0.896,-0.14,0.9068715455,0.016,0,0.016,0.88,-0.14,0.8910667764
2020-05-16 12:00:00,0.81,-0.13,0.8203657721000001,0.02,0,0.02,0.79,-0.13,0.800624756,0.81,0.0,0.81,0.02,0,0.02,0.79,0.0,0.79
2020-05-16 12:30:00,0.7815000000000001,0.0,0.7815000000000001,0.021500000000000002,0,0.021500000000000002,0.76,0.0,0.76,0.7715000000000001,0.0,0.7715000000000001,0.021500000000000002,0,0.021500000000000002,0.75,0.0,0.75
2020-05-16 13:00:00,0.8225,0.0,0.8225,0.022500000000000003,0,0.022500000000000003,0.8,0.0,0.8,0.8225,0.0,0.8225,0.022500000000000003,0,0.022500000000000003,0.8,0.0,0.8
2020-05-16 13:30:00,0.742,0.0,0.742,0.022,0,0.022,0.72,0.0,0.72,0.742,0.0,0.742,0.022,0,0.022,0.72,0.0,0.72
2020-05-16 14:00:00,0.653,0.39,0.7605977912,0.023,0,0.023,0.63,0.39,0.7409453421000001,0.653,-0.47000000000000003,0.8045551566,0.023,0,0.023,0.63,-0.47000000000000003,0.7860025445000001
2020-05-16 14:30:00,0.685,-0.13,0.6972266489000001,0.025,0,0.025,0.66,-0.13,0.6726812024000001,0.685,-0.13,0.6972266489000001,0.025,0,0.025,0.66,-0.13,0.6726812024000001
2020-05-16 15:00:00,0.7000000000000001,0.0,0.7000000000000001,0.03,0,0.03,0.67,0.0,0.67,0.7000000000000001,0.0,0.7000000000000001,0.03,0,0.03,0.67,0.0,0.67
2020-05-16 15:30:00,0.7215,-0.13,0.7331181692000001,0.021500000000000002,0,0.021500000000000002,0.7000000000000001,-0.13,0.7119691005000001,0.7215,0.0,0.7215,0.021500000000000002,0,0.021500000000000002,0.7000000000000001,0.0,0.7000000000000001
2020-05-16 16:00:00,0.791,-0.13,0.8016115019000001,0.021,0,0.021,0.77,-0.13,0.7808969202,0.791,0.0,0.791,0.021,0,0.021,0.77,0.0,0.77
2020-05-16 16:30:00,0.9005000000000001,-0.13,0.9098352873000001,0.0205,0,0.0205,0.88,-0.13,0.8895504483000001,0.9005000000000001,-0.13,0.9098352873000001,0.0205,0,0.0205,0.88,-0.13,0.8895504483000001
2020-05-16 17:00:00,1.0385,-0.13,1.046605107,0.018500000000000003,0,0.018500000000000003,1.02,-0.13,1.0282509421,1.0285,-0.13,1.036683293,0.018500000000000003,0,0.018500000000000003,1.01,-0.13,1.0183319694
2020-05-16 17:30:00,1.1945000000000001,0.01,1.1945418578,0.0145,0,0.0145,1.18,0.01,1.1800423721,1.1645,-0.29,1.200066769,0.0145,0,0.0145,1.15,-0.29,1.1860016863
2020-05-16 18:00:00,1.2705,-0.15,1.279324138,0.0105,0,0.0105,1.26,-0.15,1.268897159,1.2605,-0.14,1.2682508624,0.0105,0,0.0105,1.25,-0.14,1.2578155668
2020-05-16 18:30:00,1.3265,-0.14,1.3338674035,0.006500000000000001,0,0.006500000000000001,1.32,-0.14,1.3274034805000001,1.3265,-0.14,1.3338674035,0.006500000000000001,0,0.006500000000000001,1.32,-0.14,1.3274034805000001
2020-05-16 19:00:00,1.3225,-0.15,1.3309794326,0.0025,0,0.0025,1.32,-0.15,1.3284953895,1.3225,-0.14,1.3298895631,0.0025,0,0.0025,1.32,-0.14,1.3274034805000001
2020-05-16 19:30:00,1.3205,-0.18,1.3327116155,0.0005,0,0.0005,1.32,-0.18,1.3322161987,1.3205,-0.16,1.3301579793,0.0005,0,0.0005,1.32,-0.16,1.3296616111000001
2020-05-16 20:00:00,1.2605,-0.19,1.2747392871,0.0005,0,0.0005,1.26,-0.19,1.2742448744,1.2605,-0.16,1.2706141232000001,0.0005,0,0.0005,1.26,-0.16,1.2701181047
2020-05-16 20:30:00,1.26,-0.19,1.2742448744,0.0,0,0.0,1.26,-0.19,1.2742448744,1.26,-0.18,1.2727922061,0.0,0,0.0,1.26,-0.18,1.2727922061
