Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-16 21:00:00,1.27,0.01,1.2700393695,0.0,0,0.0,1.27,0.01,1.2700393695,1.23,-0.42,1.2997307412999999,0.0,0,0.0,1.23,-0.42,1.2997307412999999
2020-05-16 21:30:00,1.3,0.24,1.3219682296,0.0,0,0.0,1.3,0.24,1.3219682296,1.21,-0.63,1.3641847382,0.0,0,0.0,1.21,-0.63,1.3641847382
2020-05-16 22:00:00,1.33,0.24,1.3514806695,0.0,0,0.0,1.33,0.24,1.3514806695,1.24,-0.63,1.3908630414,0.0,0,0.0,1.24,-0.63,1.3908630414
2020-05-16 22:30:00,1.26,0.24,1.2826534996,0.0,0,0.0,1.26,0.24,1.2826534996,1.18,-0.63,1.3376471882,0.0,0,0.0,1.18,-0.63,1.3376471882
2020-05-16 23:00:00,1.16,-0.05,1.1610770862,0.0,0,0.0,1.16,-0.05,1.1610770862,1.1400000000000001,-0.29,1.1763077829,0.0,0,0.0,1.1400000000000001,-0.29,1.1763077829
2020-05-16 23:30:00,1.12,-0.18,1.134372073,0.0,0,0.0,1.12,-0.18,1.134372073,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189
2020-05-17 00:00:00,1.1,-0.17,1.1130588484,0.0,0,0.0,1.1,-0.17,1.1130588484,1.09,-0.17,1.1031772296,0.0,0,0.0,1.09,-0.17,1.1031772296
2020-05-17 00:30:00,1.12,-0.2,1.1377170123,0.0,0,0.0,1.12,-0.2,1.1377170123,1.12,-0.18,1.134372073,0.0,0,0.0,1.12,-0.18,1.134372073
2020-05-17 01:00:00,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627,1.13,-0.16,1.1412712211,0.0,0,0.0,1.13,-0.16,1.1412712211
2020-05-17 01:30:00,1.33,-0.19,1.3435028843,0.0,0,0.0,1.33,-0.19,1.3435028843,1.32,-0.19,1.3336041392,0.0,0,0.0,1.32,-0.19,1.3336041392
2020-05-17 02:00:00,1.34,-0.21,1.3563554107,0.0,0,0.0,1.34,-0.21,1.3563554107,1.34,-0.2,1.3548431644,0.0,0,0.0,1.34,-0.2,1.3548431644
2020-05-17 02:30:00,1.34,-0.22,1.3579396156999999,0.0,0,0.0,1.34,-0.22,1.3579396156999999,1.35,-0.21,1.3662357044,0.0,0,0.0,1.35,-0.21,1.3662357044
2020-05-17 03:00:00,1.34,-0.2,1.3548431644,0.0,0,0.0,1.34,-0.2,1.3548431644,1.33,-0.19,1.3435028843,0.0,0,0.0,1.33,-0.19,1.3435028843
2020-05-17 03:30:00,1.25,-0.18,1.262893503,0.0,0,0.0,1.25,-0.18,1.262893503,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773
2020-05-17 04:00:00,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568
2020-05-17 04:30:00,1.21,-0.2,1.2264175472,0.0,0,0.0,1.21,-0.2,1.2264175472,1.21,-0.2,1.2264175472,0.0,0,0.0,1.21,-0.2,1.2264175472
2020-05-17 05:00:00,1.18,-0.19,1.1951987282,0.0,0,0.0,1.18,-0.19,1.1951987282,1.18,-0.17,1.1921828719,0.0,0,0.0,1.18,-0.17,1.1921828719
2020-05-17 05:30:00,1.2,-0.19,1.2149485586,0.0,0,0.0,1.2,-0.19,1.2149485586,1.2,-0.17,1.211981848,0.0,0,0.0,1.2,-0.17,1.211981848
2020-05-17 06:00:00,1.2,-0.17,1.211981848,0.0,0,0.0,1.2,-0.17,1.211981848,1.2,-0.17,1.211981848,0.0,0,0.0,1.2,-0.17,1.211981848
2020-05-17 06:30:00,1.26,-0.17,1.2714165328,0.0,0,0.0,1.26,-0.17,1.2714165328,1.26,-0.16,1.2701181047,0.0,0,0.0,1.26,-0.16,1.2701181047
2020-05-17 07:00:00,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667,1.3,-0.16,1.3098091464000001,0.0,0,0.0,1.3,-0.16,1.3098091464000001
2020-05-17 07:30:00,1.2815,-0.17,1.2927266726,0.0015,0,0.0015,1.28,-0.17,1.2912397144,1.2715,-0.16,1.2815273115,0.0015,0,0.0015,1.27,-0.16,1.2800390619
2020-05-17 08:00:00,1.2725,-0.17,1.2838053785999999,0.0025,0,0.0025,1.27,-0.17,1.2813274367,1.2625,-0.16,1.272598228,0.0025,0,0.0025,1.26,-0.16,1.2701181047
2020-05-17 08:30:00,1.204,-0.19,1.2188995036999999,0.004,0,0.004,1.2,-0.19,1.2149485586,1.204,-0.17,1.2159424328,0.004,0,0.004,1.2,-0.17,1.211981848
2020-05-17 09:00:00,1.084,-0.16,1.0957444958,0.004,0,0.004,1.08,-0.16,1.0917875251,1.084,-0.15,1.0943290182,0.004,0,0.004,1.08,-0.15,1.0903669107
2020-05-17 09:30:00,1.087,0.26,1.1176622925,0.007,0,0.007,1.08,0.26,1.1108555262,1.017,-0.55,1.1561959177,0.007,0,0.007,1.01,-0.55,1.1500434774000001
2020-05-17 10:00:00,1.0495,0.17,1.0631793123,0.0095,0,0.0095,1.04,0.17,1.0538026381,0.9995,-0.46,1.1002728071,0.0095,0,0.0095,0.99,-0.46,1.0916501271
2020-05-17 10:30:00,0.992,-0.14,1.001830325,0.012,0,0.012,0.98,-0.14,0.9899494937000001,0.992,-0.13,1.0004818839,0.012,0,0.012,0.98,-0.13,0.9885848471
2020-05-17 11:00:00,0.992,-0.14,1.001830325,0.012,0,0.012,0.98,-0.14,0.9899494937000001,0.992,-0.13,1.0004818839,0.012,0,0.012,0.98,-0.13,0.9885848471
2020-05-17 11:30:00,0.8885000000000001,0.0,0.8885000000000001,0.018500000000000003,0,0.018500000000000003,0.87,0.0,0.87,0.8885000000000001,0.0,0.8885000000000001,0.018500000000000003,0,0.018500000000000003,0.87,0.0,0.87
2020-05-17 12:00:00,0.8235,-0.13,0.8336979369,0.0235,0,0.0235,0.8,-0.13,0.8104936767,0.8235,0.0,0.8235,0.0235,0,0.0235,0.8,0.0,0.8
2020-05-17 12:30:00,0.777,0.0,0.777,0.027,0,0.027,0.75,0.0,0.75,0.767,0.0,0.767,0.027,0,0.027,0.74,0.0,0.74
2020-05-17 13:00:00,0.7285,-0.13,0.740008277,0.0285,0,0.0285,0.7000000000000001,-0.13,0.7119691005000001,0.7285,0.0,0.7285,0.0285,0,0.0285,0.7000000000000001,0.0,0.7000000000000001
2020-05-17 13:30:00,0.7275,-0.13,0.7390238494,0.0275,0,0.0275,0.7000000000000001,-0.13,0.7119691005000001,0.7275,0.0,0.7275,0.0275,0,0.0275,0.7000000000000001,0.0,0.7000000000000001
2020-05-17 14:00:00,0.6845,0.0,0.6845,0.0245,0,0.0245,0.66,0.0,0.66,0.6845,0.0,0.6845,0.0245,0,0.0245,0.66,0.0,0.66
2020-05-17 14:30:00,0.666,0.37,0.7618766304,0.026000000000000002,0,0.026000000000000002,0.64,0.37,0.7392563831000001,0.666,-0.5,0.8328000961,0.026000000000000002,0,0.026000000000000002,0.64,-0.5,0.8121576202
2020-05-17 15:00:00,0.6675,-0.13,0.6800413590000001,0.0275,0,0.0275,0.64,-0.13,0.6530696747,0.6675,0.0,0.6675,0.0275,0,0.0275,0.64,0.0,0.64
2020-05-17 15:30:00,0.6855,-0.13,0.6977178871,0.025500000000000002,0,0.025500000000000002,0.66,-0.13,0.6726812024000001,0.6855,0.0,0.6855,0.025500000000000002,0,0.025500000000000002,0.66,0.0,0.66
2020-05-17 16:00:00,0.754,0.0,0.754,0.024,0,0.024,0.73,0.0,0.73,0.754,0.0,0.754,0.024,0,0.024,0.73,0.0,0.73
2020-05-17 16:30:00,0.8515,-0.13,0.8613665016000001,0.021500000000000002,0,0.021500000000000002,0.8300000000000001,-0.13,0.8401190392000001,0.8515,0.0,0.8515,0.021500000000000002,0,0.021500000000000002,0.8300000000000001,0.0,0.8300000000000001
2020-05-17 17:00:00,1.115,0.31,1.157292098,0.015,0,0.015,1.1,0.31,1.1428473214000001,1.045,-0.54,1.176275903,0.015,0,0.015,1.03,-0.54,1.162970335
2020-05-17 17:30:00,1.163,-0.07,1.1651047163000001,0.013000000000000001,0,0.013000000000000001,1.15,-0.07,1.1521284651,1.153,-0.22,1.1738010905,0.013000000000000001,0,0.013000000000000001,1.1400000000000001,-0.22,1.1610340219
2020-05-17 18:00:00,1.3094999999999999,-0.15,1.3180630675,0.0095,0,0.0095,1.3,-0.15,1.3086252328,1.3094999999999999,-0.14,1.3169625090000001,0.0095,0,0.0095,1.3,-0.14,1.3075167303
2020-05-17 18:30:00,1.2865,-0.14,1.2940951472,0.006500000000000001,0,0.006500000000000001,1.28,-0.14,1.2876334882,1.2765,-0.14,1.2841542937,0.006500000000000001,0,0.006500000000000001,1.27,-0.14,1.2776932339
2020-05-17 19:00:00,1.304,-0.19,1.3177693273,0.004,0,0.004,1.3,-0.19,1.3138112498,1.304,-0.18,1.3163646911,0.004,0,0.004,1.3,-0.18,1.3124023773
2020-05-17 19:30:00,1.361,0.22,1.3786663846,0.001,0,0.001,1.3599999999999999,0.22,1.3776792079,1.2810000000000001,-0.5700000000000001,1.4020916518,0.001,0,0.001,1.28,-0.5700000000000001,1.4011780758
2020-05-17 20:00:00,1.35,0.26,1.3748090777,0.0,0,0.0,1.35,0.26,1.3748090777,1.26,-0.62,1.4042791745,0.0,0,0.0,1.26,-0.62,1.4042791745
2020-05-17 20:30:00,1.3,-0.1,1.303840481,0.0,0,0.0,1.3,-0.1,1.303840481,1.28,-0.26,1.3061393494,0.0,0,0.0,1.28,-0.26,1.3061393494
2020-05-17 21:00:00,1.27,-0.21,1.2872451204,0.0,0,0.0,1.27,-0.21,1.2872451204,1.27,-0.2,1.2856515858,0.0,0,0.0,1.27,-0.2,1.2856515858
2020-05-17 21:30:00,1.33,0.2,1.3449535308,0.0,0,0.0,1.33,0.2,1.3449535308,1.25,-0.6000000000000001,1.3865424624,0.0,0,0.0,1.25,-0.6000000000000001,1.3865424624
2020-05-17 22:00:00,1.33,0.26,1.3551752654,0.0,0,0.0,1.33,0.26,1.3551752654,1.25,-0.6000000000000001,1.3865424624,0.0,0,0.0,1.25,-0.6000000000000001,1.3865424624
2020-05-17 22:30:00,1.28,0.27,1.308166656,0.0,0,0.0,1.28,0.27,1.308166656,1.2,-0.6000000000000001,1.3416407865,0.0,0,0.0,1.2,-0.6000000000000001,1.3416407865
2020-05-17 23:00:00,1.17,0.08,1.1727318534,0.0,0,0.0,1.17,0.08,1.1727318534,1.12,-0.41000000000000003,1.1926860442,0.0,0,0.0,1.12,-0.41000000000000003,1.1926860442
2020-05-17 23:30:00,1.09,-0.15,1.1002726935,0.0,0,0.0,1.09,-0.15,1.1002726935,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482
2020-05-18 00:00:00,1.05,-0.15,1.0606601718,0.0,0,0.0,1.05,-0.15,1.0606601718,1.05,-0.14,1.0592922165,0.0,0,0.0,1.05,-0.14,1.0592922165
2020-05-18 00:30:00,1.12,-0.16,1.1313708499,0.0,0,0.0,1.12,-0.16,1.1313708499,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848
2020-05-18 01:00:00,1.16,-0.15,1.1696580697,0.0,0,0.0,1.16,-0.15,1.1696580697,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335
2020-05-18 01:30:00,1.35,-0.18,1.3619471355,0.0,0,0.0,1.35,-0.18,1.3619471355,1.35,-0.17,1.3606616038000001,0.0,0,0.0,1.35,-0.17,1.3606616038000001
2020-05-18 02:00:00,1.3900000000000001,-0.18,1.4016062214,0.0,0,0.0,1.3900000000000001,-0.18,1.4016062214,1.3900000000000001,-0.17,1.4003570973000001,0.0,0,0.0,1.3900000000000001,-0.17,1.4003570973000001
2020-05-18 02:30:00,1.38,-0.2,1.3944174410999999,0.0,0,0.0,1.38,-0.2,1.3944174410999999,1.37,-0.18,1.3817742218,0.0,0,0.0,1.37,-0.18,1.3817742218
2020-05-18 03:00:00,1.31,-0.18,1.3223085873,0.0,0,0.0,1.31,-0.18,1.3223085873,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667
2020-05-18 03:30:00,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773,1.24,-0.15,1.2490396311,0.0,0,0.0,1.24,-0.15,1.2490396311
2020-05-18 04:00:00,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935,1.23,-0.15,1.2391125857,0.0,0,0.0,1.23,-0.15,1.2391125857
2020-05-18 04:30:00,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935,1.23,-0.15,1.2391125857,0.0,0,0.0,1.23,-0.15,1.2391125857
2020-05-18 05:00:00,1.21,-0.17,1.2218837915,0.0,0,0.0,1.21,-0.17,1.2218837915,1.21,-0.15,1.2192620719,0.0,0,0.0,1.21,-0.15,1.2192620719
2020-05-18 05:30:00,1.27,-0.17,1.2813274367,0.0,0,0.0,1.27,-0.17,1.2813274367,1.27,-0.15,1.2788275881,0.0,0,0.0,1.27,-0.15,1.2788275881
2020-05-18 06:00:00,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935,1.22,-0.15,1.229186723,0.0,0,0.0,1.22,-0.15,1.229186723
2020-05-18 06:30:00,1.3,-0.15,1.3086252328,0.0,0,0.0,1.3,-0.15,1.3086252328,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303
2020-05-18 07:00:00,1.3805,0.07,1.3822735800000001,0.0005,0,0.0005,1.38,0.07,1.3817742218,1.3405,-0.35000000000000003,1.3854386489000001,0.0005,0,0.0005,1.34,-0.35000000000000003,1.3849548729
2020-05-18 07:30:00,1.441,0.29,1.4698914926,0.001,0,0.001,1.44,0.29,1.4689111613999999,1.351,-0.58,1.470238416,0.001,0,0.001,1.35,-0.58,1.4693195704
2020-05-18 08:00:00,1.4415,0.29,1.4703816681,0.0015,0,0.0015,1.44,0.29,1.4689111613999999,1.3515000000000001,-0.58,1.4706978786,0.0015,0,0.0015,1.35,-0.58,1.4693195704
2020-05-18 08:30:00,1.392,0.30000000000000004,1.4239606736,0.002,0,0.002,1.3900000000000001,0.30000000000000004,1.4220056259,1.312,-0.5700000000000001,1.4304698529,0.002,0,0.002,1.31,-0.5700000000000001,1.4286357128
2020-05-18 09:00:00,1.3145,0.34,1.3577592754,0.0045000000000000005,0,0.0045000000000000005,1.31,0.34,1.3534031181000001,1.2445,-0.54,1.3566061514,0.0045000000000000005,0,0.0045000000000000005,1.24,-0.54,1.352479205
2020-05-18 09:30:00,1.146,-0.13,1.1533499035,0.006,0,0.006,1.1400000000000001,-0.13,1.1473883388,1.146,0.0,1.146,0.006,0,0.006,1.1400000000000001,0.0,1.1400000000000001
2020-05-18 10:00:00,1.049,0.0,1.049,0.009000000000000001,0,0.009000000000000001,1.04,0.0,1.04,1.039,0.0,1.039,0.009000000000000001,0,0.009000000000000001,1.03,0.0,1.03
2020-05-18 10:30:00,1.0495,-0.13,1.0575208036000001,0.0095,0,0.0095,1.04,-0.13,1.0480935073,1.0395,-0.13,1.0475973702,0.0095,0,0.0095,1.03,-0.13,1.0381714695
2020-05-18 11:00:00,0.8945000000000001,0.0,0.8945000000000001,0.0145,0,0.0145,0.88,0.0,0.88,0.8945000000000001,0.0,0.8945000000000001,0.0145,0,0.0145,0.88,0.0,0.88
2020-05-18 11:30:00,0.807,0.0,0.807,0.017,0,0.017,0.79,0.0,0.79,0.807,0.0,0.807,0.017,0,0.017,0.79,0.0,0.79
2020-05-18 12:00:00,0.8755000000000001,0.0,0.8755000000000001,0.0155,0,0.0155,0.86,0.0,0.86,0.8655,0.0,0.8655,0.0155,0,0.0155,0.85,0.0,0.85
2020-05-18 12:30:00,0.839,0.0,0.839,0.019,0,0.019,0.8200000000000001,0.0,0.8200000000000001,0.839,0.0,0.839,0.019,0,0.019,0.8200000000000001,0.0,0.8200000000000001
2020-05-18 13:00:00,0.798,0.0,0.798,0.018000000000000002,0,0.018000000000000002,0.78,0.0,0.78,0.798,0.0,0.798,0.018000000000000002,0,0.018000000000000002,0.78,0.0,0.78
2020-05-18 13:30:00,0.7985,0.0,0.7985,0.018500000000000003,0,0.018500000000000003,0.78,0.0,0.78,0.7985,0.0,0.7985,0.018500000000000003,0,0.018500000000000003,0.78,0.0,0.78
2020-05-18 14:00:00,0.757,0.0,0.757,0.017,0,0.017,0.74,0.0,0.74,0.747,0.0,0.747,0.017,0,0.017,0.73,0.0,0.73
2020-05-18 14:30:00,0.7605000000000001,0.0,0.7605000000000001,0.0205,0,0.0205,0.74,0.0,0.74,0.7505000000000001,0.0,0.7505000000000001,0.0205,0,0.0205,0.73,0.0,0.73
2020-05-18 15:00:00,0.7765000000000001,0.0,0.7765000000000001,0.0165,0,0.0165,0.76,0.0,0.76,0.7765000000000001,0.0,0.7765000000000001,0.0165,0,0.0165,0.76,0.0,0.76
2020-05-18 15:30:00,0.7775000000000001,0.0,0.7775000000000001,0.0175,0,0.0175,0.76,0.0,0.76,0.7775000000000001,0.0,0.7775000000000001,0.0175,0,0.0175,0.76,0.0,0.76
2020-05-18 16:00:00,0.8085,0.0,0.8085,0.018500000000000003,0,0.018500000000000003,0.79,0.0,0.79,0.7985,0.0,0.7985,0.018500000000000003,0,0.018500000000000003,0.78,0.0,0.78
2020-05-18 16:30:00,0.891,0.39,0.9726155458,0.021,0,0.021,0.87,0.39,0.9534149149000001,0.891,-0.48,1.0120676855,0.021,0,0.021,0.87,-0.48,0.9936297097000001
2020-05-18 17:00:00,1.045,-0.13,1.0530550793,0.015,0,0.015,1.03,-0.13,1.0381714695,1.045,0.0,1.045,0.015,0,0.015,1.03,0.0,1.03
2020-05-18 17:30:00,1.133,-0.13,1.1404336894,0.013000000000000001,0,0.013000000000000001,1.12,-0.13,1.1275194012,1.133,-0.13,1.1404336894,0.013000000000000001,0,0.013000000000000001,1.12,-0.13,1.1275194012
2020-05-18 18:00:00,1.27,0.0,1.27,0.01,0,0.01,1.26,0.0,1.26,1.24,-0.28,1.2712198866,0.01,0,0.01,1.23,-0.28,1.2614673995
2020-05-18 18:30:00,1.331,0.31,1.3666239424,0.011,0,0.011,1.32,0.31,1.3559129766,1.241,-0.55,1.3574170325,0.011,0,0.011,1.23,-0.55,1.3473678043000001
2020-05-18 19:00:00,1.3425,0.33,1.3824638332,0.0025,0,0.0025,1.34,0.33,1.3800362314,1.2725,-0.53,1.3784615519,0.0025,0,0.0025,1.27,-0.53,1.3761540611
2020-05-18 19:30:00,1.322,0.27,1.3492901838,0.002,0,0.002,1.32,0.27,1.3473306944,1.242,-0.58,1.3707530776999999,0.002,0,0.002,1.24,-0.58,1.3689411967
2020-05-18 20:00:00,1.3205,0.25,1.3439569376,0.0005,0,0.0005,1.32,0.25,1.3434656676,1.2405,-0.61,1.3823676248,0.0005,0,0.0005,1.24,-0.61,1.3819189557
2020-05-18 20:30:00,1.31,0.12,1.3154847015,0.0,0,0.0,1.31,0.12,1.3154847015,1.26,-0.48,1.3483323033,0.0,0,0.0,1.26,-0.48,1.3483323033
2020-05-18 21:00:00,1.31,-0.19,1.3237069162,0.0,0,0.0,1.31,-0.19,1.3237069162,1.3,-0.18,1.3124023773,0.0,0,0.0,1.3,-0.18,1.3124023773
2020-05-18 21:30:00,1.31,-0.19,1.3237069162,0.0,0,0.0,1.31,-0.19,1.3237069162,1.3,-0.18,1.3124023773,0.0,0,0.0,1.3,-0.18,1.3124023773
2020-05-18 22:00:00,1.29,-0.19,1.3039171753,0.0,0,0.0,1.29,-0.19,1.3039171753,1.3,-0.18,1.3124023773,0.0,0,0.0,1.3,-0.18,1.3124023773
2020-05-18 22:30:00,1.25,0.21,1.2675172583,0.0,0,0.0,1.25,0.21,1.2675172583,1.18,-0.58,1.3148383931,0.0,0,0.0,1.18,-0.58,1.3148383931
2020-05-18 23:00:00,1.17,0.23,1.1923925528,0.0,0,0.0,1.17,0.23,1.1923925528,1.1,-0.56,1.2343419299,0.0,0,0.0,1.1,-0.56,1.2343419299
2020-05-18 23:30:00,1.1,-0.16,1.1115754585,0.0,0,0.0,1.1,-0.16,1.1115754585,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482
2020-05-19 00:00:00,1.07,-0.16,1.081896483,0.0,0,0.0,1.07,-0.16,1.081896483,1.07,-0.14,1.0791200119,0.0,0,0.0,1.07,-0.14,1.0791200119
2020-05-20 00:30:00,1.1,-0.16,1.1115754585,0.0,0,0.0,1.1,-0.16,1.1115754585,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021
2020-05-20 01:00:00,1.13,-0.16,1.1412712211,0.0,0,0.0,1.13,-0.16,1.1412712211,1.13,-0.14,1.1386395391,0.0,0,0.0,1.13,-0.14,1.1386395391
2020-05-20 01:30:00,1.3,-0.2,1.3152946438,0.0,0,0.0,1.3,-0.2,1.3152946438,1.3,-0.18,1.3124023773,0.0,0,0.0,1.3,-0.18,1.3124023773
2020-05-20 02:00:00,1.33,-0.2,1.3449535308,0.0,0,0.0,1.33,-0.2,1.3449535308,1.32,-0.18,1.3322161987,0.0,0,0.0,1.32,-0.18,1.3322161987
2020-05-20 02:30:00,1.3405,-0.19,1.3538981683,0.0005,0,0.0005,1.34,-0.19,1.3534031181000001,1.3405,-0.17,1.3512365633,0.0005,0,0.0005,1.34,-0.17,1.3507405376000001
2020-05-20 03:00:00,1.2915,-0.19,1.3054011835,0.0015,0,0.0015,1.29,-0.19,1.3039171753,1.2815,-0.17,1.2927266726,0.0015,0,0.0015,1.28,-0.17,1.2912397144
2020-05-20 03:30:00,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773,1.24,-0.15,1.2490396311,0.0,0,0.0,1.24,-0.15,1.2490396311
2020-05-20 04:00:00,1.24,-0.18,1.2529964086,0.0,0,0.0,1.24,-0.18,1.2529964086,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773
2020-05-20 04:30:00,1.2305,-0.19,1.245082427,0.0005,0,0.0005,1.23,-0.19,1.2445882853,1.2305,-0.17,1.2421876871,0.0005,0,0.0005,1.23,-0.17,1.2416923935
2020-05-20 05:00:00,1.19,-0.16,1.2007081244,0.0,0,0.0,1.19,-0.16,1.2007081244,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938
2020-05-20 05:30:00,1.23,-0.16,1.2403628501,0.0,0,0.0,1.23,-0.16,1.2403628501,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403
2020-05-20 06:00:00,1.2610000000000001,-0.16,1.2711101447,0.001,0,0.001,1.26,-0.16,1.2701181047,1.251,-0.16,1.2611903108,0.001,0,0.001,1.25,-0.16,1.2601983971
2020-05-20 06:30:00,1.3005,-0.05,1.3014608139,0.0005,0,0.0005,1.3,-0.05,1.3009611831,1.2805,-0.24,1.302797087,0.0005,0,0.0005,1.28,-0.24,1.3023056477
2020-05-20 07:00:00,1.3599999999999999,-0.16,1.3693794215000001,0.0,0,0.0,1.3599999999999999,-0.16,1.3693794215000001,1.3599999999999999,-0.15,1.3682470537,0.0,0,0.0,1.3599999999999999,-0.15,1.3682470537
2020-05-20 07:30:00,1.4100000000000001,0.22,1.4270599146,0.0,0,0.0,1.4100000000000001,0.22,1.4270599146,1.34,-0.5,1.4302447343,0.0,0,0.0,1.34,-0.5,1.4302447343
2020-05-20 08:00:00,1.3519999999999999,0.30000000000000004,1.3848841107,0.002,0,0.002,1.35,0.30000000000000004,1.3829316686,1.272,-0.5700000000000001,1.3938737389,0.002,0,0.002,1.27,-0.5700000000000001,1.3920488497
2020-05-20 08:30:00,1.255,0.33,1.297661358,0.005,0,0.005,1.25,0.33,1.2928263611,1.175,-0.53,1.2890015516,0.005,0,0.005,1.17,-0.53,1.2844454056
2020-05-20 09:00:00,1.168,0.36,1.2222209293,0.008,0,0.008,1.16,0.36,1.2145781161,1.088,-0.51,1.2016005992,0.008,0,0.008,1.08,-0.51,1.1943617542
2020-05-20 09:30:00,1.0915,0.37,1.1525069414,0.0115,0,0.0115,1.08,0.37,1.1416216536000001,1.0115,-0.5,1.1283316224,0.0115,0,0.0115,1.0,-0.5,1.1180339887
2020-05-20 10:00:00,0.993,0.4,1.0705367812,0.013000000000000001,0,0.013000000000000001,0.98,0.4,1.0584894898,0.913,-0.47000000000000003,1.0268734099,0.013000000000000001,0,0.013000000000000001,0.9,-0.47000000000000003,1.0153324579
2020-05-20 10:30:00,0.965,0.41000000000000003,1.0484870052,0.015,0,0.015,0.9500000000000001,0.41000000000000003,1.0346980236,0.885,-0.45,0.9928368446,0.015,0,0.015,0.87,-0.45,0.9794896630000001
2020-05-20 11:00:00,0.8905000000000001,0.41000000000000003,0.9803521051,0.0205,0,0.0205,0.87,0.41000000000000003,0.9617692031,0.8605,-0.45,0.9710614038000001,0.0205,0,0.0205,0.84,-0.45,0.9529428105000001
2020-05-20 11:30:00,0.8505,0.0,0.8505,0.0205,0,0.0205,0.8300000000000001,0.0,0.8300000000000001,0.8505,0.0,0.8505,0.0205,0,0.0205,0.8300000000000001,0.0,0.8300000000000001
2020-05-20 12:00:00,0.8295,0.0,0.8295,0.0195,0,0.0195,0.81,0.0,0.81,0.8295,0.0,0.8295,0.0195,0,0.0195,0.81,0.0,0.81
2020-05-20 12:30:00,0.8190000000000001,0.0,0.8190000000000001,0.019,0,0.019,0.8,0.0,0.8,0.809,0.0,0.809,0.019,0,0.019,0.79,0.0,0.79
2020-05-20 13:00:00,0.798,0.0,0.798,0.018000000000000002,0,0.018000000000000002,0.78,0.0,0.78,0.798,0.0,0.798,0.018000000000000002,0,0.018000000000000002,0.78,0.0,0.78
2020-05-20 13:30:00,0.7205,0.0,0.7205,0.0205,0,0.0205,0.7000000000000001,0.0,0.7000000000000001,0.7205,0.0,0.7205,0.0205,0,0.0205,0.7000000000000001,0.0,0.7000000000000001
2020-05-20 14:00:00,0.6930000000000001,0.4,0.8001556099,0.023,0,0.023,0.67,0.4,0.780320447,0.683,-0.46,0.8234615959,0.023,0,0.023,0.66,-0.46,0.8044874144
2020-05-20 14:30:00,0.6945,0.0,0.6945,0.0245,0,0.0245,0.67,0.0,0.67,0.6845,0.0,0.6845,0.0245,0,0.0245,0.66,0.0,0.66
2020-05-20 15:00:00,0.6595000000000001,0.0,0.6595000000000001,0.0195,0,0.0195,0.64,0.0,0.64,0.6595000000000001,0.0,0.6595000000000001,0.0195,0,0.0195,0.64,0.0,0.64
2020-05-20 15:30:00,0.6795,0.0,0.6795,0.0195,0,0.0195,0.66,0.0,0.66,0.6895,0.0,0.6895,0.0195,0,0.0195,0.67,0.0,0.67
2020-05-20 16:00:00,0.7485,0.0,0.7485,0.018500000000000003,0,0.018500000000000003,0.73,0.0,0.73,0.7485,0.0,0.7485,0.018500000000000003,0,0.018500000000000003,0.73,0.0,0.73
2020-05-20 16:30:00,0.8865000000000001,0.0,0.8865000000000001,0.0165,0,0.0165,0.87,0.0,0.87,0.8865000000000001,0.0,0.8865000000000001,0.0165,0,0.0165,0.87,0.0,0.87
2020-05-20 17:00:00,0.963,0.0,0.963,0.013000000000000001,0,0.013000000000000001,0.9500000000000001,0.0,0.9500000000000001,0.963,0.0,0.963,0.013000000000000001,0,0.013000000000000001,0.9500000000000001,0.0,0.9500000000000001
2020-05-20 17:30:00,1.09,-0.13,1.09772492,0.01,0,0.01,1.08,-0.13,1.0877959367,1.08,0.0,1.08,0.01,0,0.01,1.07,0.0,1.07
2020-05-20 18:00:00,1.1485,0.34,1.1977696982000001,0.0085,0,0.0085,1.1400000000000001,0.34,1.1896217886,1.0785,-0.52,1.1973145994,0.0085,0,0.0085,1.07,-0.52,1.1896638181
2020-05-20 18:30:00,1.2845,0.30000000000000004,1.3190679475,0.0045000000000000005,0,0.0045000000000000005,1.28,0.30000000000000004,1.3146862744,1.2045,-0.54,1.3200076703999999,0.0045000000000000005,0,0.0045000000000000005,1.2,-0.54,1.315902732
2020-05-20 19:00:00,1.292,0.32,1.3310386921,0.002,0,0.002,1.29,0.32,1.3290974381,1.212,-0.54,1.326854928,0.002,0,0.002,1.21,-0.54,1.3250283016
2020-05-20 19:30:00,1.3305,0.29,1.361737952,0.0005,0,0.0005,1.33,0.29,1.3612494261,1.2505,-0.56,1.370164315,0.0005,0,0.0005,1.25,-0.56,1.3697079981
2020-05-20 20:00:00,1.3,0.27,1.3277424449,0.0,0,0.0,1.3,0.27,1.3277424449,1.22,-0.58,1.3508515832999999,0.0,0,0.0,1.22,-0.58,1.3508515832999999
2020-05-20 20:30:00,1.31,0.30000000000000004,1.3439121995,0.0,0,0.0,1.31,0.30000000000000004,1.3439121995,1.24,-0.5700000000000001,1.3647344064,0.0,0,0.0,1.24,-0.5700000000000001,1.3647344064
2020-05-20 21:00:00,1.29,0.27,1.3179529582,0.0,0,0.0,1.29,0.27,1.3179529582,1.21,-0.58,1.3418271126,0.0,0,0.0,1.21,-0.58,1.3418271126
2020-05-20 21:30:00,1.28,0.27,1.308166656,0.0,0,0.0,1.28,0.27,1.308166656,1.2,-0.58,1.3328165665,0.0,0,0.0,1.2,-0.58,1.3328165665
2020-05-20 22:00:00,1.25,0.27,1.2788275881,0.0,0,0.0,1.25,0.27,1.2788275881,1.18,-0.5700000000000001,1.3104579352,0.0,0,0.0,1.18,-0.5700000000000001,1.3104579352
2020-05-20 22:30:00,1.22,0.15,1.229186723,0.0,0,0.0,1.22,0.15,1.229186723,1.17,-0.44,1.25,0.0,0,0.0,1.17,-0.44,1.25
2020-05-20 23:00:00,1.1400000000000001,-0.16,1.1511733145,0.0,0,0.0,1.1400000000000001,-0.16,1.1511733145,1.13,-0.14,1.1386395391,0.0,0,0.0,1.13,-0.14,1.1386395391
2020-05-20 23:30:00,1.11,-0.16,1.1214722466,0.0,0,0.0,1.11,-0.16,1.1214722466,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021
2020-05-21 00:00:00,1.03,-0.14,1.0394710193,0.0,0,0.0,1.03,-0.14,1.0394710193,1.03,-0.14,1.0394710193,0.0,0,0.0,1.03,-0.14,1.0394710193
2020-05-21 00:30:00,1.07,0.04,1.0707474025,0.0,0,0.0,1.07,0.04,1.0707474025,1.04,-0.37,1.1038568748,0.0,0,0.0,1.04,-0.37,1.1038568748
2020-05-21 01:00:00,1.11,0.28,1.1447707194,0.0,0,0.0,1.11,0.28,1.1447707194,1.04,-0.58,1.1907980517,0.0,0,0.0,1.04,-0.58,1.1907980517
2020-05-21 01:30:00,1.27,0.24,1.2924782397,0.0,0,0.0,1.27,0.24,1.2924782397,1.19,-0.6000000000000001,1.3327040182,0.0,0,0.0,1.19,-0.6000000000000001,1.3327040182
2020-05-21 02:00:00,1.2905,0.24,1.3126272319,0.0005,0,0.0005,1.29,0.24,1.3121356637,1.2105000000000001,-0.6000000000000001,1.3510404324,0.0005,0,0.0005,1.21,-0.6000000000000001,1.3505924625999999
2020-05-21 02:30:00,1.29,0.24,1.3121356637,0.0,0,0.0,1.29,0.24,1.3121356637,1.21,-0.6000000000000001,1.3505924625999999,0.0,0,0.0,1.21,-0.6000000000000001,1.3505924625999999
2020-05-21 03:00:00,1.25,0.26,1.2767536959,0.0,0,0.0,1.25,0.26,1.2767536959,1.18,-0.59,1.3192801067,0.0,0,0.0,1.18,-0.59,1.3192801067
2020-05-21 03:30:00,1.19,0.27,1.2202458769,0.0,0,0.0,1.19,0.27,1.2202458769,1.12,-0.5700000000000001,1.2567020331,0.0,0,0.0,1.12,-0.5700000000000001,1.2567020331
2020-05-21 04:00:00,1.21,0.27,1.2397580409,0.0,0,0.0,1.21,0.27,1.2397580409,1.1400000000000001,-0.5700000000000001,1.2745587472,0.0,0,0.0,1.1400000000000001,-0.5700000000000001,1.2745587472
2020-05-21 04:30:00,1.1515,0.02,1.1516736734,0.0015,0,0.0015,1.15,0.02,1.1501738999,1.1215,-0.31,1.1635558646,0.0015,0,0.0015,1.12,-0.31,1.1621101497
2020-05-21 05:00:00,1.1,-0.16,1.1115754585,0.0,0,0.0,1.1,-0.16,1.1115754585,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021
2020-05-21 05:30:00,1.1605,-0.14,1.1689141329,0.0005,0,0.0005,1.16,-0.14,1.1684177335,1.1605,-0.14,1.1689141329,0.0005,0,0.0005,1.16,-0.14,1.1684177335
2020-05-21 06:00:00,1.1905000000000001,-0.03,1.1908779325,0.0005,0,0.0005,1.19,-0.03,1.1903780912,1.1605,-0.28,1.1938007581,0.0005,0,0.0005,1.16,-0.28,1.1933147112
2020-05-21 06:30:00,1.23,-0.01,1.2300406497,0.0,0,0.0,1.23,-0.01,1.2300406497,1.21,-0.28,1.2419742348,0.0,0,0.0,1.21,-0.28,1.2419742348
2020-05-21 07:00:00,1.32,0.23,1.339888055,0.0,0,0.0,1.32,0.23,1.339888055,1.25,-0.5,1.3462912018,0.0,0,0.0,1.25,-0.5,1.3462912018
2020-05-21 07:30:00,1.331,0.29,1.3622264863,0.001,0,0.001,1.33,0.29,1.3612494261,1.251,-0.58,1.3789129777,0.001,0,0.001,1.25,-0.58,1.3780058055
2020-05-21 08:00:00,1.361,0.29,1.3915534485,0.001,0,0.001,1.3599999999999999,0.29,1.3905754205,1.271,-0.5700000000000001,1.3929612342,0.001,0,0.001,1.27,-0.5700000000000001,1.3920488497
2020-05-21 08:30:00,1.2735,0.31,1.3106877012,0.0035,0,0.0035,1.27,0.31,1.3072872676,1.1835,-0.55,1.3050564164,0.0035,0,0.0035,1.18,-0.55,1.3018832513
2020-05-21 09:00:00,1.1255,0.33,1.1728811747,0.0055000000000000005,0,0.0055000000000000005,1.12,0.33,1.1676043851,1.0455,-0.53,1.1721647708,0.0055000000000000005,0,0.0055000000000000005,1.04,-0.53,1.167261753
2020-05-21 09:30:00,1.0165,0.35000000000000003,1.0750684862,0.006500000000000001,0,0.006500000000000001,1.01,0.35000000000000003,1.0689246933,0.9365,-0.53,1.0760726044,0.006500000000000001,0,0.006500000000000001,0.93,-0.53,1.0704204781
2020-05-21 10:00:00,0.971,0.38,1.0427084923,0.011,0,0.011,0.96,0.38,1.0324727599,0.891,-0.49,1.016848563,0.011,0,0.011,0.88,-0.49,1.0072239076
2020-05-21 10:30:00,0.8745,0.38,0.9534937074000001,0.0145,0,0.0145,0.86,0.38,0.9402127419,0.8445,-0.49,0.9763607172000001,0.0145,0,0.0145,0.8300000000000001,-0.49,0.9638464608
2020-05-21 11:00:00,0.7745000000000001,0.0,0.7745000000000001,0.0145,0,0.0145,0.76,0.0,0.76,0.7745000000000001,0.0,0.7745000000000001,0.0145,0,0.0145,0.76,0.0,0.76
2020-05-21 11:30:00,0.8055,0.4,0.8993499041,0.0155,0,0.0155,0.79,0.4,0.8854942123,0.7655000000000001,-0.46,0.8930790838,0.0155,0,0.0155,0.75,-0.46,0.8798295289
2020-05-21 12:00:00,0.7775000000000001,0.4,0.8743604806,0.0175,0,0.0175,0.76,0.4,0.8588364221,0.7175,-0.46,0.8522946967,0.0175,0,0.0175,0.7000000000000001,-0.46,0.8376156637000001
2020-05-21 12:30:00,0.72,0.0,0.72,0.02,0,0.02,0.7000000000000001,0.0,0.7000000000000001,0.72,0.0,0.72,0.02,0,0.02,0.7000000000000001,0.0,0.7000000000000001
2020-05-21 13:00:00,0.799,0.0,0.799,0.019,0,0.019,0.78,0.0,0.78,0.799,0.0,0.799,0.019,0,0.019,0.78,0.0,0.78
2020-05-21 13:30:00,0.8005,0.0,0.8005,0.0205,0,0.0205,0.78,0.0,0.78,0.8005,0.0,0.8005,0.0205,0,0.0205,0.78,0.0,0.78
2020-05-21 14:00:00,0.765,0.47000000000000003,0.8978446413000001,0.025,0,0.025,0.74,0.47000000000000003,0.8766413178,0.765,-0.4,0.8632641542,0.025,0,0.025,0.74,-0.4,0.8411896338
2020-05-21 14:30:00,0.7265,0.0,0.7265,0.026500000000000003,0,0.026500000000000003,0.7000000000000001,0.0,0.7000000000000001,0.7265,0.0,0.7265,0.026500000000000003,0,0.026500000000000003,0.7000000000000001,0.0,0.7000000000000001
2020-05-21 15:00:00,0.748,0.0,0.748,0.018000000000000002,0,0.018000000000000002,0.73,0.0,0.73,0.748,0.0,0.748,0.018000000000000002,0,0.018000000000000002,0.73,0.0,0.73
2020-05-21 15:30:00,0.8140000000000001,0.0,0.8140000000000001,0.014,0,0.014,0.8,0.0,0.8,0.8140000000000001,0.0,0.8140000000000001,0.014,0,0.014,0.8,0.0,0.8
2020-05-21 16:00:00,0.998,0.0,0.998,0.008,0,0.008,0.99,0.0,0.99,0.988,0.0,0.988,0.008,0,0.008,0.98,0.0,0.98
2020-05-21 16:30:00,1.0045,0.0,1.0045,0.0145,0,0.0145,0.99,0.0,0.99,0.9945,0.0,0.9945,0.0145,0,0.0145,0.98,0.0,0.98
2020-05-21 17:00:00,1.2125,0.34,1.2592681406000001,0.0125,0,0.0125,1.2,0.34,1.2472369462,1.1925,-0.5,1.2930801405999999,0.0125,0,0.0125,1.18,-0.5,1.2815615475
2020-05-21 17:30:00,1.3679999999999999,0.32,1.4049284679,0.008,0,0.008,1.3599999999999999,0.32,1.3971399357,1.298,-0.53,1.4020356629,0.008,0,0.008,1.29,-0.53,1.3946325681
2020-05-21 18:00:00,1.4285,0.26,1.4519684053000002,0.0085,0,0.0085,1.42,0.26,1.4436065946,1.3485,-0.53,1.4489141624,0.0085,0,0.0085,1.34,-0.53,1.4410065926
2020-05-21 18:30:00,1.4655,-0.16,1.4742083469,0.0055000000000000005,0,0.0055000000000000005,1.46,-0.16,1.4687409574,1.4555,-0.15,1.463208888,0.0055000000000000005,0,0.0055000000000000005,1.45,-0.15,1.4577379737
2020-05-21 19:00:00,1.3865,-0.16,1.3957013470000001,0.006500000000000001,0,0.006500000000000001,1.38,-0.16,1.3892443989,1.3765,-0.15,1.3846487822,0.006500000000000001,0,0.006500000000000001,1.37,-0.15,1.3781872151
2020-05-21 19:30:00,1.3755,-0.18,1.3872275408,0.0155,0,0.0155,1.3599999999999999,-0.18,1.3718600512,1.3755,-0.17,1.3859654577,0.0155,0,0.0155,1.3599999999999999,-0.17,1.3705838172
2020-05-21 20:00:00,1.3505,-0.18,1.3624427511000001,0.0105,0,0.0105,1.34,-0.18,1.3520355025,1.3405,-0.17,1.3512365633,0.0105,0,0.0105,1.33,-0.17,1.3408206442
2020-05-21 20:30:00,1.264,-0.15,1.2728691999000001,0.014,0,0.014,1.25,-0.15,1.2589678312,1.264,-0.14,1.271729531,0.014,0,0.014,1.25,-0.14,1.2578155668
2020-05-21 21:00:00,1.2650000000000001,-0.17,1.276371811,0.015,0,0.015,1.25,-0.17,1.2615070353,1.2650000000000001,-0.15,1.2738622374,0.015,0,0.015,1.25,-0.15,1.2589678312
2020-05-21 21:30:00,1.2555,-0.14,1.2632815403,0.0155,0,0.0155,1.24,-0.14,1.2478781992,1.2455,-0.18,1.2584396092,0.0155,0,0.0155,1.23,-0.18,1.2431009613
2020-05-21 22:00:00,1.237,-0.15,1.246061395,0.017,0,0.017,1.22,-0.15,1.229186723,1.237,-0.14,1.2448971845,0.017,0,0.017,1.22,-0.14,1.2280065146
2020-05-21 22:30:00,1.213,-0.16,1.2235068451,0.013000000000000001,0,0.013000000000000001,1.2,-0.16,1.210619676,1.203,-0.14,1.2111189042000001,0.013000000000000001,0,0.013000000000000001,1.19,-0.14,1.1982069938
2020-05-21 23:00:00,1.146,-0.16,1.1571153789,0.016,0,0.016,1.13,-0.16,1.1412712211,1.146,-0.14,1.1545198135999999,0.016,0,0.016,1.13,-0.14,1.1386395391
2020-05-21 23:30:00,1.0855,-0.13,1.0932567173,0.0155,0,0.0155,1.07,-0.13,1.0778682665,1.0855,-0.17,1.0987312001,0.0155,0,0.0155,1.07,-0.17,1.0834205093
2020-05-22 00:00:00,1.0215,-0.13,1.0297389232,0.021500000000000002,0,0.021500000000000002,1.0,-0.13,1.0084145973,1.0215,-0.13,1.0297389232,0.021500000000000002,0,0.021500000000000002,1.0,-0.13,1.0084145973
2020-05-23 00:30:00,1.0805,-0.2,1.0988540622,0.0105,0,0.0105,1.07,-0.2,1.0885311204,1.0705,-0.19,1.0872305413,0.0105,0,0.0105,1.06,-0.19,1.0768936809
2020-05-23 01:00:00,1.1095,0.13,1.1170900814,0.0095,0,0.0095,1.1,0.13,1.107655181,1.0495,-0.48,1.1540581658,0.0095,0,0.0095,1.04,-0.48,1.1454256851
2020-05-23 01:30:00,1.29,0.23,1.3103434664,0.01,0,0.01,1.28,0.23,1.3004999039,1.21,-0.62,1.3595955281,0.01,0,0.01,1.2,-0.62,1.3507035204
2020-05-23 02:00:00,1.3205,0.23,1.3403806362,0.0105,0,0.0105,1.31,0.23,1.3300375935,1.2505,-0.64,1.4047598549,0.0105,0,0.0105,1.24,-0.64,1.3954210834
2020-05-23 02:30:00,1.3014999999999999,0.23,1.321666467,0.0115,0,0.0115,1.29,0.23,1.3103434664,1.2315,-0.62,1.3787647551,0.0115,0,0.0115,1.22,-0.62,1.3685028316
2020-05-23 03:00:00,1.263,0.25,1.2875049513999999,0.013000000000000001,0,0.013000000000000001,1.25,0.25,1.2747548784,1.193,-0.62,1.3444883785,0.013000000000000001,0,0.013000000000000001,1.18,-0.62,1.3329666162
2020-05-23 03:30:00,1.196,-0.06,1.197504071,0.016,0,0.016,1.18,-0.06,1.181524439,1.176,-0.27,1.2065968672,0.016,0,0.016,1.16,-0.27,1.1910079765
2020-05-23 04:00:00,1.1785,-0.17,1.1906982195,0.018500000000000003,0,0.018500000000000003,1.16,-0.17,1.1723907199,1.1785,-0.16,1.1893116707,0.018500000000000003,0,0.018500000000000003,1.16,-0.16,1.1709824935
2020-05-23 04:30:00,1.1440000000000001,-0.17,1.1565621471,0.024,0,0.024,1.12,-0.17,1.1328283189,1.1440000000000001,-0.16,1.1551346242,0.024,0,0.024,1.12,-0.16,1.1313708499
2020-05-23 05:00:00,1.1425,0.01,1.1425437628,0.022500000000000003,0,0.022500000000000003,1.12,0.01,1.120044642,1.1125,-0.35000000000000003,1.1662573687,0.022500000000000003,0,0.022500000000000003,1.09,-0.35000000000000003,1.1448143954
2020-05-23 05:30:00,1.1785,0.27,1.2090336017,0.018500000000000003,0,0.018500000000000003,1.16,0.27,1.1910079765,1.1085,-0.58,1.2510684434,0.018500000000000003,0,0.018500000000000003,1.09,-0.58,1.2347064428
2020-05-23 06:00:00,1.1835,0.27,1.2139078425,0.0235,0,0.0235,1.16,0.27,1.1910079765,1.1135,-0.58,1.2555007965,0.0235,0,0.0235,1.09,-0.58,1.2347064428
2020-05-23 06:30:00,1.2005,0.25,1.2262545617,0.0205,0,0.0205,1.18,0.25,1.2061923561,1.1305,-0.59,1.2751981219,0.0205,0,0.0205,1.11,-0.59,1.2570600621999999
2020-05-23 07:00:00,1.2475,0.27,1.2763840527,0.0175,0,0.0175,1.23,0.27,1.2592855117,1.1675,-0.59,1.3081117116,0.0175,0,0.0175,1.15,-0.59,1.2925169245
2020-05-23 07:30:00,1.2675,0.27,1.2959383666,0.0175,0,0.0175,1.25,0.27,1.2788275881,1.1975,-0.58,1.3305661389,0.0175,0,0.0175,1.18,-0.58,1.3148383931
2020-05-23 08:00:00,1.2305,0.28,1.2619549318,0.0205,0,0.0205,1.21,0.28,1.2419742348,1.1605,-0.56,1.2885496692,0.0205,0,0.0205,1.1400000000000001,-0.56,1.2701181047
2020-05-23 08:30:00,1.1345,-0.06,1.1360854941,0.0245,0,0.0245,1.11,-0.06,1.1116204388,1.1245,-0.26,1.1541664741,0.0245,0,0.0245,1.1,-0.26,1.1303096921
2020-05-23 09:00:00,1.0185,-0.13,1.026762996,0.0285,0,0.0285,0.99,-0.13,0.9984988733000001,1.0185,-0.13,1.026762996,0.0285,0,0.0285,0.99,-0.13,0.9984988733000001
2020-05-23 09:30:00,0.9515,-0.13,0.9603396535000001,0.0315,0,0.0315,0.92,-0.13,0.9291393867000001,0.9515,-0.13,0.9603396535000001,0.0315,0,0.0315,0.92,-0.13,0.9291393867000001
2020-05-23 10:00:00,0.892,-0.13,0.9014233190000001,0.032,0,0.032,0.86,-0.13,0.8697700846,0.892,-0.13,0.9014233190000001,0.032,0,0.032,0.86,-0.13,0.8697700846
2020-05-23 10:30:00,0.889,0.18,0.9070396904,0.029,0,0.029,0.86,0.18,0.8786353055,0.869,-0.48,0.9927542496,0.029,0,0.029,0.84,-0.48,0.9674709298
2020-05-23 11:00:00,0.8345,0.38,0.9169461544,0.0345,0,0.0345,0.8,0.38,0.8856635930000001,0.8245,-0.5,0.9642615050000001,0.0345,0,0.0345,0.79,-0.5,0.9349331527
2020-05-23 11:30:00,0.8415,-0.13,0.8514823838000001,0.0415,0,0.0415,0.8,-0.13,0.8104936767,0.8315,0.0,0.8315,0.0415,0,0.0415,0.79,0.0,0.79
2020-05-23 12:00:00,0.7415,0.0,0.7415,0.0415,0,0.0415,0.7000000000000001,0.0,0.7000000000000001,0.7415,0.0,0.7415,0.0415,0,0.0415,0.7000000000000001,0.0,0.7000000000000001
2020-05-23 12:30:00,0.781,0.0,0.781,0.041,0,0.041,0.74,0.0,0.74,0.781,0.0,0.781,0.041,0,0.041,0.74,0.0,0.74
2020-05-23 13:00:00,0.75,0.0,0.75,0.04,0,0.04,0.71,0.0,0.71,0.75,0.0,0.75,0.04,0,0.04,0.71,0.0,0.71
2020-05-23 13:30:00,0.709,0.42,0.8240637111,0.049,0,0.049,0.66,0.42,0.7823042886,0.709,-0.44,0.8344345391,0.049,0,0.049,0.66,-0.44,0.7932212806000001
2020-05-23 14:00:00,0.6755,0.0,0.6755,0.0455,0,0.0455,0.63,0.0,0.63,0.6755,0.0,0.6755,0.0455,0,0.0455,0.63,0.0,0.63
2020-05-23 14:30:00,0.6945,0.0,0.6945,0.044500000000000005,0,0.044500000000000005,0.65,0.0,0.65,0.6945,0.0,0.6945,0.044500000000000005,0,0.044500000000000005,0.65,0.0,0.65
2020-05-23 15:00:00,0.6915,0.0,0.6915,0.0415,0,0.0415,0.65,0.0,0.65,0.6915,0.0,0.6915,0.0415,0,0.0415,0.65,0.0,0.65
2020-05-23 15:30:00,0.6880000000000001,-0.13,0.700174264,0.038,0,0.038,0.65,-0.13,0.6628725368,0.6880000000000001,0.0,0.6880000000000001,0.038,0,0.038,0.65,0.0,0.65
2020-05-23 16:00:00,0.8135,-0.13,0.8238217344000001,0.0335,0,0.0335,0.78,-0.13,0.7907591289,0.8135,-0.13,0.8238217344000001,0.0335,0,0.0335,0.78,-0.13,0.7907591289
2020-05-23 16:30:00,0.85,-0.13,0.8598837131,0.04,0,0.04,0.81,-0.13,0.8203657721000001,0.85,-0.13,0.8598837131,0.04,0,0.04,0.81,-0.13,0.8203657721000001
2020-05-23 17:00:00,0.9985,-0.13,1.0069271324,0.0385,0,0.0385,0.96,-0.13,0.9687620967,0.9985,-0.13,1.0069271324,0.0385,0,0.0385,0.96,-0.13,0.9687620967
2020-05-23 17:30:00,1.151,0.33,1.1973725402,0.031,0,0.031,1.12,0.33,1.1676043851,1.081,-0.52,1.1995670052,0.031,0,0.031,1.05,-0.52,1.1717081548000001
2020-05-23 18:00:00,1.282,0.32,1.3213341742,0.032,0,0.032,1.25,0.32,1.2903100403,1.212,-0.54,1.326854928,0.032,0,0.032,1.18,-0.54,1.2976902558
2020-05-23 18:30:00,1.3485,0.08,1.3508709228,0.0285,0,0.0285,1.32,0.08,1.3224220204,1.3185,-0.4,1.3778397039999999,0.0285,0,0.0285,1.29,-0.4,1.3505924625999999
2020-05-23 19:00:00,1.3385,-0.14,1.3458017127,0.018500000000000003,0,0.018500000000000003,1.32,-0.14,1.3274034805000001,1.3385,-0.14,1.3458017127,0.018500000000000003,0,0.018500000000000003,1.32,-0.14,1.3274034805000001
2020-05-23 19:30:00,1.3094999999999999,-0.16,1.3192385114,0.0195,0,0.0195,1.29,-0.16,1.2998846103,1.2995,-0.15,1.3081285296,0.0195,0,0.0195,1.28,-0.15,1.2887590931
2020-05-23 20:00:00,1.284,-0.16,1.2939304464,0.014,0,0.014,1.27,-0.16,1.2800390619,1.274,-0.15,1.2828000624,0.014,0,0.014,1.26,-0.15,1.268897159
2020-05-23 20:30:00,1.2285,-0.16,1.2388753973,0.0085,0,0.0085,1.22,-0.16,1.2304470732000001,1.2285,-0.16,1.2388753973,0.0085,0,0.0085,1.22,-0.16,1.2304470732000001
2020-05-23 21:00:00,1.2265,-0.19,1.2411294252,0.006500000000000001,0,0.006500000000000001,1.22,-0.19,1.2347064428,1.2265,-0.17,1.2382254439,0.006500000000000001,0,0.006500000000000001,1.22,-0.17,1.2317873193
2020-05-23 21:30:00,1.238,-0.19,1.2524951098,0.008,0,0.008,1.23,-0.19,1.2445882853,1.238,-0.17,1.2496175415,0.008,0,0.008,1.23,-0.17,1.2416923935
2020-05-23 22:00:00,1.2305,-0.19,1.245082427,0.0105,0,0.0105,1.22,-0.19,1.2347064428,1.2205,-0.17,1.2322825366,0.0105,0,0.0105,1.21,-0.17,1.2218837915
2020-05-23 22:30:00,1.199,-0.17,1.2109917423,0.009000000000000001,0,0.009000000000000001,1.19,-0.17,1.202081528,1.199,-0.15,1.2083463907,0.009000000000000001,0,0.009000000000000001,1.19,-0.15,1.1994165248
2020-05-23 23:00:00,1.1375,-0.17,1.1501331445,0.007500000000000001,0,0.007500000000000001,1.13,-0.17,1.1427160627,1.1375,-0.15,1.1473474844,0.007500000000000001,0,0.007500000000000001,1.13,-0.15,1.1399122773
2020-05-23 23:30:00,1.133,-0.17,1.1456827659,0.003,0,0.003,1.13,-0.17,1.1427160627,1.133,-0.15,1.1428862586,0.003,0,0.003,1.13,-0.15,1.1399122773
2020-05-24 00:00:00,1.0955,-0.17,1.1086118572,0.0055000000000000005,0,0.0055000000000000005,1.09,-0.17,1.1031772296,1.0855,-0.15,1.0958148794,0.0055000000000000005,0,0.0055000000000000005,1.08,-0.15,1.0903669107
2020-05-24 00:30:00,1.131,0.07,1.133164154,0.011,0,0.011,1.12,0.07,1.1221853679,1.091,-0.42,1.1690513248,0.011,0,0.011,1.08,-0.42,1.1587924749
2020-05-24 01:00:00,1.1505,0.27,1.181757272,0.0105,0,0.0105,1.1400000000000001,0.27,1.1715374514,1.0805,-0.58,1.2263279537,0.0105,0,0.0105,1.07,-0.58,1.2170866855
2020-05-24 01:30:00,1.315,0.25,1.3385533236,0.005,0,0.005,1.31,0.25,1.3336416309999999,1.235,-0.6000000000000001,1.3730349595,0.005,0,0.005,1.23,-0.6000000000000001,1.3685393674
2020-05-24 02:00:00,1.336,0.24,1.3573857226000001,0.006,0,0.006,1.33,0.24,1.3514806695,1.256,-0.61,1.3962936654,0.006,0,0.006,1.25,-0.61,1.3908989899
2020-05-24 02:30:00,1.3165,0.24,1.3381973883,0.006500000000000001,0,0.006500000000000001,1.31,0.24,1.3318032888,1.2365,-0.62,1.3832325365,0.006500000000000001,0,0.006500000000000001,1.23,-0.62,1.3774251341000001
2020-05-24 03:00:00,1.2675,0.25,1.2919195989,0.007500000000000001,0,0.007500000000000001,1.26,0.25,1.2845621822,1.1975,-0.6000000000000001,1.3394051851,0.007500000000000001,0,0.007500000000000001,1.19,-0.6000000000000001,1.3327040182
2020-05-24 03:30:00,1.2125,0.27,1.2421981525,0.0025,0,0.0025,1.21,0.27,1.2397580409,1.1425,-0.6000000000000001,1.2904674541,0.0025,0,0.0025,1.1400000000000001,-0.6000000000000001,1.2882546332
2020-05-24 04:00:00,1.2105000000000001,0.27,1.2402460441,0.0005,0,0.0005,1.21,0.27,1.2397580409,1.1405,-0.6000000000000001,1.2886971134,0.0005,0,0.0005,1.1400000000000001,-0.6000000000000001,1.2882546332
2020-05-24 04:30:00,1.1745,-0.06,1.1760315685,0.0045000000000000005,0,0.0045000000000000005,1.17,-0.06,1.1715374514,1.1545,-0.28,1.18796896,0.0045000000000000005,0,0.0045000000000000005,1.15,-0.28,1.1835962149
2020-05-24 05:00:00,1.147,0.02,1.1471743547,0.007,0,0.007,1.1400000000000001,0.02,1.1401754251,1.117,-0.33,1.1647270066,0.007,0,0.007,1.11,-0.33,1.1580155439
2020-05-24 05:30:00,1.191,0.27,1.2212211102000001,0.001,0,0.001,1.19,0.27,1.2202458769,1.121,-0.58,1.2621572802,0.001,0,0.001,1.12,-0.58,1.261269202
2020-05-24 06:00:00,1.1925,0.27,1.2226840352,0.0025,0,0.0025,1.19,0.27,1.2202458769,1.1225,-0.58,1.2634897111,0.0025,0,0.0025,1.12,-0.58,1.261269202
2020-05-24 06:30:00,1.2315,0.27,1.2607506692000001,0.0015,0,0.0015,1.23,0.27,1.2592855117,1.1615,-0.58,1.298261241,0.0015,0,0.0015,1.16,-0.58,1.2969194269
2020-05-24 07:00:00,1.25,0.28,1.2809761903,0.0,0,0.0,1.25,0.28,1.2809761903,1.17,-0.58,1.3058713566,0.0,0,0.0,1.17,-0.58,1.3058713566
2020-05-24 07:30:00,1.2610000000000001,0.28,1.2917124293,0.001,0,0.001,1.26,0.28,1.290736224,1.191,-0.56,1.3160854835,0.001,0,0.001,1.19,-0.56,1.315180596
2020-05-24 08:00:00,1.2610000000000001,0.28,1.2917124293,0.001,0,0.001,1.26,0.28,1.290736224,1.191,-0.56,1.3160854835,0.001,0,0.001,1.19,-0.56,1.315180596
2020-05-24 08:30:00,1.2025000000000001,0.27,1.2324391466,0.0025,0,0.0025,1.2,0.27,1.23,1.1325,-0.58,1.2723821163,0.0025,0,0.0025,1.13,-0.58,1.2701574706
2020-05-24 09:00:00,1.1225,-0.05,1.1236130339,0.0025,0,0.0025,1.12,-0.05,1.1211155159,1.1125,-0.30000000000000004,1.1522396669,0.0025,0,0.0025,1.11,-0.30000000000000004,1.1498260738
2020-05-24 09:30:00,1.035,-0.13,1.0431323023,0.005,0,0.005,1.03,-0.13,1.0381714695,1.035,-0.13,1.0431323023,0.005,0,0.005,1.03,-0.13,1.0381714695
2020-05-24 10:00:00,0.9485,-0.13,0.9573673537,0.0085,0,0.0085,0.9400000000000001,-0.13,0.9489467846,0.9385,-0.13,0.9474609491,0.0085,0,0.0085,0.93,-0.13,0.9390420651
2020-05-24 10:30:00,0.8915000000000001,-0.13,0.9009285488000001,0.0115,0,0.0115,0.88,-0.13,0.8895504483000001,0.8915000000000001,-0.13,0.9009285488000001,0.0115,0,0.0115,0.88,-0.13,0.8895504483000001
2020-05-24 11:00:00,0.9055000000000001,-0.13,0.9147842642,0.0155,0,0.0155,0.89,-0.13,0.8994442729000001,0.9055000000000001,0.0,0.9055000000000001,0.0155,0,0.0155,0.89,0.0,0.89
2020-05-24 11:30:00,0.8545,0.0,0.8545,0.0145,0,0.0145,0.84,0.0,0.84,0.8545,0.0,0.8545,0.0145,0,0.0145,0.84,0.0,0.84
2020-05-24 12:00:00,0.7985,0.0,0.7985,0.018500000000000003,0,0.018500000000000003,0.78,0.0,0.78,0.7985,0.0,0.7985,0.018500000000000003,0,0.018500000000000003,0.78,0.0,0.78
2020-05-24 12:30:00,0.7905000000000001,0.0,0.7905000000000001,0.0205,0,0.0205,0.77,0.0,0.77,0.7905000000000001,0.0,0.7905000000000001,0.0205,0,0.0205,0.77,0.0,0.77
2020-05-24 13:00:00,0.7935,0.0,0.7935,0.0235,0,0.0235,0.77,0.0,0.77,0.7935,0.0,0.7935,0.0235,0,0.0235,0.77,0.0,0.77
2020-05-24 13:30:00,0.6930000000000001,0.4,0.8001556099,0.023,0,0.023,0.67,0.4,0.780320447,0.683,-0.47000000000000003,0.8290892594,0.023,0,0.023,0.66,-0.47000000000000003,0.810246876
2020-05-24 14:00:00,0.622,0.0,0.622,0.022,0,0.022,0.6000000000000001,0.0,0.6000000000000001,0.622,0.0,0.622,0.022,0,0.022,0.6000000000000001,0.0,0.6000000000000001
2020-05-24 14:30:00,0.621,0.0,0.621,0.021,0,0.021,0.6000000000000001,0.0,0.6000000000000001,0.621,0.0,0.621,0.021,0,0.021,0.6000000000000001,0.0,0.6000000000000001
2020-05-24 15:00:00,0.6155,0.0,0.6155,0.025500000000000002,0,0.025500000000000002,0.59,0.0,0.59,0.6155,0.0,0.6155,0.025500000000000002,0,0.025500000000000002,0.59,0.0,0.59
2020-05-24 15:30:00,0.6950000000000001,-0.13,0.7070537462,0.025,0,0.025,0.67,-0.13,0.6824954212000001,0.6950000000000001,0.0,0.6950000000000001,0.025,0,0.025,0.67,0.0,0.67
2020-05-24 16:00:00,0.736,-0.13,0.7473928017,0.026000000000000002,0,0.026000000000000002,0.71,-0.13,0.7218032973,0.736,0.0,0.736,0.026000000000000002,0,0.026000000000000002,0.71,0.0,0.71
2020-05-24 16:30:00,0.8505,-0.13,0.8603779693,0.0205,0,0.0205,0.8300000000000001,-0.13,0.8401190392000001,0.8505,-0.13,0.8603779693,0.0205,0,0.0205,0.8300000000000001,-0.13,0.8401190392000001
2020-05-24 17:00:00,0.978,-0.13,0.9866022501,0.018000000000000002,0,0.018000000000000002,0.96,-0.13,0.9687620967,0.978,-0.13,0.9866022501,0.018000000000000002,0,0.018000000000000002,0.96,-0.13,0.9687620967
2020-05-24 17:30:00,1.1125,0.29,1.149676585,0.0125,0,0.0125,1.1,0.29,1.1375851616000001,1.0325,-0.54,1.1651850711,0.0125,0,0.0125,1.02,-0.54,1.1541230437
2020-05-24 18:00:00,1.168,0.17,1.1803067398,0.008,0,0.008,1.16,0.17,1.1723907199,1.1280000000000001,-0.5,1.2338492615,0.008,0,0.008,1.12,-0.5,1.2265398485
2020-05-24 18:30:00,1.2545,0.29,1.2875831040999999,0.0045000000000000005,0,0.0045000000000000005,1.25,0.29,1.2831991272,1.1745,-0.58,1.3099046721,0.0045000000000000005,0,0.0045000000000000005,1.17,-0.58,1.3058713566
2020-05-24 19:00:00,1.252,0.17,1.2634888207000001,0.002,0,0.002,1.25,0.17,1.2615070353,1.202,-0.45,1.2834734123,0.002,0,0.002,1.2,-0.45,1.2816005618
2020-05-24 19:30:00,1.2505,-0.17,1.2620024762,0.0005,0,0.0005,1.25,-0.17,1.2615070353,1.2405,-0.16,1.2507758592,0.0005,0,0.0005,1.24,-0.16,1.2502799686000001
2020-05-24 20:00:00,1.21,-0.17,1.2218837915,0.0,0,0.0,1.21,-0.17,1.2218837915,1.21,-0.16,1.2205326706,0.0,0,0.0,1.21,-0.16,1.2205326706
2020-05-24 20:30:00,1.21,-0.19,1.2248265183,0.0,0,0.0,1.21,-0.19,1.2248265183,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679
2020-05-24 21:00:00,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679,1.21,-0.17,1.2218837915,0.0,0,0.0,1.21,-0.17,1.2218837915
2020-05-24 21:30:00,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679,1.21,-0.17,1.2218837915,0.0,0,0.0,1.21,-0.17,1.2218837915
2020-05-24 22:00:00,1.2,-0.19,1.2149485586,0.0,0,0.0,1.2,-0.19,1.2149485586,1.2,-0.17,1.211981848,0.0,0,0.0,1.2,-0.17,1.211981848
2020-05-24 22:30:00,1.16,-0.07,1.1621101497,0.0,0,0.0,1.16,-0.07,1.1621101497,1.1400000000000001,-0.28,1.1738824473,0.0,0,0.0,1.1400000000000001,-0.28,1.1738824473
2020-05-24 23:00:00,1.07,-0.18,1.0850345617,0.0,0,0.0,1.07,-0.18,1.0850345617,1.07,-0.17,1.0834205093,0.0,0,0.0,1.07,-0.17,1.0834205093
2020-05-24 23:30:00,1.05,-0.18,1.0653168543,0.0,0,0.0,1.05,-0.18,1.0653168543,1.05,-0.17,1.063672882,0.0,0,0.0,1.05,-0.17,1.063672882
2020-05-25 00:00:00,1.01,-0.18,1.0259142264,0.0,0,0.0,1.01,-0.18,1.0259142264,1.01,-0.17,1.0242070103,0.0,0,0.0,1.01,-0.17,1.0242070103
2020-05-25 00:30:00,1.07,0.2,1.0885311204,0.0,0,0.0,1.07,0.2,1.0885311204,1.01,-0.58,1.1646887996,0.0,0,0.0,1.01,-0.58,1.1646887996
2020-05-25 01:00:00,1.1,0.24,1.1258774356,0.0,0,0.0,1.1,0.24,1.1258774356,1.03,-0.6000000000000001,1.1920151006,0.0,0,0.0,1.03,-0.6000000000000001,1.1920151006
2020-05-25 01:30:00,1.23,0.22,1.2495199077999999,0.0,0,0.0,1.23,0.22,1.2495199077999999,1.16,-0.6000000000000001,1.3059862174,0.0,0,0.0,1.16,-0.6000000000000001,1.3059862174
2020-05-25 02:00:00,1.23,-0.2,1.2461540836,0.0,0,0.0,1.23,-0.2,1.2461540836,1.24,-0.19,1.2544720005,0.0,0,0.0,1.24,-0.19,1.2544720005
2020-05-25 02:30:00,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901,1.25,-0.17,1.2615070353,0.0,0,0.0,1.25,-0.17,1.2615070353
2020-05-25 03:00:00,1.19,-0.18,1.2035364556,0.0,0,0.0,1.19,-0.18,1.2035364556,1.19,-0.17,1.202081528,0.0,0,0.0,1.19,-0.17,1.202081528
2020-05-25 03:30:00,1.16,-0.17,1.1723907199,0.0,0,0.0,1.16,-0.17,1.1723907199,1.16,-0.15,1.1696580697,0.0,0,0.0,1.16,-0.15,1.1696580697
2020-05-25 04:00:00,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118
