Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-25 04:30:00,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118
2020-05-25 05:00:00,1.13,-0.18,1.1442464769,0.0,0,0.0,1.13,-0.18,1.1442464769,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189
2020-05-25 05:30:00,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001
2020-05-25 06:00:00,1.17,-0.18,1.1837651794,0.0,0,0.0,1.17,-0.18,1.1837651794,1.17,-0.17,1.1822859214,0.0,0,0.0,1.17,-0.17,1.1822859214
2020-05-25 06:30:00,1.24,-0.16,1.2502799686000001,0.0,0,0.0,1.24,-0.16,1.2502799686000001,1.23,-0.15,1.2391125857,0.0,0,0.0,1.23,-0.15,1.2391125857
2020-05-25 07:00:00,1.28,-0.16,1.2899612397,0.0,0,0.0,1.28,-0.16,1.2899612397,1.27,-0.15,1.2788275881,0.0,0,0.0,1.27,-0.15,1.2788275881
2020-05-25 07:30:00,1.2610000000000001,-0.15,1.2698901527,0.001,0,0.001,1.26,-0.15,1.268897159,1.2610000000000001,-0.15,1.2698901527,0.001,0,0.001,1.26,-0.15,1.268897159
2020-05-25 08:00:00,1.1925,-0.13,1.1995650253,0.0025,0,0.0025,1.19,-0.13,1.1970797801,1.1925,-0.13,1.1995650253,0.0025,0,0.0025,1.19,-0.13,1.1970797801
2020-05-25 08:30:00,1.1445,-0.13,1.1518594749,0.0045000000000000005,0,0.0045000000000000005,1.1400000000000001,-0.13,1.1473883388,1.1445,-0.13,1.1518594749,0.0045000000000000005,0,0.0045000000000000005,1.1400000000000001,-0.13,1.1473883388
2020-05-25 09:00:00,1.047,-0.13,1.0550398097,0.007,0,0.007,1.04,-0.13,1.0480935073,1.047,-0.13,1.0550398097,0.007,0,0.007,1.04,-0.13,1.0480935073
2020-05-25 09:30:00,0.9795,-0.13,0.9880891913000001,0.0095,0,0.0095,0.97,-0.13,0.9786725704,0.9795,0.0,0.9795,0.0095,0,0.0095,0.97,0.0,0.97
2020-05-25 10:00:00,0.9135000000000001,-0.13,0.9227037715,0.0135,0,0.0135,0.9,-0.13,0.9093404203000001,0.9135000000000001,-0.13,0.9227037715,0.0135,0,0.0135,0.9,-0.13,0.9093404203000001
2020-05-25 10:30:00,0.8855000000000001,-0.13,0.8949917597,0.0155,0,0.0155,0.87,-0.13,0.8796590248,0.8755000000000001,-0.13,0.8850990058,0.0155,0,0.0155,0.86,-0.13,0.8697700846
2020-05-25 11:00:00,0.802,0.0,0.802,0.022,0,0.022,0.78,0.0,0.78,0.802,0.0,0.802,0.022,0,0.022,0.78,0.0,0.78
2020-05-25 11:30:00,0.7345,0.0,0.7345,0.0245,0,0.0245,0.71,0.0,0.71,0.7345,0.0,0.7345,0.0245,0,0.0245,0.71,0.0,0.71
2020-05-25 12:00:00,0.7515000000000001,0.0,0.7515000000000001,0.021500000000000002,0,0.021500000000000002,0.73,0.0,0.73,0.7515000000000001,0.0,0.7515000000000001,0.021500000000000002,0,0.021500000000000002,0.73,0.0,0.73
2020-05-25 12:30:00,0.7325,0.0,0.7325,0.022500000000000003,0,0.022500000000000003,0.71,0.0,0.71,0.7325,0.0,0.7325,0.022500000000000003,0,0.022500000000000003,0.71,0.0,0.71
2020-05-25 13:00:00,0.7315,0.0,0.7315,0.021500000000000002,0,0.021500000000000002,0.71,0.0,0.71,0.7315,0.0,0.7315,0.021500000000000002,0,0.021500000000000002,0.71,0.0,0.71
2020-05-25 13:30:00,0.7005,0.0,0.7005,0.0205,0,0.0205,0.68,0.0,0.68,0.7005,0.0,0.7005,0.0205,0,0.0205,0.68,0.0,0.68
2020-05-25 14:00:00,0.652,0.0,0.652,0.022,0,0.022,0.63,0.0,0.63,0.652,0.0,0.652,0.022,0,0.022,0.63,0.0,0.63
2020-05-25 14:30:00,0.6215,0.0,0.6215,0.021500000000000002,0,0.021500000000000002,0.6000000000000001,0.0,0.6000000000000001,0.6215,0.0,0.6215,0.021500000000000002,0,0.021500000000000002,0.6000000000000001,0.0,0.6000000000000001
2020-05-25 15:00:00,0.6605000000000001,0.0,0.6605000000000001,0.0205,0,0.0205,0.64,0.0,0.64,0.6605000000000001,0.0,0.6605000000000001,0.0205,0,0.0205,0.64,0.0,0.64
2020-05-25 15:30:00,0.6995,0.0,0.6995,0.0195,0,0.0195,0.68,0.0,0.68,0.6995,0.0,0.6995,0.0195,0,0.0195,0.68,0.0,0.68
2020-05-25 16:00:00,0.7475,0.0,0.7475,0.0175,0,0.0175,0.73,0.0,0.73,0.7475,0.0,0.7475,0.0175,0,0.0175,0.73,0.0,0.73
2020-05-25 16:30:00,0.866,0.0,0.866,0.016,0,0.016,0.85,0.0,0.85,0.866,0.0,0.866,0.016,0,0.016,0.85,0.0,0.85
2020-05-25 17:00:00,0.9625,0.0,0.9625,0.0125,0,0.0125,0.9500000000000001,0.0,0.9500000000000001,0.9625,0.0,0.9625,0.0125,0,0.0125,0.9500000000000001,0.0,0.9500000000000001
2020-05-25 17:30:00,1.06,-0.13,1.067941946,0.01,0,0.01,1.05,-0.13,1.0580170131,1.06,-0.13,1.067941946,0.01,0,0.01,1.05,-0.13,1.0580170131
2020-05-25 18:00:00,1.248,0.34,1.2934852144,0.008,0,0.008,1.24,0.34,1.2857682528,1.168,-0.53,1.2826238732,0.008,0,0.008,1.16,-0.53,1.2753430910999999
2020-05-25 18:30:00,1.2850000000000001,0.30000000000000004,1.3195548492,0.005,0,0.005,1.28,0.30000000000000004,1.3146862744,1.205,-0.56,1.3287682266,0.005,0,0.005,1.2,-0.56,1.3242356285999999
2020-05-25 19:00:00,1.282,0.29,1.3143911138,0.002,0,0.002,1.28,0.29,1.3124404748,1.202,-0.56,1.3260482646,0.002,0,0.002,1.2,-0.56,1.3242356285999999
2020-05-25 19:30:00,1.26,0.29,1.2929423808,0.0,0,0.0,1.26,0.29,1.2929423808,1.18,-0.56,1.3061393494,0.0,0,0.0,1.18,-0.56,1.3061393494
2020-05-25 20:00:00,1.3,0.27,1.3277424449,0.0,0,0.0,1.3,0.27,1.3277424449,1.22,-0.59,1.3551752654,0.0,0,0.0,1.22,-0.59,1.3551752654
2020-05-25 20:30:00,1.25,0.27,1.2788275881,0.0,0,0.0,1.25,0.27,1.2788275881,1.17,-0.59,1.3103434664,0.0,0,0.0,1.17,-0.59,1.3103434664
2020-05-25 21:00:00,1.22,0.1,1.2240914998,0.0,0,0.0,1.22,0.1,1.2240914998,1.17,-0.46,1.2571793826,0.0,0,0.0,1.17,-0.46,1.2571793826
2020-05-25 21:30:00,1.21,-0.19,1.2248265183,0.0,0,0.0,1.21,-0.19,1.2248265183,1.21,-0.17,1.2218837915,0.0,0,0.0,1.21,-0.17,1.2218837915
2020-05-25 22:00:00,1.23,-0.19,1.2445882853,0.0,0,0.0,1.23,-0.19,1.2445882853,1.23,-0.19,1.2445882853,0.0,0,0.0,1.23,-0.19,1.2445882853
2020-05-25 22:30:00,1.18,-0.19,1.1951987282,0.0,0,0.0,1.18,-0.19,1.1951987282,1.17,-0.19,1.1853269591,0.0,0,0.0,1.17,-0.19,1.1853269591
2020-05-25 23:00:00,1.12,-0.19,1.1360017606,0.0,0,0.0,1.12,-0.19,1.1360017606,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189
2020-05-25 23:30:00,1.07,-0.16,1.081896483,0.0,0,0.0,1.07,-0.16,1.081896483,1.07,-0.15,1.0804628638,0.0,0,0.0,1.07,-0.15,1.0804628638
2020-05-26 00:00:00,1.04,-0.16,1.052235715,0.0,0,0.0,1.04,-0.16,1.052235715,1.04,-0.15,1.0507616285,0.0,0,0.0,1.04,-0.15,1.0507616285
2020-05-26 00:30:00,1.05,-0.19,1.0670520137,0.0,0,0.0,1.05,-0.19,1.0670520137,1.05,-0.17,1.063672882,0.0,0,0.0,1.05,-0.17,1.063672882
2020-05-26 01:00:00,1.07,-0.17,1.0834205093,0.0,0,0.0,1.07,-0.17,1.0834205093,1.07,-0.15,1.0804628638,0.0,0,0.0,1.07,-0.15,1.0804628638
2020-05-26 01:30:00,1.22,-0.19,1.2347064428,0.0,0,0.0,1.22,-0.19,1.2347064428,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193
2020-05-26 02:00:00,1.24,-0.19,1.2544720005,0.0,0,0.0,1.24,-0.19,1.2544720005,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935
2020-05-26 02:30:00,1.24,-0.19,1.2544720005,0.0,0,0.0,1.24,-0.19,1.2544720005,1.23,-0.19,1.2445882853,0.0,0,0.0,1.23,-0.19,1.2445882853
2020-05-26 03:00:00,1.19,-0.18,1.2035364556,0.0,0,0.0,1.19,-0.18,1.2035364556,1.19,-0.16,1.2007081244,0.0,0,0.0,1.19,-0.16,1.2007081244
2020-05-26 03:30:00,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182,1.1400000000000001,-0.16,1.1511733145,0.0,0,0.0,1.1400000000000001,-0.16,1.1511733145
2020-05-26 04:00:00,1.13,-0.16,1.1412712211,0.0,0,0.0,1.13,-0.16,1.1412712211,1.13,-0.15,1.1399122773,0.0,0,0.0,1.13,-0.15,1.1399122773
2020-05-26 04:30:00,1.13,-0.16,1.1412712211,0.0,0,0.0,1.13,-0.16,1.1412712211,1.13,-0.15,1.1399122773,0.0,0,0.0,1.13,-0.15,1.1399122773
2020-05-26 05:00:00,1.12,-0.16,1.1313708499,0.0,0,0.0,1.12,-0.16,1.1313708499,1.11,-0.15,1.1200892822,0.0,0,0.0,1.11,-0.15,1.1200892822
2020-05-26 05:30:00,1.16,-0.16,1.1709824935,0.0,0,0.0,1.16,-0.16,1.1709824935,1.16,-0.15,1.1696580697,0.0,0,0.0,1.16,-0.15,1.1696580697
2020-05-26 06:00:00,1.16,-0.16,1.1709824935,0.0,0,0.0,1.16,-0.16,1.1709824935,1.16,-0.15,1.1696580697,0.0,0,0.0,1.16,-0.15,1.1696580697
2020-05-26 06:30:00,1.22,-0.18,1.2332072008,0.0,0,0.0,1.22,-0.18,1.2332072008,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193
2020-05-26 07:00:00,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667,1.29,-0.15,1.2986916493,0.0,0,0.0,1.29,-0.15,1.2986916493
2020-05-26 07:30:00,1.3014999999999999,-0.17,1.3125556179,0.0015,0,0.0015,1.3,-0.17,1.3110682667,1.2915,-0.15,1.3001816219,0.0015,0,0.0015,1.29,-0.15,1.2986916493
2020-05-26 08:00:00,1.2235,-0.17,1.2352539213,0.0035,0,0.0035,1.22,-0.17,1.2317873193,1.2135,-0.15,1.2227355601,0.0035,0,0.0035,1.21,-0.15,1.2192620719
2020-05-26 08:30:00,1.176,-0.14,1.184304015,0.006,0,0.006,1.17,-0.14,1.1783462988,1.166,-0.14,1.1743747272,0.006,0,0.006,1.16,-0.14,1.1684177335
2020-05-26 09:00:00,1.0575,-0.14,1.0667268863,0.007500000000000001,0,0.007500000000000001,1.05,-0.14,1.0592922165,1.0475,0.0,1.0475,0.007500000000000001,0,0.007500000000000001,1.04,0.0,1.04
2020-05-26 09:30:00,0.9685,0.0,0.9685,0.0085,0,0.0085,0.96,0.0,0.96,0.9685,0.0,0.9685,0.0085,0,0.0085,0.96,0.0,0.96
2020-05-26 10:00:00,0.91,0.0,0.91,0.01,0,0.01,0.9,0.0,0.9,0.91,0.0,0.91,0.01,0,0.01,0.9,0.0,0.9
2020-05-26 10:30:00,0.8615,-0.13,0.871253264,0.0115,0,0.0115,0.85,-0.13,0.8598837131,0.8615,-0.13,0.871253264,0.0115,0,0.0115,0.85,-0.13,0.8598837131
2020-05-26 11:00:00,0.812,0.0,0.812,0.012,0,0.012,0.8,0.0,0.8,0.812,0.0,0.812,0.012,0,0.012,0.8,0.0,0.8
2020-05-26 11:30:00,0.8125,0.0,0.8125,0.0125,0,0.0125,0.8,0.0,0.8,0.8125,0.0,0.8125,0.0125,0,0.0125,0.8,0.0,0.8
2020-05-26 12:00:00,0.785,0.0,0.785,0.015,0,0.015,0.77,0.0,0.77,0.785,0.0,0.785,0.015,0,0.015,0.77,0.0,0.77
2020-05-26 12:30:00,0.794,0.0,0.794,0.014,0,0.014,0.78,0.0,0.78,0.794,0.0,0.794,0.014,0,0.014,0.78,0.0,0.78
2020-05-26 13:00:00,0.7445,0.0,0.7445,0.0145,0,0.0145,0.73,0.0,0.73,0.7445,0.0,0.7445,0.0145,0,0.0145,0.73,0.0,0.73
2020-05-26 13:30:00,0.747,0.0,0.747,0.017,0,0.017,0.73,0.0,0.73,0.747,0.0,0.747,0.017,0,0.017,0.73,0.0,0.73
2020-05-26 14:00:00,0.6675,0.0,0.6675,0.0175,0,0.0175,0.65,0.0,0.65,0.6675,0.0,0.6675,0.0175,0,0.0175,0.65,0.0,0.65
2020-05-26 14:30:00,0.705,0.0,0.705,0.015,0,0.015,0.6900000000000001,0.0,0.6900000000000001,0.705,0.0,0.705,0.015,0,0.015,0.6900000000000001,0.0,0.6900000000000001
2020-05-26 15:00:00,0.7165,0.0,0.7165,0.0165,0,0.0165,0.7000000000000001,0.0,0.7000000000000001,0.7165,0.0,0.7165,0.0165,0,0.0165,0.7000000000000001,0.0,0.7000000000000001
2020-05-26 15:30:00,0.7465,0.0,0.7465,0.0165,0,0.0165,0.73,0.0,0.73,0.7465,0.0,0.7465,0.0165,0,0.0165,0.73,0.0,0.73
2020-05-26 16:00:00,0.8035,0.44,0.9160852853,0.0135,0,0.0135,0.79,0.44,0.9042676595,0.7935,-0.42,0.8977985576,0.0135,0,0.0135,0.78,-0.42,0.8858893836
2020-05-26 16:30:00,0.8925000000000001,0.0,0.8925000000000001,0.0125,0,0.0125,0.88,0.0,0.88,0.8925000000000001,0.0,0.8925000000000001,0.0125,0,0.0125,0.88,0.0,0.88
2020-05-26 17:00:00,0.9805,0.0,0.9805,0.0105,0,0.0105,0.97,0.0,0.97,0.9805,0.0,0.9805,0.0105,0,0.0105,0.97,0.0,0.97
2020-05-26 17:30:00,1.079,-0.13,1.08680311,0.009000000000000001,0,0.009000000000000001,1.07,-0.13,1.0778682665,1.079,-0.13,1.08680311,0.009000000000000001,0,0.009000000000000001,1.07,-0.13,1.0778682665
2020-05-26 18:00:00,1.195,-0.03,1.1953765097,0.005,0,0.005,1.19,-0.03,1.1903780912,1.175,-0.28,1.2079010721,0.005,0,0.005,1.17,-0.28,1.2030378215
2020-05-26 18:30:00,1.283,0.31,1.3199200733,0.003,0,0.003,1.28,0.31,1.3170041762,1.193,-0.56,1.3178956711,0.003,0,0.003,1.19,-0.56,1.315180596
2020-05-26 19:00:00,1.3115,0.28,1.3410563933000001,0.0015,0,0.0015,1.31,0.28,1.3395894894,1.2315,-0.58,1.3612465794,0.0015,0,0.0015,1.23,-0.58,1.3598897014
2020-05-26 19:30:00,1.27,0.28,1.3004999039,0.0,0,0.0,1.27,0.28,1.3004999039,1.18,-0.58,1.3148383931,0.0,0,0.0,1.18,-0.58,1.3148383931
2020-05-26 20:00:00,1.23,-0.08,1.2325988804,0.0,0,0.0,1.23,-0.08,1.2325988804,1.21,-0.23,1.231665539,0.0,0,0.0,1.21,-0.23,1.231665539
2020-05-26 20:30:00,1.21,-0.17,1.2218837915,0.0,0,0.0,1.21,-0.17,1.2218837915,1.21,-0.15,1.2192620719,0.0,0,0.0,1.21,-0.15,1.2192620719
2020-05-26 21:00:00,1.17,-0.17,1.1822859214,0.0,0,0.0,1.17,-0.17,1.1822859214,1.17,-0.15,1.1795761951000001,0.0,0,0.0,1.17,-0.15,1.1795761951000001
2020-05-26 21:30:00,1.19,-0.18,1.2035364556,0.0,0,0.0,1.19,-0.18,1.2035364556,1.19,-0.17,1.202081528,0.0,0,0.0,1.19,-0.17,1.202081528
2020-05-26 22:00:00,1.19,-0.18,1.2035364556,0.0,0,0.0,1.19,-0.18,1.2035364556,1.19,-0.17,1.202081528,0.0,0,0.0,1.19,-0.17,1.202081528
2020-05-26 22:30:00,1.16,-0.15,1.1696580697,0.0,0,0.0,1.16,-0.15,1.1696580697,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182
2020-05-26 23:00:00,1.08,-0.16,1.0917875251,0.0,0,0.0,1.08,-0.16,1.0917875251,1.08,-0.15,1.0903669107,0.0,0,0.0,1.08,-0.15,1.0903669107
2020-05-26 23:30:00,1.06,-0.16,1.0720074627,0.0,0,0.0,1.06,-0.16,1.0720074627,1.06,-0.15,1.0705606008,0.0,0,0.0,1.06,-0.15,1.0705606008
2020-05-27 00:00:00,1.02,-0.16,1.0324727599,0.0,0,0.0,1.02,-0.16,1.0324727599,1.02,-0.15,1.0309704166,0.0,0,0.0,1.02,-0.15,1.0309704166
2020-05-27 00:30:00,1.04,-0.17,1.0538026381,0.0,0,0.0,1.04,-0.17,1.0538026381,1.03,-0.17,1.0439348639,0.0,0,0.0,1.03,-0.17,1.0439348639
2020-05-27 01:00:00,1.04,-0.17,1.0538026381,0.0,0,0.0,1.04,-0.17,1.0538026381,1.03,-0.17,1.0439348639,0.0,0,0.0,1.03,-0.17,1.0439348639
2020-05-27 01:30:00,1.23,0.19,1.2445882853,0.0,0,0.0,1.23,0.19,1.2445882853,1.16,-0.55,1.2837834708,0.0,0,0.0,1.16,-0.55,1.2837834708
2020-05-27 02:00:00,1.24,0.24,1.2630122723000001,0.0,0,0.0,1.24,0.24,1.2630122723000001,1.16,-0.6000000000000001,1.3059862174,0.0,0,0.0,1.16,-0.6000000000000001,1.3059862174
2020-05-27 02:30:00,1.24,0.24,1.2630122723000001,0.0,0,0.0,1.24,0.24,1.2630122723000001,1.16,-0.6000000000000001,1.3059862174,0.0,0,0.0,1.16,-0.6000000000000001,1.3059862174
2020-05-27 03:00:00,1.19,0.14,1.1982069938,0.0,0,0.0,1.19,0.14,1.1982069938,1.13,-0.47000000000000003,1.2238463956,0.0,0,0.0,1.13,-0.47000000000000003,1.2238463956
2020-05-27 03:30:00,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189,1.11,-0.16,1.1214722466,0.0,0,0.0,1.11,-0.16,1.1214722466
2020-05-27 04:00:00,1.12,-0.19,1.1360017606,0.0,0,0.0,1.12,-0.19,1.1360017606,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631
2020-05-27 04:30:00,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627
2020-05-27 05:00:00,1.1,-0.17,1.1130588484,0.0,0,0.0,1.1,-0.17,1.1130588484,1.1,-0.17,1.1130588484,0.0,0,0.0,1.1,-0.17,1.1130588484
2020-05-27 05:30:00,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627
2020-05-27 06:00:00,1.1400000000000001,-0.19,1.1557248808,0.0,0,0.0,1.1400000000000001,-0.19,1.1557248808,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627
2020-05-27 06:30:00,1.18,0.13,1.1871394189,0.0,0,0.0,1.18,0.13,1.1871394189,1.13,-0.45,1.2163058826,0.0,0,0.0,1.13,-0.45,1.2163058826
2020-05-27 07:00:00,1.25,-0.05,1.2509996003000001,0.0,0,0.0,1.25,-0.05,1.2509996003000001,1.22,-0.26,1.2473972904,0.0,0,0.0,1.22,-0.26,1.2473972904
2020-05-27 07:30:00,1.2810000000000001,0.26,1.3071193519,0.001,0,0.001,1.28,0.26,1.3061393494,1.201,-0.6000000000000001,1.3425352882000001,0.001,0,0.001,1.2,-0.6000000000000001,1.3416407865
2020-05-27 08:00:00,1.2535,0.30000000000000004,1.2888996276,0.0035,0,0.0035,1.25,0.30000000000000004,1.2854960132,1.1735,-0.56,1.3002700681000001,0.0035,0,0.0035,1.17,-0.56,1.2971121771
2020-05-27 08:30:00,1.1755,0.34,1.2236830676000001,0.0055000000000000005,0,0.0055000000000000005,1.17,0.34,1.2184005909,1.0955,-0.52,1.2126500938,0.0055000000000000005,0,0.0055000000000000005,1.09,-0.52,1.2076837334000001
2020-05-27 09:00:00,1.0875,0.36,1.1455375376,0.007500000000000001,0,0.007500000000000001,1.08,0.36,1.1384199577,1.0075,-0.51,1.1292281656,0.007500000000000001,0,0.007500000000000001,1.0,-0.51,1.1225417587
2020-05-27 09:30:00,1.039,0.38,1.1063096312,0.009000000000000001,0,0.009000000000000001,1.03,0.38,1.0978615578,0.969,-0.49,1.0858457533,0.009000000000000001,0,0.009000000000000001,0.96,-0.49,1.0778218777
2020-05-27 10:00:00,1.1105,0.25,1.1382926908,0.0105,0,0.0105,1.1,0.25,1.1280514173,1.0305,-0.5,1.1453952375,0.0105,0,0.0105,1.02,-0.5,1.1359577457
2020-05-27 10:30:00,0.8230000000000001,-0.24,0.8572800009,0.013000000000000001,0,0.013000000000000001,0.81,-0.24,0.8448076704,0.8130000000000001,-0.23,0.8449076873,0.013000000000000001,0,0.013000000000000001,0.8,-0.23,0.8324061509
2020-05-27 11:00:00,0.7065,0.0,0.7065,0.0165,0,0.0165,0.6900000000000001,0.0,0.6900000000000001,0.7065,0.0,0.7065,0.0165,0,0.0165,0.6900000000000001,0.0,0.6900000000000001
2020-05-27 11:30:00,0.7095,0.0,0.7095,0.0195,0,0.0195,0.6900000000000001,0.0,0.6900000000000001,0.7095,0.0,0.7095,0.0195,0,0.0195,0.6900000000000001,0.0,0.6900000000000001
2020-05-27 12:00:00,0.661,0.4,0.7726066269,0.021,0,0.021,0.64,0.4,0.7547184906000001,0.661,0.0,0.661,0.021,0,0.021,0.64,0.0,0.64
2020-05-27 12:30:00,0.7525000000000001,-0.22,0.7840001594,0.022500000000000003,0,0.022500000000000003,0.73,-0.22,0.7624303247,0.7425,-0.21,0.7716257189,0.022500000000000003,0,0.022500000000000003,0.72,-0.21,0.75
2020-05-27 13:00:00,0.711,0.0,0.711,0.021,0,0.021,0.6900000000000001,0.0,0.6900000000000001,0.711,0.0,0.711,0.021,0,0.021,0.6900000000000001,0.0,0.6900000000000001
2020-05-27 13:30:00,0.671,0.0,0.671,0.021,0,0.021,0.65,0.0,0.65,0.671,0.0,0.671,0.021,0,0.021,0.65,0.0,0.65
2020-05-27 14:00:00,0.6715,0.0,0.6715,0.021500000000000002,0,0.021500000000000002,0.65,0.0,0.65,0.6715,0.0,0.6715,0.021500000000000002,0,0.021500000000000002,0.65,0.0,0.65
2020-05-27 14:30:00,0.663,0.44,0.7957191716,0.023,0,0.023,0.64,0.44,0.7766595136000001,0.663,-0.43,0.7902335098000001,0.023,0,0.023,0.64,-0.43,0.7710382610000001
2020-05-27 15:00:00,0.6625,0.0,0.6625,0.022500000000000003,0,0.022500000000000003,0.64,0.0,0.64,0.6625,0.0,0.6625,0.022500000000000003,0,0.022500000000000003,0.64,0.0,0.64
2020-05-27 15:30:00,0.671,0.0,0.671,0.021,0,0.021,0.65,0.0,0.65,0.671,0.0,0.671,0.021,0,0.021,0.65,0.0,0.65
2020-05-27 16:00:00,0.729,0.0,0.729,0.019,0,0.019,0.71,0.0,0.71,0.729,0.0,0.729,0.019,0,0.019,0.71,0.0,0.71
2020-05-27 16:30:00,0.8475,0.0,0.8475,0.0175,0,0.0175,0.8300000000000001,0.0,0.8300000000000001,0.8475,0.0,0.8475,0.0175,0,0.0175,0.8300000000000001,0.0,0.8300000000000001
2020-05-27 17:00:00,0.9635,0.0,0.9635,0.0135,0,0.0135,0.9500000000000001,0.0,0.9500000000000001,0.9635,0.0,0.9635,0.0135,0,0.0135,0.9500000000000001,0.0,0.9500000000000001
2020-05-27 17:30:00,1.09,0.0,1.09,0.01,0,0.01,1.08,0.0,1.08,1.09,0.0,1.09,0.01,0,0.01,1.08,0.0,1.08
2020-05-27 18:00:00,1.138,-0.13,1.1454012397,0.008,0,0.008,1.13,-0.13,1.1374532957,1.138,0.0,1.138,0.008,0,0.008,1.13,0.0,1.13
2020-05-27 18:30:00,1.2655,0.0,1.2655,0.0055000000000000005,0,0.0055000000000000005,1.26,0.0,1.26,1.2455,-0.34,1.2910732938,0.0055000000000000005,0,0.0055000000000000005,1.24,-0.34,1.2857682528
2020-05-27 19:00:00,1.3025,0.30000000000000004,1.3366025026,0.0025,0,0.0025,1.3,0.30000000000000004,1.3341664064,1.2325,-0.55,1.3496504177,0.0025,0,0.0025,1.23,-0.55,1.3473678043000001
2020-05-27 19:30:00,1.3005,0.28,1.3303008118,0.0005,0,0.0005,1.3,0.28,1.3298120168,1.2305,-0.5700000000000001,1.3561084949,0.0005,0,0.0005,1.23,-0.5700000000000001,1.3556548233
2020-05-27 20:00:00,1.29,0.26,1.3159407281,0.0,0,0.0,1.29,0.26,1.3159407281,1.21,-0.58,1.3418271126,0.0,0,0.0,1.21,-0.58,1.3418271126
2020-05-27 20:30:00,1.26,0.26,1.2865457629,0.0,0,0.0,1.26,0.26,1.2865457629,1.18,-0.58,1.3148383931,0.0,0,0.0,1.18,-0.58,1.3148383931
2020-05-27 21:00:00,1.19,-0.03,1.1903780912,0.0,0,0.0,1.19,-0.03,1.1903780912,1.16,-0.32,1.2033287165,0.0,0,0.0,1.16,-0.32,1.2033287165
2020-05-27 21:30:00,1.15,-0.19,1.1655899794,0.0,0,0.0,1.15,-0.19,1.1655899794,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118
2020-05-27 22:00:00,1.16,-0.17,1.1723907199,0.0,0,0.0,1.16,-0.17,1.1723907199,1.16,-0.16,1.1709824935,0.0,0,0.0,1.16,-0.16,1.1709824935
2020-05-27 22:30:00,1.15,-0.16,1.1610770862,0.0,0,0.0,1.15,-0.16,1.1610770862,1.15,-0.14,1.158490397,0.0,0,0.0,1.15,-0.14,1.158490397
2020-05-27 23:00:00,1.09,-0.12,1.09658561,0.0,0,0.0,1.09,-0.12,1.09658561,1.09,-0.16,1.1016805345,0.0,0,0.0,1.09,-0.16,1.1016805345
2020-05-27 23:30:00,1.04,-0.14,1.0493807698,0.0,0,0.0,1.04,-0.14,1.0493807698,1.03,-0.13,1.0381714695,0.0,0,0.0,1.03,-0.13,1.0381714695
2020-05-28 00:00:00,0.98,-0.16,0.992975327,0.0,0,0.0,0.98,-0.16,0.992975327,0.98,-0.13,0.9885848471,0.0,0,0.0,0.98,-0.13,0.9885848471
2020-05-28 00:30:00,1.02,-0.17,1.0340696302,0.0,0,0.0,1.02,-0.17,1.0340696302,1.01,-0.15,1.0210778619,0.0,0,0.0,1.01,-0.15,1.0210778619
2020-05-28 01:00:00,1.02,-0.16,1.0324727599,0.0,0,0.0,1.02,-0.16,1.0324727599,1.01,-0.14,1.019656805,0.0,0,0.0,1.01,-0.14,1.019656805
2020-05-28 01:30:00,1.19,0.22,1.210165278,0.0,0,0.0,1.19,0.22,1.210165278,1.11,-0.5700000000000001,1.2477980606,0.0,0,0.0,1.11,-0.5700000000000001,1.2477980606
2020-05-28 02:00:00,1.22,0.26,1.2473972904,0.0,0,0.0,1.22,0.26,1.2473972904,1.1400000000000001,-0.6000000000000001,1.2882546332,0.0,0,0.0,1.1400000000000001,-0.6000000000000001,1.2882546332
2020-05-28 02:30:00,1.22,0.27,1.2495199077999999,0.0,0,0.0,1.22,0.27,1.2495199077999999,1.1400000000000001,-0.6000000000000001,1.2882546332,0.0,0,0.0,1.1400000000000001,-0.6000000000000001,1.2882546332
2020-05-28 03:00:00,1.1400000000000001,-0.02,1.1401754251,0.0,0,0.0,1.1400000000000001,-0.02,1.1401754251,1.12,-0.29,1.1569356075,0.0,0,0.0,1.12,-0.29,1.1569356075
2020-05-28 03:30:00,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631,1.1,-0.15,1.1101801656,0.0,0,0.0,1.1,-0.15,1.1101801656
2020-05-28 04:00:00,1.09,-0.17,1.1031772296,0.0,0,0.0,1.09,-0.17,1.1031772296,1.09,-0.15,1.1002726935,0.0,0,0.0,1.09,-0.15,1.1002726935
2020-05-28 04:30:00,1.0915,-0.15,1.1017587077,0.0015,0,0.0015,1.09,-0.15,1.1002726935,1.0915,-0.14,1.1004418431,0.0015,0,0.0015,1.09,-0.14,1.0989540482
2020-05-28 05:00:00,1.0745,-0.14,1.0835821381,0.0045000000000000005,0,0.0045000000000000005,1.07,-0.14,1.0791200119,1.0645,-0.14,1.0736667313,0.0045000000000000005,0,0.0045000000000000005,1.06,-0.14,1.0692053124
2020-05-28 05:30:00,1.082,-0.14,1.0910197065,0.002,0,0.002,1.08,-0.14,1.0890362712,1.082,-0.14,1.0910197065,0.002,0,0.002,1.08,-0.14,1.0890362712
2020-05-28 06:00:00,1.0825,-0.15,1.0928431955,0.0025,0,0.0025,1.08,-0.15,1.0903669107,1.0825,-0.14,1.0915155748,0.0025,0,0.0025,1.08,-0.14,1.0890362712
2020-05-28 06:30:00,1.1115,-0.15,1.1215757888,0.0015,0,0.0015,1.11,-0.15,1.1200892822,1.1015,-0.14,1.1103613151,0.0015,0,0.0015,1.1,-0.14,1.1088733021
2020-05-28 07:00:00,1.1975,0.08,1.2001692589,0.007500000000000001,0,0.007500000000000001,1.19,0.08,1.1926860442,1.1575,-0.37,1.2151980291,0.007500000000000001,0,0.007500000000000001,1.15,-0.37,1.2080562901
2020-05-28 07:30:00,1.236,0.28,1.2673184288,0.006,0,0.006,1.23,0.28,1.2614673995,1.156,-0.5700000000000001,1.2888894444,0.006,0,0.006,1.15,-0.5700000000000001,1.2835108102000001
2020-05-28 08:00:00,1.2095,0.31,1.2485953107,0.0095,0,0.0095,1.2,0.31,1.2393950137,1.1295,-0.55,1.256292263,0.0095,0,0.0095,1.12,-0.55,1.2477579894
2020-05-28 08:30:00,1.1295,0.31,1.1712686498,0.0095,0,0.0095,1.12,0.31,1.1621101497,1.0595,-0.55,1.1937504974,0.0095,0,0.0095,1.05,-0.55,1.1853269591
2020-05-28 09:00:00,1.0315,0.34,1.0860903508,0.0115,0,0.0115,1.02,0.34,1.0751744045,0.9615,-0.51,1.088385157,0.0115,0,0.0115,0.9500000000000001,-0.51,1.0782393055
2020-05-28 09:30:00,0.994,0.34,1.0505408131,0.014,0,0.014,0.98,0.34,1.0373041984,0.924,-0.51,1.0554032405,0.014,0,0.014,0.91,-0.51,1.0431682511
2020-05-28 10:00:00,0.8755000000000001,0.36,0.9466257180000001,0.025500000000000002,0,0.025500000000000002,0.85,0.36,0.9230926281,0.8055,-0.49,0.9428309764,0.025500000000000002,0,0.025500000000000002,0.78,-0.49,0.9211405973000001
2020-05-28 10:30:00,0.802,0.36,0.8790927141,0.022,0,0.022,0.78,0.36,0.8590692638,0.782,-0.49,0.9228347631,0.022,0,0.022,0.76,-0.49,0.9042676595
2020-05-28 11:00:00,0.75,0.0,0.75,0.03,0,0.03,0.72,0.0,0.72,0.75,0.0,0.75,0.03,0,0.03,0.72,0.0,0.72
2020-05-28 11:30:00,0.7055,0.0,0.7055,0.035500000000000004,0,0.035500000000000004,0.67,0.0,0.67,0.7055,0.0,0.7055,0.035500000000000004,0,0.035500000000000004,0.67,0.0,0.67
2020-05-28 12:00:00,0.6765,0.0,0.6765,0.036500000000000005,0,0.036500000000000005,0.64,0.0,0.64,0.6765,0.0,0.6765,0.036500000000000005,0,0.036500000000000005,0.64,0.0,0.64
2020-05-28 12:30:00,0.6825,0.0,0.6825,0.0425,0,0.0425,0.64,0.0,0.64,0.6825,0.0,0.6825,0.0425,0,0.0425,0.64,0.0,0.64
2020-05-28 13:00:00,0.6985,0.0,0.6985,0.0385,0,0.0385,0.66,0.0,0.66,0.6985,0.0,0.6985,0.0385,0,0.0385,0.66,0.0,0.66
2020-05-28 13:30:00,0.668,0.0,0.668,0.038,0,0.038,0.63,0.0,0.63,0.668,0.0,0.668,0.038,0,0.038,0.63,0.0,0.63
2020-05-28 14:00:00,0.6315000000000001,0.0,0.6315000000000001,0.0415,0,0.0415,0.59,0.0,0.59,0.6315000000000001,0.0,0.6315000000000001,0.0415,0,0.0415,0.59,0.0,0.59
2020-05-28 14:30:00,0.6535000000000001,0.0,0.6535000000000001,0.043500000000000004,0,0.043500000000000004,0.61,0.0,0.61,0.6535000000000001,0.0,0.6535000000000001,0.043500000000000004,0,0.043500000000000004,0.61,0.0,0.61
2020-05-28 15:00:00,0.649,0.0,0.649,0.039,0,0.039,0.61,0.0,0.61,0.649,0.0,0.649,0.039,0,0.039,0.61,0.0,0.61
2020-05-28 15:30:00,0.674,0.0,0.674,0.044,0,0.044,0.63,0.0,0.63,0.674,0.0,0.674,0.044,0,0.044,0.63,0.0,0.63
2020-05-28 16:00:00,0.7675000000000001,0.0,0.7675000000000001,0.0375,0,0.0375,0.73,0.0,0.73,0.7675000000000001,0.0,0.7675000000000001,0.0375,0,0.0375,0.73,0.0,0.73
2020-05-28 16:30:00,0.877,0.43,0.9767440811,0.037,0,0.037,0.84,0.43,0.9436630755000001,0.877,-0.44,0.9811875458,0.037,0,0.037,0.84,-0.44,0.9482615673
2020-05-28 17:00:00,0.9225000000000001,0.0,0.9225000000000001,0.0325,0,0.0325,0.89,0.0,0.89,0.9225000000000001,0.0,0.9225000000000001,0.0325,0,0.0325,0.89,0.0,0.89
2020-05-28 17:30:00,1.042,-0.13,1.0500780923,0.022,0,0.022,1.02,-0.13,1.0282509421,1.042,0.0,1.042,0.022,0,0.022,1.02,0.0,1.02
2020-05-28 18:00:00,1.1844999999999999,-0.13,1.191612458,0.0345,0,0.0345,1.15,-0.13,1.1573245007,1.1745,-0.13,1.1816726493,0.0345,0,0.0345,1.1400000000000001,-0.13,1.1473883388
2020-05-28 18:30:00,1.27,-0.13,1.276636205,0.03,0,0.03,1.24,-0.13,1.2467958935,1.27,-0.13,1.276636205,0.03,0,0.03,1.24,-0.13,1.2467958935
2020-05-28 19:00:00,1.2395,-0.15,1.2485432512,0.029500000000000002,0,0.029500000000000002,1.21,-0.15,1.2192620719,1.2295,-0.13,1.2363536104,0.029500000000000002,0,0.029500000000000002,1.2,-0.13,1.2070211266
2020-05-28 19:30:00,1.2685,0.23,1.2891827838,0.0285,0,0.0285,1.24,0.23,1.2611502686,1.1985000000000001,-0.51,1.3024984645,0.0285,0,0.0285,1.17,-0.51,1.2763228432
2020-05-28 20:00:00,1.1985000000000001,0.28,1.2307730293999999,0.018500000000000003,0,0.018500000000000003,1.18,0.28,1.2127654349,1.1185,-0.5700000000000001,1.2553653851,0.018500000000000003,0,0.018500000000000003,1.1,-0.5700000000000001,1.238910812
2020-05-28 20:30:00,1.2225,0.26,1.2498424901,0.0025,0,0.0025,1.22,0.26,1.2473972904,1.1425,-0.59,1.2858484553,0.0025,0,0.0025,1.1400000000000001,-0.59,1.2836276719
2020-05-28 21:00:00,1.2255,0.24,1.2487795042,0.0055000000000000005,0,0.0055000000000000005,1.22,0.24,1.2433824834,1.1455,-0.6000000000000001,1.2931242206,0.0055000000000000005,0,0.0055000000000000005,1.1400000000000001,-0.6000000000000001,1.2882546332
2020-05-28 21:30:00,1.1415,-0.16,1.1526587743,0.0015,0,0.0015,1.1400000000000001,-0.16,1.1511733145,1.1415,-0.21,1.1606559567999999,0.0015,0,0.0015,1.1400000000000001,-0.21,1.1591807452
2020-05-28 22:00:00,1.1605,-0.2,1.1776078507,0.0005,0,0.0005,1.16,-0.2,1.1771151176,1.1605,-0.19,1.1759507855,0.0005,0,0.0005,1.16,-0.19,1.1754573578
2020-05-28 22:30:00,1.1400000000000001,-0.19,1.1557248808,0.0,0,0.0,1.1400000000000001,-0.19,1.1557248808,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001
2020-05-28 23:00:00,1.0905,-0.16,1.1021752356,0.0005,0,0.0005,1.09,-0.16,1.1016805345,1.0805,-0.14,1.0895321244,0.0005,0,0.0005,1.08,-0.14,1.0890362712
2020-05-28 23:30:00,1.0515,-0.12,1.0583252099,0.0015,0,0.0015,1.05,-0.12,1.0568348972,1.0415,-0.16,1.0537182973,0.0015,0,0.0015,1.04,-0.16,1.052235715
2020-05-29 00:00:00,1.003,-0.17,1.0173047724,0.013000000000000001,0,0.013000000000000001,0.99,-0.17,1.0044899203,1.003,-0.16,1.0156815446,0.013000000000000001,0,0.013000000000000001,0.99,-0.16,1.0028459503
2020-05-29 00:30:00,1.0105,-0.17,1.0247000781,0.0205,0,0.0205,0.99,-0.17,1.0044899203,1.0105,-0.16,1.0230885837,0.0205,0,0.0205,0.99,-0.16,1.0028459503
2020-05-29 01:00:00,1.0435,-0.17,1.0572569461,0.0235,0,0.0235,1.02,-0.17,1.0340696302,1.0435,-0.16,1.0556951501,0.0235,0,0.0235,1.02,-0.16,1.0324727599
2020-05-29 01:30:00,1.1815,-0.19,1.1966796773,0.021500000000000002,0,0.021500000000000002,1.16,-0.19,1.1754573578,1.1815,-0.17,1.1936675626,0.021500000000000002,0,0.021500000000000002,1.16,-0.17,1.1723907199
2020-05-29 02:00:00,1.183,-0.19,1.1981606737,0.023,0,0.023,1.16,-0.19,1.1754573578,1.183,-0.17,1.1951522916,0.023,0,0.023,1.16,-0.17,1.1723907199
2020-05-29 02:30:00,1.1685,-0.19,1.1838463794,0.0285,0,0.0285,1.1400000000000001,-0.19,1.1557248808,1.1685,-0.17,1.1808015286,0.0285,0,0.0285,1.1400000000000001,-0.17,1.1526057435000001
2020-05-29 03:00:00,1.1445,-0.17,1.1570567186,0.0245,0,0.0245,1.12,-0.17,1.1328283189,1.1445,-0.17,1.1570567186,0.0245,0,0.0245,1.12,-0.17,1.1328283189
2020-05-29 03:30:00,1.1055,-0.17,1.1184946357,0.0155,0,0.0155,1.09,-0.17,1.1031772296,1.0955,-0.15,1.105721597,0.0155,0,0.0155,1.08,-0.15,1.0903669107
2020-05-29 04:00:00,1.1,-0.17,1.1130588484,0.01,0,0.01,1.09,-0.17,1.1031772296,1.09,-0.16,1.1016805345,0.01,0,0.01,1.08,-0.16,1.0917875251
2020-05-29 04:30:00,1.0935,-0.17,1.1066355543,0.0035,0,0.0035,1.09,-0.17,1.1031772296,1.0835,-0.15,1.0938337397,0.0035,0,0.0035,1.08,-0.15,1.0903669107
2020-05-29 05:00:00,1.0945,-0.17,1.1076236951,0.0045000000000000005,0,0.0045000000000000005,1.09,-0.17,1.1031772296,1.0845,-0.17,1.0977432532,0.0045000000000000005,0,0.0045000000000000005,1.08,-0.17,1.0932977636
2020-05-29 05:30:00,1.0795,-0.17,1.0928038479,0.0095,0,0.0095,1.07,-0.17,1.0834205093,1.0795,-0.15,1.0898716668,0.0095,0,0.0095,1.07,-0.15,1.0804628638
2020-05-29 06:00:00,1.0785,-0.17,1.091816033,0.0085,0,0.0085,1.07,-0.17,1.0834205093,1.0785,-0.15,1.0888811919,0.0085,0,0.0085,1.07,-0.15,1.0804628638
2020-05-29 06:30:00,1.168,0.19,1.1833528637,0.008,0,0.008,1.16,0.19,1.1754573578,1.098,-0.5,1.2064841483,0.008,0,0.008,1.09,-0.5,1.199208072
2020-05-29 07:00:00,1.217,-0.09,1.2203233178,0.007,0,0.007,1.21,-0.09,1.2133424908000001,1.197,-0.21,1.2152814489,0.007,0,0.007,1.19,-0.21,1.2083873551
2020-05-29 07:30:00,1.238,0.24,1.2610487699,0.008,0,0.008,1.23,0.24,1.2531959145,1.168,-0.54,1.2867882499,0.008,0,0.008,1.16,-0.54,1.2795311641
2020-05-29 08:00:00,1.238,0.30000000000000004,1.2738304440000001,0.008,0,0.008,1.23,0.30000000000000004,1.2660568708,1.158,-0.55,1.2819765989,0.008,0,0.008,1.15,-0.55,1.2747548784
2020-05-29 08:30:00,1.158,0.33,1.2041029856,0.018000000000000002,0,0.018000000000000002,1.1400000000000001,0.33,1.1868024267,1.078,-0.52,1.1968642362,0.018000000000000002,0,0.018000000000000002,1.06,-0.52,1.1806777715
2020-05-29 09:00:00,1.0415,0.36,1.1019629077,0.021500000000000002,0,0.021500000000000002,1.02,0.36,1.0816653826,0.9715,-0.49,1.088077318,0.021500000000000002,0,0.021500000000000002,0.9500000000000001,-0.49,1.0689246933
2020-05-29 09:30:00,0.983,0.36,1.0468471713,0.023,0,0.023,0.96,0.36,1.0252804494,0.913,-0.49,1.0361800037,0.023,0,0.023,0.89,-0.49,1.0159724406
2020-05-29 10:00:00,0.8785000000000001,0.36,0.9494009954,0.018500000000000003,0,0.018500000000000003,0.86,0.36,0.9323089617,0.8185,-0.49,0.9539613462000001,0.018500000000000003,0,0.018500000000000003,0.8,-0.49,0.9381364506000001
2020-05-29 10:30:00,0.86,0.4,0.9484724561000001,0.02,0,0.02,0.84,0.4,0.9303762680000001,0.79,-0.46,0.9141662868,0.02,0,0.02,0.77,-0.46,0.8969392399
2020-05-29 11:00:00,0.7595000000000001,0.4,0.8583939946,0.029500000000000002,0,0.029500000000000002,0.73,0.4,0.8324061509,0.7095,-0.45,0.8401727501,0.029500000000000002,0,0.029500000000000002,0.68,-0.45,0.8154140053000001
2020-05-29 11:30:00,0.675,0.0,0.675,0.035,0,0.035,0.64,0.0,0.64,0.675,0.0,0.675,0.035,0,0.035,0.64,0.0,0.64
2020-05-29 12:00:00,0.685,0.0,0.685,0.045,0,0.045,0.64,0.0,0.64,0.685,0.0,0.685,0.045,0,0.045,0.64,0.0,0.64
2020-05-29 12:30:00,0.668,0.0,0.668,0.048,0,0.048,0.62,0.0,0.62,0.668,0.0,0.668,0.048,0,0.048,0.62,0.0,0.62
2020-05-29 13:00:00,0.7085,0.0,0.7085,0.0485,0,0.0485,0.66,0.0,0.66,0.7085,0.0,0.7085,0.0485,0,0.0485,0.66,0.0,0.66
2020-05-29 13:30:00,0.667,0.0,0.667,0.047,0,0.047,0.62,0.0,0.62,0.667,0.0,0.667,0.047,0,0.047,0.62,0.0,0.62
2020-05-29 14:00:00,0.6395000000000001,0.0,0.6395000000000001,0.0495,0,0.0495,0.59,0.0,0.59,0.6395000000000001,0.0,0.6395000000000001,0.0495,0,0.0495,0.59,0.0,0.59
2020-05-29 14:30:00,0.642,0.0,0.642,0.042,0,0.042,0.6000000000000001,0.0,0.6000000000000001,0.652,0.0,0.652,0.042,0,0.042,0.61,0.0,0.61
2020-05-29 15:00:00,0.6385000000000001,0.0,0.6385000000000001,0.0385,0,0.0385,0.6000000000000001,0.0,0.6000000000000001,0.6485000000000001,0.0,0.6485000000000001,0.0385,0,0.0385,0.61,0.0,0.61
2020-05-29 15:30:00,0.6715,0.0,0.6715,0.0415,0,0.0415,0.63,0.0,0.63,0.6715,0.0,0.6715,0.0415,0,0.0415,0.63,0.0,0.63
2020-05-29 16:00:00,0.7215,0.42,0.8348426498,0.051500000000000004,0,0.051500000000000004,0.67,0.42,0.7907591289,0.7215,-0.44,0.8450812091000001,0.051500000000000004,0,0.051500000000000004,0.67,-0.44,0.8015609771000001
2020-05-29 16:30:00,0.787,0.0,0.787,0.047,0,0.047,0.74,0.0,0.74,0.787,0.0,0.787,0.047,0,0.047,0.74,0.0,0.74
2020-05-29 17:00:00,0.9295,0.0,0.9295,0.0495,0,0.0495,0.88,0.0,0.88,0.9295,0.0,0.9295,0.0495,0,0.0495,0.88,0.0,0.88
2020-05-29 17:30:00,1.0235,-0.13,1.0317229522,0.043500000000000004,0,0.043500000000000004,0.98,-0.13,0.9885848471,1.0235,-0.13,1.0317229522,0.043500000000000004,0,0.043500000000000004,0.98,-0.13,0.9885848471
2020-05-29 18:00:00,1.1325,-0.13,1.13993695,0.0325,0,0.0325,1.1,-0.13,1.107655181,1.1325,-0.13,1.13993695,0.0325,0,0.0325,1.1,-0.13,1.107655181
2020-05-29 18:30:00,1.2345,-0.15,1.2435796114,0.0345,0,0.0345,1.2,-0.15,1.2093386622,1.2345,-0.13,1.2413260047,0.0345,0,0.0345,1.2,-0.13,1.2070211266
2020-05-29 19:00:00,1.2155,-0.15,1.2247204783,0.035500000000000004,0,0.035500000000000004,1.18,-0.15,1.1894956915,1.2155,-0.13,1.2224321045,0.035500000000000004,0,0.035500000000000004,1.18,-0.13,1.1871394189
2020-05-29 19:30:00,1.212,-0.15,1.2212469038,0.032,0,0.032,1.18,-0.15,1.1894956915,1.212,-0.13,1.2189520089,0.032,0,0.032,1.18,-0.13,1.1871394189
2020-05-29 20:00:00,1.2315,-0.16,1.2418503332,0.021500000000000002,0,0.021500000000000002,1.21,-0.16,1.2205326706,1.2315,-0.13,1.2383425415,0.021500000000000002,0,0.021500000000000002,1.21,-0.13,1.2169634341
2020-05-29 20:30:00,1.1955,-0.18,1.2089748757,0.0155,0,0.0155,1.18,-0.18,1.1936498649,1.1855,-0.16,1.1962484065,0.0155,0,0.0155,1.17,-0.16,1.1808894953
2020-05-29 21:00:00,1.163,0.09,1.1664771751,0.013000000000000001,0,0.013000000000000001,1.15,0.09,1.1535163631,1.103,-0.45,1.1912636148,0.013000000000000001,0,0.013000000000000001,1.09,-0.45,1.1792370415
2020-05-29 21:30:00,1.197,0.24,1.220823083,0.007,0,0.007,1.19,0.24,1.2139604606,1.117,-0.59,1.2632454235,0.007,0,0.007,1.11,-0.59,1.2570600621999999
2020-05-29 22:00:00,1.1925,0.24,1.2164112175,0.0025,0,0.0025,1.19,0.24,1.2139604606,1.1125,-0.59,1.2592681406000001,0.0025,0,0.0025,1.11,-0.59,1.2570600621999999
2020-05-29 22:30:00,1.1805,0.26,1.2087928896,0.0005,0,0.0005,1.18,0.26,1.2083045974,1.1005,-0.59,1.2486794024,0.0005,0,0.0005,1.1,-0.59,1.2482387592
2020-05-29 23:00:00,1.1105,-0.09,1.1141410369,0.0005,0,0.0005,1.11,-0.09,1.1136426716,1.0905,-0.25,1.1187896362,0.0005,0,0.0005,1.09,-0.25,1.1183022847
2020-05-29 23:30:00,1.051,-0.17,1.0646600396,0.001,0,0.001,1.05,-0.17,1.063672882,1.041,-0.16,1.0532240977,0.001,0,0.001,1.04,-0.16,1.052235715
2020-05-30 00:00:00,1.0245,-0.17,1.0385086663,0.0045000000000000005,0,0.0045000000000000005,1.02,-0.17,1.0340696302,1.0245,-0.16,1.0369186323,0.0045000000000000005,0,0.0045000000000000005,1.02,-0.16,1.0324727599
2020-05-30 00:30:00,1.052,-0.14,1.0612747052,0.002,0,0.002,1.05,-0.14,1.0592922165,1.042,-0.21,1.0629506103,0.002,0,0.002,1.04,-0.21,1.0609901036
2020-05-30 01:00:00,1.0905,0.26,1.1210665681,0.0005,0,0.0005,1.09,0.26,1.1205802069,1.0105,-0.58,1.1651224185,0.0005,0,0.0005,1.01,-0.58,1.1646887996
2020-05-30 01:30:00,1.1825,-0.04,1.1831763394,0.0025,0,0.0025,1.18,-0.04,1.1806777715,1.1525,-0.33,1.1988145186,0.0025,0,0.0025,1.15,-0.33,1.1964113004999999
2020-05-30 02:00:00,1.195,-0.19,1.2100103305,0.005,0,0.005,1.19,-0.19,1.2050726119,1.185,-0.18,1.1985929251,0.005,0,0.005,1.18,-0.18,1.1936498649
2020-05-30 02:30:00,1.191,-0.19,1.2060601146,0.011,0,0.011,1.18,-0.19,1.1951987282,1.181,-0.18,1.194638439,0.011,0,0.011,1.17,-0.18,1.1837651794
2020-05-30 03:00:00,1.1445,-0.18,1.1585681896,0.0145,0,0.0145,1.13,-0.18,1.1442464769,1.1445,-0.17,1.1570567186,0.0145,0,0.0145,1.13,-0.17,1.1427160627
2020-05-30 03:30:00,1.112,-0.16,1.1234518236,0.012,0,0.012,1.1,-0.16,1.1115754585,1.112,-0.15,1.122071299,0.012,0,0.012,1.1,-0.15,1.1101801656
2020-05-30 04:00:00,1.0965,-0.18,1.1111760662,0.006500000000000001,0,0.006500000000000001,1.09,-0.18,1.1047624179,1.0965,-0.16,1.1081120205,0.006500000000000001,0,0.006500000000000001,1.09,-0.16,1.1016805345
2020-05-30 04:30:00,1.105,-0.18,1.1195646475,0.005,0,0.005,1.1,-0.18,1.1146299834,1.105,-0.15,1.115134521,0.005,0,0.005,1.1,-0.15,1.1101801656
2020-05-30 05:00:00,1.09,-0.16,1.1016805345,0.0,0,0.0,1.09,-0.16,1.1016805345,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482
2020-05-30 05:30:00,1.0905,-0.16,1.1021752356,0.0005,0,0.0005,1.09,-0.16,1.1016805345,1.0905,-0.14,1.0994499761,0.0005,0,0.0005,1.09,-0.14,1.0989540482
2020-05-30 06:00:00,1.1105,-0.16,1.1219671341,0.0005,0,0.0005,1.11,-0.16,1.1214722466,1.1005,-0.14,1.1093693028,0.0005,0,0.0005,1.1,-0.14,1.1088733021
2020-05-30 06:30:00,1.15,-0.16,1.1610770862,0.0,0,0.0,1.15,-0.16,1.1610770862,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212
2020-05-30 07:00:00,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622
2020-05-30 07:30:00,1.1615,-0.14,1.1699069407,0.0015,0,0.0015,1.16,-0.14,1.1684177335,1.1615,-0.14,1.1699069407,0.0015,0,0.0015,1.16,-0.14,1.1684177335
2020-05-30 08:00:00,1.0955,-0.14,1.1044094576,0.0055000000000000005,0,0.0055000000000000005,1.09,-0.14,1.0989540482,1.0855,-0.14,1.0944908634,0.0055000000000000005,0,0.0055000000000000005,1.08,-0.14,1.0890362712
2020-05-30 08:30:00,1.048,-0.14,1.0573097938,0.008,0,0.008,1.04,-0.14,1.0493807698,1.048,-0.14,1.0573097938,0.008,0,0.008,1.04,-0.14,1.0493807698
2020-05-30 09:00:00,0.922,-0.14,0.9325684961,0.012,0,0.012,0.91,-0.14,0.9207062507,0.922,-0.14,0.9325684961,0.012,0,0.012,0.91,-0.14,0.9207062507
2020-05-30 09:30:00,0.925,0.32,0.9787875152000001,0.015,0,0.015,0.91,0.32,0.9646242792,0.855,-0.5,0.9904670615000001,0.015,0,0.015,0.84,-0.5,0.9775479528000001
2020-05-30 10:00:00,0.8875000000000001,0.36,0.9577349581000001,0.0175,0,0.0175,0.87,0.36,0.9415412896,0.8175,-0.5,0.9582829697,0.0175,0,0.0175,0.8,-0.5,0.9433981132
2020-05-30 10:30:00,0.844,0.36,0.9175707057,0.024,0,0.024,0.8200000000000001,0.36,0.8955445271,0.774,-0.5,0.9214532001,0.024,0,0.024,0.75,-0.5,0.9013878189000001
2020-05-30 11:00:00,0.8045,0.37,0.8855056465000001,0.0245,0,0.0245,0.78,0.37,0.8633075929,0.7345,-0.48,0.8774339006,0.0245,0,0.0245,0.71,-0.48,0.8570297544000001
2020-05-30 11:30:00,0.745,0.37,0.8318202931,0.025,0,0.025,0.72,0.37,0.8095060222,0.685,-0.48,0.8364358911,0.025,0,0.025,0.66,-0.48,0.8160882305
2020-05-30 12:00:00,0.6955,0.39,0.7973833771000001,0.025500000000000002,0,0.025500000000000002,0.67,0.39,0.7752418977000001,0.6255000000000001,-0.46,0.7764343179000001,0.025500000000000002,0,0.025500000000000002,0.6000000000000001,-0.46,0.7560423269000001
2020-05-30 12:30:00,0.671,0.39,0.7761063072000001,0.031,0,0.031,0.64,0.39,0.7494664769,0.601,-0.46,0.7568361778,0.031,0,0.031,0.5700000000000001,-0.46,0.7324616031000001
2020-05-30 13:00:00,0.6890000000000001,0.41000000000000003,0.8017611864,0.029,0,0.029,0.66,0.41000000000000003,0.7769813383,0.619,-0.44,0.7594478257,0.029,0,0.029,0.59,-0.44,0.7360027174
2020-05-30 13:30:00,0.6890000000000001,0.41000000000000003,0.8017611864,0.029,0,0.029,0.66,0.41000000000000003,0.7769813383,0.619,-0.46,0.7712074948000001,0.029,0,0.029,0.59,-0.46,0.7481310046
2020-05-30 14:00:00,0.6385000000000001,0.39,0.7481859729,0.0285,0,0.0285,0.61,0.39,0.7240165744,0.5985,-0.46,0.754852469,0.0285,0,0.0285,0.5700000000000001,-0.46,0.7324616031000001
2020-05-30 14:30:00,0.5885,0.0,0.5885,0.0285,0,0.0285,0.56,0.0,0.56,0.5985,0.0,0.5985,0.0285,0,0.0285,0.5700000000000001,0.0,0.5700000000000001
2020-05-30 15:00:00,0.577,0.0,0.577,0.027,0,0.027,0.55,0.0,0.55,0.577,0.0,0.577,0.027,0,0.027,0.55,0.0,0.55
2020-05-30 15:30:00,0.6145,0.0,0.6145,0.0245,0,0.0245,0.59,0.0,0.59,0.6145,0.0,0.6145,0.0245,0,0.0245,0.59,0.0,0.59
2020-05-30 16:00:00,0.6795,0.0,0.6795,0.0195,0,0.0195,0.66,0.0,0.66,0.6795,0.0,0.6795,0.0195,0,0.0195,0.66,0.0,0.66
2020-05-30 16:30:00,0.7495,0.0,0.7495,0.0195,0,0.0195,0.73,0.0,0.73,0.7495,0.0,0.7495,0.0195,0,0.0195,0.73,0.0,0.73
2020-05-30 17:00:00,0.8905000000000001,0.37,0.9643081717,0.0205,0,0.0205,0.87,0.37,0.9454099640000001,0.8305,-0.48,0.9592341998,0.0205,0,0.0205,0.81,-0.48,0.9415412896
2020-05-30 17:30:00,1.03,0.34,1.0846658472,0.02,0,0.02,1.01,0.34,1.0656922632999999,0.96,-0.51,1.0870602559,0.02,0,0.02,0.9400000000000001,-0.51,1.0694391053
2020-05-30 18:00:00,1.1105,0.34,1.1613829041,0.0205,0,0.0205,1.09,0.34,1.1417968296,1.0305,-0.51,1.1497957427,0.0205,0,0.0205,1.01,-0.51,1.1314592347999999
2020-05-30 18:30:00,1.178,0.33,1.2233495003,0.018000000000000002,0,0.018000000000000002,1.16,0.33,1.2060265337,1.098,-0.53,1.2192227032,0.018000000000000002,0,0.018000000000000002,1.08,-0.53,1.2030378215
2020-05-30 19:00:00,1.1885,0.33,1.2334635179,0.018500000000000003,0,0.018500000000000003,1.17,0.33,1.2156479754,1.1085,-0.53,1.2286872059,0.018500000000000003,0,0.018500000000000003,1.09,-0.53,1.2120231021
2020-05-30 19:30:00,1.1905000000000001,0.29,1.2253123071,0.0205,0,0.0205,1.17,0.29,1.2054044964,1.1105,-0.56,1.2437082656,0.0205,0,0.0205,1.09,-0.56,1.225438697
2020-05-30 20:00:00,1.207,0.27,1.2368302228,0.007,0,0.007,1.2,0.27,1.23,1.127,-0.58,1.2674892504,0.007,0,0.007,1.12,-0.58,1.261269202
2020-05-30 20:30:00,1.201,0.24,1.2247452796,0.001,0,0.001,1.2,0.24,1.2237646833,1.111,-0.62,1.2722896683,0.001,0,0.001,1.11,-0.62,1.2714165328
2020-05-30 21:00:00,1.172,0.24,1.1963210271,0.002,0,0.002,1.17,0.24,1.1943617542,1.092,-0.62,1.2557324556,0.002,0,0.002,1.09,-0.62,1.2539936204
2020-05-30 21:30:00,1.192,0.24,1.2159210501,0.002,0,0.002,1.19,0.24,1.2139604606,1.112,-0.61,1.2683233026,0.002,0,0.002,1.11,-0.61,1.2665701718
2020-05-30 22:00:00,1.193,0.24,1.2169013929,0.003,0,0.003,1.19,0.24,1.2139604606,1.113,-0.61,1.2692001418,0.003,0,0.003,1.11,-0.61,1.2665701718
2020-05-30 22:30:00,1.16,0.19,1.1754573578,0.0,0,0.0,1.16,0.19,1.1754573578,1.09,-0.52,1.2076837334000001,0.0,0,0.0,1.09,-0.52,1.2076837334000001
2020-05-30 23:00:00,1.053,-0.17,1.0666344266,0.003,0,0.003,1.05,-0.17,1.063672882,1.043,-0.15,1.0537309903,0.003,0,0.003,1.04,-0.15,1.0507616285
2020-05-30 23:30:00,1.0525,-0.18,1.0677809935,0.0025,0,0.0025,1.05,-0.18,1.0653168543,1.0425,-0.17,1.0562699702,0.0025,0,0.0025,1.04,-0.17,1.0538026381
2020-05-31 00:00:00,0.991,-0.18,1.0072144757000001,0.001,0,0.001,0.99,-0.18,1.0062305899,0.991,-0.17,1.0054755094,0.001,0,0.001,0.99,-0.17,1.0044899203
2020-05-31 00:30:00,1.014,-0.18,1.0298524166,0.004,0,0.004,1.01,-0.18,1.0259142264,1.014,-0.17,1.0281517398,0.004,0,0.004,1.01,-0.17,1.0242070103
2020-05-31 01:00:00,1.0405,-0.17,1.0542960922,0.0005,0,0.0005,1.04,-0.17,1.0538026381,1.0405,-0.15,1.0512565101,0.0005,0,0.0005,1.04,-0.15,1.0507616285
2020-05-31 01:30:00,1.17,-0.19,1.1853269591,0.0,0,0.0,1.17,-0.19,1.1853269591,1.17,-0.17,1.1822859214,0.0,0,0.0,1.17,-0.17,1.1822859214
2020-05-31 02:00:00,1.19,-0.19,1.2050726119,0.0,0,0.0,1.19,-0.19,1.2050726119,1.18,-0.17,1.1921828719,0.0,0,0.0,1.18,-0.17,1.1921828719
2020-05-31 02:30:00,1.17,-0.19,1.1853269591,0.0,0,0.0,1.17,-0.19,1.1853269591,1.16,-0.17,1.1723907199,0.0,0,0.0,1.16,-0.17,1.1723907199
2020-05-31 03:00:00,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001
2020-05-31 03:30:00,1.1,-0.16,1.1115754585,0.0,0,0.0,1.1,-0.16,1.1115754585,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021
2020-05-31 04:00:00,1.0815,-0.17,1.094779544,0.0015,0,0.0015,1.08,-0.17,1.0932977636,1.0815,-0.16,1.0932713524,0.0015,0,0.0015,1.08,-0.16,1.0917875251
2020-05-31 04:30:00,1.1105,-0.17,1.1234368029,0.0005,0,0.0005,1.11,-0.17,1.1229425631,1.1005,-0.16,1.1120702541,0.0005,0,0.0005,1.1,-0.16,1.1115754585
2020-05-31 05:00:00,1.06,-0.17,1.0735455277,0.0,0,0.0,1.06,-0.17,1.0735455277,1.05,-0.14,1.0592922165,0.0,0,0.0,1.05,-0.14,1.0592922165
2020-05-31 05:30:00,1.041,-0.17,1.0547895525,0.001,0,0.001,1.04,-0.17,1.0538026381,1.031,-0.14,1.0404619167,0.001,0,0.001,1.03,-0.14,1.0394710193
2020-05-31 06:00:00,1.05,-0.17,1.063672882,0.0,0,0.0,1.05,-0.17,1.063672882,1.04,-0.14,1.0493807698,0.0,0,0.0,1.04,-0.14,1.0493807698
2020-05-31 06:30:00,1.1005,-0.15,1.1106755827,0.0005,0,0.0005,1.1,-0.15,1.1101801656,1.0905,-0.14,1.0994499761,0.0005,0,0.0005,1.09,-0.14,1.0989540482
2020-05-31 07:00:00,1.1305,-0.13,1.1379500209,0.0005,0,0.0005,1.13,-0.13,1.1374532957,1.1305,-0.14,1.139135747,0.0005,0,0.0005,1.13,-0.14,1.1386395391
2020-05-31 07:30:00,1.1355,-0.13,1.1429174292,0.0055000000000000005,0,0.0055000000000000005,1.13,-0.13,1.1374532957,1.1355,-0.14,1.1440980072,0.0055000000000000005,0,0.0055000000000000005,1.13,-0.14,1.1386395391
2020-05-31 08:00:00,1.099,-0.13,1.1066620984,0.009000000000000001,0,0.009000000000000001,1.09,-0.13,1.09772492,1.089,-0.14,1.0979622034,0.009000000000000001,0,0.009000000000000001,1.08,-0.14,1.0890362712
2020-05-31 08:30:00,1.0115,-0.13,1.0198197145,0.0115,0,0.0115,1.0,-0.13,1.0084145973,1.0115,-0.14,1.0211426198,0.0115,0,0.0115,1.0,-0.14,1.0097524449
2020-05-31 09:00:00,0.995,0.03,0.9954521586,0.015,0,0.015,0.98,0.03,0.9804590761,0.965,-0.32,1.0166734972,0.015,0,0.015,0.9500000000000001,-0.32,1.0024470061
2020-05-31 09:30:00,0.965,0.32,1.0166734972,0.015,0,0.015,0.9500000000000001,0.32,1.0024470061,0.895,-0.54,1.0452870419,0.015,0,0.015,0.88,-0.54,1.0324727599
2020-05-31 10:00:00,0.924,0.33,0.9811605373000001,0.014,0,0.014,0.91,0.33,0.9679876032,0.854,-0.52,0.9998579899000001,0.014,0,0.014,0.84,-0.52,0.9879271228000001
2020-05-31 10:30:00,0.884,0.36,0.9544925353,0.024,0,0.024,0.86,0.36,0.9323089617,0.8140000000000001,-0.5,0.9552989061,0.024,0,0.024,0.79,-0.5,0.9349331527
2020-05-31 11:00:00,0.866,0.38,0.9457039706,0.036000000000000004,0,0.036000000000000004,0.8300000000000001,0.38,0.9128526716,0.796,-0.47000000000000003,0.9244003462,0.036000000000000004,0,0.036000000000000004,0.76,-0.47000000000000003,0.8935882721
2020-05-31 11:30:00,0.745,0.38,0.8363163277000001,0.045,0,0.045,0.7000000000000001,0.38,0.7964923101,0.685,-0.47000000000000003,0.8307376240000001,0.045,0,0.045,0.64,-0.47000000000000003,0.7940403012
2020-05-31 12:00:00,0.7195,0.0,0.7195,0.0395,0,0.0395,0.68,0.0,0.68,0.7195,0.0,0.7195,0.0395,0,0.0395,0.68,0.0,0.68
2020-05-31 12:30:00,0.737,0.0,0.737,0.037,0,0.037,0.7000000000000001,0.0,0.7000000000000001,0.737,0.0,0.737,0.037,0,0.037,0.7000000000000001,0.0,0.7000000000000001
2020-05-31 13:00:00,0.6795,0.4,0.7884923906,0.0395,0,0.0395,0.64,0.4,0.7547184906000001,0.6795,-0.44,0.8095185297,0.0395,0,0.0395,0.64,-0.44,0.7766595136000001
2020-05-31 13:30:00,0.6515000000000001,0.0,0.6515000000000001,0.0415,0,0.0415,0.61,0.0,0.61,0.6515000000000001,0.0,0.6515000000000001,0.0415,0,0.0415,0.61,0.0,0.61
2020-05-31 14:00:00,0.577,0.0,0.577,0.047,0,0.047,0.53,0.0,0.53,0.577,0.0,0.577,0.047,0,0.047,0.53,0.0,0.53
2020-05-31 14:30:00,0.5795,0.0,0.5795,0.0495,0,0.0495,0.53,0.0,0.53,0.5795,0.0,0.5795,0.0495,0,0.0495,0.53,0.0,0.53
