Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-31 15:00:00,0.5730000000000001,0.0,0.5730000000000001,0.053,0,0.053,0.52,0.0,0.52,0.5730000000000001,0.0,0.5730000000000001,0.053,0,0.053,0.52,0.0,0.52
2020-05-31 15:30:00,0.636,0.0,0.636,0.046,0,0.046,0.59,0.0,0.59,0.636,0.0,0.636,0.046,0,0.046,0.59,0.0,0.59
2020-05-31 16:00:00,0.6825,0.35000000000000003,0.7670112450000001,0.0425,0,0.0425,0.64,0.35000000000000003,0.729451849,0.6725,-0.49,0.8320794734,0.0425,0,0.0425,0.63,-0.49,0.7981227976
2020-05-31 16:30:00,0.81,0.35000000000000003,0.8823831367,0.04,0,0.04,0.77,0.35000000000000003,0.8458132182,0.74,-0.49,0.8875246475,0.04,0,0.04,0.7000000000000001,-0.49,0.8544588931
2020-05-31 17:00:00,0.9465,0.35000000000000003,1.009139361,0.036500000000000005,0,0.036500000000000005,0.91,0.35000000000000003,0.9749871794,0.8665,-0.49,0.9954507773000001,0.036500000000000005,0,0.036500000000000005,0.8300000000000001,-0.49,0.9638464608
2020-05-31 17:30:00,1.0595,0.32,1.1067701884,0.029500000000000002,0,0.029500000000000002,1.03,0.32,1.07856386,1.0195,-0.5,1.1355088067,0.029500000000000002,0,0.029500000000000002,0.99,-0.5,1.1090987332
2020-05-31 18:00:00,1.1765,0.36,1.2303463943,0.026500000000000003,0,0.026500000000000003,1.15,0.36,1.2050311199000001,1.1065,-0.5,1.2142249586,0.026500000000000003,0,0.026500000000000003,1.08,-0.5,1.1901260437
2020-05-31 18:30:00,1.214,0.31,1.2529549074,0.024,0,0.024,1.19,0.31,1.2297154142,1.134,-0.55,1.2603396368,0.024,0,0.024,1.11,-0.55,1.238789732
2020-05-31 19:00:00,1.193,0.31,1.232618757,0.023,0,0.023,1.17,0.31,1.2103718437,1.113,-0.55,1.241478554,0.023,0,0.023,1.09,-0.55,1.2209013064
2020-05-31 19:30:00,1.2155,0.26,1.2429964803,0.0155,0,0.0155,1.2,0.26,1.2278436383,1.1355,-0.59,1.2796328575,0.0155,0,0.0155,1.12,-0.59,1.2658988901
2020-05-31 20:00:00,1.2115,-0.01,1.2115412704,0.0115,0,0.0115,1.2,-0.01,1.2000416659,1.1815,-0.33,1.2267201189,0.0115,0,0.0115,1.17,-0.33,1.2156479754
2020-05-31 20:30:00,1.18,-0.18,1.1936498649,0.01,0,0.01,1.17,-0.18,1.1837651794,1.18,-0.17,1.1921828719,0.01,0,0.01,1.17,-0.17,1.1822859214
2020-05-31 21:00:00,1.153,-0.18,1.1669657236,0.003,0,0.003,1.15,-0.18,1.1640017182,1.143,-0.17,1.1555730180000001,0.003,0,0.003,1.1400000000000001,-0.17,1.1526057435000001
2020-05-31 21:30:00,1.1320000000000001,-0.18,1.1462216191,0.002,0,0.002,1.13,-0.18,1.1442464769,1.1320000000000001,-0.17,1.1446938455,0.002,0,0.002,1.13,-0.17,1.1427160627
2020-05-31 22:00:00,1.151,-0.17,1.1634865706,0.001,0,0.001,1.15,-0.17,1.1624973118,1.141,-0.15,1.1508175355,0.001,0,0.001,1.1400000000000001,-0.15,1.1498260738
2020-05-31 22:30:00,1.1425,-0.17,1.1550784605,0.0025,0,0.0025,1.1400000000000001,-0.17,1.1526057435000001,1.1325,-0.15,1.1423905856,0.0025,0,0.0025,1.13,-0.15,1.1399122773
2020-05-31 23:00:00,1.096,-0.15,1.1062169769,0.006,0,0.006,1.09,-0.15,1.1002726935,1.086,-0.14,1.0949867579,0.006,0,0.006,1.08,-0.14,1.0890362712
2020-05-31 23:30:00,1.0185,-0.13,1.026762996,0.018500000000000003,0,0.018500000000000003,1.0,-0.13,1.0084145973,1.0185,-0.14,1.028076967,0.018500000000000003,0,0.018500000000000003,1.0,-0.14,1.0097524449
2020-06-01 00:00:00,0.9845,-0.13,0.9930459456,0.0245,0,0.0245,0.96,-0.13,0.9687620967,0.9845,-0.14,0.99440447,0.0245,0,0.0245,0.96,-0.14,0.9701546269
2020-06-01 00:30:00,0.9875,-0.13,0.9960202056,0.0275,0,0.0275,0.96,-0.13,0.9687620967,0.9875,-0.14,0.9973746788000001,0.0275,0,0.0275,0.96,-0.14,0.9701546269
2020-06-01 01:00:00,1.046,-0.13,1.0540474373,0.026000000000000002,0,0.026000000000000002,1.02,-0.13,1.0282509421,1.036,-0.14,1.0454166633,0.026000000000000002,0,0.026000000000000002,1.01,-0.14,1.019656805
2020-06-01 01:30:00,1.178,-0.13,1.1851514671,0.018000000000000002,0,0.018000000000000002,1.16,-0.13,1.167261753,1.168,-0.14,1.176360489,0.018000000000000002,0,0.018000000000000002,1.15,-0.14,1.158490397
2020-06-01 02:00:00,1.199,-0.14,1.2071458073,0.009000000000000001,0,0.009000000000000001,1.19,-0.14,1.1982069938,1.189,-0.14,1.1972138489,0.009000000000000001,0,0.009000000000000001,1.18,-0.14,1.1882760622
2020-06-01 02:30:00,1.1725,-0.16,1.1833664901,0.0025,0,0.0025,1.17,-0.16,1.1808894953,1.1625,-0.14,1.1708997609,0.0025,0,0.0025,1.16,-0.14,1.1684177335
2020-06-01 03:00:00,1.141,-0.14,1.1495568711,0.001,0,0.001,1.1400000000000001,-0.14,1.1485643212,1.131,-0.14,1.1396319581,0.001,0,0.001,1.13,-0.14,1.1386395391
2020-06-01 03:30:00,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935
2020-06-01 04:00:00,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021
2020-06-01 04:30:00,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935
2020-06-01 05:00:00,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482,1.08,-0.14,1.0890362712,0.0,0,0.0,1.08,-0.14,1.0890362712
2020-06-01 05:30:00,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021
2020-06-01 06:00:00,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935
2020-06-01 06:30:00,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622
2020-06-01 07:00:00,1.24,0.26,1.2669648772,0.0,0,0.0,1.24,0.26,1.2669648772,1.18,-0.5,1.2815615475,0.0,0,0.0,1.18,-0.5,1.2815615475
2020-06-01 07:30:00,1.242,0.07,1.2439710608,0.002,0,0.002,1.24,0.07,1.2419742348,1.192,-0.36,1.2451762927,0.002,0,0.002,1.19,-0.36,1.2432618389
2020-06-01 08:00:00,1.145,-0.15,1.1547835295,0.005,0,0.005,1.1400000000000001,-0.15,1.1498260738,1.145,-0.14,1.1535271995,0.005,0,0.005,1.1400000000000001,-0.14,1.1485643212
2020-06-01 08:30:00,1.12,-0.13,1.1275194012,0.01,0,0.01,1.11,-0.13,1.1175866857,1.11,-0.14,1.1187939935,0.01,0,0.01,1.1,-0.14,1.1088733021
2020-06-01 09:00:00,1.0005,0.39,1.0738250556,0.0105,0,0.0105,0.99,0.39,1.0640488711,1.0005,-0.48,1.1096847525,0.0105,0,0.0105,0.99,-0.48,1.1002272493
2020-06-01 09:30:00,0.903,0.0,0.903,0.013000000000000001,0,0.013000000000000001,0.89,0.0,0.89,0.903,0.0,0.903,0.013000000000000001,0,0.013000000000000001,0.89,0.0,0.89
2020-06-01 10:00:00,0.8495,0.0,0.8495,0.0195,0,0.0195,0.8300000000000001,0.0,0.8300000000000001,0.8495,0.0,0.8495,0.0195,0,0.0195,0.8300000000000001,0.0,0.8300000000000001
2020-06-01 10:30:00,0.793,0.0,0.793,0.023,0,0.023,0.77,0.0,0.77,0.793,0.0,0.793,0.023,0,0.023,0.77,0.0,0.77
2020-06-01 11:00:00,0.794,0.14,0.8062481008,0.024,0,0.024,0.77,0.14,0.7826237921,0.794,0.14,0.8062481008,0.024,0,0.024,0.77,0.14,0.7826237921
2020-06-01 11:30:00,0.7985,0.0,0.7985,0.0285,0,0.0285,0.77,0.0,0.77,0.7985,0.14,0.8106801157,0.0285,0,0.0285,0.77,0.14,0.7826237921
2020-06-01 12:00:00,0.7055,0.14,0.7192567344,0.035500000000000004,0,0.035500000000000004,0.67,0.14,0.6844705983,0.7055,0.14,0.7192567344,0.035500000000000004,0,0.035500000000000004,0.67,0.14,0.6844705983
2020-06-01 12:30:00,0.7255,0.0,0.7255,0.025500000000000002,0,0.025500000000000002,0.7000000000000001,0.0,0.7000000000000001,0.7255,0.0,0.7255,0.025500000000000002,0,0.025500000000000002,0.7000000000000001,0.0,0.7000000000000001
2020-06-01 13:00:00,0.7065,0.0,0.7065,0.026500000000000003,0,0.026500000000000003,0.68,0.0,0.68,0.7065,0.0,0.7065,0.026500000000000003,0,0.026500000000000003,0.68,0.0,0.68
2020-06-01 13:30:00,0.6960000000000001,0.0,0.6960000000000001,0.026000000000000002,0,0.026000000000000002,0.67,0.0,0.67,0.6960000000000001,0.0,0.6960000000000001,0.026000000000000002,0,0.026000000000000002,0.67,0.0,0.67
2020-06-01 14:00:00,0.6965,0.0,0.6965,0.026500000000000003,0,0.026500000000000003,0.67,0.0,0.67,0.6965,0.0,0.6965,0.026500000000000003,0,0.026500000000000003,0.67,0.0,0.67
2020-06-01 14:30:00,0.6745,0.0,0.6745,0.0245,0,0.0245,0.65,0.0,0.65,0.6745,0.14,0.6888760774,0.0245,0,0.0245,0.65,0.14,0.6649060084
2020-06-01 15:00:00,0.6915,0.0,0.6915,0.021500000000000002,0,0.021500000000000002,0.67,0.0,0.67,0.6915,0.14,0.7055297655,0.021500000000000002,0,0.021500000000000002,0.67,0.14,0.6844705983
2020-06-01 15:30:00,0.6675,0.0,0.6675,0.0175,0,0.0175,0.65,0.0,0.65,0.6675,0.0,0.6675,0.0175,0,0.0175,0.65,0.0,0.65
2020-06-01 16:00:00,0.778,0.0,0.778,0.018000000000000002,0,0.018000000000000002,0.76,0.0,0.76,0.778,0.0,0.778,0.018000000000000002,0,0.018000000000000002,0.76,0.0,0.76
2020-06-01 16:30:00,0.9155000000000001,0.0,0.9155000000000001,0.0155,0,0.0155,0.9,0.0,0.9,0.9155000000000001,0.0,0.9155000000000001,0.0155,0,0.0155,0.9,0.0,0.9
2020-06-01 17:00:00,1.064,0.0,1.064,0.014,0,0.014,1.05,0.0,1.05,1.064,0.0,1.064,0.014,0,0.014,1.05,0.0,1.05
2020-06-01 17:30:00,1.2295,0.0,1.2295,0.0095,0,0.0095,1.22,0.0,1.22,1.2295,0.0,1.2295,0.0095,0,0.0095,1.22,0.0,1.22
2020-06-01 18:00:00,1.3085,0.0,1.3085,0.0085,0,0.0085,1.3,0.0,1.3,1.3085,0.0,1.3085,0.0085,0,0.0085,1.3,0.0,1.3
2020-06-01 18:30:00,1.385,0.37,1.4335707168,0.005,0,0.005,1.38,0.37,1.4287407043,1.385,-0.48,1.4658188838,0.005,0,0.005,1.38,-0.48,1.4610954794
2020-06-01 19:00:00,1.4425,0.37,1.4891965115,0.0025,0,0.0025,1.44,0.37,1.4867750334,1.3625,-0.49,1.4479317146000001,0.0025,0,0.0025,1.3599999999999999,-0.49,1.4455794686
2020-06-01 19:30:00,1.471,0.34,1.5097817723,0.001,0,0.001,1.47,0.34,1.5088074760999999,1.401,-0.5,1.4875486547,0.001,0,0.001,1.4,-0.5,1.4866068747
2020-06-01 20:00:00,1.45,0.32,1.4848905684,0.0,0,0.0,1.45,0.32,1.4848905684,1.37,-0.53,1.4689451998,0.0,0,0.0,1.37,-0.53,1.4689451998
2020-06-01 20:30:00,1.43,0.30000000000000004,1.4611296999,0.0,0,0.0,1.43,0.30000000000000004,1.4611296999,1.35,-0.56,1.4615402834,0.0,0,0.0,1.35,-0.56,1.4615402834
2020-06-01 21:00:00,1.4,0.29,1.4297202524000001,0.0,0,0.0,1.4,0.29,1.4297202524000001,1.32,-0.5700000000000001,1.4378108360000001,0.0,0,0.0,1.32,-0.5700000000000001,1.4378108360000001
2020-06-01 21:30:00,1.38,0.21,1.3958868148999999,0.0,0,0.0,1.38,0.21,1.3958868148999999,1.32,-0.51,1.4150971698,0.0,0,0.0,1.32,-0.51,1.4150971698
2020-06-01 22:00:00,1.31,-0.16,1.3197348218,0.0,0,0.0,1.31,-0.16,1.3197348218,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303
2020-06-01 22:30:00,1.28,-0.16,1.2899612397,0.0,0,0.0,1.28,-0.16,1.2899612397,1.28,-0.14,1.2876334882,0.0,0,0.0,1.28,-0.14,1.2876334882
2020-06-01 23:00:00,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191
2020-06-01 23:30:00,1.22,0.19,1.2347064428,0.0,0,0.0,1.22,0.19,1.2347064428,1.16,-0.47000000000000003,1.2515989773,0.0,0,0.0,1.16,-0.47000000000000003,1.2515989773
2020-06-02 00:00:00,1.19,0.30000000000000004,1.2272326593,0.0,0,0.0,1.19,0.30000000000000004,1.2272326593,1.11,-0.55,1.238789732,0.0,0,0.0,1.11,-0.55,1.238789732
2020-06-02 00:30:00,1.16,-0.16,1.1709824935,0.0,0,0.0,1.16,-0.16,1.1709824935,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335
2020-06-02 01:00:00,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212
2020-06-02 01:30:00,1.28,-0.15,1.2887590931,0.0,0,0.0,1.28,-0.15,1.2887590931,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339
2020-06-02 02:00:00,1.302,-0.15,1.3106120708,0.002,0,0.002,1.3,-0.15,1.3086252328,1.302,-0.14,1.3095052501,0.002,0,0.002,1.3,-0.14,1.3075167303
2020-06-02 02:30:00,1.2810000000000001,-0.15,1.2897523018000001,0.001,0,0.001,1.28,-0.15,1.2887590931,1.2810000000000001,-0.14,1.2886275645,0.001,0,0.001,1.28,-0.14,1.2876334882
2020-06-02 03:00:00,1.271,-0.14,1.2786872174,0.001,0,0.001,1.27,-0.14,1.2776932339,1.2610000000000001,-0.14,1.2687478079,0.001,0,0.001,1.26,-0.14,1.2677539193
2020-06-02 03:30:00,1.241,-0.14,1.2488718909,0.001,0,0.001,1.24,-0.14,1.2478781992,1.231,-0.14,1.2389354301,0.001,0,0.001,1.23,-0.14,1.2379418403
2020-06-02 04:00:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-06-02 04:30:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-06-02 05:00:00,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938
2020-06-02 05:30:00,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938
2020-06-02 06:00:00,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648
2020-06-02 06:30:00,1.28,-0.04,1.2806248475,0.0,0,0.0,1.28,-0.04,1.2806248475,1.26,-0.24,1.2826534996,0.0,0,0.0,1.26,-0.24,1.2826534996
2020-06-02 07:00:00,1.3605,0.33,1.3999500884,0.0005,0,0.0005,1.3599999999999999,0.33,1.3994641832,1.2805,-0.53,1.3858500099,0.0005,0,0.0005,1.28,-0.53,1.3853880323
2020-06-02 07:30:00,1.362,0.13,1.3681900453,0.002,0,0.002,1.3599999999999999,0.13,1.366199107,1.3519999999999999,-0.53,1.4521721661,0.002,0,0.002,1.35,-0.53,1.4503103116
2020-06-02 08:00:00,1.344,0.21,1.3603073182,0.004,0,0.004,1.34,0.21,1.3563554107,1.324,-0.46,1.4016333329,0.004,0,0.004,1.32,-0.46,1.3978555004
2020-06-02 08:30:00,1.3255,0.38,1.3788945754,0.0055000000000000005,0,0.0055000000000000005,1.32,0.38,1.3736083867,1.2455,-0.48,1.3347922123,0.0055000000000000005,0,0.0055000000000000005,1.24,-0.48,1.3296616111000001
2020-06-02 09:00:00,1.2075,0.41000000000000003,1.2752083163,0.007500000000000001,0,0.007500000000000001,1.2,0.41000000000000003,1.2681088281,1.1275,-0.46,1.2177258517,0.007500000000000001,0,0.007500000000000001,1.12,-0.46,1.2107848694
2020-06-02 09:30:00,1.119,0.41000000000000003,1.1917470369,0.009000000000000001,0,0.009000000000000001,1.11,0.41000000000000003,1.183300469,1.039,-0.44,1.1283266371,0.009000000000000001,0,0.009000000000000001,1.03,-0.44,1.120044642
2020-06-02 10:00:00,1.0315,0.43,1.1175384781,0.0115,0,0.0115,1.02,0.43,1.1069326989,0.9515,-0.43,1.0441514497,0.0115,0,0.0115,0.9400000000000001,-0.43,1.0336827366
2020-06-02 10:30:00,0.934,0.47000000000000003,1.0455888293,0.014,0,0.014,0.92,0.47000000000000003,1.0331021247,0.924,-0.41000000000000003,1.0108788256,0.014,0,0.014,0.91,-0.41000000000000003,0.9980981916
2020-06-02 11:00:00,0.847,0.0,0.847,0.017,0,0.017,0.8300000000000001,0.0,0.8300000000000001,0.847,0.14,0.858492283,0.017,0,0.017,0.8300000000000001,0.14,0.8417244205000001
2020-06-02 11:30:00,0.788,0.0,0.788,0.018000000000000002,0,0.018000000000000002,0.77,0.0,0.77,0.788,0.0,0.788,0.018000000000000002,0,0.018000000000000002,0.77,0.0,0.77
2020-06-02 12:00:00,0.7305,0.0,0.7305,0.0205,0,0.0205,0.71,0.0,0.71,0.7305,0.0,0.7305,0.0205,0,0.0205,0.71,0.0,0.71
2020-06-02 12:30:00,0.7315,0.0,0.7315,0.021500000000000002,0,0.021500000000000002,0.71,0.0,0.71,0.7315,0.0,0.7315,0.021500000000000002,0,0.021500000000000002,0.71,0.0,0.71
2020-06-02 13:00:00,0.7315,0.14,0.7447766444,0.021500000000000002,0,0.021500000000000002,0.71,0.14,0.7236711961000001,0.7315,0.14,0.7447766444,0.021500000000000002,0,0.021500000000000002,0.71,0.14,0.7236711961000001
2020-06-02 13:30:00,0.7135,0.47000000000000003,0.8543899871,0.0235,0,0.0235,0.6900000000000001,0.47000000000000003,0.8348652586,0.7135,-0.39,0.8131311395,0.0235,0,0.0235,0.6900000000000001,-0.39,0.7925906888
2020-06-02 14:00:00,0.6585000000000001,0.0,0.6585000000000001,0.0285,0,0.0285,0.63,0.0,0.63,0.6585000000000001,0.0,0.6585000000000001,0.0285,0,0.0285,0.63,0.0,0.63
2020-06-02 14:30:00,0.677,0.0,0.677,0.027,0,0.027,0.65,0.0,0.65,0.677,0.14,0.6913240919,0.027,0,0.027,0.65,0.14,0.6649060084
2020-06-02 15:00:00,0.6565000000000001,0.14,0.6712616852000001,0.026500000000000003,0,0.026500000000000003,0.63,0.14,0.645368112,0.6565000000000001,0.14,0.6712616852000001,0.026500000000000003,0,0.026500000000000003,0.63,0.14,0.645368112
2020-06-02 15:30:00,0.758,0.0,0.758,0.018000000000000002,0,0.018000000000000002,0.74,0.0,0.74,0.758,0.0,0.758,0.018000000000000002,0,0.018000000000000002,0.74,0.0,0.74
2020-06-02 16:00:00,0.7765000000000001,0.0,0.7765000000000001,0.0165,0,0.0165,0.76,0.0,0.76,0.7765000000000001,0.0,0.7765000000000001,0.0165,0,0.0165,0.76,0.0,0.76
2020-06-02 16:30:00,0.8190000000000001,0.0,0.8190000000000001,0.019,0,0.019,0.8,0.0,0.8,0.8190000000000001,0.0,0.8190000000000001,0.019,0,0.019,0.8,0.0,0.8
2020-06-02 17:00:00,0.927,0.0,0.927,0.017,0,0.017,0.91,0.0,0.91,0.927,0.0,0.927,0.017,0,0.017,0.91,0.0,0.91
2020-06-02 17:30:00,1.0135,0.0,1.0135,0.0135,0,0.0135,1.0,0.0,1.0,1.0135,0.0,1.0135,0.0135,0,0.0135,1.0,0.0,1.0
2020-06-02 18:00:00,1.1185,0.0,1.1185,0.0085,0,0.0085,1.11,0.0,1.11,1.1185,0.0,1.1185,0.0085,0,0.0085,1.11,0.0,1.11
2020-06-02 18:30:00,1.167,-0.13,1.1742184635,0.007,0,0.007,1.16,-0.13,1.167261753,1.167,0.0,1.167,0.007,0,0.007,1.16,0.0,1.16
2020-06-02 19:00:00,1.173,-0.13,1.1801817657,0.003,0,0.003,1.17,-0.13,1.177200068,1.173,-0.13,1.1801817657,0.003,0,0.003,1.17,-0.13,1.177200068
2020-06-02 19:30:00,1.2205,-0.13,1.2274038659,0.0005,0,0.0005,1.22,-0.13,1.2269066794,1.2205,-0.13,1.2274038659,0.0005,0,0.0005,1.22,-0.13,1.2269066794
2020-06-02 20:00:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794
2020-06-02 20:30:00,1.19,0.27,1.2202458769,0.0,0,0.0,1.19,0.27,1.2202458769,1.12,-0.52,1.2348279232000001,0.0,0,0.0,1.12,-0.52,1.2348279232000001
2020-06-02 21:00:00,1.18,0.30000000000000004,1.2175385004,0.0,0,0.0,1.18,0.30000000000000004,1.2175385004,1.1,-0.56,1.2343419299,0.0,0,0.0,1.1,-0.56,1.2343419299
2020-06-02 21:30:00,1.18,0.2,1.196829144,0.0,0,0.0,1.18,0.2,1.196829144,1.12,-0.54,1.2433824834,0.0,0,0.0,1.12,-0.54,1.2433824834
2020-06-02 22:00:00,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627,1.12,-0.16,1.1313708499,0.0,0,0.0,1.12,-0.16,1.1313708499
2020-06-02 22:30:00,1.09,-0.16,1.1016805345,0.0,0,0.0,1.09,-0.16,1.1016805345,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482
2020-06-02 23:00:00,1.05,-0.16,1.0621205205,0.0,0,0.0,1.05,-0.16,1.0621205205,1.05,-0.14,1.0592922165,0.0,0,0.0,1.05,-0.14,1.0592922165
2020-06-02 23:30:00,1.0,-0.15,1.0111874208,0.0,0,0.0,1.0,-0.15,1.0111874208,1.0,-0.14,1.0097524449,0.0,0,0.0,1.0,-0.14,1.0097524449
2020-06-03 00:00:00,0.96,-0.13,0.9687620967,0.0,0,0.0,0.96,-0.13,0.9687620967,0.96,-0.13,0.9687620967,0.0,0,0.0,0.96,-0.13,0.9687620967
2020-06-03 00:30:00,0.98,-0.16,0.992975327,0.0,0,0.0,0.98,-0.16,0.992975327,0.98,-0.13,0.9885848471,0.0,0,0.0,0.98,-0.13,0.9885848471
2020-06-03 01:00:00,1.01,-0.16,1.0225947389,0.0,0,0.0,1.01,-0.16,1.0225947389,1.01,-0.13,1.0183319694,0.0,0,0.0,1.01,-0.13,1.0183319694
2020-06-03 01:30:00,1.15,-0.16,1.1610770862,0.0,0,0.0,1.15,-0.16,1.1610770862,1.15,-0.16,1.1610770862,0.0,0,0.0,1.15,-0.16,1.1610770862
2020-06-03 02:00:00,1.15,-0.16,1.1610770862,0.0,0,0.0,1.15,-0.16,1.1610770862,1.15,-0.15,1.1597413505,0.0,0,0.0,1.15,-0.15,1.1597413505
2020-06-03 02:30:00,1.13,-0.16,1.1412712211,0.0,0,0.0,1.13,-0.16,1.1412712211,1.12,-0.16,1.1313708499,0.0,0,0.0,1.12,-0.16,1.1313708499
2020-06-03 03:00:00,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935
2020-06-03 03:30:00,1.07,-0.16,1.081896483,0.0,0,0.0,1.07,-0.16,1.081896483,1.07,-0.14,1.0791200119,0.0,0,0.0,1.07,-0.14,1.0791200119
2020-06-03 04:00:00,1.07,-0.16,1.081896483,0.0,0,0.0,1.07,-0.16,1.081896483,1.07,-0.14,1.0791200119,0.0,0,0.0,1.07,-0.14,1.0791200119
2020-06-03 04:30:00,1.02,-0.16,1.0324727599,0.0,0,0.0,1.02,-0.16,1.0324727599,1.02,-0.14,1.0295630141,0.0,0,0.0,1.02,-0.14,1.0295630141
2020-06-03 05:00:00,1.0,-0.14,1.0097524449,0.0,0,0.0,1.0,-0.14,1.0097524449,1.0,-0.14,1.0097524449,0.0,0,0.0,1.0,-0.14,1.0097524449
2020-06-03 05:30:00,1.04,-0.16,1.052235715,0.0,0,0.0,1.04,-0.16,1.052235715,1.04,-0.14,1.0493807698,0.0,0,0.0,1.04,-0.14,1.0493807698
2020-06-03 06:00:00,1.041,-0.16,1.0532240977,0.001,0,0.001,1.04,-0.16,1.052235715,1.041,-0.14,1.0503718389,0.001,0,0.001,1.04,-0.14,1.0493807698
2020-06-03 06:30:00,1.111,-0.16,1.1224620261,0.001,0,0.001,1.11,-0.16,1.1214722466,1.101,-0.14,1.1098653071,0.001,0,0.001,1.1,-0.14,1.1088733021
2020-06-03 07:00:00,1.2305,0.12,1.2363374337,0.0005,0,0.0005,1.23,0.12,1.2358397954,1.1805,-0.39,1.2432538960000001,0.0005,0,0.0005,1.18,-0.39,1.2427791437
2020-06-03 07:30:00,1.2805,0.30000000000000004,1.3151730875,0.0005,0,0.0005,1.28,0.30000000000000004,1.3146862744,1.2005,-0.5700000000000001,1.3289470456,0.0005,0,0.0005,1.2,-0.5700000000000001,1.3284953895
2020-06-03 08:00:00,1.2845,-0.09,1.2876491176,0.0045000000000000005,0,0.0045000000000000005,1.28,-0.09,1.2831601615000001,1.2645,-0.2,1.280218829,0.0045000000000000005,0,0.0045000000000000005,1.26,-0.2,1.2757742747
2020-06-03 08:30:00,1.202,-0.04,1.2026653731999999,0.012,0,0.012,1.19,-0.04,1.1906720791,1.192,-0.38,1.2511051115,0.012,0,0.012,1.18,-0.38,1.2396773774
2020-06-03 09:00:00,1.106,-0.13,1.1136139367,0.016,0,0.016,1.09,-0.13,1.09772492,1.106,0.0,1.106,0.016,0,0.016,1.09,0.0,1.09
2020-06-03 09:30:00,1.0995,0.35000000000000003,1.1538631851,0.0095,0,0.0095,1.09,0.35000000000000003,1.1448143954,1.0595,-0.5,1.1715546295,0.0095,0,0.0095,1.05,-0.5,1.162970335
2020-06-03 10:00:00,1.129,0.36,1.185006751,0.009000000000000001,0,0.009000000000000001,1.12,0.36,1.1764352936,1.049,-0.5,1.162067554,0.009000000000000001,0,0.009000000000000001,1.04,-0.5,1.1539497389
2020-06-03 10:30:00,1.15,0.36,1.2050311199000001,0.01,0,0.01,1.1400000000000001,0.36,1.1954915307,1.07,-0.48,1.1727318534,0.01,0,0.01,1.06,-0.48,1.1636150566
2020-06-03 11:00:00,1.121,0.36,1.1773873619,0.011,0,0.011,1.11,0.36,1.1669190203,1.051,-0.5,1.1638732749,0.011,0,0.011,1.04,-0.5,1.1539497389
2020-06-03 11:30:00,1.05,0.38,1.1166467660000001,0.01,0,0.01,1.04,0.38,1.1072488429,0.98,-0.48,1.0912378293,0.01,0,0.01,0.97,-0.48,1.082266141
2020-06-03 12:00:00,1.109,0.35000000000000003,1.1629191717,0.009000000000000001,0,0.009000000000000001,1.1,0.35000000000000003,1.1543396381,1.039,-0.49,1.1487475789000001,0.009000000000000001,0,0.009000000000000001,1.03,-0.49,1.1406138698000001
2020-06-03 12:30:00,1.205,0.34,1.2520483218,0.005,0,0.005,1.2,0.34,1.2472369462,1.135,-0.5,1.2402519905,0.005,0,0.005,1.13,-0.5,1.2356779516
2020-06-03 13:00:00,1.235,0.34,1.2809469154,0.005,0,0.005,1.23,0.34,1.2761269529,1.155,-0.5,1.2585805497,0.005,0,0.005,1.15,-0.5,1.2539936204
2020-06-03 13:30:00,1.2445,0.34,1.2901086195,0.0145,0,0.0145,1.23,0.34,1.2761269529,1.1645,-0.52,1.275327507,0.0145,0,0.0145,1.15,-0.52,1.2621014222
2020-06-03 14:00:00,1.195,0.34,1.2424270602,0.015,0,0.015,1.18,0.34,1.2280065146,1.125,-0.52,1.2393647566000001,0.015,0,0.015,1.11,-0.52,1.2257650672
2020-06-03 14:30:00,1.1775,0.37,1.2342634443,0.0175,0,0.0175,1.16,0.37,1.2175795662,1.1475,-0.49,1.2477404578,0.0175,0,0.0175,1.13,-0.49,1.231665539
2020-06-03 15:00:00,1.0475,0.0,1.0475,0.0175,0,0.0175,1.03,0.0,1.03,1.0375,0.0,1.0375,0.0175,0,0.0175,1.02,0.0,1.02
2020-06-03 15:30:00,0.8875000000000001,0.0,0.8875000000000001,0.0275,0,0.0275,0.86,0.0,0.86,0.8775000000000001,0.0,0.8775000000000001,0.0275,0,0.0275,0.85,0.0,0.85
2020-06-03 16:00:00,0.8975000000000001,0.0,0.8975000000000001,0.0275,0,0.0275,0.87,0.0,0.87,0.8975000000000001,0.0,0.8975000000000001,0.0275,0,0.0275,0.87,0.0,0.87
2020-06-03 16:30:00,1.006,-0.13,1.0143648259,0.026000000000000002,0,0.026000000000000002,0.98,-0.13,0.9885848471,1.006,0.0,1.006,0.026000000000000002,0,0.026000000000000002,0.98,0.0,0.98
2020-06-03 17:00:00,1.205,0.29,1.2394050992,0.015,0,0.015,1.19,0.29,1.2248265183,1.155,-0.52,1.2666589912,0.015,0,0.015,1.1400000000000001,-0.52,1.2529964086
2020-06-03 17:30:00,1.374,0.32,1.4107714202000001,0.014,0,0.014,1.3599999999999999,0.32,1.3971399357,1.294,-0.54,1.4021540572,0.014,0,0.014,1.28,-0.54,1.3892443989
2020-06-03 18:00:00,1.421,0.29,1.4502899710000001,0.011,0,0.011,1.4100000000000001,0.29,1.4395138068,1.341,-0.56,1.4532312273,0.011,0,0.011,1.33,-0.56,1.443086969
2020-06-03 18:30:00,1.4555,0.25,1.4768142233,0.0055000000000000005,0,0.0055000000000000005,1.45,0.25,1.471393897,1.3755,-0.6000000000000001,1.5006666019,0.0055000000000000005,0,0.0055000000000000005,1.37,-0.6000000000000001,1.4956269588
2020-06-03 19:00:00,1.387,0.27,1.4130353853,0.007,0,0.007,1.38,0.27,1.4061649974,1.307,-0.58,1.4299122351,0.007,0,0.007,1.3,-0.58,1.4235167719000001
2020-06-03 19:30:00,1.351,-0.13,1.3572402146,0.011,0,0.011,1.34,-0.13,1.3462912018,1.331,-0.23,1.350726101,0.011,0,0.011,1.32,-0.23,1.339888055
2020-06-03 20:00:00,1.3045,-0.17,1.3155304063,0.0045000000000000005,0,0.0045000000000000005,1.3,-0.17,1.3110682667,1.2945,-0.15,1.3031616362,0.0045000000000000005,0,0.0045000000000000005,1.29,-0.15,1.2986916493
2020-06-03 20:30:00,1.2335,-0.18,1.2465641781,0.0035,0,0.0035,1.23,-0.18,1.2431009613,1.2335,-0.17,1.2451595279,0.0035,0,0.0035,1.23,-0.17,1.2416923935
2020-06-03 21:00:00,1.2085,-0.18,1.2218315146,0.0085,0,0.0085,1.2,-0.18,1.213424905,1.2085,-0.17,1.2203983981,0.0085,0,0.0085,1.2,-0.17,1.211981848
2020-06-03 21:30:00,1.204,-0.18,1.217380795,0.004,0,0.004,1.2,-0.18,1.213424905,1.204,-0.17,1.2159424328,0.004,0,0.004,1.2,-0.17,1.211981848
2020-06-03 22:00:00,1.2035,-0.16,1.2140890618,0.0035,0,0.0035,1.2,-0.16,1.210619676,1.2035,-0.14,1.2116155537,0.0035,0,0.0035,1.2,-0.14,1.2081390648
2020-06-03 22:30:00,1.188,-0.15,1.1974322528,0.008,0,0.008,1.18,-0.15,1.1894956915,1.178,-0.14,1.1862900151,0.008,0,0.008,1.17,-0.14,1.1783462988
2020-06-03 23:00:00,1.1085,-0.11,1.1139444555,0.0085,0,0.0085,1.1,-0.11,1.1054863183,1.0985,-0.17,1.1115764706,0.0085,0,0.0085,1.09,-0.17,1.1031772296
2020-06-03 23:30:00,1.0595,-0.15,1.0700655354,0.0095,0,0.0095,1.05,-0.15,1.0606601718,1.0495,-0.13,1.0575208036000001,0.0095,0,0.0095,1.04,-0.13,1.0480935073
2020-06-04 00:00:00,0.9995,-0.15,1.0106929554,0.0095,0,0.0095,0.99,-0.15,1.0012991561,0.9995,-0.13,1.0079187715,0.0095,0,0.0095,0.99,-0.13,0.9984988733000001
2020-06-04 00:30:00,1.0265,-0.15,1.0374016821,0.006500000000000001,0,0.006500000000000001,1.02,-0.15,1.0309704166,1.0265,-0.13,1.0346991109,0.006500000000000001,0,0.006500000000000001,1.02,-0.13,1.0282509421
2020-06-04 01:00:00,1.056,-0.15,1.0666002063,0.006,0,0.006,1.05,-0.15,1.0606601718,1.046,-0.13,1.0540474373,0.006,0,0.006,1.04,-0.13,1.0480935073
2020-06-04 01:30:00,1.1925,-0.17,1.2045564536,0.0025,0,0.0025,1.19,-0.17,1.202081528,1.1925,-0.16,1.2031858751,0.0025,0,0.0025,1.19,-0.16,1.2007081244
2020-06-04 02:00:00,1.2225,-0.17,1.2342634443,0.0025,0,0.0025,1.22,-0.17,1.2317873193,1.2125,-0.16,1.2230111406,0.0025,0,0.0025,1.21,-0.16,1.2205326706
2020-06-04 02:30:00,1.172,-0.17,1.184265173,0.002,0,0.002,1.17,-0.17,1.1822859214,1.172,-0.16,1.1828710834,0.002,0,0.002,1.17,-0.16,1.1808894953
2020-06-04 03:00:00,1.142,-0.16,1.153153936,0.002,0,0.002,1.1400000000000001,-0.16,1.1511733145,1.142,-0.14,1.150549434,0.002,0,0.002,1.1400000000000001,-0.14,1.1485643212
2020-06-04 03:30:00,1.095,-0.14,1.103913493,0.005,0,0.005,1.09,-0.14,1.0989540482,1.085,-0.14,1.0939949726,0.005,0,0.005,1.08,-0.14,1.0890362712
2020-06-04 04:00:00,1.09,-0.16,1.1016805345,0.0,0,0.0,1.09,-0.16,1.1016805345,1.08,-0.14,1.0890362712,0.0,0,0.0,1.08,-0.14,1.0890362712
2020-06-04 04:30:00,1.09,-0.16,1.1016805345,0.0,0,0.0,1.09,-0.16,1.1016805345,1.08,-0.14,1.0890362712,0.0,0,0.0,1.08,-0.14,1.0890362712
2020-06-04 05:00:00,1.06,-0.16,1.0720074627,0.0,0,0.0,1.06,-0.16,1.0720074627,1.05,-0.14,1.0592922165,0.0,0,0.0,1.05,-0.14,1.0592922165
2020-06-04 05:30:00,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848
2020-06-04 06:00:00,1.13,-0.15,1.1399122773,0.0,0,0.0,1.13,-0.15,1.1399122773,1.13,-0.14,1.1386395391,0.0,0,0.0,1.13,-0.14,1.1386395391
2020-06-04 06:30:00,1.2,0.1,1.2041594579,0.0,0,0.0,1.2,0.1,1.2041594579,1.15,-0.4,1.2175795662,0.0,0,0.0,1.15,-0.4,1.2175795662
2020-06-04 07:00:00,1.2405,0.29,1.2739467218,0.0005,0,0.0005,1.24,0.29,1.2734598541,1.1705,-0.56,1.2975631969,0.0005,0,0.0005,1.17,-0.56,1.2971121771
2020-06-04 07:30:00,1.2205,0.30000000000000004,1.2568294435,0.0005,0,0.0005,1.22,0.30000000000000004,1.256343902,1.1505,-0.55,1.2752059638,0.0005,0,0.0005,1.15,-0.55,1.2747548784
2020-06-04 08:00:00,1.226,0.17,1.2377301806,0.006,0,0.006,1.22,0.17,1.2317873193,1.176,-0.46,1.2627652196999999,0.006,0,0.006,1.17,-0.46,1.2571793826
2020-06-04 08:30:00,1.227,0.23,1.2483705379,0.007,0,0.007,1.22,0.23,1.241491039,1.167,-0.48,1.2618593424,0.007,0,0.007,1.16,-0.48,1.2553883861
2020-06-04 09:00:00,1.126,0.35000000000000003,1.179142061,0.006,0,0.006,1.12,0.35000000000000003,1.173413823,1.046,-0.52,1.1681249933,0.006,0,0.006,1.04,-0.52,1.1627553483
2020-06-04 09:30:00,1.0625,0.26,1.0938492812,0.0125,0,0.0125,1.05,0.26,1.0817116067,1.0325,-0.5,1.1471949486,0.0125,0,0.0125,1.02,-0.5,1.1359577457
2020-06-04 10:00:00,1.0335,-0.13,1.0416440131,0.0135,0,0.0135,1.02,-0.13,1.0282509421,1.0235,-0.13,1.0317229522,0.0135,0,0.0135,1.01,-0.13,1.0183319694
2020-06-04 10:30:00,1.0695000000000001,-0.13,1.0773719181,0.0095,0,0.0095,1.06,-0.13,1.067941946,1.0595,-0.13,1.0674456661,0.0095,0,0.0095,1.05,-0.13,1.0580170131
2020-06-04 11:00:00,0.982,-0.13,0.9905675141,0.012,0,0.012,0.97,-0.13,0.9786725704,0.972,-0.13,0.9806548832,0.012,0,0.012,0.96,-0.13,0.9687620967
2020-06-04 11:30:00,0.9835,0.0,0.9835,0.0135,0,0.0135,0.97,0.0,0.97,0.9735,0.0,0.9735,0.0135,0,0.0135,0.96,0.0,0.96
2020-06-04 12:00:00,0.933,0.0,0.933,0.013000000000000001,0,0.013000000000000001,0.92,0.0,0.92,0.933,0.0,0.933,0.013000000000000001,0,0.013000000000000001,0.92,0.0,0.92
2020-06-04 12:30:00,1.015,-0.13,1.0232912586,0.015,0,0.015,1.0,-0.13,1.0084145973,1.005,-0.13,1.0133730804,0.015,0,0.015,0.99,-0.13,0.9984988733000001
2020-06-04 13:00:00,0.994,0.0,0.994,0.014,0,0.014,0.98,0.0,0.98,0.994,0.0,0.994,0.014,0,0.014,0.98,0.0,0.98
2020-06-04 13:30:00,0.921,0.0,0.921,0.021,0,0.021,0.9,0.0,0.9,0.911,0.0,0.911,0.021,0,0.021,0.89,0.0,0.89
2020-06-04 14:00:00,0.7575000000000001,0.0,0.7575000000000001,0.0275,0,0.0275,0.73,0.0,0.73,0.7575000000000001,0.0,0.7575000000000001,0.0275,0,0.0275,0.73,0.0,0.73
2020-06-04 14:30:00,0.795,0.0,0.795,0.025,0,0.025,0.77,0.0,0.77,0.785,0.0,0.785,0.025,0,0.025,0.76,0.0,0.76
2020-06-04 15:00:00,0.8185,0.0,0.8185,0.0285,0,0.0285,0.79,0.0,0.79,0.8185,0.0,0.8185,0.0285,0,0.0285,0.79,0.0,0.79
2020-06-04 15:30:00,0.9295,0.0,0.9295,0.0195,0,0.0195,0.91,0.0,0.91,0.9295,0.0,0.9295,0.0195,0,0.0195,0.91,0.0,0.91
2020-06-04 16:00:00,1.039,0.0,1.039,0.019,0,0.019,1.02,0.0,1.02,1.039,0.0,1.039,0.019,0,0.019,1.02,0.0,1.02
2020-06-04 16:30:00,1.111,-0.13,1.1185799033,0.021,0,0.021,1.09,-0.13,1.09772492,1.111,0.0,1.111,0.021,0,0.021,1.09,0.0,1.09
2020-06-04 17:00:00,1.205,-0.13,1.2119921617,0.025,0,0.025,1.18,-0.13,1.1871394189,1.205,-0.13,1.2119921617,0.025,0,0.025,1.18,-0.13,1.1871394189
2020-06-04 17:30:00,1.2515,-0.05,1.2524984032,0.021500000000000002,0,0.021500000000000002,1.23,-0.05,1.2310158407,1.2315,-0.23,1.2527937779,0.021500000000000002,0,0.021500000000000002,1.21,-0.23,1.231665539
2020-06-04 18:00:00,1.341,-0.11,1.3455039948,0.011,0,0.011,1.33,-0.11,1.3345411195999999,1.331,-0.17,1.3418125801,0.011,0,0.011,1.32,-0.17,1.3309019498
2020-06-04 18:30:00,1.4595,-0.15,1.4671878714,0.0095,0,0.0095,1.45,-0.15,1.4577379737,1.4495,-0.14,1.4562452575,0.0095,0,0.0095,1.44,-0.14,1.4467895493
2020-06-04 19:00:00,1.456,-0.15,1.4637062547,0.006,0,0.006,1.45,-0.15,1.4577379737,1.446,-0.14,1.4527615083,0.006,0,0.006,1.44,-0.14,1.4467895493
2020-06-04 19:30:00,1.4075,-0.15,1.4154703282,0.007500000000000001,0,0.007500000000000001,1.4,-0.15,1.408012784,1.3975,-0.14,1.404495016,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,-0.14,1.3970325694
2020-06-04 20:00:00,1.363,-0.15,1.3712290108,0.003,0,0.003,1.3599999999999999,-0.15,1.3682470537,1.363,-0.14,1.3701711572,0.003,0,0.003,1.3599999999999999,-0.14,1.3671868929
2020-06-04 20:30:00,1.302,-0.17,1.313051408,0.002,0,0.002,1.3,-0.17,1.3110682667,1.302,-0.16,1.3117941912,0.002,0,0.002,1.3,-0.16,1.3098091464000001
2020-06-04 21:00:00,1.294,-0.17,1.3051191516,0.004,0,0.004,1.29,-0.17,1.3011533345,1.284,-0.16,1.2939304464,0.004,0,0.004,1.28,-0.16,1.2899612397
2020-06-04 21:30:00,1.2675,-0.19,1.2816615193,0.007500000000000001,0,0.007500000000000001,1.26,-0.19,1.2742448744,1.2575,-0.16,1.2676380595,0.007500000000000001,0,0.007500000000000001,1.25,-0.16,1.2601983971
2020-06-04 22:00:00,1.2175,-0.15,1.2267054455,0.007500000000000001,0,0.007500000000000001,1.21,-0.15,1.2192620719,1.2075,-0.18,1.2208424346,0.007500000000000001,0,0.007500000000000001,1.2,-0.18,1.213424905
2020-06-04 22:30:00,1.159,-0.16,1.1699918803,0.009000000000000001,0,0.009000000000000001,1.15,-0.16,1.1610770862,1.149,-0.15,1.1587497573,0.009000000000000001,0,0.009000000000000001,1.1400000000000001,-0.15,1.1498260738
2020-06-04 23:00:00,1.092,-0.14,1.1009377821,0.012,0,0.012,1.08,-0.14,1.0890362712,1.082,-0.13,1.0897816295,0.012,0,0.012,1.07,-0.13,1.0778682665
2020-06-04 23:30:00,1.054,-0.13,1.0619868172,0.014,0,0.014,1.04,-0.13,1.0480935073,1.044,-0.17,1.0577504432,0.014,0,0.014,1.03,-0.17,1.0439348639
2020-06-05 00:00:00,1.0125,-0.13,1.0208115644,0.0125,0,0.0125,1.0,-0.13,1.0084145973,1.0025,-0.13,1.0108937877,0.0125,0,0.0125,0.99,-0.13,0.9984988733000001
2020-06-05 00:30:00,1.0535,-0.13,1.0614905793,0.0135,0,0.0135,1.04,-0.13,1.0480935073,1.0435,-0.13,1.0515665695,0.0135,0,0.0135,1.03,-0.13,1.0381714695
2020-06-05 01:00:00,1.0565,-0.13,1.0644680596,0.0165,0,0.0165,1.04,-0.13,1.0480935073,1.0465,-0.13,1.0545436217,0.0165,0,0.0165,1.03,-0.13,1.0381714695
2020-06-05 01:30:00,1.187,-0.16,1.1977349456,0.017,0,0.017,1.17,-0.16,1.1808894953,1.177,-0.13,1.1841575064,0.017,0,0.017,1.16,-0.13,1.167261753
2020-06-05 02:00:00,1.1875,-0.16,1.1982304661,0.0175,0,0.0175,1.17,-0.16,1.1808894953,1.1775,-0.13,1.1846544855,0.0175,0,0.0175,1.16,-0.13,1.167261753
2020-06-05 02:30:00,1.1695,-0.16,1.1803941079,0.0195,0,0.0195,1.15,-0.16,1.1610770862,1.1595,-0.13,1.1667648649,0.0195,0,0.0195,1.1400000000000001,-0.13,1.1473883388
2020-06-05 03:00:00,1.1675,-0.14,1.1758640439999999,0.007500000000000001,0,0.007500000000000001,1.16,-0.14,1.1684177335,1.1675,-0.13,1.1747153911,0.007500000000000001,0,0.007500000000000001,1.16,-0.13,1.167261753
2020-06-05 03:30:00,1.1305,-0.14,1.139135747,0.0105,0,0.0105,1.12,-0.14,1.1287160848,1.1205,-0.13,1.1280160681,0.0105,0,0.0105,1.11,-0.13,1.1175866857
2020-06-05 04:00:00,1.1305,-0.14,1.139135747,0.0105,0,0.0105,1.12,-0.14,1.1287160848,1.1205,-0.13,1.1280160681,0.0105,0,0.0105,1.11,-0.13,1.1175866857
2020-06-05 04:30:00,1.091,-0.14,1.0999459078,0.011,0,0.011,1.08,-0.14,1.0890362712,1.091,-0.13,1.0987178892,0.011,0,0.011,1.08,-0.13,1.0877959367
2020-06-05 05:00:00,1.079,-0.14,1.0880445763,0.009000000000000001,0,0.009000000000000001,1.07,-0.14,1.0791200119,1.069,-0.13,1.0768755731,0.009000000000000001,0,0.009000000000000001,1.06,-0.13,1.067941946
2020-06-05 05:30:00,1.117,-0.14,1.1257393126,0.007,0,0.007,1.11,-0.14,1.1187939935,1.107,-0.13,1.1146071057,0.007,0,0.007,1.1,-0.13,1.107655181
2020-06-05 06:00:00,1.1165,-0.14,1.1252431959,0.006500000000000001,0,0.006500000000000001,1.11,-0.14,1.1187939935,1.1065,-0.13,1.1141105197,0.006500000000000001,0,0.006500000000000001,1.1,-0.13,1.107655181
2020-06-05 06:30:00,1.194,0.09,1.1973871554,0.004,0,0.004,1.19,0.09,1.1933985085,1.154,-0.39,1.2181198627,0.004,0,0.004,1.15,-0.39,1.2143310916
2020-06-05 07:00:00,1.264,0.31,1.3014591811,0.004,0,0.004,1.26,0.31,1.2975746607,1.194,-0.54,1.3104335161,0.004,0,0.004,1.19,-0.54,1.3067899602
2020-06-05 07:30:00,1.283,0.14,1.2906157445,0.003,0,0.003,1.28,0.14,1.2876334882,1.233,-0.43,1.3058288556,0.003,0,0.003,1.23,-0.43,1.3029965464
2020-06-05 08:00:00,1.292,-0.14,1.2995630035,0.012,0,0.012,1.28,-0.14,1.2876334882,1.272,-0.13,1.2786258249,0.012,0,0.012,1.26,-0.13,1.2666885963
2020-06-05 08:30:00,1.2530000000000001,-0.14,1.2607969702,0.013000000000000001,0,0.013000000000000001,1.24,-0.14,1.2478781992,1.2429999999999999,-0.13,1.2497795806,0.013000000000000001,0,0.013000000000000001,1.23,-0.13,1.2368508398
2020-06-05 09:00:00,1.241,0.16,1.2512717531,0.011,0,0.011,1.23,0.16,1.2403628501,1.191,-0.42,1.2628859806000001,0.011,0,0.011,1.18,-0.42,1.2525174649
2020-06-05 09:30:00,1.147,0.04,1.1476972597,0.017,0,0.017,1.13,0.04,1.130707743,1.137,-0.52,1.2502675714,0.017,0,0.017,1.12,-0.52,1.2348279232000001
2020-06-05 10:00:00,1.065,-0.13,1.0729049352,0.025,0,0.025,1.04,-0.13,1.0480935073,1.055,0.0,1.055,0.025,0,0.025,1.03,0.0,1.03
2020-06-05 10:30:00,0.906,-0.13,0.9152791924,0.036000000000000004,0,0.036000000000000004,0.87,-0.13,0.8796590248,0.906,0.0,0.906,0.036000000000000004,0,0.036000000000000004,0.87,0.0,0.87
2020-06-05 11:00:00,0.9585,0.0,0.9585,0.0285,0,0.0285,0.93,0.0,0.93,0.9585,0.0,0.9585,0.0285,0,0.0285,0.93,0.0,0.93
2020-06-05 11:30:00,1.052,0.0,1.052,0.022,0,0.022,1.03,0.0,1.03,1.052,0.0,1.052,0.022,0,0.022,1.03,0.0,1.03
2020-06-05 12:00:00,1.0745,0.0,1.0745,0.0145,0,0.0145,1.06,0.0,1.06,1.0745,0.0,1.0745,0.0145,0,0.0145,1.06,0.0,1.06
2020-06-05 12:30:00,1.1145,-0.13,1.1220562597,0.0145,0,0.0145,1.1,-0.13,1.107655181,1.1045,0.0,1.1045,0.0145,0,0.0145,1.09,0.0,1.09
2020-06-05 13:00:00,1.0385,-0.13,1.046605107,0.018500000000000003,0,0.018500000000000003,1.02,-0.13,1.0282509421,1.0385,0.0,1.0385,0.018500000000000003,0,0.018500000000000003,1.02,0.0,1.02
2020-06-05 13:30:00,1.0085,-0.13,1.0168442604,0.018500000000000003,0,0.018500000000000003,0.99,-0.13,0.9984988733000001,0.9985,0.0,0.9985,0.018500000000000003,0,0.018500000000000003,0.98,0.0,0.98
2020-06-05 14:00:00,1.065,-0.13,1.0729049352,0.015,0,0.015,1.05,-0.13,1.0580170131,1.065,-0.13,1.0729049352,0.015,0,0.015,1.05,-0.13,1.0580170131
2020-06-05 14:30:00,1.032,-0.13,1.0401557576,0.012,0,0.012,1.02,-0.13,1.0282509421,1.032,-0.13,1.0401557576,0.012,0,0.012,1.02,-0.13,1.0282509421
2020-06-05 15:00:00,0.9075000000000001,0.0,0.9075000000000001,0.0175,0,0.0175,0.89,0.0,0.89,0.9075000000000001,0.0,0.9075000000000001,0.0175,0,0.0175,0.89,0.0,0.89
2020-06-05 15:30:00,0.8525,0.0,0.8525,0.0125,0,0.0125,0.84,0.0,0.84,0.8525,0.0,0.8525,0.0125,0,0.0125,0.84,0.0,0.84
2020-06-05 16:00:00,0.8585,0.0,0.8585,0.018500000000000003,0,0.018500000000000003,0.84,0.0,0.84,0.8585,0.0,0.8585,0.018500000000000003,0,0.018500000000000003,0.84,0.0,0.84
2020-06-05 16:30:00,1.0145,0.0,1.0145,0.0145,0,0.0145,1.0,0.0,1.0,1.0145,0.0,1.0145,0.0145,0,0.0145,1.0,0.0,1.0
2020-06-05 17:00:00,1.12,0.0,1.12,0.01,0,0.01,1.11,0.0,1.11,1.12,0.0,1.12,0.01,0,0.01,1.11,0.0,1.11
2020-06-05 17:30:00,1.245,-0.14,1.2528467584,0.015,0,0.015,1.23,-0.14,1.2379418403,1.245,-0.13,1.2517687486,0.015,0,0.015,1.23,-0.13,1.2368508398
2020-06-05 18:00:00,1.354,-0.14,1.3612185717,0.014,0,0.014,1.34,-0.14,1.3472935834,1.354,-0.13,1.3602264517,0.014,0,0.014,1.34,-0.13,1.3462912018
2020-06-05 18:30:00,1.339,-0.14,1.346299001,0.009000000000000001,0,0.009000000000000001,1.33,-0.14,1.3373481221999999,1.339,-0.13,1.3452958782,0.009000000000000001,0,0.009000000000000001,1.33,-0.13,1.3363382805000001
2020-06-05 19:00:00,1.3195000000000001,-0.15,1.3279985881,0.0095,0,0.0095,1.31,-0.15,1.3185598204,1.3094999999999999,-0.15,1.3180630675,0.0095,0,0.0095,1.3,-0.15,1.3086252328
2020-06-05 19:30:00,1.3035,-0.17,1.3145387974,0.0135,0,0.0135,1.29,-0.17,1.3011533345,1.2935,-0.16,1.3033580667,0.0135,0,0.0135,1.28,-0.16,1.2899612397
2020-06-05 20:00:00,1.224,-0.17,1.2357491655,0.014,0,0.014,1.21,-0.17,1.2218837915,1.224,-0.16,1.2344132209,0.014,0,0.014,1.21,-0.16,1.2205326706
2020-06-05 20:30:00,1.1735,-0.19,1.1887818345,0.0135,0,0.0135,1.16,-0.19,1.1754573578,1.1635,-0.16,1.1744497648,0.0135,0,0.0135,1.15,-0.16,1.1610770862
2020-06-05 21:00:00,1.1985000000000001,-0.19,1.213467037,0.0085,0,0.0085,1.19,-0.19,1.2050726119,1.1885,-0.17,1.2005966225,0.0085,0,0.0085,1.18,-0.17,1.1921828719
2020-06-05 21:30:00,1.236,-0.19,1.2505182925,0.006,0,0.006,1.23,-0.19,1.2445882853,1.236,-0.19,1.2505182925,0.006,0,0.006,1.23,-0.19,1.2445882853
2020-06-05 22:00:00,1.23,0.25,1.2551493935,0.0,0,0.0,1.23,0.25,1.2551493935,1.16,-0.61,1.3106105447,0.0,0,0.0,1.16,-0.61,1.3106105447
2020-06-05 22:30:00,1.18,0.25,1.2061923561,0.0,0,0.0,1.18,0.25,1.2061923561,1.11,-0.61,1.2665701718,0.0,0,0.0,1.11,-0.61,1.2665701718
2020-06-05 23:00:00,1.13,-0.04,1.130707743,0.0,0,0.0,1.13,-0.04,1.130707743,1.1,-0.31,1.1428473214000001,0.0,0,0.0,1.1,-0.31,1.1428473214000001
2020-06-05 23:30:00,1.08,-0.18,1.0948972555,0.0,0,0.0,1.08,-0.18,1.0948972555,1.08,-0.16,1.0917875251,0.0,0,0.0,1.08,-0.16,1.0917875251
2020-06-06 00:00:00,1.043,-0.18,1.0584181593,0.003,0,0.003,1.04,-0.18,1.0554619842,1.033,-0.16,1.0453176551,0.003,0,0.003,1.03,-0.16,1.0423531072
2020-06-06 00:30:00,1.063,-0.2,1.0816510528,0.003,0,0.003,1.06,-0.2,1.0787029248,1.053,-0.16,1.0650863815,0.003,0,0.003,1.05,-0.16,1.0621205205
2020-06-06 01:00:00,1.07,-0.18,1.0850345617,0.0,0,0.0,1.07,-0.18,1.0850345617,1.07,-0.16,1.081896483,0.0,0,0.0,1.07,-0.16,1.081896483
2020-06-06 01:30:00,1.23,-0.2,1.2461540836,0.0,0,0.0,1.23,-0.2,1.2461540836,1.22,-0.18,1.2332072008,0.0,0,0.0,1.22,-0.18,1.2332072008
2020-06-06 02:00:00,1.24,-0.2,1.2560254774000001,0.0,0,0.0,1.24,-0.2,1.2560254774000001,1.23,-0.18,1.2431009613,0.0,0,0.0,1.23,-0.18,1.2431009613
2020-06-06 02:30:00,1.202,-0.2,1.2185253383,0.002,0,0.002,1.2,-0.2,1.2165525061,1.192,-0.18,1.2055139983,0.002,0,0.002,1.19,-0.18,1.2035364556
2020-06-06 03:00:00,1.1605,-0.18,1.1743765367,0.0005,0,0.0005,1.16,-0.18,1.1738824473,1.1605,-0.17,1.1728854377,0.0005,0,0.0005,1.16,-0.17,1.1723907199
2020-06-06 03:30:00,1.1145,-0.17,1.1273909038,0.0045000000000000005,0,0.0045000000000000005,1.11,-0.17,1.1229425631,1.1145,-0.17,1.1273909038,0.0045000000000000005,0,0.0045000000000000005,1.11,-0.17,1.1229425631
2020-06-06 04:00:00,1.1415,-0.18,1.1556047118000001,0.0015,0,0.0015,1.1400000000000001,-0.18,1.1541230437,1.1315,-0.17,1.1441993926,0.0015,0,0.0015,1.13,-0.17,1.1427160627
2020-06-06 04:30:00,1.1505,-0.18,1.1644957063,0.0005,0,0.0005,1.15,-0.18,1.1640017182,1.1505,-0.17,1.1629919389,0.0005,0,0.0005,1.15,-0.17,1.1624973118
2020-06-06 05:00:00,1.1135,-0.17,1.1264023482,0.0035,0,0.0035,1.11,-0.17,1.1229425631,1.1135,-0.14,1.1222665682,0.0035,0,0.0035,1.11,-0.14,1.1187939935
2020-06-06 05:30:00,1.111,-0.17,1.1239310477,0.001,0,0.001,1.11,-0.17,1.1229425631,1.111,-0.14,1.1197861403,0.001,0,0.001,1.11,-0.14,1.1187939935
2020-06-06 06:00:00,1.1,-0.17,1.1130588484,0.0,0,0.0,1.1,-0.17,1.1130588484,1.1,-0.16,1.1115754585,0.0,0,0.0,1.1,-0.16,1.1115754585
2020-06-06 06:30:00,1.151,-0.17,1.1634865706,0.001,0,0.001,1.15,-0.17,1.1624973118,1.141,-0.16,1.1521636169,0.001,0,0.001,1.1400000000000001,-0.16,1.1511733145
2020-06-06 07:00:00,1.1835,-0.17,1.1956472097,0.0035,0,0.0035,1.18,-0.17,1.1921828719,1.1735,-0.16,1.1843573152,0.0035,0,0.0035,1.17,-0.16,1.1808894953
2020-06-06 07:30:00,1.1915,-0.04,1.1921712335,0.0015,0,0.0015,1.19,-0.04,1.1906720791,1.1715,-0.26,1.2000051042,0.0015,0,0.0015,1.17,-0.26,1.1985407794
2020-06-06 08:00:00,1.176,0.17,1.1882238846,0.016,0,0.016,1.16,0.17,1.1723907199,1.126,-0.49,1.2279967427,0.016,0,0.016,1.11,-0.49,1.2133424908000001
2020-06-06 08:30:00,1.075,-0.13,1.0828319353,0.025,0,0.025,1.05,-0.13,1.0580170131,1.075,-0.13,1.0828319353,0.025,0,0.025,1.05,-0.13,1.0580170131
2020-06-06 09:00:00,0.9945,-0.13,1.002960742,0.0245,0,0.0245,0.97,-0.13,0.9786725704,0.9945,-0.13,1.002960742,0.0245,0,0.0245,0.97,-0.13,0.9786725704
2020-06-06 09:30:00,1.034,-0.13,1.0421401057,0.034,0,0.034,1.0,-0.13,1.0084145973,1.024,-0.13,1.032218969,0.034,0,0.034,0.99,-0.13,0.9984988733000001
2020-06-06 10:00:00,1.0355,-0.13,1.0436284061,0.035500000000000004,0,0.035500000000000004,1.0,-0.13,1.0084145973,1.0155,-0.13,1.0237872093,0.035500000000000004,0,0.035500000000000004,0.98,-0.13,0.9885848471
2020-06-06 10:30:00,0.9735,-0.13,0.9821416649,0.043500000000000004,0,0.043500000000000004,0.93,-0.13,0.9390420651,0.9735,-0.13,0.9821416649,0.043500000000000004,0,0.043500000000000004,0.93,-0.13,0.9390420651
2020-06-06 11:00:00,0.9550000000000001,-0.13,0.9638075534,0.045,0,0.045,0.91,-0.13,0.9192388155000001,0.9450000000000001,-0.13,0.9538998899000001,0.045,0,0.045,0.9,-0.13,0.9093404203000001
2020-06-06 11:30:00,0.867,-0.13,0.8766920782000001,0.047,0,0.047,0.8200000000000001,-0.13,0.8302409289,0.857,-0.13,0.8668038994,0.047,0,0.047,0.81,-0.13,0.8203657721000001
2020-06-06 12:00:00,0.8965000000000001,0.0,0.8965000000000001,0.0465,0,0.0465,0.85,0.0,0.85,0.8965000000000001,0.0,0.8965000000000001,0.0465,0,0.0465,0.85,0.0,0.85
2020-06-06 12:30:00,0.9615,-0.13,0.9702485506,0.0415,0,0.0415,0.92,-0.13,0.9291393867000001,0.9615,0.0,0.9615,0.0415,0,0.0415,0.92,0.0,0.92
2020-06-06 13:00:00,1.002,-0.13,1.0103979414,0.042,0,0.042,0.96,-0.13,0.9687620967,1.002,-0.13,1.0103979414,0.042,0,0.042,0.96,-0.13,0.9687620967
2020-06-06 13:30:00,1.083,-0.13,1.0907744955,0.033,0,0.033,1.05,-0.13,1.0580170131,1.073,-0.13,1.0808464276,0.033,0,0.033,1.04,-0.13,1.0480935073
2020-06-06 14:00:00,1.0815,-0.15,1.0918526686,0.0315,0,0.0315,1.05,-0.15,1.0606601718,1.0715,-0.13,1.0793573319,0.0315,0,0.0315,1.04,-0.13,1.0480935073
2020-06-06 14:30:00,1.111,-0.15,1.1210802826,0.031,0,0.031,1.08,-0.15,1.0903669107,1.101,-0.13,1.1086482761,0.031,0,0.031,1.07,-0.13,1.0778682665
2020-06-06 15:00:00,1.161,-0.14,1.1694105353,0.031,0,0.031,1.13,-0.14,1.1386395391,1.161,-0.13,1.1682555371,0.031,0,0.031,1.13,-0.13,1.1374532957
2020-06-06 15:30:00,1.1315,-0.14,1.1401281726,0.0315,0,0.0315,1.1,-0.14,1.1088733021,1.1215,-0.13,1.1290094109,0.0315,0,0.0315,1.09,-0.13,1.09772492
2020-06-06 16:00:00,1.181,-0.15,1.1904877152,0.031,0,0.031,1.15,-0.15,1.1597413505,1.181,-0.13,1.18813341,0.031,0,0.031,1.15,-0.13,1.1573245007
2020-06-06 16:30:00,1.2690000000000001,-0.19,1.2831449645,0.029,0,0.029,1.24,-0.19,1.2544720005,1.259,-0.17,1.2704255193,0.029,0,0.029,1.23,-0.17,1.2416923935
2020-06-06 17:00:00,1.3940000000000001,0.09,1.3969022872,0.024,0,0.024,1.37,0.09,1.3729530218,1.344,-0.37,1.3940000000000001,0.024,0,0.024,1.32,-0.37,1.3708756326
2020-06-06 17:30:00,1.461,0.24,1.4805813048,0.021,0,0.021,1.44,0.24,1.4598630073,1.381,-0.55,1.4864928523,0.021,0,0.021,1.3599999999999999,-0.55,1.4670037491
2020-06-06 18:00:00,1.52,-0.18,1.5306207890999999,0.02,0,0.02,1.5,-0.18,1.5107613974,1.51,-0.17,1.5195394039,0.02,0,0.02,1.49,-0.17,1.4996666296
2020-06-06 18:30:00,1.4849999999999999,-0.17,1.4946989663,0.015,0,0.015,1.47,-0.17,1.4797972834,1.475,-0.16,1.4836525874,0.015,0,0.015,1.46,-0.16,1.4687409574
2020-06-06 19:00:00,1.4355,-0.2,1.4493654646,0.0155,0,0.0155,1.42,-0.2,1.4340153415999999,1.4255,-0.19,1.4381064808000001,0.0155,0,0.0155,1.4100000000000001,-0.19,1.422743828
2020-06-06 19:30:00,1.417,-0.2,1.4310447233,0.007,0,0.007,1.4100000000000001,-0.2,1.4241137595,1.417,-0.19,1.429681433,0.007,0,0.007,1.4100000000000001,-0.19,1.422743828
2020-06-06 20:00:00,1.348,-0.2,1.362756031,0.008,0,0.008,1.34,-0.2,1.3548431644,1.338,-0.19,1.3514229538,0.008,0,0.008,1.33,-0.19,1.3435028843
2020-06-06 20:30:00,1.3105,-0.2,1.3256735081,0.0105,0,0.0105,1.3,-0.2,1.3152946438,1.3005,-0.19,1.3143059956,0.0105,0,0.0105,1.29,-0.19,1.3039171753
2020-06-06 21:00:00,1.226,-0.21,1.2438552971,0.006,0,0.006,1.22,-0.21,1.2379418403,1.226,-0.2,1.2422061021,0.006,0,0.006,1.22,-0.2,1.2362847568
2020-06-06 21:30:00,1.2255,-0.21,1.2433624773,0.0055000000000000005,0,0.0055000000000000005,1.22,-0.21,1.2379418403,1.2255,-0.2,1.2417126278,0.0055000000000000005,0,0.0055000000000000005,1.22,-0.2,1.2362847568
2020-06-06 22:00:00,1.223,-0.19,1.2376707963,0.003,0,0.003,1.22,-0.19,1.2347064428,1.223,-0.18,1.2361751494,0.003,0,0.003,1.22,-0.18,1.2332072008
2020-06-06 22:30:00,1.162,-0.18,1.1758588351,0.002,0,0.002,1.16,-0.18,1.1738824473,1.152,-0.16,1.1630580381,0.002,0,0.002,1.15,-0.16,1.1610770862
2020-06-06 23:00:00,1.123,-0.16,1.1343407777,0.003,0,0.003,1.12,-0.16,1.1313708499,1.113,-0.17,1.125908078,0.003,0,0.003,1.11,-0.17,1.1229425631
2020-06-06 23:30:00,1.073,-0.17,1.0863834498,0.003,0,0.003,1.07,-0.17,1.0834205093,1.073,-0.16,1.0848635859,0.003,0,0.003,1.07,-0.16,1.081896483
